Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-03-31 00:30:00,5.48232,1.25526,5.6241897416,1.25232,0.36526000000000003,1.3045,4.23,0.89,4.3226149493,5.396855641,1.5740828953000001,5.621724626,1.25232,0.36526000000000003,1.3045,4.144535641,1.2088228953,4.317224626
2019-03-31 01:00:00,5.66232,1.64526,5.8965030527,1.25232,0.36526000000000003,1.3045,4.41,1.28,4.5920039199,5.6592970879,1.6506283173,5.8951011332,1.25232,0.36526000000000003,1.3045,4.4069770879,1.2853683173000001,4.5906011332
2019-03-31 01:30:00,1.2498,0.3624,1.301281599,1.2528000000000001,0.3654,1.305,-0.003,-0.003,0.0042426407000000005,1.252800015,0.36540000440000003,1.3050000156000001,1.2528000000000001,0.3654,1.305,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08
2019-03-31 02:00:00,1.2498,0.3624,1.301281599,1.2528000000000001,0.3654,1.305,-0.003,-0.003,0.0042426407000000005,1.252800015,0.36540000440000003,1.3050000156000001,1.2528000000000001,0.3654,1.305,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08
2019-03-31 02:30:00,5.5528,2.1454,5.9528420943,1.2528000000000001,0.3654,1.305,4.3,1.78,4.6538586141,5.7965251873,1.6906531796,6.0380470701,1.2528000000000001,0.3654,1.305,4.5437251873,1.3252531796,4.7330470701
2019-03-31 03:00:00,5.48328,1.48554,5.6809496257,1.25328,0.36554000000000003,1.3054999999999999,4.23,1.12,4.3757627906,5.4444301997,1.5879588082,5.671281458,1.25328,0.36554000000000003,1.3054999999999999,4.1911501997,1.2224188082,4.365781458
2019-03-31 03:30:00,5.2637599999999996,1.4856800000000001,5.4694071342,1.25376,0.36568,1.306,4.01,1.12,4.1634721087,5.2244919081,1.5238101399000001,5.4421790709,1.25376,0.36568,1.306,3.9707319081,1.1581301399,4.1361790709
2019-03-31 04:00:00,5.19232,1.48526,5.4005725854,1.25232,0.36526000000000003,1.3045,3.94,1.12,4.096095702,5.1868807012,1.5128402045,5.4030007305,1.25232,0.36526000000000003,1.3045,3.9345607012,1.1475802045,4.0985007305
2019-03-31 04:30:00,5.05232,1.48526,5.2661119101,1.25232,0.36526000000000003,1.3045,3.8,1.12,3.961615832,5.0302402339,1.4671534015,5.2398335769,1.25232,0.36526000000000003,1.3045,3.7779202338999998,1.1018934015,3.9353335769
2019-03-31 05:00:00,5.02616,1.48638,5.2413366473,1.25616,0.36638000000000004,1.3085,3.77,1.12,3.9328488402,4.9798059646,1.4524434063,5.1872978797,1.25616,0.36638000000000004,1.3085,3.7236459646,1.0860634063,3.8787978797
2019-03-31 05:30:00,5.02232,1.48526,5.2373366753,1.25232,0.36526000000000003,1.3045,3.77,1.12,3.9328488402,4.9759659646,1.4513234063,5.1832978796999996,1.25232,0.36526000000000003,1.3045,3.7236459646,1.0860634063,3.8787978797
2019-03-31 06:00:00,5.02232,1.48526,5.2373366753,1.25232,0.36526000000000003,1.3045,3.77,1.12,3.9328488402,4.9759659646,1.4513234063,5.1832978796999996,1.25232,0.36526000000000003,1.3045,3.7236459646,1.0860634063,3.8787978797
2019-03-31 06:30:00,5.21232,1.39526,5.3958345277,1.25232,0.36526000000000003,1.3045,3.96,1.03,4.0917600125,5.1334717368,1.4972625899,5.3473663925,1.25232,0.36526000000000003,1.3045,3.8811517368,1.1320025899,4.0428663925
2019-03-31 07:00:00,5.2628,1.2953999999999999,5.4198823788,1.2528000000000001,0.3654,1.305,4.01,0.93,4.1164304926,5.2040997945,1.5178624401,5.4209372859,1.2528000000000001,0.3654,1.305,3.9512997945,1.1524624401,4.1159372859
2019-03-31 07:30:00,5.51928,1.26604,5.6626238618,1.28928,0.37604000000000004,1.343,4.23,0.89,4.3226149493,5.4434385827,1.5876695866000001,5.6702485237,1.28928,0.37604000000000004,1.343,4.1541585827,1.2116295866,4.3272485237
2019-03-31 08:00:00,5.75648,1.26814,5.8945093986,1.29648,0.37814000000000003,1.3505,4.46,0.89,4.5479335967,5.666276913,1.6526640996,5.9023717843,1.29648,0.37814000000000003,1.3505,4.369796913,1.2745240996,4.5518717843
2019-03-31 08:30:00,6.04504,1.69772,6.2789140622,1.29504,0.37772000000000006,1.349,4.75,1.32,4.93,6.1315076021,1.7883563839,6.3869870855,1.29504,0.37772000000000006,1.349,4.8364676021,1.4106363839,5.0379870855
2019-03-31 09:00:00,6.16504,1.93772,6.4623894188,1.29504,0.37772000000000006,1.349,4.87,1.56,5.1137559582,6.3327540035,1.8470532510000002,6.5966187536,1.29504,0.37772000000000006,1.349,5.0377140035,1.4693332510000001,5.2476187536
2019-03-31 09:30:00,6.65696,1.69828,6.8701725888,1.29696,0.37828,1.351,5.36,1.32,5.5201449256,6.7066511748,1.9561065926,6.9860949737,1.29696,0.37828,1.351,5.4096911748,1.5778265926000001,5.6350949737
2019-03-31 10:00:00,7.01744,1.48842,7.1735526937,1.29744,0.37842000000000003,1.3515000000000001,5.72,1.11,5.8267057588,7.0499129531,2.0562246113000002,7.3436593262,1.29744,0.37842000000000003,1.3515000000000001,5.7524729531,1.6778046113,5.9921593262
2019-03-31 10:30:00,7.22792,1.93856,7.4833710586,1.29792,0.37856,1.3519999999999999,5.93,1.56,6.131761574,7.4016904355,2.158826377,7.7100942036,1.29792,0.37856,1.3519999999999999,6.1037704355,1.780266377,6.3580942036
2019-03-31 11:00:00,7.3884,1.7887,7.6018354527,1.2984,0.37870000000000004,1.3525,6.09,1.4100000000000001,6.2510959039,7.4341960272,2.1683071745999998,7.743954195,1.2984,0.37870000000000004,1.3525,6.1357960272,1.7896071746,6.391454195
2019-03-31 11:30:00,7.53744,0.37842000000000003,7.5469333805000005,1.29744,0.37842000000000003,1.3515000000000001,6.24,0.0,6.24,7.4158471239,2.1629554111,7.7248407541,1.29744,0.37842000000000003,1.3515000000000001,6.1184071239,1.7845354111,6.3733407541
2019-03-31 12:00:00,7.58792,0.37856,7.5973572774,1.29792,0.37856,1.3519999999999999,6.29,0.0,6.29,7.4163271239,2.1630954111,7.7253407541,1.29792,0.37856,1.3519999999999999,6.1184071239,1.7845354111,6.3733407541
2019-03-31 12:30:00,7.65088,1.27234,7.7559534456,1.31088,0.38234,1.3655,6.34,0.89,6.4021636968,7.5200119452,2.1933368174,7.8333457763,1.31088,0.38234,1.3655,6.2091319452,1.8109968174,6.4678457763
2019-03-31 13:00:00,7.638,1.2715,7.743110244,1.308,0.3815,1.3625,6.33,0.89,6.3922609459,7.4852571666,2.1832000069,7.7971428819,1.308,0.3815,1.3625,6.1772571666000005,1.8017000069,6.4346428819
2019-03-31 13:30:00,7.57048,0.38514000000000004,7.5802704602,1.32048,0.38514000000000004,1.3755,6.25,0.0,6.25,7.4431990159,2.1709330463,7.7533323082,1.32048,0.38514000000000004,1.3755,6.1227190159,1.7857930463,6.3778323082
2019-03-31 14:00:00,7.26848,1.27164,7.3788799828,1.30848,0.38164000000000003,1.363,5.96,0.89,6.0260849646,7.1688619909,2.0909180807,7.4675645739,1.30848,0.38164000000000003,1.363,5.8603819909,1.7092780806999999,6.1045645739
2019-03-31 14:30:00,7.04568,1.27374,7.1598896814,1.31568,0.38374,1.3705,5.73,0.89,5.7987067524,6.9795845767,2.0357121682,7.2704006007,1.31568,0.38374,1.3705,5.6639045767,1.6519721682,5.8999006007
2019-03-31 15:00:00,7.12664,1.94402,7.3870299478,1.31664,0.38402000000000003,1.3715,5.8100000000000005,1.56,6.0157875627,7.0801859955,2.0650542487,7.3751937453,1.31664,0.38402000000000003,1.3715,5.7635459955,1.6810342487,6.0036937453
2019-03-31 15:30:00,7.09568,1.94374,7.3570918065,1.31568,0.38374,1.3705,5.78,1.56,5.9868188548,7.2726036762,2.1211760722,7.5756288294,1.31568,0.38374,1.3705,5.9569236762,1.7374360722,6.2051288294
2019-03-31 16:00:00,6.99568,1.94374,7.2606930695,1.31568,0.38374,1.3705,5.68,1.56,5.8903310603,7.2086055351,2.1025099477,7.5089640991,1.31568,0.38374,1.3705,5.8929255351,1.7187699477,6.1384640991
2019-03-31 16:30:00,6.9652,1.9436,7.2312925539,1.3152,0.3836,1.37,5.65,1.56,5.8614076808,7.1686402638,2.0908534103,7.4673336081,1.3152,0.3836,1.37,5.8534402638,1.7072534102999999,6.0973336081
2019-03-31 17:00:00,6.99616,1.92388,7.2558644557,1.31616,0.38388000000000005,1.371,5.68,1.54,5.885065845,7.2485052933,2.1141473772,7.5505263472,1.31616,0.38388000000000005,1.371,5.9323452933,1.7302673772000001,6.1795263472
2019-03-31 17:30:00,7.04328,1.83304,7.2779000268,1.31328,0.38304000000000005,1.3679999999999999,5.73,1.45,5.910617565,7.1769093783,2.0932652353,7.4759472691,1.31328,0.38304000000000005,1.3679999999999999,5.8636293783,1.7102252353,6.1079472691
2019-03-31 18:00:00,6.92608,1.94094,7.1929015182,1.3060800000000001,0.38094000000000006,1.3605,5.62,1.56,5.8324951779,7.0823516638,2.0656859019,7.3774496498,1.3060800000000001,0.38094000000000006,1.3605,5.7762716638,1.6847459019,6.0169496498
2019-03-31 18:30:00,6.8956,1.9408,7.1635189677,1.3056,0.3808,1.3599999999999999,5.59,1.56,5.8035937142,7.1655273899,2.0899454887,7.4640910312,1.3056,0.3808,1.3599999999999999,5.8599273899,1.7091454887,6.1040910312
2019-03-31 19:00:00,7.04176,1.93968,7.3040223439,1.30176,0.37968,1.3559999999999999,5.74,1.56,5.9482098147,7.2344619572,2.1100514042,7.5358978721,1.30176,0.37968,1.3559999999999999,5.9327019572,1.7303714042,6.1798978721
2019-03-31 19:30:00,7.1884,1.8987,7.4349281268,1.2984,0.37870000000000004,1.3525,5.89,1.52,6.0829680256,7.3896680771,2.1553198558,7.6975709136,1.2984,0.37870000000000004,1.3525,6.0912680771,1.7766198558,6.3450709136
2019-03-31 20:00:00,7.31264,1.89702,7.5546931539,1.29264,0.37702,1.3465,6.02,1.52,6.2089290542,7.4465385909,2.171907089,7.7568110321,1.29264,0.37702,1.3465,6.1538985909,1.794887089,6.4103110321
2019-03-31 20:30:00,7.54304,1.6042200000000002,7.7117426208,1.28304,0.37422000000000005,1.3365,6.26,1.23,6.37969435,7.4916885783,2.1850758353,7.8038422691000005,1.28304,0.37422000000000005,1.3365,6.2086485783,1.8108558353,6.4673422691
2019-03-31 21:00:00,7.45304,1.26422,7.5595011376,1.28304,0.37422000000000005,1.3365,6.17,0.89,6.2338591579,7.3762910951,2.1514182361,7.6836365574,1.28304,0.37422000000000005,1.3365,6.0932510951,1.7771982361,6.3471365574
2019-03-31 21:30:00,7.14304,1.26422,7.2540521538,1.28304,0.37422000000000005,1.3365,5.86,0.89,5.9272000135,7.1039744645,2.0719925521,7.3999734005,1.28304,0.37422000000000005,1.3365,5.8209344645000005,1.6977725521,6.0634734005
2019-03-31 22:00:00,6.80304,1.26422,6.9195090469,1.28304,0.37422000000000005,1.3365,5.52,0.89,5.591287866,6.6707061396,1.945622624,6.9486522287,1.28304,0.37422000000000005,1.3365,5.3876661396,1.571402624,5.6121522287
2019-03-31 22:30:00,6.504,1.2645,6.6257811804,1.284,0.3745,1.3375,5.22,0.89,5.2953281296,6.4524024746,1.8819507218,6.7212525777,1.284,0.3745,1.3375,5.1684024746,1.5074507218000002,5.3837525777
2019-03-31 23:00:00,6.08496,1.26478,6.2150146138,1.28496,0.37478000000000006,1.3385,4.8,0.89,4.8818131877,5.9918289096,1.7476167653,6.2414884475,1.28496,0.37478000000000006,1.3385,4.7068689096,1.3728367653,4.9029884475
2019-03-31 23:30:00,5.80496,1.26478,5.9411471157,1.28496,0.37478000000000006,1.3385,4.52,0.89,4.6067884692,5.7256325983,1.6699761745,5.9642006232,1.28496,0.37478000000000006,1.3385,4.4406725983,1.2951961745,4.6257006232
2019-04-01 00:00:00,5.46496,1.44478,5.6527141313,1.28496,0.37478000000000006,1.3385,4.18,1.07,4.3147769351,5.4361776436,1.5855518127,5.6626850454,1.28496,0.37478000000000006,1.3385,4.1512176436,1.2107718127,4.3241850454
2019-04-01 00:30:00,5.07736,2.15548,5.5159476611,1.28736,0.37548000000000004,1.341,3.79,1.78,4.1871828238,5.4202256646,1.5808991522,5.6460684007,1.28736,0.37548000000000004,1.341,4.1328656646,1.2054191522,4.3050684007
2019-04-01 01:00:00,5.0812,2.1566,5.5199200175000005,1.2912,0.3766,1.345,3.79,1.78,4.1871828238,5.2406291796,1.5285168440999999,5.4589887288,1.2912,0.3766,1.345,3.9494291796,1.1519168441,4.1139887288
2019-04-01 01:30:00,5.08376,2.14568,5.5180212395,1.25376,0.36568,1.306,3.83,1.78,4.2234227825,5.4361289515,1.5855376109,5.6626343245,1.25376,0.36568,1.306,4.1823689515,1.2198576109000001,4.3566343245
2019-04-01 02:00:00,5.43328,2.14554,5.8415642982,1.25328,0.36554000000000003,1.3054999999999999,4.18,1.78,4.5432147209,5.6563708647,1.6497748355000001,5.8920529841,1.25328,0.36554000000000003,1.3054999999999999,4.4030908647,1.2842348355,4.5865529841
2019-04-01 02:30:00,5.47424,2.14582,5.8797829084,1.25424,0.36582000000000003,1.3065,4.22,1.78,4.5800436679,5.6864649015,1.6585522629,5.9234009391,1.25424,0.36582000000000003,1.3065,4.4322249015,1.2927322629,4.6169009391
2019-04-01 03:00:00,5.44424,1.75582,5.720371758,1.25424,0.36582000000000003,1.3065,4.19,1.3900000000000001,4.4145441441,5.4939204343,1.60239346,5.7228337857,1.25424,0.36582000000000003,1.3065,4.2396804343,1.23657346,4.4163337857
2019-04-01 03:30:00,5.38424,1.48582,5.5854902605,1.25424,0.36582000000000003,1.3065,4.13,1.12,4.2791704804,5.3576207836,1.5626393952000002,5.5808549829,1.25424,0.36582000000000003,1.3065,4.1033807836,1.1968193952,4.2743549829
2019-04-01 04:00:00,5.26424,1.48582,5.4699071153,1.25424,0.36582000000000003,1.3065,4.01,1.12,4.1634721087,5.2365507647,1.5273273064000001,5.4547403799,1.25424,0.36582000000000003,1.3065,3.9823107647000002,1.1615073063999999,4.1482403799
2019-04-01 04:30:00,5.2637599999999996,1.4856800000000001,5.4694071342,1.25376,0.36568,1.306,4.01,1.12,4.1634721087,5.1859411128,1.5125661579,5.4020219925,1.25376,0.36568,1.306,3.9321811128,1.1468861579,4.0960219925
2019-04-01 05:00:00,5.2724,1.4882,5.478406794,1.2624,0.3682,1.315,4.01,1.12,4.1634721087,5.1840672596,1.5120196174,5.4000700621,1.2624,0.3682,1.315,3.9216672596,1.1438196174,4.0850700621
2019-04-01 05:30:00,5.26952,1.60736,5.5092147535,1.25952,0.36736,1.312,4.01,1.24,4.1973443985,5.3695325706,1.5661136664000002,5.5932630944,1.25952,0.36736,1.312,4.1100125706,1.1987536664,4.2812630944
2019-04-01 06:00:00,5.60952,2.14736,6.0064856281,1.25952,0.36736,1.312,4.35,1.78,4.7000957437,5.8173334946,1.6967222692,6.0597223902,1.25952,0.36736,1.312,4.5578134946,1.3293622692,4.7477223902
2019-04-01 06:30:00,6.22096,1.36778,6.3695498624,1.26096,0.36778000000000005,1.3135,4.96,1.0,5.0598023677,6.1204622705,1.7851348289,6.3754815318,1.26096,0.36778000000000005,1.3135,4.8595022705,1.4173548289,5.0619815318
2019-04-01 07:00:00,6.65336,1.25848,6.7713345213,1.26336,0.36848000000000003,1.316,5.39,0.89,5.4629845323,6.5712903909,1.916626364,6.8450941571,1.26336,0.36848000000000003,1.316,5.3079303909,1.548146364,5.5290941571
2019-04-01 07:30:00,7.46696,1.70828,7.6598767745,1.29696,0.37828,1.351,6.17,1.33,6.3117192586,7.4566493494,2.1748560601999998,7.7673430723,1.29696,0.37828,1.351,6.1596893494,1.7965760602,6.4163430723
2019-04-01 08:00:00,7.97656,0.38108000000000003,7.9856578564,1.30656,0.38108000000000003,1.361,6.67,0.0,6.67,7.8595109587,2.292357363,8.186990582,1.30656,0.38108000000000003,1.361,6.5529509587,1.911277363,6.825990582
2019-04-01 08:30:00,8.37272,0.37996,8.3813369936,1.30272,0.37996,1.357,7.07,0.0,7.07,8.2412046839,2.4036846995,8.5845882124,1.30272,0.37996,1.357,6.9384846839000005,2.0237246995,7.2275882124
2019-04-01 09:00:00,8.41848,0.38164000000000003,8.4271261175,1.30848,0.38164000000000003,1.363,7.11,0.0,7.11,8.2903042532,2.4180054072,8.635733597,1.30848,0.38164000000000003,1.363,6.9818242532,2.0363654072,7.272733597
2019-04-01 09:30:00,8.72136,1.42248,8.8366039631,1.31136,0.38248000000000004,1.366,7.41,1.04,7.4826265442,8.8022796562,2.5673315664,9.1690413086,1.31136,0.38248000000000004,1.366,7.4909196562,2.1848515664,7.8030413086
2019-04-01 10:00:00,8.61424,1.30332,8.712277188,1.31424,0.38332000000000005,1.369,7.3,0.92,7.3577442195,8.7481838865,2.5515536336,9.1126915484,1.31424,0.38332000000000005,1.369,7.4339438865,2.1682336336,7.7436915484
2019-04-01 10:30:00,8.74752,1.30136,8.8437912685,1.30752,0.38136000000000003,1.362,7.44,0.92,7.4966659256,8.8212714668,2.5728708445,9.1888244446,1.30752,0.38136000000000003,1.362,7.5137514668000005,2.1915108444999998,7.8268244446
2019-04-01 11:00:00,8.60952,1.3048600000000001,8.7078409638,1.31952,0.38486000000000004,1.3745,7.29,0.92,7.3478228068,8.7517818296,2.5526030336,9.1164394058,1.31952,0.38486000000000004,1.3745,7.4322618296,2.1677430336,7.7419394058
2019-04-01 11:30:00,8.4516,1.3113000000000001,8.5527218036,1.3416000000000001,0.39130000000000004,1.3975,7.11,0.92,7.1692747192,8.6933035091,2.5355468568,9.0555244887,1.3416000000000001,0.39130000000000004,1.3975,7.3517035091,2.1442468568,7.6580244887
2019-04-01 12:00:00,8.19976,1.28368,8.2996324256,1.34976,0.39368000000000003,1.4060000000000001,6.85,0.89,6.9075755515,8.468759019,2.4700547139,8.8216239782,1.34976,0.39368000000000003,1.4060000000000001,7.118999019,2.0763747139,7.4156239782
2019-04-01 12:30:00,8.1712,1.2841,8.2714824699,1.3512,0.3941,1.4075,6.82,0.89,6.8778266916,8.3487961138,2.4350655332,8.6966626186,1.3512,0.3941,1.4075,6.9975961138,2.0409655332,7.2891626186
2019-04-01 13:00:00,8.21512,1.28816,8.3155007546,1.3651200000000001,0.39816,1.422,6.85,0.89,6.9075755515,8.4019990261,2.4505830493,8.7520823189,1.3651200000000001,0.39816,1.422,7.0368790261,2.0524230493,7.3300823189
2019-04-01 13:30:00,7.88464,1.23552,7.9808556935,1.18464,0.34552000000000005,1.234,6.7,0.89,6.7588534531,8.0766464722,2.3556885544,8.4131734086,1.18464,0.34552000000000005,1.234,6.8920064722,2.0101685544,7.1791734086
2019-04-01 14:00:00,7.43272,1.20496,7.5297579775,0.9427200000000001,0.27496000000000004,0.982,6.49,0.93,6.5562946853,7.6836677534,2.2410697614,8.0038205764,0.9427200000000001,0.27496000000000004,0.982,6.7409477534,1.9661097614,7.0218205764
2019-04-01 14:30:00,7.6676,1.2493,7.7687090466,1.1976,0.3493,1.2475,6.47,0.9,6.5322966865000005,7.9137598616,2.3081799596,8.2434998558,1.1976,0.3493,1.2475,6.7161598616,1.9588799596,6.9959998558
2019-04-01 15:00:00,7.67624,1.27182,7.780885981,1.20624,0.35182,1.2565,6.47,0.92,6.5350822489,7.9164458191,2.3089633639000002,8.2462977283,1.20624,0.35182,1.2565,6.7102058191000005,1.9571433639,6.9897977283
2019-04-01 15:30:00,7.44312,1.30216,7.5561667531,1.17312,0.34216,1.222,6.27,0.96,6.3430670815,7.7447842573,2.2588954084,8.0674836014,1.17312,0.34216,1.222,6.5716642573,1.9167354084000001,6.8454836014
2019-04-01 16:00:00,7.57168,1.24174,7.6728258321,1.17168,0.34174000000000004,1.2205,6.4,0.9,6.4629714528,7.71852178,2.2512355192,8.0401268541,1.17168,0.34174000000000004,1.2205,6.54684178,1.9094955192,6.8196268541
2019-04-01 16:30:00,7.77824,0.33782,7.7855725448,1.15824,0.33782,1.2065000000000001,6.62,0.0,6.62,7.5673406750000005,2.2071410302,7.8826465365,1.15824,0.33782,1.2065000000000001,6.409100675,1.8693210302,6.6761465365
2019-04-01 17:00:00,8.00344,0.33642000000000005,8.0105074902,1.15344,0.33642000000000005,1.2015,6.85,0.0,6.85,7.7643800198,2.2646108391,8.0878958539,1.15344,0.33642000000000005,1.2015,6.6109400198,1.9281908391,6.8863958539
2019-04-01 17:30:00,7.91104,0.33572,7.9181602535,1.15104,0.33572,1.199,6.76,0.0,6.76,7.7435976121,2.2585493035,8.0662475126,1.15104,0.33572,1.199,6.5925576121,1.9228293035,6.8672475126
2019-04-01 18:00:00,7.8615200000000005,0.33586000000000005,7.8686910379,1.15152,0.33586000000000005,1.1995,6.71,0.0,6.71,7.6912763897000005,2.243288947,8.0117462392,1.15152,0.33586000000000005,1.1995,6.5397563897,1.907428947,6.8122462392
2019-04-01 18:30:00,7.9144,0.3367,7.921558827,1.1544,0.3367,1.2025000000000001,6.76,0.0,6.76,7.7235714344,2.252708335,8.0453869108,1.1544,0.3367,1.2025000000000001,6.5691714344,1.916008335,6.8428869108
2019-04-01 19:00:00,7.8677600000000005,1.5276800000000001,8.0147023401,1.1577600000000001,0.33768000000000004,1.206,6.71,1.19,6.8147046891,7.7153455941,2.2503091316,8.0368183272,1.1577600000000001,0.33768000000000004,1.206,6.5575855941,1.9126291316000001,6.8308183272
2019-04-01 19:30:00,7.7877600000000005,1.62768,7.9560384614,1.1577600000000001,0.33768000000000004,1.206,6.63,1.29,6.7543319433,7.8619692098,2.2930743529,8.1895512602,1.1577600000000001,0.33768000000000004,1.206,6.7042092098,1.9553943529,6.9835512602000005
2019-04-01 20:00:00,8.0892,1.6481,8.2553855301,1.1592,0.3381,1.2075,6.93,1.31,7.0527299679,7.9567799951,2.3207274986,8.2883124949,1.1592,0.3381,1.2075,6.7975799950999996,1.9826274985999999,7.0808124949
2019-04-01 20:30:00,7.88792,0.27356,7.8926622251000005,0.9379200000000001,0.27356,0.977,6.95,0.0,6.95,7.7820021506,2.2697506273,8.1062522402,0.9379200000000001,0.27356,0.977,6.8440821506,1.9961906273,7.1292522402
2019-04-01 21:00:00,7.54368,1.59774,7.7110233465,0.88368,0.25774,0.9205000000000001,6.66,1.34,6.7934674504,7.5172275229,2.1925246942,7.8304453363,0.88368,0.25774,0.9205000000000001,6.6335475229,1.9347846942,6.9099453363
2019-04-01 21:30:00,7.0108,1.7069,7.215595904,0.8808,0.2569,0.9175000000000001,6.13,1.45,6.299158674,7.2002892437,2.1000843628,7.5003012955,0.8808,0.2569,0.9175000000000001,6.3194892437,1.8431843628,6.5828012955
2019-04-01 22:00:00,6.7132000000000005,1.4876,6.8760459568000005,0.8832000000000001,0.2576,0.92,5.83,1.23,5.9583386946,6.7575352814,1.9709477904,7.0390992514,0.8832000000000001,0.2576,0.92,5.8743352814000005,1.7133477904,6.1190992514
2019-04-01 22:30:00,6.33624,1.15432,6.4405273076,0.90624,0.26432,0.9440000000000001,5.43,0.89,5.502453998,6.2283880615000005,1.8166131846,6.4879042308,0.90624,0.26432,0.9440000000000001,5.3221480615,1.5522931845999999,5.5439042308
2019-04-01 23:00:00,6.30544,1.24742,6.4276457782,1.22544,0.35742,1.2765,5.08,0.89,5.1573733625,6.1979084532,1.8077232989,6.4561546388,1.22544,0.35742,1.2765,4.9724684532,1.4503032989,5.1796546388
2019-04-01 23:30:00,5.9124,1.2582,6.0447945375,1.2624,0.3682,1.315,4.65,0.89,4.7344059817,5.8242684888,1.6987449759,6.0669463425,1.2624,0.3682,1.315,4.5618684888,1.3305449759,4.7519463425
2019-04-02 00:00:00,5.67672,1.25946,5.8147561815,1.26672,0.36946,1.3195000000000001,4.41,0.89,4.4989109793,5.6259310618,1.6408965597,5.8603448561,1.26672,0.36946,1.3195000000000001,4.3592110618,1.2714365597000001,4.5408448561
2019-04-02 00:30:00,5.35584,1.24462,5.4985544509,1.21584,0.35462000000000005,1.2665,4.14,0.89,4.2345838048,5.2732036577,1.5380177335,5.4929204768,1.21584,0.35462000000000005,1.2665,4.0573636577,1.1833977335,4.2264204768
2019-04-02 01:00:00,5.14912,1.24266,5.2969463514,1.20912,0.35266000000000003,1.2595,3.94,0.89,4.039269736,5.1090623542,1.4901431866000001,5.3219399523,1.20912,0.35266000000000003,1.2595,3.8999423542000002,1.1374831866,4.0624399523
2019-04-02 01:30:00,5.112,1.2435,5.2610679762,1.212,0.35350000000000004,1.2625,3.9,0.89,4.0002624914,5.1015332554,1.4879471995,5.314097141,1.212,0.35350000000000004,1.2625,3.8895332554,1.1344471995,4.051597141
2019-04-02 02:00:00,5.45016,1.85588,5.757476409,1.22016,0.35588000000000003,1.271,4.23,1.5,4.4880842238,5.6310738592,1.6423965423,5.8657019367,1.22016,0.35588000000000003,1.271,4.4109138592,1.2865165423,4.5947019367
2019-04-02 02:30:00,5.57064,1.92602,5.8941991017,1.22064,0.35602,1.2715,4.35,1.57,4.6246513382,5.7585646184,1.679581347,5.9985048108,1.22064,0.35602,1.2715,4.5379246184,1.323561347,4.7270048108000005
2019-04-02 03:00:00,5.4592,1.9256000000000002,5.7888513541,1.2192,0.3556,1.27,4.24,1.57,4.5213382975,5.6271168848,1.6412424247000001,5.8615800883,1.2192,0.3556,1.27,4.4079168848,1.2856424247,4.5915800883
2019-04-02 03:30:00,5.4368,1.9249,5.7674980928,1.2168,0.3549,1.2675,4.22,1.57,4.5025881446,5.6247168848,1.6405424247,5.8590800883,1.2168,0.3549,1.2675,4.4079168848,1.2856424247,4.5915800883
2019-04-02 04:00:00,5.2877600000000005,1.9651800000000001,5.6411291644,1.21776,0.35518000000000005,1.2685,4.07,1.6099999999999999,4.3768710285,5.5555288271,1.6203625746,5.7870091948999995,1.21776,0.35518000000000005,1.2685,4.3377688271,1.2651825746,4.5185091949
2019-04-02 04:30:00,5.32728,1.91504,5.6610326267,1.2172800000000001,0.35504,1.268,4.11,1.56,4.3961005448,5.592648186,1.6311890543,5.8256751938,1.2172800000000001,0.35504,1.268,4.375368186,1.2761490543,4.5576751938
2019-04-02 05:00:00,5.22488,1.9343400000000002,5.5714488466,1.21488,0.35434000000000004,1.2655,4.01,1.58,4.3100464035,5.4280663754,1.5831860262,5.6542358077,1.21488,0.35434000000000004,1.2655,4.2131863754,1.2288460262,4.3887358077
2019-04-02 05:30:00,5.30632,1.93476,5.648037553,1.21632,0.35476,1.267,4.09,1.58,4.384575236,5.5969259077,1.6324367231,5.8301311538,1.21632,0.35476,1.267,4.3806059077,1.2776767231,4.5631311538
2019-04-02 06:00:00,5.57624,1.91182,5.8948713514,1.20624,0.35182,1.2565,4.37,1.56,4.6400969817,5.8143126761,1.6958411972,6.0565757043,1.20624,0.35182,1.2565,4.6080726761,1.3440211972,4.8000757043
2019-04-02 06:30:00,6.14872,1.75546,6.3944036039,1.21872,0.35546000000000005,1.2695,4.93,1.4,5.1249292678,6.2053015357,1.8098796146,6.4638557664,1.21872,0.35546000000000005,1.2695,4.9865815357,1.4544196146,5.1943557664
2019-04-02 07:00:00,6.6177600000000005,1.80518,6.8595497119,1.21776,0.35518000000000005,1.2685,5.4,1.45,5.591287866,6.8728457499,2.0045800104,7.1592143228,1.21776,0.35518000000000005,1.2685,5.6550857499,1.6494000104,5.8907143228
2019-04-02 07:30:00,7.40472,1.7059600000000001,7.598695796,1.25472,0.36596,1.307,6.15,1.34,6.2942910641,7.4542770575,2.1741641418,7.7648719349,1.25472,0.36596,1.307,6.1995570575,1.8082041418,6.4578719349
2019-04-02 08:00:00,7.94048,1.56764,8.0937455977,1.26048,0.36764,1.313,6.68,1.2,6.7869286132,8.0125556671,2.3369954029,8.3464121532,1.26048,0.36764,1.313,6.7520756671,1.9693554029,7.0334121532
2019-04-02 08:30:00,8.39952,1.47736,8.5284540686,1.25952,0.36736,1.312,7.14,1.11,7.2257663953,8.279862957,2.4149600291,8.6248572468,1.25952,0.36736,1.312,7.020342957,2.0476000291,7.3128572468
2019-04-02 09:00:00,8.37808,1.29694,8.4778698887,1.25808,0.36694000000000004,1.3105,7.12,0.93,7.1804804853,8.653585827,2.5239625329,9.0141519031,1.25808,0.36694000000000004,1.3105,7.395505827,2.1570225329,7.7036519031
2019-04-02 09:30:00,8.67424,1.31582,8.7734726221,1.25424,0.36582000000000003,1.3065,7.42,0.9500000000000001,7.4805681602,8.8081619651,2.5690472398,9.1751687137,1.25424,0.36582000000000003,1.3065,7.5539219651,2.2032272398,7.8686687137
2019-04-02 10:00:00,8.98664,0.36652,8.9941111512,1.25664,0.36652,1.309,7.73,0.0,7.73,8.8292182308,2.5751886506,9.1971023237,1.25664,0.36652,1.309,7.5725782308,2.2086686506,7.8881023237
2019-04-02 10:30:00,8.80752,0.36386,8.8150327651,1.24752,0.36386,1.2995,7.5600000000000005,0.0,7.5600000000000005,8.6538454634,2.5240382602,9.0144223577,1.24752,0.36386,1.2995,7.4063254634,2.1601782602,7.7149223577
2019-04-02 11:00:00,8.80704,0.36372000000000004,8.8145473962,1.24704,0.36372000000000004,1.299,7.5600000000000005,0.0,7.5600000000000005,8.6482454658,2.5224049275000002,9.0085890269,1.24704,0.36372000000000004,1.299,7.4012054658,2.1586849275,7.7095890269
2019-04-02 11:30:00,8.92504,0.36022000000000004,8.9323063903,1.2350400000000001,0.36022000000000004,1.2865,7.69,0.0,7.69,8.7870963386,2.5629030987,9.1532253527,1.2350400000000001,0.36022000000000004,1.2865,7.5520563386,2.2026830987,7.8667253527
2019-04-02 12:00:00,8.71008,0.37044000000000005,8.717953854,1.27008,0.37044000000000005,1.323,7.44,0.0,7.44,8.5690855446,2.4993166172,8.9261307756,1.27008,0.37044000000000005,1.323,7.2990055446,2.1288766172,7.6031307756
2019-04-02 12:30:00,8.54784,0.37562,8.5560890043,1.28784,0.37562,1.3415,7.26,0.0,7.26,8.47361997,2.4714724912,8.8266874687,1.28784,0.37562,1.3415,7.1857799700000005,2.0958524912,7.4851874687
2019-04-02 13:00:00,8.47008,0.37044000000000005,8.4781767497,1.27008,0.37044000000000005,1.323,7.2,0.0,7.2,8.411339336,2.4533073063,8.7618118083,1.27008,0.37044000000000005,1.323,7.141259336,2.0828673063,7.4388118083
2019-04-02 13:30:00,8.40688,0.37534,8.415254687200001,1.28688,0.37534,1.3405,7.12,0.0,7.12,8.3080683086,2.4231865900000003,8.6542378215,1.28688,0.37534,1.3405,7.0211883086,2.04784659,7.3137378215
2019-04-02 14:00:00,7.7868,1.2624,7.8884667712,1.0368,0.3024,1.08,6.75,0.96,6.8179249043,7.8445287043,2.2879875388,8.171384067,1.0368,0.3024,1.08,6.8077287043,1.9855875388,7.091384067
2019-04-02 14:30:00,7.87928,1.41604,8.0055120136,1.04928,0.30604000000000003,1.093,6.83,1.11,6.9196098156,7.7399765531,2.2574931613,8.0624755761,1.04928,0.30604000000000003,1.093,6.6906965531,1.9514531613,6.9694755761
2019-04-02 15:00:00,8.36744,1.2984200000000001,8.4675821018,1.29744,0.37842000000000003,1.3515000000000001,7.07,0.92,7.1296072823,8.2758454343,2.4137882516999998,8.6206723274,1.29744,0.37842000000000003,1.3515000000000001,6.9784054343,2.0353682517,7.2691723274
2019-04-02 15:30:00,8.24272,1.38996,8.3590921636,1.30272,0.37996,1.357,6.94,1.01,7.0131091536,8.135030579,2.3727172522,8.4739901865,1.30272,0.37996,1.357,6.832310579,1.9927572522,7.1169901865
2019-04-02 16:00:00,8.23592,0.34006000000000003,8.2429375255,1.16592,0.34006000000000003,1.2145000000000001,7.07,0.0,7.07,8.0821129406,2.3572829410000002,8.4188676464,1.16592,0.34006000000000003,1.2145000000000001,6.9161929406,2.017222941,7.2043676464
2019-04-02 16:30:00,8.3216,0.2863,8.3265235393,0.9816,0.2863,1.0225,7.34,0.0,7.34,8.1345988161,2.3725913214,8.4735404335,0.9816,0.2863,1.0225,7.1529988161,2.0862913214,7.4510404335
2019-04-02 17:00:00,8.78152,0.33586000000000005,8.7879403417,1.15152,0.33586000000000005,1.1995,7.63,0.0,7.63,8.562579532400001,2.4974190303,8.9193536796,1.15152,0.33586000000000005,1.1995,7.4110595324,2.1615590303,7.7198536796
2019-04-02 17:30:00,8.8728,1.4154,8.9849839733,1.0128,0.2954,1.055,7.86,1.12,7.939395443,8.7010557243,2.5378079196,9.0635997128,1.0128,0.2954,1.055,7.6882557243,2.2424079196,8.0085997128
2019-04-02 18:00:00,8.88632,1.45726,9.0050147057,1.15632,0.33726,1.2045,7.73,1.12,7.8107169965,8.9768237062,2.6182402477,9.3508580273,1.15632,0.33726,1.2045,7.8205037062,2.2809802477,8.1463580273
2019-04-02 18:30:00,8.7888,1.4284,8.904118822200001,0.9888,0.2884,1.03,7.8,1.1400000000000001,7.8828674986,8.8182247933,2.5719822314,9.1856508263,0.9888,0.2884,1.03,7.8294247933,2.2835822314,8.1556508263
2019-04-02 19:00:00,8.35264,1.46702,8.4804918873,0.81264,0.23702,0.8465,7.54,1.23,7.6396662231,8.4016753185,2.4504886345,8.7517451234,0.81264,0.23702,0.8465,7.5890353185,2.2134686345,7.9052451234
2019-04-02 19:30:00,8.06264,1.46702,8.1950174771,0.81264,0.23702,0.8465,7.25,1.23,7.3535977589,8.1251540444,2.3698365963,8.4637021296,0.81264,0.23702,0.8465,7.3125140444,2.1328165963,7.6172021296
2019-04-02 20:00:00,8.14216,1.48688,8.2768098685,0.8121600000000001,0.23688,0.846,7.33,1.25,7.4358187175,8.2079134133,2.3939747455,8.5499098055,0.8121600000000001,0.23688,0.846,7.3957534133,2.1570947455,7.7039098055
2019-04-02 20:30:00,8.0436,1.5773000000000001,8.1967906067,0.8136,0.2373,0.8475,7.23,1.34,7.3531285858,8.1435443507,2.3752004356,8.4828586986,0.8136,0.2373,0.8475,7.3299443507,2.1379004356,7.6353586986
2019-04-02 21:00:00,7.90168,1.57674,8.05745964,0.8116800000000001,0.23674,0.8455,7.09,1.34,7.2155179994,7.8639479512,2.2936514858,8.1916124491,0.8116800000000001,0.23674,0.8455,7.0522679512,2.0569114858,7.3461124491
2019-04-02 21:30:00,7.34168,1.12674,7.427638134,0.8116800000000001,0.23674,0.8455,6.53,0.89,6.5903717649,7.2311194387,2.109076503,7.532416082,0.8116800000000001,0.23674,0.8455,6.4194394387,1.872336503,6.686916082
2019-04-02 22:00:00,7.07168,1.12674,7.1608799075,0.8116800000000001,0.23674,0.8455,6.26,0.89,6.3229502608,6.914748082,2.0168015239,7.2028625854,0.8116800000000001,0.23674,0.8455,6.103068082,1.7800615239000002,6.3573625854
2019-04-02 22:30:00,6.6012,1.1266,6.6966461008,0.8112,0.2366,0.845,5.79,0.89,5.8580030727,6.4883290756,1.8924293137000001,6.7586761204,0.8112,0.2366,0.845,5.6771290756,1.6558293137,5.9136761204
2019-04-02 23:00:00,6.1612,1.1266,6.263354772,0.8112,0.2366,0.845,5.35,0.89,5.4235228404,6.0870113515,1.7753783108999999,6.3406368245,0.8112,0.2366,0.845,5.2758113515,1.5387783109000002,5.4956368245
2019-04-02 23:30:00,5.7312,1.1266,5.8408801563,0.8112,0.2366,0.845,4.92,0.89,4.9998499977,5.6673115524,1.6529658695,5.9034495338,0.8112,0.2366,0.845,4.8561115524,1.4163658695,5.0584495338
2019-04-03 00:00:00,5.39168,1.12674,5.5081536153,0.8116800000000001,0.23674,0.8455,4.58,0.89,4.6656725132,5.4008594659,1.5752506776000001,5.625895277,0.8116800000000001,0.23674,0.8455,4.5891794659,1.3385106776,4.780395277
2019-04-03 00:30:00,5.11896,1.11428,5.2388330189,0.7689600000000001,0.22428,0.801,4.35,0.89,4.4401126112,5.1371074463,1.4983230052,5.3511535899,0.7689600000000001,0.22428,0.801,4.3681474463,1.2740430052,4.5501535899
2019-04-03 01:00:00,4.99752,1.11386,5.1201455302,0.7675200000000001,0.22386000000000003,0.7995,4.23,0.89,4.3226149493,5.0078297922,1.4606170227,5.2164893669,0.7675200000000001,0.22386000000000003,0.7995,4.2403097922,1.2367570227,4.4169893669
2019-04-03 01:30:00,5.02848,1.14414,5.1570017888,0.76848,0.22414,0.8005,4.26,0.92,4.358210642,5.0648270953,1.4772412361,5.2758615576,0.76848,0.22414,0.8005,4.2963470953,1.2531012361,4.4753615576
2019-04-03 02:00:00,5.35848,1.86414,5.6734756411,0.76848,0.22414,0.8005,4.59,1.6400000000000001,4.8741871117,5.5073949534,1.6063235281,5.7368697431,0.76848,0.22414,0.8005,4.7389149534,1.3821835281000001,4.9363697431
2019-04-03 02:30:00,5.388,1.984,5.7416722303,0.768,0.224,0.8,4.62,1.76,4.9438851119,5.5779120208,1.6268910061000001,5.8103250217,0.768,0.224,0.8,4.8099120208,1.4028910061,5.0103250217
2019-04-03 03:00:00,5.28848,2.00414,5.6554927151,0.76848,0.22414,0.8005,4.52,1.78,4.857859611,5.5457463826,1.6175093616,5.7768191486,0.76848,0.22414,0.8005,4.7772663826,1.3933693616,4.9763191486
2019-04-03 03:30:00,5.24896,2.00428,5.6186047556,0.7689600000000001,0.22428,0.801,4.48,1.78,4.8206638547,5.5673834525,1.6238201737,5.799357763,0.7689600000000001,0.22428,0.801,4.7984234525,1.3995401737,4.998357763
2019-04-03 04:00:00,5.22896,1.63428,5.4784024861,0.7689600000000001,0.22428,0.801,4.46,1.4100000000000001,4.6775741576000005,5.3833063027,1.570131005,5.607610732,0.7689600000000001,0.22428,0.801,4.6143463027,1.345851005,4.806610732
2019-04-03 04:30:00,5.22848,1.11414,5.3458685964,0.76848,0.22414,0.8005,4.46,0.89,4.5479335967,5.2893820231,1.5427364234,5.5097729407,0.76848,0.22414,0.8005,4.5209020231,1.3185964234,4.7092729407
2019-04-03 05:00:00,5.22896,1.11428,5.3463672339,0.7689600000000001,0.22428,0.801,4.46,0.89,4.5479335967,5.1783155123,1.5103420243999999,5.3940786587,0.7689600000000001,0.22428,0.801,4.4093555123,1.2860620244,4.5930786587
2019-04-03 05:30:00,5.26848,1.19414,5.4021154977,0.76848,0.22414,0.8005,4.5,0.97,4.6033574704,5.2830254243,1.5408824154,5.5031514837,0.76848,0.22414,0.8005,4.5145454243,1.3167424154,4.7026514837
2019-04-03 06:00:00,5.55896,1.11428,5.6695375649,0.7689600000000001,0.22428,0.801,4.79,0.89,4.8719811165,5.5310775614,1.6132309554000002,5.7615391265,0.7689600000000001,0.22428,0.801,4.7621175614,1.3889509554,4.9605391265000005
2019-04-03 06:30:00,6.03848,1.71414,6.2770627406,0.76848,0.22414,0.8005,5.27,1.49,5.4765865281,6.2780488731,1.831097588,6.5396342428,0.76848,0.22414,0.8005,5.5095688731,1.606957588,5.7391342428000005
2019-04-03 07:00:00,6.57896,1.77428,6.8140138098000005,0.7689600000000001,0.22428,0.801,5.8100000000000005,1.55,6.013202142,6.6816902751,1.9488263303000002,6.9600940366,0.7689600000000001,0.22428,0.801,5.9127302751,1.7245463303,6.1590940366
2019-04-03 07:30:00,7.4364,1.5652,7.5993352341,0.8064,0.23520000000000002,0.84,6.63,1.33,6.7620854771,7.5900933817,2.2137772363,7.9063472726,0.8064,0.23520000000000002,0.84,6.7836933817,1.9785772363,7.0663472726
2019-04-03 08:00:00,7.79968,1.59824,7.9617447334,0.91968,0.26824000000000003,0.9580000000000001,6.88,1.33,7.0073746867,7.9741201923,2.3257850561,8.3063752003,0.91968,0.26824000000000003,0.9580000000000001,7.0544401923,2.0575450561,7.3483752003
2019-04-03 08:30:00,8.266,1.428,8.3884408563,1.056,0.308,1.1,7.21,1.12,7.2964717501,8.352894493400001,2.4362608939,8.7009317639,1.056,0.308,1.1,7.2968944934,2.1282608939,7.6009317639
2019-04-03 09:00:00,8.13888,1.42884,8.2633498897,1.05888,0.30884,1.103,7.08,1.12,7.1680401785,7.998327427,2.3328454995,8.3315910698,1.05888,0.30884,1.103,6.939447427,2.0240054995,7.2285910698
2019-04-03 09:30:00,8.5284,0.30870000000000003,8.533985133,1.0584,0.30870000000000003,1.1025,7.47,0.0,7.47,8.3672664286,2.4404527083,8.7159025297,1.0584,0.30870000000000003,1.1025,7.3088664286,2.1317527083,7.6134025297
2019-04-03 10:00:00,8.5404,1.2622,8.6331674952,1.0704,0.31220000000000003,1.115,7.47,0.9500000000000001,7.5301660007999995,8.3280978788,2.429028548,8.675101957,1.0704,0.31220000000000003,1.115,7.2576978788,2.116828548,7.560101957
2019-04-03 10:30:00,8.35712,1.42416,8.4775990941,1.07712,0.31416000000000005,1.1219999999999999,7.28,1.11,7.3641360661,8.2440067598,2.4045019716000002,8.5875070414,1.07712,0.31416000000000005,1.1219999999999999,7.1668867598,2.0903419716,7.4655070414
2019-04-03 11:00:00,8.31392,0.30156000000000005,8.3193872491,1.03392,0.30156000000000005,1.077,7.28,0.0,7.28,8.2642206039,2.4103976761,8.6085631291,1.03392,0.30156000000000005,1.077,7.2303006039,2.1088376761,7.5315631291
2019-04-03 11:30:00,8.25832,0.23576000000000003,8.261684574,0.80832,0.23576000000000003,0.842,7.45,0.0,7.45,8.1667577227,2.3819710024000003,8.5070392945,0.80832,0.23576000000000003,0.842,7.3584377227,2.1462110024,7.6650392945
2019-04-03 12:00:00,8.4476,0.33180000000000004,8.4541136141,1.1376,0.33180000000000004,1.185,7.31,0.0,7.31,8.4430993218,2.4625706355,8.7948951269,1.1376,0.33180000000000004,1.185,7.3054993218,2.1307706355000002,7.6098951269
2019-04-03 12:30:00,8.5052,0.3311,8.5116422769,1.1352,0.3311,1.1825,7.37,0.0,7.37,8.4617414944,2.4680079359000002,8.8143140566,1.1352,0.3311,1.1825,7.3265414944,2.1369079359,7.6318140566
2019-04-03 13:00:00,8.62992,0.32956,8.6362103379,1.12992,0.32956,1.177,7.5,0.0,7.5,8.5708812695,2.4998403703,8.9280013224,1.12992,0.32956,1.177,7.4409612695,2.1702803703,7.7510013224000005
2019-04-03 13:30:00,8.63136,0.32998000000000005,8.637665324,1.13136,0.32998000000000005,1.1785,7.5,0.0,7.5,8.558262227,2.4961598162,8.9148564865,1.13136,0.32998000000000005,1.1785,7.426902227,2.1661798162,7.7363564865
2019-04-03 14:00:00,8.5904,0.3297,8.5967246234,1.1304,0.3297,1.1775,7.46,0.0,7.46,8.5507005361,2.493954323,8.9069797251,1.1304,0.3297,1.1775,7.4203005361,2.164254323,7.7294797251
2019-04-03 14:30:00,8.5104,0.3297,8.5167840321,1.1304,0.3297,1.1775,7.38,0.0,7.38,8.4978870092,2.4785503777,8.8519656346,1.1304,0.3297,1.1775,7.3674870091999995,2.1488503777,7.6744656346
2019-04-03 15:00:00,8.52992,0.32956,8.5362840276,1.12992,0.32956,1.177,7.4,0.0,7.4,8.5436188453,2.4918888299,8.8996029638,1.12992,0.32956,1.177,7.4136988453,2.1623288299,7.7226029638
2019-04-03 15:30:00,8.5004,0.3297,8.5067915368,1.1304,0.3297,1.1775,7.37,0.0,7.37,8.424624253,2.4571820738,8.7756502635,1.1304,0.3297,1.1775,7.294224253,2.1274820738,7.5981502635
2019-04-03 16:00:00,8.5604,1.4297,8.6789682711,1.1304,0.3297,1.1775,7.43,1.1,7.5109852882,8.6387724098,2.5196419529,8.9987212603,1.1304,0.3297,1.1775,7.5083724098,2.1899419529,7.8212212603
2019-04-03 16:30:00,8.65616,1.43138,8.7737081471,1.13616,0.33138,1.1835,7.52,1.1,7.6000263157,8.782043055,2.5614292244,9.1479615156,1.13616,0.33138,1.1835,7.6458830550000005,2.2300492244,7.9644615156
2019-04-03 17:00:00,8.80176,1.44468,8.9195335865,1.18176,0.34468000000000004,1.231,7.62,1.1,7.6989869463,8.9595496706,2.6132019872,9.3328642402,1.18176,0.34468000000000004,1.231,7.7777896706,2.2685219872,8.1018642402
2019-04-03 17:30:00,8.80176,1.44468,8.9195335865,1.18176,0.34468000000000004,1.231,7.62,1.1,7.6989869463,8.945747027,2.6091762162,9.3184864864,1.18176,0.34468000000000004,1.231,7.763987027,2.2644962162,8.0874864864
2019-04-03 18:00:00,9.0368,1.5024000000000002,9.1608383896,1.2768,0.3724,1.33,7.76,1.13,7.8418428956,9.0642984112,2.6437537033,9.4419775116,1.2768,0.3724,1.33,7.7874984112,2.2713537033,8.1119775116
2019-04-03 18:30:00,8.99648,0.36064,9.0037055483,1.23648,0.36064,1.288,7.76,0.0,7.76,8.7390997287,2.5489040875,9.1032288841,1.23648,0.36064,1.288,7.5026197287,2.1882640875,7.8152288841
2019-04-03 19:00:00,8.79312,0.30716000000000004,8.7984831988,1.05312,0.30716000000000004,1.097,7.74,0.0,7.74,8.5623733447,2.4973588922,8.9191389008,1.05312,0.30716000000000004,1.097,7.5092533447,2.1901988922,7.8221389008
2019-04-03 19:30:00,8.84328,1.58054,8.9834129288,1.13328,0.33054,1.1805,7.71,1.25,7.8106721862,8.6624341928,2.5265433062,9.0233689509,1.13328,0.33054,1.1805,7.5291541928,2.1960033062,7.8428689509
2019-04-03 20:00:00,8.7328,1.6404,8.8855336362,1.1328,0.3304,1.18,7.6,1.31,7.7120749478,8.8299003239,2.5753875945,9.1978128374,1.1328,0.3304,1.18,7.6971003239,2.2449875945,8.0178128374
2019-04-03 20:30:00,8.71328,1.6605400000000001,8.8700981646,1.13328,0.33054,1.1805,7.58,1.33,7.6957975545,8.8440276649,2.5795080689,9.2125288176,1.13328,0.33054,1.1805,7.7107476649,2.2489680689,8.0320288176
2019-04-03 21:00:00,8.20328,1.6605400000000001,8.3696592434,1.13328,0.33054,1.1805,7.07,1.33,7.1940113984,8.2134169535,2.3955799448,8.5556426599,1.13328,0.33054,1.1805,7.0801369535,2.0650399448,7.3751426599
2019-04-03 21:30:00,7.84184,1.22012,7.9361922482,1.13184,0.33012,1.179,6.71,0.89,6.7687665051,7.7732314683,2.2671925116000002,8.0971161128,1.13184,0.33012,1.179,6.6413914683,1.9370725116,6.9181161128
2019-04-03 22:00:00,7.46232,1.2202600000000001,7.5614320238,1.13232,0.33026000000000005,1.1795,6.33,0.89,6.3922609459,7.3773602683,2.1517300783,7.6847502795,1.13232,0.33026000000000005,1.1795,6.2450402683,1.8214700783,6.5052502795
2019-04-03 22:30:00,7.01232,1.2202600000000001,7.1177009104,1.13232,0.33026000000000005,1.1795,5.88,0.89,5.9469740205,6.8676291887000005,2.0030585134,7.1537804049,1.13232,0.33026000000000005,1.1795,5.7353091887000005,1.6727985134,5.9742804049
2019-04-03 23:00:00,6.58136,1.21998,6.6934782176,1.13136,0.32998000000000005,1.1785,5.45,0.89,5.5221915939,6.4912043599,1.8932679383000002,6.7616712082,1.13136,0.32998000000000005,1.1785,5.3598443599,1.5632879383,5.5831712082
2019-04-03 23:30:00,6.33128,1.25204,6.4538911209,1.24128,0.36204000000000003,1.293,5.09,0.89,5.1672236259,6.202280337,1.8089984316,6.4607086843,1.24128,0.36204000000000003,1.293,4.961000337,1.4469584316000002,5.1677086843
2019-04-04 00:00:00,6.15008,1.31294,6.2886640433,1.45008,0.42294000000000004,1.5105,4.7,0.89,4.7835238057,6.0581526761,1.7669611972,6.3105757043,1.45008,0.42294000000000004,1.5105,4.6080726761,1.3440211972,4.8000757043
2019-04-04 00:30:00,5.80576,1.27668,5.9444731474,1.32576,0.38668,1.381,4.48,0.89,4.5675485766,5.7359099833,1.6729737451000002,5.9749062326,1.32576,0.38668,1.381,4.4101499833,1.2862937451,4.5939062326
2019-04-04 01:00:00,5.67528,1.29654,5.8214962896,1.32528,0.38654000000000005,1.3805,4.35,0.91,4.4441647134,5.6405803315,1.6451692633000001,5.8756045119,1.32528,0.38654000000000005,1.3805,4.3153003315,1.2586292633,4.4951045119
2019-04-04 01:30:00,5.55432,1.36626,5.7198896012,1.3243200000000002,0.38626000000000005,1.3795,4.23,0.98,4.3420386917,5.531106711,1.6132394574000002,5.7615694906,1.3243200000000002,0.38626000000000005,1.3795,4.206786711,1.2269794574,4.3820694906
2019-04-04 02:00:00,5.92432,1.32626,6.0709581657,1.3243200000000002,0.38626000000000005,1.3795,4.6,0.9400000000000001,4.695061235,5.8296215939,1.7003062982000001,6.0725224936,1.3243200000000002,0.38626000000000005,1.3795,4.5053015939000005,1.3140462982,4.6930224936
2019-04-04 02:30:00,6.00432,1.37626,6.1600284293,1.3243200000000002,0.38626000000000005,1.3795,4.68,0.99,4.7835656157,5.9077381384,1.7230902904,6.1538938941,1.3243200000000002,0.38626000000000005,1.3795,4.5834181384,1.3368302904,4.7743938941
2019-04-04 03:00:00,6.00384,1.2761200000000001,6.1379619582,1.3238400000000001,0.38612,1.379,4.68,0.89,4.7638744736,5.8207981527,1.6977327945,6.0633314091,1.3238400000000001,0.38612,1.379,4.4969581527,1.3116127945,4.6843314091
2019-04-04 03:30:00,5.9743200000000005,1.31626,6.1176008247,1.3243200000000002,0.38626000000000005,1.3795,4.65,0.93,4.7420881476000005,5.8212781527,1.6978727945,6.0638314091,1.3243200000000002,0.38626000000000005,1.3795,4.4969581527,1.3116127945,4.6843314091
2019-04-04 04:00:00,6.00384,1.2761200000000001,6.1379619582,1.3238400000000001,0.38612,1.379,4.68,0.89,4.7638744736,5.8986589634,1.7204421977000002,6.1444364202,1.3238400000000001,0.38612,1.379,4.5748189634,1.3343221977,4.7654364202
2019-04-04 04:30:00,5.84384,1.2761200000000001,5.9815506518,1.3238400000000001,0.38612,1.379,4.52,0.89,4.6067884692,5.7291200661,1.6709933526,5.9678334022,1.3238400000000001,0.38612,1.379,4.4052800661,1.2848733526,4.5888334022
2019-04-04 05:00:00,5.78384,1.2761200000000001,5.922945838,1.3238400000000001,0.38612,1.379,4.46,0.89,4.5479335967,5.7291200661,1.6709933526,5.9678334022,1.3238400000000001,0.38612,1.379,4.4052800661,1.2848733526,4.5888334022
2019-04-04 05:30:00,5.85336,1.34598,6.0061206656,1.32336,0.38598000000000005,1.3785,4.53,0.96,4.6306047121,5.7732268782,1.6838578395,6.0137779981,1.32336,0.38598000000000005,1.3785,4.4498668782,1.2978778395,4.6352779981
2019-04-04 06:00:00,6.11432,1.27626,6.2460986744,1.3243200000000002,0.38626000000000005,1.3795,4.79,0.89,4.8719811165,6.0546294599,1.7659335925000001,6.3069056874000005,1.3243200000000002,0.38626000000000005,1.3795,4.7303094599,1.3796735925,4.9274056874
2019-04-04 06:30:00,6.76384,1.2761200000000001,6.8831688778,1.3238400000000001,0.38612,1.379,5.44,0.89,5.5123225595,6.5845542424,1.9204949874000001,6.8589106692,1.3238400000000001,0.38612,1.379,5.2607142424,1.5343749874000001,5.4799106692
2019-04-04 07:00:00,7.27432,1.40626,7.4090011911,1.3243200000000002,0.38626000000000005,1.3795,5.95,1.02,6.0367955076,7.1244864825,2.0779752241,7.4213400859,1.3243200000000002,0.38626000000000005,1.3795,5.8001664825,1.6917152241,6.0418400859
2019-04-04 07:30:00,8.0408,1.7368999999999999,8.2262559072,1.3608,0.39690000000000003,1.4175,6.68,1.34,6.8130756638,7.9195498648000004,2.3098687106,8.2495311092,1.3608,0.39690000000000003,1.4175,6.5587498648,1.9129687106,6.8320311092
2019-04-04 08:00:00,8.628,1.609,8.7767456953,1.3679999999999999,0.399,1.425,7.26,1.21,7.3601426617,8.6160702813,2.5130204987,8.9750732097,1.3679999999999999,0.399,1.425,7.2480702813,2.1140204987,7.5500732097
2019-04-04 08:30:00,8.8668,0.3724,8.8746168368,1.2768,0.3724,1.33,7.59,0.0,7.59,8.7142948955,2.5416693445,9.0773905161,1.2768,0.3724,1.33,7.4374948955,2.1692693445,7.7473905161
2019-04-04 09:00:00,8.92952,0.33236000000000004,8.9357031397,1.13952,0.33236000000000004,1.187,7.79,0.0,7.79,8.7871547819,2.5629201447,9.1532862312,1.13952,0.33236000000000004,1.187,7.6476347819,2.2305601447,7.9662862312
2019-04-04 09:30:00,9.2964,0.3577,9.3032791128,1.2264,0.3577,1.2775,8.07,0.0,8.07,9.0878475583,2.6506222045000003,9.4665078732,1.2264,0.3577,1.2775,7.8614475583,2.2929222045,8.1890078732
2019-04-04 10:00:00,9.51992,0.36456000000000005,9.5268977532,1.24992,0.36456000000000005,1.302,8.27,0.0,8.27,9.3559756438,2.7288262294,9.7458079623,1.24992,0.36456000000000005,1.302,8.1060556438,2.3642662294,8.4438079623
2019-04-04 10:30:00,9.7052,0.36610000000000004,9.7121025659,1.2552,0.36610000000000004,1.3075,8.45,0.0,8.45,9.4555964883,2.7578823091,9.8495796753,1.2552,0.36610000000000004,1.3075,8.200396488300001,2.3917823091,8.5420796753
2019-04-04 11:00:00,9.8528,0.3654,9.8595732666,1.2528000000000001,0.3654,1.305,8.6,0.0,8.6,9.6364848206,2.8106414060000002,10.0380050215,1.2528000000000001,0.3654,1.305,8.3836848206,2.445241406,8.7330050215
2019-04-04 11:30:00,9.90376,0.36568,9.910508766,1.25376,0.36568,1.306,8.65,0.0,8.65,9.6299992746,2.8087497884,10.0312492444,1.25376,0.36568,1.306,8.3762392746,2.4430697884,8.7252492444
2019-04-04 12:00:00,9.20288,0.22834000000000002,9.2057123271,0.78288,0.22834000000000002,0.8155,8.42,0.0,8.42,9.012912515,2.6287661502,9.3884505365,0.78288,0.22834000000000002,0.8155,8.230032515,2.4004261502,8.5729505365
2019-04-04 12:30:00,8.61008,0.07294,8.6103889488,0.25008,0.07294,0.2605,8.36,0.0,8.36,8.3624970646,2.4390616438,8.7109344422,0.25008,0.07294,0.2605,8.1124170646,2.3661216438,8.4504344422
2019-04-04 13:00:00,9.09912,1.13766,9.1699648336,0.8491200000000001,0.24766000000000002,0.8845000000000001,8.25,0.89,8.2978671959,8.8767874028,2.5890629925,9.2466535446,0.8491200000000001,0.24766000000000002,0.8845000000000001,8.0276674028,2.3414029925,8.3621535446
2019-04-04 13:30:00,9.46208,1.26394,9.5461249861,1.28208,0.37394000000000005,1.3355000000000001,8.18,0.89,8.2282744242,9.4996937939,2.7707440232,9.8955143686,1.28208,0.37394000000000005,1.3355000000000001,8.2176137939,2.3968040232,8.5600143686
2019-04-04 14:00:00,9.63832,0.39326000000000005,9.6463395052,1.34832,0.39326000000000005,1.4045,8.29,0.0,8.29,9.4681190928,2.7615347354,9.862624055,1.34832,0.39326000000000005,1.4045,8.1197990928,2.3682747354,8.458124055
2019-04-04 14:30:00,9.61016,0.39088,9.6181059674,1.34016,0.39088,1.396,8.27,0.0,8.27,9.4186356307,2.7471020589,9.811078781900001,1.34016,0.39088,1.396,8.0784756307,2.3562220589000002,8.4150787819
