Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-04-04 15:00:00,9.18752,0.34636,9.1940463888,1.1875200000000001,0.34636,1.237,8.0,0.0,8.0,9.0489660618,2.639281768,9.4260063144,1.1875200000000001,0.34636,1.237,7.8614460618,2.2929217680000002,8.1890063144
2019-04-04 15:30:00,9.41072,0.37646,9.418246814,1.29072,0.37646,1.3445,8.12,0.0,8.12,9.3145354327,2.7167395012,9.7026410757,1.29072,0.37646,1.3445,8.0238154327,2.3402795012,8.3581410757
2019-04-04 16:00:00,9.61096,0.38528,9.6186793688,1.32096,0.38528,1.376,8.29,0.0,8.29,9.5209873537,2.7769546448,9.9176951601,1.32096,0.38528,1.376,8.2000273537,2.3916746448,8.5416951601
2019-04-04 16:30:00,9.74392,0.38906,9.7516841956,1.33392,0.38906,1.3895,8.41,0.0,8.41,9.6057789648,2.8016855314,10.006019755,1.33392,0.38906,1.3895,8.2718589648,2.4126255314,8.616519755
2019-04-04 17:00:00,9.80728,0.39004000000000005,9.8150329699,1.33728,0.39004000000000005,1.393,8.47,0.0,8.47,9.7264218615,2.8368730429,10.131689439,1.33728,0.39004000000000005,1.393,8.3891418615,2.4468330429,8.738689439
2019-04-04 17:30:00,9.64488,1.5793400000000002,9.7733323411,1.33488,0.38934,1.3905,8.31,1.19,8.3947721827,9.4719875181,2.7626630261000003,9.8666536647,1.33488,0.38934,1.3905,8.1371075181,2.3733230261,8.4761536647
2019-04-04 18:00:00,9.81584,0.38962,9.8235695473,1.3358400000000001,0.38962,1.3915,8.48,0.0,8.48,9.5213991037,2.7770747386,9.9181240664,1.3358400000000001,0.38962,1.3915,8.1855591037,2.3874547386,8.5266240664
2019-04-04 18:30:00,9.66496,0.39228,9.672917626,1.34496,0.39228,1.401,8.32,0.0,8.32,9.4207470998,2.7477179041,9.813278229,1.34496,0.39228,1.401,8.0757870998,2.3554379041,8.412278229
2019-04-04 19:00:00,9.58928,0.39354000000000006,9.5973519603,1.34928,0.39354000000000006,1.4055,8.24,0.0,8.24,9.2957810079,2.7112694606,9.6831052165,1.34928,0.39354000000000006,1.4055,7.9465010079,2.3177294606,8.2776052165
2019-04-04 19:30:00,9.4416,1.6413,9.5831976005,1.3416000000000001,0.39130000000000004,1.3975,8.1,1.25,8.1958831129,9.1952283881,2.6819416132000002,9.5783629043,1.3416000000000001,0.39130000000000004,1.3975,7.8536283881,2.2906416132,8.1808629043
2019-04-04 20:00:00,9.18424,0.38332000000000005,9.1922357781,1.31424,0.38332000000000005,1.369,7.87,0.0,7.87,8.9259212315,2.6033936925,9.2978346162,1.31424,0.38332000000000005,1.369,7.6116812315,2.2200736925,7.9288346162
2019-04-04 20:30:00,9.13336,0.38598000000000005,9.1415122081,1.32336,0.38598000000000005,1.3785,7.8100000000000005,0.0,7.8100000000000005,8.6761399856,2.5305408291,9.0376458184,1.32336,0.38598000000000005,1.3785,7.3527799856,2.1445608291,7.6591458184
2019-04-04 21:00:00,8.76576,0.38668,8.7742845748,1.32576,0.38668,1.381,7.44,0.0,7.44,8.3700273729,2.4412579838,8.7187785135,1.32576,0.38668,1.381,7.0442673729,2.0545779838,7.3377785135
2019-04-04 21:30:00,8.38528,1.27654,8.4818910067,1.32528,0.38654000000000005,1.3805,7.06,0.89,7.115876615,8.0490834434,2.3476493376,8.3844619202,1.32528,0.38654000000000005,1.3805,6.7238034434,1.9611093376,7.0039619202
2019-04-04 22:00:00,8.0248,1.7264,8.2084025242,1.3248,0.3864,1.38,6.7,1.34,6.8326861482,7.8106740349,2.2781132602,8.1361187864,1.3248,0.3864,1.38,6.4858740349,1.8917132602,6.7561187864
2019-04-04 22:30:00,7.3943200000000004,1.87626,7.6286512471,1.3243200000000002,0.38626000000000005,1.3795,6.07,1.49,6.2501999968,7.2900340696,2.126259937,7.5937854892,1.3243200000000002,0.38626000000000005,1.3795,5.9657140696,1.7399999369999999,6.2142854892
2019-04-04 23:00:00,6.97528,1.9265400000000001,7.236441629,1.32528,0.38654000000000005,1.3805,5.65,1.54,5.8561164606,7.0689396134999996,2.0617740539,7.3634787641,1.32528,0.38654000000000005,1.3805,5.7436596135,1.6752340539000001,5.9829787641
2019-04-04 23:30:00,6.61432,1.8162600000000002,6.8591566136,1.3243200000000002,0.38626000000000005,1.3795,5.29,1.43,5.4798722613,6.7454796236,1.9674315569,7.0265412746,1.3243200000000002,0.38626000000000005,1.3795,5.4211596236,1.5811715569,5.6470412746
2019-04-05 00:00:00,6.25192,1.32556,6.3909007972000005,1.32192,0.38556,1.377,4.93,0.9400000000000001,5.0188146011,6.1762853126,1.8014165495,6.433630534,1.32192,0.38556,1.377,4.8543653126,1.4158565495,5.056630534
2019-04-05 00:30:00,5.95392,1.56156,6.1552930881,1.27392,0.37156000000000006,1.327,4.68,1.19,4.8289232754,6.0897925481,1.7761894932,6.3435339042,1.27392,0.37156000000000006,1.327,4.8158725481,1.4046294932,5.0165339042
2019-04-05 01:00:00,5.71872,1.26296,5.8565199906,1.27872,0.37296,1.332,4.44,0.89,4.528321985,5.7010213312,1.6627978883,5.9385638867,1.27872,0.37296,1.332,4.4223013312,1.2898378883000001,4.6065638867
2019-04-05 01:30:00,5.73816,1.71988,5.9903645465,1.26816,0.36988000000000004,1.321,4.47,1.35,4.6694110978,5.8539723591,1.7074086046999999,6.0978878741,1.26816,0.36988000000000004,1.321,4.5858123591,1.3375286047000001,4.7768878741
2019-04-05 02:00:00,6.05152,1.26336,6.1819877709,1.21152,0.35336,1.262,4.84,0.91,4.9248045647000005,5.9290236461,1.7292985635,6.1760662981,1.21152,0.35336,1.262,4.7175036461,1.3759385635,4.9140662981
2019-04-05 02:30:00,6.14592,1.26756,6.2752721853,1.22592,0.35756000000000004,1.2770000000000001,4.92,0.91,5.0034488106,6.0290166642,1.7584631937,6.2802256918,1.22592,0.35756000000000004,1.2770000000000001,4.8030966642,1.4009031937,5.0032256918
2019-04-05 03:00:00,5.9988,1.2684,6.1314305019,1.2288000000000001,0.3584,1.28,4.77,0.91,4.8560271828,5.8903642802,1.7180229150000002,6.1357961252,1.2288000000000001,0.3584,1.28,4.6615642802,1.359622915,4.8557961252
2019-04-05 03:30:00,6.01544,1.82492,6.2861634882,1.28544,0.37492000000000003,1.339,4.73,1.45,4.947261869,6.2656985249,1.8274954031,6.5267692968,1.28544,0.37492000000000003,1.339,4.9802585249,1.4525754031,5.1877692968
2019-04-05 04:00:00,6.04024,1.3163200000000002,6.1820059528,1.29024,0.37632000000000004,1.344,4.75,0.9400000000000001,4.8421173055,5.9924046042,1.7477846762,6.2420881294,1.29024,0.37632000000000004,1.344,4.7021646042,1.3714646762,4.8980881294
2019-04-05 04:30:00,5.96928,1.26604,6.1020620285,1.28928,0.37604000000000004,1.343,4.68,0.89,4.7638744736,5.9332684817,1.7305366405,6.1804880017,1.28928,0.37604000000000004,1.343,4.6439884817,1.3544966405,4.8374880017
2019-04-05 05:00:00,5.85256,1.26408,5.9875167474,1.2825600000000001,0.37408,1.336,4.57,0.89,4.655856527,5.8142208022,1.6958144006,6.0564800022,1.2825600000000001,0.37408,1.336,4.5316608022,1.3217344006,4.7204800022
2019-04-05 05:30:00,5.92544,1.26492,6.0589489022,1.28544,0.37492000000000003,1.339,4.64,0.89,4.7245846378,5.8865914011000005,1.7169224920000001,6.1318660428,1.28544,0.37492000000000003,1.339,4.6011514011,1.342002492,4.7928660428
2019-04-05 06:00:00,6.12208,1.26394,6.2511925141999996,1.28208,0.37394000000000005,1.3355000000000001,4.84,0.89,4.92114824,6.0628104288,1.7683197084,6.31542753,1.28208,0.37394000000000005,1.3355000000000001,4.7807304288,1.3943797084,4.97992753
2019-04-05 06:30:00,6.66112,1.26366,6.7799230268,1.28112,0.37366000000000005,1.3345,5.38,0.89,5.4531183739,6.6264019972,1.9327005824999999,6.9025020805,1.28112,0.37366000000000005,1.3345,5.3452819972,1.5590405825,5.5680020805
2019-04-05 07:00:00,7.1892,1.7431,7.3974991889,1.2792,0.37310000000000004,1.3325,5.91,1.37,6.066712454,7.4164130388,2.1631204696,7.7254302487,1.2792,0.37310000000000004,1.3325,6.1372130388,1.7900204696,6.3929302487
2019-04-05 07:30:00,7.93944,1.63192,8.1054222839,1.30944,0.38192000000000004,1.3639999999999999,6.63,1.25,6.746806652,7.9197366945,2.3099232026,8.2497257235,1.30944,0.38192000000000004,1.3639999999999999,6.6102966945,1.9280032026,6.8857257235
2019-04-05 08:00:00,8.23328,0.38304000000000005,8.2421853413,1.31328,0.38304000000000005,1.3679999999999999,6.92,0.0,6.92,8.2287486385,2.4000516862,8.5716131651,1.31328,0.38304000000000005,1.3679999999999999,6.9154686385,2.0170116862,7.2036131651
2019-04-05 08:30:00,8.71232,0.38276000000000004,8.7207238805,1.3123200000000002,0.38276000000000004,1.367,7.4,0.0,7.4,8.6747967543,2.5301490533,9.0362466191,1.3123200000000002,0.38276000000000004,1.367,7.3624767543,2.1473890533,7.6692466191
2019-04-05 09:00:00,8.66184,0.38262,8.6702866302,1.3118400000000001,0.38262,1.3665,7.35,0.0,7.35,8.5741116568,2.5007825666,8.9313663092,1.3118400000000001,0.38262,1.3665,7.2622716568,2.1181625666,7.5648663092
2019-04-05 09:30:00,8.95272,0.37996,8.960779263,1.30272,0.37996,1.357,7.65,0.0,7.65,8.8023946327,2.5673651012,9.1691610757,1.30272,0.37996,1.357,7.4996746327,2.1874051012,7.8121610757
2019-04-05 10:00:00,9.1508,0.3794,9.1586617472,1.3008,0.3794,1.355,7.85,0.0,7.85,8.9604067171,2.6134519592,9.333756997,1.3008,0.3794,1.355,7.6596067171,2.2340519592,7.978756997
2019-04-05 10:30:00,9.09032,0.37926000000000004,9.0982281709,1.3003200000000001,0.37926000000000004,1.3545,7.79,0.0,7.79,8.9170896365,2.6008178107,9.288635038,1.3003200000000001,0.37926000000000004,1.3545,7.6167696365,2.2215578107,7.934135038
2019-04-05 11:00:00,9.04128,0.37954000000000004,9.0492427667,1.30128,0.37954000000000004,1.3555000000000001,7.74,0.0,7.74,8.844534472,2.5796558877,9.2130567417,1.30128,0.37954000000000004,1.3555000000000001,7.543254472,2.2001158877,7.8575567417
2019-04-05 11:30:00,8.92416,0.36288000000000004,8.9315347841,1.24416,0.36288000000000004,1.296,7.68,0.0,7.68,8.7682181391,2.5573969572,9.1335605615,1.24416,0.36288000000000004,1.296,7.5240581391,2.1945169572,7.8375605615
2019-04-05 12:00:00,9.01824,0.37282000000000004,9.0259430228,1.27824,0.37282000000000004,1.3315000000000001,7.74,0.0,7.74,8.8022981391,2.5673369572,9.1690605615,1.27824,0.37282000000000004,1.3315000000000001,7.5240581391,2.1945169572,7.8375605615
2019-04-05 12:30:00,8.984,0.3395,8.9904124627,1.164,0.3395,1.2125,7.82,0.0,7.82,8.8372237957,2.5775236071,9.2054414539,1.164,0.3395,1.2125,7.6732237957,2.2380236071,7.9929414539
2019-04-05 13:00:00,8.99792,0.34356000000000003,9.0044765423,1.17792,0.34356000000000003,1.227,7.82,0.0,7.82,8.8435560829,2.5793705242,9.2120375864,1.17792,0.34356000000000003,1.227,7.6656360829,2.2358105242,7.9850375864
2019-04-05 13:30:00,8.72352,1.25186,8.8128857164,1.10352,0.32186000000000003,1.1495,7.62,0.93,7.6765421903,8.9226432756,2.6024376221,9.2944200788,1.10352,0.32186000000000003,1.1495,7.8191232756,2.2805776221,8.1449200788
2019-04-05 14:00:00,7.85792,-4.43144,9.0213395458,1.29792,0.37856,1.3519999999999999,6.5600000000000005,-4.8100000000000005,8.1344760126,7.8528524803,2.2904153067,8.1800546669,1.29792,0.37856,1.3519999999999999,6.5549324803,1.9118553067000001,6.8280546669
2019-04-05 14:30:00,8.38824,-0.29718,8.3935026211,1.27824,0.37282000000000004,1.3315000000000001,7.11,-0.67,7.1414984422,8.492898273,2.4770953296,8.8467690343,1.27824,0.37282000000000004,1.3315000000000001,7.214658273,2.1042753296,7.5152690343
2019-04-05 15:00:00,8.51672,1.48946,8.6459823415,1.26672,0.36946,1.3195000000000001,7.25,1.12,7.3360002726,8.5131097209,2.4829903353000002,8.8678226259,1.26672,0.36946,1.3195000000000001,7.2463897209,2.1135303353,7.5483226259
2019-04-05 15:30:00,8.38528,0.36904000000000003,8.3933968809,1.26528,0.36904000000000003,1.318,7.12,0.0,7.12,8.3271790405,2.4287605535,8.6741448338,1.26528,0.36904000000000003,1.318,7.0618990405,2.0597205535,7.3561448338
2019-04-05 16:00:00,8.404,0.3745,8.4123401174,1.284,0.3745,1.3375,7.12,0.0,7.12,8.2649045758,2.4105971679,8.6092755997,1.284,0.3745,1.3375,6.9809045758,2.0360971679,7.2717755997
2019-04-05 16:30:00,8.38424,0.38332000000000005,8.3929979507,1.31424,0.38332000000000005,1.369,7.07,0.0,7.07,8.2091255564,2.3943282873,8.5511724545,1.31424,0.38332000000000005,1.369,6.8948855564,2.0110082873,7.1821724545
2019-04-05 17:00:00,8.44,0.385,8.4487765386,1.32,0.385,1.375,7.12,0.0,7.12,8.3176942172,2.4259941467,8.6642648096,1.32,0.385,1.375,6.9976942172,2.0409941467,7.2892648096
2019-04-05 17:30:00,8.63,0.385,8.6385835066,1.32,0.385,1.375,7.31,0.0,7.31,8.4167387021,2.4548821214,8.767436148,1.32,0.385,1.375,7.0967387021,2.0698821214,7.392436148
2019-04-05 18:00:00,8.53096,0.38528,8.5396556839,1.32096,0.38528,1.376,7.21,0.0,7.21,8.3605195757,2.4384848762,8.708874558,1.32096,0.38528,1.376,7.0395595757,2.0532048762,7.332874558
2019-04-05 18:30:00,8.53096,0.38528,8.5396556839,1.32096,0.38528,1.376,7.21,0.0,7.21,8.3807569682,2.4443874491,8.7299551752,1.32096,0.38528,1.376,7.0597969682,2.0591074491,7.3539551752
2019-04-05 19:00:00,8.44048,1.7251400000000001,8.6149759518,1.32048,0.38514000000000004,1.3755,7.12,1.34,7.2449982747,8.5982523199,2.5078235933,8.9565128332,1.32048,0.38514000000000004,1.3755,7.2777723199,2.1226835933,7.5810128332
2019-04-05 19:30:00,8.26944,1.70442,8.4432627254,1.24944,0.36442,1.3014999999999999,7.02,1.34,7.146747512,8.5272123199,2.4871035933,8.8825128332,1.24944,0.36442,1.3014999999999999,7.2777723199,2.1226835933,7.5810128332
2019-04-05 20:00:00,8.20944,1.76442,8.3969091367,1.24944,0.36442,1.3014999999999999,6.96,1.4,7.0994084261,8.4552342189,2.4661099805,8.8075356447,1.24944,0.36442,1.3014999999999999,7.2057942189,2.1016899804999998,7.5060356447
2019-04-05 20:30:00,8.04656,1.81358,8.2484059218,1.2465600000000001,0.36358,1.2985,6.8,1.45,6.9528771023000004,8.2780915618,2.4144433722,8.6230120435,1.2465600000000001,0.36358,1.2985,7.0315315618,2.0508633722,7.3245120435
2019-04-05 21:00:00,7.87936,1.7414800000000001,8.0695146446,1.23936,0.36148,1.291,6.64,1.38,6.7818876428,8.0334332157,2.3430846879000002,8.3681595997,1.23936,0.36148,1.291,6.7940732157,1.9816046879,7.0771595997
2019-04-05 21:30:00,7.41984,1.92162,7.6646362634,1.23984,0.36162000000000005,1.2915,6.18,1.56,6.373852838,7.6102646733,2.2196605297,7.9273590347,1.23984,0.36162000000000005,1.2915,6.3704246733,1.8580405297,6.6358590347
2019-04-05 22:00:00,7.15416,1.9228800000000001,7.4080680882,1.24416,0.36288000000000004,1.296,5.91,1.56,6.1124217786,7.3751308385,2.1510798279,7.6824279568,1.24416,0.36288000000000004,1.296,6.1309708385,1.7881998279,6.3864279568
2019-04-05 22:30:00,6.90272,1.55246,7.0751449066,1.24272,0.36246,1.2945,5.66,1.19,5.7837444619,6.9633296477,2.0309711472,7.253468383,1.24272,0.36246,1.2945,5.7206096477,1.6685111472,5.958968383
2019-04-05 23:00:00,6.55272,1.2524600000000001,6.6713413531,1.24272,0.36246,1.2945,5.31,0.89,5.3840690932,6.4188220917,1.8721564434,6.6862730122,1.24272,0.36246,1.2945,5.1761020917,1.5096964434,5.3917730122
2019-04-05 23:30:00,6.2356,1.2533,6.3603041004,1.2456,0.3633,1.2974999999999999,4.99,0.89,5.0687473798,6.1443662273,1.7921068163,6.4003814867,1.2456,0.3633,1.2974999999999999,4.8987662273,1.4288068163,5.1028814867
2019-04-06 00:00:00,5.8256,1.9233,6.1348755692,1.2456,0.3633,1.2974999999999999,4.58,1.56,4.8383881614,6.0914278264,1.7766664494,6.3452373191,1.2456,0.3633,1.2974999999999999,4.8458278264,1.4133664494,5.0477373191
2019-04-06 00:30:00,5.61984,2.09162,5.9964552737000005,1.23984,0.36162000000000005,1.2915,4.38,1.73,4.7092780763,5.8481970096,1.7057241278,6.091871885,1.23984,0.36162000000000005,1.2915,4.6083570096,1.3441041278,4.800371885
2019-04-06 01:00:00,5.43224,2.07232,5.81409852,1.24224,0.36232000000000003,1.294,4.19,1.71,4.5255054966,5.7133028569,1.6663799999000002,5.9513571426,1.24224,0.36232000000000003,1.294,4.4710628569,1.3040599999,4.6573571426
2019-04-06 01:30:00,5.45792,2.14106,5.8628515801,1.23792,0.36106000000000005,1.2895,4.22,1.78,4.5800436679,5.7405604987,1.6743301455,5.9797505195,1.23792,0.36106000000000005,1.2895,4.5026404987,1.3132701455,4.6902505195
2019-04-06 02:00:00,5.85888,1.71134,6.1037004718,1.23888,0.36134000000000005,1.2905,4.62,1.35,4.8132005984,5.9146243723000005,1.7250987752,6.1610670545,1.23888,0.36134000000000005,1.2905,4.6757443723000005,1.3637587752,4.8705670545
2019-04-06 02:30:00,5.98648,1.25064,6.1157209877,1.23648,0.36064,1.288,4.75,0.89,4.8326597232,5.8341794931,1.7016356854999999,6.0772703053,1.23648,0.36064,1.288,4.5976994931,1.3409956855,4.7892703053
2019-04-06 03:00:00,5.91648,1.25064,6.0472172112,1.23648,0.36064,1.288,4.68,0.89,4.7638744736,5.8073139717,1.6937999084,6.0492853872,1.23648,0.36064,1.288,4.5708339717,1.3331599084,4.7612853872
2019-04-06 03:30:00,5.88648,1.25064,6.0178689916,1.23648,0.36064,1.288,4.65,0.89,4.7344059817,5.8073139717,1.6937999084,6.0492853872,1.23648,0.36064,1.288,4.5708339717,1.3331599084,4.7612853872
2019-04-06 04:00:00,5.68648,1.25064,5.8223839791,1.23648,0.36064,1.288,4.45,0.89,4.5381273670999995,5.6265836429,1.6410868958,5.861024628,1.23648,0.36064,1.288,4.3901036429,1.2804468958,4.573024628
2019-04-06 04:30:00,5.62648,1.45064,5.8104761939,1.23648,0.36064,1.288,4.39,1.09,4.523295259,5.6265836429,1.6410868958,5.861024628,1.23648,0.36064,1.288,4.3901036429,1.2804468958,4.573024628
2019-04-06 05:00:00,5.39696,2.09078,5.7877921741,1.23696,0.36078000000000005,1.2885,4.16,1.73,4.5053856661000005,5.661095864,1.6511529603000001,5.8969748583,1.23696,0.36078000000000005,1.2885,4.424135864,1.2903729603,4.6084748583
2019-04-06 05:30:00,5.46456,2.09008,5.8506282056,1.23456,0.36008,1.286,4.23,1.73,4.5700984672,5.7060432049,1.6642626014,5.9437950051,1.23456,0.36008,1.286,4.4714832049,1.3041826014,4.6577950051
2019-04-06 06:00:00,5.46408,2.13994,5.868178035,1.23408,0.35994000000000004,1.2855,4.23,1.78,4.5892591995,5.6408598835,1.6452507994,5.875895712,1.23408,0.35994000000000004,1.2855,4.4067798835,1.2853107994,4.590395712
2019-04-06 06:30:00,5.59736,2.02798,5.9534143019,1.22736,0.35798,1.2785,4.37,1.67,4.6782261596,5.801200424,1.6920167903,6.0429171083,1.22736,0.35798,1.2785,4.573840424,1.3340367902999999,4.7644171083
2019-04-06 07:00:00,5.77208,1.92644,6.0850701393,1.22208,0.35644000000000003,1.2730000000000001,4.55,1.57,4.8132525386000005,5.9475956975,1.7347154117999999,6.1954121849,1.22208,0.35644000000000003,1.2730000000000001,4.7255156975,1.3782754118,4.9224121849
2019-04-06 07:30:00,6.21208,1.30644,6.347970022,1.22208,0.35644000000000003,1.2730000000000001,4.99,0.9500000000000001,5.0796259705,6.0783313913,1.7728466558,6.3315951992,1.22208,0.35644000000000003,1.2730000000000001,4.8562513913,1.4164066558,5.0585951992
2019-04-06 08:00:00,6.55256,1.30658,6.6815562446,1.22256,0.35658,1.2735,5.33,0.9500000000000001,5.4140003694,6.4042696131,1.8679119705,6.6711141803,1.22256,0.35658,1.2735,5.1817096131,1.5113319705000001,5.3976141803
2019-04-06 08:30:00,6.86208,1.24644,6.9743641,1.22208,0.35644000000000003,1.2730000000000001,5.64,0.89,5.7097898385,6.7901500669,1.9804604362,7.0730729864,1.22208,0.35644000000000003,1.2730000000000001,5.5680700669,1.6240204362,5.8000729864
2019-04-06 09:00:00,7.17208,0.35644000000000003,7.1809317641,1.22208,0.35644000000000003,1.2730000000000001,5.95,0.0,5.95,7.0752641974,2.0636187242,7.3700668723,1.22208,0.35644000000000003,1.2730000000000001,5.8531841974,1.7071787242,6.0970668723
2019-04-06 09:30:00,7.33688,0.35784000000000005,7.3456012416,1.22688,0.35784000000000005,1.278,6.11,0.0,6.11,7.1832233699,2.0951068162,7.4825243437,1.22688,0.35784000000000005,1.278,5.9563433699,1.7372668162,6.2045243437
2019-04-06 10:00:00,7.47024,0.35882000000000003,7.4788526827,1.23024,0.35882000000000003,1.2815,6.24,0.0,6.24,7.3407988553,2.1410663328,7.6466654743,1.23024,0.35882000000000003,1.2815,6.1105588553,1.7822463328,6.3651654743
2019-04-06 10:30:00,7.4889600000000005,0.36428000000000005,7.4978144682,1.24896,0.36428000000000005,1.301,6.24,0.0,6.24,7.3923419109,2.156099724,7.7003561572,1.24896,0.36428000000000005,1.301,6.1433819109,1.791819724,6.3993561572
2019-04-06 11:00:00,7.3648,0.3689,7.3740332417,1.2648000000000001,0.3689,1.3175,6.1,0.0,6.1,7.3230082432,2.1358774043,7.6281335866,1.2648000000000001,0.3689,1.3175,6.0582082432,1.7669774043,6.3106335866
2019-04-06 11:30:00,7.38568,1.7062400000000002,7.5802060658,1.25568,0.36624,1.308,6.13,1.34,6.2747509911,7.3404034192,2.1409509973,7.6462535616,1.25568,0.36624,1.308,6.0847234192,1.7747109973000001,6.3382535616
2019-04-06 12:00:00,7.30528,1.70904,7.5025284805,1.26528,0.36904000000000003,1.318,6.04,1.34,6.1868570373,7.5479271097,2.2014787403,7.8624240726,1.26528,0.36904000000000003,1.318,6.2826471097,1.8324387403,6.5444240726
2019-04-06 12:30:00,7.29328,1.85554,7.5256203631,1.25328,0.36554000000000003,1.3054999999999999,6.04,1.49,6.22106904,7.5735264686,2.20894522,7.8890900715,1.25328,0.36554000000000003,1.3054999999999999,6.3202464686,1.8434052200000002,6.5835900715
2019-04-06 13:00:00,7.17352,1.7543600000000001,7.3849284492,1.28352,0.37436,1.337,5.89,1.38,6.0495041119,7.3964266848,2.1572911164,7.70461113,1.28352,0.37436,1.337,6.1129066848,1.7829311164,6.36761113
2019-04-06 13:30:00,7.13256,1.72408,7.3379741073,1.2825600000000001,0.37408,1.336,5.85,1.35,6.0037488289,7.2447632996,2.1130559624,7.5466284371,1.2825600000000001,0.37408,1.336,5.9622032996000005,1.7389759624,6.2106284371000005
2019-04-06 14:00:00,7.024,1.2645,7.1369136362,1.284,0.3745,1.3375,5.74,0.89,5.8085884688,6.8290071314,1.9917937467,7.1135490953,1.284,0.3745,1.3375,5.5450071314,1.6172937467000001,5.7760490953
2019-04-06 14:30:00,7.05632,0.37226000000000004,7.0661325667,1.2763200000000001,0.37226000000000004,1.3295,5.78,0.0,5.78,6.7654323277,1.9732510956,7.0473253413,1.2763200000000001,0.37226000000000004,1.3295,5.4891123277,1.6009910956,5.7178253413
2019-04-06 15:00:00,6.83536,0.37198000000000003,6.8454740851,1.27536,0.37198000000000003,1.3285,5.5600000000000005,0.0,5.5600000000000005,6.6352043599,1.9352679383,6.9116712082,1.27536,0.37198000000000003,1.3285,5.3598443599,1.5632879383,5.5831712082
2019-04-06 15:30:00,6.80968,0.37324,6.819901011,1.27968,0.37324,1.333,5.53,0.0,5.53,6.6873964705999995,1.9504906373000002,6.9660379902,1.27968,0.37324,1.333,5.4077164706,1.5772506373000001,5.6330379902
2019-04-06 16:00:00,6.84296,0.37128000000000005,6.8530249088,1.27296,0.37128000000000005,1.326,5.57,0.0,5.57,6.6663450665,1.9443506444,6.9441094443,1.27296,0.37128000000000005,1.326,5.3933850665,1.5730706444,5.6181094443
2019-04-06 16:30:00,7.03328,0.36554000000000003,7.042772682,1.25328,0.36554000000000003,1.3054999999999999,5.78,0.0,5.78,6.8602610179,2.0009094635,7.1461052269,1.25328,0.36554000000000003,1.3054999999999999,5.6069810179,1.6353694635,5.8406052269
2019-04-06 17:00:00,7.22184,1.85512,7.4563022471,1.25184,0.36512000000000006,1.304,5.97,1.49,6.1531292852,7.3760146037,2.1513375927,7.6833485455,1.25184,0.36512000000000006,1.304,6.1241746037,1.7862175927,6.3793485455
2019-04-06 17:30:00,7.29448,1.89464,7.5365177105,1.28448,0.37464000000000003,1.338,6.01,1.52,6.1992338236,7.4655991134,2.1774664081,7.7766657431,1.28448,0.37464000000000003,1.338,6.1811191134,1.8028264081,6.4386657431
2019-04-06 18:00:00,7.35504,1.7677200000000002,7.564485931,1.29504,0.37772000000000006,1.349,6.06,1.3900000000000001,6.217370827,7.3933821605,2.1564031302,7.7014397506000005,1.29504,0.37772000000000006,1.349,6.0983421605,1.7786831302000001,6.3524397506
2019-04-06 18:30:00,7.45504,1.26772,7.5620589392,1.29504,0.37772000000000006,1.349,6.16,0.89,6.2239617608,7.2597421085,2.1174247817,7.5622313631,1.29504,0.37772000000000006,1.349,5.9647021085,1.7397047817,6.2132313631
2019-04-06 19:00:00,7.45688,1.2653400000000001,7.5634743769,1.28688,0.37534,1.3405,6.17,0.89,6.2338591579,7.3003541097,2.1292699487,7.6045355309,1.28688,0.37534,1.3405,6.0134741097,1.7539299487000002,6.2640355309
2019-04-06 19:30:00,7.33016,1.26338,7.4382373349,1.28016,0.37338000000000005,1.3335,6.05,0.89,6.1151124274,7.191677119,2.0975724931,7.4913303323000004,1.28016,0.37338000000000005,1.3335,5.911517119,1.7241924931,6.1578303323
2019-04-06 20:00:00,7.28968,1.2632400000000001,7.3983247969,1.27968,0.37324,1.333,6.01,0.89,6.0755411282,7.251056795,2.1148915652,7.5531841614,1.27968,0.37324,1.333,5.971376795,1.7416515652,6.2201841614
2019-04-06 20:30:00,7.32672,1.25946,7.4341822314,1.26672,0.36946,1.3195000000000001,6.06,0.89,6.1250061224,7.303007131,2.1300437465,7.6072990948,1.26672,0.36946,1.3195000000000001,6.036287131,1.7605837465,6.2877990948
2019-04-06 21:00:00,7.26576,1.25918,7.374062832,1.26576,0.36918,1.3185,6.0,0.89,6.0656491821,7.1583839088,2.0878619734,7.456649905,1.26576,0.36918,1.3185,5.8926239088,1.7186819734,6.138149905
2019-04-06 21:30:00,7.0748,1.2589000000000001,7.1859323856,1.2648000000000001,0.3689,1.3175,5.8100000000000005,0.89,5.8777716866,6.9606352243,2.0301852737,7.2506616919999995,1.2648000000000001,0.3689,1.3175,5.6958352243,1.6612852737,5.9331616920000005
2019-04-06 22:00:00,6.84528,1.2590400000000002,6.9601034475,1.26528,0.36904000000000003,1.318,5.58,0.89,5.6505309485,6.6968392446,1.9532447796999999,6.9758742131,1.26528,0.36904000000000003,1.318,5.4315592446,1.5842047797,5.6578742131
2019-04-06 22:30:00,6.51576,1.25918,6.6363139355000005,1.26576,0.36918,1.3185,5.25,0.89,5.324903755,6.3964086445,1.8656191880000002,6.6629256713,1.26576,0.36918,1.3185,5.1306486445,1.496439188,5.3444256713
2019-04-06 23:00:00,6.2048,1.2589000000000001,6.3312220187,1.2648000000000001,0.3689,1.3175,4.94,0.89,5.0195318507,6.0173583037,1.7550628386,6.2680815664,1.2648000000000001,0.3689,1.3175,4.7525583037,1.3861628386,4.9505815664
2019-04-06 23:30:00,5.88432,1.25876,6.0174495096,1.26432,0.36876000000000003,1.317,4.62,0.89,4.704944208,5.6817597278,1.6571799206,5.9184997165,1.26432,0.36876000000000003,1.317,4.4174397278,1.2884199206,4.6014997165
2019-04-07 00:00:00,5.57432,1.25876,5.7146758613,1.26432,0.36876000000000003,1.317,4.31,0.89,4.4009317195,5.4369743912,1.5857841974,5.6635149907999995,1.26432,0.36876000000000003,1.317,4.1726543912,1.2170241974,4.3465149908
2019-04-07 00:30:00,5.4325600000000005,1.24658,5.5737482765,1.22256,0.35658,1.2735,4.21,0.89,4.3030454332,5.3037089,1.5469150958,5.5246967708,1.22256,0.35658,1.2735,4.0811489,1.1903350958,4.2511967708
2019-04-07 01:00:00,5.2316,1.2463,5.3780016967,1.2216,0.3563,1.2725,4.01,0.89,4.107578362,5.1958365258,1.51545232,5.4123297144,1.2216,0.3563,1.2725,3.9742365258000003,1.15915232,4.1398297144
2019-04-07 01:30:00,5.2316,1.2463,5.3780016967,1.2216,0.3563,1.2725,4.01,0.89,4.107578362,5.1958365258,1.51545232,5.4123297144,1.2216,0.3563,1.2725,3.9742365258000003,1.15915232,4.1398297144
2019-04-07 02:00:00,5.6216,1.2463,5.7580943245,1.2216,0.3563,1.2725,4.4,0.89,4.489109043,5.4405817897,1.5868363553,5.6672726976,1.2216,0.3563,1.2725,4.2189817897,1.2305363553,4.3947726976
2019-04-07 02:30:00,5.6815999999999995,1.2463,5.8166865353,1.2216,0.3563,1.2725,4.46,0.89,4.5479335967,5.4405817897,1.5868363553,5.6672726976,1.2216,0.3563,1.2725,4.2189817897,1.2305363553,4.3947726976
2019-04-07 03:00:00,5.58112,1.24616,5.718550096,1.22112,0.35616000000000003,1.272,4.36,0.89,4.4499101115,5.4159693614,1.5796577304000001,5.6416347514,1.22112,0.35616000000000003,1.272,4.1948493614,1.2234977304,4.3696347514
2019-04-07 03:30:00,5.4716000000000005,1.2463,5.611743958,1.2216,0.3563,1.2725,4.25,0.89,4.3421883884,5.4016527146,1.5754820418,5.6267215777,1.2216,0.3563,1.2725,4.1800527146,1.2191820418,4.3542215777
2019-04-07 04:00:00,5.4316,1.2463,5.572749972,1.2216,0.3563,1.2725,4.21,0.89,4.3030454332,5.266545768,1.536075849,5.485985175,1.2216,0.3563,1.2725,4.044945768,1.179775849,4.213485175
2019-04-07 04:30:00,5.28208,1.24644,5.4271522735,1.22208,0.35644000000000003,1.2730000000000001,4.06,0.89,4.1564046964,5.1928119081,1.5145701399,5.4091790709,1.22208,0.35644000000000003,1.2730000000000001,3.9707319081,1.1581301399,4.1361790709
2019-04-07 05:00:00,5.23208,1.24644,5.3785010737,1.22208,0.35644000000000003,1.2730000000000001,4.01,0.89,4.107578362,5.1963165258,1.51559232,5.4128297144,1.22208,0.35644000000000003,1.2730000000000001,3.9742365258000003,1.15915232,4.1398297144
2019-04-07 05:30:00,5.23208,1.24644,5.3785010737,1.22208,0.35644000000000003,1.2730000000000001,4.01,0.89,4.107578362,4.9996505536,1.4582314115,5.2079693267,1.22208,0.35644000000000003,1.2730000000000001,3.7775705536,1.1017914115,3.9349693267
2019-04-07 06:00:00,5.23208,1.24644,5.3785010737,1.22208,0.35644000000000003,1.2730000000000001,4.01,0.89,4.107578362,5.1825517933,1.5115776064,5.3984914514,1.22208,0.35644000000000003,1.2730000000000001,3.9604717933,1.1551376064,4.1254914514
2019-04-07 06:30:00,5.37536,1.24448,5.5175380017,1.21536,0.35448,1.266,4.16,0.89,4.2541391609,5.2360157092,1.5271712485,5.4541830304,1.21536,0.35448,1.266,4.0206557092,1.1726912485,4.1881830304
2019-04-07 07:00:00,5.46816,1.24238,5.6075201159,1.20816,0.35238,1.2585,4.26,0.89,4.3519765624,5.395611038,1.5737198861000001,5.6204281646,1.20816,0.35238,1.2585,4.187451038,1.2213398861,4.3619281646
2019-04-07 07:30:00,5.66464,1.25302,5.8015692231,1.24464,0.36302,1.2965,4.42,0.89,4.5087137855,5.5656695675,1.6233202905000002,5.7975724662,1.24464,0.36302,1.2965,4.3210295675,1.2603002905,4.5010724662
2019-04-07 08:00:00,5.84136,1.79498,6.1109279042,1.25136,0.36498,1.3035,4.59,1.43,4.8075981529,5.9466033292,1.734425971,6.1943784679,1.25136,0.36498,1.3035,4.6952433292,1.369445971,4.8908784679
2019-04-07 08:30:00,6.10136,1.51498,6.2866333001,1.25136,0.36498,1.3035,4.85,1.15,4.9844759002,6.1283539329,1.7874365638,6.3837020134,1.25136,0.36498,1.3035,4.8769939329,1.4224565638,5.0802020134
2019-04-07 09:00:00,6.3828,1.8654000000000002,6.6498009745,1.2528000000000001,0.3654,1.305,5.13,1.5,5.3448012124,6.4099584996,1.8695712291,6.6770401038,1.2528000000000001,0.3654,1.305,5.1571584996,1.5041712291,5.3720401038
2019-04-07 09:30:00,6.7118400000000005,1.9251200000000002,6.9824697063,1.25184,0.36512000000000006,1.304,5.46,1.56,5.6784857136,6.9387935449,2.0238147839,7.2279099426,1.25184,0.36512000000000006,1.304,5.6869535449,1.6586947839000001,5.9239099426
2019-04-07 10:00:00,6.93232,1.8852600000000002,7.1840981236,1.25232,0.36526000000000003,1.3045,5.68,1.52,5.879863944,7.1103874168,2.0738629966,7.4066535591000005,1.25232,0.36526000000000003,1.3045,5.8580674168,1.7086029966,6.1021535591
2019-04-07 10:30:00,7.06672,1.91946,7.3227630202,1.26672,0.36946,1.3195000000000001,5.8,1.55,6.003540622,6.9606761293,2.0301972044,7.2507043013,1.26672,0.36946,1.3195000000000001,5.6939561293,1.6607372044000002,5.9312043013
2019-04-07 11:00:00,7.2772,1.8796,7.5160186269,1.2671999999999999,0.36960000000000004,1.32,6.01,1.51,6.1967894913,7.1552080627,2.086935685,7.453341732,1.2671999999999999,0.36960000000000004,1.32,5.8880080627,1.7173356850000001,6.133341732
2019-04-07 11:30:00,7.20824,1.75282,7.418295077,1.27824,0.37282000000000004,1.3315000000000001,5.93,1.38,6.0884562904,7.429824183,2.1670320534,7.7394001906,1.27824,0.37282000000000004,1.3315000000000001,6.151584183,1.7942120534,6.4079001906
2019-04-07 12:00:00,7.13264,1.8570200000000001,7.3704190281,1.29264,0.37702,1.3465,5.84,1.48,6.0246161703,7.4282577784,2.1665751854,7.7377685192,1.29264,0.37702,1.3465,6.1356177784,1.7895551854,6.3912685192
2019-04-07 12:30:00,7.12928,1.81604,7.3569446511,1.28928,0.37604000000000004,1.343,5.84,1.44,6.0149147957,7.3627291818,2.147462678,7.6695095643,1.28928,0.37604000000000004,1.343,6.0734491818,1.771422678,6.3265095643
2019-04-07 13:00:00,7.07744,1.8384200000000002,7.3123146165,1.29744,0.37842000000000003,1.3515000000000001,5.78,1.46,5.9615434243,7.2369215643,2.1107687896,7.5384599628,1.29744,0.37842000000000003,1.3515000000000001,5.9394815643,1.7323487896,6.1869599628
2019-04-07 13:30:00,7.0736,1.8373,7.3083163759,1.2936,0.3773,1.3475000000000001,5.78,1.46,5.9615434243,7.2173130292,2.1050496335,7.5180344054,1.2936,0.3773,1.3475000000000001,5.9237130292,1.7277496335,6.1705344054
2019-04-07 14:00:00,7.00632,1.8322600000000002,7.2419401164,1.2763200000000001,0.37226000000000004,1.3295,5.73,1.46,5.9130787243,7.164176917,2.0895516008,7.4626842886,1.2763200000000001,0.37226000000000004,1.3295,5.887856917,1.7172916007999999,6.1331842886
2019-04-07 14:30:00,6.9458400000000005,1.89212,7.1989451588,1.27584,0.37212,1.329,5.67,1.52,5.8702044257,7.1362888342,2.0814175766,7.4336342023,1.27584,0.37212,1.329,5.8604488342,1.7092975766,6.1046342023
2019-04-07 15:00:00,6.88976,1.55618,7.0633199736,1.28976,0.37618,1.3435000000000001,5.6,1.18,5.7229712563,6.8635503241,2.0018688445,7.1495315876,1.28976,0.37618,1.3435000000000001,5.5737903241,1.6256888445,5.8060315876
2019-04-07 15:30:00,7.06768,1.25974,7.1790699572,1.26768,0.36974,1.3205,5.8,0.89,5.8678871836,6.9399082309,2.0241399007,7.2290710738,1.26768,0.36974,1.3205,5.6722282309,1.6543999007,5.9085710738
2019-04-07 16:00:00,6.9844,1.2617,7.0974453326999996,1.2744,0.37170000000000003,1.3275000000000001,5.71,0.89,5.7789445403,6.9003196217,2.012593223,7.1878329392,1.2744,0.37170000000000003,1.3275000000000001,5.6259196217,1.640893223,5.8603329392
2019-04-07 16:30:00,7.20536,1.48198,7.3561863387,1.27536,0.37198000000000003,1.3285,5.93,1.11,6.0329926239,7.1110658372,2.0740608692,7.407360247,1.27536,0.37198000000000003,1.3285,5.8357058372,1.7020808692,6.078860247
2019-04-07 17:00:00,7.35576,1.7391800000000002,7.5585681349,1.26576,0.36918,1.3185,6.09,1.37,6.2421951267,7.2651265143,2.1189952333,7.5678401190999995,1.26576,0.36918,1.3185,5.9993665143,1.7498152333,6.2493401191
2019-04-07 17:30:00,7.36576,1.27918,7.4760097545,1.26576,0.36918,1.3185,6.1,0.91,6.1675035468,7.3698779542,2.1495477366,7.6769562022999995,1.26576,0.36918,1.3185,6.1041179542,1.7803677366000001,6.3584562023
2019-04-07 18:00:00,7.4748,1.2789000000000001,7.5834174519,1.2648000000000001,0.3689,1.3175,6.21,0.91,6.2763205782,7.3995228762,2.1581941722,7.7078363294,1.2648000000000001,0.3689,1.3175,6.1347228762,1.7892941722,6.3903363294
2019-04-07 18:30:00,7.4548,1.2789000000000001,7.5637046644,1.2648000000000001,0.3689,1.3175,6.19,0.91,6.256532586,7.3474028901,2.1429925096,7.6535446772,1.2648000000000001,0.3689,1.3175,6.0826028901,1.7740925096,6.3360446772
2019-04-07 19:00:00,7.45576,1.27918,7.5646981863,1.26576,0.36918,1.3185,6.19,0.91,6.256532586,7.3483628901,2.1432725096,7.6545446772,1.26576,0.36918,1.3185,6.0826028901,1.7740925096,6.3360446772
2019-04-07 19:30:00,7.4048,1.2789000000000001,7.5144293363,1.2648000000000001,0.3689,1.3175,6.14,0.91,6.2070685513,7.3775533775,2.1517864018,7.6849514349,1.2648000000000001,0.3689,1.3175,6.1127533775,1.7828864018,6.3674514349
2019-04-07 20:00:00,7.29136,1.27498,7.401993289,1.25136,0.36498,1.3035,6.04,0.91,6.1081666644,7.2169716431,2.1049500626,7.5176787949,1.25136,0.36498,1.3035,5.9656116431,1.7399700625999999,6.2141787949
2019-04-07 20:30:00,7.47184,1.27512,7.5798630594,1.25184,0.36512000000000006,1.304,6.22,0.91,6.2862150775,7.3618255326,2.1471991137,7.6685682631,1.25184,0.36512000000000006,1.304,6.1099855326,1.7820791137,6.3645682631
2019-04-07 21:00:00,7.20088,1.35484,7.327227593,1.25088,0.36484000000000005,1.303,5.95,0.99,6.0317990683,7.1061965321,2.0726406552,7.4022880543,1.25088,0.36484000000000005,1.303,5.8553165321,1.7078006552,6.0992880543
2019-04-07 21:30:00,6.97088,1.25484,7.0829225183,1.25088,0.36484000000000005,1.303,5.72,0.89,5.7888254422,6.8820872264,2.007275441,7.1688408608,1.25088,0.36484000000000005,1.303,5.6312072264,1.642435441,5.8658408608
2019-04-07 22:00:00,6.58808,1.25694,6.7069140631,1.25808,0.36694000000000004,1.3105,5.33,0.89,5.4037949628,6.4607215441,1.884377117,6.7299182751,1.25808,0.36694000000000004,1.3105,5.2026415441000005,1.517437117,5.4194182751
2019-04-07 22:30:00,6.2648,1.8389000000000002,6.5291096062000005,1.2648000000000001,0.3689,1.3175,5.0,1.47,5.2116120347,6.3842987822,1.8620871448,6.6503112314,1.2648000000000001,0.3689,1.3175,5.1194987822,1.4931871448,5.3328112314
2019-04-07 23:00:00,5.91952,1.78736,6.1834757863,1.25952,0.36736,1.312,4.66,1.42,4.8715500613,6.0751022286,1.7719048167,6.3282314881,1.25952,0.36736,1.312,4.8155822286,1.4045448167,5.0162314881
2019-04-07 23:30:00,5.56184,1.25512,5.7017006586,1.25184,0.36512000000000006,1.304,4.31,0.89,4.4009317195,5.5170281387,1.6091332071000002,5.7469043111,1.25184,0.36512000000000006,1.304,4.2651881387,1.2440132071,4.4429043111
2019-04-08 00:00:00,5.31088,1.25484,5.4571118552,1.25088,0.36484000000000005,1.303,4.06,0.89,4.1564046964,5.2380956,1.5277778833,5.4563495834,1.25088,0.36484000000000005,1.303,3.9872156,1.1629378833,4.1533495834
2019-04-08 00:30:00,5.10864,1.24252,5.2575715497,1.20864,0.35252000000000006,1.259,3.9,0.89,4.0002624914,5.0744457112,1.4800466658,5.2858809492,1.20864,0.35252000000000006,1.259,3.8658057112,1.1275266658,4.0268809492
2019-04-08 01:00:00,5.01864,1.24252,5.1701647363,1.20864,0.35252000000000006,1.259,3.81,0.89,3.9125694882,5.0091747206,1.4610092935,5.217890334,1.20864,0.35252000000000006,1.259,3.8005347206,1.1084892935,3.958890334
2019-04-08 01:30:00,5.01816,1.26238,5.1745080008,1.20816,0.35238,1.2585,3.81,0.91,3.9171673439,4.9763059802,1.4514225776,5.1836520627,1.20816,0.35238,1.2585,3.7681459802,1.0990425776,3.9251520627
2019-04-08 02:00:00,5.37816,1.24238,5.5197928447999995,1.20816,0.35238,1.2585,4.17,0.89,4.2639183857,5.307893334,1.5481355558,5.5290555563,1.20816,0.35238,1.2585,4.099733334,1.1957555558,4.2705555563
2019-04-08 02:30:00,5.4458400000000005,1.30462,5.5999291647,1.21584,0.35462000000000005,1.2665,4.23,0.9500000000000001,4.3353661898,5.3706626926,1.5664432853,5.5944403048,1.21584,0.35462000000000005,1.2665,4.1548226926,1.2118232853,4.3279403048
2019-04-08 03:00:00,5.4458400000000005,1.30462,5.5999291647,1.21584,0.35462000000000005,1.2665,4.23,0.9500000000000001,4.3353661898,5.3632763411,1.5642889328,5.5867461887,1.21584,0.35462000000000005,1.2665,4.1474363411,1.2096689328,4.3202461887
2019-04-08 03:30:00,5.43064,1.30602,5.5854757228,1.22064,0.35602,1.2715,4.21,0.9500000000000001,4.3158544924,5.3754626926,1.5678432853,5.5994403048,1.22064,0.35602,1.2715,4.1548226926,1.2118232853,4.3279403048
2019-04-08 04:00:00,5.22864,1.25252,5.3765679202,1.20864,0.35252000000000006,1.259,4.02,0.9,4.1195145345,5.204273367,1.5179130654000001,5.4211180906,1.20864,0.35252000000000006,1.259,3.995633367,1.1653930654,4.1621180906
2019-04-08 04:30:00,5.23584,1.25462,5.3840590496,1.21584,0.35462000000000005,1.2665,4.02,0.9,4.1195145345,5.173874008,1.5090465857000002,5.3894520917,1.21584,0.35462000000000005,1.2665,3.9580340080000003,1.1544265857,4.1229520917
2019-04-08 05:00:00,5.16152,1.25336,5.3115157912,1.21152,0.35336,1.262,3.95,0.9,4.0512343798,5.1370053093,1.4982932152,5.3510471971,1.21152,0.35336,1.262,3.9254853093,1.1449332152,4.0890471971
2019-04-08 05:30:00,5.21768,1.25224,5.3658447238,1.20768,0.35224000000000005,1.258,4.01,0.9,4.1097566838,5.1433657306,1.5001483381,5.357672636,1.20768,0.35224000000000005,1.258,3.9356857306,1.1479083381,4.099672636
2019-04-08 06:00:00,5.49296,1.5537800000000002,5.7084885784,1.21296,0.35378000000000004,1.2635,4.28,1.2,4.445042182,5.5480610809,1.6181844819,5.7792302926,1.21296,0.35378000000000004,1.2635,4.3351010809,1.2644044819,4.5157302926
2019-04-08 06:30:00,6.13768,1.24224,6.2621303084,1.20768,0.35224000000000005,1.258,4.93,0.89,5.0096906092,6.0490946718,1.7643192793,6.3011402831,1.20768,0.35224000000000005,1.258,4.8414146718,1.4120792792999999,5.0431402831
2019-04-08 07:00:00,6.58424,0.34832,6.5934469892,1.19424,0.34832,1.244,5.39,0.0,5.39,6.4550525121,1.8827236494,6.7240130334,1.19424,0.34832,1.244,5.2608125121,1.5344036494000002,5.4800130334
2019-04-08 07:30:00,6.99984,1.7016200000000001,7.2036984008000005,1.23984,0.36162000000000005,1.2915,5.76,1.34,5.9138143359,6.8634610101,2.0018427946,7.1494385522,1.23984,0.36162000000000005,1.2915,5.6236210101,1.6402227946,5.8579385522
2019-04-08 08:00:00,7.45392,1.66406,7.6374091844,1.21392,0.35406000000000004,1.2645,6.24,1.31,6.3760254077,7.431211983,2.1674368284,7.7408458156,1.21392,0.35406000000000004,1.2645,6.217291983,1.8133768284,6.4763458156
2019-04-08 08:30:00,7.81456,1.46258,7.9502508294,1.17456,0.34258000000000005,1.2235,6.64,1.12,6.7337953637,7.8140768628,2.2791057516,8.1396633987,1.17456,0.34258000000000005,1.2235,6.6395168628,1.9365257516,6.9161633987
2019-04-08 09:00:00,8.17136,1.43748,8.2968351195,1.19136,0.34748,1.241,6.98,1.09,7.0645948221,8.409096058,2.4526530169000003,8.7594750604,1.19136,0.34748,1.241,7.217736058,2.1051730169,7.5184750604
2019-04-08 09:30:00,8.4856,1.4358,8.6062145569,1.1856,0.3458,1.235,7.3,1.09,7.3809281259,8.3936402869,2.4481450837,8.7433752989,1.1856,0.3458,1.235,7.2080402869,2.1023450837,7.5083752989
2019-04-08 10:00:00,8.4352,1.4211,8.5540706246,1.1352,0.3311,1.1825,7.3,1.09,7.3809281259,8.6400699537,2.5200204032,9.0000728684,1.1352,0.3311,1.1825,7.5048699537,2.1889204032,7.8175728684
2019-04-08 10:30:00,8.61712,1.37666,8.7263938629,1.25712,0.36666000000000004,1.3094999999999999,7.36,1.01,7.4289770494,8.8619177013,2.5847259962,9.231164272200001,1.25712,0.36666000000000004,1.3094999999999999,7.6047977013,2.2180659962,7.9216642722
2019-04-08 11:00:00,8.6148,1.4789,8.7408194267,1.2648000000000001,0.3689,1.3175,7.35,1.11,7.4333437967,8.7492212233,2.5518561901,9.1137721076,1.2648000000000001,0.3689,1.3175,7.4844212233,2.1829561901,7.7962721076
2019-04-08 11:30:00,8.89104,1.48072,9.0134967687,1.27104,0.37072000000000005,1.324,7.62,1.11,7.7004220664,8.7346739532,2.5476132363,9.0986187012,1.27104,0.37072000000000005,1.324,7.4636339532000004,2.1768932363,7.7746187012
2019-04-08 12:00:00,8.8092,0.3556,8.8163743115,1.2192,0.3556,1.27,7.59,0.0,7.59,8.6680195148,2.5281723585,9.0291869946,1.2192,0.3556,1.27,7.4488195148,2.1725723585,7.7591869946
2019-04-08 12:30:00,8.85104,0.33572,8.8574046424,1.15104,0.33572,1.199,7.7,0.0,7.7,8.7007179141,2.5377093916,9.0632478272,1.15104,0.33572,1.199,7.5496779141,2.2019893916,7.8642478272
2019-04-08 13:00:00,8.96528,0.36904000000000003,8.9728722269,1.26528,0.36904000000000003,1.318,7.7,0.0,7.7,8.8614728729,2.5845962546,9.2307009093,1.26528,0.36904000000000003,1.318,7.5961928729,2.2155562546,7.9127009093
2019-04-08 13:30:00,8.95952,0.36736,8.9670481208,1.25952,0.36736,1.312,7.7,0.0,7.7,8.7116188274,2.5408888246,9.0746029452,1.25952,0.36736,1.312,7.4520988274,2.1735288246,7.7626029452
2019-04-08 14:00:00,8.75192,0.36806000000000005,8.7596559208,1.26192,0.36806000000000005,1.3145,7.49,0.0,7.49,8.5503967265,2.4938657119,8.9066632567,1.26192,0.36806000000000005,1.3145,7.2884767265,2.1258057119,7.5921632567
2019-04-08 14:30:00,8.84856,0.36708,8.8561708317,1.2585600000000001,0.36708,1.311,7.59,0.0,7.59,8.7316740631,2.5467382684,9.0954938157,1.2585600000000001,0.36708,1.311,7.4731140631,2.1796582684,7.7844938157
2019-04-08 15:00:00,8.7848,0.3689,8.792542195,1.2648000000000001,0.3689,1.3175,7.52,0.0,7.52,8.5931637227,2.5063394191,8.9512122111,1.2648000000000001,0.3689,1.3175,7.3283637227,2.1374394191,7.6337122111
2019-04-08 15:30:00,8.71288,0.36834000000000006,8.7206623745,1.26288,0.36834000000000006,1.3155000000000001,7.45,0.0,7.45,8.5171244743,2.484161305,8.8720046607,1.26288,0.36834000000000006,1.3155000000000001,7.2542444743,2.115821305,7.5565046607
2019-04-08 16:00:00,8.84608,0.38094000000000006,8.8542784376,1.3060800000000001,0.38094000000000006,1.3605,7.54,0.0,7.54,8.6491786807,2.5226771152,9.0095611258,1.3060800000000001,0.38094000000000006,1.3605,7.3430986807,2.1417371152,7.6490611258
2019-04-08 16:30:00,8.93448,0.39214000000000004,8.9430814963,1.34448,0.39214000000000004,1.4005,7.59,0.0,7.59,8.7540187641,2.5532554729,9.1187695459,1.34448,0.39214000000000004,1.4005,7.4095387641,2.1611154729,7.7182695459
2019-04-08 17:00:00,9.166,1.5155,9.2904411225,1.3559999999999999,0.3955,1.4125,7.8100000000000005,1.12,7.8898986052,8.9994281432,2.6248332084,9.3744043158,1.3559999999999999,0.3955,1.4125,7.6434281431999995,2.2293332084,7.9619043158
2019-04-08 17:30:00,8.93504,1.51522,9.0626062173,1.35504,0.39522,1.4115,7.58,1.12,7.6622973056,9.035078321,2.635231177,9.4115399177,1.35504,0.39522,1.4115,7.680038321,2.240011177,8.0000399177
2019-04-08 18:00:00,8.97888,1.51634,9.106018507,1.35888,0.39634,1.4155,7.62,1.12,7.7018699028,9.0526082289,2.6403440667,9.4298002384,1.35888,0.39634,1.4155,7.6937282289,2.2440040667,8.0143002384
2019-04-08 18:30:00,8.97936,1.55648,9.1132615457,1.3593600000000001,0.39648000000000005,1.416,7.62,1.16,7.707788269,9.0387608154,2.6363052378000003,9.4153758494,1.3593600000000001,0.39648000000000005,1.416,7.6794008154,2.2398252378,7.9993758494
2019-04-08 19:00:00,8.90984,1.51662,9.0379967388,1.3598400000000002,0.39662000000000003,1.4165,7.55,1.12,7.6326207819,8.7960409288,2.5655119376,9.1625426342,1.3598400000000002,0.39662000000000003,1.4165,7.4362009288,2.1688919376,7.7460426342
2019-04-08 19:30:00,8.48832,0.35826,8.4958770383,1.22832,0.35826,1.2795,7.26,0.0,7.26,8.2885409742,2.4174911175,8.633896848100001,1.22832,0.35826,1.2795,7.0602209742,2.0592311175,7.3543968481
2019-04-08 20:00:00,8.340160000000001,0.35588000000000003,8.3477493614,1.22016,0.35588000000000003,1.271,7.12,0.0,7.12,8.2314116024,2.400828384,8.5743870858,1.22016,0.35588000000000003,1.271,7.0112516024,2.044948384,7.3033870858
2019-04-08 20:30:00,8.14992,0.36456000000000005,8.1580696246,1.24992,0.36456000000000005,1.302,6.9,0.0,6.9,8.0371750324,2.3441760511,8.3720573254,1.24992,0.36456000000000005,1.302,6.7872550324,1.9796160511,7.0700573254
2019-04-08 21:00:00,8.0604,0.3647,8.0686463704,1.2504,0.3647,1.3025,6.8100000000000005,0.0,6.8100000000000005,7.8470533442,2.288723892,8.1740139002,1.2504,0.3647,1.3025,6.5966533442,1.9240238920000001,6.8715139002
2019-04-08 21:30:00,7.60688,1.69784,7.7940544006,1.22688,0.35784000000000005,1.278,6.38,1.34,6.5192024052,7.4559457161000005,2.1746508339,7.766610121,1.22688,0.35784000000000005,1.278,6.2290657161,1.8168108339,6.488610121
2019-04-08 22:00:00,7.19744,1.25092,7.3053366384,1.23744,0.36092,1.289,5.96,0.89,6.0260849646,7.0872268283,2.0671078249,7.3825279461,1.23744,0.36092,1.289,5.8497868283,1.7061878249,6.0935279461
2019-04-08 22:30:00,6.8974400000000005,1.25092,7.0099557345,1.23744,0.36092,1.289,5.66,0.89,5.7295462299,6.8195493225,1.9890352191,7.103697211,1.23744,0.36092,1.289,5.5821093225,1.6281152191000001,5.814697211
2019-04-08 23:00:00,6.32936,1.5314800000000002,6.5120065264,1.23936,0.36148,1.291,5.09,1.17,5.2227387451,6.395042626,1.8652207659000002,6.6615027355,1.23936,0.36148,1.291,5.155682626,1.5037407659,5.3705027355
2019-04-08 23:30:00,5.96696,1.91078,6.2654362857,1.23696,0.36078000000000005,1.2885,4.73,1.55,4.977489327,6.2640504075,1.8270147022,6.5250525078,1.23696,0.36078000000000005,1.2885,5.0270904075,1.4662347022,5.2365525078
2019-04-09 00:00:00,5.75648,1.56064,5.9642819518,1.23648,0.36064,1.288,4.52,1.2,4.6765799469000005,5.8275814603,1.6997112592999999,6.0703973545,1.23648,0.36064,1.288,4.5911014603,1.3390712593,4.7823973545000005
2019-04-09 00:30:00,5.52472,1.2384600000000001,5.6618295849999996,1.19472,0.34846000000000005,1.2445,4.33,0.89,4.4205203314,5.496113266,1.6030330359,5.7251179854,1.19472,0.34846000000000005,1.2445,4.301393266,1.2545730359,4.4806179854
2019-04-09 01:00:00,5.35472,1.2384600000000001,5.4960721838,1.19472,0.34846000000000005,1.2445,4.16,0.89,4.2541391609,5.3693840136,1.5660703373,5.5931083474,1.19472,0.34846000000000005,1.2445,4.1746640136,1.2176103373,4.3486083474
2019-04-09 01:30:00,5.35664,1.23902,5.4980689928,1.19664,0.34902000000000005,1.2465,4.16,0.89,4.2541391609,5.3528156875,1.5612379089,5.5758496745,1.19664,0.34902000000000005,1.2465,4.1561756875,1.2122179089,4.3293496745
2019-04-09 02:00:00,5.5283999999999995,1.2337,5.6643818948,1.1784,0.3437,1.2275,4.35,0.89,4.4401126112,5.5384411159999996,1.6153786588,5.7692094958,1.1784,0.3437,1.2275,4.360041116,1.2716786588,4.5417094958
2019-04-09 02:30:00,5.6603200000000005,1.36426,5.822407393,1.18032,0.34426,1.2295,4.48,1.02,4.5946490617,5.6376909537,1.6443265282000001,5.8725947434,1.18032,0.34426,1.2295,4.4573709537,1.3000665282,4.6430947434
2019-04-09 03:00:00,5.69888,1.25134,5.8346452377,1.23888,0.36134000000000005,1.2905,4.46,0.89,4.5479335967,5.6155920357,1.6378810104000001,5.8495750372,1.23888,0.36134000000000005,1.2905,4.3767120357,1.2765410104,4.5590750372
2019-04-09 03:30:00,5.67824,1.24532,5.8131945951,1.21824,0.35532,1.2690000000000001,4.46,0.89,4.5479335967,5.6175520564,1.6384526831000001,5.8516167253999996,1.21824,0.35532,1.2690000000000001,4.3993120564,1.2831326831,4.5826167254
2019-04-09 04:00:00,5.57472,1.2384600000000001,5.7106292342,1.19472,0.34846000000000005,1.2445,4.38,0.89,4.4695078029,5.5629998027,1.6225416091,5.7947914612,1.19472,0.34846000000000005,1.2445,4.3682798027,1.2740816091,4.5502914612000005
