Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-04-09 04:30:00,5.52712,1.23916,5.6643245846,1.19712,0.34916,1.2469999999999999,4.33,0.89,4.4205203314,5.501816855,1.6046965827,5.7310592239,1.19712,0.34916,1.2469999999999999,4.304696855,1.2555365827,4.4840592239
2019-04-09 05:00:00,5.43136,1.2374800000000001,5.5705500806,1.19136,0.34748,1.241,4.24,0.89,4.3324011818,5.4354389565,1.5853363623,5.6619155797000005,1.19136,0.34748,1.241,4.2440789565,1.2378563623,4.4209155797
2019-04-09 05:30:00,5.49808,1.23944,5.636053158,1.19808,0.34944000000000003,1.248,4.3,0.89,4.3911388045,5.4730515376,1.5963066985,5.7010953516,1.19808,0.34944000000000003,1.248,4.2749715376,1.2468666985,4.4530953516
2019-04-09 06:00:00,5.80424,1.23832,5.9348663338000005,1.19424,0.34832,1.244,4.61,0.89,4.6951251315,5.7937078477,1.6898314556,6.0351123414,1.19424,0.34832,1.244,4.5994678477,1.3415114556,4.7911123414
2019-04-09 06:30:00,6.27424,1.64832,6.4871447032,1.19424,0.34832,1.244,5.08,1.3,5.2437009831,6.3489030162,1.8517633797,6.6134406419000005,1.19424,0.34832,1.244,5.1546630162,1.5034433797,5.3694406419
2019-04-09 07:00:00,6.62472,2.51846,7.0872812735,1.19472,0.34846000000000005,1.2445,5.43,2.17,5.847546494,7.1611071584,2.0886562545,7.4594866233,1.19472,0.34846000000000005,1.2445,5.9663871584,1.7401962545,6.2149866233
2019-04-09 07:30:00,7.2312,1.7291,7.4350548249,1.2312,0.35910000000000003,1.2825,6.0,1.37,6.1544211751,7.344748181,2.1422182195,7.6507793552,1.2312,0.35910000000000003,1.2825,6.113548181,1.7831182195,6.3682793552
2019-04-09 08:00:00,7.75792,1.48106,7.8980289598,1.23792,0.36106000000000005,1.2895,6.52,1.12,6.6154969579,7.7001965193,2.2458906515,8.0210380409,1.23792,0.36106000000000005,1.2895,6.4622765193,1.8848306515000002,6.7315380409
2019-04-09 08:30:00,8.14744,0.36092,8.1554302032,1.23744,0.36092,1.289,6.91,0.0,6.91,8.0645138551,2.3521498744000002,8.4005352657,1.23744,0.36092,1.289,6.8270738551,1.9912298744,7.1115352657
2019-04-09 09:00:00,8.56792,0.36106000000000005,8.5755243251,1.23792,0.36106000000000005,1.2895,7.33,0.0,7.33,8.3980725462,2.449437826,8.7479922356,1.23792,0.36106000000000005,1.2895,7.1601525462,2.088377826,7.4584922356
2019-04-09 09:30:00,8.7784,0.3612,8.7858279064,1.2384,0.3612,1.29,7.54,0.0,7.54,8.5695267455,2.4994453008,8.9265903599,1.2384,0.3612,1.29,7.3311267455,2.1382453008,7.6365903599
2019-04-09 10:00:00,8.83696,0.36078000000000005,8.8443215822,1.23696,0.36078000000000005,1.2885,7.6,0.0,7.6,8.651890291800001,2.5234680018,9.0123857206,1.23696,0.36078000000000005,1.2885,7.4149302918,2.1626880018,7.7238857206
2019-04-09 10:30:00,8.98744,0.36092,8.9946840411,1.23744,0.36092,1.289,7.75,0.0,7.75,8.7071793076,2.5395939647,9.0699784454,1.23744,0.36092,1.289,7.4697393076,2.1786739647,7.7809784454
2019-04-09 11:00:00,9.06304,0.35672000000000004,9.0700575081,1.2230400000000001,0.35672000000000004,1.274,7.84,0.0,7.84,8.8552797047,2.5827899139,9.2242496923,1.2230400000000001,0.35672000000000004,1.274,7.6322397047,2.2260699139,7.9502496923
2019-04-09 11:30:00,9.08728,0.35504,9.0942130611,1.2172800000000001,0.35504,1.268,7.87,0.0,7.87,8.8477126075,2.5805828439000003,9.2163672995,1.2172800000000001,0.35504,1.268,7.6304326075,2.2255428439,7.9483672995
2019-04-09 12:00:00,9.37168,0.37674,9.3792493863,1.29168,0.37674,1.3455,8.08,0.0,8.08,9.2129857377,2.6871208402,9.5968601434,1.29168,0.37674,1.3455,7.9213057377,2.3103808402,8.2513601434
2019-04-09 12:30:00,9.14256,0.32158000000000003,9.1482138721,1.10256,0.32158000000000003,1.1485,8.04,0.0,8.04,8.9487484955,2.6100516445,9.3216130162,1.10256,0.32158000000000003,1.1485,7.8461884955,2.2884716445,8.1731130162
2019-04-09 13:00:00,9.23344,0.33642000000000005,9.2395666917,1.15344,0.33642000000000005,1.2015,8.08,0.0,8.08,9.0598576386,2.6424584779,9.4373517069,1.15344,0.33642000000000005,1.2015,7.9064176386,2.3060384779,8.2358517069
2019-04-09 13:30:00,9.11488,0.37184,9.1224614222,1.27488,0.37184,1.328,7.84,0.0,7.84,8.9464586523,2.6093837736000003,9.3192277628,1.27488,0.37184,1.328,7.6715786523,2.2375437736,7.9912277628
2019-04-09 14:00:00,9.1456,0.3633,9.1528130239,1.2456,0.3633,1.2974999999999999,7.9,0.0,7.9,8.9308170143,2.6048216292,9.3029343899,1.2456,0.3633,1.2974999999999999,7.6852170143,2.2415216292,8.0054343899
2019-04-09 14:30:00,9.06768,0.35224000000000005,9.0745189184,1.20768,0.35224000000000005,1.258,7.86,0.0,7.86,8.8363040139,2.5772553374,9.2044833479,1.20768,0.35224000000000005,1.258,7.6286240139,2.2250153374,7.9464833479
2019-04-09 15:00:00,8.72272,0.30996,8.7282254439,1.06272,0.30996,1.107,7.66,0.0,7.66,8.5753614024,2.5011470757,8.9326681275,1.06272,0.30996,1.107,7.5126414024,2.1911870757,7.8256681275
2019-04-09 15:30:00,8.76256,1.24658,8.8507863747,1.22256,0.35658,1.2735,7.54,0.89,7.5923448288,8.5951769834,2.5069266202,8.9533093577,1.22256,0.35658,1.2735,7.3726169834,2.1503466202,7.6798093577
2019-04-09 16:00:00,8.68184,1.27262,8.7746172253,1.3118400000000001,0.38262,1.3665,7.37,0.89,7.4235436282,8.9183423719,2.6011831918,9.2899399707,1.3118400000000001,0.38262,1.3665,7.6065023719,2.2185631918,7.9234399707000005
2019-04-09 16:30:00,8.75592,1.32256,8.8552413858,1.34592,0.39256,1.4020000000000001,7.41,0.93,7.4681322966,8.6883933134,2.5341147164,9.0504097014,1.34592,0.39256,1.4020000000000001,7.3424733134,2.1415547164,7.6484097014
2019-04-09 17:00:00,8.82504,1.51522,8.9541734767,1.35504,0.39522,1.4115,7.47,1.12,7.5534958794,8.6354112275,2.518661608,8.9952200287,1.35504,0.39522,1.4115,7.2803712275,2.123441608,7.5837200287
2019-04-09 17:30:00,8.656,0.3955,8.6650306549,1.3559999999999999,0.3955,1.4125,7.3,0.0,7.3,8.5256441292,2.4866462044,8.8808793013,1.3559999999999999,0.3955,1.4125,7.1696441292,2.0911462044,7.4683793013
2019-04-09 18:00:00,8.67928,0.39354000000000006,8.6881974569,1.34928,0.39354000000000006,1.4055,7.33,0.0,7.33,8.5503990119,2.4938663785,8.9066656374,1.34928,0.39354000000000006,1.4055,7.2011190119,2.1003263785,7.5011656374
2019-04-09 18:30:00,8.54544,0.39242000000000005,8.5544455256,1.34544,0.39242000000000005,1.4015,7.2,0.0,7.2,8.4028957897,2.4508446053,8.7530164476,1.34544,0.39242000000000005,1.4015,7.0574557897,2.0584246053,7.3515164476
2019-04-09 19:00:00,8.50536,0.38948000000000005,8.5142729226,1.33536,0.38948000000000005,1.391,7.17,0.0,7.17,8.3638212592,2.4394478673,8.7123138117,1.33536,0.38948000000000005,1.391,7.0284612592,2.0499678673,7.3213138117
2019-04-09 19:30:00,8.37256,0.35658,8.3801497749,1.22256,0.35658,1.2735,7.15,0.0,7.15,8.1739519265,2.3840693119,8.5145332568,1.22256,0.35658,1.2735,6.9513919265,2.0274893119,7.2410332568
2019-04-09 20:00:00,8.3572,0.3521,8.3646139331,1.2072,0.3521,1.2575,7.15,0.0,7.15,8.1911406253,2.3890826823999998,8.5324381513,1.2072,0.3521,1.2575,6.9839406253,2.0369826824,7.2749381513
2019-04-09 20:30:00,8.2296,0.3528,8.2371587334,1.2096,0.3528,1.26,7.02,0.0,7.02,8.0771883802,2.3558466109,8.4137378961,1.2096,0.3528,1.26,6.8675883802,2.0030466109,7.1537378961
2019-04-09 21:00:00,8.1196,0.3528,8.1272610392,1.2096,0.3528,1.26,6.91,0.0,6.91,7.9823771384,2.328193332,8.3149761858,1.2096,0.3528,1.26,6.7727771384,1.9753933320000001,7.0549761858
2019-04-09 21:30:00,7.65008,1.24294,7.750395077,1.21008,0.35294000000000003,1.2605,6.44,0.89,6.5012075801,7.5359444655,2.1979838024,7.8499421515000005,1.21008,0.35294000000000003,1.2605,6.3258644655000005,1.8450438024,6.5894421515
2019-04-09 22:00:00,7.2891200000000005,1.24266,7.3942865951,1.20912,0.35266000000000003,1.2595,6.08,0.89,6.144794545,7.1680137247,2.0906706697,7.4666809632,1.20912,0.35266000000000003,1.2595,5.9588937247,1.7380106697,6.2071809632
2019-04-09 22:30:00,6.93912,1.24266,7.0495099298,1.20912,0.35266000000000003,1.2595,5.73,0.89,5.7987067524,6.7771900669,1.9766804362000001,7.0595729864,1.20912,0.35266000000000003,1.2595,5.5680700669,1.6240204362,5.8000729864
2019-04-09 23:00:00,6.5586400000000005,1.24252,6.6752988398,1.20864,0.35252000000000006,1.259,5.35,0.89,5.4235228404,6.3953558774,1.8653121309,6.6618290389,1.20864,0.35252000000000006,1.259,5.1867158774,1.5127921308999999,5.4028290389
2019-04-09 23:30:00,6.08912,1.24266,6.2146267989,1.20912,0.35266000000000003,1.2595,4.88,0.89,4.960493927,6.0486816822,1.7641988240000002,6.3007100857000005,1.20912,0.35266000000000003,1.2595,4.8395616822,1.411538824,5.0412100857
2019-04-10 00:00:00,5.89864,1.24252,6.0280850857,1.20864,0.35252000000000006,1.259,4.69,0.89,4.7736987756,5.8316626302,1.7009016005,6.0746485731,1.20864,0.35252000000000006,1.259,4.6230226302,1.3483816005,4.8156485731
2019-04-10 00:30:00,5.54592,1.23006,5.6806932896,1.16592,0.34006000000000003,1.2145000000000001,4.38,0.89,4.4695078029,5.558845029,1.6213298001,5.7904635718,1.16592,0.34006000000000003,1.2145000000000001,4.392925029,1.2812698001,4.5759635718
2019-04-10 01:00:00,5.37592,1.23006,5.5148493588,1.16592,0.34006000000000003,1.2145000000000001,4.21,0.89,4.3030454332,5.3492194369,1.5601890024,5.5721035801,1.16592,0.34006000000000003,1.2145000000000001,4.1832994369,1.2201290024,4.3576035801
2019-04-10 01:30:00,5.35592,1.23006,5.4953550067,1.16592,0.34006000000000003,1.2145000000000001,4.19,0.89,4.2834798937,5.3566300648,1.5623504356,5.5798229842,1.16592,0.34006000000000003,1.2145000000000001,4.1907100648,1.2222904356,4.3653229842
2019-04-10 02:00:00,5.84168,1.23174,5.9701263513,1.17168,0.34174000000000004,1.2205,4.67,0.89,4.7540509042,5.7763855693,1.6847791243999999,6.0170683014,1.17168,0.34174000000000004,1.2205,4.6047055693,1.3430391244,4.7965683014
2019-04-10 02:30:00,5.8364,1.2302,5.9646422357,1.1664,0.3402,1.215,4.67,0.89,4.7540509042,5.7522123591,1.6777286047,5.9918878741,1.1664,0.3402,1.215,4.5858123591,1.3375286047000001,4.7768878741
2019-04-10 03:00:00,5.72592,1.23006,5.8565525226,1.16592,0.34006000000000003,1.2145000000000001,4.5600000000000005,0.89,4.6460413257,5.6542733243,1.6491630529,5.8898680461,1.16592,0.34006000000000003,1.2145000000000001,4.4883533243,1.3091030529,4.6753680461
2019-04-10 03:30:00,5.64592,1.23006,5.778361381,1.16592,0.34006000000000003,1.2145000000000001,4.48,0.89,4.5675485766,5.6952397900000005,1.6611116054,5.9325414479,1.16592,0.34006000000000003,1.2145000000000001,4.52931979,1.3210516054,4.7180414479
2019-04-10 04:00:00,5.6464,1.2302,5.7788601817,1.1664,0.3402,1.215,4.48,0.89,4.5675485766,5.6375436675,1.6442835697,5.8724413203,1.1664,0.3402,1.215,4.4711436675,1.3040835697,4.6574413203
2019-04-10 04:30:00,5.59984,1.23412,5.73421836,1.17984,0.34412000000000004,1.229,4.42,0.89,4.5087137855,5.547620307,1.6180559229,5.7787711531,1.17984,0.34412000000000004,1.229,4.367780307,1.2739359229,4.5497711531
2019-04-10 05:00:00,5.56552,1.23286,5.7004347773,1.1755200000000001,0.34286000000000005,1.2245,4.39,0.89,4.4793079823,5.5856699833,1.6291537451,5.8184062326,1.1755200000000001,0.34286000000000005,1.2245,4.4101499833,1.2862937451,4.5939062326
2019-04-10 05:30:00,5.6359200000000005,1.23006,5.7685909761000005,1.16592,0.34006000000000003,1.2145000000000001,4.47,0.89,4.5577406684,5.5530782143,1.6196478125,5.7844564732,1.16592,0.34006000000000003,1.2145000000000001,4.3871582143,1.2795878125,4.5699564731999995
2019-04-10 06:00:00,5.81592,1.23006,5.9445750942,1.16592,0.34006000000000003,1.2145000000000001,4.65,0.89,4.7344059817,5.7825975045,1.6865909388,6.0235390672,1.16592,0.34006000000000003,1.2145000000000001,4.6166775045,1.3465309388,4.8090390672000005
2019-04-10 06:30:00,6.2764,1.8202,6.5350076511,1.1664,0.3402,1.215,5.11,1.48,5.3200093985,6.5363506685,1.9064356116,6.808698613,1.1664,0.3402,1.215,5.3699506685,1.5662356116,5.593698613
2019-04-10 07:00:00,6.74592,1.68006,6.9519808868,1.16592,0.34006000000000003,1.2145000000000001,5.58,1.34,5.7386409541,6.8889479786,2.0092764937,7.1759874777,1.16592,0.34006000000000003,1.2145000000000001,5.7230279786,1.6692164937,5.9614874777
2019-04-10 07:30:00,7.41288,1.49084,7.5613090004,1.20288,0.35084000000000004,1.2530000000000001,6.21,1.1400000000000001,6.3137706642,7.3238141999,2.136112475,7.6289731249,1.20288,0.35084000000000004,1.2530000000000001,6.1209341999,1.7852724750000002,6.3759731249
2019-04-10 08:00:00,7.62912,1.49266,7.7737703754,1.20912,0.35266000000000003,1.2595,6.42,1.1400000000000001,6.5204294337,7.7893819358,2.2719030646,8.1139395165,1.20912,0.35266000000000003,1.2595,6.5802619358,1.9192430646,6.8544395165
2019-04-10 08:30:00,8.12,1.3900000000000001,8.2381126479,1.2,0.35000000000000003,1.25,6.92,1.04,6.9977139124,8.2564155616,2.4081212055,8.6004328767,1.2,0.35000000000000003,1.25,7.0564155616,2.0581212055,7.3504328767
2019-04-10 09:00:00,8.24768,1.31224,8.3514189932,1.20768,0.35224000000000005,1.258,7.04,0.96,7.1051530596,8.2078169908,2.3939466223,8.5498093654,1.20768,0.35224000000000005,1.258,7.0001369908,2.0417066223,7.2918093654
2019-04-10 09:30:00,8.37344,0.35392,8.3809162268,1.21344,0.35392,1.264,7.16,0.0,7.16,8.3101787021,2.4238021214,8.656436148000001,1.21344,0.35392,1.264,7.0967387021,2.0698821214,7.392436148
2019-04-10 10:00:00,8.53488,0.35434000000000004,8.5422323458,1.21488,0.35434000000000004,1.2655,7.32,0.0,7.32,8.4549776376,2.4660351443,8.8072683725,1.21488,0.35434000000000004,1.2655,7.2400976376,2.1116951443,7.5417683725
2019-04-10 10:30:00,8.49688,1.40784,8.6127221713,1.22688,0.35784000000000005,1.278,7.27,1.05,7.3454339559,8.6549923901,2.5243727804000002,9.015617073,1.22688,0.35784000000000005,1.278,7.4281123901,2.1665327804,7.737617073
2019-04-10 11:00:00,8.51784,1.35812,8.6254326384,1.22784,0.35812000000000005,1.279,7.29,1.0,7.3582674591,8.6229971444,2.5150408338,8.982288692000001,1.22784,0.35812000000000005,1.279,7.3951571444,2.1569208338,7.703288692
2019-04-10 11:30:00,8.51832,0.35826,8.5258504473,1.22832,0.35826,1.2795,7.29,0.0,7.29,8.3542402941,2.4366534190999998,8.7023336396,1.22832,0.35826,1.2795,7.1259202941,2.0783934191,7.4228336396
2019-04-10 12:00:00,8.55264,0.35952,8.5601930819,1.23264,0.35952,1.284,7.32,0.0,7.32,8.4098151416,2.4528627496,8.7602241058,1.23264,0.35952,1.284,7.1771751416,2.0933427496,7.4762241058
2019-04-10 12:30:00,8.4564,0.3577,8.4639618531,1.2264,0.3577,1.2775,7.23,0.0,7.23,8.2599119194,2.4091409765,8.604074916,1.2264,0.3577,1.2775,7.0335119194,2.0514409765,7.326574916
2019-04-10 13:00:00,8.37512,0.36316000000000004,8.382989932,1.24512,0.36316000000000004,1.297,7.13,0.0,7.13,8.2294126334,2.4002453514,8.5723048265,1.24512,0.36316000000000004,1.297,6.9842926334,2.0370853514,7.2753048265
2019-04-10 13:30:00,8.01896,1.47428,8.1533564254,1.24896,0.36428000000000005,1.301,6.77,1.11,6.8603935747,7.9052156235,2.3056878902,8.2345996078,1.24896,0.36428000000000005,1.301,6.6562556235,1.9414078902,6.9335996078
2019-04-10 14:00:00,7.89328,1.36554,8.0105286124,1.25328,0.36554000000000003,1.3054999999999999,6.64,1.0,6.7148790011,8.1397615904,2.3740971305,8.4789183234,1.25328,0.36554000000000003,1.3054999999999999,6.8864815904,2.0085571305,7.1734183234
2019-04-10 14:30:00,7.89424,1.41582,8.0201977189,1.25424,0.36582000000000003,1.3065,6.64,1.05,6.7225069728,8.0757578795,2.3554293815,8.4122477911,1.25424,0.36582000000000003,1.3065,6.8215178795,1.9896093815,7.1057477911
2019-04-10 15:00:00,7.93424,1.48582,8.0721636164,1.25424,0.36582000000000003,1.3065,6.68,1.12,6.7732414692,7.7783380961,2.2686819447,8.1024355168,1.25424,0.36582000000000003,1.3065,6.5240980961,1.9028619447000001,6.7959355168
2019-04-10 15:30:00,7.79328,1.2855400000000001,7.8985964734,1.25328,0.36554000000000003,1.3054999999999999,6.54,0.92,6.6043924777,7.9290254351,2.3126324186,8.2594014949,1.25328,0.36554000000000003,1.3054999999999999,6.6757454351,1.9470924186,6.9539014949
2019-04-10 16:00:00,7.83144,1.30542,7.9394945588,1.32144,0.38542000000000004,1.3765,6.51,0.92,6.5746863043,8.0573370932,2.3500566522,8.3930594721,1.32144,0.38542000000000004,1.3765,6.7358970932,1.9646366522,7.0165594721
2019-04-10 16:30:00,7.87352,1.43186,8.002658324,1.34352,0.39186000000000004,1.3995,6.53,1.04,6.6122991463,8.0324191001,2.3427889042,8.3671032292,1.34352,0.39186000000000004,1.3995,6.6888991001,1.9509289042,6.9676032292
2019-04-10 17:00:00,7.9516,1.5112999999999999,8.0939465188,1.3416000000000001,0.39130000000000004,1.3975,6.61,1.12,6.704215092,8.1886116166,2.3883450548000003,8.5298037673,1.3416000000000001,0.39130000000000004,1.3975,6.8470116166,1.9970450548,7.1323037673
2019-04-10 17:30:00,8.032,1.5185,8.1742807788,1.332,0.3885,1.3875,6.7,1.13,6.794622874,8.2919967549,2.4184990535,8.6374966197,1.332,0.3885,1.3875,6.9599967549,2.0299990535,7.2499966197
2019-04-10 18:00:00,8.14528,1.57654,8.2964489181,1.32528,0.38654000000000005,1.3805,6.82,1.19,6.9230412392,8.1725884208,2.3836716227,8.5131129384,1.32528,0.38654000000000005,1.3805,6.8473084208,1.9971316227,7.1326129384
2019-04-10 18:30:00,8.25336,0.38598000000000005,8.2623805196,1.32336,0.38598000000000005,1.3785,6.93,0.0,6.93,8.0462667122,2.346827791,8.3815278252,1.32336,0.38598000000000005,1.3785,6.7229067122,1.960847791,7.0030278252
2019-04-10 19:00:00,8.1476,0.38430000000000003,8.1566581545,1.3176,0.38430000000000003,1.3725,6.83,0.0,6.83,7.9226636286000005,2.3107768917,8.2527746131,1.3176,0.38430000000000003,1.3725,6.6050636286,1.9264768917000001,6.8802746131
2019-04-10 19:30:00,8.06576,0.35168000000000005,8.073423264,1.20576,0.35168000000000005,1.256,6.86,0.0,6.86,7.7986112571,2.27459495,8.1235533928,1.20576,0.35168000000000005,1.256,6.5928512570999995,1.92291495,6.8675533928
2019-04-10 20:00:00,8.07464,0.34552000000000005,8.0820291511,1.18464,0.34552000000000005,1.234,6.89,0.0,6.89,7.8243321186,2.2820968679,8.1503459569,1.18464,0.34552000000000005,1.234,6.6396921186,1.9365768679,6.9163459569
2019-04-10 20:30:00,8.09464,0.34552000000000005,8.1020109109,1.18464,0.34552000000000005,1.234,6.91,0.0,6.91,7.8694659817,2.2952609112999998,8.1973603976,1.18464,0.34552000000000005,1.234,6.6848259816999995,1.9497409113000002,6.9633603976
2019-04-10 21:00:00,7.93464,1.68552,8.1116884556,1.18464,0.34552000000000005,1.234,6.75,1.34,6.8817221682,7.8337729871,2.2848504546,8.1601801949,1.18464,0.34552000000000005,1.234,6.6491329871,1.9393304546,6.9261801949
2019-04-10 21:30:00,7.61464,0.34552000000000005,7.6224750836,1.18464,0.34552000000000005,1.234,6.43,0.0,6.43,7.5511767874,2.202426563,7.8658091535,1.18464,0.34552000000000005,1.234,6.3665367874,1.856906563,6.6318091535
2019-04-10 22:00:00,7.12464,1.70552,7.3259329508,1.18464,0.34552000000000005,1.234,5.94,1.3599999999999999,6.0937016665,7.2428482432,2.1124974043,7.5446335866,1.18464,0.34552000000000005,1.234,6.0582082432,1.7669774043,6.3106335866
2019-04-10 22:30:00,6.95464,1.56552,7.128665401,1.18464,0.34552000000000005,1.234,5.77,1.22,5.8975672951,6.7696648213,1.9744855729,7.0517341888,1.18464,0.34552000000000005,1.234,5.5850248213,1.6289655728999999,5.8177341888
2019-04-10 23:00:00,6.51416,1.23538,6.6302672835,1.18416,0.34538,1.2335,5.33,0.89,5.4037949628,6.3924296839,1.8644586578000002,6.6587809207,1.18416,0.34538,1.2335,5.2082696839,1.5190786578000002,5.4252809207
2019-04-10 23:30:00,6.08416,1.23538,6.2083143163,1.18416,0.34538,1.2335,4.9,0.89,4.9801706798000005,5.9922353264,1.7477353035,6.2419117984,1.18416,0.34538,1.2335,4.8080753264,1.4023553035,5.0084117984
2019-04-11 00:00:00,5.8246400000000005,1.23552,5.954237214,1.18464,0.34552000000000005,1.234,4.64,0.89,4.7245846378,5.7269333771,1.6703555683,5.9655556011,1.18464,0.34552000000000005,1.234,4.5422933771,1.3248355683,4.7315556011
2019-04-11 00:30:00,5.55192,1.22306,5.6850410245,1.14192,0.33306,1.1895,4.41,0.89,4.4989109793,5.5066707423,1.6061122998,5.7361153565,1.14192,0.33306,1.1895,4.3647507423,1.2730522998,4.5466153565
2019-04-11 01:00:00,5.35384,1.22362,5.4918893516,1.14384,0.33362,1.1915,4.21,0.89,4.3030454332,5.3688107503,1.5659031355000002,5.5925111982,1.14384,0.33362,1.1915,4.2249707503,1.2322831355,4.4010111982
2019-04-11 01:30:00,5.37432,1.22376,5.511887517,1.14432,0.33376,1.192,4.23,0.89,4.3226149493,5.3313333972,1.5549722409,5.5534722888,1.14432,0.33376,1.192,4.1870133972,1.2212122409,4.3614722888
2019-04-11 02:00:00,5.83096,1.22278,5.9577919945,1.14096,0.33278,1.1885,4.69,0.89,4.7736987756,5.7380214887,1.6735896009,5.9771057174,1.14096,0.33278,1.1885,4.5970614887,1.3408096009000001,4.7886057174
2019-04-11 02:30:00,5.79392,1.22656,5.9223271102,1.15392,0.33656,1.202,4.64,0.89,4.7245846378,5.7162680313,1.6672448425000002,5.9544458659,1.15392,0.33656,1.202,4.5623480313,1.3306848425,4.7524458659
2019-04-11 03:00:00,5.78624,1.22432,5.914349736,1.14624,0.33432,1.194,4.64,0.89,4.7245846378,5.7126506742,1.66618978,5.9506777857,1.14624,0.33432,1.194,4.5664106742,1.33186978,4.7566777857
2019-04-11 03:30:00,5.79008,1.22544,5.9183384155,1.15008,0.33544,1.198,4.64,0.89,4.7245846378,5.7205533172,1.6684947175,5.9589097054,1.15008,0.33544,1.198,4.5704733172,1.3330547175,4.7609097054
2019-04-11 04:00:00,5.73488,1.22684,5.8646385225,1.15488,0.33684000000000003,1.203,4.58,0.89,4.6656725132,5.6757820231,1.6554364234,5.9122729407,1.15488,0.33684000000000003,1.203,4.5209020231,1.3185964234,4.7092729407
2019-04-11 04:30:00,5.5972,1.2246000000000001,5.7295979789,1.1472,0.3346,1.195,4.45,0.89,4.5381273670999995,5.5278059077,1.6122767231,5.7581311538,1.1472,0.3346,1.195,4.3806059077,1.2776767231,4.5631311538
2019-04-11 05:00:00,5.57144,1.22292,5.7040754729,1.14144,0.33292000000000005,1.189,4.43,0.89,4.518517456,5.5220459077,1.6105967231,5.7521311538,1.14144,0.33292000000000005,1.189,4.3806059077,1.2776767231,4.5631311538
2019-04-11 05:30:00,5.67096,1.22278,5.8012910848,1.14096,0.33278,1.1885,4.53,0.89,4.6166004809,5.6081356361,1.6357062272,5.8418079542,1.14096,0.33278,1.1885,4.4671756361,1.3029262272,4.6533079542
2019-04-11 06:00:00,5.95096,1.7427800000000002,6.2009037285,1.14096,0.33278,1.1885,4.8100000000000005,1.4100000000000001,5.0124046126,6.0449373446,1.7631067255000001,6.2968097339,1.14096,0.33278,1.1885,4.9039773446,1.4303267255,5.1083097339
2019-04-11 06:30:00,6.29096,1.8927800000000001,6.5695352842,1.14096,0.33278,1.1885,5.15,1.56,5.3810872507,6.4591330465,1.8839138052000002,6.7282635901,1.14096,0.33278,1.1885,5.3181730465,1.5511338052,5.5397635901
2019-04-11 07:00:00,6.81096,1.85278,7.0584679535,1.14096,0.33278,1.1885,5.67,1.52,5.8702044257,6.6754898591,1.9470178756,6.9536352699,1.14096,0.33278,1.1885,5.5345298591,1.6142378756,5.7651352699
2019-04-11 07:30:00,7.34744,1.4634200000000002,7.4917603172,1.17744,0.34342,1.2265,6.17,1.12,6.2708292913,7.241074024,2.1119799237,7.5427854415999995,1.17744,0.34342,1.2265,6.063634024,1.7685599237,6.3162854416
2019-04-11 08:00:00,7.74272,1.48496,7.8838327735,1.18272,0.34496000000000004,1.232,6.5600000000000005,1.1400000000000001,6.6583181059,7.6387559818,2.2279704947,7.9570374811,1.18272,0.34496000000000004,1.232,6.4560359818,1.8830104947000001,6.7250374811
2019-04-11 08:30:00,8.16904,0.34972000000000003,8.1765224026,1.19904,0.34972000000000003,1.249,6.97,0.0,6.97,7.9932409164,2.3313619339000002,8.3262926212,1.19904,0.34972000000000003,1.249,6.7942009164,1.9816419339,7.0772926212
2019-04-11 09:00:00,8.21712,0.34916,8.2245348683,1.19712,0.34916,1.2469999999999999,7.02,0.0,7.02,8.0769174262,2.3557675826,8.4134556523,1.19712,0.34916,1.2469999999999999,6.8797974262,2.0066075826,7.1664556523
2019-04-11 09:30:00,8.37528,0.35154,8.3826544394,1.2052800000000001,0.35154,1.2555,7.17,0.0,7.17,8.2182151558,2.3969794204,8.5606407873,1.2052800000000001,0.35154,1.2555,7.0129351558,2.0454394204,7.3051407873
2019-04-11 10:00:00,8.30296,0.35378000000000004,8.3104936707,1.21296,0.35378000000000004,1.2635,7.09,0.0,7.09,8.0532374031,2.3488609092,8.3887889615,1.21296,0.35378000000000004,1.2635,6.8402774031,1.9950809092,7.1252889615
2019-04-11 10:30:00,8.34256,0.35658,8.350177043,1.22256,0.35658,1.2735,7.12,0.0,7.12,8.1031803305,2.3634275964,8.4408128443,1.22256,0.35658,1.2735,6.8806203305,2.0068475964,7.1673128443
2019-04-11 11:00:00,8.36272,0.36246,8.3705712499,1.24272,0.36246,1.2945,7.12,0.0,7.12,8.142857079,2.3749999814000002,8.4821427906,1.24272,0.36246,1.2945,6.900137079,2.0125399814,7.1876427906
2019-04-11 11:30:00,8.20368,0.36274,8.2116956745,1.24368,0.36274,1.2955,6.96,0.0,6.96,8.0104422386,2.3363789863,8.3442106652,1.24368,0.36274,1.2955,6.7667622386,1.9736389863000001,7.0487106652
2019-04-11 12:00:00,8.16464,0.36302,8.1727063969,1.24464,0.36302,1.2965,6.92,0.0,6.92,8.0114022386,2.3366589863,8.3452106652,1.24464,0.36302,1.2965,6.7667622386,1.9736389863000001,7.0487106652
2019-04-11 12:30:00,8.18768,0.36974,8.1960241245,1.26768,0.36974,1.3205,6.92,0.0,6.92,7.9932887114,2.3313758742,8.3263424077,1.26768,0.36974,1.3205,6.7256087114,1.9616358742000002,7.0058424077
2019-04-11 13:00:00,8.23816,0.36988000000000004,8.2464593251,1.26816,0.36988000000000004,1.321,6.97,0.0,6.97,8.0415952623,2.3454652848,8.3766617315,1.26816,0.36988000000000004,1.321,6.7734352623,1.9755852848000002,7.0556617315
2019-04-11 13:30:00,7.94344,1.4714200000000002,8.0785713991,1.27344,0.37142000000000003,1.3265,6.67,1.1,6.7600961532,7.9339863983,2.3140793662,8.2645691649,1.27344,0.37142000000000003,1.3265,6.6605463983,1.9426593662,6.9380691649
2019-04-11 14:00:00,7.79104,1.47072,7.9286393284,1.27104,0.37072000000000005,1.324,6.52,1.1,6.6121403494,7.9434063564,2.316826854,8.2743816213,1.27104,0.37072000000000005,1.324,6.6723663563999995,1.946106854,6.9503816213
2019-04-11 14:30:00,7.75672,1.39946,7.8819536569,1.26672,0.36946,1.3195000000000001,6.49,1.03,6.5712251521,7.9961657166,2.3322150006999998,8.3293392882,1.26672,0.36946,1.3195000000000001,6.7294457166,1.9627550007,7.0098392882
2019-04-11 15:00:00,7.5443999999999996,1.4217,7.6771871314,1.2744,0.37170000000000003,1.3275000000000001,6.27,1.05,6.3573107522,7.8760283483,2.2971749349,8.2041961962,1.2744,0.37170000000000003,1.3275000000000001,6.6016283483,1.9254749349,6.8766961962
2019-04-11 15:30:00,7.5396,1.4003,7.6685336441,1.2696,0.3703,1.3225,6.27,1.03,6.3540380861,7.8303694638,2.2838577603,8.1566348581,1.2696,0.3703,1.3225,6.5607694638,1.9135577603,6.8341348581
2019-04-11 16:00:00,7.51624,1.41682,7.6486105045,1.32624,0.38682000000000005,1.3815,6.19,1.03,6.2751095608,7.7673965292,2.2654906543,8.0910380512,1.32624,0.38682000000000005,1.3815,6.4411565292,1.8786706543,6.7095380512
2019-04-11 16:30:00,7.57648,1.50564,7.7246359785,1.35648,0.39564000000000005,1.413,6.22,1.11,6.3182671675,7.8083763527,2.2774431029,8.1337253674,1.35648,0.39564000000000005,1.413,6.4518963527,1.8818031029000002,6.7207253674
2019-04-11 17:00:00,7.80928,1.50354,7.9527031033,1.34928,0.39354000000000006,1.4055,6.46,1.11,6.5546700909,7.9846881611,2.3288673803,8.3173835012,1.34928,0.39354000000000006,1.4055,6.6354081611,1.9353273803,6.9118835012
2019-04-11 17:30:00,7.91736,1.53298,8.0644043208,1.3473600000000001,0.39298000000000005,1.4035,6.57,1.1400000000000001,6.6681706637,8.0499829284,2.3479116875,8.3853988838,1.3473600000000001,0.39298000000000005,1.4035,6.7026229284,1.9549316875,6.9818988838
2019-04-11 18:00:00,8.09304,1.60172,8.2500183879,1.34304,0.39172,1.399,6.75,1.21,6.8575943303999995,8.0039146288,2.3344751001,8.3374110717,1.34304,0.39172,1.399,6.6608746288,1.9427551001,6.9384110717
2019-04-11 18:30:00,8.1868,0.3899,8.1960793218,1.3368,0.3899,1.3925,6.85,0.0,6.85,7.9214920507,2.3104351815,8.251554219500001,1.3368,0.3899,1.3925,6.5846920507,1.9205351815,6.8590542195
2019-04-11 19:00:00,8.22344,0.38892000000000004,8.2326316692,1.33344,0.38892000000000004,1.389,6.89,0.0,6.89,7.9708514649,2.3248316773,8.302970276,1.33344,0.38892000000000004,1.389,6.6374114649,1.9359116773,6.913970276
2019-04-11 19:30:00,7.9592,0.3556,7.9671397628000005,1.2192,0.3556,1.27,6.74,0.0,6.74,7.7399629145,2.2574891834,8.0624613693,1.2192,0.3556,1.27,6.5207629145,1.9018891834,6.7924613693
2019-04-11 20:00:00,7.99664,0.34902000000000005,8.0042530101,1.19664,0.34902000000000005,1.2465,6.8,0.0,6.8,7.7690834308,2.2659826673,8.0927952404,1.19664,0.34902000000000005,1.2465,6.5724434308,1.9169626673,6.8462952404
2019-04-11 20:30:00,7.91568,1.35874,8.0314484528,1.19568,0.34874000000000005,1.2455,6.72,1.01,6.7954764366,7.7800069067,2.2691686811,8.1041738611,1.19568,0.34874000000000005,1.2455,6.5843269067,1.9204286811,6.8586738611
2019-04-11 21:00:00,7.80568,0.34874000000000005,7.8134665706,1.19568,0.34874000000000005,1.2455,6.61,0.0,6.61,7.6971890497,2.2450134728,8.0179052601,1.19568,0.34874000000000005,1.2455,6.5015090497,1.8962734728,6.7724052601
2019-04-11 21:30:00,7.36616,1.23888,7.4696142337,1.1961600000000001,0.34888,1.246,6.17,0.89,6.2338591579,7.27713055,2.1224964104,7.580344323,1.1961600000000001,0.34888,1.246,6.08097055,1.7736164104,6.334344323
2019-04-11 22:00:00,7.0648,1.2414,7.1730379199,1.2048,0.3514,1.255,5.86,0.89,5.9272000135,6.993043599,2.0396377164,7.2844204156,1.2048,0.3514,1.255,5.788243599,1.6882377164,6.0294204156
2019-04-11 22:30:00,6.74288,1.24084,6.8561005389,1.20288,0.35084000000000004,1.2530000000000001,5.54,0.89,5.6110337728,6.6611679201000005,1.9428406434,6.9387165835,1.20288,0.35084000000000004,1.2530000000000001,5.4582879201,1.5920006434,5.6857165835
2019-04-11 23:00:00,6.3496,1.2428,6.4700828434,1.2096,0.3528,1.26,5.14,0.89,5.2164834899,6.2405797899,1.8201691054,6.5006039478,1.2096,0.3528,1.26,5.0309797899,1.4673691054,5.2406039478
2019-04-11 23:30:00,6.00912,1.24266,6.1362632807,1.20912,0.35266000000000003,1.2595,4.8,0.89,4.8818131877,5.8812016252,1.715350474,6.1262516929,1.20912,0.35266000000000003,1.2595,4.6720816252,1.362690474,4.8667516929
2019-04-12 00:00:00,5.7848,1.2414,5.9165010774999995,1.2048,0.3514,1.255,4.58,0.89,4.6656725132,5.6704186194,1.6538720973,5.9066860619,1.2048,0.3514,1.255,4.4656186194,1.3024720973,4.6516860619
2019-04-12 00:30:00,5.50688,1.23034,5.6426468833,1.16688,0.34034000000000003,1.2155,4.34,0.89,4.4303160158,5.4032121168,1.5759368674,5.628345955,1.16688,0.34034000000000003,1.2155,4.2363321168,1.2355968674,4.412845955
2019-04-12 01:00:00,5.34592,1.23006,5.4856091959,1.16592,0.34006000000000003,1.2145000000000001,4.18,0.89,4.2736986323,5.2866660756,1.541944272,5.5069438287,1.16592,0.34006000000000003,1.2145000000000001,4.1207460756,1.201884272,4.2924438287
2019-04-12 01:30:00,5.33488,1.22684,5.4741283324,1.15488,0.33684000000000003,1.203,4.18,0.89,4.2736986323,5.2756260756,1.538724272,5.4954438287,1.15488,0.33684000000000003,1.203,4.1207460756,1.201884272,4.2924438287
2019-04-12 02:00:00,5.69824,1.22782,5.829020591,1.15824,0.33782,1.2065000000000001,4.54,0.89,4.6264132976,5.5497553336,1.618678639,5.7809951392,1.15824,0.33782,1.2065000000000001,4.3915153336,1.280858639,4.5744951392
2019-04-12 02:30:00,5.70592,1.23006,5.8370001413,1.16592,0.34006000000000003,1.2145000000000001,4.54,0.89,4.6264132976,5.5815707548999995,1.6279581369,5.814136203,1.16592,0.34006000000000003,1.2145000000000001,4.4156507549,1.2878981369,4.599636203
2019-04-12 03:00:00,5.7464,1.2302,5.8766065888,1.1664,0.3402,1.215,4.58,0.89,4.6656725132,5.5820507549,1.6280981369,5.814636203,1.1664,0.3402,1.215,4.4156507549,1.2878981369,4.599636203
2019-04-12 03:30:00,5.7464,1.2302,5.8766065888,1.1664,0.3402,1.215,4.58,0.89,4.6656725132,5.6009065528,1.6335977446,5.8342776592,1.1664,0.3402,1.215,4.4345065528,1.2933977446,4.6192776592
2019-04-12 04:00:00,5.58688,1.23034,5.7207486092,1.16688,0.34034000000000003,1.2155,4.42,0.89,4.5087137855,5.4531799812,1.5905108279,5.6803958138,1.16688,0.34034000000000003,1.2155,4.2862999812,1.2501708279,4.4648958138
2019-04-12 04:30:00,5.4964,1.3802,5.6670419974,1.1664,0.3402,1.215,4.33,1.04,4.4531449561,5.4268675381,1.5828363653,5.6529870189,1.1664,0.3402,1.215,4.2604675381,1.2426363653,4.4379870189
2019-04-12 05:00:00,5.32688,1.98034,5.6830798912,1.16688,0.34034000000000003,1.2155,4.16,1.6400000000000001,4.4715992665,5.6176584081000005,1.6384837024,5.8517275084,1.16688,0.34034000000000003,1.2155,4.4507784081,1.2981437024,4.6362275084
2019-04-12 05:30:00,5.4364,1.9302000000000001,5.7688921813,1.1664,0.3402,1.215,4.27,1.5899999999999999,4.5564240365,5.7060081718,1.6642523834,5.9437585123000005,1.1664,0.3402,1.215,4.5396081718,1.3240523834,4.7287585123
2019-04-12 06:00:00,5.6116,2.0288,5.9670833746,1.1616,0.3388,1.21,4.45,1.69,4.7601050409,5.8022213749,1.6923145677,6.0439805988,1.1616,0.3388,1.21,4.6406213749,1.3535145677,4.8339805988
2019-04-12 06:30:00,5.9964,1.9002,6.2902760671,1.1664,0.3402,1.215,4.83,1.56,5.0756772947,6.2705597402,1.8289132576,6.5318330627,1.1664,0.3402,1.215,5.1041597402,1.4887132576,5.3168330627
2019-04-12 07:00:00,6.42112,1.8686600000000002,6.6875011963,1.16112,0.33866,1.2095,5.26,1.53,5.4780014604,6.6124658605,1.928635876,6.8879852713,1.16112,0.33866,1.2095,5.4513458605,1.589975876,5.6784852713
2019-04-12 07:30:00,7.0,1.67,7.196450514,1.2,0.35000000000000003,1.25,5.8,1.32,5.9483106846,7.1527591055,2.0862214058,7.4507907349,1.2,0.35000000000000003,1.25,5.9527591055,1.7362214058,6.2007907349
2019-04-12 08:00:00,7.34912,1.64266,7.5304645706999995,1.20912,0.35266000000000003,1.2595,6.14,1.29,6.2740497288,7.4433835313,2.1709868633,7.7535245118,1.20912,0.35266000000000003,1.2595,6.2342635313,1.8183268633,6.4940245118
2019-04-12 08:30:00,7.7896,0.3528,7.7975852672,1.2096,0.3528,1.26,6.58,0.0,6.58,7.5880540175,2.2131824218,7.9042229349,1.2096,0.3528,1.26,6.3784540175,1.8603824218,6.6442229349
2019-04-12 09:00:00,7.8996,0.3528,7.9074741859,1.2096,0.3528,1.26,6.69,0.0,6.69,7.7409291449,2.2577710006,8.0634678593,1.2096,0.3528,1.26,6.5313291449,1.9049710006,6.8034678592999995
2019-04-12 09:30:00,7.96208,0.35644000000000003,7.9700544164,1.22208,0.35644000000000003,1.2730000000000001,6.74,0.0,6.74,7.7724505079,2.2669647315,8.0963026123,1.22208,0.35644000000000003,1.2730000000000001,6.5503705079,1.9105247315,6.8233026123
2019-04-12 10:00:00,8.10264,0.35952,8.1106121594,1.23264,0.35952,1.284,6.87,0.0,6.87,7.9121452879,2.3077090423,8.2418180082,1.23264,0.35952,1.284,6.6795052879,1.9481890423000001,6.9578180082
2019-04-12 10:30:00,7.95752,0.36386,7.9658344604,1.24752,0.36386,1.2995,6.71,0.0,6.71,7.8060630163999996,2.2767683798,8.1313156421,1.24752,0.36386,1.2995,6.5585430164,1.9129083798000002,6.8318156421000005
2019-04-12 11:00:00,7.9352,0.36610000000000004,7.9436407427999995,1.2552,0.36610000000000004,1.3075,6.68,0.0,6.68,7.6816877493,2.2404922602,8.0017580722,1.2552,0.36610000000000004,1.3075,6.4264877493,1.8743922602,6.6942580722
2019-04-12 11:30:00,7.8628800000000005,0.36834000000000006,7.8715027949,1.26288,0.36834000000000006,1.3155000000000001,6.6,0.0,6.6,7.7097981892,2.2486911385,8.0310397805,1.26288,0.36834000000000006,1.3155000000000001,6.4469181892,1.8803511385,6.7155397805
2019-04-12 12:00:00,7.912,0.371,7.9206934670999996,1.272,0.371,1.325,6.64,0.0,6.64,7.7698085578,2.2661941627,8.0935505811,1.272,0.371,1.325,6.4978085578,1.8951941627000002,6.7685505811
2019-04-12 12:30:00,7.98296,0.37128000000000005,7.9915892787,1.27296,0.37128000000000005,1.326,6.71,0.0,6.71,7.8573193307,2.2917181381000002,8.1847076361,1.27296,0.37128000000000005,1.326,6.5843593307,1.9204381381000002,6.8587076361
2019-04-12 13:00:00,7.85768,0.36974,7.8663741743,1.26768,0.36974,1.3205,6.59,0.0,6.59,7.7406326588,2.2576845255,8.0631590196,1.26768,0.36974,1.3205,6.4729526588,1.8879445255,6.7426590196
2019-04-12 13:30:00,7.74904,1.48722,7.8904654014,1.2590400000000002,0.36722000000000005,1.3115,6.49,1.12,6.5859319766,7.7195551483,2.2515369183000002,8.0412032795,1.2590400000000002,0.36722000000000005,1.3115,6.4605151483,1.8843169183000001,6.7297032795
2019-04-12 14:00:00,7.68904,1.48722,7.8315489815,1.2590400000000002,0.36722000000000005,1.3115,6.43,1.12,6.5268139241,7.8865968995,2.300257429,8.2152051037,1.2590400000000002,0.36722000000000005,1.3115,6.6275568995,1.933037429,6.9037051037
2019-04-12 14:30:00,7.66288,1.45834,7.8004157229,1.26288,0.36834000000000006,1.3155000000000001,6.4,1.09,6.4921568065,7.7963489621,2.2739351139,8.1211968355,1.26288,0.36834000000000006,1.3155000000000001,6.5334689621,1.9055951139,6.8056968355
2019-04-12 15:00:00,7.65904,1.47722,7.8001969623,1.2590400000000002,0.36722000000000005,1.3115,6.4,1.11,6.4955446269,7.815905449,2.2796390893,8.141568176,1.2590400000000002,0.36722000000000005,1.3115,6.556865449,1.9124190893000002,6.830068176
2019-04-12 15:30:00,7.58608,1.47344,7.7278480316,1.24608,0.36344000000000004,1.298,6.34,1.11,6.4364353489,7.802945449,2.2758590893,8.128068176,1.24608,0.36344000000000004,1.298,6.556865449,1.9124190893000002,6.830068176
2019-04-12 16:00:00,7.79136,1.49248,7.9330187949,1.31136,0.38248000000000004,1.366,6.48,1.11,6.5743821002,7.9395096766,2.3156903223,8.2703225798,1.31136,0.38248000000000004,1.366,6.6281496766,1.9332103223,6.9043225798000005
2019-04-12 16:30:00,7.75024,1.62382,7.9185233125,1.35024,0.39382000000000006,1.4065,6.4,1.23,6.5171235986,7.8672751532,2.2946219197,8.1950782846,1.35024,0.39382000000000006,1.4065,6.5170351532,1.9008019197000001,6.7885782846
2019-04-12 17:00:00,7.5004,1.5472000000000001,7.6583175698,0.9504,0.2772,0.99,6.55,1.27,6.671986211,7.6215264297,2.2229452087,7.939090031,0.9504,0.2772,0.99,6.6711264297,1.9457452087,6.949090031
2019-04-12 17:30:00,7.80928,1.42854,7.9388651991,0.98928,0.28854,1.0305,6.82,1.1400000000000001,6.9146221878,7.6458355869,2.2300353795,7.9644120697,0.98928,0.28854,1.0305,6.6565555869,1.9414953795,6.9339120697
2019-04-12 18:00:00,8.26584,0.38962,8.2750175015,1.3358400000000001,0.38962,1.3915,6.93,0.0,6.93,8.0101938639,2.3363065436,8.3439519416,1.3358400000000001,0.38962,1.3915,6.6743538639,1.9466865436,6.9524519416
2019-04-12 18:30:00,8.2884,0.3962,8.2978641228,1.3584,0.3962,1.415,6.93,0.0,6.93,8.0268211049,2.3411561556000002,8.3612719843,1.3584,0.3962,1.415,6.6684211049,1.9449561556,6.9462719843
2019-04-12 19:00:00,8.12696,1.68578,8.2999598222,1.35696,0.39578,1.4135,6.77,1.29,6.8918067297,8.0728431768,2.3545792599,8.4092116426,1.35696,0.39578,1.4135,6.7158831768,1.9587992599000001,6.9957116426
2019-04-12 19:30:00,7.84328,1.70554,8.0265751009,1.25328,0.36554000000000003,1.3054999999999999,6.59,1.34,6.7248568758000005,7.8379720507,2.2860751815,8.1645542195,1.25328,0.36554000000000003,1.3054999999999999,6.5846920507,1.9205351815,6.8590542195
2019-04-12 20:00:00,7.81736,1.8479800000000002,8.0328169063,1.22736,0.35798,1.2785,6.59,1.49,6.7563451658,7.7034426547,2.246837441,8.024419432,1.22736,0.35798,1.2785,6.4760826547,1.888857441,6.745919432
2019-04-12 20:30:00,7.68592,1.86756,7.9095604555,1.22592,0.35756000000000004,1.2770000000000001,6.46,1.51,6.6341314428,7.7972164529,2.2741881321,8.1221004718,1.22592,0.35756000000000004,1.2770000000000001,6.5712964529,1.9166281321,6.8451004718
2019-04-12 21:00:00,7.57592,1.8875600000000001,7.8075249984,1.22592,0.35756000000000004,1.2770000000000001,6.35,1.53,6.5317225906,7.7476074139,2.2597188291,8.0704243895,1.22592,0.35756000000000004,1.2770000000000001,6.5216874139000005,1.9021588291,6.7934243895
2019-04-12 21:30:00,7.39544,1.88742,7.6324889158,1.22544,0.35742,1.2765,6.17,1.53,6.3568702991,7.2913851063,2.1266539893,7.595192819,1.22544,0.35742,1.2765,6.0659451063,1.7692339893,6.318692819
2019-04-12 22:00:00,7.0464,1.2477,7.1560120353,1.2264,0.3577,1.2775,5.82,0.89,5.8876565797,6.8619523737,2.0014027757,7.147867056,1.2264,0.3577,1.2775,5.6355523737,1.6437027757,5.870367056
2019-04-12 22:30:00,6.654,1.2469999999999999,6.7698393629,1.224,0.357,1.275,5.43,0.89,5.502453998,6.5269628691,1.9036975035,6.7989196554,1.224,0.357,1.275,5.3029628691,1.5466975035,5.5239196554
2019-04-12 23:00:00,6.34016,1.8458800000000002,6.6034007754,1.22016,0.35588000000000003,1.271,5.12,1.49,5.3324009602,6.5750220395,1.9177147615,6.8489812912,1.22016,0.35588000000000003,1.271,5.3548620395,1.5618347615000001,5.5779812912
2019-04-12 23:30:00,6.02304,1.24672,6.1507171614,1.2230400000000001,0.35672000000000004,1.274,4.8,0.89,4.8818131877,5.9306958981,1.7297863036,6.1778082272,1.2230400000000001,0.35672000000000004,1.274,4.7076558981000005,1.3730663036,4.9038082272
2019-04-13 00:00:00,5.65496,1.24728,5.7908790352,1.22496,0.35728000000000004,1.276,4.43,0.89,4.518517456,5.5966158884,1.6323463008,5.8298082171,1.22496,0.35728000000000004,1.276,4.3716558884,1.2750663008,4.5538082171
2019-04-14 00:30:00,5.2144,2.1167,5.6276448227,1.1544,0.3367,1.2025000000000001,4.06,1.78,4.4330576355,5.408674057,1.5775299333000001,5.634035476,1.1544,0.3367,1.2025000000000001,4.254274057,1.2408299333000001,4.431535476
2019-04-14 01:00:00,5.16344,1.75642,5.4540007197,1.15344,0.33642000000000005,1.2015,4.01,1.42,4.2539981194,5.2328918782,1.5262601311,5.4509290397,1.15344,0.33642000000000005,1.2015,4.0794518782,1.1898401311,4.2494290397
2019-04-14 01:30:00,5.18344,1.44642,5.3814664405,1.15344,0.33642000000000005,1.2015,4.03,1.11,4.1800717697,5.1552059908,1.5036017473,5.3700062404,1.15344,0.33642000000000005,1.2015,4.0017659908,1.1671817473,4.1685062404
2019-04-14 02:00:00,5.56392,1.44656,5.7488904669,1.15392,0.33656,1.202,4.41,1.11,4.5475487903000005,5.4749495675,1.5968602905,5.7030724662,1.15392,0.33656,1.202,4.3210295675,1.2603002905,4.5010724662
2019-04-14 02:30:00,5.61392,1.44656,5.7972953694000005,1.15392,0.33656,1.202,4.46,1.11,4.5960526542,5.5259210792,1.6117269814,5.7561677909,1.15392,0.33656,1.202,4.3720010792,1.2751669814,4.5541677909
2019-04-14 03:00:00,5.6144,1.4467,5.7977951197,1.1544,0.3367,1.2025000000000001,4.46,1.11,4.5960526542,5.3853856501,1.5707374813000001,5.6097767188,1.1544,0.3367,1.2025000000000001,4.2309856501,1.2340374813000001,4.4072767188
2019-04-14 03:30:00,5.4444,1.4467,5.633332251,1.1544,0.3367,1.2025000000000001,4.29,1.11,4.4312752115,5.3262452879,1.5534882090000002,5.5481721749,1.1544,0.3367,1.2025000000000001,4.1718452879,1.216788209,4.3456721749
2019-04-14 04:00:00,5.3844,1.4467,5.57536584,1.1544,0.3367,1.2025000000000001,4.23,1.11,4.3732139211,5.3559117433,1.5621409251,5.5790747326,1.1544,0.3367,1.2025000000000001,4.2015117433,1.2254409251,4.3765747326
2019-04-14 04:30:00,5.3544,1.4467,5.5463988542,1.1544,0.3367,1.2025000000000001,4.2,1.11,4.3442030339,5.2785401192,1.5395742014,5.4984792908,1.1544,0.3367,1.2025000000000001,4.1241401192,1.2028742014,4.2959792908
2019-04-14 05:00:00,5.1644,1.3967,5.3499344155,1.1544,0.3367,1.2025000000000001,4.01,1.06,4.1477343213,5.1286365258,1.49585232,5.3423297144,1.1544,0.3367,1.2025000000000001,3.9742365258000003,1.15915232,4.1398297144
2019-04-14 05:30:00,5.1644,1.3967,5.3499344155,1.1544,0.3367,1.2025000000000001,4.01,1.06,4.1477343213,5.1286365258,1.49585232,5.3423297144,1.1544,0.3367,1.2025000000000001,3.9742365258000003,1.15915232,4.1398297144
2019-04-14 06:00:00,5.2144,1.3967,5.39821621,1.1544,0.3367,1.2025000000000001,4.06,1.06,4.1960934213,5.1648396578,1.5064115669,5.3800413102,1.1544,0.3367,1.2025000000000001,4.0104396578,1.1697115669,4.1775413102
2019-04-14 06:30:00,5.38392,1.22656,5.5218696109,1.15392,0.33656,1.202,4.23,0.89,4.3226149493,5.3500686489,1.5604366893,5.5729881759,1.15392,0.33656,1.202,4.1961486489,1.2238766893,4.3709881759
2019-04-14 07:00:00,5.56392,1.22656,5.6975130714999995,1.15392,0.33656,1.202,4.41,0.89,4.4989109793,5.4768218452,1.5974063715,5.7050227554,1.15392,0.33656,1.202,4.3229018452,1.2608463715,4.5030227554
2019-04-14 07:30:00,5.7004,1.2372,5.8331144340000005,1.1904,0.3472,1.24,4.51,0.89,4.5969772677,5.5994449071,1.6331714312,5.8327551116,1.1904,0.3472,1.24,4.4090449071,1.2859714312000001,4.5927551116
2019-04-14 08:00:00,5.89712,1.49916,6.0846943226,1.19712,0.34916,1.2469999999999999,4.7,1.15,4.838646505,5.9251878813,1.7281797987,6.1720707097,1.19712,0.34916,1.2469999999999999,4.7280678813,1.3790197987,4.9250707097
2019-04-14 08:30:00,6.07808,1.43944,6.2462023662,1.19808,0.34944000000000003,1.248,4.88,1.09,5.0002499938,6.0671358748,1.7695812968,6.3199332029,1.19808,0.34944000000000003,1.248,4.8690558748,1.4201412968,5.0719332029
2019-04-14 09:00:00,6.13952,1.23986,6.2634621935,1.19952,0.34986,1.2495,4.94,0.89,5.0195318507,6.1103755539,1.7821928699,6.3649745353,1.19952,0.34986,1.2495,4.9108555539,1.4323328699,5.1154745353
2019-04-14 09:30:00,6.29672,1.24196,6.4180329853,1.20672,0.35196000000000005,1.2570000000000001,5.09,0.89,5.1672236259,6.203799759,1.8094415964000001,6.4622914156,1.20672,0.35196000000000005,1.2570000000000001,4.997079759,1.4574815964,5.2052914156
2019-04-14 10:00:00,6.54248,1.66364,6.7506846023,1.21248,0.35364,1.263,5.33,1.31,5.4886246,6.5766518819,1.9181901322,6.8506790437,1.21248,0.35364,1.263,5.3641718819,1.5645501322,5.5876790437
2019-04-14 10:30:00,6.64488,1.9143400000000002,6.9151375872,1.21488,0.35434000000000004,1.2655,5.43,1.56,5.6496460066,6.8243385433,1.9904320751000002,7.1086859826,1.21488,0.35434000000000004,1.2655,5.6094585433,1.6360920751,5.8431859826
2019-04-14 11:00:00,7.01384,1.91112,7.2695482115,1.20384,0.35112000000000004,1.254,5.8100000000000005,1.56,6.0157875627,6.8383855672,1.9945291238,7.1233182992,1.20384,0.35112000000000004,1.254,5.6345455672,1.6434091238000001,5.8693182992
2019-04-14 11:30:00,7.11384,1.68112,7.309780024,1.20384,0.35112000000000004,1.254,5.91,1.33,6.057804883,7.0093539469,2.0443949012,7.3014103613,1.20384,0.35112000000000004,1.254,5.8055139469,1.6932749012000001,6.0474103613
2019-04-14 12:00:00,6.98776,1.87518,7.23499066,1.21776,0.35518000000000005,1.2685,5.77,1.52,5.9668500903,7.1645015453,2.0896462841,7.4630224431,1.21776,0.35518000000000005,1.2685,5.9467415453,1.7344662841,6.1945224431
2019-04-14 12:30:00,7.14816,1.80238,7.3718901952,1.20816,0.35238,1.2585,5.94,1.45,6.1144173884,7.2095035464,2.1027718677,7.5098995275,1.20816,0.35238,1.2585,6.0013435464,1.7503918676999999,6.2513995275
2019-04-14 13:00:00,7.32048,1.24014,7.424781118,1.20048,0.35014,1.2505,6.12,0.89,6.1843754737,7.2107241814,2.1031278862,7.5111710222,1.20048,0.35014,1.2505,6.0102441814,1.7529878862000001,6.2606710222
2019-04-14 13:30:00,7.36952,1.23986,7.4730902477,1.19952,0.34986,1.2495,6.17,0.89,6.2338591579,7.280327765,2.1234289315,7.5836747552,1.19952,0.34986,1.2495,6.080807765,1.7735689315,6.3341747552
2019-04-14 14:00:00,7.23952,1.23986,7.3449235973,1.19952,0.34986,1.2495,6.04,0.89,6.1052190788,7.1547700994,2.0868079457,7.4528855202,1.19952,0.34986,1.2495,5.9552500994,1.7369479456999999,6.2033855202
2019-04-14 14:30:00,7.24,1.24,7.345420342,1.2,0.35000000000000003,1.25,6.04,0.89,6.1052190788,7.1499939211,2.0854148936,7.4479103344,1.2,0.35000000000000003,1.25,5.9499939211,1.7354148936,6.1979103344
2019-04-14 15:00:00,7.16952,1.23986,7.2759377299,1.19952,0.34986,1.2495,5.97,0.89,6.0359754804,7.0715671452,2.0625404174,7.3662157763,1.19952,0.34986,1.2495,5.8720471452,1.7126804174,6.1167157763
2019-04-14 15:30:00,7.01144,1.55042,7.1808142330999996,1.20144,0.35042,1.2515,5.8100000000000005,1.2,5.9326301081,7.074764983,2.0634731201,7.3695468573,1.20144,0.35042,1.2515,5.873324983,1.7130531201,6.1180468573
2019-04-14 16:00:00,7.06288,1.72084,7.269495457,1.20288,0.35084000000000004,1.2530000000000001,5.86,1.37,6.0180146228,7.1024251839,2.0715406786,7.3983595665,1.20288,0.35084000000000004,1.2530000000000001,5.8995451839,1.7207006786,6.1453595665
2019-04-14 16:30:00,7.29952,1.23986,7.4040694925,1.19952,0.34986,1.2495,6.1,0.89,6.1645843331,7.1202405442,2.0767368254,7.4169172335999995,1.19952,0.34986,1.2495,5.9207205442,1.7268768254,6.1674172336
2019-04-14 17:00:00,7.29952,1.84986,7.5302705297,1.19952,0.34986,1.2495,6.1,1.5,6.2817195098,7.3135124728,2.1331078046,7.6182421592,1.19952,0.34986,1.2495,6.1139924728,1.7832478046,6.3687421592
2019-04-14 17:30:00,7.3,1.24,7.4045661588,1.2,0.35000000000000003,1.25,6.1,0.89,6.1645843331,7.1143571281,2.075020829,7.4107886751,1.2,0.35000000000000003,1.25,5.9143571281,1.725020829,6.1607886751
2019-04-14 18:00:00,7.30096,1.24028,7.4055594927,1.20096,0.35028000000000004,1.251,6.1,0.89,6.1645843331,7.1586620183,2.0879430887,7.4569396024,1.20096,0.35028000000000004,1.251,5.9577020183,1.7376630887000002,6.2059396024
2019-04-14 18:30:00,7.27856,1.90958,7.5248874708999995,1.19856,0.34958,1.2485,6.08,1.56,6.2769419306,7.3947439648,2.1568003231,7.7028582966,1.19856,0.34958,1.2485,6.1961839648,1.8072203231000001,6.4543582966
2019-04-14 19:00:00,7.16904,1.90972,7.4190407062,1.19904,0.34972000000000003,1.249,5.97,1.56,6.1704537921,7.3294190591,2.1377472256,7.6348115199,1.19904,0.34972000000000003,1.249,6.1303790591,1.7880272256,6.3858115199
