Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-04-14 19:30:00,7.22808,1.90944,7.4760351524,1.19808,0.34944000000000003,1.248,6.03,1.56,6.2285230994,7.3393575108,2.1406459406,7.6451640737,1.19808,0.34944000000000003,1.248,6.1412775108,1.7912059406,6.3971640737
2019-04-14 20:00:00,7.15808,1.59944,7.3345973032,1.19808,0.34944000000000003,1.248,5.96,1.25,6.0896715839,7.2579099416,2.1168903996,7.5603228558,1.19808,0.34944000000000003,1.248,6.0598299416,1.7674503996,6.3123228558
2019-04-14 20:30:00,7.33712,1.23916,7.4410246203,1.19712,0.34916,1.2469999999999999,6.14,0.89,6.2041679539,7.2020366702,2.1005940288,7.5021215315,1.19712,0.34916,1.2469999999999999,6.0049166702,1.7514340287999999,6.2551215315
2019-04-14 21:00:00,7.2876,1.2393,7.3922241748,1.1976,0.3493,1.2475,6.09,0.89,6.1546892692,7.1865885093,2.0960883152,7.4860296972,1.1976,0.3493,1.2475,5.9889885093,1.7467883151999999,6.2385296972
2019-04-14 21:30:00,7.0976,1.2393,7.2049837092,1.1976,0.3493,1.2475,5.9,0.89,5.9667495339,7.0081652721,2.0440482044,7.3001721585,1.1976,0.3493,1.2475,5.8105652721,1.6947482044000002,6.0526721585
2019-04-14 22:00:00,6.72712,1.23916,6.8402968503,1.19712,0.34916,1.2469999999999999,5.53,0.89,5.6011605939999995,6.6259762477,1.9325764055999999,6.9020585914,1.19712,0.34916,1.2469999999999999,5.4288562477,1.5834164056,5.6550585914
2019-04-14 22:30:00,6.3776,1.2393,6.4968951238,1.1976,0.3493,1.2475,5.18,0.89,5.255901445,6.3204658889,1.8434692176,6.5838186343,1.1976,0.3493,1.2475,5.1228658889,1.4941692176,5.3363186343
2019-04-14 23:00:00,6.01664,1.23902,6.1428924335,1.19664,0.34902000000000005,1.2465,4.82,0.89,4.9014793685,5.9132818331,1.7247072013,6.1596685761,1.19664,0.34902000000000005,1.2465,4.7166418331,1.3756872012999999,4.9131685761
2019-04-14 23:30:00,5.65848,1.23664,5.7920354281,1.18848,0.34664,1.238,4.47,0.89,4.5577406684,5.5185418938,1.609574719,5.7484811394,1.18848,0.34664,1.238,4.3300618938,1.262934719,4.5104811394
2019-04-15 00:00:00,5.4232,1.2951000000000001,5.5756956741,1.1832,0.3451,1.2325,4.24,0.9500000000000001,4.3451237036,5.3581796071,1.5628023854,5.5814370907,1.1832,0.3451,1.2325,4.1749796071,1.2177023854,4.3489370907
2019-04-15 00:30:00,5.17192,1.28306,5.3286958489,1.14192,0.33306,1.1895,4.03,0.9500000000000001,4.1404589118,5.1272734653,1.4954547607,5.3409098597,1.14192,0.33306,1.1895,3.9853534653000002,1.1623947607,4.1514098597
2019-04-15 01:00:00,5.13048,1.32264,5.2982262692,1.14048,0.33264000000000005,1.188,3.99,0.99,4.1109852834,5.0728865843,1.4795919204,5.2842568586,1.14048,0.33264000000000005,1.188,3.9324065843,1.1469519204,4.0962568586
2019-04-15 01:30:00,5.16048,1.4126400000000001,5.3503369614,1.14048,0.33264000000000005,1.188,4.02,1.08,4.162547297,5.1480853021,1.5015248798,5.3625888564,1.14048,0.33264000000000005,1.188,4.0076053021,1.1688848798,4.1745888564
2019-04-15 02:00:00,5.62048,1.58264,5.8390534164000005,1.14048,0.33264000000000005,1.188,4.48,1.25,4.6511181451,5.4924021486,1.6019506266999999,5.7212522381,1.14048,0.33264000000000005,1.188,4.3519221486,1.2693106267,4.5332522381
2019-04-15 02:30:00,5.64096,1.44278,5.8225461656,1.14096,0.33278,1.1885,4.5,1.11,4.6348786392,5.3833539066,1.5701448893999999,5.6076603194,1.14096,0.33278,1.1885,4.2423939066,1.2373648894,4.4191603194
2019-04-15 03:00:00,5.58096,1.44278,5.7644365423,1.14096,0.33278,1.1885,4.44,1.11,4.5766472444,5.3479379294000005,1.5598152294,5.5707686764,1.14096,0.33278,1.1885,4.2069779294,1.2270352294,4.3822686764
2019-04-15 03:30:00,5.58096,1.44278,5.7644365423,1.14096,0.33278,1.1885,4.44,1.11,4.5766472444,5.4735020797,1.5964381066,5.7015646664,1.14096,0.33278,1.1885,4.3325420797,1.2636581065999999,4.5130646664
2019-04-15 04:00:00,5.4409600000000005,1.40278,5.6188822243,1.14096,0.33278,1.1885,4.3,1.07,4.4311285244,5.3689383665,1.5659403569,5.5926441317,1.14096,0.33278,1.1885,4.2279783665,1.2331603569,4.4041441317
2019-04-15 04:30:00,5.41096,1.25278,5.5540927117,1.14096,0.33278,1.1885,4.27,0.92,4.3679858058,5.3301812216,1.5546361896,5.5522721059,1.14096,0.33278,1.1885,4.1892212216,1.2218561896,4.3637721059
2019-04-15 05:00:00,5.37096,1.22278,5.5083937995,1.14096,0.33278,1.1885,4.23,0.89,4.3226149493,5.275205929,1.5386017293,5.495006176,1.14096,0.33278,1.1885,4.134245929,1.2058217293,4.306506176
2019-04-15 05:30:00,5.37096,1.29278,5.5243543921,1.14096,0.33278,1.1885,4.23,0.96,4.3375684433,5.2774684585,1.5392616337,5.4973629776,1.14096,0.33278,1.1885,4.1365084585,1.2064816337,4.3088629776000005
2019-04-15 06:00:00,5.60096,1.33278,5.7573479528,1.14096,0.33278,1.1885,4.46,1.0,4.5707329828,5.582599332,1.6282581385000001,5.8152076375,1.14096,0.33278,1.1885,4.441639332,1.2954781385,4.6267076375
2019-04-15 06:30:00,6.02096,1.33278,6.1667059156,1.14096,0.33278,1.1885,4.88,1.0,4.9814054242,6.1110330685,1.782384645,6.3656594464000005,1.14096,0.33278,1.1885,4.9700730685,1.449604645,5.1771594464
2019-04-15 07:00:00,6.65048,1.7026400000000002,6.8649739402000005,1.14048,0.33264000000000005,1.188,5.51,1.37,5.6777636443,6.8043551457,1.9846035841,7.0878699434,1.14048,0.33264000000000005,1.188,5.6638751457000005,1.6519635841,5.8998699434
2019-04-15 07:30:00,7.05744,2.3334200000000003,7.4331896417,1.17744,0.34342,1.2265,5.88,1.99,6.2076162897,7.3873037297,2.1546302545,7.6951080518,1.17744,0.34342,1.2265,6.2098637297,1.8112102545000002,6.4686080518
2019-04-15 08:00:00,7.39416,1.9553800000000001,7.6483405422,1.18416,0.34538,1.2335,6.21,1.6099999999999999,6.4153098133,7.8168355669,2.2799103737,8.1425370489,1.18416,0.34538,1.2335,6.6326755669,1.9345303737,6.9090370489
2019-04-15 08:30:00,7.9456,1.4558,8.0778656216,1.1856,0.3458,1.235,6.76,1.11,6.8505255273,7.9324519127,2.3136318079000002,8.2629707424,1.1856,0.3458,1.235,6.7468519127,1.9678318079000001,7.0279707424
2019-04-15 09:00:00,8.31512,0.34566,8.3223014515,1.18512,0.34566,1.2345,7.13,0.0,7.13,8.1402376925,2.3742359936,8.479414263,1.18512,0.34566,1.2345,6.9551176925,2.0285759936,7.244914263
2019-04-15 09:30:00,8.31464,0.34552000000000005,8.3218160518,1.18464,0.34552000000000005,1.234,7.13,0.0,7.13,8.0984954202,2.3620611642,8.4359327294,1.18464,0.34552000000000005,1.234,6.9138554202,2.0165411642,7.2019327294
2019-04-15 10:00:00,8.31512,1.4056600000000001,8.4330955556,1.18512,0.34566,1.2345,7.13,1.06,7.2083631984,8.2269948149,2.3995401544,8.5697862656,1.18512,0.34566,1.2345,7.0418748149,2.0538801544,7.3352862656
2019-04-15 10:30:00,8.3156,1.4558,8.4420706583,1.1856,0.3458,1.235,7.13,1.11,7.2158852541,8.5219644672,2.4855729696,8.87704632,1.1856,0.3458,1.235,7.3363644672,2.1397729696,7.64204632
2019-04-15 11:00:00,8.26,1.32,8.3648072303,1.2,0.35000000000000003,1.25,7.06,0.97,7.1263244383,8.5044624192,2.4804682056000003,8.85881502,1.2,0.35000000000000003,1.25,7.3044624192,2.1304682056,7.60881502
2019-04-15 11:30:00,8.19672,1.25196,8.291780424,1.20672,0.35196000000000005,1.2570000000000001,6.99,0.9,7.0477017531,8.4540431993,2.4657625998,8.8062949992,1.20672,0.35196000000000005,1.2570000000000001,7.2473231993,2.1138025998,7.5492949992
2019-04-15 12:00:00,8.1644,1.2842,8.2647805174,1.2144,0.3542,1.2650000000000001,6.95,0.93,7.0119469479,8.4617231993,2.4680025998,8.8142949992,1.2144,0.3542,1.2650000000000001,7.2473231993,2.1138025998,7.5492949992
2019-04-15 12:30:00,7.94968,1.35574,8.0644555334,1.21968,0.35574000000000006,1.2705,6.73,1.0,6.803888594,8.2060098577,2.3934195418,8.5479269351,1.21968,0.35574000000000006,1.2705,6.9863298577,2.0376795418,7.2774269351
2019-04-15 13:00:00,7.80016,1.43588,7.9312197927,1.22016,0.35588000000000003,1.271,6.58,1.08,6.6680431912,8.1353213588,2.372802063,8.4742930821,1.22016,0.35588000000000003,1.271,6.9151613588,2.016922063,7.2032930821
2019-04-15 13:30:00,7.8539200000000005,1.35406,7.9697890719,1.21392,0.35406000000000004,1.2645,6.64,1.0,6.7148790011,7.8857052187,2.2999973555,8.214276269500001,1.21392,0.35406000000000004,1.2645,6.6717852187,1.9459373555,6.9497762695
2019-04-15 14:00:00,7.7544,1.4642,7.8914257901,1.2144,0.3542,1.2650000000000001,6.54,1.11,6.6335284728,7.9030104434,2.3050447127,8.2323025452,1.2144,0.3542,1.2650000000000001,6.6886104434,1.9508447127,6.9673025452
2019-04-15 14:30:00,7.59576,1.46168,7.7351198051,1.20576,0.35168000000000005,1.256,6.39,1.11,6.4856919446,7.5932223999,2.2146898666,7.9096066665,1.20576,0.35168000000000005,1.256,6.3874623999,1.8630098666000001,6.6536066665
2019-04-15 15:00:00,7.6428,0.34790000000000004,7.6507141007,1.1928,0.34790000000000004,1.2425,6.45,0.0,6.45,7.6293987137,2.2252412915,7.9472903267,1.1928,0.34790000000000004,1.2425,6.4365987137000005,1.8773412915,6.7047903267
2019-04-15 15:30:00,7.53136,0.34748,7.5393717112,1.19136,0.34748,1.241,6.34,0.0,6.34,7.5623882584,2.2056965754,7.8774877692,1.19136,0.34748,1.241,6.3710282584,1.8582165754000002,6.6364877692
2019-04-15 16:00:00,7.69392,0.37156000000000006,7.7028865888,1.27392,0.37156000000000006,1.327,6.42,0.0,6.42,7.605776419,2.2183514556,7.9226837698,1.27392,0.37156000000000006,1.327,6.331856419,1.8467914556,6.5956837698
2019-04-15 16:30:00,7.7888,0.3759,7.7978654932,1.2888,0.3759,1.3425,6.5,0.0,6.5,7.6991188194,2.2455763223,8.0199154369,1.2888,0.3759,1.3425,6.4103188194000005,1.8696763223000001,6.6774154369000005
2019-04-15 17:00:00,7.84168,0.37674,7.8507246958,1.29168,0.37674,1.3455,6.55,0.0,6.55,7.7349944705,2.2560400539,8.0572859067,1.29168,0.37674,1.3455,6.4433144705,1.8793000539,6.7117859067
2019-04-15 17:30:00,7.88072,0.37646,7.8897065757,1.29072,0.37646,1.3445,6.59,0.0,6.59,7.7168063569,2.2507351874,8.0383399551,1.29072,0.37646,1.3445,6.4260863569,1.8742751873999999,6.6938399551
2019-04-15 18:00:00,7.9712,0.3766,7.9800912902,1.2912,0.3766,1.345,6.68,0.0,6.68,7.8815408088000005,2.2987827359,8.2099383425,1.2912,0.3766,1.345,6.5903408088,1.9221827358999999,6.8649383425
2019-04-15 18:30:00,8.01312,0.37716000000000005,8.0219911369,1.29312,0.37716000000000005,1.347,6.72,0.0,6.72,7.8546982345,2.2909536517,8.1819773276,1.29312,0.37716000000000005,1.347,6.5615782345,1.9137936517,6.8349773276
2019-04-15 19:00:00,8.13648,1.59814,8.2919453839,1.29648,0.37814000000000003,1.3505,6.84,1.22,6.9479493378,8.2321527756,2.4010445595,8.5751591412,1.29648,0.37814000000000003,1.3505,6.9356727756000005,2.0229045595,7.2246591412
2019-04-15 19:30:00,7.94048,1.6801400000000002,8.1162856683,1.20048,0.35014,1.2505,6.74,1.33,6.8699708879,8.0903286972,2.3596792033,8.4274257262,1.20048,0.35014,1.2505,6.8898486972,2.0095392033,7.1769257262
2019-04-15 20:00:00,7.80744,1.6734200000000001,7.9847638569,1.17744,0.34342,1.2265,6.63,1.33,6.7620854771,7.9226750364,2.3107802189,8.2527864962,1.17744,0.34342,1.2265,6.7452350364,1.9673602189000001,7.0262864962
2019-04-15 20:30:00,7.75936,1.67398,7.9378760793000005,1.17936,0.34398,1.2285,6.58,1.33,6.7130693427,7.8887128188,2.3008745721,8.2174091862,1.17936,0.34398,1.2285,6.7093528188,1.9568945721,6.9889091862
2019-04-15 21:00:00,7.666,1.673,7.8464313544,1.176,0.343,1.225,6.49,1.33,6.6248773574,7.823708992,2.2819151227,8.1496968666,1.176,0.343,1.225,6.647708992,1.9389151227,6.9246968666
2019-04-15 21:30:00,7.33352,1.73936,7.5369681438,1.16352,0.33936000000000005,1.212,6.17,1.4,6.3268396534,7.4623731193000005,2.1765254931,7.7733053326,1.16352,0.33936000000000005,1.212,6.2988531193,1.8371654931,6.5613053326
2019-04-15 22:00:00,6.90352,1.75936,7.1241796721,1.16352,0.33936000000000005,1.212,5.74,1.42,5.913036445,6.9791718481,2.035591789,7.2699706751,1.16352,0.33936000000000005,1.212,5.8156518481,1.696231789,6.0579706751
2019-04-15 22:30:00,6.58448,1.22964,6.6983125786,1.16448,0.33964000000000005,1.213,5.42,0.89,5.4925859119,6.4513163399,1.8816339325,6.7201211874,1.16448,0.33964000000000005,1.213,5.2868363399,1.5419939325,5.5071211874
2019-04-15 23:00:00,6.16256,1.22908,6.2839305693,1.16256,0.33908000000000005,1.211,5.0,0.89,5.0785923247,6.0820283636,1.7739249394,6.3354462121,1.16256,0.33908000000000005,1.211,4.9194683636,1.4348449394,5.1244462121
2019-04-15 23:30:00,5.77208,1.2289400000000001,5.9014575361,1.16208,0.33894,1.2105000000000001,4.61,0.89,4.6951251315,5.7121057507,1.666030844,5.950110157,1.16208,0.33894,1.2105000000000001,4.5500257507,1.327090844,4.739610157
2019-04-16 00:00:00,5.4816,1.3488,5.6451040734,1.1616,0.3388,1.21,4.32,1.01,4.4364963654,5.5177010191,1.6093294639,5.7476052282,1.1616,0.3388,1.21,4.3561010191000005,1.2705294639,4.5376052282
2019-04-17 00:30:00,5.25072,1.23146,5.39319518,1.17072,0.34146000000000004,1.2195,4.08,0.89,4.1759430073,5.2723222861,1.5377606668000001,5.4920023814,1.17072,0.34146000000000004,1.2195,4.1016022861,1.1963006668,4.2725023814
2019-04-17 01:00:00,5.18128,1.23454,5.3263262621,1.18128,0.34454,1.2305,4.0,0.89,4.0978164917,5.1683155222,1.5074253606,5.3836620023,1.18128,0.34454,1.2305,3.9870355222000002,1.1628853606,4.1531620023
2019-04-17 01:30:00,5.20552,1.23286,5.3495216842,1.1755200000000001,0.34286000000000005,1.2245,4.03,0.89,4.1271055232,5.2259623827,1.5242390283,5.4437108153,1.1755200000000001,0.34286000000000005,1.2245,4.0504423827,1.1813790283,4.2192108153
2019-04-17 02:00:00,5.57408,1.23244,5.7087017964,1.17408,0.34244,1.223,4.4,0.89,4.489109043,5.478975057,1.5980343916000002,5.7072656844,1.17408,0.34244,1.223,4.304895057,1.2555943916,4.4842656844
2019-04-17 02:30:00,5.5750399999999996,1.23272,5.7096996068,1.17504,0.34272,1.224,4.4,0.89,4.489109043,5.4943695528,1.6025244529,5.7233016174,1.17504,0.34272,1.224,4.3193295528,1.2598044529,4.4993016174000005
2019-04-17 03:00:00,5.57696,1.23328,5.71169523,1.17696,0.34328000000000003,1.226,4.4,0.89,4.489109043,5.4780114007,1.5977533252,5.7062618757,1.17696,0.34328000000000003,1.226,4.3010514007000005,1.2544733252,4.4802618757
2019-04-17 03:30:00,5.49648,1.2331400000000001,5.633109856,1.17648,0.34314,1.2255,4.32,0.89,4.4107255639,5.4560727046,1.5913545388,5.6834090673,1.17648,0.34314,1.2255,4.2795927046,1.2482145388,4.4579090673
2019-04-17 04:00:00,5.4084,1.2337,5.5473242424,1.1784,0.3437,1.2275,4.23,0.89,4.3226149493,5.3451946278,1.5590150997999999,5.5679110706,1.1784,0.3437,1.2275,4.1667946278,1.2153150998,4.3404110706
2019-04-17 04:30:00,5.4108,1.2344,5.5498198169,1.1808,0.34440000000000004,1.23,4.23,0.89,4.3226149493,5.4269615744,1.5828637925,5.6530849733,1.1808,0.34440000000000004,1.23,4.2461615744,1.2384637925,4.4230849733
2019-04-17 05:00:00,5.3784,1.2337,5.5180795799,1.1784,0.3437,1.2275,4.2,0.89,4.293262163,5.3246178642,1.5530135437,5.5464769418,1.1784,0.3437,1.2275,4.1462178642,1.2093135437,4.3189769418
2019-04-17 05:30:00,5.40744,1.23342,5.5463260137,1.17744,0.34342,1.2265,4.23,0.89,4.3226149493,5.3784668799,1.5687195066,5.6025696666,1.17744,0.34342,1.2265,4.2010268799,1.2252995066,4.3760696666
2019-04-17 06:00:00,5.58648,1.2331400000000001,5.7209608502,1.17648,0.34314,1.2255,4.41,0.89,4.4989109793,5.5677723563,1.6239336039,5.7997628711,1.17648,0.34314,1.2255,4.3912923563,1.2807936039,4.5742628711
2019-04-17 06:30:00,5.92696,1.7732800000000002,6.186548052,1.17696,0.34328000000000003,1.226,4.75,1.43,4.960584643,6.153216573,1.7946881671,6.4096005969,1.17696,0.34328000000000003,1.226,4.976256573,1.4514081671,5.1836005969
2019-04-17 07:00:00,6.26504,1.79272,6.5164845738,1.17504,0.34272,1.224,5.09,1.45,5.2925041332,6.5445393931,1.9088239896,6.8172285344,1.17504,0.34272,1.224,5.3694993931,1.5661039896,5.5932285344
2019-04-17 07:30:00,6.82104,1.6932200000000002,7.0280566766,1.2110400000000001,0.35322000000000003,1.2615,5.61,1.34,5.7678158778,6.8982705621000004,2.0119955806,7.1856985022,1.2110400000000001,0.35322000000000003,1.2615,5.6872305621,1.6587755806,5.9241985022
2019-04-17 08:00:00,7.302,0.35350000000000004,7.3105517063,1.212,0.35350000000000004,1.2625,6.09,0.0,6.09,7.2898267531,2.1261994697,7.5935695345,1.212,0.35350000000000004,1.2625,6.0778267531,1.7726994697,6.3310695345
2019-04-17 08:30:00,7.71912,1.48266,7.8602222774,1.20912,0.35266000000000003,1.2595,6.51,1.13,6.6073443985,7.9219702866,2.3105746669,8.2520523819,1.20912,0.35266000000000003,1.2595,6.7128502866,1.9579146669,6.9925523819
2019-04-17 09:00:00,7.58944,1.33192,7.705427334,0.8294400000000001,0.24192000000000002,0.864,6.76,1.09,6.8473133417,7.8174402752,2.2800867469,8.1431669534,0.8294400000000001,0.24192000000000002,0.864,6.9880002752,2.0381667469,7.2791669534
2019-04-17 09:30:00,7.7812,1.2491,7.880820024,0.7512000000000001,0.21910000000000002,0.7825000000000001,7.03,1.03,7.1050545388,7.6939870981,2.2440795703,8.0145698938,0.7512000000000001,0.21910000000000002,0.7825000000000001,6.9427870981,2.0249795703,7.2320698938
2019-04-17 10:00:00,7.83216,0.21938000000000002,7.8352318313,0.75216,0.21938000000000002,0.7835000000000001,7.08,0.0,7.08,7.7233985683,2.2526579158,8.045206842,0.75216,0.21938000000000002,0.7835000000000001,6.9712385683,2.0332779158,7.261706842
2019-04-17 10:30:00,7.88968,0.25074,7.8936633479000005,0.8596800000000001,0.25074,0.8955000000000001,7.03,0.0,7.03,7.8075826062,2.2772115935,8.1328985481,0.8596800000000001,0.25074,0.8955000000000001,6.9479026061999996,2.0264715935,7.2373985481
2019-04-17 11:00:00,7.9862400000000004,0.29932000000000003,7.9918472082,1.02624,0.29932000000000003,1.069,6.96,0.0,6.96,7.8718780033,2.2959644176,8.1998729201,1.02624,0.29932000000000003,1.069,6.8456380033,1.9966444176,7.1308729201
2019-04-17 11:30:00,7.6548,0.2114,7.6577185245,0.7248,0.2114,0.755,6.93,0.0,6.93,7.5180667729,2.1927694754,7.8313195551,0.7248,0.2114,0.755,6.7932667729,1.9813694754000002,7.0763195551
2019-04-17 12:00:00,7.18496,0.14728000000000002,7.1864693418,0.5049600000000001,0.14728000000000002,0.526,6.68,0.0,6.68,7.0843135653000004,2.0662581232,7.3794932972,0.5049600000000001,0.14728000000000002,0.526,6.5793535653,1.9189781232,6.8534932972
2019-04-17 12:30:00,7.15496,0.14728000000000002,7.1564756689,0.5049600000000001,0.14728000000000002,0.526,6.65,0.0,6.65,7.0499960131,2.0562488371,7.3437458469,0.5049600000000001,0.14728000000000002,0.526,6.5450360131,1.9089688371,6.8177458469
2019-04-17 13:00:00,7.22792,1.2785600000000001,7.3401323694,0.5779200000000001,0.16856000000000002,0.602,6.65,1.11,6.7420026698,7.2266067,2.1077602875,7.5277153125,0.5779200000000001,0.16856000000000002,0.602,6.6486867,1.9392002875,6.9257153125
2019-04-17 13:30:00,7.22896,1.23178,7.3331537997,0.82896,0.24178000000000002,0.8635,6.4,0.99,6.4761176642,7.5255741809,2.1949591361,7.8391397718,0.82896,0.24178000000000002,0.8635,6.6966141809,1.9531791361000002,6.9756397718
2019-04-17 14:00:00,7.1064,1.3027,7.2248147554,0.8664000000000001,0.25270000000000004,0.9025000000000001,6.24,1.05,6.3277247096,7.4463669607,2.1718570302,7.7566322507,0.8664000000000001,0.25270000000000004,0.9025000000000001,6.5799669607,1.9191570302,6.8541322507
2019-04-17 14:30:00,7.10064,1.24102,7.2082743462,0.8606400000000001,0.25102,0.8965000000000001,6.24,0.99,6.3180455839,7.4114145607,2.1616625802,7.7202235007,0.8606400000000001,0.25102,0.8965000000000001,6.5507745607,1.9106425802,6.8237235007
2019-04-17 15:00:00,7.06728,1.31004,7.1876735736,0.85728,0.25004000000000004,0.893,6.21,1.06,6.2998174577,7.3963776007,2.1572768002,7.7045600007,0.85728,0.25004000000000004,0.893,6.5390976007,1.9072368002000002,6.8115600007
2019-04-17 15:30:00,7.01864,1.24252,7.1277740845,0.9686400000000001,0.28252000000000005,1.009,6.05,0.96,6.1256917977,7.4028814064,2.1591737435,7.7113347983,0.9686400000000001,0.28252000000000005,1.009,6.4342414064,1.8766537435,6.7023347983
2019-04-17 16:00:00,7.2456,1.4333,7.386004891,1.2456,0.3633,1.2974999999999999,6.0,1.07,6.0946615985,7.5864232322,2.2127067761,7.9025242002,1.2456,0.3633,1.2974999999999999,6.3408232322,1.8494067761,6.6050242002
2019-04-17 16:30:00,7.35896,1.47428,7.5051844614,1.24896,0.36428000000000005,1.301,6.11,1.11,6.2100080515,7.6137271026,2.2206704049,7.9309657318,1.24896,0.36428000000000005,1.301,6.3647671026,1.8563904049,6.6299657318000005
2019-04-17 17:00:00,7.16528,1.35654,7.2925604728,0.84528,0.24654,0.8805000000000001,6.32,1.11,6.4167359304,7.3896261303,2.1553076213,7.6975272191,0.84528,0.24654,0.8805000000000001,6.5443461303,1.9087676213,6.8170272191
2019-04-17 17:30:00,7.5217600000000004,1.4371800000000001,7.65782997,1.12176,0.32718,1.1685,6.4,1.11,6.4955446269,7.7600943016,2.263360838,8.0834315642,1.12176,0.32718,1.1685,6.6383343016000005,1.936180838,6.9149315642
2019-04-17 18:00:00,7.56928,1.50854,7.7181404917,1.22928,0.35854,1.2805,6.34,1.15,6.4434540427,7.6981535544,2.2452947867,8.0189099525,1.22928,0.35854,1.2805,6.4688735544,1.8867547867,6.7384099525
2019-04-17 18:30:00,7.37664,1.66652,7.562546304,1.25664,0.36652,1.309,6.12,1.3,6.2565485693,7.6778996717,2.2393874042,7.997812158,1.25664,0.36652,1.309,6.4212596717,1.8728674042,6.688812158
2019-04-17 19:00:00,7.47872,1.5929600000000002,7.6464877166,1.27872,0.37296,1.332,6.2,1.22,6.318892308,7.5335420044,2.1972830846,7.847439588,1.27872,0.37296,1.332,6.2548220044,1.8243230846,6.515439588
2019-04-17 19:30:00,7.50112,1.57366,7.6644117224,1.28112,0.37366000000000005,1.3345,6.22,1.2,6.3346980986,7.4060518286,2.16009845,7.7146373214,1.28112,0.37366000000000005,1.3345,6.1249318286,1.78643845,6.3801373214
2019-04-17 20:00:00,7.53688,0.37534,7.5462202625,1.28688,0.37534,1.3405,6.25,0.0,6.25,7.4309145477000005,2.1673500764,7.7405359871,1.28688,0.37534,1.3405,6.1440345477000005,1.7920100764,6.4000359871
2019-04-17 20:30:00,7.51264,0.37702,7.5220943792,1.29264,0.37702,1.3465,6.22,0.0,6.22,7.4366745477,2.1690300764,7.7465359871,1.29264,0.37702,1.3465,6.1440345477000005,1.7920100764,6.4000359871
2019-04-17 21:00:00,7.5536,0.3773,7.5630171393,1.2936,0.3773,1.3475000000000001,6.26,0.0,6.26,7.4610576388,2.1761418113,7.7719350405,1.2936,0.3773,1.3475000000000001,6.1674576388,1.7988418113,6.4244350405
2019-04-17 21:30:00,7.21408,1.2674400000000001,7.3245719602,1.2940800000000001,0.37744000000000005,1.348,5.92,0.89,5.9865265388,7.1629214933,2.0891854356,7.4613765555,1.2940800000000001,0.37744000000000005,1.348,5.8688414933,1.7117454356000001,6.1133765555
2019-04-17 22:00:00,6.91456,1.2675800000000002,7.0297865579,1.2945600000000002,0.37758,1.3485,5.62,0.89,5.6900351493,6.8735416544,2.0047829825,7.1599392234,1.2945600000000002,0.37758,1.3485,5.5789816544,1.6272029825,5.8114392234
2019-04-17 22:30:00,6.54408,1.2674400000000001,6.6656873014,1.2940800000000001,0.37744000000000005,1.348,5.25,0.89,5.324903755,6.4671277517,1.8862455943,6.7365914081,1.2940800000000001,0.37744000000000005,1.348,5.1730477517,1.5088055943,5.3885914081
2019-04-17 23:00:00,6.25456,1.2675800000000002,6.3817144914,1.2945600000000002,0.37758,1.3485,4.96,0.89,5.0392162089,6.2290777512,1.8168143441,6.4886226575,1.2945600000000002,0.37758,1.3485,4.9345177512,1.4392343441,5.1401226575
2019-04-17 23:30:00,5.82976,1.26618,5.9656779539,1.28976,0.37618,1.3435000000000001,4.54,0.89,4.6264132976,5.7609036675,1.6802635697000001,6.0009413203,1.28976,0.37618,1.3435000000000001,4.4711436675,1.3040835697,4.6574413203
2019-04-18 00:00:00,5.63544,1.26492,5.7756563783,1.28544,0.37492000000000003,1.339,4.35,0.89,4.4401126112,5.6179820797,1.6385781066,5.8520646664000004,1.28544,0.37492000000000003,1.339,4.3325420797,1.2636581065999999,4.5130646664
2019-04-18 00:30:00,5.39416,1.25288,5.537749579,1.24416,0.36288000000000004,1.296,4.15,0.89,4.2443609649,5.3914159307,1.5724963131,5.6160582612,1.24416,0.36288000000000004,1.296,4.1472559307,1.2096163131,4.3200582612
2019-04-18 01:00:00,5.1232,1.2526,5.2741051374,1.2432,0.36260000000000003,1.295,3.88,0.89,3.9807662579,5.1310859503,1.4965667355,5.3448811983,1.2432,0.36260000000000003,1.295,3.8878859503000003,1.1339667355,4.0498811983
2019-04-18 01:30:00,5.1432,1.2526,5.2935350192,1.2432,0.36260000000000003,1.295,3.9,0.89,4.0002624914,5.1842114127,1.512061662,5.4002202216,1.2432,0.36260000000000003,1.295,3.9410114127,1.149461662,4.1052202216
2019-04-18 02:00:00,5.47272,1.47246,5.6673452912,1.24272,0.36246,1.2945,4.23,1.11,4.3732139211,5.4604148067,1.5926209853,5.6879320903,1.24272,0.36246,1.2945,4.2176948067,1.2301609853,4.3934320903
2019-04-18 02:30:00,5.30792,1.9210600000000002,5.6448637052,1.23792,0.36106000000000005,1.2895,4.07,1.56,4.3587268783,5.5589495675,1.6213602905,5.7905724662,1.23792,0.36106000000000005,1.2895,4.3210295675,1.2603002905,4.5010724662
2019-04-18 03:00:00,5.3636,1.9198,5.6968269238,1.2336,0.3598,1.2850000000000001,4.13,1.56,4.4148046389,5.6300823565,1.6421073540000002,5.8646691213,1.2336,0.3598,1.2850000000000001,4.3964823565,1.282307354,4.5796691213
2019-04-18 03:30:00,5.30408,1.91994,5.6408717633,1.23408,0.35994000000000004,1.2855,4.07,1.56,4.3587268783,5.57741162,1.6267450558,5.8098037709,1.23408,0.35994000000000004,1.2855,4.34333162,1.2668050558,4.5243037709
2019-04-18 04:00:00,5.23648,1.9206400000000001,5.5775963282,1.23648,0.36064,1.288,4.0,1.56,4.2934368518,5.5367841524,1.6148953778,5.7674834921,1.23648,0.36064,1.288,4.3003041524,1.2542553778,4.4794834921
2019-04-18 04:30:00,5.23696,1.9207800000000002,5.5780951812,1.23696,0.36078000000000005,1.2885,4.0,1.56,4.2934368518,5.5372641524,1.6150353778,5.7679834921,1.23696,0.36078000000000005,1.2885,4.3003041524,1.2542553778,4.4794834921
2019-04-18 05:00:00,5.17696,1.9207800000000002,5.5218032063999996,1.23696,0.36078000000000005,1.2885,3.94,1.56,4.2375936568,5.5043609513,1.6054386108,5.7337093243,1.23696,0.36078000000000005,1.2885,4.2674009513,1.2446586108,4.4452093243
2019-04-18 05:30:00,5.22696,1.9207800000000002,5.5687078079,1.23696,0.36078000000000005,1.2885,3.99,1.56,4.284121847,5.5021481387,1.6047932071000002,5.7314043111,1.23696,0.36078000000000005,1.2885,4.2651881387,1.2440132071,4.4429043111
2019-04-18 06:00:00,5.33696,1.9407800000000002,5.6788880118,1.23696,0.36078000000000005,1.2885,4.1,1.58,4.3939048692,5.6745265462,1.6550702426,5.9109651523,1.23696,0.36078000000000005,1.2885,4.4375665462,1.2942902426,4.6224651523
2019-04-18 06:30:00,5.72936,1.92148,6.0429836505,1.23936,0.36148,1.291,4.49,1.56,4.7532830759,6.0749248849,1.7718530914000001,6.3280467551,1.23936,0.36148,1.291,4.8355648849,1.4103730914,5.0370467551
2019-04-18 07:00:00,6.08272,1.7524600000000001,6.3301341731,1.24272,0.36246,1.2945,4.84,1.3900000000000001,5.035642958,6.4111901493,1.8699304602,6.6783230721999995,1.24272,0.36246,1.2945,5.1684701493,1.5074704602,5.3838230722
2019-04-18 07:30:00,6.73432,1.5487600000000001,6.9101174664,1.26432,0.36876000000000003,1.317,5.47,1.18,5.5958288037,6.9567881175,2.0290632009,7.2466542891,1.26432,0.36876000000000003,1.317,5.6924681175,1.6603032009,5.9296542891
2019-04-18 08:00:00,6.99584,1.6021200000000002,7.17694683,1.27584,0.37212,1.329,5.72,1.23,5.8507520884,7.2469550751,2.1136952303,7.5489115366,1.27584,0.37212,1.329,5.9711150751,1.7415752303,6.2199115366
2019-04-18 08:30:00,7.45584,1.4921200000000001,7.6036814899,1.27584,0.37212,1.329,6.18,1.12,6.2806687542,7.393640047,2.156478347,7.7017083823,1.27584,0.37212,1.329,6.117800047,1.784358347,6.3727083823
2019-04-18 09:00:00,7.56632,0.37226000000000004,7.5754719886,1.2763200000000001,0.37226000000000004,1.3295,6.29,0.0,6.29,7.4700206196,2.178756014,7.7812714787,1.2763200000000001,0.37226000000000004,1.3295,6.1937006196,1.806496014,6.4517714787
2019-04-18 09:30:00,7.79584,0.37212,7.8047161768,1.27584,0.37212,1.329,6.52,0.0,6.52,7.6406071026,2.2285104049,7.9589657318,1.27584,0.37212,1.329,6.3647671026,1.8563904049,6.6299657318000005
2019-04-18 10:00:00,7.70008,0.37044000000000005,7.7089855234,1.27008,0.37044000000000005,1.323,6.43,0.0,6.43,7.4691912692,2.1785141202,7.7804075721,1.27008,0.37044000000000005,1.323,6.1991112692,1.8080741202000001,6.4574075721
2019-04-18 10:30:00,7.78296,0.37128000000000005,7.791810778,1.27296,0.37128000000000005,1.326,6.51,0.0,6.51,7.5883383805,2.213265361,7.9045191463,1.27296,0.37128000000000005,1.326,6.3153783805,1.841985361,6.5785191463
2019-04-18 11:00:00,7.78056,0.37058,7.7893801711,1.2705600000000001,0.37058,1.3235000000000001,6.51,0.0,6.51,7.5915821502,2.2142114605,7.9078980732,1.2705600000000001,0.37058,1.3235000000000001,6.3210221502,1.8436314605000002,6.5843980732
2019-04-18 11:30:00,7.6368,1.3024,7.7470613784,1.2768,0.3724,1.33,6.36,0.93,6.4276356462,7.7717988111,2.2667746533,8.0956237616,1.2768,0.3724,1.33,6.4949988111,1.8943746532999999,6.7656237616
2019-04-18 12:00:00,7.50536,1.37198,7.6297285568,1.27536,0.37198000000000003,1.3285,6.23,1.0,6.3097464291,7.5129510642,2.1912773937,7.8259906919,1.27536,0.37198000000000003,1.3285,6.2375910642,1.8192973936999999,6.4974906919
2019-04-18 12:30:00,7.56832,0.34076,7.5759873944,1.16832,0.34076,1.217,6.4,0.0,6.4,7.5261478696,2.195126462,7.8397373642,1.16832,0.34076,1.217,6.3578278696,1.8543664620000002,6.6227373642
2019-04-18 13:00:00,7.57104,0.31822,7.5777246354,1.09104,0.31822,1.1365,6.48,0.0,6.48,7.3150362667,2.1335522444,7.6198294445,1.09104,0.31822,1.1365,6.2239962667,1.8153322444,6.4833294445
2019-04-18 13:30:00,7.4778400000000005,0.37562,7.4872679563,1.28784,0.37562,1.3415,6.19,0.0,6.19,7.21779074,2.1051889658,7.5185320208,1.28784,0.37562,1.3415,5.92995074,1.7295689658,6.1770320208
2019-04-18 14:00:00,7.34728,0.37254000000000004,7.3567186605,1.27728,0.37254000000000004,1.3305,6.07,0.0,6.07,7.2653157428,2.119050425,7.568037232,1.27728,0.37254000000000004,1.3305,5.9880357428,1.746510425,6.237537232
2019-04-18 14:30:00,7.27288,1.38834,7.4042063349,1.26288,0.36834000000000006,1.3155000000000001,6.01,1.02,6.0959412727,7.5310232765,2.1965484556,7.844815913,1.26288,0.36834000000000006,1.3155000000000001,6.2681432765,1.8282084556,6.529315913
2019-04-18 15:00:00,7.14712,1.25666,7.2567567584,1.25712,0.36666000000000004,1.3094999999999999,5.89,0.89,5.9568615898,7.4780038961,2.1810844697,7.7895873918,1.25712,0.36666000000000004,1.3094999999999999,6.2208838961,1.8144244697,6.4800873918
2019-04-18 15:30:00,7.16376,1.33568,7.2872147217,1.25376,0.36568,1.306,5.91,0.97,5.9890733841,7.3632846131,2.1476246788,7.6700881387,1.25376,0.36568,1.306,6.1095246131,1.7819446788,6.3640881387
2019-04-18 16:00:00,7.17448,0.37464000000000003,7.1842548953,1.28448,0.37464000000000003,1.338,5.89,0.0,5.89,7.0966674693,2.0698613452,7.3923619472,1.28448,0.37464000000000003,1.338,5.8121874693,1.6952213452,6.0543619472
2019-04-18 16:30:00,6.94672,1.50696,7.1082942539,1.32672,0.38696,1.3820000000000001,5.62,1.12,5.7305148111,6.8815915072,2.0071308563,7.1683244866999996,1.32672,0.38696,1.3820000000000001,5.5548715072,1.6201708563000001,5.7863244867
2019-04-18 17:00:00,6.9719999999999995,1.5785,7.1484576134,1.332,0.3885,1.3875,5.64,1.19,5.764173835,7.1474074211,2.0846604978,7.4452160636,1.332,0.3885,1.3875,5.8154074211,1.6961604978,6.0577160636
2019-04-18 17:30:00,7.23912,1.57766,7.4090397117,1.32912,0.38766,1.3845,5.91,1.19,6.028615098,7.2172200138000004,2.105022504,7.5179375144,1.32912,0.38766,1.3845,5.8881000138,1.717362504,6.1334375144
2019-04-18 18:00:00,7.22712,1.59416,7.400851951,1.31712,0.38416000000000006,1.3719999999999999,5.91,1.21,6.0325947983,7.4745695999,2.1800828,7.7860099999,1.31712,0.38416000000000006,1.3719999999999999,6.1574495999,1.7959228,6.4140099999
2019-04-18 18:30:00,7.1252,1.6736,7.3191127878,1.3152,0.3836,1.37,5.8100000000000005,1.29,5.9514872091,7.3914517785000005,2.1558401021,7.699428936,1.3152,0.3836,1.37,6.0762517785,1.7722401021,6.329428936
2019-04-18 19:00:00,7.24568,1.65374,7.4320074442,1.31568,0.38374,1.3705,5.93,1.27,6.0644702984,7.3973233063,2.157552631,7.7055451107,1.31568,0.38374,1.3705,6.0816433063,1.7738126310000002,6.3350451107
2019-04-18 19:30:00,7.1888,0.3584,7.1977285306,1.2288000000000001,0.3584,1.28,5.96,0.0,5.96,7.0032873466,2.0426254761,7.2950909861,1.2288000000000001,0.3584,1.28,5.7744873466,1.6842254761,6.0150909861
2019-04-18 20:00:00,7.13064,0.35602,7.1395221864,1.22064,0.35602,1.2715,5.91,0.0,5.91,6.8582552047,2.0003244347,7.1440158382,1.22064,0.35602,1.2715,5.6376152047,1.6443044347,5.8725158382
2019-04-18 20:30:00,7.1296800000000005,0.35574000000000006,7.138549422,1.21968,0.35574000000000006,1.2705,5.91,0.0,5.91,6.8745683793,2.0050824439,7.1610087284,1.21968,0.35574000000000006,1.2705,5.6548883793,1.6493424439000002,5.8905087284
2019-04-18 21:00:00,7.13112,1.6961600000000001,7.3300635195,1.22112,0.35616000000000003,1.272,5.91,1.34,6.0600082508,6.9973567456,2.0408957175,7.2889132767,1.22112,0.35616000000000003,1.272,5.7762367456,1.6847357175000002,6.0169132767
2019-04-18 21:30:00,6.74208,1.24644,6.8563295866,1.22208,0.35644000000000003,1.2730000000000001,5.52,0.89,5.591287866,6.6917372679,1.9517567031,6.9705596541,1.22208,0.35644000000000003,1.2730000000000001,5.4696572679,1.5953167031,5.6975596541
2019-04-18 22:00:00,6.37304,1.24672,6.4938393574,1.2230400000000001,0.35672000000000004,1.274,5.15,0.89,5.2263371495,6.3453881027,1.8507381966,6.6097792737,1.2230400000000001,0.35672000000000004,1.274,5.1223481027,1.4940181966,5.3357792737
2019-04-18 22:30:00,6.16448,1.24714,6.2893697498,1.22448,0.35714,1.2755,4.94,0.89,5.0195318507,6.1465106903,1.7927322847,6.4026153024,1.22448,0.35714,1.2755,4.9220306903,1.4355922847,5.1271153024
2019-04-18 23:00:00,5.81496,1.24728,5.9472234866,1.22496,0.35728000000000004,1.276,4.59,0.89,4.6754892792,5.7640696737,1.6811869882,6.0042392435,1.22496,0.35728000000000004,1.276,4.5391096737000005,1.3239069882,4.7282392435
2019-04-18 23:30:00,5.56448,1.24714,5.7025253923,1.22448,0.35714,1.2755,4.34,0.89,4.4303160158,5.5076859011,1.6064083878000002,5.7371728137,1.22448,0.35714,1.2755,4.2832059011,1.2492683878,4.4616728137
2019-04-19 00:00:00,5.33632,1.24476,5.4795746733,1.21632,0.35476,1.267,4.12,0.89,4.2150326215,5.2787343179,1.5396308427,5.4986815811,1.21632,0.35476,1.267,4.0624143179,1.1848708427,4.2316815811
2019-04-19 00:30:00,5.03024,1.23132,5.1787511429,1.17024,0.34132,1.219,3.86,0.89,3.9612750473,4.9705612211,1.4497470228,5.1776679386,1.17024,0.34132,1.219,3.8003212211,1.1084270228,3.9586679386
2019-04-19 01:00:00,4.96976,1.23118,5.1199920557,1.1697600000000001,0.34118000000000004,1.2185,3.8,0.89,3.9028323049,4.9577012424,1.4459961957,5.1642721275,1.1697600000000001,0.34118000000000004,1.2185,3.7879412424,1.1048161957,3.9457721275
2019-04-19 01:30:00,4.99928,1.34104,5.1760205564,1.16928,0.34104,1.218,3.83,1.0,3.9583961399,5.0020980415,1.4589452621,5.2105187932,1.16928,0.34104,1.218,3.8328180415,1.1179052621,3.9925187932
2019-04-19 02:00:00,5.18024,1.9013200000000001,5.5181431841,1.17024,0.34132,1.219,4.01,1.56,4.3027549314,5.4308788033,1.5840063176,5.6571654201,1.17024,0.34132,1.219,4.2606388033,1.2426863176,4.4381654201
2019-04-19 02:30:00,5.05024,1.9013200000000001,5.3962896327,1.17024,0.34132,1.219,3.88,1.56,4.1818656124,5.3978984496999995,1.5743870478000002,5.6228108851,1.17024,0.34132,1.219,4.2276584497,1.2330670478,4.4038108851
2019-04-19 03:00:00,5.01024,1.74132,5.3042153237,1.17024,0.34132,1.219,3.84,1.4,4.0872484632,5.2895243356,1.5427779312,5.5099211829,1.17024,0.34132,1.219,4.1192843356,1.2014579312,4.2909211829
2019-04-19 03:30:00,5.06024,1.23132,5.2078957171,1.17024,0.34132,1.219,3.89,0.89,3.9905137514,5.1203411045,1.4934328221,5.3336886505,1.17024,0.34132,1.219,3.9501011045,1.1521128221,4.1146886505
2019-04-19 04:00:00,4.84024,1.56132,5.0858277006,1.17024,0.34132,1.219,3.67,1.22,3.8674668712,4.9947824413,1.4568115454,5.2028983763,1.17024,0.34132,1.219,3.8245424413,1.1154915454,3.9838983763
2019-04-19 04:30:00,4.74976,2.05118,5.173737474,1.1697600000000001,0.34118000000000004,1.2185,3.58,1.71,3.9674298986,5.1124549661,1.4911326984,5.325473923,1.1697600000000001,0.34118000000000004,1.2185,3.9426949661,1.1499526984,4.106973923
2019-04-19 05:00:00,4.74928,1.91104,5.1193490211,1.16928,0.34104,1.218,3.58,1.57,3.9091303380999998,5.1119749661,1.4909926984,5.324973923,1.16928,0.34104,1.218,3.9426949661,1.1499526984,4.106973923
2019-04-19 05:30:00,4.74976,1.9411800000000001,5.1311207207,1.1697600000000001,0.34118000000000004,1.2185,3.58,1.6,3.9212753028,5.1194642016,1.4931770588,5.33277521,1.1697600000000001,0.34118000000000004,1.2185,3.9497042016,1.1519970588,4.11427521
2019-04-19 06:00:00,4.74256,2.05908,5.1702694127,1.16256,0.33908000000000005,1.211,3.58,1.72,3.9717502439,5.1297872903,1.4961879597,5.3435284274,1.16256,0.33908000000000005,1.211,3.9672272903,1.1571079597,4.1325284274
2019-04-19 06:30:00,4.93584,1.8971200000000001,5.2878711028,1.15584,0.33712000000000003,1.204,3.7800000000000002,1.56,4.0892542107,5.2880931006,1.5423604877,5.5084303131,1.15584,0.33712000000000003,1.204,4.1322531006,1.2052404877,4.3044303131
2019-04-19 07:00:00,5.13584,1.8971200000000001,5.4750266483,1.15584,0.33712000000000003,1.204,3.98,1.56,4.2748099373,5.4487217189,1.5892105013,5.6757517905,1.15584,0.33712000000000003,1.204,4.2928817189,1.2520905013,4.4717517905
2019-04-19 07:30:00,5.44184,1.23762,5.58079975,1.19184,0.34762000000000004,1.2415,4.25,0.89,4.3421883884,5.4145620218,1.5792472564,5.6401687727,1.19184,0.34762000000000004,1.2415,4.2227220218,1.2316272564,4.3986687727
2019-04-19 08:00:00,5.69144,1.24042,5.8250434376,1.20144,0.35042,1.2515,4.49,0.89,4.5773573162,5.6419055836,1.6455557952,5.8769849829,1.20144,0.35042,1.2515,4.4404655836,1.2951357952,4.6254849829
2019-04-19 08:30:00,5.95248,1.24364,6.081008025,1.21248,0.35364,1.263,4.74,0.89,4.8228311188,5.8399565226,1.7033206524,6.0832880444,1.21248,0.35364,1.263,4.6274765226,1.3496806524,4.8202880444
2019-04-19 09:00:00,6.10248,0.35364,6.1127181679,1.21248,0.35364,1.263,4.89,0.0,4.89,6.030087481,1.7587755153,6.281341126,1.21248,0.35364,1.263,4.817607481,1.4051355153,5.018341126
2019-04-19 09:30:00,6.27584,0.35462000000000005,6.2858510203,1.21584,0.35462000000000005,1.2665,5.06,0.0,5.06,6.2609135843,1.8260997954,6.5217849837,1.21584,0.35462000000000005,1.2665,5.0450735843,1.4714797954,5.2552849837
2019-04-19 10:00:00,6.3468,0.3549,6.3567148945,1.2168,0.3549,1.2675,5.13,0.0,5.13,6.3236670603,1.8444028926,6.5871531878,1.2168,0.3549,1.2675,5.1068670603,1.4895028926,5.3196531878
2019-04-19 10:30:00,6.49968,1.69574,6.717244543,1.21968,0.35574000000000006,1.2705,5.28,1.34,5.4473846936,6.6166318718,1.9298509626,6.8923248665,1.21968,0.35574000000000006,1.2705,5.3969518718,1.5741109626,5.6218248665
2019-04-19 11:00:00,6.4116,0.3563,6.4214923694,1.2216,0.3563,1.2725,5.19,0.0,5.19,6.4735053923,1.8881057394,6.7432347836,1.2216,0.3563,1.2725,5.2519053923,1.5318057394,5.4707347836
2019-04-19 11:30:00,6.42408,0.35994000000000004,6.4341557838,1.23408,0.35994000000000004,1.2855,5.19,0.0,5.19,6.4859853923,1.8917457394000001,6.7562347836,1.23408,0.35994000000000004,1.2855,5.2519053923,1.5318057394,5.4707347836
2019-04-19 12:00:00,6.36984,0.36162000000000005,6.3800964452,1.23984,0.36162000000000005,1.2915,5.13,0.0,5.13,6.4038594161,1.8677923297,6.6706868918,1.23984,0.36162000000000005,1.2915,5.1640194161,1.5061723297,5.3791868918
2019-04-19 12:30:00,6.41696,0.36078000000000005,6.427094044,1.23696,0.36078000000000005,1.2885,5.18,0.0,5.18,6.4316575,1.8759001042,6.6996432292,1.23696,0.36078000000000005,1.2885,5.1946975,1.5151201042,5.4111432292
2019-04-19 13:00:00,6.29936,0.36148,6.3097229892,1.23936,0.36148,1.291,5.06,0.0,5.06,6.2973155529,1.8367170363,6.5597037009,1.23936,0.36148,1.291,5.0579555529,1.4752370363,5.2687037009
2019-04-19 13:30:00,6.19184,0.36512000000000006,6.2025958437,1.25184,0.36512000000000006,1.304,4.94,0.0,4.94,6.2344097735,1.8183695173,6.4941768474,1.25184,0.36512000000000006,1.304,4.9825697735,1.4532495173,5.1901768474
2019-04-19 14:00:00,6.01944,0.36442,6.0304609981,1.24944,0.36442,1.3014999999999999,4.77,0.0,4.77,6.0780581695,1.7727669661,6.3313105933,1.24944,0.36442,1.3014999999999999,4.8286181695,1.4083469661,5.0298105933
2019-04-19 14:30:00,5.978,0.364,5.9890717144,1.248,0.364,1.3,4.73,0.0,4.73,6.0766181695,1.7723469661,6.3298105933,1.248,0.364,1.3,4.8286181695,1.4083469661,5.0298105933
2019-04-19 15:00:00,5.92368,0.36274,5.9347759056000005,1.24368,0.36274,1.2955,4.68,0.0,4.68,5.904691077,1.7222015641000001,6.1507198719,1.24368,0.36274,1.2955,4.661011077,1.3594615641,4.8552198719
2019-04-19 15:30:00,5.92992,0.36456000000000005,5.9411156528,1.24992,0.36456000000000005,1.302,4.68,0.0,4.68,5.8922249283,1.7185656041000001,6.1377343003,1.24992,0.36456000000000005,1.302,4.6423049283,1.3540056041000001,4.8357343003
2019-04-19 16:00:00,6.05928,0.37604000000000004,6.0709373411,1.28928,0.37604000000000004,1.343,4.77,0.0,4.77,6.0649597687,1.7689465992,6.3176664257,1.28928,0.37604000000000004,1.343,4.7756797687,1.3929065992,4.9746664257
2019-04-19 16:30:00,6.1256,0.3808,6.1374248672,1.3056,0.3808,1.3599999999999999,4.82,0.0,4.82,6.130809161,1.788152672,6.3862595427,1.3056,0.3808,1.3599999999999999,4.825209161,1.407352672,5.0262595427
2019-04-19 17:00:00,6.24904,0.38472,6.2608713771,1.31904,0.38472,1.374,4.93,0.0,4.93,6.3016097735,1.8379695173,6.5641768474,1.31904,0.38472,1.374,4.9825697735,1.4532495173,5.1901768474
2019-04-19 17:30:00,6.38712,0.38416000000000006,6.3986624227,1.31712,0.38416000000000006,1.3719999999999999,5.07,0.0,5.07,6.4485907173,1.8808389592,6.7172819972,1.31712,0.38416000000000006,1.3719999999999999,5.1314707173,1.4966789592,5.3452819972
2019-04-19 18:00:00,6.4652,0.3836,6.4765700799,1.3152,0.3836,1.37,5.15,0.0,5.15,6.547496859,1.9096865839000001,6.8203092281,1.3152,0.3836,1.37,5.232296859,1.5260865839000002,5.4503092281
2019-04-19 18:30:00,6.41848,0.38164000000000003,6.4298160627,1.30848,0.38164000000000003,1.363,5.11,0.0,5.11,6.3851417016,1.8623329963000002,6.6511892725,1.30848,0.38164000000000003,1.363,5.0766617016,1.4806929963,5.2881892725
2019-04-19 19:00:00,6.41176,0.37968,6.422991764,1.30176,0.37968,1.3559999999999999,5.11,0.0,5.11,6.3511107245,1.8524072945999999,6.615740338,1.30176,0.37968,1.3559999999999999,5.0493507245,1.4727272946,5.259740338
2019-04-19 19:30:00,6.2948,1.2414,6.4160409132,1.2048,0.3514,1.255,5.09,0.89,5.1672236259,6.2541507245,1.8241272946,6.514740338,1.2048,0.3514,1.255,5.0493507245,1.4727272946,5.259740338
2019-04-19 20:00:00,6.26664,1.23902,6.3879533068,1.19664,0.34902000000000005,1.2465,5.07,0.89,5.1475236765,6.2459907245,1.8217472946000002,6.506240338,1.19664,0.34902000000000005,1.2465,5.0493507245,1.4727272946,5.259740338
2019-04-19 20:30:00,6.31568,1.23874,6.436015122,1.19568,0.34874000000000005,1.2455,5.12,0.89,5.1967778479,6.2584956597,1.8253945674,6.5192663122,1.19568,0.34874000000000005,1.2455,5.0628156597,1.4766545674,5.2737663122
2019-04-19 21:00:00,6.4876000000000005,1.2393,6.6049086481,1.1976,0.3493,1.2475,5.29,0.89,5.3643452536,6.4147778013,1.8709768587000002,6.6820602097,1.1976,0.3493,1.2475,5.2171778013,1.5216768587,5.4345602097
2019-04-19 21:30:00,6.2376,1.2393,6.359521857,1.1976,0.3493,1.2475,5.04,0.89,5.1179781164,6.2054282289,1.8099165668000001,6.4639877384,1.1976,0.3493,1.2475,5.0078282289,1.4606165668,5.2164877384
2019-04-19 22:00:00,6.00952,1.23986,6.1360886116,1.19952,0.34986,1.2495,4.8100000000000005,0.89,4.8916459398,5.9770456083,1.7433049691,6.2260891753,1.19952,0.34986,1.2495,4.7775256083,1.3934449691,4.9765891753
2019-04-19 22:30:00,5.7709600000000005,1.24028,5.9027344341,1.20096,0.35028000000000004,1.251,4.57,0.89,4.655856527,5.7491730002,1.6768421250999999,5.9887218751999995,1.20096,0.35028000000000004,1.251,4.5482130002,1.3265621251,4.7377218752
2019-04-19 23:00:00,5.47048,1.24014,5.6092868219,1.20048,0.35014,1.2505,4.27,0.89,4.3617656975,5.454754057,1.5909699333,5.682035476,1.20048,0.35014,1.2505,4.254274057,1.2408299333000001,4.431535476
2019-04-19 23:30:00,5.22944,1.23692,5.3737336927,1.18944,0.34692,1.239,4.04,0.89,4.1368707981,5.204536408,1.5179897857,5.4213920917,1.18944,0.34692,1.239,4.015096408,1.1710697857,4.1823920917
2019-04-20 00:00:00,5.00232,1.23776,5.1531791353,1.19232,0.34776,1.242,3.81,0.89,3.9125694882,4.9485146633,1.4433167768000001,5.1547027743000005,1.19232,0.34776,1.242,3.7561946633,1.0955567768,3.9127027743
2019-04-21 00:30:00,4.73832,1.88076,5.0979343464,1.16832,0.34076,1.217,3.5700000000000003,1.54,3.8879943416,5.061443672,1.4762544043,5.2723371583,1.16832,0.34076,1.217,3.893123672,1.1354944043,4.0553371583
2019-04-21 01:00:00,4.53832,1.97076,4.9477513478,1.16832,0.34076,1.217,3.37,1.63,3.7435010351,4.8952758721,1.427788796,5.0992457001,1.16832,0.34076,1.217,3.7269558721,1.087028796,3.8822457001
2019-04-21 01:30:00,4.50832,1.97076,4.920248388,1.16832,0.34076,1.217,3.34,1.63,3.7165171868,4.9052055946,1.4306849651,5.1095891611,1.16832,0.34076,1.217,3.7368855946,1.0899249651,3.8925891611
2019-04-21 02:00:00,4.7278400000000005,1.9106200000000002,5.0993077815,1.16784,0.34062000000000003,1.2165,3.56,1.57,3.8908225351,4.9463004674,1.4426709697,5.1523963203,1.16784,0.34062000000000003,1.2165,3.7784604674,1.1020509697,3.9358963203
2019-04-21 02:30:00,4.7278400000000005,2.09062,5.1694451395,1.16784,0.34062000000000003,1.2165,3.56,1.75,3.9668753447,4.9803794123,1.4526106619,5.1878952212,1.16784,0.34062000000000003,1.2165,3.8125394123,1.1119906619,3.9713952212
2019-04-21 03:00:00,4.59832,2.09076,5.0513190555,1.16832,0.34076,1.217,3.43,1.75,3.8506363111,4.9052055946,1.4306849651,5.1095891611,1.16832,0.34076,1.217,3.7368855946,1.0899249651,3.8925891611
2019-04-21 03:30:00,4.51504,2.12272,4.9891408479,1.17504,0.34272,1.224,3.34,1.78,3.7847060652,4.9152355022,1.4336103548,5.1200369814,1.17504,0.34272,1.224,3.7401955022,1.0908903548,3.8960369814
2019-04-21 04:00:00,4.5217600000000004,2.04468,4.9625628258,1.18176,0.34468000000000004,1.231,3.34,1.7000000000000002,3.7477459893000002,4.9186455946,1.4346049651000001,5.1235891611,1.18176,0.34468000000000004,1.231,3.7368855946,1.0899249651,3.8925891611
2019-04-21 04:30:00,4.5217600000000004,2.07468,4.9749985528,1.18176,0.34468000000000004,1.231,3.34,1.73,3.7614491888,4.8734837970000005,1.4214327741,5.0765456219,1.18176,0.34468000000000004,1.231,3.691723797,1.0767527741,3.8455456219
2019-04-21 05:00:00,4.42176,2.11468,4.9014113274,1.18176,0.34468000000000004,1.231,3.24,1.77,3.6919507039,4.7510291906,1.3857168472999999,4.9489887402,1.18176,0.34468000000000004,1.231,3.5692691906,1.0410368473,3.7179887402
2019-04-21 05:30:00,4.49224,2.11482,4.9651469112,1.18224,0.34482,1.2315,3.31,1.77,3.7535316703,4.7256995274,1.3783290288,4.9226036744,1.18224,0.34482,1.2315,3.5434595274,1.0335090288,3.6911036744
2019-04-21 06:00:00,4.43552,2.08286,4.9002187145,1.1755200000000001,0.34286000000000005,1.2245,3.26,1.74,3.6952943049,4.8291886732,1.408513363,5.0304048679,1.1755200000000001,0.34286000000000005,1.2245,3.6536686732,1.065653363,3.8059048679
2019-04-21 06:30:00,4.50832,2.00076,4.9323412088000005,1.16832,0.34076,1.217,3.34,1.6600000000000001,3.729772111,4.908440345,1.431628434,5.1129586927,1.16832,0.34076,1.217,3.7401203450000002,1.090868434,3.8959586927
2019-04-21 07:00:00,4.63696,1.9832800000000002,5.0432923374,1.17696,0.34328000000000003,1.226,3.46,1.6400000000000001,3.8289946461,4.9297533035,1.4378447135,5.1351596912,1.17696,0.34328000000000003,1.226,3.7527933035,1.0945647135,3.9091596912
2019-04-21 07:30:00,4.88632,1.74476,5.1884786402,1.21632,0.35476,1.267,3.67,1.3900000000000001,3.9244107838,5.1025623034,1.4882473385,5.315169066,1.21632,0.35476,1.267,3.8862423034,1.1334873385,4.048169066
2019-04-21 08:00:00,5.14496,1.24728,5.2939891197,1.22496,0.35728000000000004,1.276,3.92,0.89,4.0197636746,5.0819134628,1.48222476,5.2936598571,1.22496,0.35728000000000004,1.276,3.8569534628,1.12494476,4.0176598571
2019-04-21 08:30:00,5.27448,1.24714,5.4199167383,1.22448,0.35714,1.2755,4.05,0.89,4.1466371917,5.2641461446,1.5353759588,5.4834855673,1.22448,0.35714,1.2755,4.0396661446,1.1782359588,4.2079855673
2019-04-21 09:00:00,5.44688,1.24784,5.5879876879,1.22688,0.35784000000000005,1.278,4.22,0.89,4.3128296975,5.4561776072,1.5913851354,5.6835183408,1.22688,0.35784000000000005,1.278,4.2292976072,1.2335451354,4.4055183408
2019-04-21 09:30:00,5.70528,1.5715400000000002,5.9177662889,1.2052800000000001,0.35154,1.2555,4.5,1.22,4.6624457101,5.8018217072,1.6921979979000001,6.0435642783,1.2052800000000001,0.35154,1.2555,4.5965417072,1.3406579979,4.7880642783
2019-04-21 10:00:00,5.81056,1.87308,6.1050009173,1.21056,0.35308,1.2610000000000001,4.6,1.52,4.8446258884999995,6.0547756058,1.7659762183,6.3070579227,1.21056,0.35308,1.2610000000000001,4.8442156058,1.4128962183,5.0460579227
