Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-04-21 10:30:00,5.8921600000000005,1.89938,6.1907345162,1.23216,0.35938000000000003,1.2835,4.66,1.54,4.907871229,6.1830939348,1.8034023977,6.4407228488,1.23216,0.35938000000000003,1.2835,4.9509339348,1.4440223977,5.1572228488
2019-04-21 11:00:00,5.90496,1.84728,6.187163809,1.22496,0.35728000000000004,1.276,4.68,1.49,4.9114661762,6.2653799934,1.8274024981,6.5264374930999995,1.22496,0.35728000000000004,1.276,5.0404199934,1.4701224981,5.2504374931
2019-04-21 11:30:00,5.89376,1.79568,6.1612396155,1.25376,0.36568,1.306,4.64,1.43,4.8553578653,6.149495166,1.7936027568,6.4057241313,1.25376,0.36568,1.306,4.895735166,1.4279227568000001,5.0997241313
2019-04-21 12:00:00,5.946,1.7505000000000002,6.1983196312,1.236,0.36050000000000004,1.2875,4.71,1.3900000000000001,4.910824778,6.3022296566,1.8381503165000002,6.5648225588999995,1.236,0.36050000000000004,1.2875,5.0662296566,1.4776503165000001,5.2773225589
2019-04-21 12:30:00,6.02168,1.69924,6.2568399852,1.23168,0.35924,1.283,4.79,1.34,4.9739018889,6.288966621,1.8342819311,6.5510068969,1.23168,0.35924,1.283,5.057286621,1.4750419311,5.2680068969
2019-04-21 13:00:00,5.79288,1.8783400000000001,6.0897963718,1.26288,0.36834000000000006,1.3155000000000001,4.53,1.51,4.7750392669,6.1137779409,1.7831852328000002,6.3685186885,1.26288,0.36834000000000006,1.3155000000000001,4.8508979409,1.4148452328,5.0530186885
2019-04-21 13:30:00,5.40104,1.79322,5.6909464107000005,0.9710400000000001,0.28322,1.0115,4.43,1.51,4.6802777695,5.7083377445,1.6649318421000001,5.9461851505,0.9710400000000001,0.28322,1.0115,4.7372977445,1.3817118421,4.9346851505
2019-04-21 14:00:00,5.34712,1.63166,5.5905282979,0.89712,0.26166,0.9345,4.45,1.37,4.6561142598,5.6385989428,1.6445913583,5.8735405654,0.89712,0.26166,0.9345,4.7414789428,1.3829313583,4.9390405654
2019-04-21 14:30:00,5.18312,1.62466,5.4317817565,0.8731200000000001,0.25466,0.9095000000000001,4.31,1.37,4.5224993090000005,5.5197542793,1.6099283315,5.749744041,0.8731200000000001,0.25466,0.9095000000000001,4.6466342793,1.3552683315,4.840244041
2019-04-21 15:00:00,5.10152,1.35836,5.279265877,0.85152,0.24836000000000003,0.887,4.25,1.11,4.3925618948,5.1302603693,1.496325941,5.344021218,0.85152,0.24836000000000003,0.887,4.2787403693,1.247965941,4.457021218
2019-04-21 15:30:00,5.08584,1.13962,5.2119576217,0.85584,0.24962,0.8915000000000001,4.23,0.89,4.3226149493,5.1055800191,1.4891275056,5.3183125199,0.85584,0.24962,0.8915000000000001,4.2497400191,1.2395075056,4.4268125199
2019-04-21 16:00:00,5.09112,1.14116,5.2174465977,0.8611200000000001,0.25116,0.897,4.23,0.89,4.3226149493,5.1990848675,1.516399753,5.4157134037,0.8611200000000001,0.25116,0.897,4.3379648675,1.265239753,4.5187134037
2019-04-21 16:30:00,5.20272,1.14746,5.327753734,0.8827200000000001,0.25746,0.9195000000000001,4.32,0.89,4.4107255639,5.1862565749,1.5126581677000002,5.4023505989,0.8827200000000001,0.25746,0.9195000000000001,4.3035365749,1.2551981677000001,4.4828505989
2019-04-21 17:00:00,5.33416,1.14788,5.4562708327,0.8841600000000001,0.25788,0.921,4.45,0.89,4.5381273670999995,5.2887890921,1.5425634852,5.5091553043,0.8841600000000001,0.25788,0.921,4.4046290921,1.2846834852,4.5881553043
2019-04-21 17:30:00,5.30152,1.13836,5.4223590623,0.85152,0.24836000000000003,0.887,4.45,0.89,4.5381273670999995,5.2697252666,1.5370032028,5.4892971527,0.85152,0.24836000000000003,0.887,4.4182052666,1.2886432027999999,4.6022971527
2019-04-21 18:00:00,5.56648,1.21564,5.6976732269,1.11648,0.32564000000000004,1.163,4.45,0.89,4.5381273670999995,5.5723424899000005,1.6252665595,5.804523427,1.11648,0.32564000000000004,1.163,4.4558624899,1.2996265595,4.641523427
2019-04-21 18:30:00,5.61688,1.86034,5.916942272,1.16688,0.34034000000000003,1.2155,4.45,1.52,4.7024355392,5.793260758,1.6897010544,6.0346466229,1.16688,0.34034000000000003,1.2155,4.626380758,1.3493610544,4.8191466229
2019-04-21 19:00:00,5.63656,1.8860800000000002,5.9437451493,1.18656,0.34608000000000005,1.236,4.45,1.54,4.7089383092,5.9204287827,1.7267917283,6.1671133153,1.18656,0.34608000000000005,1.236,4.7338687827,1.3807117283,4.9311133153
2019-04-21 19:30:00,5.82712,1.74916,6.0839862097,1.19712,0.34916,1.2469999999999999,4.63,1.4,4.8370342153,5.7064365154,1.664377317,5.9442047035000005,1.19712,0.34916,1.2469999999999999,4.5093165154,1.315217317,4.6972047035
2019-04-21 20:00:00,5.8196,1.2428,5.9508231363,1.2096,0.3528,1.26,4.61,0.89,4.6951251315,5.6757595181,1.6554298593999999,5.912249498,1.2096,0.3528,1.26,4.4661595181,1.3026298594,4.652249498
2019-04-21 20:30:00,5.88024,1.24882,6.0113870155,1.23024,0.35882000000000003,1.2815,4.65,0.89,4.7344059817,5.768295312,1.682419466,6.00864095,1.23024,0.35882000000000003,1.2815,4.538055312,1.3235994660000001,4.72714095
2019-04-21 21:00:00,6.08984,1.25162,6.2171298724,1.23984,0.36162000000000005,1.2915,4.85,0.89,4.9309836747,6.0666515713,1.7694400416,6.3194287201,1.23984,0.36162000000000005,1.2915,4.8268115713,1.4078200416,5.0279287201
2019-04-21 21:30:00,5.96464,1.46302,6.1414459087,1.24464,0.36302,1.2965,4.72,1.1,4.8464832611,6.0054695807,1.7515952944,6.2556974799,1.24464,0.36302,1.2965,4.7608295807,1.3885752944,4.9591974799
2019-04-21 22:00:00,5.70752,1.9238600000000001,6.0230409139,1.24752,0.36386,1.2995,4.46,1.56,4.7249550262,5.9830708396,1.7450623282,6.2323654579,1.24752,0.36386,1.2995,4.7355508396,1.3812023282,4.9328654579
2019-04-21 22:30:00,5.558,1.474,5.7501339115,1.248,0.364,1.3,4.31,1.11,4.4506404034,5.6222022526,1.6398089903000002,5.8564606797,1.248,0.364,1.3,4.3742022526,1.2758089903,4.5564606797
2019-04-21 23:00:00,5.33848,1.25414,5.4838158111,1.24848,0.36414,1.3005,4.09,0.89,4.1857137981,5.2606166796,1.5343465316,5.4798090413,1.24848,0.36414,1.3005,4.0121366796,1.1702065316,4.1793090413
2019-04-21 23:30:00,5.07896,1.30428,5.2437563826,1.24896,0.36428000000000005,1.301,3.83,0.9400000000000001,3.9436658073,5.0380729956,1.4694379571,5.2479927038,1.24896,0.36428000000000005,1.301,3.7891129956,1.1051579571,3.9469927038
2019-04-22 00:00:00,4.78944,2.05442,5.2114659214,1.24944,0.36442,1.3014999999999999,3.54,1.69,3.9227158959,5.1562989734,1.5039205339000001,5.371144764,1.24944,0.36442,1.3014999999999999,3.9068589734,1.1395005339,4.069644764
2019-04-22 00:30:00,4.58992,1.46456,4.8179146526,1.24992,0.36456000000000005,1.302,3.34,1.1,3.5164755082,4.7009500355,1.371110427,4.8968229537,1.24992,0.36456000000000005,1.302,3.4510300355,1.006550427,3.5948229537
2019-04-22 01:00:00,4.51896,1.8542800000000002,4.8846037506,1.24896,0.36428000000000005,1.301,3.27,1.49,3.5934662931,4.6848006428,1.3664001875,4.8800006696,1.24896,0.36428000000000005,1.301,3.4358406428,1.0021201875,3.5790006696
2019-04-22 01:30:00,4.55896,1.88428,4.9330140280000006,1.24896,0.36428000000000005,1.301,3.31,1.52,3.6423206888,4.7255256745,1.3782783217,4.9224225776,1.24896,0.36428000000000005,1.301,3.4765656745,1.0139983217,3.6214225775999997
2019-04-22 02:00:00,4.60944,1.30442,4.7904539086,1.24944,0.36442,1.3014999999999999,3.36,0.9400000000000001,3.4890113213,4.6357527469,1.3520945512,4.8289091114,1.24944,0.36442,1.3014999999999999,3.3863127469,0.9876745512,3.5274091114
2019-04-22 02:30:00,4.60896,1.30428,4.7899539246,1.24896,0.36428000000000005,1.301,3.36,0.9400000000000001,3.4890113213,4.5611694611,1.3303410928,4.7512181887,1.24896,0.36428000000000005,1.301,3.3122094611,0.9660610928000001,3.4502181887
2019-04-22 03:00:00,4.60944,1.3344200000000002,4.7987096026,1.24944,0.36442,1.3014999999999999,3.36,0.97,3.4972131762,4.5645702808,1.3313329986,4.7547607091,1.24944,0.36442,1.3014999999999999,3.3151302808,0.9669129986,3.4532607091
2019-04-22 03:30:00,4.57992,1.46456,4.8083888362,1.24992,0.36456000000000005,1.302,3.33,1.1,3.5069787567,4.57089192,1.3331768099999999,4.76134575,1.24992,0.36456000000000005,1.302,3.32097192,0.96861681,3.4593457499999998
2019-04-22 04:00:00,4.368,1.724,4.6959131167,1.248,0.364,1.3,3.12,1.3599999999999999,3.4035275818,4.615478565,1.3461812481,4.8077901719,1.248,0.364,1.3,3.367478565,0.9821812481000001,3.5077901719
2019-04-22 04:30:00,4.41848,1.47414,4.6579023444,1.24848,0.36414,1.3005,3.17,1.11,3.3587199943,4.4829601755,1.3075300512,4.6697501828,1.24848,0.36414,1.3005,3.2344801755,0.9433900512000001,3.3692501828
2019-04-22 05:00:00,4.36608,2.07344,4.8334054247000005,1.24608,0.36344000000000004,1.298,3.12,1.71,3.5578785814,4.6999034871,1.3708051837,4.895732799,1.24608,0.36344000000000004,1.298,3.4538234871,1.0073651837,3.597732799
2019-04-22 05:30:00,4.3656,2.1433,4.8633525731,1.2456,0.3633,1.2974999999999999,3.12,1.78,3.5920467703,4.7753069330999995,1.3927978555,4.9742780553,1.2456,0.3633,1.2974999999999999,3.5297069331,1.0294978555,3.6767780553
2019-04-22 06:00:00,4.3656,2.1433,4.8633525731,1.2456,0.3633,1.2974999999999999,3.12,1.78,3.5920467703,4.7815376603,1.3946151509,4.9807683961,1.2456,0.3633,1.2974999999999999,3.5359376603,1.0313151509,3.6832683961
2019-04-22 06:30:00,4.58608,1.36344,4.7844642751,1.24608,0.36344000000000004,1.298,3.34,1.0,3.4864882045,4.7633254788,1.3893032647,4.9617973738,1.24608,0.36344000000000004,1.298,3.5172454788,1.0258632646999999,3.6637973738
2019-04-22 07:00:00,4.788,1.254,4.9494908829,1.248,0.364,1.3,3.54,0.89,3.6501643799,4.7899347684,1.3970643075,4.9895153838,1.248,0.364,1.3,3.5419347684,1.0330643075000001,3.6895153838
2019-04-22 07:30:00,5.00472,1.25596,5.1599087007,1.25472,0.36596,1.307,3.75,0.89,3.8541665766,4.9836036862,1.4535510751,5.1912538398,1.25472,0.36596,1.307,3.7288836862,1.0875910751,3.8842538398
2019-04-22 08:00:00,5.23472,1.7459600000000002,5.5182125548,1.25472,0.36596,1.307,3.98,1.38,4.2124577149,5.4208292345,1.5810751934,5.6466971192,1.25472,0.36596,1.307,4.1661092345,1.2151151934,4.3396971192
2019-04-22 08:30:00,5.58424,1.89582,5.8972764773,1.25424,0.36582000000000003,1.3065,4.33,1.53,4.5923632261,5.5876869585,1.6297420296,5.8205072484,1.25424,0.36582000000000003,1.3065,4.3334469585,1.2639220296,4.5140072484000004
2019-04-22 09:00:00,5.75328,1.92554,6.0669543471,1.25328,0.36554000000000003,1.3054999999999999,4.5,1.56,4.7627303094,5.958915634,1.7380170599,6.2072037854,1.25328,0.36554000000000003,1.3054999999999999,4.705635634,1.3724770599,4.9017037854000005
2019-04-22 09:30:00,5.90616,1.92638,6.2123800471,1.25616,0.36638000000000004,1.3085,4.65,1.56,4.9047018258,6.1395871853,1.7907129290000001,6.395403318,1.25616,0.36638000000000004,1.3085,4.8834271853,1.424332929,5.086903318
2019-04-22 10:00:00,6.02568,1.83624,6.2992536701,1.25568,0.36624,1.308,4.77,1.47,4.9913725567,6.2413425234,1.8203915693,6.5013984619,1.25568,0.36624,1.308,4.9856625234,1.4541515693,5.1933984619
2019-04-22 10:30:00,6.22896,1.70428,6.4579031427,1.24896,0.36428000000000005,1.301,4.98,1.34,5.1571309853,6.3653018494,1.8565463727,6.6305227598,1.24896,0.36428000000000005,1.301,5.1163418494,1.4922663727,5.3295227598
2019-04-22 11:00:00,6.24416,1.25288,6.3686138523,1.24416,0.36288000000000004,1.296,5.0,0.89,5.0785923247,6.2894108355,1.8344114937,6.5514696203,1.24416,0.36288000000000004,1.296,5.0452508355,1.4715314937000001,5.2554696203
2019-04-22 11:30:00,6.02072,1.80896,6.2866052524,1.23072,0.35896000000000006,1.282,4.79,1.45,5.0046578305,6.2722182989,1.8293970039,6.533560728,1.23072,0.35896000000000006,1.282,5.0414982989,1.4704370039,5.251560728
2019-04-22 12:00:00,6.00632,1.73476,6.2518215106,1.21632,0.35476,1.267,4.79,1.38,4.9848269779,6.3152420186,1.8419455888,6.5783771027,1.21632,0.35476,1.267,5.0989220186,1.4871855888,5.3113771027
2019-04-22 12:30:00,6.14512,1.68566,6.372122837,1.18512,0.34566,1.2345,4.96,1.34,5.1378205496,6.4495450435,1.8811173044,6.718276087,1.18512,0.34566,1.2345,5.2644250435,1.5354573044,5.483776087
2019-04-22 13:00:00,6.02984,1.68412,6.2606094432,1.17984,0.34412000000000004,1.229,4.85,1.34,5.0317094511,6.3335710343,1.8472915517000001,6.5974698274,1.17984,0.34412000000000004,1.229,5.1537310343,1.5031715517,5.3684698274
2019-04-22 13:30:00,6.09936,1.68398,6.3275572735,1.17936,0.34398,1.2285,4.92,1.34,5.099215626,6.3996849238,1.8665747694000001,6.6663384623,1.17936,0.34398,1.2285,5.2203249238,1.5225947694,5.4378384623
2019-04-22 14:00:00,5.9179200000000005,1.68356,6.1527352779,1.17792,0.34356000000000003,1.227,4.74,1.34,4.9257689755000005,6.2495310414,1.8227798871,6.5099281682,1.17792,0.34356000000000003,1.227,5.0716110414,1.4792198871,5.2829281682
2019-04-22 14:30:00,5.84832,1.68076,6.0850473293,1.16832,0.34076,1.217,4.68,1.34,4.8680591615,6.1954104075,1.8069947022,6.4535525078,1.16832,0.34076,1.217,5.0270904075,1.4662347022,5.2365525078
2019-04-22 15:00:00,5.7884,1.6837,6.0283016058,1.1784,0.3437,1.2275,4.61,1.34,4.8008020163000005,6.0721155671,1.7710337071,6.3251203824,1.1784,0.3437,1.2275,4.8937155671,1.4273337071,5.0976203824
2019-04-22 15:30:00,5.86344,1.67642,6.0983860693,1.15344,0.33642000000000005,1.2015,4.71,1.34,4.8969071872,6.151535877,1.7941979640999999,6.4078498718,1.15344,0.33642000000000005,1.2015,4.998095877,1.4577779641,5.2063498718
2019-04-22 16:00:00,5.80144,1.67292,6.0378280366,1.14144,0.33292000000000005,1.189,4.66,1.34,4.8488349116,6.131181129,1.7882611626,6.3866470093,1.14144,0.33292000000000005,1.189,4.989741129,1.4553411626,5.1976470093
2019-04-22 16:30:00,5.95096,1.67278,6.1815950895,1.14096,0.33278,1.1885,4.8100000000000005,1.34,4.9931653287,6.2095940202,1.8111315892,6.4683271044,1.14096,0.33278,1.1885,5.0686340202,1.4783515892,5.2798271044
2019-04-22 17:00:00,6.16536,1.67698,6.3893603631,1.15536,0.33698,1.2035,5.01,1.34,5.1861064393,6.3992352168,1.8664436049000002,6.6658700175,1.15536,0.33698,1.2035,5.2438752168,1.5294636049,5.4623700175
2019-04-22 17:30:00,6.292,1.6760000000000002,6.5113930921000005,1.152,0.336,1.2,5.14,1.34,5.3117981889,6.5341460798,1.9057926066,6.8064021665,1.152,0.336,1.2,5.3821460798,1.5697926066,5.6064021665
2019-04-22 18:00:00,6.51344,1.67642,6.7257181512,1.15344,0.33642000000000005,1.2015,5.36,1.34,5.5249615383,6.7379616675000005,1.9652388197000001,7.0187100703,1.15344,0.33642000000000005,1.2015,5.5845216675,1.6288188197,5.8172100703
2019-04-22 18:30:00,6.53312,1.68216,6.7462077644,1.17312,0.34216,1.222,5.36,1.34,5.5249615383,6.6973031141,1.953380075,6.9763574106,1.17312,0.34216,1.222,5.5241831141,1.611220075,5.7543574106
2019-04-22 19:00:00,6.5217600000000004,1.6846800000000002,6.7358370081,1.18176,0.34468000000000004,1.231,5.34,1.34,5.5055608252,6.7059431141,1.9559000750000002,6.9853574106,1.18176,0.34468000000000004,1.231,5.5241831141,1.611220075,5.7543574106
2019-04-22 19:30:00,6.53376,1.68818,6.7483310121999995,1.19376,0.34818000000000005,1.2435,5.34,1.34,5.5055608252,6.73698747,1.9649546788,7.0176952813,1.19376,0.34818000000000005,1.2435,5.54322747,1.6167746788000001,5.7741952813
2019-04-22 20:00:00,6.51488,1.38434,6.6603347251,1.21488,0.35434000000000004,1.2655,5.3,1.03,5.3991573417,6.5130703902,1.8996455305,6.7844483231,1.21488,0.35434000000000004,1.2655,5.2981903902,1.5453055304999999,5.5189483231
2019-04-22 20:30:00,6.39592,1.24756,6.5164559847,1.22592,0.35756000000000004,1.2770000000000001,5.17,0.89,5.2460461302,6.4186253368,1.8720990566,6.6860680591,1.22592,0.35756000000000004,1.2770000000000001,5.1927053368,1.5145390565999999,5.4090680591
2019-04-22 21:00:00,6.42216,1.24938,6.5425598545,1.23216,0.35938000000000003,1.2835,5.19,0.89,5.2657573055,6.3707320702,1.8581301872,6.6361792398,1.23216,0.35938000000000003,1.2835,5.1385720702,1.4987501872,5.3526792398
2019-04-22 21:30:00,6.23792,1.25106,6.3621377736,1.23792,0.36106000000000005,1.2895,5.0,0.89,5.0785923247,6.2004725316,1.8084711551,6.4588255538,1.23792,0.36106000000000005,1.2895,4.9625525316,1.4474111551,5.1693255538
2019-04-22 22:00:00,6.02936,1.25148,6.1578717265,1.23936,0.36148,1.291,4.79,0.89,4.8719811165,5.9440731299,1.7336879962,6.1917428436,1.23936,0.36148,1.291,4.7047131299,1.3722079962,4.9007428436
2019-04-22 22:30:00,5.66176,1.25218,5.7985757777,1.24176,0.36218,1.2935,4.42,0.89,4.5087137855,5.5641897851,1.6228886873000001,5.7960310262,1.24176,0.36218,1.2935,4.3224297851,1.2607086873,4.5025310262
2019-04-22 23:00:00,5.3132,1.2526,5.4588552829,1.2432,0.36260000000000003,1.295,4.07,0.89,4.1661733041,5.2412962601,1.5287114092,5.4596836042,1.2432,0.36260000000000003,1.295,3.9980962601,1.1661114092,4.1646836042
2019-04-22 23:30:00,4.996560000000001,1.25358,5.1514148202,1.2465600000000001,0.36358,1.2985,3.75,0.89,3.8541665766,4.9424360632,1.4415438518,5.1483708992,1.2465600000000001,0.36358,1.2985,3.6958760632,1.0779638518,3.8498708992
2019-04-23 00:00:00,4.7956,1.2533,4.9566662436,1.2456,0.3633,1.2974999999999999,3.55,0.89,3.6598633854,4.7517860711,1.3859376041,4.9497771574,1.2456,0.3633,1.2974999999999999,3.5061860711,1.0226376041,3.6522771574
2019-04-23 00:30:00,4.60704,1.27372,4.7798724042,1.24704,0.36372000000000004,1.299,3.36,0.91,3.4810486926,4.5745585733,1.3342462505000001,4.7651651805,1.24704,0.36372000000000004,1.299,3.3275185733,0.9705262505000001,3.4661651805
2019-04-23 01:00:00,4.52088,1.27484,4.6971877757,1.25088,0.36484000000000005,1.303,3.27,0.91,3.3942598604,4.5195924276,1.3182144581,4.7079087788,1.25088,0.36484000000000005,1.303,3.2687124276,0.9533744581,3.4049087788
2019-04-23 01:30:00,4.37232,1.25526,4.5489405195,1.25232,0.36526000000000003,1.3045,3.12,0.89,3.2444568112,4.3584759952,1.2712221653,4.5400791617,1.25232,0.36526000000000003,1.3045,3.1061559952,0.9059621653000001,3.2355791617
2019-04-23 02:00:00,4.5928,1.2554,4.7612856457,1.2528000000000001,0.3654,1.305,3.34,0.89,3.4565445173000002,4.5387220845,1.3237939413,4.7278355046,1.2528000000000001,0.3654,1.305,3.2859220845,0.9583939413,3.4228355046
2019-04-23 02:30:00,4.59328,1.25554,4.7617855737,1.25328,0.36554000000000003,1.3054999999999999,3.34,0.89,3.4565445173000002,4.5421229041,1.324785847,4.7313780251,1.25328,0.36554000000000003,1.3054999999999999,3.2888429041,0.959245847,3.4258780251
2019-04-23 03:00:00,4.59376,1.29568,4.7729883302000005,1.25376,0.36568,1.306,3.34,0.93,3.4670592726000002,4.5455237237,1.3257777528,4.7349205455,1.25376,0.36568,1.306,3.2917637237,0.9600977528,3.4289205455
2019-04-23 03:30:00,4.42328,1.38554,4.6352051788,1.25328,0.36554000000000003,1.3054999999999999,3.17,1.02,3.3300600595,4.4735975424,1.3047992832,4.65999744,1.25328,0.36554000000000003,1.3054999999999999,3.2203175424,0.9392592832000001,3.35449744
2019-04-23 04:00:00,4.37328,1.3255400000000002,4.5697520994000005,1.25328,0.36554000000000003,1.3054999999999999,3.12,0.96,3.2643529221,4.3621970228,1.272307465,4.5439552321,1.25328,0.36554000000000003,1.3054999999999999,3.1089170228,0.906767465,3.2384552321
2019-04-23 04:30:00,4.37376,1.38568,4.5880154315,1.25376,0.36568,1.306,3.12,1.02,3.282499048,4.3233591923,1.2609797644,4.5034991587,1.25376,0.36568,1.306,3.0695991923,0.8952997644,3.1974991587
2019-04-23 05:00:00,4.37328,1.40554,4.5935956124,1.25328,0.36554000000000003,1.3054999999999999,3.12,1.04,3.2887687666,4.3201530829,1.2600446492000001,4.5001594614,1.25328,0.36554000000000003,1.3054999999999999,3.0668730829,0.8945046492000001,3.1946594614
2019-04-23 05:30:00,4.45328,1.34554,4.6521157176,1.25328,0.36554000000000003,1.3054999999999999,3.2,0.98,3.346699867,4.4785991509,1.3062580857000001,4.6652074489,1.25328,0.36554000000000003,1.3054999999999999,3.2253191509,0.9407180857,3.3597074489
2019-04-23 06:00:00,4.66376,1.68568,4.9590497477,1.25376,0.36568,1.306,3.41,1.32,3.6565694305000003,4.8273783286,1.4079853458,5.0285190923,1.25376,0.36568,1.306,3.5736183286000003,1.0423053458,3.7225190922999998
2019-04-23 06:30:00,5.05328,1.93554,5.4112802413,1.25328,0.36554000000000003,1.3054999999999999,3.8,1.57,4.1115568827,5.3738704404,1.5673788785,5.5977817088,1.25328,0.36554000000000003,1.3054999999999999,4.1205904404,1.2018388785,4.2922817088
2019-04-23 07:00:00,5.51328,1.93554,5.8431645065,1.25328,0.36554000000000003,1.3054999999999999,4.26,1.57,4.5400991179,5.7505500881,1.6772437757,5.9901563418,1.25328,0.36554000000000003,1.3054999999999999,4.4972700881,1.3117037757,4.6846563418
2019-04-23 07:30:00,6.11144,1.86792,6.3905261129,1.26144,0.36792,1.314,4.85,1.5,5.0766622893,6.2523309336,1.8235965223,6.5128447225,1.26144,0.36792,1.314,4.9908909336,1.4556765223,5.1988447225
2019-04-23 08:00:00,6.476,1.718,6.7000074627,1.296,0.378,1.35,5.18,1.34,5.350513994,6.6624951024,1.9432277382,6.940099065,1.296,0.378,1.35,5.3664951024,1.5652277382,5.590099065
2019-04-23 08:30:00,6.70648,1.57814,6.8896589067,1.29648,0.37814000000000003,1.3505,5.41,1.2,5.5414889696,6.9985810359,2.0412528021,7.290188579,1.29648,0.37814000000000003,1.3505,5.7021010359,1.6631128021000001,5.939688579
2019-04-23 09:00:00,6.70648,1.54814,6.8828490794,1.29648,0.37814000000000003,1.3505,5.41,1.17,5.5350700086,6.850522617,1.9980690966,7.1359610593,1.29648,0.37814000000000003,1.3505,5.554042617,1.6199290966,5.7854610593
2019-04-23 09:30:00,6.80456,0.37758,6.8150277659,1.2945600000000002,0.37758,1.3485,5.51,0.0,5.51,6.7223706987,1.9606914538,7.0024694778,1.2945600000000002,0.37758,1.3485,5.4278106987,1.5831114538,5.6539694778000005
2019-04-23 10:00:00,6.93216,0.37688000000000005,6.9423973381,1.29216,0.37688000000000005,1.346,5.64,0.0,5.64,6.8487075781,1.9975397102999999,7.1340703939,1.29216,0.37688000000000005,1.346,5.5565475781,1.6206597103,5.7880703939
2019-04-23 10:30:00,7.05976,0.37618,7.0697752899,1.28976,0.37618,1.3435000000000001,5.77,0.0,5.77,6.9569282592,2.0291040756,7.24680027,1.28976,0.37618,1.3435000000000001,5.6671682592,1.6529240756,5.90330027
2019-04-23 11:00:00,7.10928,0.37604000000000004,7.1192182296,1.28928,0.37604000000000004,1.343,5.82,0.0,5.82,7.1237277863,2.0777539377,7.4205497774,1.28928,0.37604000000000004,1.343,5.8344477863,1.7017139377000001,6.0775497774
2019-04-23 11:30:00,7.13736,0.37548000000000004,7.1472297431,1.28736,0.37548000000000004,1.341,5.85,0.0,5.85,7.0789299679,2.0646879073,7.3738853832,1.28736,0.37548000000000004,1.341,5.7915699679,1.6892079073000001,6.0328853832
2019-04-23 12:00:00,7.13496,0.37478000000000006,7.1447963057,1.28496,0.37478000000000006,1.3385,5.85,0.0,5.85,6.8270306818,1.9912172822,7.1114902935,1.28496,0.37478000000000006,1.3385,5.5420706818,1.6164372822000002,5.7729902935
2019-04-23 12:30:00,7.05344,0.37142000000000003,7.0632123464,1.27344,0.37142000000000003,1.3265,5.78,0.0,5.78,6.7794078148,1.9773272793,7.0618831404,1.27344,0.37142000000000003,1.3265,5.5059678148,1.6059072793,5.7353831404
2019-04-23 13:00:00,7.06144,0.36792,7.0710183142,1.26144,0.36792,1.314,5.8,0.0,5.8,6.7982729601,1.9828296134,7.0815343335,1.26144,0.36792,1.314,5.5368329601,1.6149096134,5.7675343335
2019-04-23 13:30:00,10.93808,-1.90306,11.1023975541,1.25808,0.36694000000000004,1.3105,9.68,-2.27,9.9426002635,11.87512883,3.4635792421,12.3699258646,1.25808,0.36694000000000004,1.3105,10.61704883,3.0966392421,11.0594258646
2019-04-23 14:00:00,11.27328,-1.87446,11.4280550511,1.25328,0.36554000000000003,1.3054999999999999,10.02,-2.24,10.2673268186,12.5390736468,3.6572298137,13.0615350488,1.25328,0.36554000000000003,1.3054999999999999,11.2857936468,3.2916898137,11.7560350488
2019-04-23 14:30:00,11.1856,-2.1067,11.3822595406,1.2456,0.3633,1.2974999999999999,9.94,-2.47,10.2422897831,12.444956274799999,3.6297789135,12.9634961196,1.2456,0.3633,1.2974999999999999,11.1993562748,3.2664789135,11.6659961196
2019-04-23 15:00:00,11.15224,-2.18768,11.3647877587,1.24224,0.36232000000000003,1.294,9.91,-2.55,10.2328197482,12.2304188206,3.5672054894,12.7400196048,1.24224,0.36232000000000003,1.294,10.9881788206,3.2048854894,11.4460196048
2019-04-23 15:30:00,11.27512,-2.16684,11.4814427055,1.24512,0.36316000000000004,1.297,10.03,-2.5300000000000002,10.3441674387,12.1717555913,3.5500953808,12.6789120743,1.24512,0.36316000000000004,1.297,10.9266355913,3.1869353808,11.3819120743
2019-04-23 16:00:00,11.5104,-2.0653,11.694219608400001,1.2504,0.3647,1.3025,10.26,-2.43,10.5438370625,12.5033363381,3.646806432,13.0243086856,1.2504,0.3647,1.3025,11.2529363381,3.282106432,11.7218086856
2019-04-23 16:30:00,11.59728,-2.08996,11.7840925064,1.33728,0.39004000000000005,1.393,10.26,-2.48,10.5554725143,12.90329375,3.7634606771,13.4409309896,1.33728,0.39004000000000005,1.393,11.56601375,3.3734206771,12.0479309896
2019-04-23 17:00:00,11.82208,-2.08856,12.0051513277,1.3420800000000002,0.39144,1.3980000000000001,10.48,-2.48,10.7694382398,12.7667179988,3.723626083,13.2986645821,1.3420800000000002,0.39144,1.3980000000000001,11.4246379988,3.332186083,11.9006645821
2019-04-23 17:30:00,7.994,-0.23550000000000001,7.997468115,1.284,0.3745,1.3375,6.71,-0.61,6.7376702205,8.2900990145,2.4179455459,8.6355198068,1.284,0.3745,1.3375,7.0060990145,2.0434455459,7.2980198068
2019-04-23 18:00:00,7.24728,2.00504,7.5195247722000005,1.2172800000000001,0.35504,1.268,6.03,1.65,6.2516717764,7.6339499311,2.2265687299,7.9520311782,1.2172800000000001,0.35504,1.268,6.4166699311,1.8715287299,6.6840311782
2019-04-23 18:30:00,7.22472,1.67846,7.4171292998,1.19472,0.34846000000000005,1.2445,6.03,1.33,6.174933198,7.4048640726,2.1597520212,7.7134000756,1.19472,0.34846000000000005,1.2445,6.2101440726,1.8112920211999999,6.4689000756
2019-04-23 19:00:00,7.20056,1.68308,7.3946482405000005,1.21056,0.35308,1.2610000000000001,5.99,1.33,6.1358780953,7.3715672599,2.1500404508,7.6787158958,1.21056,0.35308,1.2610000000000001,6.1610072599,1.7969604507999999,6.4177158958
2019-04-23 19:30:00,7.10528,1.66404,7.297536091,1.14528,0.33404,1.193,5.96,1.33,6.1065947958,7.2742763006,2.121663921,7.5773711464,1.14528,0.33404,1.193,6.1289963006,1.787623921,6.3843711464
2019-04-23 20:00:00,6.9667200000000005,1.69446,7.1698244225,1.14672,0.33446000000000004,1.1945000000000001,5.82,1.3599999999999999,5.9767884353,7.1260820757,2.0784406054,7.4230021622,1.14672,0.33446000000000004,1.1945000000000001,5.9793620757,1.7439806054,6.2285021622
2019-04-23 20:30:00,6.91344,1.69642,7.118531692,1.15344,0.33642000000000005,1.2015,5.76,1.3599999999999999,5.9183781562,7.1275292697,2.0788627037,7.4245096559,1.15344,0.33642000000000005,1.2015,5.9740892697,1.7424427037,6.2230096559
2019-04-23 21:00:00,6.82008,1.71544,7.0325120405,1.15008,0.33544,1.198,5.67,1.38,5.8355205423,7.0173373735,2.0467234006,7.3097264307,1.15008,0.33544,1.198,5.8672573735,1.7112834006000002,6.1117264307
2019-04-23 21:30:00,6.602,1.226,6.7148700658,1.152,0.336,1.2,5.45,0.89,5.5221915939,6.4909044476,1.8931804639,6.7613587996,1.152,0.336,1.2,5.3389044476,1.5571804639,5.5613587996
2019-04-23 22:00:00,6.2344,1.2267000000000001,6.3539386407,1.1544,0.3367,1.2025000000000001,5.08,0.89,5.1573733625,6.1518666853,1.7942944499,6.4081944638,1.1544,0.3367,1.2025000000000001,4.9974666853,1.4575944499,5.2056944638000004
2019-04-23 22:30:00,5.74584,1.22712,5.875414947,1.15584,0.33712000000000003,1.204,4.59,0.89,4.6754892792,5.6372720493,1.6442043477000001,5.8721583847000005,1.15584,0.33712000000000003,1.204,4.4814320493,1.3070843477,4.6681583847
2019-04-23 23:00:00,5.38536,1.22698,5.5233669306,1.15536,0.33698,1.2035,4.23,0.89,4.3226149493,5.3406913404,1.5577016409,5.5632201462,1.15536,0.33698,1.2035,4.1853313404,1.2207216409,4.3597201462
2019-04-23 23:30:00,5.05536,1.22698,5.2021288575,1.15536,0.33698,1.2035,3.9,0.89,4.0002624914,5.0107338325,1.4614640345,5.2195144088,1.15536,0.33698,1.2035,3.8553738324999998,1.1244840345,4.0160144088
2019-04-24 00:00:00,4.87632,1.22726,5.0283858096,1.15632,0.33726,1.2045,3.7199999999999998,0.89,3.8249836601,4.8047283379,1.4013790986,5.004925352,1.15632,0.33726,1.2045,3.6484083379000003,1.0641190986,3.800425352
2019-04-24 00:30:00,4.64504,1.21522,4.8013702471,1.11504,0.32522,1.1615,3.5300000000000002,0.89,3.640467003,4.6422963445,1.3540031005,4.8357253588999995,1.11504,0.32522,1.1615,3.5272563445,1.0287831005,3.6742253589000002
2019-04-24 01:00:00,4.46408,1.21494,4.6264553872,1.11408,0.32494,1.1605,3.35,0.89,3.466208303,4.53473125,1.3226299478999999,4.7236783854,1.11408,0.32494,1.1605,3.42065125,0.9976899479,3.5631783854
2019-04-24 01:30:00,4.46408,1.21494,4.6264553872,1.11408,0.32494,1.1605,3.35,0.89,3.466208303,4.4662378135,1.3026526956,4.6523310557,1.11408,0.32494,1.1605,3.3521578135,0.9777126956000001,3.4918310557
2019-04-24 02:00:00,4.67408,1.21494,4.8293998644,1.11408,0.32494,1.1605,3.56,0.89,3.6695640068,4.6126332974,1.3453513784,4.8048263514,1.11408,0.32494,1.1605,3.4985532974,1.0204113784,3.6443263514
2019-04-24 02:30:00,4.67456,1.21508,4.829899647,1.11456,0.32508000000000004,1.161,3.56,0.89,3.6695640068,4.6286901152,1.3500346169,4.8215522034,1.11456,0.32508000000000004,1.161,3.5141301152,1.0249546169,3.6605522034
2019-04-24 03:00:00,4.53552,1.21536,4.6955342188,1.11552,0.32536000000000004,1.162,3.42,0.89,3.5339071861,4.5540180798000005,1.3282552733,4.7437688332,1.11552,0.32536000000000004,1.162,3.4384980798,1.0028952733,3.5817688332
2019-04-24 03:30:00,4.56688,1.24784,4.734289556,1.22688,0.35784000000000005,1.278,3.34,0.89,3.4565445173000002,4.5124349451,1.3161268590000001,4.7004530678,1.22688,0.35784000000000005,1.278,3.2855549451,0.9582868590000001,3.4224530678000002
2019-04-24 04:00:00,4.58752,1.80386,4.9294270103,1.24752,0.36386,1.2995,3.34,1.44,3.6371967228,4.8808915873,1.4235933796,5.0842620701,1.24752,0.36386,1.2995,3.6333715873,1.0597333796,3.7847620701
2019-04-24 04:30:00,4.5307200000000005,1.96896,4.9400634814,1.23072,0.35896000000000006,1.282,3.3,1.6099999999999999,3.6717979247,4.8737978338,1.4215243682,5.0768727435,1.23072,0.35896000000000006,1.282,3.6430778338,1.0625643681999999,3.7948727435
2019-04-24 05:00:00,4.45736,1.96798,4.8724740584,1.22736,0.35798,1.2785,3.23,1.6099999999999999,3.6090164865,4.8039756356000005,1.4011595604,5.0041412871,1.22736,0.35798,1.2785,3.5766156356,1.0431795604,3.7256412871
2019-04-24 05:30:00,4.584,1.917,4.9686965091,1.224,0.357,1.275,3.36,1.56,3.7044837697,4.9475857723,1.4430458503,5.1537351795,1.224,0.357,1.275,3.7235857723,1.0860458503000001,3.8787351795
2019-04-24 06:00:00,4.7868,1.9949,5.1858538593,1.2168,0.3549,1.2675,3.5700000000000003,1.6400000000000001,3.9286766220000002,5.1321070028,1.4968645425,5.3459447945,1.2168,0.3549,1.2675,3.9153070028,1.1419645425,4.0784447945
2019-04-24 06:30:00,5.18536,1.9144800000000002,5.5274941881,1.21536,0.35448,1.266,3.9699999999999998,1.56,4.2655011429,5.539454383,1.615674195,5.7702649822000005,1.21536,0.35448,1.266,4.324094383,1.261194195,4.5042649822000005
2019-04-24 07:00:00,5.64768,1.9122400000000002,5.9626295541,1.20768,0.35224000000000005,1.258,4.44,1.56,4.7060811723,5.9262233755,1.7284818178,6.1731493494,1.20768,0.35224000000000005,1.258,4.7185433755,1.3762418178,4.9151493494
2019-04-24 07:30:00,6.3556,0.8533000000000001,6.4126260027,1.2456,0.3633,1.2974999999999999,5.11,0.49,5.1334393928,6.216787955,1.8132298202000001,6.4758207864,1.2456,0.3633,1.2974999999999999,4.971187955,1.4499298202,5.1783207864
2019-04-24 08:00:00,6.67704,0.36372000000000004,6.6869391653,1.24704,0.36372000000000004,1.299,5.43,0.0,5.43,6.4223898551,1.8731970411,6.6899894324,1.24704,0.36372000000000004,1.299,5.1753498551,1.5094770411,5.3909894324
2019-04-24 08:30:00,6.92704,0.36372000000000004,6.9365824006,1.24704,0.36372000000000004,1.299,5.68,0.0,5.68,6.6555487799,1.9412017275000002,6.9328633124,1.24704,0.36372000000000004,1.299,5.4085087799,1.5774817275,5.6338633124
2019-04-24 09:00:00,7.03848,0.36414,7.0478932065,1.24848,0.36414,1.3005,5.79,0.0,5.79,6.720758124,1.9602211194999999,7.0007897126,1.24848,0.36414,1.3005,5.472278124,1.5960811195,5.7002897126
2019-04-24 09:30:00,7.04688,0.35784000000000005,7.0559596938,1.22688,0.35784000000000005,1.278,5.82,0.0,5.82,6.9735615295,2.0339554461,7.2641265932,1.22688,0.35784000000000005,1.278,5.7466815295,1.6761154461,5.9861265932
2019-04-24 10:00:00,7.15248,0.35364,7.1612171731,1.21248,0.35364,1.263,5.94,0.0,5.94,7.0351023411,2.0519048495,7.3282316053,1.21248,0.35364,1.263,5.8226223411,1.6982648495000001,6.0652316053
2019-04-24 10:30:00,7.2132,0.3801,7.2232077535,1.3032,0.3801,1.3575,5.91,0.0,5.91,7.1550968818,2.0869032572,7.4532259186,1.3032,0.3801,1.3575,5.8518968818,1.7068032572,6.0957259186
2019-04-24 11:00:00,7.33144,2.44542,7.7285245325,1.32144,0.38542000000000004,1.3765,6.01,2.06,6.3532432662,7.3477400429,2.1430908459,7.653895878,1.32144,0.38542000000000004,1.3765,6.0263000429,1.7576708459,6.277395878
2019-04-24 11:30:00,7.49632,0.35476,7.5047097346000005,1.21632,0.35476,1.267,6.28,0.0,6.28,7.3993742437,2.1581508211,7.7076815038,1.21632,0.35476,1.267,6.1830542437,1.8033908211,6.4406815038000005
2019-04-24 12:00:00,7.38752,0.25886000000000003,7.3920538587,0.8875200000000001,0.25886000000000003,0.9245000000000001,6.5,0.0,6.5,7.3030718853,2.1300626332,7.6073665472,0.8875200000000001,0.25886000000000003,0.9245000000000001,6.4155518853,1.8712026332,6.6828665472
2019-04-24 12:30:00,7.59216,1.31688,7.7055218123,1.05216,0.30688000000000004,1.096,6.54,1.01,6.6175297506,7.6015418255,2.2171163658,7.9182727349,1.05216,0.30688000000000004,1.096,6.5493818255,1.9102363658,6.8222727349
2019-04-24 13:00:00,7.79112,1.37366,7.9112889373,1.28112,0.37366000000000005,1.3345,6.51,1.0,6.5863571115,8.124266178,2.3695776353,8.4627772688,1.28112,0.37366000000000005,1.3345,6.843146178,1.9959176353,7.1282772688
2019-04-24 13:30:00,7.24672,1.34946,7.3712952084,0.7867200000000001,0.22946000000000003,0.8195,6.46,1.12,6.5563709474,7.2346396749,2.1101032385,7.5360829947,0.7867200000000001,0.22946000000000003,0.8195,6.4479196749,1.8806432385,6.7165829946999995
2019-04-24 14:00:00,7.59952,0.31486000000000003,7.6060397744,1.07952,0.31486000000000003,1.1245,6.52,0.0,6.52,7.6189980422,2.2222077623,7.9364562939,1.07952,0.31486000000000003,1.1245,6.5394780422,1.9073477623000001,6.8119562939
2019-04-24 14:30:00,7.8432,1.4376,7.9738623013000005,1.3632,0.3976,1.42,6.48,1.04,6.5629261765999996,8.0103765734,2.3363598339,8.344142264,1.3632,0.3976,1.42,6.6471765734,1.9387598339,6.924142264
2019-04-24 15:00:00,7.42168,1.50424,7.5725868764,1.35168,0.39424000000000003,1.408,6.07,1.11,6.170656367,7.718130656,2.2511214413,8.0397194333,1.35168,0.39424000000000003,1.408,6.366450656,1.8568814413,6.6317194333
2019-04-24 15:30:00,7.28616,1.45888,7.4307777789,1.1961600000000001,0.34888,1.246,6.09,1.11,6.1903311705,7.3323923377,2.1386144317999998,7.6379086851,1.1961600000000001,0.34888,1.246,6.1362323377,1.7897344318,6.3919086851
2019-04-24 16:00:00,7.70904,1.4472200000000002,7.8437072517,1.2590400000000002,0.36722000000000005,1.3115,6.45,1.08,6.5397935747,7.6384953368,2.2278944732,7.9567659759,1.2590400000000002,0.36722000000000005,1.3115,6.3794553367999995,1.8606744732,6.6452659759
2019-04-24 16:30:00,7.8596,0.38780000000000003,7.8691613912000005,1.3296000000000001,0.38780000000000003,1.385,6.53,0.0,6.53,7.7844717111,2.2704709157,8.1088246991,1.3296000000000001,0.38780000000000003,1.385,6.4548717111,1.8826709157,6.7238246991
2019-04-24 17:00:00,7.8108,0.39690000000000003,7.8208775882,1.3608,0.39690000000000003,1.4175,6.45,0.0,6.45,7.6953923388,2.2444894321,8.0160336862,1.3608,0.39690000000000003,1.4175,6.3345923388,1.8475894321,6.5985336862
2019-04-24 17:30:00,7.8456,0.39830000000000004,7.8557038036,1.3656000000000001,0.39830000000000004,1.4225,6.48,0.0,6.48,7.7114738924,2.2491798853000002,8.0327853045,1.3656000000000001,0.39830000000000004,1.4225,6.3458738924,1.8508798853,6.6102853045
2019-04-24 18:00:00,7.8051200000000005,0.39816,7.8152690037,1.3651200000000001,0.39816,1.422,6.44,0.0,6.44,7.5790580121,2.2105585869,7.8948520959,1.3651200000000001,0.39816,1.422,6.2139380121,1.8123985869,6.4728520959
2019-04-24 18:30:00,7.79216,0.39438,7.802133878,1.35216,0.39438,1.4085,6.44,0.0,6.44,7.6278643849000005,2.2247937789,7.9456920676,1.35216,0.39438,1.4085,6.2757043849,1.8304137789000001,6.5371920676
2019-04-24 19:00:00,7.63928,0.39354000000000006,7.6494099544,1.34928,0.39354000000000006,1.4055,6.29,0.0,6.29,7.3824436199,2.1532127225,7.6900454374,1.34928,0.39354000000000006,1.4055,6.0331636199,1.7596727225,6.2845454374
2019-04-24 19:30:00,7.3644,1.7117,7.5607079199000005,1.2744,0.37170000000000003,1.3275000000000001,6.09,1.34,6.2356795941,7.4454944467,2.171602547,7.755723382,1.2744,0.37170000000000003,1.3275000000000001,6.1710944467,1.799902547,6.428223382
2019-04-24 20:00:00,7.29864,1.82002,7.5221418924,1.26864,0.37002,1.3215,6.03,1.45,6.2018868097,7.4342973591,2.1683367297,7.744059749,1.26864,0.37002,1.3215,6.1656573591,1.7983167297,6.422559749
2019-04-24 20:30:00,7.08632,1.26226,7.197862978,1.2763200000000001,0.37226000000000004,1.3295,5.8100000000000005,0.89,5.8777716866,6.9994982929,2.0415203354,7.2911440551,1.2763200000000001,0.37226000000000004,1.3295,5.7231782929,1.6692603354000002,5.9616440551
2019-04-24 21:00:00,7.08824,1.26282,7.1998514325,1.27824,0.37282000000000004,1.3315000000000001,5.8100000000000005,0.89,5.8777716866,6.9776293925,2.0351419062,7.2683639506,1.27824,0.37282000000000004,1.3315000000000001,5.6993893925,1.6623219061999999,5.9368639506
2019-04-24 21:30:00,6.87728,1.26254,6.9922090537,1.27728,0.37254000000000004,1.3305,5.6,0.89,5.6702821799,6.7889294957,1.9801044362,7.071801558,1.27728,0.37254000000000004,1.3305,5.5116494957,1.6075644362000001,5.741301558
2019-04-24 22:00:00,6.49632,1.26226,6.6178148848,1.2763200000000001,0.37226000000000004,1.3295,5.22,0.89,5.2953281296,6.4666726852,1.8861128665,6.7361173804,1.2763200000000001,0.37226000000000004,1.3295,5.1903526852,1.5138528665000002,5.4066173804
2019-04-24 22:30:00,6.17104,1.26072,6.2985037588,1.27104,0.37072000000000005,1.324,4.9,0.89,4.9801706798000005,6.0815311632,1.7737799226000002,6.334928295,1.27104,0.37072000000000005,1.324,4.8104911632,1.4030599226,5.010928295
2019-04-24 23:00:00,5.69968,1.2632400000000001,5.8379900137,1.27968,0.37324,1.333,4.42,0.89,4.5087137855,5.5963807153000005,1.6322777086,5.8295632451,1.27968,0.37324,1.333,4.3167007153,1.2590377086,4.4965632451
2019-04-24 23:30:00,5.30256,1.26408,5.4511504107,1.2825600000000001,0.37408,1.336,4.02,0.89,4.1173413752,5.2098495797,1.5195394607,5.4269266455,1.2825600000000001,0.37408,1.336,3.9272895797,1.1454594607,4.0909266455
2019-04-25 00:00:00,5.02304,1.26422,5.1796894743,1.28304,0.37422000000000005,1.3365,3.74,0.89,3.8444375401,5.0161148612,1.4630335012,5.225119647,1.28304,0.37422000000000005,1.3365,3.7330748612,1.0888135012,3.888619647
2019-04-25 00:30:00,4.86032,1.27176,5.0239510348,1.24032,0.36176,1.292,3.62,0.91,3.7326264212,4.818619189,1.4054305968,5.0193949885,1.24032,0.36176,1.292,3.578299189,1.0436705968,3.7273949885
2019-04-25 01:00:00,4.74984,1.9316200000000001,5.1275857721,1.23984,0.36162000000000005,1.2915,3.51,1.57,3.8451267859,4.9345714132000005,1.4392499955,5.1401785554,1.23984,0.36162000000000005,1.2915,3.6947314132,1.0776299955,3.8486785554000003
2019-04-25 01:30:00,4.63936,2.10148,5.0931207918,1.23936,0.36148,1.291,3.4,1.74,3.8193716761000003,4.9579553044,1.4460702971,5.1645367754,1.23936,0.36148,1.291,3.7185953044,1.0845902971,3.8735367754
2019-04-25 02:00:00,4.80984,2.12162,5.2569793846,1.23984,0.36162000000000005,1.2915,3.5700000000000003,1.76,3.9802638104,5.059380334,1.4756525974,5.2701878479,1.23984,0.36162000000000005,1.2915,3.819540334,1.1140325974,3.9786878479
2019-04-25 02:30:00,4.82936,1.45148,5.0427683072,1.23936,0.36148,1.291,3.59,1.09,3.751826222,4.845469163,1.4132618392,5.0473637115,1.23936,0.36148,1.291,3.606109163,1.0517818392,3.7563637115
2019-04-25 03:00:00,4.79936,1.25148,4.9598446145,1.23936,0.36148,1.291,3.56,0.89,3.6695640068,4.7414862549,1.382933491,4.9390481822000005,1.23936,0.36148,1.291,3.5021262549000003,1.021453491,3.6480481822
2019-04-25 03:30:00,4.77512,1.25316,4.9368189151,1.24512,0.36316000000000004,1.297,3.5300000000000002,0.89,3.640467003,4.611719958,1.3450849877,4.8038749562,1.24512,0.36316000000000004,1.297,3.366599958,0.9819249877,3.5068749562
2019-04-25 04:00:00,4.80896,1.25428,4.9698405005,1.24896,0.36428000000000005,1.301,3.56,0.89,3.6695640068,4.738797396,1.3821492405,4.9362472875000005,1.24896,0.36428000000000005,1.301,3.489837396,1.0178692405,3.6352472875
2019-04-25 04:30:00,4.75944,1.25442,4.9219750761,1.24944,0.36442,1.3014999999999999,3.51,0.89,3.6210771878,4.6191323753999995,1.3472469428,4.8115962243,1.24944,0.36442,1.3014999999999999,3.3696923754,0.9828269428,3.5100962243
2019-04-25 05:00:00,4.65944,1.25442,4.8253446146000005,1.24944,0.36442,1.3014999999999999,3.41,0.89,3.5242304124,4.5763243932,1.3347612814,4.7670045763,1.24944,0.36442,1.3014999999999999,3.3268843932,0.9703412814000001,3.4655045763
2019-04-25 05:30:00,4.80944,1.25442,4.9703402952,1.24944,0.36442,1.3014999999999999,3.56,0.89,3.6695640068,4.7453568112,1.3840624033,4.9430800116,1.24944,0.36442,1.3014999999999999,3.4959168112,1.0196424033,3.6415800116
2019-04-25 06:00:00,5.06896,1.25428,5.2218362479,1.24896,0.36428000000000005,1.301,3.8200000000000003,0.89,3.922307994,4.981210793,1.4528531479,5.1887612427,1.24896,0.36428000000000005,1.301,3.732250793,1.0885731479,3.8877612427
2019-04-25 06:30:00,5.45992,1.73456,5.7288240329,1.24992,0.36456000000000005,1.302,4.21,1.37,4.4273016613,5.4928779178,1.6020893927,5.721747831,1.24992,0.36456000000000005,1.302,4.2429579178,1.2375293927,4.4197478310000005
2019-04-25 07:00:00,5.9427200000000004,1.8524600000000002,6.2247513244,1.24272,0.36246,1.2945,4.7,1.49,4.9305273552,5.9982353717,1.7494853168,6.2481618455,1.24272,0.36246,1.2945,4.7555153717,1.3870253168,4.9536618455
2019-04-25 07:30:00,6.59296,1.7212800000000001,6.8139508657,1.27296,0.37128000000000005,1.326,5.32,1.35,5.4886154903,6.7129340186,1.9579390886999999,6.9926396027,1.27296,0.37128000000000005,1.326,5.4399740186,1.5866590887,5.6666396027
2019-04-25 08:00:00,6.72824,1.70282,6.9403753105,1.27824,0.37282000000000004,1.3315000000000001,5.45,1.33,5.6099376111,6.9759273824,2.0346454865,7.2665910234,1.27824,0.37282000000000004,1.3315000000000001,5.6976873824,1.6618254865000002,5.9350910234
2019-04-25 08:30:00,6.8677600000000005,1.55268,7.041089589,1.27776,0.37268,1.331,5.59,1.18,5.7131865014,6.8750568862,2.0052249252,7.1615175898,1.27776,0.37268,1.331,5.5972968862,1.6325449252,5.8305175898
2019-04-25 09:00:00,7.07304,0.37422000000000005,7.0829326871,1.28304,0.37422000000000005,1.3365,5.79,0.0,5.79,6.9857964993,2.037523979,7.2768713534,1.28304,0.37422000000000005,1.3365,5.7027564993,1.6633039790000002,5.9403713534
2019-04-25 09:30:00,7.42016,0.37338000000000005,7.42954824,1.28016,0.37338000000000005,1.3335,6.14,0.0,6.14,7.2360106915,2.1105031184,7.537511137,1.28016,0.37338000000000005,1.3335,5.9558506915,1.7371231184,6.204011137
2019-04-25 10:00:00,7.43776,0.37268,7.4470909891,1.27776,0.37268,1.331,6.16,0.0,6.16,7.2336106915,2.1098031184,7.535011137,1.27776,0.37268,1.331,5.9558506915,1.7371231184,6.204011137
2019-04-25 10:30:00,7.4116,0.3738,7.4210202129,1.2816,0.3738,1.335,6.13,0.0,6.13,7.2374506915,2.1109231184,7.539011137,1.2816,0.3738,1.335,5.9558506915,1.7371231184,6.204011137
2019-04-25 11:00:00,7.63776,0.37268,7.646846945,1.27776,0.37268,1.331,6.36,0.0,6.36,7.46548546,2.1774332592,7.7765473542,1.27776,0.37268,1.331,6.18772546,1.8047532592,6.4455473542
2019-04-25 11:30:00,7.51208,0.37394000000000005,7.5213813259,1.28208,0.37394000000000005,1.3355000000000001,6.23,0.0,6.23,7.3869834461,2.1545368385,7.6947744231,1.28208,0.37394000000000005,1.3355000000000001,6.1049034461,1.7805968385000002,6.3592744231000005
2019-04-25 12:00:00,7.27984,1.26912,7.3896370682,1.29984,0.37912,1.354,5.98,0.89,6.0458663564,7.2583040652,2.1170053524,7.5607334013,1.29984,0.37912,1.354,5.9584640652,1.7378853524,6.2067334013
2019-04-25 12:30:00,7.2212,0.3766,7.2310135527,1.2912,0.3766,1.345,5.93,0.0,5.93,7.1812364743,2.094527305,7.4804546608,1.2912,0.3766,1.345,5.8900364743,1.717927305,6.1354546608
2019-04-25 13:00:00,7.29128,0.37954000000000004,7.3011515975,1.30128,0.37954000000000004,1.3555000000000001,5.99,0.0,5.99,7.2242712213,2.1070791062,7.5252825221,1.30128,0.37954000000000004,1.3555000000000001,5.9229912213,1.7275391062,6.1697825221
2019-04-25 13:30:00,7.20976,0.37618,7.2195672066,1.28976,0.37618,1.3435000000000001,5.92,0.0,5.92,7.1863564297,2.0960206253,7.4857879476,1.28976,0.37618,1.3435000000000001,5.8965964297,1.7198406253,6.1422879476
2019-04-25 14:00:00,7.23648,0.37814000000000003,7.2463530586000005,1.29648,0.37814000000000003,1.3505,5.94,0.0,5.94,7.2336320253,2.1098093407,7.5350333596,1.29648,0.37814000000000003,1.3505,5.9371520253,1.7316693407,6.1845333596
2019-04-25 14:30:00,7.41792,0.37856,7.427573278,1.29792,0.37856,1.3519999999999999,6.12,0.0,6.12,7.3377378542,2.1401735408,7.6434769315,1.29792,0.37856,1.3519999999999999,6.0398178542,1.7616135408,6.2914769315
2019-04-25 15:00:00,7.4032,0.3801,7.412951251,1.3032,0.3801,1.3575,6.1,0.0,6.1,7.3899852524,2.1554123653,7.6979013046,1.3032,0.3801,1.3575,6.0867852524,1.7753123653,6.3404013046
2019-04-25 15:30:00,7.17768,0.38724000000000003,7.1881183212,1.32768,0.38724000000000003,1.383,5.85,0.0,5.85,7.1308535998,2.0798322999,7.4279724998,1.32768,0.38724000000000003,1.383,5.8031735998,1.6925922999,6.0449724998
2019-04-25 16:00:00,7.19736,1.50298,7.3526144908,1.3473600000000001,0.39298000000000005,1.4035,5.85,1.11,5.9543765417,7.4895779728,2.1844602421,7.8016437216,1.3473600000000001,0.39298000000000005,1.4035,6.1422179728,1.7914802421,6.3981437216
2019-04-25 16:30:00,7.62336,1.58348,7.7860790261,1.3833600000000001,0.40348,1.441,6.24,1.18,6.3505905237,7.8541909658,2.2908056984,8.1814489227,1.3833600000000001,0.40348,1.441,6.4708309658,1.8873256984000002,6.7404489227
2019-04-25 17:00:00,7.82528,1.52404,7.9723086368,1.38528,0.40404,1.443,6.44,1.12,6.5366658168,7.9689090426,2.3242651374,8.3009469194,1.38528,0.40404,1.443,6.5836290426,1.9202251374000001,6.8579469194
2019-04-25 17:30:00,7.8176,1.6318000000000001,7.9860904703,1.3776,0.40180000000000005,1.435,6.44,1.23,6.5564090781,7.9253132371,2.3115496941,8.255534622,1.3776,0.40180000000000005,1.435,6.5477132371,1.9097496941,6.820534622
2019-04-25 18:00:00,7.69616,1.74138,7.8907086532,1.37616,0.40138,1.4335,6.32,1.34,6.460495337,7.8565645233,2.291497986,8.1839213785,1.37616,0.40138,1.4335,6.4804045233,1.890117986,6.7504213785000005
2019-04-25 18:30:00,7.5952,1.7410999999999999,7.7922071488,1.3752,0.4011,1.4325,6.22,1.34,6.3627038278,7.7286519611,2.2541901553,8.0506791261,1.3752,0.4011,1.4325,6.3534519611,1.8530901552999999,6.6181791261
2019-04-25 19:00:00,7.39472,1.74096,7.5968957871,1.37472,0.40096000000000004,1.432,6.02,1.34,6.1673332973,7.549177064,2.2018433103,7.8637261083,1.37472,0.40096000000000004,1.432,6.174457064,1.8008833103000002,6.4317261083
2019-04-25 19:30:00,7.316,1.718,7.5150103127,1.296,0.378,1.35,6.02,1.34,6.1673332973,7.4924302208,2.1852921477000002,7.8046148133,1.296,0.378,1.35,6.1964302208,1.8072921477000001,6.4546148133
2019-04-25 20:00:00,7.31264,1.7170200000000002,7.5115152566,1.29264,0.37702,1.3465,6.02,1.34,6.1673332973,7.4551409251,2.1744161032,7.765771797,1.29264,0.37702,1.3465,6.1625009251,1.7973961032,6.419271797
2019-04-25 20:30:00,7.14312,1.8671600000000002,7.383119246,1.29312,0.37716000000000005,1.347,5.85,1.49,6.0367706599,7.2887923409,2.1258977661,7.5924920218,1.29312,0.37716000000000005,1.347,5.9956723409,1.7487377661,6.2454920218
2019-04-25 21:00:00,7.08216,1.80688,7.3090222055,1.29216,0.37688000000000005,1.346,5.79,1.43,5.9639751844,7.2293045428,2.1085471583,7.5305255654,1.29216,0.37688000000000005,1.346,5.9371445428000005,1.7316671583,6.1845255654
2019-04-25 21:30:00,6.85256,1.93408,7.1202699387,1.2825600000000001,0.37408,1.336,5.57,1.56,5.7843322864,7.0898025613,2.0678590804,7.3852110013,1.2825600000000001,0.37408,1.336,5.8072425613,1.6937790804000001,6.0492110013
2019-04-25 22:00:00,6.57872,1.31296,6.708458899,1.27872,0.37296,1.332,5.3,0.9400000000000001,5.3827130706,6.5889461757,1.9217759679,6.8634855997,1.27872,0.37296,1.332,5.3102261757,1.5488159679,5.5314855997
2019-04-25 22:30:00,6.26304,1.26422,6.3893600814,1.28304,0.37422000000000005,1.3365,4.98,0.89,5.0589030432,6.1633270465,1.7976370552,6.4201323401,1.28304,0.37422000000000005,1.3365,4.8802870465,1.4234170552,5.0836323401
2019-04-25 23:00:00,5.73064,1.26352,5.8682806341,1.28064,0.37352,1.334,4.45,0.89,4.5381273670999995,5.6618609658,1.6513761150000001,5.8977718394,1.28064,0.37352,1.334,4.3812209658,1.277856115,4.5637718394
