Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-04-25 23:30:00,5.39776,1.26268,5.5434802967,1.27776,0.37268,1.331,4.12,0.89,4.2150326215,5.3368072111,1.5565687699000001,5.5591741783,1.27776,0.37268,1.331,4.0590472111,1.1838887699,4.2281741783
2019-04-26 00:00:00,5.16776,1.26268,5.3197842249,1.27776,0.37268,1.331,3.89,0.89,3.9905137514,5.1519904618,1.5026638847,5.366656731,1.27776,0.37268,1.331,3.8742304618,1.1299838847,4.035656731
2019-04-26 00:30:00,5.00648,1.25064,5.1603238658,1.23648,0.36064,1.288,3.77,0.89,3.8736287896,4.9899151323,1.4553919136,5.1978282628,1.23648,0.36064,1.288,3.7534351323,1.0947519136,3.9098282628
2019-04-26 01:00:00,4.83552,1.2503600000000001,4.9945624233,1.23552,0.36036,1.287,3.6,0.89,3.7083823967000002,4.8426559227,1.4124413108,5.0444332529,1.23552,0.36036,1.287,3.6071359227,1.0520813108,3.7574332529000003
2019-04-26 01:30:00,4.79504,1.25022,4.9553464712,1.2350400000000001,0.36022000000000004,1.2865,3.56,0.89,3.6695640068,4.7570918782,1.3874851312,4.9553040398,1.2350400000000001,0.36022000000000004,1.2865,3.5220518782,1.0272651312,3.6688040398
2019-04-26 02:00:00,4.94704,1.25372,5.1034320413,1.24704,0.36372000000000004,1.299,3.7,0.89,3.805535442,4.8749104831,1.4218488909,5.0780317532,1.24704,0.36372000000000004,1.299,3.6278704831,1.0581288909,3.7790317532
2019-04-26 02:30:00,4.8441600000000005,1.28288,5.0111542782,1.24416,0.36288000000000004,1.296,3.6,0.92,3.7156964354,4.7719820184,1.3918280887,4.9708146025,1.24416,0.36288000000000004,1.296,3.5278220184,1.0289480887,3.6748146025
2019-04-26 03:00:00,4.88552,1.2503600000000001,5.0429858021,1.23552,0.36036,1.287,3.65,0.89,3.7569402444,4.7953383454,1.3986403508,4.9951441098,1.23552,0.36036,1.287,3.5598183454,1.0382803508,3.7081441098
2019-04-26 03:30:00,4.80464,1.29302,4.9755870257,1.24464,0.36302,1.2965,3.56,0.93,3.6794700705,4.7777379838,1.3935069119,4.9768103998,1.24464,0.36302,1.2965,3.5330979838000003,1.0304869119,3.6803103998
2019-04-26 04:00:00,4.77224,1.3123200000000002,4.9493896998,1.24224,0.36232000000000003,1.294,3.5300000000000002,0.9500000000000001,3.6555984462,4.7753379838,1.3928069119,4.9743103998,1.24224,0.36232000000000003,1.294,3.5330979838000003,1.0304869119,3.6803103998
2019-04-26 04:30:00,4.69552,1.26036,4.8617296716,1.23552,0.36036,1.287,3.46,0.9,3.575136361,4.6928845195,1.3687579848,4.8884213744,1.23552,0.36036,1.287,3.4573645195,1.0083979848,3.6014213744
2019-04-26 05:00:00,4.71552,1.26036,4.8810486783,1.23552,0.36036,1.287,3.48,0.9,3.5944957922,4.6982585881,1.3703254215,4.8940193627,1.23552,0.36036,1.287,3.4627385881,1.0099654215,3.6070193627
2019-04-26 05:30:00,4.82552,1.26036,4.9873991819,1.23552,0.36036,1.287,3.59,0.9,3.7010944327,4.7770339216,1.3933015605,4.9760770017,1.23552,0.36036,1.287,3.5415139216,1.0329415605,3.6890770017000003
2019-04-26 06:00:00,4.98504,1.26022,5.1418652501,1.2350400000000001,0.36022000000000004,1.2865,3.75,0.9,3.8564880397,4.9792627281,1.4522849624,5.1867320085,1.2350400000000001,0.36022000000000004,1.2865,3.7442227281,1.0920649624,3.9002320085
2019-04-26 06:30:00,5.39456,1.61008,5.6297100458,1.23456,0.36008,1.286,4.16,1.25,4.3437426259,5.5812833358,1.6278743063,5.8138368081,1.23456,0.36008,1.286,4.3467233358,1.2677943063,4.5278368081
2019-04-26 07:00:00,5.85504,1.92022,6.1618778185,1.2350400000000001,0.36022000000000004,1.2865,4.62,1.56,4.8762690656,6.0124997626,1.7536457641,6.2630205861,1.2350400000000001,0.36022000000000004,1.2865,4.7774597626,1.3934257641,4.9765205861
2019-04-26 07:30:00,6.46152,1.71086,6.6841815243,1.27152,0.37086,1.3245,5.19,1.34,5.3601958919,6.6129408819,1.9287744239,6.8884800853,1.27152,0.37086,1.3245,5.3414208819,1.5579144239,5.5639800853
2019-04-26 08:00:00,6.4733600000000004,1.63848,6.6775000112,1.02336,0.29848,1.066,5.45,1.34,5.6123168122,6.70246511,1.9548856571000002,6.9817344896,1.02336,0.29848,1.066,5.67910511,1.6564056571,5.9157344896
2019-04-26 08:30:00,6.74168,1.60174,6.9293448644,1.17168,0.34174000000000004,1.2205,5.57,1.26,5.7107355043,7.0597327912,2.0590887308,7.3538883242,1.17168,0.34174000000000004,1.2205,5.8880527912,1.7173487308,6.1333883242
2019-04-26 09:00:00,7.07704,1.48372,7.2309003727,1.24704,0.36372000000000004,1.299,5.83,1.12,5.9366067748999996,7.0661487444,2.0609600504,7.3605716087,1.24704,0.36372000000000004,1.299,5.8191087444,1.6972400504,6.0615716087
2019-04-26 09:30:00,7.26808,0.36694000000000004,7.2773368652,1.25808,0.36694000000000004,1.3105,6.01,0.0,6.01,7.2311403483,2.1090826016,7.5324378629,1.25808,0.36694000000000004,1.3105,5.9730603483,1.7421426016,6.2219378629
2019-04-26 10:00:00,7.42104,0.37072000000000005,7.4302939377,1.27104,0.37072000000000005,1.324,6.15,0.0,6.15,7.3552148717,2.1452710043,7.6616821581,1.27104,0.37072000000000005,1.324,6.0841748717,1.7745510043000001,6.3376821581
2019-04-26 10:30:00,7.62624,0.36932000000000004,7.6351773915,1.26624,0.36932000000000004,1.319,6.36,0.0,6.36,7.5522542165,2.2027408131,7.8669314755,1.26624,0.36932000000000004,1.319,6.2860142165,1.8334208131,6.5479314755
2019-04-26 11:00:00,7.72464,0.38052,7.734006633,1.30464,0.38052,1.359,6.42,0.0,6.42,7.6727742093,2.2378924777,7.9924731347,1.30464,0.38052,1.359,6.3681342093,1.8573724777,6.6334731347
2019-04-26 11:30:00,7.70088,0.36484000000000005,7.7095175595,1.25088,0.36484000000000005,1.303,6.45,0.0,6.45,7.6526352277,2.2320186081,7.9714950289,1.25088,0.36484000000000005,1.303,6.4017552277,1.8671786081000001,6.6684950289
2019-04-26 12:00:00,7.78816,0.36988000000000004,7.796938335,1.26816,0.36988000000000004,1.321,6.52,0.0,6.52,7.7833245383000005,2.2701363237,8.1076297274,1.26816,0.36988000000000004,1.321,6.5151645383,1.9002563237,6.7866297274
2019-04-26 12:30:00,7.80208,0.37394000000000005,7.8110360036,1.28208,0.37394000000000005,1.3355000000000001,6.52,0.0,6.52,7.7306506488,2.2547731059,8.0527610925,1.28208,0.37394000000000005,1.3355000000000001,6.4485706488,1.8808331059,6.7172610925
2019-04-26 13:00:00,7.7953600000000005,0.37198000000000003,7.8042300485,1.27536,0.37198000000000003,1.3285,6.52,0.0,6.52,7.7684512828,2.2657982908,8.0921367529,1.27536,0.37198000000000003,1.3285,6.4930912828,1.8938182908,6.7636367529
2019-04-26 13:30:00,7.35232,1.48776,7.5013358277,1.19232,0.34776,1.242,6.16,1.1400000000000001,6.2645989497,7.3466429295,2.1427708544,7.6527530515,1.19232,0.34776,1.242,6.1543229295,1.7950108544,6.4107530515
2019-04-26 14:00:00,7.32856,1.50458,7.4814138136,1.31856,0.38458000000000003,1.3735,6.01,1.12,6.1134687371,7.5933990801,2.2147413984,7.9097907084,1.31856,0.38458000000000003,1.3735,6.2748390801,1.8301613984,6.5362907084
2019-04-26 14:30:00,7.50512,1.5306600000000001,7.6596178919,1.30512,0.38066000000000005,1.3595000000000002,6.2,1.15,6.305751343,7.7604248624,2.2634572515,8.0837758983,1.30512,0.38066000000000005,1.3595000000000002,6.4553048624,1.8827972515,6.7242758983
2019-04-26 15:00:00,7.44408,1.49744,7.5931978507,1.2940800000000001,0.37744000000000005,1.348,6.15,1.12,6.2511518939,7.692437526,2.2436276117,8.0129557562,1.2940800000000001,0.37744000000000005,1.348,6.398357526,1.8661876117,6.6649557562
2019-04-26 15:30:00,7.33024,1.59632,7.502043455,1.29024,0.37632000000000004,1.344,6.04,1.22,6.1619802012000005,7.3695255002,2.1494449375,7.6765890627,1.29024,0.37632000000000004,1.344,6.0792855002,1.7731249375,6.3325890627
2019-04-26 16:00:00,7.20776,0.39018,7.2183131444,1.33776,0.39018,1.3935,5.87,0.0,5.87,7.1070904355,2.072901377,7.4032192037,1.33776,0.39018,1.3935,5.7693304355,1.682721377,6.0097192037
2019-04-26 16:30:00,7.27616,1.74138,7.4816380994,1.37616,0.40138,1.4335,5.9,1.34,6.0502561929,7.3244412692,2.1362953702,7.6296263221,1.37616,0.40138,1.4335,5.9482812692,1.7349153702,6.1961263221
2019-04-26 17:00:00,7.47952,1.7423600000000001,7.6797811037,1.37952,0.40236000000000005,1.437,6.1,1.34,6.2454463411,7.396486423,2.15730854,7.7046733572,1.37952,0.40236000000000005,1.437,6.016966423,1.75494854,6.2676733572
2019-04-26 17:30:00,7.61,0.4025,7.6206368664,1.38,0.4025,1.4375,6.23,0.0,6.23,7.3121244776,2.1327029726,7.6167963308,1.38,0.4025,1.4375,5.9321244776,1.7302029725999999,6.1792963308
2019-04-26 18:00:00,7.55424,0.40082,7.5648660695,1.37424,0.40082,1.4315,6.18,0.0,6.18,7.2947613445,2.1276387254999998,7.5987097339,1.37424,0.40082,1.4315,5.9205213445,1.7268187255,6.1672097339
2019-04-26 18:30:00,7.54656,0.39858000000000005,7.5570783938,1.36656,0.39858000000000005,1.4235,6.18,0.0,6.18,7.302813465,2.1299872606,7.6070973594,1.36656,0.39858000000000005,1.4235,5.936253465,1.7314072606000002,6.1835973594
2019-04-26 19:00:00,7.56608,0.39844,7.576563931,1.36608,0.39844,1.423,6.2,0.0,6.2,7.3075775052,2.1313767723,7.6120599012,1.36608,0.39844,1.423,5.9414975052,1.7329367723,6.1890599012
2019-04-26 19:30:00,7.17264,0.37702,7.1825419351,1.29264,0.37702,1.3465,5.88,0.0,5.88,7.0427155731,2.0541253755,7.3361620553,1.29264,0.37702,1.3465,5.7500755731,1.6771053755,5.9896620553
2019-04-26 20:00:00,7.06504,1.90772,7.3180725468,1.29504,0.37772000000000006,1.349,5.77,1.53,5.9694053305,6.9602448618,2.030071418,7.2502550644,1.29504,0.37772000000000006,1.349,5.6652048618,1.652351418,5.9012550644
2019-04-26 20:30:00,6.90696,1.9382800000000002,7.1737734701,1.29696,0.37828,1.351,5.61,1.56,5.822860122,7.0133980933,2.0455744439,7.3056230139,1.29696,0.37828,1.351,5.7164380933,1.6672944439,5.9546230139
2019-04-26 21:00:00,6.98648,1.9381400000000002,7.2503302994,1.29648,0.37814000000000003,1.3505,5.69,1.56,5.8999745762,7.1275606795,2.0788718649,7.4245423745,1.29648,0.37814000000000003,1.3505,5.8310806795,1.7007318649,6.0740423745
2019-04-26 21:30:00,6.63888,2.07884,6.9567451729,1.29888,0.37884,1.353,5.34,1.7000000000000002,5.6040699496,6.8888384225,2.0092445399,7.1758733568,1.29888,0.37884,1.353,5.5899584225,1.6304045399,5.8228733568
2019-04-26 22:00:00,6.4604,2.1022,6.7938216786000005,1.3104,0.38220000000000004,1.365,5.15,1.72,5.4296316634,6.6061107031,1.9267822884,6.8813653158,1.3104,0.38220000000000004,1.365,5.2957107031,1.5445822884,5.5163653158
2019-04-26 22:30:00,6.098,2.0015,6.4180687321,1.308,0.3815,1.3625,4.79,1.62,5.056530431,6.3158282289,1.8421165668000001,6.5789877384,1.308,0.3815,1.3625,5.0078282289,1.4606165668,5.2164877384
2019-04-26 23:00:00,5.74176,1.50968,5.9369134742,1.30176,0.37968,1.3559999999999999,4.44,1.13,4.5815390427,5.7817653937,1.6863482398,6.0226722851,1.30176,0.37968,1.3559999999999999,4.4800053937,1.3066682398,4.6666722851
2019-04-26 23:30:00,5.45944,1.28192,5.6079233233,1.30944,0.38192000000000004,1.3639999999999999,4.15,0.9,4.2464691215,5.3871948563,1.5712651664,5.6116613087000005,1.30944,0.38192000000000004,1.3639999999999999,4.0777548563,1.1893451664,4.2476613087
2019-04-27 00:00:00,5.3004,1.3422,5.4676997906,1.3104,0.38220000000000004,1.365,3.99,0.96,4.1038640328,5.2328515876,1.5262483797000002,5.4508870704,1.3104,0.38220000000000004,1.365,3.9224515876,1.1440483797,4.0858870704
2019-04-27 00:30:00,5.08528,1.4690400000000001,5.2932174714,1.26528,0.36904000000000003,1.318,3.8200000000000003,1.1,3.9752232642000003,5.0011283595,1.4586624382,5.2095087078,1.26528,0.36904000000000003,1.318,3.7358483595000003,1.0896224382,3.8915087078
2019-04-27 01:00:00,4.89664,1.68652,5.1789413011,1.25664,0.36652,1.309,3.64,1.32,3.8719504129,5.002459485,1.4590506831,5.2108952969,1.25664,0.36652,1.309,3.745819485,1.0925306831,3.9018952969000003
2019-04-27 01:30:00,4.7984,1.4412,5.0101596781,1.2384,0.3612,1.29,3.56,1.08,3.7202150475,4.7712222966999995,1.3916065032,4.9700232257,1.2384,0.3612,1.29,3.5328222967,1.0304065032,3.6800232257000003
2019-04-27 02:00:00,5.06104,1.48072,5.2732018357,1.27104,0.37072000000000005,1.324,3.79,1.11,3.9492024511,5.0227781105,1.4649769489,5.2320605317,1.27104,0.37072000000000005,1.324,3.7517381105,1.0942569489,3.9080605317
2019-04-27 02:30:00,5.02208,1.48394,5.2367323256,1.28208,0.37394000000000005,1.3355000000000001,3.74,1.11,3.9012433915,4.9260743519,1.4367716860000002,5.1313274499,1.28208,0.37394000000000005,1.3355000000000001,3.6439943519,1.062831686,3.7958274499
2019-04-27 03:00:00,4.9120800000000004,1.48394,5.1313358738,1.28208,0.37394000000000005,1.3355000000000001,3.63,1.11,3.7959188611,4.8244633834,1.4071351535,5.0254826911,1.28208,0.37394000000000005,1.3355000000000001,3.5423833834,1.0331951535,3.6899826911
2019-04-27 03:30:00,4.8482400000000005,1.48282,5.06992961,1.27824,0.37282000000000004,1.3315000000000001,3.5700000000000003,1.11,3.7385826191,4.8206233834,1.4060151535,5.0214826911,1.27824,0.37282000000000004,1.3315000000000001,3.5423833834,1.0331951535,3.6899826911
2019-04-27 04:00:00,4.83816,1.47988,5.0594305015,1.26816,0.36988000000000004,1.321,3.5700000000000003,1.11,3.7385826191,4.7791747517,1.3939259692000001,4.978307033,1.26816,0.36988000000000004,1.321,3.5110147517,1.0240459692,3.657307033
2019-04-27 04:30:00,4.78816,1.44988,5.0028620009,1.26816,0.36988000000000004,1.321,3.52,1.08,3.6819560019,4.7791747517,1.3939259692000001,4.978307033,1.26816,0.36988000000000004,1.321,3.5110147517,1.0240459692,3.657307033
2019-04-27 05:00:00,4.71288,1.38834,4.9131177322,1.26288,0.36834000000000006,1.3155000000000001,3.45,1.02,3.5976242161,4.6995214322,1.3706937511000001,4.8953348252,1.26288,0.36834000000000006,1.3155000000000001,3.4366414322,1.0023537511,3.5798348252
2019-04-27 05:30:00,4.70136,1.4649800000000002,4.9243225169,1.25136,0.36498,1.3035,3.45,1.1,3.6211186117,4.7345341827,1.3809058033000001,4.9318064403,1.25136,0.36498,1.3035,3.4831741827,1.0159258033,3.6283064403000003
2019-04-27 06:00:00,4.80616,1.46638,5.0248825111,1.25616,0.36638000000000004,1.3085,3.55,1.1,3.7165171868,4.7827515695,1.3949692078,4.9820328849,1.25616,0.36638000000000004,1.3085,3.5265915695,1.0285892078,3.6735328849
2019-04-27 06:30:00,4.96464,1.28302,5.127747132,1.24464,0.36302,1.2965,3.7199999999999998,0.92,3.8320751558,4.9490488938,1.4434725940000002,5.1552592643,1.24464,0.36302,1.2965,3.7044088938,1.080452594,3.8587592643
2019-04-27 07:00:00,5.06984,1.92162,5.4217986914,1.23984,0.36162000000000005,1.2915,3.83,1.56,4.1355168964,5.3085207946,1.5483185651,5.5297091609999995,1.23984,0.36162000000000005,1.2915,4.0686807946,1.1866985651,4.238209161
2019-04-27 07:30:00,5.41104,1.97072,5.7587404178,1.27104,0.37072000000000005,1.324,4.14,1.6,4.4384231434,5.6376317599,1.6443092633,5.8725330832000004,1.27104,0.37072000000000005,1.324,4.3665917599,1.2735892632999999,4.5485330832
2019-04-27 08:00:00,5.76056,1.97058,6.0882868732,1.2705600000000001,0.37058,1.3235000000000001,4.49,1.6,4.7665606049,6.0165237628,1.7548194308,6.2672122529,1.2705600000000001,0.37058,1.3235000000000001,4.7459637628,1.3842394308000001,4.9437122529
2019-04-27 08:30:00,6.19008,1.82044,6.4522160689,1.27008,0.37044000000000005,1.323,4.92,1.45,5.1292202136,6.3854419797,1.8624205774,6.6515020622000005,1.27008,0.37044000000000005,1.323,5.1153619797,1.4919805774000001,5.3285020622
2019-04-27 09:00:00,6.59104,1.26072,6.7105307689,1.27104,0.37072000000000005,1.324,5.32,0.89,5.3939317756000005,6.5673497987000005,1.9154770246,6.8409893737,1.27104,0.37072000000000005,1.324,5.2963097987,1.5447570246,5.5169893736999995
2019-04-27 09:30:00,6.95152,1.26086,7.0649414895,1.27152,0.37086,1.3245,5.68,0.89,5.7493043057,6.7881059236,1.9798642277,7.0709436704,1.27152,0.37086,1.3245,5.5165859236,1.6090042277,5.7464436704
2019-04-27 10:00:00,7.19432,1.25876,7.3036098609,1.26432,0.36876000000000003,1.317,5.93,0.89,5.996415596,7.0746273767,2.0634329849,7.3694035174,1.26432,0.36876000000000003,1.317,5.8103073767,1.6946729849,6.0524035174
2019-04-27 10:30:00,7.28864,1.26002,7.3967508712,1.26864,0.37002,1.3215,6.02,0.89,6.0854334275,7.1643930734,2.0896146464,7.4629094515,1.26864,0.37002,1.3215,5.8957530734,1.7195946464,6.1414094515
2019-04-27 11:00:00,7.29152,1.26086,7.3997318769,1.27152,0.37086,1.3245,6.02,0.89,6.0854334275,7.0849081547,2.0664315451,7.3801126611,1.27152,0.37086,1.3245,5.8133881547,1.6955715451,6.0556126611
2019-04-27 11:30:00,7.29248,0.37114,7.3019182035,1.27248,0.37114,1.3255,6.02,0.0,6.02,7.1837886078,2.0952716773,7.4831131332,1.27248,0.37114,1.3255,5.9113086078,1.7241316773,6.1576131332
2019-04-27 12:00:00,7.382,0.371,7.3913168651,1.272,0.371,1.325,6.11,0.0,6.11,7.2175623097,2.1051223403,7.5182940726,1.272,0.371,1.325,5.9455623097,1.7341223403,6.1932940726
2019-04-27 12:30:00,7.28256,1.26408,7.3914530642,1.2825600000000001,0.37408,1.336,6.0,0.89,6.0656491821,7.180234569,2.0942350826,7.4794110094,1.2825600000000001,0.37408,1.336,5.897674569,1.7201550826,6.1434110094
2019-04-27 13:00:00,7.224,0.3745,7.2337007299,1.284,0.3745,1.3375,5.94,0.0,5.94,7.1049344645,2.0722725521,7.4009734005,1.284,0.3745,1.3375,5.8209344645000005,1.6977725521,6.0634734005
2019-04-27 13:30:00,7.10152,1.26086,7.2125830498,1.27152,0.37086,1.3245,5.83,0.89,5.8975418608,7.0050726398,2.0431461866,7.2969506665,1.27152,0.37086,1.3245,5.7335526398,1.6722861866,5.9724506665
2019-04-27 14:00:00,6.98008,1.26044,7.0929701677,1.27008,0.37044000000000005,1.323,5.71,0.89,5.7789445403,6.8993213348,2.012302056,7.1867930571,1.27008,0.37044000000000005,1.323,5.6292413348,1.641862056,5.8637930571
2019-04-27 14:30:00,7.0496,1.2603,7.1613697188,1.2696,0.3703,1.3225,5.78,0.89,5.8481193558,6.9637516709,2.0310942373,7.2539079905,1.2696,0.3703,1.3225,5.6941516709,1.6607942373,5.9314079905
2019-04-27 15:00:00,7.02056,1.26058,7.1328342649,1.2705600000000001,0.37058,1.3235000000000001,5.75,0.89,5.8184705894,6.9647116709,2.0313742373,7.2549079905,1.2705600000000001,0.37058,1.3235000000000001,5.6941516709,1.6607942373,5.9314079905
2019-04-27 15:30:00,7.0496,1.2603,7.1613697188,1.2696,0.3703,1.3225,5.78,0.89,5.8481193558,6.9637516709,2.0310942373,7.2539079905,1.2696,0.3703,1.3225,5.6941516709,1.6607942373,5.9314079905
2019-04-27 16:00:00,7.04048,1.25764,7.1519240069,1.26048,0.36764,1.313,5.78,0.89,5.8481193558,6.9546316709,2.0284342373,7.2444079905,1.26048,0.36764,1.313,5.6941516709,1.6607942373,5.9314079905
2019-04-27 16:30:00,6.9236,1.2498,7.0354983477,1.2336,0.3598,1.2850000000000001,5.69,0.89,5.7591839700000005,6.8611577814,2.0011710196,7.1470393557,1.2336,0.3598,1.2850000000000001,5.6275577814,1.6413710196,5.8620393557
2019-04-27 17:00:00,7.11408,1.24994,7.2230522807,1.23408,0.35994000000000004,1.2855,5.88,0.89,5.9469740205,7.138675844,2.0821137878,7.4361206709,1.23408,0.35994000000000004,1.2855,5.904595844,1.7221737878,6.1506206709
2019-04-27 17:30:00,7.2596,1.6602999999999999,7.4470388914,1.2696,0.3703,1.3225,5.99,1.29,6.127332209,7.3308341498,2.1381599604,7.6362855727,1.2696,0.3703,1.3225,6.0612341498,1.7678599604,6.3137855727
2019-04-27 18:00:00,7.14912,1.93016,7.4050951648,1.26912,0.37016000000000004,1.322,5.88,1.56,6.0834200907,7.2897623059,2.1261806726,7.593502402,1.26912,0.37016000000000004,1.322,6.0206423059,1.7560206726,6.271502402
2019-04-27 18:30:00,7.00912,1.93016,7.2700261898,1.26912,0.37016000000000004,1.322,5.74,1.56,5.9482098147,7.0625718896,2.0599168011,7.3568457183,1.26912,0.37016000000000004,1.322,5.7934518896,1.6897568011000001,6.0348457183
2019-04-27 19:00:00,7.14912,1.64016,7.3348511641,1.26912,0.37016000000000004,1.322,5.88,1.27,6.0155880843,7.0899422276,2.0678998164,7.3853564871,1.26912,0.37016000000000004,1.322,5.8208222276,1.6977398164,6.0633564871
2019-04-27 19:30:00,6.87912,1.34016,7.0084463899,1.26912,0.37016000000000004,1.322,5.61,0.97,5.6932416074,6.8219180345,1.9897260934,7.1061646193,1.26912,0.37016000000000004,1.322,5.5527980345,1.6195660934,5.7841646193
2019-04-27 20:00:00,6.83816,1.2598799999999999,6.9532531811,1.26816,0.36988000000000004,1.321,5.57,0.89,5.6406559902,6.7760363408,1.9763439327,7.0583711883,1.26816,0.36988000000000004,1.321,5.5078763408,1.6064639327,5.7373711883
2019-04-27 20:30:00,6.78624,1.25932,6.9020967974000005,1.26624,0.36932000000000004,1.319,5.52,0.89,5.591287866,6.7692464236,1.9743635402000002,7.0512983579,1.26624,0.36932000000000004,1.319,5.5030064236000005,1.6050435402,5.7322983578999995
2019-04-27 21:00:00,6.75424,1.25582,6.8699957678,1.25424,0.36582000000000003,1.3065,5.5,0.89,5.5715437717,6.7572464236,1.9708635401999999,7.0387983579,1.25424,0.36582000000000003,1.3065,5.5030064236000005,1.6050435402,5.7322983578999995
2019-04-27 21:30:00,6.63472,1.25596,6.7525509994,1.25472,0.36596,1.307,5.38,0.89,5.4531183739,6.5700237727,1.9162569337000002,6.8437747632,1.25472,0.36596,1.307,5.3153037727,1.5502969336999999,5.5367747632
2019-04-27 22:00:00,6.39472,1.25596,6.5168918512000005,1.25472,0.36596,1.307,5.14,0.89,5.2164834899,6.3616243064,1.855473756,6.6266919858,1.25472,0.36596,1.307,5.1069043064,1.489513756,5.3196919858000005
2019-04-27 22:30:00,6.24288,1.25834,6.3684354633,1.26288,0.36834000000000006,1.3155000000000001,4.98,0.89,5.0589030432,6.0818562722,1.7738747461000002,6.3352669503,1.26288,0.36834000000000006,1.3155000000000001,4.8189762722000005,1.4055347461,5.0197669503
2019-04-27 23:00:00,5.9196,1.2603,6.0522739735,1.2696,0.3703,1.3225,4.65,0.89,4.7344059817,5.7647836459,1.6813952300000001,6.0049829644,1.2696,0.3703,1.3225,4.4951836459,1.31109523,4.6824829644
2019-04-27 23:30:00,5.53864,1.5800200000000002,5.7596003551,1.26864,0.37002,1.3215,4.27,1.21,4.4381302369,5.5688094682,1.6242360949,5.800843196,1.26864,0.37002,1.3215,4.3001694682,1.2542160949,4.479343196
2019-04-28 00:00:00,5.29864,2.15002,5.7182315317,1.26864,0.37002,1.3215,4.03,1.78,4.4055987107,5.4677962651,1.5947739106,5.6956211094,1.26864,0.37002,1.3215,4.1991562651,1.2247539106,4.3741211094
2019-04-28 00:30:00,5.08688,2.13784,5.5178535682,1.22688,0.35784000000000005,1.278,3.86,1.78,4.2506470096,5.3371820586,1.5566781004,5.5595646444,1.22688,0.35784000000000005,1.278,4.1103020586,1.1988381004,4.2815646444
2019-04-28 01:00:00,4.9664,2.1377,5.4069298359,1.2264,0.3577,1.2775,3.74,1.78,4.1419802028,5.1901226726,1.5137857795,5.4063777839,1.2264,0.3577,1.2775,3.9637226726,1.1560857795,4.1288777839
2019-04-28 01:30:00,4.85688,2.13784,5.3065660459,1.22688,0.35784000000000005,1.278,3.63,1.78,4.0429321043,5.1906026726,1.5139257795,5.4068777839,1.22688,0.35784000000000005,1.278,3.9637226726,1.1560857795,4.1288777839
2019-04-28 02:00:00,5.0264,2.1377,5.4620928452,1.2264,0.3577,1.2775,3.8,1.78,4.196236409,5.2849166216,1.5414340146,5.5051214808,1.2264,0.3577,1.2775,4.0585166216,1.1837340146,4.2276214808
2019-04-28 02:30:00,5.02688,2.04784,5.4279988209,1.22688,0.35784000000000005,1.278,3.8,1.69,4.1588580163,5.2424107232,1.5290364609,5.4608445034,1.22688,0.35784000000000005,1.278,4.0155307232,1.1711964609,4.1828445034
2019-04-28 03:00:00,5.03168,1.47924,5.244611959,1.23168,0.35924,1.283,3.8,1.12,3.961615832,4.971800345,1.4501084340000001,5.1789586927,1.23168,0.35924,1.283,3.7401203450000002,1.090868434,3.8959586927
2019-04-28 03:30:00,4.94688,1.47784,5.1629093349,1.22688,0.35784000000000005,1.278,3.7199999999999998,1.12,3.8849453021,4.9358620067,1.4396264186,5.1415229237,1.22688,0.35784000000000005,1.278,3.7089820067,1.0817864186,3.8635229237
2019-04-28 04:00:00,4.83736,1.47798,5.0581099879,1.22736,0.35798,1.2785,3.61,1.12,3.7797486689,4.8946241358,1.4275987063,5.0985668081,1.22736,0.35798,1.2785,3.6672641358,1.0696187063,3.8200668081
2019-04-28 04:30:00,4.78736,1.47798,5.0103134283,1.22736,0.35798,1.2785,3.56,1.12,3.7320235798,4.7722500074,1.3919062521,4.9710937577,1.22736,0.35798,1.2785,3.5448900074000003,1.0339262521,3.6925937577
2019-04-28 05:00:00,4.6964,1.9377,5.0804383915,1.2264,0.3577,1.2775,3.47,1.58,3.8127811372,4.8867027881,1.4252883132,5.0903154042,1.2264,0.3577,1.2775,3.6603027881,1.0675883132,3.8128154042
2019-04-28 05:30:00,4.6964,2.1377,5.1600323885,1.2264,0.3577,1.2775,3.47,1.78,3.8999102554,4.9500459646,1.4437634063,5.1562978797,1.2264,0.3577,1.2775,3.7236459646,1.0860634063,3.8787978797
2019-04-28 06:00:00,4.60736,1.68798,4.9068363178,1.22736,0.35798,1.2785,3.38,1.33,3.6322582507,4.7239791647,1.3778272564,4.9208116299,1.22736,0.35798,1.2785,3.4966191647000002,1.0198472564,3.6423116299
2019-04-28 06:30:00,4.82256,1.3765800000000001,5.0151826936,1.22256,0.35658,1.2735,3.6,1.02,3.7417108386,4.7903729377,1.3971921068,4.9899718101,1.22256,0.35658,1.2735,3.5678129377000003,1.0406121068,3.7164718101
2019-04-28 07:00:00,4.9924800000000005,1.68364,5.2687285183,1.21248,0.35364,1.263,3.7800000000000002,1.33,4.0071560988,5.0834140227,1.4826624233,5.2952229403,1.21248,0.35364,1.263,3.8709340227,1.1290224233,4.0322229403
2019-04-28 07:30:00,5.17856,2.11708,5.5945966253,1.2585600000000001,0.36708,1.311,3.92,1.75,4.2928894698,5.4492700648,1.5893704356,5.6763229842000005,1.2585600000000001,0.36708,1.311,4.1907100648,1.2222904356,4.3653229842
2019-04-28 08:00:00,5.40048,2.08764,5.7899417096,1.26048,0.36764,1.313,4.14,1.72,4.4830792989,5.6055026559000005,1.6349382746,5.8390652665000005,1.26048,0.36764,1.313,4.3450226559,1.2672982745999999,4.5260652665
2019-04-28 08:30:00,5.73576,1.99918,6.074180064,1.26576,0.36918,1.3185,4.47,1.63,4.7579197135,5.9028272066,1.7216579353,6.1487783402,1.26576,0.36918,1.3185,4.6370672066,1.3524779353,4.8302783402
2019-04-28 09:00:00,5.96384,1.95862,6.2772270829,1.26384,0.36862,1.3165,4.7,1.5899999999999999,4.9616630277,6.1446805822,1.7921985031,6.4007089398,1.26384,0.36862,1.3165,4.8808405822,1.4235785031,5.0842089398
2019-04-28 09:30:00,6.35104,1.54072,6.5352526501,1.27104,0.37072000000000005,1.324,5.08,1.17,5.2129933819,6.3487178196,1.851709364,6.6132477287,1.27104,0.37072000000000005,1.324,5.0776778196,1.480989364,5.2892477287
2019-04-28 10:00:00,6.60288,1.25834,6.7217143535,1.26288,0.36834000000000006,1.3155000000000001,5.34,0.89,5.413658652,6.4823662232,1.8906901484,6.7524648158,1.26288,0.36834000000000006,1.3155000000000001,5.2194862232,1.5223501484000002,5.4369648158
2019-04-28 10:30:00,6.72712,1.25666,6.8434887192,1.25712,0.36666000000000004,1.3094999999999999,5.47,0.89,5.5419310714000005,6.617450886,1.9300898418,6.8931780063,1.25712,0.36666000000000004,1.3094999999999999,5.360330886,1.5634298418,5.5836780062999996
2019-04-28 11:00:00,6.90664,1.25652,7.0200084473,1.25664,0.36652,1.309,5.65,0.89,5.7196678225,6.8226545522,1.9899409110000001,7.1069318252,1.25664,0.36652,1.309,5.5660145522,1.6234209110000002,5.7979318252
2019-04-28 11:30:00,6.99664,1.25652,7.1085732605,1.25664,0.36652,1.309,5.74,0.89,5.8085884688,6.8863760085,2.0085263358,7.1733083422,1.25664,0.36652,1.309,5.6297360085,1.6420063358,5.8643083422
2019-04-28 12:00:00,6.97856,1.25708,7.0908779287,1.2585600000000001,0.36708,1.311,5.72,0.89,5.7888254422,6.8713490692,2.0041434785,7.1576552804,1.2585600000000001,0.36708,1.311,5.6127890692,1.6370634785,5.8466552804
2019-04-28 12:30:00,6.83536,1.26198,6.950880509,1.27536,0.37198000000000003,1.3285,5.5600000000000005,0.89,5.6307814733,6.8468671763,1.9970029264,7.1321533086,1.27536,0.37198000000000003,1.3285,5.5715071763,1.6250229264,5.8036533086
2019-04-28 13:00:00,6.8368,1.2624,6.9523728324,1.2768,0.3724,1.33,5.5600000000000005,0.89,5.6307814733,6.8325261703999995,1.992820133,7.1172147608,1.2768,0.3724,1.33,5.5557261704,1.620420133,5.7872147608
2019-04-28 13:30:00,6.77824,1.26282,6.8948714165,1.27824,0.37282000000000004,1.3315000000000001,5.5,0.89,5.5715437717,6.7337052039,1.9639973511000002,7.014276254,1.27824,0.37282000000000004,1.3315000000000001,5.4554652039,1.5911773511,5.682776254
2019-04-28 14:00:00,6.842,1.2610000000000001,6.9572325676,1.272,0.371,1.325,5.57,0.89,5.6406559902,6.774600708,1.9759252065,7.0568757375,1.272,0.371,1.325,5.502600708,1.6049252065,5.7318757375
2019-04-28 14:30:00,6.71776,1.26268,6.835397589,1.27776,0.37268,1.331,5.44,0.89,5.5123225595,6.6915065016,1.9516893963,6.9703192725,1.27776,0.37268,1.331,5.4137465016,1.5790093963,5.6393192725
2019-04-28 15:00:00,6.6696,1.2603,6.7876299435,1.2696,0.3703,1.3225,5.4,0.89,5.4728511765,6.5735799848,1.9172941622000002,6.8474791508,1.2696,0.3703,1.3225,5.3039799848,1.5469941621999999,5.5249791508
2019-04-28 15:30:00,6.61008,1.26044,6.7291802324,1.27008,0.37044000000000005,1.323,5.34,0.89,5.413658652,6.5646972664,1.9147033694000002,6.8382263191,1.27008,0.37044000000000005,1.323,5.2946172664,1.5442633693999999,5.5152263191
2019-04-28 16:00:00,6.58912,1.26016,6.7085397517,1.26912,0.37016000000000004,1.322,5.32,0.89,5.3939317756000005,6.554374548,1.9116925765000001,6.8274734875,1.26912,0.37016000000000004,1.322,5.285254548,1.5415325764999999,5.5054734875
2019-04-28 16:30:00,6.61864,1.26002,6.7375103599,1.26864,0.37002,1.3215,5.35,0.89,5.4235228404,6.5351691111,1.9060909907,6.8074678241,1.26864,0.37002,1.3215,5.2665291111,1.5360709906999999,5.4859678241
2019-04-28 17:00:00,6.70536,1.26198,6.8230818733,1.27536,0.37198000000000003,1.3285,5.43,0.89,5.502453998,6.6821852265,1.9489706911,6.960609611,1.27536,0.37198000000000003,1.3285,5.4068252265,1.5769906911,5.632109611
2019-04-28 17:30:00,6.71912,1.26016,6.8362692165,1.26912,0.37016000000000004,1.322,5.45,0.89,5.5221915939,6.6759452265,1.9471506911,6.954109611,1.26912,0.37016000000000004,1.322,5.4068252265,1.5769906911,5.632109611
2019-04-28 18:00:00,6.7896,1.2603,6.9055792118,1.2696,0.3703,1.3225,5.52,0.89,5.591287866,6.7106574787,1.9572750980000002,6.990268207,1.2696,0.3703,1.3225,5.4410574787,1.586975098,5.667768207
2019-04-28 18:30:00,6.7396,1.2603,6.8564250342,1.2696,0.3703,1.3225,5.47,0.89,5.5419310714000005,6.6220919289,1.9314434793,6.898012426,1.2696,0.3703,1.3225,5.3524919289,1.5611434793,5.575512426
2019-04-28 19:00:00,6.61912,1.26016,6.7380080736,1.26912,0.37016000000000004,1.322,5.35,0.89,5.4235228404,6.5236771759,1.9027391763,6.7954970583000005,1.26912,0.37016000000000004,1.322,5.2545571759,1.5325791763,5.4734970582999996
2019-04-28 19:30:00,6.69008,1.26044,6.8077807985,1.27008,0.37044000000000005,1.323,5.42,0.89,5.4925859119,6.6153619972,1.9294805825,6.8910020805,1.27008,0.37044000000000005,1.323,5.3452819972,1.5590405825,5.5680020805
2019-04-28 20:00:00,6.63912,1.26016,6.7576562209,1.26912,0.37016000000000004,1.322,5.37,0.89,5.443252704,6.5973794019,1.9242356589,6.8722702103,1.26912,0.37016000000000004,1.322,5.3282594019000005,1.5540756589,5.5502702103
2019-04-28 20:30:00,6.7176,1.2868,6.8397371295,1.2576,0.3668,1.31,5.46,0.92,5.5369666786,6.6610581198,1.9428086183,6.9386022081,1.2576,0.3668,1.31,5.4034581198,1.5760086183,5.6286022081
2019-04-28 21:00:00,6.79472,1.25596,6.9098231091999995,1.25472,0.36596,1.307,5.54,0.89,5.6110337728,6.6907268185,1.9514619887,6.9695071026,1.25472,0.36596,1.307,5.4360068185,1.5855019887,5.6625071026
2019-04-28 21:30:00,6.56472,1.25596,6.6837851701,1.25472,0.36596,1.307,5.31,0.89,5.3840690932,6.5064597805,1.8977174360000002,6.7775622714,1.25472,0.36596,1.307,5.2517397805,1.531757436,5.4705622714
2019-04-28 22:00:00,6.2552,1.3761,6.4047777674,1.2552,0.36610000000000004,1.3075,5.0,1.01,5.1009901,6.2535612549,1.823955366,6.5141263071,1.2552,0.36610000000000004,1.3075,4.9983612549,1.457855366,5.2066263071
2019-04-28 22:30:00,5.96424,1.30582,6.1055159201,1.25424,0.36582000000000003,1.3065,4.71,0.9400000000000001,4.8028845499,5.9136074301,1.7248021671,6.1600077396,1.25424,0.36582000000000003,1.3065,4.6593674301,1.3589821671,4.8535077396
2019-04-28 23:00:00,5.63472,1.30596,5.7840816903,1.25472,0.36596,1.307,4.38,0.9400000000000001,4.4797321348,5.5106865893,1.6072835885,5.7402985305000005,1.25472,0.36596,1.307,4.2559665893,1.2413235885,4.4332985305
2019-04-28 23:30:00,5.25472,1.27596,5.407416777,1.25472,0.36596,1.307,4.0,0.91,4.1022067232,5.2165020551,1.5214797661000001,5.4338563074,1.25472,0.36596,1.307,3.9617820551,1.1555197661,4.1268563074
2019-04-29 00:00:00,4.98472,1.35596,5.1658553019,1.25472,0.36596,1.307,3.73,0.99,3.859144983,4.939858235,1.4407919852,5.1456856615,1.25472,0.36596,1.307,3.685138235,1.0748319852,3.8386856615
2019-04-29 00:30:00,4.7620000000000005,1.4635,4.981814554,1.212,0.35350000000000004,1.2625,3.55,1.11,3.7194892122,4.7237052995,1.377747379,4.9205263537,1.212,0.35350000000000004,1.2625,3.5117052995,1.024247379,3.6580263537
2019-04-29 01:00:00,4.672,1.4435,4.8899157713,1.212,0.35350000000000004,1.2625,3.46,1.09,3.6276300804,4.6243756498,1.3487762312,4.8170579686,1.212,0.35350000000000004,1.2625,3.4123756498,0.9952762312000001,3.5545579686
2019-04-29 01:30:00,4.67152,1.47336,4.8983557241,1.21152,0.35336,1.262,3.46,1.12,3.6367567969,4.6673123716,1.3612994417,4.8617837204,1.21152,0.35336,1.262,3.4557923716,1.0079394417,3.5997837204
2019-04-29 02:00:00,4.77152,2.07336,5.2025210043,1.21152,0.35336,1.262,3.56,1.72,3.9537324138,5.0703454079,1.478850744,5.2816097999,1.21152,0.35336,1.262,3.8588254079,1.125490744,4.0196097999
2019-04-29 02:30:00,4.77104,2.13322,5.2262271525,1.2110400000000001,0.35322000000000003,1.2615,3.56,1.78,3.9802009999,5.1417630309,1.499680884,5.3560031572,1.2110400000000001,0.35322000000000003,1.2615,3.9307230309000003,1.1464608840000001,4.0945031572
2019-04-29 03:00:00,4.75152,2.13336,5.2084707161,1.21152,0.35336,1.262,3.54,1.78,3.9623225511999998,4.9437707930000006,1.4419331479,5.1497612427,1.21152,0.35336,1.262,3.732250793,1.0885731479,3.8877612427
2019-04-29 03:30:00,4.75152,2.13336,5.2084707161,1.21152,0.35336,1.262,3.54,1.78,3.9623225511999998,4.9437707930000006,1.4419331479,5.1497612427,1.21152,0.35336,1.262,3.732250793,1.0885731479,3.8877612427
2019-04-29 04:00:00,4.59152,2.13336,5.0629320359,1.21152,0.35336,1.262,3.38,1.78,3.8200523557,4.9470883492,1.4429007685,5.1532170304000005,1.21152,0.35336,1.262,3.7355683492000002,1.0895407685,3.8912170304
2019-04-29 04:30:00,4.60544,2.13742,5.0772671635,1.22544,0.35742,1.2765,3.38,1.78,3.8200523557,4.957690793,1.4459931478999999,5.1642612427,1.22544,0.35742,1.2765,3.732250793,1.0885731479,3.8877612427
2019-04-29 05:00:00,4.60592,2.13756,5.077761495,1.22592,0.35756000000000004,1.2770000000000001,3.38,1.78,3.8200523557,4.971441018,1.4500036303,5.1785843938,1.22592,0.35756000000000004,1.2770000000000001,3.745521018,1.0924436303,3.9015843938
2019-04-29 05:30:00,4.734,2.137,5.1939893146,1.224,0.357,1.275,3.51,1.78,3.9355431645000003,4.9794736868000005,1.452346492,5.1869517571,1.224,0.357,1.275,3.7554736868000003,1.095346492,3.9119517570999998
2019-04-29 06:00:00,4.86632,2.13476,5.3139693827,1.21632,0.35476,1.267,3.65,1.78,4.0608989153,5.1903234056,1.5138443266000001,5.4065868809,1.21632,0.35476,1.267,3.9740034056,1.1590843266,4.1395868809
2019-04-29 06:30:00,5.41544,1.97742,5.7651695769,1.22544,0.35742,1.2765,4.19,1.62,4.4922711405,5.7114857338,1.6658500056999999,5.949464306,1.22544,0.35742,1.2765,4.4860457338,1.3084300057,4.672964306
2019-04-29 07:00:00,5.92248,1.9236400000000002,6.2270506823,1.21248,0.35364,1.263,4.71,1.57,4.9647759265,6.2083366263,1.8107648493,6.467017319,1.21248,0.35364,1.263,4.9958566263,1.4571248493,5.204017319
2019-04-29 07:30:00,6.53896,1.86428,6.7995248216,1.24896,0.36428000000000005,1.301,5.29,1.5,5.4985543555,6.5919279219,1.9226456439000001,6.8665915853,1.24896,0.36428000000000005,1.301,5.3429679219,1.5583656439,5.5655915853
2019-04-29 08:00:00,6.8176,0.3668,6.8274601427,1.2576,0.3668,1.31,5.5600000000000005,0.0,5.5600000000000005,6.8237131543,1.9902496699999999,7.1080345358,1.2576,0.3668,1.31,5.5661131543,1.62344967,5.7980345358
2019-04-29 08:30:00,7.05568,0.36624,7.0651788371,1.25568,0.36624,1.308,5.8,0.0,5.8,7.0571707115,2.0583414575,7.3512194912,1.25568,0.36624,1.308,5.8014907115,1.6921014575000002,6.0432194912
2019-04-29 09:00:00,7.19144,0.36792,7.2008453948,1.26144,0.36792,1.314,5.93,0.0,5.93,7.1055012503,2.0724378647,7.4015638024,1.26144,0.36792,1.314,5.8440612503,1.7045178647,6.0875638024
2019-04-29 09:30:00,7.48912,1.4601600000000001,7.6301366698,1.26912,0.37016000000000004,1.322,6.22,1.09,6.3147842402,7.5239920538,2.1944976824,7.8374917227,1.26912,0.37016000000000004,1.322,6.2548720538,1.8243376824,6.5154917227
2019-04-29 10:00:00,7.61912,1.29016,7.7275806304,1.26912,0.37016000000000004,1.322,6.35,0.92,6.4162995566,7.6123018697,2.220254712,7.9294811143,1.26912,0.37016000000000004,1.322,6.3431818697,1.8500947120000002,6.6074811143000005
2019-04-29 10:30:00,7.56104,0.37072000000000005,7.5701227995,1.27104,0.37072000000000005,1.324,6.29,0.0,6.29,7.5034818018,2.1885155255,7.8161268769,1.27104,0.37072000000000005,1.324,6.2324418018,1.8177955255,6.4921268769000005
2019-04-29 11:00:00,7.67104,0.37072000000000005,7.6799927083,1.27104,0.37072000000000005,1.324,6.4,0.0,6.4,7.608309064,2.2190901437,7.9253219416,1.27104,0.37072000000000005,1.324,6.337269064,1.8483701437,6.6013219416
2019-04-29 11:30:00,7.672,0.371,7.6809651086,1.272,0.371,1.325,6.4,0.0,6.4,7.609269064,2.2193701437,7.9263219416,1.272,0.371,1.325,6.337269064,1.8483701437,6.6013219416
2019-04-29 12:00:00,7.79016,0.37338000000000005,7.7991028619,1.28016,0.37338000000000005,1.3335,6.51,0.0,6.51,7.6790810383,2.2397319695,7.9990427483,1.28016,0.37338000000000005,1.3335,6.3989210383,1.8663519695000002,6.6655427483
2019-04-29 12:30:00,7.77064,0.37352,7.7796120212,1.28064,0.37352,1.334,6.49,0.0,6.49,7.7138716069,2.2498792187,8.0352829238,1.28064,0.37352,1.334,6.4332316069,1.8763592187,6.7012829238
2019-04-29 13:00:00,7.83872,0.37296,7.8475875529,1.27872,0.37296,1.332,6.5600000000000005,0.0,6.5600000000000005,7.7850411026,2.2706369882,8.1094178152,1.27872,0.37296,1.332,6.5063211026,1.8976769882000002,6.7774178152
2019-04-29 13:30:00,7.64864,0.37002,7.6575850403,1.26864,0.37002,1.3215,6.38,0.0,6.38,7.6032453084,2.2176132149,7.9200471962000005,1.26864,0.37002,1.3215,6.3346053084000005,1.8475932149,6.5985471962
2019-04-29 14:00:00,7.52872,0.37296,7.5379522418,1.27872,0.37296,1.332,6.25,0.0,6.25,7.4258273444,2.1658663088,7.7352368170000005,1.27872,0.37296,1.332,6.1471073444,1.7929063088000001,6.403236817
2019-04-29 14:30:00,7.53064,0.37352,7.539897612,1.28064,0.37352,1.334,6.25,0.0,6.25,7.4517763485,2.1734347683,7.7622670297,1.28064,0.37352,1.334,6.1711363485,1.7999147683,6.4282670297
2019-04-29 15:00:00,7.53016,0.37338000000000005,7.5394112668,1.28016,0.37338000000000005,1.3335,6.25,0.0,6.25,7.4289568837,2.1667790911,7.7384967539,1.28016,0.37338000000000005,1.3335,6.1487968837,1.7933990911,6.4049967539
2019-04-29 15:30:00,7.284,1.2645,7.3929436796,1.284,0.3745,1.3375,6.0,0.89,6.0656491821,7.2754297864,2.1220003544,7.5785726942,1.284,0.3745,1.3375,5.9914297864,1.7475003544,6.2410726942
2019-04-29 16:00:00,7.232,1.3285,7.3530086529,1.332,0.3885,1.3875,5.9,0.9400000000000001,5.974412105,7.5670589999,2.207058875,7.8823531249,1.332,0.3885,1.3875,6.2350589999,1.818558875,6.4948531249
2019-04-29 16:30:00,7.3432,1.4876,7.4923654476,1.3632,0.3976,1.42,5.98,1.09,6.0785277823,7.6308366308,2.225660684,7.9487881571,1.3632,0.3976,1.42,6.2676366308,1.828060684,6.5287881571
2019-04-29 17:00:00,7.43368,1.57774,7.5992671916,1.36368,0.39774000000000004,1.4205,6.07,1.18,6.183631619,7.7032120923,2.2467701936,8.0241792628,1.36368,0.39774000000000004,1.4205,6.3395320923,1.8490301936,6.6036792628
2019-04-29 17:30:00,7.62416,1.6278800000000002,7.7960123781,1.36416,0.39788,1.421,6.26,1.23,6.37969435,7.8706442202,2.2956045642,8.1985877294,1.36416,0.39788,1.421,6.5064842202,1.8977245642,6.7775877294
2019-04-29 18:00:00,7.61408,1.68494,7.7982842376,1.35408,0.39494,1.4105,6.26,1.29,6.3915334623,7.8605642202,2.2926645642,8.1880877294,1.35408,0.39494,1.4105,6.5064842202,1.8977245642,6.7775877294
2019-04-29 18:30:00,7.63024,1.72382,7.8225390922999996,1.35024,0.39382000000000006,1.4065,6.28,1.33,6.4192912381,7.5907947832,2.2139818118,7.9070778992,1.35024,0.39382000000000006,1.4065,6.2405547832,1.8201618118,6.5005778992
2019-04-29 19:00:00,7.46264,0.39452000000000004,7.4730610729,1.35264,0.39452000000000004,1.409,6.11,0.0,6.11,7.3366129335,2.1398454389,7.6423051391,1.35264,0.39452000000000004,1.409,5.9839729335000005,1.7453254389000001,6.2333051391
2019-04-29 19:30:00,7.28152,0.37086,7.2909581435,1.27152,0.37086,1.3245,6.01,0.0,6.01,7.2072262478,2.1021076556,7.5075273415,1.27152,0.37086,1.3245,5.9357062478,1.7312476556,6.1830273415
2019-04-29 20:00:00,7.1996,1.2603,7.3090762925,1.2696,0.3703,1.3225,5.93,0.89,5.996415596,7.0424205872,2.0540393379,7.3358547783,1.2696,0.3703,1.3225,5.7728205872,1.6837393379,6.0133547783
2019-04-29 20:30:00,7.09056,0.37058,7.1002373658,1.2705600000000001,0.37058,1.3235000000000001,5.82,0.0,5.82,7.0118877466,2.0451339261,7.304049736,1.2705600000000001,0.37058,1.3235000000000001,5.7413277466,1.6745539261,5.980549736
2019-04-29 21:00:00,7.13672,1.9294600000000002,7.3929417859,1.26672,0.36946,1.3195000000000001,5.87,1.56,6.0737550165,7.0029937609,2.0425398469,7.2947851676,1.26672,0.36946,1.3195000000000001,5.7362737609,1.6730798469,5.9752851676
2019-04-29 21:30:00,6.85616,1.92638,7.1216479729,1.25616,0.36638000000000004,1.3085,5.6,1.56,5.8132262987,7.0822244387,2.0656487946,7.3773171236,1.25616,0.36638000000000004,1.3085,5.8260644387,1.6992687946,6.0688171236
2019-04-29 22:00:00,6.5328800000000005,1.59834,6.7255640544,1.26288,0.36834000000000006,1.3155000000000001,5.27,1.23,5.4116356123,6.6612949421,1.9428776914,6.938848898,1.26288,0.36834000000000006,1.3155000000000001,5.3984149421,1.5745376914,5.623348898
2019-04-29 22:30:00,6.21104,1.26072,6.3376993302,1.27104,0.37072000000000005,1.324,4.94,0.89,5.0195318507,6.1503548256,1.7938534908000001,6.40661961,1.27104,0.37072000000000005,1.324,4.8793148256,1.4231334908,5.08261961
2019-04-29 23:00:00,5.822,1.2610000000000001,5.9569963069,1.272,0.371,1.325,4.55,0.89,4.6362269142,5.7986332545,1.6912680326,6.0402429734,1.272,0.371,1.325,4.5266332545,1.3202680326,4.7152429734
2019-04-29 23:30:00,5.4596,1.2603,5.6031766213,1.2696,0.3703,1.3225,4.19,0.89,4.2834798937,5.4264308184,1.5827089886999999,5.6525321025,1.2696,0.3703,1.3225,4.1568308184,1.2124089887,4.3300321025
2019-04-30 00:00:00,5.18856,1.25708,5.3386707147,1.2585600000000001,0.36708,1.311,3.93,0.89,4.0295161,5.206752911,1.5186362657,5.423700949,1.2585600000000001,0.36708,1.311,3.948192911,1.1515562657,4.112700949
2019-05-01 00:30:00,4.95792,1.25106,5.1133278645,1.23792,0.36106000000000005,1.2895,3.7199999999999998,0.89,3.8249836601,4.9221949255,1.4356401866000001,5.1272863807,1.23792,0.36106000000000005,1.2895,3.6842749255,1.0745801866,3.8377863807
2019-05-01 01:00:00,4.82312,1.24966,4.9823826278,1.23312,0.35966000000000004,1.2845,3.59,0.89,3.6986754386,4.8011891704,1.4003468414,5.0012387191,1.23312,0.35966000000000004,1.2845,3.5680691704000003,1.0406868414,3.7167387191
2019-05-01 01:30:00,4.78744,1.76092,5.1010215644,1.23744,0.36092,1.289,3.55,1.4,3.8160843806,4.9774792019,1.4517647672,5.1848741687,1.23744,0.36092,1.289,3.7400392019,1.0908447672000001,3.8958741687
2019-05-01 02:00:00,4.99888,1.25134,5.1531207098,1.23888,0.36134000000000005,1.2905,3.76,0.89,3.8638969966000003,4.955791751,1.4454392607,5.162283074,1.23888,0.36134000000000005,1.2905,3.716911751,1.0840992607,3.871783074
2019-05-01 02:30:00,4.9984,1.2512,5.1526210806,1.2384,0.3612,1.29,3.76,0.89,3.8638969966000003,4.9586156726,1.4462629045,5.1652246589,1.2384,0.3612,1.29,3.7202156726,1.0850629045,3.8752246589
2019-05-01 03:00:00,4.83888,1.25134,4.9980607689,1.23888,0.36134000000000005,1.2905,3.6,0.89,3.7083823967000002,4.9690074372,1.4492938359,5.1760494138,1.23888,0.36134000000000005,1.2905,3.7301274372,1.0879538359,3.8855494138
2019-05-01 03:30:00,4.7988800000000005,1.36134,4.9882357452,1.23888,0.36134000000000005,1.2905,3.56,1.0,3.6977831197,4.8614558948,1.417924636,5.064016557,1.23888,0.36134000000000005,1.2905,3.6225758947999998,1.056584636,3.7735165569999998
2019-05-01 04:00:00,4.79936,1.2614800000000002,4.962377273,1.23936,0.36148,1.291,3.56,0.9,3.6720021786,4.8945564251,1.4275789573,5.0984962762,1.23936,0.36148,1.291,3.6551964250999998,1.0660989573,3.8074962762
2019-05-01 04:30:00,4.79936,1.2614800000000002,4.962377273,1.23936,0.36148,1.291,3.56,0.9,3.6720021786,4.8496796261,1.414489891,5.0517496105,1.23936,0.36148,1.291,3.6103196261,1.053009891,3.7607496105
2019-05-01 05:00:00,4.68696,1.24328,4.8490554957,1.17696,0.34328000000000003,1.226,3.51,0.9,3.6235479851,4.7097822967,1.3736865032,4.9060232257,1.17696,0.34328000000000003,1.226,3.5328222967,1.0304065032,3.6800232257000003
2019-05-01 05:30:00,4.63088,1.21234,4.7869424323,1.07088,0.31234,1.1155,3.56,0.9,3.6720021786,4.6519691487,1.356824335,4.8458011966,1.07088,0.31234,1.1155,3.5810891487000003,1.044484335,3.7303011966
2019-05-01 06:00:00,4.90968,1.25574,5.0677253921,1.21968,0.35574000000000006,1.2705,3.69,0.9,3.7981706123,4.9926091008,1.4561776544,5.20063448,1.21968,0.35574000000000006,1.2705,3.7729291008,1.1004376544,3.93013448
2019-05-01 06:30:00,5.30304,1.5667200000000001,5.5296333332,1.2230400000000001,0.35672000000000004,1.274,4.08,1.21,4.2556433121,5.4912204573,1.6016059667,5.7200213097,1.2230400000000001,0.35672000000000004,1.274,4.2681804573,1.2448859667,4.4460213097
2019-05-01 07:00:00,5.88696,1.82328,6.1628441486,1.17696,0.34328000000000003,1.226,4.71,1.48,4.9370537773,5.9876945925000005,1.7464109228,6.2371818672,1.17696,0.34328000000000003,1.226,4.8107345925,1.4031309228,5.0111818672
2019-05-01 07:30:00,6.16568,1.67124,6.388165073,0.89568,0.26124,0.933,5.27,1.4100000000000001,5.4553643325,6.3666299044,1.8569337221,6.6319061504,0.89568,0.26124,0.933,5.4709499044,1.5956937221,5.6989061504
2019-05-01 08:00:00,6.81072,1.5389599999999999,6.9824282882,1.23072,0.35896000000000006,1.282,5.58,1.18,5.7034024932000005,6.7752249753000005,1.9761072845,7.0575260159,1.23072,0.35896000000000006,1.282,5.5445049753,1.6171472845000001,5.7755260159
2019-05-01 08:30:00,6.96216,0.35938000000000003,6.9714292545,1.23216,0.35938000000000003,1.2835,5.73,0.0,5.73,6.9214896415,2.0187678121,7.2098850432,1.23216,0.35938000000000003,1.2835,5.6893296415,1.6593878120999999,5.9263850432
2019-05-01 09:00:00,6.96072,0.35896000000000006,6.9699695265,1.23072,0.35896000000000006,1.282,5.73,0.0,5.73,6.9625513416,2.0307441413,7.2526576475,1.23072,0.35896000000000006,1.282,5.7318313416,1.6717841412999999,5.9706576475
2019-05-01 09:30:00,7.16928,0.35854,7.1782398017,1.22928,0.35854,1.2805,5.94,0.0,5.94,7.1192579449,2.0764502339,7.4158936926,1.22928,0.35854,1.2805,5.8899779449,1.7179102339,6.1353936926
2019-05-01 10:00:00,7.17024,0.35882000000000003,7.1792125926,1.23024,0.35882000000000003,1.2815,5.94,0.0,5.94,7.1526515801,2.0861900442,7.4506787292,1.23024,0.35882000000000003,1.2815,5.9224115801,1.7273700442000002,6.1691787292
2019-05-01 10:30:00,7.16688,0.35784000000000005,7.175807857,1.22688,0.35784000000000005,1.278,5.94,0.0,5.94,7.1492915801,2.0852100442,7.4471787292,1.22688,0.35784000000000005,1.278,5.9224115801,1.7273700442000002,6.1691787292
2019-05-01 11:00:00,7.16016,1.44588,7.3046875498,1.22016,0.35588000000000003,1.271,5.94,1.09,6.039180408,7.2556614728,2.1162345962,7.5579807008,1.22016,0.35588000000000003,1.271,6.0355014728,1.7603545962,6.2869807008
2019-05-01 11:30:00,7.25304,1.44672,7.3959169817,1.2230400000000001,0.35672000000000004,1.274,6.03,1.09,6.1277238841,7.5662235325000005,2.206815197,7.8814828463,1.2230400000000001,0.35672000000000004,1.274,6.3431835325,1.850095197,6.6074828463
2019-05-01 12:00:00,7.22872,1.44546,7.3718211759,1.21872,0.35546000000000005,1.2695,6.01,1.09,6.1080438767,7.5437083526,2.2002482695,7.858029534,1.21872,0.35546000000000005,1.2695,6.3249883526,1.8447882695,6.588529534
2019-05-01 12:30:00,7.52728,1.4650400000000001,7.6685256992,1.2172800000000001,0.35504,1.268,6.31,1.11,6.4068869196,7.570479719,2.2080565847,7.885916374,1.2172800000000001,0.35504,1.268,6.353199719,1.8530165847000002,6.617916374
2019-05-01 13:00:00,7.79776,1.37268,7.9176582018,1.27776,0.37268,1.331,6.52,1.0,6.596241354,8.0205723823,2.3393336115,8.3547628982,1.27776,0.37268,1.331,6.7428123823,1.9666536115,7.0237628982
2019-05-01 13:30:00,7.81456,1.46758,7.9511721809,1.2945600000000002,0.37758,1.3485,6.52,1.09,6.6104840973,7.9441046887,2.3170305342,8.2751090507,1.2945600000000002,0.37758,1.3485,6.6495446887,1.9394505342000001,6.9266090507
2019-05-01 14:00:00,7.75408,1.43744,7.8861898532,1.2940800000000001,0.37744000000000005,1.348,6.46,1.06,6.5463883172,8.0094003296,2.3360750961,8.3431253434,1.2940800000000001,0.37744000000000005,1.348,6.7153203296,1.9586350961,6.9951253434
2019-05-01 14:30:00,7.62456,1.48758,7.76832089,1.2945600000000002,0.37758,1.3485,6.33,1.11,6.4265854075,7.9466535469,2.3177739512,8.2777641114,1.2945600000000002,0.37758,1.3485,6.6520935469,1.9401939512,6.9292641114
