Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-05-01 15:00:00,7.5231200000000005,1.48716,7.6687012851,1.29312,0.37716000000000005,1.347,6.23,1.11,6.3281118827,7.8322284087,2.2843999525,8.158571259,1.29312,0.37716000000000005,1.347,6.5391084087,1.9072399525,6.811571259
2019-05-01 15:30:00,7.5231200000000005,1.48716,7.6687012851,1.29312,0.37716000000000005,1.347,6.23,1.11,6.3281118827,7.8438534903,2.2877906013000002,8.170680719,1.29312,0.37716000000000005,1.347,6.5507334903,1.9106306013,6.823680719
2019-05-01 16:00:00,7.80064,1.45102,7.9344466379,1.34064,0.39102000000000003,1.3965,6.46,1.06,6.5463883172,7.8692609934,2.2952011231,8.1971468682,1.34064,0.39102000000000003,1.3965,6.5286209934,1.9041811230999999,6.8006468682
2019-05-01 16:30:00,8.03704,1.51872,8.1792739531,1.36704,0.39872,1.424,6.67,1.12,6.7633793328,8.0030831725,2.334232592,8.3365449714,1.36704,0.39872,1.424,6.6360431725,1.935512592,6.9125449714
2019-05-01 17:00:00,8.01704,1.51872,8.1596225893,1.36704,0.39872,1.424,6.65,1.12,6.7436562783,8.2533659553,2.407231737,8.5972562034,1.36704,0.39872,1.424,6.8863259553,2.008511737,7.1732562034
2019-05-01 17:30:00,8.1584,1.5162,8.2980933352,1.3584,0.3962,1.415,6.8,1.12,6.8916180974,8.0505521409,2.3480777078,8.3859918134,1.3584,0.3962,1.415,6.6921521409,1.9518777078,6.9709918134
2019-05-01 18:00:00,8.006,0.3955,8.0157629861,1.3559999999999999,0.3955,1.4125,6.65,0.0,6.65,8.014234152,2.337484961,8.348160575,1.3559999999999999,0.3955,1.4125,6.658234152,1.9419849610000002,6.935660575
2019-05-01 18:30:00,7.80792,0.39606,7.817958701,1.35792,0.39606,1.4145,6.45,0.0,6.45,7.6987432322,2.2454667761,8.0195242002,1.35792,0.39606,1.4145,6.3408232322,1.8494067761,6.6050242002
2019-05-01 19:00:00,7.66744,0.39592000000000005,7.6776551629,1.35744,0.39592000000000005,1.4140000000000001,6.31,0.0,6.31,7.5869593194,2.2128631348,7.9030826244,1.35744,0.39592000000000005,1.4140000000000001,6.2295193194,1.8169431348,6.4890826244
2019-05-01 19:30:00,7.43112,1.71366,7.6261507361,1.28112,0.37366000000000005,1.3345,6.15,1.34,6.2942910641,7.4511526026,2.1732528424,7.7616172943,1.28112,0.37366000000000005,1.3345,6.1700326026,1.7995928424,6.4271172943
2019-05-01 20:00:00,7.28488,1.71184,7.4833062746,1.27488,0.37184,1.328,6.01,1.34,6.1575725736999996,7.5806913078000004,2.2110349648,7.8965534456,1.27488,0.37184,1.328,6.3058113078,1.8391949647999999,6.5685534456
2019-05-01 20:30:00,7.21488,1.8118400000000001,7.4389016394,1.27488,0.37184,1.328,5.94,1.44,6.1120536647,7.4488528657,2.1725820858000002,7.7592217351,1.27488,0.37184,1.328,6.1739728657,1.8007420858,6.4312217351
2019-05-01 21:00:00,7.23864,1.7900200000000002,7.4566802701,1.26864,0.37002,1.3215,5.97,1.42,6.1365544078,7.4317144141,2.1675833708,7.7413691813,1.26864,0.37002,1.3215,6.1630744141000005,1.7975633708,6.4198691813
2019-05-01 21:30:00,7.00096,1.87778,7.2484135264,1.26096,0.36778000000000005,1.3135,5.74,1.51,5.9352927476,7.2540868082,2.1157753191,7.5563404252,1.26096,0.36778000000000005,1.3135,5.9931268081999995,1.7479953191000002,6.2428404252
2019-05-01 22:00:00,6.62096,1.52778,6.7949409894,1.26096,0.36778000000000005,1.3135,5.36,1.16,5.4840860679,6.7462253458,1.9676490592,7.0273180686,1.26096,0.36778000000000005,1.3135,5.4852653458,1.5998690592,5.7138180686
2019-05-01 22:30:00,6.2744,1.2617,6.3999986133,1.2744,0.37170000000000003,1.3275000000000001,5.0,0.89,5.0785923247,6.2253339348,1.8157223977,6.4847228488,1.2744,0.37170000000000003,1.3275000000000001,4.9509339348,1.4440223977,5.1572228488
2019-05-01 23:00:00,5.85536,1.26198,5.9898108693,1.27536,0.37198000000000003,1.3285,4.58,0.89,4.6656725132,5.7933759553,1.6897346536,6.0347666201,1.27536,0.37198000000000003,1.3285,4.5180159553,1.3177546536,4.7062666201
2019-05-01 23:30:00,5.42536,1.26198,5.5701996957,1.27536,0.37198000000000003,1.3285,4.15,0.89,4.2443609649,5.3885896956,1.5716719946,5.6131142663,1.27536,0.37198000000000003,1.3285,4.1132296956,1.1996919946,4.2846142663
2019-05-02 00:00:00,5.1844,1.2617,5.3357183443,1.2744,0.37170000000000003,1.3275000000000001,3.91,0.89,4.0100124688,5.1830183491,1.5117136851000001,5.398977447,1.2744,0.37170000000000003,1.3275000000000001,3.9086183491,1.1400136851,4.071477447
2019-05-02 00:30:00,4.98312,1.24966,5.1374249435,1.23312,0.35966000000000004,1.2845,3.75,0.89,3.8541665766,4.9744874216,1.4508921646,5.1817577308,1.23312,0.35966000000000004,1.2845,3.7413674216,1.0912321646,3.8972577308
2019-05-02 01:00:00,4.82312,1.24966,4.9823826278,1.23312,0.35966000000000004,1.2845,3.59,0.89,3.6986754386,4.8103882723,1.4030299128000001,5.010821117,1.23312,0.35966000000000004,1.2845,3.5772682723,1.0433699128,3.726321117
2019-05-02 01:30:00,4.82264,1.24952,4.9818828569,1.23264,0.35952,1.284,3.59,0.89,3.6986754386,4.8653980256,1.4190744241,5.0681229434,1.23264,0.35952,1.284,3.6327580256000003,1.0595544241,3.7841229434
2019-05-02 02:00:00,5.00264,1.45952,5.2112000154,1.23264,0.35952,1.284,3.77,1.1,3.9272000204,5.0079219187,1.4606438929,5.2165853319,1.23264,0.35952,1.284,3.7752819187,1.1011238929,3.9325853319
2019-05-02 02:30:00,4.97312,2.10966,5.4020910627,1.23312,0.35966000000000004,1.2845,3.74,1.75,4.1291766734,5.1980752831,1.5161052909000001,5.4146617532,1.23312,0.35966000000000004,1.2845,3.9649552831,1.1564452909,4.1301617532
2019-05-02 03:00:00,5.00312,2.12966,5.4375234666,1.23312,0.35966000000000004,1.2845,3.77,1.77,4.1648289281,5.1828242016,1.5116570588,5.39877521,1.23312,0.35966000000000004,1.2845,3.9497042016,1.1519970588,4.11427521
2019-05-02 03:30:00,4.81312,2.12966,5.2632286526,1.23312,0.35966000000000004,1.2845,3.58,1.77,3.9936574715,5.2073565258,1.5188123199999999,5.4243297144,1.23312,0.35966000000000004,1.2845,3.9742365258000003,1.15915232,4.1398297144
2019-05-02 04:00:00,4.81312,2.12966,5.2632286526,1.23312,0.35966000000000004,1.2845,3.58,1.77,3.9936574715,5.2038519081,1.5177901399,5.4206790709,1.23312,0.35966000000000004,1.2845,3.9707319081,1.1581301399,4.1361790709
2019-05-02 04:30:00,4.81264,2.09952,5.2506654816000005,1.23264,0.35952,1.284,3.58,1.74,3.9804522356,5.1893534371,1.5135614191,5.405576497,1.23264,0.35952,1.284,3.9567134371,1.1540414191,4.121576497
2019-05-02 05:00:00,4.79312,2.04966,5.2129747218,1.23312,0.35966000000000004,1.2845,3.56,1.69,3.9407740356,5.1793195838,1.5106348786,5.3951245665,1.23312,0.35966000000000004,1.2845,3.9461995838,1.1509748786,4.1106245665
2019-05-02 05:30:00,4.7926400000000005,2.07952,5.2243470023,1.23264,0.35952,1.284,3.56,1.72,3.9537324138,5.1788395838,1.5104948785999999,5.3946245665,1.23264,0.35952,1.284,3.9461995838,1.1509748786,4.1106245665
2019-05-02 06:00:00,4.9512,2.0191,5.3470689401,1.2312,0.35910000000000003,1.2825,3.7199999999999998,1.6600000000000001,4.0735733699,5.3063689183000005,1.5476909345,5.5274676233,1.2312,0.35910000000000003,1.2825,4.0751689183,1.1885909345,4.2449676233
2019-05-02 06:30:00,5.4164,1.8077,5.7100935413,1.2264,0.3577,1.2775,4.19,1.45,4.4338019802,5.6748797965,1.655173274,5.9113331214,1.2264,0.3577,1.2775,4.4484797965,1.2974732740000001,4.6338331214
2019-05-02 07:00:00,6.05264,1.24952,6.1802711267,1.23264,0.35952,1.284,4.82,0.89,4.9014793685,5.9881553717,1.7465453168,6.2376618455,1.23264,0.35952,1.284,4.7555153717,1.3870253168,4.9536618455
2019-05-02 07:30:00,6.6196,1.7803,6.8548210954,1.2696,0.3703,1.3225,5.35,1.4100000000000001,5.5326847009,6.7970218552,1.9824647078000002,7.0802310991,1.2696,0.3703,1.3225,5.5274218552,1.6121647077999999,5.7577310991
2019-05-02 08:00:00,6.99192,1.7080600000000001,7.1975283431,1.26192,0.36806000000000005,1.3145,5.73,1.34,5.884598542,7.0690739357,2.0618132312,7.363618683,1.26192,0.36806000000000005,1.3145,5.8071539357,1.6937532312,6.049118683
2019-05-02 08:30:00,7.18048,0.36764,7.1898854094,1.26048,0.36764,1.313,5.92,0.0,5.92,7.1099675299,2.0737405295,7.406216177,1.26048,0.36764,1.313,5.8494875299,1.7061005295,6.093216177
2019-05-02 09:00:00,7.43904,0.36722000000000005,7.4480981901,1.2590400000000002,0.36722000000000005,1.3115,6.18,0.0,6.18,7.3642670209,2.1479112144,7.6711114801,1.2590400000000002,0.36722000000000005,1.3115,6.1052270209,1.7806912144,6.3596114801
2019-05-02 09:30:00,7.50952,0.36736,7.5185001164,1.25952,0.36736,1.312,6.25,0.0,6.25,7.4126113166,2.162011634,7.7214701215,1.25952,0.36736,1.312,6.1530913166,1.794651634,6.4094701215
2019-05-02 10:00:00,7.6790400000000005,1.35722,7.7980575434,1.2590400000000002,0.36722000000000005,1.3115,6.42,0.99,6.4958833118,7.6990861322,2.2455667885,8.0198813877,1.2590400000000002,0.36722000000000005,1.3115,6.4400461322,1.8783467885,6.7083813877
2019-05-02 10:30:00,7.5475200000000005,1.2788599999999999,7.6550990229,1.12752,0.32886000000000004,1.1745,6.42,0.9500000000000001,6.4899075494,7.7762464401999996,2.2680718784,8.1002567085,1.12752,0.32886000000000004,1.1745,6.6487264402,1.9392118784,6.9257567085
2019-05-02 11:00:00,7.66024,1.27132,7.7650197295000005,1.17024,0.34132,1.219,6.49,0.93,6.5562946853,7.8975232858,2.3034442917,8.2265867561,1.17024,0.34132,1.219,6.7272832858000005,1.9621242917,7.0075867561
2019-05-02 11:30:00,7.83568,1.23874,7.9329917339,1.19568,0.34874000000000005,1.2455,6.64,0.89,6.6993805684000005,8.1271157082,2.3704087482,8.4657455294,1.19568,0.34874000000000005,1.2455,6.9314357082,2.0216687482,7.2202455294
2019-05-02 12:00:00,7.95856,1.25708,8.0572282703,1.2585600000000001,0.36708,1.311,6.7,0.89,6.7588534531,8.2710299131,2.4123837246,8.6156561595,1.2585600000000001,0.36708,1.311,7.0124699131,2.0453037246,7.3046561595
2019-05-02 12:30:00,7.9684,1.2687,8.0687668358,1.2984,0.37870000000000004,1.3525,6.67,0.89,6.7291158409000005,8.2233982989,2.3984911705,8.5660398947,1.2984,0.37870000000000004,1.3525,6.9249982989,2.0197911705,7.2135398947
2019-05-02 13:00:00,7.71888,1.29884,7.8273938064,1.29888,0.37884,1.353,6.42,0.92,6.4855840138,8.0707414516,2.3539662567,8.4070223454,1.29888,0.37884,1.353,6.7718614516,1.9751262567,7.0540223454
2019-05-02 13:30:00,7.646,1.488,7.7894454231,1.296,0.378,1.35,6.35,1.11,6.4462857523,7.8040237778,2.2761736019,8.1291914352,1.296,0.378,1.35,6.5080237778,1.8981736019,6.7791914352
2019-05-02 14:00:00,7.8036,0.3773,7.812715805,1.2936,0.3773,1.3475000000000001,6.51,0.0,6.51,7.6964150765,2.2447877307,8.017099038,1.2936,0.3773,1.3475000000000001,6.4028150765,1.8674877307000002,6.669599038
2019-05-02 14:30:00,7.7007200000000005,0.37646,7.7099163841,1.29072,0.37646,1.3445,6.41,0.0,6.41,7.5939438733,2.2149002964,7.9103582013,1.29072,0.37646,1.3445,6.3032238733,1.8384402964,6.5658582013
2019-05-02 15:00:00,7.55928,0.37604000000000004,7.5686273656,1.28928,0.37604000000000004,1.343,6.27,0.0,6.27,7.5129536895,2.1912781594,7.8259934266,1.28928,0.37604000000000004,1.343,6.2236736895,1.8152381594,6.4829934266
2019-05-02 15:30:00,7.39216,0.37688000000000005,7.4017611418,1.29216,0.37688000000000005,1.346,6.1,0.0,6.1,7.3222242189,2.1356487305,7.6273168947,1.29216,0.37688000000000005,1.346,6.0300642189,1.7587687305,6.2813168947
2019-05-02 16:00:00,7.7956,0.3808,7.8048951306,1.3056,0.3808,1.3599999999999999,6.49,0.0,6.49,7.6837761688,2.2411013826,8.0039335092,1.3056,0.3808,1.3599999999999999,6.3781761688,1.8603013825999999,6.6439335092
2019-05-02 16:30:00,8.00816,0.35238,8.015909072,1.20816,0.35238,1.2585,6.8,0.0,6.8,7.9117732735,2.3076005381,8.2414304932,1.20816,0.35238,1.2585,6.7036132735,1.9552205381,6.9829304932
2019-05-02 17:00:00,8.31592,1.5125600000000001,8.4523584401,1.34592,0.39256,1.4020000000000001,6.97,1.12,7.0594121568,8.3977998609,2.4493582928,8.7477081885,1.34592,0.39256,1.4020000000000001,7.0518798609,2.0567982928,7.3457081885
2019-05-02 17:30:00,8.27704,1.51872,8.4152184523,1.36704,0.39872,1.424,6.91,1.12,7.0001785692,8.4616034679,2.4679676782,8.8141702791,1.36704,0.39872,1.424,7.0945634679,2.0692476782,7.3901702791
2019-05-02 18:00:00,8.35232,1.52026,8.4895488602,1.37232,0.40026000000000006,1.4295,6.98,1.12,7.0692856782,8.1818446609,2.3863713594,8.5227548551,1.37232,0.40026000000000006,1.4295,6.8095246609,1.9861113594000002,7.0932548551
2019-05-02 18:30:00,8.39816,1.7048800000000002,8.5694636472,1.38816,0.40488,1.446,7.01,1.3,7.1295231257,8.2889904536,2.4176222156,8.6343650558,1.38816,0.40488,1.446,6.9008304536,2.0127422156,7.1883650558
2019-05-02 19:00:00,8.24248,1.70614,8.4172079842,1.39248,0.40614000000000006,1.4505,6.85,1.3,6.9722664895,8.1479942729,2.3764983296,8.4874940343,1.39248,0.40614000000000006,1.4505,6.7555142729,1.9703583296,7.0369940343
2019-05-02 19:30:00,7.89608,0.38094000000000006,7.9052637306,1.3060800000000001,0.38094000000000006,1.3605,6.59,0.0,6.59,7.7442849483,2.2587497766,8.0669634878,1.3060800000000001,0.38094000000000006,1.3605,6.4382049483,1.8778097766,6.7064634878
2019-05-02 20:00:00,7.79112,2.05116,8.056600288,1.34112,0.39116,1.397,6.45,1.6600000000000001,6.660187685,7.6361281328,2.2272040387,7.9543001383,1.34112,0.39116,1.397,6.2950081328,1.8360440386999999,6.5573001383000005
2019-05-02 20:30:00,7.39376,1.38068,7.5215666054,1.37376,0.40068000000000004,1.431,6.02,0.98,6.099245855,7.3259986589,2.1367496088,7.631248603,1.37376,0.40068000000000004,1.431,5.9522386589,1.7360696088,6.200248603
2019-05-02 21:00:00,7.40576,1.2941799999999999,7.5179906257999995,1.38576,0.40418000000000004,1.4435,6.02,0.89,6.0854334275,7.3379986589,2.1402496088,7.643748603,1.38576,0.40418000000000004,1.4435,5.9522386589,1.7360696088,6.200248603
2019-05-02 21:30:00,7.21752,1.2888600000000001,7.3316952371,1.36752,0.39886000000000005,1.4245,5.85,0.89,5.9173135797,7.09931077,2.0706323079,7.3951153854000005,1.36752,0.39886000000000005,1.4245,5.73179077,1.6717723079,5.9706153854
2019-05-02 22:00:00,7.00888,0.36134000000000005,7.0181881886,1.23888,0.36134000000000005,1.2905,5.77,0.0,5.77,6.9669820838,2.0320364411,7.2572730039,1.23888,0.36134000000000005,1.2905,5.7281020838,1.6706964411,5.9667730039
2019-05-02 22:30:00,6.54136,1.25498,6.6606580343,1.25136,0.36498,1.3035,5.29,0.89,5.3643452536,6.4552925178,1.882793651,6.7242630394,1.25136,0.36498,1.3035,5.2039325178,1.517813651,5.4207630394
2019-05-02 23:00:00,5.91328,1.25554,6.0451022365,1.25328,0.36554000000000003,1.3054999999999999,4.66,0.89,4.7442280721,5.834041699,1.7015954954999999,6.0771267698,1.25328,0.36554000000000003,1.3054999999999999,4.580761699,1.3360554955000001,4.7716267698
2019-05-02 23:30:00,5.5324,1.2582,5.6736687425,1.2624,0.3682,1.315,4.27,0.89,4.3617656975,5.4787659219,1.5979733939,5.7070478353,1.2624,0.3682,1.315,4.2163659219,1.2297733939,4.3920478353
2019-05-03 00:00:00,5.2652,1.2561,5.412958364,1.2552,0.36610000000000004,1.3075,4.01,0.89,4.107578362,5.2413800276,1.5287358414,5.4597708621,1.2552,0.36610000000000004,1.3075,3.9861800276,1.1626358414,4.1522708621
2019-05-03 00:30:00,5.04064,1.2460200000000001,5.1923614522,1.22064,0.35602,1.2715,3.8200000000000003,0.89,3.922307994,5.0259285765,1.4658958348,5.2353422672,1.22064,0.35602,1.2715,3.8052885765,1.1098758348,3.9638422672
2019-05-03 01:00:00,4.89344,1.2439200000000001,5.0490684289,1.21344,0.35392,1.264,3.68,0.89,3.786092973,4.9309734603,1.4382005925999999,5.1364306878,1.21344,0.35392,1.264,3.7175334603,1.0842805926,3.8724306878
2019-05-03 01:30:00,4.824,1.2469999999999999,4.9825681129,1.224,0.357,1.275,3.6,0.89,3.7083823967000002,4.9455718268,1.4424584495000001,5.1516373196,1.224,0.357,1.275,3.7215718268,1.0854584495,3.8766373196
2019-05-03 02:00:00,5.01448,1.71714,5.3003376732,1.22448,0.35714,1.2755,3.79,1.3599999999999999,4.026623896,5.1548340625,1.5034932682000002,5.3696188151,1.22448,0.35714,1.2755,3.9303540625,1.1463532682,4.0941188151
2019-05-03 02:30:00,5.014,2.127,5.4464965804,1.224,0.357,1.275,3.79,1.77,4.1829415487,5.2693917226,1.5369059191,5.488949711,1.224,0.357,1.275,4.0453917226,1.1799059191,4.213949711
2019-05-03 03:00:00,5.0116,2.1063,5.4362334617,1.2216,0.3563,1.2725,3.79,1.75,4.1745179362,5.2292053021000005,1.5251848798,5.4470888564,1.2216,0.3563,1.2725,4.0076053021,1.1688848798,4.1745888564
2019-05-03 03:30:00,4.80488,2.13434,5.2575925146,1.21488,0.35434000000000004,1.2655,3.59,1.78,4.0070562761,5.1609420729,1.5052747711999999,5.3759813259,1.21488,0.35434000000000004,1.2655,3.9460620729,1.1509347712,4.1104813259
2019-05-03 04:00:00,4.80448,2.13714,5.2583643322,1.22448,0.35714,1.2755,3.58,1.78,3.9980995485,5.1705420729,1.5080747712,5.3859813259,1.22448,0.35714,1.2755,3.9460620729,1.1509347712,4.1104813259
2019-05-03 04:30:00,4.804,2.067,5.2298092699,1.224,0.357,1.275,3.58,1.71,3.9674298986,5.1700620729,1.5079347712,5.3854813259,1.224,0.357,1.275,3.9460620729,1.1509347712,4.1104813259
2019-05-03 05:00:00,4.80448,2.1071400000000002,5.2462431368,1.22448,0.35714,1.2755,3.58,1.75,3.9848337481,5.1705420729,1.5080747712,5.3859813259,1.22448,0.35714,1.2755,3.9460620729,1.1509347712,4.1104813259
2019-05-03 05:30:00,4.83448,2.1071400000000002,5.2737307336,1.22448,0.35714,1.2755,3.61,1.75,4.0118075727,5.1705420729,1.5080747712,5.3859813259,1.22448,0.35714,1.2755,3.9460620729,1.1509347712,4.1104813259
2019-05-03 06:00:00,4.984,2.037,5.3842014264,1.224,0.357,1.275,3.76,1.6800000000000002,4.1182520564,5.3069910815,1.5478723988,5.5281157099,1.224,0.357,1.275,4.0829910815,1.1908723988,4.2531157099
2019-05-03 06:30:00,5.374,1.917,5.705678312,1.224,0.357,1.275,4.15,1.56,4.4335200462,5.7157204311,1.6670851257,5.953875449,1.224,0.357,1.275,4.4917204311,1.3100851257000001,4.678875449
2019-05-03 07:00:00,5.83392,1.91406,6.1398899217,1.21392,0.35406000000000004,1.2645,4.62,1.56,4.8762690656,6.1723200992,1.8002600289,6.4295001033,1.21392,0.35406000000000004,1.2645,4.9584000992,1.4462000288999999,5.1650001033
2019-05-03 07:30:00,6.6275200000000005,1.90386,6.8955568484,1.24752,0.36386,1.2995,5.38,1.54,5.5960700496,6.6350384857,1.9352195583,6.9114984226,1.24752,0.36386,1.2995,5.3875184857,1.5713595583000002,5.6119984226
2019-05-03 08:00:00,6.99328,1.70554,7.1982519996,1.25328,0.36554000000000003,1.3054999999999999,5.74,1.34,5.8943362646,6.9851015312,2.0373212799,7.2761474284,1.25328,0.36554000000000003,1.3054999999999999,5.7318215312,1.6717812799,5.9706474284
2019-05-03 08:30:00,7.26288,1.49834,7.4158242057,1.26288,0.36834000000000006,1.3155000000000001,6.0,1.13,6.105481144,7.330906394,2.1381810316,7.636360827,1.26288,0.36834000000000006,1.3155000000000001,6.068026394,1.7698410316,6.320860827
2019-05-03 09:00:00,7.45672,0.36946,7.4658672537,1.26672,0.36946,1.3195000000000001,6.19,0.0,6.19,7.3024027146,2.1298674584,7.6066694943,1.26672,0.36946,1.3195000000000001,6.0356827146,1.7604074584,6.2871694943
2019-05-03 09:30:00,7.7167200000000005,0.36946,7.7255594134,1.26672,0.36946,1.3195000000000001,6.45,0.0,6.45,7.5952352515,2.2152769483,7.9117033869,1.26672,0.36946,1.3195000000000001,6.3285152515,1.8458169483,6.5922033869
2019-05-03 10:00:00,7.95768,1.48974,8.0959246692,1.26768,0.36974,1.3205,6.69,1.12,6.7831040092,7.8599014003,2.2924712417,8.1873972919,1.26768,0.36974,1.3205,6.5922214003,1.9227312417,6.8668972919
2019-05-03 10:30:00,7.80824,0.37282000000000004,7.8171354504,1.27824,0.37282000000000004,1.3315000000000001,6.53,0.0,6.53,7.7121541735,2.2493783006,8.0334939307,1.27824,0.37282000000000004,1.3315000000000001,6.4339141735,1.8765583006000002,6.7019939307000005
2019-05-03 11:00:00,7.6116,1.4938,7.7567965682,1.2816,0.3738,1.335,6.33,1.12,6.4283201538,7.5948666640999996,2.2151694437,7.9113194418,1.2816,0.3738,1.335,6.3132666641,1.8413694437,6.5763194418
2019-05-03 11:30:00,7.8406400000000005,1.49352,7.9816187331,1.28064,0.37352,1.334,6.5600000000000005,1.12,6.6549229898,8.0676765446,2.3530723255,8.4038297339,1.28064,0.37352,1.334,6.7870365446,1.9795523255,7.0698297339
2019-05-03 12:00:00,7.84112,1.4136600000000001,7.9675339629,1.28112,0.37366000000000005,1.3345,6.5600000000000005,1.04,6.6419274311,8.0598541738,2.3507908007,8.395681431,1.28112,0.37366000000000005,1.3345,6.7787341738,1.9771308007,7.061181431
2019-05-03 12:30:00,7.81456,1.46758,7.9511721809,1.2945600000000002,0.37758,1.3485,6.52,1.09,6.6104840973,8.0793197153,2.3564682503,8.4159580367,1.2945600000000002,0.37758,1.3485,6.7847597153,1.9788882503,7.0674580367
2019-05-03 13:00:00,7.75312,1.48716,7.8944610076,1.29312,0.37716000000000005,1.347,6.46,1.11,6.5546700909,7.8541601625,2.2907967141,8.181416836,1.29312,0.37716000000000005,1.347,6.5610401625,1.9136367141,6.834416836
2019-05-03 13:30:00,7.70264,0.37702,7.7118614517,1.29264,0.37702,1.3465,6.41,0.0,6.41,7.5820213232,2.2114228859,7.8979388784,1.29264,0.37702,1.3465,6.2893813232,1.8344028859,6.5514388784
2019-05-03 14:00:00,7.58264,0.37702,7.5920072082,1.29264,0.37702,1.3465,6.29,0.0,6.29,7.4196519523,2.1640651528,7.728804117,1.29264,0.37702,1.3465,6.1270119523,1.7870451528,6.382304117
2019-05-03 14:30:00,7.3436,0.3773,7.3532860851,1.2936,0.3773,1.3475000000000001,6.05,0.0,6.05,7.2396371965,2.111560849,7.5412887463,1.2936,0.3773,1.3475000000000001,5.9460371965,1.734260849,6.1937887463
2019-05-03 15:00:00,7.18368,0.38024,7.1937362198,1.30368,0.38024,1.358,5.88,0.0,5.88,7.0749010036,2.0635127927,7.3696885455,1.30368,0.38024,1.358,5.7712210036,1.6832727927,6.0116885455
2019-05-03 15:30:00,7.38216,0.37688000000000005,7.3917741307,1.29216,0.37688000000000005,1.346,6.09,0.0,6.09,7.2261933361,2.107639723,7.5272847251,1.29216,0.37688000000000005,1.346,5.9340333361,1.730759723,6.1812847251
2019-05-03 16:00:00,7.6039200000000005,0.38906,7.6138667607,1.33392,0.38906,1.3895,6.27,0.0,6.27,7.3693300205,2.1493879226,7.6763854380000005,1.33392,0.38906,1.3895,6.0354100205,1.7603279226000002,6.286885438
2019-05-03 16:30:00,7.8127200000000006,1.73746,8.0035842627,1.36272,0.39746000000000004,1.4195,6.45,1.34,6.5877234307,7.5605905111,2.2051722324,7.8756151158000005,1.36272,0.39746000000000004,1.4195,6.1978705111,1.8077122324000001,6.4561151158
2019-05-03 17:00:00,7.69936,1.73648,7.8927502938,1.3593600000000001,0.39648000000000005,1.416,6.34,1.34,6.4800617281,7.5816622378,2.2113181527,7.8975648311,1.3593600000000001,0.39648000000000005,1.416,6.2223022378,1.8148381527000002,6.4815648311
2019-05-03 17:30:00,7.71936,1.73648,7.9122614719,1.3593600000000001,0.39648000000000005,1.416,6.36,1.34,6.4996307587,7.6397866483,2.2282711057,7.9581110919,1.3593600000000001,0.39648000000000005,1.416,6.2804266483,1.8317911057,6.5421110919
2019-05-03 18:00:00,7.80888,1.7363400000000002,7.9995927052999996,1.35888,0.39634,1.4155,6.45,1.34,6.5877234307,7.5559626912999995,2.2038224516,7.8707944701,1.35888,0.39634,1.4155,6.1970826913,1.8074824515999999,6.4552944701
2019-05-03 18:30:00,7.70688,0.39284,7.7168855505,1.34688,0.39284,1.403,6.36,0.0,6.36,7.5790238337,2.2105486182,7.8948164934000005,1.34688,0.39284,1.403,6.2321438337,1.8177086182000002,6.4918164934
2019-05-03 19:00:00,7.3592,1.7331,7.5605198398999995,1.2792,0.37310000000000004,1.3325,6.08,1.3599999999999999,6.2302487912,7.3835713601,2.1535416467,7.6912201668,1.2792,0.37310000000000004,1.3325,6.1043713601,1.7804416467,6.3587201668
2019-05-03 19:30:00,7.03024,1.85132,7.2699147313,1.17024,0.34132,1.219,5.86,1.51,6.0514213206,7.251047765,2.1148889315,7.5531747552,1.17024,0.34132,1.219,6.080807765,1.7735689315,6.3341747552
2019-05-03 20:00:00,7.0292,1.9156,7.2855456899,1.2192,0.3556,1.27,5.8100000000000005,1.56,6.0157875627,7.2891974401,2.12601592,7.5929140001,1.2192,0.3556,1.27,6.0699974401,1.77041592,6.3229140001
2019-05-03 20:30:00,6.98832,1.9357600000000001,7.2514676583,1.2883200000000001,0.37576000000000004,1.342,5.7,1.56,5.9096192771,7.1723419071,2.0919330562,7.4711894866,1.2883200000000001,0.37576000000000004,1.342,5.8840219071,1.7161730562000002,6.1291894866
2019-05-03 21:00:00,7.02064,1.46352,7.1715602765,1.28064,0.37352,1.334,5.74,1.09,5.8425764864000005,6.9338463224,2.022371844,7.2227565858,1.28064,0.37352,1.334,5.6532063224,1.6488518440000002,5.8887565858
2019-05-03 21:30:00,6.83584,1.26212,6.9513779497,1.27584,0.37212,1.329,5.5600000000000005,0.89,5.6307814733,6.7008732097,1.9544213528,6.9800762601,1.27584,0.37212,1.329,5.4250332097000005,1.5823013528,5.6510762601
2019-05-03 22:00:00,6.56584,1.26212,6.6860453035,1.27584,0.37212,1.329,5.29,0.89,5.3643452536,6.4108291361,1.8698251647,6.6779470167,1.27584,0.37212,1.329,5.1349891361,1.4977051647000001,5.3489470167
2019-05-03 22:30:00,6.18536,1.71198,6.4179088378,1.27536,0.37198000000000003,1.3285,4.91,1.34,5.0895677616,6.2186252452,1.8137656965,6.4777346304,1.27536,0.37198000000000003,1.3285,4.9432652452,1.4417856965,5.1492346304
2019-05-03 23:00:00,5.79488,1.94184,6.111577276,1.27488,0.37184,1.328,4.52,1.57,4.7849033428,6.0485734251,1.764167249,6.3005973178,1.27488,0.37184,1.328,4.7736934251,1.392327249,4.9725973178
2019-05-03 23:30:00,5.44536,2.03198,5.8121328486,1.27536,0.37198000000000003,1.3285,4.17,1.6600000000000001,4.4882624700000004,5.6815933314,1.6571313883,5.9183263869000005,1.27536,0.37198000000000003,1.3285,4.4062333314,1.2851513883,4.5898263869
2019-05-04 00:00:00,5.22488,1.9318400000000002,5.57058137,1.27488,0.37184,1.328,3.95,1.56,4.2468929819,5.3832105137,1.5701030665,5.6075109518,1.27488,0.37184,1.328,4.1083305137,1.1982630665,4.2795109518
2019-05-04 00:30:00,4.9912,2.1391,5.4302694454000004,1.2312,0.35910000000000003,1.2825,3.76,1.78,4.1600480766,5.2705209538,1.5372352782,5.4901259935,1.2312,0.35910000000000003,1.2825,4.0393209538,1.1781352782,4.2076259935
2019-05-04 01:00:00,4.868,2.084,5.2953262411,1.248,0.364,1.3,3.62,1.72,4.0078423123,5.1929222449,1.5146023214,5.4092940051,1.248,0.364,1.3,3.9449222449,1.1506023214,4.1092940051
2019-05-04 01:30:00,4.82264,1.47952,5.0444857022,1.23264,0.35952,1.284,3.59,1.12,3.7606515393,4.8723746709,1.421109279,5.0753902821,1.23264,0.35952,1.284,3.6397346709000002,1.061589279,3.7913902821
2019-05-04 02:00:00,5.00104,1.47322,5.2135187973,1.2110400000000001,0.35322000000000003,1.2615,3.79,1.12,3.9520247975,4.9686234078,1.4491818273,5.1756493831,1.2110400000000001,0.35322000000000003,1.2615,3.7575834078,1.0959618273,3.9141493831
2019-05-04 02:30:00,5.02792,1.48106,5.2415186969,1.23792,0.36106000000000005,1.2895,3.79,1.12,3.9520247975,4.9949377339000005,1.456856839,5.2030601394,1.23792,0.36106000000000005,1.2895,3.7570177339,1.095796839,3.9135601394
2019-05-04 03:00:00,5.06056,1.49058,5.2755185764,1.2705600000000001,0.37058,1.3235000000000001,3.79,1.12,3.9520247975,5.0342038674,1.4683094613,5.2439623619,1.2705600000000001,0.37058,1.3235000000000001,3.7636438674,1.0977294613,3.9204623619000003
2019-05-04 03:30:00,5.02768,1.48974,5.2437478439,1.26768,0.36974,1.3205,3.76,1.12,3.9232639473,5.0313238674,1.4674694612999999,5.2409623619,1.26768,0.36974,1.3205,3.7636438674,1.0977294613,3.9204623619000003
2019-05-04 04:00:00,4.87544,1.49492,5.0994804637,1.28544,0.37492000000000003,1.339,3.59,1.12,3.7606515393,5.0317059384,1.4675808987,5.2413603525,1.28544,0.37492000000000003,1.339,3.7462659384,1.0926608987,3.9023603525
2019-05-04 04:30:00,4.8677600000000005,1.49268,5.0914812187,1.27776,0.37268,1.331,3.59,1.12,3.7606515393,4.9084249323,1.4316239386,5.1129426378,1.27776,0.37268,1.331,3.6306649323,1.0589439386,3.7819426378000003
2019-05-04 05:00:00,4.83296,1.4912800000000002,5.0578076674,1.27296,0.37128000000000005,1.326,3.56,1.12,3.7320235798,4.8057822967,1.4016865032,5.0060232257,1.27296,0.37128000000000005,1.326,3.5328222967,1.0304065032,3.6800232257000003
2019-05-04 05:30:00,4.84016,1.4933800000000002,5.0653067676,1.28016,0.37338000000000005,1.3335,3.56,1.12,3.7320235798,4.8129822966999996,1.4037865032,5.0135232257,1.28016,0.37338000000000005,1.3335,3.5328222967,1.0304065032,3.6800232257000003
2019-05-04 06:00:00,4.8433600000000006,1.48848,5.0669230111,1.26336,0.36848000000000003,1.316,3.58,1.12,3.7511065034,4.8789592495,1.4230297811,5.0822492183,1.26336,0.36848000000000003,1.316,3.6155992495,1.0545497811,3.7662492183
2019-05-04 06:30:00,4.9904,1.4672,5.2016120578,1.1904,0.3472,1.24,3.8,1.12,3.961615832,5.0577241517000004,1.4751695442,5.268462658,1.1904,0.3472,1.24,3.8673241517,1.1279695442,4.028462658
2019-05-04 07:00:00,5.18184,1.29762,5.3418427017,1.19184,0.34762000000000004,1.2415,3.99,0.9500000000000001,4.1015362975,5.1902119471,1.5138118179,5.4064707783,1.19184,0.34762000000000004,1.2415,3.9983719471,1.1661918179,4.1649707783
2019-05-04 07:30:00,5.49928,1.26854,5.6436933164,1.22928,0.35854,1.2805,4.27,0.91,4.3658905163,5.4781946207,1.5978067644,5.7064527299000005,1.22928,0.35854,1.2805,4.2489146207,1.2392667644,4.4259527299
2019-05-04 08:00:00,5.6999200000000005,1.73456,5.9580018798,1.24992,0.36456000000000005,1.302,4.45,1.37,4.6561142598,5.8452994318,1.7048790010000001,6.0888535748,1.24992,0.36456000000000005,1.302,4.5953794318,1.3403190010000001,4.7868535748
2019-05-04 08:30:00,6.01944,1.8344200000000002,6.2927541387,1.24944,0.36442,1.3014999999999999,4.77,1.47,4.9913725567,6.2332927659,1.8180437234,6.4930132978,1.24944,0.36442,1.3014999999999999,4.9838527659,1.4536237234,5.1915132978
2019-05-04 09:00:00,6.34136,1.9149800000000001,6.624197691,1.25136,0.36498,1.3035,5.09,1.55,5.3207706209,6.5642103574,1.9145613542,6.8377191223,1.25136,0.36498,1.3035,5.3128503574,1.5495813541999999,5.5342191223
2019-05-04 09:30:00,6.64376,1.91568,6.9144325002,1.25376,0.36568,1.306,5.39,1.55,5.6084400683,6.8437184225,1.9960845399,7.1288733568,1.25376,0.36568,1.306,5.5899584225,1.6304045399,5.8228733568
2019-05-04 10:00:00,6.79904,1.91722,7.0641827164,1.2590400000000002,0.36722000000000005,1.3115,5.54,1.55,5.7527471698,7.0525213206,2.0569853852,7.3463763756,1.2590400000000002,0.36722000000000005,1.3115,5.7934813206,1.6897653851999999,6.0348763756
2019-05-04 10:30:00,6.80288,1.76834,7.0289545915,1.26288,0.36834000000000006,1.3155000000000001,5.54,1.4,5.7141578557,7.028863282,2.0500851239,7.3217325854,1.26288,0.36834000000000006,1.3155000000000001,5.7659832820000005,1.6817451238999999,6.0062325854
2019-05-04 11:00:00,6.88488,1.75184,7.1042604119,1.27488,0.37184,1.328,5.61,1.38,5.7772398254,7.1142672072,2.0749946021,7.4106950075,1.27488,0.37184,1.328,5.8393872072,1.7031546021000001,6.0826950075
2019-05-04 11:30:00,6.82824,1.87282,7.0804178019,1.27824,0.37282000000000004,1.3315000000000001,5.55,1.5,5.749130369,7.0493692188,2.0560660221,7.3430929362,1.27824,0.37282000000000004,1.3315000000000001,5.7711292188000005,1.6832460221,6.0115929362
2019-05-04 12:00:00,6.87016,1.8233800000000002,7.1080104847,1.28016,0.37338000000000005,1.3335,5.59,1.45,5.7749978355,7.0443375151,2.0545984419,7.3378515782000004,1.28016,0.37338000000000005,1.3335,5.7641775151,1.6812184419,6.0043515782
2019-05-04 12:30:00,6.92256,1.71408,7.1316132256,1.2825600000000001,0.37408,1.336,5.64,1.34,5.7969992237,6.9494648766000005,2.0269272557,7.2390259132,1.2825600000000001,0.37408,1.336,5.6669048766,1.6528472557,5.9030259132000005
2019-05-04 13:00:00,6.744,1.7145000000000001,6.9585232808,1.284,0.3745,1.3375,5.46,1.34,5.6220281038,6.7882842614,1.9799162429,7.0711294389,1.284,0.3745,1.3375,5.5042842614000005,1.6054162429,5.7336294388999995
2019-05-04 13:30:00,6.6825600000000005,1.26408,6.8010665634,1.2825600000000001,0.37408,1.336,5.4,0.89,5.4728511765,6.7307422766,1.963133164,7.0111898715,1.2825600000000001,0.37408,1.336,5.4481822766,1.589053164,5.6751898715
2019-05-04 14:00:00,6.8810400000000005,1.26072,6.9955790611,1.27104,0.37072000000000005,1.324,5.61,0.89,5.6801584485,6.7943541512,1.9816866274,7.0774522408,1.27104,0.37072000000000005,1.324,5.5233141512,1.6109666274,5.7534522408
2019-05-04 14:30:00,6.73344,1.26142,6.8505762276,1.27344,0.37142000000000003,1.3265,5.46,0.89,5.5320610987,6.6260363508,1.9325939357,6.9021211988,1.27344,0.37142000000000003,1.3265,5.3525963508,1.5611739357,5.5756211988
2019-05-04 15:00:00,6.57488,1.26184,6.6948702153,1.27488,0.37184,1.328,5.3,0.89,5.3742069182,6.5550645997,1.9118938416,6.8281922913,1.27488,0.37184,1.328,5.2801845997,1.5400538416,5.5001922913
2019-05-04 15:30:00,6.52288,1.25834,6.6431455689,1.26288,0.36834000000000006,1.3155000000000001,5.26,0.89,5.33476335,6.500805165,1.8960681731000002,6.7716720469,1.26288,0.36834000000000006,1.3155000000000001,5.237925165,1.5277281730999999,5.4561720469
2019-05-04 16:00:00,6.45768,1.50974,6.6318131646000005,1.26768,0.36974,1.3205,5.19,1.1400000000000001,5.3137275052,6.5726489997,1.9170226249,6.8465093747,1.26768,0.36974,1.3205,5.3049689997,1.5472826249,5.5260093747
2019-05-04 16:30:00,6.7276,1.9268,6.9980825945,1.2576,0.3668,1.31,5.47,1.56,5.6881016165,6.914152312,2.0166277577,7.2022419916,1.2576,0.3668,1.31,5.6565523120000005,1.6498277577,5.8922419916
2019-05-04 17:00:00,6.73144,1.92792,7.0020825474,1.26144,0.36792,1.314,5.47,1.56,5.6881016165,6.9677245621,2.0322529973,7.2580464189,1.26144,0.36792,1.314,5.7062845621000005,1.6643329973,5.9440464189
2019-05-04 17:30:00,6.9348,1.9289,7.1980626734,1.2648000000000001,0.3689,1.3175,5.67,1.56,5.8806887352,7.068391121,2.061614077,7.3629074178,1.2648000000000001,0.3689,1.3175,5.803591121,1.6927140770000002,6.0454074178
2019-05-04 18:00:00,6.93288,1.25834,7.0461510522,1.26288,0.36834000000000006,1.3155000000000001,5.67,0.89,5.7394250583,6.750141666,1.9687913193000002,7.0313975688,1.26288,0.36834000000000006,1.3155000000000001,5.487261666,1.6004513193,5.7158975688
2019-05-04 18:30:00,6.93992,0.36456000000000005,6.9494887294000005,1.24992,0.36456000000000005,1.302,5.69,0.0,5.69,6.805467589,1.9849280468,7.0890287385,1.24992,0.36456000000000005,1.302,5.555547589,1.6203680468,5.7870287385
2019-05-04 19:00:00,6.83376,1.25568,6.9481658011,1.25376,0.36568,1.306,5.58,0.89,5.6505309485,6.7424573006,1.966550046,7.0233930215,1.25376,0.36568,1.306,5.4886973006,1.600870046,5.7173930215
2019-05-04 19:30:00,6.75568,1.75624,6.9802285922,1.25568,0.36624,1.308,5.5,1.3900000000000001,5.6729269341,6.6506194228,1.9397639983000001,6.9277285654,1.25568,0.36624,1.308,5.3949394228,1.5735239983,5.6197285654
2019-05-04 20:00:00,6.59184,1.9251200000000002,6.8672004194,1.25184,0.36512000000000006,1.304,5.34,1.56,5.5632005177,6.7381229603,1.9652858634,7.0188780837,1.25184,0.36512000000000006,1.304,5.4862829603,1.6001658634,5.7148780837
2019-05-04 20:30:00,6.47992,1.92456,6.759681531,1.24992,0.36456000000000005,1.302,5.23,1.56,5.4577009812,6.6155258537,1.9295283740000002,6.8911727643,1.24992,0.36456000000000005,1.302,5.3656058537,1.564968374,5.5891727643
2019-05-04 21:00:00,6.47896,1.92428,6.758681543,1.24896,0.36428000000000005,1.301,5.23,1.56,5.4577009812,6.6594426527,1.9423374404,6.9369194299,1.24896,0.36428000000000005,1.301,5.4104826527,1.5780574404,5.6359194299
2019-05-04 21:30:00,6.6084,1.9212,6.8820026155,1.2384,0.3612,1.29,5.37,1.56,5.5920032189,6.7746508248,1.9759398239000001,7.0569279425,1.2384,0.3612,1.29,5.5362508248,1.6147398239,5.7669279425
2019-05-04 22:00:00,6.38896,1.92428,6.672455575,1.24896,0.36428000000000005,1.301,5.14,1.56,5.3715174765,6.5031390623,1.8967488932,6.7741031899,1.24896,0.36428000000000005,1.301,5.2541790623,1.5324688932,5.4731031899
2019-05-04 22:30:00,6.14896,1.27428,6.2796097490000005,1.24896,0.36428000000000005,1.301,4.9,0.91,4.9837837032,6.0356868719,1.760408671,6.2871738248,1.24896,0.36428000000000005,1.301,4.7867268719,1.396128671,4.9861738248
2019-05-04 23:00:00,5.85848,1.30414,6.0018804595,1.24848,0.36414,1.3005,4.61,0.9400000000000001,4.7048591902,5.7590936413,1.6797356454,5.9990558763,1.24848,0.36414,1.3005,4.5106136413,1.3155956454,4.6985558763
2019-05-04 23:30:00,5.53848,1.67414,5.7859748919000005,1.24848,0.36414,1.3005,4.29,1.31,4.4855545922,5.5692262317,1.6243576509,5.8012773247,1.24848,0.36414,1.3005,4.3207462317,1.2602176509,4.5007773247
2019-05-05 00:00:00,5.25752,2.14386,5.6778210829999995,1.24752,0.36386,1.2995,4.01,1.78,4.3873112495,5.491196899,1.6015990955000001,5.7199967698,1.24752,0.36386,1.2995,4.2436768990000004,1.2377390955,4.4204967698
2019-05-05 00:30:00,5.03624,2.13182,5.4688545281,1.20624,0.35182,1.2565,3.83,1.78,4.2234227825,5.3154990038,1.5503538761,5.5369781289,1.20624,0.35182,1.2565,4.1092590038,1.1985338761,4.2804781289000005
2019-05-05 01:00:00,4.92048,2.13014,5.3617739462,1.20048,0.35014,1.2505,3.7199999999999998,1.78,4.1239301643,5.1712119081,1.5082701399,5.3866790709,1.20048,0.35014,1.2505,3.9707319081,1.1581301399,4.1361790709
2019-05-05 01:30:00,4.8357600000000005,2.1316800000000002,5.2847549044,1.20576,0.35168000000000005,1.256,3.63,1.78,4.0429321043,5.1659780548,1.5067435993,5.3812271404,1.20576,0.35168000000000005,1.256,3.9602180548,1.1550635993,4.1252271404
2019-05-05 02:00:00,4.99528,2.13154,5.431048246,1.2052800000000001,0.35154,1.2555,3.79,1.78,4.1871828238,5.2865875281,1.5419213624,5.5068620084,1.2052800000000001,0.35154,1.2555,4.0813075281,1.1903813624,4.2513620084
2019-05-05 02:30:00,4.99528,2.13154,5.431048246,1.2052800000000001,0.35154,1.2555,3.79,1.78,4.1871828238,5.2865875281,1.5419213624,5.5068620084,1.2052800000000001,0.35154,1.2555,4.0813075281,1.1903813624,4.2513620084
2019-05-05 03:00:00,4.99576,2.1316800000000002,5.431544679,1.20576,0.35168000000000005,1.256,3.79,1.78,4.1871828238,5.1587433479,1.5046334765,5.3736909874,1.20576,0.35168000000000005,1.256,3.9529833479,1.1529534765,4.1176909874
2019-05-05 03:30:00,4.93576,2.1316800000000002,5.3764101778,1.20576,0.35168000000000005,1.256,3.73,1.78,4.1329529395,5.1798259257,1.5107825617000001,5.395652006,1.20576,0.35168000000000005,1.256,3.9740659257,1.1591025617,4.139652006
2019-05-05 04:00:00,4.76528,2.13154,5.220283158,1.2052800000000001,0.35154,1.2555,3.56,1.78,3.9802009999,5.1617771109,1.505518324,5.3768511571,1.2052800000000001,0.35154,1.2555,3.9564971109,1.153978324,4.1213511571
2019-05-05 04:30:00,4.76576,2.1316800000000002,5.220778486,1.20576,0.35168000000000005,1.256,3.56,1.78,3.9802009999,5.0920097859,1.4851695209,5.3041768603,1.20576,0.35168000000000005,1.256,3.8862497859,1.1334895209,4.0481768603
2019-05-05 05:00:00,4.76576,2.1316800000000002,5.220778486,1.20576,0.35168000000000005,1.256,3.56,1.78,3.9802009999,4.9294059646,1.4377434063,5.1347978797,1.20576,0.35168000000000005,1.256,3.7236459646,1.0860634063,3.8787978797
2019-05-05 05:30:00,4.76576,2.1316800000000002,5.220778486,1.20576,0.35168000000000005,1.256,3.56,1.78,3.9802009999,4.9393356871,1.4406395754,5.1451413408,1.20576,0.35168000000000005,1.256,3.7335756871,1.0889595754,3.8891413408
2019-05-05 06:00:00,4.64576,2.1316800000000002,5.1114719602,1.20576,0.35168000000000005,1.256,3.44,1.78,3.8732415365,4.9393356871,1.4406395754,5.1451413408,1.20576,0.35168000000000005,1.256,3.7335756871,1.0889595754,3.8891413408
2019-05-05 06:30:00,4.76576,2.1316800000000002,5.220778486,1.20576,0.35168000000000005,1.256,3.56,1.78,3.9802009999,5.098883672,1.4871744043000001,5.3113371583,1.20576,0.35168000000000005,1.256,3.893123672,1.1354944043,4.0553371583
2019-05-05 07:00:00,4.92576,2.1316800000000002,5.3672312415,1.20576,0.35168000000000005,1.256,3.7199999999999998,1.78,4.1239301643,5.2219701306,1.5230746214000002,5.4395522193,1.20576,0.35168000000000005,1.256,4.0162101306,1.1713946214,4.1835522193
2019-05-05 07:30:00,5.2332,2.1426,5.6548312972,1.2432,0.36260000000000003,1.295,3.99,1.78,4.3690387959,5.4339384981,1.5848987286,5.6603526022,1.2432,0.36260000000000003,1.295,4.1907384981,1.2222987286,4.3653526022
2019-05-05 08:00:00,5.4889600000000005,1.8742800000000002,5.8001385673,1.24896,0.36428000000000005,1.301,4.24,1.51,4.5008554742,5.5730733385,1.6254797237,5.8052847276,1.24896,0.36428000000000005,1.301,4.3241133385,1.2611997236999999,4.5042847276
2019-05-05 08:30:00,5.83992,1.2545600000000001,5.973155481,1.24992,0.36456000000000005,1.302,4.59,0.89,4.6754892792,5.661676883,1.6513224242,5.8975800865,1.24992,0.36456000000000005,1.302,4.411756883,1.2867624242,4.5955800865
2019-05-05 09:00:00,5.93992,1.2545600000000001,6.0709612418,1.24992,0.36456000000000005,1.302,4.69,0.89,4.7736987756,5.8051036595,1.693155234,6.0469829786,1.24992,0.36456000000000005,1.302,4.5551836595,1.328595234,4.7449829786
2019-05-05 09:30:00,6.05232,1.3652600000000001,6.2043945917,1.25232,0.36526000000000003,1.3045,4.8,1.0,4.9030602689,6.0408237066,1.7619069144,6.2925246943,1.25232,0.36526000000000003,1.3045,4.7885037066,1.3966469144,4.9880246943
2019-05-05 10:00:00,6.19616,1.54638,6.3862109149,1.25616,0.36638000000000004,1.3085,4.94,1.18,5.0789762748,6.2966639632,1.8365269893,6.5590249617000005,1.25616,0.36638000000000004,1.3085,5.0405039632,1.4701469893,5.2505249617
2019-05-05 10:30:00,6.42432,1.92876,6.707607815,1.26432,0.36876000000000003,1.317,5.16,1.56,5.3906585869,6.6026807222,1.9257818773,6.877792419,1.26432,0.36876000000000003,1.317,5.3383607222,1.5570218773,5.560792419
2019-05-05 11:00:00,6.56432,1.88876,6.8306450208000005,1.26432,0.36876000000000003,1.317,5.3,1.52,5.5136557745,6.5231669531000005,1.9025903613000001,6.7949655761,1.26432,0.36876000000000003,1.317,5.2588469531,1.5338303613000002,5.4779655761
2019-05-05 11:30:00,6.56672,1.8594600000000001,6.8249104793,1.26672,0.36946,1.3195000000000001,5.3,1.49,5.5054609252999995,6.5723955101,1.9169486905,6.846245323,1.26672,0.36946,1.3195000000000001,5.3056755101,1.5474886905,5.526745323
2019-05-05 12:00:00,6.56912,1.26016,6.6888968298,1.26912,0.37016000000000004,1.322,5.3,0.89,5.3742069182,6.4853094516,1.89154859,6.7555306787,1.26912,0.37016000000000004,1.322,5.2161894516,1.52138859,5.4335306787
2019-05-05 12:30:00,6.71008,1.26044,6.8274360195,1.27008,0.37044000000000005,1.323,5.44,0.89,5.5123225595,6.7074341601,1.9563349634,6.9869105834,1.27008,0.37044000000000005,1.323,5.4373541601,1.5858949634,5.6639105834
2019-05-05 13:00:00,7.03528,1.2590400000000002,7.1470515879,1.26528,0.36904000000000003,1.318,5.77,0.89,5.838236035,6.951946551,2.0276510774,7.2416109906,1.26528,0.36904000000000003,1.318,5.686666551,1.6586110774,5.9236109906
2019-05-05 13:30:00,6.9348,1.2589000000000001,7.048140198,1.2648000000000001,0.3689,1.3175,5.67,0.89,5.7394250583,6.8233375798,1.9901401274000001,7.1076433123,1.2648000000000001,0.3689,1.3175,5.5585375798,1.6212401274000001,5.7901433123
2019-05-05 14:00:00,6.61912,1.26016,6.7380080736,1.26912,0.37016000000000004,1.322,5.35,0.89,5.4235228404,6.52128944,1.9020427533,6.7930098333,1.26912,0.37016000000000004,1.322,5.25216944,1.5318827533000001,5.4710098333
2019-05-05 14:30:00,6.49776,1.26268,6.6193085591,1.27776,0.37268,1.331,5.22,0.89,5.2953281296,6.4354193256,1.8769973033,6.7035617975,1.27776,0.37268,1.331,5.1576593256,1.5043173033000001,5.3725617975
2019-05-05 15:00:00,6.59728,1.26254,6.7170016116,1.27728,0.37254000000000004,1.3305,5.32,0.89,5.3939317756000005,6.5527711023,1.9112249048,6.8258032315,1.27728,0.37254000000000004,1.3305,5.2754911023,1.5386849048,5.4953032315
2019-05-05 15:30:00,6.60624,1.87932,6.8683513742,1.26624,0.36932000000000004,1.319,5.34,1.51,5.5493873536,6.7297476839,1.9628430745,7.0101538374,1.26624,0.36932000000000004,1.319,5.4635076839,1.5935230745,5.6911538374
2019-05-05 16:00:00,6.49728,1.93254,6.7785955957,1.27728,0.37254000000000004,1.3305,5.22,1.56,5.4481189414,6.7132868185,1.9580419887,6.9930071026,1.27728,0.37254000000000004,1.3305,5.4360068185,1.5855019887,5.6625071026
2019-05-05 16:30:00,6.62776,1.93268,6.9038000116,1.27776,0.37268,1.331,5.35,1.56,5.5728000144,6.7530497309,1.9696395048,7.034426803,1.27776,0.37268,1.331,5.4752897309,1.5969595048,5.703426803
2019-05-05 17:00:00,6.6268,1.9324,6.9028000116,1.2768,0.3724,1.33,5.35,1.56,5.5728000144,6.7423558824,1.9665204657,7.0232873775,1.2768,0.3724,1.33,5.4655558824,1.5941204657,5.6932873775
2019-05-05 17:30:00,6.64728,1.93254,6.9225026002,1.27728,0.37254000000000004,1.3305,5.37,1.56,5.5920032189,6.7379689582,1.9652409462,7.0187176648,1.27728,0.37254000000000004,1.3305,5.4606889582,1.5927009462,5.6882176648
2019-05-05 18:00:00,6.77728,1.26254,6.8938763733,1.27728,0.37254000000000004,1.3305,5.5,0.89,5.5715437717,6.5776980015,1.9184952504,6.8517687516,1.27728,0.37254000000000004,1.3305,5.3004180015,1.5459552504,5.5212687516
2019-05-05 18:30:00,6.8292,1.2631000000000001,6.9450265838,1.2792,0.37310000000000004,1.3325,5.55,0.89,5.6209074001,6.6103233548,1.9280109785000001,6.8857534946,1.2792,0.37310000000000004,1.3325,5.3311233548,1.5549109785000002,5.5532534946
2019-05-05 19:00:00,6.74688,1.2653400000000001,6.8645083619000005,1.28688,0.37534,1.3405,5.46,0.89,5.5320610987,6.5753154246,1.9178003322000001,6.8492869007,1.28688,0.37534,1.3405,5.2884354246,1.5424603322000001,5.5087869007
2019-05-05 19:30:00,6.6958400000000005,1.26212,6.8137522849,1.27584,0.37212,1.329,5.42,0.89,5.4925859119,6.5741306552,1.9174547744,6.8480527658,1.27584,0.37212,1.329,5.2982906552,1.5453347744,5.5190527658
2019-05-05 20:00:00,6.69632,1.26226,6.814249911,1.2763200000000001,0.37226000000000004,1.3295,5.42,0.89,5.4925859119,6.5333164577,1.9055506334999999,6.8055379768,1.2763200000000001,0.37226000000000004,1.3295,5.2569964577,1.5332906335,5.4760379768
2019-05-05 20:30:00,6.61536,1.26198,6.7346552584,1.27536,0.37198000000000003,1.3285,5.34,0.89,5.413658652,6.5323564577,1.9052706335,6.8045379768,1.27536,0.37198000000000003,1.3285,5.2569964577,1.5332906335,5.4760379768
2019-05-05 21:00:00,6.43288,1.25834,6.5547970716,1.26288,0.36834000000000006,1.3155000000000001,5.17,0.89,5.2460461302,6.4033359873,1.8676396629,6.6701416534,1.26288,0.36834000000000006,1.3155000000000001,5.1404559873,1.4992996629,5.3546416534
2019-05-05 21:30:00,6.4724,1.2582,6.5935596608,1.2624,0.3682,1.315,5.21,0.89,5.2854706508,6.3847078637,1.8622064603,6.6507373581,1.2624,0.3682,1.315,5.1223078637,1.4940064603,5.3357373581
2019-05-05 22:00:00,6.3424,1.2582,6.4659960563,1.2624,0.3682,1.315,5.08,0.89,5.1573733625,6.2056359805,1.809977161,6.4642041463,1.2624,0.3682,1.315,4.9432359805,1.441777161,5.1492041463
2019-05-05 22:30:00,6.0424,1.2982,6.180284864,1.2624,0.3682,1.315,4.78,0.93,4.8696303761,5.9762971007,1.7430866543999999,6.2253094799,1.2624,0.3682,1.315,4.7138971007,1.3748866544,4.9103094799
2019-05-05 23:00:00,5.7633600000000005,1.29848,5.9078226784000005,1.26336,0.36848000000000003,1.316,4.5,0.93,4.5950952112,5.6935372018,1.6606150172,5.9307679185,1.26336,0.36848000000000003,1.316,4.4301772018,1.2921350172000001,4.6147679185
2019-05-05 23:30:00,5.48336,1.32848,5.6419939738,1.26336,0.36848000000000003,1.316,4.22,0.96,4.3278170017,5.3795587355,1.5690379645,5.6037070162,1.26336,0.36848000000000003,1.316,4.1161987355,1.2005579645,4.2877070162
2019-05-06 00:00:00,5.23288,1.54834,5.4571411792,1.26288,0.36834000000000006,1.3155000000000001,3.9699999999999998,1.18,4.1416542589,5.2487243146,1.5308779251,5.4674211611,1.26288,0.36834000000000006,1.3155000000000001,3.9858443146,1.1625379251,4.1519211611
2019-05-06 00:30:00,4.98016,2.1358800000000002,5.4188538456,1.22016,0.35588000000000003,1.271,3.76,1.78,4.1600480766,5.1918701149,1.5142954502000001,5.4081980364,1.22016,0.35588000000000003,1.271,3.9717101149,1.1584154502,4.1371980364
2019-05-06 01:00:00,4.77968,2.13574,5.2351433839,1.21968,0.35574000000000006,1.2705,3.56,1.78,3.9802009999,5.0357343392,1.4687558488999999,5.2455566034,1.21968,0.35574000000000006,1.2705,3.8160543392,1.1130158489,3.9750566034
2019-05-06 01:30:00,4.77968,2.13574,5.2351433839,1.21968,0.35574000000000006,1.2705,3.56,1.78,3.9802009999,5.0955940151,1.4862149211,5.3079104324,1.21968,0.35574000000000006,1.2705,3.8759140151,1.1304749211,4.0374104324
2019-05-06 02:00:00,4.93968,2.13574,5.3816190733,1.21968,0.35574000000000006,1.2705,3.7199999999999998,1.78,4.1239301643,5.1623749661,1.5056926983999999,5.377473923,1.21968,0.35574000000000006,1.2705,3.9426949661,1.1499526984,4.106973923
2019-05-06 02:30:00,5.00968,2.13574,5.445941521,1.21968,0.35574000000000006,1.2705,3.79,1.78,4.1871828238,5.1623749661,1.5056926983999999,5.377473923,1.21968,0.35574000000000006,1.2705,3.9426949661,1.1499526984,4.106973923
2019-05-06 03:00:00,5.0092,2.1156,5.4376325731,1.2192,0.3556,1.27,3.79,1.76,4.1787198997,5.1583903483,1.5045305183000002,5.3733232795,1.2192,0.3556,1.27,3.9391903483,1.1489305183,4.1033232795
2019-05-06 03:30:00,5.0092,1.4656,5.2192018547,1.2192,0.3556,1.27,3.79,1.11,3.9492024511,4.9593955022,1.4464903547999999,5.1660369814,1.2192,0.3556,1.27,3.7401955022,1.0908903548,3.8960369814
2019-05-06 04:00:00,4.94968,1.46574,5.1621435325,1.21968,0.35574000000000006,1.2705,3.73,1.11,3.8916577445,4.8956178029,1.4278885258,5.099601878,1.21968,0.35574000000000006,1.2705,3.6759378029,1.0721485258,3.829101878
