Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-05-06 04:30:00,4.7964,1.3977,4.9959001441,1.2264,0.3577,1.2775,3.5700000000000003,1.04,3.7184001936,4.7592222967,1.3881065032,4.9575232257,1.2264,0.3577,1.2775,3.5328222967,1.0304065032,3.6800232257000003
2019-05-06 05:00:00,4.80312,1.35966,4.9918570743,1.23312,0.35966000000000004,1.2845,3.5700000000000003,1.0,3.7074114959,4.7659422967000005,1.3900665032,4.9645232257,1.23312,0.35966000000000004,1.2845,3.5328222967,1.0304065032,3.6800232257000003
2019-05-06 05:30:00,4.80312,1.28966,4.9732468921,1.23312,0.35966000000000004,1.2845,3.5700000000000003,0.93,3.6891462427,4.745200919,1.3840169347,4.942917624,1.23312,0.35966000000000004,1.2845,3.512080919,1.0243569347,3.658417624
2019-05-06 06:00:00,4.80312,1.33966,4.9864466958,1.23312,0.35966000000000004,1.2845,3.5700000000000003,0.98,3.7020669902,4.7659422967000005,1.3900665032,4.9645232257,1.23312,0.35966000000000004,1.2845,3.5328222967,1.0304065032,3.6800232257000003
2019-05-06 06:30:00,4.99312,1.24966,5.1471251636,1.23312,0.35966000000000004,1.2845,3.76,0.89,3.8638969966000003,4.937712796,1.4401662322,5.1434508292,1.23312,0.35966000000000004,1.2845,3.704592796,1.0805062322,3.8589508292
2019-05-06 07:00:00,5.15216,1.24938,5.3014812128,1.23216,0.35938000000000003,1.2835,3.92,0.89,4.0197636746,5.1115914362,1.4908808356,5.3245744127,1.23216,0.35938000000000003,1.2835,3.8794314362,1.1315008356,4.0410744127
2019-05-06 07:30:00,5.2676,1.9268,5.6089364411,1.2576,0.3668,1.31,4.01,1.56,4.3027549314,5.5996976793,1.6332451565000001,5.833018416,1.2576,0.3668,1.31,4.3420976793,1.2664451565000001,4.523018416
2019-05-06 08:00:00,5.50336,1.82848,5.7991646295,1.26336,0.36848000000000003,1.316,4.24,1.46,4.4843282663,5.7437340295,1.6752557586,5.9830562807,1.26336,0.36848000000000003,1.316,4.4803740295,1.3067757586,4.6670562807
2019-05-06 08:30:00,5.7868,1.2624,5.9228969263,1.2768,0.3724,1.33,4.51,0.89,4.5969772677,5.7683807585,1.6824443879,6.0087299568,1.2768,0.3724,1.33,4.4915807585,1.3100443879,4.6787299568
2019-05-06 09:00:00,6.06104,1.87072,6.3431694917,1.27104,0.37072000000000005,1.324,4.79,1.5,5.0193724707,6.2288967063,1.8167615393,6.4884340691,1.27104,0.37072000000000005,1.324,4.9578567063,1.4460415393,5.1644340691
2019-05-06 09:30:00,6.31728,1.9225400000000001,6.603346625,1.27728,0.37254000000000004,1.3305,5.04,1.55,5.2729593209,6.4365453939,1.8773257399,6.7047347853,1.27728,0.37254000000000004,1.3305,5.1592653939,1.5047857399,5.3742347853
2019-05-06 10:00:00,6.72728,0.37254000000000004,6.7375872722,1.27728,0.37254000000000004,1.3305,5.45,0.0,5.45,6.5524857711,1.9111416833,6.8255060116,1.27728,0.37254000000000004,1.3305,5.2752057710999996,1.5386016833,5.4950060116
2019-05-06 10:30:00,6.81728,0.37254000000000004,6.8274514022,1.27728,0.37254000000000004,1.3305,5.54,0.0,5.54,6.5825473004,1.9199096293000002,6.8568201046,1.27728,0.37254000000000004,1.3305,5.3052673004,1.5473696292999999,5.5263201046
2019-05-06 11:00:00,6.8677600000000005,0.37268,6.8778643342,1.27776,0.37268,1.331,5.59,0.0,5.59,6.7391857311,1.9655958382,7.0199851365,1.27776,0.37268,1.331,5.4614257311,1.5929158382000002,5.6889851365
2019-05-06 11:30:00,6.8868,0.3724,6.8968613151,1.2768,0.3724,1.33,5.61,0.0,5.61,6.6883900567,1.9507804332,6.9670729758,1.2768,0.3724,1.33,5.4115900567,1.5783804332,5.6370729758
2019-05-06 12:00:00,7.04776,0.37268,7.057606634,1.27776,0.37268,1.331,5.77,0.0,5.77,6.8437745522,1.996100911,7.1289318252000005,1.27776,0.37268,1.331,5.5660145522,1.6234209110000002,5.7979318252
2019-05-06 12:30:00,6.74504,0.32522,6.7528758799,1.11504,0.32522,1.1615,5.63,0.0,5.63,6.5903297309,1.9221795047999999,6.864926803,1.11504,0.32522,1.1615,5.4752897309,1.5969595048,5.703426803
2019-05-06 13:00:00,6.78488,0.33684000000000003,6.7932361802,1.15488,0.33684000000000003,1.203,5.63,0.0,5.63,6.6780574716,1.9477667625000001,6.9563098662,1.15488,0.33684000000000003,1.203,5.5231774716,1.6109267625,5.7533098662
2019-05-06 13:30:00,6.58968,0.33824000000000004,6.5983550071,1.15968,0.33824000000000004,1.208,5.43,0.0,5.43,6.4633320868,1.8851385253,6.7326375903999995,1.15968,0.33824000000000004,1.208,5.3036520868,1.5468985253,5.5246375904
2019-05-06 14:00:00,6.86968,0.33824000000000004,6.878001861,1.15968,0.33824000000000004,1.208,5.71,0.0,5.71,6.7598519797000005,1.9716234941000002,7.0415124789,1.15968,0.33824000000000004,1.208,5.6001719797,1.6333834941,5.8335124789
2019-05-06 14:30:00,6.8392,0.3381,6.8475519896,1.1592,0.3381,1.2075,5.68,0.0,5.68,6.7593719797,1.9714834941000001,7.0410124789,1.1592,0.3381,1.2075,5.6001719797,1.6333834941,5.8335124789
2019-05-06 15:00:00,6.72824,0.33782,6.7367155091,1.15824,0.33782,1.2065000000000001,5.57,0.0,5.57,6.6739380051,1.9465652515,6.9520187553,1.15824,0.33782,1.2065000000000001,5.5156980051,1.6087452515,5.7455187553
2019-05-06 15:30:00,6.76728,1.22754,6.8777127775,1.15728,0.33754,1.2055,5.61,0.89,5.6801584485,6.7142722025,1.9583293924,6.9940335443,1.15728,0.33754,1.2055,5.5569922025,1.6207893923999999,5.7885335443
2019-05-06 16:00:00,6.89728,0.33754,6.9055343493,1.15728,0.33754,1.2055,5.74,0.0,5.74,6.8419259544,1.9955617367,7.1270062025,1.15728,0.33754,1.2055,5.6846459544,1.6580217366999999,5.9215062025
2019-05-06 16:30:00,6.95536,0.33698,6.9635183815,1.15536,0.33698,1.2035,5.8,0.0,5.8,6.8762090864,2.0055609835,7.1627177983,1.15536,0.33698,1.2035,5.7208490864,1.6685809835,5.9592177983
2019-05-06 17:00:00,7.1868,0.33740000000000003,7.1947156302,1.1568,0.33740000000000003,1.205,6.03,0.0,6.03,7.0016201379,2.0421392069,7.2933543103,1.1568,0.33740000000000003,1.205,5.8448201379,1.7047392069,6.0883543103
2019-05-06 17:30:00,7.42776,0.33768000000000004,7.4354318234,1.1577600000000001,0.33768000000000004,1.206,6.27,0.0,6.27,7.3095508652,2.1319523357,7.6141154845,1.1577600000000001,0.33768000000000004,1.206,6.1517908652,1.7942723357,6.4081154845
2019-05-06 18:00:00,7.62728,0.33754,7.6347451464,1.15728,0.33754,1.2055,6.47,0.0,6.47,7.5021193176,2.1881181343,7.8147076225,1.15728,0.33754,1.2055,6.3448393176,1.8505781343,6.6092076225
2019-05-06 18:30:00,7.6296800000000005,0.33824000000000004,7.6371737704000004,1.15968,0.33824000000000004,1.208,6.47,0.0,6.47,7.4660480028,2.1775973341,7.7771333362,1.15968,0.33824000000000004,1.208,6.3063680028,1.8393573341,6.5691333362
2019-05-06 19:00:00,7.3992,1.2281,7.5004260045999995,1.1592,0.3381,1.2075,6.24,0.89,6.3031500061,7.2841318286,2.12453845,7.5876373214,1.1592,0.3381,1.2075,6.1249318286,1.78643845,6.3801373214
2019-05-06 19:30:00,6.9888,1.2309,7.0963681028,1.1688,0.34090000000000004,1.2175,5.82,0.89,5.8876565797,6.9137845077,2.0165204814,7.2018588622,1.1688,0.34090000000000004,1.2175,5.7449845077,1.6756204814,5.9843588622
2019-05-06 20:00:00,6.92744,1.26842,7.0426070634,1.29744,0.37842000000000003,1.3515000000000001,5.63,0.89,5.69991228,6.831778807,1.992602152,7.1164362573,1.29744,0.37842000000000003,1.3515000000000001,5.534338807,1.6141821520000001,5.7649362573000005
2019-05-06 20:30:00,7.01592,1.26506,7.1290609655,1.28592,0.37506,1.3395000000000001,5.73,0.89,5.7987067524,6.8506181381,1.998096957,7.1360605605,1.28592,0.37506,1.3395000000000001,5.5646981381,1.623036957,5.7965605605
2019-05-06 21:00:00,6.96224,1.26982,7.0770918215,1.30224,0.37982000000000005,1.3565,5.66,0.89,5.7295462299,6.8300057157000005,1.9920850004,7.1145892872,1.30224,0.37982000000000005,1.3565,5.5277657157,1.6122650003999999,5.7580892872
2019-05-06 21:30:00,6.82072,1.26646,6.9373007899,1.29072,0.37646,1.3445,5.53,0.89,5.6011605939999995,6.7121130763,1.9576996473000001,6.9917844545,1.29072,0.37646,1.3445,5.4213930763,1.5812396472999999,5.6472844545
2019-05-06 22:00:00,6.54072,1.4964600000000001,6.7097250801,1.29072,0.37646,1.3445,5.25,1.12,5.3681374796,6.5182854504000005,1.9011665897,6.7898806775,1.29072,0.37646,1.3445,5.2275654504,1.5247065897,5.4453806775
2019-05-06 22:30:00,6.10208,1.5839400000000001,6.3043037879,1.28208,0.37394000000000005,1.3355000000000001,4.82,1.21,4.9695573243,6.1021480462,1.7797931801,6.3564042148,1.28208,0.37394000000000005,1.3355000000000001,4.8200680462,1.4058531801,5.0209042148
2019-05-06 23:00:00,5.7354400000000005,1.39492,5.9026327855,1.28544,0.37492000000000003,1.339,4.45,1.02,4.5654025014,5.6092179581,1.6360219044000002,5.842935373,1.28544,0.37492000000000003,1.339,4.3237779581,1.2611019044,4.503935373
2019-05-06 23:30:00,5.32496,1.48478,5.5280892404,1.28496,0.37478000000000006,1.3385,4.04,1.11,4.189713594,5.2707710593,1.5373082256,5.4903865201,1.28496,0.37478000000000006,1.3385,3.9858110593,1.1625282256,4.1518865201
2019-05-07 00:00:00,5.004,1.4845000000000002,5.2195551774,1.284,0.3745,1.3375,3.7199999999999998,1.11,3.8820741879,5.0195128127,1.4640245704,5.2286591799,1.284,0.3745,1.3375,3.7355128127,1.0895245704,3.8911591799
2019-05-07 00:30:00,4.8517600000000005,1.47218,5.070196155,1.24176,0.36218,1.2935,3.61,1.11,3.7767975852999998,4.8264206097999995,1.4077060112,5.0275214685,1.24176,0.36218,1.2935,3.5846606098000002,1.0455260112,3.7340214685
2019-05-07 01:00:00,4.68128,1.47204,4.907268507,1.24128,0.36204000000000003,1.293,3.44,1.11,3.6146507438,4.7340920893,1.3807768594,4.9313459264,1.24128,0.36204000000000003,1.293,3.4928120893,1.0187368594,3.6383459264
2019-05-07 01:30:00,4.78272,1.47246,5.0042530961,1.24272,0.36246,1.2945,3.54,1.11,3.7099460913,4.7355320893,1.3811968594000001,4.9328459264,1.24272,0.36246,1.2945,3.4928120893,1.0187368594,3.6383459264
2019-05-07 02:00:00,4.9908,1.4719,5.2033233851,1.2408000000000001,0.3619,1.2925,3.75,1.11,3.9108311137,4.950790476,1.4439805555,5.1570734125,1.2408000000000001,0.3619,1.2925,3.709990476,1.0820805555,3.8645734125
2019-05-07 02:30:00,5.01128,1.47204,5.223009573,1.24128,0.36204000000000003,1.293,3.77,1.11,3.9300127226,4.9479727067,1.4431587061,5.1541382361,1.24128,0.36204000000000003,1.293,3.7066927067,1.0811187061,3.8611382361
2019-05-07 03:00:00,4.83128,1.47204,5.0505611767,1.24128,0.36204000000000003,1.293,3.59,1.11,3.7576854578,4.951270476,1.4441205555,5.1575734125,1.24128,0.36204000000000003,1.293,3.709990476,1.0820805555,3.8645734125
2019-05-07 03:30:00,4.91128,1.47204,5.1271408212,1.24128,0.36204000000000003,1.293,3.67,1.11,3.8341883105,4.951270476,1.4441205555,5.1575734125,1.24128,0.36204000000000003,1.293,3.709990476,1.0820805555,3.8645734125
2019-05-07 04:00:00,4.80128,1.47204,5.0218713046,1.24128,0.36204000000000003,1.293,3.56,1.11,3.7290347276,4.8298675708,1.4087113748,5.0311120529,1.24128,0.36204000000000003,1.293,3.5885875708,1.0466713748,3.7381120529
2019-05-07 04:30:00,4.80176,1.47218,5.0223712577,1.24176,0.36218,1.2935,3.56,1.11,3.7290347276,4.7590054788,1.3880432647,4.9572973738,1.24176,0.36218,1.2935,3.5172454788,1.0258632646999999,3.6637973738
2019-05-07 05:00:00,4.80128,1.47204,5.0218713046,1.24128,0.36204000000000003,1.293,3.56,1.11,3.7290347276,4.7491793881,1.3851773215,4.9470618626,1.24128,0.36204000000000003,1.293,3.5078993881000002,1.0231373215,3.6540618626
2019-05-07 05:30:00,4.80128,1.47204,5.0218713046,1.24128,0.36204000000000003,1.293,3.56,1.11,3.7290347276,4.7460640245,1.3842686738,4.9438166922,1.24128,0.36204000000000003,1.293,3.5047840245,1.0222286738,3.6508166922000003
2019-05-07 06:00:00,5.06128,1.43204,5.2599708935,1.24128,0.36204000000000003,1.293,3.8200000000000003,1.07,3.9670265943,5.0506001257,1.4730917033,5.2610417976,1.24128,0.36204000000000003,1.293,3.8093201257000002,1.1110517033,3.9680417976
2019-05-07 06:30:00,5.57128,1.36204,5.7353564667,1.24128,0.36204000000000003,1.293,4.33,1.0,4.4439734473,5.6493824498,1.6477365479000001,5.8847733852,1.24128,0.36204000000000003,1.293,4.4081024498,1.2856965479,4.5917733852
2019-05-07 07:00:00,6.2008,1.3618999999999999,6.3485976601,1.2408000000000001,0.3619,1.2925,4.96,1.0,5.0598023677,6.147622342,1.7930565164,6.4037732729,1.2408000000000001,0.3619,1.2925,4.906822342,1.4311565164,5.1112732729
2019-05-07 07:30:00,6.75824,0.37282000000000004,6.7685155426,1.27824,0.37282000000000004,1.3315000000000001,5.48,0.0,5.48,6.5905351589,1.9222394213,6.8651407905,1.27824,0.37282000000000004,1.3315000000000001,5.3122951589,1.5494194213,5.5336407905
2019-05-07 08:00:00,7.10448,0.37464000000000003,7.1143510737,1.28448,0.37464000000000003,1.338,5.82,0.0,5.82,6.9384782991,2.0237228372,7.2275815616,1.28448,0.37464000000000003,1.338,5.6539982991,1.6490828372,5.8895815616
2019-05-07 08:30:00,7.3236,0.3773,7.3333125019,1.2936,0.3773,1.3475000000000001,6.03,0.0,6.03,7.198195844,2.0994737878,7.4981206709,1.2936,0.3773,1.3475000000000001,5.904595844,1.7221737878,6.1506206709
2019-05-07 09:00:00,7.44408,0.37744000000000005,7.4536425994,1.2940800000000001,0.37744000000000005,1.348,6.15,0.0,6.15,7.29405409,2.1274324429,7.5979730104000005,1.2940800000000001,0.37744000000000005,1.348,5.99997409,1.7499924429,6.2499730104
2019-05-07 09:30:00,7.57456,0.37758,7.583965048,1.2945600000000002,0.37758,1.3485,6.28,0.0,6.28,7.4711623683,2.1790890241,7.7824608003,1.2945600000000002,0.37758,1.3485,6.1766023683,1.8015090241,6.4339608003
2019-05-07 10:00:00,7.52456,0.37758,7.5340274654,1.2945600000000002,0.37758,1.3485,6.23,0.0,6.23,7.4253331353,2.1657221645,7.7347220159,1.2945600000000002,0.37758,1.3485,6.1307731353,1.7881421645,6.3862220159
2019-05-07 10:30:00,7.696,0.378,7.7052774123,1.296,0.378,1.35,6.4,0.0,6.4,7.5644533829,2.2062989033,7.8796389405,1.296,0.378,1.35,6.2684533829,1.8282989033,6.5296389405
2019-05-07 11:00:00,7.74984,0.37912,7.7591076807,1.29984,0.37912,1.354,6.45,0.0,6.45,7.6646071026,2.2355104049,7.9839657318,1.29984,0.37912,1.354,6.3647671026,1.8563904049,6.6299657318000005
2019-05-07 11:30:00,7.69888,0.37884,7.7081951843,1.29888,0.37884,1.353,6.4,0.0,6.4,7.5918154915,2.2142795183,7.908141137,1.29888,0.37884,1.353,6.2929354915,1.8354395183,6.555141137
2019-05-07 12:00:00,7.70176,0.37968,7.7111130195,1.30176,0.37968,1.3559999999999999,6.4,0.0,6.4,7.6373455106,2.2275591072,7.9555682402,1.30176,0.37968,1.3559999999999999,6.3355855106,1.8478791072,6.5995682402
2019-05-07 12:30:00,7.7522400000000005,0.37982000000000005,7.7615390387000005,1.30224,0.37982000000000005,1.3565,6.45,0.0,6.45,7.6265622474,2.2244139888,7.9443356743999995,1.30224,0.37982000000000005,1.3565,6.3243222474,1.8445939888,6.5878356744
2019-05-07 13:00:00,7.7522400000000005,0.37982000000000005,7.7615390387000005,1.30224,0.37982000000000005,1.3565,6.45,0.0,6.45,7.6301526641,2.2254611937,7.9480756917,1.30224,0.37982000000000005,1.3565,6.3279126641,1.8456411937000001,6.5915756917
2019-05-07 13:30:00,7.548,0.3815,7.5576349641,1.308,0.3815,1.3625,6.24,0.0,6.24,7.4503509943,2.17301904,7.7607822857,1.308,0.3815,1.3625,6.1423509943,1.79151904,6.3982822857
2019-05-07 14:00:00,7.5475200000000005,0.38136000000000003,7.5571485099,1.30752,0.38136000000000003,1.362,6.24,0.0,6.24,7.4662505969,2.1776564241,7.7773443718,1.30752,0.38136000000000003,1.362,6.1587305969,1.7962964241,6.4153443718
2019-05-07 14:30:00,7.3970400000000005,0.38122000000000006,7.4068569211,1.30704,0.38122000000000006,1.3615,6.09,0.0,6.09,7.3688398237,2.1492449486,7.6758748164,1.30704,0.38122000000000006,1.3615,6.0617998237,1.7680249486,6.3143748164
2019-05-07 15:00:00,7.16704,0.38122000000000006,7.1771715216,1.30704,0.38122000000000006,1.3615,5.86,0.0,5.86,7.1468691712,2.0845035083,7.4446553866,1.30704,0.38122000000000006,1.3615,5.8398291712,1.7032835083,6.0831553866
2019-05-07 15:30:00,7.29088,0.38234,7.3008982358,1.31088,0.38234,1.3655,5.98,0.0,5.98,7.2265094788,2.1077319313,7.5276140404,1.31088,0.38234,1.3655,5.9156294788,1.7253919313,6.1621140404
2019-05-07 16:00:00,7.40424,0.38332000000000005,7.4141556633,1.31424,0.38332000000000005,1.369,6.09,0.0,6.09,7.3626142961,2.1474291697,7.6693898917,1.31424,0.38332000000000005,1.369,6.0483742961,1.7641091697,6.3003898917
2019-05-07 16:30:00,7.79432,0.38626000000000005,7.8038849972,1.3243200000000002,0.38626000000000005,1.3795,6.47,0.0,6.47,7.7038021074,2.2469422813,8.0247938619,1.3243200000000002,0.38626000000000005,1.3795,6.3794821074,1.8606822813,6.6452938619
2019-05-07 17:00:00,7.78432,1.51626,7.9306167635,1.3243200000000002,0.38626000000000005,1.3795,6.46,1.13,6.5580866112,7.9227179212,2.310792727,8.2528311679,1.3243200000000002,0.38626000000000005,1.3795,6.5983979212,1.924532727,6.8733311679
2019-05-07 17:30:00,7.92288,1.51584,8.0665852999,1.32288,0.38584,1.3780000000000001,6.6,1.13,6.6960361409,7.923159344,2.3109214753,8.2532909834,1.32288,0.38584,1.3780000000000001,6.6002793440000005,1.9250814753,6.8752909834
2019-05-07 18:00:00,7.9248,1.7164000000000001,8.108543889,1.3248,0.3864,1.38,6.6,1.33,6.7326740601,7.8854690325,2.2999284678,8.2140302422,1.3248,0.3864,1.38,6.5606690325,1.9135284678,6.8340302422
2019-05-07 18:30:00,7.9548000000000005,0.3864,7.9641790537,1.3248,0.3864,1.38,6.63,0.0,6.63,7.8248764082,2.282255619,8.1509129252,1.3248,0.3864,1.38,6.5000764082,1.8958556190000002,6.7709129252
2019-05-07 19:00:00,7.78432,1.7162600000000001,7.9712725615,1.3243200000000002,0.38626000000000005,1.3795,6.46,1.33,6.5954908839,7.6908754104,2.2431719947,8.0113285525,1.3243200000000002,0.38626000000000005,1.3795,6.3665554104,1.8569119947,6.6318285525
2019-05-07 19:30:00,7.59368,1.7102400000000002,7.7838869982,1.30368,0.38024,1.358,6.29,1.33,6.4290745835,7.8198578296,2.280791867,8.1456852392,1.30368,0.38024,1.358,6.5161778296,1.900551867,6.7876852392
2019-05-07 20:00:00,7.73368,1.79024,7.9381840241,1.30368,0.38024,1.358,6.43,1.4100000000000001,6.5827805675,7.5406112775,2.1993449559,7.8548034141,1.30368,0.38024,1.358,6.2369312775,1.8191049558999999,6.4968034141
2019-05-07 20:30:00,7.42464,1.5505200000000001,7.584813208,1.30464,0.38052,1.359,6.12,1.17,6.230834615,7.3421466056,2.1414594266,7.6480693809,1.30464,0.38052,1.359,6.0375066056,1.7609394266,6.2890693809
2019-05-07 21:00:00,7.29464,1.27052,7.4044576979,1.30464,0.38052,1.359,5.99,0.89,6.0557575909,7.1781921173,2.0936393675,7.4772834555,1.30464,0.38052,1.359,5.8735521173,1.7131193675,6.1182834555
2019-05-07 21:30:00,7.12416,1.27038,7.2365406825,1.30416,0.38038000000000005,1.3585,5.82,0.89,5.8876565797,7.0480104994,2.055669729,7.3416776035,1.30416,0.38038000000000005,1.3585,5.7438504994,1.6752897290000002,5.9831776035
2019-05-07 22:00:00,6.7846400000000004,1.27052,6.9025764031,1.30464,0.38052,1.359,5.48,0.89,5.5518015094,6.7162712934,1.9589124606000001,6.9961159306,1.30464,0.38052,1.359,5.4116312934,1.5783924606,5.6371159306
2019-05-07 22:30:00,6.3856,1.2708,6.5108232966,1.3056,0.3808,1.3599999999999999,5.08,0.89,5.1573733625,6.2889793756,1.8342856512,6.551020183,1.3056,0.3808,1.3599999999999999,4.9833793756,1.4534856512,5.191020183
2019-05-07 23:00:00,5.97992,1.27206,6.1137206225,1.30992,0.38206,1.3645,4.67,0.89,4.7540509042,5.9134762636,1.7247639102,6.1598711079,1.30992,0.38206,1.3645,4.6035562636,1.3427039102,4.7953711079
2019-05-07 23:30:00,5.6304,1.2722,5.772338954,1.3104,0.38220000000000004,1.365,4.32,0.89,4.4107255639,5.5776556254,1.6268162241000002,5.8100579431,1.3104,0.38220000000000004,1.365,4.2672556254,1.2446162241,4.4450579431
2019-05-08 00:00:00,5.32232,1.3027600000000001,5.4794410116,1.3123200000000002,0.38276000000000004,1.367,4.01,0.92,4.1141827864,5.2724125158,1.5377869838,5.4920963706,1.3123200000000002,0.38276000000000004,1.367,3.9600925158,1.1550269838,4.1250963706
2019-05-08 00:30:00,5.112,1.2610000000000001,5.2652317138,1.272,0.371,1.325,3.84,0.89,3.941788934,5.0931748357,1.4855093271,5.3053904538,1.272,0.371,1.325,3.8211748357,1.1145093271,3.9803904538
2019-05-08 01:00:00,4.9200800000000005,1.54044,5.1555933315,1.27008,0.37044000000000005,1.323,3.65,1.17,3.8329362113,5.0912548357,1.4849493271,5.3033904538,1.27008,0.37044000000000005,1.323,3.8211748357,1.1145093271,3.9803904538
2019-05-08 01:30:00,4.84056,2.15058,5.2967929401,1.2705600000000001,0.37058,1.3235000000000001,3.5700000000000003,1.78,3.9891477787,5.2202642016,1.5225770588,5.43777521,1.2705600000000001,0.37058,1.3235000000000001,3.9497042016,1.1519970588,4.11427521
2019-05-08 02:00:00,5.11296,1.87128,5.4446348638,1.27296,0.37128000000000005,1.326,3.84,1.5,4.1225720127,5.3585026002,1.5628965917,5.5817735419,1.27296,0.37128000000000005,1.326,4.0855426002,1.1916165917,4.2557735419
2019-05-08 02:30:00,5.06584,2.10212,5.4846734999,1.27584,0.37212,1.329,3.79,1.73,4.1661733041,5.4566286561,1.5915166914,5.6839881834,1.27584,0.37212,1.329,4.1807886561,1.2193966914,4.3549881834
2019-05-08 03:00:00,5.0668,2.1524,5.5050238873,1.2768,0.3724,1.33,3.79,1.78,4.1871828238,5.4575886561,1.5917966914,5.6849881834,1.2768,0.3724,1.33,4.1807886561,1.2193966914,4.3549881834
2019-05-08 03:30:00,5.07016,2.15338,5.5084996006,1.28016,0.37338000000000005,1.3335,3.79,1.78,4.1871828238,5.4646386725,1.5938529462000002,5.6923319505,1.28016,0.37338000000000005,1.3335,4.1844786725,1.2204729462000001,4.3588319505
2019-05-08 04:00:00,4.96256,2.15408,5.4099041027,1.2825600000000001,0.37408,1.336,3.68,1.78,4.0878845385,5.3288406388,1.5542451863,5.5508756653999995,1.2825600000000001,0.37408,1.336,4.0462806388,1.1801651863,4.2148756654
2019-05-08 04:30:00,4.86928,1.73604,5.1694992601,1.28928,0.37604000000000004,1.343,3.58,1.3599999999999999,3.8296213912,5.0815143451,1.4821083507,5.2932441095,1.28928,0.37604000000000004,1.343,3.7922343451,1.1060683507,3.9502441095
2019-05-08 05:00:00,4.86352,1.33436,5.043247307,1.28352,0.37436,1.337,3.58,0.96,3.7064808107,4.9884598158,1.4549674463,5.1963123082,1.28352,0.37436,1.337,3.7049398158,1.0806074463,3.8593123082
2019-05-08 05:30:00,5.05544,1.30492,5.2211387455,1.28544,0.37492000000000003,1.339,3.77,0.93,3.883014293,5.0622194082,1.4764806607,5.2731452169,1.28544,0.37492000000000003,1.339,3.7767794082,1.1015606607,3.9341452169
2019-05-08 06:00:00,5.14688,1.27534,5.3025339084,1.28688,0.37534,1.3405,3.86,0.9,3.9635337768000003,5.1884214389,1.5132895863,5.4046056655,1.28688,0.37534,1.3405,3.9015414389,1.1379495863,4.0641056655
2019-05-08 06:30:00,5.63096,1.2677800000000001,5.7719127376,1.26096,0.36778000000000005,1.3135,4.37,0.9,4.4617149169,5.6978714153,1.6618791628,5.9352827243,1.26096,0.36778000000000005,1.3135,4.4369114153,1.2940991628,4.6217827243
2019-05-08 07:00:00,6.23512,1.26316,6.3617839165,1.24512,0.36316000000000004,1.297,4.99,0.9,5.0705127946,6.2179974943,1.8135826025,6.4770807233,1.24512,0.36316000000000004,1.297,4.9728774943000005,1.4504226025,5.1800807233
2019-05-08 07:30:00,6.80872,1.73296,7.0257966381,1.27872,0.37296,1.332,5.53,1.3599999999999999,5.69477831,6.9509482309,2.0273599007,7.2405710738,1.27872,0.37296,1.332,5.6722282309,1.6543999007,5.9085710738
2019-05-08 08:00:00,7.22992,1.70456,7.4281402787,1.24992,0.36456000000000005,1.302,5.98,1.34,6.1282950321,7.204027611,2.1011747199,7.5041954281,1.24992,0.36456000000000005,1.302,5.954107611,1.7366147199,6.2021954281
2019-05-08 08:30:00,7.49632,0.35476,7.5047097346000005,1.21632,0.35476,1.267,6.28,0.0,6.28,7.4093204277,2.1610517914,7.7180421121,1.21632,0.35476,1.267,6.1930004277,1.8062917914,6.4510421121
2019-05-08 09:00:00,7.69352,0.35686,7.7017919376,1.22352,0.35686,1.2745,6.47,0.0,6.47,7.6392052394,2.2281015282,7.9575054577,1.22352,0.35686,1.2745,6.4156852394,1.8712415282000001,6.6830054577
2019-05-08 09:30:00,7.8724,1.5032,8.0146298729,1.1424,0.3332,1.19,6.73,1.17,6.8309442978,7.8602479043999995,2.2925723055000002,8.1877582338,1.1424,0.3332,1.19,6.7178479044,1.9593723055,6.9977582338
2019-05-08 10:00:00,8.166080000000001,0.34594,8.173404251000001,1.18608,0.34594,1.2355,6.98,0.0,6.98,8.0929512925,2.360444127,8.4301575964,1.18608,0.34594,1.2355,6.9068712925,2.014504127,7.1946575964
2019-05-08 10:30:00,8.206,1.463,8.3353947117,1.176,0.343,1.225,7.03,1.12,7.1186585815,8.0877714721,2.358933346,8.4247619501,1.176,0.343,1.225,6.9117714721,2.015933346,7.1997619501
2019-05-08 11:00:00,8.02888,1.44634,8.1581133511,1.11888,0.32634,1.1655,6.91,1.12,7.0001785692,8.2127002103,2.3953708947,8.5548960524,1.11888,0.32634,1.1655,7.0938202103,2.0690308947,7.3893960524
2019-05-08 11:30:00,8.1,1.4525000000000001,8.2292014345,1.1400000000000001,0.3325,1.1875,6.96,1.12,7.0495389920000004,7.9768841908,2.3265912223000003,8.3092543655,1.1400000000000001,0.3325,1.1875,6.8368841908,1.9940912223,7.1217543655
2019-05-08 12:00:00,7.99616,0.31388000000000005,8.0023181266,1.07616,0.31388000000000005,1.121,6.92,0.0,6.92,7.8487854939,2.2892291024,8.1758182228,1.07616,0.31388000000000005,1.121,6.7726254939,1.9753491024,7.0548182228
2019-05-08 12:30:00,7.90832,0.35826,7.9164307267,1.22832,0.35826,1.2795,6.68,0.0,6.68,7.7974914344,2.274268335,8.1223869108,1.22832,0.35826,1.2795,6.5691714344,1.916008335,6.8428869108
2019-05-08 13:00:00,7.8894400000000005,1.49192,8.0292645242,1.30944,0.38192000000000004,1.3639999999999999,6.58,1.11,6.6729678555,7.9729398082,2.3254407774,8.3051456335,1.30944,0.38192000000000004,1.3639999999999999,6.6634998082,1.9435207774,6.9411456335
2019-05-08 13:30:00,7.64048,0.38514000000000004,7.6501808769,1.32048,0.38514000000000004,1.3755,6.32,0.0,6.32,7.5159564566,2.1921539665,7.829121309,1.32048,0.38514000000000004,1.3755,6.1954764566,1.8070139665,6.453621309
2019-05-08 14:00:00,7.63664,0.38402000000000003,7.6462894171,1.31664,0.38402000000000003,1.3715,6.32,0.0,6.32,7.5066093665,2.1894277319,7.8193847567,1.31664,0.38402000000000003,1.3715,6.1899693665,1.8054077319,6.4478847567
2019-05-08 14:30:00,7.69048,0.38514000000000004,7.7001178855,1.32048,0.38514000000000004,1.3755,6.37,0.0,6.37,7.5991256566,2.2164116498,7.9157558923,1.32048,0.38514000000000004,1.3755,6.2786456566,1.8312716498000001,6.5402558923
2019-05-08 15:00:00,7.61808,0.38444,7.6277740527999995,1.3180800000000001,0.38444,1.373,6.3,0.0,6.3,7.4645732838,2.1771672078,7.7755971707,1.3180800000000001,0.38444,1.373,6.1464932838,1.7927272078,6.4025971707
2019-05-08 15:30:00,7.76856,0.38458000000000003,7.7780734279,1.31856,0.38458000000000003,1.3735,6.45,0.0,6.45,7.6273867389,2.2246544655,7.9451945197,1.31856,0.38458000000000003,1.3735,6.3088267389,1.8400744654999999,6.5716945197
2019-05-08 16:00:00,7.66672,0.38696,7.6764792451,1.32672,0.38696,1.3820000000000001,6.34,0.0,6.34,7.5241462193,2.1945426473,7.8376523118,1.32672,0.38696,1.3820000000000001,6.1974262193,1.8075826473,6.4556523118
2019-05-08 16:30:00,7.78576,0.38668,7.7953563228,1.32576,0.38668,1.381,6.46,0.0,6.46,7.6964557046,2.2447995805,8.017141359,1.32576,0.38668,1.381,6.3706957046,1.8581195805,6.636141359
2019-05-08 17:00:00,7.79008,0.38794,7.7997335756,1.3300800000000002,0.38794,1.3855,6.46,0.0,6.46,7.6725867856,2.2378378125,7.9922779017,1.3300800000000002,0.38794,1.3855,6.3425067856,1.8498978125,6.6067779017
2019-05-08 17:30:00,7.92392,0.38906,7.9334655637000004,1.33392,0.38906,1.3895,6.59,0.0,6.59,7.7869009767,2.2711794516,8.1113551841,1.33392,0.38906,1.3895,6.4529809767,1.8821194516,6.7218551841
2019-05-08 18:00:00,7.92584,0.38962,7.9354107298,1.3358400000000001,0.38962,1.3915,6.59,0.0,6.59,7.7603435673,2.2634335405,8.083691216,1.3358400000000001,0.38962,1.3915,6.4245035673,1.8738135405,6.692191216
2019-05-08 18:30:00,8.00632,0.38976000000000005,8.0158014446,1.33632,0.38976000000000005,1.392,6.67,0.0,6.67,7.8078189,2.2772805125,8.1331446875,1.33632,0.38976000000000005,1.392,6.4714989,1.8875205125,6.7411446875
2019-05-08 19:00:00,8.0092,0.3906,8.0187189126,1.3392,0.3906,1.395,6.67,0.0,6.67,7.8221630256,2.2814642158,8.148086485,1.3392,0.3906,1.395,6.4829630256,1.8908642158000002,6.753086485
2019-05-08 19:30:00,7.79744,0.37842000000000003,7.8066172091,1.29744,0.37842000000000003,1.3515000000000001,6.5,0.0,6.5,7.6746875124,2.2384505245,7.9944661588,1.29744,0.37842000000000003,1.3515000000000001,6.3772475124,1.8600305245,6.6429661588
2019-05-08 20:00:00,7.79696,0.37828,7.8061309879,1.29696,0.37828,1.351,6.5,0.0,6.5,7.6125209525,2.2203186111,7.9297093255,1.29696,0.37828,1.351,6.3155609525,1.8420386111,6.5787093255
2019-05-08 20:30:00,7.56696,0.37828,7.5764094002,1.29696,0.37828,1.351,6.27,0.0,6.27,7.4122158445,2.161896288,7.7210581714,1.29696,0.37828,1.351,6.1152558445,1.7836162880000002,6.3700581714
2019-05-08 21:00:00,7.32216,0.37688000000000005,7.3318528081,1.29216,0.37688000000000005,1.346,6.03,0.0,6.03,7.1095073734,2.0736063172,7.4057368473,1.29216,0.37688000000000005,1.346,5.8173473734000005,1.6967263172,6.0597368473
2019-05-08 21:30:00,7.174,1.2645,7.2845889555,1.284,0.3745,1.3375,5.89,0.89,5.9568615898,7.0482009601,2.05572528,7.3418760001,1.284,0.3745,1.3375,5.7642009601,1.68122528,6.0043760001
2019-05-08 22:00:00,6.83168,1.26674,6.9481279385,1.29168,0.37674,1.3455,5.54,0.89,5.6110337728,6.6968830293,1.9532575502,6.9759198222,1.29168,0.37674,1.3455,5.4052030293,1.5765175502000002,5.6304198222
2019-05-08 22:30:00,6.35264,1.53702,6.5359364631,1.29264,0.37702,1.3465,5.06,1.16,5.191261889,6.3303970692,1.8463658118000001,6.5941636137,1.29264,0.37702,1.3465,5.0377570692,1.4693458118,5.2476636137
2019-05-08 23:00:00,5.9136,1.7673,6.1720348549,1.2936,0.3773,1.3475000000000001,4.62,1.3900000000000001,4.8245725199,6.0564340485,1.7664599308,6.3087854672,1.2936,0.3773,1.3475000000000001,4.7628340485,1.3891599308,4.9612854672
2019-05-08 23:30:00,5.52264,1.56702,5.7406536431,1.29264,0.37702,1.3465,4.23,1.19,4.3942007237,5.6134460914,1.63725511,5.8473396786,1.29264,0.37702,1.3465,4.3208060914,1.26023511,4.5008396786
2019-05-09 00:00:00,5.26312,1.26716,5.4135133324,1.29312,0.37716000000000005,1.347,3.9699999999999998,0.89,4.0685378209,5.2408656262,1.5285858076999999,5.4592350273,1.29312,0.37716000000000005,1.347,3.9477456262,1.1514258077,4.1122350273
2019-05-09 00:30:00,5.01088,1.25484,5.1656114643,1.25088,0.36484000000000005,1.303,3.76,0.89,3.8638969966000003,4.9984698349,1.4578870352,5.2067394114,1.25088,0.36484000000000005,1.303,3.7475898349,1.0930470352,3.9037394114
2019-05-09 01:00:00,4.92088,1.25484,5.0783543988,1.25088,0.36484000000000005,1.303,3.67,0.89,3.7763739222,4.9404807739,1.4409735590000001,5.1463341395,1.25088,0.36484000000000005,1.303,3.6896007739,1.076133559,3.8433341395
2019-05-09 01:30:00,4.85088,1.25484,5.0105548795,1.25088,0.36484000000000005,1.303,3.6,0.89,3.7083823967000002,4.9058133751,1.4308622344,5.1102222658,1.25088,0.36484000000000005,1.303,3.6549333751,1.0660222344,3.8072222658
2019-05-09 02:00:00,5.1204,1.2547000000000001,5.2718846962,1.2504,0.3647,1.3025,3.87,0.89,3.9710200201,5.1076078664,1.489718961,5.3204248609,1.2504,0.3647,1.3025,3.8572078664,1.125018961,4.0179248609
2019-05-09 02:30:00,5.10088,1.31484,5.2676162541,1.25088,0.36484000000000005,1.303,3.85,0.9500000000000001,3.9654760118,5.1320882709,1.496859079,5.3459252822,1.25088,0.36484000000000005,1.303,3.8812082709,1.132019079,4.0429252822
2019-05-09 03:00:00,5.04368,1.27274,5.2017857559,1.24368,0.36274,1.2955,3.8,0.91,3.9074416182,5.0666215275,1.4777646122,5.2777307578,1.24368,0.36274,1.2955,3.8229415275000003,1.1150246122,3.9822307578
2019-05-09 03:30:00,5.03888,1.44134,5.2409705828,1.23888,0.36134000000000005,1.2905,3.8,1.08,3.95049364,4.9986509464,1.4579398594000001,5.2069280692,1.23888,0.36134000000000005,1.2905,3.7597709463999998,1.0965998594,3.9164280692
2019-05-09 04:00:00,5.01936,1.32148,5.1904030865,1.23936,0.36148,1.291,3.7800000000000002,0.96,3.9,4.9732943463,1.4505441844,5.1805149441000005,1.23936,0.36148,1.291,3.7339343463,1.0890641844,3.8895149441
2019-05-09 04:30:00,4.9808,1.2919,5.1456169941,1.2408000000000001,0.3619,1.2925,3.74,0.93,3.8538941345,4.9747343463,1.4509641844,5.1820149441,1.2408000000000001,0.3619,1.2925,3.7339343463,1.0890641844,3.8895149441
2019-05-09 05:00:00,4.92032,1.26176,5.0795262771,1.24032,0.36176,1.292,3.68,0.9,3.7884561499,4.9538646442,1.4448771879,5.1602756711,1.24032,0.36176,1.292,3.7135446442,1.0831171879000001,3.8682756711
2019-05-09 05:30:00,4.94032,1.28176,5.1038877731,1.24032,0.36176,1.292,3.7,0.92,3.8126631113,4.9439618585,1.4419888754,5.1499602693,1.24032,0.36176,1.292,3.7036418585,1.0802288754,3.8579602693
2019-05-09 06:00:00,5.06032,1.28176,5.2201290406,1.24032,0.36176,1.292,3.8200000000000003,0.92,3.9292238419,5.0036619086,1.45940139,5.2121478215,1.24032,0.36176,1.292,3.7633419086,1.09764139,3.9201478215
2019-05-09 06:30:00,5.52032,1.34176,5.6810432845,1.24032,0.36176,1.292,4.28,0.98,4.3907630316,5.6056996014,1.6349957171,5.8392704182,1.24032,0.36176,1.292,4.3653796014,1.2732357171,4.5472704182
2019-05-09 07:00:00,6.04032,1.9117600000000001,6.3356366689,1.24032,0.36176,1.292,4.8,1.55,5.0440559077,6.3308686476,1.8465033554999999,6.5946548412,1.24032,0.36176,1.292,5.0905486476,1.4847433555,5.3026548412
2019-05-09 07:30:00,6.76728,1.7125400000000002,6.9806068397,1.27728,0.37254000000000004,1.3305,5.49,1.34,5.6511680209,6.697090453,1.9533180488,6.9761358885,1.27728,0.37254000000000004,1.3305,5.419810453,1.5807780488,5.6456358885
2019-05-09 08:00:00,7.0830400000000004,1.5642200000000002,7.2537052497,1.28304,0.37422000000000005,1.3365,5.8,1.19,5.9208192001,7.1149766729,2.0752015296,7.4114340343,1.28304,0.37422000000000005,1.3365,5.8319366729,1.7009815296,6.0749340343
2019-05-09 08:30:00,7.44064,1.52352,7.5950139434,1.28064,0.37352,1.334,6.16,1.15,6.2664264138,7.5286493082,2.1958560482,7.8423430294,1.28064,0.37352,1.334,6.2480093082,1.8223360482,6.5083430294
2019-05-09 09:00:00,7.5672,1.3896,7.6937314744,1.2671999999999999,0.36960000000000004,1.32,6.3,1.02,6.3820372923,7.945801573,2.3175254588,8.2768766386,1.2671999999999999,0.36960000000000004,1.32,6.678601573,1.9479254588,6.9568766386
2019-05-09 09:30:00,7.8096,1.2803,7.9138499006,1.2696,0.3703,1.3225,6.54,0.91,6.6030068908,8.1346804261,2.3726151243,8.4736254438,1.2696,0.3703,1.3225,6.8650804261000005,2.0023151243,7.1511254438
2019-05-09 10:00:00,7.8996,1.3003,8.0059015888,1.2696,0.3703,1.3225,6.63,0.93,6.6949085132,8.2182999038,2.3970041386,8.5607290665,1.2696,0.3703,1.3225,6.9486999038,2.0267041386,7.2382290665
2019-05-09 10:30:00,7.9991200000000005,1.32016,8.1073265137,1.26912,0.37016000000000004,1.322,6.73,0.9500000000000001,6.7967197971,8.3367589183,2.4315546845,8.6841238732,1.26912,0.37016000000000004,1.322,7.0676389183,2.0613946845,7.3621238732
2019-05-09 11:00:00,8.14912,1.29016,8.2506163164,1.26912,0.37016000000000004,1.322,6.88,0.92,6.9412390825,8.4604739035,2.4676382218,8.8129936494,1.26912,0.37016000000000004,1.322,7.1913539035,2.0974782218,7.4909936494
2019-05-09 11:30:00,7.32232,1.02776,7.3940963478,0.47232,0.13776000000000002,0.492,6.85,0.89,6.9075755515,7.565256615,2.2065331794,7.8804756406,0.47232,0.13776000000000002,0.492,7.092936615,2.0687731794,7.3884756406
2019-05-09 12:00:00,8.0716,0.3388,8.0787073223,1.1616,0.3388,1.21,6.91,0.0,6.91,8.0753925676,2.3553228322,8.4118672579,1.1616,0.3388,1.21,6.9137925676,2.0165228322,7.2018672579
2019-05-09 12:30:00,8.34312,0.39466,8.3524492127,1.35312,0.39466,1.4095,6.99,0.0,6.99,8.3468654739,2.4345024299,8.6946515353,1.35312,0.39466,1.4095,6.9937454739,2.0398424299,7.2851515353
2019-05-09 13:00:00,8.15672,0.38696,8.1658936559,1.32672,0.38696,1.3820000000000001,6.83,0.0,6.83,8.2132015904,2.3955171305,8.5554183234,1.32672,0.38696,1.3820000000000001,6.8864815904,2.0085571305,7.1734183234
2019-05-09 13:30:00,8.07088,0.38234,8.0799311785,1.31088,0.38234,1.3655,6.76,0.0,6.76,8.079325792,2.3564700227,8.4159643667,1.31088,0.38234,1.3655,6.768445792,1.9741300227,7.0504643667
2019-05-09 14:00:00,8.0536,0.3773,8.062433147,1.2936,0.3773,1.3475000000000001,6.76,0.0,6.76,8.0893567691,2.3593957243,8.4264133012,1.2936,0.3773,1.3475000000000001,6.7957567691000005,1.9820957243000001,7.0789133012
2019-05-09 14:30:00,7.75096,0.29778000000000004,7.7566780164,1.02096,0.29778000000000004,1.0635,6.73,0.0,6.73,7.7312509529,2.2549481946,8.0533864093,1.02096,0.29778000000000004,1.0635,6.7102909529,1.9571681946,6.9898864093
2019-05-09 15:00:00,7.79528,0.35154,7.8032025893,1.2052800000000001,0.35154,1.2555,6.59,0.0,6.59,7.7752535541,2.2677822866,8.0992224521,1.2052800000000001,0.35154,1.2555,6.5699735541,1.9162422866000002,6.8437224521
2019-05-09 15:30:00,7.87192,0.35056000000000004,7.8797218733,1.20192,0.35056000000000004,1.252,6.67,0.0,6.67,7.8105346376,2.2780726026,8.1359735809,1.20192,0.35056000000000004,1.252,6.6086146376,1.9275126026,6.8839735809
2019-05-09 16:00:00,7.70912,0.28266,7.7143002178,0.9691200000000001,0.28266,1.0095,6.74,0.0,6.74,7.6706757634,2.237280431,7.9902872536,0.9691200000000001,0.28266,1.0095,6.7015557634,1.954620431,6.9807872536
2019-05-09 16:30:00,8.06536,0.35448,8.073146103,1.21536,0.35448,1.266,6.85,0.0,6.85,7.9559193306000004,2.3204764714,8.2874159694,1.21536,0.35448,1.266,6.7405593306,1.9659964714,7.0214159694
2019-05-09 17:00:00,8.22592,0.39256,8.2352816102,1.34592,0.39256,1.4020000000000001,6.88,0.0,6.88,8.1106174123,2.3655967453,8.4485598045,1.34592,0.39256,1.4020000000000001,6.7646974123,1.9730367453,7.0465598045
2019-05-09 17:30:00,8.20624,0.40432,8.2161943502,1.38624,0.40432,1.444,6.82,0.0,6.82,8.0417006537,2.345496024,8.3767715143,1.38624,0.40432,1.444,6.6554606537000005,1.9411760240000002,6.9327715143
2019-05-09 18:00:00,7.91624,0.40432,7.9265585471,1.38624,0.40432,1.444,6.53,0.0,6.53,7.755590691,2.2620472849,8.0787403031,1.38624,0.40432,1.444,6.369350691,1.8577272849000002,6.6347403031
2019-05-09 18:30:00,7.8232800000000005,0.40054,7.8335268079,1.37328,0.40054,1.4304999999999999,6.45,0.0,6.45,7.7142214551,2.2499812577,8.035647349,1.37328,0.40054,1.4304999999999999,6.3409414551,1.8494412577000001,6.605147349
2019-05-09 19:00:00,8.07704,-0.6512800000000001,8.1032549509,1.36704,0.39872,1.424,6.71,-1.05,6.7916566462,7.7352708162,2.2561206547,8.0575737669,1.36704,0.39872,1.424,6.3682308162,1.8574006547000002,6.6335737669
2019-05-09 19:30:00,7.81064,1.71352,7.9963896854000005,1.28064,0.37352,1.334,6.53,1.34,6.6660708067000005,7.5896918778,2.213660131,7.9059290394,1.28064,0.37352,1.334,6.3090518778,1.840140131,6.5719290394000005
2019-05-09 20:00:00,7.51912,1.7101600000000001,7.7111486045,1.26912,0.37016000000000004,1.322,6.25,1.34,6.3920341050000005,7.6734900979,2.2381012785,7.993218852,1.26912,0.37016000000000004,1.322,6.4043700979,1.8679412785,6.671218852
2019-05-09 20:30:00,7.39912,1.82016,7.6197086034,1.26912,0.37016000000000004,1.322,6.13,1.45,6.299158674,7.5774161494,2.2100797102,7.8931418223000005,1.26912,0.37016000000000004,1.322,6.3082961494,1.8399197102,6.5711418222999995
2019-05-09 21:00:00,7.26912,1.82016,7.4935364148,1.26912,0.37016000000000004,1.322,6.0,1.45,6.172722252,7.5291878737,2.1960131298,7.8429040351,1.26912,0.37016000000000004,1.322,6.2600678737,1.8258531298,6.5209040351
2019-05-09 21:30:00,7.21528,1.84904,7.4484370441,1.26528,0.36904000000000003,1.318,5.95,1.48,6.1313049182,7.3947342271,2.1567974829,7.7028481532,1.26528,0.36904000000000003,1.318,6.1294542271,1.7877574829,6.3848481532
2019-05-09 22:00:00,6.91424,1.56582,7.089323455,1.25424,0.36582000000000003,1.3065,5.66,1.2,5.7858102285,6.7867304732000004,1.9794630547,7.0695109096,1.25424,0.36582000000000003,1.3065,5.5324904732,1.6136430547,5.7630109096
2019-05-09 22:30:00,6.46424,1.25582,6.5850954929,1.25424,0.36582000000000003,1.3065,5.21,0.89,5.2854706508,6.2977815092,1.8368529402,6.5601890721,1.25424,0.36582000000000003,1.3065,5.0435415092,1.4710329402,5.2536890721
2019-05-09 23:00:00,6.05472,0.36596,6.0657696132,1.25472,0.36596,1.307,4.8,0.0,4.8,5.7783815541,1.6853612866,6.0191474522,1.25472,0.36596,1.307,4.5236615541,1.3194012866,4.7121474522
2019-05-09 23:30:00,5.71712,1.25666,5.853601921,1.25712,0.36666000000000004,1.3094999999999999,4.46,0.89,4.5479335967,5.5292786316,1.6127062676000001,5.7596652413000005,1.25712,0.36666000000000004,1.3094999999999999,4.2721586316,1.2460462676,4.4501652413
2019-05-10 00:00:00,5.3476,1.3068,5.5049570389,1.2576,0.3668,1.31,4.09,0.9400000000000001,4.1966296,5.3197012185,1.5515795221,5.541355436,1.2576,0.3668,1.31,4.0621012185,1.1847795221,4.231355436
2019-05-10 00:30:00,5.08872,1.93546,5.4443619139,1.21872,0.35546000000000005,1.2695,3.87,1.58,4.1801076541,5.4497724934,1.5895169772000002,5.6768463473,1.21872,0.35546000000000005,1.2695,4.2310524934,1.2340569772,4.4073463473
2019-05-10 01:00:00,5.01208,1.52644,5.2393668511,1.22208,0.35644000000000003,1.2730000000000001,3.79,1.17,3.9664845897000003,5.1446516395,1.5005233949,5.3590121245,1.22208,0.35644000000000003,1.2730000000000001,3.9225716395,1.1440833949,4.0860121245
2019-05-10 01:30:00,5.00152,1.28336,5.1635467655,1.21152,0.35336,1.262,3.79,0.93,3.9024351372,4.9649551323,1.4481119136,5.1718282628,1.21152,0.35336,1.262,3.7534351323,1.0947519136,3.9098282628
2019-05-10 02:00:00,5.20104,1.24322,5.3475614115,1.2110400000000001,0.35322000000000003,1.2615,3.99,0.89,4.0880557726,5.1419467668,1.4997344737,5.3561945488,1.2110400000000001,0.35322000000000003,1.2615,3.9309067668,1.1465144737,4.0946945488
2019-05-10 02:30:00,5.234,1.2469999999999999,5.3804985828,1.224,0.357,1.275,4.01,0.89,4.107578362,5.182527019,1.5115703805,5.3984656448,1.224,0.357,1.275,3.958527019,1.1545703805,4.1234656448
2019-05-10 03:00:00,5.23016,1.27588,5.383534471,1.22016,0.35588000000000003,1.271,4.01,0.92,4.1141827864,5.1477753161,1.5014344672000002,5.3622659542,1.22016,0.35588000000000003,1.271,3.9276153161,1.1455544672,4.0912659542
2019-05-10 03:30:00,5.09544,1.4474200000000002,5.2970306257,1.22544,0.35742,1.2765,3.87,1.09,4.0205720986,5.0635376649,1.4768651523,5.2745184009,1.22544,0.35742,1.2765,3.8380976649000003,1.1194451523,3.9980184009
2019-05-10 04:00:00,5.06016,1.33588,5.2335260198,1.22016,0.35588000000000003,1.271,3.84,0.98,3.9630796106,5.1029459059,1.4883592226,5.315568652,1.22016,0.35588000000000003,1.271,3.8827859059,1.1324792226,4.044568652
2019-05-10 04:30:00,5.02104,1.24322,5.1726626267,1.2110400000000001,0.35322000000000003,1.2615,3.81,0.89,3.9125694882,5.066296441,1.4776697953,5.277392126,1.2110400000000001,0.35322000000000003,1.2615,3.855256441,1.1244497952999999,4.015892126
2019-05-10 05:00:00,5.00152,1.24336,5.1537507119,1.21152,0.35336,1.262,3.79,0.89,3.893096454,4.9649551323,1.4481119136,5.1718282628,1.21152,0.35336,1.262,3.7534351323,1.0947519136,3.9098282628
2019-05-10 05:30:00,5.00152,1.24336,5.1537507119,1.21152,0.35336,1.262,3.79,0.89,3.893096454,4.9649551323,1.4481119136,5.1718282628,1.21152,0.35336,1.262,3.7534351323,1.0947519136,3.9098282628
2019-05-10 06:00:00,5.09152,1.24336,5.2411372812,1.21152,0.35336,1.262,3.88,0.89,3.9807662579,5.1340916395,1.4974433949,5.3480121245,1.21152,0.35336,1.262,3.9225716395,1.1440833949,4.0860121245
2019-05-10 06:30:00,5.56104,1.24322,5.6983121931,1.2110400000000001,0.35322000000000003,1.2615,4.35,0.89,4.4401126112,5.515031841,1.6085509536,5.7448248344,1.2110400000000001,0.35322000000000003,1.2615,4.303991841,1.2553309536000001,4.4833248344
2019-05-10 07:00:00,6.02152,1.6733600000000002,6.2497069371,1.21152,0.35336,1.262,4.8100000000000005,1.32,4.9878352018,6.1818627696,1.8030433077999999,6.439440385,1.21152,0.35336,1.262,4.9703427696,1.4496833078,5.177440385
2019-05-10 07:30:00,6.56896,1.73428,6.7940387547,1.24896,0.36428000000000005,1.301,5.32,1.37,5.4935689674,6.8273585214,1.9913129021,7.1118317932,1.24896,0.36428000000000005,1.301,5.5783985214000005,1.6270329021,5.8108317932
2019-05-10 08:00:00,6.8652,1.7061000000000002,7.074019243,1.2552,0.36610000000000004,1.3075,5.61,1.34,5.7678158778,6.921808405,2.0188607848,7.2102170885,1.2552,0.36610000000000004,1.3075,5.666608405,1.6527607847999999,5.9027170885
2019-05-10 08:30:00,7.14672,0.36946,7.1562635118,1.26672,0.36946,1.3195000000000001,5.88,0.0,5.88,7.1383923572,2.0820311042,7.435825372,1.26672,0.36946,1.3195000000000001,5.8716723572,1.7125711042,6.116325372
2019-05-10 09:00:00,7.11912,0.37016000000000004,7.1287367745,1.26912,0.37016000000000004,1.322,5.85,0.0,5.85,7.1250786934,2.0781479522,7.4219569723,1.26912,0.37016000000000004,1.322,5.8559586934,1.7079879521999999,6.0999569723
2019-05-10 09:30:00,7.23248,0.37114,7.2419963995,1.27248,0.37114,1.3255,5.96,0.0,5.96,7.2691855854,2.1201791291,7.5720683182,1.27248,0.37114,1.3255,5.9967055854,1.7490391291,6.2465683182
2019-05-10 10:00:00,7.35536,0.37198000000000003,7.3647599995,1.27536,0.37198000000000003,1.3285,6.08,0.0,6.08,7.3145980468000005,2.1334244303,7.6193729654,1.27536,0.37198000000000003,1.3285,6.0392380468,1.7614444303,6.2908729654
2019-05-10 10:30:00,7.50632,0.37226000000000004,7.5155450534,1.2763200000000001,0.37226000000000004,1.3295,6.23,0.0,6.23,7.4216360436,2.164643846,7.7308708787,1.2763200000000001,0.37226000000000004,1.3295,6.1453160436,1.792383846,6.4013708787
2019-05-10 11:00:00,7.522,0.371,7.5311436714,1.272,0.371,1.325,6.25,0.0,6.25,7.4516854741,2.1734082633,7.7621723689,1.272,0.371,1.325,6.1796854741,1.8024082633,6.4371723689
2019-05-10 11:30:00,7.64248,1.4911400000000001,7.7865909774,1.27248,0.37114,1.3255,6.37,1.12,6.4677121148,7.4909269422,2.1848536915,7.8030488981,1.27248,0.37114,1.3255,6.2184469422,1.8137136915,6.4775488981
2019-05-10 12:00:00,7.68632,0.37226000000000004,7.695329275,1.2763200000000001,0.37226000000000004,1.3295,6.41,0.0,6.41,7.5503622813,2.2021889987,7.8649607097,1.2763200000000001,0.37226000000000004,1.3295,6.2740422813,1.8299289987,6.5354607097
2019-05-10 12:30:00,7.44544,0.37492000000000003,7.4548736944,1.28544,0.37492000000000003,1.339,6.16,0.0,6.16,7.3389367878,2.1405232298,7.6447258207,1.28544,0.37492000000000003,1.339,6.0534967878,1.7656032298,6.3057258207
2019-05-10 13:00:00,7.35208,0.37394000000000005,7.3615834879,1.28208,0.37394000000000005,1.3355000000000001,6.07,0.0,6.07,7.3018284014,2.1296999504,7.6060712515,1.28208,0.37394000000000005,1.3355000000000001,6.0197484014,1.7557599503999999,6.2705712515
2019-05-10 13:30:00,7.20112,1.54366,7.3647142137,1.28112,0.37366000000000005,1.3345,5.92,1.17,6.0345090935,7.1692200138,2.091022504,7.4679375144,1.28112,0.37366000000000005,1.3345,5.8881000138,1.717362504,6.1334375144
2019-05-10 14:00:00,7.07352,1.49436,7.2296470868,1.28352,0.37436,1.337,5.79,1.12,5.8973299043,7.4002435705,2.1584043747,7.7085870526,1.28352,0.37436,1.337,6.1167235705,1.7840443747,6.3715870526
2019-05-10 14:30:00,6.85016,1.4933800000000002,7.0110538331,1.28016,0.37338000000000005,1.3335,5.57,1.12,5.6814874813,7.1744674622,2.0925530098,7.4734036065,1.28016,0.37338000000000005,1.3335,5.8943074622000005,1.7191730098,6.1399036065
2019-05-10 15:00:00,6.79968,1.4932400000000001,6.9617105513,1.27968,0.37324,1.333,5.52,1.12,5.6324772525,7.0576352172,2.0584769383,7.3517033512,1.27968,0.37324,1.333,5.7779552172,1.6852369383,6.0187033512
2019-05-10 15:30:00,6.74968,1.4932400000000001,6.912882597,1.27968,0.37324,1.333,5.47,1.12,5.5834845751,7.0574476569,2.0584222332,7.3515079759,1.27968,0.37324,1.333,5.7777676569,1.6851822332,6.0185079759
2019-05-10 16:00:00,6.8644,1.5091999999999999,7.0283477432,1.3344,0.38920000000000005,1.3900000000000001,5.53,1.12,5.6422779088,6.8810762187000005,2.0069805638,7.1677877279,1.3344,0.38920000000000005,1.3900000000000001,5.5466762187,1.6177805638,5.7777877279
2019-05-10 16:30:00,7.02456,0.39508000000000004,7.0356614046,1.35456,0.39508000000000004,1.411,5.67,0.0,5.67,6.9239416589000005,2.0194829839,7.212439228,1.35456,0.39508000000000004,1.411,5.5693816589,1.6244029839,5.801439228
2019-05-10 17:00:00,7.15024,0.39382000000000006,7.1610771711,1.35024,0.39382000000000006,1.4065,5.8,0.0,5.8,7.0120300336,2.0451754265,7.3041979517,1.35024,0.39382000000000006,1.4065,5.6617900336,1.6513554265,5.8976979517
2019-05-10 17:30:00,7.28312,0.39466,7.293805142,1.35312,0.39466,1.4095,5.93,0.0,5.93,7.1909348931,2.0973560105,7.4905571803,1.35312,0.39466,1.4095,5.8378148931,1.7026960105,6.0810571803
2019-05-10 18:00:00,7.32208,0.39144,7.3325357688,1.3420800000000002,0.39144,1.3980000000000001,5.98,0.0,5.98,7.2348866471,2.1101752721,7.5363402574,1.3420800000000002,0.39144,1.3980000000000001,5.8928066471000005,1.7187352721,6.1383402574
2019-05-10 18:30:00,7.34016,0.39088,7.3505602508,1.34016,0.39088,1.396,6.0,0.0,6.0,7.136809394,2.0815694066,7.434176452,1.34016,0.39088,1.396,5.796649394,1.6906894066,6.038176452
2019-05-10 19:00:00,7.23584,1.81962,7.4611257495,1.3358400000000001,0.38962,1.3915,5.9,1.43,6.0708236673,7.2909160075,2.1265171689,7.5947041745,1.3358400000000001,0.38962,1.3915,5.9550760075,1.7368971689000001,6.2032041745
