Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-05-10 19:30:00,7.15328,1.9055400000000002,7.4027358085,1.25328,0.36554000000000003,1.3054999999999999,5.9,1.54,6.0976716868,7.4109051882,2.1615140132,7.7196929044,1.25328,0.36554000000000003,1.3054999999999999,6.1576251882,1.7959740132,6.4141929044
2019-05-10 20:00:00,7.14272,1.90246,7.3917388381,1.24272,0.36246,1.2945,5.9,1.54,6.0976716868,7.3115558298,2.132537117,7.6162039894,1.24272,0.36246,1.2945,6.0688358298,1.770077117,6.3217039894
2019-05-10 20:30:00,6.89368,1.9227400000000001,7.1567976812,1.24368,0.36274,1.2955,5.65,1.56,5.8614076808,7.1553998106,2.0869916114000002,7.4535414693,1.24368,0.36274,1.2955,5.9117198106,1.7242516114000002,6.1580414693
2019-05-10 21:00:00,6.72272,1.92246,6.99219684,1.24272,0.36246,1.2945,5.48,1.56,5.6977188418,6.9950477934,2.0402222731,7.2865081181,1.24272,0.36246,1.2945,5.7523277934,1.6777622731,5.9920081181
2019-05-10 21:30:00,6.60272,1.7524600000000001,6.8313269172,1.24272,0.36246,1.2945,5.36,1.3900000000000001,5.5373007865,6.7701418552,1.9746247077999999,7.0522310991,1.24272,0.36246,1.2945,5.5274218552,1.6121647077999999,5.7577310991
2019-05-10 22:00:00,6.3832,1.2526,6.5049403533,1.2432,0.36260000000000003,1.295,5.14,0.89,5.2164834899,6.258563897,1.8254144699000001,6.5193373927,1.2432,0.36260000000000003,1.295,5.015363897,1.4628144699,5.2243373927
2019-05-10 22:30:00,6.09272,1.2524600000000001,6.2201200189,1.24272,0.36246,1.2945,4.85,0.89,4.9309836747,5.9157030122,1.7254133785999999,6.1621906377,1.24272,0.36246,1.2945,4.6729830122,1.3629533785999999,4.8676906377
2019-05-10 23:00:00,5.7532,1.2526,5.8879807235,1.2432,0.36260000000000003,1.295,4.51,0.89,4.5969772677,5.6402109507,1.6450615273,5.8752197403,1.2432,0.36260000000000003,1.295,4.3970109507,1.2824615273,4.5802197403000005
2019-05-10 23:30:00,5.42136,1.25498,5.5647209319,1.25136,0.36498,1.3035,4.17,0.89,4.2639183857,5.3513646979,1.5608147035000002,5.574338227,1.25136,0.36498,1.3035,4.1000046979,1.1958347035,4.2708382270000005
2019-05-11 00:00:00,5.12176,1.28218,5.2798116491,1.24176,0.36218,1.2935,3.88,0.92,3.9875807202,5.0919982048,1.4851661431,5.3041647967,1.24176,0.36218,1.2935,3.8502382048,1.1229861431,4.0106647967
2019-05-11 00:30:00,4.9604800000000004,1.38014,5.1488977704,1.20048,0.35014,1.2505,3.76,1.03,3.8985253622,4.8988332562,1.4288263664,5.1029513085,1.20048,0.35014,1.2505,3.6983532562,1.0786863664,3.8524513085
2019-05-11 01:00:00,4.76048,1.42014,4.967793016,1.20048,0.35014,1.2505,3.56,1.07,3.7173243065,4.7206030665,1.3768425611000001,4.9172948609,1.20048,0.35014,1.2505,3.5201230665,1.0267025611,3.6667948609
2019-05-11 01:30:00,4.76,1.46,4.978875375,1.2,0.35000000000000003,1.25,3.56,1.11,3.7290347276,4.7201230665,1.3767025611,4.9167948609,1.2,0.35000000000000003,1.25,3.5201230665,1.0267025611,3.6667948609
2019-05-11 02:00:00,4.96,1.42,5.1592635133,1.2,0.35000000000000003,1.25,3.76,1.07,3.9092838219,4.9152281976,1.4336082243,5.1200293725,1.2,0.35000000000000003,1.25,3.7152281976,1.0836082243,3.8700293725
2019-05-11 02:30:00,4.9,1.46,5.1128856823,1.2,0.35000000000000003,1.25,3.7,1.11,3.8629134083,4.8673404569,1.4196409666,5.0701463093,1.2,0.35000000000000003,1.25,3.6673404569,1.0696409666,3.8201463093
2019-05-11 03:00:00,4.76,1.46,4.978875375,1.2,0.35000000000000003,1.25,3.56,1.11,3.7290347276,4.7663272538,1.3901787824,4.9649242227,1.2,0.35000000000000003,1.25,3.5663272538,1.0401787824,3.7149242227
2019-05-11 03:30:00,4.76,1.46,4.978875375,1.2,0.35000000000000003,1.25,3.56,1.11,3.7290347276,4.9032562624,1.4301164099,5.1075586067,1.2,0.35000000000000003,1.25,3.7032562624,1.0801164099,3.8575586067
2019-05-11 04:00:00,4.7576,1.4493,4.9734523472,1.1976,0.3493,1.2475,3.56,1.1,3.726070316,4.7023840245,1.3715286737999999,4.8983166922,1.1976,0.3493,1.2475,3.5047840245,1.0222286738,3.6508166922000003
2019-05-11 04:30:00,4.746560000000001,1.44608,4.9619531638000005,1.18656,0.34608000000000005,1.236,3.56,1.1,3.726070316,4.6913440245,1.3683086738,4.8868166922,1.18656,0.34608000000000005,1.236,3.5047840245,1.0222286738,3.6508166922000003
2019-05-11 05:00:00,4.70656,1.44608,4.9237033217,1.18656,0.34608000000000005,1.236,3.52,1.1,3.6878720151,4.7069208424,1.3728519124,4.9030425442,1.18656,0.34608000000000005,1.236,3.5203608424,1.0267719124,3.6670425442
2019-05-11 05:30:00,4.57608,1.44594,4.7990885228,1.18608,0.34594,1.2355,3.39,1.1,3.5640005612,4.5982251901,1.3411490138,4.7898179063,1.18608,0.34594,1.2355,3.4121451901,0.9952090138,3.5543179063
2019-05-11 06:00:00,4.53656,1.46608,4.7675745616,1.18656,0.34608000000000005,1.236,3.35,1.12,3.5322655619,4.6452790109,1.3548730448000001,4.838832303,1.18656,0.34608000000000005,1.236,3.4587190109,1.0087930448,3.602832303
2019-05-11 06:30:00,4.86608,1.41594,5.0679010103,1.18608,0.34594,1.2355,3.68,1.07,3.832401336,4.8873856684,1.4254874866,5.0910267379,1.18608,0.34594,1.2355,3.7013056684,1.0795474866,3.8555267379
2019-05-11 07:00:00,5.00216,1.27188,5.1613257405,1.17216,0.34188,1.221,3.83,0.93,3.9412942037,5.0750348132,1.4802184872000002,5.2864945971,1.17216,0.34188,1.221,3.9028748132,1.1383384872,4.0654945971
2019-05-11 07:30:00,5.32008,1.24294,5.4633461404,1.21008,0.35294000000000003,1.2605,4.11,0.89,4.2052586127,5.3306704404,1.5547788785,5.5527817087999995,1.21008,0.35294000000000003,1.2605,4.1205904404,1.2018388785,4.2922817088
2019-05-11 08:00:00,5.66584,1.24462,5.8009328431,1.21584,0.35462000000000005,1.2665,4.45,0.89,4.5381273670999995,5.656404352,1.6497846027,5.8920878667,1.21584,0.35462000000000005,1.2665,4.440564352,1.2951646027,4.6255878667
2019-05-11 08:30:00,5.924,1.667,6.1540771038,1.224,0.357,1.275,4.7,1.31,4.8791495161,6.0430221647,1.7625481314,6.2948147549,1.224,0.357,1.275,4.8190221647,1.4055481314,5.0198147549
2019-05-11 09:00:00,6.1764,1.9177,6.4672629643,1.2264,0.3577,1.2775,4.95,1.56,5.19,6.3804095481,1.8609527849,6.6462599459,1.2264,0.3577,1.2775,5.1540095481,1.5032527849,5.3687599459
2019-05-11 09:30:00,6.58256,1.82658,6.8312876275,1.22256,0.35658,1.2735,5.36,1.47,5.5579222737,6.5430516113,1.9083900533,6.8156787618,1.22256,0.35658,1.2735,5.3204916113,1.5518100533,5.5421787618
2019-05-11 10:00:00,6.62928,1.24854,6.7458287445,1.22928,0.35854,1.2805,5.4,0.89,5.4728511765,6.5442013359,1.9087253896,6.8168763916,1.22928,0.35854,1.2805,5.3149213359,1.5501853896000002,5.5363763916
2019-05-11 10:30:00,6.63984,1.25162,6.7567764392,1.23984,0.36162000000000005,1.2915,5.4,0.89,5.4728511765,6.5312855349,1.904958281,6.8034224322,1.23984,0.36162000000000005,1.2915,5.2914455349,1.543338281,5.5119224322
2019-05-11 11:00:00,6.80408,0.35994000000000004,6.8135938718,1.23408,0.35994000000000004,1.2855,5.57,0.0,5.57,6.6466956525,1.9386195653,6.9236413047,1.23408,0.35994000000000004,1.2855,5.4126156525,1.5786795652999999,5.6381413047
2019-05-11 11:30:00,6.87408,0.35994000000000004,6.8834971236,1.23408,0.35994000000000004,1.2855,5.64,0.0,5.64,6.7752128802,1.9761037567000002,7.0575134169,1.23408,0.35994000000000004,1.2855,5.5411328802,1.6161637567,5.7720134169
2019-05-11 12:00:00,6.8984000000000005,1.6912,7.1026811839,1.2384,0.3612,1.29,5.66,1.33,5.8141637404,6.9693894817,2.0327385988,7.2597807101,1.2384,0.3612,1.29,5.7309894817,1.6715385988,5.9697807101
2019-05-11 12:30:00,6.89696,1.6907800000000002,7.1011825952,1.23696,0.36078000000000005,1.2885,5.66,1.33,5.8141637404,7.1646571894,2.0896916803,7.4631845723,1.23696,0.36078000000000005,1.2885,5.9276971894,1.7289116803,6.1746845723
2019-05-11 13:00:00,6.81984,1.69162,7.0265066605,1.23984,0.36162000000000005,1.2915,5.58,1.33,5.7363141476,7.0743895478,2.0633636181,7.3691557789,1.23984,0.36162000000000005,1.2915,5.8345495478,1.7017436181,6.0776557789
2019-05-11 13:30:00,6.72168,1.64924,6.9210529979,1.23168,0.35924,1.283,5.49,1.29,5.6395212563,6.7751058383,1.9760725362,7.0574019149,1.23168,0.35924,1.283,5.5434258383,1.6168325362,5.7744019149
2019-05-11 14:00:00,6.54176,0.36218,6.551778251,1.24176,0.36218,1.2935,5.3,0.0,5.3,6.4827250389,1.890794803,6.7528385821,1.24176,0.36218,1.2935,5.2409650389,1.528614803,5.4593385821
2019-05-11 14:30:00,6.48176,0.36218,6.4918708436,1.24176,0.36218,1.2935,5.24,0.0,5.24,6.4097326489,1.8695053558999999,6.6768048426,1.24176,0.36218,1.2935,5.1679726489,1.5073253559,5.3833048426
2019-05-11 15:00:00,6.13312,1.24966,6.2591382035,1.23312,0.35966000000000004,1.2845,4.9,0.89,4.9801706798000005,6.0634240508,1.7684986815000001,6.3160667196,1.23312,0.35966000000000004,1.2845,4.8303040508,1.4088386815,5.0315667196
2019-05-11 15:30:00,6.20592,0.35756000000000004,6.2162120459,1.22592,0.35756000000000004,1.2770000000000001,4.98,0.0,4.98,6.1538678193,1.7948781139,6.4102789784,1.22592,0.35756000000000004,1.2770000000000001,4.9279478193,1.4373181139,5.1332789784
2019-05-11 16:00:00,6.35736,0.35798,6.3674308673,1.22736,0.35798,1.2785,5.13,0.0,5.13,6.2800778312,1.8316893674,6.5417477409,1.22736,0.35798,1.2785,5.0527178312,1.4737093674000001,5.2632477409
2019-05-11 16:30:00,6.6888000000000005,0.3584,6.6983950316000005,1.2288000000000001,0.3584,1.28,5.46,0.0,5.46,6.5723984439,1.9169495461000001,6.846248379,1.2288000000000001,0.3584,1.28,5.3435984439,1.5585495461,5.566248379
2019-05-11 17:00:00,6.54496,0.35728000000000004,6.554704448,1.22496,0.35728000000000004,1.276,5.32,0.0,5.32,6.3787424139,1.8604665374,6.6445233478,1.22496,0.35728000000000004,1.276,5.1537824139,1.5031865374,5.3685233478
2019-05-11 17:30:00,6.66888,0.36134000000000005,6.6786620704,1.23888,0.36134000000000005,1.2905,5.43,0.0,5.43,6.4659000623,1.8858875182000001,6.7353125648,1.23888,0.36134000000000005,1.2905,5.2270200623,1.5245475182,5.4448125648
2019-05-11 18:00:00,6.80552,0.36036,6.815054057,1.23552,0.36036,1.287,5.57,0.0,5.57,6.6373289857,1.9358876208,6.9138843601,1.23552,0.36036,1.287,5.4018089857,1.5755276208,5.6268843601
2019-05-11 18:30:00,6.79784,1.5381200000000002,6.9696801792,1.22784,0.35812000000000005,1.279,5.57,1.18,5.6936192356,6.7156515437,1.9587317002,6.995470358,1.22784,0.35812000000000005,1.279,5.4878115437,1.6006117002,5.7164703580000005
2019-05-11 19:00:00,6.64544,1.30742,6.7728295306,1.22544,0.35742,1.2765,5.42,0.9500000000000001,5.5026266455,6.4712087779,1.8874358935000002,6.7408424769,1.22544,0.35742,1.2765,5.2457687779,1.5300158935,5.4643424769
2019-05-11 19:30:00,6.44688,1.91784,6.7260963419,1.22688,0.35784000000000005,1.278,5.22,1.56,5.4481189414,6.5790832723,1.9188992877,6.8532117419,1.22688,0.35784000000000005,1.278,5.3522032723,1.5610592877,5.5752117419000005
2019-05-11 20:00:00,6.33688,1.91784,6.6207369983,1.22688,0.35784000000000005,1.278,5.11,1.56,5.3428176087,6.4763865158,1.8889460671,6.7462359539,1.22688,0.35784000000000005,1.278,5.2495065158,1.5311060671,5.4682359539
2019-05-11 20:30:00,6.33832,1.91826,6.6222369219,1.22832,0.35826,1.2795,5.11,1.56,5.3428176087,6.4918251998,1.8934490166,6.7623179165,1.22832,0.35826,1.2795,5.2635051998,1.5351890166,5.4828179165
2019-05-11 21:00:00,6.2468,1.9149,6.5337089199000005,1.2168,0.3549,1.2675,5.03,1.56,5.266355476,6.4539965397,1.8824156574000002,6.7229130622,1.2168,0.3549,1.2675,5.2371965397,1.5275156574,5.4554130622
2019-05-11 21:30:00,6.1844,1.8942,6.467982452,1.2144,0.3542,1.2650000000000001,4.97,1.54,5.2031240616,6.4747905014,1.8884805628999999,6.7445734389,1.2144,0.3542,1.2650000000000001,5.2603905014,1.5342805629,5.4795734389
2019-05-11 22:00:00,6.11392,1.61406,6.3233857584,1.21392,0.35406000000000004,1.2645,4.9,1.26,5.0594070799,6.2468700046,1.8220037514,6.5071562548,1.21392,0.35406000000000004,1.2645,5.0329500046,1.4679437514,5.2426562548
2019-05-11 22:30:00,5.88488,1.24434,6.0149974771,1.21488,0.35434000000000004,1.2655,4.67,0.89,4.7540509042,5.8131142395,1.6954916532,6.0553273329,1.21488,0.35434000000000004,1.2655,4.5982342395,1.3411516532,4.7898273329
2019-05-11 23:00:00,5.6044,1.2442,5.7408477597,1.2144,0.3542,1.2650000000000001,4.39,0.89,4.4793079823,5.545148451,1.6173349649,5.7761963032,1.2144,0.3542,1.2650000000000001,4.330748451,1.2631349648999999,4.5111963032
2019-05-11 23:30:00,5.3344000000000005,1.4142000000000001,5.5186760188,1.2144,0.3542,1.2650000000000001,4.12,1.06,4.2541744205,5.2770552531,1.5391411155,5.4969325553,1.2144,0.3542,1.2650000000000001,4.0626552531,1.1849411155,4.2319325553
2019-05-12 00:00:00,5.1344,1.4642,5.3390958972,1.2144,0.3542,1.2650000000000001,3.92,1.11,4.0741256731,5.0612621191,1.4762014514000001,5.2721480407,1.2144,0.3542,1.2650000000000001,3.8468621191,1.1220014514,4.0071480407
2019-05-12 00:30:00,4.85264,1.45202,5.06522231,1.17264,0.34202000000000005,1.2215,3.68,1.11,3.8437611788,4.8220450015,1.4064297921,5.0229635432,1.17264,0.34202000000000005,1.2215,3.6494050015,1.0644097921,3.8014635432
2019-05-12 01:00:00,4.7312,1.8716,5.0879406443,1.1712,0.3416,1.22,3.56,1.53,3.874854836,4.8218580641,1.4063752687,5.0227688167,1.1712,0.3416,1.22,3.6506580641,1.0647752687,3.8027688167
2019-05-12 01:30:00,4.7312,2.1216,5.1851171636,1.1712,0.3416,1.22,3.56,1.78,3.9802009999,4.8948459646,1.4276634063,5.0987978797,1.1712,0.3416,1.22,3.7236459646,1.0860634063,3.8787978797
2019-05-12 02:00:00,4.81744,2.12342,5.2646595949,1.17744,0.34342,1.2265,3.64,1.78,4.0519131284,5.1184514127,1.492881662,5.3317202216,1.17744,0.34342,1.2265,3.9410114127,1.149461662,4.1052202216
2019-05-12 02:30:00,4.74512,2.12566,5.1994801904,1.18512,0.34566,1.2345,3.56,1.78,3.9802009999,5.1055546491,1.489120106,5.3182860928,1.18512,0.34566,1.2345,3.9204346491,1.143460106,4.0837860928
2019-05-12 03:00:00,4.74512,2.12566,5.1994801904,1.18512,0.34566,1.2345,3.56,1.78,3.9802009999,4.9944401257,1.4567117032999999,5.2025417976,1.18512,0.34566,1.2345,3.8093201257000002,1.1110517033,3.9680417976
2019-05-12 03:30:00,4.7456,2.1258,5.1999754807,1.1856,0.3458,1.235,3.56,1.78,3.9802009999,4.9347431935,1.4393000981,5.1403574932,1.1856,0.3458,1.235,3.7491431935,1.0935000981,3.9053574932
2019-05-12 04:00:00,4.66512,2.12566,5.1265753725,1.18512,0.34566,1.2345,3.48,1.78,3.9088105608,4.9542054445,1.444976588,5.1606306714,1.18512,0.34566,1.2345,3.7690854445,1.099316588,3.9261306714
2019-05-12 04:30:00,4.55464,2.12552,5.0261894911,1.18464,0.34552000000000005,1.234,3.37,1.78,3.8112071578,4.9175223125,1.4342773412,5.1224190756,1.18464,0.34552000000000005,1.234,3.7328823125,1.0887573412,3.8884190756
2019-05-12 05:00:00,4.51696,2.12328,4.9911166686,1.17696,0.34328000000000003,1.226,3.34,1.78,3.7847060652,4.7804915389,1.3943100322,4.9796786863,1.17696,0.34328000000000003,1.226,3.6035315389,1.0510300322,3.7536786863
2019-05-12 05:30:00,4.4356,2.1258,4.9186962704,1.1856,0.3458,1.235,3.25,1.78,3.7055229051,4.7184222967,1.3762065032,4.9150232257,1.1856,0.3458,1.235,3.5328222967,1.0304065032,3.6800232257000003
2019-05-12 06:00:00,4.45168,2.12174,4.9314536853,1.17168,0.34174000000000004,1.2205,3.2800000000000002,1.78,3.7318628056,4.7303347398,1.3796809658,4.9274320207,1.17168,0.34174000000000004,1.2205,3.5586547398,1.0379409658,3.7069320207
2019-05-12 06:30:00,4.56168,2.12174,5.0309745626,1.17168,0.34174000000000004,1.2205,3.39,1.78,3.8289032372,4.8986358721,1.428768796,5.1027457001,1.17168,0.34174000000000004,1.2205,3.7269558721,1.087028796,3.8822457001
2019-05-12 07:00:00,4.73168,2.12174,5.1856124277,1.17168,0.34174000000000004,1.2205,3.56,1.78,3.9802009999,5.0872595306,1.4837840297,5.2992286777,1.17168,0.34174000000000004,1.2205,3.9155795306,1.1420440297,4.0787286777
2019-05-12 07:30:00,4.99632,2.07476,5.4099762107,1.21632,0.35476,1.267,3.7800000000000002,1.72,4.1529266789,5.2456154557,1.5299711746,5.4641827664000004,1.21632,0.35476,1.267,4.0292954557,1.1752111746,4.1971827664
2019-05-12 08:00:00,5.14832,2.00826,5.5261475777,1.22832,0.35826,1.2795,3.92,1.65,4.2531047483,5.4322693623,1.5844118972999999,5.6586139191000004,1.22832,0.35826,1.2795,4.2039493623,1.2261518973,4.3791139191
2019-05-12 08:30:00,5.40928,2.00854,5.7701423769,1.22928,0.35854,1.2805,4.18,1.65,4.4938736075,5.604648186,1.6346890542999999,5.8381751938,1.22928,0.35854,1.2805,4.375368186,1.2761490543,4.5576751938
2019-05-12 09:00:00,5.5884,1.8412000000000002,5.8838959882,1.2384,0.3612,1.29,4.35,1.48,4.5948775827,5.7250697709,1.6698120164999999,5.9636143447,1.2384,0.3612,1.29,4.4866697709,1.3086120165000001,4.6736143447
2019-05-12 09:30:00,5.93136,1.89498,6.226715077,1.25136,0.36498,1.3035,4.68,1.53,4.923748572,5.9645436066,1.7396585519,6.2130662569,1.25136,0.36498,1.3035,4.7131836066,1.3746785519,4.9095662569
2019-05-12 10:00:00,6.00184,1.9251200000000002,6.3030286688,1.25184,0.36512000000000006,1.304,4.75,1.56,4.9996099848,6.2087823498,1.810894852,6.4674816143000005,1.25184,0.36512000000000006,1.304,4.9569423498,1.445774852,5.1634816143
2019-05-12 10:30:00,6.14136,1.9249800000000001,6.4359809392,1.25136,0.36498,1.3035,4.89,1.56,5.13280625,6.2803429709,1.8317666998000002,6.542023928,1.25136,0.36498,1.3035,5.0289829709,1.4667866998,5.238523928
2019-05-12 11:00:00,6.2728,1.8354,6.5358023991,1.2528000000000001,0.3654,1.305,5.02,1.47,5.2308029976,6.1558089481,1.7954442765,6.4123009876,1.2528000000000001,0.3654,1.305,4.9030089481,1.4300442764999999,5.1073009876
2019-05-12 11:30:00,6.178,1.254,6.303982868,1.248,0.364,1.3,4.93,0.89,5.0096906092,6.0665168492,1.7694007477,6.3192883846,1.248,0.364,1.3,4.8185168492,1.4054007477,5.0192883846
2019-05-12 12:00:00,6.30664,0.36652,6.3172814564,1.25664,0.36652,1.309,5.05,0.0,5.05,6.0751568492,1.7719207477,6.3282883846,1.25664,0.36652,1.309,4.8185168492,1.4054007477,5.0192883846
2019-05-12 12:30:00,6.30712,0.36666000000000004,6.3177687715,1.25712,0.36666000000000004,1.3094999999999999,5.05,0.0,5.05,6.1970397544,1.8074699284,6.4552497442,1.25712,0.36666000000000004,1.3094999999999999,4.9399197544,1.4408099284,5.1457497442
2019-05-12 13:00:00,6.30616,0.36638000000000004,6.3167941434,1.25616,0.36638000000000004,1.3085,5.05,0.0,5.05,6.1276152501,1.7872211145999999,6.3829325522,1.25616,0.36638000000000004,1.3085,4.8714552501,1.4208411146,5.0744325522
2019-05-12 13:30:00,6.20424,0.36582000000000003,6.215015547,1.25424,0.36582000000000003,1.3065,4.95,0.0,4.95,6.1027387319,1.7799654635,6.3570195123,1.25424,0.36582000000000003,1.3065,4.8484987319,1.4141454635000001,5.0505195123
2019-05-12 14:00:00,6.29424,0.36582000000000003,6.3048617312,1.25424,0.36582000000000003,1.3065,5.04,0.0,5.04,6.1371374272,1.7899984163,6.3928514866,1.25424,0.36582000000000003,1.3065,4.8828974272,1.4241784163,5.0863514866
2019-05-12 14:30:00,6.1628,0.3654,6.1736230044,1.2528000000000001,0.3654,1.305,4.91,0.0,4.91,6.0495264307,1.764445209,6.301590032,1.2528000000000001,0.3654,1.305,4.7967264307,1.399045209,4.996590032
2019-05-12 15:00:00,6.16472,0.36596,6.1755727993,1.25472,0.36596,1.307,4.91,0.0,4.91,5.922095657,1.7272778999999998,6.1688496427,1.25472,0.36596,1.307,4.667375657,1.3613179,4.8618496427
2019-05-12 15:30:00,6.1004,1.2547000000000001,6.2280937894,1.2504,0.3647,1.3025,4.85,0.89,4.9309836747,5.9301232117,1.7296192701000002,6.1772116788,1.2504,0.3647,1.3025,4.6797232117,1.3649192701000001,4.8747116788
2019-05-12 16:00:00,6.11,1.2575,6.238061097,1.26,0.3675,1.3125,4.85,0.89,4.9309836747,5.9763917527,1.7431142612000001,6.2254080757,1.26,0.3675,1.3125,4.7163917527,1.3756142612,4.9129080757
2019-05-12 16:30:00,6.1748,1.2589000000000001,6.3018238828,1.2648000000000001,0.3689,1.3175,4.91,0.89,4.99001002,6.04945872,1.76442546,6.3015195,1.2648000000000001,0.3689,1.3175,4.78465872,1.39552546,4.9840195
2019-05-12 17:00:00,6.3124,1.2582,6.4365721467,1.2624,0.3682,1.315,5.05,0.89,5.1278260501,6.119464984,1.7848439537,6.3744426917,1.2624,0.3682,1.315,4.857064984,1.4166439537,5.0594426917
2019-05-12 17:30:00,6.3172,1.9296000000000002,6.6053290607,1.2671999999999999,0.36960000000000004,1.32,5.05,1.56,5.2854611908999996,6.4887951128,1.8925652412,6.7591615759,1.2671999999999999,0.36960000000000004,1.32,5.2215951128,1.5229652412,5.4391615759
2019-05-12 18:00:00,6.21384,1.92862,6.5062571921,1.26384,0.36862,1.3165,4.95,1.56,5.19,6.4278594161000004,1.8747923297,6.6956868918,1.26384,0.36862,1.3165,5.1640194161,1.5061723297,5.3791868918
2019-05-12 18:30:00,6.16336,1.92848,6.4580214927,1.26336,0.36848000000000003,1.316,4.9,1.56,5.1423341004,6.3605984652,1.8551745523,6.6256234012,1.26336,0.36848000000000003,1.316,5.0972384652,1.4866945523,5.3096234012
2019-05-12 19:00:00,6.15568,1.92624,6.4500230077000005,1.25568,0.36624,1.308,4.9,1.56,5.1423341004,6.4384055648,1.8778682897,6.7066724634,1.25568,0.36624,1.308,5.1827255648,1.5116282897,5.3986724634
2019-05-12 19:30:00,6.22808,1.92694,6.5193617978,1.25808,0.36694000000000004,1.3105,4.97,1.56,5.2090786133,6.5006652408,1.8960273618999999,6.7715262925,1.25808,0.36694000000000004,1.3105,5.2425852408,1.5290873619,5.4610262925
2019-05-12 20:00:00,6.16328,1.92554,6.4570678059,1.25328,0.36554000000000003,1.3054999999999999,4.91,1.56,5.1518637404,6.3488349118,1.8517435159,6.6133696998,1.25328,0.36554000000000003,1.3054999999999999,5.0955549118,1.4862035159,5.3078696998
2019-05-12 20:30:00,6.16472,1.9259600000000001,6.4585675347,1.25472,0.36596,1.307,4.91,1.56,5.1518637404,6.405551997,1.8682859991,6.6724499968,1.25472,0.36596,1.307,5.150831997,1.5023259991,5.3654499968
2019-05-12 21:00:00,6.20616,1.25638,6.3320543783,1.25616,0.36638000000000004,1.3085,4.95,0.89,5.0293737185,6.2011304146,1.8086630376000001,6.4595108485,1.25616,0.36638000000000004,1.3085,4.9449704146,1.4422830376,5.1510108485
2019-05-12 21:30:00,6.30752,1.25386,6.430938769,1.24752,0.36386,1.2995,5.06,0.89,5.1376745712,6.2678761939,1.8281305566000001,6.529037702,1.24752,0.36386,1.2995,5.0203561939,1.4642705566,5.229537702
2019-05-12 22:00:00,6.12608,1.2534399999999999,6.2529967216,1.24608,0.36344000000000004,1.298,4.88,0.89,4.960493927,6.0233162865,1.7568005836,6.2742877984,1.24608,0.36344000000000004,1.298,4.7772362865,1.3933605836,4.9762877984
2019-05-12 22:30:00,5.79568,1.33624,5.947725952,1.25568,0.36624,1.308,4.54,0.97,4.6424670166,5.7167223472,1.6673773512999999,5.9549191116,1.25568,0.36624,1.308,4.4610423472,1.3011373513,4.6469191116
2019-05-12 23:00:00,5.41272,1.41246,5.5939772121,1.24272,0.36246,1.2945,4.17,1.05,4.3001627876,5.3589187355,1.5630179645,5.5822070162,1.24272,0.36246,1.2945,4.1161987355,1.2005579645,4.2877070162
2019-05-12 23:30:00,5.12376,1.39568,5.3104462336000005,1.25376,0.36568,1.306,3.87,1.03,4.0047222126,5.0831839979,1.4825953326999999,5.2949833311,1.25376,0.36568,1.306,3.8294239979,1.1169153327,3.9889833311
2019-05-13 00:00:00,4.8127200000000006,1.45246,5.0271178472,1.24272,0.36246,1.2945,3.5700000000000003,1.09,3.7326933975000003,4.7731543945,1.3921700317,4.9720358276,1.24272,0.36246,1.2945,3.5304343945000003,1.0297100317,3.6775358276
2019-05-13 00:30:00,4.58096,1.46028,4.8080778072,1.20096,0.35028000000000004,1.251,3.38,1.11,3.5575975039000003,4.5568430807,1.3290792319,4.7467115424,1.20096,0.35028000000000004,1.251,3.3558830807,0.9787992319000001,3.4957115424
2019-05-13 01:00:00,4.54,1.46,4.7689831201,1.2,0.35000000000000003,1.25,3.34,1.11,3.5196164564,4.4859220845,1.3083939413,4.6728355046,1.2,0.35000000000000003,1.25,3.2859220845,0.9583939413,3.4228355046
2019-05-13 01:30:00,4.5395199999999996,1.45986,4.7684833071,1.19952,0.34986,1.2495,3.34,1.11,3.5196164564,4.4854420845,1.3082539413,4.6723355046,1.19952,0.34986,1.2495,3.2859220845,0.9583939413,3.4228355046
2019-05-13 02:00:00,4.6595200000000006,1.45986,4.8828595975999995,1.19952,0.34986,1.2495,3.46,1.11,3.633689585,4.6034778829,1.3426810492,4.7952894613,1.19952,0.34986,1.2495,3.4039578829,0.9928210492,3.5457894613
2019-05-13 02:30:00,4.76,1.46,4.978875375,1.2,0.35000000000000003,1.25,3.56,1.11,3.7290347276,4.5541995273,1.3283081955,4.7439578409,1.2,0.35000000000000003,1.25,3.3541995273,0.9783081955,3.4939578409
2019-05-13 03:00:00,4.66952,1.45986,4.8924031161,1.19952,0.34986,1.2495,3.47,1.11,3.6432128678,4.4974140196,1.3117457557,4.6848062705,1.19952,0.34986,1.2495,3.2978940196,0.9618857557,3.4353062705
2019-05-13 03:30:00,4.59,1.46,4.8166066894,1.2,0.35000000000000003,1.25,3.39,1.11,3.5670996622,4.5919859477,1.3393292347,4.7833186955,1.2,0.35000000000000003,1.25,3.3919859477,0.9893292347,3.5333186955
2019-05-13 04:00:00,4.54,1.46,4.7689831201,1.2,0.35000000000000003,1.25,3.34,1.11,3.5196164564,4.4859220845,1.3083939413,4.6728355046,1.2,0.35000000000000003,1.25,3.2859220845,0.9583939413,3.4228355046
2019-05-13 04:30:00,4.63,1.29,4.8063499665,1.2,0.35000000000000003,1.25,3.43,0.9400000000000001,3.5564729719,4.6192969248,1.3472949364,4.81176763,1.2,0.35000000000000003,1.25,3.4192969248000002,0.9972949364,3.56176763
2019-05-13 05:00:00,4.62952,1.23986,4.7926723495,1.19952,0.34986,1.2495,3.43,0.89,3.5435857546,4.6547327304,1.3576303797,4.8486799275,1.19952,0.34986,1.2495,3.4552127304,1.0077703797,3.5991799275
2019-05-13 05:30:00,4.54,1.38,4.7451027386,1.2,0.35000000000000003,1.25,3.34,1.03,3.4952110094,4.492656298,1.3103580869,4.6798503104,1.2,0.35000000000000003,1.25,3.292656298,0.9603580869,3.4298503104
2019-05-13 06:00:00,4.69952,1.4098600000000001,4.9064440739,1.19952,0.34986,1.2495,3.5,1.06,3.6569933005,4.6789481309,1.3646932048,4.873904303,1.19952,0.34986,1.2495,3.4794281309,1.0148332048,3.624404303
2019-05-13 06:30:00,5.20904,1.7797200000000002,5.504679918,1.19904,0.34972000000000003,1.249,4.01,1.43,4.2573465915,5.4346416625,1.5851038182,5.6610850651,1.19904,0.34972000000000003,1.249,4.2356016625,1.2353838182,4.4120850651
2019-05-13 07:00:00,5.71952,1.88986,6.0236600045,1.19952,0.34986,1.2495,4.52,1.54,4.7751439769,6.0034744866,1.7510133919,6.2536192569,1.19952,0.34986,1.2495,4.8039544866,1.4011533918999999,5.0041192569
2019-05-13 07:30:00,6.42504,1.70022,6.6461934256,1.2350400000000001,0.36022000000000004,1.2865,5.19,1.34,5.3601958919,6.3641445974,1.8562088409,6.6293172889,1.2350400000000001,0.36022000000000004,1.2865,5.1291045974,1.4959888409,5.3428172889
2019-05-13 08:00:00,6.77416,0.36288000000000004,6.7838724634,1.24416,0.36288000000000004,1.296,5.53,0.0,5.53,6.6730162477,1.9462964056,6.9510585914,1.24416,0.36288000000000004,1.296,5.4288562477,1.5834164056,5.6550585914
2019-05-13 08:30:00,6.94472,0.36596,6.9543556567,1.25472,0.36596,1.307,5.69,0.0,5.69,6.8770400598,2.0058033508,7.1635833956,1.25472,0.36596,1.307,5.6223200598,1.6398433508,5.8565833956
2019-05-13 09:00:00,7.03576,0.36918,7.0454391382,1.26576,0.36918,1.3185,5.77,0.0,5.77,6.9025183799,2.0132345275,7.1901233124,1.26576,0.36918,1.3185,5.6367583799,1.6440545275,5.8716233124
2019-05-13 09:30:00,7.1896,0.3703,7.1991298259,1.2696,0.3703,1.3225,5.92,0.0,5.92,7.045673628,2.0549881415,7.3392433625,1.2696,0.3703,1.3225,5.776073628,1.6846881415000001,6.0167433625
2019-05-13 10:00:00,7.19104,0.37072000000000005,7.2005895314,1.27104,0.37072000000000005,1.324,5.92,0.0,5.92,7.0573187051,2.0583846223,7.3513736512,1.27104,0.37072000000000005,1.324,5.7862787051,1.6876646223,6.0273736512
2019-05-13 10:30:00,7.08968,1.47324,7.2411324114,1.27968,0.37324,1.333,5.8100000000000005,1.1,5.9132140161,7.427990025,2.1664970906,7.7374896094,1.27968,0.37324,1.333,6.148310025,1.7932570906,6.4044896094
2019-05-13 11:00:00,7.1036,1.4673,7.2535579029,1.2936,0.3773,1.3475000000000001,5.8100000000000005,1.09,5.9113619412,7.4527218464,2.1737105385,7.7632519234,1.2936,0.3773,1.3475000000000001,6.1591218464,1.7964105385,6.4157519234
2019-05-13 11:30:00,7.15648,1.29814,7.2732642912,1.29648,0.37814000000000003,1.3505,5.86,0.92,5.9317788226,7.4943505111,2.1858522324,7.8066151158,1.29648,0.37814000000000003,1.3505,6.1978705111,1.8077122324000001,6.4561151158
2019-05-13 12:00:00,7.08648,1.33814,7.2117139052,1.29648,0.37814000000000003,1.3505,5.79,0.96,5.8690459191,7.4792961352,2.1814613728,7.7909334742,1.29648,0.37814000000000003,1.3505,6.1828161352,1.8033213728000002,6.4404334742
2019-05-13 12:30:00,7.08648,1.33814,7.2117139052,1.29648,0.37814000000000003,1.3505,5.79,0.96,5.8690459191,7.4792961352,2.1814613728,7.7909334742,1.29648,0.37814000000000003,1.3505,6.1828161352,1.8033213728000002,6.4404334742
2019-05-13 13:00:00,7.00752,1.34136,7.1347447887,1.30752,0.38136000000000003,1.362,5.7,0.96,5.78027681,7.3920974281,2.1560284165,7.7001014876,1.30752,0.38136000000000003,1.362,6.0845774281,1.7746684165,6.3381014876
2019-05-13 13:30:00,6.88848,1.41164,7.0316345326,1.30848,0.38164000000000003,1.363,5.58,1.03,5.6742664724,7.2394631531,2.1115100863,7.5411074511,1.30848,0.38164000000000003,1.363,5.9309831531,1.7298700863,6.1781074511
2019-05-13 14:00:00,6.79368,1.46024,6.9488408242,1.30368,0.38024,1.358,5.49,1.08,5.5952211753,7.0884282927,2.067458252,7.3837794716000005,1.30368,0.38024,1.358,5.7847482927,1.687218252,6.0257794716
2019-05-13 14:30:00,6.9008,1.4194,7.0452634443,1.3008,0.3794,1.355,5.6,1.04,5.6957528036,7.2583342449,2.1170141548,7.5607648384,1.3008,0.3794,1.355,5.9575342449,1.7376141548000001,6.2057648384
2019-05-13 15:00:00,6.7598400000000005,1.47912,6.9197711523,1.29984,0.37912,1.354,5.46,1.1,5.5697037623,7.2063142739,2.1018416632,7.5065773686,1.29984,0.37912,1.354,5.9064742739,1.7227216632,6.1525773686
2019-05-13 15:30:00,6.81648,1.38814,6.9563878737,1.29648,0.37814000000000003,1.3505,5.52,1.01,5.6116396891,6.9971735021,2.0408422714,7.288722398,1.29648,0.37814000000000003,1.3505,5.7006935021,1.6627022714000002,5.938222398
2019-05-13 16:00:00,6.9216,0.39130000000000004,6.9326518916,1.3416000000000001,0.39130000000000004,1.3975,5.58,0.0,5.58,6.9195864873,2.0182127255,7.207902591,1.3416000000000001,0.39130000000000004,1.3975,5.5779864873000005,1.6269127255,5.810402591
2019-05-13 16:30:00,7.1708,0.39690000000000003,7.1817757031,1.3608,0.39690000000000003,1.4175,5.8100000000000005,0.0,5.8100000000000005,7.1678210804999996,2.0906144818,7.4664802922,1.3608,0.39690000000000003,1.4175,5.8070210805,1.6937144818,6.0489802922
2019-05-13 17:00:00,7.4103200000000005,0.39676000000000006,7.4209339709,1.36032,0.39676000000000006,1.417,6.05,0.0,6.05,7.3499869189,2.1437461847,7.6562363739,1.36032,0.39676000000000006,1.417,5.9896669189,1.7469861846999999,6.2392363739
2019-05-13 17:30:00,7.4708,0.39690000000000003,7.4813355927,1.3608,0.39690000000000003,1.4175,6.11,0.0,6.11,7.3504669189000005,2.1438861847,7.6567363739,1.3608,0.39690000000000003,1.4175,5.9896669189,1.7469861846999999,6.2392363739
2019-05-13 18:00:00,7.32744,0.39592000000000005,7.3381284808,1.35744,0.39592000000000005,1.4140000000000001,5.97,0.0,5.97,7.1946230409,2.0984317203,7.494399001,1.35744,0.39592000000000005,1.4140000000000001,5.8371830409,1.7025117203,6.080399001
2019-05-13 18:30:00,7.35024,0.39382000000000006,7.3607827198999995,1.35024,0.39382000000000006,1.4065,6.0,0.0,6.0,7.2239706986,2.1069914538,7.5249694777,1.35024,0.39382000000000006,1.4065,5.8737306986,1.7131714538,6.1184694777
2019-05-13 19:00:00,7.34928,0.39354000000000006,7.3598091178,1.34928,0.39354000000000006,1.4055,6.0,0.0,6.0,7.253875844,2.1157137878,7.5561206709,1.34928,0.39354000000000006,1.4055,5.904595844,1.7221737878,6.1506206709
2019-05-13 19:30:00,7.13056,0.37058,7.1401831524,1.2705600000000001,0.37058,1.3235000000000001,5.86,0.0,5.86,7.0432236218,2.0542735564,7.3366912726999995,1.2705600000000001,0.37058,1.3235000000000001,5.7726636218,1.6836935564000002,6.0131912727
2019-05-13 20:00:00,6.9938400000000005,1.70862,7.1995263907,1.26384,0.36862,1.3165,5.73,1.34,5.884598542,6.8851959865,2.0081821627,7.1720791526,1.26384,0.36862,1.3165,5.6213559865,1.6395621626999999,5.8555791526
2019-05-13 20:30:00,6.8448,1.2989,6.9669525799,1.2648000000000001,0.3689,1.3175,5.58,0.93,5.6569691532,6.7644243519,1.9729571026000001,7.0462753665,1.2648000000000001,0.3689,1.3175,5.4996243519,1.6040571026000001,5.7287753665
2019-05-13 21:00:00,6.78384,0.36862,6.793847647,1.26384,0.36862,1.3165,5.52,0.0,5.52,6.6247142789,1.9322083313,6.9007440405,1.26384,0.36862,1.3165,5.3608742789,1.5635883313,5.5842440405
2019-05-13 21:30:00,6.62528,1.92904,6.900400742,1.26528,0.36904000000000003,1.318,5.36,1.56,5.5824009172,6.7184673769,1.9595529849000002,6.9984035176,1.26528,0.36904000000000003,1.318,5.4531873769,1.5905129849000001,5.6804035176
2019-05-13 22:00:00,6.36528,1.92904,6.6511641688,1.26528,0.36904000000000003,1.318,5.1,1.56,5.3332541661,6.5803212215,1.9192603563000001,6.8545012724,1.26528,0.36904000000000003,1.318,5.3150412215,1.5502203563,5.5365012724
2019-05-13 22:30:00,6.02624,1.41932,6.1911257296,1.26624,0.36932000000000004,1.319,4.76,1.05,4.8744333004,6.0553542753,1.766144997,6.3076607034,1.26624,0.36932000000000004,1.319,4.7891142753,1.396824997,4.9886607034
2019-05-13 23:00:00,5.71624,1.25932,5.8533141552,1.26624,0.36932000000000004,1.319,4.45,0.89,4.5381273670999995,5.5460638293999995,1.6176019502,5.7771498223,1.26624,0.36932000000000004,1.319,4.2798238294,1.2482819502,4.4581498223
2019-05-13 23:30:00,5.40672,1.25946,5.5514737368,1.26672,0.36946,1.3195000000000001,4.14,0.89,4.2345838048,5.2701830126,1.5371367120000001,5.4897739714,1.26672,0.36946,1.3195000000000001,4.0034630126,1.167676712,4.1702739714
2019-05-14 00:00:00,5.14096,1.25778,5.2925872926,1.26096,0.36778000000000005,1.3135,3.88,0.89,3.9807662579,5.0143951323,1.4625319136,5.2233282628,1.26096,0.36778000000000005,1.3135,3.7534351323,1.0947519136,3.9098282628
2019-05-14 00:30:00,4.872,1.6135000000000002,5.1322281954,1.212,0.35350000000000004,1.2625,3.66,1.26,3.8708138679,5.0237633981,1.4652643245,5.2330868731,1.212,0.35350000000000004,1.2625,3.8117633981,1.1117643245,3.9705868731000002
2019-05-14 01:00:00,4.74056,2.00308,5.1463811169,1.21056,0.35308,1.2610000000000001,3.5300000000000002,1.65,3.8965882513,4.9639951323,1.4478319136,5.1708282628,1.21056,0.35308,1.2610000000000001,3.7534351323,1.0947519136,3.9098282628
2019-05-14 01:30:00,4.7216000000000005,2.0063,5.1301799432,1.2216,0.3563,1.2725,3.5,1.65,3.8694314828,4.9750351323,1.4510519136,5.1823282628,1.2216,0.3563,1.2725,3.7534351323,1.0947519136,3.9098282628
2019-05-14 02:00:00,4.77536,2.07448,5.2064892586,1.21536,0.35448,1.266,3.56,1.72,3.9537324138,5.1671581263,1.5070877868,5.3824563816,1.21536,0.35448,1.266,3.9517981263,1.1526077868,4.1164563816
2019-05-14 02:30:00,4.77488,2.11434,5.2220601921,1.21488,0.35434000000000004,1.2655,3.56,1.76,3.9712970173,5.0872952171,1.4837944383,5.2992658511,1.21488,0.35434000000000004,1.2655,3.8724152171,1.1294544383,4.0337658511
2019-05-14 03:00:00,4.78448,1.8371400000000002,5.1250689995,1.22448,0.35714,1.2755,3.56,1.48,3.8553858432,5.0193473395,1.4639763074,5.228486812,1.22448,0.35714,1.2755,3.7948673395,1.1068363074,3.952986812
2019-05-14 03:30:00,4.78352,1.24686,4.9433514391,1.22352,0.35686,1.2745,3.56,0.89,3.6695640068,4.7009930474,1.3711229722,4.8968677577,1.22352,0.35686,1.2745,3.4774730474,1.0142629722,3.6223677577
2019-05-14 04:00:00,4.78352,1.24686,4.9433514391,1.22352,0.35686,1.2745,3.56,0.89,3.6695640068,4.7307103835,1.3797905285,4.9278233161,1.22352,0.35686,1.2745,3.5071903835000002,1.0229305285,3.6533233161
2019-05-14 04:30:00,4.78352,1.24686,4.9433514391,1.22352,0.35686,1.2745,3.56,0.89,3.6695640068,4.7102663088,1.3738276734000001,4.906527405,1.22352,0.35686,1.2745,3.4867463088,1.0169676734,3.632027405
2019-05-14 05:00:00,4.66256,1.54658,4.9123696369,1.22256,0.35658,1.2735,3.44,1.19,3.6400137362000002,4.7860514017,1.3959316588,4.9854702101,1.22256,0.35658,1.2735,3.5634914017,1.0393516588,3.7119702101
2019-05-14 05:30:00,4.58112,2.04616,5.0173131455,1.22112,0.35616000000000003,1.272,3.36,1.69,3.7610769734,4.9607903998000005,1.4468971999,5.1674899998,1.22112,0.35616000000000003,1.272,3.7396703998,1.0907371999,3.8954899998
2019-05-14 06:00:00,4.79056,2.07308,5.2198779488,1.21056,0.35308,1.2610000000000001,3.58,1.72,3.9717502439,5.0588397958,1.4754949404,5.2696247873,1.21056,0.35308,1.2610000000000001,3.8482797958,1.1224149404000001,4.0086247873
2019-05-14 06:30:00,5.29056,1.38308,5.4683576511,1.21056,0.35308,1.2610000000000001,4.08,1.03,4.2080042776,5.313554855,1.5497868327000002,5.5349529739,1.21056,0.35308,1.2610000000000001,4.102994855,1.1967068327,4.2739529739
2019-05-14 07:00:00,5.69208,1.63644,5.922643886,1.22208,0.35644000000000003,1.2730000000000001,4.47,1.28,4.6496559012,5.8342720195,1.7016626723,6.077366687,1.22208,0.35644000000000003,1.2730000000000001,4.6121920195,1.3452226723,4.804366687
2019-05-14 07:30:00,6.29432,1.8787600000000002,6.5687292074,1.26432,0.36876000000000003,1.317,5.03,1.51,5.2517616092,6.3140272221,1.8415912731000001,6.5771116897,1.26432,0.36876000000000003,1.317,5.0497072221,1.4728312731,5.2601116897
2019-05-14 08:00:00,6.63536,0.37198000000000003,6.6457784683,1.27536,0.37198000000000003,1.3285,5.36,0.0,5.36,6.5596340132,1.9132265872,6.8329520971,1.27536,0.37198000000000003,1.3285,5.2842740132,1.5412465872,5.5044520971
2019-05-14 08:30:00,6.82968,0.37324,6.8398711245,1.27968,0.37324,1.333,5.55,0.0,5.55,6.7173703719,1.9592330251,6.9972608041,1.27968,0.37324,1.333,5.4376903719000005,1.5859930251,5.6642608040999995
2019-05-14 09:00:00,6.89208,0.37394000000000005,6.9022168794,1.28208,0.37394000000000005,1.3355000000000001,5.61,0.0,5.61,6.8119916851,1.9868309082,7.095824672,1.28208,0.37394000000000005,1.3355000000000001,5.5299116851,1.6128909082,5.760324672
2019-05-14 09:30:00,6.97832,0.37576000000000004,6.9884294087,1.2883200000000001,0.37576000000000004,1.342,5.69,0.0,5.69,6.8834019119,2.007658891,7.1702103249,1.2883200000000001,0.37576000000000004,1.342,5.5950819119,1.631898891,5.8282103249
2019-05-14 10:00:00,7.02464,0.38052,7.0349387062,1.30464,0.38052,1.359,5.72,0.0,5.72,6.8997219119,2.012418891,7.1872103249,1.30464,0.38052,1.359,5.5950819119,1.631898891,5.8282103249
2019-05-14 10:30:00,7.07616,0.38388000000000005,7.0865650494,1.31616,0.38388000000000005,1.371,5.76,0.0,5.76,6.9420342281,2.0247599832,7.2312856542,1.31616,0.38388000000000005,1.371,5.6258742281,1.6408799832,5.8602856542
2019-05-14 11:00:00,7.00992,0.38206,7.020323942,1.30992,0.38206,1.3645,5.7,0.0,5.7,6.9357942281,2.0229399832,7.2247856542,1.30992,0.38206,1.3645,5.6258742281,1.6408799832,5.8602856542
2019-05-14 11:30:00,7.08152,0.38836000000000004,7.0921610952,1.33152,0.38836000000000004,1.387,5.75,0.0,5.75,6.9223887884,2.0190300633,7.2108216546,1.33152,0.38836000000000004,1.387,5.5908687884,1.6306700633,5.8238216546
2019-05-14 12:00:00,6.9948,0.3864,7.0054644386,1.3248,0.3864,1.38,5.67,0.0,5.67,6.9476331903,2.0263930138,7.2371179065,1.3248,0.3864,1.38,5.6228331903,1.6399930138,5.8571179065
2019-05-14 12:30:00,7.03104,0.38822,7.0417496583,1.33104,0.38822,1.3865,5.7,0.0,5.7,6.9287936488,2.0208981476,7.2174933842,1.33104,0.38822,1.3865,5.5977536488,1.6326781476,5.8309933842
2019-05-14 13:00:00,6.98912,0.38766,6.9998627594,1.32912,0.38766,1.3845,5.66,0.0,5.66,6.9230617514,2.0192263442,7.2115226577,1.32912,0.38766,1.3845,5.5939417514,1.6315663442,5.8270226577
2019-05-14 13:30:00,6.9862400000000004,0.38682000000000005,6.9969406922,1.32624,0.38682000000000005,1.3815,5.66,0.0,5.66,6.8939381055,2.0107319474,7.1811855266,1.32624,0.38682000000000005,1.3815,5.5676981055,1.6239119473999999,5.7996855266
2019-05-14 14:00:00,6.9733600000000004,0.38598000000000005,6.9840339525,1.32336,0.38598000000000005,1.3785,5.65,0.0,5.65,6.8448539182,1.9964157261,7.1300561648,1.32336,0.38598000000000005,1.3785,5.5214939182,1.6104357261,5.7515561648
2019-05-14 14:30:00,6.97,0.385,6.980624972,1.32,0.385,1.375,5.65,0.0,5.65,6.8620706818,2.0014372822,7.1479902935,1.32,0.385,1.375,5.5420706818,1.6164372822000002,5.7729902935
2019-05-14 15:00:00,6.88904,0.38472,6.8997740253,1.31904,0.38472,1.374,5.57,0.0,5.57,6.8182736012,1.9886631337,7.1023683346,1.31904,0.38472,1.374,5.4992336012,1.6039431337,5.7283683346
2019-05-14 15:30:00,6.90616,0.38388000000000005,6.916820787,1.31616,0.38388000000000005,1.371,5.59,0.0,5.59,6.8563600669,1.9997716862,7.1420417364,1.31616,0.38388000000000005,1.371,5.5402000669,1.6158916862,5.7710417364
2019-05-14 16:00:00,6.98688,0.39284,6.9979150752,1.34688,0.39284,1.403,5.64,0.0,5.64,6.9229958725,2.0192071295,7.2114540338,1.34688,0.39284,1.403,5.5761158725,1.6263671295000002,5.8084540338
2019-05-14 16:30:00,7.13896,0.39928,7.15011709,1.36896,0.39928,1.426,5.77,0.0,5.77,7.0427219688,2.0541272409,7.3361687175,1.36896,0.39928,1.426,5.6737619688,1.6548472409000001,5.9101687175
2019-05-14 17:00:00,7.32232,0.40026000000000006,7.3332515469,1.37232,0.40026000000000006,1.4295,5.95,0.0,5.95,7.1282019617,2.0790589055,7.4252103768,1.37232,0.40026000000000006,1.4295,5.7558819617,1.6787989054999999,5.9957103768
2019-05-14 17:30:00,7.37704,0.39872,7.3878073066,1.36704,0.39872,1.424,6.01,0.0,6.01,7.1536199988,2.0864724997,7.4516874988,1.36704,0.39872,1.424,5.7865799988,1.6877524997000002,6.0276874988
2019-05-14 18:00:00,7.3956,0.39830000000000004,7.4063177254,1.3656000000000001,0.39830000000000004,1.4225,6.03,0.0,6.03,7.252002992,2.1151675393,7.5541697834,1.3656000000000001,0.39830000000000004,1.4225,5.886402992,1.7168675393,6.1316697834
2019-05-14 18:30:00,7.41128,0.39704000000000006,7.4219075715,1.36128,0.39704000000000006,1.418,6.05,0.0,6.05,7.2182679473,2.1053281513,7.5190291117,1.36128,0.39704000000000006,1.418,5.8569879473,1.7082881513000001,6.1010291117
2019-05-14 19:00:00,7.19408,1.66494,7.3842272615,1.35408,0.39494,1.4105,5.84,1.27,5.9764956287,7.2554931383,2.1161854987,7.5578053524,1.35408,0.39494,1.4105,5.9014131383,1.7212454987,6.1473053524
2019-05-14 19:30:00,7.05872,1.71296,7.2635913982,1.27872,0.37296,1.332,5.78,1.34,5.93329588,7.1027954347,2.0716486685,7.3987452445,1.27872,0.37296,1.332,5.8240754347,1.6986886685,6.0667452445
2019-05-14 20:00:00,7.07584,0.37212,7.0856181805,1.27584,0.37212,1.329,5.8,0.0,5.8,6.9256580984,2.019983612,7.2142271859000004,1.27584,0.37212,1.329,5.6498180984,1.647863612,5.8852271859
2019-05-14 20:30:00,6.82632,0.37226000000000004,6.8364627001,1.2763200000000001,0.37226000000000004,1.3295,5.55,0.0,5.55,6.6759687165,1.9471575423,6.9541340797,1.2763200000000001,0.37226000000000004,1.3295,5.3996487165,1.5748975423,5.6246340797
2019-05-14 21:00:00,6.8068,0.3724,6.8169793897,1.2768,0.3724,1.33,5.53,0.0,5.53,6.5429553207,1.9083619685,6.8155784591,1.2768,0.3724,1.33,5.2661553207,1.5359619685,5.4855784591
2019-05-14 21:30:00,6.71488,0.37184,6.7251675369,1.27488,0.37184,1.328,5.44,0.0,5.44,6.5690965391,1.9159864906,6.8428088949,1.27488,0.37184,1.328,5.2942165391,1.5441464906,5.5148088949
2019-05-14 22:00:00,6.45392,1.26156,6.5760639443,1.27392,0.37156000000000006,1.327,5.18,0.89,5.255901445,6.3268232299000005,1.8453234421,6.5904408645,1.27392,0.37156000000000006,1.327,5.0529032299,1.4737634421,5.2634408645
2019-05-14 22:30:00,5.9668,1.9324,6.2719113514,1.2768,0.3724,1.33,4.69,1.56,4.9426409944,6.1802502469,1.8025729887000002,6.4377606738,1.2768,0.3724,1.33,4.9034502469,1.4301729887,5.1077606738
2019-05-14 23:00:00,5.57824,1.93282,5.9036052248,1.27824,0.37282000000000004,1.3315000000000001,4.3,1.56,4.574232176,5.7972205275,1.6908559872,6.0387713828,1.27824,0.37282000000000004,1.3315000000000001,4.5189805275,1.3180359872,4.7072713828
2019-05-14 23:30:00,5.25008,1.4004400000000001,5.4336518291,1.27008,0.37044000000000005,1.323,3.98,1.03,4.1111190691,5.2495196619,1.5311099014,5.4682496478000004,1.27008,0.37044000000000005,1.323,3.9794396619,1.1606699014,4.1452496478
2019-05-15 00:00:00,4.9696,1.2603,5.1269172268,1.2696,0.3703,1.3225,3.7,0.89,3.805535442,4.9473828111,1.4429866532,5.1535237615,1.2696,0.3703,1.3225,3.6777828111,1.0726866532,3.8310237615
2019-05-15 00:30:00,4.7083200000000005,1.24826,4.8709783668,1.22832,0.35826,1.2795,3.48,0.89,3.5920050111,4.725192737,1.3781812149000001,4.9220757677,1.22832,0.35826,1.2795,3.496872737,1.0199212149,3.6425757677
2019-05-15 01:00:00,4.60736,1.24798,4.7733866646,1.22736,0.35798,1.2785,3.38,0.89,3.4952110094,4.6862865245,1.3668335696,4.881548463,1.22736,0.35798,1.2785,3.4589265245,1.0088535696,3.603048463
2019-05-15 01:30:00,4.7264,1.2477,4.8883138453,1.2264,0.3577,1.2775,3.5,0.89,3.611384776,4.7482066198,1.3848935975,4.9460485623,1.2264,0.3577,1.2775,3.5218066198,1.0271935975,3.6685485623
2019-05-15 02:00:00,4.86688,1.24784,5.024303494,1.22688,0.35784000000000005,1.278,3.64,0.89,3.7472256404,4.8856156285,1.424971225,5.0891829463,1.22688,0.35784000000000005,1.278,3.6587356285,1.067131225,3.8111829462999998
2019-05-15 02:30:00,4.7964,1.2477,4.9560274666,1.2264,0.3577,1.2775,3.5700000000000003,0.89,3.6792662312,4.7841224254,1.3953690407,4.9834608598,1.2264,0.3577,1.2775,3.5577224254,1.0376690407,3.7059608598000002
2019-05-15 03:00:00,4.79688,1.24784,4.956527252,1.22688,0.35784000000000005,1.278,3.5700000000000003,0.89,3.6792662312,4.7470030665,1.3845425611,4.9447948609,1.22688,0.35784000000000005,1.278,3.5201230665,1.0267025611,3.6667948609
2019-05-15 03:30:00,4.78968,1.24574,4.9490304758,1.21968,0.35574000000000006,1.2705,3.5700000000000003,0.89,3.6792662312,4.7398030665,1.3824425611,4.9372948609,1.21968,0.35574000000000006,1.2705,3.5201230665,1.0267025611,3.6667948609
2019-05-15 04:00:00,4.72592,1.24756,4.8878140104,1.22592,0.35756000000000004,1.2770000000000001,3.5,0.89,3.611384776,4.7318751126,1.3801302412,4.9290365756,1.22592,0.35756000000000004,1.2770000000000001,3.5059551126,1.0225702412,3.6520365756
2019-05-15 04:30:00,4.7764,1.2477,4.9366742094,1.2264,0.3577,1.2775,3.55,0.89,3.6598633854,4.7261333644,1.3784555646,4.9230555879,1.2264,0.3577,1.2775,3.4997333644,1.0207555646,3.6455555879
2019-05-15 05:00:00,4.5664,1.2477,4.7337896288,1.2264,0.3577,1.2775,3.34,0.89,3.4565445173000002,4.5123220845,1.3160939413000001,4.7003355046,1.2264,0.3577,1.2775,3.2859220845,0.9583939413,3.4228355046
2019-05-15 05:30:00,4.56688,1.24784,4.734289556,1.22688,0.35784000000000005,1.278,3.34,0.89,3.4565445173000002,4.5157229041,1.317085847,4.7038780251,1.22688,0.35784000000000005,1.278,3.2888429041,0.959245847,3.4258780251
2019-05-15 06:00:00,4.6359200000000005,1.9275600000000002,5.0206814079,1.22592,0.35756000000000004,1.2770000000000001,3.41,1.57,3.754064464,4.8900005987,1.4262501746,5.0937506237,1.22592,0.35756000000000004,1.2770000000000001,3.6640805987,1.0686901746,3.8167506237
2019-05-15 06:30:00,5.0964,1.9277000000000002,5.4487907145,1.2264,0.3577,1.2775,3.87,1.57,4.1763381089,5.4255562651,1.5824539106,5.6516211094,1.2264,0.3577,1.2775,4.1991562651,1.2247539106,4.3741211094
2019-05-15 07:00:00,5.6188,1.8984,5.9308377149,1.2288000000000001,0.3584,1.28,4.39,1.54,4.6522790114,5.8884338056,1.71745986,6.1337852142,1.2288000000000001,0.3584,1.28,4.6596338056,1.35905986,4.8537852142
2019-05-15 07:30:00,6.282,1.911,6.5662352227,1.272,0.371,1.325,5.01,1.54,5.2413452472,6.2252318813,1.8156926320000002,6.484616543,1.272,0.371,1.325,4.9532318813,1.444692632,5.159616543
2019-05-15 08:00:00,6.6716,0.3738,6.6820635286000005,1.2816,0.3738,1.335,5.39,0.0,5.39,6.5724890062,1.9169759602,6.8463427148000005,1.2816,0.3738,1.335,5.2908890062000005,1.5431759602000001,5.5113427148
2019-05-15 08:30:00,6.89448,0.37464000000000003,6.9046513018,1.28448,0.37464000000000003,1.338,5.61,0.0,5.61,6.8608723909,2.0010877807,7.1467420739,1.28448,0.37464000000000003,1.338,5.5763923909,1.6264477807,5.8087420739
2019-05-15 09:00:00,6.97032,0.37926000000000004,6.980630276,1.3003200000000001,0.37926000000000004,1.3545,5.67,0.0,5.67,6.9245575648,2.0196626231,7.2130807966,1.3003200000000001,0.37926000000000004,1.3545,5.6242375648,1.6404026231,5.8585807966
2019-05-15 09:30:00,7.03464,0.38052,7.0449240876,1.30464,0.38052,1.359,5.73,0.0,5.73,6.9748478005,2.0343306085,7.2654664589,1.30464,0.38052,1.359,5.6702078005,1.6538106085000002,5.9064664589
2019-05-15 10:00:00,7.06896,0.38178,7.0792620696,1.30896,0.38178,1.3635,5.76,0.0,5.76,7.0117304666,2.0450880527,7.3038859027,1.30896,0.38178,1.3635,5.7027704666,1.6633080527000002,5.9403859027
2019-05-15 10:30:00,7.15664,0.38402000000000003,7.1669357085,1.31664,0.38402000000000003,1.3715,5.84,0.0,5.84,7.1012216833,2.0711896576,7.3971059201,1.31664,0.38402000000000003,1.3715,5.7845816833,1.6871696576000001,6.0256059201
2019-05-15 11:00:00,7.09624,0.38682000000000005,7.1067750668,1.32624,0.38682000000000005,1.3815,5.77,0.0,5.77,6.9877887659,2.0381050567,7.2789466311,1.32624,0.38682000000000005,1.3815,5.6615487659,1.6512850567,5.8974466311
2019-05-15 11:30:00,7.09672,0.38696,7.1072619763,1.32672,0.38696,1.3820000000000001,5.77,0.0,5.77,7.0500532629,2.056265535,7.3438054822,1.32672,0.38696,1.3820000000000001,5.7233332629,1.669305535,5.9618054822
