Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-05-15 12:00:00,7.09816,0.38738000000000006,7.1087227158,1.32816,0.38738000000000006,1.3835,5.77,0.0,5.77,7.0275493925,2.0497019062,7.3203639506,1.32816,0.38738000000000006,1.3835,5.6993893925,1.6623219061999999,5.9368639506
2019-05-15 12:30:00,7.09816,0.38738000000000006,7.1087227158,1.32816,0.38738000000000006,1.3835,5.77,0.0,5.77,7.0069726289,2.0437003501,7.2989298218,1.32816,0.38738000000000006,1.3835,5.6788126289,1.6563203501000001,5.9154298218
2019-05-15 13:00:00,7.11112,0.39116,7.1218701055,1.34112,0.39116,1.397,5.77,0.0,5.77,7.0249804624,2.0489526349,7.3176879817,1.34112,0.39116,1.397,5.6838604624,1.6577926349,5.9206879817
2019-05-15 13:30:00,6.95248,0.38864000000000004,6.9633339142,1.33248,0.38864000000000004,1.388,5.62,0.0,5.62,6.9175048213,2.0176055729,7.2057341888,1.33248,0.38864000000000004,1.388,5.5850248213,1.6289655728999999,5.8177341888
2019-05-15 14:00:00,6.8992,0.3906,6.9102481142,1.3392,0.3906,1.395,5.5600000000000005,0.0,5.5600000000000005,6.8350664944,1.9935610609,7.1198609317,1.3392,0.3906,1.395,5.4958664944,1.6029610609,5.7248609317
2019-05-15 14:30:00,6.9064,0.3927,6.9175555112,1.3464,0.3927,1.4025,5.5600000000000005,0.0,5.5600000000000005,6.8183226241,1.988677432,7.1024194001,1.3464,0.3927,1.4025,5.4719226241,1.5959774320000002,5.6999194001
2019-05-15 15:00:00,6.8944,0.38920000000000005,6.9053767457,1.3344,0.38920000000000005,1.3900000000000001,5.5600000000000005,0.0,5.5600000000000005,6.8063226241,1.985177432,7.0899194001,1.3344,0.38920000000000005,1.3900000000000001,5.4719226241,1.5959774320000002,5.6999194001
2019-05-15 15:30:00,6.89152,0.38836000000000004,6.9024540129,1.33152,0.38836000000000004,1.387,5.5600000000000005,0.0,5.5600000000000005,6.8034426241,1.984337432,7.0869194001,1.33152,0.38836000000000004,1.387,5.4719226241,1.5959774320000002,5.6999194001
2019-05-15 16:00:00,6.74456,0.30758,6.7515698212,1.05456,0.30758,1.0985,5.69,0.0,5.69,6.69577327,1.9529338703999999,6.9747638229,1.05456,0.30758,1.0985,5.64121327,1.6453538704000001,5.8762638229
2019-05-15 16:30:00,7.10816,0.36988000000000004,7.1177770266,1.26816,0.36988000000000004,1.321,5.84,0.0,5.84,6.9825575435000005,2.0365792835,7.2734974412,1.26816,0.36988000000000004,1.321,5.7143975435000005,1.6666992835,5.9524974412
2019-05-15 17:00:00,7.36456,0.39508000000000004,7.3751496392,1.35456,0.39508000000000004,1.411,6.01,0.0,6.01,7.2254106168,2.1074114299,7.5264693925,1.35456,0.39508000000000004,1.411,5.8708506168,1.7123314298999999,6.1154693925
2019-05-15 17:30:00,7.3564,0.3927,7.3668741166,1.3464,0.3927,1.4025,6.01,0.0,6.01,7.2429851229,2.1125373275,7.5447761697,1.3464,0.3927,1.4025,5.8965851229,1.7198373275,6.1422761697
2019-05-15 18:00:00,7.35544,0.39242000000000005,7.3659005593,1.34544,0.39242000000000005,1.4015,6.01,0.0,6.01,7.2420251229,2.1122573275,7.5437761697,1.34544,0.39242000000000005,1.4015,5.8965851229,1.7198373275,6.1422761697
2019-05-15 18:30:00,7.22208,0.39144,7.232680333,1.3420800000000002,0.39144,1.3980000000000001,5.88,0.0,5.88,7.0197493091,2.0474268818,7.3122388637,1.3420800000000002,0.39144,1.3980000000000001,5.6776693091,1.6559868818,5.9142388637
2019-05-15 19:00:00,7.34488,0.38934,7.3551918976,1.33488,0.38934,1.3905,6.01,0.0,6.01,7.0798645077,2.0649604814,7.3748588622,1.33488,0.38934,1.3905,5.7449845077,1.6756204814,5.9843588622
2019-05-15 19:30:00,7.1345600000000005,0.37758,7.1445442857,1.2945600000000002,0.37758,1.3485,5.84,0.0,5.84,7.0084324411,2.0441261287,7.3004504595,1.2945600000000002,0.37758,1.3485,5.7138724411,1.6665461287,5.9519504595
2019-05-15 20:00:00,7.01072,0.37646,7.0208202548,1.29072,0.37646,1.3445,5.72,0.0,5.72,6.8460151807,1.9967544277,7.1312658132,1.29072,0.37646,1.3445,5.5552951807,1.6202944277,5.7867658132
2019-05-15 20:30:00,6.71168,1.80674,6.9506084518,1.29168,0.37674,1.3455,5.42,1.43,5.6054705422,6.6644854762,1.9438082639,6.9421723711,1.29168,0.37674,1.3455,5.3728054762,1.5670682639,5.5966723711
2019-05-15 21:00:00,6.7188,1.7259,6.9369304631,1.2888,0.3759,1.3425,5.43,1.35,5.5953016005,6.9011772014,2.0128433504,7.1887262514,1.2888,0.3759,1.3425,5.6123772014,1.6369433504000002,5.8462262514
2019-05-15 21:30:00,6.5711200000000005,1.7236600000000002,6.7934248984,1.28112,0.37366000000000005,1.3345,5.29,1.35,5.4595421053,6.7780130879,1.976920484,7.0604302999,1.28112,0.37366000000000005,1.3345,5.4968930879,1.603260484,5.7259302999
2019-05-15 22:00:00,6.37112,1.90366,6.6494429428,1.28112,0.37366000000000005,1.3345,5.09,1.53,5.3149788334,6.6147355127,1.9292978579,6.8903494924,1.28112,0.37366000000000005,1.3345,5.3336155127,1.5556378578999999,5.5558494924
2019-05-15 22:30:00,6.0916,1.8838,6.3762287443,1.2816,0.3738,1.335,4.8100000000000005,1.51,5.0414482046,6.2652286247,1.8273583489,6.5262798174,1.2816,0.3738,1.335,4.9836286247,1.4535583489000001,5.1912798174
2019-05-15 23:00:00,5.76256,1.9140800000000002,6.0721330684,1.2825600000000001,0.37408,1.336,4.48,1.54,4.7372988084,6.0102742104,1.7529966447,6.2607023025,1.2825600000000001,0.37408,1.336,4.7277142104,1.3789166447,4.9247023025
2019-05-15 23:30:00,5.394,1.7045,5.6569034153,1.284,0.3745,1.3375,4.11,1.33,4.3198379599,5.5033081912,1.6051315557999999,5.7326126992,1.284,0.3745,1.3375,4.2193081912,1.2306315558,4.3951126992
2019-05-16 00:00:00,5.14304,1.26422,5.2961412982,1.28304,0.37422000000000005,1.3365,3.86,0.89,3.9612750473,5.1214321412,1.4937510412,5.3348251471,1.28304,0.37422000000000005,1.3365,3.8383921412,1.1195310412,3.9983251471
2019-05-16 00:30:00,4.8008,1.2519,4.9613439963,1.2408000000000001,0.3619,1.2925,3.56,0.89,3.6695640068,4.7972362737,1.3991939132,4.9971211185,1.2408000000000001,0.3619,1.2925,3.5564362737,1.0372939132,3.7046211185
2019-05-16 01:00:00,4.66984,1.25162,4.834662165,1.23984,0.36162000000000005,1.2915,3.43,0.89,3.5435857546,4.6778176332,1.3643634763999999,4.8727267013,1.23984,0.36162000000000005,1.2915,3.4379776332,1.0027434764,3.5812267013
2019-05-16 01:30:00,4.5808,1.2519,4.7487874505,1.2408000000000001,0.3619,1.2925,3.34,0.89,3.4565445173000002,4.5530094611,1.3279610928,4.7427181887,1.2408000000000001,0.3619,1.2925,3.3122094611,0.9660610928000001,3.4502181887
2019-05-16 02:00:00,4.78032,1.25176,4.9414939441,1.24032,0.36176,1.292,3.54,0.89,3.6501643799,4.7335451211,1.380617327,4.9307761678,1.24032,0.36176,1.292,3.4932251211,1.018857327,3.6387761678
2019-05-16 02:30:00,4.65416,1.25288,4.8198458067,1.24416,0.36288000000000004,1.296,3.41,0.89,3.5242304124,4.5631575483999995,1.3309209516,4.7532891129,1.24416,0.36288000000000004,1.296,3.3189975484,0.9680409516,3.4572891129
2019-05-16 03:00:00,4.59656,1.25358,4.7644335078,1.2465600000000001,0.36358,1.2985,3.35,0.89,3.466208303,4.5567771316,1.3290599967,4.7466428454,1.2465600000000001,0.36358,1.2985,3.3102171316,0.9654799967000001,3.4481428454
2019-05-16 03:30:00,4.68224,0.36232000000000003,4.6962375579,1.24224,0.36232000000000003,1.294,3.44,0.0,3.44,4.5042930387,1.3137521363,4.6919719153,1.24224,0.36232000000000003,1.294,3.2620530387,0.9514321363,3.3979719153
2019-05-16 04:00:00,4.5760000000000005,1.2605,4.7464340562,1.236,0.36050000000000004,1.2875,3.34,0.9,3.4591328393,4.4660663558,1.3026026871,4.6521524539,1.236,0.36050000000000004,1.2875,3.2300663558,0.9421026871,3.3646524539
2019-05-16 04:30:00,4.536,1.2605,4.7078823530000005,1.236,0.36050000000000004,1.2875,3.3,0.9,3.4205262753,4.5394470022,1.3240053757,4.7285906273,1.236,0.36050000000000004,1.2875,3.3034470022,0.9635053757,3.4410906273
2019-05-16 05:00:00,4.53552,1.26036,4.7073823936,1.23552,0.36036,1.287,3.3,0.9,3.4205262753,4.5272837237,1.3204577527999999,4.7159205455,1.23552,0.36036,1.287,3.2917637237,0.9600977528,3.4289205455
2019-05-16 05:30:00,4.466,1.2605,4.6404758646,1.236,0.36050000000000004,1.2875,3.23,0.9,3.3530433937,4.4961075992,1.3113647164,4.6834454159,1.236,0.36050000000000004,1.2875,3.2601075992,0.9508647164,3.3959454159
2019-05-16 06:00:00,4.666,1.2605,4.8332614506,1.236,0.36050000000000004,1.2875,3.43,0.9,3.5461105454,4.6261153327999995,1.3492836387,4.8188701384,1.236,0.36050000000000004,1.2875,3.3901153327999998,0.9887836387000001,3.5313701384
2019-05-16 06:30:00,5.06024,1.25882,5.2144660944,1.23024,0.35882000000000003,1.2815,3.83,0.9,3.9343233217,5.0531815275,1.4738446122,5.2637307578,1.23024,0.35882000000000003,1.2815,3.8229415275000003,1.1150246122,3.9822307578
2019-05-16 07:00:00,5.52408,1.66994,5.7709756064,1.23408,0.35994000000000004,1.2855,4.29,1.31,4.4855545922,5.5667981669,1.6236494654,5.7987480906,1.23408,0.35994000000000004,1.2855,4.3327181669,1.2637094654,4.5132480906
2019-05-16 07:30:00,6.15392,0.37156000000000006,6.1651267789,1.27392,0.37156000000000006,1.327,4.88,0.0,4.88,6.130984984,1.7882039537,6.3864426917,1.27392,0.37156000000000006,1.327,4.857064984,1.4166439537,5.0594426917
2019-05-16 08:00:00,6.48352,0.37436,6.4943188249,1.28352,0.37436,1.337,5.2,0.0,5.2,6.4107805868,1.8698110045,6.6778964446,1.28352,0.37436,1.337,5.1272605868,1.4954510045,5.3408964446
2019-05-16 08:30:00,6.7926400000000005,0.37702,6.8030950492999995,1.29264,0.37702,1.3465,5.5,0.0,5.5,6.6716936624,1.9459106515000002,6.9496808984000005,1.29264,0.37702,1.3465,5.3790536624,1.5688906515,5.6031808984
2019-05-16 09:00:00,6.85368,0.38024,6.8642196935,1.30368,0.38024,1.358,5.55,0.0,5.55,6.7222387207,1.9606529602,7.0023320007,1.30368,0.38024,1.358,5.4185587207,1.5804129601999999,5.6443320007
2019-05-16 09:30:00,6.90272,0.37996,6.9131695336,1.30272,0.37996,1.357,5.6,0.0,5.6,6.7982293317,1.9828168884,7.0814888872,1.30272,0.37996,1.357,5.4955093317,1.6028568884,5.7244888872
2019-05-16 10:00:00,6.9604800000000004,0.35014,6.9692811573,1.20048,0.35014,1.2505,5.76,0.0,5.76,6.8527012981,1.9987045453,7.1382305189,1.20048,0.35014,1.2505,5.6522212981,1.6485645453000002,5.8877305189
2019-05-16 10:30:00,6.95216,0.35938000000000003,6.9614425696,1.23216,0.35938000000000003,1.2835,5.72,0.0,5.72,6.8736261771,2.004807635,7.1600272679,1.23216,0.35938000000000003,1.2835,5.6414661771,1.6454276349999999,5.8765272679
2019-05-16 11:00:00,7.07024,0.39382000000000006,7.0811996053,1.35024,0.39382000000000006,1.4065,5.72,0.0,5.72,7.0024612981,2.0423845453,7.2942305189,1.35024,0.39382000000000006,1.4065,5.6522212981,1.6485645453000002,5.8877305189
2019-05-16 11:30:00,6.93456,0.34258000000000005,6.9430168839,1.17456,0.34258000000000005,1.2235,5.76,0.0,5.76,6.8720880892,2.004359026,7.1584250929,1.17456,0.34258000000000005,1.2235,5.6975280892,1.661779026,5.9349250929
2019-05-16 12:00:00,6.99408,0.35994000000000004,7.0033357659,1.23408,0.35994000000000004,1.2855,5.76,0.0,5.76,6.9265481175,2.0202432009,7.2151542891,1.23408,0.35994000000000004,1.2855,5.6924681175,1.6603032009,5.9296542891
2019-05-16 12:30:00,7.01232,0.36526000000000003,7.0218264469,1.25232,0.36526000000000003,1.3045,5.76,0.0,5.76,6.9619977743,2.0305826842,7.2520810149,1.25232,0.36526000000000003,1.3045,5.7096777743,1.6653226842,5.9475810149
2019-05-16 13:00:00,7.11856,0.36708,7.1280182519,1.2585600000000001,0.36708,1.311,5.86,0.0,5.86,7.0520413206,2.0568453852,7.3458763756,1.2585600000000001,0.36708,1.311,5.7934813206,1.6897653851999999,6.0348763756
2019-05-16 13:30:00,7.19752,0.36386,7.2067113339,1.24752,0.36386,1.2995,5.95,0.0,5.95,7.0856293694,2.0666418994,7.3808639265,1.24752,0.36386,1.2995,5.8381093694,1.7027818994000001,6.0813639265
2019-05-16 14:00:00,7.08176,0.36218,7.0910153751,1.24176,0.36218,1.2935,5.84,0.0,5.84,7.0142701483,2.0458287932,7.3065314044,1.24176,0.36218,1.2935,5.7725101483,1.6836487932000002,6.0130314044
2019-05-16 14:30:00,6.86336,0.35098,6.8723283863999995,1.20336,0.35098,1.2535,5.66,0.0,5.66,6.782790602,1.9783139256000002,7.0654068771,1.20336,0.35098,1.2535,5.579430602,1.6273339256,5.8119068771
2019-05-16 15:00:00,7.0012,0.35910000000000003,7.0104032873,1.2312,0.35910000000000003,1.2825,5.77,0.0,5.77,6.9438948683,2.0253026699,7.2332238211,1.2312,0.35910000000000003,1.2825,5.7126948683,1.6662026699,5.9507238211
2019-05-16 15:30:00,6.92224,0.32732,6.9299743867,1.1222400000000001,0.32732,1.169,5.8,0.0,5.8,6.8197684217,1.989099123,7.1039254393,1.1222400000000001,0.32732,1.169,5.6975284217,1.661779123,5.9349254393
2019-05-16 16:00:00,7.07488,0.33684000000000003,7.0828940554,1.15488,0.33684000000000003,1.203,5.92,0.0,5.92,6.9859606795,2.0375718649,7.2770423745,1.15488,0.33684000000000003,1.203,5.8310806795,1.7007318649,6.0740423745
2019-05-16 16:30:00,7.2056000000000004,0.3633,7.2147528197,1.2456,0.3633,1.2974999999999999,5.96,0.0,5.96,7.0544404821,2.0575451406,7.3483755022,1.2456,0.3633,1.2974999999999999,5.8088404821,1.6942451406,6.0508755022
2019-05-16 17:00:00,7.43224,0.36232000000000003,7.4410662677,1.24224,0.36232000000000003,1.294,6.19,0.0,6.19,7.3024710014,2.1298873754,7.6067406264,1.24224,0.36232000000000003,1.294,6.0602310014,1.7675673754,6.3127406264
2019-05-16 17:30:00,7.43416,0.36288000000000004,7.4430112723,1.24416,0.36288000000000004,1.296,6.19,0.0,6.19,7.2714557089,2.1208412484,7.5744330301,1.24416,0.36288000000000004,1.296,6.0272957089,1.7579612484,6.2784330301
2019-05-16 18:00:00,7.4132,0.36260000000000003,7.4220625839,1.2432,0.36260000000000003,1.295,6.17,0.0,6.17,7.2242590975,2.1070755701,7.5252698933,1.2432,0.36260000000000003,1.295,5.9810590975,1.7444755701,6.2302698933
2019-05-16 18:30:00,7.27272,0.36246,7.2817465934,1.24272,0.36246,1.2945,6.03,0.0,6.03,7.1583494788,2.0878519313,7.4566140404,1.24272,0.36246,1.2945,5.9156294788,1.7253919313,6.1621140404
2019-05-16 19:00:00,7.29272,0.36246,7.3017218688,1.24272,0.36246,1.2945,6.05,0.0,6.05,7.1187523032,2.0763027551,7.4153669825,1.24272,0.36246,1.2945,5.8760323032,1.7138427551,6.1208669825
2019-05-16 19:30:00,7.09224,0.36232000000000003,7.101488858,1.24224,0.36232000000000003,1.294,5.85,0.0,5.85,6.9440447305,2.0253463797,7.2333799276,1.24224,0.36232000000000003,1.294,5.7018047305,1.6630263797,5.9393799276
2019-05-16 20:00:00,6.97464,1.7130200000000002,7.1819245784,1.24464,0.36302,1.2965,5.73,1.35,5.8868837257,6.8507523874,1.9981361130000002,7.1362004036,1.24464,0.36302,1.2965,5.6061123874,1.635116113,5.8397004036
2019-05-16 20:30:00,6.768,1.754,6.9915906631,1.248,0.364,1.3,5.52,1.3900000000000001,5.6923193867,6.9739401518,2.0340658776,7.2645209914,1.248,0.364,1.3,5.7259401518,1.6700658776,5.9645209914
2019-05-16 21:00:00,6.70944,1.72442,6.9274966222,1.24944,0.36442,1.3014999999999999,5.46,1.3599999999999999,5.6268285917,6.9220182437,2.0189219877,7.2104356705,1.24944,0.36442,1.3014999999999999,5.6725782437,1.6545019877,5.9089356705
2019-05-16 21:30:00,6.52992,1.84456,6.7854444807,1.24992,0.36456000000000005,1.302,5.28,1.48,5.4835025303,6.7516647146,1.9692355418,7.0329840777,1.24992,0.36456000000000005,1.302,5.5017447146,1.6046755418,5.7309840777000005
2019-05-16 22:00:00,6.3304,1.8247,6.5881328349,1.2504,0.3647,1.3025,5.08,1.46,5.2856409261,6.4717121096,1.8875826986000002,6.7413667808,1.2504,0.3647,1.3025,5.2213121096,1.5228826986000001,5.4388667808
2019-05-16 22:30:00,5.98944,1.26442,6.1214499467,1.24944,0.36442,1.3014999999999999,4.74,0.9,4.8246865183,5.914594198,1.7250899744,6.1610356229,1.24944,0.36442,1.3014999999999999,4.665154198,1.3606699744,4.8595356229
2019-05-16 23:00:00,5.62848,1.71414,5.8837116729000005,1.24848,0.36414,1.3005,4.38,1.35,4.5833284848,5.7807194457,1.6860431717000002,6.0215827559,1.24848,0.36414,1.3005,4.5322394457,1.3219031717,4.7210827559
2019-05-16 23:30:00,5.29896,1.25428,5.4453829434,1.24896,0.36428000000000005,1.301,4.05,0.89,4.1466371917,5.2124846368,1.5203080191,5.4296714967,1.24896,0.36428000000000005,1.301,3.9635246368,1.1560280191,4.1286714967
2019-05-17 00:00:00,4.998,1.254,5.1529137388,1.248,0.364,1.3,3.75,0.89,3.8541665766,4.9616078295,1.4471356169,5.168341489,1.248,0.364,1.3,3.7136078295,1.0831356169,3.868341489
2019-05-17 00:30:00,4.79384,1.24112,4.9518966871,1.20384,0.35112000000000004,1.254,3.59,0.89,3.6986754386,4.7516332016,1.3858930171,4.9496179183999995,1.20384,0.35112000000000004,1.254,3.5477932016000002,1.0347730171,3.6956179184
2019-05-17 01:00:00,4.66,1.24,4.8221571936,1.2,0.35000000000000003,1.25,3.46,0.89,3.5726320829000002,4.6482099797,1.3557279107,4.8418853955,1.2,0.35000000000000003,1.25,3.4482099797,1.0057279107,3.5918853955
2019-05-17 01:30:00,4.55008,2.03294,4.9835803445,1.21008,0.35294000000000003,1.2605,3.34,1.6800000000000002,3.7387163573,4.8586482963,1.4171057531,5.0610919753,1.21008,0.35294000000000003,1.2605,3.6485682963,1.0641657531,3.8005919753
2019-05-17 02:00:00,4.5904,1.9847000000000001,5.0010805083,1.2504,0.3647,1.3025,3.34,1.62,3.7121422387000003,4.9740459646,1.4507634063000001,5.1812978797,1.2504,0.3647,1.3025,3.7236459646,1.0860634063,3.8787978797
2019-05-17 02:30:00,4.54768,2.10224,5.0100704985,1.20768,0.35224000000000005,1.258,3.34,1.75,3.7706895921,4.9313259646,1.4383034063,5.1367978797,1.20768,0.35224000000000005,1.258,3.7236459646,1.0860634063,3.8787978797
2019-05-17 03:00:00,4.63072,2.05646,5.0668131454,1.29072,0.37646,1.3445,3.34,1.6800000000000002,3.7387163573,5.0342254097,1.4683157445,5.2439848018,1.29072,0.37646,1.3445,3.7435054097,1.0918557445000001,3.8994848018
2019-05-17 03:30:00,4.62256,2.10408,5.078898857,1.2825600000000001,0.37408,1.336,3.34,1.73,3.7614491888,5.0293753172,1.4669011342,5.2389326221,1.2825600000000001,0.37408,1.336,3.7468153172000003,1.0928211342,3.9029326221
2019-05-17 04:00:00,4.6115200000000005,2.10086,5.0675170893,1.27152,0.37086,1.3245,3.34,1.73,3.7614491888,5.0183353172,1.4636811342,5.2274326221,1.27152,0.37086,1.3245,3.7468153172000003,1.0928211342,3.9029326221
2019-05-17 04:30:00,4.58912,1.9501600000000001,4.9862958597,1.26912,0.37016000000000004,1.322,3.32,1.58,3.6767920801000002,4.9496161172,1.4436380342000001,5.1558501221,1.26912,0.37016000000000004,1.322,3.6804961172,1.0734780342,3.8338501221
2019-05-17 05:00:00,4.58912,1.9501600000000001,4.9862958597,1.26912,0.37016000000000004,1.322,3.32,1.58,3.6767920801000002,4.7927972347,1.3978991935,4.9924971195,1.26912,0.37016000000000004,1.322,3.5236772347,1.0277391935,3.6704971195000002
2019-05-17 05:30:00,4.60912,1.9801600000000001,5.0164749376,1.26912,0.37016000000000004,1.322,3.34,1.6099999999999999,3.7077890986,4.8936233763,1.4273068181,5.0975243503,1.26912,0.37016000000000004,1.322,3.6245033763,1.0571468181,3.7755243503
2019-05-17 06:00:00,4.6696,2.0603,5.1039200866,1.2696,0.3703,1.3225,3.4,1.69,3.7968539608,4.9968001328,1.4574000387,5.2050001383,1.2696,0.3703,1.3225,3.7272001328,1.0871000387,3.8825001383
2019-05-17 06:30:00,5.17912,1.93016,5.5270970319,1.26912,0.37016000000000004,1.322,3.91,1.56,4.2097149547,5.4404049348,1.5867847727000002,5.6670884738,1.26912,0.37016000000000004,1.322,4.1712849348,1.2166247727,4.3450884738
2019-05-17 07:00:00,5.6696,1.9303,5.98919212,1.2696,0.3703,1.3225,4.4,1.56,4.6683615970000005,5.9522594951,1.7360756861,6.2002703074,1.2696,0.3703,1.3225,4.6826594951,1.3657756861,4.8777703074000005
2019-05-17 07:30:00,6.208,1.7515,6.4503500874,1.308,0.3815,1.3625,4.9,1.37,5.0879170591,6.505629959,1.8974754047,6.776697874,1.308,0.3815,1.3625,5.197629959,1.5159754047,5.414197874
2019-05-17 08:00:00,6.61472,1.71346,6.8330422105,1.3147199999999999,0.38346,1.3695,5.3,1.33,5.4643297851,6.8890522204,2.0093068976,7.1760960629,1.3147199999999999,0.38346,1.3695,5.5743322204,1.6258468976,5.8065960629
2019-05-17 08:30:00,6.97376,1.71318,7.1811081492,1.31376,0.38318,1.3685,5.66,1.33,5.8141637404,6.9552145378,2.0286042402,7.2450151435,1.31376,0.38318,1.3685,5.6414545378,1.6454242402,5.8765151435
2019-05-17 09:00:00,7.10328,0.38304000000000005,7.1136001012,1.31328,0.38304000000000005,1.3679999999999999,5.79,0.0,5.79,6.9870419688,2.0378872409,7.2781687175,1.31328,0.38304000000000005,1.3679999999999999,5.6737619688,1.6548472409000001,5.9101687175
2019-05-17 09:30:00,7.48376,0.38318,7.4935632812,1.31376,0.38318,1.3685,6.17,0.0,6.17,7.3370720474,2.1399793472,7.6427833827,1.31376,0.38318,1.3685,6.0233120474,1.7567993471999999,6.2742833827
2019-05-17 10:00:00,7.58424,1.48332,7.7279321037,1.31424,0.38332000000000005,1.369,6.27,1.1,6.3657599703,7.5991351731,2.2164144255,7.9157658053,1.31424,0.38332000000000005,1.369,6.2848951731,1.8330944255000001,6.5467658053
2019-05-17 10:30:00,7.55472,1.50346,7.7028687026,1.3147199999999999,0.38346,1.3695,6.24,1.12,6.339716082,7.9061412759,2.3059578721,8.2355638291,1.3147199999999999,0.38346,1.3695,6.5914212759,1.9224978721000001,6.8660638291
2019-05-17 11:00:00,7.59472,1.50346,7.7421033221,1.3147199999999999,0.38346,1.3695,6.28,1.12,6.3790908443,7.8282009849000005,2.2832252873,8.1543760259,1.3147199999999999,0.38346,1.3695,6.5134809849,1.8997652873000002,6.7848760259
2019-05-17 11:30:00,7.62472,1.50346,7.7715344077,1.3147199999999999,0.38346,1.3695,6.31,1.12,6.408626998,7.8813264473,2.2987202138000002,8.2097150493,1.3147199999999999,0.38346,1.3695,6.5666064473,1.9152602137999999,6.8402150493
2019-05-17 12:00:00,7.75328,1.50304,7.8976249594,1.31328,0.38304000000000005,1.3679999999999999,6.44,1.12,6.5366658168,7.9546714683,2.3201125116,8.2861161128,1.31328,0.38304000000000005,1.3679999999999999,6.6413914683,1.9370725116,6.9181161128
2019-05-17 12:30:00,7.75136,1.50248,7.8956334768000005,1.31136,0.38248000000000004,1.366,6.44,1.12,6.5366658168,7.9527514683,2.3195525116,8.2841161128,1.31136,0.38248000000000004,1.366,6.6413914683,1.9370725116,6.9181161128
2019-05-17 13:00:00,7.74848,1.48164,7.8888655331,1.30848,0.38164000000000003,1.363,6.44,1.1,6.5332687071999995,7.7970620202,2.2741430892,8.1219396043,1.30848,0.38164000000000003,1.363,6.4885820202,1.8925030891999999,6.7589396043
2019-05-17 13:30:00,7.78656,0.38108000000000003,7.7958795912,1.30656,0.38108000000000003,1.361,6.48,0.0,6.48,7.7516952023,2.2609111007,8.0746825024,1.30656,0.38108000000000003,1.361,6.4451352023,1.8798311007000001,6.7136825024
2019-05-17 14:00:00,7.7456,0.3808,7.7549550611,1.3056,0.3808,1.3599999999999999,6.44,0.0,6.44,7.6709821607,2.2373697969,7.9906064174,1.3056,0.3808,1.3599999999999999,6.3653821607,1.8565697969000001,6.6306064174
2019-05-17 14:30:00,7.7304,0.38220000000000004,7.7398424403,1.3104,0.38220000000000004,1.365,6.42,0.0,6.42,7.6151153769,2.2210753183,7.9324118509,1.3104,0.38220000000000004,1.365,6.3047153769,1.8388753183,6.5674118509
2019-05-17 15:00:00,7.55224,0.37982000000000005,7.561784991,1.30224,0.37982000000000005,1.3565,6.25,0.0,6.25,7.4513717653,2.1733167649,7.7618455889,1.30224,0.37982000000000005,1.3565,6.1491317653,1.7934967649,6.4053455889
2019-05-17 15:30:00,7.52424,0.38332000000000005,7.5339977303,1.31424,0.38332000000000005,1.369,6.21,0.0,6.21,7.4532238875,2.1738569672,7.7637748828,1.31424,0.38332000000000005,1.369,6.1389838875,1.7905369672,6.3947748828
2019-05-17 16:00:00,7.47592,0.39256,7.4862195533,1.34592,0.39256,1.4020000000000001,6.13,0.0,6.13,7.3941790662,2.156635561,7.7022698606,1.34592,0.39256,1.4020000000000001,6.0482590662,1.764075561,6.3002698606
2019-05-17 16:30:00,7.26048,0.40264000000000005,7.2716359095,1.38048,0.40264000000000005,1.438,5.88,0.0,5.88,7.1944637584,2.0983852629,7.4942330817,1.38048,0.40264000000000005,1.438,5.8139837584,1.6957452629,6.0562330817
2019-05-17 17:00:00,7.28904,0.40222,7.3001291119000005,1.37904,0.40222,1.4365,5.91,0.0,5.91,7.1878603626,2.0964592724,7.4873545443000005,1.37904,0.40222,1.4365,5.8088203626,1.6942392724,6.0508545443
2019-05-17 17:30:00,7.59656,0.39858000000000005,7.6070092579,1.36656,0.39858000000000005,1.4235,6.23,0.0,6.23,7.4952555057,2.1861161892,7.8075578184,1.36656,0.39858000000000005,1.4235,6.1286955057,1.7875361892,6.3840578184
2019-05-17 18:00:00,7.43472,0.40096000000000004,7.4455241857,1.37472,0.40096000000000004,1.432,6.06,0.0,6.06,7.3923009823,2.1560877865,7.7003135232,1.37472,0.40096000000000004,1.432,6.0175809823,1.7551277865000001,6.2683135232
2019-05-17 18:30:00,7.39136,0.39998000000000006,7.4021744542,1.3713600000000001,0.39998000000000006,1.4285,6.02,0.0,6.02,7.3108415643,2.1323287896,7.6154599628,1.3713600000000001,0.39998000000000006,1.4285,5.9394815643,1.7323487896,6.1869599628
2019-05-17 19:00:00,7.26856,0.40208000000000005,7.2796725751,1.37856,0.40208000000000005,1.436,5.89,0.0,5.89,7.2130734657,2.1038130942,7.5136181934,1.37856,0.40208000000000005,1.436,5.8345134657,1.7017330942000002,6.0776181934
2019-05-17 19:30:00,6.95704,1.27122,7.0722277855,1.30704,0.38122000000000006,1.3615,5.65,0.89,5.7196678225,6.8468734264,1.9970047494,7.1321598192,1.30704,0.38122000000000006,1.3615,5.5398334263999995,1.6157847494,5.7706598192000005
2019-05-17 20:00:00,6.82456,1.2675800000000002,6.9412807356,1.2945600000000002,0.37758,1.3485,5.53,0.89,5.6011605939999995,6.7984235809,1.9828735444,7.0816912301,1.2945600000000002,0.37758,1.3485,5.5038635809,1.6052935444,5.7331912301
2019-05-17 20:30:00,6.65504,1.26772,6.7747082151,1.29504,0.37772000000000006,1.349,5.36,0.89,5.4333875253,6.5804623213,1.9193015104,6.8546482514000004,1.29504,0.37772000000000006,1.349,5.2854223213000004,1.5415815104,5.5056482514
2019-05-17 21:00:00,6.536,1.268,6.6578615185,1.296,0.378,1.35,5.24,0.89,5.3150446847,6.4937739548,1.8940174035,6.7643478696,1.296,0.378,1.35,5.1977739548,1.5160174035,5.4143478696
2019-05-17 21:30:00,6.43504,1.26772,6.5587234886,1.29504,0.37772000000000006,1.349,5.14,0.89,5.2164834899,6.3906587621,1.8639421390000002,6.6569362105,1.29504,0.37772000000000006,1.349,5.0956187621,1.486222139,5.3079362105
2019-05-17 22:00:00,6.23504,1.26772,6.362612498,1.29504,0.37772000000000006,1.349,4.94,0.89,5.0195318507,6.2218597969000005,1.8147091074000001,6.4811039551,1.29504,0.37772000000000006,1.349,4.9268197969,1.4369891074,5.1321039551
2019-05-17 22:30:00,5.90504,1.60772,6.1199886438,1.29504,0.37772000000000006,1.349,4.61,1.23,4.7712681752,5.9794417442,1.7440038421000001,6.2285851502,1.29504,0.37772000000000006,1.349,4.6844017442,1.3662838421,4.8795851502000005
2019-05-17 23:00:00,5.55552,1.98786,5.9004567493,1.29552,0.37786000000000003,1.3495,4.26,1.6099999999999999,4.5540860774,5.8038215613,1.6927812887,6.0456474597,1.29552,0.37786000000000003,1.3495,4.5083015613,1.3149212887,4.6961474597
2019-05-17 23:30:00,5.25456,2.03758,5.635790366,1.2945600000000002,0.37758,1.3485,3.96,1.6600000000000001,4.2938560758,5.5514449365,1.6191714398000001,5.7827551422,1.2945600000000002,0.37758,1.3485,4.2568849365,1.2415914398,4.4342551422
2019-05-18 00:00:00,5.07504,2.05772,5.4763347779,1.29504,0.37772000000000006,1.349,3.7800000000000002,1.6800000000000002,4.1365202768,5.3296150791,1.5544710647,5.5516823741,1.29504,0.37772000000000006,1.349,4.0345750791,1.1767510647,4.2026823741
2019-05-18 00:30:00,4.8328,1.6754,5.1149702834,1.2528000000000001,0.3654,1.305,3.58,1.31,3.8121516234,5.0186260852,1.4637659415,5.2277355054,1.2528000000000001,0.3654,1.305,3.7658260852,1.0983659415,3.9227355054
2019-05-18 01:00:00,4.65136,2.04498,5.0810523565,1.25136,0.36498,1.3035,3.4,1.6800000000000002,3.7924134796,4.9477734701,1.4431005954,5.153930698,1.25136,0.36498,1.3035,3.6964134701,1.0781205954,3.8504306980000003
2019-05-18 01:30:00,4.59136,2.14498,5.0676943327,1.25136,0.36498,1.3035,3.34,1.78,3.7847060652,4.9768765794,1.4515890023,5.1842464369,1.25136,0.36498,1.3035,3.7255165794,1.0866090023,3.8807464369
2019-05-18 02:00:00,4.81712,2.00666,5.2183646337,1.25712,0.36666000000000004,1.3094999999999999,3.56,1.6400000000000001,3.9195918155,5.1895265843,1.5136119204,5.4057568586,1.25712,0.36666000000000004,1.3094999999999999,3.9324065843,1.1469519204,4.0962568586
2019-05-18 02:30:00,4.81808,2.03694,5.2309673532,1.25808,0.36694000000000004,1.3105,3.56,1.67,3.9322385482,5.0501904689,1.4729722201,5.2606150717,1.25808,0.36694000000000004,1.3105,3.7921104689,1.1060322201,3.9501150717
2019-05-18 03:00:00,4.8113600000000005,2.03498,5.2240146104,1.25136,0.36498,1.3035,3.56,1.67,3.9322385482,5.1701110957,1.5079490696,5.3855323914,1.25136,0.36498,1.3035,3.9187510957000002,1.1429690695999999,4.0820323914
2019-05-18 03:30:00,4.81184,2.07512,5.2402220564,1.25184,0.36512000000000006,1.304,3.56,1.71,3.9493923583,5.0970759312,1.4866471466,5.309454095,1.25184,0.36512000000000006,1.304,3.8452359312,1.1215271466,4.005454095
2019-05-18 04:00:00,4.64136,2.0249800000000002,5.0638687434,1.25136,0.36498,1.3035,3.39,1.6600000000000001,3.7746125629,4.983610793,1.4535531479000001,5.1912612427,1.25136,0.36498,1.3035,3.732250793,1.0885731479,3.8877612427
2019-05-18 04:30:00,4.59136,1.9649800000000002,4.994169906,1.25136,0.36498,1.3035,3.34,1.6,3.7034578437,4.983610793,1.4535531479000001,5.1912612427,1.25136,0.36498,1.3035,3.732250793,1.0885731479,3.8877612427
2019-05-18 05:00:00,4.59616,1.96638,4.9991336299,1.25616,0.36638000000000004,1.3085,3.34,1.6,3.7034578437,4.9148956285,1.433511225,5.1196829463,1.25616,0.36638000000000004,1.3085,3.6587356285,1.067131225,3.8111829462999998
2019-05-18 05:30:00,4.59136,1.9249800000000001,4.9785675299,1.25136,0.36498,1.3035,3.34,1.56,3.6863532115,4.9340394988,1.4390948538,5.139624478,1.25136,0.36498,1.3035,3.6826794988,1.0741148538,3.836124478
2019-05-18 06:00:00,4.59232,2.08526,5.0435812921,1.25232,0.36526000000000003,1.3045,3.34,1.72,3.7568603913,4.9774554728,1.4517578462,5.1848494509,1.25232,0.36526000000000003,1.3045,3.7251354728,1.0864978462,3.8803494509
2019-05-18 06:30:00,4.59136,2.13498,5.0634697837000004,1.25136,0.36498,1.3035,3.34,1.77,3.7800132275,4.9323559455,1.4386038174,5.1378707765,1.25136,0.36498,1.3035,3.6809959455,1.0736238174,3.8343707765
2019-05-18 07:00:00,4.77088,2.13484,5.2267425611,1.25088,0.36484000000000005,1.303,3.52,1.77,3.9399619288,5.0603028848,1.4759216747,5.2711488383,1.25088,0.36484000000000005,1.303,3.8094228848,1.1110816747,3.9681488383
2019-05-18 07:30:00,5.08024,2.06632,5.4843884618,1.29024,0.37632000000000004,1.344,3.79,1.69,4.1497228823,5.3745435049,1.5675751889,5.5984828176,1.29024,0.37632000000000004,1.344,4.0843035049,1.1912551889,4.2544828176
2019-05-18 08:00:00,5.39648,1.9381400000000002,5.733967479,1.29648,0.37814000000000003,1.3505,4.1,1.56,4.3867527854,5.6347345218000005,1.6434642355,5.8695151269,1.29648,0.37814000000000003,1.3505,4.3382545218,1.2653242355,4.5190151269
2019-05-18 08:30:00,5.89408,1.93744,6.2043414477,1.2940800000000001,0.37744000000000005,1.348,4.6,1.56,4.8573243664,6.0979699711,1.7785745749,6.3520520533,1.2940800000000001,0.37744000000000005,1.348,4.8038899711,1.4011345749,5.0040520533
2019-05-18 09:00:00,6.17352,1.90436,6.4605677924,1.28352,0.37436,1.337,4.89,1.53,5.1237681446,6.394006908,1.8649186815,6.6604238625,1.28352,0.37436,1.337,5.110486908,1.4905586815,5.3234238625
2019-05-18 09:30:00,6.52456,1.87758,6.7893438453,1.2945600000000002,0.37758,1.3485,5.23,1.5,5.4408547123,6.7817498344,1.9780103684,7.0643227442,1.2945600000000002,0.37758,1.3485,5.4871898344,1.6004303684,5.7158227442000005
2019-05-18 10:00:00,6.6736,1.8373,6.9218934007,1.2936,0.3773,1.3475000000000001,5.38,1.46,5.5745851864,6.9820131233,2.0364204943,7.2729303368,1.2936,0.3773,1.3475000000000001,5.6884131233,1.6591204943,5.9254303368
2019-05-18 10:30:00,6.7278400000000005,1.83562,6.9737602375000005,1.28784,0.37562,1.3415,5.44,1.46,5.6325127607,7.0137801518,2.0456858776,7.3060209914,1.28784,0.37562,1.3415,5.7259401518,1.6700658776,5.9645209914
2019-05-18 11:00:00,6.78312,1.8671600000000002,7.0354106774,1.29312,0.37716000000000005,1.347,5.49,1.49,5.6886026404,7.0190601518,2.0472258776,7.3115209914,1.29312,0.37716000000000005,1.347,5.7259401518,1.6700658776,5.9645209914
2019-05-18 11:30:00,6.8512,1.7966000000000002,7.0828463911,1.2912,0.3766,1.345,5.5600000000000005,1.42,5.7384666941999996,7.0553450911,2.0578089849,7.3493178032,1.2912,0.3766,1.345,5.7641450911,1.6812089849,6.0043178032
2019-05-18 12:00:00,6.8531200000000005,1.71716,7.0649764472,1.29312,0.37716000000000005,1.347,5.5600000000000005,1.34,5.7191957477,7.0744792374,2.0633897776,7.3692492056,1.29312,0.37716000000000005,1.347,5.7813592374,1.6862297776,6.0222492056
2019-05-18 12:30:00,6.876,1.798,7.1071921319,1.296,0.378,1.35,5.58,1.42,5.7578468198,7.0876098744,2.0672195467,7.3829269525,1.296,0.378,1.35,5.7916098744,1.6892195467,6.0329269525
2019-05-18 13:00:00,6.74792,1.76856,6.9758317640000005,1.29792,0.37856,1.3519999999999999,5.45,1.3900000000000001,5.6244644189,6.9548479314,2.0284973133,7.2446332619,1.29792,0.37856,1.3519999999999999,5.6569279314,1.6499373133000002,5.8926332619
2019-05-18 13:30:00,6.41464,1.77052,6.6544982831,1.30464,0.38052,1.359,5.11,1.3900000000000001,5.2956774826,6.6668518101,1.9444984446,6.9446373022,1.30464,0.38052,1.359,5.3622118101,1.5639784446,5.5856373022
2019-05-18 14:00:00,6.36464,1.77052,6.6063139041,1.30464,0.38052,1.359,5.06,1.3900000000000001,5.2474469983,6.5995366115,1.924864845,6.8745173037,1.30464,0.38052,1.359,5.2948966115000005,1.544344845,5.5155173037
2019-05-18 14:30:00,6.43088,1.72234,6.6575275178,1.31088,0.38234,1.3655,5.12,1.34,5.292447449,6.6932957809,1.9522112694,6.9721831051,1.31088,0.38234,1.3655,5.3824157809,1.5698712694,5.6066831051
2019-05-18 15:00:00,6.38232,1.27276,6.5079894438,1.3123200000000002,0.38276000000000004,1.367,5.07,0.89,5.1475236765,6.3809540202,1.8611115892,6.6468271044,1.3123200000000002,0.38276000000000004,1.367,5.0686340202,1.4783515892,5.2798271044
2019-05-18 15:30:00,6.31416,1.27038,6.4406895477,1.30416,0.38038000000000005,1.3585,5.01,0.89,5.0884378742,6.3593016493,1.8547963144000001,6.6242725513,1.30416,0.38038000000000005,1.3585,5.0551416493,1.4744163144,5.2657725512999995
2019-05-18 16:00:00,6.39936,0.37898000000000004,6.4105720689,1.29936,0.37898000000000004,1.3535,5.1,0.0,5.1,6.3813267654,1.8612203066,6.6472153806000005,1.29936,0.37898000000000004,1.3535,5.0819667654,1.4822403066,5.2937153806
2019-05-18 16:30:00,6.4312000000000005,1.7166000000000001,6.6563540321,1.2912,0.3766,1.345,5.14,1.34,5.3117981889,6.5616449316,1.913813105,6.8350468037,1.2912,0.3766,1.345,5.2704449316,1.5372131050000002,5.4900468037
2019-05-18 17:00:00,6.5612,1.7166000000000001,6.78203959,1.2912,0.3766,1.345,5.27,1.34,5.4376925253,6.806786267,1.9853126612,7.0904023615,1.2912,0.3766,1.345,5.515586267,1.6087126612,5.7454023615
2019-05-18 17:30:00,6.76552,1.71786,6.9802080091,1.29552,0.37786000000000003,1.3495,5.47,1.34,5.6317404059000005,6.9818629762,2.0363767014,7.2727739335,1.29552,0.37786000000000003,1.3495,5.6863429762,1.6585167014,5.9232739335
2019-05-18 18:00:00,6.85784,1.83562,7.0992584296,1.28784,0.37562,1.3415,5.57,1.46,5.7581681115,7.0311274859,2.0507455167,7.3240911311,1.28784,0.37562,1.3415,5.7432874859,1.6751255167,5.9825911311
2019-05-18 18:30:00,6.804,1.8045,7.0392212815,1.284,0.3745,1.3375,5.52,1.43,5.7022188664,7.0272874859,2.0496255167,7.3200911311,1.284,0.3745,1.3375,5.7432874859,1.6751255167,5.9825911311
2019-05-18 19:00:00,6.5768,1.8724,6.8381415604,1.2768,0.3724,1.33,5.3,1.5,5.5081757416,6.7492179628999995,1.9685219058,7.030435378,1.2768,0.3724,1.33,5.4724179629,1.5961219058,5.700435378
2019-05-18 19:30:00,6.3392,1.9331,6.627392568,1.2792,0.37310000000000004,1.3325,5.06,1.56,5.295016525,6.5497456954,1.9103424945,6.822651766,1.2792,0.37310000000000004,1.3325,5.2705456954,1.5372424945,5.490151766
2019-05-18 20:00:00,6.19776,1.93268,6.4921091334,1.27776,0.37268,1.331,4.92,1.56,5.1613951602,6.4261470618,1.874292893,6.6939031893,1.27776,0.37268,1.331,5.1483870618,1.501612893,5.3629031893
2019-05-18 20:30:00,6.14016,1.93338,6.4373537304,1.28016,0.37338000000000005,1.3335,4.86,1.56,5.104233537,6.3861557695,1.8626287661,6.6522455932,1.28016,0.37338000000000005,1.3335,5.1059957695,1.4892487661,5.3187455932
2019-05-18 21:00:00,6.13968,1.93324,6.4368538433,1.27968,0.37324,1.333,4.86,1.56,5.104233537,6.3722153237,1.8585628027,6.6377242955,1.27968,0.37324,1.333,5.0925353237,1.4853228027,5.3047242955
2019-05-18 21:30:00,6.02064,1.9335200000000001,6.3234963114,1.28064,0.37352,1.334,4.74,1.56,4.9901102192,6.3647557277,1.8563870873,6.6299538831,1.28064,0.37352,1.334,5.0841157277,1.4828670873,5.2959538831
2019-05-18 22:00:00,6.02016,1.9533800000000001,6.3291405301,1.28016,0.37338000000000005,1.3335,4.74,1.58,4.9963987031,6.2579020907,1.8252214431,6.5186480111,1.28016,0.37338000000000005,1.3335,4.9777420907,1.4518414431,5.1851480111
2019-05-18 22:30:00,5.79016,1.7633800000000002,6.0527235068,1.28016,0.37338000000000005,1.3335,4.51,1.3900000000000001,4.7193431746000005,5.9354040961,1.731159528,6.1827126001,1.28016,0.37338000000000005,1.3335,4.6552440961,1.357779528,4.8492126000999995
2019-05-18 23:00:00,5.52112,2.12366,5.9154626066,1.28112,0.37366000000000005,1.3345,4.24,1.75,4.586948877,5.7602123673,1.6800619405,6.000221216,1.28112,0.37366000000000005,1.3345,4.4790923673,1.3064019405,4.665721216
2019-05-18 23:30:00,5.25064,2.10352,5.6563253796,1.28064,0.37352,1.334,3.9699999999999998,1.73,4.3305657829,5.5032073843,1.6051021537999999,5.732507692,1.28064,0.37352,1.334,4.2225673843,1.2315821538,4.398507692
2019-05-19 00:00:00,5.02584,2.15212,5.467237712,1.27584,0.37212,1.329,3.75,1.78,4.1510119248,5.2759089689,1.5388067826,5.4957385093,1.27584,0.37212,1.329,4.0000689689,1.1666867826,4.1667385093
2019-05-19 00:30:00,4.82072,2.13896,5.2739445579,1.23072,0.35896000000000006,1.282,3.59,1.78,4.0070562761,5.194585837,1.5150875358,5.4110269135,1.23072,0.35896000000000006,1.282,3.963865837,1.1561275358,4.1290269135
2019-05-19 01:00:00,4.65792,2.14106,5.1264370327,1.23792,0.36106000000000005,1.2895,3.42,1.78,3.8554895928,4.9877748585,1.4547676671,5.195598811,1.23792,0.36106000000000005,1.2895,3.7498548585,1.0937076671,3.906098811
2019-05-19 01:30:00,4.57744,1.48092,4.8110374141,1.23744,0.36092,1.289,3.34,1.12,3.5227829908,4.5970756173,1.3408137217,4.7886204346,1.23744,0.36092,1.289,3.3596356173,0.9798937217,3.4996204346
2019-05-19 02:00:00,4.57408,2.13994,5.0499060437,1.23408,0.35994000000000004,1.2855,3.34,1.78,3.7847060652,4.9047875637,1.4305630394,5.1091537122,1.23408,0.35994000000000004,1.2855,3.6707075637,1.0706230394,3.8236537122
2019-05-19 02:30:00,4.5760000000000005,2.1405,5.0518824462,1.236,0.36050000000000004,1.2875,3.34,1.78,3.7847060652,4.9495446442,1.4436171879000002,5.1557756711,1.236,0.36050000000000004,1.2875,3.7135446442,1.0831171879000001,3.8682756711
2019-05-19 03:00:00,4.56688,2.13784,5.0424947,1.22688,0.35784000000000005,1.278,3.34,1.78,3.7847060652,4.782918872,1.3950180043,4.9822071583,1.22688,0.35784000000000005,1.278,3.5560388720000002,1.0371780043,3.7042071583
2019-05-19 03:30:00,4.5736,2.1398,5.049411946,1.2336,0.3598,1.2850000000000001,3.34,1.78,3.7847060652,4.774077019,1.3924391306000001,4.9729968948,1.2336,0.3598,1.2850000000000001,3.540477019,1.0326391306,3.6879968948
2019-05-19 04:00:00,4.5164,2.1377,4.9967619765,1.2264,0.3577,1.2775,3.29,1.78,3.7406550229,4.7342993881,1.3808373215,4.9315618626,1.2264,0.3577,1.2775,3.5078993881000002,1.0231373215,3.6540618626
2019-05-19 04:30:00,4.344,2.137,4.8411883872,1.224,0.357,1.275,3.12,1.78,3.5920467703,4.7287840245,1.3792286738000001,4.9258166922,1.224,0.357,1.275,3.5047840245,1.0222286738,3.6508166922000003
2019-05-19 05:00:00,4.344,2.137,4.8411883872,1.224,0.357,1.275,3.12,1.78,3.5920467703,4.5286282332,1.3208499013,4.7173210762,1.224,0.357,1.275,3.3046282332,0.9638499013,3.4423210762
2019-05-19 05:30:00,4.234,2.137,4.7427339162,1.224,0.357,1.275,3.01,1.78,3.4969272226,4.5099220845,1.3153939413,4.6978355046,1.224,0.357,1.275,3.2859220845,0.9583939413,3.4228355046
2019-05-19 06:00:00,4.18352,2.13686,4.6976600824,1.22352,0.35686,1.2745,2.96,1.78,3.4539832078,4.5094420845,1.3152539413,4.6973355046,1.22352,0.35686,1.2745,3.2859220845,0.9583939413,3.4228355046
2019-05-19 06:30:00,4.364,2.137,4.859142414,1.224,0.357,1.275,3.14,1.78,3.6094320883,4.7201791961,1.3767189322,4.9168533293,1.224,0.357,1.275,3.4961791961,1.0197189322,3.6418533293
2019-05-19 07:00:00,4.54352,2.13686,5.0209306558,1.22352,0.35686,1.2745,3.32,1.78,3.7670678252,4.853261098,1.4155344869,5.0554803104,1.22352,0.35686,1.2745,3.629741098,1.0586744869,3.7809803104
2019-05-19 07:30:00,4.7324,2.1482,5.1971504692,1.2624,0.3682,1.315,3.47,1.78,3.8999102554,4.9929672396,1.4562821115,5.2010075412,1.2624,0.3682,1.315,3.7305672396,1.0880821115,3.8860075412
2019-05-19 08:00:00,4.91056,2.09058,5.3370520187,1.2705600000000001,0.37058,1.3235000000000001,3.64,1.72,4.0259160448,5.1447904617999995,1.5005638847,5.359156731,1.2705600000000001,0.37058,1.3235000000000001,3.8742304618,1.1299838847,4.035656731
2019-05-19 08:30:00,5.20064,1.9935200000000002,5.5696300057,1.28064,0.37352,1.334,3.92,1.62,4.2415563181,5.4824660066,1.5990525853,5.7109020902,1.28064,0.37352,1.334,4.2018260066,1.2255325853,4.3769020902
2019-05-19 09:00:00,5.43296,1.9412800000000001,5.7693693243,1.27296,0.37128000000000005,1.326,4.16,1.57,4.4464030407,5.7346406841,1.6726035329000002,5.9735840459,1.27296,0.37128000000000005,1.326,4.4616806841,1.3013235329000001,4.6475840459
2019-05-19 09:30:00,5.71848,1.6041400000000001,5.9392153228,1.24848,0.36414,1.3005,4.47,1.24,4.6388037251,5.8347293348000004,1.701796056,6.0778430571,1.24848,0.36414,1.3005,4.5862493348,1.3376560560000001,4.7773430571
2019-05-19 10:00:00,5.8636,1.9173,6.1691040071,1.2936,0.3773,1.3475000000000001,4.57,1.54,4.822499352,6.1102462344,1.7821551517,6.3648398275,1.2936,0.3773,1.3475000000000001,4.8166462344,1.4048551517,5.0173398275
2019-05-19 10:30:00,6.05736,1.91548,6.3530051,1.28736,0.37548000000000004,1.341,4.77,1.54,5.0124345382,6.3297894494,1.8461885894,6.5935306765,1.28736,0.37548000000000004,1.341,5.0424294494,1.4707085894,5.2525306765
2019-05-19 11:00:00,6.22984,1.82162,6.4907014914,1.23984,0.36162000000000005,1.2915,4.99,1.46,5.1992018618,6.4534307102,1.8822506238,6.7223236565,1.23984,0.36162000000000005,1.2915,5.2135907102,1.5206306238,5.4308236565
2019-05-19 11:30:00,6.20104,1.74072,6.4407300207,1.27104,0.37072000000000005,1.324,4.93,1.37,5.1168154159,6.3678062389,1.8572768197,6.6331314988,1.27104,0.37072000000000005,1.324,5.0967662389,1.4865568197,5.3091314988
2019-05-19 12:00:00,6.3764,1.2652,6.5007082691,1.2864,0.37520000000000003,1.34,5.09,0.89,5.1672236259,6.2569978383,1.8249577028,6.5177060816,1.2864,0.37520000000000003,1.34,4.9705978383,1.4497577028,5.1777060816
2019-05-19 12:30:00,6.42112,0.37366000000000005,6.4319828863,1.28112,0.37366000000000005,1.3345,5.14,0.0,5.14,6.3508753915,1.8523386559000001,6.6154951995,1.28112,0.37366000000000005,1.3345,5.0697553915,1.4786786559,5.2809951995
2019-05-19 13:00:00,6.61632,0.37226000000000004,6.6267841258,1.2763200000000001,0.37226000000000004,1.3295,5.34,0.0,5.34,6.5665473905,1.9152429889,6.8401535318,1.2763200000000001,0.37226000000000004,1.3295,5.2902273905,1.5429829889,5.5106535318
2019-05-19 13:30:00,6.61584,0.37212,6.6262970202,1.27584,0.37212,1.329,5.34,0.0,5.34,6.5613981695,1.9137411328,6.8347897599,1.27584,0.37212,1.329,5.2855581695,1.5416211328,5.5057897599
2019-05-19 14:00:00,6.58392,0.37156000000000006,6.5943960603,1.27392,0.37156000000000006,1.327,5.31,0.0,5.31,6.4809485933,1.890276673,6.750988118,1.27392,0.37156000000000006,1.327,5.2070285933000005,1.5187166730000001,5.4239881180000005
2019-05-19 14:30:00,6.48696,0.36078000000000005,6.4969848584,1.23696,0.36078000000000005,1.2885,5.25,0.0,5.25,6.3542349952,1.8533185403,6.6189947867,1.23696,0.36078000000000005,1.2885,5.1172749952,1.4925385403,5.3304947867
2019-05-19 15:00:00,6.43888,1.70134,6.6598598671,1.23888,0.36134000000000005,1.2905,5.2,1.34,5.3698789558,6.6336601295,1.9348175377999999,6.9100626349,1.23888,0.36134000000000005,1.2905,5.3947801295,1.5734775378,5.6195626349
2019-05-19 15:30:00,6.37648,1.79064,6.6231328539,1.23648,0.36064,1.288,5.14,1.43,5.3352132104,6.7117697309,1.9575995048000001,6.991426803,1.23648,0.36064,1.288,5.4752897309,1.5969595048,5.703426803
2019-05-19 16:00:00,6.49312,1.78966,6.7352424047,1.23312,0.35966000000000004,1.2845,5.26,1.43,5.450917354,6.7529303648,1.9696046897000001,7.0343024633,1.23312,0.35966000000000004,1.2845,5.5198103648,1.6099446897,5.7498024633
2019-05-19 16:30:00,6.4612,1.8891,6.731701438,1.2312,0.35910000000000003,1.2825,5.23,1.53,5.4492017764,6.7697165135,1.9745006498,7.0517880349,1.2312,0.35910000000000003,1.2825,5.5385165135,1.6154006498,5.7692880349
2019-05-19 17:00:00,6.596,1.7505000000000002,6.8243289963,1.236,0.36050000000000004,1.2875,5.36,1.3900000000000001,5.5373007865,6.6619417466,1.9430663428,6.9395226527,1.236,0.36050000000000004,1.2875,5.4259417466,1.5825663427999999,5.6520226527
2019-05-19 17:30:00,6.59312,0.35966000000000004,6.602922584,1.23312,0.35966000000000004,1.2845,5.36,0.0,5.36,6.4970186109,1.8949637615000001,6.7677277197,1.23312,0.35966000000000004,1.2845,5.2638986109,1.5353037615,5.4832277197
2019-05-19 18:00:00,6.7612,0.35910000000000003,6.7707295213,1.2312,0.35910000000000003,1.2825,5.53,0.0,5.53,6.6088735644,1.9275881229,6.8842432962,1.2312,0.35910000000000003,1.2825,5.3776735644,1.5684881229,5.6017432962
2019-05-19 18:30:00,6.7340800000000005,1.24994,6.8491009227,1.23408,0.35994000000000004,1.2855,5.5,0.89,5.5715437717,6.6117535644,1.9284281229,6.8872432962,1.23408,0.35994000000000004,1.2855,5.3776735644,1.5684881229,5.6017432962
2019-05-19 19:00:00,6.58552,1.2503600000000001,6.7031689372,1.23552,0.36036,1.287,5.35,0.89,5.4235228404,6.5149548572,1.9001951667,6.7864113096,1.23552,0.36036,1.287,5.2794348572,1.5398351667,5.4994113096
2019-05-19 19:30:00,6.57544,1.24742,6.6927175235,1.22544,0.35742,1.2765,5.35,0.89,5.4235228404,6.5048748572,1.8972551667,6.7759113096,1.22544,0.35742,1.2765,5.2794348572,1.5398351667,5.4994113096
2019-05-19 20:00:00,6.54256,1.24658,6.6602592329,1.22256,0.35658,1.2735,5.32,0.89,5.3939317756000005,6.497339271,1.8950572874,6.7680617406,1.22256,0.35658,1.2735,5.274779271,1.5384772874000001,5.4945617406
2019-05-19 20:30:00,6.39352,1.8768600000000002,6.6633100971,1.22352,0.35686,1.2745,5.17,1.52,5.3888124851,6.5177850920000004,1.9010206518000001,6.7893594708,1.22352,0.35686,1.2745,5.294265092,1.5441606518,5.5148594708
2019-05-19 21:00:00,6.28304,1.92672,6.571821787,1.2230400000000001,0.35672000000000004,1.274,5.06,1.57,5.2979713099,6.5213306552,1.9020547744,6.7930527658,1.2230400000000001,0.35672000000000004,1.274,5.2982906552,1.5453347744,5.5190527658
2019-05-19 21:30:00,6.23352,1.92686,6.524535313,1.22352,0.35686,1.2745,5.01,1.57,5.2502380898,6.4115042374,1.8700220692,6.6786502473,1.22352,0.35686,1.2745,5.1879842374,1.5131620692,5.4041502473
2019-05-19 22:00:00,6.00824,1.9253200000000001,6.3091841786,1.21824,0.35532,1.2690000000000001,4.79,1.57,5.0407340735,6.1812310037,1.8028590428,6.4387822956,1.21824,0.35532,1.2690000000000001,4.9629910037,1.4475390428,5.1697822956
2019-05-19 22:30:00,5.72496,1.92728,6.0406601626,1.22496,0.35728000000000004,1.276,4.5,1.57,4.766015107,5.8887530554000005,1.7175529745,6.1341177661,1.22496,0.35728000000000004,1.276,4.6637930554,1.3602729745,4.8581177661
2019-05-19 23:00:00,5.434,1.487,5.6337842522,1.224,0.357,1.275,4.21,1.13,4.3590136499,5.4298366049,1.5837023431000001,5.6560797968,1.224,0.357,1.275,4.2058366049,1.2267023431,4.3810797968
2019-05-19 23:30:00,5.044,1.297,5.2080845807,1.224,0.357,1.275,3.8200000000000003,0.9400000000000001,3.9339547532,4.9475857723,1.4430458503,5.1537351795,1.224,0.357,1.275,3.7235857723,1.0860458503000001,3.8787351795
2019-05-20 00:00:00,4.83448,1.26714,4.9977835737,1.22448,0.35714,1.2755,3.61,0.91,3.7229289545,4.7548914483,1.3868433391,4.9530119253,1.22448,0.35714,1.2755,3.5304114482999998,1.0297033391,3.6775119253
2019-05-20 00:30:00,4.61448,1.30714,4.7960442710999995,1.22448,0.35714,1.2755,3.39,0.9500000000000001,3.5205965404,4.571227829,1.3332747835,4.7616956552000005,1.22448,0.35714,1.2755,3.346747829,0.9761347835,3.4861956552
2019-05-20 01:00:00,4.56496,1.39728,4.7740183494,1.22496,0.35728000000000004,1.276,3.34,1.04,3.4981709507,4.4819219733,1.3072272422,4.6686687221,1.22496,0.35728000000000004,1.276,3.2569619733,0.9499472422,3.3926687221
2019-05-20 01:30:00,4.5244800000000005,1.33714,4.7179299115,1.22448,0.35714,1.2755,3.3,0.98,3.4424409944,4.402059064,1.2839338937,4.5854781917,1.22448,0.35714,1.2755,3.177579064,0.9267938937,3.3099781917
2019-05-20 02:00:00,4.564,1.2570000000000001,4.7339354664,1.224,0.357,1.275,3.34,0.9,3.4591328393,4.5362094611,1.3230610928,4.7252181886999995,1.224,0.357,1.275,3.3122094611,0.9660610928000001,3.4502181887
