Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-05-20 02:30:00,4.56496,1.29728,4.74571335,1.22496,0.35728000000000004,1.276,3.34,0.9400000000000001,3.4697550346,4.5313278219,1.3216372814000001,4.7201331478,1.22496,0.35728000000000004,1.276,3.3063678219,0.9643572814,3.4441331478
2019-05-20 03:00:00,4.64448,1.29714,4.8222159481,1.22448,0.35714,1.2755,3.42,0.9400000000000001,3.5468295702,4.6124897687,1.3453095159,4.8046768424,1.22448,0.35714,1.2755,3.3880097687,0.9881695159,3.5291768424
2019-05-20 03:30:00,4.70448,1.29714,4.8800311731,1.22448,0.35714,1.2755,3.48,0.9400000000000001,3.6047191291000003,4.6745253439,1.3634032253,4.8692972332,1.22448,0.35714,1.2755,3.4500453439,1.0062632253,3.5937972332
2019-05-20 04:00:00,4.40448,1.43714,4.6330136466,1.22448,0.35714,1.2755,3.18,1.08,3.3583924726,4.4077053280000005,1.2855807207,4.5913597165999995,1.22448,0.35714,1.2755,3.183225328,0.9284407207,3.3158597166
2019-05-20 04:30:00,4.364,1.407,4.5852093736,1.224,0.357,1.275,3.14,1.05,3.3109062204,4.3754270368,1.2761662191,4.5577364966000005,1.224,0.357,1.275,3.1514270368,0.9191662191000001,3.2827364966
2019-05-20 05:00:00,4.36448,1.26714,4.5447034502,1.22448,0.35714,1.2755,3.14,0.91,3.2692047963,4.3381542043,1.2652949762,4.5189106294,1.22448,0.35714,1.2755,3.1136742043,0.9081549762000001,3.2434106294
2019-05-20 05:30:00,4.52064,1.2460200000000001,4.6892165497,1.22064,0.35602,1.2715,3.3,0.89,3.4179087173,4.4418727304,1.295546213,4.6269507608,1.22064,0.35602,1.2715,3.2212327304,0.939526213,3.3554507608
2019-05-20 06:00:00,4.674,1.717,4.9793940394,1.224,0.357,1.275,3.45,1.3599999999999999,3.7083823967000002,4.8815608823000005,1.4237885907,5.0849592524,1.224,0.357,1.275,3.6575608823,1.0667885907,3.8099592524
2019-05-20 06:30:00,5.154,1.927,5.5024580871,1.224,0.357,1.275,3.93,1.57,4.2319971645,5.4852322455,1.5998594049000001,5.713783589,1.224,0.357,1.275,4.2612322455000005,1.2428594049,4.438783589
2019-05-20 07:00:00,5.58776,1.88518,5.8971997974,1.21776,0.35518000000000005,1.2685,4.37,1.53,4.6300971912,5.9377719328000005,1.7318501471,6.1851790967,1.21776,0.35518000000000005,1.2685,4.7200119328,1.3766701471,4.9166790967
2019-05-20 07:30:00,6.19296,1.71378,6.4257136141,1.21296,0.35378000000000004,1.2635,4.98,1.3599999999999999,5.1623637997,6.2235705399,1.8152080741,6.482885979,1.21296,0.35378000000000004,1.2635,5.0106105399,1.4614280741,5.219385979
2019-05-20 08:00:00,6.57392,0.35406000000000004,6.5834476264,1.21392,0.35406000000000004,1.2645,5.36,0.0,5.36,6.5134367809,1.8997523944,6.7848299801,1.21392,0.35406000000000004,1.2645,5.2995167809,1.5456923944,5.5203299801
2019-05-20 08:30:00,6.86312,0.35966000000000004,6.8725374826,1.23312,0.35966000000000004,1.2845,5.63,0.0,5.63,6.8234700046,1.9901787513,7.1077812548,1.23312,0.35966000000000004,1.2845,5.5903500046,1.6305187513,5.8232812548
2019-05-20 09:00:00,6.83264,1.47952,6.990990545,1.23264,0.35952,1.284,5.6,1.12,5.7109018552,6.8052871705,1.9848754247,7.0888408026,1.23264,0.35952,1.284,5.5726471705,1.6253554247,5.8048408026
2019-05-20 09:30:00,7.04312,1.47966,7.1968696702,1.23312,0.35966000000000004,1.2845,5.8100000000000005,1.12,5.9169671285,7.1982564237,2.0994914569,7.4981837747,1.23312,0.35966000000000004,1.2845,5.9651364237,1.7398314569000002,6.2136837747
2019-05-20 10:00:00,7.00784,0.34062000000000003,7.0161131298,1.16784,0.34062000000000003,1.2165,5.84,0.0,5.84,6.8788641182,2.0063353678,7.1654834565,1.16784,0.34062000000000003,1.2165,5.7110241182,1.6657153678,5.9489834565
2019-05-20 10:30:00,6.72592,0.27006,6.7313395584,0.9259200000000001,0.27006,0.9645,5.8,0.0,5.8,6.679590978,1.9482140353,6.9579072688,0.9259200000000001,0.27006,0.9645,5.753670978,1.6781540353,5.9934072688
2019-05-20 11:00:00,6.76816,0.28238,6.7740481435,0.9681600000000001,0.28238,1.0085,5.8,0.0,5.8,6.6812048811,1.948684757,6.9595884178,0.9681600000000001,0.28238,1.0085,5.7130448811,1.666304757,5.9510884178
2019-05-20 11:30:00,6.95248,0.33614000000000005,6.9606011414,1.15248,0.33614000000000005,1.2005,5.8,0.0,5.8,6.8894687515,2.0094283858,7.1765299494,1.15248,0.33614000000000005,1.2005,5.7369887515,1.6732883858,5.9760299494
2019-05-20 12:00:00,7.12344,0.37142000000000003,7.1331164472,1.27344,0.37142000000000003,1.3265,5.85,0.0,5.85,7.1060657243,2.0726025029,7.4021517961,1.27344,0.37142000000000003,1.3265,5.8326257243,1.7011825029,6.0756517961
2019-05-20 12:30:00,7.05384,1.2761200000000001,7.1683429745,1.3238400000000001,0.38612,1.379,5.73,0.89,5.7987067524,7.1173141707,2.0758832998,7.4138689278,1.3238400000000001,0.38612,1.379,5.7934741707,1.6897632998,6.0348689278
2019-05-20 13:00:00,7.25824,0.39032000000000006,7.2687273714,1.33824,0.39032000000000006,1.3940000000000001,5.92,0.0,5.92,7.290148433,2.126293293,7.5939046177,1.33824,0.39032000000000006,1.3940000000000001,5.951908433,1.735973293,6.1999046177
2019-05-20 13:30:00,7.0444,0.38920000000000005,7.055143372,1.3344,0.38920000000000005,1.3900000000000001,5.71,0.0,5.71,6.9878081825,2.0381107199,7.2789668568,1.3344,0.38920000000000005,1.3900000000000001,5.6534081825,1.6489107199,5.8889668568
2019-05-20 14:00:00,7.13656,0.38108000000000003,7.146727265,1.30656,0.38108000000000003,1.361,5.83,0.0,5.83,6.8598774835,2.0007975994,7.145705712,1.30656,0.38108000000000003,1.361,5.5533174835,1.6197175994,5.784705712
2019-05-20 14:30:00,7.30024,0.37632000000000004,7.3099330229,1.29024,0.37632000000000004,1.344,6.01,0.0,6.01,6.945615238,2.0258044444,7.2350158729,1.29024,0.37632000000000004,1.344,5.655375238,1.6494844444,5.8910158729
2019-05-20 15:00:00,7.17064,0.37352,7.1803617736,1.28064,0.37352,1.334,5.89,0.0,5.89,6.936015238,2.0230044444,7.2250158729,1.28064,0.37352,1.334,5.655375238,1.6494844444,5.8910158729
2019-05-20 15:30:00,7.26832,-0.51424,7.2864887566,1.2883200000000001,0.37576000000000004,1.342,5.98,-0.89,6.0458663564,6.9791045641,2.0355721645,7.2699005876000005,1.2883200000000001,0.37576000000000004,1.342,5.6907845641,1.6598121645,5.9279005876
2019-05-20 16:00:00,7.32712,0.38416000000000006,7.3371838194,1.31712,0.38416000000000006,1.3719999999999999,6.01,0.0,6.01,7.0438203697,2.0544476078,7.3373128851,1.31712,0.38416000000000006,1.3719999999999999,5.7267003697,1.6702876078000002,5.9653128851
2019-05-20 16:30:00,7.37032,0.39676000000000006,7.3809914917,1.36032,0.39676000000000006,1.417,6.01,0.0,6.01,7.1092806867,2.0735402003,7.4055007153,1.36032,0.39676000000000006,1.417,5.7489606867,1.6767802003,5.9885007153
2019-05-20 17:00:00,7.36744,0.39592000000000005,7.3780705337,1.35744,0.39592000000000005,1.4140000000000001,6.01,0.0,6.01,7.1115108739,2.0741906716,7.407823827,1.35744,0.39592000000000005,1.4140000000000001,5.7540708739,1.6782706716,5.993823827
2019-05-20 17:30:00,7.50936,-0.49352,7.5255597533,1.3593600000000001,0.39648000000000005,1.416,6.15,-0.89,6.2140646923,7.2076064393,2.1022185448,7.5079233742,1.3593600000000001,0.39648000000000005,1.416,5.8482464393,1.7057385448,6.0919233742
2019-05-20 18:00:00,7.63448,0.39214000000000004,7.6445443716,1.34448,0.39214000000000004,1.4005,6.29,0.0,6.29,7.2698795756,2.1203815429,7.5727912244999995,1.34448,0.39214000000000004,1.4005,5.9253995756,1.7282415429,6.1722912245
2019-05-20 18:30:00,7.55784,0.39312,7.5680571351,1.3478400000000001,0.39312,1.404,6.21,0.0,6.21,7.2238723032,2.1069627551,7.5248669825,1.3478400000000001,0.39312,1.404,5.8760323032,1.7138427551,6.1208669825
2019-05-20 19:00:00,7.42592,0.39256,7.4362888056,1.34592,0.39256,1.4020000000000001,6.08,0.0,6.08,7.0463689088,2.0551909317,7.3399676133,1.34592,0.39256,1.4020000000000001,5.7004489088,1.6626309316999999,5.9379676133
2019-05-20 19:30:00,7.27576,0.36918,7.285120277,1.26576,0.36918,1.3185,6.01,0.0,6.01,6.9212789012,2.0187063462,7.2096655221,1.26576,0.36918,1.3185,5.6555189012,1.6495263462,5.8911655221
2019-05-20 20:00:00,7.25752,0.36386,7.2666354422,1.24752,0.36386,1.2995,6.01,0.0,6.01,7.1026468102,2.0716053196,7.3985904273,1.24752,0.36386,1.2995,5.8551268102,1.7077453195999999,6.0990904273
2019-05-20 20:30:00,7.05184,1.25512,7.1626652581,1.25184,0.36512000000000006,1.304,5.8,0.89,5.8678871836,7.0004327159,2.0417928755,7.2921174124,1.25184,0.36512000000000006,1.304,5.7485927159,1.6766728755,5.9881174124
2019-05-20 21:00:00,6.8837600000000005,1.25568,6.9973483549,1.25376,0.36568,1.306,5.63,0.89,5.69991228,6.8020785355,1.9839395728,7.0854984744,1.25376,0.36568,1.306,5.5483185355,1.6182595728,5.7794984744
2019-05-20 21:30:00,6.558,1.254,6.6768166067,1.248,0.364,1.3,5.31,0.89,5.3840690932,6.485925165,1.8917281731000002,6.7561720469,1.248,0.364,1.3,5.237925165,1.5277281730999999,5.4561720469
2019-05-20 22:00:00,6.3228,1.8054000000000001,6.5755052277,1.2528000000000001,0.3654,1.305,5.07,1.44,5.2705312825,6.5156680268,1.9004031745,6.7871541946,1.2528000000000001,0.3654,1.305,5.2628680268,1.5350031745,5.4821541946
2019-05-20 22:30:00,6.04232,1.25526,6.1713295691,1.25232,0.36526000000000003,1.3045,4.79,0.89,4.8719811165,5.9696635215,1.7411518604,6.2183995016,1.25232,0.36526000000000003,1.3045,4.7173435215,1.3758918603999999,4.9138995015999996
2019-05-20 23:00:00,5.55328,1.25554,5.6934435493999995,1.25328,0.36554000000000003,1.3054999999999999,4.3,0.89,4.3911388045,5.4996455961,1.6040632988999999,5.728797496,1.25328,0.36554000000000003,1.3054999999999999,4.2463655961,1.2385232989000001,4.423297496
2019-05-20 23:30:00,5.2928,1.2554,5.4396471393,1.2528000000000001,0.3654,1.305,4.04,0.89,4.1368707981,5.1219798016,1.4939107755,5.3353956267000004,1.2528000000000001,0.3654,1.305,3.8691798016,1.1285107755000001,4.0303956267
2019-05-21 00:00:00,5.06856,0.36708,5.0818351213,1.2585600000000001,0.36708,1.311,3.81,0.0,3.81,4.8466297846,1.4136003538000002,5.0485726923,1.2585600000000001,0.36708,1.311,3.5880697846,1.0465203538,3.7375726923
2019-05-22 00:30:00,4.78008,1.24294,4.9390347893,1.21008,0.35294000000000003,1.2605,3.5700000000000003,0.89,3.6792662312,4.7400596272,1.3825173913,4.9375621117,1.21008,0.35294000000000003,1.2605,3.5299796272,1.0295773913,3.6770621117
2019-05-22 01:00:00,4.6696,1.2428,4.832154385,1.2096,0.3528,1.26,3.46,0.89,3.5726320829000002,4.6087629566,1.344222529,4.8007947464,1.2096,0.3528,1.26,3.3991629566,0.991422529,3.5407947464
2019-05-22 01:30:00,4.5596,1.2428,4.7259394833,1.2096,0.3528,1.26,3.35,0.89,3.466208303,4.5302945702,1.3213359163,4.719056844,1.2096,0.3528,1.26,3.3206945702,0.9685359163,3.459056844
2019-05-22 02:00:00,4.7396,1.2428,4.8998326502000005,1.2096,0.3528,1.26,3.5300000000000002,0.89,3.640467003,4.5906331235,1.3389346610000001,4.7819095037,1.2096,0.3528,1.26,3.3810331235,0.986134661,3.5219095037
2019-05-22 02:30:00,4.76912,1.24266,4.9283576828,1.20912,0.35266000000000003,1.2595,3.56,0.89,3.6695640068,4.7281775642,1.3790517896,4.9251849627,1.20912,0.35266000000000003,1.2595,3.5190575642,1.0263917896,3.6656849627
2019-05-22 03:00:00,4.6896,1.2428,4.851484309,1.2096,0.3528,1.26,3.48,0.89,3.5920050111,4.6321158789,1.351033798,4.8251207072,1.2096,0.3528,1.26,3.4225158789,0.9982337980000001,3.5651207072
2019-05-22 03:30:00,4.56056,1.24308,4.7269393269,1.21056,0.35308,1.2610000000000001,3.35,0.89,3.466208303,4.5441001241,1.3253625362,4.7334376293,1.21056,0.35308,1.2610000000000001,3.3335401241,0.9722825362,3.4724376293
2019-05-22 04:00:00,4.53056,1.55308,4.7893664926,1.21056,0.35308,1.2610000000000001,3.32,1.2,3.5302124582000003,4.6753790444,1.3636522213,4.8701865046,1.21056,0.35308,1.2610000000000001,3.4648190444,1.0105722213,3.6091865046000002
2019-05-22 04:30:00,4.53008,2.00294,4.9531195675,1.21008,0.35294000000000003,1.2605,3.32,1.65,3.7074114959,4.9635151323,1.4476919136,5.1703282628,1.21008,0.35294000000000003,1.2605,3.7534351323,1.0947519136,3.9098282628
2019-05-22 05:00:00,4.38008,2.00294,4.816312848,1.21008,0.35294000000000003,1.2605,3.17,1.65,3.5737095573,4.793515648,1.3981087307,4.9932454667,1.21008,0.35294000000000003,1.2605,3.583435648,1.0451687307,3.7327454667
2019-05-22 05:30:00,4.47008,2.00294,4.898304181,1.21008,0.35294000000000003,1.2605,3.26,1.65,3.6537788658,4.8586620972,1.4171097784,5.0611063513,1.21008,0.35294000000000003,1.2605,3.6485820972000003,1.0641697784,3.8006063513
2019-05-22 06:00:00,4.58152,2.07336,5.0288315939,1.21152,0.35336,1.262,3.37,1.72,3.7835565279,4.9582541741,1.4461574674,5.164848098,1.21152,0.35336,1.262,3.7467341741,1.0927974674,3.902848098
2019-05-22 06:30:00,5.00008,1.92294,5.3570979317,1.21008,0.35294000000000003,1.2605,3.79,1.57,4.1023164188,5.3922136697,1.572728987,5.6168892393,1.21008,0.35294000000000003,1.2605,4.1821336697,1.219788987,4.3563892393
2019-05-22 07:00:00,5.55056,1.88308,5.8612888173,1.21056,0.35308,1.2610000000000001,4.34,1.53,4.6017931288,5.8881435608,1.7173752052,6.1334828759,1.21056,0.35308,1.2610000000000001,4.6775835608000005,1.3642952052,4.8724828759
2019-05-22 07:30:00,6.10848,1.88414,6.3924573874,1.24848,0.36414,1.3005,4.86,1.52,5.0921508226,6.1676670231,1.7989028817000001,6.4246531491,1.24848,0.36414,1.3005,4.9191870231,1.4347628817,5.1241531491
2019-05-22 08:00:00,6.47376,1.70568,6.6946928832,1.25376,0.36568,1.306,5.22,1.34,5.3892485562,6.5348988627,1.9060121683000002,6.8071863153,1.25376,0.36568,1.306,5.2811388627,1.5403321683,5.5011863153
2019-05-22 08:30:00,6.63384,0.36862,6.6440735885,1.26384,0.36862,1.3165,5.37,0.0,5.37,6.7018659187,1.9547108929,6.9811103319,1.26384,0.36862,1.3165,5.4380259187,1.5860908929000002,5.6646103319000005
2019-05-22 09:00:00,6.7268,1.4924,6.8903625449,1.2768,0.3724,1.33,5.45,1.12,5.5638925223,6.9202777948000005,2.0184143568,7.2086227029,1.2768,0.3724,1.33,5.6434777948,1.6460143568,5.8786227028999996
2019-05-22 09:30:00,6.9136,0.3773,6.9238876543,1.2936,0.3773,1.3475000000000001,5.62,0.0,5.62,6.8919761894,2.0101597219,7.179141864,1.2936,0.3773,1.3475000000000001,5.5983761894,1.6328597219,5.831641864
2019-05-22 10:00:00,7.02272,0.37996,7.0329912413,1.30272,0.37996,1.357,5.72,0.0,5.72,6.9918210107,2.0392811281,7.2831468862,1.30272,0.37996,1.357,5.6891010107,1.6593211281,5.9261468862
2019-05-22 10:30:00,7.02904,0.38472,7.0395605545,1.31904,0.38472,1.374,5.71,0.0,5.71,6.9433474010000005,2.025142992,7.2326535428,1.31904,0.38472,1.374,5.624307401,1.640422992,5.8586535428
2019-05-22 11:00:00,7.10336,0.38598000000000005,7.1138388968,1.32336,0.38598000000000005,1.3785,5.78,0.0,5.78,7.0406264848,2.0535160581,7.3339859216,1.32336,0.38598000000000005,1.3785,5.7172664848,1.6675360581,5.9554859216
2019-05-22 11:30:00,7.08296,0.38878,7.0936219416,1.33296,0.38878,1.3885,5.75,0.0,5.75,6.9884789012,2.0383063462,7.2796655221,1.33296,0.38878,1.3885,5.6555189012,1.6495263462,5.8911655221
2019-05-22 12:00:00,7.0652,0.3836,7.0756059811,1.3152,0.3836,1.37,5.75,0.0,5.75,7.0273754193,2.049651164,7.3201827285,1.3152,0.3836,1.37,5.7121754193,1.6660511640000002,5.9501827285
2019-05-22 12:30:00,6.9938400000000005,0.38612,7.0044904597,1.3238400000000001,0.38612,1.379,5.67,0.0,5.67,6.9566325101,2.0290178154,7.246492198,1.3238400000000001,0.38612,1.379,5.6327925101,1.6428978154,5.867492198
2019-05-22 13:00:00,7.06824,0.39032000000000006,7.0790088572,1.33824,0.39032000000000006,1.3940000000000001,5.73,0.0,5.73,7.0038415985,2.0427871329,7.2956683317,1.33824,0.39032000000000006,1.3940000000000001,5.6656015985,1.6524671329,5.9016683317
2019-05-22 13:30:00,6.89336,0.38598000000000005,6.9041576351,1.32336,0.38598000000000005,1.3785,5.57,0.0,5.57,6.8475431141000005,1.997200075,7.1328574106,1.32336,0.38598000000000005,1.3785,5.5241831141,1.611220075,5.7543574106
2019-05-22 14:00:00,6.79104,1.30822,6.9158993522,1.33104,0.38822,1.3865,5.46,0.92,5.5369666786,6.9055504692,2.0141188869,7.1932817388,1.33104,0.38822,1.3865,5.5745104692,1.6258988869,5.8067817388
2019-05-22 14:30:00,6.692,1.3085,6.818726879,1.332,0.3885,1.3875,5.36,0.92,5.4383821124,7.0960325217,2.0696761522,7.3917005434,1.332,0.3885,1.3875,5.7640325217,1.6811761522,6.0042005434
2019-05-22 15:00:00,6.6310400000000005,1.48822,6.7959907482,1.33104,0.38822,1.3865,5.3,1.1,5.4129474411,7.0144235803,2.0458735443,7.3066912295,1.33104,0.38822,1.3865,5.6833835803,1.6576535443,5.9201912295
2019-05-22 15:30:00,6.48672,1.48696,6.6549670472999995,1.32672,0.38696,1.3820000000000001,5.16,1.1,5.2759454129,6.9547786074,2.0284770938,7.2445610494,1.32672,0.38696,1.3820000000000001,5.6280586074,1.6415170938,5.8625610494
2019-05-22 16:00:00,6.60448,1.47464,6.7671056738,1.28448,0.37464000000000003,1.338,5.32,1.1,5.4325316382,6.958538773,2.0295738088,7.2484778886,1.28448,0.37464000000000003,1.338,5.6740587730000005,1.6549338088,5.9104778886
2019-05-22 16:30:00,6.74328,1.46554,6.9006979828,1.25328,0.36554000000000003,1.3054999999999999,5.49,1.1,5.5991160017,7.0416115594,2.0538033715,7.3350120411,1.25328,0.36554000000000003,1.3054999999999999,5.7883315593999995,1.6882633715000002,6.0295120411
2019-05-22 17:00:00,6.8308800000000005,1.4848400000000002,6.9903985151,1.25088,0.36484000000000005,1.303,5.58,1.12,5.6912915933,7.1151049821,2.0752389531,7.4115676897,1.25088,0.36484000000000005,1.303,5.8642249821,1.7103989531,6.1085676897
2019-05-22 17:30:00,6.8956,1.5133,7.0597008612,1.2456,0.3633,1.2974999999999999,5.65,1.15,5.7658477261000005,7.1098249821,2.0736989531,7.4060676897,1.2456,0.3633,1.2974999999999999,5.8642249821,1.7103989531,6.1085676897
2019-05-22 18:00:00,6.97024,1.50882,7.1316746596,1.23024,0.35882000000000003,1.2815,5.74,1.15,5.8540669624,7.1259930734,2.0784146464,7.4229094515,1.23024,0.35882000000000003,1.2815,5.8957530734,1.7195946464,6.1414094515
2019-05-22 18:30:00,6.93968,1.5757400000000001,7.1163273569,1.21968,0.35574000000000006,1.2705,5.72,1.22,5.8486579657,7.1453502743,2.0840604967,7.4430732024,1.21968,0.35574000000000006,1.2705,5.9256702743,1.7283204966999999,6.1725732024
2019-05-22 19:00:00,7.23168,1.47924,7.3814190099,1.23168,0.35924,1.283,6.0,1.12,6.1036382593,7.183851483,2.0952900159,7.4831786282,1.23168,0.35924,1.283,5.952171483,1.7360500159,6.2001786282
2019-05-22 19:30:00,7.1268,0.3549,7.1356311739,1.2168,0.3549,1.2675,5.91,0.0,5.91,7.0495642329,2.0561229013,7.343296076,1.2168,0.3549,1.2675,5.8327642329,1.7012229013,6.075796076
2019-05-22 20:00:00,7.0344,0.3542,7.043311792,1.2144,0.3542,1.2650000000000001,5.82,0.0,5.82,7.0061977672,2.0434743488,7.2981226742,1.2144,0.3542,1.2650000000000001,5.7917977672,1.6892743488000002,6.0331226742
2019-05-22 20:30:00,6.81912,0.35266000000000003,6.8282330548,1.20912,0.35266000000000003,1.2595,5.61,0.0,5.61,6.7682132771,1.9740622058000001,7.0502221637,1.20912,0.35266000000000003,1.2595,5.5590932771,1.6214022058,5.7907221637
2019-05-22 21:00:00,6.78672,0.35196000000000005,6.795840213,1.20672,0.35196000000000005,1.2570000000000001,5.58,0.0,5.58,6.6683542423,1.9449366540000002,6.9462023357,1.20672,0.35196000000000005,1.2570000000000001,5.4616342423,1.592976654,5.6892023357
2019-05-22 21:30:00,6.6676,0.3493,6.6767432368,1.1976,0.3493,1.2475,5.47,0.0,5.47,6.5035990849,1.8968830664,6.7745823801,1.1976,0.3493,1.2475,5.3059990849,1.5475830664,5.5270823800999995
2019-05-22 22:00:00,6.5252,0.3486,6.5345051075,1.1952,0.3486,1.245,5.33,0.0,5.33,6.4433666567,1.8793152749000002,6.7118402674,1.1952,0.3486,1.245,5.2481666567,1.5307152749,5.4668402674
2019-05-22 22:30:00,6.1552,1.2386,6.2785839964,1.1952,0.3486,1.245,4.96,0.89,5.0392162089,6.0625778085,1.7682518608,6.3151852172,1.1952,0.3486,1.245,4.8673778085,1.4196518608,5.0701852172
2019-05-22 23:00:00,5.53856,1.2395800000000001,5.6755797457,1.19856,0.34958,1.2485,4.34,0.89,4.4303160158,5.4686419997,1.5950205833000002,5.696502083,1.19856,0.34958,1.2485,4.2700819997,1.2454405833,4.448002083
2019-05-22 23:30:00,5.20616,1.6888800000000002,5.4732456185,1.1961600000000001,0.34888,1.246,4.01,1.34,4.2279664142,5.3483516936,1.5599359106000001,5.5711996808,1.1961600000000001,0.34888,1.246,4.1521916936,1.2110559106,4.3251996808
2019-05-23 00:00:00,4.92664,1.23902,5.080054355,1.19664,0.34902000000000005,1.2465,3.73,0.89,3.8347098978,4.8924134704,1.4269539289,5.0962640317,1.19664,0.34902000000000005,1.2465,3.6957734704,1.0779339289,3.8497640317
2019-05-23 00:30:00,4.7168,1.2274,4.873880692,1.1568,0.33740000000000003,1.205,3.56,0.89,3.6695640068,4.6752395131,1.3636115246,4.8700411595,1.1568,0.33740000000000003,1.205,3.5184395131,1.0262115246,3.6650411595
2019-05-23 01:00:00,4.56632,1.22726,4.7283660444,1.15632,0.33726,1.2045,3.41,0.89,3.5242304124,4.600435079,1.3417935647,4.792119874,1.15632,0.33726,1.2045,3.444115079,1.0045335647,3.587619874
2019-05-23 01:30:00,4.5068,1.4774,4.7427794593,1.1568,0.33740000000000003,1.205,3.35,1.1400000000000001,3.5386579377,4.7071675003,1.3729238542,4.9032994794,1.1568,0.33740000000000003,1.205,3.5503675003,1.0355238542,3.6982994794
2019-05-23 02:00:00,4.50488,1.9468400000000001,4.9075584357,1.15488,0.33684000000000003,1.203,3.35,1.6099999999999999,3.7167996987,4.8586665194,1.4171110682,5.0611109577,1.15488,0.33684000000000003,1.203,3.7037865194,1.0802710682,3.8581109577
2019-05-23 02:30:00,4.50536,1.94698,4.9080545891,1.15536,0.33698,1.2035,3.35,1.6099999999999999,3.7167996987,4.8723861495000005,1.4211126269,5.0754022391,1.15536,0.33698,1.2035,3.7170261495,1.0841326269,3.8719022391
2019-05-23 03:00:00,4.50632,1.8972600000000002,4.8894289493,1.15632,0.33726,1.2045,3.35,1.56,3.6954160794,4.8799659646,1.4233234063,5.0832978797,1.15632,0.33726,1.2045,3.7236459646,1.0860634063,3.8787978797
2019-05-23 03:30:00,4.50728,2.09754,4.9714431557,1.15728,0.33754,1.2055,3.35,1.76,3.7841907986,4.8279875637,1.4081630394,5.0291537122,1.15728,0.33754,1.2055,3.6707075637,1.0706230394,3.8236537122
2019-05-23 04:00:00,4.47632,1.98726,4.8976160578,1.15632,0.33726,1.2045,3.32,1.65,3.7074114959,4.8459207739,1.413393559,5.0478341395,1.15632,0.33726,1.2045,3.6896007739,1.076133559,3.8433341395
2019-05-23 04:30:00,4.43728,1.91754,4.83388182,1.15728,0.33754,1.2055,3.2800000000000002,1.58,3.6407142156,4.8622906498,1.4181681062,5.0648860935,1.15728,0.33754,1.2055,3.7050106498,1.0806281062,3.8593860935
2019-05-23 05:00:00,4.50064,1.89852,4.884684084,1.16064,0.33852000000000004,1.209,3.34,1.56,3.6863532115,4.8696363065,1.4203105894,5.0725378193,1.16064,0.33852000000000004,1.209,3.7089963065,1.0817905894,3.8635378193000003
2019-05-23 05:30:00,4.55632,1.8972600000000002,4.9355493565,1.15632,0.33726,1.2045,3.4,1.56,3.740802053,4.9912675494,1.4557863686,5.1992370307,1.15632,0.33726,1.2045,3.8349475494,1.1185263686,3.9947370307
2019-05-23 06:00:00,4.52896,1.83678,4.8872527508,0.94896,0.27678,0.9885,3.58,1.56,3.905124838,4.9172823898,1.4342073637000001,5.1221691561,0.94896,0.27678,0.9885,3.9683223898,1.1574273637,4.1336691561
2019-05-23 06:30:00,4.72776,1.56018,4.9785415786,0.8577600000000001,0.25018,0.8935000000000001,3.87,1.31,4.0857067932,4.8762354867,1.4222353503,5.0794119654,0.8577600000000001,0.25018,0.8935000000000001,4.0184754867,1.1720553503,4.1859119654
2019-05-23 07:00:00,5.30112,1.14116,5.4225565373,0.8611200000000001,0.25116,0.897,4.44,0.89,4.528321985,5.3477897709,1.5597720165,5.5706143447,0.8611200000000001,0.25116,0.897,4.4866697709,1.3086120165000001,4.6736143447
2019-05-23 07:30:00,5.78808,1.60194,6.0056708077,0.8980800000000001,0.26194,0.9355,4.89,1.34,5.0702761266,5.9228907515,1.7275098025000002,6.1696778661,0.8980800000000001,0.26194,0.9355,5.0248107515,1.4655698025000001,5.2341778661
2019-05-23 08:00:00,6.1024,1.4332,6.2684406354,0.9024000000000001,0.2632,0.9400000000000001,5.2,1.17,5.33,6.3184730476,1.8428879722,6.5817427579,0.9024000000000001,0.2632,0.9400000000000001,5.4160730476,1.5796879722,5.6417427579
2019-05-23 08:30:00,6.26368,1.44524,6.4282506018,0.9436800000000001,0.27524000000000004,0.983,5.32,1.17,5.4471368626,6.5625724283,1.9140836249,6.8360129461,0.9436800000000001,0.27524000000000004,0.983,5.6188924283,1.6388436249,5.8530129461
2019-05-23 09:00:00,6.40464,1.3830200000000001,6.5522635669,1.00464,0.29302,1.0465,5.4,1.09,5.5089109632,6.7586513468,1.9712733095,7.0402618196,1.00464,0.29302,1.0465,5.7540113468000005,1.6782533095,5.9937618195999995
2019-05-23 09:30:00,6.40416,1.38288,6.5517648309,1.00416,0.29288000000000003,1.046,5.4,1.09,5.5089109632,6.8042561474,1.9845747096,7.0877668202,1.00416,0.29288000000000003,1.046,5.8000961474,1.6916947096000001,6.0417668202
2019-05-23 10:00:00,6.51368,1.21274,6.6256143451,1.00368,0.29274,1.0455,5.51,0.92,5.5862778305,6.9022754103,2.0131636613,7.1898702191,1.00368,0.29274,1.0455,5.8985954103000005,1.7204236613,6.1443702191
2019-05-23 10:30:00,6.57376,1.21568,6.6852223897,1.01376,0.29568,1.056,5.5600000000000005,0.92,5.6356011214,6.9334406486,2.0222535225,7.222334009,1.01376,0.29568,1.056,5.9196806486,1.7265735225,6.166334009
2019-05-23 11:00:00,6.55504,1.18022,6.6604405748,0.99504,0.29022000000000003,1.0365,5.5600000000000005,0.89,5.6307814733,6.7879983798,1.9798328608,7.0708316457,0.99504,0.29022000000000003,1.0365,5.7929583798,1.6896128608,6.0343316457
2019-05-23 11:30:00,6.33736,0.21798,6.3411077147,0.74736,0.21798,0.7785000000000001,5.59,0.0,5.59,6.3429793188,1.8500356347,6.6072701238,0.74736,0.21798,0.7785000000000001,5.5956193188,1.6320556347,5.8287701238
2019-05-23 12:00:00,6.34024,0.21882000000000001,6.3440149314,0.75024,0.21882000000000001,0.7815000000000001,5.59,0.0,5.59,6.3209011595,1.8435961715,6.5842720411,0.75024,0.21882000000000001,0.7815000000000001,5.5706611595,1.6247761715,5.8027720411
2019-05-23 12:30:00,6.52256,0.21658000000000002,6.5261547522,0.7425600000000001,0.21658000000000002,0.7735000000000001,5.78,0.0,5.78,6.4744492059,1.8883810184,6.7442179228,0.7425600000000001,0.21658000000000002,0.7735000000000001,5.7318892059,1.6718010184,5.9707179228000005
2019-05-23 13:00:00,6.50816,0.21238,6.5116243634,0.72816,0.21238,0.7585000000000001,5.78,0.0,5.78,6.5061431517,1.8976250859000001,6.7772324497,0.72816,0.21238,0.7585000000000001,5.7779831517,1.6852450859,6.0187324497
2019-05-23 13:30:00,6.44064,0.21602000000000002,6.4442616528,0.7406400000000001,0.21602000000000002,0.7715000000000001,5.7,0.0,5.7,6.4303770198,1.8755266308,6.6983093956,0.7406400000000001,0.21602000000000002,0.7715000000000001,5.6897370198,1.6595066308000002,5.9268093956
2019-05-23 14:00:00,6.46016,0.21588000000000002,6.4637660385,0.74016,0.21588000000000002,0.771,5.72,0.0,5.72,6.473076797,1.8879807325,6.7427883302,0.74016,0.21588000000000002,0.771,5.732916797,1.6721007325000001,5.9717883302
2019-05-23 14:30:00,6.4568,0.23240000000000002,6.4609810401,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.66,0.0,5.66,6.5019987741000005,1.8964163091000001,6.7729153897,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.7051987741,1.6640163091,5.9429153896999996
2019-05-23 15:00:00,6.7504,0.3297,6.7584467335,1.1304,0.3297,1.1775,5.62,0.0,5.62,6.9237903672000005,2.0194388571,7.2122816325,1.1304,0.3297,1.1775,5.7933903672,1.6897388571,6.0347816325
2019-05-23 15:30:00,6.85024,1.24882,6.9631414929,1.23024,0.35882000000000003,1.2815,5.62,0.89,5.6900351493,7.2843119396,2.1245909824,7.587824937,1.23024,0.35882000000000003,1.2815,6.0540719396,1.7657709824,6.306324937
2019-05-23 16:00:00,6.92784,1.2481200000000001,7.039372884,1.22784,0.35812000000000005,1.279,5.7,0.89,5.7690640489,7.358032829,2.1460929085,7.6646175302,1.22784,0.35812000000000005,1.279,6.130192829,1.7879729085,6.3856175302
2019-05-23 16:30:00,6.89736,1.24798,7.0093529694,1.22736,0.35798,1.2785,5.67,0.89,5.7394250583,7.1668415643,2.0903287896,7.4654599628,1.22736,0.35798,1.2785,5.9394815643,1.7323487896,6.1869599628
2019-05-23 17:00:00,6.99624,0.35182,7.0050804028,1.20624,0.35182,1.2565,5.79,0.0,5.79,6.9484589907,2.0266338723,7.2379781153,1.20624,0.35182,1.2565,5.7422189907,1.6748138723000001,5.9814781153
2019-05-23 17:30:00,7.14712,0.34916,7.1556437167,1.19712,0.34916,1.2469999999999999,5.95,0.0,5.95,6.9649738969,2.0314507199,7.2551811426,1.19712,0.34916,1.2469999999999999,5.7678538969,1.6822907199000001,6.0081811426
2019-05-23 18:00:00,7.23472,0.34846000000000005,7.2431069197,1.19472,0.34846000000000005,1.2445,6.04,0.0,6.04,7.1047532642,2.0722197021,7.4007846502,1.19472,0.34846000000000005,1.2445,5.9100332642,1.7237597021000002,6.1562846502
2019-05-23 18:30:00,7.03088,0.34734000000000004,7.0394544284,1.19088,0.34734000000000004,1.2405,5.84,0.0,5.84,6.9409555731,2.0244453755,7.2301620553,1.19088,0.34734000000000004,1.2405,5.7500755731,1.6771053755,5.9896620553
2019-05-23 19:00:00,7.0976,0.3493,7.1061899953,1.1976,0.3493,1.2475,5.9,0.0,5.9,6.956535304,2.0289894637,7.2463909416,1.1976,0.3493,1.2475,5.758935304,1.6796894637,5.9988909416
2019-05-23 19:30:00,7.07856,0.34958,7.0871868784,1.19856,0.34958,1.2485,5.88,0.0,5.88,6.9023550647,2.0131868939,7.1899531924,1.19856,0.34958,1.2485,5.7037950646999995,1.6636068939,5.9414531924
2019-05-23 20:00:00,6.98,0.35000000000000003,6.9887695627,1.2,0.35000000000000003,1.25,5.78,0.0,5.78,6.7500155573,1.9687545375000002,7.0312662055,1.2,0.35000000000000003,1.25,5.5500155573,1.6187545375,5.7812662055
2019-05-23 20:30:00,6.64576,0.35168000000000005,6.6550585873,1.20576,0.35168000000000005,1.256,5.44,0.0,5.44,6.5385567653,1.9070790566,6.8109966306,1.20576,0.35168000000000005,1.256,5.3327967653,1.5553990566,5.5549966306
2019-05-23 21:00:00,6.56288,0.35084000000000004,6.5722509538,1.20288,0.35084000000000004,1.2530000000000001,5.36,0.0,5.36,6.4598764577,1.8841306334999999,6.7290379768,1.20288,0.35084000000000004,1.2530000000000001,5.2569964577,1.5332906335,5.4760379768
2019-05-23 21:30:00,6.61864,0.35252000000000006,6.6280212583,1.20864,0.35252000000000006,1.259,5.41,0.0,5.41,6.4986385936,1.8954362565,6.7694152016,1.20864,0.35252000000000006,1.259,5.2899985936,1.5429162564999999,5.5104152016
2019-05-23 22:00:00,6.62392,1.6840600000000001,6.8346451444,1.21392,0.35406000000000004,1.2645,5.41,1.33,5.5710860701,6.6334225082,1.9347482316,6.9098151127000005,1.21392,0.35406000000000004,1.2645,5.4195025082,1.5806882316,5.6453151127
2019-05-23 22:30:00,6.00208,1.87644,6.2885603599,1.22208,0.35644000000000003,1.2730000000000001,4.78,1.52,5.0158548623,6.2322643722,1.8177437752,6.4919420544,1.22208,0.35644000000000003,1.2730000000000001,5.0101843722,1.4613037752,5.2189420544
2019-05-23 23:00:00,5.5830400000000004,1.9167200000000002,5.90289346,1.2230400000000001,0.35672000000000004,1.274,4.36,1.56,4.6306802956,5.9549232705,1.7368526206000001,6.2030450734,1.2230400000000001,0.35672000000000004,1.274,4.7318832705,1.3801326206,4.9290450734
2019-05-23 23:30:00,5.39824,1.34532,5.5633515977,1.21824,0.35532,1.2690000000000001,4.18,0.99,4.2956373217,5.4289475197,1.5834430266,5.6551536664,1.21824,0.35532,1.2690000000000001,4.2107075197,1.2281230266,4.3861536664
2019-05-24 00:00:00,5.16064,1.2460200000000001,5.3089331367,1.22064,0.35602,1.2715,3.94,0.89,4.039269736,5.1895011269,1.5136044953,5.4057303405,1.22064,0.35602,1.2715,3.9688611269000003,1.1575844953,4.1342303405
2019-05-24 00:30:00,4.87792,1.23356,5.0314782917,1.17792,0.34356000000000003,1.227,3.7,0.89,3.805535442,4.9043993225,1.4304498024,5.1087492943,1.17792,0.34356000000000003,1.227,3.7264793225,1.0868898024,3.8817492943
2019-05-24 01:00:00,4.5941600000000005,1.23538,4.757359546,1.18416,0.34538,1.2335,3.41,0.89,3.5242304124,4.6803391961,1.3650989322,4.8753533293,1.18416,0.34538,1.2335,3.4961791961,1.0197189322,3.6418533293
2019-05-24 01:30:00,4.57272,1.23496,4.7365487858,1.18272,0.34496000000000004,1.232,3.39,0.89,3.504882309,4.6788991961,1.3646789322,4.8738533293,1.18272,0.34496000000000004,1.232,3.4961791961,1.0197189322,3.6418533293
2019-05-24 02:00:00,4.7432,1.2351,4.9013690179000005,1.1832,0.3451,1.2325,3.56,0.89,3.6695640068,4.7255833834,1.3782951535,4.9224826911,1.1832,0.3451,1.2325,3.5423833834,1.0331951535,3.6899826911
2019-05-24 02:30:00,4.746560000000001,1.23608,4.9048675415,1.18656,0.34608000000000005,1.236,3.56,0.89,3.6695640068,4.699261298,1.3706178786,4.8950638521,1.18656,0.34608000000000005,1.236,3.512701298,1.0245378786,3.6590638521
2019-05-24 03:00:00,4.6632,1.2351,4.8239927705,1.1832,0.3451,1.2325,3.48,0.89,3.5920050111,4.6459385881,1.3550654215,4.8395193627,1.1832,0.3451,1.2325,3.4627385881,1.0099654215,3.6070193627
2019-05-24 03:30:00,4.5156,1.2358,4.681649816,1.1856,0.3458,1.235,3.33,0.89,3.4468826496,4.4978094611,1.3118610928,4.6852181887,1.1856,0.3458,1.235,3.3122094611,0.9660610928000001,3.4502181887
2019-05-24 04:00:00,4.51464,1.23552,4.6806499549,1.18464,0.34552000000000005,1.234,3.33,0.89,3.4468826496,4.4968494611,1.3115810928,4.6842181887,1.18464,0.34552000000000005,1.234,3.3122094611,0.9660610928000001,3.4502181887
2019-05-24 04:30:00,4.518,1.2365,4.6841494692,1.188,0.34650000000000003,1.2375,3.33,0.89,3.4468826496,4.5516259298,1.3275575628,4.7412770102,1.188,0.34650000000000003,1.2375,3.3636259298,0.9810575628,3.5037770102
2019-05-24 05:00:00,4.60656,1.23608,4.7695166212,1.18656,0.34608000000000005,1.236,3.42,0.89,3.5339071861,4.6680546199,1.3615159308,4.8625568958,1.18656,0.34608000000000005,1.236,3.4814946199,1.0154359308,3.6265568958000003
2019-05-24 05:30:00,4.48992,1.23706,4.6572200989,1.18992,0.34706000000000004,1.2395,3.3,0.89,3.4179087173,4.5338311455,1.3223674174,4.7227407766,1.18992,0.34706000000000004,1.2395,3.3439111455,0.9753074174,3.4832407766
2019-05-24 06:00:00,4.52896,1.23678,4.6947953576,1.18896,0.34678000000000003,1.2385,3.34,0.89,3.4565445173000002,4.535843511,1.3229543574,4.7248369906,1.18896,0.34678000000000003,1.2385,3.346883511,0.9761743574,3.4863369906
2019-05-24 06:30:00,5.03232,1.61776,5.2859617857,1.19232,0.34776,1.242,3.84,1.27,4.0445642534,5.2608784148,1.534422871,5.4800816821,1.19232,0.34776,1.242,4.0685584148,1.186662871,4.2380816821
2019-05-24 07:00:00,5.53704,1.89622,5.8527311787,1.18704,0.34622,1.2365,4.35,1.55,4.6178999556,5.6117754584,1.636767842,5.8455994358000005,1.18704,0.34622,1.2365,4.4247354584,1.290547842,4.6090994358
2019-05-24 07:30:00,6.00208,1.6864400000000002,6.2345043267,1.22208,0.35644000000000003,1.2730000000000001,4.78,1.33,4.9615824089,6.3205267993,1.8434869831,6.5838820826,1.22208,0.35644000000000003,1.2730000000000001,5.0984467992999996,1.4870469831,5.3108820826
2019-05-24 08:00:00,6.39832,1.64826,6.6072127141,1.22832,0.35826,1.2795,5.17,1.29,5.328508234,6.4048929878,1.8680937881,6.671763529,1.22832,0.35826,1.2795,5.1765729878,1.5098337881,5.392263529
2019-05-24 08:30:00,6.5293600000000005,0.36148,6.5393585159,1.23936,0.36148,1.291,5.29,0.0,5.29,6.5290172271,1.9042966912,6.8010596116,1.23936,0.36148,1.291,5.2896572271,1.5428166912,5.5100596116
2019-05-24 09:00:00,6.70128,0.36204000000000003,6.7110525702,1.24128,0.36204000000000003,1.293,5.46,0.0,5.46,6.6863136577,1.9501748168000002,6.9649100601,1.24128,0.36204000000000003,1.293,5.4450336577,1.5881348168,5.6719100601
2019-05-24 09:30:00,6.83936,1.35148,6.9716098141,1.23936,0.36148,1.291,5.6,0.99,5.6868356755,7.0972074325,2.0700188345,7.3929244088,1.23936,0.36148,1.291,5.8578474325,1.7085388345,6.1019244088
2019-05-24 10:00:00,6.93696,1.28078,7.0542052316,1.23696,0.36078000000000005,1.2885,5.7,0.92,5.7737682669,7.3129033349,2.1329301394,7.6176076405,1.23696,0.36078000000000005,1.2885,6.0759433349,1.7721501393999999,6.3291076405
2019-05-24 10:30:00,6.79696,1.47078,6.9542691241,1.23696,0.36078000000000005,1.2885,5.5600000000000005,1.11,5.669717806,7.1398722906,2.0824627514,7.4373669694,1.23696,0.36078000000000005,1.2885,5.9029122906,1.7216827514,6.1488669694
2019-05-24 11:00:00,6.74192,1.38806,6.8833273822,1.26192,0.36806000000000005,1.3145,5.48,1.02,5.5741187644,7.1490911912,2.0851515974,7.4469699907999996,1.26192,0.36806000000000005,1.3145,5.8871711912,1.7170915974,6.1324699908
2019-05-24 11:30:00,6.8347999999999995,1.3389,6.964707047,1.2648000000000001,0.3689,1.3175,5.57,0.97,5.6538305599,7.1799695569,2.0941577874,7.4791349551,1.2648000000000001,0.3689,1.3175,5.9151695569000005,1.7252577874,6.1616349551
2019-05-24 12:00:00,7.11416,1.25288,7.2236404119,1.24416,0.36288000000000004,1.296,5.87,0.89,5.9370868277,7.1911030729,2.0974050629,7.4907323676,1.24416,0.36288000000000004,1.296,5.9469430729,1.7345250629,6.1947323676
2019-05-24 12:30:00,7.09736,0.35798,7.1063822477,1.22736,0.35798,1.2785,5.87,0.0,5.87,7.0720961681,2.0626947157,7.3667668418,1.22736,0.35798,1.2785,5.8447361681,1.7047147157,6.0882668418
2019-05-24 13:00:00,7.29632,0.35476,7.3049394385,1.21632,0.35476,1.267,6.08,0.0,6.08,7.2698167878,2.1203632298,7.5727258207,1.21632,0.35476,1.267,6.0534967878,1.7656032298,6.3057258207
2019-05-24 13:30:00,7.06144,0.36792,7.0710183142,1.26144,0.36792,1.314,5.8,0.0,5.8,7.0081215295,2.0440354461,7.3001265932,1.26144,0.36792,1.314,5.7466815295,1.6761154461,5.9861265932
2019-05-24 14:00:00,7.3132,0.3801,7.3230710942,1.3032,0.3801,1.3575,6.01,0.0,6.01,7.2704943651,2.1205608565,7.5734316303,1.3032,0.3801,1.3575,5.9672943651,1.7404608565,6.2159316303
2019-05-24 14:30:00,7.25328,1.30304,7.3693950905,1.31328,0.38304000000000005,1.3679999999999999,5.94,0.92,6.0108235709,7.2202358117,2.1059021118,7.5210789706,1.31328,0.38304000000000005,1.3679999999999999,5.9069558117,1.7228621118,6.1530789706
2019-05-24 15:00:00,6.9684800000000005,1.32164,7.0927037017,1.30848,0.38164000000000003,1.363,5.66,0.9400000000000001,5.7375255991,7.3464340567,2.1427099332,7.6525354757,1.30848,0.38164000000000003,1.363,6.0379540567,1.7610699332,6.2895354757
2019-05-24 15:30:00,7.30824,1.26282,7.4165413941,1.27824,0.37282000000000004,1.3315000000000001,6.03,0.89,6.0953260782,7.6366820964,2.2273656115,7.9548771838,1.27824,0.37282000000000004,1.3315000000000001,6.3584420964,1.8545456115,6.6233771838
2019-05-24 16:00:00,7.3012,1.3766,7.4298417884,1.2912,0.3766,1.345,6.01,1.0,6.0926266913,7.6076688242,2.2189034071,7.9246550252,1.2912,0.3766,1.345,6.3164688242,1.8423034071000002,6.5796550252
2019-05-24 16:30:00,7.12608,1.52344,7.2871040613,1.24608,0.36344000000000004,1.298,5.88,1.16,5.9933296255,7.3393310951,2.1406382361,7.6451365574,1.24608,0.36344000000000004,1.298,6.0932510951,1.7771982361,6.3471365574
2019-05-24 17:00:00,6.97344,1.47892,7.128539107,1.09344,0.31892000000000004,1.139,5.88,1.16,5.9933296255,7.1866910951,2.0961182361,7.4861365574,1.09344,0.31892000000000004,1.139,6.0932510951,1.7771982361,6.3471365574
2019-05-24 17:30:00,6.80776,1.4226800000000002,6.9548267124,1.03776,0.30268,1.081,5.77,1.12,5.8776951265,6.7406483569,1.9660224374,7.0215087051,1.03776,0.30268,1.081,5.7028883569,1.6633424373999999,5.9405087051
2019-05-24 18:00:00,6.61232,1.6352600000000002,6.8115234016,1.01232,0.29526,1.0545,5.6,1.34,5.7580899611,6.8735165813,2.0047756696,7.1599131055,1.01232,0.29526,1.0545,5.8611965813,1.7095156696,6.1054131055
2019-05-24 18:30:00,6.59232,1.6352600000000002,6.7921099998,1.01232,0.29526,1.0545,5.58,1.34,5.7386409541,6.7971964922,1.9825156436,7.0804130127,1.01232,0.29526,1.0545,5.7848764922,1.6872556436,6.0259130127
2019-05-24 19:00:00,6.52136,1.63498,6.7231908979,1.01136,0.29498,1.0535,5.51,1.34,5.6705996156000005,6.7483487515,1.9682683858,7.0295299494,1.01136,0.29498,1.0535,5.7369887515,1.6732883858,5.9760299494
2019-05-24 19:30:00,6.28312,1.61216,6.4866522028,0.9331200000000001,0.27216,0.972,5.35,1.34,5.5152606466,6.4667604441,1.8861384629,6.7362087959,0.9331200000000001,0.27216,0.972,5.5336404440999996,1.6139784629,5.7642087959
2019-05-24 20:00:00,6.13968,1.6982400000000002,6.3702189601,0.91968,0.26824000000000003,0.9580000000000001,5.22,1.43,5.4123285192,6.3912241779,1.8641070519,6.6575251853,0.91968,0.26824000000000003,0.9580000000000001,5.4715441779,1.5958670519,5.6995251853
2019-05-24 20:30:00,6.10632,1.6272600000000002,6.3194239492,0.91632,0.26726,0.9545,5.19,1.3599999999999999,5.3652306567,6.3575096688,1.8542736534,6.622405905,0.91632,0.26726,0.9545,5.4411896688,1.5870136534000001,5.667905905
2019-05-24 21:00:00,5.97744,1.63342,6.196599862,0.93744,0.27342,0.9765,5.04,1.3599999999999999,5.2202681923,6.2792867169,1.8314586258,6.5409236635,0.93744,0.27342,0.9765,5.3418467169,1.5580386258,5.5644236635
2019-05-24 21:30:00,5.72024,1.8388200000000001,6.0085276608,0.9902400000000001,0.28882,1.0315,4.73,1.55,4.977489327,6.0019065643,1.7505560813,6.2519860045,0.9902400000000001,0.28882,1.0315,5.0116665643,1.4617360813,5.2204860045
2019-05-24 22:00:00,5.59632,1.81726,5.8839809186,0.91632,0.26726,0.9545,4.68,1.55,4.93,5.8395204481,1.703193464,6.0828338001,0.91632,0.26726,0.9545,4.9232004481,1.435933464,5.1283338001
2019-05-24 22:30:00,5.33392,1.81656,5.634766437,0.9139200000000001,0.26656,0.9520000000000001,4.42,1.55,4.6838979494,5.5284982589,1.6124786589,5.7588523531,0.9139200000000001,0.26656,0.9520000000000001,4.6145782589,1.3459186589,4.8068523531
2019-05-24 23:00:00,5.07416,1.82538,5.3925051553,0.9441600000000001,0.27538,0.9835,4.13,1.55,4.4112809931,5.2994522484,1.5456735724000001,5.5202627587,0.9441600000000001,0.27538,0.9835,4.3552922484,1.2702935724,4.5367627587
2019-05-24 23:30:00,5.11752,1.9138600000000001,5.4636865805,1.24752,0.36386,1.2995,3.87,1.55,4.1688607557,5.4078632512,1.5772934483,5.6331908867,1.24752,0.36386,1.2995,4.1603432512,1.2134334483,4.3336908867
2019-05-25 00:00:00,4.88336,1.94848,5.2577351778,1.26336,0.36848000000000003,1.316,3.62,1.58,3.9497848043,5.2098824935,1.5195490606000002,5.4269609308,1.26336,0.36848000000000003,1.316,3.9465224935,1.1510690606,4.1109609308
2019-05-25 00:30:00,4.64016,1.97588,5.0433309033,1.22016,0.35588000000000003,1.271,3.42,1.62,3.7842832875,4.9702852247,1.4496665239,5.1773804424,1.22016,0.35588000000000003,1.271,3.7501252247,1.0937865239,3.9063804424
2019-05-25 01:00:00,4.55824,1.97532,4.9678406778,1.21824,0.35532,1.2690000000000001,3.34,1.62,3.7121422387000003,4.8958688387,1.4279617446000001,5.0998633736,1.21824,0.35532,1.2690000000000001,3.6776288387,1.0726417446,3.8308633736
2019-05-25 01:30:00,4.3688,2.0484,4.8251793749,1.2288000000000001,0.3584,1.28,3.14,1.69,3.565908019,4.7335840245,1.3806286738,4.9308166922000005,1.2288000000000001,0.3584,1.28,3.5047840245,1.0222286738,3.6508166922000003
2019-05-25 02:00:00,4.36064,2.00602,4.7999268172,1.22064,0.35602,1.2715,3.14,1.65,3.5471255969,4.7254240245,1.3782486738,4.9223166922,1.22064,0.35602,1.2715,3.5047840245,1.0222286738,3.6508166922000003
2019-05-25 02:30:00,4.3406400000000005,2.13602,4.8377409036,1.22064,0.35602,1.2715,3.12,1.78,3.5920467703,4.7254240245,1.3782486738,4.9223166922,1.22064,0.35602,1.2715,3.5047840245,1.0222286738,3.6508166922000003
2019-05-25 03:00:00,4.33872,2.11546,4.8269723689,1.21872,0.35546000000000005,1.2695,3.12,1.76,3.5821781084,4.742196206,1.3831405601,4.9397877145999995,1.21872,0.35546000000000005,1.2695,3.5234762059999998,1.0276805601,3.6702877146
2019-05-25 03:30:00,4.33872,2.13546,4.8357709468,1.21872,0.35546000000000005,1.2695,3.12,1.78,3.5920467703,4.742196206,1.3831405601,4.9397877145999995,1.21872,0.35546000000000005,1.2695,3.5234762059999998,1.0276805601,3.6702877146
2019-05-25 04:00:00,4.3092,2.1356,4.8093650309000004,1.2192,0.3556,1.27,3.09,1.78,3.5660201905999998,4.6847070982,1.3663729036,4.8799032272,1.2192,0.3556,1.27,3.4655070982,1.0107729036,3.6099032272000002
2019-05-25 04:30:00,4.1592,2.1356,4.6754392307,1.2192,0.3556,1.27,2.94,1.78,3.4368590312,4.5985361017,1.3412396963,4.7901417726,1.2192,0.3556,1.27,3.3793361017,0.9856396963,3.5201417726
2019-05-25 05:00:00,4.20968,2.00574,4.6630889601,1.21968,0.35574000000000006,1.2705,2.99,1.65,3.4150549044,4.6227557841,1.3483037704,4.8153706084,1.21968,0.35574000000000006,1.2705,3.4030757841,0.9925637704,3.5448706084
2019-05-25 05:30:00,4.33112,1.24616,4.5068298393,1.22112,0.35616000000000003,1.272,3.11,0.89,3.2348415726,4.4401818195,1.2950530307,4.6251893953,1.22112,0.35616000000000003,1.272,3.2190618195,0.9388930307000001,3.3531893953
2019-05-25 06:00:00,4.32968,1.24574,4.5053298492,1.21968,0.35574000000000006,1.2705,3.11,0.89,3.2348415726,4.3248528001,1.2614154,4.5050550001000005,1.21968,0.35574000000000006,1.2705,3.1051728001,0.9056753999999999,3.2345550001
2019-05-25 06:30:00,4.53968,1.24574,4.7075006798,1.21968,0.35574000000000006,1.2705,3.32,0.89,3.4372227161,4.5329130616,1.322099643,4.7217844392,1.21968,0.35574000000000006,1.2705,3.3132330616,0.9663596430000001,3.4512844392
2019-05-25 07:00:00,4.6292,1.2456,4.7938514787,1.2192,0.3556,1.27,3.41,0.89,3.5242304124,4.5922927375,1.3394187150999999,4.7836382682,1.2192,0.3556,1.27,3.3730927375,0.9838187151000001,3.5136382682000002
2019-05-25 07:30:00,4.89328,1.73554,5.1919445538,1.25328,0.36554000000000003,1.3054999999999999,3.64,1.37,3.8892801390000002,5.0915469348,1.4850345226,5.3036947237,1.25328,0.36554000000000003,1.3054999999999999,3.8382669348,1.1194945226,3.9981947237
2019-05-25 08:00:00,5.27096,1.92778,5.6124286232,1.26096,0.36778000000000005,1.3135,4.01,1.56,4.3027549314,5.4274149241,1.5829960195,5.6535572126,1.26096,0.36778000000000005,1.3135,4.1664549241,1.2152160195,4.3400572126
2019-05-25 08:30:00,5.6052800000000005,0.36904000000000003,5.6174152775,1.26528,0.36904000000000003,1.318,4.34,0.0,4.34,5.4613894076000005,1.5929052439,5.6889472995,1.26528,0.36904000000000003,1.318,4.1961094076,1.2238652439,4.3709472995
2019-05-25 09:00:00,5.7516,0.3738,5.763733946,1.2816,0.3738,1.335,4.47,0.0,4.47,5.6704522431,1.6538819042,5.9067210866,1.2816,0.3738,1.335,4.3888522431,1.2800819042,4.5717210866
2019-05-25 09:30:00,5.95928,1.71604,6.2014362369,1.28928,0.37604000000000004,1.343,4.67,1.34,4.8584462537,5.8883045535,1.7174221615,6.1336505766,1.28928,0.37604000000000004,1.343,4.5990245535,1.3413821615,4.7906505766
2019-05-25 10:00:00,6.158,0.3815,6.169806014,1.308,0.3815,1.3625,4.85,0.0,4.85,6.1265168492,1.7869007477,6.3817883846,1.308,0.3815,1.3625,4.8185168492,1.4054007477,5.0192883846
2019-05-25 10:30:00,6.26184,0.38262,6.2735188092,1.3118400000000001,0.38262,1.3665,4.95,0.0,4.95,6.2534433078,1.8239209648,6.5140034456,1.3118400000000001,0.38262,1.3665,4.9416033078,1.4413009648,5.1475034456
2019-05-25 11:00:00,6.36032,0.37926000000000004,6.3716174281,1.3003200000000001,0.37926000000000004,1.3545,5.06,0.0,5.06,6.3376987893,1.8484954802,6.6017695722,1.3003200000000001,0.37926000000000004,1.3545,5.0373787893,1.4692354802,5.2472695722000005
2019-05-25 11:30:00,6.38752,0.38136000000000003,6.3988942170000005,1.30752,0.38136000000000003,1.362,5.08,0.0,5.08,6.3637919995,1.8561059999,6.6289499995,1.30752,0.38136000000000003,1.362,5.0562719995,1.4747459999,5.2669499995
2019-05-25 12:00:00,6.19568,0.38374,6.2075524202,1.31568,0.38374,1.3705,4.88,0.0,4.88,6.2240430635,1.8153458935,6.4833781912,1.31568,0.38374,1.3705,4.9083630635,1.4316058935,5.1128781912
2019-05-25 12:30:00,6.36704,0.38122000000000006,6.3784423686,1.30704,0.38122000000000006,1.3615,5.06,0.0,5.06,6.4207919207,1.8727309769,6.6883249174,1.30704,0.38122000000000006,1.3615,5.1137519207,1.4915109769,5.3268249174
2019-05-25 13:00:00,6.24704,0.38122000000000006,6.258660995,1.30704,0.38122000000000006,1.3615,4.94,0.0,4.94,6.1605453286,1.7968257209,6.4172347173,1.30704,0.38122000000000006,1.3615,4.8535053286,1.4156057209,5.0557347173
2019-05-25 13:30:00,6.11512,0.38066000000000005,6.1269563937000004,1.30512,0.38066000000000005,1.3595000000000002,4.8100000000000005,0.0,4.8100000000000005,5.8396775116,1.7032392742,6.082997408,1.30512,0.38066000000000005,1.3595000000000002,4.5345575116,1.3225792742,4.723497408
2019-05-25 14:00:00,6.05264,0.37702,6.0643709525,1.29264,0.37702,1.3465,4.76,0.0,4.76,5.7843604311,1.6871051257,6.025375449,1.29264,0.37702,1.3465,4.4917204311,1.3100851257000001,4.678875449
2019-05-25 14:30:00,6.00312,0.37716000000000005,6.0149563091,1.29312,0.37716000000000005,1.347,4.71,0.0,4.71,5.7848404311,1.6872451257,6.025875449,1.29312,0.37716000000000005,1.347,4.4917204311,1.3100851257000001,4.678875449
2019-05-25 15:00:00,6.03728,0.37254000000000004,6.048763167,1.27728,0.37254000000000004,1.3305,4.76,0.0,4.76,5.8168881718000005,1.6965923834,6.0592585123,1.27728,0.37254000000000004,1.3305,4.5396081718,1.3240523834,4.7287585123
2019-05-25 15:30:00,5.99544,0.37492000000000003,6.0071512217,1.28544,0.37492000000000003,1.339,4.71,0.0,4.71,5.7524051295,1.6777848294000002,5.9920886766,1.28544,0.37492000000000003,1.339,4.4669651295,1.3028648294,4.6530886766
2019-05-25 16:00:00,6.14296,0.37128000000000005,6.1541698384,1.27296,0.37128000000000005,1.326,4.87,0.0,4.87,5.8930781057,1.7188144475,6.1386230267,1.27296,0.37128000000000005,1.326,4.6201181057,1.3475344475,4.8126230267
