Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-05-25 16:30:00,6.16632,0.37226000000000004,6.1775464264,1.2763200000000001,0.37226000000000004,1.3295,4.89,0.0,4.89,5.876049235,1.7138476935,6.1208846197,1.2763200000000001,0.37226000000000004,1.3295,4.599729235,1.3415876935,4.7913846197000005
2019-05-25 17:00:00,6.26496,0.37478000000000006,6.2761599605,1.28496,0.37478000000000006,1.3385,4.98,0.0,4.98,5.9512087986,1.7357692329,6.1991758319,1.28496,0.37478000000000006,1.3385,4.6662487986,1.3609892329,4.8606758319
2019-05-25 17:30:00,6.52248,0.37114,6.5330307094,1.27248,0.37114,1.3255,5.25,0.0,5.25,6.2397107316,1.8199156300000001,6.4996986787,1.27248,0.37114,1.3255,4.9672307316,1.44877563,5.1741986787
2019-05-25 18:00:00,6.6072,0.36960000000000004,6.6175294484,1.2671999999999999,0.36960000000000004,1.32,5.34,0.0,5.34,6.3135341293,1.8414474544,6.5765980513999995,1.2671999999999999,0.36960000000000004,1.32,5.0463341293,1.4718474544,5.2565980514
2019-05-25 18:30:00,6.46152,0.37086,6.4721540348,1.27152,0.37086,1.3245,5.19,0.0,5.19,6.1696577007,1.7994834960000001,6.4267267715,1.27152,0.37086,1.3245,4.8981377006999995,1.4286234960000002,5.1022267715
2019-05-25 19:00:00,6.35816,0.36988000000000004,6.3689096241,1.26816,0.36988000000000004,1.321,5.09,0.0,5.09,6.0082408868,1.752403592,6.2585842571,1.26816,0.36988000000000004,1.321,4.7400808868,1.382523592,4.9375842571
2019-05-25 19:30:00,6.20672,0.36946,6.2177064783,1.26672,0.36946,1.3195000000000001,4.94,0.0,4.94,5.961625122,1.7388073272,6.2100261687,1.26672,0.36946,1.3195000000000001,4.694905122,1.3693473272,4.8905261687
2019-05-25 20:00:00,6.11056,0.37058,6.1217867531,1.2705600000000001,0.37058,1.3235000000000001,4.84,0.0,4.84,5.8792941255,1.7147941199,6.1242647141,1.2705600000000001,0.37058,1.3235000000000001,4.6087341255,1.3442141199,4.8007647141
2019-05-25 20:30:00,5.95768,0.36974,5.9691422039,1.26768,0.36974,1.3205,4.69,0.0,4.69,5.7453663299999995,1.6757318463000002,5.9847565938,1.26768,0.36974,1.3205,4.47768633,1.3059918463,4.6642565938
2019-05-25 21:00:00,5.9290400000000005,0.36722000000000005,5.9404011523,1.2590400000000002,0.36722000000000005,1.3115,4.67,0.0,4.67,5.6763877767,1.6556131015000002,5.9129039341,1.2590400000000002,0.36722000000000005,1.3115,4.4173477767,1.2883931015,4.6014039341
2019-05-25 21:30:00,5.9276,0.3668,5.9389379522,1.2576,0.3668,1.31,4.67,0.0,4.67,5.6597819953,1.6507697486000001,5.8956062451,1.2576,0.3668,1.31,4.4021819953,1.2839697486000001,4.5856062451
2019-05-25 22:00:00,5.81952,1.25736,5.9538027512,1.25952,0.36736,1.312,4.5600000000000005,0.89,4.6460413257,5.6802618204,1.6567430309,5.9169393962,1.25952,0.36736,1.312,4.4207418204,1.2893830309,4.6049393962
2019-05-25 22:30:00,5.6,1.2575,5.7394517378,1.26,0.3675,1.3125,4.34,0.89,4.4303160158,5.5408246499,1.6160738561999999,5.7716923437,1.26,0.3675,1.3125,4.2808246499,1.2485738562,4.4591923437
2019-05-25 23:00:00,5.42048,1.25764,5.564464197,1.26048,0.36764,1.313,4.16,0.89,4.2541391609,5.3707820586,1.5664781004,5.5945646444,1.26048,0.36764,1.313,4.1103020586,1.1988381004,4.2815646444
2019-05-25 23:30:00,5.06048,1.25764,5.214414272,1.26048,0.36764,1.313,3.8,0.89,3.9028323049,5.0554810261,1.4745152993000001,5.2661260689,1.26048,0.36764,1.313,3.7950010261,1.1068752993,3.9531260689
2019-05-26 00:00:00,4.85144,1.28792,5.0194828419,1.26144,0.36792,1.314,3.59,0.92,3.7060086346,4.8391390957,1.4114155696,5.0407698914,1.26144,0.36792,1.314,3.5776990957,1.0434955696,3.7267698914
2019-05-26 00:30:00,4.76016,1.24588,4.9205020272,1.22016,0.35588000000000003,1.271,3.54,0.89,3.6501643799,4.7397872288,1.3824379417000001,4.9372783633,1.22016,0.35588000000000003,1.271,3.5196272288,1.0265579417,3.6662783633
2019-05-26 01:00:00,4.5392,1.7556,4.8668745617999996,1.2192,0.3556,1.27,3.32,1.4,3.603109768,4.8347992495,1.4101497810999999,5.0362492183,1.2192,0.3556,1.27,3.6155992495,1.0545497811,3.7662492183
2019-05-26 01:30:00,4.3464,1.9477000000000002,4.7628487536,1.2264,0.3577,1.2775,3.12,1.5899999999999999,3.501785259,4.6647761989,1.3605597247,4.8591418738000005,1.2264,0.3577,1.2775,3.4383761989,1.0028597247,3.5816418737999998
2019-05-26 02:00:00,4.39592,1.29756,4.5834238949,1.22592,0.35756000000000004,1.2770000000000001,3.17,0.9400000000000001,3.3064331235,4.3708785337,1.2748395723,4.5529984726,1.22592,0.35756000000000004,1.2770000000000001,3.1449585337,0.9172795723,3.2759984726
2019-05-26 02:30:00,4.3488,1.3684,4.5590108576,1.2288000000000001,0.3584,1.28,3.12,1.01,3.2794054339,4.3065775206,1.2560851102,4.4860182506,1.2288000000000001,0.3584,1.28,3.0777775206,0.8976851102000001,3.2060182506
2019-05-26 03:00:00,4.53264,1.24952,4.7017151764000005,1.23264,0.35952,1.284,3.3,0.89,3.4179087173,4.5149149674,1.3168501988,4.7030364244000005,1.23264,0.35952,1.284,3.2822749674000002,0.9573301988,3.4190364243999998
2019-05-26 03:30:00,4.41312,1.26966,4.5921307309,1.23312,0.35966000000000004,1.2845,3.18,0.91,3.3076426651,4.5211940398,1.3186815949000001,4.7095771248,1.23312,0.35966000000000004,1.2845,3.2880740398,0.9590215949,3.4250771248
2019-05-26 04:00:00,4.27264,1.4495200000000001,4.5118245533,1.23264,0.35952,1.284,3.04,1.09,3.229504606,4.3104175206,1.2572051102000001,4.4900182506,1.23264,0.35952,1.284,3.0777775206,0.8976851102000001,3.2060182506
2019-05-26 04:30:00,4.21216,1.30938,4.41098264,1.23216,0.35938000000000003,1.2835,2.98,0.9500000000000001,3.1277627787,4.2388217314,1.236323005,4.4154393036,1.23216,0.35938000000000003,1.2835,3.0066617314,0.8769430050000001,3.1319393036
2019-05-26 05:00:00,4.13264,1.37952,4.3568094748,1.23264,0.35952,1.284,2.9,1.02,3.0741502891,4.1361485449,1.2063766589,4.3084880676,1.23264,0.35952,1.284,2.9035085449,0.8468566589000001,3.0244880676
2019-05-26 05:30:00,4.32264,1.25952,4.5024001599,1.23264,0.35952,1.284,3.09,0.9,3.2184002237,4.284174041,1.249550762,4.4626812927,1.23264,0.35952,1.284,3.051534041,0.8900307620000001,3.1786812927
2019-05-26 06:00:00,4.15216,1.4493800000000001,4.3978557332,1.23216,0.35938000000000003,1.2835,2.92,1.09,3.1168092659,4.1125327802,1.1994887276,4.2838883127,1.23216,0.35938000000000003,1.2835,2.8803727802,0.8401087276,3.0003883127
2019-05-26 06:30:00,4.25216,1.4493800000000001,4.492389904,1.23216,0.35938000000000003,1.2835,3.02,1.09,3.2106852851,4.286027737,1.2500914233,4.464612226,1.23216,0.35938000000000003,1.2835,3.053867737,0.8907114233000001,3.181112226
2019-05-26 07:00:00,4.35168,2.00924,4.7931371981,1.23168,0.35924,1.283,3.12,1.65,3.5294333823,4.6666270708,1.3610995623,4.8610698655,1.23168,0.35924,1.283,3.4349470708,1.0018595623,3.5780698655
2019-05-26 07:30:00,4.6296,2.0803,5.0755141858,1.2696,0.3703,1.3225,3.36,1.71,3.7701060993,4.9696732242,1.4494880237,5.1767429419,1.2696,0.3703,1.3225,3.7000732242,1.0791880237,3.8542429419
2019-05-26 08:00:00,4.87584,1.80212,5.1982162518,1.27584,0.37212,1.329,3.6,1.43,3.8736158818,5.0834765723,1.4826806668999999,5.2952880962,1.27584,0.37212,1.329,3.8076365723,1.1105606669,3.9662880962
2019-05-26 08:30:00,5.0968,1.9724,5.4651378757,1.2768,0.3724,1.33,3.8200000000000003,1.6,4.1415456052,5.4096656646,1.5778191522,5.6350684007,1.2768,0.3724,1.33,4.1328656646,1.2054191522,4.3050684007
2019-05-26 09:00:00,5.28736,1.64548,5.5374886185,1.28736,0.37548000000000004,1.341,4.0,1.27,4.1967725695,5.4016831324,1.5754909136,5.6267532629,1.28736,0.37548000000000004,1.341,4.1143231324,1.2000109136,4.2857532629
2019-05-26 09:30:00,5.77392,1.26156,5.9101341609,1.27392,0.37156000000000006,1.327,4.5,0.89,4.5871668816,5.738982257,1.6738698249000001,5.9781065177,1.27392,0.37156000000000006,1.327,4.465062257,1.3023098249,4.6511065177
2019-05-26 10:00:00,5.94488,1.26184,6.0773216469,1.27488,0.37184,1.328,4.67,0.89,4.7540509042,5.9139736229,1.7249089734,6.1603891906,1.27488,0.37184,1.328,4.6390936229,1.3530689734,4.8323891906
2019-05-26 10:30:00,6.2144,1.8917000000000002,6.4959446003,1.2744,0.37170000000000003,1.3275000000000001,4.94,1.52,5.1685587933,6.5033297522,1.8968045111,6.7743018252,1.2744,0.37170000000000003,1.3275000000000001,5.2289297522,1.5251045111,5.4468018252
2019-05-26 11:00:00,6.33344,1.9314200000000001,6.6213930143,1.27344,0.37142000000000003,1.3265,5.06,1.56,5.295016525,6.5296807293,1.9044902127,6.8017507597,1.27344,0.37142000000000003,1.3265,5.2562407293,1.5330702127,5.4752507597
2019-05-26 11:30:00,6.24488,1.9318400000000002,6.5368594906,1.27488,0.37184,1.328,4.97,1.56,5.2090786133,6.5404651573,1.9076356709,6.8129845388,1.27488,0.37184,1.328,5.2655851573,1.5357956709,5.4849845388
2019-05-26 12:00:00,6.39488,1.70184,6.6174579409,1.27488,0.37184,1.328,5.12,1.33,5.2899243851,6.4381869197,1.8778045182,6.706444708,1.27488,0.37184,1.328,5.1633069197,1.5059645181999999,5.378444708
2019-05-26 12:30:00,6.58488,1.26184,6.7046912531,1.27488,0.37184,1.328,5.31,0.89,5.3840690932,6.4914199632,1.8933308226,6.761895795,1.27488,0.37184,1.328,5.2165399632,1.5214908226000001,5.433895795
2019-05-26 13:00:00,6.58968,1.2632400000000001,6.7096689784,1.27968,0.37324,1.333,5.31,0.89,5.3840690932,6.5259296506,1.9033961481000001,6.797843386,1.27968,0.37324,1.333,5.2462496506,1.5301561481000001,5.464843386
2019-05-26 13:30:00,6.63968,0.37324,6.6501622988,1.27968,0.37324,1.333,5.36,0.0,5.36,6.5655048776000005,1.9149389226,6.8390675809,1.27968,0.37324,1.333,5.2858248776,1.5416989226,5.5060675809
2019-05-26 14:00:00,6.50344,0.37142000000000003,6.5140375076,1.27344,0.37142000000000003,1.3265,5.23,0.0,5.23,6.4832284569,1.8909416333,6.7533629759,1.27344,0.37142000000000003,1.3265,5.2097884569,1.5195216333000001,5.4268629759
2019-05-26 14:30:00,6.34728,1.26254,6.4716281298,1.27728,0.37254000000000004,1.3305,5.07,0.89,5.1475236765,6.3659136368,1.8567248107,6.6311600383,1.27728,0.37254000000000004,1.3305,5.0886336368,1.4841848107,5.3006600383
2019-05-26 15:00:00,6.58112,0.37366000000000005,6.5917192181,1.28112,0.37366000000000005,1.3345,5.3,0.0,5.3,6.4924175858,1.8936217959000001,6.7629349852,1.28112,0.37366000000000005,1.3345,5.2112975858,1.5199617959,5.4284349852
2019-05-26 15:30:00,6.35104,1.89072,6.6265021844,1.27104,0.37072000000000005,1.324,5.08,1.52,5.3025276991,6.6504105862,1.9397030875999999,6.9275110273,1.27104,0.37072000000000005,1.324,5.3793705862,1.5689830876,5.6035110273
2019-05-26 16:00:00,6.32112,1.77366,6.5652439292,1.28112,0.37366000000000005,1.3345,5.04,1.4,5.2308316738,6.6048425373,1.9264124067,6.8800443097,1.28112,0.37366000000000005,1.3345,5.3237225373,1.5527524067,5.5455443097
2019-05-26 16:30:00,5.97464,1.94052,6.2818740038,1.30464,0.38052,1.359,4.67,1.56,4.9236673324,6.2643134475,1.8270914222,6.5253265078,1.30464,0.38052,1.359,4.9596734475,1.4465714222,5.1663265078
2019-05-26 17:00:00,6.08736,1.93548,6.3876470316,1.28736,0.37548000000000004,1.341,4.8,1.56,5.0471378028,6.3767872763,1.8598962889,6.6424867462,1.28736,0.37548000000000004,1.341,5.0894272763,1.4844162888999999,5.3014867462
2019-05-26 17:30:00,6.09168,1.43674,6.2588167452,1.29168,0.37674,1.3455,4.8,1.06,4.9156484821,6.178798532,1.8021495718,6.4362484708,1.29168,0.37674,1.3455,4.887118532,1.4254095718,5.0907484708
2019-05-26 18:00:00,5.894,1.9344999999999999,6.2033479872,1.284,0.3745,1.3375,4.61,1.56,4.8667956604,6.1324987319,1.7886454635,6.3880195123,1.284,0.3745,1.3375,4.8484987319,1.4141454635000001,5.0505195123
2019-05-26 18:30:00,5.77912,1.93016,6.0929258653,1.26912,0.37016000000000004,1.322,4.51,1.56,4.7721797954,6.1176187319,1.7843054635,6.3725195123,1.26912,0.37016000000000004,1.322,4.8484987319,1.4141454635000001,5.0505195123
2019-05-26 19:00:00,5.76296,1.34128,5.9169874091,1.27296,0.37128000000000005,1.326,4.49,0.97,4.5935824799,5.8376886172999995,1.7026591801,6.0809256431,1.27296,0.37128000000000005,1.326,4.5647286173,1.3313791801,4.7549256431
2019-05-26 19:30:00,5.81576,1.26918,5.9526365797,1.26576,0.36918,1.3185,4.55,0.9,4.6381569616,5.8053681718,1.6932323834,6.0472585123,1.26576,0.36918,1.3185,4.5396081718,1.3240523834,4.7287585123
2019-05-26 20:00:00,5.76384,1.26862,5.9018004244,1.26384,0.36862,1.3165,4.5,0.9,4.5891175622,5.7584860727,1.6795584379,5.9984229924,1.26384,0.36862,1.3165,4.4946460727,1.3109384379,4.6819229924
2019-05-26 20:30:00,5.86672,1.26946,6.0024938359,1.26672,0.36946,1.3195000000000001,4.6,0.9,4.6872166581,5.8825415112,1.7157412741,6.1276474075,1.26672,0.36946,1.3195000000000001,4.6158215112,1.3462812741,4.8081474075
2019-05-26 21:00:00,5.93096,1.2677800000000001,6.0649445711,1.26096,0.36778000000000005,1.3135,4.67,0.9,4.7559331366,5.8767815112,1.7140612741,6.1216474075,1.26096,0.36778000000000005,1.3135,4.6158215112,1.3462812741,4.8081474075
2019-05-26 21:30:00,5.72048,1.26764,5.8592493205,1.26048,0.36764,1.313,4.46,0.9,4.5499010978,5.6768131552,1.6557371703000001,5.9133470367,1.26048,0.36764,1.313,4.4163331552,1.2880971703,4.6003470367
2019-05-26 22:00:00,5.7514400000000006,1.2679200000000002,5.8895401518,1.26144,0.36792,1.314,4.49,0.9,4.5793121754,5.7157946911,1.6671067849,5.9539528033,1.26144,0.36792,1.314,4.4543546911,1.2991867849,4.6399528033
2019-05-26 22:30:00,5.61192,1.26806,5.753400929,1.26192,0.36806000000000005,1.3145,4.35,0.9,4.4421278685,5.5381738649,1.6153007106000001,5.7689311092,1.26192,0.36806000000000005,1.3145,4.2762538649,1.2472407106,4.4544311092
2019-05-26 23:00:00,5.32192,1.4980600000000002,5.5287445456,1.26192,0.36806000000000005,1.3145,4.06,1.13,4.2143208231,5.3653007836,1.5648793952,5.5888549829,1.26192,0.36806000000000005,1.3145,4.1033807836,1.1968193952,4.2743549829
2019-05-26 23:30:00,5.17192,1.57806,5.4073126274,1.26192,0.36806000000000005,1.3145,3.91,1.21,4.0929451499,5.3362879626,1.5564173224,5.5586332944,1.26192,0.36806000000000005,1.3145,4.0743679626,1.1883573224,4.2441332944
2019-05-27 00:00:00,4.82192,1.4780600000000002,5.0433692954,1.26192,0.36806000000000005,1.3145,3.56,1.11,3.7290347276,4.7683875779000005,1.3907797102,4.9670703936,1.26192,0.36806000000000005,1.3145,3.5064675779,1.0227197102,3.6525703936
2019-05-27 00:30:00,4.6016,1.3763,4.8030119977,1.2216,0.3563,1.2725,3.38,1.02,3.5305523647,4.5856978235,1.3374951985,4.7767685662,1.2216,0.3563,1.2725,3.3640978235,0.9811951985,3.5042685662
2019-05-27 01:00:00,4.52968,1.46574,4.7609237181,1.21968,0.35574000000000006,1.2705,3.31,1.11,3.4911602656,4.5085229041,1.314985847,4.6963780251,1.21968,0.35574000000000006,1.2705,3.2888429041,0.959245847,3.4258780251
2019-05-27 01:30:00,4.3406400000000005,1.46602,4.5815248826,1.22064,0.35602,1.2715,3.12,1.11,3.3115706243,4.3238853185,1.2611332178999999,4.5040472068,1.22064,0.35602,1.2715,3.1032453185,0.9051132179,3.2325472068
2019-05-27 02:00:00,4.3406400000000005,1.46602,4.5815248826,1.22064,0.35602,1.2715,3.12,1.11,3.3115706243,4.2936092921,1.2523027102,4.4725096793,1.22064,0.35602,1.2715,3.0729692921,0.8962827102,3.2010096793
2019-05-27 02:30:00,4.33968,1.46574,4.5805257613,1.21968,0.35574000000000006,1.2705,3.12,1.11,3.3115706243,4.2899201897,1.251226722,4.4686668643,1.21968,0.35574000000000006,1.2705,3.0702401897,0.895486722,3.1981668643
2019-05-27 03:00:00,4.33968,1.46574,4.5805257613,1.21968,0.35574000000000006,1.2705,3.12,1.11,3.3115706243,4.2926492921,1.2520227101999999,4.4715096793,1.21968,0.35574000000000006,1.2705,3.0729692921,0.8962827102,3.2010096793
2019-05-27 03:30:00,4.34016,1.46588,4.5810253219,1.22016,0.35588000000000003,1.271,3.12,1.11,3.3115706243,4.3095039064,1.2569386394,4.4890665692,1.22016,0.35588000000000003,1.271,3.0893439064,0.9010586394000001,3.2180665692
2019-05-27 04:00:00,4.3406400000000005,1.41602,4.5657713751,1.22064,0.35602,1.2715,3.12,1.06,3.2951479481,4.307254804,1.2562826512,4.4867237542,1.22064,0.35602,1.2715,3.086614804,0.9002626512,3.2152237542
2019-05-27 04:30:00,4.18064,2.03602,4.6500675532999995,1.22064,0.35602,1.2715,2.96,1.6800000000000002,3.4035275818,4.5113851116,1.3158206575,4.6993594912,1.22064,0.35602,1.2715,3.2907451116,0.9598006575,3.4278594912
2019-05-27 05:00:00,4.12016,1.85588,4.5188504069,1.22016,0.35588000000000003,1.271,2.9,1.5,3.2649655435,4.3715479617,1.2750348222,4.5536957934,1.22016,0.35588000000000003,1.271,3.1513879617000002,0.9191548222,3.2826957934
2019-05-27 05:30:00,4.20968,1.38574,4.431893619,1.21968,0.35574000000000006,1.2705,2.99,1.03,3.1624357701,4.2713919572,1.2458226542,4.4493666221,1.21968,0.35574000000000006,1.2705,3.0517119572,0.8900826542,3.1788666221
2019-05-27 06:00:00,4.48016,1.3058800000000002,4.6666000686,1.22016,0.35588000000000003,1.271,3.26,0.9500000000000001,3.3956000942,4.4336638485,1.2931519558,4.6183998422,1.22016,0.35588000000000003,1.271,3.2135038485,0.9372719558,3.3473998422
2019-05-27 06:30:00,4.43016,1.2558799999999999,4.6047315014,1.22016,0.35588000000000003,1.271,3.21,0.9,3.3337816365,4.4222785382,1.2898312403,4.6065401439,1.22016,0.35588000000000003,1.271,3.2021185382,0.9339512403,3.3355401439
2019-05-27 07:00:00,4.60968,1.39574,4.8163513005,1.21968,0.35574000000000006,1.2705,3.39,1.04,3.5459413419,4.6492653066,1.3560357144,4.8429846944,1.21968,0.35574000000000006,1.2705,3.4295853066,1.0002957144,3.5724846944
2019-05-27 07:30:00,4.8776,1.6468,5.1480998436,1.2576,0.3668,1.31,3.62,1.28,3.8396353994,5.0578992725,1.4752206212,5.2686450756,1.2576,0.3668,1.31,3.8002992725,1.1084206212,3.9586450756
2019-05-27 08:00:00,5.04384,1.92862,5.3999904676,1.26384,0.36862,1.3165,3.7800000000000002,1.56,4.0892542107,5.3536833516,1.5614909776,5.5767534913,1.26384,0.36862,1.3165,4.0898433516,1.1928709776,4.2602534913
2019-05-27 08:30:00,5.3992,1.2831000000000001,5.5495681138,1.2792,0.37310000000000004,1.3325,4.12,0.91,4.21930089,5.3438196481,1.558614064,5.5664788001000005,1.2792,0.37310000000000004,1.3325,4.0646196481,1.185514064,4.2339788001
2019-05-27 09:00:00,5.6408000000000005,1.2694,5.7818682967,1.3008,0.3794,1.355,4.34,0.89,4.4303160158,5.551398174,1.6191578008,5.7827064313,1.3008,0.3794,1.355,4.250598174,1.2397578008,4.4277064313
2019-05-27 09:30:00,5.78216,1.26688,5.9193208394,1.29216,0.37688000000000005,1.346,4.49,0.89,4.5773573162,5.8036979744,1.6927452425,6.0455187234,1.29216,0.37688000000000005,1.346,4.5115379744,1.3158652425000001,4.6995187234
2019-05-27 10:00:00,6.03544,1.77492,6.2910155778,1.28544,0.37492000000000003,1.339,4.75,1.4,4.9520197899,6.1054739595,1.7807632382,6.3598687078000005,1.28544,0.37492000000000003,1.339,4.8200339595,1.4058432382000001,5.0208687078
2019-05-27 10:30:00,5.99376,1.7631800000000002,6.2477165949,1.31376,0.38318,1.3685,4.68,1.38,4.8792212493000005,6.222814609,1.8149875943,6.4820985511,1.31376,0.38318,1.3685,4.909054609,1.4318075943,5.1135985511
2019-05-27 11:00:00,6.17264,1.87702,6.4517198211,1.29264,0.37702,1.3465,4.88,1.5,5.1053305476,6.4719984581,1.8876662169,6.7416650605,1.29264,0.37702,1.3465,5.1793584581,1.5106462169000001,5.3951650605
2019-05-27 11:30:00,6.188,1.7315,6.4256856638,1.308,0.3815,1.3625,4.88,1.35,5.0632894446,6.4496668155,1.8811528212000002,6.7184029328,1.308,0.3815,1.3625,5.1416668155,1.4996528212,5.3559029328
2019-05-27 12:00:00,6.20096,1.73528,6.4391848552,1.32096,0.38528,1.376,4.88,1.35,5.0632894446,6.4626268155,1.8849328212,6.7319029328,1.32096,0.38528,1.376,5.1416668155,1.4996528212,5.3559029328
2019-05-27 12:30:00,6.46832,0.37576000000000004,6.4792252006,1.2883200000000001,0.37576000000000004,1.342,5.18,0.0,5.18,6.3702194232,1.8579806651,6.6356452325,1.2883200000000001,0.37576000000000004,1.342,5.0818994232,1.4822206651,5.2936452325
2019-05-27 13:00:00,6.2842400000000005,0.38332000000000005,6.2959198375,1.31424,0.38332000000000005,1.369,4.97,0.0,4.97,6.2346973785,1.8184534021,6.4944764359,1.31424,0.38332000000000005,1.369,4.9204573785,1.4351334021,5.1254764359
2019-05-27 13:30:00,6.28328,0.38304000000000005,6.2949445748,1.31328,0.38304000000000005,1.3679999999999999,4.97,0.0,4.97,6.2114592699,1.8116756204,6.4702700728,1.31328,0.38304000000000005,1.3679999999999999,4.8981792699,1.4286356204000001,5.1022700728
2019-05-27 14:00:00,6.12272,0.37996,6.1344983332,1.30272,0.37996,1.357,4.82,0.0,4.82,5.9872544331,1.746282543,6.2367233679,1.30272,0.37996,1.357,4.6845344331,1.366322543,4.8797233679000005
2019-05-27 14:30:00,6.14944,0.38192000000000004,6.1612884367,1.30944,0.38192000000000004,1.3639999999999999,4.84,0.0,4.84,6.0991897855,1.7789303540999999,6.3533226932,1.30944,0.38192000000000004,1.3639999999999999,4.7897497855,1.3970103541,4.9893226932
2019-05-27 15:00:00,6.21376,0.38318,6.2255634484,1.31376,0.38318,1.3685,4.9,0.0,4.9,6.2155132251,1.812858024,6.4744929428,1.31376,0.38318,1.3685,4.9017532251,1.429678024,5.1059929428
2019-05-27 15:30:00,6.2916,0.3738,6.3026944238,1.2816,0.3738,1.335,5.01,0.0,5.01,6.2489714018,1.8226166589,6.5093452102,1.2816,0.3738,1.335,4.9673714018,1.4488166589,5.1743452102
2019-05-27 16:00:00,6.4427200000000004,0.37996,6.4539143626,1.30272,0.37996,1.357,5.14,0.0,5.14,6.3753067542,1.85946447,6.6409445356,1.30272,0.37996,1.357,5.0725867542,1.47950447,5.2839445356
2019-05-27 16:30:00,6.53016,1.7208800000000002,6.7531042936,1.34016,0.39088,1.396,5.19,1.33,5.3577047324,6.5182545874999995,1.901157588,6.7898485287,1.34016,0.39088,1.396,5.1780945875,1.5102775880000001,5.3938485287
2019-05-27 17:00:00,6.31336,1.75598,6.5530130665,1.32336,0.38598000000000005,1.3785,4.99,1.37,5.1746497466,6.5826911514,1.9199515858,6.8569699493,1.32336,0.38598000000000005,1.3785,5.2593311514,1.5339715858,5.4784699493
2019-05-27 17:30:00,6.3616,1.8913000000000002,6.6367891521,1.3416000000000001,0.39130000000000004,1.3975,5.02,1.5,5.2393129321,6.5684374902,1.915794268,6.8421223857,1.3416000000000001,0.39130000000000004,1.3975,5.2268374902,1.524494268,5.4446223857
2019-05-27 18:00:00,6.32736,1.9329800000000001,6.6160332715,1.3473600000000001,0.39298000000000005,1.4035,4.98,1.54,5.2126768555,6.5968665158,1.9240860671000002,6.8717359539,1.3473600000000001,0.39298000000000005,1.4035,5.2495065158,1.5311060671,5.4682359539
2019-05-27 18:30:00,6.31728,1.95004,6.6114054935,1.33728,0.39004000000000005,1.393,4.98,1.56,5.2186205074,6.5867865158,1.9211460671,6.8612359539,1.33728,0.39004000000000005,1.393,5.2495065158,1.5311060671,5.4682359539
2019-05-27 19:00:00,6.3544,1.9492,6.6466367435,1.3344,0.38920000000000005,1.3900000000000001,5.02,1.56,5.2568051134000005,6.5932389718,1.9230280334,6.8679572623,1.3344,0.38920000000000005,1.3900000000000001,5.2588389718,1.5338280334,5.4779572623
2019-05-27 19:30:00,6.3824,1.9282,6.6673071776,1.2624,0.3682,1.315,5.12,1.56,5.352382647,6.5716549525,1.9167326945,6.8454739088,1.2624,0.3682,1.315,5.3092549525,1.5485326945,5.5304739088
2019-05-27 20:00:00,6.42048,1.9276400000000002,6.703607939,1.26048,0.36764,1.313,5.16,1.56,5.3906585869,6.6070414978,1.9270537702000001,6.8823348936,1.26048,0.36764,1.313,5.3465614978,1.5594137702,5.5693348936
2019-05-27 20:30:00,6.37664,1.92652,6.6613074542,1.25664,0.36652,1.309,5.12,1.56,5.352382647,6.5602102786,1.9133946646000002,6.8335523735,1.25664,0.36652,1.309,5.3035702786,1.5468746646,5.5245523735
2019-05-27 21:00:00,6.15424,1.92582,6.4485232922,1.25424,0.36582000000000003,1.3065,4.9,1.56,5.1423341004,6.4118303207,1.8701171769,6.6789899173,1.25424,0.36582000000000003,1.3065,5.1575903207,1.5042971769,5.3724899173
2019-05-27 21:30:00,6.15376,1.92568,6.4480233871,1.25376,0.36568,1.306,4.9,1.56,5.1423341004,6.3583038398,1.8545052866,6.6232331665,1.25376,0.36568,1.306,5.1045438398,1.4888252866,5.3172331665
2019-05-27 22:00:00,6.00472,1.9259600000000001,6.3060276086,1.25472,0.36596,1.307,4.75,1.56,4.9996099848,6.1513213023,1.7941353798000002,6.4076263566,1.25472,0.36596,1.307,4.8966013023,1.4281753798,5.1006263566
2019-05-27 22:30:00,5.6386400000000005,1.2700200000000001,5.7798972179,1.26864,0.37002,1.3215,4.37,0.9,4.4617149169,5.5945371568999995,1.6317400041,5.8276428717,1.26864,0.37002,1.3215,4.3258971569,1.2617200041,4.5061428717
2019-05-27 23:00:00,5.26816,1.27988,5.4214022725,1.26816,0.36988000000000004,1.321,4.0,0.91,4.1022067232,5.2174769427,1.5217641083,5.4348718153,1.26816,0.36988000000000004,1.321,3.9493169427,1.1518841083,4.1138718153
2019-05-27 23:30:00,4.95768,1.71974,5.2474847927,1.26768,0.36974,1.3205,3.69,1.35,3.9291983915,5.0324971171,1.4678116592000001,5.242184497,1.26768,0.36974,1.3205,3.7648171170999998,1.0980716592,3.921684497
2019-05-28 00:00:00,4.68856,2.14708,5.1567962341,1.2585600000000001,0.36708,1.311,3.43,1.78,3.8643628194,5.0119951323,1.4618319136,5.2208282628,1.2585600000000001,0.36708,1.311,3.7534351323,1.0947519136,3.9098282628
2019-05-28 00:30:00,4.54544,2.13742,5.0229064345,1.22544,0.35742,1.2765,3.32,1.78,3.7670678252,4.7942156808,1.3983129069,4.9939746675,1.22544,0.35742,1.2765,3.5687756808,1.0408929069,3.7174746675
2019-05-28 01:00:00,4.35544,1.4474200000000002,4.5896494692,1.22544,0.35742,1.2765,3.13,1.09,3.3143626837999998,4.3443775325,1.2671101137,4.5253932631,1.22544,0.35742,1.2765,3.1189375325,0.9096901137000001,3.2488932631
2019-05-28 01:30:00,4.35352,1.44686,4.5876508422,1.22352,0.35686,1.2745,3.13,1.09,3.3143626837999998,4.3149280676,1.2585206864,4.4947167371,1.22352,0.35686,1.2745,3.0914080676,0.9016606864000001,3.2202167371
2019-05-28 02:00:00,4.34248,1.40364,4.5636978208,1.21248,0.35364,1.263,3.13,1.05,3.3014239352,4.3038880676,1.2553006864,4.4832167371,1.21248,0.35364,1.263,3.0914080676,0.9016606864000001,3.2202167371
2019-05-28 02:30:00,4.3564,1.3277,4.5542297097999995,1.2264,0.3577,1.2775,3.13,0.97,3.2768582514,4.3178080676,1.2593606864,4.4977167371,1.2264,0.3577,1.2775,3.0914080676,0.9016606864000001,3.2202167371
2019-05-28 03:00:00,4.35352,1.35686,4.5600663866,1.22352,0.35686,1.2745,3.13,1.0,3.2858636612,4.3122019582,1.2577255711,4.4918770398,1.22352,0.35686,1.2745,3.0886819582,0.9008655711,3.2173770398
2019-05-28 03:30:00,4.35256,1.43658,4.5835074615,1.22256,0.35658,1.2735,3.13,1.08,3.3110874347,4.2894330829000005,1.2510846492,4.4681594614,1.22256,0.35658,1.2735,3.0668730829,0.8945046492000001,3.1946594614
2019-05-28 04:00:00,4.34152,1.45336,4.5783240602,1.21152,0.35336,1.262,3.13,1.1,3.3176648414,4.2783930829,1.2478646492,4.4566594614,1.21152,0.35336,1.262,3.0668730829,0.8945046492000001,3.1946594614
2019-05-28 04:30:00,4.38056,1.28308,4.5646029619,1.21056,0.35308,1.2610000000000001,3.17,0.93,3.3036040925,4.3397465067,1.2657593978000001,4.5205692778,1.21056,0.35308,1.2610000000000001,3.1291865067,0.9126793978000001,3.2595692778
2019-05-28 05:00:00,4.27056,1.30308,4.4649412314,1.21056,0.35308,1.2610000000000001,3.06,0.9500000000000001,3.2040755297,4.2421872069,1.237304602,4.4189450072,1.21056,0.35308,1.2610000000000001,3.0316272069,0.8842246020000001,3.1579450072
2019-05-28 05:30:00,4.14056,1.86308,4.5404079332,1.21056,0.35308,1.2610000000000001,2.93,1.51,3.2962099448,4.4079632585,1.2856559504,4.5916283943,1.21056,0.35308,1.2610000000000001,3.1974032585,0.9325759504000001,3.3306283943
2019-05-28 06:00:00,4.422,2.1335,4.9097765988,1.212,0.35350000000000004,1.2625,3.21,1.78,3.6704904304,4.7064956427,1.3727278958,4.9025996278,1.212,0.35350000000000004,1.2625,3.4944956427,1.0192278958,3.6400996278
2019-05-28 06:30:00,4.75912,1.93266,5.1365745249,1.20912,0.35266000000000003,1.2595,3.55,1.58,3.8857303046,5.1073892762,1.4896552056,5.3201971627,1.20912,0.35266000000000003,1.2595,3.8982692762,1.1369952056,4.0606971627
2019-05-28 07:00:00,5.11672,1.91196,5.4622719266,1.20672,0.35196000000000005,1.2570000000000001,3.91,1.56,4.2097149547,5.4436626855,1.5877349499,5.670481964,1.20672,0.35196000000000005,1.2570000000000001,4.2369426855,1.2357749499,4.413481964
2019-05-28 07:30:00,5.64416,1.85288,5.9405139845,1.24416,0.36288000000000004,1.296,4.4,1.49,4.645438623,5.806238829,1.6934863251,6.0481654469,1.24416,0.36288000000000004,1.296,4.562078829,1.3306063251,4.7521654469
2019-05-28 08:00:00,6.06608,0.36344000000000004,6.0769577257,1.24608,0.36344000000000004,1.298,4.82,0.0,4.82,5.9337856657,1.7306874857999999,6.1810267352,1.24608,0.36344000000000004,1.298,4.6877056657,1.3672474858,4.8830267352
2019-05-28 08:30:00,6.35496,1.68728,6.5751372913,1.22496,0.35728000000000004,1.276,5.13,1.33,5.2996037588,6.5188499713,1.9013312415999999,6.7904687201,1.22496,0.35728000000000004,1.276,5.2938899713,1.5440512416,5.5144687201
2019-05-28 09:00:00,6.53328,1.51554,6.7067584607,1.25328,0.36554000000000003,1.3054999999999999,5.28,1.15,5.40378571,6.726847435,1.9619971685,7.0071327447,1.25328,0.36554000000000003,1.3054999999999999,5.473567435,1.5964571685,5.7016327447
2019-05-28 09:30:00,6.65,1.4875,6.8143346154,1.26,0.3675,1.3125,5.39,1.12,5.5051339675,6.9306672235,2.0214446069,7.2194450245,1.26,0.3675,1.3125,5.6706672235,1.6539446069000001,5.9069450245
2019-05-28 10:00:00,6.55504,1.44522,6.7124667783,1.11504,0.32522,1.1615,5.44,1.12,5.5540975865,6.7959267667,1.9821453070000001,7.079090382,1.11504,0.32522,1.1615,5.6808867667000005,1.656925307,5.917590382
2019-05-28 10:30:00,6.8330400000000004,1.47672,6.9907894833,1.2230400000000001,0.35672000000000004,1.274,5.61,1.12,5.7207079981,7.0809078845,2.0652647996,7.375945713,1.2230400000000001,0.35672000000000004,1.274,5.8578678845,1.7085447996,6.101945713
2019-05-28 11:00:00,7.33136,0.36498,7.3404393499000005,1.25136,0.36498,1.3035,6.08,0.0,6.08,7.2347087301,2.1101233796,7.5361549272,1.25136,0.36498,1.3035,5.9833487301,1.7451433796,6.2326549272
2019-05-28 11:30:00,7.15336,0.36848000000000003,7.1628441837,1.26336,0.36848000000000003,1.316,5.89,0.0,5.89,7.0616342516,2.0596433234,7.3558690121,1.26336,0.36848000000000003,1.316,5.7982742516,1.6911633234,6.0398690121
2019-05-28 12:00:00,7.21328,0.36554000000000003,7.2225361093,1.25328,0.36554000000000003,1.3054999999999999,5.96,0.0,5.96,7.1251580417,2.0781710955,7.4220396267,1.25328,0.36554000000000003,1.3054999999999999,5.8718780417000005,1.7126310955,6.1165396267
2019-05-28 12:30:00,7.18424,0.36582000000000003,7.1935477096,1.25424,0.36582000000000003,1.3065,5.93,0.0,5.93,7.1052030709,2.0723508957,7.4012531988,1.25424,0.36582000000000003,1.3065,5.8509630709,1.7065308957,6.0947531988
2019-05-28 13:00:00,7.12904,0.36722000000000005,7.1384915669,1.2590400000000002,0.36722000000000005,1.3115,5.87,0.0,5.87,7.1002944966,2.0709192282,7.3961401006,1.2590400000000002,0.36722000000000005,1.3115,5.8412544966,1.7036992282,6.0846401006
2019-05-28 13:30:00,7.16344,0.35392,7.172177633,1.21344,0.35392,1.264,5.95,0.0,5.95,7.1077474622,2.0730930098,7.4039036065,1.21344,0.35392,1.264,5.8943074622000005,1.7191730098,6.1399036065
2019-05-28 14:00:00,6.88344,0.37142000000000003,6.8934533472,1.27344,0.37142000000000003,1.3265,5.61,0.0,5.61,6.8205613419,1.9893303914,7.1047513979,1.27344,0.37142000000000003,1.3265,5.5471213419000005,1.6179103914000001,5.7782513979
2019-05-28 14:30:00,6.98696,0.36078000000000005,6.9962684518,1.23696,0.36078000000000005,1.2885,5.75,0.0,5.75,6.8832239302,2.0076069796,7.1700249273,1.23696,0.36078000000000005,1.2885,5.6462639302,1.6468269796000001,5.8815249273
2019-05-28 15:00:00,6.70392,0.37156000000000006,6.714208829,1.27392,0.37156000000000006,1.327,5.43,0.0,5.43,6.5935745735,1.9231259173000002,6.8683068474,1.27392,0.37156000000000006,1.327,5.3196545735,1.5515659173,5.5413068474
2019-05-28 15:30:00,6.74296,0.37128000000000005,6.7531739501,1.27296,0.37128000000000005,1.326,5.47,0.0,5.47,6.6148748905,1.9293385097,6.8904946776,1.27296,0.37128000000000005,1.326,5.3419148905,1.5580585097,5.5644946776
2019-05-28 16:00:00,6.92056,0.38808000000000004,6.9314325215,1.33056,0.38808000000000004,1.3860000000000001,5.59,0.0,5.59,6.8084466431,1.9857969376,7.0921319199,1.33056,0.38808000000000004,1.3860000000000001,5.4778866431,1.5977169376,5.7061319199
2019-05-28 16:30:00,7.18672,0.38696,7.1971301503,1.32672,0.38696,1.3820000000000001,5.86,0.0,5.86,7.0820751965,2.0656052657,7.3771616631,1.32672,0.38696,1.3820000000000001,5.7553551965,1.6786452657000002,5.9951616631
2019-05-28 17:00:00,7.13,0.385,7.1403868943,1.32,0.385,1.375,5.8100000000000005,0.0,5.8100000000000005,7.0270843539,2.0495662699,7.3198795353,1.32,0.385,1.375,5.7070843539,1.6645662699,5.9448795353
2019-05-28 17:30:00,7.31568,0.38374,7.3257375226,1.31568,0.38374,1.3705,6.0,0.0,6.0,7.1398588589,2.0824588338,7.437352978,1.31568,0.38374,1.3705,5.8241788589,1.6987188338,6.066852978
2019-05-28 18:00:00,7.14376,0.38318,7.1540292039,1.31376,0.38318,1.3685,5.83,0.0,5.83,7.0329120645,2.0512660188,7.3259500672,1.31376,0.38318,1.3685,5.7191520645,1.6680860188,5.9574500672
2019-05-28 18:30:00,7.13848,0.38164000000000003,7.1486744086,1.30848,0.38164000000000003,1.363,5.83,0.0,5.83,7.0085877087,2.044171415,7.3006121965,1.30848,0.38164000000000003,1.363,5.7001077087,1.6625314150000001,5.9376121965
2019-05-28 19:00:00,7.20232,0.38276000000000004,7.2124835251,1.3123200000000002,0.38276000000000004,1.367,5.89,0.0,5.89,7.0556074859,2.0578855167,7.3495911311,1.3123200000000002,0.38276000000000004,1.367,5.7432874859,1.6751255167,5.9825911311
2019-05-28 19:30:00,7.11832,0.35826,7.127329784,1.22832,0.35826,1.2795,5.89,0.0,5.89,6.9716074859,2.0333855167,7.2620911311,1.22832,0.35826,1.2795,5.7432874859,1.6751255167,5.9825911311
2019-05-28 20:00:00,6.93824,1.64532,7.1306558043,1.21824,0.35532,1.2690000000000001,5.72,1.29,5.863659267,7.0735987664,2.0631329735,7.3683320484,1.21824,0.35532,1.2690000000000001,5.8553587664,1.7078129735,6.0993320484
2019-05-28 20:30:00,6.57064,1.72602,6.7935598216,1.22064,0.35602,1.2715,5.35,1.37,5.5226261869,6.7687556777,1.9742204060000001,7.0507871642,1.22064,0.35602,1.2715,5.5481156777,1.6182004060000001,5.7792871642
2019-05-28 21:00:00,6.43208,1.60644,6.629653279,1.22208,0.35644000000000003,1.2730000000000001,5.21,1.25,5.357854048,6.5029689485,1.8966992767000002,6.7739259881,1.22208,0.35644000000000003,1.2730000000000001,5.2808889485,1.5402592767,5.5009259881
2019-05-28 21:30:00,6.4325600000000005,0.35658,6.4424356768,1.22256,0.35658,1.2735,5.21,0.0,5.21,6.4298343505,1.8753683522,6.6977441151,1.22256,0.35658,1.2735,5.2072743505,1.5187883522,5.4242441151000005
2019-05-28 22:00:00,6.45352,1.24686,6.5728669734,1.22352,0.35686,1.2745,5.23,0.89,5.3051861419,6.4079291182,1.8689793262,6.6749261648000004,1.22352,0.35686,1.2745,5.1844091182,1.5121193262000001,5.4004261648
2019-05-28 22:30:00,5.8796,1.2428,6.009513125,1.2096,0.3528,1.26,4.67,0.89,4.7540509042,5.8035649144,1.6927064334000002,6.0453801192,1.2096,0.3528,1.26,4.5939649144,1.3399064334,4.7853801192
2019-05-28 23:00:00,5.67728,1.24504,5.8121968996,1.2172800000000001,0.35504,1.268,4.46,0.89,4.5479335967,5.6251430111000005,1.6406667116,5.8595239699,1.2172800000000001,0.35504,1.268,4.4078630111,1.2856267116,4.5915239699
2019-05-28 23:30:00,5.34448,1.24714,5.4880620122,1.22448,0.35714,1.2755,4.12,0.89,4.2150326215,5.3193936324,1.5514898095,5.5410350338,1.22448,0.35714,1.2755,4.0949136324,1.1943498095,4.2655350338
2019-05-29 00:00:00,5.07304,1.24672,5.2239875191,1.2230400000000001,0.35672000000000004,1.274,3.85,0.89,3.9515313487,5.0905362482,1.4847397391000001,5.3026419252,1.2230400000000001,0.35672000000000004,1.274,3.8674962482,1.1280197391,4.0286419252
2019-05-29 00:30:00,4.7908,1.2344,4.9472727841,1.1808,0.34440000000000004,1.23,3.61,0.89,3.718090908,4.7778198038,1.3935307761,4.976895629,1.1808,0.34440000000000004,1.23,3.5970198038,1.0491307761,3.746895629
2019-05-29 01:00:00,4.53128,1.23454,4.6964441283,1.18128,0.34454,1.2305,3.35,0.89,3.466208303,4.515128734,1.3169125474,4.7032590979,1.18128,0.34454,1.2305,3.333848734,0.9723725474,3.4727590979
2019-05-29 01:30:00,4.53032,1.23426,4.6954442868,1.18032,0.34426,1.2295,3.35,0.89,3.466208303,4.4896086415,1.3094691871,4.6766756682,1.18032,0.34426,1.2295,3.3092886415000002,0.9652091871,3.4471756682
2019-05-29 02:00:00,4.5308,1.2344,4.6959442075,1.1808,0.34440000000000004,1.23,3.35,0.89,3.466208303,4.4667220845,1.3027939413,4.6528355046000005,1.1808,0.34440000000000004,1.23,3.2859220845,0.9583939413,3.4228355046
2019-05-29 02:30:00,4.60032,1.23426,4.763018145,1.18032,0.34426,1.2295,3.42,0.89,3.5339071861,4.5545650363,1.3284148022,4.7443385794,1.18032,0.34426,1.2295,3.3742450363,0.9841548022000001,3.5148385794
2019-05-29 03:00:00,4.5308,1.2344,4.6959442075,1.1808,0.34440000000000004,1.23,3.35,0.89,3.466208303,4.4981005266,1.3119459869,4.6855213818,1.1808,0.34440000000000004,1.23,3.3173005266,0.9675459869,3.4555213818
2019-05-29 03:30:00,4.5308,1.2344,4.6959442075,1.1808,0.34440000000000004,1.23,3.35,0.89,3.466208303,4.483473981,1.3076799111000001,4.6702853969,1.1808,0.34440000000000004,1.23,3.302673981,0.9632799111,3.4402853969000002
2019-05-29 04:00:00,4.53128,1.23454,4.6964441283,1.18128,0.34454,1.2305,3.35,0.89,3.466208303,4.4722527446,1.3044070505,4.658596609,1.18128,0.34454,1.2305,3.2909727446,0.9598670505,3.428096609
2019-05-29 04:30:00,4.3608,1.2644,4.5404057087,1.1808,0.34440000000000004,1.23,3.18,0.92,3.3104078299,4.3537369462,1.2698399426,4.5351426523,1.1808,0.34440000000000004,1.23,3.1729369462,0.9254399426000001,3.3051426523
2019-05-29 05:00:00,4.30032,1.2442600000000001,4.4767102933,1.18032,0.34426,1.2295,3.12,0.9,3.2472141907,4.3532569462,1.2696999426,4.5346426523,1.18032,0.34426,1.2295,3.1729369462,0.9254399426000001,3.3051426523
2019-05-29 05:30:00,4.49032,1.2442600000000001,4.6595232213,1.18032,0.34426,1.2295,3.31,0.9,3.4301749227,4.4439373716,1.2961483999999999,4.6291014287,1.18032,0.34426,1.2295,3.2636173716,0.9518884,3.3996014287
2019-05-29 06:00:00,4.58328,1.71804,4.8947029532,1.1932800000000001,0.34804,1.2429999999999999,3.39,1.37,3.6563643145,4.8472961919,1.4137947226,5.0492668665,1.1932800000000001,0.34804,1.2429999999999999,3.6540161919000003,1.0657547226,3.8062668665
2019-05-29 06:30:00,4.98424,1.9083200000000002,5.3370716315,1.19424,0.34832,1.244,3.79,1.56,4.0984997255,5.325233387,1.5531930712,5.5471181114,1.19424,0.34832,1.244,4.130993387,1.2048730712,4.3031181114
2019-05-29 07:00:00,5.48184,1.90762,5.8042728959000005,1.19184,0.34762000000000004,1.2415,4.29,1.56,4.5648329652,5.530486769,1.613058641,5.7609237177,1.19184,0.34762000000000004,1.2415,4.338646769,1.265438641,4.5194237177000005
2019-05-29 07:30:00,6.10216,0.35938000000000003,6.1127334843,1.23216,0.35938000000000003,1.2835,4.87,0.0,4.87,5.937691711,1.731826749,6.1850955322,1.23216,0.35938000000000003,1.2835,4.705531711,1.372446749,4.9015955322
2019-05-29 08:00:00,6.38792,0.36106000000000005,6.3981158359,1.23792,0.36106000000000005,1.2895,5.15,0.0,5.15,6.2889359874,1.8342729963000002,6.5509749869,1.23792,0.36106000000000005,1.2895,5.0510159874,1.4732129963,5.2614749869
2019-05-29 08:30:00,6.72936,0.36148,6.7390617893,1.23936,0.36148,1.291,5.49,0.0,5.49,6.5375517204,1.9067859185,6.8099497088,1.23936,0.36148,1.291,5.2981917204,1.5453059185,5.5189497088
2019-05-29 09:00:00,6.8784,0.3612,6.8878771766,1.2384,0.3612,1.29,5.64,0.0,5.64,6.7290287728,1.9626333920999999,7.0094049717,1.2384,0.3612,1.29,5.4906287728,1.6014333921000001,5.7194049717
2019-05-29 09:30:00,7.13792,0.36106000000000005,7.1470459807,1.23792,0.36106000000000005,1.2895,5.9,0.0,5.9,6.9560155413,2.0288378662,7.2458495221,1.23792,0.36106000000000005,1.2895,5.7180955413,1.6677778662,5.9563495221
2019-05-29 10:00:00,7.31896,0.36428000000000005,7.3280198826,1.24896,0.36428000000000005,1.301,6.07,0.0,6.07,7.1638442258,2.0894545659,7.4623377352,1.24896,0.36428000000000005,1.301,5.9148842258,1.7251745659000002,6.1613377352
2019-05-29 10:30:00,7.48792,0.36106000000000005,7.4966199217,1.23792,0.36106000000000005,1.2895,6.25,0.0,6.25,7.3494058489,2.1435767059,7.6556310926,1.23792,0.36106000000000005,1.2895,6.1114858489,1.7825167059,6.3661310926
2019-05-29 11:00:00,7.5684000000000005,0.3612,7.5770141877,1.2384,0.3612,1.29,6.33,0.0,6.33,7.4320058418,2.1676683705,7.7416727518,1.2384,0.3612,1.29,6.1936058418,1.8064683705,6.4516727518
2019-05-29 11:30:00,7.7084,0.3612,7.7168579098,1.2384,0.3612,1.29,6.47,0.0,6.47,7.567251297,2.2071149616,7.8825534344,1.2384,0.3612,1.29,6.328851297,1.8459149616000001,6.5925534344
2019-05-29 12:00:00,7.83888,0.36134000000000005,7.8472037217,1.23888,0.36134000000000005,1.2905,6.6,0.0,6.6,7.6309580797,2.2256961066,7.9489146664,1.23888,0.36134000000000005,1.2905,6.3920780797,1.8643561066,6.6584146664
2019-05-29 12:30:00,7.98744,0.36092,7.995590097,1.23744,0.36092,1.289,6.75,0.0,6.75,7.8023628939,2.2756891774,8.1274613478,1.23744,0.36092,1.289,6.5649228939,1.9147691774000002,6.8384613478
2019-05-29 13:00:00,7.958,0.364,7.9663203551,1.248,0.364,1.3,6.71,0.0,6.71,7.7906625769,2.2722765849,8.1152735176,1.248,0.364,1.3,6.5426625769,1.9082765849,6.8152735176
2019-05-29 13:30:00,7.8928,0.3654,7.9012536347,1.2528000000000001,0.3654,1.305,6.64,0.0,6.64,7.7047377556,2.2472151787,8.0257684954,1.2528000000000001,0.3654,1.305,6.4519377556,1.8818151787000001,6.7207684954
2019-05-29 14:00:00,7.68232,0.36526000000000003,7.690998339,1.25232,0.36526000000000003,1.3045,6.43,0.0,6.43,7.5944845878,2.2150580048,7.9109214456,1.25232,0.36526000000000003,1.3045,6.3421645878,1.8497980048,6.6064214456
2019-05-29 14:30:00,7.54328,0.36554000000000003,7.5521316626,1.25328,0.36554000000000003,1.3054999999999999,6.29,0.0,6.29,7.428179693,2.1665524105,7.7376871803,1.25328,0.36554000000000003,1.3054999999999999,6.174899693,1.8010124105,6.4321871803
2019-05-29 15:00:00,7.6328,0.3654,7.6415412712,1.2528000000000001,0.3654,1.305,6.38,0.0,6.38,7.5234751745,2.1943469259,7.8369533068,1.2528000000000001,0.3654,1.305,6.2706751745,1.8289469259,6.5319533068
2019-05-29 15:30:00,7.5828,0.3654,7.5915988435,1.2528000000000001,0.3654,1.305,6.33,0.0,6.33,7.4722203270000005,2.1793975954,7.7835628406,1.2528000000000001,0.3654,1.305,6.219420327,1.8139975954,6.4785628406
2019-05-29 16:00:00,7.61096,0.38528,7.6207055316,1.32096,0.38528,1.376,6.29,0.0,6.29,7.495859693,2.1862924105,7.8081871803,1.32096,0.38528,1.376,6.174899693,1.8010124105,6.4321871803
2019-05-29 16:30:00,7.64296,0.38878,7.6528417892,1.33296,0.38878,1.3885,6.31,0.0,6.31,7.53012001,2.1962850029,7.8438750104,1.33296,0.38878,1.3885,6.19716001,1.8075050029000002,6.4553750104
2019-05-29 17:00:00,7.77672,0.38696,7.7863413745,1.32672,0.38696,1.3820000000000001,6.45,0.0,6.45,7.6692267856,2.2368578125,7.9887779017,1.32672,0.38696,1.3820000000000001,6.3425067856,1.8498978125,6.6067779017
2019-05-29 17:30:00,7.62112,0.32116,7.6278839661,1.10112,0.32116,1.147,6.52,0.0,6.52,7.4436267856,2.1710578125,7.7537779017,1.10112,0.32116,1.147,6.3425067856,1.8498978125,6.6067779017
2019-05-29 18:00:00,7.76656,0.36358,7.7750655721,1.2465600000000001,0.36358,1.2985,6.52,0.0,6.52,7.5890667856,2.2134778125,7.9052779017,1.2465600000000001,0.36358,1.2985,6.3425067856,1.8498978125,6.6067779017
2019-05-29 18:30:00,7.6199200000000005,0.36456000000000005,7.6286358414,1.24992,0.36456000000000005,1.302,6.37,0.0,6.37,7.4869016594,2.1836796507,7.7988558952,1.24992,0.36456000000000005,1.302,6.2369816594,1.8191196507,6.4968558952
2019-05-29 19:00:00,7.54944,0.36442,7.558230365,1.24944,0.36442,1.3014999999999999,6.3,0.0,6.3,7.3960530032000005,2.1571821259,7.7042218783,1.24944,0.36442,1.3014999999999999,6.1466130032,1.7927621259,6.4027218783
2019-05-29 19:30:00,7.35992,0.36456000000000005,7.3689433707,1.24992,0.36456000000000005,1.302,6.11,0.0,6.11,7.2464056011,2.113534967,7.5483391678,1.24992,0.36456000000000005,1.302,5.9964856011,1.748974967,6.2463391678
2019-05-29 20:00:00,7.21848,0.36414,7.2276587807,1.24848,0.36414,1.3005,5.97,0.0,5.97,7.096855969,2.0699163243,7.392558301,1.24848,0.36414,1.3005,5.848375969,1.7057763243,6.092058301
2019-05-29 20:30:00,6.95752,0.36386,6.9670279639,1.24752,0.36386,1.2995,5.71,0.0,5.71,6.8647087554,2.0022067203,7.1507382868,1.24752,0.36386,1.2995,5.6171887554,1.6383467203,5.8512382868
2019-05-29 21:00:00,6.82656,0.36358,6.8362352103,1.2465600000000001,0.36358,1.2985,5.58,0.0,5.58,6.6475688614,1.9388742512000001,6.9245508972,1.2465600000000001,0.36358,1.2985,5.4010088614,1.5752942511999999,5.6260508972
2019-05-29 21:30:00,6.57608,1.90344,6.8460143149,1.24608,0.36344000000000004,1.298,5.33,1.54,5.548017664,6.5303239171000005,1.9046778092,6.802420747,1.24608,0.36344000000000004,1.298,5.2842439171,1.5412378092,5.504420747
2019-05-29 22:00:00,6.3856,1.9233,6.6689557091000005,1.2456,0.3633,1.2974999999999999,5.14,1.56,5.3715174765,6.5921614978,1.9227137702000001,6.8668348936,1.2456,0.3633,1.2974999999999999,5.3465614978,1.5594137702,5.5693348936
2019-05-29 22:30:00,6.17704,1.5337200000000002,6.3645989819,1.24704,0.36372000000000004,1.299,4.93,1.17,5.0669320106,6.1989496475,1.8080269805,6.4572392162,1.24704,0.36372000000000004,1.299,4.9519096475,1.4443069805,5.1582392162
2019-05-29 23:00:00,5.79512,1.25316,5.9290661828,1.24512,0.36316000000000004,1.297,4.55,0.89,4.6362269142,5.7397629135,1.6740975164,5.9789197015,1.24512,0.36316000000000004,1.297,4.4946429135,1.3109375164000001,4.6819197015
2019-05-29 23:30:00,5.32512,1.25316,5.470586166,1.24512,0.36316000000000004,1.297,4.08,0.89,4.1759430073,5.2632150452,1.5351043882000002,5.4825156721,1.24512,0.36316000000000004,1.297,4.0180950452,1.1719443882,4.1855156721
2019-05-30 00:00:00,5.11464,1.25302,5.2658903758,1.24464,0.36302,1.2965,3.87,0.89,3.9710200201,5.0255417446,1.4657830088,5.2349393172,1.24464,0.36302,1.2965,3.7809017446,1.1027630088,3.9384393172000003
2019-05-30 00:30:00,4.98432,1.24126,5.1365525647,1.20432,0.35126,1.2545,3.7800000000000002,0.89,3.8833619455,4.9613377339,1.447056839,5.1680601394,1.20432,0.35126,1.2545,3.7570177339,1.095796839,3.9135601394
2019-05-30 01:00:00,4.83288,1.24084,4.9896305474,1.20288,0.35084000000000004,1.2530000000000001,3.63,0.89,3.7375125418,4.8010371376,1.4003024984999999,5.0010803517,1.20288,0.35084000000000004,1.2530000000000001,3.5981571376,1.0494624985,3.7480803517
2019-05-30 01:30:00,4.76768,1.25974,4.9312997729,1.26768,0.36974,1.3205,3.5,0.89,3.611384776,4.7724640245,1.3919686738000001,4.9713166922,1.26768,0.36974,1.3205,3.5047840245,1.0222286738,3.6508166922000003
2019-05-30 02:00:00,4.72504,1.23272,4.8831958388,1.17504,0.34272,1.224,3.55,0.89,3.6598633854,4.6798240245,1.3649486738,4.8748166922,1.17504,0.34272,1.224,3.5047840245,1.0222286738,3.6508166922000003
2019-05-30 02:30:00,4.63672,1.24196,4.8001705178,1.20672,0.35196000000000005,1.2570000000000001,3.43,0.89,3.5435857546,4.6636162838,1.3602214161,4.8579336289,1.20672,0.35196000000000005,1.2570000000000001,3.4568962838,1.0082614161,3.6009336289
2019-05-30 03:00:00,4.63816,1.24238,4.8016701521,1.20816,0.35238,1.2585,3.43,0.89,3.5435857546,4.6068801613,1.3436733804,4.7988335013,1.20816,0.35238,1.2585,3.3987201613,0.9912933804,3.5403335013
2019-05-30 03:30:00,4.54816,1.28238,4.7254902232,1.20816,0.35238,1.2585,3.34,0.93,3.4670592726000002,4.5180259548,1.3177575702,4.7062770363,1.20816,0.35238,1.2585,3.3098659548000002,0.9653775702,3.4477770363
2019-05-30 04:00:00,4.5395199999999996,1.23986,4.7057937322,1.19952,0.34986,1.2495,3.34,0.89,3.4565445173000002,4.515270161,1.3169537969,4.7034064177,1.19952,0.34986,1.2495,3.315750161,0.9670937969000001,3.4539064177
2019-05-30 04:30:00,4.5448,1.2414,4.7112929223,1.2048,0.3514,1.255,3.34,0.89,3.4565445173000002,4.5146659548,1.3167775702,4.7027770363,1.2048,0.3514,1.255,3.3098659548000002,0.9653775702,3.4477770363
2019-05-30 05:00:00,4.53376,1.23818,4.6997946179,1.19376,0.34818000000000005,1.2435,3.34,0.89,3.4565445173000002,4.5036259548,1.3135575702,4.6912770363,1.19376,0.34818000000000005,1.2435,3.3098659548000002,0.9653775702,3.4477770363
2019-05-30 05:30:00,4.54528,1.24154,4.7117928488,1.2052800000000001,0.35154,1.2555,3.34,0.89,3.4565445173000002,4.4912020845,1.3099339413,4.6783355046,1.2052800000000001,0.35154,1.2555,3.2859220845,0.9583939413,3.4228355046
2019-05-30 06:00:00,4.63768,1.24224,4.801170274,1.20768,0.35224000000000005,1.258,3.43,0.89,3.5435857546,4.6372653066,1.3525357144,4.8304846944,1.20768,0.35224000000000005,1.258,3.4295853066,1.0002957144,3.5724846944
2019-05-30 06:30:00,5.10768,1.24224,5.2565725716,1.20768,0.35224000000000005,1.258,3.9,0.89,4.0002624914,5.1384030309,1.498700884,5.3525031572,1.20768,0.35224000000000005,1.258,3.9307230309000003,1.1464608840000001,4.0945031572
2019-05-30 07:00:00,5.5872,1.2421,5.7236016851,1.2072,0.3521,1.2575,4.38,0.89,4.4695078029,5.5248195613,1.6114057054000002,5.7550203764,1.2072,0.3521,1.2575,4.3176195613,1.2593057054,4.4975203764
