Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-05-30 07:30:00,5.99792,0.36106000000000005,6.0087776336,1.23792,0.36106000000000005,1.2895,4.76,0.0,4.76,5.8630909274,1.7100681872,6.1073863827,1.23792,0.36106000000000005,1.2895,4.6251709274,1.3490081872,4.8178863827
2019-05-30 08:00:00,6.09744,0.36092,6.108112458,1.23744,0.36092,1.289,4.86,0.0,4.86,6.0778904321,1.7727180427,6.3311358668,1.23744,0.36092,1.289,4.8404504321,1.4117980427,5.0421358668
2019-05-30 08:30:00,6.42088,1.4848400000000002,6.5903300221,1.25088,0.36484000000000005,1.303,5.17,1.12,5.2899243851,6.4325126269,1.8761495162,6.7005339864,1.25088,0.36484000000000005,1.303,5.1816326269,1.5113095161999999,5.3975339864
2019-05-30 09:00:00,6.75936,0.36148,6.7690187915,1.23936,0.36148,1.291,5.52,0.0,5.52,6.6670990333999995,1.9445705514,6.9448948264,1.23936,0.36148,1.291,5.4277390334,1.5830905514,5.6538948264
2019-05-30 09:30:00,6.51888,0.36134000000000005,6.5288868155,1.23888,0.36134000000000005,1.2905,5.28,0.0,5.28,6.4777000671,1.8893291862,6.7476042366,1.23888,0.36134000000000005,1.2905,5.2388200671,1.5279891862000001,5.4571042366
2019-05-30 10:00:00,5.9332,0.36260000000000003,5.9442695935,1.2432,0.36260000000000003,1.295,4.69,0.0,4.69,5.9094487986,1.7235892329,6.1556758319,1.2432,0.36260000000000003,1.295,4.6662487986,1.3609892329,4.8606758319
2019-05-30 10:30:00,5.9644,0.37170000000000003,5.9759709044000004,1.2744,0.37170000000000003,1.3275000000000001,4.69,0.0,4.69,5.9317041003,1.7300803625999999,6.1788584378,1.2744,0.37170000000000003,1.3275000000000001,4.6573041003,1.3583803626,4.8513584378
2019-05-30 11:00:00,6.04616,0.36638000000000004,6.0572506181,1.25616,0.36638000000000004,1.3085,4.79,0.0,4.79,6.0755223672,1.7720273571,6.3286691325,1.25616,0.36638000000000004,1.3085,4.8193623672,1.4056473570999999,5.0201691325
2019-05-30 11:30:00,6.1696,0.3703,6.1807027311,1.2696,0.3703,1.3225,4.9,0.0,4.9,6.1344389269,1.7892113537,6.3900405488,1.2696,0.3703,1.3225,4.8648389269,1.4189113537,5.0675405488
2019-05-30 12:00:00,6.19968,0.37324,6.2109049421,1.27968,0.37324,1.333,4.92,0.0,4.92,6.1717888336,1.8001050765,6.4289467017,1.27968,0.37324,1.333,4.8921088336,1.4268650765,5.0959467017
2019-05-30 12:30:00,6.79576,0.36918,6.8057804732000005,1.26576,0.36918,1.3185,5.53,0.0,5.53,6.790621025,1.9805977988999999,7.0735635677,1.26576,0.36918,1.3185,5.524861025,1.6114177989,5.7550635677
2019-05-30 13:00:00,7.15272,0.36246,7.1618978386,1.24272,0.36246,1.2945,5.91,0.0,5.91,7.1072657302,2.0729525046,7.4034018023,1.24272,0.36246,1.2945,5.8645457302,1.7104925046,6.1089018023
2019-05-30 13:30:00,7.1424,0.3682,7.1518842972,1.2624,0.3682,1.315,5.88,0.0,5.88,7.1070156174,2.0728795551,7.4031412681,1.2624,0.3682,1.315,5.8446156174,1.7046795551,6.0881412681
2019-05-30 14:00:00,6.8964,0.3052,6.9031500056,1.0464,0.3052,1.09,5.85,0.0,5.85,6.8706812855,2.0039487083,7.1569596724,1.0464,0.3052,1.09,5.8242812855,1.6987487083000001,6.0669596724
2019-05-30 14:30:00,7.01544,0.33992000000000006,7.0236702656,1.16544,0.33992000000000006,1.214,5.85,0.0,5.85,6.9845487444,2.0371600504,7.2755716087,1.16544,0.33992000000000006,1.214,5.8191087444,1.6972400504,6.0615716087
2019-05-30 15:00:00,7.03248,0.35364,7.0413660748,1.21248,0.35364,1.263,5.82,0.0,5.82,6.9800660248,2.0358525906,7.2709021092,1.21248,0.35364,1.263,5.7675860248,1.6822125906,6.0079021092
2019-05-30 15:30:00,6.89752,0.36386,6.9071105572,1.24752,0.36386,1.2995,5.65,0.0,5.65,6.8438556396,1.9961245616,7.1290162913,1.24752,0.36386,1.2995,5.5963356396,1.6322645616,5.8295162913
2019-05-30 16:00:00,6.8628,0.3654,6.8725207166,1.2528000000000001,0.3654,1.305,5.61,0.0,5.61,6.8491356396,1.9976645616000002,7.1345162913,1.2528000000000001,0.3654,1.305,5.5963356396,1.6322645616,5.8295162913
2019-05-30 16:30:00,6.83496,0.35728000000000004,6.8442915777,1.22496,0.35728000000000004,1.276,5.61,0.0,5.61,6.8113642543,1.9866479075,7.0951710982,1.22496,0.35728000000000004,1.276,5.5864042543,1.6293679075,5.8191710982
2019-05-30 17:00:00,6.83072,0.35896000000000006,6.8401453200999995,1.23072,0.35896000000000006,1.282,5.6,0.0,5.6,6.7948639373,1.981835315,7.077983268,1.23072,0.35896000000000006,1.282,5.5641439373,1.622875315,5.7959832680000005
2019-05-30 17:30:00,6.95632,0.35476,6.9653601917,1.21632,0.35476,1.267,5.74,0.0,5.74,6.8771996677,2.0058499031,7.1637496539,1.21632,0.35476,1.267,5.6608796677,1.6510899031,5.8967496539
2019-05-30 18:00:00,6.91584,1.53462,7.084059673,1.21584,0.35462000000000005,1.2665,5.7,1.18,5.8208590431000005,7.0209981143,2.0477911167,7.3135397024,1.21584,0.35462000000000005,1.2665,5.8051581143,1.6931711166999999,6.0470397024
2019-05-30 18:30:00,7.20296,1.46378,7.3501894295,1.21296,0.35378000000000004,1.2635,5.99,1.11,6.0919783322,7.4939235563,2.1857277039,7.8061703711,1.21296,0.35378000000000004,1.2635,6.2809635563,1.8319477039,6.5426703711
2019-05-30 19:00:00,7.17632,1.46476,7.324280893,1.21632,0.35476,1.267,5.96,1.11,6.0624829897,7.4552298061,2.1744420268,7.7658643814,1.21632,0.35476,1.267,6.2389098061,1.8196820268,6.4988643814
2019-05-30 19:30:00,6.86584,1.6646200000000002,7.0647518463,1.21584,0.35462000000000005,1.2665,5.65,1.31,5.7998793091,7.1884139885,2.0966207466,7.487931238,1.21584,0.35462000000000005,1.2665,5.9725739885,1.7420007466,6.221431238
2019-05-30 20:00:00,6.74728,1.69504,6.9569352448,1.2172800000000001,0.35504,1.268,5.53,1.34,5.6900351493,7.0123226605,2.045260776,7.3045027713,1.2172800000000001,0.35504,1.268,5.7950426605,1.690220776,6.0365027713
2019-05-30 20:30:00,6.63872,1.6954600000000002,6.8518017959,1.21872,0.35546000000000005,1.2695,5.42,1.34,5.5831890529,6.9378720645000005,2.0235460188,7.2269500672,1.21872,0.35546000000000005,1.2695,5.7191520645,1.6680860188,5.9574500672
2019-05-30 21:00:00,6.58776,1.6951800000000001,6.8023684883,1.21776,0.35518000000000005,1.2685,5.37,1.34,5.5346634947,6.9369120645,2.0232660188,7.2259500672,1.21776,0.35518000000000005,1.2685,5.7191520645,1.6680860188,5.9574500672
2019-05-30 21:30:00,6.39016,1.69588,6.6113655019,1.22016,0.35588000000000003,1.271,5.17,1.34,5.3408332683,6.6612690245,1.9428701322,6.9388219005,1.22016,0.35588000000000003,1.271,5.4411090245,1.5869901322,5.6678219005
2019-05-30 22:00:00,6.21208,1.24644,6.335893828,1.22208,0.35644000000000003,1.2730000000000001,4.99,0.89,5.0687473798,6.2022146487,1.8089792725,6.460640259,1.22208,0.35644000000000003,1.2730000000000001,4.9801346487,1.4525392725000001,5.187640259
2019-05-30 22:30:00,5.9716000000000005,1.2463,6.1002680474,1.2216,0.3563,1.2725,4.75,0.89,4.8326597232,5.91745157,1.7259233746,6.1640120521,1.2216,0.3563,1.2725,4.69585157,1.3696233746,4.8915120521
2019-05-30 23:00:00,5.60304,1.24672,5.7400668986,1.2230400000000001,0.35672000000000004,1.274,4.38,0.89,4.4695078029,5.5476268951000005,1.6180578444,5.7787780157,1.2230400000000001,0.35672000000000004,1.274,4.3245868951,1.2613378444,4.5047780157
2019-05-30 23:30:00,5.27592,1.24756,5.4214147416,1.22592,0.35756000000000004,1.2770000000000001,4.05,0.89,4.1466371917,5.2192547554,1.522282637,5.4367237036,1.22592,0.35756000000000004,1.2770000000000001,3.9933347554000003,1.1647226370000001,4.1597237036
2019-05-31 00:00:00,5.01448,1.24714,5.1672398677,1.22448,0.35714,1.2755,3.79,0.89,3.893096454,4.9848917775,1.4539267684000001,5.1925956016,1.22448,0.35714,1.2755,3.7604117775,1.0967867684,3.9170956016
2019-05-31 00:30:00,4.84224,1.50482,5.0706776125,1.18224,0.34482,1.2315,3.66,1.16,3.8394270406,4.9168193344,1.4340723059,5.1216868066,1.18224,0.34482,1.2315,3.7345793344000002,1.0892523059,3.8901868066
2019-05-31 01:00:00,4.6132,1.9351,5.0026219375,1.1832,0.3451,1.2325,3.43,1.5899999999999999,3.7806084166,4.9765069973,1.4514812075,5.1838614555,1.1832,0.3451,1.2325,3.7933069973,1.1063812075,3.9513614555
2019-05-31 01:30:00,4.45176,1.96468,4.8660183518,1.18176,0.34468000000000004,1.231,3.27,1.62,3.6492876017,4.8680811287,1.4198569959,5.0709178424,1.18176,0.34468000000000004,1.231,3.6863211287,1.0751769959,3.8399178424000002
2019-05-31 02:00:00,4.50368,1.31524,4.6918002728,1.18368,0.34524000000000005,1.233,3.32,0.97,3.4588003701,4.52461878,1.3196804775,4.7131445625,1.18368,0.34524000000000005,1.233,3.34093878,0.9744404775000001,3.4801445625
2019-05-31 02:30:00,4.54128,1.23454,4.7060931833,1.18128,0.34454,1.2305,3.36,0.89,3.4758739908000003,4.5251911455,1.3198474174000001,4.7137407766,1.18128,0.34454,1.2305,3.3439111455,0.9753074174,3.4832407766
2019-05-31 03:00:00,4.59368,1.2352400000000001,4.7568596574,1.18368,0.34524000000000005,1.233,3.41,0.89,3.5242304124,4.6444186099,1.3546220945,4.8379360519,1.18368,0.34524000000000005,1.233,3.4607386099,1.0093820945,3.6049360519
2019-05-31 03:30:00,4.53328,1.80804,4.8805364664,1.1932800000000001,0.34804,1.2429999999999999,3.34,1.46,3.6451611761000002,4.8846795571,1.4246982042,5.088207872,1.1932800000000001,0.34804,1.2429999999999999,3.6913995571,1.0766582042,3.845207872
2019-05-31 04:00:00,4.4172,1.9221,4.8172735287,1.2072,0.3521,1.2575,3.21,1.57,3.573373756,4.9331056672999996,1.4388224863,5.1386517368,1.2072,0.3521,1.2575,3.7259056673,1.0867224863,3.8811517368
2019-05-31 04:30:00,4.32192,1.92056,4.7294337082,1.20192,0.35056000000000004,1.252,3.12,1.57,3.4927496332,4.786407183,1.3960354284,4.9858408156,1.20192,0.35056000000000004,1.252,3.5844871830000002,1.0454754284,3.7338408156
2019-05-31 05:00:00,4.32288,1.92084,4.7304246955,1.20288,0.35084000000000004,1.2530000000000001,3.12,1.57,3.4927496332,4.7357022966999995,1.3812465032,4.9330232257,1.20288,0.35084000000000004,1.2530000000000001,3.5328222967,1.0304065032,3.6800232257000003
2019-05-31 05:30:00,4.45624,1.92182,4.852985375,1.20624,0.35182,1.2565,3.25,1.57,3.6093489718000002,4.8636482402,1.4185640701,5.0663002502,1.20624,0.35182,1.2565,3.6574082402,1.0667440701,3.8098002502
2019-05-31 06:00:00,4.58384,1.9211200000000002,4.9701399578,1.20384,0.35112000000000004,1.254,3.38,1.57,3.7268351184,5.0832318623,1.4826092932,5.2950331899,1.20384,0.35112000000000004,1.254,3.8793918623,1.1314892932,4.0410331899
2019-05-31 06:30:00,4.83808,1.91944,5.204927281,1.19808,0.34944000000000003,1.248,3.64,1.57,3.9641518639,5.1874578646,1.5130085438,5.4036019422,1.19808,0.34944000000000003,1.248,3.9893778645999998,1.1635685438,4.1556019422
2019-05-31 07:00:00,5.1975999999999996,1.5192999999999999,5.4151009455,1.1976,0.3493,1.2475,4.0,1.17,4.1676012285,5.3082756828,1.5482470741,5.5294538362,1.1976,0.3493,1.2475,4.1106756828,1.1989470741,4.2819538362
2019-05-31 07:30:00,5.71696,1.6907800000000002,5.9617420818,1.23696,0.36078000000000005,1.2885,4.48,1.33,4.6732536845,5.8730107561,1.7129614705,6.1177195376,1.23696,0.36078000000000005,1.2885,4.6360507561,1.3521814705000001,4.8292195376
2019-05-31 08:00:00,6.05792,1.69106,6.2895213371,1.23792,0.36106000000000005,1.2895,4.82,1.33,5.0001299983,6.2454587408,1.8215921327,6.5056861884,1.23792,0.36106000000000005,1.2895,5.0075387408,1.4605321327,5.2161861884
2019-05-31 08:30:00,6.47984,1.64162,6.6845525393,1.23984,0.36162000000000005,1.2915,5.24,1.28,5.394070819,6.5174183759,1.9009136930000001,6.7889774749,1.23984,0.36162000000000005,1.2915,5.2775783759,1.539293693,5.4974774749
2019-05-31 09:00:00,6.7032,0.36260000000000003,6.713,1.2432,0.36260000000000003,1.295,5.46,0.0,5.46,6.7245583381,1.9613295153,7.0047482688,1.2432,0.36260000000000003,1.295,5.4813583381,1.5987295153,5.7097482688
2019-05-31 09:30:00,7.06032,0.36176,7.0695819395,1.24032,0.36176,1.292,5.82,0.0,5.82,6.9822576502,2.0364918146,7.2731850523,1.24032,0.36176,1.292,5.7419376502,1.6747318145999999,5.9811850523
2019-05-31 10:00:00,7.10624,0.36932000000000004,7.1158305348,1.26624,0.36932000000000004,1.319,5.84,0.0,5.84,7.0760944385,2.0638608779,7.3709317067,1.26624,0.36932000000000004,1.319,5.8098544385,1.6945408779000002,6.0519317067
2019-05-31 10:30:00,7.03544,1.47742,7.1888932284,1.22544,0.35742,1.2765,5.8100000000000005,1.12,5.9169671285,7.0897191884,2.0678347633,7.3851241545,1.22544,0.35742,1.2765,5.8642791884,1.7104147633,6.1086241545
2019-05-31 11:00:00,7.03496,1.47728,7.1883947026,1.22496,0.35728000000000004,1.276,5.8100000000000005,1.12,5.9169671285,7.3986914317,2.1579516676,7.7069702414,1.22496,0.35728000000000004,1.276,6.1737314317,1.8006716676,6.4309702414
2019-05-31 11:30:00,7.25032,1.44176,7.3922805683,1.24032,0.36176,1.292,6.01,1.08,6.1062672722,7.5297917778,2.1961892685,7.8435331019,1.24032,0.36176,1.292,6.2894717778,1.8344292685,6.5515331019000005
2019-05-31 12:00:00,7.18552,1.40036,7.3207039142,1.23552,0.36036,1.287,5.95,1.04,6.0402069501,7.500621241,2.1876811953,7.8131471261000005,1.23552,0.36036,1.287,6.265101241,1.8273211953000001,6.5261471261
2019-05-31 12:30:00,7.33352,1.30686,7.4490535406,1.22352,0.35686,1.2745,6.11,0.9500000000000001,6.1834132969,7.6977180726,2.2451677712,8.0184563256,1.22352,0.35686,1.2745,6.4741980726,1.8883077712,6.7439563256
2019-05-31 13:00:00,7.44224,1.25232,7.5468696557,1.24224,0.36232000000000003,1.294,6.2,0.89,6.2635533046,7.796952496,2.2741111447,8.1218255166,1.24224,0.36232000000000003,1.294,6.5547124960000005,1.9117911447,6.8278255166
2019-05-31 13:30:00,7.18384,1.46862,7.3324212815,1.26384,0.36862,1.3165,5.92,1.1,6.021328757,7.2981256562,2.1286199831,7.6022142253,1.26384,0.36862,1.3165,6.0342856562,1.7599999831000002,6.2857142253
2019-05-31 14:00:00,6.94768,1.46974,7.1014359851,1.26768,0.36974,1.3205,5.68,1.1,5.7855336832,7.2749726005,2.1218670085,7.5780964589,1.26768,0.36974,1.3205,6.0072926005,1.7521270085,6.2575964589
2019-05-31 14:30:00,6.8576,1.4668,7.0127155938,1.2576,0.3668,1.31,5.6,1.1,5.7070132294,7.1519074622,2.0859730098,7.4499036065,1.2576,0.3668,1.31,5.8943074622000005,1.7191730098,6.1399036065
2019-05-31 15:00:00,6.77,1.4675,6.9272257254,1.26,0.3675,1.3125,5.51,1.1,5.618727614,7.0705039159,2.0622303088,7.3651082458,1.26,0.3675,1.3125,5.8105039159,1.6947303088,6.0526082458
2019-05-31 15:30:00,6.73616,1.46638,6.8939191938,1.25616,0.36638000000000004,1.3085,5.48,1.1,5.5893112277,7.0460043465,2.0550846011,7.3395878609,1.25616,0.36638000000000004,1.3085,5.7898443465,1.6887046011,6.0310878609
2019-05-31 16:00:00,6.68808,1.53444,6.8618452475,1.3180800000000001,0.38444,1.373,5.37,1.15,5.49175746,7.0225200527,2.0482350154,7.3151250549,1.3180800000000001,0.38444,1.373,5.7044400527,1.6637950154,5.9421250549
2019-05-31 16:30:00,6.58296,1.72878,6.8061768013,1.33296,0.38878,1.3885,5.25,1.34,5.4183115451,6.8407984296,1.9952328753000002,7.1258316975,1.33296,0.38878,1.3885,5.5078384296,1.6064528753,5.7373316975
2019-05-31 17:00:00,6.62344,1.72892,6.8453722908,1.33344,0.38892000000000004,1.389,5.29,1.34,5.4570779727,6.8822448953,2.0073214278,7.1690050993,1.33344,0.38892000000000004,1.389,5.5488048953,1.6184014278,5.7800050993
2019-05-31 17:30:00,6.68432,1.72626,6.9036300198,1.3243200000000002,0.38626000000000005,1.3795,5.36,1.34,5.5249615383,6.9689003768,2.0325959432,7.2592712258,1.3243200000000002,0.38626000000000005,1.3795,5.6445803768000005,1.6463359432,5.8797712258
2019-05-31 18:00:00,6.6952,1.7236,6.9135012837000005,1.3152,0.3836,1.37,5.38,1.34,5.5443665103,6.9597803768,2.0299359432,7.2497712258,1.3152,0.3836,1.37,5.6445803768000005,1.6463359432,5.8797712258
2019-05-31 18:30:00,6.65896,1.72178,6.8779557028,1.30896,0.38178,1.3635,5.35,1.34,5.5152606466,6.9329075779,2.0220980435,7.221778727,1.30896,0.38178,1.3635,5.6239475779,1.6403180435,5.858278727
2019-05-31 19:00:00,6.7584800000000005,1.72164,6.9743168984,1.30848,0.38164000000000003,1.363,5.45,1.34,5.6123168122,7.0112364993,2.044943979,7.3033713534,1.30848,0.38164000000000003,1.363,5.7027564993,1.6633039790000002,5.9403713534
2019-05-31 19:30:00,6.65552,1.70036,6.8692918558,1.23552,0.36036,1.287,5.42,1.34,5.5831890529,6.8681284416,2.0032041288,7.15430046,1.23552,0.36036,1.287,5.6326084416,1.6428441288,5.86730046
2019-05-31 20:00:00,6.56936,1.70148,6.7861273934,1.23936,0.36148,1.291,5.33,1.34,5.4958620798,6.8202172576,1.9892300335000002,7.1043929767,1.23936,0.36148,1.291,5.5808572576,1.6277500335,5.8133929767
2019-05-31 20:30:00,6.46504,1.70022,6.6848702493,1.2350400000000001,0.36022000000000004,1.2865,5.23,1.34,5.3989350802,6.6607584367,1.9427212107,6.9382900383,1.2350400000000001,0.36022000000000004,1.2865,5.4257184367,1.5825012107,5.6517900383
2019-05-31 21:00:00,6.18784,1.81812,6.4494127019,1.22784,0.35812000000000005,1.279,4.96,1.46,5.170415844,6.3729662059,1.8587818101,6.6385064645,1.22784,0.35812000000000005,1.279,5.1451262059,1.5006618101,5.3595064645
2019-05-31 21:30:00,6.14792,1.9010600000000002,6.4351339885,1.23792,0.36106000000000005,1.2895,4.91,1.54,5.1458429824,6.3548281884,1.8534915550000002,6.6196126963,1.23792,0.36106000000000005,1.2895,5.1169081884,1.492431555,5.3301126963
2019-05-31 22:00:00,5.9192800000000005,1.9185400000000001,6.2224329205,1.22928,0.35854,1.2805,4.69,1.56,4.9426409944,6.2635572267,1.8268708578,6.5245387778,1.22928,0.35854,1.2805,5.0342772267,1.4683308578,5.2440387778
2019-05-31 22:30:00,5.81832,1.54826,6.0207936894,1.22832,0.35826,1.2795,4.59,1.19,4.7417507315,5.931898789,1.7301371468000002,6.1790612386,1.22832,0.35826,1.2795,4.703578789,1.3718771468,4.8995612386000005
2019-05-31 23:00:00,5.5588,1.2484,5.6972589901,1.2288000000000001,0.3584,1.28,4.33,0.89,4.4205203314,5.4796889923,1.5982426228,5.708009367,1.2288000000000001,0.3584,1.28,4.2508889923,1.2398426228,4.428009367
2019-05-31 23:30:00,5.21976,1.24868,5.3670379354,1.22976,0.35868000000000005,1.2810000000000001,3.99,0.89,4.0880557726,5.1917901402,1.5142721242000001,5.4081147294,1.22976,0.35868000000000005,1.2810000000000001,3.9620301402,1.1555921242,4.1271147294
2019-06-01 00:00:00,4.97408,1.3299400000000001,5.1488068764,1.23408,0.35994000000000004,1.2855,3.74,0.97,3.8637417098,4.9968718647,1.4574209605,5.2050748591,1.23408,0.35994000000000004,1.2855,3.7627918647,1.0974809605,3.9195748591
2019-06-01 00:30:00,4.76288,1.92084,5.1356257847,1.20288,0.35084000000000004,1.2530000000000001,3.56,1.57,3.8908225351,5.0909079508,1.4848481523000001,5.3030291154,1.20288,0.35084000000000004,1.2530000000000001,3.8880279508,1.1340081523,4.0500291154
2019-06-01 01:00:00,4.59664,1.9190200000000002,4.981138128,1.19664,0.34902000000000005,1.2465,3.4,1.57,3.744983311,4.9533850398,1.4447373033,5.1597760831,1.19664,0.34902000000000005,1.2465,3.7567450398,1.0957173033,3.9132760831
2019-06-01 01:30:00,4.53088,1.78734,4.870673244,1.19088,0.34734000000000004,1.2405,3.34,1.44,3.6371967228,4.8158266705,1.4046161122,5.0164861151,1.19088,0.34734000000000004,1.2405,3.6249466705,1.0572761122,3.7759861151000003
2019-06-01 02:00:00,4.53232,1.23776,4.6982948396,1.19232,0.34776,1.242,3.34,0.89,3.4565445173000002,4.4957670022,1.3112653757000001,4.6830906273,1.19232,0.34776,1.242,3.3034470022,0.9635053757,3.4410906273
2019-06-01 02:30:00,4.53568,1.23874,4.7017943224,1.19568,0.34874000000000005,1.2455,3.34,0.89,3.4565445173000002,4.5078894610999996,1.3148010928,4.6957181887,1.19568,0.34874000000000005,1.2455,3.3122094611,0.9660610928000001,3.4502181887
2019-06-01 03:00:00,4.5424,1.2407,4.7087932902,1.2024,0.3507,1.2525,3.34,0.89,3.4565445173000002,4.5146094611,1.3167610928,4.7027181887000005,1.2024,0.3507,1.2525,3.3122094611,0.9660610928000001,3.4502181887
2019-06-01 03:30:00,4.49472,1.2384600000000001,4.6622195412,1.19472,0.34846000000000005,1.2445,3.3,0.89,3.4179087173,4.51569192,1.31707681,4.70384575,1.19472,0.34846000000000005,1.2445,3.32097192,0.96861681,3.4593457499999998
2019-06-01 04:00:00,4.31184,1.27762,4.4971409862,1.19184,0.34762000000000004,1.2415,3.12,0.93,3.2556566158,4.3105470728,1.2572428962,4.4901532008,1.19184,0.34762000000000004,1.2415,3.1187070728,0.9096228962,3.2486532008
2019-06-01 04:30:00,4.34184,1.27762,4.5259128858,1.19184,0.34762000000000004,1.2415,3.15,0.93,3.2844177566,4.4298743437,1.2920466836,4.6144524414,1.19184,0.34762000000000004,1.2415,3.2380343437,0.9444266836,3.3729524414
2019-06-01 05:00:00,4.31136,1.2374800000000001,4.4854410931,1.19136,0.34748,1.241,3.12,0.89,3.2444568112,4.2975159952,1.2534421653,4.4765791617,1.19136,0.34748,1.241,3.1061559952,0.9059621653000001,3.2355791617
2019-06-01 05:30:00,4.13136,1.35748,4.3486650135,1.19136,0.34748,1.241,2.94,1.01,3.1086492243,4.2412104876,1.2370197255,4.4179275912,1.19136,0.34748,1.241,3.0498504876,0.8895397255,3.1769275912
2019-06-01 06:00:00,4.20136,1.33748,4.4091131308,1.19136,0.34748,1.241,3.01,0.99,3.1686274631,4.2582330829,1.2419846492,4.4356594614,1.19136,0.34748,1.241,3.0668730829,0.8945046492000001,3.1946594614
2019-06-01 06:30:00,4.45136,1.7774800000000002,4.7931243464,1.19136,0.34748,1.241,3.26,1.43,3.5598455023,4.7636093711,1.3893860666,4.9620930949,1.19136,0.34748,1.241,3.5722493711,1.0419060666,3.7210930949
2019-06-01 07:00:00,4.51088,1.90734,4.8975488002,1.19088,0.34734000000000004,1.2405,3.32,1.56,3.6682420858,4.8815848523,1.4237955818999999,5.0849842212,1.19088,0.34734000000000004,1.2405,3.6907048523,1.0764555819,3.8444842212
2019-06-01 07:30:00,4.73736,1.91798,5.1108929797,1.22736,0.35798,1.2785,3.51,1.56,3.8410545427000002,5.0691579905,1.4785044139,5.2803729068,1.22736,0.35798,1.2785,3.8417979905,1.1205244139,4.0018729068
2019-06-01 08:00:00,5.006,1.9205,5.3617493647,1.236,0.36050000000000004,1.2875,3.77,1.56,4.0800122549,5.3313093714,1.5549652333,5.5534472619,1.236,0.36050000000000004,1.2875,4.0953093714,1.1944652333,4.2659472619
2019-06-01 08:30:00,5.45472,1.25596,5.5974463642,1.25472,0.36596,1.307,4.2,0.89,4.293262163,5.3953152116,1.5736336034,5.620120012,1.25472,0.36596,1.307,4.1405952116,1.2076736034,4.313120012
2019-06-01 09:00:00,5.75096,0.36778000000000005,5.7627079615,1.26096,0.36778000000000005,1.3135,4.49,0.0,4.49,5.6707415137,1.6539662748000001,5.9070224101,1.26096,0.36778000000000005,1.3135,4.4097815137,1.2861862748,4.5935224101
2019-06-01 09:30:00,5.99528,0.36904000000000003,6.0066274065,1.26528,0.36904000000000003,1.318,4.73,0.0,4.73,5.9312752264,1.7299552744,6.1784116942,1.26528,0.36904000000000003,1.318,4.6659952264,1.3609152744,4.8604116942
2019-06-01 10:00:00,6.13384,0.36862,6.1449063337,1.26384,0.36862,1.3165,4.87,0.0,4.87,6.0609412188,1.7677745221,6.3134804362,1.26384,0.36862,1.3165,4.7971012188,1.3991545221,4.9969804362
2019-06-01 10:30:00,6.14584,0.37212,6.1570953054,1.27584,0.37212,1.329,4.87,0.0,4.87,6.1409152063,1.7911002685000001,6.3967866733,1.27584,0.37212,1.329,4.8650752063,1.4189802685,5.0677866733
2019-06-01 11:00:00,6.14632,0.37226000000000004,6.1575828902,1.2763200000000001,0.37226000000000004,1.3295,4.87,0.0,4.87,6.132707572,1.7887063751999999,6.3882370542,1.2763200000000001,0.37226000000000004,1.3295,4.856387572,1.4164463752,5.0587370542
2019-06-01 11:30:00,6.17104,1.71072,6.4037721384,1.27104,0.37072000000000005,1.324,4.9,1.34,5.0799212592,6.1988122309,1.8079869007,6.4570960738,1.27104,0.37072000000000005,1.324,4.9277722309000005,1.4372669007,5.1330960738
2019-06-01 12:00:00,6.10824,1.71282,6.3438433343,1.27824,0.37282000000000004,1.3315000000000001,4.83,1.34,5.0124345382,6.4716159314,1.8875546467,6.7412665952,1.27824,0.37282000000000004,1.3315000000000001,5.1933759314,1.5147346467,5.4097665952
2019-06-01 12:30:00,6.13304,1.71422,6.3681025314,1.28304,0.37422000000000005,1.3365,4.85,1.34,5.0317094511,6.4625175123,1.8849009411000002,6.7317890753,1.28304,0.37422000000000005,1.3365,5.1794775123,1.5106809411,5.3952890753
2019-06-01 13:00:00,6.08016,1.62338,6.2931477219,1.28016,0.37338000000000005,1.3335,4.8,1.25,4.960090725,6.4360381676,1.8771777989,6.7042064246,1.28016,0.37338000000000005,1.3335,5.1558781676,1.5037977989,5.3707064246
2019-06-01 13:30:00,6.1792,1.5030999999999999,6.3593885123,1.2792,0.37310000000000004,1.3325,4.9,1.13,5.0286081573,6.5307685153,1.9048074836,6.8028838701000005,1.2792,0.37310000000000004,1.3325,5.2515685153,1.5317074836,5.4703838701
2019-06-01 14:00:00,6.13488,1.50184,6.3160332488,1.27488,0.37184,1.328,4.86,1.13,4.9896392655,6.5311207292999995,1.9049102127,6.8032507597,1.27488,0.37184,1.328,5.2562407293,1.5330702127,5.4752507597
2019-06-01 14:30:00,5.91584,1.66212,6.1449007966,1.27584,0.37212,1.329,4.64,1.29,4.815983804,6.3029304075,1.8383547022000002,6.5655525078,1.27584,0.37212,1.329,5.0270904075,1.4662347022,5.2365525078
2019-06-01 15:00:00,6.02056,1.54058,6.2145417731,1.2705600000000001,0.37058,1.3235000000000001,4.75,1.17,4.8919730171,6.3876820205,1.8630739226,6.653835438,1.2705600000000001,0.37058,1.3235000000000001,5.1171220205,1.4924939226,5.330335438
2019-06-01 15:30:00,6.15288,1.49834,6.332689401,1.26288,0.36834000000000006,1.3155000000000001,4.89,1.13,5.0188644134,6.5357755202,1.9062678601,6.8080995002,1.26288,0.36834000000000006,1.3155000000000001,5.2728955202,1.5379278601,5.4925995002
2019-06-01 16:00:00,6.15912,1.5001600000000002,6.3391828495,1.26912,0.37016000000000004,1.322,4.89,1.13,5.0188644134,6.5560640873,1.9121853588,6.8292334243,1.26912,0.37016000000000004,1.322,5.2869440873,1.5420253588000001,5.5072334243
2019-06-01 16:30:00,5.92672,1.6994600000000002,6.1655635793,1.26672,0.36946,1.3195000000000001,4.66,1.33,4.8460808908,6.2347975797,1.8184826273999999,6.4945808122,1.26672,0.36946,1.3195000000000001,4.9680775797,1.4490226274,5.1750808122
2019-06-01 17:00:00,6.10616,1.69638,6.3374202204,1.25616,0.36638000000000004,1.3085,4.85,1.33,5.0290555773,6.4361785773,1.8772187517,6.7043526847,1.25616,0.36638000000000004,1.3085,5.1800185773,1.5108387517000001,5.3958526847
2019-06-01 17:30:00,6.16288,1.69834,6.3926089079,1.26288,0.36834000000000006,1.3155000000000001,4.9,1.33,5.0772925856,6.5089108302,1.8984323255,6.7801154481,1.26288,0.36834000000000006,1.3155000000000001,5.2460308302,1.5300923255,5.4646154481
2019-06-01 18:00:00,6.19152,1.73086,6.4289031918,1.27152,0.37086,1.3245,4.92,1.3599999999999999,5.1045078117,6.5230213395,1.9025478907000002,6.7948138953,1.27152,0.37086,1.3245,5.2515013395,1.5316878907,5.4703138953
2019-06-01 18:30:00,6.15048,1.72764,6.3885165884,1.26048,0.36764,1.313,4.89,1.3599999999999999,5.0755984869,6.4737596062,1.8881798851,6.7434995898,1.26048,0.36764,1.313,5.2132796062,1.5205398851,5.4304995898
2019-06-01 19:00:00,6.17384,1.72862,6.4112734655,1.26384,0.36862,1.3165,4.91,1.3599999999999999,5.0948699689,6.497824403,1.8951987842,6.7685670864,1.26384,0.36862,1.3165,5.233984403,1.5265787842,5.4520670864
2019-06-01 19:30:00,6.08096,1.70778,6.3162161972,1.26096,0.36778000000000005,1.3135,4.82,1.34,5.0027992164,6.245357489,1.8215626009,6.5055807177,1.26096,0.36778000000000005,1.3135,4.984397489,1.4537826008999999,5.1920807177
2019-06-01 20:00:00,5.93616,1.25638,6.067659042,1.25616,0.36638000000000004,1.3085,4.68,0.89,4.7638744736,5.924092352,1.7278602693,6.1709295334,1.25616,0.36638000000000004,1.3085,4.667932352,1.3614802692999999,4.8624295334
2019-06-01 20:30:00,5.86376,1.25568,5.996700226,1.25376,0.36568,1.306,4.61,0.89,4.6951251315,5.8573162636,1.7083839102,6.1013711079,1.25376,0.36568,1.306,4.6035562636,1.3427039102,4.7953711079
2019-06-01 21:00:00,5.74472,1.25596,5.8804118393,1.25472,0.36596,1.307,4.49,0.89,4.5773573162,5.7297465651,1.6711760815,5.9684860053,1.25472,0.36596,1.307,4.4750265651,1.3052160815,4.6614860053000005
2019-06-01 21:30:00,5.94424,0.36582000000000003,5.9554859961,1.25424,0.36582000000000003,1.3065,4.69,0.0,4.69,6.0194830679,1.7556825615,6.2702948624,1.25424,0.36582000000000003,1.3065,4.7652430679,1.3898625615,4.9637948624
2019-06-01 22:00:00,5.94472,0.36596,5.9559736903000005,1.25472,0.36596,1.307,4.69,0.0,4.69,5.9695991319,1.7411330801,6.2183324291,1.25472,0.36596,1.307,4.7148791319,1.3751730801,4.9113324291
2019-06-01 22:30:00,5.8952,0.36610000000000004,5.9065567169,1.2552,0.36610000000000004,1.3075,4.64,0.0,4.64,5.8727110505,1.7128740564,6.1174073443,1.2552,0.36610000000000004,1.3075,4.6175110505,1.3467740564000001,4.8099073443
2019-06-01 23:00:00,5.6852,0.36610000000000004,5.6969753598,1.2552,0.36610000000000004,1.3075,4.43,0.0,4.43,5.6586417089,1.6504371651,5.8944184468,1.2552,0.36610000000000004,1.3075,4.4034417089,1.2843371651,4.5869184468
2019-06-01 23:30:00,5.38472,1.87596,5.7021430533,1.25472,0.36596,1.307,4.13,1.51,4.3973855869000005,5.7246779471,1.6696977346000001,5.9632061949,1.25472,0.36596,1.307,4.4699579471,1.3037377346,4.6562061949
2019-06-02 00:00:00,5.18424,1.91582,5.5269078742,1.25424,0.36582000000000003,1.3065,3.93,1.55,4.224618326,5.6035649038,1.6343730969,5.8370467748,1.25424,0.36582000000000003,1.3065,4.3493249038,1.2685530969,4.5305467748
2019-06-02 00:30:00,4.78248,1.36364,4.9730904878,1.21248,0.35364,1.263,3.5700000000000003,1.01,3.7101212918,4.8346646453,1.4101105215,5.0361090055,1.21248,0.35364,1.263,3.6221846453,1.0564705215,3.7731090055000003
2019-06-02 01:00:00,4.64248,1.24364,4.8061690565,1.21248,0.35364,1.263,3.43,0.89,3.5435857546,4.5807698299,1.3360578671,4.7716352395,1.21248,0.35364,1.263,3.3682898299,0.9824178671,3.5086352395000002
2019-06-02 01:30:00,4.57296,1.24378,4.7390876601,1.21296,0.35378000000000004,1.2635,3.36,0.89,3.4758739908000003,4.5697494559,1.3328435913,4.7601556833,1.21296,0.35378000000000004,1.2635,3.3567894559,0.9790635913000001,3.4966556833
2019-06-02 02:00:00,4.56344,1.2439200000000001,4.729938858,1.21344,0.35392,1.264,3.35,0.89,3.466208303,4.5642724205,1.3312461227,4.754450438,1.21344,0.35392,1.264,3.3508324205,0.9773261227000001,3.490450438
2019-06-02 02:30:00,4.42344,1.83392,4.7885367285000005,1.21344,0.35392,1.264,3.21,1.48,3.5347560029,4.7096191961,1.3736389322,4.9058533293,1.21344,0.35392,1.264,3.4961791961,1.0197189322,3.6418533293
2019-06-02 03:00:00,4.33392,1.9540600000000001,4.7540733114,1.21392,0.35406000000000004,1.2645,3.12,1.6,3.5063371201,4.7318532,1.38012385,4.92901375,1.21392,0.35406000000000004,1.2645,3.5179332,1.0260638499999999,3.6645137500000002
2019-06-02 03:30:00,4.33392,1.9540600000000001,4.7540733114,1.21392,0.35406000000000004,1.2645,3.12,1.6,3.5063371201,4.7194223405999995,1.3764981827,4.9160649381,1.21392,0.35406000000000004,1.2645,3.5055023406,1.0224381827,3.6515649381
2019-06-02 04:00:00,4.34256,2.01658,4.7879455145000005,1.22256,0.35658,1.2735,3.12,1.6600000000000001,3.5341194094,4.6765334688,1.3639889284,4.87138903,1.22256,0.35658,1.2735,3.4539734688,1.0074089284,3.59788903
2019-06-02 04:30:00,4.18688,1.99784,4.6391086213,1.22688,0.35784000000000005,1.278,2.96,1.6400000000000001,3.3839621747,4.5575761244,1.3292930363,4.7474751296,1.22688,0.35784000000000005,1.278,3.3306961244,0.9714530363,3.4694751296
2019-06-02 05:00:00,4.12688,1.9478400000000002,4.5634657005,1.22688,0.35784000000000005,1.278,2.9,1.5899999999999999,3.3072798491,4.5215645434,1.3187896585,4.709963066,1.22688,0.35784000000000005,1.278,3.2946845434,0.9609496585,3.431963066
2019-06-02 05:30:00,4.12688,1.9278400000000002,4.5549649395,1.22688,0.35784000000000005,1.278,2.9,1.57,3.2977113276,4.5215645434,1.3187896585,4.709963066,1.22688,0.35784000000000005,1.278,3.2946845434,0.9609496585,3.431963066
2019-06-02 06:00:00,4.12688,2.03784,4.6026003954,1.22688,0.35784000000000005,1.278,2.9,1.6800000000000002,3.3514772862,4.5215645434,1.3187896585,4.709963066,1.22688,0.35784000000000005,1.278,3.2946845434,0.9609496585,3.431963066
2019-06-02 06:30:00,4.20736,1.94798,4.636432276,1.22736,0.35798,1.2785,2.98,1.5899999999999999,3.37764711,4.6330014363,1.3512920856,4.8260431628,1.22736,0.35798,1.2785,3.4056414363,0.9933120856000001,3.5475431628000003
2019-06-02 07:00:00,4.30208,1.92644,4.7137101523,1.22208,0.35644000000000003,1.2730000000000001,3.08,1.57,3.4570652294,4.7237486609,1.3777600261,4.9205715218,1.22208,0.35644000000000003,1.2730000000000001,3.5016686609,1.0213200261,3.6475715217999998
2019-06-02 07:30:00,4.69328,1.93554,5.0767304685,1.25328,0.36554000000000003,1.3054999999999999,3.44,1.57,3.7813357428,5.0947622307,1.4859723173,5.3070439903,1.25328,0.36554000000000003,1.3054999999999999,3.8414822307,1.1204323173,4.0015439903
2019-06-02 08:00:00,4.81808,1.93694,5.1928442544,1.25808,0.36694000000000004,1.3105,3.56,1.57,3.8908225351,5.2236132615,1.5235538679,5.441263814,1.25808,0.36694000000000004,1.3105,3.9655332615,1.1566138679,4.130763814
2019-06-02 08:30:00,5.03808,1.93694,5.3975908191,1.25808,0.36694000000000004,1.3105,3.7800000000000002,1.57,4.0930795252,5.327951337,1.5539858066,5.5499493094,1.25808,0.36694000000000004,1.3105,4.069871337,1.1870458066,4.2394493094
2019-06-02 09:00:00,5.31568,1.8762400000000001,5.6370852752000005,1.25568,0.36624,1.308,4.06,1.51,4.3317086698,5.6273358884,1.6413063008000002,5.8618082171,1.25568,0.36624,1.308,4.3716558884,1.2750663008,4.5538082171
2019-06-02 09:30:00,5.5576,1.2568000000000001,5.6979350646,1.2576,0.3668,1.31,4.3,0.89,4.3911388045,5.6146477997,1.6376056082,5.848591458,1.2576,0.3668,1.31,4.3570477997,1.2708056081999999,4.538591458
2019-06-02 10:00:00,5.70584,1.26212,5.8437622299,1.27584,0.37212,1.329,4.43,0.89,4.518517456,5.6940452666,1.6607632028000001,5.9312971527,1.27584,0.37212,1.329,4.4182052666,1.2886432027999999,4.6022971527
2019-06-02 10:30:00,5.93096,1.25778,6.062862117,1.26096,0.36778000000000005,1.3135,4.67,0.89,4.7540509042,5.9049484817,1.7222766405,6.1509880017,1.26096,0.36778000000000005,1.3135,4.6439884817,1.3544966405,4.8374880017
2019-06-02 11:00:00,6.17432,1.25876,6.3013255907,1.26432,0.36876000000000003,1.317,4.91,0.89,4.99001002,6.1877487463,1.8047600510000001,6.4455716107,1.26432,0.36876000000000003,1.317,4.9234287463,1.436000051,5.1285716107
2019-06-02 11:30:00,6.29136,0.36498,6.3019378805,1.25136,0.36498,1.3035,5.04,0.0,5.04,6.2549345338,1.8243559057,6.515556806,1.25136,0.36498,1.3035,5.0035745338,1.4593759057,5.212056806
2019-06-02 12:00:00,6.5232,0.36260000000000003,6.5332700082,1.2432,0.36260000000000003,1.295,5.28,0.0,5.28,6.5219820542,1.9022447658,6.7937313065,1.2432,0.36260000000000003,1.295,5.2787820542,1.5396447657999999,5.4987313065
2019-06-02 12:30:00,6.7232,1.2526,6.8388906264,1.2432,0.36260000000000003,1.295,5.48,0.89,5.5518015094,6.7250417049,1.9614704973000001,7.005251776,1.2432,0.36260000000000003,1.295,5.4818417049,1.5988704973,5.710251776
2019-06-02 13:00:00,6.57664,0.36652,6.5868452692,1.25664,0.36652,1.309,5.32,0.0,5.32,6.5810231553000005,1.919465087,6.8552324535,1.25664,0.36652,1.309,5.3243831553,1.552945087,5.5462324535
2019-06-02 13:30:00,6.58,1.6875,6.7929416492,1.26,0.3675,1.3125,5.32,1.32,5.4813137111,6.6922263475,1.9518993513,6.9710691119,1.26,0.3675,1.3125,5.4322263475,1.5843993513,5.6585691119
2019-06-02 14:00:00,6.67952,1.66736,6.8844808664,1.25952,0.36736,1.312,5.42,1.3,5.5737240692,6.8681149012,2.0032001795,7.1542863554,1.25952,0.36736,1.312,5.6085949012,1.6358401795000002,5.8422863554
2019-06-02 14:30:00,6.53384,1.25862,6.6539604335,1.26384,0.36862,1.3165,5.27,0.89,5.3446234666,6.4406643985,1.8785271162,6.7090254151,1.26384,0.36862,1.3165,5.1768243985,1.5099071162,5.3925254151
2019-06-02 15:00:00,6.3976,1.2568000000000001,6.5198797535,1.2576,0.3668,1.31,5.14,0.89,5.2164834899,6.3885376337,1.8633234765000002,6.6547267017,1.2576,0.3668,1.31,5.1309376337,1.4965234765,5.3447267017
2019-06-02 15:30:00,6.35856,1.25708,6.4816306127,1.2585600000000001,0.36708,1.311,5.1,0.89,5.1770744634,6.313816214,1.8415297291,6.5768918896,1.2585600000000001,0.36708,1.311,5.055256214,1.4744497291,5.2658918896
2019-06-02 16:00:00,6.4152000000000005,1.7261000000000002,6.6433585068,1.2552,0.36610000000000004,1.3075,5.16,1.3599999999999999,5.3362158877,6.5926598341,1.9228591183,6.8673539938,1.2552,0.36610000000000004,1.3075,5.3374598341,1.5567591183,5.5598539938
2019-06-02 16:30:00,6.75368,1.70274,6.9650209655,1.24368,0.36274,1.2955,5.51,1.34,5.6705996156000005,6.932595612,2.0220070535,7.2214537625,1.24368,0.36274,1.2955,5.688915612,1.6592670535,5.9259537625
2019-06-02 17:00:00,6.54704,1.81372,6.7936229657,1.24704,0.36372000000000004,1.299,5.3,1.45,5.4947702409,6.7735845784,1.9756288354,7.0558172691,1.24704,0.36372000000000004,1.299,5.5265445784,1.6119088354,5.7568172691
2019-06-02 17:30:00,6.36848,1.8541400000000001,6.6329007719,1.24848,0.36414,1.3005,5.12,1.49,5.3324009602,6.608810886,1.9275698418,6.8841780063,1.24848,0.36414,1.3005,5.360330886,1.5634298418,5.5836780062999996
2019-06-02 18:00:00,6.31512,1.9031600000000002,6.5956621047,1.24512,0.36316000000000004,1.297,5.07,1.54,5.298726262,6.6029567329,1.9258623804,6.8780799301,1.24512,0.36316000000000004,1.297,5.3578367329,1.5627023804,5.5810799301
2019-06-02 18:30:00,6.19416,1.9028800000000001,6.4798588256,1.24416,0.36288000000000004,1.296,4.95,1.54,5.1840235339,6.4477945496,1.8806067436,6.7164526559,1.24416,0.36288000000000004,1.296,5.2036345496,1.5177267436,5.4204526559
2019-06-02 19:00:00,6.29416,1.72288,6.5257003915,1.24416,0.36288000000000004,1.296,5.05,1.3599999999999999,5.2299235176,6.5545183658,1.9117345234,6.8276232977,1.24416,0.36288000000000004,1.296,5.3103583658,1.5488545234000002,5.5316232977
2019-06-02 19:30:00,6.21936,1.85148,6.4890998605,1.23936,0.36148,1.291,4.98,1.49,5.1981246618,6.4135795049,1.8706273556,6.6808119843,1.23936,0.36148,1.291,5.1742195049,1.5091473556000001,5.3898119843
2019-06-02 20:00:00,6.03032,1.9317600000000001,6.3321762452,1.24032,0.36176,1.292,4.79,1.57,5.0407340735,6.3073484507,1.8396432981,6.5701546361,1.24032,0.36176,1.292,5.0670284507,1.4778832981,5.2781546361
2019-06-02 20:30:00,5.93368,1.9327400000000001,6.2405161846,1.24368,0.36274,1.2955,4.69,1.57,4.9458063043,6.2800090834,1.8316693160000002,6.5416761285,1.24368,0.36274,1.2955,5.0363290834,1.468929316,5.2461761285
2019-06-02 21:00:00,5.9284,2.0012,6.257054259,1.2384,0.3612,1.29,4.69,1.6400000000000001,4.9684705896,6.222114091,1.8147832765,6.4813688448,1.2384,0.3612,1.29,4.983714091,1.4535832765,5.1913688448
2019-06-02 21:30:00,5.83032,1.57176,6.038465103,1.24032,0.36176,1.292,4.59,1.21,4.7468094548,5.9630613678,1.7392262323,6.2115222581,1.24032,0.36176,1.292,4.7227413678,1.3774662323,4.9195222581
2019-06-02 22:00:00,5.70408,1.24994,5.8394245136,1.23408,0.35994000000000004,1.2855,4.47,0.89,4.5577406684,5.7650833434,1.6814826418000002,6.0052951494,1.23408,0.35994000000000004,1.2855,4.5310033434,1.3215426418,4.7197951494
2019-06-02 22:30:00,5.56504,1.25022,5.7037461593,1.2350400000000001,0.36022000000000004,1.2865,4.33,0.89,4.4205203314,5.5847807623,1.628894389,5.8174799607,1.2350400000000001,0.36022000000000004,1.2865,4.3497407623,1.268674389,4.5309799607
2019-06-02 23:00:00,5.32648,1.25064,5.4713334389,1.23648,0.36064,1.288,4.09,0.89,4.1857137981,5.2676610355,1.5364011354,5.487146912,1.23648,0.36064,1.288,4.0311810355,1.1757611354,4.199146912
2019-06-02 23:30:00,4.99896,1.25428,5.1539130183,1.24896,0.36428000000000005,1.301,3.75,0.89,3.8541665766,4.9818423124999995,1.4530373412,5.1894190756,1.24896,0.36428000000000005,1.301,3.7328823125,1.0887573412,3.8884190756
2019-06-03 00:00:00,4.79896,1.25428,4.9601648561000005,1.24896,0.36428000000000005,1.301,3.55,0.89,3.6598633854,4.8172910565,1.4050432248,5.0180115171,1.24896,0.36428000000000005,1.301,3.5683310565,1.0407632248,3.7170115171
2019-06-03 00:30:00,4.5857600000000005,1.2416800000000001,4.7508908638000005,1.20576,0.35168000000000005,1.256,3.38,0.89,3.4952110094,4.5547891478,1.3284801681,4.7445720289,1.20576,0.35168000000000005,1.256,3.3490291478,0.9768001681,3.4885720289
2019-06-03 01:00:00,4.40624,1.27182,4.5861178626,1.20624,0.35182,1.2565,3.2,0.92,3.3296246035,4.3778081549,1.2768607119,4.560216828,1.20624,0.35182,1.2565,3.1715681549,0.9250407119,3.3037168279999998
2019-06-03 01:30:00,4.32576,1.41168,4.5502791123,1.20576,0.35168000000000005,1.256,3.12,1.06,3.2951479481,4.2726330829,1.2461846492,4.4506594614,1.20576,0.35168000000000005,1.256,3.0668730829,0.8945046492000001,3.1946594614
2019-06-03 02:00:00,4.3248,1.2714,4.5078102223,1.2048,0.3514,1.255,3.12,0.92,3.2528141662,4.2716730829,1.2459046492,4.4496594614,1.2048,0.3514,1.255,3.0668730829,0.8945046492000001,3.1946594614
2019-06-03 02:30:00,4.51432,1.25126,4.6845209627,1.20432,0.35126,1.2545,3.31,0.9,3.4301749227,4.6055875230000005,1.3432963609,4.7974870031,1.20432,0.35126,1.2545,3.401267523,0.9920363609,3.5429870031
2019-06-03 03:00:00,4.32712,1.32916,4.5266581271,1.19712,0.34916,1.2469999999999999,3.13,0.98,3.2798323128,4.2776485715,1.2476475,4.4558839286000005,1.19712,0.34916,1.2469999999999999,3.0805285715,0.8984875,3.2088839286
2019-06-03 03:30:00,4.43664,1.23902,4.6064026148,1.19664,0.34902000000000005,1.2465,3.24,0.89,3.3600148809,4.4756408094,1.3053952361,4.6621258432,1.19664,0.34902000000000005,1.2465,3.2790008094,0.9563752361000001,3.4156258432
2019-06-03 04:00:00,4.2728,1.2979,4.4655754668,1.1928,0.34790000000000004,1.2425,3.08,0.9500000000000001,3.2231816579,4.3554485644,1.2703391646,4.5369255879,1.1928,0.34790000000000004,1.2425,3.1626485644,0.9224391646000001,3.2944255879
2019-06-03 04:30:00,4.2652,1.2786,4.4527237732,1.1952,0.3486,1.245,3.07,0.93,3.2077718123,4.2620730829,1.2431046492,4.4396594614,1.1952,0.3486,1.245,3.0668730829,0.8945046492000001,3.1946594614
2019-06-03 05:00:00,4.0928,1.3578999999999999,4.3121809157,1.1928,0.34790000000000004,1.2425,2.9,1.01,3.0708467888,4.0971166505,1.1949923564,4.2678298443,1.1928,0.34790000000000004,1.2425,2.9043166505,0.8470923564,3.0253298443
2019-06-03 05:30:00,4.26184,1.72762,4.598690145,1.19184,0.34762000000000004,1.2415,3.07,1.38,3.3659025536,4.5568882622,1.3290924097999999,4.7467586064,1.19184,0.34762000000000004,1.2415,3.3650482622,0.9814724098000001,3.5052586064
2019-06-03 06:00:00,4.47184,1.9876200000000002,4.893667975,1.19184,0.34762000000000004,1.2415,3.2800000000000002,1.6400000000000001,3.6671514831,4.8189055367,1.4055141149,5.0196932674,1.19184,0.34762000000000004,1.2415,3.6270655367,1.0578941149,3.7781932674
2019-06-03 06:30:00,4.9328,1.2679,5.0931410986,1.1928,0.34790000000000004,1.2425,3.74,0.92,3.8514932169,4.9212378979,1.4353610535,5.126289477,1.1928,0.34790000000000004,1.2425,3.7284378979,1.0874610535,3.883789477
2019-06-03 07:00:00,5.42184,1.23762,5.5612995109,1.19184,0.34762000000000004,1.2415,4.23,0.89,4.3226149493,5.3991684410000005,1.574757462,5.6241337927,1.19184,0.34762000000000004,1.2415,4.207328441,1.227137462,4.3826337927
2019-06-03 07:30:00,5.90728,0.35504,5.9179397091,1.2172800000000001,0.35504,1.268,4.69,0.0,4.69,5.8649631539,1.7106142532000002,6.1093366186,1.2172800000000001,0.35504,1.268,4.6476831539,1.3555742532,4.8413366186
2019-06-03 08:00:00,6.1512,1.6991,6.3815517118,1.2312,0.35910000000000003,1.2825,4.92,1.34,5.099215626,6.3443120873,1.8504243588,6.6086584243,1.2312,0.35910000000000003,1.2825,5.1131120873,1.4913243588,5.3261584243
2019-06-03 08:30:00,6.51464,1.48302,6.6813084534,1.24464,0.36302,1.2965,5.27,1.12,5.3876989522,6.5269012316,1.9036795259,6.7988554495999995,1.24464,0.36302,1.2965,5.2822612316,1.5406595259,5.5023554496
2019-06-03 09:00:00,6.66184,0.36512000000000006,6.6718381875,1.25184,0.36512000000000006,1.304,5.41,0.0,5.41,6.6927672839,1.9520571245,6.9716325874,1.25184,0.36512000000000006,1.304,5.4409272839,1.5869371245,5.6676325874
2019-06-03 09:30:00,6.88896,0.36428000000000005,6.8985846229,1.24896,0.36428000000000005,1.301,5.64,0.0,5.64,6.9088553086,2.0150827983,7.1967242798,1.24896,0.36428000000000005,1.301,5.6598953086,1.6508027983,5.8957242798
2019-06-03 10:00:00,7.16704,0.36372000000000004,7.1762632755,1.24704,0.36372000000000004,1.299,5.92,0.0,5.92,7.1535142739,2.0864416632,7.4515773686,1.24704,0.36372000000000004,1.299,5.9064742739,1.7227216632,6.1525773686
2019-06-03 10:30:00,7.2608,0.3619,7.2698134949,1.2408000000000001,0.3619,1.2925,6.02,0.0,6.02,7.2687850928,2.1200623187,7.5716511383,1.2408000000000001,0.3619,1.2925,6.0279850928,1.7581623187000002,6.2791511383
2019-06-03 11:00:00,7.1096,0.3703,7.1192369149,1.2696,0.3703,1.3225,5.84,0.0,5.84,7.143496643,2.0835198542,7.4411423364000004,1.2696,0.3703,1.3225,5.873896643,1.7132198542000001,6.1186423364
2019-06-03 11:30:00,7.34,0.3675,7.3491942586,1.26,0.3675,1.3125,6.08,0.0,6.08,7.3320384887,2.1385112259,7.6375400924,1.26,0.3675,1.3125,6.0720384887,1.7710112259000002,6.3250400924
2019-06-03 12:00:00,7.17672,0.36946,7.186223671,1.26672,0.36946,1.3195000000000001,5.91,0.0,5.91,7.2256137247,2.1074706697,7.5266809632000005,1.26672,0.36946,1.3195000000000001,5.9588937247,1.7380106697,6.2071809632
2019-06-03 12:30:00,7.26576,0.36918,7.2751331431,1.26576,0.36918,1.3185,6.0,0.0,6.0,7.3054142378,2.1307458194,7.6098064977,1.26576,0.36918,1.3185,6.0396542378,1.7615658194,6.2913064977
2019-06-03 13:00:00,6.91784,0.37562,6.9280300699,1.28784,0.37562,1.3415,5.63,0.0,5.63,7.0265123049,2.0493994222,7.3192836509,1.28784,0.37562,1.3415,5.7386723049,1.6737794222,5.9777836509
2019-06-03 13:30:00,6.90728,0.37254000000000004,6.9173190652,1.27728,0.37254000000000004,1.3305,5.63,0.0,5.63,6.9646974574,2.0313700917,7.2548931847,1.27728,0.37254000000000004,1.3305,5.6874174574000005,1.6588300917,5.9243931846999995
2019-06-03 14:00:00,6.92816,0.36988000000000004,6.9380265350000005,1.26816,0.36988000000000004,1.321,5.66,0.0,5.66,7.0103284425,2.0446791291,7.3024254609,1.26816,0.36988000000000004,1.321,5.7421684425,1.6747991291000002,5.9814254609
2019-06-03 14:30:00,6.9672,0.36960000000000004,6.9769964885,1.2671999999999999,0.36960000000000004,1.32,5.7,0.0,5.7,7.046911101,2.0553490711,7.3405323969000005,1.2671999999999999,0.36960000000000004,1.32,5.779711101,1.6857490711,6.0205323969
2019-06-03 15:00:00,6.9568,0.3724,6.9667602227,1.2768,0.3724,1.33,5.68,0.0,5.68,7.0513598433,2.056646621,7.3451665035,1.2768,0.3724,1.33,5.7745598433000005,1.684246621,6.0151665035
2019-06-03 15:30:00,6.83336,0.36848000000000003,6.8432876894,1.26336,0.36848000000000003,1.316,5.57,0.0,5.57,6.9217993883,2.0188581549,7.2102076961,1.26336,0.36848000000000003,1.316,5.6584393883,1.6503781549,5.8942076961000005
2019-06-03 16:00:00,7.05288,1.49584,7.2097609947,1.32288,0.38584,1.3780000000000001,5.73,1.11,5.8365229375,7.2102660209,2.1029942561,7.5106937718,1.32288,0.38584,1.3780000000000001,5.8873860209,1.7171542561000002,6.1326937718
2019-06-03 16:30:00,7.19664,1.49402,7.3500832002,1.31664,0.38402000000000003,1.3715,5.88,1.11,5.9838532736,7.522217777,2.1939801849,7.8356435177,1.31664,0.38402000000000003,1.3715,6.205577777,1.8099601849,6.4641435177
2019-06-03 17:00:00,7.32848,1.49164,7.4787438116,1.30848,0.38164000000000003,1.363,6.02,1.11,6.1214785796,7.6262826973,2.2243324534,7.9440444764,1.30848,0.38164000000000003,1.363,6.3178026973,1.8426924534,6.5810444764
2019-06-03 17:30:00,7.42232,1.56276,7.5850545812,1.3123200000000002,0.38276000000000004,1.367,6.11,1.18,6.2229012526,7.6791873458,2.2397629759,7.9991534852,1.3123200000000002,0.38276000000000004,1.367,6.3668673458,1.8570029759,6.6321534852
2019-06-03 18:00:00,7.1528,1.6429,7.3390509093,1.3128,0.3829,1.3675,5.84,1.26,5.9743786288,7.4212930314,2.1645438008,7.7305135743,1.3128,0.3829,1.3675,6.1084930314,1.7816438008,6.3630135743
2019-06-03 18:30:00,7.1228,1.7229,7.3282101669,1.3128,0.3829,1.3675,5.8100000000000005,1.34,5.9625246331,7.4212930314,2.1645438008,7.7305135743,1.3128,0.3829,1.3675,6.1084930314,1.7816438008,6.3630135743
2019-06-03 19:00:00,7.07848,1.72164,7.2848420299,1.30848,0.38164000000000003,1.363,5.77,1.34,5.923554676,7.3074447894,2.1313380636,7.6119216556,1.30848,0.38164000000000003,1.363,5.9989647894,1.7496980636,6.2489216556
2019-06-03 19:30:00,6.84648,1.70064,7.054535052,1.23648,0.36064,1.288,5.61,1.34,5.7678158778,7.0952735479,2.0694547848,7.3909099457,1.23648,0.36064,1.288,5.8587935479,1.7088147848,6.1029099457000004
2019-06-03 20:00:00,6.78456,1.72008,6.9992092125,1.23456,0.36008,1.286,5.55,1.3599999999999999,5.7142016065,7.0053746229,2.043234265,7.2972652322,1.23456,0.36008,1.286,5.7708146229,1.6831542650000002,6.0112652322
2019-06-03 20:30:00,6.63176,1.76218,6.8618888835,1.24176,0.36218,1.2935,5.39,1.4,5.5688508689,6.852441676,1.9986288222000002,7.1379600792,1.24176,0.36218,1.2935,5.6106816760000005,1.6364488222,5.8444600792
2019-06-03 21:00:00,6.35696,1.80078,6.6070983836,1.23696,0.36078000000000005,1.2885,5.12,1.44,5.3186464444,6.5823861593,1.9198626297999999,6.8566522493,1.23696,0.36078000000000005,1.2885,5.3454261593,1.5590826298,5.5681522493
2019-06-03 21:30:00,6.2136,1.9198,6.5034188701,1.2336,0.3598,1.2850000000000001,4.98,1.56,5.2186205074,6.4564593159,1.8831339672,6.7254784541,1.2336,0.3598,1.2850000000000001,5.2228593159,1.5233339672000001,5.4404784541
