Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-06-03 22:00:00,6.1836,1.9198,6.4747618489,1.2336,0.3598,1.2850000000000001,4.95,1.56,5.19,6.4165101322,1.8714821219000002,6.683864721,1.2336,0.3598,1.2850000000000001,5.1829101322,1.5116821219,5.398864721
2019-06-03 22:30:00,5.91264,1.9195200000000001,6.2164192909,1.23264,0.35952,1.284,4.68,1.56,4.9331531499,6.1886605108,1.8050259823,6.4465213654,1.23264,0.35952,1.284,4.9560205108,1.4455059823,5.1625213654
2019-06-03 23:00:00,5.6036,1.9198,5.9233406959,1.2336,0.3598,1.2850000000000001,4.37,1.56,4.6400969817,5.8606885987,1.7093675079000001,6.1048839569,1.2336,0.3598,1.2850000000000001,4.6270885987,1.3495675079,4.8198839569
2019-06-03 23:30:00,5.21888,1.92134,5.5613178159,1.23888,0.36134000000000005,1.2905,3.98,1.56,4.2748099373,5.5338536483,1.6140406474,5.7644308836,1.23888,0.36134000000000005,1.2905,4.2949736483,1.2527006474,4.4739308836
2019-06-04 00:00:00,4.9908,1.9219,5.3480635981999995,1.2408000000000001,0.3619,1.2925,3.75,1.56,4.0615391171,5.3162298068,1.550567027,5.537739382,1.2408000000000001,0.3619,1.2925,4.0754298068,1.188667027,4.245239382
2019-06-04 00:30:00,4.76048,1.9101400000000002,5.1294058769,1.20048,0.35014,1.2505,3.56,1.56,3.8867981682,5.1431749661,1.5000926984,5.357473923,1.20048,0.35014,1.2505,3.9426949661,1.1499526984,4.106973923
2019-06-04 01:00:00,4.63384,1.91112,5.0124697306,1.20384,0.35112000000000004,1.254,3.43,1.56,3.7680897017,4.9686394917,1.4491865184,5.1756661372,1.20384,0.35112000000000004,1.254,3.7647994917,1.0980665184,3.9216661372
2019-06-04 01:30:00,4.5424,1.9107,4.9278973457,1.2024,0.3507,1.2525,3.34,1.56,3.6863532115,4.9425955022,1.4415903548,5.1485369814,1.2024,0.3507,1.2525,3.7401955022,1.0908903548,3.8960369814
2019-06-04 02:00:00,4.53664,1.90902,4.9219365955,1.19664,0.34902000000000005,1.2465,3.34,1.56,3.6863532115,4.9125863475,1.4328376847,5.1172774453,1.19664,0.34902000000000005,1.2465,3.7159463475,1.0838176847,3.8707774453
2019-06-04 02:30:00,4.54432,1.91126,4.9298842836,1.20432,0.35126,1.2545,3.34,1.56,3.6863532115,4.9560581105,1.4455169489,5.1625605317,1.20432,0.35126,1.2545,3.7517381105,1.0942569489,3.9080605317
2019-06-04 03:00:00,4.70528,1.8815400000000002,5.0675292451,1.2052800000000001,0.35154,1.2555,3.5,1.53,3.8198036599,5.1157839289,1.4921036458999999,5.3289415926,1.2052800000000001,0.35154,1.2555,3.9105039289,1.1405636459,4.0734415926
2019-06-04 03:30:00,4.7448,1.8814000000000002,5.104193668,1.2048,0.3514,1.255,3.54,1.53,3.8564880397,5.1756424822,1.5095623906,5.3912942523,1.2048,0.3514,1.255,3.9708424822,1.1581623906,4.1362942523
2019-06-04 04:00:00,4.74528,1.8815400000000002,5.1046914745,1.2052800000000001,0.35154,1.2555,3.54,1.53,3.8564880397,5.1761224822,1.5097023906,5.3917942523,1.2052800000000001,0.35154,1.2555,3.9708424822,1.1581623906,4.1362942523
2019-06-04 04:30:00,4.47576,1.91168,4.8669238745,1.20576,0.35168000000000005,1.256,3.27,1.56,3.6230512003,4.8505857363,1.4147541731,5.0526934753,1.20576,0.35168000000000005,1.256,3.6448257363,1.0630741731,3.7966934753
2019-06-04 05:00:00,4.5448,1.9114,4.9303810198,1.2048,0.3514,1.255,3.34,1.56,3.6863532115,4.9582351323000005,1.4461519136,5.1648282628,1.2048,0.3514,1.255,3.7534351323,1.0947519136,3.9098282628
2019-06-04 05:30:00,4.7548,1.8714,5.1098200555,1.2048,0.3514,1.255,3.55,1.52,3.8617224136,5.168665837,1.5075275358,5.3840269135,1.2048,0.3514,1.255,3.963865837,1.1561275358,4.1290269135
2019-06-04 06:00:00,4.86576,1.89168,5.22054342,1.20576,0.35168000000000005,1.256,3.66,1.54,3.9707933716,5.2471231664,1.5304109234999999,5.4657532983,1.20576,0.35168000000000005,1.256,4.0413631664,1.1787309235,4.2097532983
2019-06-04 06:30:00,5.06432,1.89126,5.4059413103,1.20432,0.35126,1.2545,3.86,1.54,4.1558633279,5.4058817926,1.5767155229,5.6311268673,1.20432,0.35126,1.2545,4.2015617926,1.2254555229,4.3766268673
2019-06-04 07:00:00,5.55432,1.87126,5.8610651464,1.20432,0.35126,1.2545,4.35,1.52,4.6079170999,5.851317428,1.7066342498,6.0951223209,1.20432,0.35126,1.2545,4.646997428,1.3553742498,4.8406223209
2019-06-04 07:30:00,6.18272,1.73246,6.4208600865,1.24272,0.36246,1.2945,4.94,1.37,5.1264510141,6.4417057806999996,1.8788308527000002,6.7101101882,1.24272,0.36246,1.2945,5.1989857807,1.5163708527000002,5.4156101882
2019-06-04 08:00:00,6.478,1.694,6.6958285522,1.248,0.364,1.3,5.23,1.33,5.3964618038,6.6959135732,1.9529747922,6.9749099721,1.248,0.364,1.3,5.4479135732,1.5889747922000002,5.6749099721
2019-06-04 08:30:00,6.95752,0.36386,6.9670279639,1.24752,0.36386,1.2995,5.71,0.0,5.71,6.9210829354,2.0186491895,7.209461391,1.24752,0.36386,1.2995,5.6735629354,1.6547891895,5.909961391
2019-06-04 09:00:00,7.14608,0.36344000000000004,7.1553160657,1.24608,0.36344000000000004,1.298,5.9,0.0,5.9,7.0480239823,2.0556736615,7.3416916482,1.24608,0.36344000000000004,1.298,5.8019439823,1.6922336615,6.0436916482
2019-06-04 09:30:00,7.28944,0.36442,7.2985435157,1.24944,0.36442,1.3014999999999999,6.04,0.0,6.04,7.1660077792,2.0900856023,7.4645914367,1.24944,0.36442,1.3014999999999999,5.9165677792,1.7256656022999999,6.1630914367
2019-06-04 10:00:00,7.43096,0.36778000000000005,7.4400556886,1.26096,0.36778000000000005,1.3135,6.17,0.0,6.17,7.2646984322,2.1188703761,7.5673942003,1.26096,0.36778000000000005,1.3135,6.0037384322,1.7510903761,6.2538942002999995
2019-06-04 10:30:00,7.41392,0.37156000000000006,7.4232248114,1.27392,0.37156000000000006,1.327,6.14,0.0,6.14,7.2148930679,2.1043438115,7.5155136124,1.27392,0.37156000000000006,1.327,5.9409730679,1.7327838115,6.1885136124
2019-06-04 11:00:00,7.16776,1.47268,7.3174838435,1.27776,0.37268,1.331,5.89,1.1,5.9918361126,7.1871321473,2.0962468763,7.4865959868,1.27776,0.37268,1.331,5.9093721473,1.7235668763,6.1555959868
2019-06-04 11:30:00,7.2007200000000005,1.42646,7.3406509691,1.29072,0.37646,1.3445,5.91,1.05,6.0025494584,7.4747123778,2.1801244435,7.7861587269,1.29072,0.37646,1.3445,6.1839923778,1.8036644435,6.4416587269
2019-06-04 12:00:00,7.1564,1.4052,7.2930547783,1.2864,0.37520000000000003,1.34,5.87,1.03,5.9596811995,7.4593692185,2.1756493554,7.7701762693,1.2864,0.37520000000000003,1.34,6.1729692185,1.8004493554,6.4301762693
2019-06-04 12:30:00,7.37344,1.40142,7.5054377254,1.27344,0.37142000000000003,1.3265,6.1,1.03,6.1863478725,7.6082431779,2.2190709269,7.9252533103000005,1.27344,0.37142000000000003,1.3265,6.3348031779,1.8476509269,6.5987533103
2019-06-04 13:00:00,7.33344,1.42142,7.4699248356,1.27344,0.37142000000000003,1.3265,6.06,1.05,6.150292676,7.6365235492,2.2273193685,7.9547120304,1.27344,0.37142000000000003,1.3265,6.3630835492,1.8558993685,6.6282120304
2019-06-04 13:30:00,7.28632,1.38226,7.4162727734,1.2763200000000001,0.37226000000000004,1.3295,6.01,1.01,6.0942760029,7.5692554915,2.2076995183,7.884641137,1.2763200000000001,0.37226000000000004,1.3295,6.2929354915,1.8354395183,6.555141137
2019-06-04 14:00:00,7.33208,1.46394,7.4767986097,1.28208,0.37394000000000005,1.3355000000000001,6.05,1.09,6.147405957,7.6092477436,2.2193639252,7.9262997330000005,1.28208,0.37394000000000005,1.3355000000000001,6.3271677436000004,1.8454239252,6.590799733
2019-06-04 14:30:00,7.51056,1.48058,7.6551047445,1.2705600000000001,0.37058,1.3235000000000001,6.24,1.11,6.3379570841,7.7937635265,2.2731810286,8.1185036734,1.2705600000000001,0.37058,1.3235000000000001,6.5232035265,1.9026010286,6.7950036734
2019-06-04 15:00:00,7.44672,1.43946,7.5845687979,1.26672,0.36946,1.3195000000000001,6.18,1.07,6.2719454717,7.7117135344,2.2492497809,8.0330349316,1.26672,0.36946,1.3195000000000001,6.4449935344,1.8797897809,6.7135349316
2019-06-04 15:30:00,7.48672,1.25946,7.5919177979,1.26672,0.36946,1.3195000000000001,6.22,0.89,6.2833510168,7.8316428939,2.2842291774,8.1579613478,1.26672,0.36946,1.3195000000000001,6.5649228939,1.9147691774000002,6.8384613478
2019-06-04 16:00:00,7.69848,1.27164,7.8027983826,1.30848,0.38164000000000003,1.363,6.39,0.89,6.4516819512,8.0290410442,2.3418036379,8.3635844211,1.30848,0.38164000000000003,1.363,6.7205610442,1.9601636379,7.0005844211
2019-06-04 16:30:00,7.44104,1.46822,7.5845069879,1.33104,0.38822,1.3865,6.11,1.08,6.2047159484,7.6563371288,2.2330983292,7.9753511758,1.33104,0.38822,1.3865,6.3252971288,1.8448783292000002,6.5888511758
2019-06-04 17:00:00,7.55816,1.50738,7.7070083074,1.32816,0.38738000000000006,1.3835,6.23,1.12,6.3298736164000005,7.8121812117000005,2.2785528534,8.1376887622,1.32816,0.38738000000000006,1.3835,6.4840212117,1.8911728534,6.7541887622
2019-06-04 17:30:00,7.71104,1.5282200000000001,7.8610173801,1.33104,0.38822,1.3865,6.38,1.1400000000000001,6.4810492978,7.6612474512,2.2345305066,7.980466095,1.33104,0.38822,1.3865,6.3302074512,1.8463105066,6.593966095
2019-06-04 18:00:00,7.67528,1.50654,7.8217380326,1.32528,0.38654000000000005,1.3805,6.35,1.12,6.4480151985,7.5843673389,2.2121071405,7.9003826447000005,1.32528,0.38654000000000005,1.3805,6.2590873389,1.8255671405,6.5198826447
2019-06-04 18:30:00,7.43952,0.38486000000000004,7.4494681052,1.31952,0.38486000000000004,1.3745,6.12,0.0,6.12,7.4093770515,2.1610683067,7.7181010953,1.31952,0.38486000000000004,1.3745,6.0898570515,1.7762083067,6.3436010953
2019-06-04 19:00:00,7.38472,0.38346,7.3946690967,1.3147199999999999,0.38346,1.3695,6.07,0.0,6.07,7.3442384982,2.142069562,7.6502484356,1.3147199999999999,0.38346,1.3695,6.0295184982,1.7586095620000002,6.2807484356
2019-06-04 19:30:00,7.208,0.364,7.2171850468,1.248,0.364,1.3,5.96,0.0,5.96,7.0721594045,2.0627131597,7.366832713,1.248,0.364,1.3,5.8241594045,1.6987131597,6.066832713
2019-06-04 20:00:00,6.91848,1.7041400000000002,7.125269023,1.24848,0.36414,1.3005,5.67,1.34,5.8261908654,6.777150262,1.9766688264,7.0595315229,1.24848,0.36414,1.3005,5.528670262,1.6125288264000002,5.7590315229
2019-06-04 20:30:00,6.65944,1.8744200000000002,6.9182072425,1.24944,0.36442,1.3014999999999999,5.41,1.51,5.6167784361,6.7879565135,1.9798206498000002,7.0707880349,1.24944,0.36442,1.3014999999999999,5.5385165135,1.6154006498,5.7692880349
2019-06-04 21:00:00,6.50136,1.9049800000000001,6.7747052076,1.25136,0.36498,1.3035,5.25,1.54,5.4712064483,6.6667900549,1.9444804327,6.9445729739,1.25136,0.36498,1.3035,5.4154300549,1.5795004327000002,5.6410729739
2019-06-04 21:30:00,6.35608,1.8834400000000002,6.6292608336,1.24608,0.36344000000000004,1.298,5.11,1.52,5.3312756447,6.5041913442,1.8970558087,6.7751993169,1.24608,0.36344000000000004,1.298,5.2581113442,1.5336158087,5.4771993169
2019-06-04 22:00:00,6.20648,1.56064,6.3996868048,1.23648,0.36064,1.288,4.97,1.2,5.1128172273,6.1378068912,1.7901936766,6.393548845,1.23648,0.36064,1.288,4.9013268912,1.4295536765999999,5.105548845
2019-06-04 22:30:00,5.98552,1.2503600000000001,6.1147240167,1.23552,0.36036,1.287,4.75,0.89,4.8326597232,5.815298005,1.6961285848,6.0576020885,1.23552,0.36036,1.287,4.579778005,1.3357685848,4.7706020885000004
2019-06-04 23:00:00,5.60744,1.32092,5.7609211937,1.23744,0.36092,1.289,4.37,0.96,4.4742038398,5.5101571557,1.6071291704,5.7397470372,1.23744,0.36092,1.289,4.2727171557,1.2462091704,4.4507470372
2019-06-04 23:30:00,5.16648,1.62064,5.4147012475,1.23648,0.36064,1.288,3.93,1.26,4.1270449477,5.293306916,1.5438811838,5.5138613708,1.23648,0.36064,1.288,4.056826916,1.1832411838,4.2258613708
2019-06-05 00:00:00,4.896,1.2505,5.0531738789,1.236,0.36050000000000004,1.2875,3.66,0.89,3.7666563422,4.9375727091,1.4401253735,5.1433049053,1.236,0.36050000000000004,1.2875,3.7015727091,1.0796253735,3.8558049053000003
2019-06-05 00:30:00,4.75568,1.34874,4.943236981,1.19568,0.34874000000000005,1.2455,3.56,1.0,3.6977831197,4.764070251,1.3895204899,4.9625731780999995,1.19568,0.34874000000000005,1.2455,3.5683902510000003,1.0407804899,3.7170731781
2019-06-05 01:00:00,4.5728,1.9379,4.966483288,1.1928,0.34790000000000004,1.2425,3.38,1.5899999999999999,3.7353045391,4.9234152936,1.4359961273000001,5.1285575975,1.1928,0.34790000000000004,1.2425,3.7306152936,1.0880961273,3.8860575975
2019-06-05 01:30:00,4.54376,1.91818,4.9320552967,1.19376,0.34818000000000005,1.2435,3.35,1.57,3.699648632,4.9210562408000005,1.4353080702,5.1261002509,1.19376,0.34818000000000005,1.2435,3.7272962408,1.0871280702,3.8826002509
2019-06-05 02:00:00,4.5428,1.9179,4.9310619799,1.1928,0.34790000000000004,1.2425,3.35,1.57,3.699648632,4.9063446442,1.4310171879,5.1107756711,1.1928,0.34790000000000004,1.2425,3.7135446442,1.0831171879000001,3.8682756711
2019-06-05 02:30:00,4.5548,1.9914,4.9711042033,1.2048,0.3514,1.255,3.35,1.6400000000000001,3.7298927599000002,4.9183446442,1.4345171879,5.1232756711,1.2048,0.3514,1.255,3.7135446442,1.0831171879000001,3.8682756711
2019-06-05 03:00:00,4.38328,1.98804,4.8130496154,1.1932800000000001,0.34804,1.2429999999999999,3.19,1.6400000000000001,3.5868788661,4.7186407881,1.3762702299,4.9152508209,1.1932800000000001,0.34804,1.2429999999999999,3.5253607881,1.0282302299,3.6722508209
2019-06-05 03:30:00,4.3672,2.0421,4.8210588308,1.2072,0.3521,1.2575,3.16,1.69,3.5835317775,4.7325607881,1.3803302299,4.9297508209,1.2072,0.3521,1.2575,3.5253607881,1.0282302299,3.6722508209
2019-06-05 04:00:00,4.36816,1.94238,4.780550371,1.20816,0.35238,1.2585,3.16,1.5899999999999999,3.5374708479,4.7728037004,1.392067746,4.9716705213,1.20816,0.35238,1.2585,3.5646437004,1.039687746,3.7131705213
2019-06-05 04:30:00,4.3672,1.9621,4.7877209871,1.2072,0.3521,1.2575,3.16,1.6099999999999999,3.5465053221,4.8027088458,1.40079008,5.0028217144,1.2072,0.3521,1.2575,3.5955088458,1.04869008,3.7453217144
2019-06-05 05:00:00,4.54424,1.9083200000000002,4.928671464,1.19424,0.34832,1.244,3.35,1.56,3.6954160794,5.0052436791,1.4598627397000001,5.213795499,1.19424,0.34832,1.244,3.8110036791,1.1115427397,3.969795499
2019-06-05 05:30:00,4.50424,1.9083200000000002,4.8918159409,1.19424,0.34832,1.244,3.31,1.56,3.6591939003,4.8404345276,1.4117934039,5.0421192995,1.19424,0.34832,1.244,3.6461945276,1.0634734039,3.7981192995
2019-06-05 06:00:00,4.59328,1.3480400000000001,4.7870066848,1.1932800000000001,0.34804,1.2429999999999999,3.4,1.0,3.5440090293,4.6117220954,1.3450856112,4.8038771827,1.1932800000000001,0.34804,1.2429999999999999,3.4184420954,0.9970456112,3.5608771827
2019-06-05 06:30:00,5.12424,1.34832,5.2986604345,1.19424,0.34832,1.244,3.93,1.0,4.0552311895,5.0994054434,1.4873265877000001,5.3118806702,1.19424,0.34832,1.244,3.9051654434,1.1390065877,4.0678806702
2019-06-05 07:00:00,5.4828,1.8679000000000001,5.7922488077,1.1928,0.34790000000000004,1.2425,4.29,1.52,4.5513184903,5.8117089402,1.6950817742000002,6.0538634794,1.1928,0.34790000000000004,1.2425,4.6189089402,1.3471817742,4.8113634794
2019-06-05 07:30:00,6.21784,1.71812,6.4508503781,1.22784,0.35812000000000005,1.279,4.99,1.3599999999999999,5.1720112142,6.3654998753,1.8566041303,6.6307290368,1.22784,0.35812000000000005,1.279,5.1376598753,1.4984841303,5.3517290368
2019-06-05 08:00:00,6.41744,1.52092,6.5952053645,1.23744,0.36092,1.289,5.18,1.16,5.3082953949,6.7279241119,1.9623111993000002,7.0082542833,1.23744,0.36092,1.289,5.4904841119,1.6013911993,5.7192542833
2019-06-05 08:30:00,6.7584,1.6512,6.9571856379,1.2384,0.3612,1.29,5.52,1.29,5.6687300165,6.7000699918,1.9541870809000002,6.9792395748,1.2384,0.3612,1.29,5.4616699918,1.5929870809,5.6892395748
2019-06-05 09:00:00,6.71328,0.36554000000000003,6.7232245128,1.25328,0.36554000000000003,1.3054999999999999,5.46,0.0,5.46,6.650252989,1.9396571218,6.9273468635,1.25328,0.36554000000000003,1.3054999999999999,5.396972989,1.5741171218,5.6218468635
2019-06-05 09:30:00,6.90488,1.48184,7.0620972522,1.27488,0.37184,1.328,5.63,1.11,5.7383795622000004,6.9180150982,2.0177544036,7.2062657273,1.27488,0.37184,1.328,5.6431350982,1.6459144036,5.8782657273000005
2019-06-05 10:00:00,6.99648,1.48814,7.152991895,1.29648,0.37814000000000003,1.3505,5.7,1.11,5.8070732732,7.2529412602,2.1154412009,7.5551471461,1.29648,0.37814000000000003,1.3505,5.9564612602,1.7373012009000002,6.2046471461
2019-06-05 10:30:00,6.95608,1.4909400000000002,7.1140671244,1.3060800000000001,0.38094000000000006,1.3605,5.65,1.11,5.7580031261,7.2482752029,2.1140802675,7.5502866697,1.3060800000000001,0.38094000000000006,1.3605,5.9421952029,1.7331402675,6.1897866697
2019-06-05 11:00:00,7.06312,1.48716,7.2179851067,1.29312,0.37716000000000005,1.347,5.77,1.11,5.8757978182,7.3651584887,2.1481712259,7.6720400924,1.29312,0.37716000000000005,1.347,6.0720384887,1.7710112259000002,6.3250400924
2019-06-05 11:30:00,7.1704,1.4922,7.3240219142,1.3104,0.38220000000000004,1.365,5.86,1.11,5.9642015392,7.4307046756,2.1672888637,7.7403173705,1.3104,0.38220000000000004,1.365,6.1203046756,1.7850888637,6.3753173705
2019-06-05 12:00:00,7.10376,1.46318,7.2528823133,1.31376,0.38318,1.3685,5.79,1.08,5.889864175,7.379879697,2.1524649116,7.6873746844,1.31376,0.38318,1.3685,6.066119697,1.7692849116,6.3188746844
2019-06-05 12:30:00,7.09224,1.48982,7.2470291741,1.30224,0.37982000000000005,1.3565,5.79,1.11,5.895438915,7.2961000892,2.1280291927,7.6001042596,1.30224,0.37982000000000005,1.3565,5.9938600892,1.7482091927,6.2436042596
2019-06-05 13:00:00,7.1552,0.3836,7.1654752808,1.3152,0.3836,1.37,5.84,0.0,5.84,7.1052186046,2.0723554264,7.4012693798,1.3152,0.3836,1.37,5.7900186046,1.6887554264,6.0312693798
2019-06-05 13:30:00,7.10464,0.38052,7.1148229071,1.30464,0.38052,1.359,5.8,0.0,5.8,7.0926157269,2.068679587,7.3881413822,1.30464,0.38052,1.359,5.7879757269,1.688159587,6.0291413822
2019-06-05 14:00:00,7.08416,0.38038000000000005,7.0943647954,1.30416,0.38038000000000005,1.3585,5.78,0.0,5.78,7.057830978,2.0585340353,7.3519072688,1.30416,0.38038000000000005,1.3585,5.753670978,1.6781540353,5.9934072688
2019-06-05 14:30:00,6.88808,0.38444,6.8987999101,1.3180800000000001,0.38444,1.373,5.57,0.0,5.57,6.8371720487,1.9941751809000001,7.1220542174,1.3180800000000001,0.38444,1.373,5.5190920487,1.6097351809,5.7490542174
2019-06-05 15:00:00,6.88184,0.38262,6.8924683423,1.3118400000000001,0.38262,1.3665,5.57,0.0,5.57,6.8309320487,1.9923551809000002,7.1155542174,1.3118400000000001,0.38262,1.3665,5.5190920487,1.6097351809,5.7490542174
2019-06-05 15:30:00,6.74512,1.47066,6.9035849128999995,1.30512,0.38066000000000005,1.3595000000000002,5.44,1.09,5.5481258097,6.8353753794,1.9936511523,7.1201826869,1.30512,0.38066000000000005,1.3595000000000002,5.5302553794,1.6129911523,5.7606826869
2019-06-05 16:00:00,6.9548000000000005,1.3664,7.0877564857,1.3248,0.3864,1.38,5.63,0.98,5.7146565951,7.2191074622,2.1055730098,7.5199036065,1.3248,0.3864,1.38,5.8943074622000005,1.7191730098,6.1399036065
2019-06-05 16:30:00,6.97688,1.50284,7.1369028717,1.34688,0.39284,1.403,5.63,1.11,5.7383795622000004,7.2758492076,2.1221226855,7.5790095912,1.34688,0.39284,1.403,5.9289692076,1.7292826854999999,6.1760095912
2019-06-05 17:00:00,7.366,1.4455,7.5064922734,1.3559999999999999,0.3955,1.4125,6.01,1.05,6.1010326995,7.6113361326,2.2199730387,7.9284751381,1.3559999999999999,0.3955,1.4125,6.2553361326,1.8244730386999999,6.5159751381
2019-06-05 17:30:00,7.58456,0.39508000000000004,7.594842895,1.35456,0.39508000000000004,1.411,6.23,0.0,6.23,7.4370513184,2.1691399679,7.7469284566,1.35456,0.39508000000000004,1.411,6.0824913184,1.7740599679,6.3359284566
2019-06-05 18:00:00,7.46408,0.39494,7.4745212455,1.35408,0.39494,1.4105,6.11,0.0,6.11,7.3407958369,2.1410654524,7.6466623301,1.35408,0.39494,1.4105,5.9867158369,1.7461254524,6.2361623301
2019-06-05 18:30:00,7.52608,0.39844,7.5366195738,1.36608,0.39844,1.423,6.16,0.0,6.16,7.4101254438,2.1612865878,7.7188806707,1.36608,0.39844,1.423,6.0440454438,1.7628465878,6.2958806707
2019-06-05 19:00:00,7.19632,0.35476,7.2050590698,1.21632,0.35476,1.267,5.98,0.0,5.98,6.9994746951,2.0415134527,7.2911194741,1.21632,0.35476,1.267,5.7831546951,1.6867534527,6.0241194741
2019-06-05 19:30:00,6.82296,0.26628,6.8281540844,0.9129600000000001,0.26628,0.9510000000000001,5.91,0.0,5.91,6.6276884345,1.9330757934,6.9038421193,0.9129600000000001,0.26628,0.9510000000000001,5.7147284345,1.6667957934,5.9528421193
2019-06-05 20:00:00,6.74008,0.26544,6.7453047967,0.9100800000000001,0.26544,0.9480000000000001,5.83,0.0,5.83,6.5780563648,1.9185997731,6.8521420467,0.9100800000000001,0.26544,0.9480000000000001,5.6679763648,1.6531597731,5.9041420467
2019-06-05 20:30:00,6.52056,0.26558000000000004,6.5259662465,0.91056,0.26558000000000004,0.9485,5.61,0.0,5.61,6.3912071718,1.8641020918,6.6575074707,0.91056,0.26558000000000004,0.9485,5.4806471718,1.5985220918,5.7090074707
2019-06-05 21:00:00,6.39584,0.26712,6.4014156559,0.9158400000000001,0.26712,0.9540000000000001,5.48,0.0,5.48,6.2831428755,1.8325833387000001,6.5449404953,0.9158400000000001,0.26712,0.9540000000000001,5.3673028755,1.5654633386999999,5.5909404953
2019-06-05 21:30:00,6.07392,0.26656,6.0797663113,0.9139200000000001,0.26656,0.9520000000000001,5.16,0.0,5.16,5.9789015823,1.7438462948,6.2280224816,0.9139200000000001,0.26656,0.9520000000000001,5.0649815823,1.4772862948,5.2760224816
2019-06-05 22:00:00,5.85248,1.76614,6.1131638821,0.9124800000000001,0.26614000000000004,0.9505,4.94,1.5,5.1627124654,6.0378533442,1.7610405587,6.2894305669,0.9124800000000001,0.26614000000000004,0.9505,5.1253733442,1.4949005587,5.3389305669
2019-06-05 22:30:00,5.56816,1.82488,5.8595727489,0.9081600000000001,0.26488,0.9460000000000001,4.66,1.56,4.9141835538,5.8480797544000005,1.7056899284,6.0917497442,0.9081600000000001,0.26488,0.9460000000000001,4.9399197544,1.4408099284,5.1457497442
2019-06-05 23:00:00,5.2248,1.8239,5.5339991191,0.9048,0.2639,0.9425,4.32,1.56,4.5930382102,5.5119860878,1.6076626089000001,5.7416521748000005,0.9048,0.2639,0.9425,4.6071860878,1.3437626089,4.7991521748
2019-06-05 23:30:00,4.915760000000001,1.5941800000000002,5.1677951053,0.9057600000000001,0.26418,0.9435,4.01,1.33,4.2248076879,5.1696215817,1.5078062947,5.385022481,0.9057600000000001,0.26418,0.9435,4.2638615817,1.2436262947,4.441522481
2019-06-06 00:00:00,4.6348,1.1539,4.7762805874000005,0.9048,0.2639,0.9425,3.73,0.89,3.8347098978,4.6489808264,1.355952741,4.8426883608,0.9048,0.2639,0.9425,3.7441808264,1.092052741,3.9001883608
2019-06-06 00:30:00,4.42672,1.13696,4.5703969193,0.84672,0.24696,0.882,3.58,0.89,3.688970046,4.3939372185,1.2815650221000001,4.577017936,0.84672,0.24696,0.882,3.5472172185,1.0346050221,3.695017936
2019-06-06 01:00:00,4.3064,1.1427,4.455428627,0.8664000000000001,0.25270000000000004,0.9025000000000001,3.44,0.89,3.5532661032,4.2544736191,1.2408881389,4.4317433532,0.8664000000000001,0.25270000000000004,0.9025000000000001,3.3880736191,0.9881881389,3.5292433532
2019-06-06 01:30:00,4.19536,1.13948,4.3473509405,0.8553600000000001,0.24948,0.891,3.34,0.89,3.4565445173000002,4.1412820845,1.2078739413,4.3138355046,0.8553600000000001,0.24948,0.891,3.2859220845,0.9583939413,3.4228355046
2019-06-06 02:00:00,4.1872,1.1371,4.3388524116,0.8472000000000001,0.24710000000000001,0.8825000000000001,3.34,0.89,3.4565445173000002,4.1331220845,1.2054939413,4.3053355046,0.8472000000000001,0.24710000000000001,0.8825000000000001,3.2859220845,0.9583939413,3.4228355046
2019-06-06 02:30:00,4.1896,1.1378,4.3413519784,0.8496,0.24780000000000002,0.885,3.34,0.89,3.4565445173000002,4.1384429041,1.207045847,4.3108780251,0.8496,0.24780000000000002,0.885,3.2888429041,0.959245847,3.4258780251
2019-06-06 03:00:00,4.18064,1.14102,4.3335525207,0.8606400000000001,0.25102,0.8965000000000001,3.32,0.89,3.4372227161,4.1553245434,1.2119696585,4.328463066,0.8606400000000001,0.25102,0.8965000000000001,3.2946845434,0.9609496585,3.431963066
2019-06-06 03:30:00,4.04104,1.13822,4.1982792963,0.85104,0.24822000000000002,0.8865000000000001,3.19,0.89,3.3118272902,4.1544870022,1.2117253757,4.3275906273,0.85104,0.24822000000000002,0.8865000000000001,3.3034470022,0.9635053757,3.4410906273
2019-06-06 04:00:00,4.16344,1.13892,4.3164072329,0.8534400000000001,0.24892000000000003,0.889,3.31,0.89,3.4275647332,4.1598078219,1.2132772814,4.3331331478,0.8534400000000001,0.24892000000000003,0.889,3.3063678219,0.9643572814,3.4441331478
2019-06-06 04:30:00,4.04576,1.1366800000000001,4.2024059061,0.8457600000000001,0.24668,0.881,3.2,0.89,3.3214605221,4.1579694611,1.2127410928,4.3312181887,0.8457600000000001,0.24668,0.881,3.3122094611,0.9660610928000001,3.4502181887
2019-06-06 05:00:00,3.9696,1.1378,4.1294446358,0.8496,0.24780000000000002,0.885,3.12,0.89,3.2444568112,3.9940939561,1.1649440705,4.1605145376,0.8496,0.24780000000000002,0.885,3.1444939561,0.9171440705,3.2755145376
2019-06-06 05:30:00,4.3368,1.1399,4.4841059588,0.8568,0.2499,0.8925000000000001,3.48,0.89,3.5920050111,4.3430705907,1.2667289223,4.5240318653,0.8568,0.2499,0.8925000000000001,3.4862705907000002,1.0168289223,3.6315318653
2019-06-06 06:00:00,4.27208,1.14144,4.4219399363,0.8620800000000001,0.25144,0.898,3.41,0.89,3.5242304124,4.2505117795,1.2397326023,4.4276164369,0.8620800000000001,0.25144,0.898,3.3884317795,0.9882926023,3.5296164369
2019-06-06 06:30:00,4.66208,1.63144,4.9392900704,0.8620800000000001,0.25144,0.898,3.8,1.38,4.0428207974,4.9637772302,1.4477683588,5.1706012815,0.8620800000000001,0.25144,0.898,4.1016972302,1.1963283588,4.2726012815
2019-06-06 07:00:00,5.31736,1.21798,5.4550703616,0.9873600000000001,0.28798,1.0285,4.33,0.93,4.4287470011,5.128527204,1.4958204345000001,5.3422158375,0.9873600000000001,0.28798,1.0285,4.141167204,1.2078404345,4.3137158375
2019-06-06 07:30:00,6.07928,0.35854,6.0898436967,1.22928,0.35854,1.2805,4.85,0.0,4.85,5.8201430193,1.6975417140000002,6.0626489784,1.22928,0.35854,1.2805,4.5908630193,1.3390017140000001,4.7821489784
2019-06-06 08:00:00,6.41128,0.37954000000000004,6.4225043285,1.30128,0.37954000000000004,1.3555000000000001,5.11,0.0,5.11,6.2091838068,1.8110119436,6.4678997987,1.30128,0.37954000000000004,1.3555000000000001,4.9079038068,1.4314719436,5.1123997987
2019-06-06 08:30:00,6.67688,0.39284,6.6884265564,1.34688,0.39284,1.403,5.33,0.0,5.33,6.6618059916,1.9430267476,6.9393812413,1.34688,0.39284,1.403,5.3149259916,1.5501867476,5.5363812413
2019-06-06 09:00:00,6.85496,1.29228,6.9757052833,1.34496,0.39228,1.401,5.51,0.9,5.5830188966000005,6.8985697983000005,2.0120828578,7.1860102065,1.34496,0.39228,1.401,5.5536097983,1.6198028577999999,5.7850102065
2019-06-06 09:30:00,6.83976,1.49618,7.0014906591,1.28976,0.37618,1.3435000000000001,5.55,1.12,5.6618813128,6.9384051813,2.0237015112,7.2275053972,1.28976,0.37618,1.3435000000000001,5.6486451813,1.6475215112,5.8840053972
2019-06-06 10:00:00,6.62656,1.3060800000000001,6.7540463724,0.9465600000000001,0.27608000000000005,0.986,5.68,1.03,5.7726337143,7.0273118959,2.0496326363,7.3201165583,0.9465600000000001,0.27608000000000005,0.986,6.0807518959,1.7735526363,6.3341165583
2019-06-06 10:30:00,6.55288,1.25084,6.6711945707,0.9628800000000001,0.28084000000000003,1.003,5.59,0.97,5.6735350532,6.9760272094,2.0346746027,7.2666950097,0.9628800000000001,0.28084000000000003,1.003,6.0131472094,1.7538346027,6.2636950097
2019-06-06 11:00:00,7.1588,1.2659,7.2698638399,1.2888,0.3759,1.3425,5.87,0.89,5.9370868277,7.5330620925,2.1971431103,7.8469396797,1.2888,0.3759,1.3425,6.2442620925,1.8212431103000002,6.5044396797
2019-06-06 11:30:00,7.10184,1.33012,7.2253270237,1.37184,0.40012000000000003,1.429,5.73,0.93,5.8049806201,7.4837942508,2.1827733232,7.7956190113,1.37184,0.40012000000000003,1.429,6.1119542508,1.7826533232,6.3666190113
2019-06-06 12:00:00,7.22592,1.2825600000000001,7.338860947,1.34592,0.39256,1.4020000000000001,5.88,0.89,5.9469740205,7.2555465509,2.1162010774,7.5578609906,1.34592,0.39256,1.4020000000000001,5.9096265509,1.7236410774,6.1558609906
2019-06-06 12:30:00,7.1448,0.40390000000000004,7.1562072531,1.3848,0.40390000000000004,1.4425,5.76,0.0,5.76,7.1662164367,2.0901464607,7.4648087882,1.3848,0.40390000000000004,1.4425,5.7814164367,1.6862464607,6.0223087882
2019-06-06 13:00:00,7.2313600000000005,0.39998000000000006,7.2424133719,1.3713600000000001,0.39998000000000006,1.4285,5.86,0.0,5.86,7.2297772633,2.1086850351,7.5310179826,1.3713600000000001,0.39998000000000006,1.4285,5.8584172633,1.7087050351,6.1025179826
2019-06-06 13:30:00,7.01896,0.39928,7.0303075324,1.36896,0.39928,1.426,5.65,0.0,5.65,7.0319686768,2.0509908641,7.3249673717,1.36896,0.39928,1.426,5.6630086768,1.6517108641,5.8989673717
2019-06-06 14:00:00,6.925520000000001,0.39536000000000004,6.9367958598,1.35552,0.39536000000000004,1.412,5.57,0.0,5.57,6.8984900734,2.0120596047,7.1859271598,1.35552,0.39536000000000004,1.412,5.5429700734,1.6166996047,5.7739271598
2019-06-06 14:30:00,7.22104,0.38822,7.2314682776,1.33104,0.38822,1.3865,5.89,0.0,5.89,7.2187459376,2.1054675651,7.5195270184,1.33104,0.38822,1.3865,5.8877059376,1.7172475651,6.1330270184
2019-06-06 15:00:00,7.34912,0.38766,7.3593372698,1.32912,0.38766,1.3845,6.02,0.0,6.02,7.3124687301,2.1328033796,7.6171549272,1.32912,0.38766,1.3845,5.9833487301,1.7451433796,6.2326549272
2019-06-06 15:30:00,7.28768,0.38724000000000003,7.2979609892,1.32768,0.38724000000000003,1.383,5.96,0.0,5.96,7.3155072316,2.1336896092,7.6203200329000005,1.32768,0.38724000000000003,1.383,5.9878272316,1.7464496092,6.2373200329
2019-06-06 16:00:00,6.94752,0.39886000000000005,6.9589599402,1.36752,0.39886000000000005,1.4245,5.58,0.0,5.58,6.9296032679,2.0211342865,7.2183367374,1.36752,0.39886000000000005,1.4245,5.5620832679,1.6222742865000002,5.7938367374
2019-06-06 16:30:00,7.16888,0.39634,7.1798277034,1.35888,0.39634,1.4155,5.8100000000000005,0.0,5.8100000000000005,7.119326262,2.0764701597,7.4159648562000005,1.35888,0.39634,1.4155,5.760446262,1.6801301597,6.0004648562
2019-06-06 17:00:00,7.1684,1.5162,7.32699263,1.3584,0.3962,1.415,5.8100000000000005,1.12,5.9169671285,7.2911019572,2.1265714042,7.5948978721,1.3584,0.3962,1.415,5.9327019572,1.7303714042,6.1798978721
2019-06-06 17:30:00,7.19352,1.4418600000000001,7.3365993655,1.34352,0.39186000000000004,1.3995,5.85,1.05,5.9434838268,7.4538164704,2.1740298039,7.7643921566,1.34352,0.39186000000000004,1.3995,6.1102964704,1.7821698039,6.3648921566
2019-06-06 18:00:00,7.55344,1.47892,7.6968604119,1.33344,0.38892000000000004,1.389,6.22,1.09,6.3147842402,7.814088119,2.2791090347000003,8.1396751239,1.33344,0.38892000000000004,1.389,6.480648119,1.8901890347,6.7506751239
2019-06-06 18:30:00,7.52672,1.47696,7.6702623683999995,1.32672,0.38696,1.3820000000000001,6.2,1.09,6.2950853846,7.7836994368,2.2702456691,8.1080202467,1.32672,0.38696,1.3820000000000001,6.4569794368,1.8832856691000002,6.7260202467
2019-06-06 19:00:00,7.39152,1.51836,7.545858798,1.33152,0.38836000000000004,1.387,6.06,1.13,6.1644545582,7.705722484,2.2475023912,8.0267942542,1.33152,0.38836000000000004,1.387,6.374202484,1.8591423912,6.6397942542
2019-06-06 19:30:00,7.2328,1.5129000000000001,7.3893343577,1.3128,0.3829,1.3675,5.92,1.13,6.026881449,7.3651838967,2.1481786365,7.6720665591,1.3128,0.3829,1.3675,6.0523838967,1.7652786365000002,6.3045665591
2019-06-06 20:00:00,7.04664,0.38402000000000003,7.0570961911,1.31664,0.38402000000000003,1.3715,5.73,0.0,5.73,7.0619876564,2.0597463998,7.3562371421,1.31664,0.38402000000000003,1.3715,5.7453476564,1.6757263998,5.9847371421
2019-06-06 20:30:00,6.88136,0.38248000000000004,6.8919813116,1.31136,0.38248000000000004,1.366,5.57,0.0,5.57,6.9320847994,2.0218580665,7.2209216661,1.31136,0.38248000000000004,1.366,5.6207247994,1.6393780665,5.8549216661
2019-06-06 21:00:00,6.79992,0.38206,6.8106447455,1.30992,0.38206,1.3645,5.49,0.0,5.49,6.7911827288,1.9807616291999999,7.0741486759,1.30992,0.38206,1.3645,5.4812627288,1.5987016292,5.7096486759000005
2019-06-06 21:30:00,6.63328,1.27304,6.7543344898,1.31328,0.38304000000000005,1.3679999999999999,5.32,0.89,5.3939317756000005,6.6432134775,1.9376039309,6.9200140391,1.31328,0.38304000000000005,1.3679999999999999,5.3299334775,1.5545639309000001,5.5520140391
2019-06-06 22:00:00,6.27232,1.27276,6.4001497014,1.3123200000000002,0.38276000000000004,1.367,4.96,0.89,5.0392162089,6.3055238449,1.8391111214,6.5682540052,1.3123200000000002,0.38276000000000004,1.367,4.9932038449,1.4563511214,5.2012540052
2019-06-06 22:30:00,6.15328,1.27304,6.2835885925,1.31328,0.38304000000000005,1.3679999999999999,4.84,0.89,4.92114824,6.1040868076,1.7803586522,6.3584237579,1.31328,0.38304000000000005,1.3679999999999999,4.7908068076,1.3973186522,4.9904237579
2019-06-06 23:00:00,5.7856000000000005,1.2708,5.9235209124,1.3056,0.3808,1.3599999999999999,4.48,0.89,4.5675485766,5.723297457,1.6692950916,5.9617681844,1.3056,0.3808,1.3599999999999999,4.417697457,1.2884950916,4.6017681844
2019-06-06 23:30:00,5.43984,1.26912,5.5859220188,1.29984,0.37912,1.354,4.14,0.89,4.2345838048,5.4082862424,1.5774168206999999,5.6336315025,1.29984,0.37912,1.354,4.1084462424,1.1982968207,4.2796315025
2019-06-07 00:00:00,5.12128,1.2695400000000001,5.2762904251,1.30128,0.37954000000000004,1.3555000000000001,3.8200000000000003,0.89,3.922307994,5.1873921086,1.5129893650000001,5.4035334465,1.30128,0.37954000000000004,1.3555000000000001,3.8861121086,1.133449365,4.0480334465
2019-06-07 00:30:00,4.96384,1.25862,5.1209209963,1.26384,0.36862,1.3165,3.7,0.89,3.805535442,4.9869372509000005,1.4545233648,5.194726303,1.26384,0.36862,1.3165,3.7230972509,1.0859033648,3.878226303
2019-06-07 01:00:00,4.73288,1.25834,4.8973025892,1.26288,0.36834000000000006,1.3155000000000001,3.47,0.89,3.5823176855,4.7042516768,1.3720734057000001,4.9002621634,1.26288,0.36834000000000006,1.3155000000000001,3.4413716768000002,1.0037334057,3.5847621633999998
2019-06-07 01:30:00,4.57336,1.25848,4.7433525696,1.26336,0.36848000000000003,1.316,3.31,0.89,3.4275647332,4.5668957941,1.3320112733,4.7571831189000005,1.26336,0.36848000000000003,1.316,3.3035357941,0.9635312733,3.4411831189
2019-06-07 02:00:00,4.57576,1.25918,4.7458522786,1.26576,0.36918,1.3185,3.31,0.89,3.4275647332,4.572208965,1.3335609481000001,4.7627176719,1.26576,0.36918,1.3185,3.306448965,0.9643809481000001,3.4442176719
2019-06-07 02:30:00,4.51672,1.25946,4.6890296491,1.26672,0.36946,1.3195000000000001,3.25,0.89,3.3696587364,4.4891758631,1.3093429601,4.6762248574,1.26672,0.36946,1.3195000000000001,3.2224558631,0.9398829601,3.3567248574
2019-06-07 03:00:00,4.38624,1.25932,4.5634403908,1.26624,0.36932000000000004,1.319,3.12,0.89,3.2444568112,4.3663217346,1.2735105059,4.5482518069,1.26624,0.36932000000000004,1.319,3.1000817346,0.9041905059,3.2292518069
2019-06-07 03:30:00,4.39008,1.26044,4.5674403554000005,1.27008,0.37044000000000005,1.323,3.12,0.89,3.2444568112,4.3701617346,1.2746305059,4.5522518069,1.27008,0.37044000000000005,1.323,3.1000817346,0.9041905059,3.2292518069
2019-06-07 04:00:00,4.40256,1.3140800000000001,4.5944902655,1.2825600000000001,0.37408,1.336,3.12,0.9400000000000001,3.2585272747,4.3826417346,1.2782705059000001,4.5652518069,1.2825600000000001,0.37408,1.336,3.1000817346,0.9041905059,3.2292518069
2019-06-07 04:30:00,4.40256,1.26408,4.5804402409,1.2825600000000001,0.37408,1.336,3.12,0.89,3.2444568112,4.3826417346,1.2782705059000001,4.5652518069,1.2825600000000001,0.37408,1.336,3.1000817346,0.9041905059,3.2292518069
2019-06-07 05:00:00,4.39104,1.26072,4.5684403466,1.27104,0.37072000000000005,1.324,3.12,0.89,3.2444568112,4.3711217346,1.2749105058999999,4.5532518069,1.27104,0.37072000000000005,1.324,3.1000817346,0.9041905059,3.2292518069
2019-06-07 05:30:00,4.40064,1.26352,4.5784402584,1.28064,0.37352,1.334,3.12,0.89,3.2444568112,4.3807217346,1.2777105059,4.5632518069,1.28064,0.37352,1.334,3.1000817346,0.9041905059,3.2292518069
2019-06-07 06:00:00,4.68464,1.44302,4.9018525733,1.24464,0.36302,1.2965,3.44,1.08,3.6055512755,4.8133970578,1.4039074752,5.0139552686,1.24464,0.36302,1.2965,3.5687570578,1.0408874752,3.7174552686
2019-06-07 06:30:00,5.1128,1.4854,5.324202945,1.2528000000000001,0.3654,1.305,3.86,1.12,4.0192039013,5.1751446716,1.5094171959,5.3907756996,1.2528000000000001,0.3654,1.305,3.9223446716,1.1440171959,4.0857756996
2019-06-07 07:00:00,5.58544,1.26492,5.7268807042,1.28544,0.37492000000000003,1.339,4.3,0.89,4.3911388045,5.5143613226,1.6083553858,5.7441263777,1.28544,0.37492000000000003,1.339,4.2289213226,1.2334353858,4.4051263777
2019-06-07 07:30:00,6.20624,1.27682,6.3362200285,1.32624,0.38682000000000005,1.3815,4.88,0.89,4.960493927,6.1257761774,1.7866847184,6.3810168514,1.32624,0.38682000000000005,1.3815,4.7995361774,1.3998647184,4.9995168514
2019-06-07 08:00:00,6.65248,1.72864,6.8734042803,1.33248,0.38864000000000004,1.388,5.32,1.34,5.4861644161,6.6140413722,1.9290954002,6.8896264294,1.33248,0.38864000000000004,1.388,5.2815613722,1.5404554002,5.5016264294
2019-06-07 08:30:00,7.01392,0.38906,7.0247022321,1.33392,0.38906,1.3895,5.68,0.0,5.68,6.9906773314,2.038947555,7.2819555535,1.33392,0.38906,1.3895,5.6567573314,1.649887555,5.8924555535
2019-06-07 09:00:00,7.19344,0.38892000000000004,7.2039459881,1.33344,0.38892000000000004,1.389,5.86,0.0,5.86,7.2414029508,2.1120758606,7.5431280737,1.33344,0.38892000000000004,1.389,5.9079629508,1.7231558606,6.1541280737
2019-06-07 09:30:00,7.37048,0.38514000000000004,7.3805357698,1.32048,0.38514000000000004,1.3755,6.05,0.0,6.05,7.4252316353,2.1656925603,7.7346162868,1.32048,0.38514000000000004,1.3755,6.1047516353,1.7805525602999999,6.3591162868
2019-06-07 10:00:00,7.57048,0.38514000000000004,7.5802704602,1.32048,0.38514000000000004,1.3755,6.25,0.0,6.25,7.5928387279,2.2145779623,7.9092070082,1.32048,0.38514000000000004,1.3755,6.2723587279,1.8294379623,6.5337070082
2019-06-07 10:30:00,7.63432,0.38626000000000005,7.6440852069,1.3243200000000002,0.38626000000000005,1.3795,6.31,0.0,6.31,7.6432335932,2.2292764647,7.9617016595,1.3243200000000002,0.38626000000000005,1.3795,6.3189135932,1.8430164647,6.5822016595
2019-06-07 11:00:00,7.76248,1.49864,7.9058217536,1.33248,0.38864000000000004,1.388,6.43,1.11,6.5251053631,7.9183951834,2.3095319285,8.248328316,1.33248,0.38864000000000004,1.388,6.5859151834,1.9208919285000001,6.860328316
2019-06-07 11:30:00,7.8492,1.4306,7.9785059378,1.3392,0.3906,1.395,6.51,1.04,6.5925488242,8.152159276,2.3777131222,8.4918325792,1.3392,0.3906,1.395,6.812959276,1.9871131222,7.0968325792
2019-06-07 12:00:00,7.84968,1.50074,7.9918518911,1.33968,0.39074000000000003,1.3955,6.51,1.11,6.6039533614,8.1085855476,2.365004118,8.4464432787,1.33968,0.39074000000000003,1.3955,6.7689055476,1.974264118,7.0509432787
2019-06-07 12:30:00,7.9492,1.5006,8.0895970851,1.3392,0.3906,1.395,6.61,1.11,6.7025517529,8.20759898,2.3938830358,8.5495822708,1.3392,0.3906,1.395,6.86839898,2.0032830358,7.1545822708
2019-06-07 13:00:00,8.01016,1.50088,8.1495585156,1.34016,0.39088,1.396,6.67,1.11,6.7617305477,8.3257841786,2.4283537188,8.6726918528,1.34016,0.39088,1.396,6.9856241786,2.0374737188,7.2766918528
2019-06-07 13:30:00,7.9344,1.4992,8.0747943627,1.3344,0.38920000000000005,1.3900000000000001,6.6,1.11,6.6926900421,8.2339938524,2.4015815403,8.5770769296,1.3344,0.38920000000000005,1.3900000000000001,6.8995938524,2.0123815403,7.1870769296
2019-06-07 14:00:00,7.7696000000000005,1.4978,7.9126537268,1.3296000000000001,0.38780000000000003,1.385,6.44,1.11,6.5349598316,8.0225655674,2.3399149572,8.3568391327,1.3296000000000001,0.38780000000000003,1.385,6.6929655674,1.9521149572,6.9718391326999996
2019-06-07 14:30:00,7.70248,1.49864,7.8469178663,1.33248,0.38864000000000004,1.388,6.37,1.11,6.4659879369,7.9895194527,2.3302765069999998,8.3224160965,1.33248,0.38864000000000004,1.388,6.6570394527,1.9416365070000001,6.9344160965
2019-06-07 15:00:00,7.5624,1.4957,7.7088917654,1.3224,0.38570000000000004,1.3775,6.24,1.11,6.3379570841,7.8346269247,2.2850995197,8.1610697132,1.3224,0.38570000000000004,1.3775,6.5122269247,1.8993995197,6.7835697132
2019-06-07 15:30:00,7.35672,1.49696,7.5074774991,1.32672,0.38696,1.3820000000000001,6.03,1.11,6.1313130731,7.3091118067,2.131824277,7.613658132,1.32672,0.38696,1.3820000000000001,5.9823918067,1.744864277,6.231658132
2019-06-07 16:00:00,7.33776,0.39018,7.3481264449,1.33776,0.39018,1.3935,6.0,0.0,6.0,7.2697162054,2.1203338932,7.5726210473,1.33776,0.39018,1.3935,5.9319562054,1.7301538932,6.1791210473
2019-06-07 16:30:00,7.274,1.732,7.4773591595,1.344,0.392,1.4,5.93,1.34,6.0795147833,7.3435402736,2.1418659131,7.6495211184,1.344,0.392,1.4,5.9995402736,1.7498659131,6.2495211184
2019-06-07 17:00:00,7.31544,1.73242,7.5177750332,1.34544,0.39242000000000005,1.4015,5.97,1.34,6.1185374069,7.4785518196,2.1812442807,7.7901581454,1.34544,0.39242000000000005,1.4015,6.1331118196,1.7888242807,6.3886581454
2019-06-07 17:30:00,7.11256,1.7315800000000001,7.3203059396,1.34256,0.39158000000000004,1.3985,5.77,1.34,5.923554676,7.2913703622,2.126649689,7.5951774607,1.34256,0.39158000000000004,1.3985,5.9488103622,1.735069689,6.1966774607
2019-06-07 18:00:00,7.14152,1.72836,7.3476891742,1.33152,0.38836000000000004,1.387,5.8100000000000005,1.34,5.9625246331,7.2550090542,2.1160443075,7.5573010982,1.33152,0.38836000000000004,1.387,5.9234890542,1.7276843075000001,6.1703010982
2019-06-07 18:30:00,7.02872,1.73046,7.2386046066,1.33872,0.39046000000000003,1.3945,5.69,1.34,5.8456565072,7.2111833363,2.1032618064,7.5116493086,1.33872,0.39046000000000003,1.3945,5.8724633363,1.7128018064,6.1171493086
2019-06-07 19:00:00,6.82864,1.7275200000000002,7.0437667196,1.32864,0.38752000000000003,1.384,5.5,1.34,5.6608833233,6.967888875,2.0323009219,7.2582175781,1.32864,0.38752000000000003,1.384,5.639248875,1.6447809219,5.8742175781
2019-06-07 19:30:00,6.55192,1.76556,6.7856361382,1.32192,0.38556,1.377,5.23,1.38,5.4090017563,6.7888509922,1.9800815394,7.0717197836,1.32192,0.38556,1.377,5.4669309922,1.5945215394,5.6947197836
2019-06-07 20:00:00,6.49376,1.9331800000000001,6.7754043311,1.31376,0.38318,1.3685,5.18,1.55,5.4069307375,6.7270425891,1.9620540885,7.0073360303,1.31376,0.38318,1.3685,5.4132825891,1.5788740885,5.6388360303
2019-06-07 20:30:00,6.60376,1.91568,6.8760072717,1.25376,0.36568,1.306,5.35,1.55,5.5700089767000005,6.8499972037,1.9979158511000001,7.1354137538,1.25376,0.36568,1.306,5.5962372037,1.6322358511,5.8294137538
2019-06-07 21:00:00,6.47368,1.91274,6.7503412543,1.24368,0.36274,1.2955,5.23,1.55,5.454851052,6.7616965699,1.9721614995,7.0434339269,1.24368,0.36274,1.2955,5.5180165699,1.6094214995,5.7479339269
2019-06-07 21:30:00,6.3406400000000005,1.9235200000000001,6.6259825536,1.28064,0.37352,1.334,5.06,1.55,5.2920789866,6.6049516563,1.9264442331,6.8801579753,1.28064,0.37352,1.334,5.3243116563,1.5529242331000002,5.5461579753
2019-06-07 22:00:00,6.2436,1.9273,6.5342961557,1.2936,0.3773,1.3475000000000001,4.95,1.55,5.1870029882,6.4701450533,1.8871256404999999,6.7397344305,1.2936,0.3773,1.3475000000000001,5.1765450533,1.5098256405,5.3922344305
2019-06-07 22:30:00,6.09408,1.2674400000000001,6.2244851353,1.2940800000000001,0.37744000000000005,1.348,4.8,0.89,4.8818131877,5.9769174113,1.7432675783,6.2259556368,1.2940800000000001,0.37744000000000005,1.348,4.6828374112999995,1.3658275783,4.8779556368
2019-06-07 23:00:00,5.85792,1.26856,5.9937026286,1.29792,0.37856,1.3519999999999999,4.5600000000000005,0.89,4.6460413257,5.8221801509,1.6981358773,6.0647709905,1.29792,0.37856,1.3519999999999999,4.5242601509,1.3195758773000001,4.7127709905
2019-06-07 23:30:00,5.49176,1.2696800000000001,5.6366226767,1.30176,0.37968,1.3559999999999999,4.19,0.89,4.2834798937,5.4872607765,1.6004510598000001,5.7158966422,1.30176,0.37968,1.3559999999999999,4.1855007765,1.2207710598000001,4.3598966422
2019-06-08 00:00:00,5.31128,1.2695400000000001,5.4608998389,1.30128,0.37954000000000004,1.3555000000000001,4.01,0.89,4.107578362,5.2235413669,1.5235328987,5.4411889238,1.30128,0.37954000000000004,1.3555000000000001,3.9222613669,1.1439928987,4.0856889238
2019-06-08 00:30:00,4.92,1.2575,5.0781597307,1.26,0.3675,1.3125,3.66,0.89,3.7666563422,4.8821648583,1.4239647503000001,5.0855883941,1.26,0.3675,1.3125,3.6221648583,1.0564647503,3.7730883941
2019-06-08 01:00:00,4.72904,1.33722,4.9144660595000005,1.2590400000000002,0.36722000000000005,1.3115,3.47,0.97,3.6030265056,4.6641513456,1.3603774758,4.858490985,1.2590400000000002,0.36722000000000005,1.3115,3.4051113456,0.9931574758,3.546990985
2019-06-08 01:30:00,4.59952,1.3873600000000001,4.8042014945,1.25952,0.36736,1.312,3.34,1.02,3.492277194,4.5483629041,1.326605847,4.7378780251,1.25952,0.36736,1.312,3.2888429041,0.959245847,3.4258780251
2019-06-08 02:00:00,4.5952,1.3261,4.7827193363,1.2552,0.36610000000000004,1.3075,3.34,0.96,3.4752266113,4.5440429041,1.325345847,4.7333780251,1.2552,0.36610000000000004,1.3075,3.2888429041,0.959245847,3.4258780251
2019-06-08 02:30:00,4.58464,1.3530200000000001,4.7801241668,1.24464,0.36302,1.2965,3.34,0.99,3.4836331609,4.5364037237,1.3231177528,4.7254205455000005,1.24464,0.36302,1.2965,3.2917637237,0.9600977528,3.4289205455
2019-06-08 03:00:00,4.4360800000000005,1.31344,4.626438198,1.24608,0.36344000000000004,1.298,3.19,0.9500000000000001,3.3284530942,4.4703541007,1.3038532794,4.6566188549,1.24608,0.36344000000000004,1.298,3.2242741007,0.9404132794000001,3.3586188549
2019-06-08 03:30:00,4.43512,1.3831600000000002,4.6457960567,1.24512,0.36316000000000004,1.297,3.19,1.02,3.3491043579,4.5245203728,1.3196517754000001,4.713042055,1.24512,0.36316000000000004,1.297,3.2794003728,0.9564917754000001,3.416042055
2019-06-08 04:00:00,4.36464,1.62302,4.6566378698,1.24464,0.36302,1.2965,3.12,1.26,3.3648179743,4.4740695153,1.304936942,4.6604890785,1.24464,0.36302,1.2965,3.2294295153,0.9419169420000001,3.3639890785
2019-06-08 04:30:00,4.36464,2.14302,4.8623674326,1.24464,0.36302,1.2965,3.12,1.78,3.5920467703,4.7539682053,1.3865740599,4.9520502138,1.24464,0.36302,1.2965,3.5093282053,1.0235540599,3.6555502138
2019-06-08 05:00:00,4.31504,2.1402200000000002,4.8166494423,1.2350400000000001,0.36022000000000004,1.2865,3.08,1.78,3.5573585706,4.6304236494,1.3505402311,4.8233579682,1.2350400000000001,0.36022000000000004,1.2865,3.3953836494000003,0.9903202311,3.5368579682
2019-06-08 05:30:00,4.3112,2.1391,4.8127117356,1.2312,0.35910000000000003,1.2825,3.08,1.78,3.5573585706,4.5692419043,1.3326955554,4.7596269836000005,1.2312,0.35910000000000003,1.2825,3.3380419043,0.9735955554000001,3.4771269836
2019-06-08 06:00:00,4.3312,2.1391,4.8306358018,1.2312,0.35910000000000003,1.2825,3.1,1.78,3.5746887976,4.7344625911,1.3808849224,4.9317318657,1.2312,0.35910000000000003,1.2825,3.5032625911,1.0217849224,3.6492318657
2019-06-08 06:30:00,4.56072,2.02896,4.9916776338,1.23072,0.35896000000000006,1.282,3.33,1.67,3.7252919349,4.9034162351,1.4301630686,5.1077252449,1.23072,0.35896000000000006,1.282,3.6726962351,1.0712030686,3.8257252449
2019-06-08 07:00:00,4.73168,1.97924,5.1289557027,1.23168,0.35924,1.283,3.5,1.62,3.8567343699,5.0420905695,1.4706097493999999,5.2521776765,1.23168,0.35924,1.283,3.8104105695,1.1113697494,3.9691776765
2019-06-08 07:30:00,5.04912,1.9601600000000001,5.4162570102,1.26912,0.37016000000000004,1.322,3.7800000000000002,1.5899999999999999,4.1007926063,5.2811096909,1.5403236597999999,5.501155928,1.26912,0.37016000000000004,1.322,4.0119896909,1.1701636598,4.179155928
2019-06-08 08:00:00,5.25488,1.94184,5.6021876441,1.27488,0.37184,1.328,3.98,1.57,4.2784693525,5.4826410935,1.5991036523000002,5.7110844724,1.27488,0.37184,1.328,4.2077610935,1.2272636523,4.3830844724
2019-06-08 08:30:00,5.71392,1.63156,5.9422949944,1.27392,0.37156000000000006,1.327,4.44,1.26,4.6153223073,5.6421998027,1.6456416091000001,5.8772914612000005,1.27392,0.37156000000000006,1.327,4.3682798027,1.2740816091,4.5502914612000005
2019-06-08 09:00:00,6.07768,1.28974,6.2130204772,1.26768,0.36974,1.3205,4.8100000000000005,0.92,4.8971930736000004,6.0133401412,1.7538908745000001,6.2638959804,1.26768,0.36974,1.3205,4.7456601412,1.3841508745,4.9433959804
2019-06-08 09:30:00,6.4,1.2575,6.5223696806,1.26,0.3675,1.3125,5.14,0.89,5.2164834899,6.3372541461,1.8483657926000001,6.6013064022,1.26,0.3675,1.3125,5.0772541461,1.4808657926,5.2888064022
2019-06-08 10:00:00,6.56288,1.25834,6.682425716,1.26288,0.36834000000000006,1.3155000000000001,5.3,0.89,5.3742069182,6.4817458442,1.8905092046,6.7518185877,1.26288,0.36834000000000006,1.3155000000000001,5.2188658442,1.5221692046,5.4363185877
2019-06-08 10:30:00,6.64912,1.26016,6.7674810676,1.26912,0.37016000000000004,1.322,5.38,0.89,5.4531183739,6.5994758208,1.9248471144,6.87445398,1.26912,0.37016000000000004,1.322,5.3303558208,1.5546871144,5.55245398
2019-06-08 11:00:00,6.60768,1.25974,6.7266915977,1.26768,0.36974,1.3205,5.34,0.89,5.413658652,6.5628769076,1.9141724314,6.8363301121,1.26768,0.36974,1.3205,5.2951969076,1.5444324314,5.5158301121
