Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-06-08 11:30:00,6.4987200000000005,1.26296,6.6203043435,1.27872,0.37296,1.332,5.22,0.89,5.2953281296,6.4018439507,1.8672044856,6.6685874486,1.27872,0.37296,1.332,5.1231239507,1.4942444856,5.3365874486
2019-06-08 12:00:00,6.39168,1.26674,6.5159959676,1.29168,0.37674,1.3455,5.1,0.89,5.1770744634,6.3718506425,1.8584564374,6.6373444193,1.29168,0.37674,1.3455,5.0801706425,1.4817164374,5.2918444193
2019-06-08 12:30:00,6.38736,1.7454800000000001,6.6215608583000005,1.28736,0.37548000000000004,1.341,5.1,1.37,5.2808048629,6.5141974902,1.899974268,6.7856223857,1.28736,0.37548000000000004,1.341,5.2268374902,1.524494268,5.4446223857
2019-06-08 13:00:00,6.35968,1.85324,6.6242001932,1.27968,0.37324,1.333,5.08,1.48,5.2912002419,6.6146736154,1.9292798045000001,6.8902850161,1.27968,0.37324,1.333,5.3349936154,1.5560398045000001,5.5572850161
2019-06-08 13:30:00,6.27264,1.91702,6.5590379058,1.29264,0.37702,1.3465,4.98,1.54,5.2126768555,6.519511577,1.90152421,6.7911578927,1.29264,0.37702,1.3465,5.226871577,1.52450421,5.4446578927000004
2019-06-08 14:00:00,6.2212,1.8666,6.4951924529,1.2912,0.3766,1.345,4.93,1.49,5.1502427127,6.422176875,1.8731349219000002,6.6897675781,1.2912,0.3766,1.345,5.130976875,1.4965349219,5.3447675781
2019-06-08 14:30:00,6.20344,1.9114200000000001,6.4912398084,1.27344,0.37142000000000003,1.3265,4.93,1.54,5.1649298156,6.5234872482,1.9026837806999999,6.7952992169,1.27344,0.37142000000000003,1.3265,5.2500472482,1.5312637807,5.4687992169
2019-06-08 15:00:00,6.0312,1.9166,6.3284065135,1.2912,0.3766,1.345,4.74,1.54,4.9838940599,6.3136303317,1.8414755134,6.5766982622,1.2912,0.3766,1.345,5.0224303317,1.4648755134,5.2316982622
2019-06-08 15:30:00,6.16584,1.91212,6.4555236658,1.27584,0.37212,1.329,4.89,1.54,5.1267631114,6.3793502627,1.8606438266,6.6451565237,1.27584,0.37212,1.329,5.1035102627,1.4885238266,5.3161565237
2019-06-08 16:00:00,6.16296,1.86128,6.4378908969,1.27296,0.37128000000000005,1.326,4.89,1.49,5.1119663536,6.3764702627,1.8598038265999999,6.6421565237,1.27296,0.37128000000000005,1.326,5.1035102627,1.4885238266,5.3161565237
2019-06-08 16:30:00,6.1996,1.8903,6.4813790392,1.2696,0.3703,1.3225,4.93,1.52,5.1590018414,6.4749315715,1.8885217082999999,6.7447203869,1.2696,0.3703,1.3225,5.2053315715,1.5182217083,5.4222203869
2019-06-08 17:00:00,6.22064,1.89352,6.5024441559,1.28064,0.37352,1.334,4.94,1.52,5.1685587933,6.4341181272,1.8766177871,6.7022063825,1.28064,0.37352,1.334,5.1534781272,1.5030977871,5.3682063825
2019-06-08 17:30:00,6.42872,1.93296,6.7130302547,1.27872,0.37296,1.332,5.15,1.56,5.3810872507,6.6839230293,1.9494775502000001,6.9624198222,1.27872,0.37296,1.332,5.4052030293,1.5765175502000002,5.6304198222
2019-06-08 18:00:00,6.53632,1.93226,6.8159451179,1.2763200000000001,0.37226000000000004,1.3295,5.26,1.56,5.486456051,6.765997004,1.9734157928,7.0479135458,1.2763200000000001,0.37226000000000004,1.3295,5.489677004,1.6011557928,5.7184135458
2019-06-08 18:30:00,6.462,1.931,6.7443461507,1.272,0.371,1.325,5.19,1.56,5.4193818836,6.6479765426,1.9389931582000002,6.9249755652000005,1.272,0.371,1.325,5.3759765426,1.5679931582000002,5.5999755652
2019-06-08 19:00:00,6.33392,1.9315600000000002,6.6218929771,1.27392,0.37156000000000006,1.327,5.06,1.56,5.295016525,6.5137576816,1.8998459905,6.7851642517,1.27392,0.37156000000000006,1.327,5.2398376816,1.5282859905000001,5.4581642517
2019-06-08 19:30:00,6.1796,1.9303,6.4740647394,1.2696,0.3703,1.3225,4.91,1.56,5.1518637404,6.3627395739,1.8557990424000002,6.6278537228,1.2696,0.3703,1.3225,5.0931395739,1.4854990424,5.3053537228
2019-06-08 20:00:00,6.09248,1.93114,6.3912138323,1.27248,0.37114,1.3255,4.82,1.56,5.0661622556,6.3018869769,1.8380503683,6.564465601,1.27248,0.37114,1.3255,5.0294069769,1.4669103683,5.238965601
2019-06-08 20:30:00,5.95248,1.54114,6.1487503324,1.27248,0.37114,1.3255,4.68,1.17,4.824033582,6.0139589428,1.7540713583,6.2645405654,1.27248,0.37114,1.3255,4.7414789428,1.3829313583,4.9390405654
2019-06-08 21:00:00,5.86344,1.26142,5.9975919376,1.27344,0.37142000000000003,1.3265,4.59,0.89,4.6754892792,5.8764144608,1.7139542177,6.1212650633,1.27344,0.37142000000000003,1.3265,4.6029744608000005,1.3425342177,4.7947650633
2019-06-08 21:30:00,5.78672,1.25946,5.9221928245,1.26672,0.36946,1.3195000000000001,4.52,0.89,4.6067884692,5.8219036595,1.698055234,6.0644829786,1.26672,0.36946,1.3195000000000001,4.5551836595,1.328595234,4.7449829786
2019-06-08 22:00:00,5.85048,1.25764,5.984126887,1.26048,0.36764,1.313,4.59,0.89,4.6754892792,5.7968078616,1.6907356263,6.0383415225,1.26048,0.36764,1.313,4.5363278616,1.3230956263,4.7253415225
2019-06-08 22:30:00,5.73144,1.25792,5.8678588258,1.26144,0.36792,1.314,4.47,0.89,4.5577406684,5.6838788422,1.6577979956000002,5.9207071273,1.26144,0.36792,1.314,4.4224388422,1.2898779956,4.6067071273
2019-06-08 23:00:00,5.5404800000000005,1.25764,5.6814238532,1.26048,0.36764,1.313,4.28,0.89,4.3715557871,5.4847444061,1.5997171185,5.713275423,1.26048,0.36764,1.313,4.2242644061,1.2320771185,4.400275423
2019-06-08 23:30:00,5.26048,1.42764,5.4507619467,1.26048,0.36764,1.313,4.0,1.06,4.1380671817,5.2324448511,1.5261297482,5.4504633866,1.26048,0.36764,1.313,3.9719648511,1.1584897482,4.1374633866
2019-06-09 00:00:00,5.01104,1.47072,5.2224074142,1.27104,0.37072000000000005,1.324,3.74,1.1,3.8984099323,4.9912556726,1.4557829045,5.1992246589,1.27104,0.37072000000000005,1.324,3.7202156726,1.0850629045,3.8752246589
2019-06-09 00:30:00,4.7820800000000006,1.45644,4.9989505499,1.22208,0.35644000000000003,1.2730000000000001,3.56,1.1,3.726070316,4.7551537073,1.3869198313,4.9532851118,1.22208,0.35644000000000003,1.2730000000000001,3.5330737073,1.0304798313,3.6802851118
2019-06-09 01:00:00,4.5868,1.4549,4.8120129104,1.2168,0.3549,1.2675,3.37,1.1,3.5449823695,4.5603759313,1.3301096466,4.7503915951,1.2168,0.3549,1.2675,3.3435759313,0.9752096466000001,3.4828915951
2019-06-09 01:30:00,4.55448,1.45714,4.7818976411000005,1.22448,0.35714,1.2755,3.33,1.1,3.5069787567,4.5191645434000005,1.3180896585,4.707463066,1.22448,0.35714,1.2755,3.2946845434,0.9609496585,3.431963066
2019-06-09 02:00:00,4.55976,2.09868,5.0195486849,1.22976,0.35868000000000005,1.2810000000000001,3.33,1.74,3.7571931012,4.7383437836999995,1.3820169369,4.9357747747000005,1.22976,0.35868000000000005,1.2810000000000001,3.5085837837,1.0233369369,3.6547747747
2019-06-09 02:30:00,4.37024,2.13882,4.865547107,1.23024,0.35882000000000003,1.2815,3.14,1.78,3.6094320883,4.751309847,1.3857987054,4.9492810905999995,1.23024,0.35882000000000003,1.2815,3.521069847,1.0269787054,3.6677810906
2019-06-09 03:00:00,4.35024,2.13882,4.8475910564,1.23024,0.35882000000000003,1.2815,3.12,1.78,3.5920467703,4.7637959103,1.3894404738000001,4.9622874065,1.23024,0.35882000000000003,1.2815,3.5335559103,1.0306204738,3.6807874065
2019-06-09 03:30:00,4.35072,2.13896,4.8480835801,1.23072,0.35896000000000006,1.282,3.12,1.78,3.5920467703,4.7642759103,1.3895804738,4.9627874065,1.23072,0.35896000000000006,1.282,3.5335559103,1.0306204738,3.6807874065
2019-06-09 04:00:00,4.35024,2.13882,4.8475910564,1.23024,0.35882000000000003,1.2815,3.12,1.78,3.5920467703,4.7700389419,1.3912613581,4.9687905645,1.23024,0.35882000000000003,1.2815,3.5397989419,1.0324413581,3.6872905645
2019-06-09 04:30:00,4.33072,2.13896,4.8301434347,1.23072,0.35896000000000006,1.282,3.1,1.78,3.5746887976,4.6153357251,1.3461395865,4.8076413803,1.23072,0.35896000000000006,1.282,3.3846157251,0.9871795865,3.5256413803
2019-06-09 05:00:00,4.13024,2.13882,4.6511754912,1.23024,0.35882000000000003,1.2815,2.9,1.78,3.4027048065,4.5424494611,1.3248810928,4.7317181887,1.23024,0.35882000000000003,1.2815,3.3122094611,0.9660610928000001,3.4502181887
2019-06-09 05:30:00,4.13072,1.86896,4.5338569894,1.23072,0.35896000000000006,1.282,2.9,1.51,3.2695718374,4.3644862708,1.2729751623,4.5463398654,1.23072,0.35896000000000006,1.282,3.1337662708,0.9140151623,3.2643398654
2019-06-09 06:00:00,4.13024,1.47882,4.3870025131,1.23024,0.35882000000000003,1.2815,2.9,1.12,3.1087618114,4.1621800619,1.2139691847,4.3356042312,1.23024,0.35882000000000003,1.2815,2.9319400619,0.8551491847,3.0541042312
2019-06-09 06:30:00,4.33776,1.47518,4.581737427,1.21776,0.35518000000000005,1.2685,3.12,1.12,3.3149358968,4.2873591923,1.2504797644,4.4659991587,1.21776,0.35518000000000005,1.2685,3.0695991923,0.8952997644,3.1974991587
2019-06-09 07:00:00,4.39592,1.47756,4.6375959505,1.22592,0.35756000000000004,1.2770000000000001,3.17,1.12,3.3620380724,4.4359400154,1.2938158378,4.6207708494,1.22592,0.35756000000000004,1.2770000000000001,3.2100200154,0.9362558378,3.3437708494000002
2019-06-09 07:30:00,4.60816,1.5098799999999999,4.8492139775,1.26816,0.36988000000000004,1.321,3.34,1.1400000000000001,3.5291925422,4.5666675813,1.3319447112,4.7569453972,1.26816,0.36988000000000004,1.321,3.2985075813,0.9620647112,3.4359453972000003
2019-06-09 08:00:00,4.7544,2.1517,5.2186331783,1.2744,0.37170000000000003,1.3275000000000001,3.48,1.78,3.9088105608,5.000056252,1.4583497402,5.2083919292,1.2744,0.37170000000000003,1.3275000000000001,3.7256562520000003,1.0866497402,3.8808919292
2019-06-09 08:30:00,5.16488,2.15184,5.5952123105,1.27488,0.37184,1.328,3.89,1.78,4.2779083674,5.4221359307,1.5814563131,5.6480582612,1.27488,0.37184,1.328,4.1472559307,1.2096163131,4.3200582612
2019-06-09 09:00:00,5.41112,2.00366,5.7701709723,1.28112,0.37366000000000005,1.3345,4.13,1.63,4.4400225225,5.674243231,1.654987609,5.9106700323,1.28112,0.37366000000000005,1.3345,4.393123231,1.281327609,4.5761700323
2019-06-09 09:30:00,5.58544,1.9449200000000002,5.9143768733,1.28544,0.37492000000000003,1.339,4.3,1.57,4.5776522367,5.9277449283,1.7289256041,6.1747343003,1.28544,0.37492000000000003,1.339,4.6423049283,1.3540056041000001,4.8357343003
2019-06-09 10:00:00,5.75552,1.96786,6.0826378694,1.29552,0.37786000000000003,1.3495,4.46,1.5899999999999999,4.7349445614,6.1045206573,1.7804851917,6.3588756846,1.29552,0.37786000000000003,1.3495,4.8090006573,1.4026251916999999,5.0093756846
2019-06-09 10:30:00,5.98752,1.40136,6.1493256216,1.30752,0.38136000000000003,1.362,4.68,1.02,4.7898642987,5.9473804919,1.7346526435,6.1951880124,1.30752,0.38136000000000003,1.362,4.6398604919,1.3532926435000001,4.8331880124
2019-06-09 11:00:00,6.10328,1.50304,6.2856309150000005,1.31328,0.38304000000000005,1.3679999999999999,4.79,1.12,4.919197089,6.1272832634,1.7871242852,6.3825867327,1.31328,0.38304000000000005,1.3679999999999999,4.8140032634,1.4040842852,5.0145867327
2019-06-09 11:30:00,6.1884,1.8987,6.473125694,1.2984,0.37870000000000004,1.3525,4.89,1.52,5.1207909545,6.4332378241,1.8763610320000002,6.7012894001,1.2984,0.37870000000000004,1.3525,5.1348378241,1.4976610320000001,5.3487894001
2019-06-09 12:00:00,6.436,1.808,6.6851297669,1.296,0.378,1.35,5.14,1.43,5.3352132104,6.6719908424,1.945997329,6.9499904608000005,1.296,0.378,1.35,5.3759908424,1.567997329,5.5999904608
2019-06-09 12:30:00,6.52032,1.8492600000000001,6.7774873995,1.3003200000000001,0.37926000000000004,1.3545,5.22,1.47,5.4230342061,6.7681033275,1.9740301372000002,7.0501076328,1.3003200000000001,0.37926000000000004,1.3545,5.4677833275,1.5947701372,5.6956076328
2019-06-09 13:00:00,6.48856,1.72458,6.7138354947,1.31856,0.38458000000000003,1.3735,5.17,1.34,5.3408332683,6.7863433275,1.9793501372,7.0691076328,1.31856,0.38458000000000003,1.3735,5.4677833275,1.5947701372,5.6956076328
2019-06-09 13:30:00,6.3128,1.7229,6.5436861363,1.3128,0.3829,1.3675,5.0,1.34,5.1764466577,6.668370379,1.9449413606000001,6.9462191448,1.3128,0.3829,1.3675,5.355570379,1.5620413605999999,5.5787191448
2019-06-09 14:00:00,6.27088,1.72234,6.5031062616,1.31088,0.38234,1.3655,4.96,1.34,5.1378205496,6.6099578099,1.9279043612,6.8853727186,1.31088,0.38234,1.3655,5.2990778099,1.5455643612,5.5198727186
2019-06-09 14:30:00,6.23232,1.72276,6.466043195,1.3123200000000002,0.38276000000000004,1.367,4.92,1.34,5.099215626,6.4967291182,1.8948793261999999,6.7674261648,1.3123200000000002,0.38276000000000004,1.367,5.1844091182,1.5121193262000001,5.4004261648
2019-06-09 15:00:00,6.2004,1.7222,6.4351327104,1.3104,0.38220000000000004,1.365,4.89,1.34,5.0702761266,6.4315823356,1.8758781812,6.6995649328999995,1.3104,0.38220000000000004,1.365,5.1211823356,1.4936781812,5.3345649329
2019-06-09 15:30:00,6.2328,1.7229,6.4665431453,1.3128,0.3829,1.3675,4.92,1.34,5.099215626,6.5623065158,1.9140060670999999,6.8357359539,1.3128,0.3829,1.3675,5.2495065158,1.5311060671,5.4682359539
2019-06-09 16:00:00,6.20088,1.72234,6.435632669,1.31088,0.38234,1.3655,4.89,1.34,5.0702761266,6.534759092,1.9059714018,6.8070407209,1.31088,0.38234,1.3655,5.223879092,1.5236314018,5.4415407209
2019-06-09 16:30:00,6.19704,1.7412200000000002,6.437014203,1.30704,0.38122000000000006,1.3615,4.89,1.3599999999999999,5.0755984869,6.5309190919999995,1.9048514018,6.8030407209,1.30704,0.38122000000000006,1.3615,5.223879092,1.5236314018,5.4415407209
2019-06-09 17:00:00,6.5564800000000005,1.73814,6.7829610533,1.29648,0.37814000000000003,1.3505,5.26,1.3599999999999999,5.4329734032,6.8818367099,2.0072023737,7.1685799062,1.29648,0.37814000000000003,1.3505,5.5853567099,1.6290623737,5.8180799062
2019-06-09 17:30:00,6.40536,1.92198,6.6874990729,1.27536,0.37198000000000003,1.3285,5.13,1.55,5.359048423,6.6168304324000005,1.9299088761,6.8925317004,1.27536,0.37198000000000003,1.3285,5.3414704324,1.5579288761,5.5640317004
2019-06-09 18:00:00,6.4120800000000004,1.92394,6.6944988647,1.28208,0.37394000000000005,1.3355000000000001,5.13,1.55,5.359048423,6.5756984412,1.9179120453,6.8496858762,1.28208,0.37394000000000005,1.3355000000000001,5.2936184412,1.5439720452999999,5.5141858762
2019-06-09 18:30:00,6.41352,1.92436,6.6959988202,1.28352,0.37436,1.337,5.13,1.55,5.359048423,6.6426987536,1.9374538031,6.9194778683,1.28352,0.37436,1.337,5.3591787536,1.5630938031000001,5.5824778683
2019-06-09 19:00:00,6.45496,1.9247800000000002,6.7358211563,1.28496,0.37478000000000006,1.3385,5.17,1.55,5.3973512022,6.7041163198,1.9553672599,6.9834544998,1.28496,0.37478000000000006,1.3385,5.4191563198,1.5805872599000002,5.6449544998
2019-06-09 19:30:00,6.41832,1.92576,6.7009986718,1.2883200000000001,0.37576000000000004,1.342,5.13,1.55,5.359048423,6.641858143,1.9372086251,6.9186022323,1.2883200000000001,0.37576000000000004,1.342,5.353538143,1.5614486251000002,5.5766022323
2019-06-09 20:00:00,6.4164,1.9252,6.6989987312,1.2864,0.37520000000000003,1.34,5.13,1.55,5.359048423,6.5882732568,1.9215796999,6.8627846425,1.2864,0.37520000000000003,1.34,5.3018732568,1.5463796999000001,5.5227846425
2019-06-09 20:30:00,6.19448,1.99464,6.5077009151,1.28448,0.37464000000000003,1.338,4.91,1.62,5.1703481508,6.394966908,1.8651986815,6.6614238625,1.28448,0.37464000000000003,1.338,5.110486908,1.4905586815,5.3234238625
2019-06-09 21:00:00,5.9587200000000005,2.01296,6.2895430677,1.27872,0.37296,1.332,4.68,1.6400000000000001,4.9590321636,6.1391790277,1.7905938831000001,6.3949781538,1.27872,0.37296,1.332,4.8604590277,1.4176338831,5.0629781538
2019-06-09 21:30:00,5.92296,2.09128,6.28131413,1.27296,0.37128000000000005,1.326,4.65,1.72,4.9579128673,6.1816898703,1.8029928788,6.4392602816,1.27296,0.37128000000000005,1.326,4.9087298703,1.4317128788,5.1132602816
2019-06-09 22:00:00,5.952,1.971,6.2698600463,1.272,0.371,1.325,4.68,1.6,4.9459478364,6.2721804902,1.8293859763,6.5335213439,1.272,0.371,1.325,5.0001804902,1.4583859763,5.2085213439
2019-06-09 22:30:00,5.90248,1.93114,6.2103600419,1.27248,0.37114,1.3255,4.63,1.56,4.8857445697,6.114887511,1.7835088574,6.3696744906,1.27248,0.37114,1.3255,4.842407511,1.4123688574,5.0441744906
2019-06-09 23:00:00,5.644,1.9344999999999999,5.9663243501,1.284,0.3745,1.3375,4.36,1.56,4.6306802956,5.8669016824,1.7111796574,6.1113559192,1.284,0.3745,1.3375,4.5829016824,1.3366796574,4.7738559192
2019-06-09 23:30:00,5.15296,2.05128,5.5462371388000005,1.27296,0.37128000000000005,1.326,3.88,1.6800000000000002,4.2280964984,5.4559302087,1.5913129775,5.6832606341,1.27296,0.37128000000000005,1.326,4.1829702087,1.2200329775,4.3572606341
2019-06-10 00:00:00,4.87296,2.14128,5.3226703073,1.27296,0.37128000000000005,1.326,3.6,1.77,4.0115956925,5.2157306221,1.5212547648,5.4330527313,1.27296,0.37128000000000005,1.326,3.9427706221000003,1.1499747648,4.1070527313
2019-06-10 00:30:00,4.60024,2.09882,5.0564071681,1.23024,0.35882000000000003,1.2815,3.37,1.74,3.792690338,4.9591236862,1.4464110750999999,5.1657538398,1.23024,0.35882000000000003,1.2815,3.7288836862,1.0875910751,3.8842538398
2019-06-10 01:00:00,4.42928,2.13854,4.918523625,1.22928,0.35854,1.2805,3.2,1.78,3.6617482164,4.7426688529,1.3832784154,4.9402800551,1.22928,0.35854,1.2805,3.5133888529,1.0247384154,3.6597800551
2019-06-10 01:30:00,4.3536,2.1398,4.8510387547,1.2336,0.3598,1.2850000000000001,3.12,1.78,3.5920467703,4.7469888529,1.3845384154,4.9447800551,1.2336,0.3598,1.2850000000000001,3.5133888529,1.0247384154,3.6597800551
2019-06-10 02:00:00,4.3512,2.1391,4.8485761054,1.2312,0.35910000000000003,1.2825,3.12,1.78,3.5920467703,4.7477118652,1.3847492940000001,4.9455331929,1.2312,0.35910000000000003,1.2825,3.5165118652,1.025649294,3.6630331929
2019-06-10 02:30:00,4.34976,2.13868,4.8470985342,1.22976,0.35868000000000005,1.2810000000000001,3.12,1.78,3.5920467703,4.7311436624,1.3799169015000001,4.9282746483,1.22976,0.35868000000000005,1.2810000000000001,3.5013836624,1.0212369015,3.6472746483
2019-06-10 03:00:00,4.35168,2.13924,4.8490686322,1.23168,0.35924,1.283,3.12,1.78,3.5920467703,4.6977946739,1.3701901132,4.8935361186,1.23168,0.35924,1.283,3.4661146739,1.0109501132,3.6105361186
2019-06-10 03:30:00,4.36176,2.14218,4.8594120478,1.24176,0.36218,1.2935,3.12,1.78,3.5920467703,4.754461298,1.3867178786,4.9525638521,1.24176,0.36218,1.2935,3.512701298,1.0245378786,3.6590638521
2019-06-10 04:00:00,4.3736,2.0798,4.8429273172,1.2336,0.3598,1.2850000000000001,3.14,1.72,3.5802234566999998,4.7618855984,1.3888832995,4.9602974983,1.2336,0.3598,1.2850000000000001,3.5282855984,1.0290832995,3.6752974983
2019-06-10 04:30:00,4.3632,2.1326,4.8564901935,1.2432,0.36260000000000003,1.295,3.12,1.77,3.5871018943,4.7621350182,1.388956047,4.9605573106000005,1.2432,0.36260000000000003,1.295,3.5189350182,1.026356047,3.6655573106
2019-06-10 05:00:00,4.3636800000000004,2.11274,4.8482340548,1.24368,0.36274,1.2955,3.12,1.75,3.5772754996,4.753264438,1.3863687944,4.9513171229,1.24368,0.36274,1.2955,3.509584438,1.0236287944,3.6558171229000003
2019-06-10 05:30:00,4.36416,2.08288,4.8357296864,1.24416,0.36288000000000004,1.296,3.12,1.72,3.5626956087,4.7506275779,1.3855997102,4.9485703936,1.24416,0.36288000000000004,1.296,3.5064675779,1.0227197102,3.6525703936
2019-06-10 06:00:00,4.54552,2.04036,4.9824513043,1.23552,0.36036,1.287,3.31,1.6800000000000002,3.7119401935000003,4.8818332492,1.423868031,5.085242968,1.23552,0.36036,1.287,3.6463132492,1.063508031,3.7982429680000003
2019-06-10 06:30:00,4.99792,1.9210600000000002,5.3544071427,1.23792,0.36106000000000005,1.2895,3.76,1.56,4.0707738822,5.3465385052,1.5594070640000002,5.569310943,1.23792,0.36106000000000005,1.2895,4.1086185052,1.198347064,4.279810943
2019-06-10 07:00:00,5.37928,1.9185400000000001,5.7111687989,1.22928,0.35854,1.2805,4.15,1.56,4.4335200462,5.5743242719,1.6258445793,5.8065877832,1.22928,0.35854,1.2805,4.3450442719,1.2673045793,4.5260877832
2019-06-10 07:30:00,6.07344,0.37142000000000003,6.0847864589,1.27344,0.37142000000000003,1.3265,4.8,0.0,4.8,5.9844779698,1.7454727412,6.2338312185,1.27344,0.37142000000000003,1.3265,4.7110379698,1.3740527412,4.9073312184999995
2019-06-10 08:00:00,6.40392,1.71156,6.6286973833000005,1.27392,0.37156000000000006,1.327,5.13,1.34,5.3021222166,6.4505565056,1.8814123140999999,6.7193296933,1.27392,0.37156000000000006,1.327,5.1766365056,1.5098523141,5.3923296933
2019-06-10 08:30:00,6.614,1.6545,6.8177977566,1.284,0.3745,1.3375,5.33,1.28,5.4815417539,6.9299950605,2.0212485593,7.2187448546,1.284,0.3745,1.3375,5.6459950605,1.6467485593,5.8812448546
2019-06-10 09:00:00,6.8112,1.5766,6.9912883648,1.2912,0.3766,1.345,5.52,1.2,5.6489291021,7.1050710227,2.0723123816,7.4011156487,1.2912,0.3766,1.345,5.8138710227,1.6957123816,6.0561156487
2019-06-10 09:30:00,7.10784,1.48562,7.2614362388,1.28784,0.37562,1.3415,5.82,1.11,5.9249050625,7.4421629295,2.1706308544,7.7522530515,1.28784,0.37562,1.3415,6.1543229295,1.7950108544,6.4107530515
2019-06-10 10:00:00,7.28928,1.48604,7.4392148645,1.28928,0.37604000000000004,1.343,6.0,1.11,6.1018112065,7.6385209991,2.2279019581,7.9567927074,1.28928,0.37604000000000004,1.343,6.3492409991,1.8518619581,6.6137927074
2019-06-10 10:30:00,7.29312,1.48716,7.4432012065,1.29312,0.37716000000000005,1.347,6.0,1.11,6.1018112065,7.604384358,2.2179454377,7.9212337062,1.29312,0.37716000000000005,1.347,6.311264358,1.8407854377000001,6.5742337062
2019-06-10 11:00:00,6.32584,1.21712,6.4418656304,0.43584000000000006,0.12712,0.454,5.89,1.09,5.9900083472,6.6063373464,1.9268483927000002,6.8816014025,0.43584000000000006,0.12712,0.454,6.1704973464,1.7997283927,6.4276014025
2019-06-10 11:30:00,6.54632,1.19226,6.6540055192,0.55632,0.16226000000000002,0.5795,5.99,1.03,6.0779108253,6.476254886,1.8889076751,6.7460988396,0.55632,0.16226000000000002,0.5795,5.919934886,1.7266476751000002,6.1665988396
2019-06-10 12:00:00,7.09752,0.29386,7.1036007665,1.00752,0.29386,1.0495,6.09,0.0,6.09,7.0806941598,2.0652024633,7.3757230831000005,1.00752,0.29386,1.0495,6.0731741598,1.7713424633,6.3262230831
2019-06-10 12:30:00,7.5856,0.3633,7.5942948488,1.2456,0.3633,1.2974999999999999,6.34,0.0,6.34,7.5265204906,2.1952351431,7.840125511,1.2456,0.3633,1.2974999999999999,6.2809204906,1.8319351431,6.542625511
2019-06-10 13:00:00,8.0212,0.3766,8.0300359277,1.2912,0.3766,1.345,6.73,0.0,6.73,7.9444732814000005,2.3171380404,8.2754930014,1.2912,0.3766,1.345,6.6532732814,1.9405380403999999,6.9304930014
2019-06-10 13:30:00,7.86752,0.38136000000000003,7.8767573531,1.30752,0.38136000000000003,1.362,6.5600000000000005,0.0,6.5600000000000005,7.7731132442,2.2671580296,8.0969929627,1.30752,0.38136000000000003,1.362,6.4655932442,1.8857980296,6.7349929627
2019-06-10 14:00:00,7.68848,0.38164000000000003,7.6979460767,1.30848,0.38164000000000003,1.363,6.38,0.0,6.38,7.6253593618,2.2240631472,7.9430826686,1.30848,0.38164000000000003,1.363,6.3168793618,1.8424231471999999,6.5800826686
2019-06-10 14:30:00,7.7548,0.3864,7.7644206481,1.3248,0.3864,1.38,6.43,0.0,6.43,7.6958708253,2.2446289907,8.0165321097,1.3248,0.3864,1.38,6.3710708253,1.8582289907,6.6365321097
2019-06-10 15:00:00,7.7516,0.39130000000000004,7.7614701088,1.3416000000000001,0.39130000000000004,1.3975,6.41,0.0,6.41,7.7353436752,2.2561419053,8.0576496617,1.3416000000000001,0.39130000000000004,1.3975,6.3937436752,1.8648419053,6.6601496617
2019-06-10 15:30:00,7.82488,0.38934,7.834560144,1.33488,0.38934,1.3905,6.49,0.0,6.49,7.727575632,2.253876226,8.04955795,1.33488,0.38934,1.3905,6.392695632,1.864536226,6.65905795
2019-06-10 16:00:00,7.98872,0.39046000000000003,7.9982564506,1.33872,0.39046000000000003,1.3945,6.65,0.0,6.65,7.8890640698,2.3009770204,8.2177750727,1.33872,0.39046000000000003,1.3945,6.5503440698,1.9105170204,6.8232750726999996
2019-06-10 16:30:00,7.90784,0.39312,7.9176054966,1.3478400000000001,0.39312,1.404,6.5600000000000005,0.0,6.5600000000000005,7.7876606607,2.271401026,8.1121465216,1.3478400000000001,0.39312,1.404,6.4398206607,1.878281026,6.7081465216
2019-06-10 17:00:00,8.0288,0.3934,8.0384322476,1.3488,0.3934,1.405,6.68,0.0,6.68,7.9230624998,2.3108932291,8.253190104,1.3488,0.3934,1.405,6.5742624998,1.9174932291000002,6.848190104
2019-06-10 17:30:00,8.04488,0.38934,8.0542957389,1.33488,0.38934,1.3905,6.71,0.0,6.71,7.9660870095,2.3234420444,8.2980073016,1.33488,0.38934,1.3905,6.6312070095,1.9341020443999999,6.9075073016
2019-06-10 18:00:00,8.01008,0.38794,8.0194687511,1.3300800000000002,0.38794,1.3855,6.68,0.0,6.68,7.8751160130999995,2.2969088371,8.2032458469,1.3300800000000002,0.38794,1.3855,6.5450360131,1.9089688371,6.8177458469
2019-06-10 18:30:00,7.83248,1.72864,8.0209687196,1.33248,0.38864000000000004,1.388,6.5,1.34,6.6366859199,7.9932131272,2.3313538288,8.3262636742,1.33248,0.38864000000000004,1.388,6.6607331272,1.9427138288,6.9382636742
2019-06-10 19:00:00,7.79152,1.72836,7.9809154989,1.33152,0.38836000000000004,1.387,6.46,1.34,6.5975146836,7.9444096161,2.3171194714,8.2754266835,1.33152,0.38836000000000004,1.387,6.6128896161,1.9287594714,6.8884266835
2019-06-10 19:30:00,7.6999200000000005,1.78206,7.9034489845,1.30992,0.38206,1.3645,6.39,1.4,6.5415670905,7.709019786,2.2484641042,8.0302289437,1.30992,0.38206,1.3645,6.399099786,1.8664041042,6.6657289437
2019-06-10 20:00:00,7.44992,1.27206,7.5577407107,1.30992,0.38206,1.3645,6.14,0.89,6.2041679539,7.3523668579,2.1444403336,7.658715477,1.30992,0.38206,1.3645,6.0424468579,1.7623803336,6.294215477
2019-06-10 20:30:00,7.08416,1.27038,7.1971652927,1.30416,0.38038000000000005,1.3585,5.78,0.89,5.8481193558,7.0513034467,2.0566301719,7.3451077569,1.30416,0.38038000000000005,1.3585,5.7471434467,1.6762501719,5.9866077569
2019-06-10 21:00:00,6.98752,1.27136,7.1022385204,1.30752,0.38136000000000003,1.362,5.68,0.89,5.7493043057,6.9743606938,2.0341885357,7.264959056,1.30752,0.38136000000000003,1.362,5.6668406938,1.6528285356999999,5.902959056
2019-06-10 21:30:00,6.7332,1.2701,6.851943976,1.3032,0.3801,1.3575,5.43,0.89,5.502453998,6.7416989764,1.9663288681000002,7.0226031004,1.3032,0.3801,1.3575,5.4384989764,1.5862288681,5.6651031004
2019-06-10 22:00:00,6.56992,1.27206,6.6919343579,1.30992,0.38206,1.3645,5.26,0.89,5.33476335,6.5254097585,1.9032445129000002,6.7973018317000005,1.30992,0.38206,1.3645,5.2154897585,1.5211845129000001,5.4328018317
2019-06-10 22:30:00,6.17752,1.27136,6.3069889488,1.30752,0.38136000000000003,1.362,4.87,0.89,4.9506565221,6.100222364,1.7792315228,6.3543982958,1.30752,0.38136000000000003,1.362,4.792702364,1.3978715228,4.9923982958
2019-06-10 23:00:00,5.8156,1.4008,5.9819264456,1.3056,0.3808,1.3599999999999999,4.51,1.02,4.6239052758,5.7056004427,1.6641334624000002,5.9433337944,1.3056,0.3808,1.3599999999999999,4.4000004427,1.2833334624,4.5833337944
2019-06-10 23:30:00,5.4504,1.4022000000000001,5.6278792631,1.3104,0.38220000000000004,1.365,4.14,1.02,4.2638011211,5.4356654811,1.585402432,5.6621515428,1.3104,0.38220000000000004,1.365,4.1252654811,1.203202432,4.2971515428
2019-06-11 00:00:00,5.11944,1.27192,5.2750778572,1.30944,0.38192000000000004,1.3639999999999999,3.81,0.89,3.9125694882,5.1307320609,1.4964635178,5.3445125634,1.30944,0.38192000000000004,1.3639999999999999,3.8212920609000003,1.1145435178,3.9805125634
2019-06-11 00:30:00,4.93288,1.4183400000000002,5.1327374227,1.26288,0.36834000000000006,1.3155000000000001,3.67,1.05,3.8172503193000002,5.0209981542,1.464457795,5.2302064107,1.26288,0.36834000000000006,1.3155000000000001,3.7581181542,1.096117795,3.9147064107
2019-06-11 01:00:00,4.8152800000000004,1.94904,5.1947741433,1.26528,0.36904000000000003,1.318,3.55,1.58,3.8857303046,5.0916248826,1.4850572574,5.3037759194,1.26528,0.36904000000000003,1.318,3.8263448826,1.1160172574,3.9857759194
2019-06-11 01:30:00,4.828720000000001,1.70296,5.1202157767,1.27872,0.37296,1.332,3.55,1.33,3.7909629384,5.0284559706,1.4666329914,5.2379749693,1.27872,0.37296,1.332,3.7497359706,1.0936729914,3.9059749693
2019-06-11 02:00:00,4.88632,1.26226,5.0467240315,1.2763200000000001,0.37226000000000004,1.3295,3.61,0.89,3.718090908,4.8098695918,1.4028786309,5.0102808248,1.2763200000000001,0.37226000000000004,1.3295,3.5335495918,1.0306186309,3.6807808248000002
2019-06-11 02:30:00,5.0572,1.2596,5.2117045196,1.2671999999999999,0.36960000000000004,1.32,3.79,0.89,3.893096454,4.9380467374,1.4402636317,5.1437986848,1.2671999999999999,0.36960000000000004,1.32,3.6708467374,1.0706636317,3.8237986848
2019-06-11 03:00:00,5.01432,1.25876,5.1699015271,1.26432,0.36876000000000003,1.317,3.75,0.89,3.8541665766,4.8246717617,1.4071959305,5.0256997517,1.26432,0.36876000000000003,1.317,3.5603517617,1.0384359305,3.7086997517
2019-06-11 03:30:00,4.8696,1.2603,5.0300457503,1.2696,0.3703,1.3225,3.6,0.89,3.7083823967000002,4.8173932016,1.4050730170999999,5.0181179184,1.2696,0.3703,1.3225,3.5477932016000002,1.0347730171,3.6956179184
2019-06-11 04:00:00,5.03096,1.25778,5.1858045711,1.26096,0.36778000000000005,1.3135,3.77,0.89,3.8736287896,4.9112376226,1.4324443065999999,5.1158725235,1.26096,0.36778000000000005,1.3135,3.6502776226,1.0646643066,3.8023725235
2019-06-11 04:30:00,4.87104,1.77072,5.1829026616,1.27104,0.37072000000000005,1.324,3.6,1.4,3.8626415832000003,5.0471632797,1.4720892899,5.2574617496,1.27104,0.37072000000000005,1.324,3.7761232797,1.1013692899,3.9334617496
2019-06-11 05:00:00,4.82624,1.9693200000000002,5.212563074,1.26624,0.36932000000000004,1.319,3.56,1.6,3.9030244683,5.2024962266,1.5173947327000001,5.4192669027,1.26624,0.36932000000000004,1.319,3.9362562266000003,1.1480747327,4.1002669027
2019-06-11 05:30:00,4.82576,1.43918,5.03579176,1.26576,0.36918,1.3185,3.56,1.07,3.7173243065,4.9117859228,1.4326042275,5.1164436696,1.26576,0.36918,1.3185,3.6460259228,1.0634242275,3.7979436696
2019-06-11 06:00:00,5.0424,1.2582,5.1970053877,1.2624,0.3682,1.315,3.7800000000000002,0.89,3.8833619455,4.99453972,1.4567407517,5.2026455417,1.2624,0.3682,1.315,3.73213972,1.0885407517,3.8876455417
2019-06-11 06:30:00,5.57192,1.25806,5.7121806213,1.26192,0.36806000000000005,1.3145,4.31,0.89,4.4009317195,5.5171079147,1.6091564751,5.7469874111,1.26192,0.36806000000000005,1.3145,4.2551879147000005,1.2410964751,4.4324874111
2019-06-11 07:00:00,6.11288,1.25834,6.2410513097,1.26288,0.36834000000000006,1.3155000000000001,4.85,0.89,4.9309836747,6.0702385068,1.7704862312,6.3231651113,1.26288,0.36834000000000006,1.3155000000000001,4.8073585068,1.4021462312000001,5.0076651113
2019-06-11 07:30:00,6.7264,1.8152,6.9670228936,1.2864,0.37520000000000003,1.34,5.44,1.44,5.6273617264,6.7336478006,1.9639806085,7.0142164589,1.2864,0.37520000000000003,1.34,5.4472478006,1.5887806085,5.6742164589
2019-06-11 08:00:00,7.00096,0.36778000000000005,7.0106136001,1.26096,0.36778000000000005,1.3135,5.74,0.0,5.74,6.8948968276,2.0110115747,7.1821841954,1.26096,0.36778000000000005,1.3135,5.6339368276,1.6432315747000001,5.8686841954
2019-06-11 08:30:00,7.3024000000000004,1.8182,7.5253502909000005,1.2624,0.3682,1.315,6.04,1.45,6.2116100972,7.3930903294,2.1563180127,7.7011357598,1.2624,0.3682,1.315,6.1306903294,1.7881180127,6.3861357598
2019-06-11 09:00:00,7.51904,1.47722,7.6627763539,1.2590400000000002,0.36722000000000005,1.3115,6.26,1.11,6.3576489365,7.764103218,2.2645301052,8.0876075187,1.2590400000000002,0.36722000000000005,1.3115,6.505063218,1.8973101051999999,6.7761075187
2019-06-11 09:30:00,7.80712,0.36666000000000004,7.8157253182,1.25712,0.36666000000000004,1.3094999999999999,6.55,0.0,6.55,7.8210488907,2.2811392597999998,8.1469259278,1.25712,0.36666000000000004,1.3094999999999999,6.5639288907,1.9144792598,6.8374259278
2019-06-11 10:00:00,7.8956800000000005,1.47624,8.0324994367,1.25568,0.36624,1.308,6.64,1.11,6.7321393331,8.2231334415,2.3984139204,8.5657640015,1.25568,0.36624,1.308,6.9674534415,2.0321739204,7.2577640015
2019-06-11 10:30:00,8.11904,1.4472200000000002,8.2470149903,1.2590400000000002,0.36722000000000005,1.3115,6.86,1.08,6.944494222,8.4075443521,2.452200436,8.7578587001,1.2590400000000002,0.36722000000000005,1.3115,7.1485043521,2.084980436,7.4463587001
2019-06-11 11:00:00,8.25904,1.27722,8.3572144073,1.2590400000000002,0.36722000000000005,1.3115,7.0,0.91,7.0589021809,8.5645393218,2.4979906355,8.9213951269,1.2590400000000002,0.36722000000000005,1.3115,7.3054993218,2.1307706355000002,7.6098951269
2019-06-11 11:30:00,8.21,1.225,8.3008870008,1.08,0.315,1.125,7.13,0.91,7.1878369486,8.5345023596,2.4892298549,8.8901066246,1.08,0.315,1.125,7.4545023596,2.1742298549,7.7651066246
2019-06-11 12:00:00,8.31104,1.22572,8.4009389594,1.15104,0.33572,1.199,7.16,0.89,7.2151022169,8.624492104,2.5154768637,8.9838459416,1.15104,0.33572,1.199,7.473452104,2.1797568637,7.7848459416
2019-06-11 12:30:00,8.19752,1.1838600000000001,8.2825635313,1.00752,0.29386,1.0495,7.19,0.89,7.24487405,8.5268306017,2.4869922588,8.8821152101,1.00752,0.29386,1.0495,7.5193106017,2.1931322588,7.8326152101
2019-06-11 13:00:00,8.23048,1.17014,8.313244171200001,0.9604800000000001,0.28014,1.0005,7.27,0.89,7.3242747081,8.4502450296,2.4646548003,8.8023385725,0.9604800000000001,0.28014,1.0005,7.4897650296,2.1845148003,7.8018385725
2019-06-11 13:30:00,8.28304,0.26922,8.2874140146,0.9230400000000001,0.26922,0.9615,7.36,0.0,7.36,8.2995408787,2.420699423,8.645355082,0.9230400000000001,0.26922,0.9615,7.3765008787,2.151479423,7.683855082
2019-06-11 14:00:00,8.2232,0.2926,8.2284040372,1.0032,0.2926,1.045,7.22,0.0,7.22,8.1117969039,2.3659407636,8.4497884415,1.0032,0.2926,1.045,7.1085969039,2.0733407636,7.4047884415
2019-06-11 14:30:00,8.39624,0.35182,8.4036077639,1.20624,0.35182,1.2565,7.19,0.0,7.19,8.2486527206,2.4058570435,8.592346584,1.20624,0.35182,1.2565,7.0424127206,2.0540370435,7.3358465840000004
2019-06-11 15:00:00,8.26592,1.26506,8.3621654044,1.28592,0.37506,1.3395000000000001,6.98,0.89,7.03651192,8.3754148499,2.4428293312,8.7243904686,1.28592,0.37506,1.3395000000000001,7.0894948499,2.0677693312,7.3848904686
2019-06-11 15:30:00,8.21304,1.26422,8.309770048,1.28304,0.37422000000000005,1.3365,6.93,0.89,6.9869163441,8.5210265863,2.485299421,8.8760693607,1.28304,0.37422000000000005,1.3365,7.2379865863,2.111079421,7.5395693607
2019-06-11 16:00:00,8.42728,1.26254,8.5213294415,1.27728,0.37254000000000004,1.3305,7.15,0.89,7.2051786931,8.7585063794,2.5545643607,9.1234441452,1.27728,0.37254000000000004,1.3305,7.4812263794,2.1820243607,7.7929441452
2019-06-11 16:30:00,8.44264,1.49702,8.5743360705,1.29264,0.37702,1.3465,7.15,1.12,7.2371886807,8.5895344934,2.5052808939,8.9474317639,1.29264,0.37702,1.3465,7.2968944934,2.1282608939,7.6009317639
2019-06-11 17:00:00,8.40208,1.59394,8.5519350471,1.28208,0.37394000000000005,1.3355000000000001,7.12,1.22,7.2237663307,8.7286308331,2.5458506596,9.0923237844,1.28208,0.37394000000000005,1.3355000000000001,7.4465508331,2.1719106596,7.7568237844
2019-06-11 17:30:00,8.53112,1.49366,8.6608907538,1.28112,0.37366000000000005,1.3345,7.25,1.12,7.3360002726,8.7078837184,2.5397994179,9.0707122066,1.28112,0.37366000000000005,1.3345,7.4267637184,2.1661394179,7.7362122066
2019-06-11 18:00:00,8.55592,1.49506,8.6855610901,1.28592,0.37506,1.3395000000000001,7.27,1.12,7.3557664454000005,8.7201590279,2.5433797165,9.0834989874,1.28592,0.37506,1.3395000000000001,7.4342390279,2.1683197165,7.7439989874
2019-06-11 18:30:00,8.65552,1.49786,8.7841682048,1.29552,0.37786000000000003,1.3495,7.36,1.12,7.4447296794,8.8457127073,2.5799995396,9.2142840701,1.29552,0.37786000000000003,1.3495,7.5501927073,2.2021395396,7.8647840701
2019-06-11 19:00:00,8.52496,1.52478,8.660248094,1.28496,0.37478000000000006,1.3385,7.24,1.15,7.3307639438,8.6971568662,2.5366707526,9.0595384023,1.28496,0.37478000000000006,1.3385,7.4121968662,2.1618907526,7.7210384023
2019-06-11 19:30:00,8.20376,1.58568,8.3556004691,1.25376,0.36568,1.306,6.95,1.22,7.0562667183,8.3933357826,2.4480562699,8.7430581069,1.25376,0.36568,1.306,7.1395757826,2.0823762699,7.4370581069
2019-06-11 20:00:00,8.10288,1.6683400000000002,8.2728485209,1.26288,0.36834000000000006,1.3155000000000001,6.84,1.3,6.9624421003,7.9645448411,2.3229922453,8.2964008761,1.26288,0.36834000000000006,1.3155000000000001,6.7016648411,1.9546522453000001,6.9809008761
2019-06-11 20:30:00,7.61328,1.25554,7.7161138567,1.25328,0.36554000000000003,1.3054999999999999,6.36,0.89,6.4219701027,7.4054559624,2.1599246557,7.7140166275,1.25328,0.36554000000000003,1.3054999999999999,6.1521759624,1.7943846557,6.4085166275
2019-06-11 21:00:00,7.4552,1.2561,7.5602773924,1.2552,0.36610000000000004,1.3075,6.2,0.89,6.2635533046,7.2885385432,2.1258237418,7.5922276491,1.2552,0.36610000000000004,1.3075,6.0333385432,1.7597237418,6.2847276491
2019-06-11 21:30:00,7.30144,0.36792,7.3107038786,1.26144,0.36792,1.314,6.04,0.0,6.04,7.2166900994,2.1048679457,7.5173855202,1.26144,0.36792,1.314,5.9552500994,1.7369479456999999,6.2033855202
2019-06-11 22:00:00,7.1176,0.3668,7.12704511,1.2576,0.3668,1.31,5.86,0.0,5.86,7.0180304657,2.0469255525,7.3104484017,1.2576,0.3668,1.31,5.7604304657,1.6801255525,6.0004484017
2019-06-11 22:30:00,6.35,1.7875,6.5967913602,1.26,0.3675,1.3125,5.09,1.42,5.2843637271,6.5008725889,1.8960878384000002,6.7717422801,1.26,0.3675,1.3125,5.2408725889,1.5285878384,5.4592422801
2019-06-11 23:00:00,5.93048,1.25764,6.062363516,1.26048,0.36764,1.313,4.67,0.89,4.7540509042,5.8658200819,1.7108641906000002,6.110229252,1.26048,0.36764,1.313,4.6053400819,1.3432241906,4.797229252
2019-06-11 23:30:00,5.5976,1.2568000000000001,5.7369566845,1.2576,0.3668,1.31,4.34,0.89,4.4303160158,5.5702043182,1.6246429261,5.8022961647999995,1.2576,0.3668,1.31,4.3126043182,1.2578429261,4.4922961648
2019-06-12 00:00:00,5.4019200000000005,1.25806,5.5464812855,1.26192,0.36806000000000005,1.3145,4.14,0.89,4.2345838048,5.397442104,1.5742539469999999,5.6223355250000004,1.26192,0.36806000000000005,1.3145,4.135522104,1.206193947,4.307835525
2019-06-12 00:30:00,5.10384,1.25862,5.2567392032,1.26384,0.36862,1.3165,3.84,0.89,3.941788934,5.0814480304,1.4820890089,5.2931750316,1.26384,0.36862,1.3165,3.8176080304,1.1134690089000001,3.9766750316
2019-06-12 01:00:00,4.98384,1.25862,5.1403098593,1.26384,0.36862,1.3165,3.7199999999999998,0.89,3.8249836601,4.9874257723,1.4546658503,5.1952351795,1.26384,0.36862,1.3165,3.7235857723,1.0860458503000001,3.8787351795
2019-06-12 01:30:00,4.95904,1.25722,5.1159241443,1.2590400000000002,0.36722000000000005,1.3115,3.7,0.89,3.805535442,4.9892396014,1.4551948837,5.1971245848,1.2590400000000002,0.36722000000000005,1.3115,3.7301996014,1.0879748837,3.8856245848
2019-06-12 02:00:00,5.05432,1.25876,5.2087068837,1.26432,0.36876000000000003,1.317,3.79,0.89,3.893096454,5.0665427635,1.4777416393,5.2776487119,1.26432,0.36876000000000003,1.317,3.8022227635,1.1089816393,3.9606487119000002
2019-06-12 02:30:00,5.0548,1.2589000000000001,5.2092064895,1.2648000000000001,0.3689,1.3175,3.79,0.89,3.893096454,5.0116153172,1.4617211342,5.2204326221,1.2648000000000001,0.3689,1.3175,3.7468153172000003,1.0928211342,3.9029326221
2019-06-12 03:00:00,5.05768,1.25974,5.2122041259,1.26768,0.36974,1.3205,3.79,0.89,3.893096454,5.0078755022,1.4606303548000001,5.2165369814,1.26768,0.36974,1.3205,3.7401955022,1.0908903548,3.8960369814
2019-06-12 03:30:00,4.85536,1.3119800000000001,5.029494234,1.27536,0.37198000000000003,1.3285,3.58,0.9400000000000001,3.7013511047,4.9124239317,1.4327903134,5.1171082621,1.27536,0.37198000000000003,1.3285,3.6370639317,1.0608103134,3.7886082621
2019-06-12 04:00:00,4.84864,1.31002,5.0224956197,1.26864,0.37002,1.3215,3.58,0.9400000000000001,3.7013511047,4.8000424584,1.4000123837,5.0000442275,1.26864,0.37002,1.3215,3.5314024584,1.0299923837,3.6785442274999998
2019-06-12 04:30:00,4.85248,1.2611400000000001,5.0136848974,1.27248,0.37114,1.3255,3.58,0.89,3.688970046,4.8377834871,1.4110201837,5.039357799,1.27248,0.37114,1.3255,3.5653034871,1.0398801837,3.713857799
2019-06-12 05:00:00,4.8096,1.2603,4.971982326,1.2696,0.3703,1.3225,3.54,0.89,3.6501643799,4.7806147517,1.3943459692,4.979807033,1.2696,0.3703,1.3225,3.5110147517,1.0240459692,3.657307033
2019-06-12 05:30:00,4.83104,1.42072,5.0356124553,1.27104,0.37072000000000005,1.324,3.56,1.05,3.7116168983,4.8814224788,1.423748223,5.0848150821,1.27104,0.37072000000000005,1.324,3.6103824788,1.053028223,3.7608150821
2019-06-12 06:00:00,4.99576,1.64918,5.2609326787,1.26576,0.36918,1.3185,3.73,1.28,3.9435136617,5.1006182588,1.4876803255,5.3131440195,1.26576,0.36918,1.3185,3.8348582588,1.1185003255,3.9946440195
2019-06-12 06:30:00,5.47528,1.2590400000000002,5.6181734398,1.26528,0.36904000000000003,1.318,4.21,0.89,4.3030454332,5.4629065178000005,1.5933477344,5.6905276227,1.26528,0.36904000000000003,1.318,4.1976265178,1.2243077344,4.3725276227
2019-06-12 07:00:00,5.98864,1.7500200000000001,6.2391008206,1.26864,0.37002,1.3215,4.72,1.38,4.9176010412,6.0528758779,1.7654221311,6.3050790395,1.26864,0.37002,1.3215,4.7842358779000005,1.3954021311,4.9835790395
2019-06-12 07:30:00,6.84576,1.72918,7.0607714486,1.26576,0.36918,1.3185,5.58,1.3599999999999999,5.7433439737,6.9342842472,2.0224995721,7.2232127574,1.26576,0.36918,1.3185,5.6685242472,1.6533195721,5.9047127574000005
2019-06-12 08:00:00,7.16144,0.36792,7.1708847432,1.26144,0.36792,1.314,5.9,0.0,5.9,7.1395683895,2.0823741136,7.4370504057,1.26144,0.36792,1.314,5.8781283895000005,1.7144541136,6.1230504057
2019-06-12 08:30:00,7.42624,0.36932000000000004,7.4354177959,1.26624,0.36932000000000004,1.319,6.16,0.0,6.16,7.4165797669,2.1631690987,7.7256039238,1.26624,0.36932000000000004,1.319,6.1503397669,1.7938490987,6.4066039238
2019-06-12 09:00:00,7.60456,0.37758,7.6139279909,1.2945600000000002,0.37758,1.3485,6.31,0.0,6.31,7.5863267313,2.21267863,7.9024236784,1.2945600000000002,0.37758,1.3485,6.2917667313,1.83509863,6.5539236784
2019-06-12 09:30:00,7.8304,0.38220000000000004,7.8397219976,1.3104,0.38220000000000004,1.365,6.52,0.0,6.52,7.8090717011,2.2776459128,8.1344496886,1.3104,0.38220000000000004,1.365,6.4986717011,1.8954459128,6.7694496886
2019-06-12 10:00:00,7.87376,0.38318,7.8830782978,1.31376,0.38318,1.3685,6.5600000000000005,0.0,6.5600000000000005,7.8852616386,2.2998679779,8.2138142068,1.31376,0.38318,1.3685,6.5715016386,1.9166879779000001,6.8453142068
2019-06-12 10:30:00,8.1332,0.3801,8.1420770231,1.3032,0.3801,1.3575,6.83,0.0,6.83,8.0750128988,2.3552120954999998,8.4114717695,1.3032,0.3801,1.3575,6.7718128988,1.9751120955,7.0539717695
2019-06-12 11:00:00,8.21992,0.38206,8.2287942403,1.30992,0.38206,1.3645,6.91,0.0,6.91,8.1507742176,2.3773091468,8.49038981,1.30992,0.38206,1.3645,6.8408542176000005,1.9952491468,7.12588981
2019-06-12 11:30:00,8.11704,0.38122000000000006,8.1259871431,1.30704,0.38122000000000006,1.3615,6.8100000000000005,0.0,6.8100000000000005,8.0501007999,2.3479460666,8.3855216666,1.30704,0.38122000000000006,1.3615,6.7430607999,1.9667260666000002,7.0240216666
2019-06-12 12:00:00,7.94088,0.38234,7.9500791851,1.31088,0.38234,1.3655,6.63,0.0,6.63,7.9087977135,2.3067326664,8.2383309516,1.31088,0.38234,1.3655,6.5979177135,1.9243926664000002,6.8728309516
2019-06-12 12:30:00,8.07856,0.38458000000000003,8.0877087886,1.31856,0.38458000000000003,1.3735,6.76,0.0,6.76,8.0381145703,2.344450083,8.3730360107,1.31856,0.38458000000000003,1.3735,6.7195545703,1.9598700830000002,6.9995360107
2019-06-12 13:00:00,8.00712,0.38416000000000006,8.0163301828,1.31712,0.38416000000000006,1.3719999999999999,6.69,0.0,6.69,7.8940148291,2.3024209918,8.2229321136,1.31712,0.38416000000000006,1.3719999999999999,6.5768948291000005,1.9182609918,6.8509321136
2019-06-12 13:30:00,7.9732,0.3801,7.9822549602,1.3032,0.3801,1.3575,6.67,0.0,6.67,7.8800948291,2.2983609918,8.2084321136,1.3032,0.3801,1.3575,6.5768948291000005,1.9182609918,6.8509321136
2019-06-12 14:00:00,7.7828,0.3829,7.7922133088,1.3128,0.3829,1.3675,6.47,0.0,6.47,7.773342584,2.2672249203,8.0972318584,1.3128,0.3829,1.3675,6.460542584,1.8843249203,6.7297318584
2019-06-12 14:30:00,7.7228,0.3829,7.7322863533,1.3128,0.3829,1.3675,6.41,0.0,6.41,7.7077934122,2.2481064119,8.028951471,1.3128,0.3829,1.3675,6.3949934122,1.8652064119,6.661451471
2019-06-12 15:00:00,7.7228,0.3829,7.7322863533,1.3128,0.3829,1.3675,6.41,0.0,6.41,7.6740129343,2.2382537725000002,7.9937634732,1.3128,0.3829,1.3675,6.3612129343,1.8553537725,6.6262634732
2019-06-12 15:30:00,7.7028,0.3829,7.7123109539,1.3128,0.3829,1.3675,6.39,0.0,6.39,7.7065616331,2.247747143,8.0276683678,1.3128,0.3829,1.3675,6.3937616331000005,1.864847143,6.6601683678
2019-06-12 16:00:00,7.8096,0.38780000000000003,7.8192225317,1.3296000000000001,0.38780000000000003,1.385,6.48,0.0,6.48,7.8471856959,2.2887624946000003,8.1741517666,1.3296000000000001,0.38780000000000003,1.385,6.5175856959,1.9009624945999999,6.7891517666
2019-06-12 16:30:00,7.91488,0.38934,7.9244502049,1.33488,0.38934,1.3905,6.58,0.0,6.58,7.9048535541,2.3055822866,8.2342224521,1.33488,0.38934,1.3905,6.5699735541,1.9162422866000002,6.8437224521
2019-06-12 17:00:00,8.08488,0.38934,8.0942492085,1.33488,0.38934,1.3905,6.75,0.0,6.75,7.9766851651,2.3265331732,8.309047047,1.33488,0.38934,1.3905,6.6418051651,1.9371931732,6.918547047
2019-06-12 17:30:00,8.22912,0.38766,8.238245945,1.32912,0.38766,1.3845,6.9,0.0,6.9,8.1111148634,2.3657418351,8.4490779827,1.32912,0.38766,1.3845,6.7819948634,1.9780818351,7.0645779827
2019-06-12 18:00:00,8.35912,0.38766,8.368104173,1.32912,0.38766,1.3845,7.03,0.0,7.03,8.3329361993,2.4304397248000003,8.6801418742,1.32912,0.38766,1.3845,7.0038161993,2.0427797248,7.2956418742
2019-06-12 18:30:00,8.30728,0.39004000000000005,8.3164314583,1.33728,0.39004000000000005,1.393,6.97,0.0,6.97,8.2347253889,2.4017949051,8.5778389468,1.33728,0.39004000000000005,1.393,6.8974453889,2.0117549051,7.1848389468
2019-06-12 19:00:00,8.07064,0.39102000000000003,8.0801068464,1.34064,0.39102000000000003,1.3965,6.73,0.0,6.73,8.1134430776,2.3664208976,8.4515032058,1.34064,0.39102000000000003,1.3965,6.7728030776,1.9754008976000001,7.0550032058
2019-06-12 19:30:00,7.97944,0.38192000000000004,7.9885746914,1.30944,0.38192000000000004,1.3639999999999999,6.67,0.0,6.67,7.8999903176,2.3041638426,8.2291565809,1.30944,0.38192000000000004,1.3639999999999999,6.5905503176,1.9222438426,6.8651565809
2019-06-12 20:00:00,7.7918400000000005,0.38262,7.8012286628,1.3118400000000001,0.38262,1.3665,6.48,0.0,6.48,7.7192571217,2.2514499938,8.0408928351,1.3118400000000001,0.38262,1.3665,6.4074171217,1.8688299938,6.6743928351
2019-06-12 20:30:00,7.40232,0.38276000000000004,7.4122092928,1.3123200000000002,0.38276000000000004,1.367,6.09,0.0,6.09,7.4068710477,2.1603373889,7.7154906747,1.3123200000000002,0.38276000000000004,1.367,6.0945510477,1.7775773889000002,6.3484906747
2019-06-12 21:00:00,7.34376,0.38318,7.3537499176,1.31376,0.38318,1.3685,6.03,0.0,6.03,7.2823649594,2.1240231132,7.5857968327,1.31376,0.38318,1.3685,5.9686049594,1.7408431132,6.2172968327
2019-06-12 21:30:00,7.15704,0.38122000000000006,7.1671856576,1.30704,0.38122000000000006,1.3615,5.85,0.0,5.85,6.919071678,2.0180625728,7.2073663313,1.30704,0.38122000000000006,1.3615,5.612031678,1.6368425728,5.8458663313
2019-06-12 22:00:00,6.97608,0.38094000000000006,6.9864731768,1.3060800000000001,0.38094000000000006,1.3605,5.67,0.0,5.67,6.7105241416,1.957236208,6.9901293142,1.3060800000000001,0.38094000000000006,1.3605,5.4044441416,1.576296208,5.6296293142
2019-06-12 22:30:00,6.37752,0.38136000000000003,6.3889120201,1.30752,0.38136000000000003,1.362,5.07,0.0,5.07,6.1885817304,1.8050030047,6.4464393025,1.30752,0.38136000000000003,1.362,4.8810617304,1.4236430047,5.0844393025
2019-06-12 23:00:00,6.00088,1.27234,6.1342815268,1.31088,0.38234,1.3655,4.69,0.89,4.7736987756,5.8930234598,1.7187985091,6.138566104,1.31088,0.38234,1.3655,4.5821434598,1.3364585091,4.773066104
2019-06-12 23:30:00,5.67616,1.2738800000000001,5.8173501356,1.31616,0.38388000000000005,1.371,4.36,0.89,4.4499101115,5.5770066494,1.6266269394,5.8093819264,1.31616,0.38388000000000005,1.371,4.2608466494,1.2427469394,4.4383819264
2019-06-13 00:00:00,5.44808,1.27444,5.5951562087,1.3180800000000001,0.38444,1.373,4.13,0.89,4.2248076879,5.2990477464,1.5455555927,5.5198414025,1.3180800000000001,0.38444,1.373,3.9809677464,1.1611155927,4.1468414025
2019-06-13 00:30:00,5.19872,1.53296,5.4200236162,1.27872,0.37296,1.332,3.92,1.16,4.088031311,5.3340268128,1.5557578204,5.55627793,1.27872,0.37296,1.332,4.0553068128,1.1827978204,4.22427793
2019-06-13 01:00:00,4.94064,1.9335200000000001,5.3055087598,1.28064,0.37352,1.334,3.66,1.56,3.978592716,5.3145090675,1.5500651447,5.5359469453,1.28064,0.37352,1.334,4.0338690675,1.1765451447,4.2019469453
2019-06-13 01:30:00,4.74064,2.10352,5.1863729137,1.28064,0.37352,1.334,3.46,1.73,3.8683976011,5.1206382096,1.4935194778,5.333998135,1.28064,0.37352,1.334,3.8399982096,1.1199994778,3.9999981350000002
