Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-06-13 02:00:00,4.9264,1.9452,5.2965290521,1.2864,0.37520000000000003,1.34,3.64,1.57,3.9641518639,5.2818389893,1.5405363719,5.5019156138,1.2864,0.37520000000000003,1.34,3.9954389893,1.1653363719,4.1619156138
2019-06-13 02:30:00,4.90736,1.94548,5.27892741,1.28736,0.37548000000000004,1.341,3.62,1.57,3.9457952304,5.2827989893,1.5408163719,5.5029156138,1.28736,0.37548000000000004,1.341,3.9954389893,1.1653363719,4.1619156138
2019-06-13 03:00:00,4.90496,1.9447800000000002,5.2764383679,1.28496,0.37478000000000006,1.3385,3.62,1.57,3.9457952304,5.2532823898,1.5322073637,5.4721691561,1.28496,0.37478000000000006,1.3385,3.9683223898,1.1574273637,4.1336691561
2019-06-13 03:30:00,4.83064,1.94352,5.2069523524,1.28064,0.37352,1.334,3.55,1.57,3.8816748962,5.173763672,1.5090144043,5.3893371583,1.28064,0.37352,1.334,3.893123672,1.1354944043,4.0553371583
2019-06-13 04:00:00,4.834,1.9445000000000001,5.2104353225,1.284,0.3745,1.3375,3.55,1.57,3.8816748962,5.1771236720000005,1.5099944043,5.3928371583,1.284,0.3745,1.3375,3.893123672,1.1354944043,4.0553371583
2019-06-13 04:30:00,4.83544,1.9449200000000002,5.211928031,1.28544,0.37492000000000003,1.339,3.55,1.57,3.8816748962,5.2109253093,1.5198532152,5.4280471971,1.28544,0.37492000000000003,1.339,3.9254853093,1.1449332152,4.0890471971
2019-06-13 05:00:00,4.72544,1.9449200000000002,5.1100388453,1.28544,0.37492000000000003,1.339,3.44,1.57,3.7813357428,5.1170204427,1.4924642958,5.3302296278,1.28544,0.37492000000000003,1.339,3.8315804427,1.1175442958,3.9912296278
2019-06-13 05:30:00,4.9212,1.4766,5.1379526078,1.2912,0.3766,1.345,3.63,1.1,3.7930067229,5.0562204737,1.4747309715,5.2668963268,1.2912,0.3766,1.345,3.7650204737,1.0981309715,3.9218963267999998
2019-06-13 06:00:00,4.9854400000000005,1.5849199999999999,5.2313080009,1.28544,0.37492000000000003,1.339,3.7,1.21,3.8928267364,5.1494218201,1.5019146975000002,5.3639810626,1.28544,0.37492000000000003,1.339,3.8639818201000002,1.1269946975,4.0249810626
2019-06-13 06:30:00,5.43496,1.93478,5.7690695827,1.28496,0.37478000000000006,1.3385,4.15,1.56,4.4335200462,5.8287217682,1.7000438491,6.0715851752,1.28496,0.37478000000000006,1.3385,4.5437617681999996,1.3252638491,4.7330851752
2019-06-13 07:00:00,6.17016,1.83338,6.4367815444,1.28016,0.37338000000000005,1.3335,4.89,1.46,5.1033028521,6.3710939111,1.8582357241,6.6365561574,1.28016,0.37338000000000005,1.3335,5.0909339111,1.4848557241,5.3030561574
2019-06-13 07:30:00,6.83328,1.65304,7.0303809854,1.31328,0.38304000000000005,1.3679999999999999,5.52,1.27,5.6642122135,7.0263882326,2.0493632345,7.319154409,1.31328,0.38304000000000005,1.3679999999999999,5.7131082326,1.6663232345,5.951154409
2019-06-13 08:00:00,7.2224,1.6557,7.40975062,1.3224,0.38570000000000004,1.3775,5.9,1.27,6.0351387722,7.3578885032,2.1460508134,7.6644671908,1.3224,0.38570000000000004,1.3775,6.0354885032,1.7603508134,6.2869671908
2019-06-13 08:30:00,7.37808,0.38444,7.3880889681,1.3180800000000001,0.38444,1.373,6.06,0.0,6.06,7.360038669,2.1466779451,7.6667069469,1.3180800000000001,0.38444,1.373,6.041958669,1.7622379450999999,6.2937069469
2019-06-13 09:00:00,7.5024,0.38570000000000004,7.5123079177,1.3224,0.38570000000000004,1.3775,6.18,0.0,6.18,7.4211332438,2.1644971961,7.7303471289,1.3224,0.38570000000000004,1.3775,6.0987332438,1.7787971961,6.3528471289
2019-06-13 09:30:00,7.6776,1.4943,7.8216669739,1.3176,0.38430000000000003,1.3725,6.36,1.11,6.4561366157,7.8484502675000005,2.289131328,8.1754690287,1.3176,0.38430000000000003,1.3725,6.5308502675,1.9048313280000002,6.8029690287
2019-06-13 10:00:00,7.77912,1.49766,7.9219753503,1.32912,0.38766,1.3845,6.45,1.11,6.5448147415,8.0923280703,2.3602623539,8.4295084066,1.32912,0.38766,1.3845,6.7632080703,1.9726023539000002,7.0450084066
2019-06-13 10:30:00,7.76664,1.49402,7.909032346,1.31664,0.38402000000000003,1.3715,6.45,1.11,6.5448147415,8.0568395074,2.349911523,8.3925411536,1.31664,0.38402000000000003,1.3715,6.7401995074,1.965891523,7.0210411536
2019-06-13 11:00:00,7.76856,1.49458,7.9110235653,1.31856,0.38458000000000003,1.3735,6.45,1.11,6.5448147415,8.0527735398,2.3487256158,8.3883057707,1.31856,0.38458000000000003,1.3735,6.7342135398,1.9641456158000001,7.0148057707
2019-06-13 11:30:00,7.77288,1.49584,7.9155038248,1.32288,0.38584,1.3780000000000001,6.45,1.11,6.5448147415,8.1272415975,2.3704454659,8.4658766641,1.32288,0.38584,1.3780000000000001,6.8043615975,1.9846054659,7.0878766641
2019-06-13 12:00:00,7.77576,1.49668,7.9184906769,1.32576,0.38668,1.381,6.45,1.11,6.5448147415,8.082746821,2.3574678228,8.4195279385,1.32576,0.38668,1.381,6.756986821,1.9707878228000002,7.0385279385
2019-06-13 12:30:00,7.80152,1.49836,7.9441045436,1.33152,0.38836000000000004,1.387,6.47,1.11,6.5645258778,7.981261228,2.3278678582,8.3138137791,1.33152,0.38836000000000004,1.387,6.649741228,1.9395078582,6.9268137791
2019-06-13 13:00:00,7.7368,0.3899,7.7466183751,1.3368,0.3899,1.3925,6.4,0.0,6.4,7.6501251936,2.2312865148,7.96888041,1.3368,0.3899,1.3925,6.3133251936,1.8413865148,6.5763804100000005
2019-06-13 13:30:00,7.67488,0.38934,7.6847490948,1.33488,0.38934,1.3905,6.34,0.0,6.34,7.5986338995,2.2162682207,7.9152436453,1.33488,0.38934,1.3905,6.2637538995,1.8269282207000002,6.5247436453
2019-06-13 14:00:00,7.89624,0.38682000000000005,7.9057090669,1.32624,0.38682000000000005,1.3815,6.57,0.0,6.57,7.7880637474,2.271518593,8.1125664035,1.32624,0.38682000000000005,1.3815,6.4618237474,1.884698593,6.7310664035
2019-06-13 14:30:00,7.89336,0.38598000000000005,7.9027914467,1.32336,0.38598000000000005,1.3785,6.57,0.0,6.57,7.7491016649,2.2601546523,8.071980901,1.32336,0.38598000000000005,1.3785,6.4257416649,1.8741746523,6.693480901
2019-06-13 15:00:00,7.62048,0.38514000000000004,7.6302063046,1.32048,0.38514000000000004,1.3755,6.3,0.0,6.3,7.4912144573,2.18493755,7.803348393,1.32048,0.38514000000000004,1.3755,6.1707344573,1.79979755,6.427848393
2019-06-13 15:30:00,7.59192,0.38556,7.6017041379,1.32192,0.38556,1.377,6.27,0.0,6.27,7.4721156048,2.1793670514,7.783453755,1.32192,0.38556,1.377,6.1501956048,1.7938070514,6.406453755
2019-06-13 16:00:00,7.93536,0.38948000000000005,7.9449123972999995,1.33536,0.38948000000000005,1.391,6.6,0.0,6.6,7.8365692525,2.285666032,8.1630929714,1.33536,0.38948000000000005,1.391,6.5012092525,1.8961860320000001,6.7720929714
2019-06-13 16:30:00,8.10312,0.39466,8.1127252049,1.35312,0.39466,1.4095,6.75,0.0,6.75,7.9735542632000005,2.3256199934,8.3057856908,1.35312,0.39466,1.4095,6.6204342632,1.9309599934000001,6.8962856908
2019-06-13 17:00:00,8.22024,0.39382000000000006,8.229668271,1.35024,0.39382000000000006,1.4065,6.87,0.0,6.87,8.0437243512,2.3460862691,8.3788795325,1.35024,0.39382000000000006,1.4065,6.6934843512,1.9522662691,6.9723795325
2019-06-13 17:30:00,8.14736,0.39298000000000005,8.1568319984,1.3473600000000001,0.39298000000000005,1.4035,6.8,0.0,6.8,7.964802277,2.3230673308,8.2966690386,1.3473600000000001,0.39298000000000005,1.4035,6.617442277,1.9300873308000002,6.8931690386
2019-06-13 18:00:00,8.12168,1.51424,8.2616347535,1.35168,0.39424000000000003,1.408,6.77,1.12,6.8620186534,8.2570503112,2.4083063408,8.6010940741,1.35168,0.39424000000000003,1.408,6.9053703112,2.0140663408,7.1930940741
2019-06-13 18:30:00,8.21592,0.39256,8.2252929917,1.34592,0.39256,1.4020000000000001,6.87,0.0,6.87,8.0868677534,2.3586697614,8.4238205764,1.34592,0.39256,1.4020000000000001,6.7409477534,1.9661097614,7.0218205764
2019-06-13 19:00:00,8.02312,0.39466,8.0328208651,1.35312,0.39466,1.4095,6.67,0.0,6.67,7.7997925983,2.2749395078,8.1247839566,1.35312,0.39466,1.4095,6.4466725983,1.8802795078,6.7152839566
2019-06-13 19:30:00,7.7684,0.37870000000000004,7.7776251035,1.2984,0.37870000000000004,1.3525,6.47,0.0,6.47,7.5481758338,2.2015512848,7.8626831602,1.2984,0.37870000000000004,1.3525,6.2497758338,1.8228512848,6.5101831602
2019-06-13 20:00:00,7.5084,0.37870000000000004,7.5179441505,1.2984,0.37870000000000004,1.3525,6.21,0.0,6.21,7.3738026025,2.1506924257,7.6810443776,1.2984,0.37870000000000004,1.3525,6.0754026025,1.7719924257000002,6.3285443776
2019-06-13 20:30:00,7.46224,0.37982000000000005,7.4718999625,1.30224,0.37982000000000005,1.3565,6.16,0.0,6.16,7.2505398922,2.1147408019,7.5526457211,1.30224,0.37982000000000005,1.3565,5.9482998922,1.7349208019,6.1961457211
2019-06-13 21:00:00,7.11032,0.37926000000000004,7.1204275609,1.3003200000000001,0.37926000000000004,1.3545,5.8100000000000005,0.0,5.8100000000000005,6.943483199,2.0251825997,7.2327949989,1.3003200000000001,0.37926000000000004,1.3545,5.643163199,1.6459225997,5.8782949989
2019-06-13 21:30:00,6.91224,0.37982000000000005,6.9226674808,1.30224,0.37982000000000005,1.3565,5.61,0.0,5.61,6.7588244135,1.9713237873,7.0404420974,1.30224,0.37982000000000005,1.3565,5.4565844135,1.5915037873,5.6839420974
2019-06-13 22:00:00,6.54032,1.89926,6.8105046986,1.3003200000000001,0.37926000000000004,1.3545,5.24,1.52,5.4560058651,6.6152413359,1.9294453896000001,6.8908763916,1.3003200000000001,0.37926000000000004,1.3545,5.3149213359,1.5501853896000002,5.5363763916
2019-06-13 22:30:00,6.19936,1.8989800000000001,6.483686409,1.29936,0.37898000000000004,1.3535,4.9,1.52,5.1303411193,6.447855308,1.8806244648,6.7165159458,1.29936,0.37898000000000004,1.3535,5.148495308,1.5016444648,5.3630159458
2019-06-13 23:00:00,5.8432,1.8601,6.1321251006,1.3032,0.3801,1.3575,4.54,1.48,4.7751439769,6.1342439829,1.789154495,6.3898374822,1.3032,0.3801,1.3575,4.8310439829,1.409054495,5.0323374822
2019-06-13 23:30:00,5.64416,1.53038,5.84795734,1.30416,0.38038000000000005,1.3585,4.34,1.15,4.4897772773,5.6835670514,1.6577070566,5.9203823452,1.30416,0.38038000000000005,1.3585,4.3794070514,1.2773270566,4.5618823452
2019-06-14 00:00:00,5.24512,1.81066,5.5488533454999995,1.30512,0.38066000000000005,1.3595000000000002,3.94,1.43,4.1914794524,5.4923043299,1.6019220962,5.7211503436,1.30512,0.38066000000000005,1.3595000000000002,4.1871843299,1.2212620962,4.3616503436
2019-06-14 00:30:00,5.04528,1.92904,5.4014854994,1.26528,0.36904000000000003,1.318,3.7800000000000002,1.56,4.0892542107,5.396075185,1.5738552623,5.620911651,1.26528,0.36904000000000003,1.318,4.130795185,1.2048152623,4.302911651
2019-06-14 01:00:00,4.8943200000000004,1.92876,5.2606542749,1.26432,0.36876000000000003,1.317,3.63,1.56,3.9510125285,5.2384429587,1.5278791963,5.4567114153,1.26432,0.36876000000000003,1.317,3.9741229586999998,1.1591191963,4.1397114153
2019-06-14 01:30:00,4.83768,1.9297400000000002,5.2083629146,1.26768,0.36974,1.3205,3.5700000000000003,1.56,3.8959594454,5.2418029587,1.5288591963,5.4602114153,1.26768,0.36974,1.3205,3.9741229586999998,1.1591191963,4.1397114153
2019-06-14 02:00:00,4.97008,1.93044,5.3318189954,1.27008,0.37044000000000005,1.323,3.7,1.56,4.0154202769,5.2442029587,1.5295591963000001,5.4627114153,1.27008,0.37044000000000005,1.323,3.9741229586999998,1.1591191963,4.1397114153
2019-06-14 02:30:00,4.87104,1.95072,5.2471267566,1.27104,0.37072000000000005,1.324,3.6,1.58,3.9314628321000002,5.2486705694,1.5308622494000002,5.4673651765,1.27104,0.37072000000000005,1.324,3.9776305694,1.1601422494,4.1433651765
2019-06-14 03:00:00,4.93104,1.5907200000000001,5.1812687249,1.27104,0.37072000000000005,1.324,3.66,1.22,3.8579787454,5.0799697076,1.4816578314,5.2916351121,1.27104,0.37072000000000005,1.324,3.8089297076,1.1109378314,3.9676351121
2019-06-14 03:30:00,4.83104,1.26072,4.9928311007,1.27104,0.37072000000000005,1.324,3.56,0.89,3.6695640068,4.7877959597,1.3964404882,4.987287458,1.27104,0.37072000000000005,1.324,3.5167559597,1.0257204882,3.663287458
2019-06-14 04:00:00,4.832,1.2610000000000001,4.993830694,1.272,0.371,1.325,3.56,0.89,3.6695640068,4.7981339756,1.3994557429,4.9980562246,1.272,0.371,1.325,3.5261339756,1.0284557429,3.6730562246
2019-06-14 04:30:00,4.83248,1.2611400000000001,4.9943304907,1.27248,0.37114,1.3255,3.56,0.89,3.6695640068,4.7892359597,1.3968604882,4.988787458,1.27248,0.37114,1.3255,3.5167559597,1.0257204882,3.663287458
2019-06-14 05:00:00,4.83248,1.2611400000000001,4.9943304907,1.27248,0.37114,1.3255,3.56,0.89,3.6695640068,4.7892359597,1.3968604882,4.988787458,1.27248,0.37114,1.3255,3.5167559597,1.0257204882,3.663287458
2019-06-14 05:30:00,4.83584,1.26212,4.9978290687,1.27584,0.37212,1.329,3.56,0.89,3.6695640068,4.7988479703,1.3996639913,4.998799969,1.27584,0.37212,1.329,3.5230079703,1.0275439913,3.669799969
2019-06-14 06:00:00,4.96824,1.26282,5.1262191769,1.27824,0.37282000000000004,1.3315000000000001,3.69,0.89,3.7958134833,4.9917846442,1.4559371879,5.1997756711,1.27824,0.37282000000000004,1.3315000000000001,3.7135446442,1.0831171879000001,3.8682756711
2019-06-14 06:30:00,5.3868,1.4124,5.5688857054,1.2768,0.3724,1.33,4.11,1.04,4.2395400694,5.4457414285,1.58834125,5.6726473214,1.2768,0.3724,1.33,4.1689414285,1.21594125,4.3426473214
2019-06-14 07:00:00,5.89632,1.92226,6.2017475803,1.2763200000000001,0.37226000000000004,1.3295,4.62,1.55,4.8730791087,6.1783279613,1.802012322,6.435758293,1.2763200000000001,0.37226000000000004,1.3295,4.9020079613,1.4297523220000001,5.106258293
2019-06-14 07:30:00,6.59472,1.76346,6.8264282791,1.3147199999999999,0.38346,1.3695,5.28,1.38,5.4573620001,6.7469463475,1.9678593513,7.0280691119,1.3147199999999999,0.38346,1.3695,5.4322263475,1.5843993513,5.6585691119
2019-06-14 08:00:00,6.99,1.5750000000000002,7.1652442387,1.32,0.385,1.375,5.67,1.19,5.793530875,7.3023918067,2.129864277,7.606658132,1.32,0.385,1.375,5.9823918067,1.744864277,6.231658132
2019-06-14 08:30:00,7.55088,1.34234,7.6692675954,1.31088,0.38234,1.3655,6.24,0.96,6.3134142902,7.8748088907,2.2968192598,8.2029259278,1.31088,0.38234,1.3655,6.5639288907,1.9144792598,6.8374259278
2019-06-14 09:00:00,7.79464,1.27052,7.8975080753,1.30464,0.38052,1.359,6.49,0.89,6.5507404162,7.8266044312,2.2827596258,8.1527129492,1.30464,0.38052,1.359,6.5219644312,1.9022396258,6.7937129492
2019-06-14 09:30:00,7.86464,0.38052,7.8738400924,1.30464,0.38052,1.359,6.5600000000000005,0.0,6.5600000000000005,7.8149580661,2.2793627693,8.1405813189,1.30464,0.38052,1.359,6.5103180661,1.8988427693,6.7815813189
2019-06-14 10:00:00,7.7956,0.3808,7.8048951306,1.3056,0.3808,1.3599999999999999,6.49,0.0,6.49,7.7273947507,2.253823469,8.049369532,1.3056,0.3808,1.3599999999999999,6.4217947507,1.873023469,6.689369532
2019-06-14 10:30:00,7.61752,0.38136000000000003,7.6270601414,1.30752,0.38136000000000003,1.362,6.31,0.0,6.31,7.5370416473,2.1983038138,7.8510850493,1.30752,0.38136000000000003,1.362,6.2295216473,1.8169438138,6.4890850493
2019-06-14 11:00:00,7.68704,0.38122000000000006,7.6964870331,1.30704,0.38122000000000006,1.3615,6.38,0.0,6.38,7.5947377698,2.2151318495,7.9111851769,1.30704,0.38122000000000006,1.3615,6.2876977698,1.8339118495000002,6.5496851769
2019-06-14 11:30:00,7.84896,0.38178,7.8582395643,1.30896,0.38178,1.3635,6.54,0.0,6.54,7.7541635421,2.2616310331,8.0772536897,1.30896,0.38178,1.3635,6.4452035421,1.8798510331,6.7137536897
2019-06-14 12:00:00,7.9104,0.38220000000000004,7.9196278322,1.3104,0.38220000000000004,1.365,6.6,0.0,6.6,7.809787523,2.2778546942,8.1351953365,1.3104,0.38220000000000004,1.365,6.499387523,1.8956546942,6.7701953365000005
2019-06-14 12:30:00,7.828,0.3815,7.8372907468,1.308,0.3815,1.3625,6.52,0.0,6.52,7.763282415,2.2642907044,8.0867525156,1.308,0.3815,1.3625,6.455282415,1.8827907044,6.7242525156
2019-06-14 13:00:00,7.6276,0.38430000000000003,7.637274923,1.3176,0.38430000000000003,1.3725,6.31,0.0,6.31,7.5704486305,2.2080475172,7.8858839901,1.3176,0.38430000000000003,1.3725,6.2528486305,1.8237475172000002,6.5133839901
2019-06-14 13:30:00,7.56856,0.38458000000000003,7.5783245015,1.31856,0.38458000000000003,1.3735,6.25,0.0,6.25,7.4023432897,2.1590167928,7.7107742601,1.31856,0.38458000000000003,1.3735,6.0837832897,1.7744367928,6.3372742601
2019-06-14 14:00:00,7.6261600000000005,0.38388000000000005,7.6358156211,1.31616,0.38388000000000005,1.371,6.31,0.0,6.31,7.546913759,2.2011831797,7.8613684989,1.31616,0.38388000000000005,1.371,6.230753759,1.8173031797,6.4903684989
2019-06-14 14:30:00,7.70424,0.38332000000000005,7.7137700381,1.31424,0.38332000000000005,1.369,6.39,0.0,6.39,7.6092118844000005,2.2193534663,7.9262623796,1.31424,0.38332000000000005,1.369,6.2949718844,1.8360334663,6.5572623796
2019-06-14 15:00:00,7.55424,0.38332000000000005,7.5639590295,1.31424,0.38332000000000005,1.369,6.24,0.0,6.24,7.5134217706,2.1914146831,7.826481011,1.31424,0.38332000000000005,1.369,6.1991817706,1.8080946831,6.4574810110000005
2019-06-14 15:30:00,7.21712,1.49416,7.3701652085,1.31712,0.38416000000000006,1.3719999999999999,5.9,1.11,6.0035073082,7.3600972812,2.1466950403,7.6667680012,1.31712,0.38416000000000006,1.3719999999999999,6.0429772812,1.7625350403,6.2947680012
2019-06-14 16:00:00,7.25008,1.49794,7.4032077,1.3300800000000002,0.38794,1.3855,5.92,1.11,6.0231636206,7.4533207927,2.1738852312,7.7638758258,1.3300800000000002,0.38794,1.3855,6.1232407927,1.7859452312,6.3783758258
2019-06-14 16:30:00,7.30736,1.67298,7.4964239641,1.3473600000000001,0.39298000000000005,1.4035,5.96,1.28,6.0959002617,7.5196373404,2.1932275576,7.8329555629000005,1.3473600000000001,0.39298000000000005,1.4035,6.1722773404,1.8002475576,6.4294555629
2019-06-14 17:00:00,7.4588,1.7234,7.6553122079,1.3488,0.3934,1.405,6.11,1.33,6.2530792415,7.6596691178,2.2340701594,7.9788219977,1.3488,0.3934,1.405,6.3108691178,1.8406701594000001,6.5738219977
2019-06-14 17:30:00,7.53344,1.71892,7.7270566324,1.33344,0.38892000000000004,1.389,6.2,1.33,6.3410488091,7.5895900579,2.2136304335,7.9058229769,1.33344,0.38892000000000004,1.389,6.2561500579,1.8247104335,6.5168229769
2019-06-14 18:00:00,7.3406400000000005,0.39102000000000003,7.3510470173,1.34064,0.39102000000000003,1.3965,6.0,0.0,6.0,7.267496161,2.1196863803,7.570308501,1.34064,0.39102000000000003,1.3965,5.926856161,1.7286663803,6.173808501
2019-06-14 18:30:00,7.17824,0.39032000000000006,7.1888440795,1.33824,0.39032000000000006,1.3940000000000001,5.84,0.0,5.84,7.1349818439,2.0810363711,7.4322727540999995,1.33824,0.39032000000000006,1.3940000000000001,5.7967418439,1.6907163711000002,6.0382727541
2019-06-14 19:00:00,7.26584,0.38962,7.2762789012999995,1.3358400000000001,0.38962,1.3915,5.93,0.0,5.93,7.2660250241,2.1192572987,7.5687760668,1.3358400000000001,0.38962,1.3915,5.9301850241,1.7296372987000002,6.1772760668
2019-06-14 19:30:00,7.20848,0.38164000000000003,7.218575552,1.30848,0.38164000000000003,1.363,5.9,0.0,5.9,7.1994203555,2.099830937,7.4993962036,1.30848,0.38164000000000003,1.363,5.8909403555,1.7181909370000001,6.1363962036
2019-06-14 20:00:00,7.118,0.3815,7.1282162039,1.308,0.3815,1.3625,5.8100000000000005,0.0,5.8100000000000005,7.1304758511,2.0797221232,7.4275790116,1.308,0.3815,1.3625,5.8224758511,1.6982221231999999,6.0650790116
2019-06-14 20:30:00,6.90848,1.27164,7.0245401415,1.30848,0.38164000000000003,1.363,5.6,0.89,5.6702821799,6.8828122204,2.0074868976,7.1695960629,1.30848,0.38164000000000003,1.363,5.5743322204,1.6258468976,5.8065960629
2019-06-14 21:00:00,6.60752,1.27136,6.7287202944,1.30752,0.38136000000000003,1.362,5.3,0.89,5.3742069182,6.5776436847,1.918479408,6.8517121715,1.30752,0.38136000000000003,1.362,5.2701236847,1.5371194080000001,5.4897121715
2019-06-14 21:30:00,6.308,1.2715,6.4348718907,1.308,0.3815,1.3625,5.0,0.89,5.0785923247,6.3069813013000005,1.8395362129000001,6.5697721889,1.308,0.3815,1.3625,4.9989813013,1.4580362129,5.2072721889
2019-06-14 22:00:00,6.178,1.8915000000000002,6.4610723762,1.308,0.3815,1.3625,4.87,1.51,5.0987253309,6.3620987607,1.8556121385000002,6.6271862091,1.308,0.3815,1.3625,5.0540987607,1.4741121385,5.2646862091
2019-06-14 22:30:00,6.11704,1.82122,6.3823992863,1.30704,0.38122000000000006,1.3615,4.8100000000000005,1.44,5.0209262094,6.1894904749,1.8052680552,6.4473859114,1.30704,0.38122000000000006,1.3615,4.8824504749,1.4240480552,5.0858859114
2019-06-14 23:00:00,5.878,1.2715,6.013950137,1.308,0.3815,1.3625,4.57,0.89,4.655856527,5.8047306859,1.6930464501,6.0465944645,1.308,0.3815,1.3625,4.4967306859,1.3115464501,4.6840944645
2019-06-14 23:30:00,5.52704,1.55122,5.7405970639,1.30704,0.38122000000000006,1.3615,4.22,1.17,4.3791894227,5.5939106435,1.6315572710000001,5.8269902536,1.30704,0.38122000000000006,1.3615,4.2868706435,1.250337271,4.4654902536
2019-06-15 00:00:00,5.23656,1.82108,5.5441764943,1.30656,0.38108000000000003,1.361,3.93,1.44,4.1855107215,5.4430182428,1.5875469875000001,5.6698106696,1.30656,0.38108000000000003,1.361,4.1364582428,1.2064669875,4.3088106696
2019-06-15 00:30:00,5.0272,1.2596,5.1825989619,1.2671999999999999,0.36960000000000004,1.32,3.76,0.89,3.8638969966000003,5.0293087993,1.4668817331000001,5.2388633326,1.2671999999999999,0.36960000000000004,1.32,3.7621087993,1.0972817331,3.9188633326
2019-06-15 01:00:00,4.84816,1.2598799999999999,5.0091868602,1.26816,0.36988000000000004,1.321,3.58,0.89,3.688970046,4.8477907342,1.4139389641,5.0497820148,1.26816,0.36988000000000004,1.321,3.5796307342,1.0440589641,3.7287820148
2019-06-15 01:30:00,4.84816,1.2598799999999999,5.0091868602,1.26816,0.36988000000000004,1.321,3.58,0.89,3.688970046,4.8009822967,1.4002865032,5.0010232257,1.26816,0.36988000000000004,1.321,3.5328222967,1.0304065032,3.6800232257000003
2019-06-15 02:00:00,4.84816,1.2598799999999999,5.0091868602,1.26816,0.36988000000000004,1.321,3.58,0.89,3.688970046,4.8009822967,1.4002865032,5.0010232257,1.26816,0.36988000000000004,1.321,3.5328222967,1.0304065032,3.6800232257000003
2019-06-15 02:30:00,4.84432,1.25876,5.0051886078,1.26432,0.36876000000000003,1.317,3.58,0.89,3.688970046,4.7971422967,1.3991665032,4.9970232257,1.26432,0.36876000000000003,1.317,3.5328222967,1.0304065032,3.6800232257000003
2019-06-15 03:00:00,4.8568,1.6724,5.1366747999,1.2768,0.3724,1.33,3.58,1.3,3.8087268214,4.9973739992,1.4575674164,5.2055979159,1.2768,0.3724,1.33,3.7205739992,1.0851674164,3.8755979159000002
2019-06-15 03:30:00,4.8292,1.9331,5.2017351192,1.2792,0.37310000000000004,1.3325,3.55,1.56,3.8776410355,5.1567975685,1.5040659575,5.3716641339,1.2792,0.37310000000000004,1.3325,3.8775975685,1.1309659575,4.0391641339
2019-06-15 04:00:00,4.7192,1.9331,5.0997768824,1.2792,0.37310000000000004,1.3325,3.44,1.56,3.7771947262000003,5.0423159384,1.470675482,5.2524124358,1.2792,0.37310000000000004,1.3325,3.7631159384,1.097575482,3.9199124358
2019-06-15 04:30:00,4.62064,2.12352,5.0852385588,1.28064,0.37352,1.334,3.34,1.75,3.7706895921,5.0042859646,1.4595834063,5.2127978797,1.28064,0.37352,1.334,3.7236459646,1.0860634063,3.8787978797
2019-06-15 05:00:00,4.4292,2.0531,4.8819086687,1.2792,0.37310000000000004,1.3325,3.15,1.6800000000000002,3.5700000000000003,4.8211347684,1.4061643075,5.0220153838,1.2792,0.37310000000000004,1.3325,3.5419347684,1.0330643075000001,3.6895153838
2019-06-15 05:30:00,4.5892,1.9331,4.9797221057000005,1.2792,0.37310000000000004,1.3325,3.31,1.56,3.6591939003,4.9924882453,1.4561424049,5.2005085888,1.2792,0.37310000000000004,1.3325,3.7132882453000002,1.0830424049,3.8680085888
2019-06-15 06:00:00,4.5892,2.1031,5.0481468134,1.2792,0.37310000000000004,1.3325,3.31,1.73,3.7348360071,4.8814430593,1.4237542256,5.0848365202,1.2792,0.37310000000000004,1.3325,3.6022430593,1.0506542256,3.7523365202
2019-06-15 06:30:00,4.61872,2.09296,5.0708042755,1.27872,0.37296,1.332,3.34,1.72,3.7568603913,4.9750549874,1.4510577047,5.1823489452,1.27872,0.37296,1.332,3.6963349874,1.0780977047,3.8503489452
2019-06-15 07:00:00,4.82064,1.9935200000000002,5.2165785722,1.28064,0.37352,1.334,3.54,1.62,3.8930707674000002,5.1325991705,1.4970080914000001,5.3464574693,1.28064,0.37352,1.334,3.8519591705,1.1234880914,4.0124574693
2019-06-15 07:30:00,5.1176,1.9543,5.4780578903,1.3176,0.38430000000000003,1.3725,3.8,1.57,4.1115568827,5.4113101204,1.5782987850999999,5.6367813754,1.3176,0.38430000000000003,1.3725,4.0937101204,1.1939987851,4.2642813754
2019-06-15 08:00:00,5.47384,1.95612,5.812859004,1.3238400000000001,0.38612,1.379,4.15,1.57,4.4370485686,5.7431641437,1.6750895419,5.9824626497,1.3238400000000001,0.38612,1.379,4.4193241437,1.2889695419,4.6034626497
2019-06-15 08:30:00,5.81384,1.95612,6.134096592,1.3238400000000001,0.38612,1.379,4.49,1.57,4.7565743976,6.1149434455,1.7835251716,6.3697327558,1.3238400000000001,0.38612,1.379,4.7911034455,1.3974051716,4.9907327558
2019-06-15 09:00:00,6.11528,1.9265400000000001,6.4115681272,1.32528,0.38654000000000005,1.3805,4.79,1.54,5.0314709579,6.4242020186,1.8737255888000002,6.6918771027,1.32528,0.38654000000000005,1.3805,5.0989220186,1.4871855888,5.3113771027
2019-06-15 09:30:00,6.42432,1.86626,6.6899038745,1.3243200000000002,0.38626000000000005,1.3795,5.1,1.48,5.310404881,6.5874820043,1.9213489179,6.8619604212,1.3243200000000002,0.38626000000000005,1.3795,5.2631620043,1.5350889179,5.4824604212
2019-06-15 10:00:00,6.65576,1.9466800000000002,6.9346019496,1.32576,0.38668,1.381,5.33,1.56,5.5536024345,6.6115303388,1.9283630155,6.8870107696,1.32576,0.38668,1.381,5.2857703388,1.5416830154999999,5.5060107696
2019-06-15 10:30:00,6.89664,0.38402000000000003,6.9073232623,1.31664,0.38402000000000003,1.3715,5.58,0.0,5.58,6.7934265553,1.9814160786000001,7.0764859951,1.31664,0.38402000000000003,1.3715,5.4767865553,1.5973960786,5.7049859951
2019-06-15 11:00:00,6.87,1.835,7.1108455897,1.32,0.385,1.375,5.55,1.45,5.7362879983,7.0717725949,2.0626003402,7.3664297864,1.32,0.385,1.375,5.7517725949,1.6776003402000002,5.9914297864
2019-06-15 11:30:00,6.92192,1.78556,7.1485104043,1.32192,0.38556,1.377,5.6,1.4,5.7723478758999995,6.9445303792,2.0254880273,7.2338858117000004,1.32192,0.38556,1.377,5.6226103792,1.6399280272999999,5.8568858117
2019-06-15 12:00:00,6.88384,1.2761200000000001,7.0011238669,1.3238400000000001,0.38612,1.379,5.5600000000000005,0.89,5.6307814733,6.9238224241,2.019448207,7.2123150251,1.3238400000000001,0.38612,1.379,5.5999824241,1.633328207,5.8333150251
2019-06-15 12:30:00,6.87904,0.38472,6.8897896049,1.31904,0.38472,1.374,5.5600000000000005,0.0,5.5600000000000005,6.8903243652,2.0096779399,7.1774212138,1.31904,0.38472,1.374,5.5712843652,1.6249579399,5.8034212138
2019-06-15 13:00:00,7.08752,0.38136000000000003,7.097772552,1.30752,0.38136000000000003,1.362,5.78,0.0,5.78,7.0341116246,2.0516158905,7.327199609,1.30752,0.38136000000000003,1.362,5.7265916246,1.6702558905,5.965199609
2019-06-15 13:30:00,6.84,0.385,6.8508265925,1.32,0.385,1.375,5.52,0.0,5.52,6.8580037156,2.0002510837,7.1437538705,1.32,0.385,1.375,5.5380037156,1.6152510837,5.7687538705
2019-06-15 14:00:00,6.7876,0.38430000000000003,6.7984704346000004,1.3176,0.38430000000000003,1.3725,5.47,0.0,5.47,6.8313913081,1.9924891315000002,7.1160326126,1.3176,0.38430000000000003,1.3725,5.5137913081,1.6081891315,5.7435326126
2019-06-15 14:30:00,6.67048,0.38514000000000004,6.6815893506,1.32048,0.38514000000000004,1.3755,5.35,0.0,5.35,6.6517892524,1.9401051986,6.9289471379,1.32048,0.38514000000000004,1.3755,5.3313092524,1.5549651986000002,5.5534471379
2019-06-15 15:00:00,6.79904,0.38472,6.8099158879,1.31904,0.38472,1.374,5.48,0.0,5.48,6.8006904865,1.9835347252000002,7.0840525901,1.31904,0.38472,1.374,5.4816504865,1.5988147252,5.7100525901
2019-06-15 15:30:00,6.73856,0.38458000000000003,6.7495253648,1.31856,0.38458000000000003,1.3735,5.42,0.0,5.42,6.8023647698000005,1.9840230578,7.0857966352,1.31856,0.38458000000000003,1.3735,5.4838047698,1.5994430578,5.7122966351999995
2019-06-15 16:00:00,6.72,0.385,6.7310196107,1.32,0.385,1.375,5.4,0.0,5.4,6.7747129673,1.9759579488,7.0569926742,1.32,0.385,1.375,5.4547129673,1.5909579488,5.6819926742
2019-06-15 16:30:00,6.71856,0.38458000000000003,6.7295579535000005,1.31856,0.38458000000000003,1.3735,5.4,0.0,5.4,6.7732729673000005,1.9755379488,7.0554926742,1.31856,0.38458000000000003,1.3735,5.4547129673,1.5909579488,5.6819926742
2019-06-15 17:00:00,6.72144,0.38542000000000004,6.7324812848,1.32144,0.38542000000000004,1.3765,5.4,0.0,5.4,6.742212531,1.9664786549,7.0231380531,1.32144,0.38542000000000004,1.3765,5.420772531,1.5810586549,5.6466380531
2019-06-15 17:30:00,6.49856,1.27458,6.6223739135,1.31856,0.38458000000000003,1.3735,5.18,0.89,5.255901445,6.4977259095,1.8951700569,6.768464489,1.31856,0.38458000000000003,1.3735,5.1791659095,1.5105900569,5.394964489
2019-06-15 18:00:00,6.53856,1.27458,6.6616305099,1.31856,0.38458000000000003,1.3735,5.22,0.89,5.2953281296,6.5936939395,1.9231607324,6.8684311870000005,1.31856,0.38458000000000003,1.3735,5.2751339395,1.5385807324,5.494931187
2019-06-15 18:30:00,6.65856,1.27458,6.7794524447,1.31856,0.38458000000000003,1.3735,5.34,0.89,5.413658652,6.6983386296,1.9536821003,6.9774360725,1.31856,0.38458000000000003,1.3735,5.3797786296,1.5691021002999999,5.6039360725
2019-06-15 19:00:00,6.56664,1.2740200000000002,6.689087221,1.31664,0.38402000000000003,1.3715,5.25,0.89,5.324903755,6.6118156241,1.9284462237,6.8873079418,1.31664,0.38402000000000003,1.3715,5.2951756241,1.5444262237,5.5158079418
2019-06-15 19:30:00,6.42808,1.27444,6.5531984405,1.3180800000000001,0.38444,1.373,5.11,0.89,5.1869258718,6.4119513584,1.8701524795000002,6.6791159984,1.3180800000000001,0.38444,1.373,5.0938713584,1.4857124795,5.3061159984
2019-06-15 20:00:00,6.42664,1.2740200000000002,6.5517042554,1.31664,0.38402000000000003,1.3715,5.11,0.89,5.1869258718,6.3601815092,1.8550529402,6.6251890721,1.31664,0.38402000000000003,1.3715,5.0435415092,1.4710329402,5.2536890721
2019-06-15 20:30:00,6.20808,1.27444,6.3375432622,1.3180800000000001,0.38444,1.373,4.89,0.89,4.9703319809,6.2275059053,1.8163558891,6.486985318,1.3180800000000001,0.38444,1.373,4.9094259053,1.4319158891,5.113985318
2019-06-15 21:00:00,6.0376,1.2743,6.1706121455,1.3176,0.38430000000000003,1.3725,4.72,0.89,4.8031760326,6.0686503387,1.7700230155,6.3215107695,1.3176,0.38430000000000003,1.3725,4.7510503387,1.3857230155,4.9490107695
2019-06-15 21:30:00,6.02752,1.27136,6.160142336,1.30752,0.38136000000000003,1.362,4.72,0.89,4.8031760326,6.0796966474,1.7732448555,6.333017341,1.30752,0.38136000000000003,1.362,4.7721766474,1.3918848555,4.971017341
2019-06-15 22:00:00,6.02512,1.29066,6.1618077096,1.30512,0.38066000000000005,1.3595000000000002,4.72,0.91,4.8069220922,6.030020473,1.7587559713,6.2812713261,1.30512,0.38066000000000005,1.3595000000000002,4.724900473,1.3780959713,4.9217713261
2019-06-15 22:30:00,5.97272,1.26996,6.1062412825,1.30272,0.37996,1.357,4.67,0.89,4.7540509042,5.9693708561,1.7410664997,6.2180946418,1.30272,0.37996,1.357,4.6666508561,1.3611064997,4.8610946418
2019-06-15 23:00:00,5.65272,1.71996,5.9085959246,1.30272,0.37996,1.357,4.35,1.34,4.5517139629,5.7704965607,1.6830614969000002,6.0109339174,1.30272,0.37996,1.357,4.4677765607,1.3031014969,4.6539339174
2019-06-15 23:30:00,5.40416,2.02038,5.769478369,1.30416,0.38038000000000005,1.3585,4.1,1.6400000000000001,4.4158351419,5.6585669903,1.6504153722,5.8943406149,1.30416,0.38038000000000005,1.3585,4.3544069903,1.2700353722,4.5358406149
2019-06-16 00:00:00,5.10224,2.12982,5.5289227025,1.30224,0.37982000000000005,1.3565,3.8,1.75,4.1835989292,5.4109183649,1.5781845231,5.6363732968,1.30224,0.37982000000000005,1.3565,4.1086783649,1.1983645231,4.2798732968
2019-06-16 00:30:00,4.93,1.4175,5.1297374445,1.26,0.3675,1.3125,3.67,1.05,3.8172503193000002,4.947138047,1.4429152637,5.153268799,1.26,0.3675,1.3125,3.687138047,1.0754152637,3.840768799
2019-06-16 01:00:00,4.81096,1.38778,5.0071218729,1.26096,0.36778000000000005,1.3135,3.55,1.02,3.6936296512,4.7702882053,1.3913340599000001,4.9690502138,1.26096,0.36778000000000005,1.3135,3.5093282053,1.0235540599,3.6555502138
2019-06-16 01:30:00,4.83,1.3575,5.0171412428,1.26,0.3675,1.3125,3.5700000000000003,0.99,3.7047267106,4.826541751,1.407741344,5.0276476573,1.26,0.3675,1.3125,3.566541751,1.040241344,3.7151476573
2019-06-16 02:00:00,5.02,1.2575,5.1751044675,1.26,0.3675,1.3125,3.76,0.89,3.8638969966000003,4.9902657796,1.4554941857,5.1981935204,1.26,0.3675,1.3125,3.7302657796,1.0879941857,3.8856935204000003
2019-06-16 02:30:00,4.71408,1.17994,4.8595070378,0.9940800000000001,0.28994000000000003,1.0355,3.7199999999999998,0.89,3.8249836601,4.7375854097,1.3817957445,4.9349848018,0.9940800000000001,0.28994000000000003,1.0355,3.7435054097,1.0918557445000001,3.8994848018
2019-06-16 03:00:00,4.71296,1.22628,4.869882401,1.15296,0.33628,1.201,3.56,0.89,3.6695640068,4.7791234847,1.3939110164000001,4.9782536299,1.15296,0.33628,1.201,3.6261634847,1.0576310164,3.7772536299
2019-06-16 03:30:00,4.7,1.2225,4.8563881898,1.1400000000000001,0.3325,1.1875,3.56,0.89,3.6695640068,4.7282967525,1.3790865528,4.9253091172,1.1400000000000001,0.3325,1.1875,3.5882967525,1.0465865528,3.7378091172
2019-06-16 04:00:00,4.6985600000000005,1.22208,4.854888835,1.13856,0.33208000000000004,1.186,3.56,0.89,3.6695640068,4.6589208424,1.3588519124,4.8530425442,1.13856,0.33208000000000004,1.186,3.5203608424,1.0267719124,3.6670425442
2019-06-16 04:30:00,4.38472,1.34096,4.585187368,1.13472,0.33096000000000003,1.182,3.25,1.01,3.4033219066,4.442010326,1.2955863451,4.6270940896,1.13472,0.33096000000000003,1.182,3.307290326,0.9646263451,3.4450940896
2019-06-16 05:00:00,4.46136,1.21998,4.6251577541,1.13136,0.32998000000000005,1.1785,3.33,0.89,3.4468826496,4.4474307428,1.2971673,4.6327403571,1.13136,0.32998000000000005,1.1785,3.3160707428,0.9671873,3.4542403570999998
2019-06-16 05:30:00,4.44984,1.21662,4.6131594651,1.11984,0.32662,1.1665,3.33,0.89,3.4468826496,4.4388375484,1.2946609516,4.6237891129,1.11984,0.32662,1.1665,3.3189975484,0.9680409516,3.4572891129
2019-06-16 06:00:00,4.4364,1.2127,4.5991614725000005,1.1064,0.32270000000000004,1.1525,3.33,0.89,3.4468826496,4.4280343671,1.2915100237,4.6125357991,1.1064,0.32270000000000004,1.1525,3.3216343671,0.9688100237,3.4600357991
2019-06-16 06:30:00,4.44984,1.3066200000000001,4.6377076072,1.11984,0.32662,1.1665,3.33,0.98,3.4712101636,4.4414743671,1.2954300237,4.6265357991,1.11984,0.32662,1.1665,3.3216343671,0.9688100237,3.4600357991
2019-06-16 07:00:00,4.46504,1.61522,4.7482120688,1.11504,0.32522,1.1615,3.35,1.29,3.5897910803,4.65945113,1.3590065796,4.853594927,1.11504,0.32522,1.1615,3.54441113,1.0337865796,3.6920949270000003
2019-06-16 07:30:00,4.77536,1.62698,5.0449110052,1.15536,0.33698,1.2035,3.62,1.29,3.8429806141,4.9646302426,1.4480171541,5.1714898361,1.15536,0.33698,1.2035,3.8092702426000002,1.1110371541,3.9679898361
2019-06-16 08:00:00,4.97016,1.22838,5.1197077895,1.16016,0.33838,1.2085,3.81,0.89,3.9125694882,5.0138136982,1.4623623286,5.2227226023,1.16016,0.33838,1.2085,3.8536536982,1.1239823286,4.0142226023
2019-06-16 08:30:00,5.2764,1.4202,5.4641893269,1.1664,0.3402,1.215,4.11,1.08,4.2495293857,5.3657025887,1.5649965884,5.5892735299,1.1664,0.3402,1.215,4.1993025887,1.2247965884,4.3742735299
2019-06-16 09:00:00,5.54448,1.90964,5.8641268233,1.16448,0.33964000000000005,1.213,4.38,1.57,4.652880828,5.8238075236,1.6986105277,6.0664661704,1.16448,0.33964000000000005,1.213,4.6593275236,1.3589705277,4.8534661704
2019-06-16 09:30:00,5.80728,1.90754,6.1125452841,1.15728,0.33754,1.2055,4.65,1.57,4.9078916043,6.1179750526,1.7844093903,6.3728906798,1.15728,0.33754,1.2055,4.9606950526,1.4468693903,5.1673906798
2019-06-16 10:00:00,5.97824,1.90782,6.2752793284,1.15824,0.33782,1.2065000000000001,4.82,1.57,5.0692504377,6.2377292399,1.8193376950000002,6.4976346249,1.15824,0.33782,1.2065000000000001,5.0794892399,1.481517695,5.2911346249
2019-06-16 10:30:00,6.07344,1.89642,6.3626317079,1.15344,0.33642000000000005,1.2015,4.92,1.56,5.1613951602,6.3374023323,1.8484090136,6.6014607628,1.15344,0.33642000000000005,1.2015,5.1839623323,1.5119890136,5.3999607628
2019-06-16 11:00:00,6.07104,1.84572,6.3454084975,1.15104,0.33572,1.199,4.92,1.51,5.1465036675,6.4035276939,1.8676955774000001,6.6703413478,1.15104,0.33572,1.199,5.2524876939,1.5319755774,5.4713413478
2019-06-16 11:30:00,6.27096,1.80278,6.5249486626,1.14096,0.33278,1.1885,5.13,1.47,5.3364595005,6.5754989263,1.9178538535,6.8494780482,1.14096,0.33278,1.1885,5.4345389263,1.5850738535,5.6609780482000005
2019-06-16 12:00:00,6.2148,1.6839,6.4388864138,1.1448,0.33390000000000003,1.1925,5.07,1.35,5.2466560779,6.474431685,1.8883759081,6.7441996718,1.1448,0.33390000000000003,1.1925,5.329631685,1.5544759081000001,5.5516996718
2019-06-16 12:30:00,6.5148,1.7739,6.751987874,1.1448,0.33390000000000003,1.1925,5.37,1.44,5.559721216,6.5642338359,1.9145682021,6.837743579,1.1448,0.33390000000000003,1.1925,5.4194338359,1.5806682021,5.645243579
2019-06-16 13:00:00,6.77064,0.33852000000000004,6.7790974178,1.16064,0.33852000000000004,1.209,5.61,0.0,5.61,6.645072465,1.9381461356,6.9219504843,1.16064,0.33852000000000004,1.209,5.484432465,1.5996261355999999,5.7129504843
2019-06-16 13:30:00,6.36488,0.33684000000000003,6.3737868336,1.15488,0.33684000000000003,1.203,5.21,0.0,5.21,6.2953359873,1.8361396629,6.5576416534,1.15488,0.33684000000000003,1.203,5.1404559873,1.4992996629,5.3546416534
2019-06-16 14:00:00,6.40776,1.22768,6.5243073502,1.1577600000000001,0.33768000000000004,1.206,5.25,0.89,5.324903755,6.413511709,1.8706075818,6.6807413636,1.1577600000000001,0.33768000000000004,1.206,5.255751709,1.5329275818,5.4747413636
2019-06-16 14:30:00,6.3943200000000004,1.6737600000000001,6.609750434,1.14432,0.33376,1.192,5.25,1.34,5.4183115451,6.4823963888,1.8906989467000002,6.7524962383,1.14432,0.33376,1.192,5.3380763888,1.5569389466999999,5.5604962383
2019-06-16 15:00:00,6.21856,1.67208,6.4394363107,1.13856,0.33208000000000004,1.186,5.08,1.34,5.2537605579,6.5896424779,1.9219790561,6.8642109145,1.13856,0.33208000000000004,1.186,5.4510824779,1.5898990561000002,5.6782109145
2019-06-16 15:30:00,6.27328,1.67054,6.4918984781,1.13328,0.33054,1.1805,5.14,1.34,5.3117981889,6.6475051245,1.9388556613,6.9244845047,1.13328,0.33054,1.1805,5.5142251245,1.6083156613,5.7439845047
2019-06-16 16:00:00,6.2776,1.6718000000000002,6.4963972323,1.1376,0.33180000000000004,1.185,5.14,1.34,5.3117981889,6.6342536492,1.9349906477,6.9106808846,1.1376,0.33180000000000004,1.185,5.4966536492,1.6031906477,5.7256808846
2019-06-16 16:30:00,6.38192,1.72306,6.6104340742000005,1.14192,0.33306,1.1895,5.24,1.3900000000000001,5.4212267984,6.6288793747,1.9334231509,6.905082682,1.14192,0.33306,1.1895,5.4869593747,1.6003631509,5.715582682
2019-06-16 17:00:00,6.61816,1.6648800000000001,6.8243583728,1.14816,0.33488,1.196,5.47,1.33,5.6293694141,6.8252890756,1.9907093137,7.1096761204,1.14816,0.33488,1.196,5.6771290756,1.6558293137,5.9136761204
2019-06-16 17:30:00,6.542,1.666,6.7508014338999995,1.152,0.336,1.2,5.39,1.33,5.5516664165,6.8190364016,1.9888856171,7.1031629184,1.152,0.336,1.2,5.6670364016,1.6528856171,5.9031629184
2019-06-16 18:00:00,6.40632,1.76726,6.6456108711,1.15632,0.33726,1.2045,5.25,1.43,5.4412682345,6.6055990389,1.9266330530000002,6.8808323322,1.15632,0.33726,1.2045,5.4492790389,1.589373053,5.6763323322
2019-06-16 18:30:00,6.57256,0.33908000000000005,6.5813007985,1.16256,0.33908000000000005,1.211,5.41,0.0,5.41,6.4735104778,1.8881072227,6.743240081,1.16256,0.33908000000000005,1.211,5.3109504778,1.5490272227,5.532240081
2019-06-16 19:00:00,6.55016,0.33838,6.5588944991,1.16016,0.33838,1.2085,5.39,0.0,5.39,6.4757979892,1.8887744135000002,6.7456229055,1.16016,0.33838,1.2085,5.3156379892,1.5503944135,5.5371229055
2019-06-16 19:30:00,6.6316,1.7088,6.8482199147,1.1616,0.3388,1.21,5.47,1.37,5.6389538037,6.6461859385,1.9384708987,6.9231103526,1.1616,0.3388,1.21,5.4845859385,1.5996708987,5.7131103526
2019-06-16 20:00:00,6.32496,1.22978,6.4434057648,1.16496,0.33978,1.2135,5.16,0.89,5.236191364,6.3610444155,1.8553046212000002,6.6260879328,1.16496,0.33978,1.2135,5.1960844155,1.5155246212,5.4125879328
2019-06-16 20:30:00,6.30928,1.2310400000000001,6.4282558754,1.16928,0.34104,1.218,5.14,0.89,5.2164834899,6.2682239671,1.8282319904,6.5293999658,1.16928,0.34104,1.218,5.0989439671,1.4871919904,5.3113999658
2019-06-16 21:00:00,6.25072,1.23146,6.3708707607,1.17072,0.34146000000000004,1.2195,5.08,0.89,5.1573733625,6.1914662795,1.8058443315,6.4494440411,1.17072,0.34146000000000004,1.2195,5.0207462795,1.4643843315,5.2299440410999996
2019-06-16 21:30:00,6.07312,1.23216,6.1968544279,1.17312,0.34216,1.222,4.9,0.89,4.9801706798000005,6.1103307715,1.7821798084,6.364927887,1.17312,0.34216,1.222,4.9372107715,1.4400198084,5.142927887
2019-06-16 22:00:00,5.92312,1.75216,6.1768450847,1.17312,0.34216,1.222,4.75,1.4100000000000001,4.9548562038,6.127104783,1.7870722284,6.3824008156,1.17312,0.34216,1.222,4.953984783,1.4449122284,5.1604008156
2019-06-16 22:30:00,5.74552,1.90286,6.0524273023,1.1755200000000001,0.34286000000000005,1.2245,4.57,1.56,4.8289232754,5.9973560683,1.7492288532,6.2472459044,1.1755200000000001,0.34286000000000005,1.2245,4.8218360683,1.4063688532,5.0227459044
2019-06-16 23:00:00,5.41648,1.90314,5.741097234,1.17648,0.34314,1.2255,4.24,1.56,4.517875607,5.7007401509,1.6627158773000001,5.9382709905,1.17648,0.34314,1.2255,4.5242601509,1.3195758773000001,4.7127709905
2019-06-16 23:30:00,5.0784,1.7037,5.3565604869,1.1784,0.3437,1.2275,3.9,1.3599999999999999,4.1303268636,5.304425699,1.5471241622,5.5254434365,1.1784,0.3437,1.2275,4.126025699,1.2034241622,4.2979434365
2019-06-17 00:00:00,4.92648,1.29314,5.0933698324,1.17648,0.34314,1.2255,3.75,0.9500000000000001,3.8684622268,4.9489594882,1.4434465174,5.1551661335,1.17648,0.34314,1.2255,3.7724794882,1.1003065174,3.9296661335
2019-06-17 00:30:00,4.57424,1.8908200000000002,4.9496335066,1.13424,0.33082,1.1815,3.44,1.56,3.7771947262000003,4.9589073152,1.4463479669,5.1655284533,1.13424,0.33082,1.1815,3.8246673152,1.1155279669,3.9840284533
2019-06-17 01:00:00,4.47616,1.94138,4.8790331675,1.13616,0.33138,1.1835,3.34,1.6099999999999999,3.7077890986,4.8598059646,1.4174434063,5.0622978797,1.13616,0.33138,1.1835,3.7236459646,1.0860634063,3.8787978797
2019-06-17 01:30:00,4.47376,1.9706800000000002,4.8885691363,1.13376,0.33068000000000003,1.181,3.34,1.6400000000000001,3.7209138662,4.8574059646,1.4167434063,5.0597978797,1.13376,0.33068000000000003,1.181,3.7236459646,1.0860634063,3.8787978797
2019-06-17 02:00:00,4.47184,1.94012,4.8745685553,1.13184,0.33012,1.179,3.34,1.6099999999999999,3.7077890986,4.8554859646,1.4161834063,5.0577978797,1.13184,0.33012,1.179,3.7236459646,1.0860634063,3.8787978797
2019-06-17 02:30:00,4.67472,1.46096,4.897694478,1.13472,0.33096000000000003,1.182,3.54,1.13,3.7159790096,4.8058686962,1.4017117031000002,5.0061132252,1.13472,0.33096000000000003,1.182,3.6711486962,1.0707517031,3.8241132252
2019-06-17 03:00:00,4.6928,1.2204,4.8488914197,1.1328,0.3304,1.18,3.56,0.89,3.6695640068,4.6507483312,1.3564682633,4.8445295116,1.1328,0.3304,1.18,3.5179483312,1.0260682633,3.6645295116
2019-06-17 03:30:00,4.6952,1.2211,4.851390342,1.1352,0.3311,1.1825,3.56,0.89,3.6695640068,4.7230413202,1.3775537184,4.9198347085,1.1352,0.3311,1.1825,3.5878413202,1.0464537184,3.7373347085
2019-06-17 04:00:00,4.6928,1.2204,4.8488914197,1.1328,0.3304,1.18,3.56,0.89,3.6695640068,4.6560520647,1.3580151855,4.8500542341,1.1328,0.3304,1.18,3.5232520647,1.0276151855,3.6700542341
2019-06-17 04:30:00,4.69472,1.22096,4.8508905574,1.13472,0.33096000000000003,1.182,3.56,0.89,3.6695640068,4.7010472538,1.3711387824,4.8969242227,1.13472,0.33096000000000003,1.182,3.5663272538,1.0401787824,3.7149242227
2019-06-17 05:00:00,4.5352,1.2211,4.6967141972,1.1352,0.3311,1.1825,3.4,0.89,3.5145554484,4.6399840245,1.3533286738,4.8333166922,1.1352,0.3311,1.1825,3.5047840245,1.0222286738,3.6508166922000003
2019-06-17 05:30:00,4.63856,1.22208,4.7968446295,1.13856,0.33208000000000004,1.186,3.5,0.89,3.611384776,4.7055530264000005,1.372452966,4.9016177359,1.13856,0.33208000000000004,1.186,3.5669930264,1.040372966,3.7156177359
2019-06-17 06:00:00,4.7652,1.2211,4.9191682478,1.1352,0.3311,1.1825,3.63,0.89,3.7375125418,4.819922044,1.4058105962,5.0207521292,1.1352,0.3311,1.1825,3.684722044,1.0747105962,3.8382521292
2019-06-17 06:30:00,5.09472,1.76096,5.3904686253000005,1.13472,0.33096000000000003,1.182,3.96,1.43,4.210285026,5.4430283888,1.5875499467,5.6698212383,1.13472,0.33096000000000003,1.182,4.3083083888,1.2565899467000001,4.4878212383000005
2019-06-17 07:00:00,5.65424,1.67082,5.8959366898,1.13424,0.33082,1.1815,4.52,1.34,4.7144458847,5.9117656083,1.7242649691,6.1580891753,1.13424,0.33082,1.1815,4.7775256083,1.3934449691,4.9765891753
2019-06-17 07:30:00,6.21688,1.54034,6.404860986,1.16688,0.34034000000000003,1.2155,5.05,1.2,5.1906165337,6.484288838,1.8912509111,6.7544675396,1.16688,0.34034000000000003,1.2155,5.317408838,1.5509109111,5.5389675396
2019-06-17 08:00:00,6.58544,1.49742,6.7535388242,1.22544,0.35742,1.2765,5.36,1.1400000000000001,5.4798905099,6.70310616,1.95507263,6.98240225,1.22544,0.35742,1.2765,5.47766616,1.59765263,5.70590225
2019-06-17 08:30:00,6.87744,0.37842000000000003,6.8878431058,1.29744,0.37842000000000003,1.3515000000000001,5.58,0.0,5.58,6.9018811386,2.0130486654,7.1894595193,1.29744,0.37842000000000003,1.3515000000000001,5.6044411386,1.6346286654000002,5.8379595193
2019-06-17 09:00:00,6.93984,1.48912,7.0978065344,1.29984,0.37912,1.354,5.64,1.11,5.7481910198,7.0334272254,2.0514162741,7.3264866931,1.29984,0.37912,1.354,5.7335872254,1.6722962741,5.9724866931000005
2019-06-17 09:30:00,7.28896,1.49178,7.4400500973,1.30896,0.38178,1.3635,5.98,1.11,6.0821460029,7.3072535296,2.1312822795,7.6117224267,1.30896,0.38178,1.3635,5.9982935296,1.7495022795000001,6.2482224267
2019-06-17 10:00:00,7.43136,0.38248000000000004,7.4411963017,1.31136,0.38248000000000004,1.366,6.12,0.0,6.12,7.369907448,2.149556339,7.676986925,1.31136,0.38248000000000004,1.366,6.058547448,1.767076339,6.310986925
2019-06-17 10:30:00,7.45752,0.38136000000000003,7.4672645594,1.30752,0.38136000000000003,1.362,6.15,0.0,6.15,7.366067448,2.148436339,7.672986925,1.30752,0.38136000000000003,1.362,6.058547448,1.767076339,6.310986925
2019-06-17 11:00:00,7.35888,0.36134000000000005,7.3677460224,1.23888,0.36134000000000005,1.2905,6.12,0.0,6.12,7.3180042116,2.134417895,7.6229210537,1.23888,0.36134000000000005,1.2905,6.0791242116,1.7730778950000001,6.3324210537
2019-06-17 11:30:00,7.28976,0.27118000000000003,7.2948022214,0.92976,0.27118000000000003,0.9685,6.36,0.0,6.36,7.2329838733,2.1096202964,7.5343582013,0.92976,0.27118000000000003,0.9685,6.3032238733,1.8384402964,6.5658582013
2019-06-17 12:00:00,7.34928,0.27104,7.3542762526,0.9292800000000001,0.27104,0.968,6.42,0.0,6.42,7.3282793547,2.1374148118,7.6336243278,0.9292800000000001,0.27104,0.968,6.3989993547,1.8663748118,6.6656243278
2019-06-17 12:30:00,7.3888,0.27090000000000003,7.3937644167,0.9288000000000001,0.27090000000000003,0.9675,6.46,0.0,6.46,7.3481890568,2.1432218082,7.6543636009,0.9288000000000001,0.27090000000000003,0.9675,6.4193890568,1.8723218082000002,6.6868636009
2019-06-17 13:00:00,7.46456,0.30758,7.4708942872,1.05456,0.30758,1.0985,6.41,0.0,6.41,7.4329825911,2.1679532557,7.7426901991,1.05456,0.30758,1.0985,6.3784225911,1.8603732557,6.6441901991
2019-06-17 13:30:00,7.50808,0.36694000000000004,7.5170413229,1.25808,0.36694000000000004,1.3105,6.25,0.0,6.25,7.5034365269,2.1885023204,7.8160797155,1.25808,0.36694000000000004,1.3105,6.2453565269,1.8215623204,6.5055797155
2019-06-17 14:00:00,7.49656,0.38108000000000003,7.5062396578,1.30656,0.38108000000000003,1.361,6.19,0.0,6.19,7.4373331353,2.1692221645,7.7472220159,1.30656,0.38108000000000003,1.361,6.1307731353,1.7881421645,6.3862220159
2019-06-17 14:30:00,7.35,0.315,7.3567469034,1.08,0.315,1.125,6.27,0.0,6.27,7.2908154986,2.1264878538,7.5945994777,1.08,0.315,1.125,6.2108154986,1.8114878538,6.4695994777
2019-06-17 15:00:00,7.36248,0.31864000000000003,7.3693719678,1.0924800000000001,0.31864000000000003,1.138,6.27,0.0,6.27,7.4246984038,2.1655370344,7.7340608373,1.0924800000000001,0.31864000000000003,1.138,6.3322184038,1.8468970344,6.5960608373
2019-06-17 15:30:00,7.65048,0.38514000000000004,7.6601682129,1.32048,0.38514000000000004,1.3755,6.33,0.0,6.33,7.6766422742,2.2390206633,7.9965023689,1.32048,0.38514000000000004,1.3755,6.3561622742,1.8538806633,6.6210023689
2019-06-17 16:00:00,7.5232,0.36260000000000003,7.5319331516,1.2432,0.36260000000000003,1.295,6.28,0.0,6.28,7.5684971288,2.2074783292,7.8838511758,1.2432,0.36260000000000003,1.295,6.3252971288,1.8448783292000002,6.5888511758
