Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-06-17 16:30:00,7.50752,0.36386,7.5163322605000005,1.24752,0.36386,1.2995,6.26,0.0,6.26,7.4908841974,2.1848412242,7.8030043723,1.24752,0.36386,1.2995,6.2433641974,1.8209812242,6.5035043723
2019-06-17 17:00:00,7.69072,0.37646,7.6999283276,1.29072,0.37646,1.3445,6.4,0.0,6.4,7.6657754844,2.2358511829,7.9851827962,1.29072,0.37646,1.3445,6.3750554844,1.8593911829,6.6406827962
2019-06-17 17:30:00,7.8172,0.3871,7.8267785359,1.3272,0.3871,1.3825,6.49,0.0,6.49,7.8101630256,2.2779642158,8.135586485,1.3272,0.3871,1.3825,6.4829630256,1.8908642158000002,6.753086485
2019-06-17 18:00:00,7.83816,0.38738000000000006,7.8477267696,1.32816,0.38738000000000006,1.3835,6.51,0.0,6.51,7.7730717261999995,2.2671459201,8.0969497147,1.32816,0.38738000000000006,1.3835,6.4449117262,1.8797659201,6.7134497147
2019-06-17 18:30:00,7.83816,0.38738000000000006,7.8477267696,1.32816,0.38738000000000006,1.3835,6.51,0.0,6.51,7.7506333266,2.2606013869,8.0735763819,1.32816,0.38738000000000006,1.3835,6.4224733266000005,1.8732213869,6.6900763819
2019-06-17 19:00:00,7.78864,1.49752,7.9312974475,1.32864,0.38752000000000003,1.384,6.46,1.11,6.5546700909,7.8304962358,2.2838947355,8.1567669123,1.32864,0.38752000000000003,1.384,6.5018562358,1.8963747355,6.7727669123
2019-06-17 19:30:00,7.4200800000000005,1.49794,7.5697695771,1.3300800000000002,0.38794,1.3855,6.09,1.11,6.1903311705,7.3383303553,2.1403463536,7.6440941201,1.3300800000000002,0.38794,1.3855,6.0082503553,1.7524063536,6.2585941201
2019-06-17 20:00:00,7.25008,0.38794,7.260451601,1.3300800000000002,0.38794,1.3855,5.92,0.0,5.92,7.1864683529,2.0960532696,7.4859045342,1.3300800000000002,0.38794,1.3855,5.8563883529,1.7081132696,6.1004045342
2019-06-17 20:30:00,6.95104,0.38822,6.9618727258,1.33104,0.38822,1.3865,5.62,0.0,5.62,6.9227577982,2.0191376911,7.2112060397,1.33104,0.38822,1.3865,5.5917177982,1.6309176911,5.8247060397
2019-06-17 21:00:00,6.77152,0.38836000000000004,6.7826474625,1.33152,0.38836000000000004,1.387,5.44,0.0,5.44,6.7534488204,1.969755906,7.0348425213,1.33152,0.38836000000000004,1.387,5.4219288204,1.581395906,5.6478425213
2019-06-17 21:30:00,6.47248,1.83864,6.7285655529,1.33248,0.38864000000000004,1.388,5.14,1.45,5.3406085796,6.6978660357,1.9535442604000002,6.9769437872,1.33248,0.38864000000000004,1.388,5.3653860357,1.5649042604,5.5889437872
2019-06-17 22:00:00,6.40104,1.8382200000000002,6.6597571915,1.33104,0.38822,1.3865,5.07,1.45,5.2732722289,6.6256572664,1.9324833693999999,6.9017263191,1.33104,0.38822,1.3865,5.2946172664,1.5442633693999999,5.5152263191
2019-06-17 22:30:00,6.16104,1.7582200000000001,6.4070079952,1.33104,0.38822,1.3865,4.83,1.37,5.0205378198,6.375687583,1.8595755450000002,6.6413412323,1.33104,0.38822,1.3865,5.044647583,1.471355545,5.2548412323
2019-06-17 23:00:00,5.84296,1.72878,6.0933457025,1.33296,0.38878,1.3885,4.51,1.34,4.7048591902,5.9398449604,1.7324547800999999,6.1873385004,1.33296,0.38878,1.3885,4.6068849604,1.3436747801,4.7988385004000005
2019-06-17 23:30:00,5.472,1.2785,5.6193724071,1.332,0.3885,1.3875,4.14,0.89,4.2345838048,5.5247785491,1.6113937434999999,5.7549776554,1.332,0.3885,1.3875,4.1927785491,1.2228937435,4.3674776554
2019-06-18 00:00:00,5.23104,1.2782200000000001,5.3849443683,1.33104,0.38822,1.3865,3.9,0.89,4.0002624914,5.2509974345,1.5315409184000002,5.4697889942,1.33104,0.38822,1.3865,3.9199574345,1.1433209184,4.0832889942
2019-06-18 00:30:00,4.99976,1.26618,5.1575974882,1.28976,0.37618,1.3435000000000001,3.71,0.89,3.8152588379,5.0137371881,1.4623400132,5.2226429043,1.28976,0.37618,1.3435000000000001,3.7239771881,1.0861600132,3.8791429043
2019-06-18 01:00:00,4.85024,1.26632,5.0128229971,1.29024,0.37632000000000004,1.344,3.56,0.89,3.6695640068,4.8175133047,1.4051080472,5.0182430258,1.29024,0.37632000000000004,1.344,3.5272733047,1.0287880472,3.6742430258
2019-06-18 01:30:00,4.8488,1.2659,5.0113236026,1.2888,0.3759,1.3425,3.56,0.89,3.6695640068,4.7966993881,1.3990373215,4.9965618626,1.2888,0.3759,1.3425,3.5078993881000002,1.0231373215,3.6540618626
2019-06-18 02:00:00,4.84928,1.26604,5.0118234007,1.28928,0.37604000000000004,1.343,3.56,0.89,3.6695640068,4.7940640245,1.3982686738,4.9938166922,1.28928,0.37604000000000004,1.343,3.5047840245,1.0222286738,3.6508166922000003
2019-06-18 02:30:00,4.80976,1.26618,4.9736307714,1.28976,0.37618,1.3435000000000001,3.52,0.89,3.6307712679,4.7945440245,1.3984086738000001,4.9943166922,1.28976,0.37618,1.3435000000000001,3.5047840245,1.0222286738,3.6508166922000003
2019-06-18 03:00:00,4.83976,1.26618,5.0026481637,1.28976,0.37618,1.3435000000000001,3.55,0.89,3.6598633854,4.9075291628,1.4313626725,5.1120095446,1.28976,0.37618,1.3435000000000001,3.6177691628,1.0551826725,3.7685095446
2019-06-18 03:30:00,4.86928,1.26604,5.0311772976,1.28928,0.37604000000000004,1.343,3.58,0.89,3.688970046,5.0078106227,1.4606114316,5.2164693986,1.28928,0.37604000000000004,1.343,3.7185306227,1.0845714316,3.8734693986
2019-06-18 04:00:00,4.87072,1.26646,5.0326766487,1.29072,0.37646,1.3445,3.58,0.89,3.688970046,4.9218152569,1.4355294499,5.1268908926,1.29072,0.37646,1.3445,3.6310952569,1.0590694499,3.7823908926
2019-06-18 04:30:00,4.87024,1.26632,5.0321768649,1.29024,0.37632000000000004,1.344,3.58,0.89,3.688970046,5.0138859646,1.4623834063,5.2227978797,1.29024,0.37632000000000004,1.344,3.7236459646,1.0860634063,3.8787978797
2019-06-18 05:00:00,4.86928,1.26604,5.0311772976,1.28928,0.37604000000000004,1.343,3.58,0.89,3.688970046,4.9034949945,1.4301860401,5.107807286,1.28928,0.37604000000000004,1.343,3.6142149945,1.0541460401,3.764807286
2019-06-18 05:30:00,4.85072,1.26646,5.0133227953,1.29072,0.37646,1.3445,3.56,0.89,3.6695640068,4.9647946704,1.4480651122000001,5.171661115,1.29072,0.37646,1.3445,3.6740746704,1.0716051122,3.827161115
2019-06-18 06:00:00,5.05096,1.27528,5.2094659995,1.32096,0.38528,1.376,3.73,0.89,3.8347098978,5.0735256705,1.4797783206,5.2849225734,1.32096,0.38528,1.376,3.7525656705,1.0944983206,3.9089225734
2019-06-18 06:30:00,5.38912,1.7701600000000002,5.6723963895,1.26912,0.37016000000000004,1.322,4.12,1.4,4.3513676011,5.5854286344,1.6290833517,5.8181548275,1.26912,0.37016000000000004,1.322,4.3163086344,1.2589233517,4.4961548275
2019-06-18 07:00:00,5.79864,1.69002,6.0399001192,1.26864,0.37002,1.3215,4.53,1.32,4.7184001526,6.1736329638,1.8006429478000001,6.4308676706,1.26864,0.37002,1.3215,4.9049929638,1.4306229477999999,5.1093676706
2019-06-18 07:30:00,6.24984,1.6991200000000002,6.4766896483,1.29984,0.37912,1.354,4.95,1.32,5.1229776498,6.2355383171,1.8186986757999999,6.4953524136,1.29984,0.37912,1.354,4.9356983171,1.4395786758,5.1413524136
2019-06-18 08:00:00,6.63328,0.38304000000000005,6.6443301543,1.31328,0.38304000000000005,1.3679999999999999,5.32,0.0,5.32,6.6505208474,1.9397352472,6.9276258828,1.31328,0.38304000000000005,1.3679999999999999,5.3372408474,1.5566952472,5.5596258828
2019-06-18 08:30:00,6.8728,1.4828999999999999,7.0309581317,1.3128,0.3829,1.3675,5.5600000000000005,1.1,5.6677685203,7.0649437249,2.0606085864,7.3593163801,1.3128,0.3829,1.3675,5.7521437249,1.6777085864,5.9918163801
2019-06-18 09:00:00,6.88752,1.48136,7.0450237189,1.30752,0.38136000000000003,1.362,5.58,1.1,5.6873895594,7.2233054465,2.1067974219,7.5242765068,1.30752,0.38136000000000003,1.362,5.9157854465,1.7254374219000002,6.1622765068
2019-06-18 09:30:00,6.99176,1.47968,7.1466188369,1.30176,0.37968,1.3559999999999999,5.69,1.1,5.7953515855,7.3393264653,2.1406368857,7.6451317347,1.30176,0.37968,1.3559999999999999,6.0375664653,1.7609568857,6.2891317347
2019-06-18 10:00:00,7.2104,1.4822,7.3611673667,1.3104,0.38220000000000004,1.365,5.9,1.1,6.0016664352,7.5466989265999995,2.2011205202,7.8611447152,1.3104,0.38220000000000004,1.365,6.2362989266,1.8189205202,6.4961447152
2019-06-18 10:30:00,7.30088,1.48234,7.4498443373,1.31088,0.38234,1.3655,5.99,1.1,6.0901642014,7.6082845151,2.2190829836,7.9252963699,1.31088,0.38234,1.3655,6.2974045151,1.8367429836,6.5597963699
2019-06-18 11:00:00,7.42088,1.46234,7.5635903016,1.31088,0.38234,1.3655,6.11,1.08,6.2047159484,7.582551173,2.2115774255,7.8984908052,1.31088,0.38234,1.3655,6.271671173,1.8292374255000001,6.5329908052
2019-06-18 11:30:00,7.45808,0.36694000000000004,7.4671013285,1.25808,0.36694000000000004,1.3105,6.2,0.0,6.2,7.4239398843,2.1653157996,7.7332707128,1.25808,0.36694000000000004,1.3105,6.1658598843,1.7983757996,6.4227707128
2019-06-18 12:00:00,7.5036000000000005,0.3773,7.5130798112,1.2936,0.3773,1.3475000000000001,6.21,0.0,6.21,7.4617520111,2.1763443366,7.7726583449,1.2936,0.3773,1.3475000000000001,6.1681520111,1.7990443366000002,6.4251583449
2019-06-18 12:30:00,7.68912,0.38766,7.6988860655,1.32912,0.38766,1.3845,6.36,0.0,6.36,7.6033867551,2.2176544702,7.9201945365,1.32912,0.38766,1.3845,6.2742667551,1.8299944702,6.5356945365
2019-06-18 13:00:00,7.63344,1.28892,7.7414934606,1.33344,0.38892000000000004,1.389,6.3,0.9,6.3639610307,7.9003018486,2.3042547058,8.2294810923,1.33344,0.38892000000000004,1.389,6.5668618486,1.9153347057999999,6.8404810923
2019-06-18 13:30:00,7.58392,1.37906,7.7082844427,1.33392,0.38906,1.3895,6.25,0.99,6.3279222498,7.9182469067,2.3094886811,8.2481738611,1.33392,0.38906,1.3895,6.5843269067,1.9204286811,6.8586738611
2019-06-18 14:00:00,7.58056,1.34808,7.6994941133,1.33056,0.38808000000000004,1.3860000000000001,6.25,0.96,6.32329819,7.8657005435,2.2941626585,8.1934380662,1.33056,0.38808000000000004,1.3860000000000001,6.5351405435,1.9060826585,6.8074380662
2019-06-18 14:30:00,7.54344,1.3489200000000001,7.6630980811,1.33344,0.38892000000000004,1.389,6.21,0.96,6.2837647951,7.8066892967,2.2769510449,8.1319680174,1.33344,0.38892000000000004,1.389,6.4732492967,1.8880310449,6.7429680174
2019-06-18 15:00:00,7.39152,1.29836,7.504685643,1.33152,0.38836000000000004,1.387,6.06,0.91,6.1279441903,7.6520493056,2.2318477141,7.9708846933,1.33152,0.38836000000000004,1.387,6.3205293056,1.8434877141000001,6.5838846933
2019-06-18 15:30:00,7.5120000000000005,1.2985,7.6234012258,1.332,0.3885,1.3875,6.18,0.91,6.2466390963,7.846180678,2.2884693644,8.1731048729,1.332,0.3885,1.3875,6.514180678,1.8999693644,6.7856048729000005
2019-06-18 16:00:00,7.7620000000000005,1.2985,7.8698631659,1.332,0.3885,1.3875,6.43,0.91,6.4940742219,8.0767308849,2.3557131748,8.4132613384,1.332,0.3885,1.3875,6.7447308849,1.9672131748,7.0257613384
2019-06-18 16:30:00,7.932,1.3885,8.0526117658,1.332,0.3885,1.3875,6.6,1.0,6.6753277073,8.2065096552,2.3935653161,8.5484475575,1.332,0.3885,1.3875,6.8745096552,2.0050653161,7.1609475575
2019-06-18 17:00:00,8.04248,1.38864,8.1614830515,1.33248,0.38864000000000004,1.388,6.71,1.0,6.7841064261,8.3437316024,2.433588384,8.6913870858,1.33248,0.38864000000000004,1.388,7.0112516024,2.044948384,7.3033870858
2019-06-18 17:30:00,8.082,1.4785,8.2161235537,1.332,0.3885,1.3875,6.75,1.09,6.8374410418,8.296864843,2.4199189126,8.6425675448,1.332,0.3885,1.3875,6.964864843,2.0314189126,7.2550675448
2019-06-18 18:00:00,7.97344,1.50892,8.1149605668,1.33344,0.38892000000000004,1.389,6.64,1.12,6.7337953637,7.9463296161,2.3176794714,8.2774266835,1.33344,0.38892000000000004,1.389,6.6128896161,1.9287594714,6.8884266835
2019-06-18 18:30:00,7.86344,0.38892000000000004,7.8730519749,1.33344,0.38892000000000004,1.389,6.53,0.0,6.53,7.8863909587,2.300197363,8.214990582,1.33344,0.38892000000000004,1.389,6.5529509587,1.911277363,6.825990582
2019-06-18 19:00:00,7.86248,0.38864000000000004,7.8720793187,1.33248,0.38864000000000004,1.388,6.53,0.0,6.53,7.7793670955,2.2689820695,8.1035073911,1.33248,0.38864000000000004,1.388,6.4468870955,1.8803420695000002,6.7155073911
2019-06-18 19:30:00,7.83392,0.38906,7.8435750937,1.33392,0.38906,1.3895,6.5,0.0,6.5,7.7236803463,2.252740101,8.0455003607,1.33392,0.38906,1.3895,6.3897603463,1.863680101,6.6560003607
2019-06-18 20:00:00,7.51296,0.38878,7.5230125515,1.33296,0.38878,1.3885,6.18,0.0,6.18,7.369247131,2.1493637465,7.6762990948,1.33296,0.38878,1.3885,6.036287131,1.7605837465,6.2877990948
2019-06-18 20:30:00,7.16248,0.38864000000000004,7.1730161578,1.33248,0.38864000000000004,1.388,5.83,0.0,5.83,7.0728358582,2.0629104587000002,7.3675373523,1.33248,0.38864000000000004,1.388,5.7403558582,1.6742704587000001,5.9795373523
2019-06-18 21:00:00,6.95392,0.38906,6.964795119,1.33392,0.38906,1.3895,5.62,0.0,5.62,6.8880718609,2.0090209594,7.1750748551,1.33392,0.38906,1.3895,5.5541518609,1.6199609594000002,5.7855748551
2019-06-18 21:30:00,6.59248,1.27864,6.715334154,1.33248,0.38864000000000004,1.388,5.26,0.89,5.33476335,6.556359092,1.9122714018,6.8295407209,1.33248,0.38864000000000004,1.388,5.223879092,1.5236314018,5.4415407209
2019-06-18 22:00:00,6.452,1.2785,6.5774513491,1.332,0.3885,1.3875,5.12,0.89,5.1967778479,6.241054609,1.8203075943,6.5010985511,1.332,0.3885,1.3875,4.909054609,1.4318075943,5.1135985511
2019-06-18 22:30:00,6.31296,0.38878,6.3249200667,1.33296,0.38878,1.3885,4.98,0.0,4.98,6.0042594588,1.7512423421,6.2544369362,1.33296,0.38878,1.3885,4.6712994588,1.3624623421,4.8659369362
2019-06-18 23:00:00,5.88248,1.27864,6.0198414597,1.33248,0.38864000000000004,1.388,4.55,0.89,4.6362269142,5.648006468,1.6473352198,5.8833400708,1.33248,0.38864000000000004,1.388,4.315526468,1.2586952197999999,4.4953400708
2019-06-18 23:30:00,5.39248,1.27864,5.5419997113,1.33248,0.38864000000000004,1.388,4.06,0.89,4.1564046964,5.3934962619,1.5731030764,5.6182252728,1.33248,0.38864000000000004,1.388,4.0610162619,1.1844630764,4.2302252728
2019-06-19 00:00:00,5.13248,1.27864,5.2893545163999995,1.33248,0.38864000000000004,1.388,3.8,0.89,3.9028323049,5.1077619187,1.4897638929,5.3205853319,1.33248,0.38864000000000004,1.388,3.7752819187,1.1011238929,3.9325853319
2019-06-19 00:30:00,4.9712,1.2666,5.1300199805,1.2912,0.3766,1.345,3.68,0.89,3.786092973,5.0204009425,1.4642836082000001,5.2295843151,1.2912,0.3766,1.345,3.7292009425,1.0876836082,3.8845843151
2019-06-19 01:00:00,4.86928,1.26604,5.0311772976,1.28928,0.37604000000000004,1.343,3.58,0.89,3.688970046,4.8795511242,1.4232024112000001,5.0828657543,1.28928,0.37604000000000004,1.343,3.5902711242,1.0471624112,3.7398657543000002
2019-06-19 01:30:00,4.77976,1.26618,4.9446251071,1.28976,0.37618,1.3435000000000001,3.49,0.89,3.6016940459,4.7945440245,1.3984086738000001,4.9943166922,1.28976,0.37618,1.3435000000000001,3.5047840245,1.0222286738,3.6508166922000003
2019-06-19 02:00:00,4.85072,1.26646,5.0133227953,1.29072,0.37646,1.3445,3.56,0.89,3.6695640068,4.824498555,1.4071454119,5.0255193282,1.29072,0.37646,1.3445,3.533778555,1.0306854119,3.6810193282
2019-06-19 02:30:00,4.84976,1.26618,5.0123231989,1.28976,0.37618,1.3435000000000001,3.56,0.89,3.6695640068,4.7945440245,1.3984086738000001,4.9943166922,1.28976,0.37618,1.3435000000000001,3.5047840245,1.0222286738,3.6508166922000003
2019-06-19 03:00:00,4.84976,1.26618,5.0123231989,1.28976,0.37618,1.3435000000000001,3.56,0.89,3.6695640068,4.7945440245,1.3984086738000001,4.9943166922,1.28976,0.37618,1.3435000000000001,3.5047840245,1.0222286738,3.6508166922000003
2019-06-19 03:30:00,4.64072,1.26646,4.8104264936,1.29072,0.37646,1.3445,3.35,0.89,3.466208303,4.7339607952,1.3807385653,4.9312091617,1.29072,0.37646,1.3445,3.4432407952,1.0042785653,3.5867091617
2019-06-19 04:00:00,4.76976,1.26618,4.9349591944,1.28976,0.37618,1.3435000000000001,3.48,0.89,3.5920050111,4.8991792368,1.4289272774000001,5.103311705,1.28976,0.37618,1.3435000000000001,3.6094192368,1.0527472774,3.759811705
2019-06-19 04:30:00,4.91976,0.37618,4.9341209805,1.28976,0.37618,1.3435000000000001,3.63,0.0,3.63,5.0134059646,1.4622434063,5.2222978797,1.28976,0.37618,1.3435000000000001,3.7236459646,1.0860634063,3.8787978797
2019-06-19 05:00:00,4.8612,0.3766,4.8757658886,1.2912,0.3766,1.345,3.5700000000000003,0.0,3.5700000000000003,4.9993532828,1.4581447075,5.2076596695,1.2912,0.3766,1.345,3.7081532828,1.0815447075,3.8626596695
2019-06-19 05:30:00,4.79976,1.26618,4.9639609034,1.28976,0.37618,1.3435000000000001,3.51,0.89,3.6210771878,4.8110814239,1.4032320820000002,5.0115431499,1.28976,0.37618,1.3435000000000001,3.5213214239,1.027052082,3.6680431499
2019-06-19 06:00:00,4.85976,1.26618,5.0219995072,1.28976,0.37618,1.3435000000000001,3.5700000000000003,0.89,3.6792662312,4.8899743152,1.4262425086000001,5.093723245,1.28976,0.37618,1.3435000000000001,3.6002143152,1.0500625086,3.750223245
2019-06-19 06:30:00,5.52024,1.71632,5.7808999299,1.29024,0.37632000000000004,1.344,4.23,1.34,4.4371725231,5.6525063995,1.6486476998000001,5.8880274994,1.29024,0.37632000000000004,1.344,4.3622663995,1.2723276998,4.5440274994
2019-06-19 07:00:00,6.07976,1.67618,6.3065887015,1.28976,0.37618,1.3435000000000001,4.79,1.3,4.9632751284,6.3336320676,1.8473093531,6.5975334038,1.28976,0.37618,1.3435000000000001,5.0438720676,1.4711293531,5.2540334038
2019-06-19 07:30:00,6.41816,1.7273800000000001,6.6465494394,1.32816,0.38738000000000006,1.3835,5.09,1.34,5.2634304403,6.7042506085,1.9554064275,6.9835943838,1.32816,0.38738000000000006,1.3835,5.3760906085,1.5680264275,5.6000943838
2019-06-19 08:00:00,6.90296,1.72878,7.1161462218,1.33296,0.38878,1.3885,5.57,1.34,5.7289178734,6.9233100046,2.0192987513,7.2117812548,1.33296,0.38878,1.3885,5.5903500046,1.6305187513,5.8232812548
2019-06-19 08:30:00,7.12488,0.38934,7.1355098381,1.33488,0.38934,1.3905,5.79,0.0,5.79,7.0735523049,2.0631194221999998,7.3682836509000005,1.33488,0.38934,1.3905,5.7386723049,1.6737794222,5.9777836509
2019-06-19 09:00:00,7.43432,0.38626000000000005,7.4443475638,1.3243200000000002,0.38626000000000005,1.3795,6.11,0.0,6.11,7.3598085032,2.1466108134,7.6664671908,1.3243200000000002,0.38626000000000005,1.3795,6.0354885032,1.7603508134,6.2869671908
2019-06-19 09:30:00,7.58168,0.37674,7.5910344914,1.29168,0.37674,1.3455,6.29,0.0,6.29,7.5699004867,2.2078876419,7.8853130069,1.29168,0.37674,1.3455,6.2782204867,1.8311476419,6.5398130069
2019-06-19 10:00:00,7.69312,0.37716000000000005,7.7023597034,1.29312,0.37716000000000005,1.347,6.4,0.0,6.4,7.6119792206,2.220160606,7.9291450215,1.29312,0.37716000000000005,1.347,6.3188592206,1.843000606,6.5821450215
2019-06-19 10:30:00,7.8859200000000005,0.37506,7.894834023,1.28592,0.37506,1.3395000000000001,6.6,0.0,6.6,7.747293137,2.259627165,8.0700970177,1.28592,0.37506,1.3395000000000001,6.461373137,1.884567165,6.7305970177
2019-06-19 11:00:00,7.8796800000000005,0.37324,7.8885147525,1.27968,0.37324,1.333,6.6,0.0,6.6,7.7954236807,2.2736652402,8.1202330007,1.27968,0.37324,1.333,6.5157436807,1.9004252402000001,6.7872330007
2019-06-19 11:30:00,8.01208,0.37394000000000005,8.0208015217,1.28208,0.37394000000000005,1.3355000000000001,6.73,0.0,6.73,7.8970211403,2.3032978326,8.2260636878,1.28208,0.37394000000000005,1.3355000000000001,6.6149411403,1.9293578326,6.8905636878
2019-06-19 12:00:00,7.94208,0.37394000000000005,7.9508783068,1.28208,0.37394000000000005,1.3355000000000001,6.66,0.0,6.66,7.8502511127,2.2896565745,8.1773449091,1.28208,0.37394000000000005,1.3355000000000001,6.5681711127,1.9157165745,6.8418449091
2019-06-19 12:30:00,7.86256,0.37408,7.8714538428,1.2825600000000001,0.37408,1.336,6.58,0.0,6.58,7.7723345579,2.2669309127,8.0961818312,1.2825600000000001,0.37408,1.336,6.4897745579,1.8928509127000002,6.7601818312
2019-06-19 13:00:00,7.8916,0.3738,7.9004478987,1.2816,0.3738,1.335,6.61,0.0,6.61,7.8058946354,2.2767192686,8.1311402452,1.2816,0.3738,1.335,6.5242946354,1.9029192686,6.7961402452
2019-06-19 13:30:00,7.6672,0.3171,7.6737545081,1.0872,0.3171,1.1325,6.58,0.0,6.58,7.5735944816,2.2089650571,7.8891609183,1.0872,0.3171,1.1325,6.4863944816,1.8918650571,6.7566609183
2019-06-19 14:00:00,7.162,0.21350000000000002,7.1651815225,0.732,0.21350000000000002,0.7625000000000001,6.43,0.0,6.43,7.1097850856,2.0736873166,7.4060261308,0.732,0.21350000000000002,0.7625000000000001,6.3777850856,1.8601873166,6.6435261308
2019-06-19 14:30:00,7.19944,0.24192000000000002,7.2035034254,0.8294400000000001,0.24192000000000002,0.864,6.37,0.0,6.37,7.1606512648,2.0885232856,7.4590117341,0.8294400000000001,0.24192000000000002,0.864,6.3312112648,1.8466032856,6.5950117341
2019-06-19 15:00:00,7.68192,0.36806000000000005,7.6907322831,1.26192,0.36806000000000005,1.3145,6.42,0.0,6.42,7.5672988216,2.207128823,7.8826029392,1.26192,0.36806000000000005,1.3145,6.3053788216,1.839068823,6.5681029392
2019-06-19 15:30:00,7.65528,0.38654000000000005,7.665032619,1.32528,0.38654000000000005,1.3805,6.33,0.0,6.33,7.582387979,2.2115298272,7.8983208114,1.32528,0.38654000000000005,1.3805,6.257107979,1.8249898272,6.5178208114
2019-06-19 16:00:00,7.86248,0.38864000000000004,7.8720793187,1.33248,0.38864000000000004,1.388,6.53,0.0,6.53,7.8239426008,2.2819832586,8.1499402092,1.33248,0.38864000000000004,1.388,6.4914626008,1.8933432586,6.7619402092000005
2019-06-19 16:30:00,7.80344,0.38892000000000004,7.8131257893,1.33344,0.38892000000000004,1.389,6.47,0.0,6.47,7.7097734885,2.2486839341,8.0310140505,1.33344,0.38892000000000004,1.389,6.3763334885,1.8597639341,6.6420140505
2019-06-19 17:00:00,7.80344,1.3889200000000002,7.9260819198,1.33344,0.38892000000000004,1.389,6.47,1.0,6.5468236573,7.6870896643,2.2420678187,8.0073850669,1.33344,0.38892000000000004,1.389,6.3536496643,1.8531478187000001,6.6183850669
2019-06-19 17:30:00,7.70248,1.47864,7.8431227454,1.33248,0.38864000000000004,1.388,6.37,1.09,6.4625846223,7.9250592281,2.3114756082,8.2552700293,1.33248,0.38864000000000004,1.388,6.5925792281,1.9228356082,6.8672700293
2019-06-19 18:00:00,7.59248,1.5086400000000002,7.7409138479,1.33248,0.38864000000000004,1.388,6.26,1.12,6.3594024877,7.7342352277,2.2558186081000002,8.0564950289,1.33248,0.38864000000000004,1.388,6.4017552277,1.8671786081000001,6.6684950289
2019-06-19 18:30:00,7.72248,0.38864000000000004,7.7322531257,1.33248,0.38864000000000004,1.388,6.39,0.0,6.39,7.6560935754,2.2330272928,7.9750974744,1.33248,0.38864000000000004,1.388,6.3236135754,1.8443872928,6.5870974744
2019-06-19 19:00:00,7.57152,0.38836000000000004,7.5814733792,1.33152,0.38836000000000004,1.387,6.24,0.0,6.24,7.4677523377,2.1780944318,7.7789086851,1.33152,0.38836000000000004,1.387,6.1362323377,1.7897344318,6.3919086851
2019-06-19 19:30:00,7.34296,0.38878,7.3532449606,1.33296,0.38878,1.3885,6.01,0.0,6.01,7.2562299013,2.1164003879,7.5585728139,1.33296,0.38878,1.3885,5.9232699013,1.7276203879,6.1700728139
2019-06-19 20:00:00,7.22296,0.38878,7.2334155867,1.33296,0.38878,1.3885,5.89,0.0,5.89,7.1690913397,2.0909849741,7.4678034789,1.33296,0.38878,1.3885,5.8361313397,1.7022049741,6.0793034789
2019-06-19 20:30:00,7.052,0.3885,7.0626932717,1.332,0.3885,1.3875,5.72,0.0,5.72,7.0024006817,2.0423668655,7.2941673768,1.332,0.3885,1.3875,5.6704006817,1.6538668655,5.9066673768
2019-06-19 21:00:00,6.95152,0.38836000000000004,6.9623597867,1.33152,0.38836000000000004,1.387,5.62,0.0,5.62,6.8823077471000005,2.0073397596,7.1690705699,1.33152,0.38836000000000004,1.387,5.5507877471,1.6189797596000002,5.7820705699
2019-06-19 21:30:00,6.922,0.3885,6.9328937861,1.332,0.3885,1.3875,5.59,0.0,5.59,6.8507864318,1.9981460426000002,7.1362358665,1.332,0.3885,1.3875,5.5187864318,1.6096460426,5.7487358665
2019-06-19 22:00:00,6.5724800000000005,0.38864000000000004,6.5839603886999996,1.33248,0.38864000000000004,1.388,5.24,0.0,5.24,6.4412698861,1.8787037168,6.7096561314,1.33248,0.38864000000000004,1.388,5.1087898861,1.4900637168,5.3216561314
2019-06-19 22:30:00,6.33248,1.72864,6.5641830566,1.33248,0.38864000000000004,1.388,5.0,1.34,5.1764466577,6.5636440146,1.9143961709,6.8371291819,1.33248,0.38864000000000004,1.388,5.2311640146,1.5257561709,5.4491291819
2019-06-19 23:00:00,5.95248,1.76864,6.2096783814,1.33248,0.38864000000000004,1.388,4.62,1.38,4.8217009447,5.9864110076,1.7460365439,6.2358447995,1.33248,0.38864000000000004,1.388,4.6539310076,1.3573965439,4.8478447995
2019-06-19 23:30:00,5.51344,1.76892,5.7902589407,1.33344,0.38892000000000004,1.389,4.18,1.38,4.4019086769,5.8029215638,1.6925187894,6.0447099623,1.33344,0.38892000000000004,1.389,4.4694815638,1.3035987894,4.6557099623
2019-06-20 00:00:00,5.32576,1.80668,5.6238609691,1.32576,0.38668,1.381,4.0,1.42,4.2445730056,5.6784722963,1.6562210864,5.9150753087,1.32576,0.38668,1.381,4.3527122963,1.2695410864,4.5340753087
2019-06-20 00:30:00,5.00784,1.92562,5.3653027734,1.28784,0.37562,1.3415,3.7199999999999998,1.55,4.03,5.3258021391,1.5533589572,5.5477105616,1.28784,0.37562,1.3415,4.0379621391,1.1777389572,4.2062105616
2019-06-20 01:00:00,4.8388,1.9259,5.2079819748,1.2888,0.3759,1.3425,3.55,1.55,3.8736287896,5.2161559241,1.5213788112,5.4334957543,1.2888,0.3759,1.3425,3.9273559241,1.1454788112,4.0909957543
2019-06-20 01:30:00,4.80072,1.92646,5.172829076,1.29072,0.37646,1.3445,3.51,1.55,3.8370040396,5.161583355,1.5054618119,5.3766493281,1.29072,0.37646,1.3445,3.870863355,1.1290018119,4.0321493281
2019-06-20 02:00:00,4.7988,1.9259,5.1708386409,1.2888,0.3759,1.3425,3.51,1.55,3.8370040396,5.1390865914,1.4989002558,5.3532151994,1.2888,0.3759,1.3425,3.8502865914,1.1230002558,4.0107151994
2019-06-20 02:30:00,4.7988,1.9259,5.1708386409,1.2888,0.3759,1.3425,3.51,1.55,3.8370040396,5.1406451046,1.4993548222,5.3548386506,1.2888,0.3759,1.3425,3.8518451046,1.1234548222,4.0123386506
2019-06-20 03:00:00,4.8512,1.9266,5.2197633088,1.2912,0.3766,1.345,3.56,1.55,3.8827953848,5.2514629496,1.5316766936000001,5.4702739058,1.2912,0.3766,1.345,3.9602629496,1.1550766936,4.1252739058
2019-06-20 03:30:00,4.76928,1.8960400000000002,5.1323483319,1.28928,0.37604000000000004,1.343,3.48,1.52,3.7974728439,5.1806251745,1.5110156759,5.3964845568,1.28928,0.37604000000000004,1.343,3.8913451745,1.1349756759,4.0534845568
2019-06-20 04:00:00,4.84928,1.76604,5.1608539797,1.28928,0.37604000000000004,1.343,3.56,1.3900000000000001,3.8217404412000002,5.3447730429,1.5588921375,5.5674719197,1.28928,0.37604000000000004,1.343,4.0554930429,1.1828521375,4.2244719197
2019-06-20 04:30:00,4.84976,1.79618,5.1716955295,1.28976,0.37618,1.3435000000000001,3.56,1.42,3.8327535793000003,5.3190817275,1.5513988372,5.5407101328,1.28976,0.37618,1.3435000000000001,4.0293217275,1.1752188372,4.1972101328
2019-06-20 05:00:00,4.85072,1.8364600000000002,5.1867205294,1.29072,0.37646,1.3445,3.56,1.46,3.8477525908,5.2717446131,1.5375921788,5.4914006386,1.29072,0.37646,1.3445,3.9810246130999998,1.1611321788,4.1469006386
2019-06-20 05:30:00,4.84928,1.88604,5.2031397636,1.28928,0.37604000000000004,1.343,3.56,1.51,3.8670014223,5.2387091796,1.5279568441,5.4569887288,1.28928,0.37604000000000004,1.343,3.9494291796,1.1519168441,4.1139887288
2019-06-20 06:00:00,4.9888,1.8059,5.3056008378,1.2888,0.3759,1.3425,3.7,1.43,3.9667240892,5.4041527188,1.5762112096,5.6293257487,1.2888,0.3759,1.3425,4.1153527188,1.2003112096,4.2868257487
2019-06-20 06:30:00,5.20024,1.92632,5.5455572128,1.29024,0.37632000000000004,1.344,3.91,1.55,4.2060194959,5.5580386856,1.6210946166,5.7896236308999995,1.29024,0.37632000000000004,1.344,4.2677986856,1.2447746166,4.4456236309
2019-06-20 07:00:00,5.62024,1.8563200000000002,5.9188699597,1.29024,0.37632000000000004,1.344,4.33,1.48,4.5759479892,5.9239400999,1.7278158625,6.1707709374,1.29024,0.37632000000000004,1.344,4.6337000999,1.3514958625,4.8267709374
2019-06-20 07:30:00,6.35768,1.7672400000000001,6.5987295899,1.32768,0.38724000000000003,1.383,5.03,1.38,5.2158700137,6.3670326621,1.8570511931,6.6323256897,1.32768,0.38724000000000003,1.383,5.0393526621,1.4698111931,5.2493256897
2019-06-20 08:00:00,6.71344,0.38892000000000004,6.7246959336,1.33344,0.38892000000000004,1.389,5.38,0.0,5.38,6.7184284168,1.9595416216000001,6.9983629341,1.33344,0.38892000000000004,1.389,5.3849884168,1.5706216216,5.6093629341
2019-06-20 08:30:00,6.93536,1.4994800000000001,7.0956084024,1.33536,0.38948000000000005,1.391,5.6,1.11,5.7089491152,7.2283176265,2.1082593077,7.5294975276,1.33536,0.38948000000000005,1.391,5.8929576265,1.7187793077,6.1384975276
2019-06-20 09:00:00,6.80048,1.3701400000000001,6.9371328263,1.20048,0.35014,1.2505,5.6,1.02,5.6921349246,7.2008513255,2.1002483033,7.5008867974,1.20048,0.35014,1.2505,6.0003713255,1.7501083033,6.2503867974
2019-06-20 09:30:00,6.8936,1.3448,7.0235466824,1.1136,0.32480000000000003,1.16,5.78,1.02,5.8693100106,7.2679229295,2.1198108544,7.5707530515,1.1136,0.32480000000000003,1.16,6.1543229295,1.7950108544,6.4107530515
2019-06-20 10:00:00,7.22952,1.29986,7.34544726,1.19952,0.34986,1.2495,6.03,0.9500000000000001,6.1043754799,7.5138260609,2.1915326011,7.8269021468,1.19952,0.34986,1.2495,6.3143060609,1.8416726011,6.5774021468
2019-06-20 10:30:00,7.07128,1.42204,7.2128495479,1.24128,0.36204000000000003,1.293,5.83,1.06,5.9255801404,7.3987295999,2.1579628,7.7070099999,1.24128,0.36204000000000003,1.293,6.1574495999,1.7959228,6.4140099999
2019-06-20 11:00:00,7.15032,1.44176,7.2942270324,1.24032,0.36176,1.292,5.91,1.08,6.0078698388,7.1941720434,2.0983001793,7.4939292119,1.24032,0.36176,1.292,5.9538520434,1.7365401793,6.2019292119
2019-06-20 11:30:00,7.45656,0.36358,7.4654187726,1.2465600000000001,0.36358,1.2985,6.21,0.0,6.21,7.3819897192,2.1530803348,7.6895726242,1.2465600000000001,0.36358,1.2985,6.1354297192,1.7895003348,6.3910726241999996
2019-06-20 12:00:00,7.48008,0.37044000000000005,7.4892471317,1.27008,0.37044000000000005,1.323,6.21,0.0,6.21,7.3884871239,2.1549754111,7.6963407541,1.27008,0.37044000000000005,1.323,6.1184071239,1.7845354111,6.3733407541
2019-06-20 12:30:00,7.432,0.371,7.4412542626,1.272,0.371,1.325,6.16,0.0,6.16,7.4067228762,2.1602941722,7.7153363294,1.272,0.371,1.325,6.1347228762,1.7892941722,6.3903363294
2019-06-20 13:00:00,7.48104,0.37072000000000005,7.4902198099,1.27104,0.37072000000000005,1.324,6.21,0.0,6.21,7.4270464828,2.1662218908,7.7365067530000005,1.27104,0.37072000000000005,1.324,6.1560064828,1.7955018908,6.412506753
2019-06-20 13:30:00,7.38152,0.37086,7.3908304439,1.27152,0.37086,1.3245,6.11,0.0,6.11,7.368197729,2.149057671,7.6752059677,1.27152,0.37086,1.3245,6.096677729,1.778197671,6.3507059677
2019-06-20 14:00:00,7.51632,0.37226000000000004,7.5255327951,1.2763200000000001,0.37226000000000004,1.3295,6.24,0.0,6.24,7.4699258418,2.1787283705,7.7811727518,1.2763200000000001,0.37226000000000004,1.3295,6.1936058418,1.8064683705,6.4516727518
2019-06-20 14:30:00,7.34984,0.36162000000000005,7.3587306684,1.23984,0.36162000000000005,1.2915,6.11,0.0,6.11,7.291466173,2.1266776338,7.5952772635,1.23984,0.36162000000000005,1.2915,6.051626173,1.7650576338000001,6.3037772635
2019-06-20 15:00:00,7.33648,0.37814000000000003,7.3462186634,1.29648,0.37814000000000003,1.3505,6.04,0.0,6.04,7.2893608847,2.1260635914,7.5930842549,1.29648,0.37814000000000003,1.3505,5.9928808847,1.7479235914,6.2425842549
2019-06-20 15:30:00,7.2548,0.3864,7.2650827936999995,1.3248,0.3864,1.38,5.93,0.0,5.93,7.2007371928,2.1002150146,7.5007679092,1.3248,0.3864,1.38,5.8759371928,1.7138150146000002,6.1207679092
2019-06-20 16:00:00,7.31232,0.38276000000000004,7.3223308448,1.3123200000000002,0.38276000000000004,1.367,6.0,0.0,6.0,7.258737638,2.1171318111,7.5611850396,1.3123200000000002,0.38276000000000004,1.367,5.946417638,1.7343718111,6.1941850396
2019-06-20 16:30:00,7.36616,1.43388,7.504420364,1.31616,0.38388000000000005,1.371,6.05,1.05,6.1404397237,7.4950360383,2.1860521778,7.8073292066,1.31616,0.38388000000000005,1.371,6.1788760383,1.8021721778000002,6.4363292066
2019-06-20 17:00:00,7.52672,1.45696,7.666436356,1.32672,0.38696,1.3820000000000001,6.2,1.07,6.2916532009,7.7381475537,2.2569597032,8.0605703684,1.32672,0.38696,1.3820000000000001,6.4114275537,1.8699997032,6.6785703684
2019-06-20 17:30:00,7.35816,1.4973800000000002,7.5089723298,1.32816,0.38738000000000006,1.3835,6.03,1.11,6.1313130731,7.6485132184,2.2308163554,7.9672012691,1.32816,0.38738000000000006,1.3835,6.3203532184,1.8434363554000002,6.5837012691
2019-06-20 18:00:00,7.48912,0.38766,7.4991465281,1.32912,0.38766,1.3845,6.16,0.0,6.16,7.4269503603,2.1661938551,7.7364066253,1.32912,0.38766,1.3845,6.0978303603,1.7785338551,6.3519066253
2019-06-20 18:30:00,7.46056,0.38808000000000004,7.4706466655,1.33056,0.38808000000000004,1.3860000000000001,6.13,0.0,6.13,7.4659897192,2.1775803348,7.7770726242,1.33056,0.38808000000000004,1.3860000000000001,6.1354297192,1.7895003348,6.3910726241999996
2019-06-20 19:00:00,7.412,0.3885,7.4221746308,1.332,0.3885,1.3875,6.08,0.0,6.08,7.3423630693,2.1415225619,7.6482948639,1.332,0.3885,1.3875,6.0103630693,1.7530225619,6.2607948639
2019-06-20 19:30:00,7.34152,0.38836000000000004,7.3517847765,1.33152,0.38836000000000004,1.387,6.01,0.0,6.01,7.3198294345,2.1349502517,7.6248223276000004,1.33152,0.38836000000000004,1.387,5.9883094345,1.7465902517,6.2378223276
2019-06-20 20:00:00,7.10152,0.38836000000000004,7.1121311715,1.33152,0.38836000000000004,1.387,5.77,0.0,5.77,6.9830442655,2.0367212441,7.2740044432,1.33152,0.38836000000000004,1.387,5.6515242655,1.6483612441000002,5.8870044432
2019-06-20 20:30:00,6.96152,0.38836000000000004,6.9723442399,1.33152,0.38836000000000004,1.387,5.63,0.0,5.63,6.8732745894,2.0047050886,7.1596610307,1.33152,0.38836000000000004,1.387,5.5417545894,1.6163450886000001,5.7726610307
2019-06-20 21:00:00,6.692,0.3885,6.7032675801,1.332,0.3885,1.3875,5.36,0.0,5.36,6.6444005784,1.9379501687,6.9212506025,1.332,0.3885,1.3875,5.3124005784,1.5494501687,5.5337506025
2019-06-20 21:30:00,6.522,0.3885,6.5335607635,1.332,0.3885,1.3875,5.19,0.0,5.19,6.504566879,1.8971653397,6.775590499,1.332,0.3885,1.3875,5.172566879,1.5086653397,5.3880904990000005
2019-06-20 22:00:00,6.45392,0.38906,6.4656361675,1.33392,0.38906,1.3895,5.12,0.0,5.12,6.4409563302,1.878612263,6.7093295106,1.33392,0.38906,1.3895,5.1070363302,1.489552263,5.3198295106
2019-06-20 22:30:00,6.322,1.7585000000000002,6.5620123628,1.332,0.3885,1.3875,4.99,1.37,5.1746497466,6.5363221045,1.9064272805,6.8086688589,1.332,0.3885,1.3875,5.2043221045,1.5179272805,5.4211688589
2019-06-20 23:00:00,5.82152,1.92836,6.1325905945,1.33152,0.38836000000000004,1.387,4.49,1.54,4.7467567875,6.124222364,1.7862315228,6.3793982958,1.33152,0.38836000000000004,1.387,4.792702364,1.3978715228,4.9923982958
2019-06-20 23:30:00,5.47152,1.86836,5.7817212143,1.33152,0.38836000000000004,1.387,4.14,1.48,4.3965895874,5.8288863624000005,1.7000918557,6.0717566275,1.33152,0.38836000000000004,1.387,4.4973663624,1.3117318557,4.6847566275
2019-06-21 00:00:00,5.3539200000000005,1.74906,5.6323769627,1.33392,0.38906,1.3895,4.02,1.3599999999999999,4.2438190348,5.7298649496,1.6712106103000002,5.9686093225,1.33392,0.38906,1.3895,4.3959449496000005,1.2821506103,4.5791093225
2019-06-21 00:30:00,4.95976,1.92618,5.3206567875,1.28976,0.37618,1.3435000000000001,3.67,1.55,3.9838925688,5.323619756,1.5527224288,5.5454372458,1.28976,0.37618,1.3435000000000001,4.033859756,1.1765424288,4.2019372458
2019-06-21 01:00:00,4.92832,1.92576,5.2912087088,1.2883200000000001,0.37576000000000004,1.342,3.64,1.55,3.9562734991,5.322179756,1.5523024288,5.5439372458000005,1.2883200000000001,0.37576000000000004,1.342,4.033859756,1.1765424288,4.2019372458
2019-06-21 01:30:00,4.86024,1.92632,5.2280628917,1.29024,0.37632000000000004,1.344,3.5700000000000003,1.55,3.8919660841,5.2641742344,1.5353841517,5.4835148275,1.29024,0.37632000000000004,1.344,3.9739342344,1.1590641517,4.1395148275
2019-06-21 02:00:00,4.85832,1.92576,5.2260716413,1.2883200000000001,0.37576000000000004,1.342,3.5700000000000003,1.55,3.8919660841,5.2446704546,1.5296955493,5.4631983903,1.2883200000000001,0.37576000000000004,1.342,3.9563504546,1.1539355493,4.1211983903
2019-06-21 02:30:00,4.85832,1.92576,5.2260716413,1.2883200000000001,0.37576000000000004,1.342,3.5700000000000003,1.55,3.8919660841,5.2446704546,1.5296955493,5.4631983903,1.2883200000000001,0.37576000000000004,1.342,3.9563504546,1.1539355493,4.1211983903
2019-06-21 03:00:00,4.84024,1.92632,5.2094752135,1.29024,0.37632000000000004,1.344,3.55,1.55,3.8736287896,5.1850472254,1.5123054407,5.4010908597,1.29024,0.37632000000000004,1.344,3.8948072254,1.1359854407,4.0570908597
2019-06-21 03:30:00,4.73832,1.92576,5.1147070297,1.2883200000000001,0.37576000000000004,1.342,3.45,1.55,3.7821951298,5.1282423873,1.495737363,5.3419191535,1.2883200000000001,0.37576000000000004,1.342,3.8399223873,1.119977363,3.9999191535
2019-06-21 04:00:00,4.83784,1.92562,5.2069864845,1.28784,0.37562,1.3415,3.55,1.55,3.8736287896,5.2288514127,1.525081662,5.4467202216,1.28784,0.37562,1.3415,3.9410114127,1.149461662,4.1052202216
2019-06-21 04:30:00,4.75976,1.92618,5.1347331625,1.28976,0.37618,1.3435000000000001,3.47,1.55,3.8004473421,5.1759623969,1.5096556991,5.3916274968,1.28976,0.37618,1.3435000000000001,3.8862023969,1.1334756991,4.0481274968
2019-06-21 05:00:00,4.62736,1.92548,5.0119790303,1.28736,0.37548000000000004,1.341,3.34,1.55,3.6821325343,5.0128765794,1.4620890023,5.2217464369,1.28736,0.37548000000000004,1.341,3.7255165794,1.0866090023,3.8807464369
2019-06-21 05:30:00,4.67392,1.92156,5.0535058128,1.27392,0.37156000000000006,1.327,3.4,1.55,3.7366428783,5.0643469155,1.4771011837,5.2753613703,1.27392,0.37156000000000006,1.327,3.7904269155,1.1055411837,3.9483613703
2019-06-21 06:00:00,4.78728,1.9225400000000001,5.1588961852,1.27728,0.37254000000000004,1.3305,3.51,1.55,3.8370040396,5.1977146491,1.516000106,5.4142860928,1.27728,0.37254000000000004,1.3305,3.9204346491,1.143460106,4.0837860928
2019-06-21 06:30:00,5.1668,1.6124,5.4125461661,1.2768,0.3724,1.33,3.89,1.24,4.0828543937,5.2645942436,1.5355066544,5.4839523371,1.2768,0.3724,1.33,3.9877942436,1.1631066544,4.1539523371
2019-06-21 07:00:00,5.5768,1.2624,5.7178975157,1.2768,0.3724,1.33,4.3,0.89,4.3911388045,5.6285605275,1.6416634872,5.8630838828,1.2768,0.3724,1.33,4.3517605275,1.2692634872,4.5330838828
2019-06-21 07:30:00,6.15664,1.70402,6.3881061552,1.31664,0.38402000000000003,1.3715,4.84,1.32,5.0167718704,6.3680903026,1.8573596716,6.6334273985,1.31664,0.38402000000000003,1.3715,5.0514503026,1.4733396716,5.2619273985
2019-06-21 08:00:00,6.38096,1.54528,6.5654048466,1.32096,0.38528,1.376,5.06,1.16,5.191261889,6.7250820633,1.9614822685000002,7.005293816,1.32096,0.38528,1.376,5.4041220633,1.5762022685,5.629293816
2019-06-21 08:30:00,6.65,1.475,6.8116169152,1.32,0.385,1.375,5.33,1.09,5.440312491,7.0109072765,2.0448479556,7.303028413,1.32,0.385,1.375,5.6909072765,1.6598479556,5.928028413
2019-06-21 09:00:00,6.71472,1.47346,6.8744853662,1.3147199999999999,0.38346,1.3695,5.4,1.09,5.5089109632,7.070418392,2.0622053643,7.3650191583,1.3147199999999999,0.38346,1.3695,5.755698392,1.6787453643,5.9955191583000005
2019-06-21 09:30:00,6.74576,1.36418,6.8823153844,1.1457600000000001,0.33418000000000003,1.1935,5.6,1.03,5.6939353702,6.8741663704,2.0049651914,7.1605899692,1.1457600000000001,0.33418000000000003,1.1935,5.7284063704,1.6707851914,5.9670899692
2019-06-21 10:00:00,7.05456,0.36008,7.0637436533,1.23456,0.36008,1.286,5.82,0.0,5.82,7.0347929932,2.051814623,7.3279093679,1.23456,0.36008,1.286,5.8002329932,1.6917346229999999,6.0419093679
2019-06-21 10:30:00,7.15512,1.3431600000000001,7.2800975955,1.24512,0.36316000000000004,1.297,5.91,0.98,5.9907011276,7.1595293391,2.0881960572,7.4578430615,1.24512,0.36316000000000004,1.297,5.9144093391,1.7250360572,6.1608430615
2019-06-21 11:00:00,7.28368,1.25274,7.3906259444,1.24368,0.36274,1.2955,6.04,0.89,6.1052190788,7.6836458204,2.2410633643,8.0037977296,1.24368,0.36274,1.2955,6.4399658204,1.8783233643,6.7082977296
2019-06-21 11:30:00,7.51032,1.25176,7.6139220905,1.24032,0.36176,1.292,6.27,0.89,6.3328508588,7.933431891,2.3139176349,8.2639915532,1.24032,0.36176,1.292,6.693111891,1.9521576349,6.9719915532000005
2019-06-21 12:00:00,7.24552,1.2503600000000001,7.3526158746,1.23552,0.36036,1.287,6.01,0.89,6.0755411282,7.6470446594,2.2303880256,7.9656715202,1.23552,0.36036,1.287,6.4115246594,1.8700280256,6.6786715202
2019-06-21 12:30:00,7.2864,1.2477,7.3924542778,1.2264,0.3577,1.2775,6.06,0.89,6.1250061224,7.6919932442,2.2434980296,8.0124929627,1.2264,0.3577,1.2775,6.4655932442,1.8857980296,6.7349929627
2019-06-21 13:00:00,7.2564,1.2477,7.3628864075,1.2264,0.3577,1.2775,6.03,0.89,6.0953260782,7.4937080677,2.1856648531,7.8059459039,1.2264,0.3577,1.2775,6.2673080677,1.8279648531000001,6.5284459039
2019-06-21 13:30:00,7.03544,0.35742,7.0445131166,1.22544,0.35742,1.2765,5.8100000000000005,0.0,5.8100000000000005,7.0445487444,2.0546600504,7.3380716087,1.22544,0.35742,1.2765,5.8191087444,1.6972400504,6.0615716087
2019-06-21 14:00:00,7.07576,0.36918,7.0853844956,1.26576,0.36918,1.3185,5.8100000000000005,0.0,5.8100000000000005,7.1224681033,2.0773865301,7.4192376076,1.26576,0.36918,1.3185,5.8567081033,1.7082065301,6.1007376076
2019-06-21 14:30:00,7.0684,0.3612,7.0776227647,1.2384,0.3612,1.29,5.83,0.0,5.83,6.9856771333,2.0374891639,7.2767470138,1.2384,0.3612,1.29,5.7472771333,1.6762891639,5.9867470138000005
2019-06-21 15:00:00,7.27616,0.38388000000000005,7.2862794484,1.31616,0.38388000000000005,1.371,5.96,0.0,5.96,7.2516209894,2.1150561219,7.553771864,1.31616,0.38388000000000005,1.371,5.9354609894,1.7311761219,6.182771864
2019-06-21 15:30:00,7.08096,0.38528,7.0914339312,1.32096,0.38528,1.376,5.76,0.0,5.76,6.9945229354,2.0400691895,7.285961391,1.32096,0.38528,1.376,5.6735629354,1.6547891895,5.909961391
2019-06-21 16:00:00,6.90768,0.38724000000000003,6.9185256956,1.32768,0.38724000000000003,1.383,5.58,0.0,5.58,6.8611458534,2.0011675406,7.1470269306,1.32768,0.38724000000000003,1.383,5.5334658534,1.6139275406,5.7640269306
2019-06-21 16:30:00,6.93056,0.38808000000000004,6.9414168583,1.33056,0.38808000000000004,1.3860000000000001,5.6,0.0,5.6,6.8058497309,1.9850395048,7.089426803,1.33056,0.38808000000000004,1.3860000000000001,5.4752897309,1.5969595048,5.703426803
2019-06-21 17:00:00,7.08584,0.38962,7.0965436834,1.3358400000000001,0.38962,1.3915,5.75,0.0,5.75,6.889882617,2.0095490966,7.1769610593,1.3358400000000001,0.38962,1.3915,5.554042617,1.6199290966,5.7854610593
2019-06-21 17:30:00,7.14872,0.39046000000000003,7.1593754371,1.33872,0.39046000000000003,1.3945,5.8100000000000005,0.0,5.8100000000000005,7.0364258392,2.0522908698,7.3296102491,1.33872,0.39046000000000003,1.3945,5.6977058392,1.6618308698000002,5.9351102491
2019-06-21 18:00:00,7.09632,0.38976000000000005,7.1070155762,1.33632,0.38976000000000005,1.392,5.76,0.0,5.76,6.9023345522,2.013180911,7.1899318252,1.33632,0.38976000000000005,1.392,5.5660145522,1.6234209110000002,5.7979318252
2019-06-21 18:30:00,6.9458400000000005,0.38962,6.956759091,1.3358400000000001,0.38962,1.3915,5.61,0.0,5.61,6.8316805553,1.9925734953,7.1163339117,1.3358400000000001,0.38962,1.3915,5.4958405553,1.6029534953,5.7248339117
2019-06-21 19:00:00,6.76584,1.71962,6.9809515003,1.3358400000000001,0.38962,1.3915,5.43,1.33,5.5905098158,6.9669354883,2.0320228508,7.257224467,1.3358400000000001,0.38962,1.3915,5.6310954883,1.6424028508,5.865724467
2019-06-21 19:30:00,6.68016,1.7208800000000002,6.898258157,1.34016,0.39088,1.396,5.34,1.33,5.5031354699,6.9265672472,2.0202487804,7.2151742159,1.34016,0.39088,1.396,5.5864072472,1.6293687804,5.8191742159
2019-06-21 20:00:00,6.56688,1.7228400000000001,6.7891155978,1.34688,0.39284,1.403,5.22,1.33,5.3867708323,6.7811176326,1.9778259762000001,7.0636642006,1.34688,0.39284,1.403,5.4342376326,1.5849859762,5.6606642006
2019-06-21 20:30:00,6.3796800000000005,1.82074,6.6344111306,1.33968,0.39074000000000003,1.3955,5.04,1.43,5.2389407326,6.6915211212,1.9516936604000001,6.9703345013,1.33968,0.39074000000000003,1.3955,5.3518411212,1.5609536604,5.5748345013
2019-06-21 21:00:00,6.2292,1.8506,6.4982807726,1.3392,0.3906,1.395,4.89,1.46,5.1033028521,6.5168135485,1.900737285,6.7883474463999995,1.3392,0.3906,1.395,5.1776135485,1.5101372849999999,5.3933474464
2019-06-21 21:30:00,6.0781600000000005,1.84738,6.3527035072,1.32816,0.38738000000000006,1.3835,4.75,1.46,4.9693158483,6.3850964419,1.8623197956,6.651142127,1.32816,0.38738000000000006,1.3835,5.0569364419,1.4749397956,5.267642127
2019-06-21 22:00:00,6.0072,1.9471,6.3148753155,1.3272,0.3871,1.3825,4.68,1.56,4.9331531499,6.2911773582,1.8349267295,6.5533097481,1.3272,0.3871,1.3825,4.9639773582,1.4478267295,5.1708097481
2019-06-21 22:30:00,5.97984,1.9091200000000002,6.2771988657,1.29984,0.37912,1.354,4.68,1.53,4.923748572,6.1827374272,1.8032984163,6.4403514866,1.29984,0.37912,1.354,4.8828974272,1.4241784163,5.0863514866
2019-06-21 23:00:00,5.85152,1.26086,5.9858211007,1.27152,0.37086,1.3245,4.58,0.89,4.6656725132,5.8078538475,1.6939573721999999,6.0498477578,1.27152,0.37086,1.3245,4.5363338475,1.3230973722,4.7253477578
2019-06-21 23:30:00,5.53008,1.93044,5.857335862,1.27008,0.37044000000000005,1.323,4.26,1.56,4.536650747,5.6778405845,1.6560368372,5.9144172755,1.27008,0.37044000000000005,1.323,4.4077605845,1.2855968372,4.5914172755
2019-06-22 00:00:00,5.06032,1.48926,5.2749155301,1.06032,0.30926000000000003,1.1045,4.0,1.18,4.1704196432,5.2279177451,1.5248093423,5.4457476511,1.06032,0.30926000000000003,1.1045,4.1675977451,1.2155493423000001,4.3412476511
2019-06-22 00:30:00,4.56176,1.14718,4.7037938146,0.8817600000000001,0.25718,0.9185000000000001,3.68,0.89,3.786092973,4.5527607098,1.3278885404,4.7424590727,0.8817600000000001,0.25718,0.9185000000000001,3.6710007098,1.0707085404,3.8239590727
2019-06-22 01:00:00,4.36704,1.14872,4.5155947560000005,0.88704,0.25872,0.924,3.48,0.89,3.5920050111,4.3798520893,1.2774568594,4.5623459264,0.88704,0.25872,0.924,3.4928120893,1.0187368594,3.6383459264
2019-06-22 01:30:00,4.2356,1.1483,4.3884963541,0.8856,0.25830000000000003,0.9225000000000001,3.35,0.89,3.466208303,4.2792695011,1.2481202712,4.457572397,0.8856,0.25830000000000003,0.9225000000000001,3.3936695011,0.9898202712,3.535072397
2019-06-22 02:00:00,4.3856,1.1483,4.5334402224,0.8856,0.25830000000000003,0.9225000000000001,3.5,0.89,3.611384776,4.3903840245,1.2805286738000001,4.5733166922,0.8856,0.25830000000000003,0.9225000000000001,3.5047840245,1.0222286738,3.6508166922000003
2019-06-22 02:30:00,4.31704,1.14872,4.4672577718,0.88704,0.25872,0.924,3.43,0.89,3.5435857546,4.3918240245,1.2809486738,4.5748166922,0.88704,0.25872,0.924,3.5047840245,1.0222286738,3.6508166922000003
2019-06-22 03:00:00,4.23224,1.1473200000000001,4.3849969897,0.88224,0.25732000000000005,0.919,3.35,0.89,3.466208303,4.326355079,1.2618535647,4.506619874,0.88224,0.25732000000000005,0.919,3.444115079,1.0045335647,3.587619874
2019-06-22 03:30:00,4.14368,1.14774,4.299696623,0.88368,0.25774,0.9205000000000001,3.26,0.89,3.3793046622,4.2170827794,1.2299824773,4.3927945619,0.88368,0.25774,0.9205000000000001,3.3334027794,0.9722424773,3.4722945619
2019-06-22 04:00:00,4.2412,1.2141,4.4115548563,1.1112,0.3241,1.1575,3.13,0.89,3.2540743692,4.4169091992,1.2882651831,4.6009470825,1.1112,0.3241,1.1575,3.3057091992,0.9641651831,3.4434470825
2019-06-22 04:30:00,4.39384,1.25862,4.5705529478999996,1.26384,0.36862,1.3165,3.13,0.89,3.2540743692,4.4921202095,1.3102017278,4.6792918849,1.26384,0.36862,1.3165,3.2282802095,0.9415817278,3.3627918849
2019-06-22 05:00:00,4.36528,1.35904,4.5719426068,1.26528,0.36904000000000003,1.318,3.1,0.99,3.2542433836,4.3844945498,1.2788109104,4.5671818227,1.26528,0.36904000000000003,1.318,3.1192145498,0.9097709104,3.2491818226999998
2019-06-22 05:30:00,4.36576,2.13918,4.8616819569,1.26576,0.36918,1.3185,3.1,1.77,3.569719877,4.7671769177000005,1.3904266010000002,4.9658092893,1.26576,0.36918,1.3185,3.5014169177,1.021246601,3.6473092893
2019-06-22 06:00:00,4.38432,2.11876,4.8694358811,1.26432,0.36876000000000003,1.317,3.12,1.75,3.5772754996,4.7595121765,1.3881910515,4.9578251839,1.26432,0.36876000000000003,1.317,3.4951921765,1.0194310515,3.6408251839
2019-06-22 06:30:00,4.46528,2.00904,4.8964239196,1.26528,0.36904000000000003,1.318,3.2,1.6400000000000001,3.5957752989,4.8185448749,1.4054089217999999,5.019317578,1.26528,0.36904000000000003,1.318,3.5532648749,1.0363689218,3.7013175780000003
2019-06-22 07:00:00,4.6772,1.9496,5.0672615879,1.2671999999999999,0.36960000000000004,1.32,3.41,1.58,3.758257575,5.0694227635,1.4785816393,5.2806487119,1.2671999999999999,0.36960000000000004,1.32,3.8022227635,1.1089816393,3.9606487119000002
2019-06-22 07:30:00,4.95008,1.93044,5.3131808364,1.27008,0.37044000000000005,1.323,3.68,1.56,3.9969988742,5.3142555735,1.5499912088999999,5.535682889,1.27008,0.37044000000000005,1.323,4.0441755735,1.1795512089,4.212682889
