Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-06-22 08:00:00,5.21624,1.9293200000000001,5.5616036716,1.26624,0.36932000000000004,1.319,3.95,1.56,4.2468929819,5.565673693,1.6233214938,5.7975767635,1.26624,0.36932000000000004,1.319,4.299433693,1.2540014938000001,4.4785767635
2019-06-22 08:30:00,5.6372,1.9296000000000002,5.9583034498,1.2671999999999999,0.36960000000000004,1.32,4.37,1.56,4.6400969817,5.6611755663,1.6511762068,5.8970578815,1.2671999999999999,0.36960000000000004,1.32,4.3939755663,1.2815762068,4.5770578815
2019-06-22 09:00:00,5.915760000000001,0.36918,5.9272683633,1.26576,0.36918,1.3185,4.65,0.0,4.65,5.8761911473,1.7138890846,6.1210324452,1.26576,0.36918,1.3185,4.6104311473,1.3447090846,4.8025324452
2019-06-22 09:30:00,6.1548,0.3689,6.1658454611,1.2648000000000001,0.3689,1.3175,4.89,0.0,4.89,6.0968587707,1.7782504748,6.3508945528,1.2648000000000001,0.3689,1.3175,4.8320587707,1.4093504748,5.0333945528
2019-06-22 10:00:00,6.36728,0.37254000000000004,6.3781690672,1.27728,0.37254000000000004,1.3305,5.09,0.0,5.09,6.2642324995,1.8270678123000001,6.5252421869,1.27728,0.37254000000000004,1.3305,4.9869524995,1.4545278123,5.1947421869
2019-06-22 10:30:00,6.30752,0.38136000000000003,6.319038218,1.30752,0.38136000000000003,1.362,5.0,0.0,5.0,6.2182581624,1.8136586307,6.4773522525,1.30752,0.38136000000000003,1.362,4.9107381624,1.4322986307,5.1153522525
2019-06-22 11:00:00,6.2656,0.3808,6.2771611418,1.3056,0.3808,1.3599999999999999,4.96,0.0,4.96,6.3015326148,1.8379470126,6.5640964737,1.3056,0.3808,1.3599999999999999,4.9959326148,1.4571470126000001,5.2040964737
2019-06-22 11:30:00,6.2332,0.3801,6.2447784789,1.3032,0.3801,1.3575,4.93,0.0,4.93,6.272114285,1.8293666664,6.5334523802,1.3032,0.3801,1.3575,4.968914285,1.4492666664,5.1759523802
2019-06-22 12:00:00,6.23416,1.49038,6.4098349004,1.30416,0.38038000000000005,1.3585,4.93,1.11,5.0534146871,6.3253392645,1.8448906188,6.5888950672,1.30416,0.38038000000000005,1.3585,5.0211792645,1.4645106187999999,5.2303950672
2019-06-22 12:30:00,6.42368,0.38024,6.4349240244,1.30368,0.38024,1.358,5.12,0.0,5.12,6.480714905,1.890208514,6.7507446927,1.30368,0.38024,1.358,5.177034905,1.509968514,5.3927446927
2019-06-22 13:00:00,6.38416,0.38038000000000005,6.3954818309,1.30416,0.38038000000000005,1.3585,5.08,0.0,5.08,6.4490108514,1.8809614983,6.7177196369,1.30416,0.38038000000000005,1.3585,5.1448508514,1.5005814982999999,5.3592196369
2019-06-22 13:30:00,6.19176,0.37968,6.2033901054000005,1.30176,0.37968,1.3559999999999999,4.89,0.0,4.89,6.2981723236,1.8369669277,6.5605961704,1.30176,0.37968,1.3559999999999999,4.9964123235999995,1.4572869277,5.2045961704
2019-06-22 14:00:00,6.13128,0.37954000000000004,6.1430159572,1.30128,0.37954000000000004,1.3555000000000001,4.83,0.0,4.83,6.1726644162,1.8003604547,6.4298587668,1.30128,0.37954000000000004,1.3555000000000001,4.8713844162,1.4208204547,5.0743587668
2019-06-22 14:30:00,6.04416,0.38038000000000005,6.0561174898,1.30416,0.38038000000000005,1.3585,4.74,0.0,4.74,6.0695513869,1.7702858211999999,6.3224493613,1.30416,0.38038000000000005,1.3585,4.7653913869,1.3899058212,4.9639493613
2019-06-22 15:00:00,5.9108,0.3794,5.9229638696,1.3008,0.3794,1.355,4.61,0.0,4.61,5.946472035,1.7343876769,6.1942417032,1.3008,0.3794,1.355,4.6456720350000005,1.3549876769,4.8392417032
2019-06-22 15:30:00,6.00368,0.38024,6.015709102,1.30368,0.38024,1.358,4.7,0.0,4.7,6.0963399634,1.7780991560000001,6.3503541285,1.30368,0.38024,1.358,4.7926599634,1.397859156,4.9923541285
2019-06-22 16:00:00,5.98032,0.37926000000000004,5.9923338901,1.3003200000000001,0.37926000000000004,1.3545,4.68,0.0,4.68,6.0267651852,1.7578065124000002,6.2778804013,1.3003200000000001,0.37926000000000004,1.3545,4.7264451852,1.3785465124,4.9233804013
2019-06-22 16:30:00,5.9827200000000005,0.37996,5.9947734069,1.30272,0.37996,1.357,4.68,0.0,4.68,6.0166171007,1.7548466544,6.2673094799,1.30272,0.37996,1.357,4.7138971007,1.3748866544,4.9103094799
2019-06-22 17:00:00,6.17368,0.38024,6.1853785009,1.30368,0.38024,1.358,4.87,0.0,4.87,6.1624017668,1.797367182,6.4191685071,1.30368,0.38024,1.358,4.8587217668000005,1.417127182,5.0611685071
2019-06-22 17:30:00,6.33368,0.38024,6.345083514,1.30368,0.38024,1.358,5.03,0.0,5.03,6.3469549674,1.8511951988000002,6.6114114243,1.30368,0.38024,1.358,5.0432749674,1.4709551988,5.2534114243
2019-06-22 18:00:00,6.4256,0.3808,6.4368737754,1.3056,0.3808,1.3599999999999999,5.12,0.0,5.12,6.4576474809,1.8834805153,6.726716126,1.3056,0.3808,1.3599999999999999,5.1520474809,1.5026805153,5.366716126
2019-06-22 18:30:00,6.44416,0.38038000000000005,6.4553766002,1.30416,0.38038000000000005,1.3585,5.14,0.0,5.14,6.4572074701,1.8833521788,6.7262577813,1.30416,0.38038000000000005,1.3585,5.1530474701,1.5029721788,5.3677577813
2019-06-22 19:00:00,6.40464,0.38052,6.4159339928,1.30464,0.38052,1.359,5.1,0.0,5.1,6.3660981753,1.8567786345,6.6313522659,1.30464,0.38052,1.359,5.0614581753,1.4762586345,5.2723522659
2019-06-22 19:30:00,6.21608,0.38094000000000006,6.2277416332,1.3060800000000001,0.38094000000000006,1.3605,4.91,0.0,4.91,6.2629965769,1.8267073349,6.5239547676,1.3060800000000001,0.38094000000000006,1.3605,4.9569165769,1.4457673349,5.1634547676
2019-06-22 20:00:00,6.13512,0.38066000000000005,6.1469178822,1.30512,0.38066000000000005,1.3595000000000002,4.83,0.0,4.83,6.0389887827,1.7613717282999999,6.2906133153,1.30512,0.38066000000000005,1.3595000000000002,4.7338687827,1.3807117283,4.9311133153
2019-06-22 20:30:00,6.0756,0.3808,6.0875219917,1.3056,0.3808,1.3599999999999999,4.77,0.0,4.77,6.0362278801,1.7605664650000001,6.2877373751,1.3056,0.3808,1.3599999999999999,4.7306278801,1.3797664649999999,4.9277373750999995
2019-06-22 21:00:00,5.98512,0.38066000000000005,5.9972129735,1.30512,0.38066000000000005,1.3595000000000002,4.68,0.0,4.68,5.9413835905,1.7329035472,6.1889412401,1.30512,0.38066000000000005,1.3595000000000002,4.6362635905000005,1.3522435472,4.8294412400999995
2019-06-22 21:30:00,5.90704,0.38122000000000006,5.9193285303,1.30704,0.38122000000000006,1.3615,4.6,0.0,4.6,5.8554355722,1.7078353752000002,6.0994120544,1.30704,0.38122000000000006,1.3615,4.5483955722000005,1.3266153752,4.7379120544
2019-06-22 22:00:00,5.85656,1.27108,5.9929074246,1.30656,0.38108000000000003,1.361,4.55,0.89,4.6362269142,5.8376082381,1.7026357361,6.0808419147,1.30656,0.38108000000000003,1.361,4.5310482381,1.3215557361,4.7198419147
2019-06-22 22:30:00,5.76704,1.27122,5.9054847938,1.30704,0.38122000000000006,1.3615,4.46,0.89,4.5479335967,5.7670791988,1.6820647663,6.0073741654,1.30704,0.38122000000000006,1.3615,4.4600391988,1.3008447663,4.6458741654
2019-06-22 23:00:00,5.52752,1.83136,5.8230023871,1.30752,0.38136000000000003,1.362,4.22,1.45,4.4621631526,5.6886021246,1.6591756197,5.9256272132,1.30752,0.38136000000000003,1.362,4.3810821246,1.2778156197000001,4.5636272132
2019-06-22 23:30:00,5.25992,1.66206,5.5162670213,1.30992,0.38206,1.3645,3.95,1.28,4.1522162757,5.4794896226,1.5981844733,5.7078016902,1.30992,0.38206,1.3645,4.1695696226,1.2161244733,4.3433016902
2019-06-23 00:00:00,5.07896,1.2717800000000001,5.2357672838,1.30896,0.38178,1.3635,3.77,0.89,3.8736287896,5.1008260419,1.4877409289,5.3133604603,1.30896,0.38178,1.3635,3.7918660419,1.1059609289,3.9498604603
2019-06-23 00:30:00,4.86672,1.25946,5.0270471502,1.26672,0.36946,1.3195000000000001,3.6,0.89,3.7083823967000002,4.8758843344,1.4221329309000001,5.0790461816,1.26672,0.36946,1.3195000000000001,3.6091643344,1.0526729309,3.7595461816
2019-06-23 01:00:00,4.72528,1.2590400000000002,4.8901383212,1.26528,0.36904000000000003,1.318,3.46,0.89,3.5726320829000002,4.6982324133999995,1.3703177872,4.8939920973,1.26528,0.36904000000000003,1.318,3.4329524134,1.0012777872,3.5759920973
2019-06-23 01:30:00,4.60624,1.25932,4.7752836356,1.26624,0.36932000000000004,1.319,3.34,0.89,3.4565445173000002,4.5626125862,1.3307620043,4.7527214440000005,1.26624,0.36932000000000004,1.319,3.2963725862,0.9614420043,3.433721444
2019-06-23 02:00:00,4.57624,1.49932,4.8155926946,1.26624,0.36932000000000004,1.319,3.31,1.13,3.4975705854,4.666296196,1.3610030572,4.8607252041,1.26624,0.36932000000000004,1.319,3.400056196,0.9916830572,3.5417252041
2019-06-23 02:30:00,4.40528,1.93904,4.8131453334,1.26528,0.36904000000000003,1.318,3.14,1.57,3.5106267247,4.7700640245,1.3912686738,4.9688166922,1.26528,0.36904000000000003,1.318,3.5047840245,1.0222286738,3.6508166922000003
2019-06-23 03:00:00,4.38528,1.93904,4.7948469006,1.26528,0.36904000000000003,1.318,3.12,1.57,3.4927496332,4.7825254788,1.3949032647,4.9817973738,1.26528,0.36904000000000003,1.318,3.5172454788,1.0258632646999999,3.6637973738
2019-06-23 03:30:00,4.38624,2.07932,4.8541397796,1.26624,0.36932000000000004,1.319,3.12,1.71,3.5578785814,4.7710240245,1.3915486738,4.9698166922,1.26624,0.36932000000000004,1.319,3.5047840245,1.0222286738,3.6508166922000003
2019-06-23 04:00:00,4.38528,2.00904,4.8235798324,1.26528,0.36904000000000003,1.318,3.12,1.6400000000000001,3.5247694960000002,4.7700640245,1.3912686738,4.9688166922,1.26528,0.36904000000000003,1.318,3.5047840245,1.0222286738,3.6508166922000003
2019-06-23 04:30:00,4.38528,2.02904,4.8319441222,1.26528,0.36904000000000003,1.318,3.12,1.6600000000000001,3.5341194094,4.7444366008,1.3837940086,4.9421214591,1.26528,0.36904000000000003,1.318,3.4791566008,1.0147540086,3.6241214591
2019-06-23 05:00:00,4.21528,1.93904,4.639877326,1.26528,0.36904000000000003,1.318,2.95,1.57,3.3417660002,4.5682246798,1.3323988649,4.7585673748,1.26528,0.36904000000000003,1.318,3.3029446798,0.9633588649,3.4405673748
2019-06-23 05:30:00,4.16672,2.00946,4.6259577441,1.26672,0.36946,1.3195000000000001,2.9,1.6400000000000001,3.3316062192,4.5526420845,1.3278539413,4.7423355046,1.26672,0.36946,1.3195000000000001,3.2859220845,0.9583939413,3.4228355046
2019-06-23 06:00:00,4.18624,1.97932,4.6305845203,1.26624,0.36932000000000004,1.319,2.92,1.6099999999999999,3.3344414825,4.5828401684,1.3366617158,4.773791842,1.26624,0.36932000000000004,1.319,3.3166001684,0.9673417158000001,3.454791842
2019-06-23 06:30:00,4.38576,1.9491800000000001,4.7993951129,1.26576,0.36918,1.3185,3.12,1.58,3.4972560673,4.7552049826000005,1.3869347866,4.9533385235,1.26576,0.36918,1.3185,3.4894449826000002,1.0177547866,3.6348385235
2019-06-23 07:00:00,4.55528,1.92904,4.946895107,1.26528,0.36904000000000003,1.318,3.29,1.56,3.6411124674,4.9051224183,1.4306607053,5.109502519,1.26528,0.36904000000000003,1.318,3.6398424182999998,1.0616207053,3.791502519
2019-06-23 07:30:00,4.8332,1.9401000000000002,5.2080524431,1.3032,0.3801,1.3575,3.5300000000000002,1.56,3.8593393217000003,5.2215181107,1.5229427823,5.4390813653,1.3032,0.3801,1.3575,3.9183181107,1.1428427823,4.0815813653
2019-06-23 08:00:00,5.07232,2.25276,5.5500772787,1.3123200000000002,0.38276000000000004,1.367,3.76,1.87,4.199345187,5.1744907324,1.5092264636000001,5.3900945129,1.3123200000000002,0.38276000000000004,1.367,3.8621707324,1.1264664636,4.0230945129
2019-06-23 08:30:00,5.29992,2.41206,5.8229876739,1.30992,0.38206,1.3645,3.99,2.03,4.4767175475,5.8871275307,1.7170788631,6.1324245112,1.30992,0.38206,1.3645,4.5772075307,1.3350188631,4.7679245112
2019-06-23 09:00:00,5.57992,1.92206,5.9016795787,1.30992,0.38206,1.3645,4.27,1.54,4.5392179943,5.9216530953,1.7271488195,6.1683886409,1.30992,0.38206,1.3645,4.6117330953,1.3450888195,4.8038886409
2019-06-23 09:30:00,5.87944,1.7719200000000002,6.1406445264,1.30944,0.38192000000000004,1.3639999999999999,4.57,1.3900000000000001,4.7767143519,6.1441823132,1.7920531747,6.4001899096,1.30944,0.38192000000000004,1.3639999999999999,4.8347423132,1.4101331746999999,5.0361899096
2019-06-23 10:00:00,6.01896,1.72178,6.2603838420999995,1.30896,0.38178,1.3635,4.71,1.34,4.8969071872,6.2883944567,1.8341150499,6.5504108924,1.30896,0.38178,1.3635,4.9794344567,1.4523350499,5.1869108924
2019-06-23 10:30:00,6.27896,1.7517800000000001,6.518747721,1.30896,0.38178,1.3635,4.97,1.37,5.1553661364,6.5730353632,1.9171353143,6.8469118367,1.30896,0.38178,1.3635,5.2640753632,1.5353553143,5.4834118367
2019-06-23 11:00:00,6.21656,1.7210800000000002,6.4504057702,1.30656,0.38108000000000003,1.361,4.91,1.34,5.0895677616,6.3839421793,1.8619831356,6.6499397701,1.30656,0.38108000000000003,1.361,5.0773821793,1.4809031356,5.2889397701
2019-06-23 11:30:00,6.5356000000000005,0.3808,6.5466843516,1.3056,0.3808,1.3599999999999999,5.23,0.0,5.23,6.4281546186,1.8748784304,6.6959943943999995,1.3056,0.3808,1.3599999999999999,5.1225546186,1.4940784304,5.3359943944
2019-06-23 12:00:00,6.45512,0.38066000000000005,6.4663340658,1.30512,0.38066000000000005,1.3595000000000002,5.15,0.0,5.15,6.4276746186,1.8747384303999999,6.6954943944,1.30512,0.38066000000000005,1.3595000000000002,5.1225546186,1.4940784304,5.3359943944
2019-06-23 12:30:00,6.6008,0.3794,6.6116945634,1.3008,0.3794,1.355,5.3,0.0,5.3,6.5175343409,1.9009475161,6.7890982718,1.3008,0.3794,1.355,5.2167343409,1.5215475161,5.4340982718
2019-06-23 13:00:00,7.04224,0.37982000000000005,7.0524752711,1.30224,0.37982000000000005,1.3565,5.74,0.0,5.74,6.8892892423,2.009376029,7.1763429606999996,1.30224,0.37982000000000005,1.3565,5.5870492423,1.6295560290000002,5.8198429607
2019-06-23 13:30:00,6.77368,0.38024,6.7843439771,1.30368,0.38024,1.358,5.47,0.0,5.47,6.7107686091000005,1.9573075110000002,6.9903839678,1.30368,0.38024,1.358,5.4070886091,1.577067511,5.6323839678
2019-06-23 14:00:00,6.7308,0.3794,6.7414844804000005,1.3008,0.3794,1.355,5.43,0.0,5.43,6.7078886091,1.956467511,6.9873839678,1.3008,0.3794,1.355,5.4070886091,1.577067511,5.6323839678
2019-06-23 14:30:00,6.84128,0.37954000000000004,6.8517999569,1.30128,0.37954000000000004,1.3555000000000001,5.54,0.0,5.54,6.7817499207,1.9780103935,7.0643228341,1.30128,0.37954000000000004,1.3555000000000001,5.4804699207,1.5984703935,5.7088228341
2019-06-23 15:00:00,6.69128,1.70954,6.9062113384,1.30128,0.37954000000000004,1.3555000000000001,5.39,1.33,5.5516664165,6.9245378614,2.0196568762,7.2130602723,1.30128,0.37954000000000004,1.3555000000000001,5.6232578614,1.6401168762,5.8575602723
2019-06-23 15:30:00,6.69128,1.66954,6.8964187699,1.30128,0.37954000000000004,1.3555000000000001,5.39,1.29,5.5422197719,7.0415635278,2.0537893623,7.3349620081,1.30128,0.37954000000000004,1.3555000000000001,5.7402835278,1.6742493622999999,5.9794620081000005
2019-06-23 16:00:00,6.75128,1.64954,6.949875096,1.30128,0.37954000000000004,1.3555000000000001,5.45,1.27,5.5960164403,7.0998119808,2.0707784944,7.3956374799999995,1.30128,0.37954000000000004,1.3555000000000001,5.7985319808,1.6912384944,6.04013748
2019-06-23 16:30:00,6.72512,1.72066,6.9417512091999996,1.30512,0.38066000000000005,1.3595000000000002,5.42,1.34,5.5831890529,6.9872997357,2.0379624229,7.2784372247,1.30512,0.38066000000000005,1.3595000000000002,5.6821797357,1.6573024229,5.9189372247000005
2019-06-23 17:00:00,6.8132,1.7201,7.0269793119,1.3032,0.3801,1.3575,5.51,1.34,5.6705996156000005,6.9924571447,2.0394666672,7.2838095258,1.3032,0.3801,1.3575,5.6892571447,1.6593666672,5.9263095258
2019-06-23 17:30:00,6.70176,1.71968,6.9188789843,1.30176,0.37968,1.3559999999999999,5.4,1.34,5.5637756964000005,6.9026672561,2.0132779497,7.1902783917,1.30176,0.37968,1.3559999999999999,5.6009072561,1.6335979497,5.8342783917
2019-06-23 18:00:00,6.83416,0.38038000000000005,6.8447375297,1.30416,0.38038000000000005,1.3585,5.53,0.0,5.53,6.7332455435,1.9638632835,7.0137974412,1.30416,0.38038000000000005,1.3585,5.4290855435,1.5834832835000001,5.6552974412
2019-06-23 18:30:00,6.79224,0.37982000000000005,6.8028514205,1.30224,0.37982000000000005,1.3565,5.49,0.0,5.49,6.7090652265,1.9568106911,6.988609611,1.30224,0.37982000000000005,1.3565,5.4068252265,1.5769906911,5.632109611
2019-06-23 19:00:00,6.75416,0.38038000000000005,6.7648626187000005,1.30416,0.38038000000000005,1.3585,5.45,0.0,5.45,6.6659143824000004,1.9442250282,6.943660815,1.30416,0.38038000000000005,1.3585,5.3617543824,1.5638450282,5.585160815
2019-06-23 19:30:00,6.67224,0.37982000000000005,6.6830419608,1.30224,0.37982000000000005,1.3565,5.37,0.0,5.37,6.6024162349,1.9257047352,6.8775169114,1.30224,0.37982000000000005,1.3565,5.3001762349,1.5458847352,5.5210169114
2019-06-23 20:00:00,6.48416,0.38038000000000005,6.4953075254,1.30416,0.38038000000000005,1.3585,5.18,0.0,5.18,6.4034893969,1.8676844074,6.6703014551,1.30416,0.38038000000000005,1.3585,5.0993293969,1.4873044074,5.3118014551
2019-06-23 20:30:00,6.42176,0.37968,6.4329743043,1.30176,0.37968,1.3559999999999999,5.12,0.0,5.12,6.3707641526,1.8581395445000002,6.6362126589,1.30176,0.37968,1.3559999999999999,5.0690041526,1.4784595445,5.2802126589
2019-06-23 21:00:00,6.30368,0.38024,6.3151376865,1.30368,0.38024,1.358,5.0,0.0,5.0,6.2834962284,1.8326864,6.5453085713,1.30368,0.38024,1.358,4.9798162284,1.4524464,5.1873085713
2019-06-23 21:30:00,6.1632,1.7201,6.3987325503,1.3032,0.3801,1.3575,4.86,1.34,5.0413490258,6.1653560495,1.7982288478,6.4222458849,1.3032,0.3801,1.3575,4.8621560495,1.4181288478,5.0647458849
2019-06-23 22:00:00,6.00416,1.27038,6.137084214,1.30416,0.38038000000000005,1.3585,4.7,0.89,4.7835238057,6.0973038291,1.7783802835,6.3513581553,1.30416,0.38038000000000005,1.3585,4.7931438291,1.3980002835,4.9928581553
2019-06-23 22:30:00,5.80464,1.27052,5.9420591212,1.30464,0.38052,1.359,4.5,0.89,4.5871668816,5.7736782696,1.6839894953,6.0142481975,1.30464,0.38052,1.359,4.4690382696,1.3034694953,4.6552481975
2019-06-23 23:00:00,5.58272,1.26996,5.7253437451,1.30272,0.37996,1.357,4.28,0.89,4.3715557871,5.4406408143,1.5868535708,5.6673341815,1.30272,0.37996,1.357,4.1379208143,1.2068935708,4.3103341815
2019-06-23 23:30:00,5.32416,0.38038000000000005,5.3377306648000005,1.30416,0.38038000000000005,1.3585,4.02,0.0,4.02,5.1010991494,1.4878205852000002,5.3136449473,1.30416,0.38038000000000005,1.3585,3.7969391494,1.1074405852,3.9551449473
2019-06-24 00:00:00,5.01512,1.27066,5.1735872903,1.30512,0.38066000000000005,1.3595000000000002,3.71,0.89,3.8152588379,4.9921418195000005,1.456041364,5.2001477287,1.30512,0.38066000000000005,1.3595000000000002,3.6870218195,1.075381364,3.8406477287
2019-06-24 00:30:00,4.8048,1.2589000000000001,4.9669842208,1.2648000000000001,0.3689,1.3175,3.54,0.89,3.6501643799,4.8328108072,1.4095698188,5.0341779242,1.2648000000000001,0.3689,1.3175,3.5680108072,1.0406698188,3.7166779242
2019-06-24 01:00:00,4.63432,1.25876,4.8022285035,1.26432,0.36876000000000003,1.317,3.37,0.89,3.4855415648,4.7331981956,1.3805161404000001,4.9304147871,1.26432,0.36876000000000003,1.317,3.4688781956,1.0117561404,3.6134147871
2019-06-24 01:30:00,4.60432,1.25876,4.773283922,1.26432,0.36876000000000003,1.317,3.34,0.89,3.4565445173000002,4.5788131078,1.3354871564,4.7695969873,1.26432,0.36876000000000003,1.317,3.3144931078,0.9667271564000001,3.4525969873
2019-06-24 02:00:00,4.6052800000000005,1.2590400000000002,4.7742837787,1.26528,0.36904000000000003,1.318,3.34,0.89,3.4565445173000002,4.5541229041,1.328285847,4.7438780251,1.26528,0.36904000000000003,1.318,3.2888429041,0.959245847,3.4258780251
2019-06-24 02:30:00,4.57528,1.2590400000000002,4.7453523368,1.26528,0.36904000000000003,1.318,3.31,0.89,3.4275647332,4.5541229041,1.328285847,4.7438780251,1.26528,0.36904000000000003,1.318,3.2888429041,0.959245847,3.4258780251
2019-06-24 03:00:00,4.5372,1.2596,4.7087977234,1.2671999999999999,0.36960000000000004,1.32,3.27,0.89,3.3889526406,4.5706470022,1.3331053757,4.7610906273,1.2671999999999999,0.36960000000000004,1.32,3.3034470022,0.9635053757,3.4410906273
2019-06-24 03:30:00,4.45624,1.25932,4.6307625506,1.26624,0.36932000000000004,1.319,3.19,0.89,3.3118272902,4.5667661826,1.3319734698999999,4.7570481069,1.26624,0.36932000000000004,1.319,3.3005261826,0.9626534699,3.4380481069
2019-06-24 04:00:00,4.38528,1.91904,4.786793833,1.26528,0.36904000000000003,1.318,3.12,1.55,3.4838053907,4.8413204839,1.4120518078,5.0430421707,1.26528,0.36904000000000003,1.318,3.5760404839,1.0430118078,3.7250421707
2019-06-24 04:30:00,4.4048,1.3089,4.5951585664,1.2648000000000001,0.3689,1.3175,3.14,0.9400000000000001,3.2776821078,4.5808707428,1.3360873,4.7717403571,1.2648000000000001,0.3689,1.3175,3.3160707428,0.9671873,3.4542403570999998
2019-06-24 05:00:00,4.38528,1.2590400000000002,4.5624403996,1.26528,0.36904000000000003,1.318,3.12,0.89,3.2444568112,4.5163028957,1.3172550113,4.7044821831,1.26528,0.36904000000000003,1.318,3.2510228957000002,0.9482150113000001,3.3864821831
2019-06-24 05:30:00,4.38576,1.25918,4.5629403952,1.26576,0.36918,1.3185,3.12,0.89,3.2444568112,4.4894010847,1.3094086497,4.6764594632000005,1.26576,0.36918,1.3185,3.2236410847,0.9402286497000001,3.3579594632
2019-06-24 06:00:00,4.69576,1.25918,4.8616557108,1.26576,0.36918,1.3185,3.43,0.89,3.5435857546,4.7274141304,1.3788291214,4.9243897191,1.26576,0.36918,1.3185,3.4616541304,1.0096491214,3.6058897191
2019-06-24 06:30:00,5.21624,1.25932,5.3661016204,1.26624,0.36932000000000004,1.319,3.95,0.89,4.0490245739,5.2706632615,1.5372767846,5.4902742308,1.26624,0.36932000000000004,1.319,4.0044232615,1.1679567846,4.1712742308
2019-06-24 07:00:00,5.75576,0.36918,5.7675876283,1.26576,0.36918,1.3185,4.49,0.0,4.49,5.7763736413,1.6847756454,6.0170558763,1.26576,0.36918,1.3185,4.5106136413,1.3155956454,4.6985558763
2019-06-24 07:30:00,6.23464,1.6305200000000002,6.4443255194,1.30464,0.38052,1.359,4.93,1.25,5.0860003932,6.5113094352,1.8991319186000002,6.782613995,1.30464,0.38052,1.359,5.2066694352,1.5186119186,5.423613995
2019-06-24 08:00:00,6.61088,1.49234,6.7772275342,1.31088,0.38234,1.3655,5.3,1.11,5.414988458,6.945822969,2.0258650326,7.2352322593,1.31088,0.38234,1.3655,5.634942969,1.6435250326,5.8697322593
2019-06-24 08:30:00,7.04808,1.49444,7.2047749861,1.3180800000000001,0.38444,1.373,5.73,1.11,5.8365229375,7.07724593,2.0641967296,7.3721311771,1.3180800000000001,0.38444,1.373,5.75916593,1.6797567296,5.9991311771
2019-06-24 09:00:00,7.12336,0.31598000000000004,7.1303647207,1.08336,0.31598000000000004,1.1285,6.04,0.0,6.04,7.0611507592,2.0595023048,7.3553653742,1.08336,0.31598000000000004,1.1285,5.9777907592,1.7435223048,6.2268653742
2019-06-24 09:30:00,7.42392,0.33656,7.4315449807,1.15392,0.33656,1.202,6.27,0.0,6.27,7.3822314842,2.1531508496,7.6898244627,1.15392,0.33656,1.202,6.2283114842,1.8165908496,6.4878244627
2019-06-24 10:00:00,7.52272,0.34496000000000004,7.5306250471,1.18272,0.34496000000000004,1.232,6.34,0.0,6.34,7.5548448544,2.2034964159,7.8696300567,1.18272,0.34496000000000004,1.232,6.3721248544,1.8585364159000002,6.6376300567
2019-06-24 10:30:00,7.62176,0.34468000000000004,7.629549777,1.18176,0.34468000000000004,1.231,6.44,0.0,6.44,7.5995153865,2.2165253211,7.916161861,1.18176,0.34468000000000004,1.231,6.4177553865,1.8718453211,6.685161861
2019-06-24 11:00:00,7.48224,1.23482,7.5834488097,1.18224,0.34482,1.2315,6.3,0.89,6.3625545184,7.8761942497,2.2972233228,8.2043690101,1.18224,0.34482,1.2315,6.6939542497,1.9524033228,6.9728690101
2019-06-24 11:30:00,7.40224,1.23482,7.5045277966,1.18224,0.34482,1.2315,6.22,0.89,6.2833510168,7.8305773523,2.2839183944,8.1568514086,1.18224,0.34482,1.2315,6.6483373523000004,1.9390983944,6.9253514086
2019-06-24 12:00:00,7.42792,1.23356,7.5296524355,1.17792,0.34356000000000003,1.227,6.25,0.89,6.313049976,7.5978474614,2.2160388429,7.9144244389,1.17792,0.34356000000000003,1.227,6.4199274614,1.8724788429,6.6874244389
2019-06-24 12:30:00,7.42984,0.34412000000000004,7.4378048509,1.17984,0.34412000000000004,1.229,6.25,0.0,6.25,7.4599764951,2.1758264777,7.7708088491,1.17984,0.34412000000000004,1.229,6.2801364951,1.8317064777,6.5418088491
2019-06-24 13:00:00,7.32936,0.34398,7.3374273591,1.17936,0.34398,1.2285,6.15,0.0,6.15,7.3336829295,2.1389908544,7.6392530515,1.17936,0.34398,1.2285,6.1543229295,1.7950108544,6.4107530515
2019-06-24 13:30:00,7.2452,0.3311,7.2527615603,1.1352,0.3311,1.1825,6.11,0.0,6.11,7.2342493361,2.1099893897,7.5356763918,1.1352,0.3311,1.1825,6.0990493361,1.7788893897,6.3531763918
2019-06-24 14:00:00,7.18784,0.35812000000000005,7.196755783,1.22784,0.35812000000000005,1.279,5.96,0.0,5.96,7.2171477609,2.1050014303,7.5178622509,1.22784,0.35812000000000005,1.279,5.9893077609,1.7468814303,6.2388622509000005
2019-06-24 14:30:00,7.19904,0.34972000000000003,7.2075294658,1.19904,0.34972000000000003,1.249,6.0,0.0,6.0,7.203662859,2.1010683339,7.5038154781,1.19904,0.34972000000000003,1.249,6.004622859,1.7513483339,6.2548154781
2019-06-24 15:00:00,7.44888,0.37884,7.4585074244000005,1.29888,0.37884,1.353,6.15,0.0,6.15,7.4754632464,2.1803434469,7.7869408817,1.29888,0.37884,1.353,6.1765832464,1.8015034469,6.4339408817
2019-06-24 15:30:00,7.47984,0.37912,7.489441795,1.29984,0.37912,1.354,6.18,0.0,6.18,7.4819135427,2.1822247833,7.7936599402999995,1.29984,0.37912,1.354,6.1820735427,1.8031047833,6.4396599403
2019-06-24 16:00:00,7.5488800000000005,0.37884,7.5583800513,1.29888,0.37884,1.353,6.25,0.0,6.25,7.5832106631,2.2117697767,7.899177774,1.29888,0.37884,1.353,6.2843306631,1.8329297767,6.546177774
2019-06-24 16:30:00,7.57744,0.37842000000000003,7.5868833291,1.29744,0.37842000000000003,1.3515000000000001,6.28,0.0,6.28,7.5492219643,2.2018564063,7.8637728795,1.29744,0.37842000000000003,1.3515000000000001,6.2517819643,1.8234364063,6.5122728795
2019-06-24 17:00:00,7.71792,0.37856,7.7271985092,1.29792,0.37856,1.3519999999999999,6.42,0.0,6.42,7.7239759282,2.2528263124,8.0458082586,1.29792,0.37856,1.3519999999999999,6.4260559282,1.8742663124,6.6938082586
2019-06-24 17:30:00,7.90888,0.37884,7.9179481307,1.29888,0.37884,1.353,6.61,0.0,6.61,7.862771811,2.2933084449,8.1903873031,1.29888,0.37884,1.353,6.563891811,1.9144684449,6.8373873031
2019-06-24 18:00:00,7.75032,1.26926,7.8535648625,1.3003200000000001,0.37926000000000004,1.3545,6.45,0.89,6.511113576,7.9400219289,2.3158397293,8.270856176,1.3003200000000001,0.37926000000000004,1.3545,6.6397019289,1.9365797293,6.916356176
2019-06-24 18:30:00,7.57032,0.37926000000000004,7.5798141831,1.3003200000000001,0.37926000000000004,1.3545,6.27,0.0,6.27,7.6070706059,2.2187289267,7.9240318811,1.3003200000000001,0.37926000000000004,1.3545,6.3067506059,1.8394689267,6.5695318811
2019-06-24 19:00:00,7.5732,1.4801,7.7164793948,1.3032,0.3801,1.3575,6.27,1.1,6.3657599703,7.6099506059,2.2195689267,7.9270318811,1.3032,0.3801,1.3575,6.3067506059,1.8394689267,6.5695318811
2019-06-24 19:30:00,7.3908000000000005,1.4794,7.5374099663,1.3008,0.3794,1.355,6.09,1.1,6.1885458712,7.7543754166,2.2616928298,8.0774743923,1.3008,0.3794,1.355,6.4535754166,1.8822928298,6.7224743923
2019-06-24 20:00:00,7.29128,1.47954,7.4398792094,1.30128,0.37954000000000004,1.3555000000000001,5.99,1.1,6.0901642014,7.5906613232,2.2139428859,7.9069388784,1.30128,0.37954000000000004,1.3555000000000001,6.2893813232,1.8344028859,6.5514388784
2019-06-24 20:30:00,7.14272,1.4799600000000002,7.2944314789,1.30272,0.37996,1.357,5.84,1.1,5.9426929922,7.4307901384,2.1673137904,7.7404063941,1.30272,0.37996,1.357,6.1280701384,1.7873537904,6.3834063941
2019-06-24 21:00:00,6.9632000000000005,1.4801,7.1187674671,1.3032,0.3801,1.3575,5.66,1.1,5.7658997563,7.2843144677,2.1245917198,7.5878275706,1.3032,0.3801,1.3575,5.9811144677,1.7444917198,6.2303275706
2019-06-24 21:30:00,6.50272,1.7099600000000001,6.7237884113,1.30272,0.37996,1.357,5.2,1.33,5.3673922905,6.848217482,1.9973967656,7.133559877,1.30272,0.37996,1.357,5.545497482,1.6174367656,5.776559877
2019-06-24 22:00:00,6.42416,1.71038,6.6479494169,1.30416,0.38038000000000005,1.3585,5.12,1.33,5.2899243851,6.5225040673,1.9023970196,6.7942750701,1.30416,0.38038000000000005,1.3585,5.2183440673,1.5220170196,5.4357750701
2019-06-24 22:30:00,6.23464,0.38052,6.2462413818,1.30464,0.38052,1.359,4.93,0.0,4.93,6.1401794446,1.7908856712999999,6.3960202548,1.30464,0.38052,1.359,4.8355394446,1.4103656713000001,5.0370202548
2019-06-24 23:00:00,5.89608,0.38094000000000006,5.908373266,1.3060800000000001,0.38094000000000006,1.3605,4.59,0.0,4.59,5.8040474534,1.6928471739000002,6.0458827639,1.3060800000000001,0.38094000000000006,1.3605,4.4979674534,1.3119071739,4.6853827639
2019-06-24 23:30:00,5.56608,1.71094,5.8231058938,1.3060800000000001,0.38094000000000006,1.3605,4.26,1.33,4.4627906068,5.6088345748,1.6359100843,5.8425360154,1.3060800000000001,0.38094000000000006,1.3605,4.3027545748,1.2549700843,4.4820360154
2019-06-25 00:00:00,5.27608,0.38094000000000006,5.2898143115,1.3060800000000001,0.38094000000000006,1.3605,3.9699999999999998,0.0,3.9699999999999998,5.3072887969,1.5479592324,5.5284258302,1.3060800000000001,0.38094000000000006,1.3605,4.0012087969,1.1670192324,4.1679258302
2019-06-25 00:30:00,5.03432,1.70876,5.3164121924,1.26432,0.36876000000000003,1.317,3.77,1.34,4.0010623589,5.2085952615,1.5191736179,5.4256200641,1.26432,0.36876000000000003,1.317,3.9442752615,1.1504136179,4.1086200641
2019-06-25 01:00:00,4.84384,1.73862,5.1464148152,1.26384,0.36862,1.3165,3.58,1.37,3.8331840551000003,5.2886549590000005,1.542524363,5.5090155823,1.26384,0.36862,1.3165,4.024814959,1.1739043630000001,4.1925155823
2019-06-25 01:30:00,4.82336,1.77848,5.1407969032,1.26336,0.36848000000000003,1.316,3.56,1.4100000000000001,3.8290599369000002,5.2060549661,1.5184326984,5.422973923,1.26336,0.36848000000000003,1.316,3.9426949661,1.1499526984,4.106973923
2019-06-25 02:00:00,4.8248,1.8489,5.1669261897,1.2648000000000001,0.3689,1.3175,3.56,1.48,3.8553858432,5.2074949661,1.5188526984,5.424473923,1.2648000000000001,0.3689,1.3175,3.9426949661,1.1499526984,4.106973923
2019-06-25 02:30:00,4.67384,1.8986200000000002,5.0447535371,1.26384,0.36862,1.3165,3.41,1.53,3.7375125418,5.0814473653,1.4820888149,5.2931743388,1.26384,0.36862,1.3165,3.8176073652999998,1.1134688149,3.9766743388
2019-06-25 03:00:00,4.61432,1.8987600000000002,4.9897132783,1.26432,0.36876000000000003,1.317,3.35,1.53,3.6828521556,5.003147376,1.459251318,5.21161185,1.26432,0.36876000000000003,1.317,3.738827376,1.090491318,3.89461185
2019-06-25 03:30:00,4.61432,1.92876,5.0012062745,1.26432,0.36876000000000003,1.317,3.35,1.56,3.6954160794,5.0230347557,1.4650518037,5.2323278705,1.26432,0.36876000000000003,1.317,3.7587147557,1.0962918037,3.9153278705
2019-06-25 04:00:00,4.61432,1.8987600000000002,4.9897132783,1.26432,0.36876000000000003,1.317,3.35,1.53,3.6828521556,5.1316441517,1.4967295442,5.345462658,1.26432,0.36876000000000003,1.317,3.8673241517,1.1279695442,4.028462658
2019-06-25 04:30:00,4.61576,1.83918,4.9686842776,1.26576,0.36918,1.3185,3.35,1.47,3.6583329537,5.157219573,1.5041890421000002,5.3721037219,1.26576,0.36918,1.3185,3.891459573,1.1350090421,4.0536037219
2019-06-25 05:00:00,4.6148,1.8089,4.9566620068,1.2648000000000001,0.3689,1.3175,3.35,1.44,3.6463817683,5.0493471988,1.4727262663,5.2597366654,1.2648000000000001,0.3689,1.3175,3.7845471988,1.1038262663,3.9422366654000003
2019-06-25 05:30:00,4.61432,1.80876,4.9561640207,1.26432,0.36876000000000003,1.317,3.35,1.44,3.6463817683,5.0130175715,1.462130125,5.2218933036,1.26432,0.36876000000000003,1.317,3.7486975715,1.093370125,3.9048933036
2019-06-25 06:00:00,4.78432,1.8587600000000002,5.1327094794,1.26432,0.36876000000000003,1.317,3.52,1.49,3.8223683758,5.2070149661,1.5187126984,5.423973923,1.26432,0.36876000000000003,1.317,3.9426949661,1.1499526984,4.106973923
2019-06-25 06:30:00,5.31384,1.70862,5.5817808852,1.26384,0.36862,1.3165,4.05,1.34,4.2659231123,5.4043673706,1.5762738164,5.6295493444,1.26384,0.36862,1.3165,4.1405273706,1.2076538164,4.3130493443999995
2019-06-25 07:00:00,5.8448,0.3689,5.8564301627,1.2648000000000001,0.3689,1.3175,4.58,0.0,4.58,5.8098135005,1.6945289377,6.051889063,1.2648000000000001,0.3689,1.3175,4.5450135005,1.3256289377,4.734389063
2019-06-25 07:30:00,6.41128,0.37954000000000004,6.4225043285,1.30128,0.37954000000000004,1.3555000000000001,5.11,0.0,5.11,6.3789089342,1.8605151058,6.6446968064,1.30128,0.37954000000000004,1.3555000000000001,5.0776289342,1.4809751058,5.2891968064
2019-06-25 08:00:00,6.7975200000000005,0.38136000000000003,6.80820928,1.30752,0.38136000000000003,1.362,5.49,0.0,5.49,6.7493661299,1.9685651212000002,7.0305897187,1.30752,0.38136000000000003,1.362,5.4418461299,1.5872051212,5.6685897187
2019-06-25 08:30:00,7.08704,0.38122000000000006,7.0972857241,1.30704,0.38122000000000006,1.3615,5.78,0.0,5.78,7.1210347327,2.0769684637,7.4177445132,1.30704,0.38122000000000006,1.3615,5.8139947327,1.6957484637,6.0562445132
2019-06-25 09:00:00,7.31704,1.31122,7.4335975308,1.30704,0.38122000000000006,1.3615,6.01,0.93,6.0815294129,7.4573308815,2.1750548404,7.7680530015,1.30704,0.38122000000000006,1.3615,6.1502908815,1.7938348404000002,6.4065530015
2019-06-25 09:30:00,7.51704,1.33122,7.6340053085,1.30704,0.38122000000000006,1.3615,6.21,0.9500000000000001,6.2822448217,7.823421685,2.2818313248,8.1493975886,1.30704,0.38122000000000006,1.3615,6.516381685,1.9006113248,6.7878975886
2019-06-25 10:00:00,7.60752,1.36136,7.7283673308,1.30752,0.38136000000000003,1.362,6.3,0.98,6.3757666206,7.7804726588,2.2693045255,8.1046590196,1.30752,0.38136000000000003,1.362,6.4729526588,1.8879445255,6.7426590196
2019-06-25 10:30:00,7.76752,0.38136000000000003,7.7768761338,1.30752,0.38136000000000003,1.362,6.46,0.0,6.46,7.709303661,2.2485469011,8.0305246469,1.30752,0.38136000000000003,1.362,6.401783661,1.8671869011000002,6.6685246469
2019-06-25 11:00:00,7.76848,-0.50836,7.7850954651,1.30848,0.38164000000000003,1.363,6.46,-0.89,6.5210198589,7.7617316755,2.2638384054,8.085137162,1.30848,0.38164000000000003,1.363,6.4532516755,1.8821984054,6.722137162
2019-06-25 11:30:00,7.94704,0.38122000000000006,7.9561783194,1.30704,0.38122000000000006,1.3615,6.64,0.0,6.64,7.8848169279,2.2997382706,8.2133509666,1.30704,0.38122000000000006,1.3615,6.5777769279000005,1.9185182706,6.8518509666
2019-06-25 12:00:00,7.90704,0.38122000000000006,7.9162244947,1.30704,0.38122000000000006,1.3615,6.6,0.0,6.6,7.7932100078,2.2730195856,8.1179270914,1.30704,0.38122000000000006,1.3615,6.4861700078,1.8917995856,6.7564270914
2019-06-25 12:30:00,7.996560000000001,0.38108000000000003,8.0056351278,1.30656,0.38108000000000003,1.361,6.69,0.0,6.69,7.8994112571,2.30399495,8.2285533928,1.30656,0.38108000000000003,1.361,6.5928512570999995,1.92291495,6.8675533928
2019-06-25 13:00:00,7.98752,0.38136000000000003,7.9966187354,1.30752,0.38136000000000003,1.362,6.68,0.0,6.68,7.8816484807,2.2988141402,8.2100505007,1.30752,0.38136000000000003,1.362,6.5741284807,1.9174541402,6.8480505007
2019-06-25 13:30:00,7.6275200000000005,1.27136,7.7327496791,1.30752,0.38136000000000003,1.362,6.32,0.89,6.3823584982,7.8816484807,2.2988141402,8.2100505007,1.30752,0.38136000000000003,1.362,6.5741284807,1.9174541402,6.8480505007
2019-06-25 14:00:00,7.48704,1.27122,7.5941930611,1.30704,0.38122000000000006,1.3615,6.18,0.89,6.2437568818999996,7.7725313165,2.2669883006,8.096386788,1.30704,0.38122000000000006,1.3615,6.4654913165,1.8857683006000001,6.734886788
2019-06-25 14:30:00,7.54656,1.27108,7.6528564732,1.30656,0.38108000000000003,1.361,6.24,0.89,6.3031500061,7.5950302922,2.2152171686,7.9114898877,1.30656,0.38108000000000003,1.361,6.2884702922,1.8341371685999999,6.5504898877
2019-06-25 15:00:00,7.54608,0.38094000000000006,7.5556891578,1.3060800000000001,0.38094000000000006,1.3605,6.24,0.0,6.24,7.4534816544,2.1739321492,7.76404339,1.3060800000000001,0.38094000000000006,1.3605,6.1474016544,1.7929921492,6.40354339
2019-06-25 15:30:00,7.57656,0.38108000000000003,7.5861375811,1.30656,0.38108000000000003,1.361,6.27,0.0,6.27,7.537313759,2.1983831797,7.8513684989,1.30656,0.38108000000000003,1.361,6.230753759,1.8173031797,6.4903684989
2019-06-25 16:00:00,7.81704,0.38122000000000006,7.8263301138,1.30704,0.38122000000000006,1.3615,6.51,0.0,6.51,7.7493601347,2.2602300393,8.0722501404,1.30704,0.38122000000000006,1.3615,6.4423201347,1.8790100393,6.7107501404
2019-06-25 16:30:00,7.8775200000000005,0.38136000000000003,7.8867456406,1.30752,0.38136000000000003,1.362,6.57,0.0,6.57,7.811169532,2.2782577802,8.1366349291,1.30752,0.38136000000000003,1.362,6.503649532,1.8968977802,6.7746349291
2019-06-25 17:00:00,7.8775200000000005,1.38136,7.9977169742,1.30752,0.38136000000000003,1.362,6.57,1.0,6.6456677618,8.0031592996,2.3342547957,8.3366242704,1.30752,0.38136000000000003,1.362,6.6956392996,1.9528947957,6.9746242704
2019-06-25 17:30:00,7.998,1.2715,8.0984391243,1.308,0.3815,1.3625,6.69,0.89,6.7489406576,7.9376263815,2.3151410279,8.2683608141,1.308,0.3815,1.3625,6.6296263815,1.9336410279,6.9058608141
2019-06-25 18:00:00,7.99848,0.38164000000000003,8.0075796218,1.30848,0.38164000000000003,1.363,6.69,0.0,6.69,7.9708619287,2.3248347292,8.3029811758,1.30848,0.38164000000000003,1.363,6.6623819287,1.9431947292,6.9399811758
2019-06-25 18:30:00,7.996560000000001,0.38108000000000003,8.0056351278,1.30656,0.38108000000000003,1.361,6.69,0.0,6.69,7.8160029509,2.2796675274,8.1416697406,1.30656,0.38108000000000003,1.361,6.5094429509000005,1.8985875274000001,6.7806697406000005
2019-06-25 19:00:00,7.996560000000001,-0.50892,8.0127380713,1.30656,0.38108000000000003,1.361,6.69,-0.89,6.7489406576,7.7481954066,2.2598903269,8.0710368818,1.30656,0.38108000000000003,1.361,6.4416354066,1.8788103269,6.7100368818
2019-06-25 19:30:00,7.79656,0.38108000000000003,7.805867652,1.30656,0.38108000000000003,1.361,6.49,0.0,6.49,7.6287953063,2.2250652977,7.9466617774,1.30656,0.38108000000000003,1.361,6.3222353063,1.8439852977000002,6.5856617774
2019-06-25 20:00:00,7.63752,0.38136000000000003,7.6470351902,1.30752,0.38136000000000003,1.362,6.33,0.0,6.33,7.4940499292,2.1857645627,7.8063020095999995,1.30752,0.38136000000000003,1.362,6.1865299292,1.8044045627,6.4443020096
2019-06-25 20:30:00,7.35704,0.38122000000000006,7.3669102241,1.30704,0.38122000000000006,1.3615,6.05,0.0,6.05,7.1227816376,2.0774779776,7.4195642058,1.30704,0.38122000000000006,1.3615,5.8157416376,1.6962579776000002,6.0580642058
2019-06-25 21:00:00,7.18704,0.38122000000000006,7.1971433673,1.30704,0.38122000000000006,1.3615,5.88,0.0,5.88,7.0251355413,2.0489978662,7.3178495221,1.30704,0.38122000000000006,1.3615,5.7180955413,1.6677778662,5.9563495221
2019-06-25 21:30:00,6.78752,0.38136000000000003,6.7982250036,1.30752,0.38136000000000003,1.362,5.48,0.0,5.48,6.6664574858,1.9443834334,6.9442265477,1.30752,0.38136000000000003,1.362,5.3589374858,1.5630234334000002,5.5822265477
2019-06-25 22:00:00,6.638,0.3815,6.6489537711,1.308,0.3815,1.3625,5.33,0.0,5.33,6.513173941,1.8996757328,6.7845561885,1.308,0.3815,1.3625,5.205173941,1.5181757328,5.4220561885
2019-06-25 22:30:00,6.24704,1.75122,6.4878563679,1.30704,0.38122000000000006,1.3615,4.94,1.37,5.1264510141,6.1751821833000005,1.8010948035,6.432481441,1.30704,0.38122000000000006,1.3615,4.8681421833,1.4198748035,5.070981441
2019-06-25 23:00:00,5.828,1.7215,6.076935597,1.308,0.3815,1.3625,4.52,1.34,4.7144458847,6.0149728327,1.7543670761999999,6.2655967007,1.308,0.3815,1.3625,4.7069728327,1.3728670762,4.9030967007
2019-06-25 23:30:00,5.47752,0.38136000000000003,5.4907796168,1.30752,0.38136000000000003,1.362,4.17,0.0,4.17,5.4908082964,1.6014857531,5.7195919754,1.30752,0.38136000000000003,1.362,4.1832882964,1.2201257531,4.3575919754
2019-06-26 00:00:00,5.2975200000000005,0.38136000000000003,5.3112290103,1.30752,0.38136000000000003,1.362,3.99,0.0,3.99,5.2569491796,1.5332768441,5.4759887288,1.30752,0.38136000000000003,1.362,3.9494291796,1.1519168441,4.1139887288
2019-06-26 00:30:00,5.03528,0.36904000000000003,5.0487855173,1.26528,0.36904000000000003,1.318,3.77,0.0,3.77,5.0228155201,1.46498786,5.2320995001,1.26528,0.36904000000000003,1.318,3.7575355201000002,1.0959478599999999,3.9140995001
2019-06-26 01:00:00,4.98576,0.36918,4.9994096301,1.26576,0.36918,1.3185,3.7199999999999998,0.0,3.7199999999999998,4.9393163854,1.4406339457000001,5.1451212348,1.26576,0.36918,1.3185,3.6735563854,1.0714539457,3.8266212348
2019-06-26 01:30:00,5.0348,0.3689,5.0482965691,1.2648000000000001,0.3689,1.3175,3.77,0.0,3.77,4.9797732952,1.4524338777999999,5.1872638491,1.2648000000000001,0.3689,1.3175,3.7149732952,1.0835338778,3.8697638491
2019-06-26 02:00:00,5.03432,0.36876000000000003,5.0478076231,1.26432,0.36876000000000003,1.317,3.77,0.0,3.77,4.982592561,1.4532561636,5.1902005844,1.26432,0.36876000000000003,1.317,3.718272561,1.0844961636,3.8732005844
2019-06-26 02:30:00,4.8448,0.3689,4.8588243691,1.2648000000000001,0.3689,1.3175,3.58,0.0,3.58,4.8979339777,1.4285640768,5.1020145601,1.2648000000000001,0.3689,1.3175,3.6331339777,1.0596640768,3.7845145601
2019-06-26 03:00:00,4.8448,0.3689,4.8588243691,1.2648000000000001,0.3689,1.3175,3.58,0.0,3.58,4.8096900074,1.4028262521000001,5.0100937577,1.2648000000000001,0.3689,1.3175,3.5448900074000003,1.0339262521,3.6925937577
2019-06-26 03:30:00,4.84624,0.36932000000000004,4.8602921106,1.26624,0.36932000000000004,1.319,3.58,0.0,3.58,4.8111300074,1.4032462521,5.0115937577,1.26624,0.36932000000000004,1.319,3.5448900074000003,1.0339262521,3.6925937577
2019-06-26 04:00:00,4.84624,1.70932,5.1388536659,1.26624,0.36932000000000004,1.319,3.58,1.34,3.8225645842000002,4.85940085,1.4173252479,5.0618758854,1.26624,0.36932000000000004,1.319,3.59316085,1.0480052479,3.7428758854
2019-06-26 04:30:00,4.75528,1.7590400000000002,5.0701981815,1.26528,0.36904000000000003,1.318,3.49,1.3900000000000001,3.756620822,5.1687853351,1.5075623893999999,5.3841513907,1.26528,0.36904000000000003,1.318,3.9035053351,1.1385223894,4.0661513907
2019-06-26 05:00:00,4.6048,1.9289,4.9924781672,1.2648000000000001,0.3689,1.3175,3.34,1.56,3.6863532115,4.9903165794,1.4555090023,5.1982464369,1.2648000000000001,0.3689,1.3175,3.7255165794,1.0866090023,3.8807464369
2019-06-26 05:30:00,4.6052800000000005,1.92904,4.9929749849,1.26528,0.36904000000000003,1.318,3.34,1.56,3.6863532115,4.99741972,1.4575807517000001,5.2056455417,1.26528,0.36904000000000003,1.318,3.73213972,1.0885407517,3.8876455417
2019-06-26 06:00:00,4.8248,1.9289,5.1960899001,1.2648000000000001,0.3689,1.3175,3.56,1.56,3.8867981682,5.2125456262,1.5203258077,5.4297350273,1.2648000000000001,0.3689,1.3175,3.9477456262,1.1514258077,4.1122350273
2019-06-26 06:30:00,5.28624,1.82932,5.5938131002,1.26624,0.36932000000000004,1.319,4.02,1.46,4.2769147759,5.4446562176,1.5880247301,5.6715168933,1.26624,0.36932000000000004,1.319,4.1784162176,1.2187047301,4.3525168933
2019-06-26 07:00:00,5.83528,1.70904,6.0804038024,1.26528,0.36904000000000003,1.318,4.57,1.34,4.7624048547,5.8794119718,1.7148284918,6.1243874706,1.26528,0.36904000000000003,1.318,4.6141319718,1.3457884918,4.8063874706
2019-06-26 07:30:00,6.52224,1.68982,6.7375890532,1.30224,0.37982000000000005,1.3565,5.22,1.31,5.3818677055,6.5131445073,1.899667148,6.7845255284,1.30224,0.37982000000000005,1.3565,5.2109045073,1.519847148,5.4280255284
2019-06-26 08:00:00,6.898,0.3815,6.9085415429,1.308,0.3815,1.3625,5.59,0.0,5.59,6.8517542352,1.9984283186,7.137243995,1.308,0.3815,1.3625,5.5437542352,1.6169283185999999,5.774743995
2019-06-26 08:30:00,7.26944,0.38192000000000004,7.2794656947,1.30944,0.38192000000000004,1.3639999999999999,5.96,0.0,5.96,7.280882308,2.1235906732,7.5842524042,1.30944,0.38192000000000004,1.3639999999999999,5.971442308,1.7416706732,6.2202524042
2019-06-26 09:00:00,7.46984,0.37912,7.4794546325,1.29984,0.37912,1.354,6.17,0.0,6.17,7.5034527168,2.1885070424,7.81609658,1.29984,0.37912,1.354,6.2036127168,1.8093870424,6.46209658
2019-06-26 09:30:00,7.67624,0.36932000000000004,7.6851192444,1.26624,0.36932000000000004,1.319,6.41,0.0,6.41,7.7114031368,2.2491592482,8.0327116008,1.26624,0.36932000000000004,1.319,6.4451631368,1.8798392482000001,6.7137116008
2019-06-26 10:00:00,7.84528,0.36904000000000003,7.8539549782,1.26528,0.36904000000000003,1.318,6.58,0.0,6.58,7.9060875039,2.3059421886,8.2355078165,1.26528,0.36904000000000003,1.318,6.6408075039,1.9369021886,6.9175078165
2019-06-26 10:30:00,7.8148,0.3689,7.8235021729,1.2648000000000001,0.3689,1.3175,6.55,0.0,6.55,7.8289335776,2.2834389601,8.1551391433,1.2648000000000001,0.3689,1.3175,6.5641335776,1.9145389601,6.8376391433
2019-06-26 11:00:00,7.9592,0.37310000000000004,7.9679400255,1.2792,0.37310000000000004,1.3325,6.68,0.0,6.68,7.9500530705,2.3187654789,8.2813052818,1.2792,0.37310000000000004,1.3325,6.6708530705,1.9456654789,6.9488052818
2019-06-26 11:30:00,8.06896,0.38178,8.0779868439,1.30896,0.38178,1.3635,6.76,0.0,6.76,8.0345687114,2.3434158742,8.3693424077,1.30896,0.38178,1.3635,6.7256087114,1.9616358742000002,7.0058424077
2019-06-26 12:00:00,8.00848,0.38164000000000003,8.0175682722,1.30848,0.38164000000000003,1.363,6.7,0.0,6.7,7.9862009707,2.3293086165,8.3189593445,1.30848,0.38164000000000003,1.363,6.6777209707,1.9476686165000001,6.9559593445
2019-06-26 12:30:00,7.808,0.3815,7.8173145165,1.308,0.3815,1.3625,6.5,0.0,6.5,7.7292596717,2.2543674042,8.051312158,1.308,0.3815,1.3625,6.4212596717,1.8728674042,6.688812158
2019-06-26 13:00:00,7.78848,0.38164000000000003,7.7978246838,1.30848,0.38164000000000003,1.363,6.48,0.0,6.48,7.6759421182,2.2388164511,7.9957730397999995,1.30848,0.38164000000000003,1.363,6.3674621182,1.8571764511,6.6327730398
2019-06-26 13:30:00,7.728,0.3815,7.7374108234,1.308,0.3815,1.3625,6.42,0.0,6.42,7.6288405759,2.2250785013,7.9467089332,1.308,0.3815,1.3625,6.3208405759,1.8435785013000001,6.5842089332
2019-06-26 14:00:00,7.618,0.3815,7.627546542,1.308,0.3815,1.3625,6.31,0.0,6.31,7.5598283555,2.204949937,7.8748212037,1.308,0.3815,1.3625,6.2518283555,1.823449937,6.5123212037
2019-06-26 14:30:00,7.618,0.3815,7.627546542,1.308,0.3815,1.3625,6.31,0.0,6.31,7.5598283555,2.204949937,7.8748212037,1.308,0.3815,1.3625,6.2518283555,1.823449937,6.5123212037
2019-06-26 15:00:00,7.53848,0.38164000000000003,7.5481341933,1.30848,0.38164000000000003,1.363,6.23,0.0,6.23,7.4413282707,2.1703874123,7.7513836153,1.30848,0.38164000000000003,1.363,6.1328482707,1.7887474123,6.3883836153
2019-06-26 15:30:00,7.368,0.3815,7.3778700348,1.308,0.3815,1.3625,6.06,0.0,6.06,7.2770026937,2.122459119,7.5802111393,1.308,0.3815,1.3625,5.9690026937,1.740959119,6.2177111393
2019-06-26 16:00:00,7.56752,0.38136000000000003,7.5771230952,1.30752,0.38136000000000003,1.362,6.26,0.0,6.26,7.4831883911,2.1825966141,7.7949879073,1.30752,0.38136000000000003,1.362,6.1756683911,1.8012366141,6.4329879073
2019-06-26 16:30:00,7.628,0.3815,7.6375340425000005,1.308,0.3815,1.3625,6.32,0.0,6.32,7.5390869778,2.1989003685,7.8532156019,1.308,0.3815,1.3625,6.2310869778,1.8174003685,6.4907156019
2019-06-26 17:00:00,7.698,1.3014999999999999,7.807247034,1.308,0.3815,1.3625,6.39,0.92,6.4558887847,7.8752135242,2.2969372779,8.203347421,1.308,0.3815,1.3625,6.5672135242,1.9154372779000002,6.840847421
2019-06-26 17:30:00,7.62304,1.37422,7.745916308,1.28304,0.37422000000000005,1.3365,6.34,1.0,6.4183798579,7.8878738340000005,2.3006298682,8.2165352437,1.28304,0.37422000000000005,1.3365,6.604833834,1.9264098682,6.8800352437
2019-06-26 18:00:00,7.74592,1.28506,7.8517931614,1.28592,0.37506,1.3395000000000001,6.46,0.91,6.5237795794,7.7956507762000005,2.2737314764,8.1204695586,1.28592,0.37506,1.3395000000000001,6.5097307762,1.8986714764000001,6.7809695586
2019-06-26 18:30:00,7.3264,0.2702,7.3313808386,0.9264,0.2702,0.965,6.4,0.0,6.4,7.2394807666,2.1115152236,7.5411257984999995,0.9264,0.2702,0.965,6.3130807666,1.8413152236,6.5761257985
2019-06-26 19:00:00,7.32688,0.27034,7.3318656732,0.92688,0.27034,0.9655,6.4,0.0,6.4,7.1773242668,2.0933862445,7.4763794446,0.92688,0.27034,0.9655,6.2504442668,1.8230462445,6.5108794446000005
2019-06-26 19:30:00,7.1664,0.2702,7.1714919647,0.9264,0.2702,0.965,6.24,0.0,6.24,7.0435563892,2.0543706135,7.3370379055,0.9264,0.2702,0.965,6.1171563892,1.7841706135000002,6.3720379055
2019-06-26 20:00:00,7.07592,0.27006,7.081071688,0.9259200000000001,0.27006,0.9645,6.15,0.0,6.15,6.9560292799,2.0288418733,7.2458638332,0.9259200000000001,0.27006,0.9645,6.0301092799,1.7587818733,6.2813638332
2019-06-26 20:30:00,6.98648,0.30814,6.9932719846,1.05648,0.30814,1.1005,5.93,0.0,5.93,6.8978490613000005,2.0118726429,7.1852594389,1.05648,0.30814,1.1005,5.8413690613,1.7037326429,6.0847594389
2019-06-26 21:00:00,6.76144,0.28042,6.7672524890000005,0.9614400000000001,0.28042,1.0015,5.8,0.0,5.8,6.6282806938,1.9332485357,6.904459056,0.9614400000000001,0.28042,1.0015,5.6668406938,1.6528285356999999,5.902959056
