Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-06-26 21:30:00,6.74392,1.44156,6.8962708909,1.03392,0.30156000000000005,1.077,5.71,1.1400000000000001,5.8226883825,6.751132611,1.9690803449,7.0324298032,1.03392,0.30156000000000005,1.077,5.717212611,1.6675203449,5.9554298032
2019-06-26 22:00:00,6.3188,1.5384,6.5033766614,0.9888,0.2884,1.03,5.33,1.25,5.4746141417,6.4837546321,1.891095101,6.7539110750999996,0.9888,0.2884,1.03,5.4949546321,1.6026951010000001,5.7239110751
2019-06-26 22:30:00,5.99688,1.62784,6.2138903112,0.9868800000000001,0.28784000000000004,1.028,5.01,1.34,5.1861064393,6.2094797577,1.8110982627,6.468208081,0.9868800000000001,0.28784000000000004,1.028,5.2225997577,1.5232582627,5.440208081
2019-06-26 23:00:00,5.76736,1.62798,5.9927256111,0.9873600000000001,0.28798,1.0285,4.78,1.34,4.9642723535,6.0161339609,1.7547057386,6.2668062092,0.9873600000000001,0.28798,1.0285,5.0287739609,1.4667257386,5.2383062092
2019-06-26 23:30:00,5.42688,1.62784,5.6657646968,0.9868800000000001,0.28784000000000004,1.028,4.44,1.34,4.6378012032,5.560720424,1.6218767903,5.7924171083000005,0.9868800000000001,0.28784000000000004,1.028,4.573840424,1.3340367902999999,4.7644171083
2019-06-27 00:00:00,5.07688,1.62784,5.3314701162,0.9868800000000001,0.28784000000000004,1.028,4.09,1.34,4.3039168208,5.423917952,1.5819760693,5.6499145333000005,0.9868800000000001,0.28784000000000004,1.028,4.437037952,1.2941360693,4.6219145333
2019-06-27 00:30:00,4.81656,1.16608,4.9557030581,0.9465600000000001,0.27608000000000005,0.986,3.87,0.89,3.9710200201,4.8172781953,1.4050394736,5.0179981201,0.9465600000000001,0.27608000000000005,0.986,3.8707181953000003,1.1289594736,4.0319981201
2019-06-27 01:00:00,4.59168,1.16174,4.7363662284,0.9316800000000001,0.27174000000000004,0.9705,3.66,0.89,3.7666563422,4.5853649683,1.3373981158000001,4.776421842,0.9316800000000001,0.27174000000000004,0.9705,3.6536849683,1.0656581158,3.805921842
2019-06-27 01:30:00,4.48552,1.82286,4.8417670586,0.9355200000000001,0.27286000000000005,0.9745,3.55,1.55,3.8736287896,4.7634639674,1.3893436571,4.9619416327,0.9355200000000001,0.27286000000000005,0.9745,3.8279439674,1.1164836571,3.9874416327
2019-06-27 02:00:00,4.49464,1.82552,4.8512175791,0.94464,0.27552000000000004,0.984,3.55,1.55,3.8736287896,4.8550664438,1.4160610461,5.057360879,0.94464,0.27552000000000004,0.984,3.9104264438,1.1405410461,4.073360879
2019-06-27 02:30:00,4.40656,1.8260800000000001,4.7699412156,0.9465600000000001,0.27608000000000005,0.986,3.46,1.55,3.7913190317,4.8087930862,1.4025646501,5.0091594648,0.9465600000000001,0.27608000000000005,0.986,3.8622330862,1.1264846501,4.0231594648
2019-06-27 03:00:00,4.32416,1.82538,4.6936522933,0.9441600000000001,0.27538,0.9835,3.38,1.55,3.7184539798,4.7149424663,1.3751915527,4.9113984024,0.9441600000000001,0.27538,0.9835,3.7707824663,1.0998115527,3.9278984024
2019-06-27 03:30:00,4.34464,1.6755200000000001,4.6565291795,0.94464,0.27552000000000004,0.984,3.4,1.4,3.6769552622,4.6705456673,1.3622424863,4.8651517368,0.94464,0.27552000000000004,0.984,3.7259056673,1.0867224863,3.8811517368
2019-06-27 04:00:00,4.43512,1.16566,4.5857445033,0.9451200000000001,0.27566,0.9845,3.49,0.89,3.6016940459,4.5093026146,1.3152132626,4.6971902236,0.9451200000000001,0.27566,0.9845,3.5641826146,1.0395532626,3.7126902236
2019-06-27 04:30:00,4.43656,1.16608,4.5872439656,0.9465600000000001,0.27608000000000005,0.986,3.49,0.89,3.6016940459,4.4604264001,1.3009577,4.6462775001,0.9465600000000001,0.27608000000000005,0.986,3.5138664001,1.0248777,3.6602775001
2019-06-27 05:00:00,4.28464,1.16552,4.4403352126,0.94464,0.27552000000000004,0.984,3.34,0.89,3.4565445173000002,4.3167285914,1.2590458392000001,4.4965922828,0.94464,0.27552000000000004,0.984,3.3720885914,0.9835258392,3.5125922828
2019-06-27 05:30:00,4.3532,1.1651,4.5064185613,0.9432,0.2751,0.9825,3.41,0.89,3.5242304124,4.4309614292,1.2923637502,4.6155848221,0.9432,0.2751,0.9825,3.4877614292,1.0172637502,3.6330848221
2019-06-27 06:00:00,4.48552,1.16286,4.6338033029,0.9355200000000001,0.27286000000000005,0.9745,3.55,0.89,3.6598633854,4.4805927457,1.3068395508,4.6672841101,0.9355200000000001,0.27286000000000005,0.9745,3.5450727456999998,1.0339795508,3.6927841101
2019-06-27 06:30:00,4.88512,1.60566,5.1422311743,0.9451200000000001,0.27566,0.9845,3.94,1.33,4.1584251827,4.889356519,1.426062318,5.0930797073,0.9451200000000001,0.27566,0.9845,3.944236519,1.150402318,4.1085797073
2019-06-27 07:00:00,5.42416,0.27538,5.4311459058,0.9441600000000001,0.27538,0.9835,4.48,0.0,4.48,5.3846255836,1.5705157952,5.6089849829,0.9441600000000001,0.27538,0.9835,4.4404655836,1.2951357952,4.6254849829
2019-06-27 07:30:00,5.87016,1.48588,6.0552966732,0.98016,0.28588,1.021,4.89,1.2,5.035086891,6.1664397331,1.7985449222,6.423374722,0.98016,0.28588,1.021,5.1862797331,1.5126649222,5.402374722
2019-06-27 08:00:00,6.08216,1.4893800000000001,6.2618625863,0.99216,0.28938,1.0335,5.09,1.2,5.2295410889,6.2269019604,1.8161797385,6.4863562088,0.99216,0.28938,1.0335,5.2347419604,1.5267997385,5.4528562088
2019-06-27 08:30:00,6.46936,0.34398,6.4784983638,1.17936,0.34398,1.2285,5.29,0.0,5.29,6.4421452209,1.8789590228000002,6.7105679385,1.17936,0.34398,1.2285,5.2627852209,1.5349790228,5.4820679385
2019-06-27 09:00:00,6.71832,0.37576000000000004,6.7288200451,1.2883200000000001,0.37576000000000004,1.342,5.43,0.0,5.43,6.7207726503,1.9602253563,7.000804844,1.2883200000000001,0.37576000000000004,1.342,5.4324526503,1.5844653563,5.6588048440000005
2019-06-27 09:30:00,6.83328,0.38304000000000005,6.8440072472,1.31328,0.38304000000000005,1.3679999999999999,5.52,0.0,5.52,6.7971815429,1.9825112833,7.0803974405,1.31328,0.38304000000000005,1.3679999999999999,5.4839015429,1.5994712833,5.7123974405
2019-06-27 10:00:00,6.76568,0.38374,6.7765538624,1.31568,0.38374,1.3705,5.45,0.0,5.45,6.7537059187,1.9698308929000001,7.0351103319,1.31568,0.38374,1.3705,5.4380259187,1.5860908929000002,5.6646103319000005
2019-06-27 10:30:00,6.79424,0.38332000000000005,6.8050445553,1.31424,0.38332000000000005,1.369,5.48,0.0,5.48,6.735012531,1.9643786549,7.0156380531,1.31424,0.38332000000000005,1.369,5.420772531,1.5810586549,5.6466380531
2019-06-27 11:00:00,6.7328,0.3829,6.7436791331,1.3128,0.3829,1.3675,5.42,0.0,5.42,6.7238752635,1.9611302851999999,7.0040367328,1.3128,0.3829,1.3675,5.4110752635,1.5782302852,5.6365367328
2019-06-27 11:30:00,6.82752,0.38136000000000003,6.8381623847,1.30752,0.38136000000000003,1.362,5.52,0.0,5.52,6.8509031052000005,1.9981800723,7.1363574012,1.30752,0.38136000000000003,1.362,5.5433831052,1.6168200723,5.7743574012
2019-06-27 12:00:00,6.67512,0.38066000000000005,6.6859650799,1.30512,0.38066000000000005,1.3595000000000002,5.37,0.0,5.37,6.7264013383,1.961867057,7.0066680607,1.30512,0.38066000000000005,1.3595000000000002,5.4212813383,1.581207057,5.6471680607
2019-06-27 12:30:00,6.83176,0.37968,6.842302361,1.30176,0.37968,1.3559999999999999,5.53,0.0,5.53,6.884300811,2.0079210699,7.1711466781,1.30176,0.37968,1.3559999999999999,5.582540811,1.6282410699,5.8151466781
2019-06-27 13:00:00,6.81032,0.28926,6.8164602141,1.3003200000000001,0.37926000000000004,1.3545,5.51,-0.09,5.5107349782,6.9400939774,2.0241940767,7.2292645598,1.3003200000000001,0.37926000000000004,1.3545,5.6397739774,1.6449340767,5.8747645598
2019-06-27 13:30:00,6.68936,1.26898,6.8086597396,1.29936,0.37898000000000004,1.3535,5.39,0.89,5.4629845323,7.1151299047,2.0752462222,7.4115936507,1.29936,0.37898000000000004,1.3535,5.8157699047,1.6962662222,6.0580936507
2019-06-27 14:00:00,6.66888,1.26884,6.7885134897,1.29888,0.37884,1.353,5.37,0.89,5.443252704,7.1213558511,2.0770621232,7.4180790116,1.29888,0.37884,1.353,5.8224758511,1.6982221231999999,6.0650790116
2019-06-27 14:30:00,6.66984,1.26912,6.7895089071,1.29984,0.37912,1.354,5.37,0.89,5.443252704,7.1412090613,2.0828526429,7.4387594389,1.29984,0.37912,1.354,5.8413690613,1.7037326429,6.0847594389
2019-06-27 15:00:00,6.60984,1.26912,6.7305757852,1.29984,0.37912,1.354,5.31,0.89,5.3840690932,7.0315083902,2.0508566138,7.3244879065,1.29984,0.37912,1.354,5.7316683902,1.6717366138,5.9704879065
2019-06-27 15:30:00,6.71984,1.26912,6.8386340156,1.29984,0.37912,1.354,5.42,0.89,5.4925859119,7.1615987634,2.0887996393,7.4599987119,1.29984,0.37912,1.354,5.8617587634,1.7096796393,6.1059987119
2019-06-27 16:00:00,6.97032,0.37926000000000004,6.980630276,1.3003200000000001,0.37926000000000004,1.3545,5.67,0.0,5.67,7.3407000364,2.1410375106,7.6465625379,1.3003200000000001,0.37926000000000004,1.3545,6.0403800364,1.7617775106,6.2920625379
2019-06-27 16:30:00,6.9103200000000005,0.37926000000000004,6.9207196627,1.3003200000000001,0.37926000000000004,1.3545,5.61,0.0,5.61,6.9716784365,2.0334062107,7.262165038,1.3003200000000001,0.37926000000000004,1.3545,5.6713584365,1.6541462107,5.907665038
2019-06-27 17:00:00,7.01984,0.37912,7.0300700992,1.29984,0.37912,1.354,5.72,0.0,5.72,6.9937753447,2.0398511422,7.2851826507,1.29984,0.37912,1.354,5.6939353447,1.6607311422,5.9311826507
2019-06-27 17:30:00,7.30984,0.37912,7.3196648011,1.29984,0.37912,1.354,6.01,0.0,6.01,7.258649256,2.117106033,7.561092975,1.29984,0.37912,1.354,5.958809256,1.737986033,6.207092975
2019-06-27 18:00:00,7.30936,1.26898,7.4186962365,1.29936,0.37898000000000004,1.3535,6.01,0.89,6.0755411282,7.2529145741,2.1154334174,7.555119348,1.29936,0.37898000000000004,1.3535,5.9535545741,1.7364534174,6.201619348
2019-06-27 18:30:00,7.14032,1.31926,7.261171851,1.3003200000000001,0.37926000000000004,1.3545,5.84,0.9400000000000001,5.9151669461,7.4476110803,2.1722198984,7.7579282086,1.3003200000000001,0.37926000000000004,1.3545,6.1472910803,1.7929598984,6.4034282086
2019-06-27 19:00:00,7.11984,1.31912,7.2410081619,1.29984,0.37912,1.354,5.82,0.9400000000000001,5.8954219527,7.2570531643,2.1166405062,7.5594303794,1.29984,0.37912,1.354,5.9572131643,1.7375205062,6.2054303794
2019-06-27 19:30:00,7.13888,0.37884,7.1489249122,1.29888,0.37884,1.353,5.84,0.0,5.84,7.0255803697,2.0491276078,7.3183128851,1.29888,0.37884,1.353,5.7267003697,1.6702876078000002,5.9653128851
2019-06-27 20:00:00,7.06224,0.37982000000000005,7.0724463271,1.30224,0.37982000000000005,1.3565,5.76,0.0,5.76,6.8898494291,2.0095394168,7.1769264886,1.30224,0.37982000000000005,1.3565,5.5876094291000005,1.6297194168,5.8204264886
2019-06-27 20:30:00,6.79128,0.37954000000000004,6.8018772887,1.30128,0.37954000000000004,1.3555000000000001,5.49,0.0,5.49,6.6170506782,1.9299731145,6.8927611231,1.30128,0.37954000000000004,1.3555000000000001,5.3157706782,1.5504331145,5.5372611231
2019-06-27 21:00:00,6.6332,0.3801,6.6440814452,1.3032,0.3801,1.3575,5.33,0.0,5.33,6.4876091182,1.8922193262,6.7579261648,1.3032,0.3801,1.3575,5.1844091182,1.5121193262000001,5.4004261648
2019-06-27 21:30:00,6.47744,0.37842000000000003,6.4884844648,1.29744,0.37842000000000003,1.3515000000000001,5.18,0.0,5.18,6.3815969644,1.8612991146,6.6474968379,1.29744,0.37842000000000003,1.3515000000000001,5.0841569644,1.4828791146,5.2959968379
2019-06-27 22:00:00,6.38544,0.37492000000000003,6.3964372114,1.28544,0.37492000000000003,1.339,5.1,0.0,5.1,6.194170868,1.8066331698,6.4522613208,1.28544,0.37492000000000003,1.339,4.908730868,1.4317131698,5.1132613208
2019-06-27 22:30:00,6.2368,0.3724,6.2479081299,1.2768,0.3724,1.33,4.96,0.0,4.96,6.0407173423,1.7618758915,6.2924138983,1.2768,0.3724,1.33,4.7639173423,1.3894758915,4.9624138983
2019-06-27 23:00:00,5.9458400000000005,1.71212,6.1874363189,1.27584,0.37212,1.329,4.67,1.34,4.8584462537,6.0098529448,1.7528737756,6.2602634841,1.27584,0.37212,1.329,4.7340129448,1.3807537756000001,4.9312634841000005
2019-06-27 23:30:00,5.52432,1.70876,5.7825575829,1.26432,0.36876000000000003,1.317,4.26,1.34,4.4657810067,5.7874045734,1.6879930006000001,6.0285464306,1.26432,0.36876000000000003,1.317,4.5230845734,1.3192330006000001,4.7115464306
2019-06-28 00:00:00,5.27384,1.70862,5.5437145174,1.26384,0.36862,1.3165,4.01,1.34,4.2279664142,5.6787940548,1.6563149327,5.9154104738,1.26384,0.36862,1.3165,4.4149540548,1.2876949327,4.5989104738
2019-06-28 00:30:00,5.23304,1.69672,5.5012331708,1.2230400000000001,0.35672000000000004,1.274,4.01,1.34,4.2279664142,5.1985260965,1.5162367782000001,5.4151313506,1.2230400000000001,0.35672000000000004,1.274,3.9754860965,1.1595167782,4.1411313506
2019-06-28 01:00:00,5.0016,0.3563,5.0142748479,1.2216,0.3563,1.2725,3.7800000000000002,0.0,3.7800000000000002,5.0257637134,1.4658477498,5.2351705348,1.2216,0.3563,1.2725,3.8041637134,1.1095477498,3.9626705348
2019-06-28 01:30:00,4.80208,1.24644,4.9612080182,1.22208,0.35644000000000003,1.2730000000000001,3.58,0.89,3.688970046,4.8159052924,1.4046390436,5.0165680129,1.22208,0.35644000000000003,1.2730000000000001,3.5938252924,1.0481990436,3.7435680129
2019-06-28 02:00:00,4.80208,1.24644,4.9612080182,1.22208,0.35644000000000003,1.2730000000000001,3.58,0.89,3.688970046,4.7970120822,1.399128524,4.9968875856,1.22208,0.35644000000000003,1.2730000000000001,3.5749320822,1.042688524,3.7238875856
2019-06-28 02:30:00,4.61448,1.24714,4.7800401515,1.22448,0.35714,1.2755,3.39,0.89,3.504882309,4.7258969177,1.378386601,4.9228092893,1.22448,0.35714,1.2755,3.5014169177,1.021246601,3.6473092893
2019-06-28 03:00:00,4.61208,1.24644,4.7775406435,1.22208,0.35644000000000003,1.2730000000000001,3.39,0.89,3.504882309,4.7234969177,1.377686601,4.9203092893,1.22208,0.35644000000000003,1.2730000000000001,3.5014169177,1.021246601,3.6473092893
2019-06-28 03:30:00,4.61208,1.24644,4.7775406435,1.22208,0.35644000000000003,1.2730000000000001,3.39,0.89,3.504882309,4.5384177835,1.3237051868,4.7275185244,1.22208,0.35644000000000003,1.2730000000000001,3.3163377835,0.9672651868000001,3.4545185244
2019-06-28 04:00:00,4.74256,0.35658,4.7559462413,1.22256,0.35658,1.2735,3.52,0.0,3.52,4.7170556427,1.3758078958,4.9135996278,1.22256,0.35658,1.2735,3.4944956427,1.0192278958,3.6400996278
2019-06-28 04:30:00,4.57352,1.24686,4.7404372214,1.22352,0.35686,1.2745,3.35,0.89,3.466208303,4.5700027837,1.3329174786,4.7604195663,1.22352,0.35686,1.2745,3.3464827837,0.9760574786,3.4859195662999998
2019-06-28 05:00:00,4.54448,1.24714,4.7125000424,1.22448,0.35714,1.2755,3.32,0.89,3.4372227161,4.5231272539,1.3192454491,4.7115908895,1.22448,0.35714,1.2755,3.2986472539,0.9621054491000001,3.4360908895
2019-06-28 05:30:00,4.57304,1.24672,4.7399372992,1.2230400000000001,0.35672000000000004,1.274,3.35,0.89,3.466208303,4.6342493838,1.3516560703,4.8273431081,1.2230400000000001,0.35672000000000004,1.274,3.4112093838,0.9949360703000001,3.5533431081
2019-06-28 06:00:00,4.71304,1.51672,4.9510792359,1.2230400000000001,0.35672000000000004,1.274,3.49,1.16,3.6777302783,4.8012053361,1.4003515564,5.0012555584,1.2230400000000001,0.35672000000000004,1.274,3.5781653361,1.0436315564,3.7272555584
2019-06-28 06:30:00,5.164,1.837,5.4810094873,1.224,0.357,1.275,3.94,1.48,4.2088003041,5.2698636163,1.5370435547999999,5.489441267,1.224,0.357,1.275,4.0458636163,1.1800435548000001,4.214441267
2019-06-28 07:00:00,5.56448,1.70714,5.8204608623,1.22448,0.35714,1.2755,4.34,1.35,4.5451182603,5.667803218,1.6531092719,5.9039616854,1.22448,0.35714,1.2755,4.443323218,1.2959692719,4.6284616854
2019-06-28 07:30:00,6.16096,1.5777800000000002,6.3597812738,1.26096,0.36778000000000005,1.3135,4.9,1.21,5.0471873355,6.2276779337,1.8164060640000002,6.4871645143,1.26096,0.36778000000000005,1.3135,4.9667179337,1.448626064,5.1736645143
2019-06-28 08:00:00,6.51768,0.36974,6.5281590246,1.26768,0.36974,1.3205,5.25,0.0,5.25,6.4879239469,1.8923111512,6.7582541114,1.26768,0.36974,1.3205,5.2202439469,1.5225711512,5.4377541114
2019-06-28 08:30:00,6.71308,0.36744000000000004,6.7231283819000005,1.27008,0.37044000000000005,1.323,5.443,-0.003,5.4430008267,6.7441025664000005,1.9670299152,7.02510684,1.27008,0.37044000000000005,1.323,5.4740225664,1.5965899152,5.70210684
2019-06-28 09:00:00,6.74392,1.26156,6.8609030455,1.27392,0.37156000000000006,1.327,5.47,0.89,5.5419310714000005,6.7834888731,1.978517588,7.0661342428,1.27392,0.37156000000000006,1.327,5.5095688731,1.606957588,5.7391342428000005
2019-06-28 09:30:00,6.83832,1.26576,6.9544783269,1.2883200000000001,0.37576000000000004,1.342,5.55,0.89,5.6209074001,6.9573126491,2.0292161893,7.2472006762,1.2883200000000001,0.37576000000000004,1.342,5.6689926491,1.6534561893,5.9052006762
2019-06-28 10:00:00,6.86408,0.37744000000000005,6.874449447,1.2940800000000001,0.37744000000000005,1.348,5.57,0.0,5.57,6.8135544855,1.9872867249000001,7.0974525891,1.2940800000000001,0.37744000000000005,1.348,5.5194744855,1.6098467249000001,5.7494525891
2019-06-28 10:30:00,6.84984,0.37912,6.8603236075,1.29984,0.37912,1.354,5.55,0.0,5.55,6.8193144855,1.9889667249,7.1034525891,1.29984,0.37912,1.354,5.5194744855,1.6098467249000001,5.7494525891
2019-06-28 11:00:00,6.9008,0.3794,6.911221672,1.3008,0.3794,1.355,5.6,0.0,5.6,6.9113942144,2.0158233125,7.1993689733,1.3008,0.3794,1.355,5.6105942144,1.6364233125,5.8443689733
2019-06-28 11:30:00,6.87272,0.37996,6.8832150773,1.30272,0.37996,1.357,5.57,0.0,5.57,6.8704181055,2.0038719474,7.1566855266000005,1.30272,0.37996,1.357,5.5676981055,1.6239119473999999,5.7996855266
2019-06-28 12:00:00,6.26616,0.19138000000000002,6.2690818666,0.6561600000000001,0.19138000000000002,0.6835,5.61,0.0,5.61,6.2784800598,1.8312233508,6.5400833956,0.6561600000000001,0.19138000000000002,0.6835,5.6223200598,1.6398433508,5.8565833956
2019-06-28 12:30:00,6.2092,0.1631,6.2113417431,0.5592,0.1631,0.5825,5.65,0.0,5.65,6.1815200598,1.8029433508000001,6.4390833956,0.5592,0.1631,0.5825,5.6223200598,1.6398433508,5.8565833956
2019-06-28 13:00:00,6.58408,0.23744,6.588359978,0.81408,0.23744,0.848,5.77,0.0,5.77,6.5748460124,1.9176634203,6.8487979296,0.81408,0.23744,0.848,5.7607660124,1.6802234203,6.0007979296
2019-06-28 13:30:00,7.03288,0.33334,7.0407752876,1.14288,0.33334,1.1905000000000001,5.89,0.0,5.89,7.0285826338,2.0500032682,7.3214402436,1.14288,0.33334,1.1905000000000001,5.8857026338,1.7166632682,6.1309402436
2019-06-28 14:00:00,7.1872,0.36960000000000004,7.1966970202,1.2671999999999999,0.36960000000000004,1.32,5.92,0.0,5.92,7.2007903745,2.1002305259,7.5008233068,1.2671999999999999,0.36960000000000004,1.32,5.9335903745,1.7306305259,6.1808233068
2019-06-28 14:30:00,7.062,0.371,7.0717384708,1.272,0.371,1.325,5.79,0.0,5.79,7.0791368092,2.064748236,7.3741008429,1.272,0.371,1.325,5.8071368092,1.693748236,6.0491008429
2019-06-28 15:00:00,6.81176,0.36218,6.8213817259,1.24176,0.36218,1.2935,5.57,0.0,5.57,6.7735423,1.9756165042,7.0557732292,1.24176,0.36218,1.2935,5.5317823,1.6134365042,5.7622732292
2019-06-28 15:30:00,6.76512,0.36316000000000004,6.7748604266,1.24512,0.36316000000000004,1.297,5.52,0.0,5.52,6.732381666,1.9636113193,7.0128975688,1.24512,0.36316000000000004,1.297,5.487261666,1.6004513193,5.7158975688
2019-06-28 16:00:00,6.89384,0.36862,6.9036881918,1.26384,0.36862,1.3165,5.63,0.0,5.63,6.8741881246,2.0049715363,7.1606126298,1.26384,0.36862,1.3165,5.6103481246,1.6363515363,5.8441126298
2019-06-28 16:30:00,6.83816,0.36988000000000004,6.8481562044,1.26816,0.36988000000000004,1.321,5.57,0.0,5.57,6.748500391,1.968312614,7.0296879073,1.26816,0.36988000000000004,1.321,5.480340391,1.598432614,5.7086879073
2019-06-28 17:00:00,6.91312,0.37716000000000005,6.9234007395,1.29312,0.37716000000000005,1.347,5.62,0.0,5.62,6.83334717,1.9930595913,7.1180699688,1.29312,0.37716000000000005,1.347,5.54022717,1.6158995913,5.7710699688
2019-06-28 17:30:00,6.98368,0.38024,6.9940237918,1.30368,0.38024,1.358,5.68,0.0,5.68,6.910640067,2.0156033529,7.1985834031,1.30368,0.38024,1.358,5.606960067,1.6353633529,5.8405834031
2019-06-28 18:00:00,6.94416,0.38038000000000005,6.9545702276,1.30416,0.38038000000000005,1.3585,5.64,0.0,5.64,6.8524785355,1.9986395728000002,7.1379984744,1.30416,0.38038000000000005,1.3585,5.5483185355,1.6182595728,5.7794984744
2019-06-28 18:30:00,6.84032,1.45926,6.9942417352,1.3003200000000001,0.37926000000000004,1.3545,5.54,1.08,5.6442891492000005,7.0149077643,2.0460147646,7.3071955878,1.3003200000000001,0.37926000000000004,1.3545,5.7145877643,1.6667547646,5.9526955878
2019-06-28 19:00:00,6.70984,1.48912,6.8730947324,1.29984,0.37912,1.354,5.41,1.11,5.5226986156999995,7.0180858556,2.0469417079,7.3105060995,1.29984,0.37912,1.354,5.7182458556,1.6678217079,5.9565060995
2019-06-28 19:30:00,6.64792,1.48856,6.8125363265,1.29792,0.37856,1.3519999999999999,5.35,1.11,5.46393631,6.8422803144,1.9956650917,7.1273753275,1.29792,0.37856,1.3519999999999999,5.5443603144,1.6171050917,5.7753753275
2019-06-28 20:00:00,6.71648,0.37814000000000003,6.7271162804,1.29648,0.37814000000000003,1.3505,5.42,0.0,5.42,6.6609332224,1.9427721899,6.9384721067,1.29648,0.37814000000000003,1.3505,5.3644532224,1.5646321899,5.5879721067
2019-06-28 20:30:00,6.44696,0.37828,6.4580483894,1.29696,0.37828,1.351,5.15,0.0,5.15,6.4574252479,1.8834156973,6.7264846332,1.29696,0.37828,1.351,5.1604652479,1.5051356973,5.3754846332
2019-06-28 21:00:00,6.32744,1.57842,6.5213423963,1.29744,0.37842000000000003,1.3515000000000001,5.03,1.2,5.1711604114,6.5819519554,1.9197359870000001,6.8561999536,1.29744,0.37842000000000003,1.3515000000000001,5.2845119554,1.541315987,5.5046999536
2019-06-28 21:30:00,6.19744,1.68842,6.423318819,1.29744,0.37842000000000003,1.3515000000000001,4.9,1.31,5.0720902989,6.5866409634,1.9211036143,6.8610843368,1.29744,0.37842000000000003,1.3515000000000001,5.2892009634,1.5426836143,5.5095843368
2019-06-28 22:00:00,6.0384,1.6886999999999999,6.2700863032,1.2984,0.37870000000000004,1.3525,4.74,1.31,4.9176925483,6.3893339111,1.8635557241,6.6555561574,1.2984,0.37870000000000004,1.3525,5.0909339111,1.4848557241,5.3030561574
2019-06-28 22:30:00,6.09176,1.71968,6.3298372175,1.30176,0.37968,1.3559999999999999,4.79,1.34,4.9739018889,5.9953197758000005,1.7486349346,6.2451247664,1.30176,0.37968,1.3559999999999999,4.6935597758,1.3689549346,4.8891247664
2019-06-28 23:00:00,5.9208,0.3794,5.9329433673,1.3008,0.3794,1.355,4.62,0.0,4.62,5.8559836595,1.7079952340000002,6.0999829786,1.3008,0.3794,1.355,4.5551836595,1.328595234,4.7449829786
2019-06-28 23:30:00,5.59224,1.71982,5.8507203873,1.30224,0.37982000000000005,1.3565,4.29,1.34,4.4944076362,5.7305391044,1.6714072388,5.9693115671,1.30224,0.37982000000000005,1.3565,4.4282991044,1.2915872388,4.6128115671
2019-06-29 00:00:00,5.33272,1.71996,5.6032280875,1.30272,0.37996,1.357,4.03,1.34,4.2469400749,5.5903267512,1.6305119691,5.8232570325,1.30272,0.37996,1.357,4.2876067512,1.2505519691,4.4662570325
2019-06-29 00:30:00,5.15288,0.36834000000000006,5.166028131,1.26288,0.36834000000000006,1.3155000000000001,3.89,0.0,3.89,5.1679756072,1.5073262188,5.3833079241,1.26288,0.36834000000000006,1.3155000000000001,3.9050956072,1.1389862188,4.0678079241
2019-06-29 01:00:00,5.01,1.7075,5.292981792,1.26,0.3675,1.3125,3.75,1.34,3.9822229973,5.0207439987,1.4643836663,5.2299416653,1.26,0.3675,1.3125,3.7607439986999998,1.0968836663000001,3.9174416653
2019-06-29 01:30:00,4.66096,1.89778,5.0325060407,1.26096,0.36778000000000005,1.3135,3.4,1.53,3.7283910739,5.0545390263,1.4742405493000001,5.265144819,1.26096,0.36778000000000005,1.3135,3.7935790262999998,1.1064605493,3.951644819
2019-06-29 02:00:00,4.61192,1.89806,4.9872274713,1.26192,0.36806000000000005,1.3145,3.35,1.53,3.6828521556,5.0060529386,1.4600987738,5.2146384777,1.26192,0.36806000000000005,1.3145,3.7441329386,1.0920387738,3.9001384777
2019-06-29 02:30:00,4.61144,1.92792,4.998225125,1.26144,0.36792,1.314,3.35,1.56,3.6954160794,4.9879193225,1.4548098024,5.1957492943,1.26144,0.36792,1.314,3.7264793225,1.0868898024,3.8817492943
2019-06-29 03:00:00,4.56192,1.92806,4.9526285395,1.26192,0.36806000000000005,1.3145,3.3,1.56,3.6501506818,4.9916970919,1.4559116518000002,5.1996844707,1.26192,0.36806000000000005,1.3145,3.7297770919,1.0878516518,3.8851844707
2019-06-29 03:30:00,4.5224,1.9282,4.9163052184,1.2624,0.3682,1.315,3.26,1.56,3.6140282235,4.9822837839,1.4531661036,5.1898789416,1.2624,0.3682,1.315,3.7198837839000003,1.0849661036,3.8748789416
2019-06-29 04:00:00,4.40288,1.92834,4.8066461748,1.26288,0.36834000000000006,1.3155000000000001,3.14,1.56,3.5061659972,4.892243982,1.4269044948,5.0960874813,1.26288,0.36834000000000006,1.3155000000000001,3.629363982,1.0585644948,3.7805874813
2019-06-29 04:30:00,4.38384,1.92862,4.7893244043,1.26384,0.36862,1.3165,3.12,1.56,3.4882660449,4.8536068064,1.4156353185000001,5.0558404233,1.26384,0.36862,1.3165,3.5897668064,1.0470153185,3.7393404233
2019-06-29 05:00:00,4.38384,1.84862,4.7576726506,1.26384,0.36862,1.3165,3.12,1.48,3.4532303717,4.6622204576,1.3598143001,4.8564796433,1.26384,0.36862,1.3165,3.3983804576,0.9911943001,3.5399796433
2019-06-29 05:30:00,4.38528,1.2590400000000002,4.5624403996,1.26528,0.36904000000000003,1.318,3.12,0.89,3.2444568112,4.4547049614,1.2992889471,4.6403176681,1.26528,0.36904000000000003,1.318,3.1894249614,0.9302489471000001,3.3223176681
2019-06-29 06:00:00,4.38432,1.25876,4.5614404085,1.26432,0.36876000000000003,1.317,3.12,0.89,3.2444568112,4.4222843785,1.2898329437,4.6065462276,1.26432,0.36876000000000003,1.317,3.1579643785,0.9210729437,3.2895462276
2019-06-29 06:30:00,4.57384,1.25862,4.7438525114,1.26384,0.36862,1.3165,3.31,0.89,3.4275647332,4.6275750074,1.3497093772,4.8203906327,1.26384,0.36862,1.3165,3.3637350074,0.9810893772,3.5038906327
2019-06-29 07:00:00,4.7648,1.7589000000000001,5.0790794688,1.2648000000000001,0.3689,1.3175,3.5,1.3900000000000001,3.7659129039,4.9054940884,1.4307691090999999,5.1098896755,1.2648000000000001,0.3689,1.3175,3.6406940884,1.0618691091,3.7923896755
2019-06-29 07:30:00,5.08368,0.38024,5.0978804223,1.30368,0.38024,1.358,3.7800000000000002,0.0,3.7800000000000002,5.0372556871,1.4691995754,5.2471413408,1.30368,0.38024,1.358,3.7335756871,1.0889595754,3.8891413408
2019-06-29 08:00:00,5.38328,1.71304,5.6492662886,1.31328,0.38304000000000005,1.3679999999999999,4.07,1.33,4.2817986875,5.3456489175,1.5591476009,5.5683842891,1.31328,0.38304000000000005,1.3679999999999999,4.0323689175,1.1761076009,4.2003842891
2019-06-29 08:30:00,5.6752,0.3836,5.6881494354,1.3152,0.3836,1.37,4.36,0.0,4.36,5.6986402633,1.6621034101,5.9360836076000005,1.3152,0.3836,1.37,4.3834402633,1.2785034101,4.5660836075999995
2019-06-29 09:00:00,5.91432,0.38626000000000005,5.9269197607,1.3243200000000002,0.38626000000000005,1.3795,4.59,0.0,4.59,5.9592826402,1.7381241034000001,6.2075860835,1.3243200000000002,0.38626000000000005,1.3795,4.6349626402,1.3518641034,4.8280860835
2019-06-29 09:30:00,6.06008,0.38794,6.0724844216,1.3300800000000002,0.38794,1.3855,4.73,0.0,4.73,6.0939014006,1.7773879085000002,6.3478139589,1.3300800000000002,0.38794,1.3855,4.7638214006,1.3894479085,4.9623139589
2019-06-29 10:00:00,6.14912,0.38766,6.1613275396,1.32912,0.38766,1.3845,4.82,0.0,4.82,6.2027617911,1.8091388557,6.461210199,1.32912,0.38766,1.3845,4.8736417911,1.4214788557,5.076710199
2019-06-29 10:30:00,6.3548,1.5064000000000002,6.5309052971,1.3248,0.3864,1.38,5.03,1.12,5.1531834821,6.4511686776,1.8815908643,6.7199673725,1.3248,0.3864,1.38,5.1263686776,1.4951908643,5.3399673725
2019-06-29 11:00:00,6.28816,1.50738,6.4663088892000005,1.32816,0.38738000000000006,1.3835,4.96,1.12,5.0848795463,6.6561141176,1.9413666176,6.9334522058,1.32816,0.38738000000000006,1.3835,5.3279541176,1.5539866176000001,5.5499522058
2019-06-29 11:30:00,6.30192,1.50556,6.4792674432,1.32192,0.38556,1.377,4.98,1.12,5.1043902672,6.7059027742,1.9558883091,6.9853153898,1.32192,0.38556,1.377,5.3839827742,1.5703283091,5.6083153897999996
2019-06-29 12:00:00,6.30576,1.41668,6.4629398419,1.32576,0.38668,1.381,4.98,1.03,5.0854006725,6.6870453153,1.950388217,6.9656722035000005,1.32576,0.38668,1.381,5.3612853153,1.563708217,5.5846722035
2019-06-29 12:30:00,6.35136,1.49248,6.5243597694,1.31136,0.38248000000000004,1.366,5.04,1.11,5.160784824,6.7612243335,1.9720237639,7.0429420141,1.31136,0.38248000000000004,1.366,5.4498643335,1.5895437639,5.6769420141
2019-06-29 13:00:00,6.26216,1.48688,6.4362613371,1.29216,0.37688000000000005,1.346,4.97,1.11,5.0924453850999996,6.7468729673,1.9678379488000002,7.0279926742,1.29216,0.37688000000000005,1.346,5.4547129673,1.5909579488,5.6819926742
2019-06-29 13:30:00,6.20264,1.45702,6.3714715922,1.29264,0.37702,1.3465,4.91,1.08,5.0273750606,6.6362384439,1.9355695461,6.912748379,1.29264,0.37702,1.3465,5.3435984439,1.5585495461,5.566248379
2019-06-29 14:00:00,6.2924,1.4082,6.4480481543,1.2624,0.3682,1.315,5.03,1.04,5.1363897827,6.6965362037,1.9531563927,6.9755585455,1.2624,0.3682,1.315,5.4341362037,1.5849563927,5.6605585455
2019-06-29 14:30:00,6.20224,1.44232,6.3677364895,1.24224,0.36232000000000003,1.294,4.96,1.08,5.0762190654,6.6138712289,1.9290457751,6.8894491968,1.24224,0.36232000000000003,1.294,5.3716312289,1.5667257751,5.5954491968
2019-06-29 15:00:00,6.12232,1.3852600000000002,6.2770811250000005,1.25232,0.36526000000000003,1.3045,4.87,1.02,4.975670809,6.5266654546,1.9036107576,6.7986098485,1.25232,0.36526000000000003,1.3045,5.2743454546,1.5383507576,5.4941098485
2019-06-29 15:30:00,6.1264,1.2577,6.2541655119,1.2264,0.3577,1.2775,4.9,0.9,4.9819674828,6.6037491582,1.9260935045,6.8789053731,1.2264,0.3577,1.2775,5.3773491582,1.5683935045,5.6014053731
2019-06-29 16:00:00,6.21448,1.27714,6.3443556213,1.22448,0.35714,1.2755,4.99,0.92,5.0741009056,6.6569326503,1.9416053563000002,6.934304844,1.22448,0.35714,1.2755,5.4324526503,1.5844653563,5.6588048440000005
2019-06-29 16:30:00,6.124,1.457,6.2949364572,1.224,0.357,1.275,4.9,1.1,5.0219518118,6.4888455577,1.8925799543,6.7592141225999995,1.224,0.357,1.275,5.2648455577,1.5355799543000002,5.4842141226
2019-06-29 17:00:00,6.20392,1.36406,6.3521085515,1.21392,0.35406000000000004,1.2645,4.99,1.01,5.0911884664,6.6532939253,1.9405440615,6.9305145055,1.21392,0.35406000000000004,1.2645,5.4393739253,1.5864840615,5.6660145055
2019-06-29 17:30:00,6.3944,1.3942,6.5446271857,1.2144,0.3542,1.2650000000000001,5.18,1.04,5.2833701366,6.8213810179,1.9895694635,7.1056052269,1.2144,0.3542,1.2650000000000001,5.6069810179,1.6353694635,5.8406052269
2019-06-29 18:00:00,6.40736,1.46798,6.5733726085,1.22736,0.35798,1.2785,5.18,1.11,5.2975937934,6.8343410179,1.9933494635,7.1191052269,1.22736,0.35798,1.2785,5.6069810179,1.6353694635,5.8406052269
2019-06-29 18:30:00,6.44432,1.47876,6.6118069694,1.26432,0.36876000000000003,1.317,5.18,1.11,5.2975937934,6.8812689841,2.007036787,7.1679885251,1.26432,0.36876000000000003,1.317,5.6169489841,1.6382767870000001,5.8509885251
2019-06-29 19:00:00,6.40592,1.48506,6.5758052169,1.28592,0.37506,1.3395000000000001,5.12,1.11,5.2389407326,6.7694467548,1.9744219701999999,7.0515070363,1.28592,0.37506,1.3395000000000001,5.4835267548,1.5993619702,5.7120070363
2019-06-29 19:30:00,6.30456,1.48758,6.477682537,1.2945600000000002,0.37758,1.3485,5.01,1.11,5.1314910114,6.6649651032,1.9439481551000002,6.9426719825,1.2945600000000002,0.37758,1.3485,5.3704051032,1.5663681551000002,5.5941719825
2019-06-29 20:00:00,6.126,1.608,6.3335250848,1.296,0.378,1.35,4.83,1.23,4.9841548933,6.4460840836,1.8801078577,6.7146709204,1.296,0.378,1.35,5.1500840836,1.5021078577,5.3646709204
2019-06-29 20:30:00,6.1284,1.6487,6.3462979957,1.2984,0.37870000000000004,1.3525,4.83,1.27,4.9941766088,6.4156749952,1.8712385403,6.6829947867,1.2984,0.37870000000000004,1.3525,5.1172749952,1.4925385403,5.3304947867
2019-06-29 21:00:00,5.98032,1.71926,6.2225462835,1.3003200000000001,0.37926000000000004,1.3545,4.68,1.34,4.8680591615,6.3466541293,1.8511074544000001,6.6110980514,1.3003200000000001,0.37926000000000004,1.3545,5.0463341293,1.4718474544,5.2565980514
2019-06-29 21:30:00,5.9408,1.7194,6.1846132458,1.3008,0.3794,1.355,4.64,1.34,4.829616962,6.2955498874,1.8362020505,6.557864466,1.3008,0.3794,1.355,4.9947498874,1.4568020505,5.202864466
2019-06-29 22:00:00,5.81032,1.71926,6.0593459589,1.3003200000000001,0.37926000000000004,1.3545,4.51,1.34,4.7048591902,6.1693353032000005,1.7993894634,6.4263909408,1.3003200000000001,0.37926000000000004,1.3545,4.8690153032,1.4201294634,5.0718909408
2019-06-29 22:30:00,5.77224,1.71982,6.0230005354,1.30224,0.37982000000000005,1.3565,4.47,1.34,4.6665297599,6.083542255,1.774366491,6.3370231823,1.30224,0.37982000000000005,1.3565,4.781302255,1.394546491,4.9805231823
2019-06-29 23:00:00,5.5532,1.7301000000000002,5.8164659588,1.3032,0.3801,1.3575,4.25,1.35,4.4592600283,5.7929540407,1.6896115952000001,6.0343271257,1.3032,0.3801,1.3575,4.4897540407,1.3095115952,4.6768271257
2019-06-29 23:30:00,5.2932,1.2701,5.44344746,1.3032,0.3801,1.3575,3.99,0.89,4.0880557726,5.2679949922,1.5364985394000001,5.4874947835,1.3032,0.3801,1.3575,3.9647949922,1.1563985394,4.1299947835
2019-06-30 00:00:00,5.07368,1.9802400000000002,5.4464281139,1.30368,0.38024,1.358,3.77,1.6,4.0954731106,5.1383965909,1.4986990057,5.3524964488,1.30368,0.38024,1.358,3.8347165909000003,1.1184590057000001,3.9944964488
2019-06-30 00:30:00,4.88192,1.25806,5.0414142708,1.26192,0.36806000000000005,1.3145,3.62,0.89,3.7278009603999998,4.9022005578000005,1.4298084960000002,5.1064589144,1.26192,0.36806000000000005,1.3145,3.6402805578,1.061748496,3.7919589144
2019-06-30 01:00:00,4.7624,1.2582,4.9258015591,1.2624,0.3682,1.315,3.5,0.89,3.611384776,4.7482908143,1.3849181542,4.9461362649,1.2624,0.3682,1.315,3.4858908143000003,1.0167181542,3.6311362649000003
2019-06-30 01:30:00,4.6024,1.2582,4.7712842087,1.2624,0.3682,1.315,3.34,0.89,3.4565445173000002,4.5629261826,1.3308534699,4.7530481069,1.2624,0.3682,1.315,3.3005261826,0.9626534699,3.4380481069
2019-06-30 02:00:00,4.60432,1.25876,4.773283922,1.26432,0.36876000000000003,1.317,3.34,0.89,3.4565445173000002,4.5677670022,1.3322653757,4.7580906273,1.26432,0.36876000000000003,1.317,3.3034470022,0.9635053757,3.4410906273
2019-06-30 02:30:00,4.6024,1.2582,4.7712842087,1.2624,0.3682,1.315,3.34,0.89,3.4565445173000002,4.5658470022,1.3317053757,4.7560906273,1.2624,0.3682,1.315,3.3034470022,0.9635053757,3.4410906273
2019-06-30 03:00:00,4.60288,1.25834,4.771784137,1.26288,0.36834000000000006,1.3155000000000001,3.34,0.89,3.4565445173000002,4.4923125083,1.3102578149,4.6794921962,1.26288,0.36834000000000006,1.3155000000000001,3.2294325083,0.9419178149,3.3639921962
2019-06-30 03:30:00,4.5824,1.2582,4.7519950547,1.2624,0.3682,1.315,3.32,0.89,3.4372227161,4.5227560169,1.3191371716,4.7112041843,1.2624,0.3682,1.315,3.2603560169,0.9509371716,3.3962041843
2019-06-30 04:00:00,4.40336,1.25848,4.5796671495,1.26336,0.36848000000000003,1.316,3.14,0.89,3.2636942259,4.3721154017,1.2752003255,4.5542868767,1.26336,0.36848000000000003,1.316,3.1087554017,0.9067203255,3.2382868767
2019-06-30 04:30:00,4.40432,1.25876,4.5806671348,1.26432,0.36876000000000003,1.317,3.14,0.89,3.2636942259,4.3730754017,1.2754803255,4.5552868767,1.26432,0.36876000000000003,1.317,3.1087554017,0.9067203255,3.2382868767
2019-06-30 05:00:00,4.38336,1.25848,4.5604404173,1.26336,0.36848000000000003,1.316,3.12,0.89,3.2444568112,4.3547680676,1.2701406864,4.5362167371,1.26336,0.36848000000000003,1.316,3.0914080676,0.9016606864000001,3.2202167371
2019-06-30 05:30:00,4.2233600000000004,1.92848,4.6428229344,1.26336,0.36848000000000003,1.316,2.96,1.56,3.3459228921,4.7237760327,1.3777680095,4.9206000341,1.26336,0.36848000000000003,1.316,3.4604160327,1.0092880095,3.6046000341
2019-06-30 06:00:00,4.37288,1.92834,4.7791813786,1.26288,0.36834000000000006,1.3155000000000001,3.11,1.56,3.4793246471,4.7906112313,1.3972616091,4.9902200326,1.26288,0.36834000000000006,1.3155000000000001,3.5277312312999998,1.0289216091,3.6747200326
2019-06-30 06:30:00,4.37432,1.92876,4.7806684261,1.26432,0.36876000000000003,1.317,3.11,1.56,3.4793246471,4.7889403571999996,1.3967742708,4.9884795387,1.26432,0.36876000000000003,1.317,3.5246203572,1.0280142708,3.6714795387
2019-06-30 07:00:00,4.5148,1.9289,4.9095900287,1.2648000000000001,0.3689,1.3175,3.25,1.56,3.6050104022,4.8890007524,1.4259585528,5.0927091171,1.2648000000000001,0.3689,1.3175,3.6242007524,1.0570585528,3.7752091171
2019-06-30 07:30:00,4.76128,1.40954,4.9655402778,1.30128,0.37954000000000004,1.3555000000000001,3.46,1.03,3.6100554012,4.8543342021,1.4158474756000001,5.0565981271,1.30128,0.37954000000000004,1.3555000000000001,3.5530542021000002,1.0363074756,3.7010981271
2019-06-30 08:00:00,4.9828,1.2729,5.1428173456,1.3128,0.3829,1.3675,3.67,0.89,3.7763739222,5.0238721071,1.4652960312,5.2332001115,1.3128,0.3829,1.3675,3.7110721071,1.0823960312,3.8657001115
2019-06-30 08:30:00,5.22896,1.8117800000000002,5.5339470046,1.30896,0.38178,1.3635,3.92,1.43,4.1726849869,5.32948169,1.5544321596000001,5.5515434271,1.30896,0.38178,1.3635,4.02052169,1.1726521596,4.1880434271
2019-06-30 09:00:00,5.478,1.7515,5.7511943325,1.308,0.3815,1.3625,4.17,1.37,4.3892824015,5.846055312,1.705099466,6.08964095,1.308,0.3815,1.3625,4.538055312,1.3235994660000001,4.72714095
2019-06-30 09:30:00,5.74856,1.7145800000000002,5.9988104362,1.31856,0.38458000000000003,1.3735,4.43,1.33,4.6253432305,6.1120390433,1.7826780543,6.3667073368,1.31856,0.38458000000000003,1.3735,4.7934790433,1.3980980543000001,4.9932073368
2019-06-30 10:00:00,5.9423200000000005,1.71276,6.1842310597,1.3123200000000002,0.38276000000000004,1.367,4.63,1.33,4.8172398736,6.2087004866,1.8108709753,6.4673963402,1.3123200000000002,0.38276000000000004,1.367,4.8963804866,1.4281109753,5.1003963402
2019-06-30 10:30:00,6.25896,0.38178,6.2705929744,1.30896,0.38178,1.3635,4.95,0.0,4.95,6.266938421,1.8278570395,6.5280608552,1.30896,0.38178,1.3635,4.957978421,1.4460770395,5.1645608552
2019-06-30 11:00:00,6.34376,0.38318,6.3553220099,1.31376,0.38318,1.3685,5.03,0.0,5.03,6.3069638449,1.8395311214,6.5697540052,1.31376,0.38318,1.3685,4.9932038449,1.4563511214,5.2012540052
2019-06-30 11:30:00,6.222,1.6085,6.4265508829,1.332,0.3885,1.3875,4.89,1.22,5.0398908718,6.4833534413,1.8909780870000001,6.753493168,1.332,0.3885,1.3875,5.1513534413,1.502478087,5.365993168
2019-06-30 12:00:00,6.20856,1.57458,6.4051166617,1.31856,0.38458000000000003,1.3735,4.89,1.19,5.0327129861,6.5724204757999996,1.9169559721,6.846271329,1.31856,0.38458000000000003,1.3735,5.2538604758,1.5323759721,5.472771329
2019-06-30 12:30:00,6.2633600000000005,1.59598,6.4634998762,1.32336,0.38598000000000005,1.3785,4.94,1.21,5.0860298859,6.5889451572999995,1.9217756709,6.8634845388,1.32336,0.38598000000000005,1.3785,5.2655851573,1.5357956709,5.4849845388
2019-06-30 13:00:00,6.39896,1.5017800000000001,6.5728252867,1.30896,0.38178,1.3635,5.09,1.12,5.2117655358,6.683692459,1.9494103005,6.9621796447,1.30896,0.38178,1.3635,5.374732459,1.5676303005,5.5986796447
2019-06-30 13:30:00,6.2904,1.5422,6.4766899725,1.3104,0.38220000000000004,1.365,4.98,1.16,5.1133159496,6.4605878403,1.8843381201,6.7297790004,1.3104,0.38220000000000004,1.365,5.1501878403,1.5021381201000001,5.3647790004
2019-06-30 14:00:00,6.19904,0.38472,6.2109666236,1.31904,0.38472,1.374,4.88,0.0,4.88,6.1136129789,1.7831371188,6.368346853,1.31904,0.38472,1.374,4.7945729789,1.3984171188,4.994346853
2019-06-30 14:30:00,6.23952,1.8448600000000002,6.5065442633,1.31952,0.38486000000000004,1.3745,4.92,1.46,5.1320561182,6.2676500078,1.8280645856,6.5288020915,1.31952,0.38486000000000004,1.3745,4.9481300078,1.4432045856,5.1543020915
2019-06-30 15:00:00,6.14952,1.50486,6.3309714776,1.31952,0.38486000000000004,1.3745,4.83,1.12,4.9581548988,6.360265896,1.855077553,6.6252769751,1.31952,0.38486000000000004,1.3745,5.040745896,1.470217553,5.2507769751
2019-06-30 15:30:00,6.08192,0.38556,6.0941289287,1.32192,0.38556,1.377,4.76,0.0,4.76,6.0684236638,1.7699569019,6.3212746498,1.32192,0.38556,1.377,4.7465036638,1.3843969019,4.9442746498000005
2019-06-30 16:00:00,6.23096,0.38528,6.2428601778,1.32096,0.38528,1.376,4.91,0.0,4.91,6.2397293356,1.8199210562,6.4997180579,1.32096,0.38528,1.376,4.9187693356,1.4346410562,5.1237180579
2019-06-30 16:30:00,6.18664,1.69402,6.4143759049,1.31664,0.38402000000000003,1.3715,4.87,1.31,5.0431141173,6.5407350857,1.9077144,6.8132657143,1.31664,0.38402000000000003,1.3715,5.2240950857,1.5236944000000001,5.4417657143
2019-06-30 17:00:00,6.20328,1.69304,6.4301685203,1.31328,0.38304000000000005,1.3679999999999999,4.89,1.31,5.0624302464,6.5534540598,1.9114241008000001,6.8265146456,1.31328,0.38304000000000005,1.3679999999999999,5.2401740598,1.5283841007999999,5.4585146456
2019-06-30 17:30:00,6.54896,1.5217800000000001,6.7234434221,1.30896,0.38178,1.3635,5.24,1.1400000000000001,5.3625740088,6.6152289523,1.9294417778000001,6.890863492,1.30896,0.38178,1.3635,5.3062689523,1.5476617778000001,5.527363492
2019-06-30 18:00:00,6.50472,1.52346,6.6807419236,1.3147199999999999,0.38346,1.3695,5.19,1.1400000000000001,5.3137275052,6.6859533283,1.9500697208000002,6.964534717,1.3147199999999999,0.38346,1.3695,5.3712333283,1.5666097208,5.595034717
2019-06-30 18:30:00,6.24992,1.67206,6.4697206006,1.30992,0.38206,1.3645,4.94,1.29,5.105653729,6.6062297987,1.9268170246,6.8814893737,1.30992,0.38206,1.3645,5.2963097987,1.5447570246,5.5169893736999995
2019-06-30 19:00:00,6.24752,1.67136,6.4672212271,1.30752,0.38136000000000003,1.362,4.94,1.29,5.105653729,6.5729880984,1.9171215287,6.8468626025,1.30752,0.38136000000000003,1.362,5.2654680984,1.5357615287000002,5.4848626025
2019-06-30 19:30:00,6.37272,0.37996,6.3840371083,1.30272,0.37996,1.357,5.07,0.0,5.07,6.3651715134,1.8565083581000001,6.6303869931,1.30272,0.37996,1.357,5.0624515134,1.4765483581,5.2733869931
2019-06-30 20:00:00,6.20888,1.7188400000000001,6.4424065224,1.29888,0.37884,1.353,4.91,1.34,5.0895677616,6.3661871307,1.8568045798,6.6314449279000005,1.29888,0.37884,1.353,5.0673071307,1.4779645798,5.2784449279
2019-06-30 20:30:00,6.2108,1.4994,6.3892282007,1.3008,0.3794,1.355,4.91,1.12,5.0361195379,6.1965218639,1.8073188770000002,6.4547102749,1.3008,0.3794,1.355,4.8957218639,1.427918877,5.0997102749
2019-06-30 21:00:00,6.13032,1.26926,6.2603389884,1.3003200000000001,0.37926000000000004,1.3545,4.83,0.89,4.9113134699,6.1402524797,1.7909069732,6.396096333,1.3003200000000001,0.37926000000000004,1.3545,4.8399324797,1.4116469731999999,5.041596333
2019-06-30 21:30:00,6.05224,1.26982,6.1840158352,1.30224,0.37982000000000005,1.3565,4.75,0.89,4.8326597232,6.1250399753,1.7864699928,6.3802499743,1.30224,0.37982000000000005,1.3565,4.8227999753,1.4066499928,5.0237499743
2019-06-30 22:00:00,5.99176,1.2696800000000001,6.1248081766,1.30176,0.37968,1.3559999999999999,4.69,0.89,4.7736987756,6.0064192562,1.7518722831,6.2566867252,1.30176,0.37968,1.3559999999999999,4.7046592562,1.3721922831,4.9006867252
2019-06-30 22:30:00,5.9427200000000004,1.26996,6.0769004764,1.30272,0.37996,1.357,4.64,0.89,4.7245846378,5.9168519718,1.7257484918000001,6.1633874706,1.30272,0.37996,1.357,4.6141319718,1.3457884918,4.8063874706
2019-06-30 23:00:00,5.6232,1.2701,5.7648531855,1.3032,0.3801,1.3575,4.32,0.89,4.4107255639,5.5785523116,1.6270777576,5.8109919913,1.3032,0.3801,1.3575,4.2753523116,1.2469777576,4.4534919913
2019-06-30 23:30:00,5.12512,1.27066,5.2802870992,1.30512,0.38066000000000005,1.3595000000000002,3.8200000000000003,0.89,3.922307994,5.1503020575,1.5021714334,5.3648979766,1.30512,0.38066000000000005,1.3595000000000002,3.8451820575,1.1215114334,4.0053979766
2019-07-01 00:00:00,4.89464,1.27052,5.0568489991,1.30464,0.38052,1.359,3.59,0.89,3.6986754386,4.8697193458,1.4203348091999999,5.0726243186,1.30464,0.38052,1.359,3.5650793458,1.0398148092,3.7136243186
2019-07-01 00:30:00,4.72384,1.25862,4.8886387318,1.26384,0.36862,1.3165,3.46,0.89,3.5726320829000002,4.7593743744,1.3881508592,4.95768164,1.26384,0.36862,1.3165,3.4955343744,1.0195308592,3.64118164
2019-07-01 01:00:00,4.60192,1.25806,4.7707842804,1.26192,0.36806000000000005,1.3145,3.34,0.89,3.4565445173000002,4.5536837237,1.3281577528000001,4.7434205455,1.26192,0.36806000000000005,1.3145,3.2917637237,0.9600977528,3.4289205455
2019-07-01 01:30:00,4.52336,1.25848,4.6951632134,1.26336,0.36848000000000003,1.316,3.26,0.89,3.3793046622,4.5522029041,1.327725847,4.7418780251,1.26336,0.36848000000000003,1.316,3.2888429041,0.959245847,3.4258780251
2019-07-01 02:00:00,4.46288,1.25834,4.6368866117,1.26288,0.36834000000000006,1.3155000000000001,3.2,0.89,3.3214605221,4.5004128527,1.3126204154,4.6879300549,1.26288,0.36834000000000006,1.3155000000000001,3.2375328527000002,0.9442804154000001,3.3724300549
2019-07-01 02:30:00,4.38288,1.25834,4.5599404218,1.26288,0.36834000000000006,1.3155000000000001,3.12,0.89,3.2444568112,4.3406575206,1.2660251102,4.5215182506,1.26288,0.36834000000000006,1.3155000000000001,3.0777775206,0.8976851102000001,3.2060182506
2019-07-01 03:00:00,4.38336,1.25848,4.5604404173,1.26336,0.36848000000000003,1.316,3.12,0.89,3.2444568112,4.3465897394,1.2677553407,4.5276976452,1.26336,0.36848000000000003,1.316,3.0832297394,0.8992753407,3.2116976452
2019-07-01 03:30:00,4.38528,1.2590400000000002,4.5624403996,1.26528,0.36904000000000003,1.318,3.12,0.89,3.2444568112,4.3566880676,1.2707006864000001,4.5382167371,1.26528,0.36904000000000003,1.318,3.0914080676,0.9016606864000001,3.2202167371
2019-07-01 04:00:00,4.38288,1.25834,4.5599404218,1.26288,0.36834000000000006,1.3155000000000001,3.12,0.89,3.2444568112,4.3542880676,1.2700006864,4.5357167371,1.26288,0.36834000000000006,1.3155000000000001,3.0914080676,0.9016606864000001,3.2202167371
2019-07-01 04:30:00,4.38288,1.25834,4.5599404218,1.26288,0.36834000000000006,1.3155000000000001,3.12,0.89,3.2444568112,4.357014177,1.2707958016,4.5385564344,1.26288,0.36834000000000006,1.3155000000000001,3.094134177,0.9024558016,3.2230564344
2019-07-01 05:00:00,4.36288,1.25834,4.5407203669000005,1.26288,0.36834000000000006,1.3155000000000001,3.1,0.89,3.2252286741,4.357014177,1.2707958016,4.5385564344,1.26288,0.36834000000000006,1.3155000000000001,3.094134177,0.9024558016,3.2230564344
2019-07-01 05:30:00,4.28432,1.25876,4.4654086711,1.26432,0.36876000000000003,1.317,3.02,0.89,3.1484122983,4.3311930829,1.2632646492,4.5116594614,1.26432,0.36876000000000003,1.317,3.0668730829,0.8945046492000001,3.1946594614
2019-07-01 06:00:00,4.50336,1.25848,4.6758981169,1.26336,0.36848000000000003,1.316,3.24,0.89,3.3600148809,4.4870476422,1.308722229,4.6740079606,1.26336,0.36848000000000003,1.316,3.2236876422,0.9402422290000001,3.3580079606
2019-07-01 06:30:00,5.0048,1.5289000000000001,5.2331212722,1.2648000000000001,0.3689,1.3175,3.74,1.16,3.9157630163,5.1561845821,1.5038871698,5.3710256064,1.2648000000000001,0.3689,1.3175,3.8913845821,1.1349871698,4.0535256064
2019-07-01 07:00:00,5.58768,0.36974,5.5998995928,1.26768,0.36974,1.3205,4.32,0.0,4.32,5.5717659537,1.6250984032,5.8039228685,1.26768,0.36974,1.3205,4.3040859537,1.2553584032,4.4834228685
2019-07-01 07:30:00,6.02224,1.67982,6.2521332239,1.30224,0.37982000000000005,1.3565,4.72,1.3,4.8957532618,6.3377157504,1.8485004272,6.60178724,1.30224,0.37982000000000005,1.3565,5.0354757504,1.4686804272,5.24528724
2019-07-01 08:00:00,6.58512,0.38066000000000005,6.5961130562,1.30512,0.38066000000000005,1.3595000000000002,5.28,0.0,5.28,6.5260377008,1.9034276627,6.7979559384,1.30512,0.38066000000000005,1.3595000000000002,5.2209177008,1.5227676627,5.4384559384
2019-07-01 08:30:00,6.938,0.3715,6.947938993,1.308,0.3815,1.3625,5.63,-0.01,5.630008881,7.0171249037,2.0466614303,7.309505108,1.308,0.3815,1.3625,5.7091249037,1.6651614303,5.947005108
2019-07-01 09:00:00,7.03848,0.38164000000000003,7.0488190358,1.30848,0.38164000000000003,1.363,5.73,0.0,5.73,7.0075002579,2.0438542419,7.2994794353,1.30848,0.38164000000000003,1.363,5.6990202579,1.6622142419000001,5.9364794353
2019-07-01 09:30:00,7.20424,0.38332000000000005,7.2144305527,1.31424,0.38332000000000005,1.369,5.89,0.0,5.89,7.2171522906,2.1050027514,7.5178669694,1.31424,0.38332000000000005,1.369,5.9029122906,1.7216827514,6.1488669694
2019-07-01 10:00:00,7.27992,0.38206,7.2899386177,1.30992,0.38206,1.3645,5.97,0.0,5.97,7.2454145773,2.1132459184,7.5473068514,1.30992,0.38206,1.3645,5.9354945773,1.7311859184,6.1828068514
2019-07-01 10:30:00,7.3304,0.38220000000000004,7.3403570077,1.3104,0.38220000000000004,1.365,6.02,0.0,6.02,7.2880650539000005,2.1256856407,7.5917344312,1.3104,0.38220000000000004,1.365,5.9776650539,1.7434856407,6.2267344312
2019-07-01 11:00:00,7.32656,0.38108000000000003,7.3364639575,1.30656,0.38108000000000003,1.361,6.02,0.0,6.02,7.2842250539,2.1245656407,7.5877344312,1.30656,0.38108000000000003,1.361,5.9776650539,1.7434856407,6.2267344312
