Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-07-01 11:30:00,7.32896,0.38178,7.3388971004,1.30896,0.38178,1.3635,6.02,0.0,6.02,7.2866250539,2.1252656407,7.5902344312,1.30896,0.38178,1.3635,5.9776650539,1.7434856407,6.2267344312
2019-07-01 12:00:00,6.91008,1.27794,7.027256666,1.3300800000000002,0.38794,1.3855,5.58,0.89,5.6505309485,7.3427124161,2.1416244547,7.6486587668,1.3300800000000002,0.38794,1.3855,6.0126324161,1.7536844547000001,6.2631587668
2019-07-01 12:30:00,6.73152,1.27836,6.8518293761999995,1.33152,0.38836000000000004,1.387,5.4,0.89,5.4728511765,7.2327487372,2.109551715,7.5341132680000005,1.33152,0.38836000000000004,1.387,5.9012287372,1.721191715,6.147113268
2019-07-01 13:00:00,6.8148800000000005,1.27934,6.9339238711,1.33488,0.38934,1.3905,5.48,0.89,5.5518015094,7.3026309614,2.1299340304,7.6069072514,1.33488,0.38934,1.3905,5.9677509614,1.7405940304,6.2164072514
2019-07-01 13:30:00,7.3156,1.2708,7.4251556213,1.3056,0.3808,1.3599999999999999,6.01,0.89,6.0755411282,7.8048809396,2.2764236074,8.1300843121,1.3056,0.3808,1.3599999999999999,6.4992809396,1.8956236074000001,6.7700843121
2019-07-01 14:00:00,7.01432,1.27626,7.1294827758,1.3243200000000002,0.38626000000000005,1.3795,5.69,0.89,5.7591839700000005,7.5124204144,2.1911226209,7.8254379316,1.3243200000000002,0.38626000000000005,1.3795,6.1881004144,1.8048626209,6.4459379316
2019-07-01 14:30:00,6.9048,1.2764,7.0217846734,1.3248,0.3864,1.38,5.58,0.89,5.6505309485,7.3423809823,2.1415277865,7.6483135232,1.3248,0.3864,1.38,6.0175809823,1.7551277865000001,6.2683135232
2019-07-01 15:00:00,6.77152,1.27836,6.8911310683,1.33152,0.38836000000000004,1.387,5.44,0.89,5.5123225595,7.2497713326,2.1145166387,7.5518451381,1.33152,0.38836000000000004,1.387,5.9182513326,1.7261566387,6.1648451381000005
2019-07-01 15:30:00,7.1928,1.2729,7.3045633853,1.3128,0.3829,1.3675,5.88,0.89,5.9469740205,7.5663483236,2.2068515944,7.8816128370000005,1.3128,0.3829,1.3675,6.2535483236000005,1.8239515944,6.514112837
2019-07-01 16:00:00,7.19296,0.38878,7.2034591309,1.33296,0.38878,1.3885,5.86,0.0,5.86,7.2979801962,2.1285775572,7.6020627044,1.33296,0.38878,1.3885,5.9650201962,1.7397975572000002,6.2135627044
2019-07-01 16:30:00,7.15952,0.38486000000000004,7.1698566129,1.31952,0.38486000000000004,1.3745,5.84,0.0,5.84,7.2134074468,2.1039105053,7.5139660904,1.31952,0.38486000000000004,1.3745,5.8938874468,1.7190505053,6.1394660904
2019-07-01 17:00:00,7.01848,0.38164000000000003,7.0288484548,1.30848,0.38164000000000003,1.363,5.71,0.0,5.71,7.0984071524,2.0703687528,7.394174117,1.30848,0.38164000000000003,1.363,5.7899271524,1.6887287528,6.031174117
2019-07-01 17:30:00,7.0156,0.3808,7.0259271274,1.3056,0.3808,1.3599999999999999,5.71,0.0,5.71,7.0955271524,2.0695287528,7.391174117,1.3056,0.3808,1.3599999999999999,5.7899271524,1.6887287528,6.031174117
2019-07-01 18:00:00,7.08752,0.38136000000000003,7.097772552,1.30752,0.38136000000000003,1.362,5.78,0.0,5.78,7.1626468102,2.0891053196,7.4610904273,1.30752,0.38136000000000003,1.362,5.8551268102,1.7077453195999999,6.0990904273
2019-07-01 18:30:00,7.11088,1.50234,7.2678497405,1.31088,0.38234,1.3655,5.8,1.12,5.9071482121,7.1946930634,2.0984521435,7.4944719410000005,1.31088,0.38234,1.3655,5.8838130634,1.7161121435000002,6.128971941
2019-07-01 19:00:00,7.10272,0.37996,7.1128757194,1.30272,0.37996,1.357,5.8,0.0,5.8,7.0274425062,2.049670731,7.3202526106,1.30272,0.37996,1.357,5.7247225062,1.669710731,5.9632526106
2019-07-01 19:30:00,7.0232,0.3801,7.0334781048,1.3032,0.3801,1.3575,5.72,0.0,5.72,6.9203887554,2.0184467203,7.2087382868,1.3032,0.3801,1.3575,5.6171887554,1.6383467203,5.8512382868
2019-07-01 20:00:00,6.75032,1.50926,6.9169853151,1.3003200000000001,0.37926000000000004,1.3545,5.45,1.13,5.5659141208000005,7.0641475023,2.0603763548,7.3584869815000005,1.3003200000000001,0.37926000000000004,1.3545,5.7638275023,1.6811163547999999,6.0039869815
2019-07-01 20:30:00,6.63128,1.62954,6.8285631761,1.30128,0.37954000000000004,1.3555000000000001,5.33,1.25,5.4746141417,6.6893242532,1.9510529072,6.9680460971,1.30128,0.37954000000000004,1.3555000000000001,5.3880442532,1.5715129072,5.6125460971
2019-07-01 21:00:00,6.59272,0.37996,6.6036600912,1.30272,0.37996,1.357,5.29,0.0,5.29,6.5894703747,1.9219288593,6.8640316404,1.30272,0.37996,1.357,5.2867503747,1.5419688593,5.5070316404
2019-07-01 21:30:00,6.4432,0.3801,6.4544017732,1.3032,0.3801,1.3575,5.14,0.0,5.14,6.4396595225,1.8782340274,6.7079786693,1.3032,0.3801,1.3575,5.1364595225,1.4981340274,5.3504786693
2019-07-01 22:00:00,6.23368,0.38024,6.2452661112,1.30368,0.38024,1.358,4.93,0.0,4.93,6.2843008422,1.8329210790000001,6.5461467107,1.30368,0.38024,1.358,4.9806208422000005,1.452681079,5.1881467107
2019-07-01 22:30:00,6.01464,1.27052,6.1473665419,1.30464,0.38052,1.359,4.71,0.89,4.7933495595,6.0118552643,1.7534577854000002,6.2623492337,1.30464,0.38052,1.359,4.7072152643,1.3729377854,4.9033492337
2019-07-01 23:00:00,5.79416,0.38038000000000005,5.8066323329,1.30416,0.38038000000000005,1.3585,4.49,0.0,4.49,5.7577287003,1.6793375376,5.9976340629,1.30416,0.38038000000000005,1.3585,4.4535687003,1.2989575376,4.6391340629
2019-07-01 23:30:00,5.52464,0.38052,5.5377290111,1.30464,0.38052,1.359,4.22,0.0,4.22,5.5256724824,1.611654474,5.7559088359,1.30464,0.38052,1.359,4.2210324824,1.231134474,4.3969088359
2019-07-02 00:00:00,5.2156,1.2708,5.3681855408,1.3056,0.3808,1.3599999999999999,3.91,0.89,4.0100124688,5.3327109101,1.5553740154,5.554907198,1.3056,0.3808,1.3599999999999999,4.0271109101,1.1745740154,4.194907198
2019-07-02 00:30:00,4.94288,1.25834,5.1005374472,1.26288,0.36834000000000006,1.3155000000000001,3.68,0.89,3.786092973,4.8705182451999995,1.4205678215,5.0734565054,1.26288,0.36834000000000006,1.3155000000000001,3.6076382452,1.0522278215,3.7579565054
2019-07-02 01:00:00,4.8628800000000005,1.25834,5.0230490193,1.26288,0.36834000000000006,1.3155000000000001,3.6,0.89,3.7083823967000002,4.7798587707,1.3941254748,4.9790195528000005,1.26288,0.36834000000000006,1.3155000000000001,3.5169787706999998,1.0257854748,3.6635195528
2019-07-02 01:30:00,4.86384,1.25862,5.0240485517,1.26384,0.36862,1.3165,3.6,0.89,3.7083823967000002,4.9084667029,1.4316361217,5.1129861488,1.26384,0.36862,1.3165,3.6446267029,1.0630161217,3.7964861488
2019-07-02 02:00:00,4.90096,1.25778,5.059784526,1.26096,0.36778000000000005,1.3135,3.64,0.89,3.7472256404,4.9414561171999996,1.4412580342,5.1473501221,1.26096,0.36778000000000005,1.3135,3.6804961172,1.0734780342,3.8338501221
2019-07-02 02:30:00,4.66088,1.25484,4.82684429,1.25088,0.36484000000000005,1.303,3.41,0.89,3.5242304124,4.7026223657,1.37159819,4.8985649643,1.25088,0.36484000000000005,1.303,3.4517423657,1.00675819,3.5955649643000003
2019-07-02 03:00:00,4.60424,1.25582,4.7724322782,1.25424,0.36582000000000003,1.3065,3.35,0.89,3.466208303,4.6801499225,1.3650437274,4.8751561693,1.25424,0.36582000000000003,1.3065,3.4259099225,0.9992237274,3.5686561693
2019-07-02 03:30:00,4.60904,1.25722,4.7774315118,1.2590400000000002,0.36722000000000005,1.3115,3.35,0.89,3.466208303,4.7452884759,1.3840424721,4.943008829,1.2590400000000002,0.36722000000000005,1.3115,3.4862484759,1.0168224721,3.631508829
2019-07-02 04:00:00,4.67096,1.25778,4.8373420233,1.26096,0.36778000000000005,1.3135,3.41,0.89,3.5242304124,4.7834116079,1.395161719,4.9827204248,1.26096,0.36778000000000005,1.3135,3.5224516079,1.027381719,3.6692204247999998
2019-07-02 04:30:00,4.63048,1.25764,4.7982291942,1.26048,0.36764,1.313,3.37,0.89,3.4855415648,4.7346607652,1.3809427232,4.9319382971,1.26048,0.36764,1.313,3.4741807652,1.0133027232,3.6189382971
2019-07-02 05:00:00,4.54192,1.25806,4.7129345688,1.26192,0.36806000000000005,1.3145,3.2800000000000002,0.89,3.398602654,4.5733699084,1.3338995566,4.7639269879,1.26192,0.36806000000000005,1.3145,3.3114499084,0.9658395566,3.4494269879
2019-07-02 05:30:00,4.60096,1.25778,4.7697844238,1.26096,0.36778000000000005,1.3135,3.34,0.89,3.4565445173000002,4.6758587352,1.3637921311,4.8706861825,1.26096,0.36778000000000005,1.3135,3.4148987352,0.9960121311000001,3.5571861825
2019-07-02 06:00:00,4.71144,1.25792,4.8764771711,1.26144,0.36792,1.314,3.45,0.89,3.5629482174,4.7437312525,1.383588282,4.9413867213,1.26144,0.36792,1.314,3.4822912525,1.015668282,3.6273867213
2019-07-02 06:30:00,5.16048,1.6376400000000002,5.4140944395,1.26048,0.36764,1.313,3.9,1.27,4.101572869,5.2249446,1.5239421750000002,5.442650625,1.26048,0.36764,1.313,3.9644646,1.156302175,4.129650625
2019-07-02 07:00:00,5.55096,1.70778,5.8077249806,1.26096,0.36778000000000005,1.3135,4.29,1.34,4.4944076362,5.6839596941,1.6578215774,5.920791348,1.26096,0.36778000000000005,1.3135,4.4229996941,1.2900415774,4.607291348
2019-07-02 07:30:00,6.09368,0.38024,6.1055317868,1.30368,0.38024,1.358,4.79,0.0,4.79,6.0068512444,1.7519982796,6.2571367129,1.30368,0.38024,1.358,4.7031712444,1.3717582796,4.8991367129
2019-07-02 08:00:00,6.3828,0.3829,6.3942746461,1.3128,0.3829,1.3675,5.07,0.0,5.07,6.3092123236,1.8401869277,6.5720961704,1.3128,0.3829,1.3675,4.9964123235999995,1.4572869277,5.2045961704
2019-07-02 08:30:00,6.57856,0.38458000000000003,6.589791609,1.31856,0.38458000000000003,1.3735,5.26,0.0,5.26,6.6111370491,1.928248306,6.8866010928,1.31856,0.38458000000000003,1.3735,5.2925770491,1.543668306,5.5131010928
2019-07-02 09:00:00,6.82432,0.38626000000000005,6.8352425158,1.3243200000000002,0.38626000000000005,1.3795,5.5,0.0,5.5,6.8762211371,2.0055644983,7.1627303511000004,1.3243200000000002,0.38626000000000005,1.3795,5.5519011371,1.6193044983,5.7832303511
2019-07-02 09:30:00,7.05104,0.38822,7.0617193268,1.33104,0.38822,1.3865,5.72,0.0,5.72,7.0317097245,2.0509153363,7.3246976297,1.33104,0.38822,1.3865,5.7006697245,1.6626953363,5.9381976297
2019-07-02 10:00:00,7.02192,0.38556,7.0324972094,1.32192,0.38556,1.377,5.7,0.0,5.7,7.0427690864,2.0541409835,7.3362177983,1.32192,0.38556,1.377,5.7208490864,1.6685809835,5.9592177983
2019-07-02 10:30:00,7.10288,-0.50416,7.1207500729,1.32288,0.38584,1.3780000000000001,5.78,-0.89,5.8481193558,7.1402273734,2.0825663172,7.4377368473,1.32288,0.38584,1.3780000000000001,5.8173473734000005,1.6967263172,6.0597368473
2019-07-02 11:00:00,7.20184,-0.50738,7.2196907032,1.3118400000000001,0.38262,1.3665,5.89,-0.89,5.9568615898,7.1788092157,2.0938193546,7.4779262663,1.3118400000000001,0.38262,1.3665,5.8669692157,1.7111993546000002,6.1114262663
2019-07-02 11:30:00,7.2952,-0.5064000000000001,7.3127548844,1.3152,0.3836,1.37,5.98,-0.89,6.0458663564,7.3492658382,2.1435358695,7.6554852481,1.3152,0.3836,1.37,6.0340658382,1.7599358695,6.2854852481
2019-07-02 12:00:00,7.36088,0.38234,7.370803094,1.31088,0.38234,1.3655,6.05,0.0,6.05,7.3236051986,2.1360515163000002,7.6287554153,1.31088,0.38234,1.3655,6.0127251986,1.7537115163,6.2632554153
2019-07-02 12:30:00,7.30816,0.38738000000000006,7.3184196279,1.32816,0.38738000000000006,1.3835,5.98,0.0,5.98,7.3292160537,2.1376880156,7.6346000559,1.32816,0.38738000000000006,1.3835,6.0010560537,1.7503080156,6.2511000559
2019-07-02 13:00:00,7.17536,1.27948,7.288543078,1.33536,0.38948000000000005,1.391,5.84,0.89,5.9074275281,7.651476151,2.231680544,7.9702876573,1.33536,0.38948000000000005,1.391,6.316116151,1.8422005440000002,6.5792876573
2019-07-02 13:30:00,7.04336,1.2759800000000001,7.1580056615,1.32336,0.38598000000000005,1.3785,5.72,0.89,5.7888254422,7.5119875121,2.1909963577,7.8249869917,1.32336,0.38598000000000005,1.3785,6.1886275121,1.8050163577,6.4464869917
2019-07-02 14:00:00,7.03008,1.27794,7.1452890389,1.3300800000000002,0.38794,1.3855,5.7,0.89,5.7690640489,7.5281734884,2.1957172675,7.8418473838,1.3300800000000002,0.38794,1.3855,6.1980934884,1.8077772675000001,6.4563473838
2019-07-02 14:30:00,7.30136,0.38248000000000004,7.3113711983,1.31136,0.38248000000000004,1.366,5.99,0.0,5.99,7.7616213521,2.2638062277,8.0850222418,1.31136,0.38248000000000004,1.366,6.4502613521,1.8813262277,6.7190222418
2019-07-02 15:00:00,7.3204,0.38220000000000004,7.3303705909,1.3104,0.38220000000000004,1.365,6.01,0.0,6.01,7.7606613521,2.2635262277,8.0840222418,1.3104,0.38220000000000004,1.365,6.4502613521,1.8813262277,6.7190222418
2019-07-02 15:30:00,7.28848,0.38164000000000003,7.2984648934,1.30848,0.38164000000000003,1.363,5.98,0.0,5.98,7.7159744404,2.2504925451,8.0374733754,1.30848,0.38164000000000003,1.363,6.4074944404,1.8688525451,6.6744733754
2019-07-02 16:00:00,7.38424,1.27332,7.493219882,1.31424,0.38332000000000005,1.369,6.07,0.89,6.1349001622,7.7858192118,2.2708639368,8.1102283456,1.31424,0.38332000000000005,1.369,6.4715792118,1.8875439368,6.7412283456
2019-07-02 16:30:00,7.44856,1.27458,7.5568247465,1.31856,0.38458000000000003,1.3735,6.13,0.89,6.1942715472,7.8075359301,2.2771979796,8.1328499272,1.31856,0.38458000000000003,1.3735,6.4889759301,1.8926179796,6.7593499272
2019-07-02 17:00:00,7.4876000000000005,1.2743,7.5952613023,1.3176,0.38430000000000003,1.3725,6.17,0.89,6.2338591579,7.8297715545,2.2836833701,8.1560120359,1.3176,0.38430000000000003,1.3725,6.5121715545,1.8993833701,6.7835120359
2019-07-02 17:30:00,7.27328,1.40304,7.4073695196,1.31328,0.38304000000000005,1.3679999999999999,5.96,1.02,6.0466519662,7.5463558156,2.2010204462,7.8607873079,1.31328,0.38304000000000005,1.3679999999999999,6.2330758156,1.8179804462,6.4927873079000005
2019-07-02 18:00:00,7.18896,1.49178,7.3421082429,1.30896,0.38178,1.3635,5.88,1.11,5.9838532736,7.4137116353,2.1623325603,7.7226162868,1.30896,0.38178,1.3635,6.1047516353,1.7805525602999999,6.3591162868
2019-07-02 18:30:00,7.1556,1.4908000000000001,7.3092472937,1.3056,0.3808,1.3599999999999999,5.85,1.11,5.9543765417,7.4103516353,2.1613525603,7.7191162868,1.3056,0.3808,1.3599999999999999,6.1047516353,1.7805525602999999,6.3591162868
2019-07-02 19:00:00,7.09608,1.5109400000000002,7.2551561699,1.3060800000000001,0.38094000000000006,1.3605,5.79,1.13,5.8992372388,7.3081348789,2.1315393397,7.6126404988,1.3060800000000001,0.38094000000000006,1.3605,6.0020548789,1.7505993397,6.2521404988
2019-07-02 19:30:00,7.04656,1.5110800000000002,7.206758675,1.30656,0.38108000000000003,1.361,5.74,1.13,5.8501709377,7.3006126379000005,2.1293453527,7.6048048311,1.30656,0.38108000000000003,1.361,5.9940526379,1.7482653527,6.2438048311
2019-07-02 20:00:00,6.8051200000000005,1.64066,7.0001016743,1.30512,0.38066000000000005,1.3595000000000002,5.5,1.26,5.6424817234999995,7.0387416447,2.052966313,7.3320225466,1.30512,0.38066000000000005,1.3595000000000002,5.7336216447,1.672306313,5.9725225466000005
2019-07-02 20:30:00,6.64464,1.71052,6.8612768054,1.30464,0.38052,1.359,5.34,1.33,5.5031354699,6.764201601,1.9728921336,7.0460433344,1.30464,0.38052,1.359,5.459561601,1.5923721336,5.6870433344
2019-07-02 21:00:00,6.56608,0.38094000000000006,6.5771210913,1.3060800000000001,0.38094000000000006,1.3605,5.26,0.0,5.26,6.5486652408,1.9100273619,6.8215262925,1.3060800000000001,0.38094000000000006,1.3605,5.2425852408,1.5290873619,5.4610262925
2019-07-02 21:30:00,6.25704,1.7212200000000002,6.4894643731,1.30704,0.38122000000000006,1.3615,4.95,1.34,5.128167314,6.2206135157,1.8143456088,6.4798057456,1.30704,0.38122000000000006,1.3615,4.9135735157,1.4331256088,5.1183057456
2019-07-02 22:00:00,6.18704,1.7212200000000002,6.4219983066,1.30704,0.38122000000000006,1.3615,4.88,1.34,5.0606323716,6.3597578312,1.8549293674,6.6247477409,1.30704,0.38122000000000006,1.3615,5.0527178312,1.4737093674000001,5.2632477409
2019-07-02 22:30:00,6.09456,1.71758,6.3319619906,1.2945600000000002,0.37758,1.3485,4.8,1.34,4.9835328834,6.2754462201,1.8303384809,6.536923146,1.2945600000000002,0.37758,1.3485,4.9808862201,1.4527584809,5.188423146
2019-07-02 23:00:00,5.69552,1.79786,5.9725412221,1.29552,0.37786000000000003,1.3495,4.4,1.42,4.6234619064,5.9689604399,1.7409467950000002,6.2176671249,1.29552,0.37786000000000003,1.3495,4.6734404399,1.363086795,4.8681671249
2019-07-02 23:30:00,5.37456,1.7675800000000002,5.6577587656,1.2945600000000002,0.37758,1.3485,4.08,1.3900000000000001,4.3102784133,5.69934639,1.6623093638,5.9368191563,1.2945600000000002,0.37758,1.3485,4.40478639,1.2847293638,4.5883191563
2019-07-03 00:00:00,5.23504,1.57772,5.4676177811,1.29504,0.37772000000000006,1.349,3.94,1.2,4.1186891118,5.2791615199,1.5397554433,5.4991265832,1.29504,0.37772000000000006,1.349,3.9841215199,1.1620354433,4.1501265832
2019-07-03 00:30:00,4.98328,1.25554,5.1390135483,1.25328,0.36554000000000003,1.3054999999999999,3.73,0.89,3.8347098978,4.9445643273,1.4421645955,5.1505878409,1.25328,0.36554000000000003,1.3054999999999999,3.6912843273,1.0766245955,3.8450878408999998
2019-07-03 01:00:00,4.81376,1.25568,4.9748384496,1.25376,0.36568,1.306,3.56,0.89,3.6695640068,4.7671488529,1.3904184154,4.9657800551,1.25376,0.36568,1.306,3.5133888529,1.0247384154,3.6597800551
2019-07-03 01:30:00,4.62136,1.58498,4.8856043485,1.25136,0.36498,1.3035,3.37,1.22,3.58403404,4.8208084371,1.4060691275,5.0216754553,1.25136,0.36498,1.3035,3.5694484371,1.0410891275,3.7181754553
2019-07-03 02:00:00,4.65088,1.76484,4.9744693184,1.25088,0.36484000000000005,1.303,3.4,1.4,3.6769552622,4.8525701887,1.4153329717,5.0547606133,1.25088,0.36484000000000005,1.303,3.6016901887,1.0504929717,3.7517606133
2019-07-03 02:30:00,4.6928,1.2554,4.8578185433000005,1.2528000000000001,0.3654,1.305,3.44,0.89,3.5532661032,4.6575623304,1.3584556797,4.8516274275,1.2528000000000001,0.3654,1.305,3.4047623304,0.9930556797000001,3.5466274275
2019-07-03 03:00:00,4.84232,1.70526,5.1338070328,1.25232,0.36526000000000003,1.3045,3.59,1.34,3.8319316278,5.1042819972,1.4887489159,5.3169604138,1.25232,0.36526000000000003,1.3045,3.8519619972,1.1234889159,4.0124604138
2019-07-03 03:30:00,4.82184,1.70512,5.1144476926,1.25184,0.36512000000000006,1.304,3.5700000000000003,1.34,3.8132007553,5.2587431149,1.5338000752,5.4778574113000005,1.25184,0.36512000000000006,1.304,4.0069031149,1.1686800752,4.1738574113
2019-07-03 04:00:00,4.8228,1.7054,5.1154461194,1.2528000000000001,0.3654,1.305,3.5700000000000003,1.34,3.8132007553,5.2632396578,1.5351115669,5.4825413102,1.2528000000000001,0.3654,1.305,4.0104396578,1.1697115669,4.1775413102
2019-07-03 04:30:00,4.6028,1.9254,4.989281812,1.2528000000000001,0.3654,1.305,3.35,1.56,3.6954160794,5.0011440668,1.4586670195,5.2095250696,1.2528000000000001,0.3654,1.305,3.7483440668,1.0932670195,3.9045250696
2019-07-03 05:00:00,4.60184,1.3851200000000001,4.8057766074,1.25184,0.36512000000000006,1.304,3.35,1.02,3.5018423722,4.6579353722,1.3585644835,4.8520160127,1.25184,0.36512000000000006,1.304,3.4060953722000002,0.9934444835,3.5480160126999998
2019-07-03 05:30:00,4.60184,1.25512,4.769932662,1.25184,0.36512000000000006,1.304,3.35,0.89,3.466208303,4.6967643486,1.3698896017,4.8924628631000004,1.25184,0.36512000000000006,1.304,3.4449243486,1.0047696017,3.5884628631
2019-07-03 06:00:00,4.85376,1.25568,5.0135534703,1.25376,0.36568,1.306,3.6,0.89,3.7083823967000002,4.8954730331,1.4278463013,5.0994510762,1.25376,0.36568,1.306,3.6417130331000003,1.0621663013,3.7934510762
2019-07-03 06:30:00,5.01136,1.45498,5.2183039246,1.25136,0.36498,1.3035,3.76,1.09,3.9148052314,5.1015787504,1.4879604688999999,5.3141445317,1.25136,0.36498,1.3035,3.8502187504,1.1229804689,4.0106445317
2019-07-03 07:00:00,5.53136,1.74498,5.8000774693,1.25136,0.36498,1.3035,4.28,1.38,4.4969767622,5.6447143559,1.6463750205,5.8799107874,1.25136,0.36498,1.3035,4.3933543559,1.2813950205,4.5764107874
2019-07-03 07:30:00,6.06216,1.6768800000000001,6.2898100448,1.29216,0.37688000000000005,1.346,4.77,1.3,4.9439761326,6.3128211457,1.8412395008,6.5758553601,1.29216,0.37688000000000005,1.346,5.0206611457,1.4643595008,5.2298553601
2019-07-03 08:00:00,6.43128,1.49954,6.6037854788,1.30128,0.37954000000000004,1.3555000000000001,5.13,1.12,5.2508380284000005,6.5030437684999995,1.8967210991,6.7740039255,1.30128,0.37954000000000004,1.3555000000000001,5.2017637685,1.5171810991,5.4185039255
2019-07-03 08:30:00,6.658,0.3815,6.668920921,1.308,0.3815,1.3625,5.35,0.0,5.35,6.5994455349,1.924838281,6.8744224322,1.308,0.3815,1.3625,5.2914455349,1.543338281,5.5119224322
2019-07-03 09:00:00,6.73288,1.42584,6.8822011595,1.32288,0.38584,1.3780000000000001,5.41,1.04,5.5090561805,6.7328262435,1.9637409877,7.0133606703,1.32288,0.38584,1.3780000000000001,5.4099462435,1.5779009877,5.6353606703
2019-07-03 09:30:00,6.85056,0.38808000000000004,6.8615434415,1.33056,0.38808000000000004,1.3860000000000001,5.52,0.0,5.52,6.7476222288,1.9680564834,7.028773155,1.33056,0.38808000000000004,1.3860000000000001,5.4170622288,1.5799764834,5.642773155
2019-07-03 10:00:00,6.82192,1.27556,6.9401473904,1.32192,0.38556,1.377,5.5,0.89,5.5715437717,6.8199667169,1.9891569591,7.1041319967,1.32192,0.38556,1.377,5.4980467169,1.6035969590999999,5.7271319967
2019-07-03 10:30:00,6.68328,1.32304,6.8129777924,1.31328,0.38304000000000005,1.3679999999999999,5.37,0.9400000000000001,5.451651126,7.0228905985,2.0483430912,7.3155110401,1.31328,0.38304000000000005,1.3679999999999999,5.7096105985,1.6653030912,5.9475110401
2019-07-03 11:00:00,6.68136,1.29248,6.8052241697,1.31136,0.38248000000000004,1.366,5.37,0.91,5.4465585465,7.033100663,2.0513210267,7.3261465239,1.31136,0.38248000000000004,1.366,5.721740663,1.6688410267,5.9601465239
2019-07-03 11:30:00,6.7233600000000004,1.2959800000000001,6.8471259555,1.32336,0.38598000000000005,1.3785,5.4,0.91,5.4761391509,7.1417504282,2.0830105416,7.4393233628,1.32336,0.38598000000000005,1.3785,5.8183904282,1.6970305416,6.0608233628
2019-07-03 12:00:00,6.86008,1.29794,6.9817867233,1.3300800000000002,0.38794,1.3855,5.53,0.91,5.6043732923,7.2528249652,2.1154072815,7.5550260054,1.3300800000000002,0.38794,1.3855,5.9227449652,1.7274672815,6.1695260054
2019-07-03 12:30:00,6.8724,1.2957,6.9934769786,1.3224,0.38570000000000004,1.3775,5.55,0.91,5.6241088183,7.2187277263,2.1054622535,7.5195080482000005,1.3224,0.38570000000000004,1.3775,5.8963277263,1.7197622535,6.1420080482
2019-07-03 13:00:00,6.81376,1.29318,6.9353903892,1.31376,0.38318,1.3685,5.5,0.91,5.5747735380000005,7.2206546219,2.1060242647,7.5215152311,1.31376,0.38318,1.3685,5.9068946219,1.7228442647,6.1530152311
2019-07-03 13:30:00,6.9276,1.2943,7.0474714792,1.3176,0.38430000000000003,1.3725,5.61,0.91,5.6833264907,7.2637190047,2.1185847097,7.5663739632,1.3176,0.38430000000000003,1.3725,5.9461190047,1.7342847097,6.1938739632
2019-07-03 14:00:00,6.83168,1.30424,6.955062444,1.35168,0.39424000000000003,1.408,5.48,0.91,5.5550427541000005,7.2123792472,2.1036106138,7.5128950491,1.35168,0.39424000000000003,1.408,5.8606992472,1.7093706138,6.1048950491
2019-07-03 14:30:00,6.6932,1.2551,6.809860663,1.1832,0.3451,1.2325,5.51,0.91,5.5846396482,7.0438992472,2.0544706138,7.3373950491,1.1832,0.3451,1.2325,5.8606992472,1.7093706138,6.1048950491
2019-07-03 15:00:00,6.7084,1.2887,6.8310598189,1.2984,0.37870000000000004,1.3525,5.41,0.91,5.4860003646,7.0794918642,2.0648517937,7.3744706919,1.2984,0.37870000000000004,1.3525,5.7810918642,1.6861517937000001,6.0219706919
2019-07-03 15:30:00,6.82,1.295,6.9418603414,1.32,0.385,1.375,5.5,0.91,5.5747735380000005,7.2133241008,2.1038861961,7.5138792716000005,1.32,0.385,1.375,5.8933241008,1.7188861961000002,6.1388792716
2019-07-03 16:00:00,6.8652,1.2936,6.9860125966,1.3152,0.3836,1.37,5.55,0.91,5.6241088183,7.2085241008,2.1024861961,7.5088792716,1.3152,0.3836,1.37,5.8933241008,1.7188861961000002,6.1388792716
2019-07-03 16:30:00,7.02192,1.29556,7.1404366953,1.32192,0.38556,1.377,5.7,0.91,5.7721832958,7.380467448,2.152636339,7.687986925,1.32192,0.38556,1.377,6.058547448,1.767076339,6.310986925
2019-07-03 17:00:00,7.12712,1.29416,7.243665481,1.31712,0.38416000000000006,1.3719999999999999,5.8100000000000005,0.91,5.8808332743000005,7.4424483989,2.1707141164,7.7525504156,1.31712,0.38416000000000006,1.3719999999999999,6.1253283989,1.7865541164,6.3805504156
2019-07-03 17:30:00,7.18752,1.29136,7.3026060006,1.30752,0.38136000000000003,1.362,5.88,0.91,5.95,7.4339774189,2.1682434139,7.7437264781,1.30752,0.38136000000000003,1.362,6.1264574189,1.7868834139,6.3817264781
2019-07-03 18:00:00,7.08896,1.33178,7.2129738562,1.30896,0.38178,1.3635,5.78,0.9500000000000001,5.8575506827,7.3648736223,2.1480881398,7.6717433565,1.30896,0.38178,1.3635,6.0559136223,1.7663081398,6.3082433565
2019-07-03 18:30:00,6.98224,1.48982,7.1394144753,1.30224,0.37982000000000005,1.3565,5.68,1.11,5.7874433043,7.2820345619,2.1239267472,7.5854526686,1.30224,0.37982000000000005,1.3565,5.9797945619,1.7441067472,6.2289526686
2019-07-03 19:00:00,6.9584,1.4687000000000001,7.1117093761,1.2984,0.37870000000000004,1.3525,5.66,1.09,5.764000347,7.247516478,2.1138589727,7.5494963312,1.2984,0.37870000000000004,1.3525,5.9491164780000005,1.7351589727,6.1969963312
2019-07-03 19:30:00,6.97024,1.46632,7.1228042231,1.29024,0.37632000000000004,1.344,5.68,1.09,5.7836407219,7.239356478,2.1114789727,7.5409963312,1.29024,0.37632000000000004,1.344,5.9491164780000005,1.7351589727,6.1969963312
2019-07-03 20:00:00,6.88976,1.48618,7.0482284193,1.28976,0.37618,1.3435000000000001,5.6,1.11,5.7089491152,7.2014798106,2.1004316114,7.5015414693,1.28976,0.37618,1.3435000000000001,5.9117198106,1.7242516114000002,6.1580414693
2019-07-03 20:30:00,6.65928,1.5760399999999999,6.8432384293,1.28928,0.37604000000000004,1.343,5.37,1.2,5.5024449111,6.932616792,2.022013231,7.221475825,1.28928,0.37604000000000004,1.343,5.643336792,1.6459732310000001,5.878475825
2019-07-03 21:00:00,6.49024,1.57632,6.6789220687,1.29024,0.37632000000000004,1.344,5.2,1.2,5.3366656257,6.7882867169,1.9799169591,7.0711319967,1.29024,0.37632000000000004,1.344,5.4980467169,1.6035969590999999,5.7271319967
2019-07-03 21:30:00,6.15112,1.7036600000000002,6.3826902361,1.28112,0.37366000000000005,1.3345,4.87,1.33,5.0483462639,6.4571113513,1.8833241441,6.7261576576,1.28112,0.37366000000000005,1.3345,5.1759913513,1.5096641441,5.3916576576
2019-07-03 22:00:00,6.02872,1.70296,6.2646258947,1.27872,0.37296,1.332,4.75,1.33,4.9326868946,6.2938384723,1.8357028878000001,6.556081742,1.27872,0.37296,1.332,5.0151184723,1.4627428878,5.224081742
2019-07-03 22:30:00,5.91528,1.69904,6.1544515921,1.26528,0.36904000000000003,1.318,4.65,1.33,4.8364656517,6.1410654326,1.7911440845,6.3969431589,1.26528,0.36904000000000003,1.318,4.8757854326,1.4221040845,5.0789431589
2019-07-03 23:00:00,5.72576,1.6991800000000001,5.9725656338,1.26576,0.36918,1.3185,4.46,1.33,4.6540842279,6.0521157419,1.7652004247000002,6.3042872311,1.26576,0.36918,1.3185,4.7863557419,1.3960204247,4.9857872311
2019-07-03 23:30:00,5.38672,1.6994600000000002,5.648443737,1.26672,0.36946,1.3195000000000001,4.12,1.33,4.3293533004,5.434856981,1.5851666195,5.6613093552,1.26672,0.36946,1.3195000000000001,4.168136981,1.2157066195,4.3418093552
2019-07-04 00:00:00,5.12816,1.2598799999999999,5.2806555086,1.26816,0.36988000000000004,1.321,3.86,0.89,3.9612750473,5.1406410627,1.4993536433,5.3548344403,1.26816,0.36988000000000004,1.321,3.8724810627,1.1294736432999999,4.0338344403
2019-07-04 00:30:00,4.90688,1.24784,5.0630599443,1.22688,0.35784000000000005,1.278,3.68,0.89,3.786092973,4.936870476,1.4399205555,5.1425734125,1.22688,0.35784000000000005,1.278,3.709990476,1.0820805555,3.8645734125
2019-07-04 01:00:00,4.8388,1.2484,4.9972480427,1.2288000000000001,0.3584,1.28,3.61,0.89,3.718090908,4.8718778338,1.4209643682,5.0748727435,1.2288000000000001,0.3584,1.28,3.6430778338,1.0625643681999999,3.7948727435
2019-07-04 01:30:00,4.77024,1.24882,4.9309979771,1.23024,0.35882000000000003,1.2815,3.54,0.89,3.6501643799,4.7319086609,1.3801400261,4.9290715218,1.23024,0.35882000000000003,1.2815,3.5016686609,1.0213200261,3.6475715217999998
2019-07-04 02:00:00,4.76832,1.24826,4.9289987472,1.22832,0.35826,1.2795,3.54,0.89,3.6501643799,4.751796206,1.3859405600999999,4.9497877146,1.22832,0.35826,1.2795,3.5234762059999998,1.0276805601,3.6702877146
2019-07-04 02:30:00,4.57784,1.2481200000000001,4.7449365222,1.22784,0.35812000000000005,1.279,3.35,0.89,3.466208303,4.5893372532,1.3385566988,4.7805596387,1.22784,0.35812000000000005,1.279,3.3614972532,0.9804366988000001,3.5015596387
2019-07-04 03:00:00,4.60784,1.2481200000000001,4.7738865718,1.22784,0.35812000000000005,1.279,3.38,0.89,3.4952110094,4.5893372532,1.3385566988,4.7805596387,1.22784,0.35812000000000005,1.279,3.3614972532,0.9804366988000001,3.5015596387
2019-07-04 03:30:00,4.57832,1.24826,4.7454364446,1.22832,0.35826,1.2795,3.35,0.89,3.466208303,4.6058925691,1.3433853327,4.7978047595,1.22832,0.35826,1.2795,3.3775725691,0.9851253327,3.5183047595
2019-07-04 04:00:00,4.58024,1.24882,4.7474361344,1.23024,0.35882000000000003,1.2815,3.35,0.89,3.466208303,4.5737933177,1.334023051,4.7643680392,1.23024,0.35882000000000003,1.2815,3.3435533177,0.975203051,3.4828680392
2019-07-04 04:30:00,4.57832,1.24826,4.7454364446,1.22832,0.35826,1.2795,3.35,0.89,3.466208303,4.6130867045,1.3454836222,4.8052986505,1.22832,0.35826,1.2795,3.3847667045,0.9872236222,3.5257986505
2019-07-04 05:00:00,4.44832,1.24826,4.6201411072,1.22832,0.35826,1.2795,3.22,0.89,3.3407334524,4.4881582307,1.3090461506,4.6751648236,1.22832,0.35826,1.2795,3.2598382307,0.9507861506,3.3956648235999998
2019-07-04 05:30:00,4.52976,1.6886800000000002,4.8342906201,1.22976,0.35868000000000005,1.2810000000000001,3.3,1.33,3.5579347942,4.699901401,1.3708045753,4.8957306261,1.22976,0.35868000000000005,1.2810000000000001,3.4701414010000002,1.0121245753,3.6147306261
2019-07-04 06:00:00,4.62784,1.91812,5.0095995249,1.22784,0.35812000000000005,1.279,3.4,1.56,3.740802053,5.0029388478,1.4591904973,5.2113946331,1.22784,0.35812000000000005,1.279,3.7750988478,1.1010704973,3.9323946331
2019-07-04 06:30:00,4.95784,1.91812,5.3159535175,1.22784,0.35812000000000005,1.279,3.73,1.56,4.0430805087,5.2771470442,1.5391678879000001,5.497028171,1.22784,0.35812000000000005,1.279,4.0493070442,1.1810478879,4.218028171
2019-07-04 07:00:00,5.50832,1.73826,5.7760831928,1.22832,0.35826,1.2795,4.28,1.38,4.4969767622,5.4887832149,1.6008951043000001,5.7174825155,1.22832,0.35826,1.2795,4.2604632149,1.2426351043000001,4.4379825155
2019-07-04 07:30:00,5.93056,1.7105800000000002,6.1723274257,1.2705600000000001,0.37058,1.3235000000000001,4.66,1.34,4.8488349116,5.9278641003,1.7289603626,6.1748584378,1.2705600000000001,0.37058,1.3235000000000001,4.6573041003,1.3583803626,4.8513584378
2019-07-04 08:00:00,6.37496,0.37478000000000006,6.3859670411,1.28496,0.37478000000000006,1.3385,5.09,0.0,5.09,6.3872491253,1.8629476616,6.6533845056,1.28496,0.37478000000000006,1.3385,5.1022891253000004,1.4881676616,5.3148845056
2019-07-04 08:30:00,6.5436,0.3773,6.5544684186,1.2936,0.3773,1.3475000000000001,5.25,0.0,5.25,6.5414370959,1.907919153,6.8139969749,1.2936,0.3773,1.3475000000000001,5.2478370959,1.530619153,5.4664969749
2019-07-04 09:00:00,6.6508,1.3394,6.7843299595,1.3008,0.3794,1.355,5.35,0.96,5.4354484636,6.9409015428,2.0244296167,7.2301057738,1.3008,0.3794,1.355,5.6401015428,1.6450296167,5.8751057738
2019-07-04 09:30:00,6.90992,1.27206,7.0260323832,1.30992,0.38206,1.3645,5.6,0.89,5.6702821799,6.9444655672,2.0254691238,7.2338182992,1.30992,0.38206,1.3645,5.6345455672,1.6434091238000001,5.8693182992
2019-07-04 10:00:00,6.956160000000001,0.38388000000000005,6.9667442755,1.31616,0.38388000000000005,1.371,5.64,0.0,5.64,6.9317458463,2.0217592052,7.2205685899,1.31616,0.38388000000000005,1.371,5.6155858463,1.6378792052,5.8495685899000005
2019-07-04 10:30:00,6.91856,0.38458000000000003,6.9292405248,1.31856,0.38458000000000003,1.3735,5.6,0.0,5.6,6.8986490585,2.0121059754,7.1860927692,1.31856,0.38458000000000003,1.3735,5.5800890585000005,1.6275259754,5.8125927692
2019-07-04 11:00:00,7.04952,0.38486000000000004,7.0600176664,1.31952,0.38486000000000004,1.3745,5.73,0.0,5.73,6.9983309662,2.0411798651,7.2899280898,1.31952,0.38486000000000004,1.3745,5.6788109662,1.6563198651,5.9154280898
2019-07-04 11:30:00,6.98432,0.38626000000000005,6.9949926841,1.3243200000000002,0.38626000000000005,1.3795,5.66,0.0,5.66,6.9741622086,2.0341306442000002,7.2647523006,1.3243200000000002,0.38626000000000005,1.3795,5.6498422086,1.6478706442000002,5.8852523006
2019-07-04 12:00:00,6.98432,0.38626000000000005,6.9949926841,1.3243200000000002,0.38626000000000005,1.3795,5.66,0.0,5.66,6.9691356586,2.0326645671,7.259516311,1.3243200000000002,0.38626000000000005,1.3795,5.6448156586,1.6464045671,5.880016311
2019-07-04 12:30:00,6.98432,0.38626000000000005,6.9949926841,1.3243200000000002,0.38626000000000005,1.3795,5.66,0.0,5.66,6.9963980829,2.0406161075,7.2879146696,1.3243200000000002,0.38626000000000005,1.3795,5.6720780829,1.6543561075,5.9084146696
2019-07-04 13:00:00,6.97904,0.38472,6.9896358131,1.31904,0.38472,1.374,5.66,0.0,5.66,6.9808300336,2.0360754265,7.2716979517,1.31904,0.38472,1.374,5.6617900336,1.6513554265,5.8976979517
2019-07-04 13:30:00,6.91296,0.38878,6.9238837259,1.33296,0.38878,1.3885,5.58,0.0,5.58,6.9947500336,2.0401354265,7.2861979517,1.33296,0.38878,1.3885,5.6617900336,1.6513554265,5.8976979517
2019-07-04 14:00:00,6.9252,0.3836,6.9358160299,1.3152,0.3836,1.37,5.61,0.0,5.61,6.9769900336,2.0349554265,7.2676979517,1.3152,0.3836,1.37,5.6617900336,1.6513554265,5.8976979517
2019-07-04 14:30:00,6.88472,0.38346,6.8953905654,1.3147199999999999,0.38346,1.3695,5.57,0.0,5.57,6.8704461704,2.003880133,7.1567147608,1.3147199999999999,0.38346,1.3695,5.5557261704,1.620420133,5.7872147608
2019-07-04 15:00:00,6.99712,0.38416000000000006,7.0076577542,1.31712,0.38416000000000006,1.3719999999999999,5.68,0.0,5.68,7.0267305985,2.0494630912,7.3195110401,1.31712,0.38416000000000006,1.3719999999999999,5.7096105985,1.6653030912,5.9475110401
2019-07-04 15:30:00,7.24136,0.38248000000000004,7.2514540335,1.31136,0.38248000000000004,1.366,5.93,0.0,5.93,7.272121014,2.1210352957,7.5751260562,1.31136,0.38248000000000004,1.366,5.960761014,1.7385552957,6.2091260562
2019-07-04 16:00:00,7.43752,0.38136000000000003,7.4472907288,1.30752,0.38136000000000003,1.362,6.13,0.0,6.13,7.4102274274,2.161316333,7.7189869036,1.30752,0.38136000000000003,1.362,6.1027074274,1.779956333,6.3569869036
2019-07-04 16:30:00,7.5256,0.3808,7.5352281983000005,1.3056,0.3808,1.3599999999999999,6.22,0.0,6.22,7.5317545405,2.196761741,7.8455776464,1.3056,0.3808,1.3599999999999999,6.2261545405,1.8159617410000002,6.4855776464
2019-07-04 17:00:00,7.48752,0.38136000000000003,7.4972255668,1.30752,0.38136000000000003,1.362,6.18,0.0,6.18,7.5781951745,2.2103069259,7.8939533068,1.30752,0.38136000000000003,1.362,6.2706751745,1.8289469259,6.5319533068
2019-07-04 17:30:00,7.55416,0.38038000000000005,7.5637307098,1.30416,0.38038000000000005,1.3585,6.25,0.0,6.25,7.5971309085000005,2.2158298483,7.9136780296,1.30416,0.38038000000000005,1.3585,6.2929709085,1.8354498483000001,6.5551780296
2019-07-04 18:00:00,7.49648,0.37814000000000003,7.5060110745,1.29648,0.37814000000000003,1.3505,6.2,0.0,6.2,7.5127751531,2.1912260863,7.8258074511,1.29648,0.37814000000000003,1.3505,6.2162951531,1.8130860863,6.4753074511
2019-07-04 18:30:00,7.38168,1.26674,7.4895814202,1.29168,0.37674,1.3455,6.09,0.89,6.1546892692,7.5789738833,2.2105340493,7.8947644618,1.29168,0.37674,1.3455,6.2872938833,1.8337940493,6.5492644618
2019-07-04 19:00:00,7.26024,1.26632,7.369847434,1.29024,0.37632000000000004,1.344,5.97,0.89,6.0359754804,7.6778490561,2.2393726414,7.9977594334,1.29024,0.37632000000000004,1.344,6.3876090561,1.8630526414,6.6537594334
2019-07-04 19:30:00,6.9812,1.3066,7.1024190949,1.2912,0.3766,1.345,5.69,0.93,5.7655008455,7.1825809892,2.0949194552,7.4818551971,1.2912,0.3766,1.345,5.8913809892,1.7183194552,6.1368551971
2019-07-04 20:00:00,6.97448,0.37464000000000003,6.984534802,1.28448,0.37464000000000003,1.338,5.69,0.0,5.69,6.9614130351,2.0304121352,7.2514719116,1.28448,0.37464000000000003,1.338,5.6769330351,1.6557721351999999,5.9134719116
2019-07-04 20:30:00,6.89736,0.37548000000000004,6.9075726706000005,1.28736,0.37548000000000004,1.341,5.61,0.0,5.61,6.8956888582,2.0112425836,7.1830092273,1.28736,0.37548000000000004,1.341,5.6083288582,1.6357625836,5.8420092273
2019-07-04 21:00:00,6.75928,0.37604000000000004,6.7697320626,1.28928,0.37604000000000004,1.343,5.47,0.0,5.47,6.7175070560000005,1.9592728913,6.9974031833,1.28928,0.37604000000000004,1.343,5.428227056,1.5832328913,5.6544031833
2019-07-04 21:30:00,6.37976,0.37618,6.3908410284,1.28976,0.37618,1.3435000000000001,5.09,0.0,5.09,6.4013079207,1.8670481435,6.6680290841000005,1.28976,0.37618,1.3435000000000001,5.1115479207,1.4908681435,5.3245290841
2019-07-04 22:00:00,6.22832,1.26576,6.3556367423,1.2883200000000001,0.37576000000000004,1.342,4.94,0.89,5.0195318507,6.2298486495,1.8170391894,6.4894256766,1.2883200000000001,0.37576000000000004,1.342,4.9415286495,1.4412791893999999,5.1474256766
2019-07-04 22:30:00,6.15632,0.37226000000000004,6.1675646288,1.2763200000000001,0.37226000000000004,1.3295,4.88,0.0,4.88,6.0939178369,1.7773927024,6.3478310801,1.2763200000000001,0.37226000000000004,1.3295,4.8175978369,1.4051327024,5.0183310801
2019-07-04 23:00:00,5.81776,0.37268,5.8296845369,1.27776,0.37268,1.331,4.54,0.0,4.54,5.8525809587,1.7070027796,6.0964384986,1.27776,0.37268,1.331,4.5748209587,1.3343227796,4.7654384986
2019-07-04 23:30:00,5.48824,1.71282,5.7493069713,1.27824,0.37282000000000004,1.3315000000000001,4.21,1.34,4.4181104558,5.6254762999,1.6407639208,5.8598711458,1.27824,0.37282000000000004,1.3315000000000001,4.3472362999,1.2679439208,4.5283711457999996
2019-07-05 00:00:00,5.24776,1.66268,5.5048605614,1.27776,0.37268,1.331,3.9699999999999998,1.29,4.1743262929,5.4186343904,1.5804350305,5.6444108234,1.27776,0.37268,1.331,4.1408743904,1.2077550305,4.3134108234
2019-07-05 00:30:00,5.07696,1.25078,5.2287640461,1.23696,0.36078000000000005,1.2885,3.84,0.89,3.941788934,5.1557110957,1.5037490696,5.3705323914,1.23696,0.36078000000000005,1.2885,3.9187510957000002,1.1429690695999999,4.0820323914
2019-07-05 01:00:00,4.93648,0.36064,4.9496359462,1.23648,0.36064,1.288,3.7,0.0,3.7,4.9995959384,1.458215482,5.2079124358,1.23648,0.36064,1.288,3.7631159384,1.097575482,3.9199124358
2019-07-05 01:30:00,4.75216,1.24938,4.9136519057,1.23216,0.35938000000000003,1.2835,3.52,0.89,3.6307712679,4.7962072653,1.3988937857,4.9960492346,1.23216,0.35938000000000003,1.2835,3.5640472653,1.0395137857,3.7125492346
2019-07-05 02:00:00,4.74496,1.24728,4.9061545838,1.22496,0.35728000000000004,1.276,3.52,0.89,3.6307712679,4.801656945,1.4004832756,5.0017259844,1.22496,0.35728000000000004,1.276,3.576696945,1.0432032756,3.7257259844
2019-07-05 02:30:00,4.64928,1.24854,4.8140062993,1.22928,0.35854,1.2805,3.42,0.89,3.5339071861,4.7555958825,1.3870487991,4.9537457109,1.22928,0.35854,1.2805,3.5263158825,1.0285087991,3.6732457109
2019-07-05 03:00:00,4.68264,1.72952,4.9918290035,1.23264,0.35952,1.284,3.45,1.37,3.7120614219,4.924493493,1.4363106021,5.1296807219,1.23264,0.35952,1.284,3.691853493,1.0767906021,3.8456807219
2019-07-05 03:30:00,4.57408,1.8899400000000002,4.9491495279,1.23408,0.35994000000000004,1.2855,3.34,1.53,3.6737582936,4.935717557,1.4395842875,5.1413724553,1.23408,0.35994000000000004,1.2855,3.701637557,1.0796442875,3.8558724553
2019-07-05 04:00:00,4.57696,1.25078,4.7447880300000005,1.23696,0.36078000000000005,1.2885,3.34,0.89,3.4565445173000002,4.7431743382,1.3834258486,4.9408066023,1.23696,0.36078000000000005,1.2885,3.5062143382,1.0226458486,3.6523066023
2019-07-05 04:30:00,4.5784,1.2512,4.7462878126,1.2384,0.3612,1.29,3.34,0.89,3.4565445173000002,4.7086666075,1.3733610939,4.9048610495,1.2384,0.3612,1.29,3.4702666075,1.0121610939,3.6148610495
2019-07-05 05:00:00,4.57888,1.25134,4.7467877401,1.23888,0.36134000000000005,1.2905,3.34,0.89,3.4565445173000002,4.6902366033,1.367985676,4.8856631285,1.23888,0.36134000000000005,1.2905,3.4513566033,1.006645676,3.5951631285
2019-07-05 05:30:00,4.58032,1.25176,4.7482875229,1.24032,0.36176,1.292,3.34,0.89,3.4565445173000002,4.6503293636,1.3563460644,4.8440930871,1.24032,0.36176,1.292,3.4100093636,0.9945860644000001,3.5520930871000003
2019-07-05 06:00:00,4.5984,1.3712,4.798486428,1.2384,0.3612,1.29,3.36,1.01,3.5085182057,4.7494147517,1.3852459692,4.947307033,1.2384,0.3612,1.29,3.5110147517,1.0240459692,3.657307033
2019-07-05 06:30:00,5.01744,1.81092,5.334241783,1.23744,0.36092,1.289,3.7800000000000002,1.45,4.0485676479,5.4320682131,1.5843532288,5.6584043887,1.23744,0.36092,1.289,4.1946282131,1.2234332288,4.3694043887
2019-07-05 07:00:00,5.45744,1.70092,5.7163607479,1.23744,0.36092,1.289,4.22,1.34,4.4276404551,5.7543234435,1.6783443377,5.9940869203,1.23744,0.36092,1.289,4.5168834435,1.3174243377,4.7050869203
2019-07-05 07:30:00,5.94208,0.37394000000000005,5.9538345501,1.28208,0.37394000000000005,1.3355000000000001,4.66,0.0,4.66,5.8688038890000005,1.7117344676,6.1133373844,1.28208,0.37394000000000005,1.3355000000000001,4.586723889,1.3377944676,4.7778373844
2019-07-05 08:00:00,6.33496,0.37478000000000006,6.3460364205,1.28496,0.37478000000000006,1.3385,5.05,0.0,5.05,6.2908687286,1.8348367125,6.552988259,1.28496,0.37478000000000006,1.3385,5.0059087286,1.4600567125000001,5.214488259
2019-07-05 08:30:00,6.68272,0.37996,6.6935129939,1.30272,0.37996,1.357,5.38,0.0,5.38,6.655948868,1.9413184198,6.9332800709,1.30272,0.37996,1.357,5.353228868,1.5613584198,5.5762800709
2019-07-05 09:00:00,6.7324,0.38570000000000004,6.7434393487,1.3224,0.38570000000000004,1.3775,5.41,0.0,5.41,6.7368912557,1.9649266162,7.017595058,1.3224,0.38570000000000004,1.3775,5.4144912557,1.5792266162000002,5.640095058
2019-07-05 09:30:00,7.09376,0.38318,7.1041014808,1.31376,0.38318,1.3685,5.78,0.0,5.78,7.103747012,2.0719262118,7.3997364709,1.31376,0.38318,1.3685,5.789987012,1.6887462118,6.0312364709
2019-07-05 10:00:00,7.10672,0.38696,7.1172471645,1.32672,0.38696,1.3820000000000001,5.78,0.0,5.78,7.1115740448,2.0742090964,7.40788963,1.32672,0.38696,1.3820000000000001,5.7848540448,1.6872490964,6.02588963
2019-07-05 10:30:00,6.92728,0.39004000000000005,6.938251898,1.33728,0.39004000000000005,1.393,5.59,0.0,5.59,6.9598355079,2.0299520231,7.249828654,1.33728,0.39004000000000005,1.393,5.6225555079,1.6399120231,5.856828654
2019-07-05 11:00:00,6.93208,0.39144,6.9431231013,1.3420800000000002,0.39144,1.3980000000000001,5.59,0.0,5.59,6.974640055,2.0342700161,7.2652500573,1.3420800000000002,0.39144,1.3980000000000001,5.632560055,1.6428300161,5.8672500573
2019-07-05 11:30:00,7.02688,0.39284,7.0378523571,1.34688,0.39284,1.403,5.68,0.0,5.68,7.0462693925,2.0551619062,7.3398639506,1.34688,0.39284,1.403,5.6993893925,1.6623219061999999,5.9368639506
2019-07-05 12:00:00,7.06016,0.39088,7.0709720972,1.34016,0.39088,1.396,5.72,0.0,5.72,7.0908607742,2.0681677258,7.3863133064,1.34016,0.39088,1.396,5.7507007742,1.6772877258,5.9903133064
2019-07-05 12:30:00,7.06928,0.39354000000000006,7.0802255225,1.34928,0.39354000000000006,1.4055,5.72,0.0,5.72,7.1255167456,2.0782757175,7.4224132767,1.34928,0.39354000000000006,1.4055,5.7762367456,1.6847357175000002,6.0169132767
2019-07-05 13:00:00,7.04256,1.28158,7.158218958,1.34256,0.39158000000000004,1.3985,5.7,0.89,5.7690640489,7.2115099058,2.1033570559,7.5119894853,1.34256,0.39158000000000004,1.3985,5.8689499058,1.7117770559,6.1134894853
2019-07-05 13:30:00,6.83728,1.28004,6.9560693067,1.33728,0.39004000000000005,1.393,5.5,0.89,5.5715437717,7.2521642258,2.1152145659,7.5543377352,1.33728,0.39004000000000005,1.393,5.9148842258,1.7251745659000002,6.1613377352
2019-07-05 14:00:00,6.83584,1.27962,6.9545766118,1.3358400000000001,0.38962,1.3915,5.5,0.89,5.5715437717,7.2746680962,2.1217781947,7.5777792669,1.3358400000000001,0.38962,1.3915,5.9388280962,1.7321581947,6.1862792669
2019-07-05 14:30:00,6.86728,1.28004,6.9855591759,1.33728,0.39004000000000005,1.393,5.53,0.89,5.6011605939999995,7.2521642258,2.1152145659,7.5543377352,1.33728,0.39004000000000005,1.393,5.9148842258,1.7251745659000002,6.1613377352
2019-07-05 15:00:00,6.83352,1.28186,6.9527088714000005,1.34352,0.39186000000000004,1.3995,5.49,0.89,5.5616724103,7.2621640786,2.1181311896,7.5647542485,1.34352,0.39186000000000004,1.3995,5.9186440786,1.7262711896,6.1652542485
2019-07-05 15:30:00,6.7748,1.2764,6.8939910067,1.3248,0.3864,1.38,5.45,0.89,5.5221915939,7.2230680112,2.1067281699000002,7.5240291783,1.3248,0.3864,1.38,5.8982680112,1.7203281699000001,6.1440291783
2019-07-05 16:00:00,6.95752,1.27136,7.0727251325,1.30752,0.38136000000000003,1.362,5.65,0.89,5.7196678225,7.2889956211,2.1259570562,7.592703772,1.30752,0.38136000000000003,1.362,5.9814756211,1.7445970562,6.230703772
2019-07-05 16:30:00,6.96616,1.30388,7.0871354016,1.31616,0.38388000000000005,1.371,5.65,0.92,5.7244126336,7.3678859391,2.1489667322,7.6748811866,1.31616,0.38388000000000005,1.371,6.0517259391,1.7650867322,6.3038811866
2019-07-05 17:00:00,7.13416,1.27038,7.246385599,1.30416,0.38038000000000005,1.3585,5.83,0.89,5.8975418608,7.4893828267,2.1844033245,7.8014404445,1.30416,0.38038000000000005,1.3585,6.1852228267000005,1.8040233245000001,6.4429404445
2019-07-05 17:30:00,7.15648,1.29814,7.2732642912,1.29648,0.37814000000000003,1.3505,5.86,0.92,5.9317788226,7.4257977138,2.1658576665,7.7352059519,1.29648,0.37814000000000003,1.3505,6.1293177138,1.7877176665,6.3847059519
2019-07-05 18:00:00,6.99936,1.34898,7.1281685902,1.29936,0.37898000000000004,1.3535,5.7,0.97,5.7819460392,7.0976342516,2.0701433234,7.3933690121,1.29936,0.37898000000000004,1.3535,5.7982742516,1.6911633234,6.0398690121
2019-07-05 18:30:00,6.95648,0.37814000000000003,6.9667498771,1.29648,0.37814000000000003,1.3505,5.66,0.0,5.66,6.8152664318,1.9877860426,7.0992358665,1.29648,0.37814000000000003,1.3505,5.5187864318,1.6096460426,5.7487358665
2019-07-05 19:00:00,7.02216,0.37688000000000005,7.0322663203,1.29216,0.37688000000000005,1.346,5.73,0.0,5.73,6.9567542931,2.0290533355,7.2466190554,1.29216,0.37688000000000005,1.346,5.6645942931,1.6521733355000001,5.9006190554
2019-07-05 19:30:00,6.85504,0.37772000000000006,6.8654385002,1.29504,0.37772000000000006,1.349,5.5600000000000005,0.0,5.5600000000000005,6.8155159712,1.9878588249,7.0994958033,1.29504,0.37772000000000006,1.349,5.5204759712,1.6101388249,5.7504958033
2019-07-05 20:00:00,6.69792,0.37856,6.7086093939,1.29792,0.37856,1.3519999999999999,5.4,0.0,5.4,6.6166088374,1.9298442442,6.8923008723,1.29792,0.37856,1.3519999999999999,5.3186888374,1.5512842442,5.5403008723
2019-07-05 20:30:00,6.6421600000000005,0.37688000000000005,6.6528436026,1.29216,0.37688000000000005,1.346,5.35,0.0,5.35,6.5737213722,1.9173354002,6.8476264294,1.29216,0.37688000000000005,1.346,5.2815613722,1.5404554002,5.5016264294
2019-07-05 21:00:00,6.44688,0.37534,6.4577969812,1.28688,0.37534,1.3405,5.16,0.0,5.16,6.4248963729,1.8739281088,6.6926003884,1.28688,0.37534,1.3405,5.1380163729,1.4985881088,5.3521003884
2019-07-05 21:30:00,6.02544,0.37492000000000003,6.0370930256,1.28544,0.37492000000000003,1.339,4.74,0.0,4.74,6.0148711854,1.7543374291,6.2654908181,1.28544,0.37492000000000003,1.339,4.7294311854,1.3794174291,4.9264908181
2019-07-05 22:00:00,5.97728,1.7125400000000002,6.2177704565,1.27728,0.37254000000000004,1.3305,4.7,1.34,4.8872896374,6.2933816675,1.835569653,6.5556059036,1.27728,0.37254000000000004,1.3305,5.0161016675,1.463029653,5.2251059036
2019-07-05 22:30:00,5.82968,1.71324,6.0762126526,1.27968,0.37324,1.333,4.55,1.34,4.7432162084,6.1934929545,1.806435445,6.4515551609,1.27968,0.37324,1.333,4.9138129545,1.433195445,5.1185551609
2019-07-05 23:00:00,5.72968,1.71324,5.9803364621,1.27968,0.37324,1.333,4.45,1.34,4.6473756035000005,5.7270703504,1.6703955189,5.9656982817,1.27968,0.37324,1.333,4.4473903504,1.2971555189,4.6326982817
2019-07-05 23:30:00,5.44064,0.37352,5.4534466899,1.28064,0.37352,1.334,4.16,0.0,4.16,5.4155947673,1.5795484738,5.6412445493,1.28064,0.37352,1.334,4.1349547673,1.2060284738,4.3072445493
2019-07-06 00:00:00,5.2092,1.2631000000000001,5.360147969,1.2792,0.37310000000000004,1.3325,3.93,0.89,4.0295161,5.1807414389,1.5110495863,5.3966056655,1.2792,0.37310000000000004,1.3325,3.9015414389,1.1379495863,4.0641056655
2019-07-06 00:30:00,5.0384,1.2512,5.1914329428,1.2384,0.3612,1.29,3.8,0.89,3.9028323049,5.0246964316,1.4655364592,5.2340587829,1.2384,0.3612,1.29,3.7862964316000003,1.1043364592,3.9440587829
2019-07-06 01:00:00,4.79744,1.25092,4.9578454393,1.23744,0.36092,1.289,3.56,0.89,3.6695640068,4.7763370561,1.393098308,4.9753511002,1.23744,0.36092,1.289,3.5388970561,1.032178308,3.6863511002
