Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-07-06 01:30:00,4.73936,1.25148,4.9018094006,1.23936,0.36148,1.291,3.5,0.89,3.611384776,4.6907166033,1.368125676,4.8861631285,1.23936,0.36148,1.291,3.4513566033,1.006645676,3.5951631285
2019-07-06 02:00:00,4.59984,1.25162,4.7670830337000005,1.23984,0.36162000000000005,1.2915,3.36,0.89,3.4758739908000003,4.6309225654,1.3506857483,4.8238776723,1.23984,0.36162000000000005,1.2915,3.3910825654,0.9890657483,3.5323776723
2019-07-06 02:30:00,4.57032,1.25176,4.7386419996,1.24032,0.36176,1.292,3.33,0.89,3.4468826496,4.5680979652,1.3323619065,4.7584353804,1.24032,0.36176,1.292,3.3277779652,0.9706019065,3.4664353804
2019-07-06 03:00:00,4.54936,1.25148,4.7183554974,1.23936,0.36148,1.291,3.31,0.89,3.4275647332,4.5525039372,1.3278136483,4.7421916012,1.23936,0.36148,1.291,3.3131439372,0.9663336483,3.4511916012
2019-07-06 03:30:00,4.57936,1.25148,4.7472876677,1.23936,0.36148,1.291,3.34,0.89,3.4565445173000002,4.532016298,1.3218380869,4.7208503104,1.23936,0.36148,1.291,3.292656298,0.9603580869,3.4298503104
2019-07-06 04:00:00,4.3908000000000005,1.6719,4.6983373921,1.2408000000000001,0.3619,1.2925,3.15,1.31,3.411539242,4.6867988298,1.366982992,4.8820821144,1.2408000000000001,0.3619,1.2925,3.4459988298,1.005082992,3.5895821143999997
2019-07-06 04:30:00,4.39224,1.92232,4.7944849984,1.24224,0.36232000000000003,1.294,3.15,1.56,3.5151244644,4.798278872,1.3994980043,4.9982071583,1.24224,0.36232000000000003,1.294,3.5560388720000002,1.0371780043,3.7042071583
2019-07-06 05:00:00,4.53224,1.78232,4.8700989723,1.24224,0.36232000000000003,1.294,3.29,1.42,3.5833643410000002,5.0187359061,1.4637979726,5.2278499022,1.24224,0.36232000000000003,1.294,3.7764959061,1.1014779726,3.9338499022
2019-07-06 05:30:00,4.49368,1.85274,4.8606383789,1.24368,0.36274,1.2955,3.25,1.49,3.5752762131,4.9350795571,1.4393982042,5.140707872,1.24368,0.36274,1.2955,3.6913995571,1.0766582042,3.845207872
2019-07-06 06:00:00,4.57224,1.8723200000000002,4.9407449641,1.24224,0.36232000000000003,1.294,3.33,1.51,3.6563643145,4.9923652247,1.4561065239,5.2003804424,1.24224,0.36232000000000003,1.294,3.7501252247,1.0937865239,3.9063804424
2019-07-06 06:30:00,4.57224,1.92232,4.9599085474999995,1.24224,0.36232000000000003,1.294,3.33,1.56,3.6772952016,4.9725057796000005,1.4503141857,5.1796935204,1.24224,0.36232000000000003,1.294,3.7302657796,1.0879941857,3.8856935204000003
2019-07-06 07:00:00,4.72176,1.92218,5.0980185808,1.24176,0.36218,1.2935,3.48,1.56,3.8136596597,4.8133249754000005,1.4038864512,5.0138801828,1.24176,0.36218,1.2935,3.5715649754000003,1.0417064512,3.7203801828
2019-07-06 07:30:00,4.96064,0.37352,4.9746825426,1.28064,0.37352,1.334,3.68,0.0,3.68,4.90040249,1.4292840596,5.1045859271,1.28064,0.37352,1.334,3.6197624900000003,1.0557640596,3.7705859271
2019-07-06 08:00:00,5.35784,1.71562,5.6258156253,1.28784,0.37562,1.3415,4.07,1.34,4.2849154017,5.4726116524,1.5961783986,5.7006371379,1.28784,0.37562,1.3415,4.1847716524,1.2205583986,4.3591371379
2019-07-06 08:30:00,5.59264,1.7170200000000002,5.8502803223,1.29264,0.37702,1.3465,4.3,1.34,4.5039538186,5.9474966709,1.7346865290000002,6.1953090322,1.29264,0.37702,1.3465,4.6548566709,1.357666529,4.8488090322
2019-07-06 09:00:00,5.9608,1.6394000000000002,6.1821330461,1.3008,0.3794,1.355,4.66,1.26,4.8273388114,6.2417952333,1.8205236097,6.5018700347,1.3008,0.3794,1.355,4.9409952333,1.4411236097,5.1468700347
2019-07-06 09:30:00,6.23704,1.56122,6.4294693288,1.30704,0.38122000000000006,1.3615,4.93,1.18,5.0692504377,6.1940891945,1.8066093483999999,6.4521762443,1.30704,0.38122000000000006,1.3615,4.8870491945,1.4253893484,5.0906762443
2019-07-06 10:00:00,6.368,0.3815,6.3794173911,1.308,0.3815,1.3625,5.06,0.0,5.06,6.3295144787,1.8461083896,6.5932442486,1.308,0.3815,1.3625,5.0215144787,1.4646083896,5.2307442486
2019-07-06 10:30:00,6.39752,0.38136000000000003,6.4088764694,1.30752,0.38136000000000003,1.362,5.09,0.0,5.09,6.3379775143,1.8485767750000002,6.6020599106999995,1.30752,0.38136000000000003,1.362,5.0304575143,1.467216775,5.2400599107
2019-07-06 11:00:00,6.46368,0.38024,6.4748545621,1.30368,0.38024,1.358,5.16,0.0,5.16,6.4547511030999996,1.8826357383999999,6.7236990657,1.30368,0.38024,1.358,5.1510711031,1.5023957384000002,5.3656990657
2019-07-06 11:30:00,6.7020800000000005,0.37394000000000005,6.7125038138,1.28208,0.37394000000000005,1.3355000000000001,5.42,0.0,5.42,6.7093757392,1.9569012573000002,6.9889330617,1.28208,0.37394000000000005,1.3355000000000001,5.4272957392,1.5829612573,5.6534330617
2019-07-06 12:00:00,6.65352,0.37436,6.6640433522,1.28352,0.37436,1.337,5.37,0.0,5.37,6.6083973302,1.9274492213,6.883747219,1.28352,0.37436,1.337,5.3248773302,1.5530892213,5.546747219
2019-07-06 12:30:00,6.73352,0.37436,6.7439185197,1.28352,0.37436,1.337,5.45,0.0,5.45,6.7758323262,1.9762844285,7.0581586731,1.28352,0.37436,1.337,5.4923123262,1.6019244285,5.7211586731
2019-07-06 13:00:00,6.734,0.3745,6.744405552,1.284,0.3745,1.3375,5.45,0.0,5.45,6.7576061775,1.9709684684000002,7.0391731015,1.284,0.3745,1.3375,5.4736061775,1.5964684684,5.7016731015
2019-07-06 13:30:00,6.644,0.3745,6.6545462843,1.284,0.3745,1.3375,5.36,0.0,5.36,6.677169738,1.9475078402000001,6.9553851437,1.284,0.3745,1.3375,5.393169738,1.5730078402,5.6178851437
2019-07-06 14:00:00,6.42208,0.37394000000000005,6.4329575352,1.28208,0.37394000000000005,1.3355000000000001,5.14,0.0,5.14,6.4792034797,1.8897676816,6.7491702913000005,1.28208,0.37394000000000005,1.3355000000000001,5.1971234797,1.5158276816,5.4136702913
2019-07-06 14:30:00,6.40496,0.37478000000000006,6.4159155737999995,1.28496,0.37478000000000006,1.3385,5.12,0.0,5.12,6.3359942778,1.847998331,6.5999940394,1.28496,0.37478000000000006,1.3385,5.0510342778,1.473218331,5.2614940394
2019-07-06 15:00:00,6.38496,0.37478000000000006,6.3959498317,1.28496,0.37478000000000006,1.3385,5.1,0.0,5.1,6.3359942778,1.847998331,6.5999940394,1.28496,0.37478000000000006,1.3385,5.0510342778,1.473218331,5.2614940394
2019-07-06 15:30:00,6.35448,0.37464000000000003,6.3655142133,1.28448,0.37464000000000003,1.338,5.07,0.0,5.07,6.2920737785,1.8351881854,6.5542435193,1.28448,0.37464000000000003,1.338,5.0075937785,1.4605481854,5.2162435193
2019-07-06 16:00:00,6.2264,0.37520000000000003,6.2376944459,1.2864,0.37520000000000003,1.34,4.94,0.0,4.94,6.1629059103,1.7975142238,6.4196936565,1.2864,0.37520000000000003,1.34,4.8765059103,1.4223142238,5.0796936565
2019-07-06 16:30:00,6.27352,0.37436,6.2846796736,1.28352,0.37436,1.337,4.99,0.0,4.99,6.2284904146,1.8166430376,6.4880108485,1.28352,0.37436,1.337,4.9449704146,1.4422830376,5.1510108485
2019-07-06 17:00:00,6.35352,0.37436,6.364539402,1.28352,0.37436,1.337,5.07,0.0,5.07,6.3106104075000005,1.8405947022,6.5735525078,1.28352,0.37436,1.337,5.0270904075,1.4662347022,5.2365525078
2019-07-06 17:30:00,6.61448,0.37464000000000003,6.625081192,1.28448,0.37464000000000003,1.338,5.33,0.0,5.33,6.5715858747,1.9167125468,6.8454019528,1.28448,0.37464000000000003,1.338,5.2871058747,1.5420725468,5.5074019528000004
2019-07-06 18:00:00,6.66112,0.37366000000000005,6.6715921226,1.28112,0.37366000000000005,1.3345,5.38,0.0,5.38,6.7118890969,1.9576343199,6.9915511426,1.28112,0.37366000000000005,1.3345,5.4307690969,1.5839743199,5.6570511426
2019-07-06 18:30:00,6.494,0.3745,6.5047894854,1.284,0.3745,1.3375,5.21,0.0,5.21,6.4171542707,1.8716699956,6.6845356986999995,1.284,0.3745,1.3375,5.1331542707,1.4971699956,5.3470356987
2019-07-06 19:00:00,6.59448,0.37464000000000003,6.605113292,1.28448,0.37464000000000003,1.338,5.31,0.0,5.31,6.5540054205,1.9115849143,6.8270889796,1.28448,0.37464000000000003,1.338,5.2695254205,1.5369449143,5.4890889796
2019-07-06 19:30:00,6.50448,0.37464000000000003,6.515260179,1.28448,0.37464000000000003,1.338,5.22,0.0,5.22,6.5586852832,1.9129498743000002,6.8319638366,1.28448,0.37464000000000003,1.338,5.2742052832,1.5383098742999999,5.4939638366
2019-07-06 20:00:00,6.29536,0.37198000000000003,6.3063401946,1.27536,0.37198000000000003,1.3285,5.02,0.0,5.02,6.277237512,1.830860941,6.538789075,1.27536,0.37198000000000003,1.3285,5.001877512,1.458880941,5.210289075
2019-07-06 20:30:00,6.0496,1.2603,6.1794834938,1.2696,0.3703,1.3225,4.78,0.89,4.8621497303000005,5.9921172265,1.7477008577,6.2417887777,1.2696,0.3703,1.3225,4.7225172265,1.3774008577,4.9192887777
2019-07-06 21:00:00,5.82056,1.26058,5.9555000336,1.2705600000000001,0.37058,1.3235000000000001,4.55,0.89,4.6362269142,5.7908790563,1.6890063914,6.0321656837,1.2705600000000001,0.37058,1.3235000000000001,4.5203190563,1.3184263914,4.7086656837
2019-07-06 21:30:00,5.82008,1.26044,5.9550012762,1.27008,0.37044000000000005,1.323,4.55,0.89,4.6362269142,5.8144646414,1.6958855204,6.0567340014,1.27008,0.37044000000000005,1.323,4.5443846414,1.3254455204,4.7337340014
2019-07-06 22:00:00,5.72528,1.2590400000000002,5.8620826333,1.26528,0.36904000000000003,1.318,4.46,0.89,4.5479335967,5.712896487,1.6662614754,5.9509338406,1.26528,0.36904000000000003,1.318,4.447616487,1.2972214754,4.6329338406
2019-07-06 22:30:00,5.6076,1.2568000000000001,5.7467141916,1.2576,0.3668,1.31,4.35,0.89,4.4401126112,5.595318944,1.6319680253,5.8284572334,1.2576,0.3668,1.31,4.337718944,1.2651680253,4.5184572334
2019-07-06 23:00:00,5.40712,1.25666,5.5512287874,1.25712,0.36666000000000004,1.3094999999999999,4.15,0.89,4.2443609649,5.2966258537,1.5448492073,5.5173185976,1.25712,0.36666000000000004,1.3094999999999999,4.0395058537,1.1781892073,4.2078185976
2019-07-06 23:30:00,5.11096,1.25778,5.2634515909,1.26096,0.36778000000000005,1.3135,3.85,0.89,3.9515313487,5.0429425443,1.4708582421,5.2530651503,1.26096,0.36778000000000005,1.3135,3.7819825443,1.1030782421,3.9395651503
2019-07-07 00:00:00,4.99288,1.25834,5.1490067246,1.26288,0.36834000000000006,1.3155000000000001,3.73,0.89,3.8347098978,4.9096436933,1.4319794104999999,5.1142121805,1.26288,0.36834000000000006,1.3155000000000001,3.6467636933,1.0636394105,3.7987121805
2019-07-07 00:30:00,4.75448,1.24714,4.9153268710999996,1.22448,0.35714,1.2755,3.5300000000000002,0.89,3.640467003,4.7448408424,1.3839119123999999,4.9425425442,1.22448,0.35714,1.2755,3.5203608424,1.0267719124,3.6670425442
2019-07-07 01:00:00,4.55448,1.66714,4.8500148299,1.22448,0.35714,1.2755,3.33,1.31,3.578407467,4.7286727439,1.379196217,4.9257007749,1.22448,0.35714,1.2755,3.5041927439,1.022056217,3.6502007749
2019-07-07 01:30:00,4.444,1.917,4.8398372907,1.224,0.357,1.275,3.22,1.56,3.5779882616,4.7568222967,1.3874065032,4.9550232257,1.224,0.357,1.275,3.5328222967,1.0304065032,3.6800232257000003
2019-07-07 02:00:00,4.34352,1.9168600000000002,4.7476855677,1.22352,0.35686,1.2745,3.12,1.56,3.4882660449,4.7438808424,1.3836319124,4.9415425442,1.22352,0.35686,1.2745,3.5203608424,1.0267719124,3.6670425442
2019-07-07 02:30:00,4.34544,1.9174200000000001,4.7496682253,1.22544,0.35742,1.2765,3.12,1.56,3.4882660449,4.7364547517,1.3814659692,4.933807033,1.22544,0.35742,1.2765,3.5110147517,1.0240459692,3.657307033
2019-07-07 03:00:00,4.3464,1.9177,4.7506595595,1.2264,0.3577,1.2775,3.12,1.56,3.4882660449,4.6922083919,1.368560781,4.8877170749,1.2264,0.3577,1.2775,3.4658083919,1.010860781,3.6102170749
2019-07-07 03:30:00,4.34592,1.91756,4.7501638919,1.22592,0.35756000000000004,1.2770000000000001,3.12,1.56,3.4882660449,4.7040076067,1.3720022186,4.9000079237000005,1.22592,0.35756000000000004,1.2770000000000001,3.4780876067,1.0144422186,3.6230079237
2019-07-07 04:00:00,4.17592,1.91756,4.5951435451,1.22592,0.35756000000000004,1.2770000000000001,2.95,1.56,3.3370795615,4.584514724,1.3371501278,4.7755361708,1.22592,0.35756000000000004,1.2770000000000001,3.358594724,0.9795901278,3.4985361708
2019-07-07 04:30:00,4.14592,1.95756,4.5848330177,1.22592,0.35756000000000004,1.2770000000000001,2.92,1.6,3.3296246035,4.5381294611000005,1.3236210928,4.7272181887,1.22592,0.35756000000000004,1.2770000000000001,3.3122094611,0.9660610928000001,3.4502181887
2019-07-07 05:00:00,4.12784,1.93812,4.5601943160000005,1.22784,0.35812000000000005,1.279,2.9,1.58,3.3024839137,4.5400494611,1.3241810928,4.7292181887,1.22784,0.35812000000000005,1.279,3.3122094611,0.9660610928000001,3.4502181887
2019-07-07 05:30:00,4.21592,1.9875600000000002,4.6609415572,1.22592,0.35756000000000004,1.2770000000000001,2.99,1.63,3.4054368295,4.6239002291,1.3486375668,4.8165627387,1.22592,0.35756000000000004,1.2770000000000001,3.3979802291,0.9910775668,3.5395627387
2019-07-07 06:00:00,4.24592,1.9875600000000002,4.6880946449,1.22592,0.35756000000000004,1.2770000000000001,3.02,1.63,3.4318071041,4.6605035896,1.359313547,4.8546912391,1.22592,0.35756000000000004,1.2770000000000001,3.4345835896,1.001753547,3.5776912391
2019-07-07 06:30:00,4.22736,1.36798,4.4431905035,1.22736,0.35798,1.2785,3.0,1.01,3.1654541538,4.3297952176,1.2628569385000001,4.5102033515999995,1.22736,0.35798,1.2785,3.1024352176,0.9048769385000001,3.2317033516
2019-07-07 07:00:00,4.43592,1.29756,4.6218014021,1.22592,0.35756000000000004,1.2770000000000001,3.21,0.9400000000000001,3.3448019373,4.4911396155,1.3099157211999999,4.6782704329,1.22592,0.35756000000000004,1.2770000000000001,3.2652196155,0.9523557212,3.4012704329
2019-07-07 07:30:00,4.85384,1.82862,5.1868693689,1.26384,0.36862,1.3165,3.59,1.46,3.8755257708,5.2881830652,1.5423867273,5.5085240262,1.26384,0.36862,1.3165,4.0243430652,1.1737667273,4.1920240262
2019-07-07 08:00:00,5.04864,-0.55998,5.0796007176,1.26864,0.37002,1.3215,3.7800000000000002,-0.93,3.892723982,5.4105344991,1.5780725622,5.6359734365000005,1.26864,0.37002,1.3215,4.1418944991,1.2080525622,4.3144734365
2019-07-07 08:30:00,5.19152,1.93086,5.5389620191999995,1.27152,0.37086,1.3245,3.92,1.56,4.2190046219,5.5330478858,1.6138056333000002,5.7635915477,1.27152,0.37086,1.3245,4.2615278858,1.2429456333,4.4390915477
2019-07-07 09:00:00,5.40344,1.9314200000000001,5.7382529615,1.27344,0.37142000000000003,1.3265,4.13,1.56,4.4148046389,5.7266889499,1.6702842771,5.9653009895,1.27344,0.37142000000000003,1.3265,4.4532489499,1.2988642771,4.6388009895
2019-07-07 09:30:00,5.80488,1.8518400000000002,6.0931062029,1.27488,0.37184,1.328,4.53,1.48,4.765637418,6.0642152572,1.76872945,6.3168908929,1.27488,0.37184,1.328,4.7893352572,1.39688945,4.9888908929
2019-07-07 10:00:00,6.06488,1.72184,6.3045620308,1.27488,0.37184,1.328,4.79,1.35,4.9766052687,6.1240755982,1.7861887162,6.3792454148,1.27488,0.37184,1.328,4.8491955982,1.4143487162000001,5.0512454148
2019-07-07 10:30:00,6.38064,0.37352,6.391563502,1.28064,0.37352,1.334,5.1,0.0,5.1,6.2600791125,1.8258564078,6.5209157422,1.28064,0.37352,1.334,4.9794391125,1.4523364078,5.1869157422
2019-07-07 11:00:00,6.196,0.378,6.2075196335,1.296,0.378,1.35,4.9,0.0,4.9,6.0764394443,1.7722948379,6.3296244211,1.296,0.378,1.35,4.7804394443,1.3942948379,4.9796244211000005
2019-07-07 11:30:00,6.21656,0.38108000000000003,6.2282292989,1.30656,0.38108000000000003,1.361,4.91,0.0,4.91,6.0785608927,1.7729135937,6.3318342633,1.30656,0.38108000000000003,1.361,4.7720008927,1.3918335937,4.9708342633
2019-07-07 12:00:00,6.20184,0.38262,6.2136315831,1.3118400000000001,0.38262,1.3665,4.89,0.0,4.89,6.0711830654,1.7707617274,6.3241490265,1.3118400000000001,0.38262,1.3665,4.7593430654,1.3881417274,4.9576490265
2019-07-07 12:30:00,6.2552,0.3836,6.2669510928,1.3152,0.3836,1.37,4.94,0.0,4.94,6.1868210282,1.8044894665000002,6.4446052377,1.3152,0.3836,1.37,4.8716210282,1.4208894665,5.0746052377
2019-07-07 13:00:00,6.08432,0.38626000000000005,6.0965684323,1.3243200000000002,0.38626000000000005,1.3795,4.76,0.0,4.76,6.0099984181,1.7529162053,6.2604150188,1.3243200000000002,0.38626000000000005,1.3795,4.6856784181,1.3666562053,4.8809150188
2019-07-07 13:30:00,5.95104,0.38822,5.9636894495,1.33104,0.38822,1.3865,4.62,0.0,4.62,5.9099003229000004,1.7237209275,6.1561461697,1.33104,0.38822,1.3865,4.5788603229,1.3355009275,4.7696461697
2019-07-07 14:00:00,5.89632,0.38976000000000005,5.9091879645,1.33632,0.38976000000000005,1.392,4.5600000000000005,0.0,4.5600000000000005,5.8292795264,1.7002065284999999,6.0721661733,1.33632,0.38976000000000005,1.392,4.4929595264,1.3104465285,4.6801661733
2019-07-07 14:30:00,5.88008,0.38794,5.892863332,1.3300800000000002,0.38794,1.3855,4.55,0.0,4.55,5.8270261808,1.6995493027,6.0698189383,1.3300800000000002,0.38794,1.3855,4.4969461808,1.3116093027,4.6843189383
2019-07-07 15:00:00,5.87136,0.38248000000000004,5.8838048234,1.31136,0.38248000000000004,1.366,4.5600000000000005,0.0,4.5600000000000005,5.8540459568,1.7074300707,6.0979645383,1.31136,0.38248000000000004,1.366,4.5426859568,1.3249500707,4.7319645383
2019-07-07 15:30:00,5.8648,0.3864,5.8775151212,1.3248,0.3864,1.38,4.54,0.0,4.54,5.8548213121,1.7076562160000002,6.0987722001,1.3248,0.3864,1.38,4.5300213121,1.321256216,4.7187722001
2019-07-07 16:00:00,5.9428,0.3829,5.9551225218,1.3128,0.3829,1.3675,4.63,0.0,4.63,5.8859249345,1.7167281059000001,6.1311718068,1.3128,0.3829,1.3675,4.5731249345,1.3338281059,4.7636718068
2019-07-07 16:30:00,5.99304,0.37422000000000005,6.0047122371,1.28304,0.37422000000000005,1.3365,4.71,0.0,4.71,5.9077387010999995,1.7230904544999999,6.1538944803,1.28304,0.37422000000000005,1.3365,4.6246987011,1.3488704545,4.8173944803
2019-07-07 17:00:00,6.0848,0.3864,6.0970563389,1.3248,0.3864,1.38,4.76,0.0,4.76,6.0038090525,1.7511109736,6.253967763,1.3248,0.3864,1.38,4.6790090525,1.3647109736,4.873967763
2019-07-07 17:30:00,6.12088,0.38234,6.1328097843,1.31088,0.38234,1.3655,4.8100000000000005,0.0,4.8100000000000005,6.023332986,1.7568054542,6.2743051937,1.31088,0.38234,1.3655,4.712452986,1.3744654542,4.9088051937
2019-07-07 18:00:00,6.28656,0.36358,6.2970649552,1.2465600000000001,0.36358,1.2985,5.04,0.0,5.04,6.2669161939,1.8278505566,6.528037702,1.2465600000000001,0.36358,1.2985,5.0203561939,1.4642705566,5.229537702
2019-07-07 18:30:00,6.3650400000000005,0.36022000000000004,6.3752249098,1.2350400000000001,0.36022000000000004,1.2865,5.13,0.0,5.13,6.3014133198,1.8379122183,6.5639722081,1.2350400000000001,0.36022000000000004,1.2865,5.0663733198,1.4776922183,5.2774722081
2019-07-07 19:00:00,6.37768,0.36974,6.388388674,1.26768,0.36974,1.3205,5.11,0.0,5.11,6.2947704075,1.8359747022000001,6.5570525078,1.26768,0.36974,1.3205,5.0270904075,1.4662347022,5.2365525078
2019-07-07 19:30:00,6.33776,0.37268,6.3487079158,1.27776,0.37268,1.331,5.06,0.0,5.06,6.238256518,1.8194914844,6.498183873,1.27776,0.37268,1.331,4.960496518,1.4468114844,5.167183873
2019-07-07 20:00:00,6.2768,1.7124000000000001,6.5061918201,1.2768,0.3724,1.33,5.0,1.34,5.1764466577,6.3483046242,1.8515888487,6.6128173169,1.2768,0.3724,1.33,5.0715046242,1.4791888487,5.2828173169
2019-07-07 20:30:00,6.05824,1.76282,6.3095012679,1.27824,0.37282000000000004,1.3315000000000001,4.78,1.3900000000000001,4.9780016071,6.2134762336,1.8122639015000002,6.4723710767,1.27824,0.37282000000000004,1.3315000000000001,4.9352362336,1.4394439015,5.1408710767
2019-07-07 21:00:00,6.0568,1.2624,6.1869604815,1.2768,0.3724,1.33,4.78,0.89,4.8621497303000005,6.0832027473,1.7742674680000001,6.3366695285,1.2768,0.3724,1.33,4.8064027473,1.401867468,5.0066695285
2019-07-07 21:30:00,5.94528,1.2590400000000002,6.0771322184,1.26528,0.36904000000000003,1.318,4.68,0.89,4.7638744736,5.8767098063,1.7140403602,6.1215727149,1.26528,0.36904000000000003,1.318,4.6114298063,1.3450003602,4.8035727149
2019-07-07 22:00:00,5.85624,1.25932,5.9901113345,1.26624,0.36932000000000004,1.319,4.59,0.89,4.6754892792,5.8350297638,1.7018836811,6.078156004,1.26624,0.36932000000000004,1.319,4.5687897638,1.3325636811,4.759156004
2019-07-07 22:30:00,5.60576,1.25918,5.7454398830999995,1.26576,0.36918,1.3185,4.34,0.89,4.4303160158,5.5642459148,1.6229050585,5.7960894946,1.26576,0.36918,1.3185,4.2984859148,1.2537250585,4.4775894946
2019-07-07 23:00:00,5.32568,1.25624,5.4718375707,1.25568,0.36624,1.308,4.07,0.89,4.1661733041,5.2255211628,1.5241103392,5.4432512113,1.25568,0.36624,1.308,3.9698411628,1.1578703392,4.1352512113
2019-07-07 23:30:00,4.98232,1.52526,5.2105595333,1.25232,0.36526000000000003,1.3045,3.73,1.16,3.9062129998,5.0849089119,1.4830984326,5.2967801166,1.25232,0.36526000000000003,1.3045,3.8325889119000003,1.1178384326,3.9922801166
2019-07-08 00:00:00,4.79664,1.2865199999999999,4.9661744834,1.25664,0.36652,1.309,3.54,0.92,3.6575948381,4.7636298536,1.3893920406,4.9621144308,1.25664,0.36652,1.309,3.5069898536,1.0228720406,3.6531144308
2019-07-08 00:30:00,4.55632,1.24476,4.7232911619,1.21632,0.35476,1.267,3.34,0.89,3.4565445173000002,4.5175811264,1.3176278285,4.7058136733,1.21632,0.35476,1.267,3.3012611264,0.9628678285000001,3.4388136733
2019-07-08 01:00:00,4.37728,1.24504,4.5509015371,1.2172800000000001,0.35504,1.268,3.16,0.89,3.2829407549000003,4.4158443699,1.2879546079,4.5998378853,1.2172800000000001,0.35504,1.268,3.1985643699,0.9329146079,3.3318378853
2019-07-08 01:30:00,4.33728,1.24504,4.5124408473,1.2172800000000001,0.35504,1.268,3.12,0.89,3.2444568112,4.2858366363,1.2500356856,4.4644131628,1.2172800000000001,0.35504,1.268,3.0685566363,0.8949956856,3.1964131628
2019-07-08 02:00:00,4.33632,1.24476,4.5114408563,1.21632,0.35476,1.267,3.12,0.89,3.2444568112,4.2848766363,1.2497556856,4.4634131628,1.21632,0.35476,1.267,3.0685566363,0.8949956856,3.1964131628
2019-07-08 02:30:00,4.33632,1.24476,4.5114408563,1.21632,0.35476,1.267,3.12,0.89,3.2444568112,4.293059454,1.2521423408,4.4719369313,1.21632,0.35476,1.267,3.076739454,0.8973823408,3.2049369313
2019-07-08 03:00:00,4.3368,1.2449,4.5119408518,1.2168,0.3549,1.2675,3.12,0.89,3.2444568112,4.2853566363,1.2498956856,4.4639131628,1.2168,0.3549,1.2675,3.0685566363,0.8949956856,3.1964131628
2019-07-08 03:30:00,4.30872,1.27546,4.4935360519,1.21872,0.35546000000000005,1.2695,3.09,0.92,3.2240502477,4.2872766363,1.2504556856,4.4659131628,1.21872,0.35546000000000005,1.2695,3.0685566363,0.8949956856,3.1964131628
2019-07-08 04:00:00,4.2568,1.2749000000000001,4.443615223,1.2168,0.3549,1.2675,3.04,0.92,3.176161205,4.2853566363,1.2498956856,4.4639131628,1.2168,0.3549,1.2675,3.0685566363,0.8949956856,3.1964131628
2019-07-08 04:30:00,4.2568,1.2949,4.4493945936,1.2168,0.3549,1.2675,3.04,0.9400000000000001,3.1820119422,4.2853566363,1.2498956856,4.4639131628,1.2168,0.3549,1.2675,3.0685566363,0.8949956856,3.1964131628
2019-07-08 05:00:00,4.12728,1.29504,4.3256870899,1.2172800000000001,0.35504,1.268,2.91,0.9400000000000001,3.0580549374,4.2912918481,1.251626789,4.4700956751,1.2172800000000001,0.35504,1.268,3.0740118481,0.8965867890000001,3.2020956751
2019-07-08 05:30:00,4.16248,1.26364,4.3500604364,1.21248,0.35364,1.263,2.95,0.91,3.0871669861,4.2633564159,1.2434789546,4.4409962666,1.21248,0.35364,1.263,3.0508764159,0.8898389546000001,3.1779962666
2019-07-08 06:00:00,4.5224,1.2607,4.694833996,1.2024,0.3507,1.2525,3.32,0.91,3.442455519,4.5353247333999995,1.3228030472,4.7242965973,1.2024,0.3507,1.2525,3.3329247334,0.9721030472000001,3.4717965973
2019-07-08 06:30:00,5.06432,1.83126,5.3852437503,1.20432,0.35126,1.2545,3.86,1.48,4.1340053217,5.2377397874,1.5276741047,5.4559789452,1.20432,0.35126,1.2545,4.0334197874,1.1764141047,4.2014789452
2019-07-08 07:00:00,5.36576,1.7616800000000001,5.6475567106,1.20576,0.35168000000000005,1.256,4.16,1.4100000000000001,4.3924594477,5.6306994801,1.6422873484,5.8653119584999995,1.20576,0.35168000000000005,1.256,4.4249394801,1.2906073484,4.6093119585
2019-07-08 07:30:00,6.008,0.364,6.019016531,1.248,0.364,1.3,4.76,0.0,4.76,5.9111246224,1.7240780149,6.1574214817,1.248,0.364,1.3,4.6631246224,1.3600780149,4.8574214817
2019-07-08 08:00:00,6.52648,0.36064,6.5364365215,1.23648,0.36064,1.288,5.29,0.0,5.29,6.4607618146,1.8843888626,6.7299602236,1.23648,0.36064,1.288,5.2242818146,1.5237488626,5.4419602236
2019-07-08 08:30:00,6.75592,1.3875600000000001,6.8969397417,1.22592,0.35756000000000004,1.2770000000000001,5.53,1.03,5.6251044435,6.8791263224,2.006411844,7.1657565858,1.22592,0.35756000000000004,1.2770000000000001,5.6532063224,1.6488518440000002,5.8887565858
2019-07-08 09:00:00,6.95568,1.30624,7.0772697561,1.25568,0.36624,1.308,5.7,0.9400000000000001,5.776988835,7.3215773848,2.1354600706,7.6266431092,1.25568,0.36624,1.308,6.0658973848,1.7692200706,6.3186431092
2019-07-08 09:30:00,7.11336,1.25848,7.2238260223,1.26336,0.36848000000000003,1.316,5.85,0.89,5.9173135797,7.4959414744,2.1863162634,7.8082723692,1.26336,0.36848000000000003,1.316,6.2325814744,1.8178362634,6.4922723692
2019-07-08 10:00:00,7.08432,1.25876,7.1952808562,1.26432,0.36876000000000003,1.317,5.82,0.89,5.8876565797,7.4366448956,2.1690214279,7.7465050996,1.26432,0.36876000000000003,1.317,6.1723248956,1.8002614279,6.4295050996
2019-07-08 10:30:00,6.98536,1.26198,7.098439818,1.27536,0.37198000000000003,1.3285,5.71,0.89,5.7789445403,7.3730437041,2.1504710804,7.6802538584,1.27536,0.37198000000000003,1.3285,6.0976837041,1.7784910804,6.3517538584
2019-07-08 11:00:00,7.24032,1.26926,7.3507315724,1.3003200000000001,0.37926000000000004,1.3545,5.94,0.89,6.0063050206,7.2341318553,2.1099551245,7.535554016,1.3003200000000001,0.37926000000000004,1.3545,5.9338118553,1.7306951245,6.181054016
2019-07-08 11:30:00,7.16656,0.38108000000000003,7.1766847639,1.30656,0.38108000000000003,1.361,5.86,0.0,5.86,7.1945373015,2.0984067129,7.4943096891,1.30656,0.38108000000000003,1.361,5.8879773015,1.7173267129,6.1333096891
2019-07-08 12:00:00,7.12184,0.38262,7.1321107009,1.3118400000000001,0.38262,1.3665,5.8100000000000005,0.0,5.8100000000000005,7.1352406831,2.0811118659,7.4325423783,1.3118400000000001,0.38262,1.3665,5.8234006831,1.6984918659,6.0660423783
2019-07-08 12:30:00,6.99808,0.38444,7.0086316639,1.3180800000000001,0.38444,1.373,5.68,0.0,5.68,7.0090857124,2.0443166661,7.3011309504,1.3180800000000001,0.38444,1.373,5.6910057124,1.6598766661000002,5.9281309504
2019-07-08 13:00:00,7.06808,0.38444,7.0785273186,1.3180800000000001,0.38444,1.373,5.75,0.0,5.75,7.1150067438,2.0752103003,7.4114653581,1.3180800000000001,0.38444,1.373,5.7969267438,1.6907703003,6.0384653581
2019-07-08 13:30:00,6.87232,0.38276000000000004,6.8829708266,1.3123200000000002,0.38276000000000004,1.367,5.5600000000000005,0.0,5.5600000000000005,6.9180496181,2.0177644719,7.2063016855,1.3123200000000002,0.38276000000000004,1.367,5.6057296181,1.6350044718999999,5.8393016855
2019-07-08 14:00:00,6.87424,0.38332000000000005,6.8849190119,1.31424,0.38332000000000005,1.369,5.5600000000000005,0.0,5.5600000000000005,6.829996202,1.9920822256,7.1145793771,1.31424,0.38332000000000005,1.369,5.515756202,1.6087622256,5.7455793771
2019-07-08 14:30:00,6.9052,0.3836,6.9158467305,1.3152,0.3836,1.37,5.59,0.0,5.59,6.9340924283,2.0224436249,7.2230129461,1.3152,0.3836,1.37,5.6188924283,1.6388436249,5.8530129461
2019-07-08 15:00:00,7.0104,0.38220000000000004,7.0208108506,1.3104,0.38220000000000004,1.365,5.7,0.0,5.7,7.0508032472,2.0564842804,7.3445867158,1.3104,0.38220000000000004,1.365,5.7404032472,1.6742842804,5.9795867158
2019-07-08 15:30:00,7.03832,0.37576000000000004,7.0483433515,1.2883200000000001,0.37576000000000004,1.342,5.75,0.0,5.75,7.1023037584,2.0715052629,7.3982330817,1.2883200000000001,0.37576000000000004,1.342,5.8139837584,1.6957452629,6.0562330817
2019-07-08 16:00:00,7.1392,0.37310000000000004,7.1489425966,1.2792,0.37310000000000004,1.3325,5.86,0.0,5.86,7.1360589164,2.0813505173,7.4333947046,1.2792,0.37310000000000004,1.3325,5.8568589164,1.7082505173,6.1008947046
2019-07-08 16:30:00,7.17584,0.37212,7.1854820993,1.27584,0.37212,1.329,5.9,0.0,5.9,7.1535048095,2.0864389028,7.4515675099,1.27584,0.37212,1.329,5.8776648095,1.7143189028,6.1225675099
2019-07-08 17:00:00,7.21864,1.26002,7.3277836929,1.26864,0.37002,1.3215,5.95,0.89,6.0161948107,7.3204083397,2.1351190991,7.6254253539,1.26864,0.37002,1.3215,6.0517683397,1.7650990991,6.3039253539
2019-07-08 17:30:00,7.04728,1.31254,7.168466827,1.27728,0.37254000000000004,1.3305,5.77,0.9400000000000001,5.846067054,7.3469094693,2.1428485952,7.6530306972,1.27728,0.37254000000000004,1.3305,6.0696294693,1.7703085952,6.3225306972
2019-07-08 18:00:00,7.03096,1.47778,7.1845829559,1.26096,0.36778000000000005,1.3135,5.77,1.11,5.8757978182,7.2964485032,2.1281308134,7.6004671908,1.26096,0.36778000000000005,1.3135,6.0354885032,1.7603508134,6.2869671908
2019-07-08 18:30:00,7.25616,1.41638,7.3931042364,1.25616,0.36638000000000004,1.3085,6.0,1.05,6.0911821513,7.5524625983,2.2028015912,7.8671485398000005,1.25616,0.36638000000000004,1.3085,6.2963025983,1.8364215912000001,6.5586485398
2019-07-08 19:00:00,7.3176,1.3768,7.4459954338,1.2576,0.3668,1.31,6.06,1.01,6.1435901556,7.4077028223,2.1605799898,7.7163571066,1.2576,0.3668,1.31,6.1501028223,1.7937799898,6.4063571066
2019-07-08 19:30:00,7.2728,0.3654,7.2819734276,1.2528000000000001,0.3654,1.305,6.02,0.0,6.02,7.2725018439,2.1211463711,7.575522754,1.2528000000000001,0.3654,1.305,6.0197018439,1.7557463710999999,6.270522754
2019-07-08 20:00:00,7.07616,0.36638000000000004,7.0856386198,1.25616,0.36638000000000004,1.3085,5.82,0.0,5.82,7.0409082927,2.053598252,7.3342794716,1.25616,0.36638000000000004,1.3085,5.7847482927,1.687218252,6.0257794716
2019-07-08 20:30:00,6.86568,0.36624,6.8754413386,1.25568,0.36624,1.308,5.61,0.0,5.61,6.8164568305,1.9881332422,7.1004758651,1.25568,0.36624,1.308,5.5607768305,1.6218932422,5.7924758651
2019-07-08 21:00:00,6.67616,0.36638000000000004,6.686205699,1.25616,0.36638000000000004,1.3085,5.42,0.0,5.42,6.6598612166,1.9424595215,6.9373554339,1.25616,0.36638000000000004,1.3085,5.4037012166,1.5760795215,5.6288554339
2019-07-08 21:30:00,6.61616,1.61638,6.8107457338,1.25616,0.36638000000000004,1.3085,5.36,1.25,5.503825942,6.6742839066,1.9466661394,6.9523790694,1.25616,0.36638000000000004,1.3085,5.4181239066,1.5802861394,5.6438790694000005
2019-07-08 22:00:00,6.41616,1.59638,6.611772701,1.25616,0.36638000000000004,1.3085,5.16,1.23,5.3045734984,6.7052039234,1.9556844777000002,6.9845874202000005,1.25616,0.36638000000000004,1.3085,5.4490439234,1.5893044777,5.6760874202
2019-07-08 22:30:00,6.04664,1.70652,6.282838992,1.25664,0.36652,1.309,4.79,1.34,4.9739018889,6.2231075207,1.8150730269,6.4824036674,1.25664,0.36652,1.309,4.9664675207,1.4485530269,5.1734036674
2019-07-08 23:00:00,5.69712,1.70666,5.9472569013,1.25712,0.36666000000000004,1.3094999999999999,4.44,1.34,4.6378012032,5.6955039633,1.661188656,5.9328166285,1.25712,0.36666000000000004,1.3094999999999999,4.4383839633,1.294528656,4.6233166285
2019-07-08 23:30:00,5.34712,1.70666,5.6128763259,1.25712,0.36666000000000004,1.3094999999999999,4.09,1.34,4.3039168208,5.6876553622,1.6588994806000001,5.9246410023,1.25712,0.36666000000000004,1.3094999999999999,4.4305353622,1.2922394806,4.6151410023
2019-07-09 00:00:00,5.07712,1.7766600000000001,5.379002533,1.25712,0.36666000000000004,1.3094999999999999,3.8200000000000003,1.4100000000000001,4.0719160109,5.4443043299,1.5879220962,5.6711503436,1.25712,0.36666000000000004,1.3094999999999999,4.1871843299,1.2212620962,4.3616503436
2019-07-09 00:30:00,4.82488,1.90434,5.187097247,1.21488,0.35434000000000004,1.2655,3.61,1.55,3.9286893489,5.221177202,1.5228433506,5.438726252,1.21488,0.35434000000000004,1.2655,4.006297202,1.1685033506,4.173226252
2019-07-09 01:00:00,4.6944,1.8142,5.0327639523,1.2144,0.3542,1.2650000000000001,3.48,1.46,3.773857443,5.1437078484,1.5002481224,5.3580290087,1.2144,0.3542,1.2650000000000001,3.9293078484,1.1460481224,4.0930290087
2019-07-09 01:30:00,4.5443999999999996,1.9142000000000001,4.9310985591000005,1.2144,0.3542,1.2650000000000001,3.33,1.56,3.6772952016,4.952373378,1.4444422352,5.1587222687,1.2144,0.3542,1.2650000000000001,3.737973378,1.0902422352,3.8937222687
2019-07-09 02:00:00,4.5443999999999996,1.9142000000000001,4.9310985591000005,1.2144,0.3542,1.2650000000000001,3.33,1.56,3.6772952016,4.952373378,1.4444422352,5.1587222687,1.2144,0.3542,1.2650000000000001,3.737973378,1.0902422352,3.8937222687
2019-07-09 02:30:00,4.54488,1.9143400000000002,4.9315952642,1.21488,0.35434000000000004,1.2655,3.33,1.56,3.6772952016,4.952853378,1.4445822352,5.1592222687,1.21488,0.35434000000000004,1.2655,3.737973378,1.0902422352,3.8937222687
2019-07-09 03:00:00,4.3644,1.9142000000000001,4.7657264924,1.2144,0.3542,1.2650000000000001,3.15,1.56,3.5151244644,4.7920990957,1.3976955696,4.9917698914,1.2144,0.3542,1.2650000000000001,3.5776990957,1.0434955696,3.7267698914
2019-07-09 03:30:00,4.43488,1.9143400000000002,4.8304097393,1.21488,0.35434000000000004,1.2655,3.22,1.56,3.5779882616,4.8563116927,1.4164242437,5.0586580132,1.21488,0.35434000000000004,1.2655,3.6414316927,1.0620842437,3.7931580132000002
2019-07-09 04:00:00,4.3944,1.9142000000000001,4.7932153092,1.2144,0.3542,1.2650000000000001,3.18,1.56,3.5420333144000002,4.8558316927,1.4162842437,5.0581580132,1.2144,0.3542,1.2650000000000001,3.6414316927,1.0620842437,3.7931580132000002
2019-07-09 04:30:00,4.34488,1.9143400000000002,4.74791321,1.21488,0.35434000000000004,1.2655,3.13,1.56,3.4972131762,4.7822084069,1.3948107853,4.9814670905,1.21488,0.35434000000000004,1.2655,3.5673284068999997,1.0404707853,3.7159670905
2019-07-09 05:00:00,4.34488,1.9143400000000002,4.74791321,1.21488,0.35434000000000004,1.2655,3.13,1.56,3.4972131762,4.7493993185,1.3852414679,4.9472909568,1.21488,0.35434000000000004,1.2655,3.5345193185,1.0309014679,3.6817909568
2019-07-09 05:30:00,4.42488,1.9143400000000002,4.8212302009,1.21488,0.35434000000000004,1.2655,3.21,1.56,3.5689914542,4.8874237592,1.4254985964,5.0910664159,1.21488,0.35434000000000004,1.2655,3.6725437592,1.0711585964,3.8255664159
2019-07-09 06:00:00,4.54488,1.9143400000000002,4.9315952642,1.21488,0.35434000000000004,1.2655,3.33,1.56,3.6772952016,4.9702007121000005,1.4496418744000001,5.1772924084,1.21488,0.35434000000000004,1.2655,3.7553207121,1.0953018744,3.9117924084
2019-07-09 06:30:00,5.12488,1.9143400000000002,5.4707488199,1.21488,0.35434000000000004,1.2655,3.91,1.56,4.2097149547,5.2428098237,1.5291528653,5.461260233,1.21488,0.35434000000000004,1.2655,4.0279298237,1.1748128653,4.195760233
2019-07-09 07:00:00,5.71488,1.6143399999999999,5.9385138755,1.21488,0.35434000000000004,1.2655,4.5,1.26,4.6730717949,5.9572643204,1.7375354268,6.2054836671,1.21488,0.35434000000000004,1.2655,4.7423843204,1.3831954268,4.9399836671
2019-07-09 07:30:00,5.92968,1.67574,6.1619160535,1.21968,0.35574000000000006,1.2705,4.71,1.32,4.891472171,6.0542646827,1.7658271991,6.3065257112,1.21968,0.35574000000000006,1.2705,4.8345846827,1.4100871991,5.0360257112
2019-07-09 08:00:00,6.41584,0.35462000000000005,6.4256329066,1.21584,0.35462000000000005,1.2665,5.2,0.0,5.2,6.3591858794,1.8547625482,6.6241519577,1.21584,0.35462000000000005,1.2665,5.1433458794,1.5001425482,5.3576519577
2019-07-09 08:30:00,6.72536,0.35448,6.7346954794,1.21536,0.35448,1.266,5.51,0.0,5.51,6.6837284558,1.9494207996,6.9622171415,1.21536,0.35448,1.266,5.4683684558,1.5949407996,5.6962171415
2019-07-09 09:00:00,6.89112,0.35616000000000003,6.9003177318,1.22112,0.35616000000000003,1.272,5.67,0.0,5.67,6.8314681246,1.9925115362999999,7.1161126298,1.22112,0.35616000000000003,1.272,5.6103481246,1.6363515363,5.8441126298
2019-07-09 09:30:00,7.0064,1.2477,7.1166281517,1.2264,0.3577,1.2775,5.78,0.89,5.8481193558,7.2534396425,2.1155865624,7.5556662942,1.2264,0.3577,1.2775,6.0270396425,1.7578865624,6.2781662942
2019-07-09 10:00:00,6.9412,1.2991000000000001,7.0617220456,1.2312,0.35910000000000003,1.2825,5.71,0.9400000000000001,5.7868557957,7.297319697,2.1283849116,7.6013746844,1.2312,0.35910000000000003,1.2825,6.066119697,1.7692849116,6.3188746844
2019-07-09 10:30:00,6.98128,1.25204,7.0926634348,1.24128,0.36204000000000003,1.293,5.74,0.89,5.8085884688,6.9851304994,2.037329729,7.2761776035,1.24128,0.36204000000000003,1.293,5.7438504994,1.6752897290000002,5.9831776035
2019-07-09 11:00:00,7.01752,0.36386,7.0269467801,1.24752,0.36386,1.2995,5.77,0.0,5.77,6.984504262,2.0371470764,7.2755252729,1.24752,0.36386,1.2995,5.736984262,1.6732870764,5.9760252729
2019-07-09 11:30:00,7.1332,0.36260000000000003,7.1424100274,1.2432,0.36260000000000003,1.295,5.89,0.0,5.89,7.1203067843,2.0767561454,7.4169862337,1.2432,0.36260000000000003,1.295,5.8771067843,1.7141561454,6.1219862337
2019-07-09 12:00:00,7.238,0.364,7.2471470249,1.248,0.364,1.3,5.99,0.0,5.99,7.2841546083,2.1245450941,7.5876610504,1.248,0.364,1.3,6.0361546083,1.7605450941,6.2876610504
2019-07-09 12:30:00,7.2524,0.3682,7.2617406316,1.2624,0.3682,1.315,5.99,0.0,5.99,7.2540735483,2.1157714516,7.5563266128,1.2624,0.3682,1.315,5.9916735483,1.7475714516,6.2413266128
2019-07-09 13:00:00,6.71712,0.22666000000000003,6.7209430774,0.77712,0.22666000000000003,0.8095,5.94,0.0,5.94,6.7037540151,1.9552615877,6.9830770991,0.77712,0.22666000000000003,0.8095,5.9266340151,1.7286015877,6.1735770991
2019-07-09 13:30:00,6.27536,0.05698,6.2756186826,0.19536,0.05698,0.20350000000000001,6.08,0.0,6.08,6.2147326157,1.8126303462000002,6.473679808,0.19536,0.05698,0.20350000000000001,6.0193726157,1.7556503462,6.270179808
2019-07-09 14:00:00,6.93616,0.26138,6.9410831323,0.8961600000000001,0.26138,0.9335,6.04,0.0,6.04,6.8674204011,2.002997617,7.1535629179,0.8961600000000001,0.26138,0.9335,5.9712604011,1.7416176170000002,6.2200629179
2019-07-09 14:30:00,7.06912,0.30016000000000004,7.0754896368,1.02912,0.30016000000000004,1.072,6.04,0.0,6.04,7.0414185322,2.0537470719,7.334810971,1.02912,0.30016000000000004,1.072,6.0122985322,1.7535870719000002,6.262810971
2019-07-09 15:00:00,7.22664,0.33152000000000004,7.2342401951,1.13664,0.33152000000000004,1.184,6.09,0.0,6.09,7.2067526699,2.1019695287,7.5070340312,1.13664,0.33152000000000004,1.184,6.0701126699,1.7704495287,6.3230340312
2019-07-09 15:30:00,7.28928,0.34104,7.2972536752,1.16928,0.34104,1.218,6.12,0.0,6.12,7.2773987421,2.1225746331,7.5806236897,1.16928,0.34104,1.218,6.1081187421,1.7815346331000002,6.3626236897
2019-07-09 16:00:00,7.45976,0.37618,7.4692389606,1.28976,0.37618,1.3435000000000001,6.17,0.0,6.17,7.3978787421,2.1577146331,7.7061236897,1.28976,0.37618,1.3435000000000001,6.1081187421,1.7815346331000002,6.3626236897
2019-07-09 16:30:00,7.27736,0.30548000000000003,7.2837687086,1.04736,0.30548000000000003,1.091,6.23,0.0,6.23,7.2119372245,2.1034816905,7.5124346088,1.04736,0.30548000000000003,1.091,6.1645772245,1.7980016905,6.4214346088
2019-07-09 17:00:00,7.39576,0.33418000000000003,7.4033061702000005,1.1457600000000001,0.33418000000000003,1.1935,6.25,0.0,6.25,7.3713521921,2.1499777227,7.6784918668,1.1457600000000001,0.33418000000000003,1.1935,6.2255921921,1.8157977227000002,6.4849918668
2019-07-09 17:30:00,7.62952,0.36736,7.6383590384,1.25952,0.36736,1.312,6.37,0.0,6.37,7.6027989754,2.2174830345,7.9195822661,1.25952,0.36736,1.312,6.3432789754,1.8501230345000002,6.6075822661
2019-07-09 18:00:00,7.51976,0.35868000000000005,7.5283093587,1.22976,0.35868000000000005,1.2810000000000001,6.29,0.0,6.29,7.5008783024,2.1877561715000002,7.8134148983,1.22976,0.35868000000000005,1.2810000000000001,6.2711183024,1.8290761715000001,6.5324148983
2019-07-09 18:30:00,7.46112,1.46616,7.6038106762,1.22112,0.35616000000000003,1.272,6.24,1.11,6.3379570841,7.4130422884,2.1621373341,7.7219190504,1.22112,0.35616000000000003,1.272,6.1919222884,1.8059773341,6.4499190504
2019-07-09 19:00:00,7.44064,0.35602,7.4491525592,1.22064,0.35602,1.2715,6.22,0.0,6.22,7.3134197002,2.1330807459,7.618145521,1.22064,0.35602,1.2715,6.0927797002,1.7770607459,6.346645521
2019-07-09 19:30:00,7.24064,0.35602,7.2493874121,1.22064,0.35602,1.2715,6.02,0.0,6.02,7.1098968021,2.0737199006,7.4061425022,1.22064,0.35602,1.2715,5.8892568021,1.7176999006,6.1346425022
2019-07-09 20:00:00,7.03112,0.35616000000000003,7.0401348283,1.22112,0.35616000000000003,1.272,5.8100000000000005,0.0,5.8100000000000005,6.9188258392,2.0179908698,7.2071102491,1.22112,0.35616000000000003,1.272,5.6977058392,1.6618308698000002,5.9351102491
2019-07-09 20:30:00,6.84112,0.35616000000000003,6.8503848651,1.22112,0.35616000000000003,1.272,5.62,0.0,5.62,6.7720618858,1.9751847167,7.054231131,1.22112,0.35616000000000003,1.272,5.5509418858,1.6190247167,5.782231131
2019-07-09 21:00:00,6.65208,0.35644000000000003,6.6616227603,1.22208,0.35644000000000003,1.2730000000000001,5.43,0.0,5.43,6.5829542789,1.9200283313000002,6.8572440405,1.22208,0.35644000000000003,1.2730000000000001,5.3608742789,1.5635883313,5.5842440405
2019-07-09 21:30:00,6.53352,1.68686,6.7477685386,1.22352,0.35686,1.2745,5.31,1.33,5.4740295944,6.5843942789,1.9204483313,6.8587440405,1.22352,0.35686,1.2745,5.3608742789,1.5635883313,5.5842440405
2019-07-09 22:00:00,6.32544,1.68742,6.5466462750000005,1.22544,0.35742,1.2765,5.1,1.33,5.2705692292,6.6216326516,1.9313095234,6.8975340121,1.22544,0.35742,1.2765,5.3961926516,1.5738895234,5.6210340121
2019-07-09 22:30:00,6.084,0.357,6.0944651119,1.224,0.357,1.275,4.86,0.0,4.86,6.0802513913,1.7734066558000001,6.3335951992,1.224,0.357,1.275,4.8562513913,1.4164066558,5.0585951992
2019-07-09 23:00:00,5.80352,0.35686,5.8144813569,1.22352,0.35686,1.2745,4.58,0.0,4.58,5.8049566168,1.6931123466,6.0468298092,1.22352,0.35686,1.2745,4.5814366168,1.3362523466,4.7723298092
2019-07-09 23:30:00,5.524,0.357,5.5355239138,1.224,0.357,1.275,4.3,0.0,4.3,5.5759221486,1.6263106267,5.8082522381,1.224,0.357,1.275,4.3519221486,1.2693106267,4.5332522381
2019-07-10 00:00:00,5.33544,0.35742,5.3473983441,1.22544,0.35742,1.2765,4.11,0.0,4.11,5.348390907,1.5599473479000001,5.5712405281,1.22544,0.35742,1.2765,4.122950907,1.2025273479,4.2947405281
2019-07-10 00:30:00,5.0164,0.3577,5.0291369289,1.2264,0.3577,1.2775,3.79,0.0,3.79,5.075003038,1.4802092194,5.2864614979,1.2264,0.3577,1.2775,3.8486030380000003,1.1225092194,4.0089614979
2019-07-10 01:00:00,4.87592,0.35756000000000004,4.8890126815,1.22592,0.35756000000000004,1.2770000000000001,3.65,0.0,3.65,4.8967288263,1.4282125743,5.100759194,1.22592,0.35756000000000004,1.2770000000000001,3.6708088263,1.0706525743,3.823759194
2019-07-10 01:30:00,4.78544,1.24742,4.9453506094,1.22544,0.35742,1.2765,3.56,0.89,3.6695640068,4.7695069368,1.3911061899,4.9682363925,1.22544,0.35742,1.2765,3.5440669368,1.0336861899,3.6917363925
2019-07-10 02:00:00,4.7864,0.3577,4.7997473111,1.2264,0.3577,1.2775,3.56,0.0,3.56,4.8438276301,1.4127830588,5.0456537813,1.2264,0.3577,1.2775,3.6174276301,1.0550830588,3.7681537813
2019-07-10 02:30:00,4.5764,1.9177,4.9619562926,1.2264,0.3577,1.2775,3.35,1.56,3.6954160794,4.8883878379,1.4257797861000001,5.0920706645,1.2264,0.3577,1.2775,3.6619878379,1.0680797861,3.8145706645
2019-07-10 03:00:00,4.52736,1.8879800000000002,4.9052479091,1.22736,0.35798,1.2785,3.3,1.53,3.6374304117,4.9306162624,1.4380964099,5.1360586067,1.22736,0.35798,1.2785,3.7032562624,1.0801164099,3.8575586067
2019-07-10 03:30:00,4.48784,1.88812,4.8688504803,1.22784,0.35812000000000005,1.279,3.26,1.53,3.601180362,4.9514859646,1.4441834063,5.1577978797,1.22784,0.35812000000000005,1.279,3.7236459646,1.0860634063,3.8787978797
2019-07-10 04:00:00,4.48784,1.88812,4.8688504803,1.22784,0.35812000000000005,1.279,3.26,1.53,3.601180362,4.9138866056,1.4332169266,5.1186318809,1.22784,0.35812000000000005,1.279,3.6860466056,1.0750969266000001,3.8396318809
2019-07-10 04:30:00,4.42784,1.88812,4.8136019985,1.22784,0.35812000000000005,1.279,3.2,1.53,3.5469564418,4.8882591819000005,1.4257422614,5.0919366478,1.22784,0.35812000000000005,1.279,3.6604191819,1.0676222614,3.8129366478
2019-07-10 05:00:00,4.42832,1.91826,4.8259444102,1.22832,0.35826,1.2795,3.2,1.56,3.56,4.9059488387,1.4309017446,5.1103633736,1.22832,0.35826,1.2795,3.6776288387,1.0726417446,3.8308633736
2019-07-10 05:30:00,4.39784,1.91812,4.7979350767,1.22784,0.35812000000000005,1.279,3.17,1.56,3.5330581654,4.8371603021,1.4108384214,5.038708648,1.22784,0.35812000000000005,1.279,3.6093203021,1.0527184214,3.759708648
2019-07-10 06:00:00,4.66688,1.85784,5.0230805687,1.22688,0.35784000000000005,1.278,3.44,1.5,3.7528122788,5.0908618201,1.4848346975,5.3029810626,1.22688,0.35784000000000005,1.278,3.8639818201000002,1.1269946975,4.0249810626
2019-07-10 06:30:00,5.01784,1.85812,5.3508250018,1.22784,0.35812000000000005,1.279,3.79,1.5,4.0760397447,5.3740578642,1.5674335437,5.5979769418,1.22784,0.35812000000000005,1.279,4.1462178642,1.2093135437,4.3189769418
2019-07-10 07:00:00,5.58832,1.69826,5.8406684078,1.22832,0.35826,1.2795,4.36,1.34,4.5612717525,5.7818322443,1.6863677379,6.0227419211,1.22832,0.35826,1.2795,4.5535122443,1.3281077379,4.7432419211
2019-07-10 07:30:00,6.08784,1.5581200000000002,6.2840698437,1.22784,0.35812000000000005,1.279,4.86,1.2,5.0059564521,6.3047053908,1.8388724056,6.5674014487,1.22784,0.35812000000000005,1.279,5.0768653908,1.4807524056,5.2884014487
2019-07-10 08:00:00,6.41632,1.47476,6.5836220577999995,1.21632,0.35476,1.267,5.2,1.12,5.3192480672,6.5030703747,1.8967288593,6.7740316404000005,1.21632,0.35476,1.267,5.2867503747,1.5419688593,5.5070316404
2019-07-10 08:30:00,6.42072,1.34896,6.5608946341,0.99072,0.28896000000000005,1.032,5.43,1.06,5.5324949164,6.6726947163,1.9462026256,6.9507236628,0.99072,0.28896000000000005,1.032,5.6819747163,1.6572426256,5.9187236628
2019-07-10 09:00:00,6.67504,1.38772,6.817765455,1.05504,0.30772000000000005,1.099,5.62,1.08,5.722831467,6.8670655157,2.0028941087,7.1531932455,1.05504,0.30772000000000005,1.099,5.8120255157,1.6951741087,6.0541932455
2019-07-10 09:30:00,6.91704,0.31122000000000005,6.9240378573,1.06704,0.31122000000000005,1.1115,5.85,0.0,5.85,6.9318156911,2.0217795766,7.2206413449,1.06704,0.31122000000000005,1.1115,5.8647756911,1.7105595766000001,6.1091413449
2019-07-10 10:00:00,6.92136,0.31248000000000004,6.9284102073,1.07136,0.31248000000000004,1.116,5.85,0.0,5.85,6.9361356911000005,2.0230395766,7.2251413449,1.07136,0.31248000000000004,1.116,5.8647756911,1.7105595766000001,6.1091413449
2019-07-10 10:30:00,6.915760000000001,1.20668,7.020243087,1.08576,0.31668,1.131,5.83,0.89,5.8975418608,6.9493893783,2.0269052353,7.2389472691,1.08576,0.31668,1.131,5.8636293783,1.7102252353,6.1079472691
2019-07-10 11:00:00,7.0475200000000005,0.31136,7.0543946019,1.06752,0.31136,1.112,5.98,0.0,5.98,7.0225960075,2.0482571689,7.3152041745,1.06752,0.31136,1.112,5.9550760075,1.7368971689000001,6.2032041745
2019-07-10 11:30:00,7.23328,0.31304000000000004,7.2400506628,1.07328,0.31304000000000004,1.118,6.16,0.0,6.16,7.1594929274,2.0881854372,7.4578051327,1.07328,0.31304000000000004,1.118,6.0862129274,1.7751454372,6.3398051327000005
2019-07-10 12:00:00,7.1704,0.31220000000000003,7.177193393,1.0704,0.31220000000000003,1.115,6.1,0.0,6.1,7.1566129274,2.0873454372,7.4548051327,1.0704,0.31220000000000003,1.115,6.0862129274,1.7751454372,6.3398051327000005
2019-07-10 12:30:00,7.18384,0.31612,7.1907919592,1.08384,0.31612,1.129,6.1,0.0,6.1,7.1357902466,2.0812721553,7.4331148402,1.08384,0.31612,1.129,6.0519502466,1.7651521553,6.3041148402000005
2019-07-10 13:00:00,7.17296,0.31878,7.1800401009,1.09296,0.31878,1.1385,6.08,0.0,6.08,7.1556597142,2.0870674166,7.4538122023,1.09296,0.31878,1.1385,6.0626997142,1.7682874166,6.3153122023
2019-07-10 13:30:00,6.86816,0.24738000000000002,6.8726136695,0.84816,0.24738000000000002,0.8835000000000001,6.02,0.0,6.02,6.9269839156,2.0203703087,7.2156082454,0.84816,0.24738000000000002,0.8835000000000001,6.0788239156,1.7729903087,6.3321082454
2019-07-10 14:00:00,6.0232,0.0126,6.023213179,0.0432,0.0126,0.045,5.98,0.0,5.98,6.2002425541,1.8084040783000002,6.4585859938,0.0432,0.0126,0.045,6.1570425541,1.7958040783,6.4135859938
2019-07-10 14:30:00,6.0412,0.8991,6.1077392094,0.031200000000000002,0.0091,0.0325,6.01,0.89,6.0755411282,6.1991410057,1.8080827933,6.4574385476,0.031200000000000002,0.0091,0.0325,6.1679410057,1.7989827933,6.4249385476
2019-07-10 15:00:00,6.19056,0.0030800000000000003,6.1905607662,0.010560000000000002,0.0030800000000000003,0.011,6.18,0.0,6.18,6.1732582958,1.8005336696,6.4304773914,0.010560000000000002,0.0030800000000000003,0.011,6.1626982958,1.7974536696,6.4194773914
2019-07-10 15:30:00,6.7184,0.1337,6.7197302215,0.45840000000000003,0.1337,0.47750000000000004,6.26,0.0,6.26,6.7256901098,1.9616596154,7.0059271977,0.45840000000000003,0.1337,0.47750000000000004,6.2672901098,1.8279596154000002,6.5284271977
2019-07-10 16:00:00,7.27048,0.31514000000000003,7.2773066893,1.08048,0.31514000000000003,1.1255,6.19,0.0,6.19,7.383256921,2.1534499353,7.6908926261,1.08048,0.31514000000000003,1.1255,6.302776921,1.8383099352999999,6.5653926261
