Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-07-10 16:30:00,7.20704,0.27622,7.2123313187,0.9470400000000001,0.27622,0.9865,6.26,0.0,6.26,7.2180467306,2.1052636298,7.5187986776999995,0.9470400000000001,0.27622,0.9865,6.2710067306,1.8290436298000001,6.5322986777
2019-07-10 17:00:00,7.31816,0.31738000000000005,7.3250389658,1.08816,0.31738000000000005,1.1335,6.23,0.0,6.23,7.295532237,2.1278635691,7.5995127469,1.08816,0.31738000000000005,1.1335,6.207372237,1.8104835691,6.4660127469
2019-07-10 17:30:00,7.5368,0.3199,7.5435860338000005,1.0968,0.3199,1.1425,6.44,0.0,6.44,7.5026153765,2.1882628181,7.8152243505,1.0968,0.3199,1.1425,6.4058153765,1.8683628181,6.6727243505
2019-07-10 18:00:00,7.6444,0.31920000000000004,7.6510613643,1.0944,0.31920000000000004,1.1400000000000001,6.55,0.0,6.55,7.6610064473,2.2344602138,7.9802150493,1.0944,0.31920000000000004,1.1400000000000001,6.5666064473,1.9152602137999999,6.8402150493
2019-07-10 18:30:00,7.55296,0.31878,7.5596842163,1.09296,0.31878,1.1385,6.46,0.0,6.46,7.4967501241,2.1865521195,7.8091147126,1.09296,0.31878,1.1385,6.4037901241,1.8677721195,6.6706147126
2019-07-10 19:00:00,7.43344,1.43892,7.5714279367,1.09344,0.31892000000000004,1.139,6.34,1.12,6.4381674411,7.3935391982,2.1564489328,7.7016033315,1.09344,0.31892000000000004,1.139,6.3000991982,1.8375289328000002,6.5626033315
2019-07-10 19:30:00,6.94344,1.3489200000000001,7.0732555588,1.09344,0.31892000000000004,1.139,5.85,1.03,5.939983165,7.3105545655,2.1322450816,7.6151610058,1.09344,0.31892000000000004,1.139,6.2171145655,1.8133250816,6.4761610058
2019-07-10 20:00:00,6.84344,1.42892,6.9910287798,1.09344,0.31892000000000004,1.139,5.75,1.11,5.8561591508,6.9992674569,2.0414530082,7.2909036009,1.09344,0.31892000000000004,1.139,5.9058274569,1.7225330082,6.1519036009
2019-07-10 20:30:00,6.80392,0.31906,6.8113968208,1.09392,0.31906,1.1395,5.71,0.0,5.71,6.775562994,1.9762058732,7.0578781187,1.09392,0.31906,1.1395,5.681642994,1.6571458732000002,5.9183781187
2019-07-10 21:00:00,6.76488,0.31934,6.7724131187,1.09488,0.31934,1.1405,5.67,0.0,5.67,6.7674582437,1.9738419877000002,7.0494356705,1.09488,0.31934,1.1405,5.6725782437,1.6545019877,5.9089356705
2019-07-10 21:30:00,6.48536,0.31948000000000004,6.4932242991999995,1.0953600000000001,0.31948000000000004,1.141,5.39,0.0,5.39,6.4867982968,1.8919828366,6.7570815591999995,1.0953600000000001,0.31948000000000004,1.141,5.3914382968,1.5725028366,5.6160815592
2019-07-10 22:00:00,6.38536,0.31948000000000004,6.3933473079,1.0953600000000001,0.31948000000000004,1.141,5.29,0.0,5.29,6.3436827907,1.8502408140000002,6.608002907,1.0953600000000001,0.31948000000000004,1.141,5.2483227907,1.5307608140000002,5.467002907
2019-07-10 22:30:00,6.22536,0.31948000000000004,6.2335523259,1.0953600000000001,0.31948000000000004,1.141,5.13,0.0,5.13,6.1957821686,1.8071031325,6.4539397589,1.0953600000000001,0.31948000000000004,1.141,5.1004221686,1.4876231325,5.3129397589
2019-07-10 23:00:00,5.886,0.3255,5.8949933206,1.116,0.3255,1.1625,4.77,0.0,4.77,5.8505022976,1.7063965035000002,6.0942732267,1.116,0.3255,1.1625,4.7345022976,1.3808965035,4.9317732267
2019-07-10 23:30:00,5.61648,1.4831400000000001,5.8090060983,1.17648,0.34314,1.2255,4.44,1.1400000000000001,4.5840157068,5.7105228847,1.6655691746999999,5.9484613382,1.17648,0.34314,1.2255,4.5340428847,1.3224291746999999,4.7229613382
2019-07-11 00:00:00,5.206,0.343,5.2172871303,1.176,0.343,1.225,4.03,0.0,4.03,5.3567959722000005,1.5623988252,5.5799958044,1.176,0.343,1.225,4.1807959722,1.2193988252,4.3549958044
2019-07-11 00:30:00,5.01696,0.34328000000000003,5.0286905651,1.17696,0.34328000000000003,1.226,3.84,0.0,3.84,5.0803778735,1.4817768798,5.2920602849,1.17696,0.34328000000000003,1.226,3.9034178735,1.1384968798,4.0660602849
2019-07-11 01:00:00,4.88792,1.23356,5.0411736927,1.17792,0.34356000000000003,1.227,3.71,0.89,3.8152588379,4.9662160773,1.4484796892,5.1731417472,1.17792,0.34356000000000003,1.227,3.7882960773,1.1049196892,3.9461417472
2019-07-11 01:30:00,4.67792,1.23356,4.8378306915,1.17792,0.34356000000000003,1.227,3.5,0.89,3.611384776,4.7107422967,1.3739665032000001,4.9070232257,1.17792,0.34356000000000003,1.227,3.5328222967,1.0304065032,3.6800232257000003
2019-07-11 02:00:00,4.65744,1.23342,4.8179946295,1.17744,0.34342,1.2265,3.48,0.89,3.5920050111,4.7099463706,1.3737343581,4.9061941361,1.17744,0.34342,1.2265,3.5325063706,1.0303143581,3.6796941361
2019-07-11 02:30:00,4.60744,1.23342,4.7696780028,1.17744,0.34342,1.2265,3.43,0.89,3.5435857546,4.6685555663,1.3616620402000001,4.8630787149,1.17744,0.34342,1.2265,3.4911155663,1.0182420402,3.6365787149
2019-07-11 03:00:00,4.53744,1.23342,4.7020938581,1.17744,0.34342,1.2265,3.36,0.89,3.4758739908000003,4.6621011968,1.3597795157,4.8563554133,1.17744,0.34342,1.2265,3.4846611968,1.0163595157,3.6298554133
2019-07-11 03:30:00,4.53792,1.23356,4.7025937737,1.17792,0.34356000000000003,1.227,3.36,0.89,3.4758739908000003,4.6532804996,1.3572068124,4.8471671871,1.17792,0.34356000000000003,1.227,3.4753604996,1.0136468124,3.6201671871
2019-07-11 04:00:00,4.50792,1.9035600000000001,4.8933509378,1.17792,0.34356000000000003,1.227,3.33,1.56,3.6772952016,4.9346650398000005,1.4392773033,5.1402760831,1.17792,0.34356000000000003,1.227,3.7567450398,1.0957173033,3.9132760831
2019-07-11 04:30:00,4.5384,1.8237,4.89110992,1.1784,0.3437,1.2275,3.36,1.48,3.6715119501,4.8943463475,1.4275176847,5.0982774453,1.1784,0.3437,1.2275,3.7159463475,1.0838176847,3.8707774453
2019-07-11 05:00:00,4.5184,1.2337,4.6837969907,1.1784,0.3437,1.2275,3.34,0.89,3.4565445173000002,4.6414418772,1.3537538808,4.8348352887,1.1784,0.3437,1.2275,3.4630418772000002,1.0100538808,3.6073352887
2019-07-11 05:30:00,4.54792,1.23356,4.7122443273,1.17792,0.34356000000000003,1.227,3.37,0.89,3.4855415648,4.6841343382,1.3662058486,4.8793066023,1.17792,0.34356000000000003,1.227,3.5062143382,1.0226458486,3.6523066023
2019-07-11 06:00:00,4.72792,1.23356,4.8861946134,1.17792,0.34356000000000003,1.227,3.55,0.89,3.6598633854,4.800246812,1.4000719868,5.0002570958,1.17792,0.34356000000000003,1.227,3.622326812,1.0565119868,3.7732570958
2019-07-11 06:30:00,5.24744,1.64342,5.4987685758,1.17744,0.34342,1.2265,4.07,1.3,4.2725753358,5.3478769228,1.5597974358,5.5707051279,1.17744,0.34342,1.2265,4.1704369228000004,1.2163774358000001,4.3442051279000005
2019-07-11 07:00:00,5.86744,1.6734200000000001,6.1014085792,1.17744,0.34342,1.2265,4.69,1.33,4.874935897,5.8334004168,1.7014084549000001,6.0764587675,1.17744,0.34342,1.2265,4.6559604168,1.3579884549,4.8499587675
2019-07-11 07:30:00,6.32792,0.34356000000000003,6.337239541,1.17792,0.34356000000000003,1.227,5.15,0.0,5.15,6.270735334,1.8289644724,6.5320159729,1.17792,0.34356000000000003,1.227,5.092815334,1.4854044724,5.3050159729
2019-07-11 08:00:00,6.5532,0.3451,6.5622804154,1.1832,0.3451,1.2325,5.37,0.0,5.37,6.5730026312,1.9171257674,6.8468777408,1.1832,0.3451,1.2325,5.3898026312,1.5720257674,5.6143777408
2019-07-11 08:30:00,6.8894400000000005,0.34692,6.8981691049,1.18944,0.34692,1.239,5.7,0.0,5.7,6.8822029264,2.0073091869,7.1689613817,1.18944,0.34692,1.239,5.6927629264,1.6603891869,5.9299613817
2019-07-11 09:00:00,7.02336,0.35098,7.0321243341,1.20336,0.35098,1.2535,5.82,0.0,5.82,7.0669893783,2.0612052353,7.3614472691,1.20336,0.35098,1.2535,5.8636293783,1.7102252353,6.1079472691
2019-07-11 09:30:00,7.13104,-0.53678,7.1512141801,1.2110400000000001,0.35322000000000003,1.2615,5.92,-0.89,5.9865265388,7.2382765143,2.1111639833,7.5398713691,1.2110400000000001,0.35322000000000003,1.2615,6.0272365143,1.7579439833000001,6.2783713691
2019-07-11 10:00:00,7.27528,0.35154,7.2837682178,1.2052800000000001,0.35154,1.2555,6.07,0.0,6.07,7.3008606342,2.129417685,7.6050631606,1.2052800000000001,0.35154,1.2555,6.0955806342,1.777877685,6.3495631606
2019-07-11 10:30:00,7.30368,0.34524000000000005,7.3118350775,1.18368,0.34524000000000005,1.233,6.12,0.0,6.12,7.2663276186,2.1193455554,7.5690912694,1.18368,0.34524000000000005,1.233,6.0826476186,1.7741055554,6.3360912694
2019-07-11 11:00:00,7.4752,1.2386,7.5771198354,1.1952,0.3486,1.245,6.28,0.89,6.3427517688,7.5804934843,2.2109772662,7.8963473795,1.1952,0.3486,1.245,6.3852934843,1.8623772662,6.6513473795
2019-07-11 11:30:00,7.27688,0.35784000000000005,7.2856730643,1.22688,0.35784000000000005,1.278,6.05,0.0,6.05,7.4136285833,2.1623083368,7.7225297743,1.22688,0.35784000000000005,1.278,6.1867485833,1.8044683368,6.4445297743
2019-07-11 12:00:00,7.45256,0.35658,7.4610857018,1.22256,0.35658,1.2735,6.23,0.0,6.23,7.5643491346000005,2.2062684976,7.8795303485,1.22256,0.35658,1.2735,6.3417891346,1.8496884975999999,6.6060303485
2019-07-11 12:30:00,7.22976,0.35868000000000005,7.2386518772,1.22976,0.35868000000000005,1.2810000000000001,6.0,0.0,6.0,7.2962571455,2.1280750008,7.6002678599,1.22976,0.35868000000000005,1.2810000000000001,6.0664971455,1.7693950008,6.3192678599
2019-07-11 13:00:00,7.12384,0.38612,7.1342963914,1.3238400000000001,0.38612,1.379,5.8,0.0,5.8,7.529417777,2.1960801849,7.8431435177,1.3238400000000001,0.38612,1.379,6.205577777,1.8099601849,6.4641435177
2019-07-11 13:30:00,7.28472,1.27346,7.3951907244,1.3147199999999999,0.38346,1.3695,5.97,0.89,6.0359754804,7.6879048695000005,2.2423055869,8.0082342391,1.3147199999999999,0.38346,1.3695,6.3731848695,1.8588455869,6.6387342391
2019-07-11 14:00:00,7.15768,1.27724,7.2707444598,1.32768,0.38724000000000003,1.383,5.83,0.89,5.8975418608,7.6410051936,2.2286265148,7.95938041,1.32768,0.38724000000000003,1.383,6.3133251936,1.8413865148,6.5763804100000005
2019-07-11 14:30:00,7.07232,0.26026000000000005,7.0771071385,0.8923200000000001,0.26026000000000005,0.9295,6.18,0.0,6.18,7.4452709587,2.171537363,7.755490582,0.8923200000000001,0.26026000000000005,0.9295,6.5529509587,1.911277363,6.825990582
2019-07-11 15:00:00,7.5576,1.2743,7.6642780645,1.3176,0.38430000000000003,1.3725,6.24,0.89,6.3031500061,7.9696935469,2.3244939512,8.3017641114,1.3176,0.38430000000000003,1.3725,6.6520935469,1.9401939512,6.9292641114
2019-07-11 15:30:00,7.6224,0.38570000000000004,7.6321521375,1.3224,0.38570000000000004,1.3775,6.3,0.0,6.3,8.0796355712,2.3565603749,8.4162870533,1.3224,0.38570000000000004,1.3775,6.7572355712,1.9708603749,7.0387870533
2019-07-11 16:00:00,7.57048,1.27514,7.6771185643,1.32048,0.38514000000000004,1.3755,6.25,0.89,6.313049976,7.9322412612,2.3135703679,8.2627513138,1.32048,0.38514000000000004,1.3755,6.6117612612,1.9284303678999999,6.8872513138
2019-07-11 16:30:00,7.60904,1.27472,7.7150762018,1.31904,0.38472,1.374,6.29,0.89,6.3526529891,7.9099095692,2.3070569577,8.2394891346,1.31904,0.38472,1.374,6.5908695692,1.9223369577,6.8654891346
2019-07-11 17:00:00,7.58048,1.27514,7.6869798393,1.32048,0.38514000000000004,1.3755,6.26,0.89,6.3229502608,7.8886122039,2.3008452261,8.2173043791,1.32048,0.38514000000000004,1.3755,6.5681322039,1.9157052261,6.8418043791
2019-07-11 17:30:00,7.5,1.275,7.6076031048,1.32,0.385,1.375,6.18,0.89,6.2437568818999996,7.7609269008,2.2636036794,8.084298855,1.32,0.385,1.375,6.4409269008,1.8786036794,6.709298855
2019-07-11 18:00:00,7.60096,1.27528,7.7072000104,1.32096,0.38528,1.376,6.28,0.89,6.3427517688,7.8686732371,2.2950296941,8.196534622,1.32096,0.38528,1.376,6.5477132371,1.9097496941,6.820534622
2019-07-11 18:30:00,7.65048,1.34514,7.7678340514,1.32048,0.38514000000000004,1.3755,6.33,0.96,6.4023823691,7.8938206608,2.3023643594,8.222729855,1.32048,0.38514000000000004,1.3755,6.5733406608,1.9172243594,6.847229855
2019-07-11 19:00:00,7.52144,1.34542,7.6408255215,1.32144,0.38542000000000004,1.3765,6.2,0.96,6.2738823706,7.7112020091,2.249100586,8.0325020928,1.32144,0.38542000000000004,1.3765,6.3897620091,1.863680586,6.6560020928
2019-07-11 19:30:00,7.30176,1.43968,7.4423368373,1.30176,0.37968,1.3559999999999999,6.0,1.06,6.092913917,7.5835830415,2.2118783871,7.8995656682,1.30176,0.37968,1.3559999999999999,6.2818230415,1.8321983871,6.5435656682
2019-07-11 20:00:00,7.10368,1.52024,7.2645302119,1.30368,0.38024,1.358,5.8,1.1400000000000001,5.9109728472,7.4014978895,2.1587702178,7.7098936349,1.30368,0.38024,1.358,6.0978178895,1.7785302178,6.3518936349
2019-07-11 20:30:00,7.0132,1.4801,7.1676823486,1.3032,0.3801,1.3575,5.71,1.1,5.8149892519,7.2614708515,2.1179289983,7.5640321369,1.3032,0.3801,1.3575,5.9582708515,1.7378289983,6.2065321369
2019-07-11 21:00:00,6.8432,1.4801,7.0014342995,1.3032,0.3801,1.3575,5.54,1.1,5.6481501396,7.1427408471,2.0832994137,7.440355049,1.3032,0.3801,1.3575,5.8395408471,1.7031994137000002,6.082855049
2019-07-11 21:30:00,6.57984,1.6591200000000002,6.7857920393,1.29984,0.37912,1.354,5.28,1.28,5.4329365908,6.6172957281,1.9300445874,6.8930163834,1.29984,0.37912,1.354,5.3174557281,1.5509245874,5.5390163834
2019-07-11 22:00:00,6.42216,0.37688000000000005,6.4332089660000005,1.29216,0.37688000000000005,1.346,5.13,0.0,5.13,6.3546115134,1.8534283581,6.6193869931,1.29216,0.37688000000000005,1.346,5.0624515134,1.4765483581,5.2733869931
2019-07-11 22:30:00,6.32456,0.37758,6.3358208505,1.2945600000000002,0.37758,1.3485,5.03,0.0,5.03,6.2109903188,1.8115388430000001,6.4697815821,1.2945600000000002,0.37758,1.3485,4.9164303188,1.433958843,5.1212815821
2019-07-11 23:00:00,5.926,1.708,6.1672311453,1.296,0.378,1.35,4.63,1.33,4.8172398736,6.0250633809,1.7573101528000001,6.2761076885,1.296,0.378,1.35,4.7290633809,1.3793101528,4.9261076885
2019-07-11 23:30:00,5.80736,1.64548,6.0359783465,1.28736,0.37548000000000004,1.341,4.52,1.27,4.6950292864000005,5.8777000785,1.7143291896,6.1226042484,1.28736,0.37548000000000004,1.341,4.5903400785,1.3388491895999999,4.7816042484
2019-07-12 00:00:00,5.35736,0.37548000000000004,5.3705019691,1.28736,0.37548000000000004,1.341,4.07,0.0,4.07,5.412884873,1.578758088,5.6384217428,1.28736,0.37548000000000004,1.341,4.125524873,1.203278088,4.2974217428
2019-07-12 00:30:00,5.12832,1.26576,5.2822168074,1.2883200000000001,0.37576000000000004,1.342,3.84,0.89,3.941788934,5.2258282914,1.5241999183,5.4435711369,1.2883200000000001,0.37576000000000004,1.342,3.9375082914,1.1484399183,4.1015711369
2019-07-12 01:00:00,4.86928,1.26604,5.0311772976,1.28928,0.37604000000000004,1.343,3.58,0.89,3.688970046,4.9329216787,1.4387688229,5.1384600819,1.28928,0.37604000000000004,1.343,3.6436416787,1.0627288229,3.7954600819
2019-07-12 01:30:00,4.68976,1.26618,4.8576805834000005,1.28976,0.37618,1.3435000000000001,3.4,0.89,3.5145554484,4.8151207881,1.4044102299,5.0157508209,1.28976,0.37618,1.3435000000000001,3.5253607881,1.0282302299,3.6722508209
2019-07-12 02:00:00,4.79024,1.26632,4.9547921853,1.29024,0.37632000000000004,1.344,3.5,0.89,3.611384776,4.8737769106,1.4215182656,5.0768509486,1.29024,0.37632000000000004,1.344,3.5835369106,1.0451982656,3.7328509486
2019-07-12 02:30:00,4.62976,1.26618,4.799780146,1.28976,0.37618,1.3435000000000001,3.34,0.89,3.4565445173000002,4.7124240316,1.3744570092,4.9087750329,1.28976,0.37618,1.3435000000000001,3.4226640316,0.9982770092000001,3.5652750329
2019-07-12 03:00:00,4.63024,1.26632,4.8002800752,1.29024,0.37632000000000004,1.344,3.34,0.89,3.4565445173000002,4.7518941304,1.3859691214,4.9498897191,1.29024,0.37632000000000004,1.344,3.4616541304,1.0096491214,3.6058897191
2019-07-12 03:30:00,4.6512,1.2666,4.8205743434,1.2912,0.3766,1.345,3.36,0.89,3.4758739908000003,4.8096395131000005,1.4028115246000001,5.0100411595,1.2912,0.3766,1.345,3.5184395131,1.0262115246,3.6650411595
2019-07-12 04:00:00,4.6512,1.2666,4.8205743434,1.2912,0.3766,1.345,3.36,0.89,3.4758739908000003,4.8158945167,1.4046359007,5.0165567882,1.2912,0.3766,1.345,3.5246945167,1.0280359007,3.6715567882
2019-07-12 04:30:00,4.81024,0.37632000000000004,4.8249378856,1.29024,0.37632000000000004,1.344,3.52,0.0,3.52,4.9130598229,1.4329757817,5.1177706489,1.29024,0.37632000000000004,1.344,3.6228198229,1.0566557817,3.7737706489000002
2019-07-12 05:00:00,4.67832,0.37576000000000004,4.693386155,1.2883200000000001,0.37576000000000004,1.342,3.39,0.0,3.39,4.801021298,1.4002978786,5.0010638521,1.2883200000000001,0.37576000000000004,1.342,3.512701298,1.0245378786,3.6590638521
2019-07-12 05:30:00,4.66728,0.37254000000000004,4.6821243736,1.27728,0.37254000000000004,1.3305,3.39,0.0,3.39,4.8139677353,1.4040739228,5.0145497242,1.27728,0.37254000000000004,1.3305,3.5366877353,1.0315339228,3.6840497242
2019-07-12 06:00:00,4.84872,1.26296,5.0105043259,1.27872,0.37296,1.332,3.5700000000000003,0.89,3.6792662312,4.9144209601,1.43337278,5.1191885001,1.27872,0.37296,1.332,3.6357009601,1.06041278,3.7871885001
2019-07-12 06:30:00,5.09728,1.57254,5.3343364583,1.27728,0.37254000000000004,1.3305,3.8200000000000003,1.2,4.0040479518,5.3294059361,1.5544100646999999,5.5514645168,1.27728,0.37254000000000004,1.3305,4.0521259361,1.1818700647,4.2209645168
2019-07-12 07:00:00,5.56344,1.7014200000000002,5.8177912175,1.27344,0.37142000000000003,1.3265,4.29,1.33,4.4914362959,5.9400908561,1.7325264997,6.1875946418,1.27344,0.37142000000000003,1.3265,4.6666508561,1.3611064997,4.8610946418
2019-07-12 07:30:00,6.08768,1.56974,6.2868061406,1.26768,0.36974,1.3205,4.82,1.2,4.9671319693000004,6.3155057992,1.8420225248,6.5786518742,1.26768,0.36974,1.3205,5.0478257992,1.4722825248,5.2581518742
2019-07-12 08:00:00,6.342,0.371,6.3528422773,1.272,0.371,1.325,5.07,0.0,5.07,6.3716227093,1.8583899569,6.6371069889,1.272,0.371,1.325,5.0996227093,1.4873899569,5.3121069889
2019-07-12 08:30:00,6.7516,1.2638,6.8688640254,1.2816,0.3738,1.335,5.47,0.89,5.5419310714000005,6.7529438143,1.9696086125,7.0343164732,1.2816,0.3738,1.335,5.4713438143,1.5958086125,5.6993164732
2019-07-12 09:00:00,6.87072,1.26646,6.9864665068,1.29072,0.37646,1.3445,5.58,0.89,5.6505309485,7.2481917248,2.1140559197,7.5501997133,1.29072,0.37646,1.3445,5.9574717248,1.7375959197,6.2056997133
2019-07-12 09:30:00,7.03168,1.26674,7.1448690576,1.29168,0.37674,1.3455,5.74,0.89,5.8085884688,7.3818084153,2.1530274545,7.689383766,1.29168,0.37674,1.3455,6.0901284153,1.7762874545,6.343883766
2019-07-12 10:00:00,7.22224,1.26982,7.3330207589,1.30224,0.37982000000000005,1.3565,5.92,0.89,5.9865265388,7.2394196272,2.1114973913,7.5410621117000005,1.30224,0.37982000000000005,1.3565,5.9371796272,1.7316773912999999,6.1845621117
2019-07-12 10:30:00,7.236,0.378,7.2458664078,1.296,0.378,1.35,5.94,0.0,5.94,7.2390452103,2.1113881864,7.5406720941,1.296,0.378,1.35,5.9430452103,1.7333881864,6.1906720941
2019-07-12 11:00:00,7.4176,0.38430000000000003,7.4275484684,1.3176,0.38430000000000003,1.3725,6.1,0.0,6.1,7.4118447657,2.1617880567,7.720671631,1.3176,0.38430000000000003,1.3725,6.0942447657,1.7774880567,6.348171631
2019-07-12 11:30:00,7.51704,-0.50878,7.5342383457,1.30704,0.38122000000000006,1.3615,6.21,-0.89,6.2734520003,7.513530637,2.1914464358,7.8265944136000005,1.30704,0.38122000000000006,1.3615,6.206490637,1.8102264358,6.4650944136
2019-07-12 12:00:00,7.44728,0.39004000000000005,7.4574868823,1.33728,0.39004000000000005,1.393,6.11,0.0,6.11,7.5272493664999995,2.1954477319,7.8408847567,1.33728,0.39004000000000005,1.393,6.1899693665,1.8054077319,6.4478847567
2019-07-12 12:30:00,7.30992,1.27206,7.4197754043,1.30992,0.38206,1.3645,6.0,0.89,6.0656491821,7.3696473487,2.1494804767,7.6767159883,1.30992,0.38206,1.3645,6.0597273487,1.7674204767,6.3122159883
2019-07-12 13:00:00,7.2128,1.2729,7.3242582048,1.3128,0.3829,1.3675,5.9,0.89,5.9667495339,7.4465461659,2.1719092984,7.7568189228,1.3128,0.3829,1.3675,6.1337461659,1.7890092984,6.3893189228
2019-07-12 13:30:00,7.30664,0.38402000000000003,7.3167246395,1.31664,0.38402000000000003,1.3715,5.99,0.0,5.99,7.3010791739,2.1294814257,7.6052908061,1.31664,0.38402000000000003,1.3715,5.9844391739,1.7454614257,6.2337908061
2019-07-12 14:00:00,7.17128,1.2695400000000001,7.2827871485,1.30128,0.37954000000000004,1.3555000000000001,5.87,0.89,5.9370868277,7.4912493665,2.1849477319,7.8033847567,1.30128,0.37954000000000004,1.3555000000000001,6.1899693665,1.8054077319,6.4478847567
2019-07-12 14:30:00,7.01816,0.38738000000000006,7.0288429382,1.32816,0.38738000000000006,1.3835,5.69,0.0,5.69,6.9918352808,2.0392852902,7.2831617509,1.32816,0.38738000000000006,1.3835,5.6636752808,1.6519052902,5.8996617509
2019-07-12 15:00:00,7.03992,0.38206,7.0502796718,1.30992,0.38206,1.3645,5.73,0.0,5.73,7.0450808698,2.0548152537,7.338625906,1.30992,0.38206,1.3645,5.7351608698,1.6727552537,5.974125906
2019-07-12 15:30:00,6.8517600000000005,0.37968,6.8622716355,1.30176,0.37968,1.3559999999999999,5.55,0.0,5.55,6.8259740416,1.9909090955000002,7.1103896267,1.30176,0.37968,1.3559999999999999,5.5242140416000005,1.6112290955000002,5.7543896267
2019-07-12 16:00:00,6.99376,0.38318,7.0042491282,1.31376,0.38318,1.3685,5.68,0.0,5.68,6.925725001,2.0200031253,7.214296876,1.31376,0.38318,1.3685,5.611965001,1.6368231253,5.845796876
2019-07-12 16:30:00,6.99296,0.38878,7.0037589514,1.33296,0.38878,1.3885,5.66,0.0,5.66,6.9292956396,2.0210445616,7.2180162913,1.33296,0.38878,1.3885,5.5963356396,1.6322645616,5.8295162913
2019-07-12 17:00:00,7.02152,1.29836,7.1405519254,1.33152,0.38836000000000004,1.387,5.69,0.91,5.7623085651,7.2552375186999996,2.1161109429,7.5575390819,1.33152,0.38836000000000004,1.387,5.9237175187,1.7277509429,6.1705390819
2019-07-12 17:30:00,6.90344,1.3889200000000002,7.0417741088,1.33344,0.38892000000000004,1.389,5.57,1.0,5.6590546914,7.2007707016,2.1002247880000002,7.5008028142,1.33344,0.38892000000000004,1.389,5.8673307016,1.711304788,6.1118028142
2019-07-12 18:00:00,6.96288,1.50584,7.1238509249,1.32288,0.38584,1.3780000000000001,5.64,1.12,5.7501304333,7.0156118326,2.0462201179,7.3079289923,1.32288,0.38584,1.3780000000000001,5.6927318326,1.6603801179,5.9299289923
2019-07-12 18:30:00,6.9176,0.38430000000000003,6.9282664679,1.3176,0.38430000000000003,1.3725,5.6,0.0,5.6,6.8151500477999996,1.9877520973,7.0991146332,1.3176,0.38430000000000003,1.3725,5.4975500478,1.6034520973,5.7266146332000005
2019-07-12 19:00:00,7.0352,1.4236,7.1777904678,1.3152,0.3836,1.37,5.72,1.04,5.8137767415,7.0879805145,2.0673276501,7.3833130359,1.3152,0.3836,1.37,5.7727805145,1.6837276501,6.0133130359
2019-07-12 19:30:00,6.87088,1.40484,7.0130284043,1.25088,0.36484000000000005,1.303,5.62,1.04,5.715417745,7.2608742672,2.1177549946,7.563410695,1.25088,0.36484000000000005,1.303,6.0099942672,1.7529149946,6.260410695
2019-07-12 20:00:00,6.746560000000001,1.4735800000000001,6.9056143717000005,1.2465600000000001,0.36358,1.2985,5.5,1.11,5.6108911948,7.0485349098,2.055822682,7.3422238644,1.2465600000000001,0.36358,1.2985,5.8019749098,1.692242682,6.0437238644
2019-07-12 20:30:00,6.37232,1.60526,6.5714018177,1.25232,0.36526000000000003,1.3045,5.12,1.24,5.2680167046,6.6937261613,1.952336797,6.972631418,1.25232,0.36526000000000003,1.3045,5.4414061613,1.587076797,5.668131418
2019-07-12 21:00:00,6.29184,1.54512,6.4787843304,1.25184,0.36512000000000006,1.304,5.04,1.18,5.1762921092,6.4898514627,1.8928733433,6.7602619403,1.25184,0.36512000000000006,1.304,5.2380114627,1.5277533433000001,5.4562619403
2019-07-12 21:30:00,6.0928,1.7054,6.3269740793,1.2528000000000001,0.3654,1.305,4.84,1.34,5.0220712858,6.2856010206,1.8333002977000001,6.5475010631,1.2528000000000001,0.3654,1.305,5.0328010206,1.4679002977,5.2425010631
2019-07-12 22:00:00,5.96232,1.70526,6.2013846397,1.25232,0.36526000000000003,1.3045,4.71,1.34,4.8969071872,6.3140204407,1.8415892952,6.5771046257,1.25232,0.36526000000000003,1.3045,5.0617004407,1.4763292952,5.2726046257
2019-07-12 22:30:00,6.00368,1.70274,6.2404725021,1.24368,0.36274,1.2955,4.76,1.34,4.9450176946,6.3243072388,1.8445896113,6.5878200405000005,1.24368,0.36274,1.2955,5.0806272388,1.4818496113,5.2923200405
2019-07-12 23:00:00,5.65752,1.82386,5.9442407295,1.24752,0.36386,1.2995,4.41,1.46,4.6453955698,5.9752342104,1.7427766447000002,6.2242023025,1.24752,0.36386,1.2995,4.7277142104,1.3789166447,4.9247023025
2019-07-12 23:30:00,5.45416,1.7128800000000002,5.7168014833,1.24416,0.36288000000000004,1.296,4.21,1.35,4.4211536956,5.4867813734,1.6003112339,5.715397264,1.24416,0.36288000000000004,1.296,4.2426213734000005,1.2374312339,4.419397264
2019-07-13 00:00:00,5.22848,1.25414,5.3767899578,1.24848,0.36414,1.3005,3.98,0.89,4.0782962129,5.2646901306,1.5355346214,5.4840522193,1.24848,0.36414,1.3005,4.0162101306,1.1713946214,4.1835522193
2019-07-13 00:30:00,5.01424,1.25582,5.1691088836,1.25424,0.36582000000000003,1.3065,3.76,0.89,3.8638969966000003,5.0446669155,1.4713611837,5.2548613703000004,1.25424,0.36582000000000003,1.3065,3.7904269155,1.1055411837,3.9483613703
2019-07-13 01:00:00,4.81376,1.25568,4.9748384496,1.25376,0.36568,1.306,3.56,0.89,3.6695640068,4.8919188649,1.4268096689,5.0957488176,1.25376,0.36568,1.306,3.6381588649000003,1.0611296689,3.7897488176
2019-07-13 01:30:00,4.60376,1.25568,4.7719323549,1.25376,0.36568,1.306,3.35,0.89,3.466208303,4.7098682977,1.3737115868,4.9061128101,1.25376,0.36568,1.306,3.4561082977,1.0080315868,3.6001128101
2019-07-13 02:00:00,4.66472,1.25596,4.8308434253,1.25472,0.36596,1.307,3.41,0.89,3.5242304124,4.7331281885,1.3804957217,4.9303418631,1.25472,0.36596,1.307,3.4784081885,1.0145357217,3.6233418631000003
2019-07-13 02:30:00,4.56424,1.25582,4.7338536786,1.25424,0.36582000000000003,1.3065,3.31,0.89,3.4275647332,4.5748003848,1.3343167789,4.7654170675,1.25424,0.36582000000000003,1.3065,3.3205603848,0.9684967789000001,3.4589170675
2019-07-13 03:00:00,4.44424,1.25582,4.6182629906,1.25424,0.36582000000000003,1.3065,3.19,0.89,3.3118272902,4.5460037237,1.3259177528000001,4.7354205455,1.25424,0.36582000000000003,1.3065,3.2917637237,0.9600977528,3.4289205455
2019-07-13 03:30:00,4.5652,1.2561,4.7348535616,1.2552,0.36610000000000004,1.3075,3.31,0.89,3.4275647332,4.5812157628,1.3361879308,4.772099753,1.2552,0.36610000000000004,1.3075,3.3260157628,0.9700879308,3.464599753
2019-07-13 04:00:00,4.48616,1.25638,4.658768319,1.25616,0.36638000000000004,1.3085,3.23,0.89,3.3503731136,4.5821757628,1.3364679308,4.773099753,1.25616,0.36638000000000004,1.3085,3.3260157628,0.9700879308,3.464599753
2019-07-13 04:30:00,4.42472,1.25596,4.5995198228,1.25472,0.36596,1.307,3.17,0.89,3.2925673873,4.5448838076,1.3255911106,4.7342539663,1.25472,0.36596,1.307,3.2901638076,0.9596311106000001,3.4272539663
2019-07-13 05:00:00,4.4252,1.2561,4.6000198097,1.2552,0.36610000000000004,1.3075,3.17,0.89,3.2925673873,4.5016521107,1.3129818656,4.6892209486,1.2552,0.36610000000000004,1.3075,3.2464521107,0.9468818656,3.3817209486
2019-07-13 05:30:00,4.37472,1.25596,4.5514404972,1.25472,0.36596,1.307,3.12,0.89,3.2444568112,4.3575088885,1.2709400925,4.5390717588000005,1.25472,0.36596,1.307,3.1027888885,0.9049800925,3.2320717588
2019-07-13 06:00:00,4.37472,1.25596,4.5514404972,1.25472,0.36596,1.307,3.12,0.89,3.2444568112,4.3831363121999996,1.2784147577,4.5657669919,1.25472,0.36596,1.307,3.1284163122,0.9124547577000001,3.2587669919
2019-07-13 06:30:00,4.66464,1.25302,4.8300026346,1.24464,0.36302,1.2965,3.42,0.89,3.5339071861,4.6742535737,1.3633239590000001,4.8690141393,1.24464,0.36302,1.2965,3.4296135737,1.000303959,3.5725141393
2019-07-13 07:00:00,4.81568,1.73624,5.1191115635,1.25568,0.36624,1.308,3.56,1.37,3.8145117643,5.0956318184,1.486225947,5.3079498108,1.25568,0.36624,1.308,3.8399518184,1.119985947,3.9999498108
2019-07-13 07:30:00,5.12424,1.8058200000000002,5.4331226242,1.25424,0.36582000000000003,1.3065,3.87,1.44,4.1292251089,5.2811600242,1.5403383404,5.5012083586,1.25424,0.36582000000000003,1.3065,4.0269200242,1.1745183404,4.1947083586
2019-07-13 08:00:00,5.56328,0.36554000000000003,5.5752761232,1.25328,0.36554000000000003,1.3054999999999999,4.31,0.0,4.31,5.5154445599,1.60867133,5.7452547499,1.25328,0.36554000000000003,1.3054999999999999,4.2621645599,1.24313133,4.4397547499
2019-07-13 08:30:00,5.63136,0.36498,5.6431751568,1.25136,0.36498,1.3035,4.38,0.0,4.38,5.5737648436,1.6256814127,5.8060050454,1.25136,0.36498,1.3035,4.3224048436,1.2607014127,4.5025050454
2019-07-13 09:00:00,5.93944,0.36442,5.9506091663,1.24944,0.36442,1.3014999999999999,4.69,0.0,4.69,5.8452996395,1.7048790615,6.0888537911,1.24944,0.36442,1.3014999999999999,4.5958596395,1.3404590615,4.7873537911
2019-07-13 09:30:00,6.21376,0.36568,6.2245108402,1.25376,0.36568,1.306,4.96,0.0,4.96,6.1285823569,1.7875031874,6.3839399551,1.25376,0.36568,1.306,4.8748223569,1.4218231874,5.0779399551
2019-07-13 10:00:00,6.25192,0.36806000000000005,6.2627447537,1.26192,0.36806000000000005,1.3145,4.99,0.0,4.99,6.183612982,1.8035537864000002,6.4412635229,1.26192,0.36806000000000005,1.3145,4.921692982,1.4354937864,5.1267635229
2019-07-13 10:30:00,6.38616,1.63638,6.5924789761,1.25616,0.36638000000000004,1.3085,5.13,1.27,5.2848651828,6.6204253295,1.9309573878,6.8962763849,1.25616,0.36638000000000004,1.3085,5.3642653295,1.5645773878,5.5877763849
2019-07-13 11:00:00,6.332,1.611,6.5337236703,1.272,0.371,1.325,5.06,1.24,5.2097216816,6.6712463265,1.9457801785000002,6.9492149234,1.272,0.371,1.325,5.3992463265,1.5747801785000002,5.6242149234
2019-07-13 11:30:00,6.36904,1.6772200000000002,6.5861777572,1.2590400000000002,0.36722000000000005,1.3115,5.11,1.31,5.2752440702,6.4806351128,1.8901852412,6.7506615759,1.2590400000000002,0.36722000000000005,1.3115,5.2215951128,1.5229652412,5.4391615759
2019-07-13 12:00:00,6.36952,0.36736,6.3801048894,1.25952,0.36736,1.312,5.11,0.0,5.11,6.322526213,1.8440701455,6.5859648052,1.25952,0.36736,1.312,5.063006213,1.4767101455,5.2739648052
2019-07-13 12:30:00,6.48192,0.36806000000000005,6.4923612846,1.26192,0.36806000000000005,1.3145,5.22,0.0,5.22,6.4173345877,1.8717225881,6.6847235289,1.26192,0.36806000000000005,1.3145,5.1554145877,1.5036625881,5.3702235289
2019-07-13 13:00:00,6.42488,0.37184,6.4356311268,1.27488,0.37184,1.328,5.15,0.0,5.15,6.3513875629,1.8524880392,6.6160287114,1.27488,0.37184,1.328,5.0765075629,1.4806480392,5.2880287114
2019-07-13 13:30:00,6.37432,0.36876000000000003,6.384977635,1.26432,0.36876000000000003,1.317,5.11,0.0,5.11,6.3179199301,1.8427266463,6.5811665938,1.26432,0.36876000000000003,1.317,5.0535999301,1.4739666463,5.2641665938
2019-07-13 14:00:00,6.24432,0.36876000000000003,6.2551991335,1.26432,0.36876000000000003,1.317,4.98,0.0,4.98,6.1928353222,1.8062436357,6.4508701273,1.26432,0.36876000000000003,1.317,4.9285153222,1.4374836357,5.1338701273
2019-07-13 14:30:00,5.85728,1.7125400000000002,6.1025013109,1.27728,0.37254000000000004,1.3305,4.58,1.34,4.7720016764,6.053265053,1.7655356405,6.3054844302,1.27728,0.37254000000000004,1.3305,4.775985053,1.3929956405000001,4.9749844302
2019-07-13 15:00:00,5.78936,1.7189800000000002,6.0391705929,1.29936,0.37898000000000004,1.3535,4.49,1.34,4.6856909843,6.1572284339,1.7958582932,6.4137796186,1.29936,0.37898000000000004,1.3535,4.8578684339,1.4168782932,5.0602796186
2019-07-13 15:30:00,5.96824,1.62282,6.1849360102,1.27824,0.37282000000000004,1.3315000000000001,4.69,1.25,4.8537202227,6.2981252978,1.8369532119,6.5605471852,1.27824,0.37282000000000004,1.3315000000000001,5.0198852978,1.4641332119000001,5.2290471852
2019-07-13 16:00:00,5.9968,1.5224,6.1870277193,1.2768,0.3724,1.33,4.72,1.15,4.8580757507,6.2922546840999996,1.8352409495000002,6.5544319627,1.2768,0.3724,1.33,5.0154546841,1.4628409495,5.2244319627
2019-07-13 16:30:00,5.8772,1.6996,6.1180160183,1.2671999999999999,0.36960000000000004,1.32,4.61,1.33,4.7980204251,6.1655784696,1.7982937203,6.4224775725,1.2671999999999999,0.36960000000000004,1.32,4.8983784696,1.4286937203,5.1024775725
2019-07-13 17:00:00,6.01768,1.69974,6.2531263101,1.26768,0.36974,1.3205,4.75,1.33,4.9326868946,6.3218678851,1.8438781332,6.585279047,1.26768,0.36974,1.3205,5.0541878851,1.4741381332,5.264779047
2019-07-13 17:30:00,6.35856,1.6970800000000001,6.5811371206,1.2585600000000001,0.36708,1.311,5.1,1.33,5.2705692292,6.5918700621,1.9226287681,6.8665313145999995,1.2585600000000001,0.36708,1.311,5.3333100621,1.5555487681,5.5555313146
2019-07-13 18:00:00,6.23712,1.69666,6.4637698791,1.25712,0.36666000000000004,1.3094999999999999,4.98,1.33,5.1545416867,6.5459094281,1.9092235832000002,6.8186556543,1.25712,0.36666000000000004,1.3094999999999999,5.2887894281,1.5425635832,5.5091556543
2019-07-13 18:30:00,6.41952,1.6973600000000002,6.6401256012,1.25952,0.36736,1.312,5.16,1.33,5.3286489845,6.6680287799,1.9448417275,6.9458633124,1.25952,0.36736,1.312,5.4085087799,1.5774817275,5.6338633124
2019-07-13 19:00:00,6.31808,1.62694,6.5241910341,1.25808,0.36694000000000004,1.3105,5.06,1.26,5.2145181944,6.5777345735,1.9185059173,6.8518068474,1.25808,0.36694000000000004,1.3105,5.3196545735,1.5515659173,5.5413068474
2019-07-13 19:30:00,6.31952,1.68736,6.5409110069,1.25952,0.36736,1.312,5.06,1.32,5.2293403026,6.5791745735,1.9189259173000002,6.8533068474,1.25952,0.36736,1.312,5.3196545735,1.5515659173,5.5413068474
2019-07-13 20:00:00,5.89048,1.73764,6.1414287751,1.26048,0.36764,1.313,4.63,1.37,4.8284366,6.1451180135,1.7923260873,6.4011645974,1.26048,0.36764,1.313,4.8846380135,1.4246860873,5.0881645974
2019-07-13 20:30:00,5.74856,1.79708,6.0229094796,1.2585600000000001,0.36708,1.311,4.49,1.43,4.7122181613,6.0931865845,1.7771794205,6.3470693589,1.2585600000000001,0.36708,1.311,4.8346265845000005,1.4100994205,5.0360693589
2019-07-13 21:00:00,5.70608,1.74344,5.9664840568,1.24608,0.36344000000000004,1.298,4.46,1.38,4.6686186394,5.949658789,1.7353171468,6.1975612386,1.24608,0.36344000000000004,1.298,4.703578789,1.3718771468,4.8995612386000005
2019-07-13 21:30:00,5.708,1.794,5.9832850509,1.248,0.364,1.3,4.46,1.43,4.6836417455,5.9757142104,1.7429166447000002,6.2247023025,1.248,0.364,1.3,4.7277142104,1.3789166447,4.9247023025
2019-07-13 22:00:00,5.74752,1.7038600000000002,5.9947581311,1.24752,0.36386,1.2995,4.5,1.34,4.6952742199,6.104584984,1.7805039537,6.3589426917,1.24752,0.36386,1.2995,4.857064984,1.4166439537,5.0594426917
2019-07-13 22:30:00,5.568,1.924,5.8910440501,1.248,0.364,1.3,4.32,1.56,4.5930382102,5.8842635905,1.7162435472,6.1294412401,1.248,0.364,1.3,4.6362635905000005,1.3522435472,4.8294412400999995
2019-07-13 23:00:00,5.36896,1.92428,5.7033836448,1.24896,0.36428000000000005,1.301,4.12,1.56,4.4054511687,5.673095864,1.6546529603,5.9094748583,1.24896,0.36428000000000005,1.301,4.424135864,1.2903729603,4.6084748583
2019-07-13 23:30:00,5.118,1.724,5.4005647853,1.248,0.364,1.3,3.87,1.3599999999999999,4.1020117016,5.352045226,1.5610131909,5.5750471104,1.248,0.364,1.3,4.104045226,1.1970131909,4.2750471104
2019-07-14 00:00:00,4.93696,1.25078,5.0929387047,1.23696,0.36078000000000005,1.2885,3.7,0.89,3.805535442,4.9837753172,1.4536011342,5.1914326221,1.23696,0.36078000000000005,1.2885,3.7468153172000003,1.0928211342,3.9029326221
2019-07-14 00:30:00,4.72984,1.25162,4.8926413163,1.23984,0.36162000000000005,1.2915,3.49,0.89,3.6016940459,4.7613494831,1.3887269326,4.9597390449,1.23984,0.36162000000000005,1.2915,3.5215094831,1.0271069326,3.6682390449
2019-07-14 01:00:00,4.56984,1.25162,4.7381420673,1.23984,0.36162000000000005,1.2915,3.33,0.89,3.4468826496,4.5599482779,1.3299849144,4.7499461228,1.23984,0.36162000000000005,1.2915,3.3201082779,0.9683649144,3.4584461228
2019-07-14 01:30:00,4.42128,1.25204,4.5951410207,1.24128,0.36204000000000003,1.293,3.18,0.89,3.3021962389,4.4482741088,1.2974132817,4.6336188633,1.24128,0.36204000000000003,1.293,3.2069941088,0.9353732817,3.3406188633
2019-07-14 02:00:00,4.36896,1.25428,4.5454405507,1.24896,0.36428000000000005,1.301,3.12,0.89,3.2444568112,4.3403680676,1.2659406864,4.5212167371,1.24896,0.36428000000000005,1.301,3.0914080676,0.9016606864000001,3.2202167371
2019-07-14 02:30:00,4.36896,1.25428,4.5454405507,1.24896,0.36428000000000005,1.301,3.12,0.89,3.2444568112,4.343094177,1.2667358015999999,4.5240564344,1.24896,0.36428000000000005,1.301,3.094134177,0.9024558016,3.2230564344
2019-07-14 03:00:00,4.3699200000000005,1.2545600000000001,4.5464405418,1.24992,0.36456000000000005,1.302,3.12,0.89,3.2444568112,4.3195191923,1.2598597644,4.4994991587,1.24992,0.36456000000000005,1.302,3.0695991923,0.8952997644,3.1974991587
2019-07-14 03:30:00,4.37136,1.25498,4.5479405284,1.25136,0.36498,1.3035,3.12,0.89,3.2444568112,4.3046025359,1.255509073,4.4839609749000005,1.25136,0.36498,1.3035,3.0532425359,0.8905290730000001,3.1804609749
2019-07-14 04:00:00,4.22992,1.34456,4.438475504,1.24992,0.36456000000000005,1.302,2.98,0.98,3.137004941,4.3140669735,1.2582695339,4.4938197641,1.24992,0.36456000000000005,1.302,3.0641469735,0.8937095339000001,3.1918197641
2019-07-14 04:30:00,4.16944,1.30442,4.3687230915,1.24944,0.36442,1.3014999999999999,2.92,0.9400000000000001,3.06757233,4.3108608641,1.2573344187,4.4904800668,1.24944,0.36442,1.3014999999999999,3.0614208641,0.8929144187,3.1889800668
2019-07-14 05:00:00,4.14992,1.26456,4.3383116532,1.24992,0.36456000000000005,1.302,2.9,0.9,3.0364452901,4.1851121051,1.2206576973,4.3594917761,1.24992,0.36456000000000005,1.302,2.9351921051,0.8560976973000001,3.0574917761
2019-07-14 05:30:00,4.1504,1.2847,4.3446834465,1.2504,0.3647,1.3025,2.9,0.92,3.0424332367,4.118800845,1.2013169130999999,4.2904175469,1.2504,0.3647,1.3025,2.868400845,0.8366169131000001,2.9879175469
2019-07-14 06:00:00,4.18136,1.28498,4.3743508147,1.25136,0.36498,1.3035,2.93,0.92,3.0710421684,4.1745698607,1.2175828761,4.3485102716,1.25136,0.36498,1.3035,2.9232098607,0.8526028761000001,3.0450102716
2019-07-14 06:30:00,4.3704,1.2547000000000001,4.5469405373,1.2504,0.3647,1.3025,3.12,0.89,3.2444568112,4.3496413713,1.2686454,4.5308764284,1.2504,0.3647,1.3025,3.0992413713,0.9039454,3.2283764284
2019-07-14 07:00:00,4.51944,1.8944200000000002,4.9004249867,1.24944,0.36442,1.3014999999999999,3.27,1.53,3.6102354494,4.9012543535,1.4295325198,5.1054732849,1.24944,0.36442,1.3014999999999999,3.6518143535,1.0651125198,3.8039732849
2019-07-14 07:30:00,4.75032,1.92176,5.1243245018,1.24032,0.36176,1.292,3.51,1.56,3.8410545427000002,5.0752391161,1.4802780755,5.2867074126,1.24032,0.36176,1.292,3.8349191161,1.1185180755,3.9947074126
2019-07-14 08:00:00,5.01464,1.9230200000000002,5.3707187834,1.24464,0.36302,1.2965,3.77,1.56,4.0800122549,5.1894684647,1.5135949689000001,5.4056963174,1.24464,0.36302,1.2965,3.9448284647,1.1505749689,4.1091963174
2019-07-14 08:30:00,5.07232,1.9252600000000002,5.4254083948,1.25232,0.36526000000000003,1.3045,3.8200000000000003,1.56,4.1262573841,5.4236049348,1.5818847727,5.6495884738,1.25232,0.36526000000000003,1.3045,4.1712849348,1.2166247727,4.3450884738
2019-07-14 09:00:00,5.30512,1.81316,5.6064112764,1.24512,0.36316000000000004,1.297,4.06,1.45,4.3111599367,5.6591866351,1.6505961019000002,5.8949860782,1.24512,0.36316000000000004,1.297,4.4140666351,1.2874361019,4.5979860782
2019-07-14 09:30:00,5.70848,1.7041400000000002,5.9574186566,1.24848,0.36414,1.3005,4.46,1.34,4.6569517928,5.9244864246,1.7279752072,6.1713400257,1.24848,0.36414,1.3005,4.6760064246,1.3638352072,4.8708400257
2019-07-14 10:00:00,5.9104,1.7046999999999999,6.1513275193,1.2504,0.3647,1.3025,4.66,1.34,4.8488349116,6.2769037827,1.8307636032999999,6.5384414403,1.2504,0.3647,1.3025,5.0265037827,1.4660636033,5.2359414403
2019-07-14 10:30:00,5.95648,1.71814,6.1993273062,1.29648,0.37814000000000003,1.3505,4.66,1.34,4.8488349116,6.0892901114,1.7760429492,6.3430105327,1.29648,0.37814000000000003,1.3505,4.7928101114,1.3979029492000001,4.9925105327
2019-07-14 11:00:00,6.08128,0.37954000000000004,6.093112263,1.30128,0.37954000000000004,1.3555000000000001,4.78,0.0,4.78,5.9825705375,1.7449164068,6.2318443099,1.30128,0.37954000000000004,1.3555000000000001,4.6812905375,1.3653764068,4.8763443099
2019-07-14 11:30:00,6.13384,0.38612,6.1459809469,1.3238400000000001,0.38612,1.379,4.8100000000000005,0.0,4.8100000000000005,6.0583504452,1.7670188798000002,6.3107817137,1.3238400000000001,0.38612,1.379,4.7345104452,1.3808988798000001,4.9317817137
2019-07-14 12:00:00,6.06568,0.38374,6.0778063683,1.31568,0.38374,1.3705,4.75,0.0,4.75,6.0358340996,1.7604516124,6.287327187,1.31568,0.38374,1.3705,4.7201540996,1.3767116124,4.916827187
2019-07-14 12:30:00,6.54456,0.37758,6.5554429484,1.2945600000000002,0.37758,1.3485,5.25,0.0,5.25,6.488330839,1.892429828,6.7586779573,1.2945600000000002,0.37758,1.3485,5.193770839,1.514849828,5.4101779573
2019-07-14 13:00:00,6.5812,0.3766,6.5919663986,1.2912,0.3766,1.345,5.29,0.0,5.29,6.484970839,1.891449828,6.7551779573,1.2912,0.3766,1.345,5.193770839,1.514849828,5.4101779573
2019-07-14 13:30:00,6.39456,0.37758,6.4056977957,1.2945600000000002,0.37758,1.3485,5.1,0.0,5.1,6.3258482335,1.8450390681000002,6.5894252433,1.2945600000000002,0.37758,1.3485,5.0312882335,1.4674590681000002,5.2409252433
2019-07-14 14:00:00,6.30456,0.37758,6.3158565096,1.2945600000000002,0.37758,1.3485,5.01,0.0,5.01,6.2223362215,1.8148480646,6.4816002307,1.2945600000000002,0.37758,1.3485,4.9277762215,1.4372680646,5.1331002307
2019-07-14 14:30:00,6.23936,0.37898000000000004,6.250859065,1.29936,0.37898000000000004,1.3535,4.94,0.0,4.94,6.1460542952,1.7925991694,6.4021398908,1.29936,0.37898000000000004,1.3535,4.8466942952,1.4136191694,5.0486398908
2019-07-14 15:00:00,6.18656,0.38108000000000003,6.1982857791,1.30656,0.38108000000000003,1.361,4.88,0.0,4.88,6.0650903041,1.7689846720000002,6.3178024001,1.30656,0.38108000000000003,1.361,4.7585303041,1.387904672,4.9568024001
2019-07-14 15:30:00,6.18848,0.38164000000000003,6.2002365923,1.30848,0.38164000000000003,1.363,4.88,0.0,4.88,6.1698281101,1.7995331988,6.4269042814,1.30848,0.38164000000000003,1.363,4.8613481101,1.4178931988,5.0639042814
2019-07-14 16:00:00,6.20608,0.38094000000000006,6.2177603886,1.3060800000000001,0.38094000000000006,1.3605,4.9,0.0,4.9,6.1759943623,1.801331689,6.4333274607,1.3060800000000001,0.38094000000000006,1.3605,4.8699143623,1.4203916890000001,5.0728274607
2019-07-14 16:30:00,6.20704,0.38122000000000006,6.2187357437,1.30704,0.38122000000000006,1.3615,4.9,0.0,4.9,6.110554518,1.7822450677,6.3651609562,1.30704,0.38122000000000006,1.3615,4.803514518,1.4010250677,5.0036609562
2019-07-14 17:00:00,6.20144,0.38542000000000004,6.2134053988,1.32144,0.38542000000000004,1.3765,4.88,0.0,4.88,6.124954518,1.7864450677,6.3801609562,1.32144,0.38542000000000004,1.3765,4.803514518,1.4010250677,5.0036609562
2019-07-14 17:30:00,6.09896,0.38178,6.110897565,1.30896,0.38178,1.3635,4.79,0.0,4.79,6.0193268763,1.7556370056000001,6.2701321628,1.30896,0.38178,1.3635,4.7103668763,1.3738570056000001,4.9066321628
2019-07-14 18:00:00,5.99416,0.38038000000000005,6.0062170332,1.30416,0.38038000000000005,1.3585,4.69,0.0,4.69,5.9290449312,1.7293047716,6.17608847,1.30416,0.38038000000000005,1.3585,4.6248849312,1.3489247716000001,4.8175884700000005
2019-07-14 18:30:00,5.94936,0.37898000000000004,5.9614184763,1.29936,0.37898000000000004,1.3535,4.65,0.0,4.65,5.8500403828,1.7062617783,6.0937920654,1.29936,0.37898000000000004,1.3535,4.5506803827999995,1.3272817783,4.7402920654
2019-07-14 19:00:00,6.01176,0.37968,6.0237376437,1.30176,0.37968,1.3559999999999999,4.71,0.0,4.71,5.9512672112,1.7357862699000002,6.1992366784,1.30176,0.37968,1.3559999999999999,4.6495072111999995,1.3561062699,4.8432366784
2019-07-14 19:30:00,6.14032,0.37926000000000004,6.1520214442,1.3003200000000001,0.37926000000000004,1.3545,4.84,0.0,4.84,6.117893228,1.7843855248,6.3728054458,1.3003200000000001,0.37926000000000004,1.3545,4.8175732280000005,1.4051255248,5.0183054458
2019-07-14 20:00:00,6.34936,0.37898000000000004,6.3606602055,1.29936,0.37898000000000004,1.3535,5.05,0.0,5.05,6.3200211457,1.8433395008,6.5833553601,1.29936,0.37898000000000004,1.3535,5.0206611457,1.4643595008,5.2298553601
2019-07-14 20:30:00,6.12928,1.26604,6.2586684367,1.28928,0.37604000000000004,1.343,4.84,0.89,4.92114824,6.0506918824,1.7647851324000001,6.3028040441,1.28928,0.37604000000000004,1.343,4.7614118824,1.3887451324,4.9598040441
2019-07-14 21:00:00,5.97832,1.26576,6.1108476008,1.2883200000000001,0.37576000000000004,1.342,4.69,0.89,4.7736987756,5.9762484768,1.7430724724000002,6.22525883,1.2883200000000001,0.37576000000000004,1.342,4.6879284768,1.3673124724,4.88325883
2019-07-14 21:30:00,6.0188,0.3759,6.0305268634,1.2888,0.3759,1.3425,4.73,0.0,4.73,5.9891304039,1.7468297012,6.2386775041,1.2888,0.3759,1.3425,4.7003304039,1.3709297012000001,4.8961775041
2019-07-14 22:00:00,6.05024,0.37632000000000004,6.0619321012,1.29024,0.37632000000000004,1.344,4.76,0.0,4.76,5.9905704039,1.7472497012,6.2401775041,1.29024,0.37632000000000004,1.344,4.7003304039,1.3709297012000001,4.8961775041
2019-07-14 22:30:00,5.64728,1.29254,5.7933091623,1.27728,0.37254000000000004,1.3305,4.37,0.92,4.465792203,5.6605626328,1.6509974346,5.8964194092,1.27728,0.37254000000000004,1.3305,4.3832826328,1.2784574346,4.5659194092
2019-07-14 23:00:00,5.36824,1.26282,5.5147724386,1.27824,0.37282000000000004,1.3315000000000001,4.09,0.89,4.1857137981,5.3055266648,1.5474452772,5.5265902758,1.27824,0.37282000000000004,1.3315000000000001,4.0272866648,1.1746252772,4.1950902758
2019-07-14 23:30:00,4.98776,1.26268,5.1451054994,1.27776,0.37268,1.331,3.71,0.89,3.8152588379,4.9800804562,1.4525234664,5.1875838085,1.27776,0.37268,1.331,3.7023204562,1.0798434664,3.8565838085
2019-07-15 00:00:00,4.74776,1.26268,4.912798164,1.27776,0.37268,1.331,3.47,0.89,3.5823176855,4.7418627237,1.3830432944,4.9394403371,1.27776,0.37268,1.331,3.4641027237,1.0103632944,3.6084403371000002
2019-07-15 00:30:00,4.50552,1.91036,4.893790535,1.23552,0.36036,1.287,3.27,1.55,3.6187566926,4.8898484598,1.4262058008,5.0935921457,1.23552,0.36036,1.287,3.6543284598,1.0658458008,3.8065921457
2019-07-15 01:00:00,4.356,1.9105,4.7565477239,1.236,0.36050000000000004,1.2875,3.12,1.55,3.4838053907,4.7407840245,1.3827286738,4.9383166922,1.236,0.36050000000000004,1.2875,3.5047840245,1.0222286738,3.6508166922000003
2019-07-15 01:30:00,4.32744,1.93092,4.7386906419,1.23744,0.36092,1.289,3.09,1.57,3.4659774956,4.6974090805,1.3700776485000001,4.8931344588000005,1.23744,0.36092,1.289,3.4599690805,1.0091576485,3.6041344588
2019-07-15 02:00:00,4.34648,1.93064,4.7559708998,1.23648,0.36064,1.288,3.11,1.57,3.4838197428,4.7412640245,1.3828686738,4.9388166922,1.23648,0.36064,1.288,3.5047840245,1.0222286738,3.6508166922000003
2019-07-15 02:30:00,4.176,1.9405000000000001,4.6048361805999996,1.236,0.36050000000000004,1.2875,2.94,1.58,3.3376638537,4.6450085431,1.3547941584,4.8385505657,1.236,0.36050000000000004,1.2875,3.4090085431,0.9942941584,3.5510505656999998
2019-07-15 03:00:00,4.13648,1.93064,4.5648480369,1.23648,0.36064,1.288,2.9,1.57,3.2977113276,4.5463459548,1.3260175701999999,4.7357770363,1.23648,0.36064,1.288,3.3098659548000002,0.9653775702,3.4477770363
2019-07-15 03:30:00,4.31752,1.9338600000000001,4.7308343292,1.24752,0.36386,1.2995,3.07,1.57,3.4481589291,4.725266074,1.3782026049,4.9221521604,1.24752,0.36386,1.2995,3.477746074,1.0143426049,3.6226521604
2019-07-15 04:00:00,4.37088,1.9348400000000001,4.7799788493,1.25088,0.36484000000000005,1.303,3.12,1.57,3.4927496332,4.7556640245,1.3870686738,4.9538166922,1.25088,0.36484000000000005,1.303,3.5047840245,1.0222286738,3.6508166922000003
2019-07-15 04:30:00,4.14272,2.01246,4.6056621945,1.24272,0.36246,1.2945,2.9,1.65,3.3365401241,4.542297573,1.3248367921,4.7315599719,1.24272,0.36246,1.2945,3.299577573,0.9623767921,3.4370599719
2019-07-15 05:00:00,4.14224,2.01232,4.6051692694,1.24224,0.36232000000000003,1.294,2.9,1.65,3.3365401241,4.541817573,1.3246967921000001,4.7310599719,1.24224,0.36232000000000003,1.294,3.299577573,0.9623767921,3.4370599719
2019-07-15 05:30:00,4.30696,1.78078,4.6605881442,1.23696,0.36078000000000005,1.2885,3.07,1.42,3.3824990761000002,4.5937860369,1.3398542607000001,4.7851937884,1.23696,0.36078000000000005,1.2885,3.3568260369000003,0.9790742607,3.4966937884
2019-07-15 06:00:00,4.536,1.6305,4.820147949,1.236,0.36050000000000004,1.2875,3.3,1.27,3.5359440041,4.8012155266,1.4003545286,5.0012661735,1.236,0.36050000000000004,1.2875,3.5652155266000003,1.0398545286,3.7137661735
2019-07-15 06:30:00,4.936,1.8005,5.2541313507,1.236,0.36050000000000004,1.2875,3.7,1.44,3.9703400358,5.0503707859,1.4730248125,5.2608029019,1.236,0.36050000000000004,1.2875,3.8143707859,1.1125248125,3.9733029019
2019-07-15 07:00:00,5.39696,1.6507800000000001,5.6437799257,1.23696,0.36078000000000005,1.2885,4.16,1.29,4.3554219084,5.5068195213,1.6061556936999999,5.7362703346,1.23696,0.36078000000000005,1.2885,4.2698595213,1.2453756937,4.4477703346
