Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-07-15 07:30:00,5.9044,1.6817000000000002,6.1392226096,1.2744,0.37170000000000003,1.3275000000000001,4.63,1.31,4.8117564361,6.0234322363,1.7568344022,6.2744085794,1.2744,0.37170000000000003,1.3275000000000001,4.7490322363,1.3851344022,4.9469085794000005
2019-07-15 08:00:00,6.35064,0.37352,6.3616150151,1.28064,0.37352,1.334,5.07,0.0,5.07,6.2868124437,1.8336536294,6.5487629622,1.28064,0.37352,1.334,5.0061724437,1.4601336294,5.2147629622
2019-07-15 08:30:00,6.67792,0.37856,6.6886413568,1.29792,0.37856,1.3519999999999999,5.38,0.0,5.38,6.6549336623,1.9410223182,6.9322225649,1.29792,0.37856,1.3519999999999999,5.3570136623,1.5624623182000001,5.5802225649
2019-07-15 09:00:00,6.8156,0.3808,6.8262297061,1.3056,0.3808,1.3599999999999999,5.51,0.0,5.51,6.8418508248,1.9955398239000002,7.1269279425,1.3056,0.3808,1.3599999999999999,5.5362508248,1.6147398239,5.7669279425
2019-07-15 09:30:00,7.02272,0.37996,7.0329912413,1.30272,0.37996,1.357,5.72,0.0,5.72,6.9159329089,2.0171470984,7.2040967802,1.30272,0.37996,1.357,5.6132129089,1.6371870984,5.8470967802
2019-07-15 10:00:00,7.01216,0.37688000000000005,7.0222807121,1.29216,0.37688000000000005,1.346,5.72,0.0,5.72,6.9617672085,2.0305154358,7.2518408421,1.29216,0.37688000000000005,1.346,5.6696072085,1.6536354358,5.9058408421
2019-07-15 10:30:00,7.05016,0.37338000000000005,7.0600402725,1.28016,0.37338000000000005,1.3335,5.77,0.0,5.77,7.0407878363,2.0535631189,7.3341539962,1.28016,0.37338000000000005,1.3335,5.7606278363,1.6801831189,6.0006539962
2019-07-15 11:00:00,7.16192,0.36806000000000005,7.1713712949,1.26192,0.36806000000000005,1.3145,5.9,0.0,5.9,7.1272329317,2.0787762717,7.4242009705,1.26192,0.36806000000000005,1.3145,5.8653129317,1.7107162717,6.1097009705
2019-07-15 11:30:00,7.3524,0.3682,7.3616137497,1.2624,0.3682,1.315,6.09,0.0,6.09,7.3482584251,2.1432420407,7.6544358595,1.2624,0.3682,1.315,6.0858584251,1.7750420407,6.3394358595
2019-07-15 12:00:00,7.1272,0.36960000000000004,7.1367768635,1.2671999999999999,0.36960000000000004,1.32,5.86,0.0,5.86,7.1734793974,2.0922648242,7.4723743723,1.2671999999999999,0.36960000000000004,1.32,5.9062793974000005,1.7226648242,6.1523743723
2019-07-15 12:30:00,7.1368,0.3724,7.1465093577,1.2768,0.3724,1.33,5.86,0.0,5.86,7.1301015889,2.0796129634,7.4271891551,1.2768,0.3724,1.33,5.8533015889,1.7072129634,6.0971891551
2019-07-15 13:00:00,7.06312,0.37716000000000005,7.0731827207,1.29312,0.37716000000000005,1.347,5.77,0.0,5.77,7.0763129388,2.0639246072,7.3711593113,1.29312,0.37716000000000005,1.347,5.7831929388,1.6867646072,6.0241593113
2019-07-15 13:30:00,7.10408,0.37744000000000005,7.1140996338,1.2940800000000001,0.37744000000000005,1.348,5.8100000000000005,0.0,5.8100000000000005,7.0772729388,2.0642046072,7.3721593113,1.2940800000000001,0.37744000000000005,1.348,5.7831929388,1.6867646072,6.0241593113
2019-07-15 14:00:00,7.01888,0.37884,7.0290964,1.29888,0.37884,1.353,5.72,0.0,5.72,7.0288588509,2.0500838315,7.3217279697,1.29888,0.37884,1.353,5.7299788509,1.6712438315,5.9687279697
2019-07-15 14:30:00,6.99368,0.38024,7.0040090234,1.30368,0.38024,1.358,5.69,0.0,5.69,7.009422832,2.0444149927,7.3014821167,1.30368,0.38024,1.358,5.705742832,1.6641749927,5.9434821167
2019-07-15 15:00:00,6.9436,0.3773,6.9538432719,1.2936,0.3773,1.3475000000000001,5.65,0.0,5.65,7.0094414919,2.0444204351,7.3015015541,1.2936,0.3773,1.3475000000000001,5.7158414919,1.6671204351000002,5.9540015540999995
2019-07-15 15:30:00,6.906,0.378,6.9163371809,1.296,0.378,1.35,5.61,0.0,5.61,7.0168908219,2.0465931564,7.3092612728,1.296,0.378,1.35,5.7208908219,1.6685931564,5.9592612728
2019-07-15 16:00:00,6.98992,0.38206,7.0003536661,1.30992,0.38206,1.3645,5.68,0.0,5.68,7.0308108219,2.0506531564,7.3237612728,1.30992,0.38206,1.3645,5.7208908219,1.6685931564,5.9592612728
2019-07-15 16:30:00,7.11872,0.39046000000000003,7.1294202745,1.33872,0.39046000000000003,1.3945,5.78,0.0,5.78,7.1283132684,2.0790913699,7.4253263212,1.33872,0.39046000000000003,1.3945,5.7895932684,1.6886313699,6.0308263212
2019-07-15 17:00:00,7.3268,0.3899,7.3371670453,1.3368,0.3899,1.3925,5.99,0.0,5.99,7.3269767238,2.1370348778,7.6322674207,1.3368,0.3899,1.3925,5.9901767238,1.7471348778,6.2397674207
2019-07-15 17:30:00,7.39912,0.38766,7.4092683208,1.32912,0.38766,1.3845,6.07,0.0,6.07,7.3158358369,2.1337854524,7.6206623301,1.32912,0.38766,1.3845,5.9867158369,1.7461254524,6.2361623301
2019-07-15 18:00:00,7.31952,0.38486000000000004,7.3296309764,1.31952,0.38486000000000004,1.3745,6.0,0.0,6.0,7.239454886,2.1115076751,7.5410988396,1.31952,0.38486000000000004,1.3745,5.919934886,1.7266476751000002,6.1665988396
2019-07-15 18:30:00,7.2352,0.3836,7.2453618267,1.3152,0.3836,1.37,5.92,0.0,5.92,7.1446044423,2.0838429623,7.4422962941,1.3152,0.3836,1.37,5.8294044422999995,1.7002429623,6.0722962941
2019-07-15 19:00:00,7.23472,0.38346,7.2448750886,1.3147199999999999,0.38346,1.3695,5.92,0.0,5.92,7.2027142617,2.1007916597,7.502827356,1.3147199999999999,0.38346,1.3695,5.8879942617,1.7173316597000001,6.133327356
2019-07-15 19:30:00,6.96752,1.4738600000000002,7.1216991126,1.24752,0.36386,1.2995,5.72,1.11,5.8267057588,7.0855224534,2.0666107156,7.3807525556,1.24752,0.36386,1.2995,5.8380024534,1.7027507156000001,6.0812525556
2019-07-15 20:00:00,7.0256,0.3633,7.0349870114,1.2456,0.3633,1.2974999999999999,5.78,0.0,5.78,6.8831623286,2.0075890125,7.169960759,1.2456,0.3633,1.2974999999999999,5.6375623286,1.6442890125,5.872460759
2019-07-15 20:30:00,6.7304,0.3647,6.7402737519,1.2504,0.3647,1.3025,5.48,0.0,5.48,6.649141011,1.9393327948999999,6.9261885532,1.2504,0.3647,1.3025,5.398741011,1.5746327948999999,5.6236885532
2019-07-15 21:00:00,6.55704,1.5137200000000002,6.7294964002,1.24704,0.36372000000000004,1.299,5.31,1.15,5.4331022446,6.5777453348,1.918509056,6.8518180571,1.24704,0.36372000000000004,1.299,5.3307053348,1.5547890560000002,5.5528180571
2019-07-15 21:30:00,6.34088,1.67484,6.5583418789,1.25088,0.36484000000000005,1.303,5.09,1.31,5.2558729056,6.3902821244,1.8638322863,6.6565438796,1.25088,0.36484000000000005,1.303,5.1394021244,1.4989922863,5.3535438796
2019-07-15 22:00:00,6.28744,1.70092,6.5134499768000005,1.23744,0.36092,1.289,5.05,1.34,5.2247583676,6.1917649854,1.8059314541,6.4497551932,1.23744,0.36092,1.289,4.9543249853999995,1.4450114541,5.1607551932
2019-07-15 22:30:00,6.12184,1.70512,6.3548689365,1.25184,0.36512000000000006,1.304,4.87,1.34,5.050990002,6.4231922264,1.8734310660000002,6.6908252359,1.25184,0.36512000000000006,1.304,5.1713522264,1.508311066,5.3868252359
2019-07-15 23:00:00,5.8084,1.7012,6.05240382,1.2384,0.3612,1.29,4.57,1.34,4.7624048547,5.8932566709,1.718866529,6.1388090322,1.2384,0.3612,1.29,4.6548566709,1.357666529,4.8488090322
2019-07-15 23:30:00,5.42888,1.70134,5.6892262963,1.23888,0.36134000000000005,1.2905,4.19,1.34,4.3990567171,5.8039252085,1.6928115192000002,6.0457554255,1.23888,0.36134000000000005,1.2905,4.5650452085,1.3314715192,4.7552554255
2019-07-16 00:00:00,5.2784,1.7012,5.5457720833,1.2384,0.3612,1.29,4.04,1.34,4.2564304294,5.4081186067,1.5773679269,5.6334568819,1.2384,0.3612,1.29,4.1697186067,1.2161679269,4.3434568819
2019-07-16 00:30:00,5.05936,0.36148,5.0722570321,1.23936,0.36148,1.291,3.8200000000000003,0.0,3.8200000000000003,5.049739642,1.4728407289,5.2601454604,1.23936,0.36148,1.291,3.810379642,1.1113607289,3.9691454604
2019-07-16 01:00:00,4.78888,1.92134,5.1599340161,1.23888,0.36134000000000005,1.2905,3.55,1.56,3.8776410355,4.9042824999,1.4304157291,5.1086276041,1.23888,0.36134000000000005,1.2905,3.6654024999,1.0690757291,3.8181276041
2019-07-16 01:30:00,4.72936,1.7414800000000001,5.0398014445,1.23936,0.36148,1.291,3.49,1.38,3.752932187,5.2471575182,1.5304209428000002,5.4657890815,1.23936,0.36148,1.291,4.0077975182,1.1689409428,4.1747890815
2019-07-16 02:00:00,4.8108,1.7019000000000002,5.1029658288,1.2408000000000001,0.3619,1.2925,3.5700000000000003,1.34,3.8132007553,5.3237910815,1.5527723988000002,5.5456157099,1.2408000000000001,0.3619,1.2925,4.0829910815,1.1908723988,4.2531157099
2019-07-16 02:30:00,4.82376,1.70568,5.1164445468,1.25376,0.36568,1.306,3.5700000000000003,1.34,3.8132007553,5.1964549661,1.5156326984000001,5.412973923,1.25376,0.36568,1.306,3.9426949661,1.1499526984,4.106973923
2019-07-16 03:00:00,4.78608,1.70344,5.0801840124,1.24608,0.36344000000000004,1.298,3.54,1.34,3.7851287957,5.2553688555,1.5328159162000001,5.4743425578,1.24608,0.36344000000000004,1.298,4.0092888555,1.1693759162,4.1763425578
2019-07-16 03:30:00,4.80704,1.7037200000000001,5.1000289607,1.24704,0.36372000000000004,1.299,3.56,1.34,3.8038401649,5.3008494895,1.5460811011,5.5217182182,1.24704,0.36372000000000004,1.299,4.0538094895,1.1823611011,4.2227182182
2019-07-16 04:00:00,4.70992,1.70456,5.0088792359,1.24992,0.36456000000000005,1.302,3.46,1.34,3.7104177662,5.2221631986,1.5231309329,5.4397533319,1.24992,0.36456000000000005,1.302,3.9722431986,1.1585709329,4.1377533319
2019-07-16 04:30:00,4.5156,1.8333,4.8735646348,1.2456,0.3633,1.2974999999999999,3.27,1.47,3.5852196585,4.9756492870999995,1.4512310421,5.1829680074,1.2456,0.3633,1.2974999999999999,3.7300492871,1.0879310421,3.8854680074
2019-07-16 05:00:00,4.5108,1.8319,4.8685905815,1.2408000000000001,0.3619,1.2925,3.27,1.47,3.5852196585,4.9708492871,1.4498310421,5.1779680074,1.2408000000000001,0.3619,1.2925,3.7300492871,1.0879310421,3.8854680074
2019-07-16 05:30:00,4.58032,1.81176,4.9256274321,1.24032,0.36176,1.292,3.34,1.45,3.6411673952,5.0032236028,1.4592735508,5.2116912529,1.24032,0.36176,1.292,3.7629036028,1.0975135508,3.9196912529
2019-07-16 06:00:00,4.77416,1.86288,5.1247366371,1.24416,0.36288000000000004,1.296,3.5300000000000002,1.5,3.8354791096,5.2264707647,1.5243873064,5.4442403799,1.24416,0.36288000000000004,1.296,3.9823107647000002,1.1615073063999999,4.1482403799
2019-07-16 06:30:00,5.09032,1.7417600000000002,5.3800637171,1.24032,0.36176,1.292,3.85,1.38,4.0898532981,5.4302299405,1.583817066,5.6564895213,1.24032,0.36176,1.292,4.1899099405,1.222057066,4.3644895213
2019-07-16 07:00:00,5.55128,1.7020400000000002,5.8063456494,1.24128,0.36204000000000003,1.293,4.31,1.34,4.5135019663,5.707403436,1.6646593355000001,5.9452119125,1.24128,0.36204000000000003,1.293,4.466123436,1.3026193355,4.6522119125
2019-07-16 07:30:00,6.00936,1.5314800000000002,6.2014384299,1.23936,0.36148,1.291,4.77,1.17,4.9113949139,6.1221177546,1.7856176784,6.3772059944,1.23936,0.36148,1.291,4.8827577546,1.4241376784,5.0862059944
2019-07-16 08:00:00,6.30792,1.44106,6.4704334206,1.23792,0.36106000000000005,1.2895,5.07,1.08,5.1837534664,6.5781513370999996,1.9186274733,6.8522409761,1.23792,0.36106000000000005,1.2895,5.3402313371,1.5575674733,5.5627409761
2019-07-16 08:30:00,6.51896,1.3342800000000001,6.6541071978,1.24896,0.36428000000000005,1.301,5.27,0.97,5.3585259167,6.9366135705000005,2.0231789581,7.225639136,1.24896,0.36428000000000005,1.301,5.6876535705,1.6588989581,5.924639136
2019-07-16 09:00:00,6.83672,1.27946,6.9554121553,1.26672,0.36946,1.3195000000000001,5.57,0.91,5.6438462063,7.0529671125,2.0571154078,7.3468407422,1.26672,0.36946,1.3195000000000001,5.7862471125,1.6876554078,6.0273407422
2019-07-16 09:30:00,7.11584,0.37212,7.12556329,1.27584,0.37212,1.329,5.84,0.0,5.84,7.1337078845,2.0806647996,7.430945713,1.27584,0.37212,1.329,5.8578678845,1.7085447996,6.101945713
2019-07-16 10:00:00,7.12112,0.37366000000000005,7.1309166206,1.28112,0.37366000000000005,1.3345,5.84,0.0,5.84,7.1255683428,2.0782907667,7.4224670238,1.28112,0.37366000000000005,1.3345,5.8444483428,1.7046307667,6.0879670238
2019-07-16 10:30:00,7.08448,-0.51536,7.1032001802,1.28448,0.37464000000000003,1.338,5.8,-0.89,5.8678871836,7.1237193871,2.0777514879,7.4205410282,1.28448,0.37464000000000003,1.338,5.8392393871,1.7031114879,6.0825410282
2019-07-16 11:00:00,7.17736,-0.5145200000000001,7.1957784429,1.28736,0.37548000000000004,1.341,5.89,-0.89,5.9568615898,7.1994597532,2.099842428,7.4994372429,1.28736,0.37548000000000004,1.341,5.9120997532,1.724362428,6.1584372429
2019-07-16 11:30:00,7.33784,-0.5143800000000001,7.3558468343,1.28784,0.37562,1.3415,6.05,-0.89,6.1151124274,7.3765103334,2.1514821806,7.6838649306,1.28784,0.37562,1.3415,6.0886703334,1.7758621806,6.3423649306
2019-07-16 12:00:00,7.33208,0.37394000000000005,7.3416093774,1.28208,0.37394000000000005,1.3355000000000001,6.05,0.0,6.05,7.3815939137,2.1529648915,7.6891603268,1.28208,0.37394000000000005,1.3355000000000001,6.0995139137,1.7790248915,6.3536603268
2019-07-16 12:30:00,7.33432,0.36876000000000003,7.3435845335,1.26432,0.36876000000000003,1.317,6.07,0.0,6.07,7.3800992841,2.1525289579,7.687603421,1.26432,0.36876000000000003,1.317,6.1157792841,1.7837689579,6.370603421
2019-07-16 13:00:00,7.30336,0.36848000000000003,7.3126496429,1.26336,0.36848000000000003,1.316,6.04,0.0,6.04,7.3580199591,2.1460891547,7.6646041241,1.26336,0.36848000000000003,1.316,6.0946599591,1.7776091547,6.3486041241
2019-07-16 13:30:00,7.09064,0.37352,7.1004713083,1.28064,0.37352,1.334,5.8100000000000005,0.0,5.8100000000000005,7.4060600175,2.1601008384,7.7146458516,1.28064,0.37352,1.334,6.1254200175,1.7865808384,6.3806458516
2019-07-16 14:00:00,7.2992,1.2631000000000001,7.4076813005,1.2792,0.37310000000000004,1.3325,6.02,0.89,6.0854334275,7.7488553883,2.2600828216,8.0717243628,1.2792,0.37310000000000004,1.3325,6.4696553883,1.8869828216000002,6.7392243628
2019-07-16 14:30:00,7.3744,0.37170000000000003,7.3837616599,1.2744,0.37170000000000003,1.3275000000000001,6.1,0.0,6.1,7.8844762114,2.299638895,8.2129960535,1.2744,0.37170000000000003,1.3275000000000001,6.6100762114,1.927938895,6.8854960535
2019-07-16 15:00:00,7.35496,0.37478000000000006,7.3645024713,1.28496,0.37478000000000006,1.3385,6.07,0.0,6.07,7.8761262072000005,2.2972034771,8.2042981325,1.28496,0.37478000000000006,1.3385,6.5911662072,1.9224234771000002,6.8657981325
2019-07-16 15:30:00,7.48848,0.38164000000000003,7.4981985703,1.30848,0.38164000000000003,1.363,6.18,0.0,6.18,7.9887666229,2.3300569317,8.3216318989,1.30848,0.38164000000000003,1.363,6.6802866229,1.9484169317000002,6.9586318989
2019-07-16 16:00:00,7.8952,0.3836,7.9045133943,1.3152,0.3836,1.37,6.58,0.0,6.58,8.2257034446,2.3991635047,8.5684410882,1.3152,0.3836,1.37,6.9105034446,2.0155635047,7.1984410882
2019-07-16 16:30:00,7.68216,1.28438,7.7887877266,1.35216,0.39438,1.4085,6.33,0.89,6.3922609459,8.0521412877,2.3485412089,8.3876471747,1.35216,0.39438,1.4085,6.6999812877,1.9541612089,6.9791471747
2019-07-16 17:00:00,7.7793600000000005,1.28648,7.8850157134,1.3593600000000001,0.39648000000000005,1.416,6.42,0.89,6.4813964545000005,8.105545475,2.3641174302,8.4432765365,1.3593600000000001,0.39648000000000005,1.416,6.746185475,1.9676374302,7.0272765365
2019-07-16 17:30:00,7.89936,1.28648,8.003431714,1.3593600000000001,0.39648000000000005,1.416,6.54,0.89,6.6002802971,7.8951013019000005,2.3027378797,8.2240638561,1.3593600000000001,0.39648000000000005,1.416,6.5357413019,1.9062578797,6.8080638561
2019-07-16 18:00:00,7.74984,0.39662000000000003,7.7599824388,1.3598400000000002,0.39662000000000003,1.4165,6.39,0.0,6.39,7.6378195515,2.2276973692,7.9560620328,1.3598400000000002,0.39662000000000003,1.4165,6.2779795515,1.8310773692,6.5395620328
2019-07-16 18:30:00,7.62984,0.39662000000000003,7.6401417428,1.3598400000000002,0.39662000000000003,1.4165,6.27,0.0,6.27,7.5583227426,2.2045107999,7.8732528569,1.3598400000000002,0.39662000000000003,1.4165,6.1984827426,1.8078907999,6.4567528569
2019-07-16 19:00:00,7.57936,0.39648000000000005,7.5897229462,1.3593600000000001,0.39648000000000005,1.416,6.22,0.0,6.22,7.5103158227,2.1905087816,7.8232456486,1.3593600000000001,0.39648000000000005,1.416,6.1509558227,1.7940287816,6.4072456486
2019-07-16 19:30:00,7.27064,0.37352,7.2802282382,1.28064,0.37352,1.334,5.99,0.0,5.99,7.185426231,2.0957493174,7.4848189907,1.28064,0.37352,1.334,5.904786231,1.7222293174,6.1508189907
2019-07-16 20:00:00,6.95632,0.37226000000000004,6.9662734263,1.2763200000000001,0.37226000000000004,1.3295,5.68,0.0,5.68,6.8650617746,2.0023096843,7.1511060152,1.2763200000000001,0.37226000000000004,1.3295,5.5887417746,1.6300496842999999,5.8216060152
2019-07-16 20:30:00,6.72016,0.37338000000000005,6.7305247232,1.28016,0.37338000000000005,1.3335,5.44,0.0,5.44,6.6472310855,1.9387757333,6.9241990474,1.28016,0.37338000000000005,1.3335,5.3670710855,1.5653957333,5.5906990474
2019-07-16 21:00:00,6.64584,0.37212,6.6562498901,1.27584,0.37212,1.329,5.37,0.0,5.37,6.5676455244,1.9155632779,6.8412974212,1.27584,0.37212,1.329,5.2918055244,1.5434432779,5.5122974211999995
2019-07-16 21:30:00,6.43872,0.37296,6.4495127258,1.27872,0.37296,1.332,5.16,0.0,5.16,6.3804893438,1.8609760586,6.6463430665,1.27872,0.37296,1.332,5.1017693438,1.4880160586,5.3143430665
2019-07-16 22:00:00,6.43872,0.37296,6.4495127258,1.27872,0.37296,1.332,5.16,0.0,5.16,6.3315351032,1.8466977384,6.5953490658,1.27872,0.37296,1.332,5.0528151032,1.4737377384,5.2633490658
2019-07-16 22:30:00,6.29016,0.37338000000000005,6.3012320581,1.28016,0.37338000000000005,1.3335,5.01,0.0,5.01,6.1922839139,1.8060828082,6.4502957437,1.28016,0.37338000000000005,1.3335,4.9121239139,1.4327028082,5.1167957437
2019-07-16 23:00:00,5.87016,1.7033800000000001,6.112305772,1.28016,0.37338000000000005,1.3335,4.59,1.33,4.7788073826,6.0760475639,1.7721805394999999,6.3292162124,1.28016,0.37338000000000005,1.3335,4.7958875639,1.3988005395,4.9957162124
2019-07-16 23:30:00,5.58016,1.60338,5.8059463527,1.28016,0.37338000000000005,1.3335,4.3,1.23,4.4724601731,5.9646944331,1.739702543,6.2132233679,1.28016,0.37338000000000005,1.3335,4.6845344331,1.366322543,4.8797233679000005
2019-07-17 00:00:00,5.33064,1.71352,5.5992743816,1.28064,0.37352,1.334,4.05,1.34,4.2659231123,5.3993887577,1.5748217210000002,5.6243632893,1.28064,0.37352,1.334,4.1187487577,1.201301721,4.2903632893
2019-07-17 00:30:00,5.22792,0.36106000000000005,5.2403732548,1.23792,0.36106000000000005,1.2895,3.99,0.0,3.99,5.2582637737,1.5336602673000002,5.4773580976,1.23792,0.36106000000000005,1.2895,4.0203437737,1.1726002673,4.1878580976
2019-07-17 01:00:00,4.9484,0.3612,4.9615650757,1.2384,0.3612,1.29,3.71,0.0,3.71,5.0223446114,1.4648505117,5.2316089702,1.2384,0.3612,1.29,3.7839446114,1.1036505117,3.9416089702
2019-07-17 01:30:00,4.78792,1.70106,5.0811202554,1.23792,0.36106000000000005,1.2895,3.55,1.34,3.794482837,4.8989312938000005,1.4288549607,5.1030534311,1.23792,0.36106000000000005,1.2895,3.6610112938,1.0677949607,3.8135534311
2019-07-17 02:00:00,4.69792,1.72106,5.0032489294,1.23792,0.36106000000000005,1.2895,3.46,1.3599999999999999,3.7176874532,5.1448017534,1.5005671781,5.3591684931,1.23792,0.36106000000000005,1.2895,3.9068817534,1.1395071781000001,4.0696684931
2019-07-17 02:30:00,4.6984,1.8112,5.0354153751,1.2384,0.3612,1.29,3.46,1.45,3.7515463478,5.1556908522,1.5037431652,5.3705113044,1.2384,0.3612,1.29,3.9172908522,1.1425431652,4.0805113044
2019-07-17 03:00:00,4.8184000000000005,1.7012,5.1098982377,1.2384,0.3612,1.29,3.58,1.34,3.8225645842000002,5.3264417416,1.553545508,5.5483768142,1.2384,0.3612,1.29,4.0880417416,1.192345508,4.2583768142
2019-07-17 03:30:00,4.60888,1.8413400000000002,4.963094584,1.23888,0.36134000000000005,1.2905,3.37,1.48,3.6806657007,5.1559776384,1.5038268112000002,5.37081004,1.23888,0.36134000000000005,1.2905,3.9170976384,1.1424868112,4.08031004
2019-07-17 04:00:00,4.768,1.744,5.0769439627,1.248,0.364,1.3,3.52,1.38,3.7808464661,5.2970230433,1.5449650543,5.5177323368,1.248,0.364,1.3,4.0490230433,1.1809650543,4.2177323368
2019-07-17 04:30:00,4.6532,1.8326,5.0010691857,1.2432,0.36260000000000003,1.295,3.41,1.47,3.7133542788,5.0969584526,1.486612882,5.3093317214999995,1.2432,0.36260000000000003,1.295,3.8537584526,1.124012882,4.0143317215
2019-07-17 05:00:00,4.55888,1.85134,4.9204518746,1.23888,0.36134000000000005,1.2905,3.32,1.49,3.6390245946,4.9880231935,1.4548400981,5.1958574932,1.23888,0.36134000000000005,1.2905,3.7491431935,1.0935000981,3.9053574932
2019-07-17 05:30:00,4.55984,1.77162,4.8919094687,1.23984,0.36162000000000005,1.2915,3.32,1.4100000000000001,3.6070070696,4.979012068,1.4522118532000001,5.1864709042,1.23984,0.36162000000000005,1.2915,3.7391720680000002,1.0905918532,3.8949709042
2019-07-17 06:00:00,4.6608,1.9019,5.0339130157,1.2408000000000001,0.3619,1.2925,3.42,1.54,3.7507332615999998,5.0654591676,1.4774255906,5.2765199663,1.2408000000000001,0.3619,1.2925,3.8246591676,1.1155255906,3.9840199663
2019-07-17 06:30:00,5.1603200000000005,1.7617600000000002,5.4527700117,1.24032,0.36176,1.292,3.92,1.4,4.1624992492,5.5895584398,1.6302878782999999,5.8224567081,1.24032,0.36176,1.292,4.3492384398,1.2685278783,4.5304567081
2019-07-17 07:00:00,5.81936,1.64148,6.0464375793,1.23936,0.36148,1.291,4.58,1.28,4.7555020765,5.9648055286,1.7397349459,6.2133390923,1.23936,0.36148,1.291,4.7254455286,1.3782549459,4.9223390923
2019-07-17 07:30:00,6.3068,0.3724,6.3177850549,1.2768,0.3724,1.33,5.03,0.0,5.03,6.2840314612,1.8328425095,6.5458661054,1.2768,0.3724,1.33,5.0072314612,1.4604425095,5.2158661054
2019-07-17 08:00:00,6.73448,0.37464000000000003,6.7448925862,1.28448,0.37464000000000003,1.338,5.45,0.0,5.45,6.8024197499,1.9840390937,7.0858539062,1.28448,0.37464000000000003,1.338,5.5179397499,1.6093990937,5.7478539062
2019-07-17 08:30:00,6.78176,1.2696800000000001,6.8995910024,1.30176,0.37968,1.3559999999999999,5.48,0.89,5.5518015094,6.965542862,2.0316166681,7.2557738146,1.30176,0.37968,1.3559999999999999,5.663782862,1.6519366681,5.8997738146
2019-07-17 09:00:00,7.06224,1.26982,7.1754913874,1.30224,0.37982000000000005,1.3565,5.76,0.89,5.8283531122,7.4686994787,2.1783706813,7.7798952904,1.30224,0.37982000000000005,1.3565,6.1664594787,1.7985506813,6.4233952904
2019-07-17 09:30:00,7.06944,1.27192,7.1829494221,1.30944,0.38192000000000004,1.3639999999999999,5.76,0.89,5.8283531122,7.4719357705,2.1793145997,7.7832664276,1.30944,0.38192000000000004,1.3639999999999999,6.1624957705,1.7973945997,6.4192664276
2019-07-17 10:00:00,7.33416,1.27038,7.4433707586,1.30416,0.38038000000000005,1.3585,6.03,0.89,6.0953260782,7.7407587137,2.2577212915000002,8.0632903267,1.30416,0.38038000000000005,1.3585,6.4365987137000005,1.8773412915,6.7047903267
2019-07-17 10:30:00,7.24896,1.2717800000000001,7.3596769936,1.30896,0.38178,1.3635,5.94,0.89,6.0063050206,7.6720435492,2.2376793685,7.9917120304,1.30896,0.38178,1.3635,6.3630835492,1.8558993685,6.6282120304
2019-07-17 11:00:00,7.26288,1.27584,7.3740893404,1.32288,0.38584,1.3780000000000001,5.94,0.89,6.0063050206,7.6601490640000005,2.2342101437,7.9793219416,1.32288,0.38584,1.3780000000000001,6.337269064,1.8483701437,6.6013219416
2019-07-17 11:30:00,7.36232,1.27276,7.4715241952,1.3123200000000002,0.38276000000000004,1.367,6.05,0.89,6.1151124274,7.8116009396,2.2783836074,8.1370843121,1.3123200000000002,0.38276000000000004,1.367,6.4992809396,1.8956236074000001,6.7700843121
2019-07-17 12:00:00,7.23288,1.27584,7.3445436073,1.32288,0.38584,1.3780000000000001,5.91,0.89,5.9766378507999995,7.7252464615,2.2531968846,8.0471317307,1.32288,0.38584,1.3780000000000001,6.4023664615,1.8673568846,6.6691317307
2019-07-17 12:30:00,7.28816,1.27738,7.3992550875,1.32816,0.38738000000000006,1.3835,5.96,0.89,6.0260849646,7.7077624919000005,2.2480973935,8.0289192624,1.32816,0.38738000000000006,1.3835,6.3796024919,1.8607173934999999,6.6454192624
2019-07-17 13:00:00,7.29056,1.27808,7.4017399036,1.33056,0.38808000000000004,1.3860000000000001,5.96,0.89,6.0260849646,7.7329264615,2.2554368846,8.0551317307,1.33056,0.38808000000000004,1.3860000000000001,6.4023664615,1.8673568846,6.6691317307
2019-07-17 13:30:00,7.36488,1.27934,7.4751701151,1.33488,0.38934,1.3905,6.03,0.89,6.0953260782,7.8141287328,2.2791208804,8.1397174299,1.33488,0.38934,1.3905,6.4792487328,1.8897808804,6.7492174299
2019-07-17 14:00:00,7.27864,1.27752,7.389902408,1.32864,0.38752000000000003,1.384,5.95,0.89,6.0161948107,7.7429783967,2.258368699,8.0656024965,1.32864,0.38752000000000003,1.384,6.4143383967,1.8708486990000002,6.6816024965
2019-07-17 14:30:00,7.4828,1.2729,7.5902944772000005,1.3128,0.3829,1.3675,6.17,0.89,6.2338591579,7.8777228939,2.2976691774,8.2059613478,1.3128,0.3829,1.3675,6.5649228939,1.9147691774000002,6.8384613478
2019-07-17 15:00:00,7.39632,1.27976,7.5062197676,1.33632,0.38976000000000005,1.392,6.06,0.89,6.1250061224,7.9012428939,2.3045291774,8.2304613478,1.33632,0.38976000000000005,1.392,6.5649228939,1.9147691774000002,6.8384613478
2019-07-17 15:30:00,7.4216,0.39130000000000004,7.4319083855,1.3416000000000001,0.39130000000000004,1.3975,6.08,0.0,6.08,7.7638872628,2.2644671183,8.0873825654,1.3416000000000001,0.39130000000000004,1.3975,6.4222872628,1.8731671183,6.6898825654
2019-07-17 16:00:00,7.61832,0.39326000000000005,7.6284633479,1.34832,0.39326000000000005,1.4045,6.27,0.0,6.27,7.6077984221,2.2189412065,7.924790023,1.34832,0.39326000000000005,1.4045,6.2594784221,1.8256812065,6.520290023
2019-07-17 16:30:00,7.90504,-0.49478000000000005,7.9205091156,1.35504,0.39522,1.4115,6.55,-0.89,6.6101891047,7.8639177758,2.2936426846,8.1915810165,1.35504,0.39522,1.4115,6.5088777758,1.8984226846,6.7800810165000005
2019-07-17 17:00:00,8.06888,0.39634,8.0786081629,1.35888,0.39634,1.4155,6.71,0.0,6.71,8.057776331,2.3501847632,8.3935170115,1.35888,0.39634,1.4155,6.698896331,1.9538447632,6.9780170115
2019-07-17 17:30:00,8.07224,0.39732,8.0820122371,1.36224,0.39732,1.419,6.71,0.0,6.71,8.0004865074,2.3334752313,8.3338401119,1.36224,0.39732,1.419,6.6382465074,1.9361552313,6.9148401119
2019-07-17 18:00:00,7.9808,0.39690000000000003,7.9906631921,1.3608,0.39690000000000003,1.4175,6.62,0.0,6.62,7.9118803438,2.307631767,8.2415420248,1.3608,0.39690000000000003,1.4175,6.5510803438,1.9107317670000001,6.8240420248
2019-07-17 18:30:00,7.67272,0.39746000000000004,7.6830076565,1.36272,0.39746000000000004,1.4195,6.31,0.0,6.31,7.5509394686,2.2023573450000002,7.8655619465,1.36272,0.39746000000000004,1.4195,6.1882194686,1.804897345,6.4460619465
2019-07-17 19:00:00,7.37176,0.39718000000000003,7.3824519944,1.36176,0.39718000000000003,1.4185,6.01,0.0,6.01,7.2703443275,2.1205170955,7.5732753411000004,1.36176,0.39718000000000003,1.4185,5.9085843275,1.7233370955,6.1547753411
2019-07-17 19:30:00,7.25936,0.37898000000000004,7.2692457276999995,1.29936,0.37898000000000004,1.3535,5.96,0.0,5.96,7.1787863468,2.0938126845,7.4779024446,1.29936,0.37898000000000004,1.3535,5.8794263468,1.7148326845000001,6.1244024446
2019-07-17 20:00:00,7.1184,0.37870000000000004,7.1284663322,1.2984,0.37870000000000004,1.3525,5.82,0.0,5.82,6.9934166432,2.0397465209,7.2848090033,1.2984,0.37870000000000004,1.3525,5.6950166432,1.6610465209,5.9323090033
2019-07-17 20:30:00,6.88224,0.37982000000000005,6.8927128658,1.30224,0.37982000000000005,1.3565,5.58,0.0,5.58,6.7865668791000004,1.9794153398,7.0693404991,1.30224,0.37982000000000005,1.3565,5.4843268791,1.5995953398,5.7128404991
2019-07-17 21:00:00,6.60416,1.50038,6.7724492948,1.30416,0.38038000000000005,1.3585,5.3,1.12,5.4170471661,6.8488786411,1.9975896036,7.1342485844,1.30416,0.38038000000000005,1.3585,5.5447186411,1.6172096036,5.7757485844000005
2019-07-17 21:30:00,6.49368,1.59024,6.685562295,1.30368,0.38024,1.358,5.19,1.21,5.3291838024,6.8435134264,1.9960247494,7.1286598192,1.30368,0.38024,1.358,5.5398334263999995,1.6157847494,5.7706598192000005
2019-07-17 22:00:00,6.39984,1.70912,6.6241258442,1.29984,0.37912,1.354,5.1,1.33,5.2705692292,6.5373155523,1.9067170360999999,6.8097037003,1.29984,0.37912,1.354,5.2374755523,1.5275970361,5.4557037003
2019-07-17 22:30:00,6.13416,0.38038000000000005,6.1459423891,1.30416,0.38038000000000005,1.3585,4.83,0.0,4.83,6.1705665853,1.7997485873999999,6.4276735262999996,1.30416,0.38038000000000005,1.3585,4.8664065853,1.4193685874,5.0691735263
2019-07-17 23:00:00,5.80416,0.38038000000000005,5.8166108904,1.30416,0.38038000000000005,1.3585,4.5,0.0,4.5,5.7935168053,1.6897757349,6.0349133388,1.30416,0.38038000000000005,1.3585,4.4893568053,1.3093957349,4.6764133388
2019-07-17 23:30:00,5.46608,0.38094000000000006,5.479338085,1.3060800000000001,0.38094000000000006,1.3605,4.16,0.0,4.16,5.4885610221,1.6008302981,5.7172510647,1.3060800000000001,0.38094000000000006,1.3605,4.1824810221,1.2198902981,4.3567510647
2019-07-18 00:00:00,5.2656,0.3808,5.2793514753,1.3056,0.3808,1.3599999999999999,3.96,0.0,3.96,5.2794404543,1.5398367992000002,5.4994171399,1.3056,0.3808,1.3599999999999999,3.9738404543,1.1590367992,4.1394171399
2019-07-18 00:30:00,5.10432,1.70876,5.3827449689,1.26432,0.36876000000000003,1.317,3.84,1.34,4.0670874099,5.2496734653,1.5311547607,5.4684098597,1.26432,0.36876000000000003,1.317,3.9853534653000002,1.1623947607,4.1514098597
2019-07-18 01:00:00,4.89288,0.36834000000000006,4.9067248802000005,1.26288,0.36834000000000006,1.3155000000000001,3.63,0.0,3.63,4.885206812,1.4248519868,5.0887570958,1.26288,0.36834000000000006,1.3155000000000001,3.622326812,1.0565119868,3.7732570958
2019-07-18 01:30:00,4.77288,0.36834000000000006,4.7870719495,1.26288,0.36834000000000006,1.3155000000000001,3.51,0.0,3.51,4.7628932083,1.3891771858,4.9613470920000005,1.26288,0.36834000000000006,1.3155000000000001,3.5000132083,1.0208371858,3.645847092
2019-07-18 02:00:00,4.68336,0.36848000000000003,4.6978333729,1.26336,0.36848000000000003,1.316,3.42,0.0,3.42,4.7117083221,1.3742482606,4.9080295021,1.26336,0.36848000000000003,1.316,3.4483483221,1.0057682606,3.5920295021
2019-07-18 02:30:00,4.61336,0.36848000000000003,4.6280522901,1.26336,0.36848000000000003,1.316,3.35,0.0,3.35,4.5952001093,1.3402666985,4.7866667805,1.26336,0.36848000000000003,1.316,3.3318401093,0.9717866985,3.4706667805
2019-07-18 03:00:00,4.6443200000000004,0.36876000000000003,4.65893681,1.26432,0.36876000000000003,1.317,3.38,0.0,3.38,4.6368680145,1.3524198375,4.8300708484,1.26432,0.36876000000000003,1.317,3.3725480145,0.9836598375000001,3.5130708484
2019-07-18 03:30:00,4.8152800000000004,0.36904000000000003,4.829400791,1.26528,0.36904000000000003,1.318,3.55,0.0,3.55,4.9240590268,1.4361838828,5.1292281529,1.26528,0.36904000000000003,1.318,3.6587790268,1.0671438828,3.8112281529
2019-07-18 04:00:00,4.57432,1.25876,4.7443524532,1.26432,0.36876000000000003,1.317,3.31,0.89,3.4275647332,4.5816205266,1.3363059869,4.7725213818,1.26432,0.36876000000000003,1.317,3.3173005266,0.9675459869,3.4555213818
2019-07-18 04:30:00,4.69384,1.25862,4.8596561864000005,1.26384,0.36862,1.3165,3.43,0.89,3.5435857546,4.7169277119,1.3757705826,4.9134663666,1.26384,0.36862,1.3165,3.4530877119,1.0071505826,3.5969663666000002
2019-07-18 05:00:00,4.77384,0.36862,4.7880506524,1.26384,0.36862,1.3165,3.51,0.0,3.51,4.7742238972,1.39248197,4.9731498929,1.26384,0.36862,1.3165,3.5103838972,1.02386197,3.6566498929
2019-07-18 05:30:00,4.79336,0.36848000000000003,4.8075022205,1.26336,0.36848000000000003,1.316,3.5300000000000002,0.0,3.5300000000000002,4.8272943633,1.4079608559,5.0284316284,1.26336,0.36848000000000003,1.316,3.5639343633,1.0394808559,3.7124316284
2019-07-18 06:00:00,4.93384,0.36862,4.9475911159,1.26384,0.36862,1.3165,3.67,0.0,3.67,4.9589548477,1.4463618306,5.1655779663,1.26384,0.36862,1.3165,3.6951148477,1.0777418306,3.8490779663
2019-07-18 06:30:00,5.35192,0.36806000000000005,5.3645611051,1.26192,0.36806000000000005,1.3145,4.09,0.0,4.09,5.3761561696,1.5680455494999999,5.6001626766,1.26192,0.36806000000000005,1.3145,4.1142361696,1.1999855495,4.2856626766
2019-07-18 07:00:00,5.77328,0.36554000000000003,5.784840659,1.25328,0.36554000000000003,1.3054999999999999,4.52,0.0,4.52,5.7609024865,1.6802632252,6.0009400901,1.25328,0.36554000000000003,1.3054999999999999,4.5076224865,1.3147232252,4.6954400901
2019-07-18 07:30:00,6.3664,0.37520000000000003,6.3774465109000005,1.2864,0.37520000000000003,1.34,5.08,0.0,5.08,6.3062643469,1.8393271011999999,6.5690253614,1.2864,0.37520000000000003,1.34,5.0198643469,1.4641271012,5.2290253614
2019-07-18 08:00:00,6.77264,0.37702,6.783125876,1.29264,0.37702,1.3465,5.48,0.0,5.48,6.8007700793,1.9835579398,7.0841354992,1.29264,0.37702,1.3465,5.5081300793,1.6065379398,5.7376354992
2019-07-18 08:30:00,7.19072,1.26646,7.301395418,1.29072,0.37646,1.3445,5.9,0.89,5.9667495339,7.4360360436,2.168843846,7.7458708787,1.29072,0.37646,1.3445,6.1453160436,1.792383846,6.4013708787
2019-07-18 09:00:00,7.21264,1.26702,7.323081008,1.29264,0.37702,1.3465,5.92,0.89,5.9865265388,7.6109910785,2.2198723979,7.9281157068,1.29264,0.37702,1.3465,6.3183510785,1.8428523979,6.5816157068
2019-07-18 09:30:00,7.09216,1.26688,7.20442353,1.29216,0.37688000000000005,1.346,5.8,0.89,5.8678871836,7.1369801379,2.0816192069,7.4343543103,1.29216,0.37688000000000005,1.346,5.8448201379,1.7047392069,6.0883543103
2019-07-18 10:00:00,7.30264,0.37702,7.3123658996,1.29264,0.37702,1.3465,6.01,0.0,6.01,7.2944228499,2.1275399979,7.5983571353,1.29264,0.37702,1.3465,6.0017828499,1.7505199979000001,6.2518571353
2019-07-18 10:30:00,7.30072,0.37646,7.3104195947,1.29072,0.37646,1.3445,6.01,0.0,6.01,7.2819083524,2.1238899361,7.5853212004,1.29072,0.37646,1.3445,5.9911883524,1.7474299361,6.2408212004
2019-07-18 11:00:00,7.20984,0.37912,7.2198008837,1.29984,0.37912,1.354,5.91,0.0,5.91,7.1892599197,2.0968674766,7.4888124163,1.29984,0.37912,1.354,5.8894199197,1.7177474766,6.1348124163
2019-07-18 11:30:00,7.14,0.385,7.1503723679,1.32,0.385,1.375,5.82,0.0,5.82,7.1202155342,2.0767295308,7.4168911814000005,1.32,0.385,1.375,5.8002155342,1.6917295308,6.0418911814
2019-07-18 12:00:00,7.07536,0.38948000000000005,7.0860718173,1.33536,0.38948000000000005,1.391,5.74,0.0,5.74,7.0689816447,2.061786313,7.3635225466,1.33536,0.38948000000000005,1.391,5.7336216447,1.672306313,5.9725225466000005
2019-07-18 12:30:00,7.27904,0.38472,7.2891997366,1.31904,0.38472,1.374,5.96,0.0,5.96,7.2954674551,2.1278446744,7.5994452657,1.31904,0.38472,1.374,5.9764274551,1.7431246744000002,6.2254452657
2019-07-18 13:00:00,7.40384,0.38612,7.4139014965,1.3238400000000001,0.38612,1.379,6.08,0.0,6.08,7.4080148717,2.1606710043,7.7166821581,1.3238400000000001,0.38612,1.379,6.0841748717,1.7745510043000001,6.3376821581
2019-07-18 13:30:00,7.15672,0.38696,7.1671737247,1.32672,0.38696,1.3820000000000001,5.83,0.0,5.83,7.1235684274,2.077707458,7.4203837785,1.32672,0.38696,1.3820000000000001,5.7968484274000005,1.6907474580000001,6.0383837785
2019-07-18 14:00:00,7.26416,0.38038000000000005,7.2741122792,1.30416,0.38038000000000005,1.3585,5.96,0.0,5.96,7.2138065042,2.1040268971,7.5143817752,1.30416,0.38038000000000005,1.3585,5.9096465042,1.7236468971,6.1558817752
2019-07-18 14:30:00,7.19848,0.38164000000000003,7.2085895569,1.30848,0.38164000000000003,1.363,5.89,0.0,5.89,7.1977368021,2.0993399006,7.4976425022,1.30848,0.38164000000000003,1.363,5.8892568021,1.7176999006,6.1346425022
2019-07-18 15:00:00,7.11512,0.38066000000000005,7.1252954079,1.30512,0.38066000000000005,1.3595000000000002,5.8100000000000005,0.0,5.8100000000000005,7.1209091928,2.0769318479,7.4176137425,1.30512,0.38066000000000005,1.3595000000000002,5.8157891928000005,1.6962718479,6.0581137425
2019-07-18 15:30:00,7.22904,0.38472,7.2392699079,1.31904,0.38472,1.374,5.91,0.0,5.91,7.289738219,2.1261736472,7.5934773115,1.31904,0.38472,1.374,5.970698219,1.7414536472000002,6.2194773115
2019-07-18 16:00:00,7.50728,0.39004000000000005,7.5174054168,1.33728,0.39004000000000005,1.393,6.17,0.0,6.17,7.527189008,2.1954301273,7.8408218833,1.33728,0.39004000000000005,1.393,6.189909008,1.8053901273,6.4478218833
2019-07-18 16:30:00,7.68704,0.39872,7.697373682,1.36704,0.39872,1.424,6.32,0.0,6.32,7.6758128652,2.2387787524,7.9956384013,1.36704,0.39872,1.424,6.3087728652,1.8400587524,6.5716384012999995
2019-07-18 17:00:00,7.7408,1.2869,7.8470437905,1.3608,0.39690000000000003,1.4175,6.38,0.89,6.441777705,7.7832733266,2.2701213869,8.1075763819,1.3608,0.39690000000000003,1.4175,6.4224733266000005,1.8732213869,6.6900763819
2019-07-18 17:30:00,7.73984,1.28662,7.8460508697,1.3598400000000002,0.39662000000000003,1.4165,6.38,0.89,6.441777705,8.0096114903,2.3361366847,8.3433453024,1.3598400000000002,0.39662000000000003,1.4165,6.6497714903,1.9395166847,6.9268453024
2019-07-18 18:00:00,7.6608,1.2869,7.7681380169,1.3608,0.39690000000000003,1.4175,6.3,0.89,6.3625545184,7.9987950968,2.3329819032,8.3320782258,1.3608,0.39690000000000003,1.4175,6.6379950968,1.9360819032,6.9145782258
2019-07-18 18:30:00,7.45032,1.3067600000000001,7.5640524721,1.36032,0.39676000000000006,1.417,6.09,0.91,6.1576131739,7.761421427,2.2637479162,8.0848139865,1.36032,0.39676000000000006,1.417,6.401101427,1.8669879162,6.6678139865
2019-07-18 19:00:00,7.4808,1.2869,7.5906837801,1.3608,0.39690000000000003,1.4175,6.12,0.89,6.1843754737,7.8179754773,2.2802428475,8.1437244555,1.3608,0.39690000000000003,1.4175,6.4571754773,1.8833428475,6.7262244555
2019-07-18 19:30:00,7.2588,1.2959,7.37356998,1.2888,0.3759,1.3425,5.97,0.92,6.0404718359,7.5645258347,2.2063200351,7.8797144111,1.2888,0.3759,1.3425,6.2757258347,1.8304200351,6.5372144111
2019-07-18 20:00:00,6.8364,1.4852,6.9958690668,1.2864,0.37520000000000003,1.34,5.55,1.11,5.6599116601,7.1553499058,2.0869770559,7.4534894853,1.2864,0.37520000000000003,1.34,5.8689499058,1.7117770559,6.1134894853
2019-07-18 20:30:00,6.80496,1.48478,6.965059386,1.28496,0.37478000000000006,1.3385,5.52,1.11,5.6304973137,7.1331532307,2.0805030256,7.4303679486,1.28496,0.37478000000000006,1.3385,5.8481932307,1.7057230256,6.0918679486
2019-07-18 21:00:00,6.6316,1.4838,6.7955706898,1.2816,0.3738,1.335,5.35,1.11,5.46393631,6.9394918385,2.0240184529,7.2286373318,1.2816,0.3738,1.335,5.6578918385,1.6502184529,5.8936373318
2019-07-18 21:30:00,6.40016,1.64338,6.607779192,1.28016,0.37338000000000005,1.3335,5.12,1.27,5.2751587654,6.6732953187,1.9463778013000002,6.9513492903,1.28016,0.37338000000000005,1.3335,5.3931353187,1.5729978013,5.6178492903
2019-07-18 22:00:00,6.40064,1.7035200000000001,6.6234562579,1.28064,0.37352,1.334,5.12,1.33,5.2899243851,6.6281243345,1.9332029309,6.9042961818,1.28064,0.37352,1.334,5.3474843345,1.5596829309,5.5702961818
2019-07-18 22:30:00,6.16112,1.7236600000000002,6.3976873517,1.28112,0.37366000000000005,1.3345,4.88,1.35,5.0632894446,6.270861129,1.8290011626,6.5321470093,1.28112,0.37366000000000005,1.3345,4.989741129,1.4553411626,5.1976470093
2019-07-18 23:00:00,5.94064,0.37352,5.9523710234,1.28064,0.37352,1.334,4.66,0.0,4.66,5.911812525,1.7242786531,6.1581380468999996,1.28064,0.37352,1.334,4.631172525,1.3507586531,4.8241380469
2019-07-18 23:30:00,5.5616,1.7138,5.8196653684,1.2816,0.3738,1.335,4.28,1.34,4.4848634316,5.7607339365,1.6802140648,6.0007645172,1.2816,0.3738,1.335,4.4791339365,1.3064140648,4.6657645172
2019-07-19 00:00:00,5.3416,1.7138,5.6097950943,1.2816,0.3738,1.335,4.06,1.34,4.2754181082,5.7915089599,1.6891901133,6.0328218332,1.2816,0.3738,1.335,4.5099089599,1.3153901132999999,4.6978218332
2019-07-19 00:30:00,5.05888,1.70134,5.3373049988,1.23888,0.36134000000000005,1.2905,3.8200000000000003,1.34,4.0482094807,5.491833486,1.6017847668,5.7206598813,1.23888,0.36134000000000005,1.2905,4.252953486,1.2404447668,4.4301598813
2019-07-19 01:00:00,4.8508,1.7219,5.1473488565,1.2408000000000001,0.3619,1.2925,3.61,1.3599999999999999,3.8576806503,5.3613033113,1.5637134658,5.5846909493,1.2408000000000001,0.3619,1.2925,4.1205033113,1.2018134658,4.2921909493
2019-07-19 01:30:00,4.6508,1.8618999999999999,5.0096519091,1.2408000000000001,0.3619,1.2925,3.41,1.5,3.7253322,5.116644844,1.4923547462,5.3298383791,1.2408000000000001,0.3619,1.2925,3.875844844,1.1304547462,4.0373383791
2019-07-19 02:00:00,4.62032,1.50176,4.8582548307,1.24032,0.36176,1.292,3.38,1.1400000000000001,3.5670716281,4.7504024372,1.3855340442,4.9483358721,1.24032,0.36176,1.292,3.5100824372,1.0237740442,3.6563358721
2019-07-19 02:30:00,4.58512,1.25316,4.7532867997,1.24512,0.36316000000000004,1.297,3.34,0.89,3.4565445173000002,4.5602502808,1.3300729986,4.7502607091,1.24512,0.36316000000000004,1.297,3.3151302808,0.9669129986,3.4532607091
2019-07-19 03:00:00,4.58368,1.25274,4.7517870165,1.24368,0.36274,1.2955,3.34,0.89,3.4565445173000002,4.6815558718,1.3654537959,4.8766206997,1.24368,0.36274,1.2955,3.4378758718,1.0027137959,3.5811206997
2019-07-19 03:30:00,4.59136,1.25498,4.7597858618,1.25136,0.36498,1.3035,3.34,0.89,3.4565445173000002,4.6837397558,1.3660907621,4.878895579,1.25136,0.36498,1.3035,3.4323797558,1.0011107621,3.5753955790000003
2019-07-19 04:00:00,4.68272,1.2524600000000001,4.8473211829,1.24272,0.36246,1.2945,3.44,0.89,3.5532661032,4.7561088529,1.3871984153999999,4.9542800551,1.24272,0.36246,1.2945,3.5133888529,1.0247384154,3.6597800551
2019-07-19 04:30:00,4.62424,1.25582,4.791730319,1.25424,0.36582000000000003,1.3065,3.37,0.89,3.4855415648,4.7135802213,1.3747942312,4.9099793972,1.25424,0.36582000000000003,1.3065,3.4593402213,1.0089742312,3.6034793972
2019-07-19 05:00:00,4.60232,1.25526,4.7704325852,1.25232,0.36526000000000003,1.3045,3.35,0.89,3.466208303,4.6825305077,1.3657380647,4.8776359455,1.25232,0.36526000000000003,1.3045,3.4302105077,1.0004780647,3.5731359455
2019-07-19 05:30:00,4.52232,1.25526,4.6932990369,1.25232,0.36526000000000003,1.3045,3.27,0.89,3.3889526406,4.5733265056,1.3338868975,4.7638817767,1.25232,0.36526000000000003,1.3045,3.3210065055999998,0.9686268975000001,3.4593817767
2019-07-19 06:00:00,4.61424,1.25582,4.7820805775,1.25424,0.36582000000000003,1.3065,3.36,0.89,3.4758739908000003,4.6607128207,1.3593745727,4.8549091882,1.25424,0.36582000000000003,1.3065,3.4064728207,0.9935545727,3.5484091882
2019-07-19 06:30:00,5.04424,1.88582,5.3852274093,1.25424,0.36582000000000003,1.3065,3.79,1.52,4.0834421754,5.4212760618,1.581205518,5.6471625644,1.25424,0.36582000000000003,1.3065,4.1670360618,1.215385518,4.3406625644
2019-07-19 07:00:00,5.77896,1.63428,6.0056015352,1.24896,0.36428000000000005,1.301,4.53,1.27,4.704657267,6.0818656188,1.7738774722000001,6.3352766863,1.24896,0.36428000000000005,1.301,4.8329056188,1.4095974722,5.0342766863
2019-07-19 07:30:00,6.19216,1.57688,6.3897884159,1.29216,0.37688000000000005,1.346,4.9,1.2,5.0447993023,6.2494819599,1.8227655716000002,6.5098770415,1.29216,0.37688000000000005,1.346,4.9573219599,1.4458855716,5.1638770415
2019-07-19 08:00:00,6.69792,0.37856,6.7086093939,1.29792,0.37856,1.3519999999999999,5.4,0.0,5.4,6.7153340706,1.9586391039,6.9951396569,1.29792,0.37856,1.3519999999999999,5.4174140706,1.5800791039000002,5.6431396569
2019-07-19 08:30:00,7.1584,0.37870000000000004,7.168410162,1.2984,0.37870000000000004,1.3525,5.86,0.0,5.86,7.1535268102,2.0864453196,7.4515904273,1.2984,0.37870000000000004,1.3525,5.8551268102,1.7077453195999999,6.0990904273
2019-07-19 09:00:00,7.32744,0.37842000000000003,7.337205098,1.29744,0.37842000000000003,1.3515000000000001,6.03,0.0,6.03,7.3141455345,2.1332924476,7.6189015985,1.29744,0.37842000000000003,1.3515000000000001,6.0167055345,1.7548724476,6.2674015985
2019-07-19 09:30:00,7.6184,0.37870000000000004,7.6278065163,1.2984,0.37870000000000004,1.3525,6.32,0.0,6.32,7.6304363306,2.2255439298,7.9483711777,1.2984,0.37870000000000004,1.3525,6.3320363306,1.8468439298,6.5958711777
2019-07-19 10:00:00,7.48936,0.37898000000000004,7.4989425288,1.29936,0.37898000000000004,1.3535,6.19,0.0,6.19,7.4959408677,2.1863160864,7.8082717371,1.29936,0.37898000000000004,1.3535,6.1965808677,1.8073360863999999,6.4547717371
2019-07-19 10:30:00,7.67608,0.38094000000000006,7.6855266215,1.3060800000000001,0.38094000000000006,1.3605,6.37,0.0,6.37,7.6199439307,2.2224836464,7.9374415944,1.3060800000000001,0.38094000000000006,1.3605,6.3138639307,1.8415436464,6.5769415944
2019-07-19 11:00:00,7.60408,1.4549400000000001,7.7420206051000005,1.35408,0.39494,1.4105,6.25,1.06,6.3392507444,7.6056702471,2.2183204887,7.922573174,1.35408,0.39494,1.4105,6.2515902471,1.8233804887,6.512073174
2019-07-19 11:30:00,7.30112,1.39866,7.4338820982,1.16112,0.33866,1.2095,6.14,1.06,6.2308265904,7.4957123388,2.1862494321,7.8080336862,1.16112,0.33866,1.2095,6.3345923388,1.8475894321,6.5985336862
2019-07-19 12:00:00,7.48584,1.28462,7.5952649098,1.21584,0.35462000000000005,1.2665,6.27,0.93,6.3385960591,7.6677732661,2.2364338693,7.9872638189,1.21584,0.35462000000000005,1.2665,6.4519332661,1.8818138693000002,6.7207638189
2019-07-19 12:30:00,7.46592,1.26756,7.572758401,1.22592,0.35756000000000004,1.2770000000000001,6.24,0.91,6.3060050745,7.8198374244,2.2807859155,8.1456639838,1.22592,0.35756000000000004,1.2770000000000001,6.5939174244,1.9232259155,6.8686639838
2019-07-19 13:00:00,7.65776,1.28268,7.7644417829,1.27776,0.37268,1.331,6.38,0.91,6.4445713589,8.0170118955,2.3382951362,8.3510540578,1.27776,0.37268,1.331,6.7392518955,1.9656151362,7.0200540578
2019-07-19 13:30:00,7.6177600000000005,1.33018,7.733023099,1.33776,0.39018,1.3935,6.28,0.9400000000000001,6.3499606298,7.9598867955,2.3216336486999998,8.2915487453,1.33776,0.39018,1.3935,6.6221267955,1.9314536487,6.8980487453
2019-07-19 14:00:00,7.55176,1.28718,7.6606730416,1.36176,0.39718000000000003,1.4185,6.19,0.89,6.2536549313,7.9036563731000005,2.3052331088,8.2329753886,1.36176,0.39718000000000003,1.4185,6.5418963731,1.9080531088,6.8144753886
2019-07-19 14:30:00,7.5056,1.2883,7.6153626473,1.3656000000000001,0.39830000000000004,1.4225,6.14,0.89,6.2041679539,7.8495522068,2.289452727,8.1766168821,1.3656000000000001,0.39830000000000004,1.4225,6.4839522068,1.8911527270000001,6.7541168821
2019-07-19 15:00:00,7.40272,1.28746,7.5138416705,1.36272,0.39746000000000004,1.4195,6.04,0.89,6.1052190788,7.7383927041,2.2570312054,8.0608257335,1.36272,0.39746000000000004,1.4195,6.3756727041,1.8595712054,6.6413257335
2019-07-19 15:30:00,7.46272,1.28746,7.5729613131,1.36272,0.39746000000000004,1.4195,6.1,0.89,6.1645843331,7.8964006325,2.3031168512,8.2254173256,1.36272,0.39746000000000004,1.4195,6.5336806325,1.9056568512,6.8059173256
2019-07-19 16:00:00,7.39272,1.44746,7.5330902988,1.36272,0.39746000000000004,1.4195,6.03,1.05,6.12073525,7.7564816331,2.262307143,8.0796683678,1.36272,0.39746000000000004,1.4195,6.3937616331000005,1.864847143,6.6601683678
2019-07-19 16:30:00,7.46224,1.50732,7.6129520818,1.36224,0.39732,1.419,6.1,1.11,6.2001693525,7.6894077436,2.2427439252,8.009799733,1.36224,0.39732,1.419,6.3271677436000004,1.8454239252,6.590799733
2019-07-19 17:00:00,7.58416,1.50788,7.7326053177,1.36416,0.39788,1.421,6.22,1.11,6.3182671675,7.7545545263,2.2617450702,8.0776609649,1.36416,0.39788,1.421,6.3903945263,1.8638650702000001,6.6566609649
2019-07-19 17:30:00,7.60368,1.50774,7.7517242888,1.36368,0.39774000000000004,1.4205,6.24,1.11,6.3379570841,7.8556154922,2.2912211852,8.1829328044,1.36368,0.39774000000000004,1.4205,6.4919354922,1.8934811852000002,6.7624328044
2019-07-19 18:00:00,7.46512,1.55816,7.6260002098,1.3651200000000001,0.39816,1.422,6.1,1.16,6.2093155823,7.7072845878,2.2479580048,8.0284214456,1.3651200000000001,0.39816,1.422,6.3421645878,1.8497980048,6.6064214456
2019-07-19 18:30:00,7.34704,1.51872,7.5023667732,1.36704,0.39872,1.424,5.98,1.12,6.0839789612,7.6333588866,2.2263963419,7.9514155069,1.36704,0.39872,1.424,6.2663188866,1.8276763419000002,6.5274155069
2019-07-19 19:00:00,7.34608,1.51844,7.5013699682,1.36608,0.39844,1.423,5.98,1.12,6.0839789612,7.2710414869,2.1207204337,7.5740015488,1.36608,0.39844,1.423,5.9049614869,1.7222804337,6.1510015488
2019-07-19 19:30:00,7.15608,0.39844,7.1671636928,1.36608,0.39844,1.423,5.79,0.0,5.79,7.0715690935,2.0625409856,7.3662178057,1.36608,0.39844,1.423,5.7054890935,1.6641009856,5.9432178057
2019-07-19 20:00:00,7.21608,0.39844,7.2270716753,1.36608,0.39844,1.423,5.85,0.0,5.85,7.1178525949,2.0760403402,7.4144297864,1.36608,0.39844,1.423,5.7517725949,1.6776003402000002,5.9914297864
2019-07-19 20:30:00,6.73752,1.73886,6.9582907276,1.36752,0.39886000000000005,1.4245,5.37,1.34,5.5346634947,6.8269984626,1.9912078849000001,7.1114567318,1.36752,0.39886000000000005,1.4245,5.4594784626,1.5923478849000001,5.6869567318000005
2019-07-19 21:00:00,6.37608,1.7384400000000002,6.6088251452,1.36608,0.39844,1.423,5.01,1.34,5.1861064393,6.6176485153,1.9301474835999999,6.8933838701,1.36608,0.39844,1.423,5.2515685153,1.5317074836,5.4703838701
2019-07-19 21:30:00,6.24608,1.8884400000000001,6.5253138622,1.36608,0.39844,1.423,4.88,1.49,5.1024013954,6.4826868947000005,1.8907836776,6.7527988487,1.36608,0.39844,1.423,5.1166068947,1.4923436776,5.3297988487
