Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-07-19 22:00:00,6.05608,1.9284400000000002,6.3557049806,1.36608,0.39844,1.423,4.69,1.53,4.9332545039,6.3387682712,1.8488074124,6.6028836159,1.36608,0.39844,1.423,4.9726882712,1.4503674124,5.1798836159
2019-07-19 22:30:00,5.85608,1.95844,6.1748813916,1.36608,0.39844,1.423,4.49,1.56,4.7532830759,6.1628167399,1.7974882158,6.4196007707,1.36608,0.39844,1.423,4.7967367399,1.3990482158,4.9966007707
2019-07-19 23:00:00,5.6860800000000005,1.84844,5.9789828734,1.36608,0.39844,1.423,4.32,1.45,4.5568519836,6.0010842094,1.7503162277,6.2511293848000005,1.36608,0.39844,1.423,4.6350042094,1.3518762277,4.8281293848
2019-07-19 23:30:00,5.35656,1.93858,5.696562775,1.36656,0.39858000000000005,1.4235,3.99,1.54,4.2768797037,5.6681077372,1.65319809,5.9042788929,1.36656,0.39858000000000005,1.4235,4.3015477372,1.2546180900000001,4.4807788929
2019-07-20 00:00:00,5.15656,1.91858,5.5019142351,1.36656,0.39858000000000005,1.4235,3.79,1.52,4.0834421754,5.5577101997,1.6209988082,5.789281458,1.36656,0.39858000000000005,1.4235,4.1911501997,1.2224188082,4.365781458
2019-07-20 00:30:00,5.03432,1.8162600000000002,5.3519321978,1.3243200000000002,0.38626000000000005,1.3795,3.71,1.43,3.9760533196,5.4305308161,1.5839048214,5.6568029334,1.3243200000000002,0.38626000000000005,1.3795,4.1062108161,1.1976448214,4.2773029334
2019-07-20 01:00:00,4.87336,1.92598,5.2401370831,1.32336,0.38598000000000005,1.3785,3.55,1.54,3.869638226,5.2768551481,1.5390827515,5.4967241126,1.32336,0.38598000000000005,1.3785,3.9534951481,1.1531027515,4.1182241126
2019-07-20 01:30:00,4.83432,1.89626,5.1929232471,1.3243200000000002,0.38626000000000005,1.3795,3.51,1.51,3.821020806,5.0380359094,1.4694271402,5.2479540723,1.3243200000000002,0.38626000000000005,1.3795,3.7137159094000003,1.0831671402,3.8684540723
2019-07-20 02:00:00,4.86336,1.2759800000000001,5.0279613612,1.32336,0.38598000000000005,1.3785,3.54,0.89,3.6501643799,4.8534287516,1.4155833859,5.0556549496,1.32336,0.38598000000000005,1.3785,3.5300687516,1.0296033859,3.6771549496000002
2019-07-20 02:30:00,4.66384,1.2761200000000001,4.8352751525,1.3238400000000001,0.38612,1.379,3.34,0.89,3.4565445173000002,4.704180414,1.3720526208,4.9001879313,1.3238400000000001,0.38612,1.379,3.380340414,0.9859326208,3.5211879313
2019-07-20 03:00:00,4.66432,1.27626,4.8357750827,1.3243200000000002,0.38626000000000005,1.3795,3.34,0.89,3.4565445173000002,4.6837572489,1.3660958643,4.878913801,1.3243200000000002,0.38626000000000005,1.3795,3.3594372489,0.9798358643,3.499413801
2019-07-20 03:30:00,4.66336,1.2759800000000001,4.8347752223,1.32336,0.38598000000000005,1.3785,3.34,0.89,3.4565445173000002,4.7357356498000005,1.3812562312,4.9330579686,1.32336,0.38598000000000005,1.3785,3.4123756498,0.9952762312000001,3.5545579686
2019-07-20 04:00:00,4.59432,1.27626,4.7682927605,1.3243200000000002,0.38626000000000005,1.3795,3.27,0.89,3.3889526406,4.6262030019000004,1.3493092089,4.8189614603,1.3243200000000002,0.38626000000000005,1.3795,3.3018830019,0.9630492089,3.4394614603
2019-07-20 04:30:00,4.66384,1.2761200000000001,4.8352751525,1.3238400000000001,0.38612,1.379,3.34,0.89,3.4565445173000002,4.6676261053,1.3613909473999999,4.8621105263,1.3238400000000001,0.38612,1.379,3.3437861053,0.9752709474000001,3.4831105263
2019-07-20 05:00:00,4.62432,1.27626,4.7972049206000005,1.3243200000000002,0.38626000000000005,1.3795,3.3,0.89,3.4179087173,4.6785195273,1.3645681955,4.8734578409000004,1.3243200000000002,0.38626000000000005,1.3795,3.3541995273,0.9783081955,3.4939578409
2019-07-20 05:30:00,4.59528,1.27654,4.7692926782,1.32528,0.38654000000000005,1.3805,3.27,0.89,3.3889526406,4.7000562909,1.3708497515,4.8958919697,1.32528,0.38654000000000005,1.3805,3.3747762909,0.9843097515,3.5153919697
2019-07-20 06:00:00,4.69432,1.27626,4.8647178592,1.3243200000000002,0.38626000000000005,1.3795,3.37,0.89,3.4855415648,4.8291040245,1.4084886738,5.0303166922,1.3243200000000002,0.38626000000000005,1.3795,3.5047840245,1.0222286738,3.6508166922000003
2019-07-20 06:30:00,4.88384,1.72612,5.1799018717,1.3238400000000001,0.38612,1.379,3.56,1.34,3.8038401649,5.0752418986,1.4802788870999999,5.2867103111,1.3238400000000001,0.38612,1.379,3.7514018986,1.0941588871,3.9077103111
2019-07-20 07:00:00,5.06288,1.72584,5.3489510747,1.32288,0.38584,1.3780000000000001,3.74,1.34,3.9728075715,5.4835305309,1.5993630715,5.7120109697,1.32288,0.38584,1.3780000000000001,4.1606505309,1.2135230715,4.3340109696999995
2019-07-20 07:30:00,5.16128,1.73704,5.4457432183,1.36128,0.39704000000000006,1.418,3.8,1.34,4.0293423781,5.6103718718,1.6363584626,5.8441373665,1.36128,0.39704000000000006,1.418,4.2490918718,1.2393184626,4.4261373665
2019-07-20 08:00:00,5.52608,1.7384400000000002,5.7930763675,1.36608,0.39844,1.423,4.16,1.34,4.3704919632,5.6832720635000005,1.6576210185,5.9200750661,1.36608,0.39844,1.423,4.3171920635,1.2591810185,4.4970750661
2019-07-20 08:30:00,5.77896,1.66928,6.0152202287,1.36896,0.39928,1.426,4.41,1.27,4.5892265143,6.183922681,1.8036441153,6.441586126,1.36896,0.39928,1.426,4.814962681,1.4043641153,5.015586126
2019-07-20 09:00:00,6.30416,1.63788,6.5134540913,1.36416,0.39788,1.421,4.94,1.24,5.0932504356,6.6482482819,1.9390724156,6.925258627,1.36416,0.39788,1.421,5.2840882819,1.5411924155999999,5.5042586270000005
2019-07-20 09:30:00,6.27896,1.71928,6.5100892774,1.36896,0.39928,1.426,4.91,1.32,5.0843386984,6.5688952217,1.915927773,6.8425991891999995,1.36896,0.39928,1.426,5.1999352217,1.5166477729999999,5.4165991892
2019-07-20 10:00:00,6.32088,1.72984,6.5533098813,1.37088,0.39984000000000003,1.428,4.95,1.33,5.1255633837,6.6306130426,1.9339288041,6.906888586,1.37088,0.39984000000000003,1.428,5.2597330426,1.5340888041,5.478888586
2019-07-20 10:30:00,6.4005600000000005,1.7355800000000001,6.6316970867,1.39056,0.40558000000000005,1.4485000000000001,5.01,1.33,5.1835316146,6.385895182,1.8625527614,6.6519741479,1.39056,0.40558000000000005,1.4485000000000001,4.995335182,1.4569727614,5.2034741479
2019-07-20 11:00:00,6.62288,0.40334000000000003,6.6351505371,1.38288,0.40334000000000003,1.4405000000000001,5.24,0.0,5.24,6.5858072078,1.9208604356,6.8602158415000005,1.38288,0.40334000000000003,1.4405000000000001,5.2029272078,1.5175204356,5.4197158415
2019-07-20 11:30:00,6.37728,0.40754,6.3902886515,1.39728,0.40754,1.4555,4.98,0.0,4.98,6.334495261,1.8475611178,6.5984325636,1.39728,0.40754,1.4555,4.937215261,1.4400211178,5.1429325636
2019-07-20 12:00:00,6.65464,0.39802000000000004,6.6665323407,1.36464,0.39802000000000004,1.4215,5.29,0.0,5.29,6.5830544025,1.9200575340000001,6.8573483359,1.36464,0.39802000000000004,1.4215,5.2184144025,1.522037534,5.4358483359
2019-07-20 12:30:00,6.68752,1.68886,6.8974757593,1.36752,0.39886000000000005,1.4245,5.32,1.29,5.4741666032000005,6.8016462271,1.9838134829,7.0850481532,1.36752,0.39886000000000005,1.4245,5.4341262271,1.5849534829,5.6605481532
2019-07-20 13:00:00,6.68272,1.6874600000000002,6.8924790787,1.36272,0.39746000000000004,1.4195,5.32,1.29,5.4741666032000005,6.9700106254000005,2.0329197657,7.2604277348,1.36272,0.39746000000000004,1.4195,5.6072906254,1.6354597657,5.8409277348
2019-07-20 13:30:00,6.648,1.5590000000000002,6.828351558,1.3679999999999999,0.399,1.425,5.28,1.16,5.405922678,6.9729557655,2.0337787649,7.263495589,1.3679999999999999,0.399,1.425,5.6049557655,1.6347787649,5.838495589
2019-07-20 14:00:00,6.2272,1.6346,6.4381625484,1.3872,0.4046,1.445,4.84,1.23,4.9938462131,6.6254256273,1.932415808,6.9014850284,1.3872,0.4046,1.445,5.2382256273,1.5278158080000002,5.4564850284
2019-07-20 14:30:00,6.05048,1.73264,6.293675365,1.38048,0.40264000000000005,1.438,4.67,1.33,4.8556976842,6.4498024065,1.8811923686,6.7185441734,1.38048,0.40264000000000005,1.438,5.0693224065,1.4785523686,5.2805441734
2019-07-20 15:00:00,6.08472,1.73096,6.3261394231,1.37472,0.40096000000000004,1.432,4.71,1.33,4.8941802174,6.4594516173,1.8840067217,6.7285954347,1.37472,0.40096000000000004,1.432,5.0847316173,1.4830467217,5.2965954347
2019-07-20 15:30:00,6.1532,1.7276,6.3911244707,1.3632,0.3976,1.42,4.79,1.33,4.9712171548,6.5735667679,1.9172903073,6.8474653832,1.3632,0.3976,1.42,5.2103667679,1.5196903072999999,5.4274653832
2019-07-20 16:00:00,6.3732,1.7276,6.6032022535,1.3632,0.3976,1.42,5.01,1.33,5.1835316146,6.725797905,1.9616910556,7.0060394844,1.3632,0.3976,1.42,5.362597905,1.5640910556,5.5860394844
2019-07-20 16:30:00,6.27416,1.72788,6.5077379325999996,1.36416,0.39788,1.421,4.91,1.33,5.0869440728,6.5900443912,1.9220962808,6.8646295741,1.36416,0.39788,1.421,5.2258843912,1.5242162808000002,5.4436295741
2019-07-20 17:00:00,6.47464,1.69802,6.6935965706000005,1.36464,0.39802000000000004,1.4215,5.11,1.3,5.2727696707,6.8441348731,1.9962060047,7.1293071595,1.36464,0.39802000000000004,1.4215,5.4794948731,1.5981860047,5.7078071595
2019-07-20 17:30:00,6.52032,1.72676,6.7450925123,1.36032,0.39676000000000006,1.417,5.16,1.33,5.3286489845,6.8526323262,1.9986844285,7.1381586731,1.36032,0.39676000000000006,1.417,5.4923123262,1.6019244285,5.7211586731
2019-07-20 18:00:00,6.5941600000000005,1.72788,6.8167818947,1.36416,0.39788,1.421,5.23,1.33,5.3964618038,6.8491835793,1.9976785440000002,7.1345662284,1.36416,0.39788,1.421,5.4850235793,1.599798544,5.7135662284
2019-07-20 18:30:00,6.37224,1.75732,6.6101146888999995,1.36224,0.39732,1.419,5.01,1.3599999999999999,5.1913100466,6.6641132568,1.9436996999,6.9417846425,1.36224,0.39732,1.419,5.3018732568,1.5463796999000001,5.5227846425
2019-07-20 19:00:00,6.42176,1.77718,6.6631351667,1.36176,0.39718000000000003,1.4185,5.06,1.38,5.2448069555,6.6513315945,1.9399717151,6.928470411,1.36176,0.39718000000000003,1.4185,5.2895715945,1.5427917151,5.509970411
2019-07-20 19:30:00,6.25416,1.7778800000000001,6.5019515993,1.36416,0.39788,1.421,4.89,1.38,5.0809939972,6.5298629695,1.9045433661,6.8019405932,1.36416,0.39788,1.421,5.1657029695,1.5066633661000002,5.3809405932
2019-07-20 20:00:00,6.1208,1.7769,6.3735050208,1.3608,0.39690000000000003,1.4175,4.76,1.38,4.9560064568,6.4580384652,1.8835945523,6.7271234012,1.3608,0.39690000000000003,1.4175,5.0972384652,1.4866945523,5.3096234012
2019-07-20 20:30:00,5.92176,1.9471800000000001,6.2336788055,1.36176,0.39718000000000003,1.4185,4.5600000000000005,1.55,4.8162329677999995,6.2635132251,1.826858024,6.5244929428,1.36176,0.39718000000000003,1.4185,4.9017532251,1.429678024,5.1059929428
2019-07-20 21:00:00,5.82416,1.94788,6.1412601476,1.36416,0.39788,1.421,4.46,1.55,4.7216628427,6.1901129175,1.8054496009,6.448034289,1.36416,0.39788,1.421,4.8259529175,1.4075696009,5.027034289
2019-07-20 21:30:00,5.8332,1.9476,6.1497453606,1.3632,0.3976,1.42,4.47,1.55,4.7311098064,6.0547110784000004,1.7659573979,6.3069907066,1.3632,0.3976,1.42,4.6915110784,1.3683573979,4.8869907066
2019-07-20 22:00:00,5.90512,1.28816,6.0439886168,1.3651200000000001,0.39816,1.422,4.54,0.89,4.6264132976,5.9410450372,1.7328048025,6.1885885804,1.3651200000000001,0.39816,1.422,4.5759250372,1.3346448025,4.7665885804
2019-07-20 22:30:00,5.71512,1.28816,5.8584940727,1.3651200000000001,0.39816,1.422,4.35,0.89,4.4401126112,5.7187351798,1.6679644274,5.9570158123,1.3651200000000001,0.39816,1.422,4.3536151798,1.2698044274,4.5350158123
2019-07-20 23:00:00,5.45464,1.28802,5.6046492352,1.36464,0.39802000000000004,1.4215,4.09,0.89,4.1857137981,5.4939483371,1.6024015983000002,5.7228628512,1.36464,0.39802000000000004,1.4215,4.1293083371,1.2043815983,4.3013628512
2019-07-20 23:30:00,5.18512,1.28816,5.3427357786,1.3651200000000001,0.39816,1.422,3.8200000000000003,0.89,3.922307994,5.2291265954,1.5251619237,5.4470068702,1.3651200000000001,0.39816,1.422,3.8640065954000002,1.1270019237,4.0250068702
2019-07-21 00:00:00,4.97464,1.28802,5.1386806332,1.36464,0.39802000000000004,1.4215,3.61,0.89,3.718090908,5.0657677521,1.4775155944,5.2768414085,1.36464,0.39802000000000004,1.4215,3.7011277521,1.0794955944,3.8553414085
2019-07-21 00:30:00,4.84576,1.27668,5.0111178194,1.32576,0.38668,1.381,3.52,0.89,3.6307712679,4.8976034892,1.4284676844,5.1016703013,1.32576,0.38668,1.381,3.5718434892,1.0417876844,3.7206703013
2019-07-21 01:00:00,4.69432,1.27626,4.8647178592,1.3243200000000002,0.38626000000000005,1.3795,3.37,0.89,3.4855415648,4.7364651901,1.3814690138,4.9338179063,1.3243200000000002,0.38626000000000005,1.3795,3.4121451901,0.9952090138,3.5543179063
2019-07-21 01:30:00,4.6648,1.2764,4.8362750129,1.3248,0.3864,1.38,3.34,0.89,3.4565445173000002,4.6524712154,1.3569707712,4.8463241827,1.3248,0.3864,1.38,3.3276712154,0.9705707712,3.4663241827
2019-07-21 02:00:00,4.64576,1.27668,4.8179869033,1.32576,0.38668,1.381,3.32,0.89,3.4372227161,4.6534312154,1.3572507712,4.8473241826999995,1.32576,0.38668,1.381,3.3276712154,0.9705707712,3.4663241827
2019-07-21 02:30:00,4.58528,1.27654,4.7596582913,1.32528,0.38654000000000005,1.3805,3.26,0.89,3.3793046622,4.6646890328,1.3605343012,4.8590510758,1.32528,0.38654000000000005,1.3805,3.3394090328,0.9739943012000001,3.4785510758
2019-07-21 03:00:00,4.44432,1.27626,4.6239398623,1.3243200000000002,0.38626000000000005,1.3795,3.12,0.89,3.2444568112,4.5102235496,1.3154818686,4.6981495309,1.3243200000000002,0.38626000000000005,1.3795,3.1859035496,0.9292218686,3.3186495309
2019-07-21 03:30:00,4.44432,1.27626,4.6239398623,1.3243200000000002,0.38626000000000005,1.3795,3.12,0.89,3.2444568112,4.4412450835,1.2953631494,4.626296962,1.3243200000000002,0.38626000000000005,1.3795,3.1169250835,0.9091031494,3.246796962
2019-07-21 04:00:00,4.44528,1.27654,4.6249398537,1.32528,0.38654000000000005,1.3805,3.12,0.89,3.2444568112,4.4009783945,1.2836186984,4.5843524943,1.32528,0.38654000000000005,1.3805,3.0756983945,0.8970786984,3.2038524943
2019-07-21 04:30:00,4.44432,1.27626,4.6239398623,1.3243200000000002,0.38626000000000005,1.3795,3.12,0.89,3.2444568112,4.3945601897,1.281746722,4.5776668643,1.3243200000000002,0.38626000000000005,1.3795,3.0702401897,0.895486722,3.1981668643
2019-07-21 05:00:00,4.42432,1.27626,4.6047200838,1.3243200000000002,0.38626000000000005,1.3795,3.1,0.89,3.2252286741,4.3945601897,1.281746722,4.5776668643,1.3243200000000002,0.38626000000000005,1.3795,3.0702401897,0.895486722,3.1981668643
2019-07-21 05:30:00,4.23432,1.27626,4.4224772979,1.3243200000000002,0.38626000000000005,1.3795,2.91,0.89,3.0430576728,4.2800785595,1.2483562465,4.4584151662,1.3243200000000002,0.38626000000000005,1.3795,2.9557585595,0.8620962465,3.0789151662
2019-07-21 06:00:00,4.41528,1.27654,4.596112689,1.32528,0.38654000000000005,1.3805,3.09,0.89,3.2156181365,4.4514219771,1.29833141,4.6368978928,1.32528,0.38654000000000005,1.3805,3.1261419771,0.91179141,3.2563978928
2019-07-21 06:30:00,4.56432,1.27626,4.7393941227,1.3243200000000002,0.38626000000000005,1.3795,3.24,0.89,3.3600148809,4.7084689859,1.3733034542,4.9046551937,1.3243200000000002,0.38626000000000005,1.3795,3.3841489859,0.9870434542000001,3.5251551937
2019-07-21 07:00:00,4.59432,1.27626,4.7682927605,1.3243200000000002,0.38626000000000005,1.3795,3.27,0.89,3.3889526406,4.6165330038,1.3464887928,4.8088885457,1.3243200000000002,0.38626000000000005,1.3795,3.2922130038,0.9602287928000001,3.4293885457
2019-07-21 07:30:00,4.72128,1.28704,4.8935627921,1.36128,0.39704000000000006,1.418,3.36,0.89,3.4758739908000003,4.7736556498,1.3923162312000001,4.9725579686,1.36128,0.39704000000000006,1.418,3.4123756498,0.9952762312000001,3.5545579686
2019-07-21 08:00:00,4.96704,1.28872,5.131499352,1.36704,0.39872,1.424,3.6,0.89,3.7083823967000002,4.945339189,1.4423905968000001,5.1513949885,1.36704,0.39872,1.424,3.578299189,1.0436705968,3.7273949885
2019-07-21 08:30:00,5.218,1.369,5.3945977607,1.3679999999999999,0.399,1.425,3.85,0.97,3.970314849,5.2694626237,1.5369265986,5.4890235663,1.3679999999999999,0.399,1.425,3.9014626237,1.1379265986,4.0640235663
2019-07-21 09:00:00,5.4956,1.9383,5.8274030451000005,1.3656000000000001,0.39830000000000004,1.4225,4.13,1.54,4.4077772176,5.6909158529,1.6598504571000001,5.9280373468,1.3656000000000001,0.39830000000000004,1.4225,4.3253158529,1.2615504571,4.5055373468
2019-07-21 09:30:00,5.70992,1.77956,5.9808043105,1.36992,0.39956,1.427,4.34,1.38,4.5541190147,5.8349277181,1.7018539178,6.0780497064,1.36992,0.39956,1.427,4.4650077181,1.3022939178000001,4.6510497064
2019-07-21 10:00:00,5.8490400000000005,1.81222,6.1233495940000005,1.37904,0.40222,1.4365,4.47,1.4100000000000001,4.6871099838,6.2005672921,1.8084987935,6.4589242626,1.37904,0.40222,1.4365,4.8215272921,1.4062787935,5.0224242626
2019-07-21 10:30:00,6.18088,1.75984,6.4265320664,1.37088,0.39984000000000003,1.428,4.8100000000000005,1.3599999999999999,4.9985697955,6.405519544,1.8682765337,6.6724161917,1.37088,0.39984000000000003,1.428,5.034639544,1.4684365337,5.2444161917
2019-07-21 11:00:00,6.4532,1.7376,6.6830415231,1.3632,0.3976,1.42,5.09,1.34,5.2634304403,6.4769391174,1.8891072426000002,6.7468115806,1.3632,0.3976,1.42,5.1137391174,1.4915072426,5.3268115806
2019-07-21 11:30:00,6.65272,1.73746,6.8758599935,1.36272,0.39746000000000004,1.4195,5.29,1.34,5.4570779727,6.7244743824,1.9613050282,7.004660815,1.36272,0.39746000000000004,1.4195,5.3617543824,1.5638450282,5.585160815
2019-07-21 12:00:00,6.52656,0.39858000000000005,6.5387194044,1.36656,0.39858000000000005,1.4235,5.16,0.0,5.16,6.4649791973,1.8856189325,6.7343533305,1.36656,0.39858000000000005,1.4235,5.0984191973,1.4870389325,5.3108533305
2019-07-21 12:30:00,6.24808,0.40194,6.2609950846,1.37808,0.40194,1.4355,4.87,0.0,4.87,6.2203669603,1.8142736967,6.4795489169,1.37808,0.40194,1.4355,4.8422869603,1.4123336967,5.0440489169
2019-07-21 13:00:00,6.32856,0.40208000000000005,6.3413200519,1.37856,0.40208000000000005,1.436,4.95,0.0,4.95,6.2509912954,1.8232057945,6.511449266,1.37856,0.40208000000000005,1.436,4.8724312954,1.4211257945,5.075449266
2019-07-21 13:30:00,6.19184,1.7401200000000001,6.431710519,1.37184,0.40012000000000003,1.429,4.82,1.34,5.0027992164,6.540321955,1.9075939035,6.8128353698,1.37184,0.40012000000000003,1.429,5.168481955,1.5074739035,5.3838353698
2019-07-21 14:00:00,6.16088,1.73984,6.4018345496,1.37088,0.39984000000000003,1.428,4.79,1.34,4.9739018889,6.5484935485,1.909977285,6.8213474464,1.37088,0.39984000000000003,1.428,5.1776135485,1.5101372849999999,5.3933474464
2019-07-21 14:30:00,6.15848,1.73914,6.3993346412,1.36848,0.39914000000000005,1.4255,4.79,1.34,4.9739018889,6.5219581272,1.9022377871,6.7937063825,1.36848,0.39914000000000005,1.4255,5.1534781272,1.5030977871,5.3682063825
2019-07-21 15:00:00,6.07944,1.69942,6.3124970535,1.36944,0.39942000000000005,1.4265,4.71,1.3,4.8861129745,6.4488148414,1.8809043287,6.7175154597999995,1.36944,0.39942000000000005,1.4265,5.0793748414,1.4814843287000001,5.2910154598
2019-07-21 15:30:00,6.31416,1.51788,6.4940415921,1.36416,0.39788,1.421,4.95,1.12,5.0751256142,6.6469889009,1.9387050961,6.9239467717,1.36416,0.39788,1.421,5.2828289009,1.5408250961,5.5029467717
2019-07-21 16:00:00,6.28896,1.55928,6.4793805259,1.36896,0.39928,1.426,4.92,1.16,5.0548986142,6.6725302786,1.9461546646,6.9505523735,1.36896,0.39928,1.426,5.3035702786,1.5468746646,5.5245523735
2019-07-21 16:30:00,6.45272,1.55746,6.6380175542,1.36272,0.39746000000000004,1.4195,5.09,1.16,5.2205076382,6.8255865202,1.9907960684,7.1099859586,1.36272,0.39746000000000004,1.4195,5.4628665202,1.5933360684,5.6904859586
2019-07-21 17:00:00,6.39416,1.67788,6.6106401657,1.36416,0.39788,1.421,5.03,1.28,5.190308276,6.7398435627,1.9657877058,7.0206703778,1.36416,0.39788,1.421,5.3756835627,1.5679077058000002,5.5996703778
2019-07-21 17:30:00,6.44888,1.70634,6.6708057572,1.35888,0.39634,1.4155,5.09,1.31,5.2558729056,6.7345635627,1.9642477058,7.0151703778,1.35888,0.39634,1.4155,5.3756835627,1.5679077058000002,5.5996703778
2019-07-21 18:00:00,6.5293600000000005,1.73648,6.7563233197,1.3593600000000001,0.39648000000000005,1.416,5.17,1.34,5.3408332683,6.6307482203,1.9339682309000001,6.9070293962000004,1.3593600000000001,0.39648000000000005,1.416,5.2713882203,1.5374882309,5.4910293962
2019-07-21 18:30:00,6.40128,0.39704000000000006,6.413581402,1.36128,0.39704000000000006,1.418,5.04,0.0,5.04,6.4101039593,1.8696136548000002,6.6771916243,1.36128,0.39704000000000006,1.418,5.0488239593,1.4725736548000001,5.2591916243
2019-07-21 19:00:00,6.21352,1.7518600000000002,6.4557605478,1.34352,0.39186000000000004,1.3995,4.87,1.3599999999999999,5.0563326631,6.311795948,1.8409404848,6.5747874459,1.34352,0.39186000000000004,1.3995,4.9682759480000005,1.4490804848,5.1752874459000004
2019-07-21 19:30:00,6.06048,1.86514,6.3409908570999995,1.32048,0.38514000000000004,1.3755,4.74,1.48,4.9656822291000005,6.3726339863,1.8586849127,6.6381604024000005,1.32048,0.38514000000000004,1.3755,5.0521539863,1.4735449127,5.2626604024
2019-07-21 20:00:00,6.02112,1.8911600000000002,6.3111308178,1.34112,0.39116,1.397,4.68,1.5,4.9145091311,6.4112212474,1.8699395305,6.678355466,1.34112,0.39116,1.397,5.0701012474,1.4787795305,5.281355466
2019-07-21 20:30:00,5.99712,1.88416,6.2861361105,1.31712,0.38416000000000006,1.3719999999999999,4.68,1.5,4.9145091311,6.2964354025,1.8364603257,6.5587868776,1.31712,0.38416000000000006,1.3719999999999999,4.9793154025,1.4523003257,5.1867868776
2019-07-21 21:00:00,5.99904,1.77472,6.2560460356,1.31904,0.38472,1.374,4.68,1.3900000000000001,4.8820589919,6.1363192504,1.7897597814,6.3919992192,1.31904,0.38472,1.374,4.8172792504,1.4050397814,5.0179992192
2019-07-21 21:30:00,5.88856,1.8645800000000001,6.1767141305,1.31856,0.38458000000000003,1.3735,4.57,1.48,4.803675676,6.1172814207,1.784207081,6.3721681465,1.31856,0.38458000000000003,1.3735,4.7987214207,1.399627081,4.9986681465
2019-07-21 22:00:00,5.82144,1.9354200000000001,6.1347383196,1.32144,0.38542000000000004,1.3765,4.5,1.55,4.7594642556,6.1372387211,1.7900279603,6.3929570012,1.32144,0.38542000000000004,1.3765,4.8157987211,1.4046079603,5.0164570012
2019-07-21 22:30:00,5.74,1.935,6.057377733,1.32,0.385,1.375,4.42,1.55,4.6838979494,5.9622691787,1.7389951771,6.2106970612,1.32,0.385,1.375,4.6422691787,1.3539951771,4.8356970612
2019-07-21 23:00:00,5.44144,1.9354200000000001,5.7753891514,1.32144,0.38542000000000004,1.3765,4.12,1.55,4.4019200356,5.7727591405,1.683721416,6.0132907713,1.32144,0.38542000000000004,1.3765,4.4513191405,1.2983014160000002,4.6367907713
2019-07-21 23:30:00,5.16096,1.4952800000000002,5.3732085759,1.32096,0.38528,1.376,3.84,1.11,3.9972115281000002,5.296778484,1.5448937245,5.5174775875,1.32096,0.38528,1.376,3.975818484,1.1596137245,4.1414775875
2019-07-22 00:00:00,4.94144,1.27542,5.1033837255,1.32144,0.38542000000000004,1.3765,3.62,0.89,3.7278009603999998,4.9669665933000005,1.4486985897,5.1739235347,1.32144,0.38542000000000004,1.3765,3.6455265933,1.0632785896999999,3.7974235347
2019-07-22 00:30:00,4.81288,1.27584,4.9791145398,1.32288,0.38584,1.3780000000000001,3.49,0.89,3.6016940459,4.8135770474,1.4039599722,5.0141427578,1.32288,0.38584,1.3780000000000001,3.4906970474,1.0181199722,3.6361427578
2019-07-22 01:00:00,4.6624,1.2757,4.833775362,1.3224,0.38570000000000004,1.3775,3.34,0.89,3.4565445173000002,4.6346094611,1.3517610928,4.8277181887000005,1.3224,0.38570000000000004,1.3775,3.3122094611,0.9660610928000001,3.4502181887
2019-07-22 01:30:00,4.50096,1.82528,4.856983426,1.32096,0.38528,1.376,3.18,1.44,3.4908451699,4.808264334,1.4024104308,5.0086086813,1.32096,0.38528,1.376,3.487304334,1.0171304308,3.6326086813
2019-07-22 02:00:00,4.44192,1.94556,4.8493151063,1.32192,0.38556,1.377,3.12,1.56,3.4882660449,4.8516269331,1.4150578555,5.0537780553,1.32192,0.38556,1.377,3.5297069331,1.0294978555,3.6767780553
2019-07-22 02:30:00,4.44144,1.94542,4.8488192635,1.32144,0.38542000000000004,1.3765,3.12,1.56,3.4882660449,4.8480315695,1.4140092078,5.0500328849,1.32144,0.38542000000000004,1.3765,3.5265915695,1.0285892078,3.6735328849
2019-07-22 03:00:00,4.44048,1.94514,4.8478275805,1.32048,0.38514000000000004,1.3755,3.12,1.56,3.4882660449,4.8533022967,1.4155465032,5.0555232257,1.32048,0.38514000000000004,1.3755,3.5328222967,1.0304065032,3.6800232257000003
2019-07-22 03:30:00,4.44048,1.94514,4.8478275805,1.32048,0.38514000000000004,1.3755,3.12,1.56,3.4882660449,4.8346101152,1.4100946169,5.0360522034,1.32048,0.38514000000000004,1.3755,3.5141301152,1.0249546169,3.6605522034
2019-07-22 04:00:00,4.43952,1.94486,4.8468359009,1.31952,0.38486000000000004,1.3745,3.12,1.56,3.4882660449,4.8367654788,1.4107232647,5.0382973738,1.31952,0.38486000000000004,1.3745,3.5172454788,1.0258632646999999,3.6637973738
2019-07-22 04:30:00,4.44,1.945,4.8473317402,1.32,0.385,1.375,3.12,1.56,3.4882660449,4.8497069331,1.4144978555,5.0517780553,1.32,0.385,1.375,3.5297069331,1.0294978555,3.6767780553
2019-07-22 05:00:00,4.44048,1.94514,4.8478275805,1.32048,0.38514000000000004,1.3755,3.12,1.56,3.4882660449,4.8470715695,1.4137292077999999,5.0490328849,1.32048,0.38514000000000004,1.3755,3.5265915695,1.0285892078,3.6735328849
2019-07-22 05:30:00,4.43904,1.9447200000000002,4.8463400624,1.31904,0.38472,1.374,3.12,1.56,3.4882660449,4.8674936534,1.4196856489,5.070305889,1.31904,0.38472,1.374,3.5484536534,1.0349656489,3.696305889
2019-07-22 06:00:00,4.73952,1.94486,5.1230391615,1.31952,0.38486000000000004,1.3745,3.42,1.56,3.7589892258,5.1630723779,1.5058961102000001,5.3782003936,1.31952,0.38486000000000004,1.3745,3.8435523779,1.1210361102,4.0037003936
2019-07-22 06:30:00,5.26856,1.9045800000000002,5.6022450366,1.31856,0.38458000000000003,1.3735,3.95,1.52,4.2323634059,5.5407351372,1.6160477483,5.7715991012,1.31856,0.38458000000000003,1.3735,4.2221751372,1.2314677483,4.3980991012
2019-07-22 07:00:00,5.80952,0.38486000000000004,5.8222538462,1.31952,0.38486000000000004,1.3745,4.49,0.0,4.49,5.8351962734,1.7019322464000002,6.0783294514,1.31952,0.38486000000000004,1.3745,4.5156762734,1.3170722464,4.7038294514
2019-07-22 07:30:00,6.10432,1.70626,6.338299918,1.3243200000000002,0.38626000000000005,1.3795,4.78,1.32,4.9589111708,6.1615223796,1.7971106941000001,6.4182524788,1.3243200000000002,0.38626000000000005,1.3795,4.8372023796,1.4108506941,5.0387524788
2019-07-22 08:00:00,6.57048,0.38514000000000004,6.5817581428,1.32048,0.38514000000000004,1.3755,5.25,0.0,5.25,6.6600683444,1.9425199337999999,6.9375711921,1.32048,0.38514000000000004,1.3755,5.3395883444,1.5573799338,5.5620711921
2019-07-22 08:30:00,7.06856,-0.95542,7.1328372931,1.31856,0.38458000000000003,1.3735,5.75,-1.34,5.904074864,7.0363279758,2.0522623263,7.3295083081,1.31856,0.38458000000000003,1.3735,5.7177679758,1.6676823263,5.9560083081
2019-07-22 09:00:00,7.4776,0.38430000000000003,7.4874687478,1.3176,0.38430000000000003,1.3725,6.16,0.0,6.16,7.4616345477,2.1763100764,7.7725359871,1.3176,0.38430000000000003,1.3725,6.1440345477000005,1.7920100764,6.4000359871
2019-07-22 09:30:00,7.50616,0.38388000000000005,7.5159697844,1.31616,0.38388000000000005,1.371,6.19,0.0,6.19,7.4845659159,2.1829983921,7.796422829,1.31616,0.38388000000000005,1.371,6.1684059159,1.7991183921,6.425422829
2019-07-22 10:00:00,7.73384,0.38612,7.7434727222,1.3238400000000001,0.38612,1.379,6.41,0.0,6.41,7.7467832251,2.2594784407,8.0695658595,1.3238400000000001,0.38612,1.379,6.4229432251,1.8733584407000001,6.6905658595
2019-07-22 10:30:00,7.65712,0.38416000000000006,7.6667506546,1.31712,0.38416000000000006,1.3719999999999999,6.34,0.0,6.34,7.6596267856,2.2340578125,7.9787779017,1.31712,0.38416000000000006,1.3719999999999999,6.3425067856,1.8498978125,6.6067779017
2019-07-22 11:00:00,7.45576,1.27668,7.5642758411,1.32576,0.38668,1.381,6.13,0.89,6.1942715472,7.7622674277,2.2639946664,8.0856952371,1.32576,0.38668,1.381,6.4365074277,1.8773146664,6.7046952371
2019-07-22 11:30:00,7.36096,1.27528,7.4706138436,1.32096,0.38528,1.376,6.04,0.89,6.1052190788,7.8161392216,2.279707273,8.1418116891,1.32096,0.38528,1.376,6.4951792216,1.894427273,6.7658116891
2019-07-22 12:00:00,7.35952,1.27486,7.4691232852,1.31952,0.38486000000000004,1.3745,6.04,0.89,6.1052190788,7.8411907862,2.2870139793,8.167907069,1.31952,0.38486000000000004,1.3745,6.5216707862,1.9021539793,6.793407069
2019-07-22 12:30:00,7.52712,1.27416,7.6342006261,1.31712,0.38416000000000006,1.3719999999999999,6.21,0.89,6.2734520003,7.9830153592,2.3283794798,8.3156409991,1.31712,0.38416000000000006,1.3719999999999999,6.6658953592,1.9442194798,6.9436409991
2019-07-22 13:00:00,1.3107600000000001,0.38018,1.3647815246000001,1.31376,0.38318,1.3685,-0.003,-0.003,0.0042426407000000005,1.313760015,0.3831800044,1.3685000156,1.31376,0.38318,1.3685,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08
2019-07-22 13:30:00,7.55568,1.27374,7.662291684,1.31568,0.38374,1.3705,6.24,0.89,6.3031500061,8.0362380513,2.343902765,8.3710813034,1.31568,0.38374,1.3705,6.7205580513,1.9601627650000002,7.0005813034
2019-07-22 14:00:00,7.62376,1.27318,7.7293404538,1.31376,0.38318,1.3685,6.31,0.89,6.3724563553,8.0632640289,2.3517853418,8.3992333635,1.31376,0.38318,1.3685,6.7495040289,1.9686053418,7.0307333634999996
2019-07-22 14:30:00,7.62376,1.27318,7.7293404538,1.31376,0.38318,1.3685,6.31,0.89,6.3724563553,8.0686969596,2.3533699466,8.4048926663,1.31376,0.38318,1.3685,6.7549369596,1.9701899466000001,7.0363926663
2019-07-22 15:00:00,7.68376,0.38318,7.6933084333,1.31376,0.38318,1.3685,6.37,0.0,6.37,8.1419628751,2.3747391719,8.4812113282,1.31376,0.38318,1.3685,6.8282028751,1.9915591719,7.1127113282
2019-07-22 15:30:00,7.59616,0.38388000000000005,7.6058537062,1.31616,0.38388000000000005,1.371,6.28,0.0,6.28,8.0888686323,2.3592533511,8.4259048253,1.31616,0.38388000000000005,1.371,6.7727086323,1.9753733511,7.0549048253
2019-07-22 16:00:00,7.5576,0.38430000000000003,7.5673644190000005,1.3176,0.38430000000000003,1.3725,6.24,0.0,6.24,8.0040109329,2.3345031888,8.3375113884,1.3176,0.38430000000000003,1.3725,6.6864109329,1.9502031888,6.9650113884
2019-07-22 16:30:00,7.52568,1.27374,7.6327107275,1.31568,0.38374,1.3705,6.21,0.89,6.2734520003,7.9721398115,2.325207445,8.3043123036,1.31568,0.38374,1.3705,6.6564598114999995,1.941467445,6.9338123036
2019-07-22 17:00:00,7.5828,1.2729,7.6888965561,1.3128,0.3829,1.3675,6.27,0.89,6.3328508588,8.0247472369,2.3405512774,8.3591117051,1.3128,0.3829,1.3675,6.7119472369,1.9576512774000001,6.9916117051
2019-07-22 17:30:00,7.8028,1.2729,7.9059447411,1.3128,0.3829,1.3675,6.49,0.89,6.5507404162,8.1050649547,2.3639772785,8.4427759945,1.3128,0.3829,1.3675,6.7922649547,1.9810772785,7.0752759945
2019-07-22 18:00:00,7.80328,1.27304,7.9064410198,1.31328,0.38304000000000005,1.3679999999999999,6.49,0.89,6.5507404162,8.1655293383,2.3816127237,8.5057597274,1.31328,0.38304000000000005,1.3679999999999999,6.8522493383,1.9985727237000002,7.1377597274
2019-07-22 18:30:00,7.71232,1.27276,7.8166359644,1.3123200000000002,0.38276000000000004,1.367,6.4,0.89,6.4615864925,7.842201871,2.2873088790000002,8.1689602823,1.3123200000000002,0.38276000000000004,1.367,6.529881871,1.904548879,6.8019602823
2019-07-22 19:00:00,7.62184,0.38262,7.6314378100999996,1.3118400000000001,0.38262,1.3665,6.31,0.0,6.31,7.6374681859999995,2.2275948876,7.9556960271,1.3118400000000001,0.38262,1.3665,6.325628186,1.8449748876,6.5891960271
2019-07-22 19:30:00,7.2928,1.4329,7.4322361541,1.3128,0.3829,1.3675,5.98,1.05,6.0714825208,7.6477604758,2.2305968054,7.9664171623,1.3128,0.3829,1.3675,6.3349604758,1.8476968054,6.5989171623
2019-07-22 20:00:00,7.19232,1.49276,7.34559728,1.3123200000000002,0.38276000000000004,1.367,5.88,1.11,5.9838532736,7.240636072,2.1118521877,7.5423292416,1.3123200000000002,0.38276000000000004,1.367,5.928316072,1.7290921877,6.1753292416
2019-07-22 20:30:00,6.9728,0.3829,6.9833052525,1.3128,0.3829,1.3675,5.66,0.0,5.66,6.9724325911000005,2.0336261724,7.2629506158,1.3128,0.3829,1.3675,5.6596325911,1.6507261724,5.8954506158
2019-07-22 21:00:00,6.9076,0.38430000000000003,6.9182818857,1.3176,0.38430000000000003,1.3725,5.59,0.0,5.59,6.8185171546,1.9887341701,7.102622036,1.3176,0.38430000000000003,1.3725,5.5009171546,1.6044341701,5.730122036
2019-07-22 21:30:00,6.75904,0.38472,6.7699801477,1.31904,0.38472,1.374,5.44,0.0,5.44,6.8045373021,1.9846567131000001,7.0880596897,1.31904,0.38472,1.374,5.4854973021,1.5999367131,5.7140596897
2019-07-22 22:00:00,6.58856,0.38458000000000003,6.5997745908,1.31856,0.38458000000000003,1.3735,5.27,0.0,5.27,6.552544403,1.9111587842,6.8255670863999995,1.31856,0.38458000000000003,1.3735,5.233984403,1.5265787842,5.4520670864
2019-07-22 22:30:00,6.38904,1.72472,6.6177406416,1.31904,0.38472,1.374,5.07,1.34,5.2440919138,6.3789564561,1.8605289664,6.6447463084,1.31904,0.38472,1.374,5.0599164561,1.4758089664,5.2707463084
2019-07-22 23:00:00,6.07904,1.6547200000000002,6.30022425,1.31904,0.38472,1.374,4.76,1.27,4.9265099208,6.4783351575,1.8895144208999999,6.748265789,1.31904,0.38472,1.374,5.1592951575,1.5047944209000002,5.374265789
2019-07-22 23:30:00,5.74096,1.65528,5.9748283322999995,1.32096,0.38528,1.376,4.42,1.27,4.5988368095,6.2180426739,1.8135957799,6.4771277853,1.32096,0.38528,1.376,4.8970826739,1.4283157799000001,5.1011277853
2019-07-23 00:00:00,5.61,1.595,5.8323344383,1.32,0.385,1.375,4.29,1.21,4.4573759097,6.0990468754,1.778888672,6.3531738286,1.32,0.385,1.375,4.7790468754,1.393888672,4.9781738286
2019-07-23 00:30:00,5.28048,1.7251400000000001,5.5551396967,1.32048,0.38514000000000004,1.3755,3.96,1.34,4.1805741233,5.6955119742,1.6611909925,5.9328249731,1.32048,0.38514000000000004,1.3755,4.3750319742,1.2760509925,4.5573249731
2019-07-23 01:00:00,5.00048,1.75514,5.2995581561,1.32048,0.38514000000000004,1.3755,3.68,1.37,3.9267416518,5.4975786396,1.6034604365,5.7266444162,1.32048,0.38514000000000004,1.3755,4.1770986396,1.2183204365,4.3511444162
2019-07-23 01:30:00,4.88048,1.7251400000000001,5.1764073497,1.32048,0.38514000000000004,1.3755,3.56,1.34,3.8038401649,4.9330905889,1.4388180884000001,5.1386360301,1.32048,0.38514000000000004,1.3755,3.6126105889,1.0536780884,3.7631360301
2019-07-23 02:00:00,4.86096,1.27528,5.0254622872,1.32096,0.38528,1.376,3.54,0.89,3.6501643799,4.94007268,1.4408545316999999,5.1459090416,1.32096,0.38528,1.376,3.6191126799999997,1.0555745317,3.7699090416
2019-07-23 02:30:00,4.86096,0.38528,4.8762047537,1.32096,0.38528,1.376,3.54,0.0,3.54,4.9497150761,1.4436668972,5.1559532043,1.32096,0.38528,1.376,3.6287550761,1.0583868972,3.7799532043
2019-07-23 03:00:00,4.74192,1.27556,4.9104845586,1.32192,0.38556,1.377,3.42,0.89,3.5339071861,4.7753593875,1.3928131547,4.9743326953,1.32192,0.38556,1.377,3.4534393875,1.0072531547,3.5973326953
2019-07-23 03:30:00,4.70144,1.27542,4.8713688271,1.32144,0.38542000000000004,1.3765,3.38,0.89,3.4952110094,4.8477558825,1.4139287991,5.0497457109,1.32144,0.38542000000000004,1.3765,3.5263158825,1.0285087991,3.6732457109
2019-07-23 04:00:00,4.66192,1.27556,4.8332754318,1.32192,0.38556,1.377,3.34,0.89,3.4565445173000002,4.7410418353,1.3828038686,4.9385852451000005,1.32192,0.38556,1.377,3.4191218353,0.9972438686,3.5615852451
2019-07-23 04:30:00,4.66192,1.27556,4.8332754318,1.32192,0.38556,1.377,3.34,0.89,3.4565445173000002,4.7719653439,1.3918232253,4.9707972332,1.32192,0.38556,1.377,3.4500453439,1.0062632253,3.5937972332
2019-07-23 05:00:00,4.66336,1.2759800000000001,4.8347752223,1.32336,0.38598000000000005,1.3785,3.34,0.89,3.4565445173000002,4.7975407652,1.3992827232,4.9974382971,1.32336,0.38598000000000005,1.3785,3.4741807652,1.0133027232,3.6189382971
2019-07-23 05:30:00,4.6624,1.2757,4.833775362,1.3224,0.38570000000000004,1.3775,3.34,0.89,3.4565445173000002,4.7843261593,1.3954284631,4.9836730826,1.3224,0.38570000000000004,1.3775,3.4619261593,1.0097284631,3.6061730826
2019-07-23 06:00:00,4.7824,1.2757,4.9496222331,1.3224,0.38570000000000004,1.3775,3.46,0.89,3.5726320829000002,4.8221333644,1.4064555646,5.0230555879,1.3224,0.38570000000000004,1.3775,3.4997333644,1.0207555646,3.6455555879
2019-07-23 06:30:00,5.2633600000000005,1.2759800000000001,5.415817893,1.32336,0.38598000000000005,1.3785,3.94,0.89,4.039269736,5.3083282018,1.5482623922,5.5295085435,1.32336,0.38598000000000005,1.3785,3.9849682018,1.1622823922,4.1510085435
2019-07-23 07:00:00,5.7524,1.5457,5.9564498025,1.3224,0.38570000000000004,1.3775,4.43,1.16,4.5793558499,6.1133381663,1.7830569652000001,6.3680605899,1.3224,0.38570000000000004,1.3775,4.7909381663,1.3973569652,4.9905605899
2019-07-23 07:30:00,6.05624,1.50682,6.2408772981,1.32624,0.38682000000000005,1.3815,4.73,1.12,4.8607921165,6.2264144261,1.816037541,6.4858483605,1.32624,0.38682000000000005,1.3815,4.9001744260999995,1.429217541,5.1043483605
2019-07-23 08:00:00,6.35096,1.44528,6.5133345684,1.32096,0.38528,1.376,5.03,1.06,5.1404766316,6.6408091174,1.9369026593,6.9175094973,1.32096,0.38528,1.376,5.3198491174,1.5516226593,5.5415094973
2019-07-23 08:30:00,6.81096,1.28528,6.9311702331,1.32096,0.38528,1.376,5.49,0.9,5.5632814058,6.9909414977,2.0390246035,7.2822307268,1.32096,0.38528,1.376,5.6699814977,1.6537446035,5.9062307268000005
2019-07-23 09:00:00,7.17144,0.38542000000000004,7.181789488,1.32144,0.38542000000000004,1.3765,5.85,0.0,5.85,7.2279142739,2.1081416632,7.5290773686,1.32144,0.38542000000000004,1.3765,5.9064742739,1.7227216632,6.1525773686
2019-07-23 09:30:00,7.10112,1.22866,7.2066296318,1.16112,0.33866,1.2095,5.94,0.89,6.0063050206,7.5634864615,2.2060168846,7.8786317307000004,1.16112,0.33866,1.2095,6.4023664615,1.8673568846,6.6691317307
2019-07-23 10:00:00,7.35168,0.34174000000000004,7.3596185397,1.17168,0.34174000000000004,1.2205,6.18,0.0,6.18,7.8547205006,2.290960146,8.1820005214,1.17168,0.34174000000000004,1.2205,6.6830405006,1.949220146,6.9615005214
2019-07-23 10:30:00,6.95672,0.28196000000000004,6.9624316586,0.96672,0.28196000000000004,1.007,5.99,0.0,5.99,7.4952936045000005,2.1861273013,7.8075975047,0.96672,0.28196000000000004,1.007,6.5285736045,1.9041673013,6.8005975047
2019-07-23 11:00:00,6.9534400000000005,0.24892000000000003,6.9578940061,0.8534400000000001,0.24892000000000003,0.889,6.1,0.0,6.1,7.4674888985,2.1780175954,7.7786342693,0.8534400000000001,0.24892000000000003,0.889,6.6140488985,1.9290975954,6.8896342693
2019-07-23 11:30:00,7.04744,0.22092,7.0509018005,0.7574400000000001,0.22092,0.789,6.29,0.0,6.29,7.5676485577,2.2072308293,7.8829672476,0.7574400000000001,0.22092,0.789,6.8102085577,1.9863108293,7.0939672476
2019-07-23 12:00:00,6.5024,0.053200000000000004,6.5026176268,0.1824,0.053200000000000004,0.19,6.32,0.0,6.32,7.0864843258,2.0668912617,7.381754506,0.1824,0.053200000000000004,0.19,6.9040843258,2.0136912617,7.191754506
2019-07-23 12:30:00,6.6768,0.10990000000000001,6.6777044147,0.3768,0.10990000000000001,0.3925,6.3,0.0,6.3,7.1955521962,2.0987027239,7.495366871,0.3768,0.10990000000000001,0.3925,6.8187521962,1.9888027239000001,7.102866871
2019-07-23 13:00:00,7.20968,0.23324000000000003,7.2134517812,0.7996800000000001,0.23324000000000003,0.833,6.41,0.0,6.41,7.7180431864,2.2510959294,8.0396283191,0.7996800000000001,0.23324000000000003,0.833,6.9183631864,2.0178559294,7.2066283191
2019-07-23 13:30:00,7.6066400000000005,0.34902000000000005,7.6146429365,1.19664,0.34902000000000005,1.2465,6.41,0.0,6.41,7.9567727795,2.320725394,8.2883049786,1.19664,0.34902000000000005,1.2465,6.7601327795,1.9717053940000002,7.0418049786
2019-07-23 14:00:00,7.77504,0.37772000000000006,7.7842096195,1.29504,0.37772000000000006,1.349,6.48,0.0,6.48,7.8510845400000004,2.2898996575,8.1782130625,1.29504,0.37772000000000006,1.349,6.55604454,1.9121796575,6.8292130625
2019-07-23 14:30:00,7.79832,-0.51424,7.81525672,1.2883200000000001,0.37576000000000004,1.342,6.51,-0.89,6.5705555321,7.9540690355,2.319936802,8.2854885787,1.2883200000000001,0.37576000000000004,1.342,6.6657490355,1.944176802,6.9434885787
2019-07-23 15:00:00,7.91936,-0.7585200000000001,7.9556027679,1.23936,0.36148,1.291,6.68,-1.12,6.7732414692,8.0608778795,2.3510893815,8.3967477911,1.23936,0.36148,1.291,6.8215178795,1.9896093815,7.1057477911
2019-07-23 15:30:00,7.55384,0.31612,7.5604517458,1.08384,0.31612,1.129,6.47,0.0,6.47,7.6802026922,2.2400591186,8.0002111377,1.08384,0.31612,1.129,6.5963626922,1.9239391185999999,6.8712111377
2019-07-23 16:00:00,8.18288,-0.69916,8.21269443,1.4428800000000002,0.42084000000000005,1.5030000000000001,6.74,-1.12,6.8324227036,8.2563347811,2.4080976445,8.6003487303,1.4428800000000002,0.42084000000000005,1.5030000000000001,6.8134547811,1.9872576445,7.0973487303
2019-07-23 16:30:00,8.4524,-0.6768000000000001,8.4794530484,1.3824,0.4032,1.44,7.07,-1.08,7.1520137024,8.4997154656,2.4790836775000002,8.8538702767,1.3824,0.4032,1.44,7.1173154656,2.0758836775,7.4138702767
2019-07-23 17:00:00,7.85536,0.30198,7.8611622964,1.03536,0.30198,1.0785,6.82,0.0,6.82,8.1147164498,2.3667922979,8.4528296352,1.03536,0.30198,1.0785,7.0793564498,2.0648122979,7.3743296352
2019-07-23 17:30:00,7.82384,0.29862000000000005,7.8295367839,1.02384,0.29862000000000005,1.0665,6.8,0.0,6.8,8.1877622093,2.388097311,8.528918968,1.02384,0.29862000000000005,1.0665,7.1639222093,2.089477311,7.462418968
2019-07-23 18:00:00,7.8548,0.2989,7.8604849882,1.0248,0.2989,1.0675,6.83,0.0,6.83,8.2272379201,2.39961106,8.5700395001,1.0248,0.2989,1.0675,7.2024379201,2.10071106,7.5025395001
2019-07-23 18:30:00,7.87448,1.19464,7.9645841072,1.04448,0.30464,1.088,6.83,0.89,6.8877427362,8.2306008376,2.4005919110000002,8.5735425391,1.04448,0.30464,1.088,7.1861208376,2.0959519110000002,7.4855425391
2019-07-23 19:00:00,7.57608,1.2009400000000001,7.6706743543,1.06608,0.31094000000000005,1.1105,6.51,0.89,6.5705555321,7.9036412703,2.3052287038,8.2329596565,1.06608,0.31094000000000005,1.1105,6.8375612703,1.9942887038000001,7.1224596565
2019-07-23 19:30:00,7.5452,1.2036,7.6405952648,1.0752,0.3136,1.12,6.47,0.89,6.5309264274,7.8675896624,2.2947136515,8.1954058983,1.0752,0.3136,1.12,6.7923896624,1.9811136515,7.0754058983
2019-07-23 20:00:00,7.34944,1.20192,7.4470719078,1.06944,0.31192000000000003,1.114,6.28,0.89,6.3427517688,7.6631648758,2.2350897554,7.9824634123,1.06944,0.31192000000000003,1.114,6.5937248757999996,1.9231697554,6.8684634123
2019-07-23 20:30:00,7.03144,1.20542,7.1340161095,1.08144,0.31542000000000003,1.1265,5.95,0.89,6.0161948107,7.0037647835,2.0427647285,7.2955883162,1.08144,0.31542000000000003,1.1265,5.9223247835,1.7273447284999999,6.1690883162
2019-07-23 21:00:00,6.90336,0.31598000000000004,6.910587721,1.08336,0.31598000000000004,1.1285,5.82,0.0,5.82,6.8319527159,1.9926528755000001,7.1166174124,1.08336,0.31598000000000004,1.1285,5.7485927159,1.6766728755,5.9881174124
2019-07-23 21:30:00,6.69536,0.31948000000000004,6.7029779203,1.0953600000000001,0.31948000000000004,1.141,5.6,0.0,5.6,6.6972290015,1.9533584588,6.9762802099000005,1.0953600000000001,0.31948000000000004,1.141,5.6018690015,1.6338784588,5.8352802099000005
2019-07-23 22:00:00,6.56968,0.32074,6.5775048043,1.09968,0.32074,1.1455,5.47,0.0,5.47,6.5290184506,1.9042970481000001,6.8010608861,1.09968,0.32074,1.1455,5.4293384506,1.5835570480999999,5.6555608861
2019-07-23 22:30:00,6.45632,1.40976,6.6084409054,1.09632,0.31976000000000004,1.142,5.36,1.09,5.4697074876,6.4273020195,1.8746297557,6.6951062703,1.09632,0.31976000000000004,1.142,5.3309820195,1.5548697557,5.5531062703
2019-07-23 23:00:00,6.08816,1.42738,6.2532476242,1.08816,0.31738000000000005,1.1335,5.0,1.11,5.1217282239,6.5076240983,1.8980570287,6.7787751024,1.08816,0.31738000000000005,1.1335,5.4194640983,1.5806770287,5.6452751024
2019-07-23 23:30:00,5.68728,1.43004,5.8643131056,1.09728,0.32004000000000005,1.143,4.59,1.11,4.7223087574000004,5.9372124797,1.7316869732,6.184596333,1.09728,0.32004000000000005,1.143,4.8399324797,1.4116469731999999,5.041596333
2019-07-24 00:00:00,5.5592,0.3206,5.5684368543,1.0992,0.3206,1.145,4.46,0.0,4.46,5.6348853677,1.6435082321999999,5.869672258,1.0992,0.3206,1.145,4.5356853677,1.3229082322,4.724672258
2019-07-24 00:30:00,5.25144,0.31542000000000003,5.2609040906,1.08144,0.31542000000000003,1.1265,4.17,0.0,4.17,5.340205528,1.5575599457,5.5627140917,1.08144,0.31542000000000003,1.1265,4.258765528,1.2421399457,4.4362140917
2019-07-24 01:00:00,5.10104,1.20822,5.2421755646,1.09104,0.31822,1.1365,4.01,0.89,4.107578362,5.2299441757,1.5254003846000002,5.4478585164,1.09104,0.31822,1.1365,4.1389041757,1.2071803846,4.3113585164
2019-07-24 01:30:00,4.6992,0.3206,4.7101236714,1.0992,0.3206,1.145,3.6,0.0,3.6,4.8562177339,1.416396839,5.0585601394,1.0992,0.3206,1.145,3.7570177339,1.095796839,3.9135601394
2019-07-24 02:00:00,4.86064,0.32102,4.8712293161,1.10064,0.32102,1.1465,3.76,0.0,3.76,4.9611627623,1.4470058057,5.1678778773,1.10064,0.32102,1.1465,3.8605227623,1.1259858057,4.0213778773
2019-07-24 02:30:00,4.6815999999999995,0.32130000000000003,4.6926125186,1.1016,0.32130000000000003,1.1475,3.58,0.0,3.58,4.7996185408,1.3998887411,4.9996026467,1.1016,0.32130000000000003,1.1475,3.6980185408,1.0785887411,3.8521026467
2019-07-24 03:00:00,4.6825600000000005,0.32158000000000003,4.693589442,1.10256,0.32158000000000003,1.1485,3.58,0.0,3.58,4.7630895897,1.3892344637,4.961551656,1.10256,0.32158000000000003,1.1485,3.6605295897,1.0676544637,3.813051656
2019-07-24 03:30:00,4.63256,0.32158000000000003,4.6437082004,1.10256,0.32158000000000003,1.1485,3.5300000000000002,0.0,3.5300000000000002,4.7663462886,1.3901843342,4.9649440507,1.10256,0.32158000000000003,1.1485,3.6637862886,1.0686043342,3.8164440507
2019-07-24 04:00:00,4.5830400000000004,0.32172,4.5943181649,1.10304,0.32172,1.149,3.48,0.0,3.48,4.6933111242,1.3688824112,4.8888657543,1.10304,0.32172,1.149,3.5902711242,1.0471624112,3.7398657543000002
2019-07-24 04:30:00,4.61256,0.32158000000000003,4.623756422,1.10256,0.32158000000000003,1.1485,3.51,0.0,3.51,4.7150914411,1.3752350037,4.9115535845,1.10256,0.32158000000000003,1.1485,3.6125314411,1.0536550037,3.7630535845
2019-07-24 05:00:00,4.63304,0.32172,4.6441967443,1.10304,0.32172,1.149,3.5300000000000002,0.0,3.5300000000000002,4.7411988649,1.3828496689,4.9387488176000005,1.10304,0.32172,1.149,3.6381588649000003,1.0611296689,3.7897488176
2019-07-24 05:30:00,4.65304,0.32172,4.6641489041,1.10304,0.32172,1.149,3.55,0.0,3.55,4.7250292699,1.3781335371,4.9219054895,1.10304,0.32172,1.149,3.6219892699000003,1.0564135371,3.7729054895000003
2019-07-24 06:00:00,4.66256,0.32158000000000003,4.6736366408,1.10256,0.32158000000000003,1.1485,3.56,0.0,3.56,4.7701029821,1.3912800365,4.9688572731,1.10256,0.32158000000000003,1.1485,3.6675429821,1.0697000365,3.8203572731
2019-07-24 06:30:00,5.10256,1.60158,5.3480068297,1.10256,0.32158000000000003,1.1485,4.0,1.28,4.1998095195,5.509066358,1.6068110211,5.7386107896,1.10256,0.32158000000000003,1.1485,4.406506358,1.2852310211,4.5901107896
2019-07-24 07:00:00,5.45256,1.5215800000000002,5.6608847586,1.10256,0.32158000000000003,1.1485,4.35,1.2,4.5124826869,5.8645842801,1.7105037484,6.1089419584,1.10256,0.32158000000000003,1.1485,4.7620242801,1.3889237483999999,4.9604419584
2019-07-24 07:30:00,5.97448,1.44214,6.1460702119,1.10448,0.32214000000000004,1.1505,4.87,1.12,4.9971291758,6.0700271782,1.7704245936,6.3229449773,1.10448,0.32214000000000004,1.1505,4.9655471782,1.4482845936,5.1724449773
2019-07-24 08:00:00,6.31208,1.21144,6.4272809803,1.10208,0.32144,1.148,5.21,0.89,5.2854706508,6.4197823167,1.872436509,6.6872732465,1.10208,0.32144,1.148,5.3177023167,1.550996509,5.5392732465
2019-07-24 08:30:00,6.60256,1.21158,6.7128030397,1.10256,0.32158000000000003,1.1485,5.5,0.89,5.5715437717,7.0794882811,2.0648507486,7.3744669594,1.10256,0.32158000000000003,1.1485,5.9769282811,1.7432707486,6.2259669594
2019-07-24 09:00:00,7.0316,1.2113,7.1351696721,1.1016,0.32130000000000003,1.1475,5.93,0.89,5.996415596,7.2209429302,2.1061083546,7.5218155523,1.1016,0.32130000000000003,1.1475,6.1193429302,1.7848083546,6.3743155523
2019-07-24 09:30:00,7.12592,0.32256,7.1332167218,1.10592,0.32256,1.152,6.02,0.0,6.02,7.208988082,2.1026215239,7.5093625854,1.10592,0.32256,1.152,6.103068082,1.7800615239000002,6.3573625854
2019-07-24 10:00:00,7.15072,0.32396,7.1580546659,1.11072,0.32396,1.157,6.04,0.0,6.04,7.2480203341,2.1140059308,7.5500211814,1.11072,0.32396,1.157,6.1373003341,1.7900459308,6.3930211814
2019-07-24 10:30:00,7.18976,0.32368,7.1970422814,1.10976,0.32368,1.156,6.08,0.0,6.08,7.2470603341,2.1137259308,7.5490211814,1.10976,0.32368,1.156,6.1373003341,1.7900459308,6.3930211814
2019-07-24 11:00:00,7.36128,0.34454,7.3693385762,1.18128,0.34454,1.2305,6.18,0.0,6.18,7.4036001957,2.1593833904,7.7120835372,1.18128,0.34454,1.2305,6.2223201957,1.8148433904,6.4815835372
