Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-07-24 11:30:00,7.56368,0.39774000000000004,7.5741304616,1.36368,0.39774000000000004,1.4205,6.2,0.0,6.2,7.6026671248,2.2174445781,7.9194449217,1.36368,0.39774000000000004,1.4205,6.2389871248,1.8197045781,6.4989449217
2019-07-24 12:00:00,7.58432,0.40376,7.5950597101,1.38432,0.40376,1.442,6.2,0.0,6.2,7.6394343192,2.2281683431,7.9577440825,1.38432,0.40376,1.442,6.2551143192,1.8244083431,6.5157440825
2019-07-24 12:30:00,7.53312,0.39466,7.5434510305,1.35312,0.39466,1.4095,6.18,0.0,6.18,7.9244164529,2.3112881321,8.2546004718,1.35312,0.39466,1.4095,6.5712964529,1.9166281321,6.8451004718
2019-07-24 13:00:00,7.64592,0.39256,7.6559908568,1.34592,0.39256,1.4020000000000001,6.3,0.0,6.3,7.7848534073,2.2705822438,8.1092222993,1.34592,0.39256,1.4020000000000001,6.4389334073,1.8780222438,6.7072222993
2019-07-24 13:30:00,7.69488,-0.50066,7.7111502806,1.33488,0.38934,1.3905,6.36,-0.89,6.4219701027,7.8316275451,2.2842247006,8.1579453594,1.33488,0.38934,1.3905,6.4967475451,1.8948847006,6.7674453594
2019-07-24 14:00:00,7.5391200000000005,0.38766,7.5490801195,1.32912,0.38766,1.3845,6.21,0.0,6.21,8.0061196616,2.3351182346,8.3397079808,1.32912,0.38766,1.3845,6.6769996616,1.9474582346,6.9552079808
2019-07-24 14:30:00,7.63912,0.38766,7.6489499051,1.32912,0.38766,1.3845,6.31,0.0,6.31,8.0659494077,2.3525685772,8.402030633,1.32912,0.38766,1.3845,6.7368294077,1.9649085772000001,7.017530633
2019-07-24 15:00:00,7.57912,0.38766,7.5890276222,1.32912,0.38766,1.3845,6.25,0.0,6.25,7.680231614,2.2400675541,8.0002412646,1.32912,0.38766,1.3845,6.351111614,1.8524075541,6.6157412646000004
2019-07-24 15:30:00,7.79912,0.38766,7.8087484945,1.32912,0.38766,1.3845,6.47,0.0,6.47,7.892172279,2.3018835814,8.2210127906,1.32912,0.38766,1.3845,6.563052279,1.9142235814,6.8365127906000005
2019-07-24 16:00:00,8.00784,-0.47938000000000003,8.0221759299,1.40784,0.41062000000000004,1.4665,6.6,-0.89,6.6597372321,8.1248531945,2.3697488484,8.4633887443,1.40784,0.41062000000000004,1.4665,6.7170131945,1.9591288484,6.9968887443
2019-07-24 16:30:00,8.17736,-0.69952,8.2072251584,1.4073600000000002,0.41048,1.466,6.77,-1.11,6.8603935747,7.9943561494,2.3316872102,8.3274543223,1.4073600000000002,0.41048,1.466,6.5869961494,1.9212072102,6.8614543223
2019-07-24 17:00:00,8.26544,0.40992,8.275598637,1.40544,0.40992,1.464,6.86,0.0,6.86,8.2059255172,2.3933949425,8.5478390805,1.40544,0.40992,1.464,6.8004855172,1.9834749425,7.0838390805
2019-07-24 17:30:00,7.85536,0.40698,7.8658955911,1.3953600000000002,0.40698,1.4535,6.46,0.0,6.46,7.7731331137,2.2671638248,8.0970136601,1.3953600000000002,0.40698,1.4535,6.3777731137,1.8601838248,6.6435136601
2019-07-24 18:00:00,7.9005600000000005,0.40558000000000005,7.9109634969,1.39056,0.40558000000000005,1.4485000000000001,6.51,0.0,6.51,7.8865744303,2.3002508755,8.2151816982,1.39056,0.40558000000000005,1.4485000000000001,6.4960144303,1.8946708755000001,6.7666816982
2019-07-24 18:30:00,7.98008,0.40544,7.9903728574,1.39008,0.40544,1.448,6.59,0.0,6.59,7.9812462072,2.3278634771,8.3137981325,1.39008,0.40544,1.448,6.5911662072,1.9224234771000002,6.8657981325
2019-07-24 19:00:00,7.5796,0.4053,7.5904284629,1.3896,0.4053,1.4475,6.19,0.0,6.19,7.5784137422,2.2103706748,7.8941809814,1.3896,0.4053,1.4475,6.1888137422,1.8050706748,6.4466809814
2019-07-24 19:30:00,7.39464,1.27052,7.502994189,1.30464,0.38052,1.359,6.09,0.89,6.1546892692,7.4802106202,2.1817280976,7.7918860628,1.30464,0.38052,1.359,6.1755706202,1.8012080976,6.4328860628
2019-07-24 20:00:00,7.31368,0.38024,7.3235577147,1.30368,0.38024,1.358,6.01,0.0,6.01,7.31667623,2.1340305671,7.6215377395,1.30368,0.38024,1.358,6.01299623,1.7537905671,6.2635377395
2019-07-24 20:30:00,6.88224,0.37982000000000005,6.8927128658,1.30224,0.37982000000000005,1.3565,5.58,0.0,5.58,6.9181126739,2.0177828632,7.2063673686,1.30224,0.37982000000000005,1.3565,5.6158726739,1.6379628632,5.8498673686
2019-07-24 21:00:00,6.9450400000000005,0.37772000000000006,6.9553039473,1.29504,0.37772000000000006,1.349,5.65,0.0,5.65,6.915913451,2.0171414232,7.2040765114,1.29504,0.37772000000000006,1.349,5.620873451,1.6394214232,5.8550765114
2019-07-24 21:30:00,6.85656,0.38108000000000003,6.8671418363,1.30656,0.38108000000000003,1.361,5.55,0.0,5.55,6.8522362296,1.9985689003,7.1377460725,1.30656,0.38108000000000003,1.361,5.5456762296,1.6174889003000001,5.7767460725
2019-07-24 22:00:00,6.626,1.538,6.8021555407,1.296,0.378,1.35,5.33,1.16,5.454768556,6.87538737,2.0053213163,7.1618618438,1.296,0.378,1.35,5.57938737,1.6273213163,5.8118618438
2019-07-24 22:30:00,6.19648,1.6881400000000002,6.4223189776,1.29648,0.37814000000000003,1.3505,4.9,1.31,5.0720902989,6.5693755202,1.9160678601,6.8430995002,1.29648,0.37814000000000003,1.3505,5.2728955202,1.5379278601,5.4925995002
2019-07-24 23:00:00,5.96704,1.62122,6.1833583634,1.30704,0.38122000000000006,1.3615,4.66,1.24,4.8221571936,6.3402839822,1.8492494948,6.6044624814,1.30704,0.38122000000000006,1.3615,5.0332439822,1.4680294948000001,5.2429624814
2019-07-24 23:30:00,5.63648,1.6881400000000002,5.8838527726,1.29648,0.37814000000000003,1.3505,4.34,1.31,4.5333982838,6.1028440048,1.7799961681,6.3571291717000005,1.29648,0.37814000000000003,1.3505,4.8063640048,1.4018561681000001,5.0066291717
2019-07-25 00:00:00,5.42792,1.63856,5.6698495924,1.29792,0.37856,1.3519999999999999,4.13,1.26,4.3179277437,5.9032600819,1.7217841906,6.149229252,1.29792,0.37856,1.3519999999999999,4.6053400819,1.3432241906,4.797229252
2019-07-25 00:30:00,5.1704,1.7222,5.4496797154,1.3104,0.38220000000000004,1.365,3.86,1.34,4.0859760156,5.6657122016,1.6524993921000002,5.9017835433,1.3104,0.38220000000000004,1.365,4.3553122016,1.2702993921,4.5367835433
2019-07-25 01:00:00,5.01176,1.71968,5.2985882648,1.30176,0.37968,1.3559999999999999,3.71,1.34,3.944578558,5.1707811735,1.5081445089,5.386230389,1.30176,0.37968,1.3559999999999999,3.8690211735,1.1284645089,4.030230389
2019-07-25 01:30:00,4.87088,0.38234,4.8858628562,1.31088,0.38234,1.3655,3.56,0.0,3.56,5.0299975801,1.4670826275,5.2395808126,1.31088,0.38234,1.3655,3.7191175801,1.0847426275,3.8740808126
2019-07-25 02:00:00,4.87232,0.38276000000000004,4.8873313168,1.3123200000000002,0.38276000000000004,1.367,3.56,0.0,3.56,4.8563869368,1.4164461899,5.0587363925,1.3123200000000002,0.38276000000000004,1.367,3.5440669368,1.0336861899,3.6917363925
2019-07-25 02:30:00,4.66704,1.27122,4.837071702,1.30704,0.38122000000000006,1.3615,3.36,0.89,3.4758739908000003,4.8055932974,1.4016313784,5.0058263514,1.30704,0.38122000000000006,1.3615,3.4985532974,1.0204113784,3.6443263514
2019-07-25 03:00:00,4.6584,1.2687,4.8280731405,1.2984,0.37870000000000004,1.3525,3.36,0.89,3.4758739908000003,4.7938379338,1.3982027307,4.993581181,1.2984,0.37870000000000004,1.3525,3.4954379338,1.0195027307,3.641081181
2019-07-25 03:30:00,4.86224,0.37982000000000005,4.8770524961,1.30224,0.37982000000000005,1.3565,3.56,0.0,3.56,4.9860762871,1.4542722504,5.1938294657,1.30224,0.37982000000000005,1.3565,3.6838362871,1.0744522504,3.8373294657
2019-07-25 04:00:00,4.86608,0.38094000000000006,4.8809681263,1.3060800000000001,0.38094000000000006,1.3605,3.56,0.0,3.56,4.9899162871,1.4553922504,5.1978294657,1.3060800000000001,0.38094000000000006,1.3605,3.6838362871,1.0744522504,3.8373294657
2019-07-25 04:30:00,4.67272,1.7899600000000002,5.0038254366,1.30272,0.37996,1.357,3.37,1.4100000000000001,3.6530808915,5.0591662402,1.4755901534,5.2699648336,1.30272,0.37996,1.357,3.7564462402,1.0956301534,3.9129648336000002
2019-07-25 05:00:00,4.8508,1.7194,5.1465130914,1.3008,0.3794,1.355,3.55,1.34,3.794482837,5.2622011148,1.5348086585,5.4814594946,1.3008,0.3794,1.355,3.9614011148,1.1554086585,4.1264594946
2019-07-25 05:30:00,4.84936,1.7189800000000002,5.145015515,1.29936,0.37898000000000004,1.3535,3.55,1.34,3.794482837,5.3806675281,1.5693613624,5.6048620084,1.29936,0.37898000000000004,1.3535,4.0813075281,1.1903813624,4.2513620084
2019-07-25 06:00:00,5.03936,1.7189800000000002,5.3244756972000005,1.29936,0.37898000000000004,1.3535,3.74,1.34,3.9728075715,5.5030017501,1.6050421771,5.7322934897,1.29936,0.37898000000000004,1.3535,4.2036417501,1.2260621771,4.3787934897
2019-07-25 06:30:00,5.24936,1.7189800000000002,5.5236466804,1.29936,0.37898000000000004,1.3535,3.95,1.34,4.1711029716,5.3176522496,1.5509819061,5.5392210934,1.29936,0.37898000000000004,1.3535,4.0182922496,1.1720019061,4.1857210934
2019-07-25 07:00:00,5.68936,0.37898000000000004,5.7019683487,1.29936,0.37898000000000004,1.3535,4.39,0.0,4.39,5.7400325983,1.6741761745,5.9792006232,1.29936,0.37898000000000004,1.3535,4.4406725983,1.2951961745,4.6257006232
2019-07-25 07:30:00,6.24032,0.37926000000000004,6.2518342788,1.3003200000000001,0.37926000000000004,1.3545,4.94,0.0,4.94,6.2282678193,1.8165781139,6.4877789784,1.3003200000000001,0.37926000000000004,1.3545,4.9279478193,1.4373181139,5.1332789784
2019-07-25 08:00:00,6.55896,0.38178,6.5700618148,1.30896,0.38178,1.3635,5.25,0.0,5.25,6.5934719554,1.923095987,6.8681999536,1.30896,0.38178,1.3635,5.2845119554,1.541315987,5.5046999536
2019-07-25 08:30:00,7.06464,0.38052,7.0748804796,1.30464,0.38052,1.359,5.76,0.0,5.76,7.099699787,2.0707457712,7.3955206115,1.30464,0.38052,1.359,5.795059787,1.6902257712000002,6.0365206115
2019-07-25 09:00:00,7.27752,0.38136000000000003,7.2875052521,1.30752,0.38136000000000003,1.362,5.97,0.0,5.97,7.2935693992,2.1272910748,7.5974681241,1.30752,0.38136000000000003,1.362,5.9860493992,1.7459310748,6.2354681241
2019-07-25 09:30:00,7.52512,0.38066000000000005,7.5347417374,1.30512,0.38066000000000005,1.3595000000000002,6.22,0.0,6.22,7.5579180823000005,2.204392774,7.8728313357,1.30512,0.38066000000000005,1.3595000000000002,6.2527980823,1.823732774,6.5133313357
2019-07-25 10:00:00,7.56888,0.37884,7.5783549798,1.29888,0.37884,1.353,6.27,0.0,6.27,7.9229736847000005,2.3108673247000002,8.2530975882,1.29888,0.37884,1.353,6.6240936847,1.9320273247,6.9000975882
2019-07-25 10:30:00,7.7256,0.3808,7.7349792501,1.3056,0.3808,1.3599999999999999,6.42,0.0,6.42,8.1183793645,2.367860648,8.4566451713,1.3056,0.3808,1.3599999999999999,6.8127793645,1.987060648,7.0966451713
2019-07-25 11:00:00,7.72512,0.38066000000000005,7.7344929407,1.30512,0.38066000000000005,1.3595000000000002,6.42,0.0,6.42,7.9854066229,2.3290769317,8.3181318989,1.30512,0.38066000000000005,1.3595000000000002,6.6802866229,1.9484169317000002,6.9586318989
2019-07-25 11:30:00,7.7956,0.3808,7.8048951306,1.3056,0.3808,1.3599999999999999,6.49,0.0,6.49,7.8858619358,2.3000430646,8.2144395165,1.3056,0.3808,1.3599999999999999,6.5802619358,1.9192430646,6.8544395165
2019-07-25 12:00:00,7.89512,0.38066000000000005,7.9042913566,1.30512,0.38066000000000005,1.3595000000000002,6.59,0.0,6.59,7.9538464402,2.3198718784,8.2852567085,1.30512,0.38066000000000005,1.3595000000000002,6.6487264402,1.9392118784,6.9257567085
2019-07-25 12:30:00,7.95512,0.38066000000000005,7.9642222627,1.30512,0.38066000000000005,1.3595000000000002,6.65,0.0,6.65,8.0410170932,2.3452966522,8.3760594721,1.30512,0.38066000000000005,1.3595000000000002,6.7358970932,1.9646366522,7.0165594721
2019-07-25 13:00:00,7.95464,0.38052,7.9637361207,1.30464,0.38052,1.359,6.65,0.0,6.65,8.0405370932,2.3451566522,8.3755594721,1.30464,0.38052,1.359,6.7358970932,1.9646366522,7.0165594721
2019-07-25 13:30:00,8.07416,-0.5096200000000001,8.0902269591,1.30416,0.38038000000000005,1.3585,6.77,-0.89,6.8282501419,8.1255441929,2.3699503896,8.4641085342,1.30416,0.38038000000000005,1.3585,6.8213841929,1.9895703895999999,7.1056085342
2019-07-25 14:00:00,8.05416,-0.5096200000000001,8.0702667769,1.30416,0.38038000000000005,1.3585,6.75,-0.89,6.8084212561,8.1517557473,2.3775954263,8.4914122368,1.30416,0.38038000000000005,1.3585,6.8475957473,1.9972154263,7.1329122368
2019-07-25 14:30:00,8.00704,0.38122000000000006,8.01610992,1.30704,0.38122000000000006,1.3615,6.7,0.0,6.7,8.095757105,2.3612624889,8.4330803177,1.30704,0.38122000000000006,1.3615,6.788717105,1.9800424889000001,7.0715803177
2019-07-25 15:00:00,8.02984,-0.54088,8.0480358846,1.29984,0.37912,1.354,6.73,-0.92,6.7925915526,8.1134786834,2.3664312826,8.4515402952,1.29984,0.37912,1.354,6.8136386834,1.9873112826,7.0975402952
2019-07-25 15:30:00,8.21648,-0.68186,8.2447241706,1.29648,0.37814000000000003,1.3505,6.92,-1.06,7.0007142493,8.3219201746,2.4272267176,8.668666848600001,1.29648,0.37814000000000003,1.3505,7.0254401746,2.0490867176,7.3181668486
2019-07-25 16:00:00,8.2372,-0.4854,8.2514893807,1.3872,0.4046,1.445,6.85,-0.89,6.9075755515,8.3479864038,2.4348293678,8.6958191706,1.3872,0.4046,1.445,6.9607864038,2.0302293678,7.2508191706
2019-07-25 16:30:00,8.26768,-0.7852600000000001,8.3048880697,1.38768,0.40474000000000004,1.4455,6.88,-1.19,6.9821558275,8.2872675339,2.4171196974,8.6325703478,1.38768,0.40474000000000004,1.4455,6.8995875339,2.0123796974,7.1870703478
2019-07-25 17:00:00,8.30376,0.40068000000000004,8.3134213535,1.37376,0.40068000000000004,1.431,6.93,0.0,6.93,8.3970977698,2.4491535162,8.7469768435,1.37376,0.40068000000000004,1.431,7.0233377698,2.0484735162,7.3159768435
2019-07-25 17:30:00,8.15896,0.39928,8.1687240619,1.36896,0.39928,1.426,6.79,0.0,6.79,8.1825986834,2.3865912826,8.5235402952,1.36896,0.39928,1.426,6.8136386834,1.9873112826,7.0975402952
2019-07-25 18:00:00,7.99368,0.39774000000000004,8.0035690195,1.36368,0.39774000000000004,1.4205,6.63,0.0,6.63,8.0993945212,2.362323402,8.4368692929,1.36368,0.39774000000000004,1.4205,6.7357145212,1.9645834020000001,7.0163692929
2019-07-25 18:30:00,8.13416,0.39788,8.1438852767,1.36416,0.39788,1.421,6.77,0.0,6.77,8.2108887797,2.3948425607,8.5530091455,1.36416,0.39788,1.421,6.8467287797,1.9969625607000001,7.1320091455
2019-07-25 19:00:00,8.11512,0.39816,8.1248817838,1.3651200000000001,0.39816,1.422,6.75,0.0,6.75,8.2118487797,2.3951225607,8.5540091455,1.3651200000000001,0.39816,1.422,6.8467287797,1.9969625607000001,7.1320091455
2019-07-25 19:30:00,7.64824,1.26282,7.7517926604,1.27824,0.37282000000000004,1.3315000000000001,6.37,0.89,6.431873755,7.6545734885000005,2.2325839341,7.9735140505,1.27824,0.37282000000000004,1.3315000000000001,6.3763334885,1.8597639341,6.6420140505
2019-07-25 20:00:00,7.44056,0.37058,7.449782725,1.2705600000000001,0.37058,1.3235000000000001,6.17,0.0,6.17,7.4543209204,2.1741769351,7.7649176254,1.2705600000000001,0.37058,1.3235000000000001,6.1837609204,1.8035969351,6.4414176254
2019-07-25 20:30:00,7.10728,0.37254000000000004,7.1170369572,1.27728,0.37254000000000004,1.3305,5.83,0.0,5.83,7.0382126218,2.0528120147,7.3314714811,1.27728,0.37254000000000004,1.3305,5.7609326218,1.6802720146999999,6.0009714811
2019-07-25 21:00:00,6.97728,0.37254000000000004,6.9872184916,1.27728,0.37254000000000004,1.3305,5.7,0.0,5.7,7.0056639231,2.0433186442,7.2975665865,1.27728,0.37254000000000004,1.3305,5.7283839231,1.6707786441999999,5.9670665865
2019-07-25 21:30:00,6.94576,0.36918,6.9555643804,1.26576,0.36918,1.3185,5.68,0.0,5.68,6.9599179894,2.0299760802,7.2499145723,1.26576,0.36918,1.3185,5.6941579894,1.6607960802,5.9314145723
2019-07-25 22:00:00,6.94864,0.37002,6.9584849393,1.26864,0.37002,1.3215,5.68,0.0,5.68,6.9603886375,2.0301133526,7.2504048307,1.26864,0.37002,1.3215,5.6917486375,1.6600933526000001,5.9289048307000005
2019-07-25 22:30:00,6.55392,0.37156000000000006,6.5644439368,1.27392,0.37156000000000006,1.327,5.28,0.0,5.28,6.5222427907,1.902320814,6.794002907,1.27392,0.37156000000000006,1.327,5.2483227907,1.5307608140000002,5.467002907
2019-07-25 23:00:00,6.20728,1.48254,6.3818688368,1.27728,0.37254000000000004,1.3305,4.93,1.11,5.0534146871,6.2352549292,1.818616021,6.4950572179,1.27728,0.37254000000000004,1.3305,4.9579749292,1.446076021,5.1645572179
2019-07-25 23:30:00,5.772,1.4809999999999999,5.9589718073,1.272,0.371,1.325,4.5,1.11,4.6348786392,6.1644510314,1.7979648842,6.4213031578,1.272,0.371,1.325,4.8924510314,1.4269648842,5.0963031578
2019-07-26 00:00:00,5.58488,1.48184,5.7781255092,1.27488,0.37184,1.328,4.31,1.11,4.4506404034,6.0557900078,1.7662720856,6.3081145915,1.27488,0.37184,1.328,4.7809100078,1.3944320856,4.9801145915
2019-07-26 00:30:00,5.35296,1.52128,5.5649324884,1.27296,0.37128000000000005,1.326,4.08,1.15,4.2389739325,5.8336274709,1.701474679,6.0766952822,1.27296,0.37128000000000005,1.326,4.5606674709,1.330194679,4.7506952822
2019-07-26 01:00:00,5.10768,1.64974,5.3674982115,1.26768,0.36974,1.3205,3.84,1.28,4.047715405,5.5426405633,1.6166034975999999,5.7735839201,1.26768,0.36974,1.3205,4.2749605633,1.2468634976,4.4530839201
2019-07-26 01:30:00,4.93864,1.71002,5.2263116488,1.26864,0.37002,1.3215,3.67,1.34,3.9069809316,5.4531186725000005,1.5904929462,5.6803319505,1.26864,0.37002,1.3215,4.1844786725,1.2204729462000001,4.3588319505
2019-07-26 02:00:00,4.93864,1.71002,5.2263116488,1.26864,0.37002,1.3215,3.67,1.34,3.9069809316,5.4255892076,1.5824635189,5.6516554246,1.26864,0.37002,1.3215,4.1569492076,1.2124435189,4.3301554246
2019-07-26 02:30:00,4.82864,1.71002,5.122492816,1.26864,0.37002,1.3215,3.56,1.34,3.8038401649,5.213543123,1.5206167442,5.4307740865,1.26864,0.37002,1.3215,3.944903123,1.1505967442,4.1092740865
2019-07-26 03:00:00,4.8281600000000005,0.36988000000000004,4.8423073219,1.26816,0.36988000000000004,1.321,3.56,0.0,3.56,4.9028036054,1.4299843849,5.107087089,1.26816,0.36988000000000004,1.321,3.6346436054,1.0601043849,3.786087089
2019-07-26 03:30:00,4.98632,0.37226000000000004,5.0001964611,1.2763200000000001,0.37226000000000004,1.3295,3.71,0.0,3.71,5.1592613748,1.5047845677,5.3742305988,1.2763200000000001,0.37226000000000004,1.3295,3.8829413748,1.1325245677,4.0447305988
2019-07-26 04:00:00,4.93488,0.37184,4.9488691233,1.27488,0.37184,1.328,3.66,0.0,3.66,5.0785084682,1.4812316366,5.2901129877,1.27488,0.37184,1.328,3.8036284682,1.1093916366,3.9621129877000003
2019-07-26 04:30:00,4.83248,0.37114,4.8467110343,1.27248,0.37114,1.3255,3.56,0.0,3.56,4.8622468064,1.4181553185,5.0648404233,1.27248,0.37114,1.3255,3.5897668064,1.0470153185,3.7393404233
2019-07-26 05:00:00,4.8368,0.3724,4.8511149234,1.2768,0.3724,1.33,3.56,0.0,3.56,4.9430130997,1.4417121541,5.1489719788,1.2768,0.3724,1.33,3.6662130997,1.0693121541,3.8189719788
2019-07-26 05:30:00,4.86352,0.37436,4.8779065387,1.28352,0.37436,1.337,3.58,0.0,3.58,4.9302836933,1.4379994105,5.1357121805,1.28352,0.37436,1.337,3.6467636933,1.0636394105,3.7987121805
2019-07-26 06:00:00,4.8601600000000005,0.37338000000000005,4.8744812904,1.28016,0.37338000000000005,1.3335,3.58,0.0,3.58,4.9550386191,1.4452195972,5.1614985616,1.28016,0.37338000000000005,1.3335,3.6748786191000002,1.0718395972,3.8279985616000003
2019-07-26 06:30:00,5.15912,1.66016,5.4196540849,1.26912,0.37016000000000004,1.322,3.89,1.29,4.0983167276,5.5106309764,1.6072673681,5.7402406004,1.26912,0.37016000000000004,1.322,4.2415109764,1.2371073681,4.4182406004
2019-07-26 07:00:00,5.48384,1.65862,5.729181569,1.26384,0.36862,1.3165,4.22,1.29,4.4127655727,5.5789777127,1.6272018329,5.8114351174,1.26384,0.36862,1.3165,4.3151377127,1.2585818329,4.4949351174
2019-07-26 07:30:00,5.98104,1.48072,6.1616045962,1.27104,0.37072000000000005,1.324,4.71,1.11,4.8390288282,6.2635205405,1.8268601577,6.5245005631,1.27104,0.37072000000000005,1.324,4.9924805405,1.4561401577,5.2005005631
2019-07-26 08:00:00,6.33912,1.29016,6.469076843,1.26912,0.37016000000000004,1.322,5.07,0.92,5.1527953579,6.5496745657,1.9103217483,6.8225776726,1.26912,0.37016000000000004,1.322,5.2805545657,1.5401617483,5.5005776726
2019-07-26 08:30:00,6.97864,1.26002,7.091478453,1.26864,0.37002,1.3215,5.71,0.89,5.7789445403,7.1674785071,2.0905145646,7.4661234449,1.26864,0.37002,1.3215,5.8988385071,1.7204945646,6.1446234449
2019-07-26 09:00:00,7.29392,-0.52844,7.3130375221,1.27392,0.37156000000000006,1.327,6.02,-0.9,6.0869039749,7.3856195147,2.1541390251,7.6933536611,1.27392,0.37156000000000006,1.327,6.1116995147,1.7825790251,6.3663536611
2019-07-26 09:30:00,7.76056,0.37058,7.769402876,1.2705600000000001,0.37058,1.3235000000000001,6.49,0.0,6.49,7.8361942264,2.2855566494,8.1627023191,1.2705600000000001,0.37058,1.3235000000000001,6.5656342264,1.9149766494,6.8392023191
2019-07-26 10:00:00,7.90624,0.36932000000000004,7.9148612243,1.26624,0.36932000000000004,1.319,6.64,0.0,6.64,7.98140802,2.3279106725,8.3139666875,1.26624,0.36932000000000004,1.319,6.71516802,1.9585906725000002,6.9949666875
2019-07-26 10:30:00,7.7796,0.3703,7.7884079407,1.2696,0.3703,1.3225,6.51,0.0,6.51,7.8373497671,2.2858936821,8.1639060074,1.2696,0.3703,1.3225,6.5677497671000005,1.9155936821,6.8414060074
2019-07-26 11:00:00,7.79624,0.36932000000000004,7.804982729,1.26624,0.36932000000000004,1.319,6.53,0.0,6.53,7.851552596,2.2900361738,8.1787006208,1.26624,0.36932000000000004,1.319,6.585312596,1.9207161738,6.8597006208
2019-07-26 11:30:00,7.6310400000000005,0.37072000000000005,7.640039581,1.27104,0.37072000000000005,1.324,6.36,0.0,6.36,7.7538429010000005,2.2615375128,8.0769196885,1.27104,0.37072000000000005,1.324,6.482802901,1.8908175128,6.7529196885000005
2019-07-26 12:00:00,7.53768,0.36974,7.5467428371,1.26768,0.36974,1.3205,6.27,0.0,6.27,7.7110129272,2.2490454371,8.0323051325,1.26768,0.36974,1.3205,6.4433329272,1.8793054371000002,6.7118051325
2019-07-26 12:30:00,7.3948,0.3689,7.40399583,1.2648000000000001,0.3689,1.3175,6.13,0.0,6.13,7.4605411694,2.1759911744,7.7713970515,1.2648000000000001,0.3689,1.3175,6.1957411694,1.8070911744,6.4538970515
2019-07-26 13:00:00,7.39848,0.38164000000000003,7.4083166374000005,1.30848,0.38164000000000003,1.363,6.09,0.0,6.09,7.4758343809,2.1804516944,7.7873274801,1.30848,0.38164000000000003,1.363,6.1673543809,1.7988116943999999,6.4243274801
2019-07-26 13:30:00,7.45992,0.38206,7.4696971994,1.30992,0.38206,1.3645,6.15,0.0,6.15,7.5329319076,2.1971051397,7.8468040704,1.30992,0.38206,1.3645,6.2230119076,1.8150451397,6.4823040704
2019-07-26 14:00:00,7.78096,0.38528,7.7904928727,1.32096,0.38528,1.376,6.46,0.0,6.46,7.7872452885,2.2712798758,8.1117138422,1.32096,0.38528,1.376,6.4662852885,1.8859998758,6.7357138422
2019-07-26 14:30:00,7.6724,0.38570000000000004,7.6820886645,1.3224,0.38570000000000004,1.3775,6.35,0.0,6.35,7.6448943657,2.2297608567,7.963431631,1.3224,0.38570000000000004,1.3775,6.3224943657,1.8440608567,6.585931631
2019-07-26 15:00:00,7.62384,0.38612,7.6336115306,1.3238400000000001,0.38612,1.379,6.3,0.0,6.3,7.6330363724,2.2263022753,7.9510795546,1.3238400000000001,0.38612,1.379,6.3091963724,1.8401822753000001,6.5720795546
2019-07-26 15:30:00,7.5648,0.3864,7.5746619726999995,1.3248,0.3864,1.38,6.24,0.0,6.24,7.6024607987,2.2173843996000002,7.9192299986,1.3248,0.3864,1.38,6.2776607987,1.8309843996000001,6.5392299986
2019-07-26 16:00:00,7.47064,-0.48148,7.4861395258,1.40064,0.40852000000000005,1.459,6.07,-0.89,6.1349001622,7.4456202525,2.1716392403,7.7558544296,1.40064,0.40852000000000005,1.459,6.0449802525,1.7631192403,6.2968544296
2019-07-26 16:30:00,7.55688,0.41034000000000004,7.5680125694000004,1.4068800000000001,0.41034000000000004,1.4655,6.15,0.0,6.15,7.5408052461,2.1994015301,7.8550054646,1.4068800000000001,0.41034000000000004,1.4655,6.1339252461000005,1.7890615301000001,6.3895054646
2019-07-26 17:00:00,7.3868,0.40740000000000004,7.3980260205,1.3968,0.40740000000000004,1.455,5.99,0.0,5.99,7.3152568508,2.1336165815,7.6200592196,1.3968,0.40740000000000004,1.455,5.9184568508,1.7262165815000001,6.1650592196
2019-07-26 17:30:00,7.41392,0.40656000000000003,7.4250589762,1.39392,0.40656000000000003,1.452,6.02,0.0,6.02,7.3228892076,2.1358426855,7.6280095912,1.39392,0.40656000000000003,1.452,5.9289692076,1.7292826854999999,6.1760095912
2019-07-26 18:00:00,7.31392,0.40656000000000003,7.3252110413,1.39392,0.40656000000000003,1.452,5.92,0.0,5.92,7.2731414937,2.1213329357,7.5761890559000005,1.39392,0.40656000000000003,1.452,5.8792214937,1.7147729357000001,6.1241890559
2019-07-26 18:30:00,7.1944,0.4067,7.2058862224,1.3944,0.4067,1.4525000000000001,5.8,0.0,5.8,7.2237971262,2.1069408285,7.5247886731,1.3944,0.4067,1.4525000000000001,5.8293971262,1.7002408285000001,6.0722886731
2019-07-26 19:00:00,7.1872,0.4046,7.1985793737,1.3872,0.4046,1.445,5.8,0.0,5.8,7.1190313416,2.0763841413,7.4156576475,1.3872,0.4046,1.445,5.7318313416,1.6717841412999999,5.9706576475
2019-07-26 19:30:00,6.8456,0.3808,6.8561831948,1.3056,0.3808,1.3599999999999999,5.54,0.0,5.54,6.7913482139,1.9808098957,7.0743210561,1.3056,0.3808,1.3599999999999999,5.4857482139,1.6000098957,5.7143210561
2019-07-26 20:00:00,6.73552,0.37786000000000003,6.746110572,1.29552,0.37786000000000003,1.3495,5.44,0.0,5.44,6.5894099713,1.9219112416000002,6.8639687201,1.29552,0.37786000000000003,1.3495,5.2938899713,1.5440512416,5.5144687201
2019-07-26 20:30:00,6.57648,0.37814000000000003,6.5873423359,1.29648,0.37814000000000003,1.3505,5.28,0.0,5.28,6.5900984412,1.9221120453,6.8646858762,1.29648,0.37814000000000003,1.3505,5.2936184412,1.5439720452999999,5.5141858762
2019-07-26 21:00:00,6.38992,0.38206,6.4013316935,1.30992,0.38206,1.3645,5.08,0.0,5.08,6.3707797448,1.8581440921999999,6.6362289008,1.30992,0.38206,1.3645,5.0608597448,1.4760840922,5.2717289008
2019-07-26 21:30:00,6.4008,1.6894,6.619993429,1.3008,0.3794,1.355,5.1,1.31,5.2655579002,6.5025978553,1.8965910411,6.7735394326,1.3008,0.3794,1.355,5.2017978553,1.5171910411,5.4185394326
2019-07-26 22:00:00,6.178,1.7215,6.4133646591,1.308,0.3815,1.3625,4.87,1.34,5.050990002,6.2813525474,1.8320611597,6.5430755702,1.308,0.3815,1.3625,4.9733525474,1.4505611596999999,5.1805755702
2019-07-26 22:30:00,5.9618400000000005,0.38262,5.9741053096000005,1.3118400000000001,0.38262,1.3665,4.65,0.0,4.65,5.931749927,1.7300937287,6.178906174,1.3118400000000001,0.38262,1.3665,4.619909927,1.3474737287,4.812406174
2019-07-26 23:00:00,5.66136,0.38248000000000004,5.674265415,1.31136,0.38248000000000004,1.366,4.35,0.0,4.35,5.6619574207,1.6514042477,5.8978723133,1.31136,0.38248000000000004,1.366,4.3505974207,1.2689242477,4.5318723133
2019-07-26 23:30:00,5.50136,1.27248,5.6466066978,1.31136,0.38248000000000004,1.366,4.19,0.89,4.2834798937,5.2897983425,1.5428578498999999,5.5102066068,1.31136,0.38248000000000004,1.366,3.9784383425,1.1603778499,4.1442066068
2019-07-27 00:00:00,5.32608,0.38094000000000006,5.339685707,1.3060800000000001,0.38094000000000006,1.3605,4.02,0.0,4.02,5.2096072836,1.5194687911,5.4266742538,1.3060800000000001,0.38094000000000006,1.3605,3.9035272836,1.1385287911,4.0661742538
2019-07-27 00:30:00,5.21008,0.37044000000000005,5.223232658,1.27008,0.37044000000000005,1.323,3.94,0.0,3.94,5.0097503998,1.4611771999,5.2184899998,1.27008,0.37044000000000005,1.323,3.7396703998,1.0907371999,3.8954899998
2019-07-27 01:00:00,4.9796,0.3703,4.993349402,1.2696,0.3703,1.3225,3.71,0.0,3.71,4.7869605424,1.3961968249,4.9864172317,1.2696,0.3703,1.3225,3.5173605424,1.0258968249,3.6639172317
2019-07-27 01:30:00,4.82912,0.37016000000000004,4.8432859094000005,1.26912,0.37016000000000004,1.322,3.56,0.0,3.56,4.5967912154,1.3407307712,4.7883241827,1.26912,0.37016000000000004,1.322,3.3276712154,0.9705707712,3.4663241827
2019-07-27 02:00:00,4.83008,0.37044000000000005,4.8442645056,1.27008,0.37044000000000005,1.323,3.56,0.0,3.56,4.5977512154,1.3410107712000001,4.7893241827,1.27008,0.37044000000000005,1.323,3.3276712154,0.9705707712,3.4663241827
2019-07-27 02:30:00,4.83152,0.37086,4.8457324163,1.27152,0.37086,1.3245,3.56,0.0,3.56,4.7764736269,1.3931381412000001,4.9754933614,1.27152,0.37086,1.3245,3.5049536269,1.0222781412,3.6509933614
2019-07-27 03:00:00,4.84448,0.37464000000000003,4.8589444944,1.28448,0.37464000000000003,1.338,3.56,0.0,3.56,4.8354682118,1.4103448951,5.036946054,1.28448,0.37464000000000003,1.338,3.5509882118,1.0357048951,3.6989460540000003
2019-07-27 03:30:00,4.73104,1.26072,4.8961366811,1.27104,0.37072000000000005,1.324,3.46,0.89,3.5726320829000002,4.7914008424,1.3974919124,4.9910425442,1.27104,0.37072000000000005,1.324,3.5203608424,1.0267719124,3.6670425442
2019-07-27 04:00:00,4.61912,1.26016,4.7879299076,1.26912,0.37016000000000004,1.322,3.35,0.89,3.466208303,4.792596206,1.3978405601000001,4.9922877146,1.26912,0.37016000000000004,1.322,3.5234762059999998,1.0276805601,3.6702877146
2019-07-27 04:30:00,4.59008,1.26044,4.7599940546,1.27008,0.37044000000000005,1.323,3.32,0.89,3.4372227161,4.5994482372,1.3415057359,4.7910919138,1.27008,0.37044000000000005,1.323,3.3293682372,0.9710657359,3.4680919138
2019-07-27 05:00:00,4.39424,1.23832,4.5653895343,1.19424,0.34832,1.244,3.2,0.89,3.3214605221,4.5035286415,1.3135291870999999,4.6911756682,1.19424,0.34832,1.244,3.3092886415000002,0.9652091871,3.4471756682
2019-07-27 05:30:00,4.57976,1.26618,4.7515695775,1.28976,0.37618,1.3435000000000001,3.29,0.89,3.4082546853,4.6161922864000005,1.3463894169000001,4.8085336317,1.28976,0.37618,1.3435000000000001,3.3264322864,0.9702094169000001,3.4650336317
2019-07-27 06:00:00,4.6124,1.2757,4.7855662413,1.3224,0.38570000000000004,1.3775,3.29,0.89,3.4082546853,4.6517682372,1.3567657359,4.8455919138,1.3224,0.38570000000000004,1.3775,3.3293682372,0.9710657359,3.4680919138
2019-07-27 06:30:00,4.66528,1.27654,4.8367749431,1.32528,0.38654000000000005,1.3805,3.34,0.89,3.4565445173000002,4.837360919,1.4108969347,5.038917624,1.32528,0.38654000000000005,1.3805,3.512080919,1.0243569347,3.658417624
2019-07-27 07:00:00,4.83288,1.27584,4.9984494396,1.32288,0.38584,1.3780000000000001,3.51,0.89,3.6210771878,4.8988820739,1.4288406049,5.1030021603,1.32288,0.38584,1.3780000000000001,3.5760020739,1.0430006049,3.7250021603
2019-07-27 07:30:00,5.12288,1.27584,5.2793623857,1.32288,0.38584,1.3780000000000001,3.8,0.89,3.9028323049,5.1987940151,1.5163149211,5.4154104324,1.32288,0.38584,1.3780000000000001,3.8759140151,1.1304749211,4.0374104324
2019-07-27 08:00:00,5.41384,1.2761200000000001,5.5622069181,1.3238400000000001,0.38612,1.379,4.09,0.89,4.1857137981,5.4751085243,1.5969066529,5.7032380462,1.3238400000000001,0.38612,1.379,4.1512685243,1.2107866529,4.3242380462
2019-07-27 08:30:00,5.82408,1.7249400000000001,6.0741522742,1.35408,0.39494,1.4105,4.47,1.33,4.6636680842,5.9926994013,1.7478706587000001,6.2423952097,1.35408,0.39494,1.4105,4.6386194013,1.3529306587,4.8318952097
2019-07-27 09:00:00,6.15512,1.72816,6.3931243692,1.3651200000000001,0.39816,1.422,4.79,1.33,4.9712171548,6.4743249132,1.8883447664,6.7440884513,1.3651200000000001,0.39816,1.422,5.1092049132,1.4901847664,5.3220884513
2019-07-27 09:30:00,6.53608,0.39844,6.5482132067,1.36608,0.39844,1.423,5.17,0.0,5.17,6.5027096238,1.8966236403,6.7736558581,1.36608,0.39844,1.423,5.1366296238,1.4981836403,5.3506558581
2019-07-27 10:00:00,6.6856,0.39830000000000004,6.6974540125,1.3656000000000001,0.39830000000000004,1.4225,5.32,0.0,5.32,6.6599675185,1.9424905262,6.9374661651,1.3656000000000001,0.39830000000000004,1.4225,5.2943675185,1.5441905262,5.5149661651
2019-07-27 10:30:00,6.7156,0.39830000000000004,6.7274011513000005,1.3656000000000001,0.39830000000000004,1.4225,5.35,0.0,5.35,6.6464889485,1.9385592767,6.9234259881,1.3656000000000001,0.39830000000000004,1.4225,5.2808889485,1.5402592767,5.5009259881
2019-07-27 11:00:00,6.71656,0.39858000000000005,6.7283760485,1.36656,0.39858000000000005,1.4235,5.35,0.0,5.35,6.6661258325,1.9442867012,6.9438810756,1.36656,0.39858000000000005,1.4235,5.2995658325,1.5457067011999999,5.5203810756
2019-07-27 11:30:00,6.82656,0.39858000000000005,6.8381859766,1.36656,0.39858000000000005,1.4235,5.46,0.0,5.46,6.7731324857,1.975496975,7.0553463392,1.36656,0.39858000000000005,1.4235,5.4065724857,1.576916975,5.6318463392
2019-07-27 12:00:00,6.80608,0.39844,6.817732717,1.36608,0.39844,1.423,5.44,0.0,5.44,6.8489689167000005,1.9976159340000001,7.1343426216,1.36608,0.39844,1.423,5.4828889167,1.599175934,5.7113426216
2019-07-27 12:30:00,6.71608,0.39844,6.727888599,1.36608,0.39844,1.423,5.35,0.0,5.35,6.7490331878,1.9684680131,7.0302429039,1.36608,0.39844,1.423,5.3829531878,1.5700280131,5.6072429039
2019-07-27 13:00:00,6.71512,0.39816,6.7269137054,1.3651200000000001,0.39816,1.422,5.35,0.0,5.35,6.6807579892,1.9485544135000001,6.9591229055,1.3651200000000001,0.39816,1.422,5.3156379892,1.5503944135,5.5371229055
2019-07-27 13:30:00,6.55848,1.62914,6.7577923207,1.36848,0.39914000000000005,1.4255,5.19,1.23,5.3337603996,6.6025585157,1.9257462337,6.8776651205,1.36848,0.39914000000000005,1.4255,5.2340785157,1.5266062337,5.4521651205
2019-07-27 14:00:00,6.35656,1.52858,6.5377681092,1.36656,0.39858000000000005,1.4235,4.99,1.13,5.1163463526,6.4319808858,1.875994425,6.6999800894,1.36656,0.39858000000000005,1.4235,5.0654208858,1.477414425,5.2764800894
2019-07-27 14:30:00,6.34424,0.40082,6.3568890072,1.37424,0.40082,1.4315,4.97,0.0,4.97,6.3865826461,1.8627532718,6.6526902564,1.37424,0.40082,1.4315,5.0123426461,1.4619332718,5.2211902564
2019-07-27 15:00:00,6.20848,0.39914000000000005,6.2212970231,1.36848,0.39914000000000005,1.4255,4.84,0.0,4.84,6.1980391304,1.8077614130000002,6.4562907608,1.36848,0.39914000000000005,1.4255,4.8295591304,1.408621413,5.0307907608
2019-07-27 15:30:00,6.3132,0.3976,6.3257078655,1.3632,0.3976,1.42,4.95,0.0,4.95,6.2286430108,1.8166875448000002,6.4881698029,1.3632,0.3976,1.42,4.8654430108,1.4190875448,5.0681698029
2019-07-27 16:00:00,6.31512,0.39816,6.3276592829,1.3651200000000001,0.39816,1.422,4.95,0.0,4.95,6.2305630108,1.8172475448,6.4901698029,1.3651200000000001,0.39816,1.422,4.8654430108,1.4190875448,5.0681698029
2019-07-27 16:30:00,6.38608,0.39844,6.3984976518,1.36608,0.39844,1.423,5.02,0.0,5.02,6.3408567088,1.8494165401,6.6050590717,1.36608,0.39844,1.423,4.9747767088,1.4509765401,5.1820590717
2019-07-27 17:00:00,6.48464,0.39802000000000004,6.4968435297,1.36464,0.39802000000000004,1.4215,5.12,0.0,5.12,6.4317429427,1.875925025,6.699732232,1.36464,0.39802000000000004,1.4215,5.0671029427,1.477905025,5.278232232
2019-07-27 17:30:00,6.48368,0.39774000000000004,6.4958681829,1.36368,0.39774000000000004,1.4205,5.12,0.0,5.12,6.4494724638,1.8810961353,6.7182004831,1.36368,0.39774000000000004,1.4205,5.0857924638,1.4833561353,5.2977004831
2019-07-27 18:00:00,6.62512,0.39816,6.6370736323,1.3651200000000001,0.39816,1.422,5.26,0.0,5.26,6.5535179342,1.9114427308000002,6.8265811815,1.3651200000000001,0.39816,1.422,5.1883979342,1.5132827307999999,5.4045811815
2019-07-27 18:30:00,6.60512,0.39816,6.6171097618,1.3651200000000001,0.39816,1.422,5.24,0.0,5.24,6.4589913584,1.8838724795,6.7281159984,1.3651200000000001,0.39816,1.422,5.0938713584,1.4857124795,5.3061159984
2019-07-27 19:00:00,6.51464,0.39802000000000004,6.5267874372,1.36464,0.39802000000000004,1.4215,5.15,0.0,5.15,6.4154517993999995,1.8711734414999999,6.682762291,1.36464,0.39802000000000004,1.4215,5.0508117994,1.4731534415,5.261262291
2019-07-27 19:30:00,6.33512,0.39816,6.3476197744,1.3651200000000001,0.39816,1.422,4.97,0.0,4.97,6.3083559805,1.839937161,6.5712041463,1.3651200000000001,0.39816,1.422,4.9432359805,1.441777161,5.1492041463
2019-07-27 20:00:00,6.22368,0.39774000000000004,6.2363763397,1.36368,0.39774000000000004,1.4205,4.86,0.0,4.86,6.1464531403,1.7927154992,6.4025553544000005,1.36368,0.39774000000000004,1.4205,4.7827731403,1.3949754992,4.9820553544
2019-07-27 20:30:00,6.06416,1.73788,6.3082694457,1.36416,0.39788,1.421,4.7,1.34,4.8872896374,6.1553683663,1.7953157735,6.4118420482000005,1.36416,0.39788,1.421,4.7912083663,1.3974357735,4.9908420482
2019-07-27 21:00:00,5.85416,1.90788,6.1572067855,1.36416,0.39788,1.421,4.49,1.51,4.7371088229,6.1910946162,1.8057359297,6.4490568918,1.36416,0.39788,1.421,4.8269346162,1.4078559297,5.0280568918
2019-07-27 21:30:00,5.85032,1.9067600000000002,6.1532087402,1.36032,0.39676000000000006,1.417,4.49,1.51,4.7371088229,5.8862726832,1.7168295326,6.131534045,1.36032,0.39676000000000006,1.417,4.5259526832,1.3200695326,4.714534045
2019-07-27 22:00:00,5.84024,1.28382,5.9796820191,1.35024,0.39382000000000006,1.4065,4.49,0.89,4.5773573162,5.8608386764,1.7094112806,6.1050402879,1.35024,0.39382000000000006,1.4065,4.5105986764,1.3155912806,4.6985402879
2019-07-27 22:30:00,5.73168,0.39424000000000003,5.7452224326,1.35168,0.39424000000000003,1.408,4.38,0.0,4.38,5.675880135,1.6554650394000001,5.9123751407,1.35168,0.39424000000000003,1.408,4.324200135,1.2612250394,4.5043751407
2019-07-27 23:00:00,5.53552,1.9553600000000002,5.8707252022,1.35552,0.39536000000000004,1.412,4.18,1.56,4.4616140577,5.6098653898,1.6362107387,5.843609781,1.35552,0.39536000000000004,1.412,4.2543453898,1.2408507387,4.431609781
2019-07-27 23:30:00,5.16552,1.9553600000000002,5.523226376,1.35552,0.39536000000000004,1.412,3.81,1.56,4.1170013359,5.5491443996,1.6185004499,5.7803587496,1.35552,0.39536000000000004,1.412,4.1936243996,1.2231404499,4.3683587496000005
2019-07-28 00:00:00,4.98552,1.9553600000000002,5.3552630561,1.35552,0.39536000000000004,1.412,3.63,1.56,3.9510125285,5.4083494536,1.5774352573,5.6336973475,1.35552,0.39536000000000004,1.412,4.0528294536,1.1820752573,4.2216973475
2019-07-28 00:30:00,4.8761600000000005,1.94388,5.2493433685,1.31616,0.38388000000000005,1.371,3.56,1.56,3.8867981682,5.2798826726,1.5399657795000001,5.4998777839,1.31616,0.38388000000000005,1.371,3.9637226726,1.1560857795,4.1288777839
2019-07-28 01:00:00,4.66376,1.9431800000000001,5.0523861541,1.31376,0.38318,1.3685,3.35,1.56,3.6954160794,5.0671951323,1.4779319136,5.2783282628,1.31376,0.38318,1.3685,3.7534351323,1.0947519136,3.9098282628
2019-07-28 01:30:00,4.66616,1.94388,5.0548707798,1.31616,0.38388000000000005,1.371,3.35,1.56,3.6954160794,5.0629753172,1.4767011342,5.2739326221,1.31616,0.38388000000000005,1.371,3.7468153172000003,1.0928211342,3.9029326221
2019-07-28 02:00:00,4.67096,1.90528,5.0445970305,1.32096,0.38528,1.376,3.35,1.52,3.6787090127,5.0584240719,1.4753736876,5.2691917416,1.32096,0.38528,1.376,3.7374640719,1.0900936876,3.8931917416
2019-07-28 02:30:00,4.65384,1.2761200000000001,4.8256304251,1.3238400000000001,0.38612,1.379,3.33,0.89,3.4468826496,4.6331286415,1.3513291871,4.8261756682,1.3238400000000001,0.38612,1.379,3.3092886415000002,0.9652091871,3.4471756682
2019-07-28 03:00:00,4.65336,1.2759800000000001,4.8251304905,1.32336,0.38598000000000005,1.3785,3.33,0.89,3.4468826496,4.6355694611,1.3520410928,4.8287181887,1.32336,0.38598000000000005,1.3785,3.3122094611,0.9660610928000001,3.4502181887
2019-07-28 03:30:00,4.44288,1.27584,4.6224398751999995,1.32288,0.38584,1.3780000000000001,3.12,0.89,3.2444568112,4.6350894611,1.3519010928,4.8282181887,1.32288,0.38584,1.3780000000000001,3.3122094611,0.9660610928000001,3.4502181887
2019-07-28 04:00:00,4.44336,1.2759800000000001,4.6229398709,1.32336,0.38598000000000005,1.3785,3.12,0.89,3.2444568112,4.5993663291,1.341481846,4.7910065929000005,1.32336,0.38598000000000005,1.3785,3.2760063291,0.9555018460000001,3.4125065929
2019-07-28 04:30:00,4.44576,1.27668,4.6254398494,1.32576,0.38668,1.381,3.12,0.89,3.2444568112,4.4171680676000005,1.2883406864,4.6012167371,1.32576,0.38668,1.381,3.0914080676,0.9016606864000001,3.2202167371
2019-07-28 05:00:00,4.44336,1.2759800000000001,4.6229398709,1.32336,0.38598000000000005,1.3785,3.12,0.89,3.2444568112,4.4147680676,1.2876406864,4.5987167371,1.32336,0.38598000000000005,1.3785,3.0914080676,0.9016606864000001,3.2202167371
2019-07-28 05:30:00,4.37384,1.2761200000000001,4.5562000176,1.3238400000000001,0.38612,1.379,3.05,0.89,3.1772000252,4.417974177,1.2885758016,4.6020564344,1.3238400000000001,0.38612,1.379,3.094134177,0.9024558016,3.2230564344
2019-07-28 06:00:00,4.29288,1.27584,4.4784580382,1.32288,0.38584,1.3780000000000001,2.9699999999999998,0.89,3.1004838332,4.4115619582,1.2867055711,4.5953770398,1.32288,0.38584,1.3780000000000001,3.0886819582,0.9008655711,3.2173770398
2019-07-28 06:30:00,4.44336,1.7759800000000001,4.7851387702,1.32336,0.38598000000000005,1.3785,3.12,1.3900000000000001,3.4156258577,4.7396175498,1.382388452,4.9371016144,1.32336,0.38598000000000005,1.3785,3.4162575498,0.9964084520000001,3.5586016144
2019-07-28 07:00:00,4.4824,1.9457,4.8864770797,1.3224,0.38570000000000004,1.3775,3.16,1.56,3.5240885346,4.9182937768,1.4345023516,5.1232226841,1.3224,0.38570000000000004,1.3775,3.5958937768,1.0488023516,3.7457226841
2019-07-28 07:30:00,4.69792,1.9560600000000001,5.0888724733,1.35792,0.39606,1.4145,3.34,1.56,3.6863532115,5.1113551323,1.4908119136,5.3243282628,1.35792,0.39606,1.4145,3.7534351323,1.0947519136,3.9098282628
2019-07-28 08:00:00,4.82368,1.95774,5.20582699,1.36368,0.39774000000000004,1.4205,3.46,1.56,3.7954182905,5.2500124255,1.5312536241,5.4687629432,1.36368,0.39774000000000004,1.4205,3.8863324255,1.1335136241,4.0482629432
2019-07-28 08:30:00,5.09464,1.89802,5.4367119337,1.36464,0.39802000000000004,1.4215,3.73,1.5,4.0203109332,5.4375927801,1.5859645609,5.664159146,1.36464,0.39802000000000004,1.4215,4.0729527801,1.1879445609000001,4.242659146
2019-07-28 09:00:00,5.4456,1.8083,5.737988171,1.3656000000000001,0.39830000000000004,1.4225,4.08,1.4100000000000001,4.3167696255,5.6201613834,1.6392137368,5.8543347744,1.3656000000000001,0.39830000000000004,1.4225,4.2545613834000005,1.2409137368,4.4318347744
2019-07-28 09:30:00,5.66992,1.73956,5.9307724455,1.36992,0.39956,1.427,4.3,1.34,4.5039538186,5.7213915383,1.6687391987,5.9597828524,1.36992,0.39956,1.427,4.3514715383,1.2691791987,4.5327828524000005
2019-07-28 10:00:00,5.67232,1.7402600000000001,5.9332722043,1.37232,0.40026000000000006,1.4295,4.3,1.34,4.5039538186,6.0588575707,1.7671667914,6.3113099695,1.37232,0.40026000000000006,1.4295,4.6865375707,1.3669067914,4.8818099695
2019-07-28 10:30:00,5.80184,1.7401200000000001,6.0571746714,1.37184,0.40012000000000003,1.429,4.43,1.34,4.6282286028,6.1082368563,1.7815690831,6.3627467254,1.37184,0.40012000000000003,1.429,4.7363968563,1.3814490831000001,4.9337467254
2019-07-28 11:00:00,5.82088,1.70984,6.0668110899,1.37088,0.39984000000000003,1.428,4.45,1.31,4.6388145037,6.13390111,1.7890544903999999,6.3894803229,1.37088,0.39984000000000003,1.428,4.76302111,1.3892144904000001,4.9614803229
2019-07-28 11:30:00,6.16944,1.59942,6.3733926797,1.36944,0.39942000000000005,1.4265,4.8,1.2,4.9477267507,6.1997157837,1.8082504368999999,6.4580372747,1.36944,0.39942000000000005,1.4265,4.8302757837,1.4088304369,5.0315372747
2019-07-28 12:00:00,6.18896,1.52928,6.3751018188,1.36896,0.39928,1.426,4.82,1.13,4.950686821,6.2263422403,1.8160164868000002,6.485773167,1.36896,0.39928,1.426,4.8573822403,1.4167364868,5.059773167
2019-07-28 12:30:00,6.22088,1.52984,6.4062280946,1.37088,0.39984000000000003,1.428,4.85,1.13,4.9798995974,6.266615166,1.8277627567999999,6.5277241313,1.37088,0.39984000000000003,1.428,4.895735166,1.4279227568000001,5.0997241313
2019-07-28 13:00:00,6.15176,0.39718000000000003,6.1645683588,1.36176,0.39718000000000003,1.4185,4.79,0.0,4.79,6.1747947006,1.8009817877,6.4320778131,1.36176,0.39718000000000003,1.4185,4.8130347006,1.4038017877,5.0135778131
2019-07-28 13:30:00,6.12032,0.39676000000000006,6.1331668329,1.36032,0.39676000000000006,1.417,4.76,0.0,4.76,6.0672928327,1.7696270762,6.3200967007,1.36032,0.39676000000000006,1.417,4.7069728327,1.3728670762,4.9030967007
2019-07-28 14:00:00,6.0708,0.39690000000000003,6.0837605352,1.3608,0.39690000000000003,1.4175,4.71,0.0,4.71,6.0677728327,1.7697670762,6.3205967007,1.3608,0.39690000000000003,1.4175,4.7069728327,1.3728670762,4.9030967007
2019-07-28 14:30:00,6.19888,0.39634,6.2115375432,1.35888,0.39634,1.4155,4.84,0.0,4.84,6.1831358956999996,1.8034146361999999,6.440766558,1.35888,0.39634,1.4155,4.8242558957,1.4070746362,5.025266558
2019-07-28 15:00:00,6.02024,0.39382000000000006,6.033107313,1.35024,0.39382000000000006,1.4065,4.67,0.0,4.67,6.0090509014,1.7526398462000001,6.2594280222,1.35024,0.39382000000000006,1.4065,4.6588109014,1.3588198462,4.8529280222
2019-07-28 15:30:00,6.06064,0.39102000000000003,6.0732408029,1.34064,0.39102000000000003,1.3965,4.72,0.0,4.72,6.0428046042,1.7624846762000002,6.2945881294,1.34064,0.39102000000000003,1.3965,4.7021646042,1.3714646762,4.8980881294
2019-07-28 16:00:00,6.02488,0.38934,6.0374468652,1.33488,0.38934,1.3905,4.69,0.0,4.69,6.0370446042,1.7608046762,6.2885881294,1.33488,0.38934,1.3905,4.7021646042,1.3714646762,4.8980881294
2019-07-28 16:30:00,6.09568,0.38374,6.1077468063,1.31568,0.38374,1.3705,4.78,0.0,4.78,6.0220243061,1.7564237559,6.2729419855,1.31568,0.38374,1.3705,4.7063443061,1.3726837559,4.9024419855
2019-07-28 17:00:00,5.99704,0.38122000000000006,6.0091444857,1.30704,0.38122000000000006,1.3615,4.69,0.0,4.69,6.0301031135,1.7587800748,6.2813574099,1.30704,0.38122000000000006,1.3615,4.7230631135,1.3775600748,4.9198574099
2019-07-28 17:30:00,6.07704,0.38122000000000006,6.0889854533,1.30704,0.38122000000000006,1.3615,4.77,0.0,4.77,6.1135097569,1.7831070124,6.3682393301,1.30704,0.38122000000000006,1.3615,4.8064697569,1.4018870124,5.0067393301
2019-07-28 18:00:00,6.18656,0.38108000000000003,6.1982857791,1.30656,0.38108000000000003,1.361,4.88,0.0,4.88,6.1985920137,1.8079226707,6.4568666809,1.30656,0.38108000000000003,1.361,4.8920320137,1.4268426707000001,5.0958666809
2019-07-28 18:30:00,6.06224,0.37982000000000005,6.0741268549,1.30224,0.37982000000000005,1.3565,4.76,0.0,4.76,6.0762362153,1.7722355628000002,6.3294127242,1.30224,0.37982000000000005,1.3565,4.7739962153,1.3924155628000001,4.9729127242
2019-07-28 19:00:00,5.9912,0.3766,6.0030246543,1.2912,0.3766,1.345,4.7,0.0,4.7,6.0446194517,1.7630140067000002,6.2964785955,1.2912,0.3766,1.345,4.7534194517,1.3864140067,4.9514785955
2019-07-28 19:30:00,5.98976,0.37618,6.0015611511,1.28976,0.37618,1.3435000000000001,4.7,0.0,4.7,5.9969109152,1.7490990169,6.2467822033000004,1.28976,0.37618,1.3435000000000001,4.7071509152,1.3729190169,4.9032822033
2019-07-28 20:00:00,5.96688,0.37534,5.9786735193,1.28688,0.37534,1.3405,4.68,0.0,4.68,5.9328077689,1.7304022659,6.1800080926,1.28688,0.37534,1.3405,4.6459277689,1.3550622659,4.8395080926
2019-07-28 20:30:00,5.96544,0.37492000000000003,5.9772100013,1.28544,0.37492000000000003,1.339,4.68,0.0,4.68,5.935468323,1.7311782609000002,6.1827795031,1.28544,0.37492000000000003,1.339,4.650028323,1.3562582609,4.8437795031
2019-07-28 21:00:00,5.95824,0.37282000000000004,5.9698926833,1.27824,0.37282000000000004,1.3315000000000001,4.68,0.0,4.68,5.928268323,1.7290782609000002,6.1752795031,1.27824,0.37282000000000004,1.3315000000000001,4.650028323,1.3562582609,4.8437795031
2019-07-28 21:30:00,5.9544,0.37170000000000003,5.9659902992,1.2744,0.37170000000000003,1.3275000000000001,4.68,0.0,4.68,5.9349004407,1.7310126285,6.1821879591,1.2744,0.37170000000000003,1.3275000000000001,4.6605004407,1.3593126285000001,4.8546879591
2019-07-28 22:00:00,5.95488,1.90184,6.2512071794,1.27488,0.37184,1.328,4.68,1.53,4.923748572,5.9601483793,1.7383766106,6.2084878951,1.27488,0.37184,1.328,4.6852683793,1.3665366106,4.8804878951
2019-07-28 22:30:00,5.62584,1.90212,5.9386981907,1.27584,0.37212,1.329,4.35,1.53,4.6112254337,5.9422705393,1.7331622406,6.1898651451,1.27584,0.37212,1.329,4.6664305393,1.3610422406,4.8608651451
2019-07-28 23:00:00,5.35536,1.47198,5.5539720786,1.27536,0.37198000000000003,1.3285,4.08,1.1,4.2256833767,5.4514503366,1.5900063482,5.6785941006,1.27536,0.37198000000000003,1.3285,4.1760903366,1.2180263482,4.3500941006
2019-07-28 23:30:00,5.14584,1.26212,5.2983597651,1.27584,0.37212,1.329,3.87,0.89,3.9710200201,5.168963672,1.5076144043,5.3843371583,1.27584,0.37212,1.329,3.893123672,1.1354944043,4.0553371583
2019-07-29 00:00:00,4.9168,1.2624,5.0762758002,1.2768,0.3724,1.33,3.64,0.89,3.7472256404,4.9692999775,1.4493791601,5.1763541432,1.2768,0.3724,1.33,3.6924999775,1.0769791601,3.8463541432
2019-07-29 00:30:00,4.64696,1.25078,4.8123474365,1.23696,0.36078000000000005,1.2885,3.41,0.89,3.5242304124,4.7251078566,1.3781564581999999,4.9219873507,1.23696,0.36078000000000005,1.2885,3.4881478566,1.0173764582,3.6334873507000003
2019-07-29 01:00:00,4.43408,1.85994,4.8083720998,1.23408,0.35994000000000004,1.2855,3.2,1.5,3.5341194094,4.8808436933,1.4235794105,5.0842121805,1.23408,0.35994000000000004,1.2855,3.6467636933,1.0636394105,3.7987121805
2019-07-29 01:30:00,4.36128,1.92204,4.7660257028,1.24128,0.36204000000000003,1.293,3.12,1.56,3.4882660449,4.7657259327,1.390003397,4.9642978466,1.24128,0.36204000000000003,1.293,3.5244459327,1.027963397,3.6712978466
2019-07-29 02:00:00,4.368,1.924,4.7729655352,1.248,0.364,1.3,3.12,1.56,3.4882660449,4.7849439679,1.3956086573,4.9843166333,1.248,0.364,1.3,3.5369439679,1.0316086573,3.6843166333
