Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-07-29 02:30:00,4.3632,1.9226,4.7680084941,1.2432,0.36260000000000003,1.295,3.12,1.56,3.4882660449,4.7832684767,1.3951199724,4.9825713299,1.2432,0.36260000000000003,1.295,3.5400684767,1.0325199724,3.6875713299
2019-07-29 03:00:00,4.3704,1.9247,4.7754440893000005,1.2504,0.3647,1.3025,3.12,1.56,3.4882660449,4.7842194591,1.3953973422,4.9835619366,1.2504,0.3647,1.3025,3.5338194591,1.0306973422,3.6810619366
2019-07-29 03:30:00,4.31848,1.92414,4.7277462125,1.24848,0.36414,1.3005,3.07,1.56,3.4436172842,4.7791749503,1.3939260272,4.9783072399,1.24848,0.36414,1.3005,3.5306949503,1.0297860272,3.6778072399
2019-07-29 04:00:00,4.228,1.924,4.6451867562,1.248,0.364,1.3,2.98,1.56,3.3636289926,4.7551903835000005,1.3869305285,4.9533233161,1.248,0.364,1.3,3.5071903835000002,1.0229305285,3.6533233161
2019-07-29 04:30:00,4.32848,1.92414,4.7368822922,1.24848,0.36414,1.3005,3.08,1.56,3.4525353003,4.7556703835,1.3870705285,4.9538233161,1.24848,0.36414,1.3005,3.5071903835000002,1.0229305285,3.6533233161
2019-07-29 05:00:00,4.37088,1.92484,4.7759398028,1.25088,0.36484000000000005,1.303,3.12,1.56,3.4882660449,4.7580703835,1.3877705285,4.9563233161,1.25088,0.36484000000000005,1.303,3.5071903835000002,1.0229305285,3.6533233161
2019-07-29 05:30:00,4.36896,1.92428,4.7739569541,1.24896,0.36428000000000005,1.301,3.12,1.56,3.4882660449,4.7623688061,1.3890242351,4.9608008397,1.24896,0.36428000000000005,1.301,3.5134088061,1.0247442351,3.6598008397
2019-07-29 06:00:00,4.53848,1.92414,4.9295147276,1.24848,0.36414,1.3005,3.29,1.56,3.6411124674,4.9633794682,1.4476523449,5.1701869461,1.24848,0.36414,1.3005,3.7148994682,1.0835123449,3.8696869461
2019-07-29 06:30:00,4.84704,1.92372,5.214834168,1.24704,0.36372000000000004,1.299,3.6,1.56,3.9234678538,5.2098270326,1.5195328845,5.4269031589,1.24704,0.36372000000000004,1.299,3.9627870326,1.1558128845,4.1279031589
2019-07-29 07:00:00,5.18408,1.71994,5.4619482834,1.23408,0.35994000000000004,1.2855,3.95,1.3599999999999999,4.1775710646,5.5615534617,1.6221197596999999,5.7932848559,1.23408,0.35994000000000004,1.2855,4.3274734617,1.2621797597,4.5077848559
2019-07-29 07:30:00,5.752,1.7109999999999999,6.0010853185,1.272,0.371,1.325,4.48,1.34,4.676109494,5.9180566335,1.7260998513999999,6.1646423265,1.272,0.371,1.325,4.6460566335,1.3550998513999999,4.8396423265
2019-07-29 08:00:00,6.19872,0.37296,6.2099298547,1.27872,0.37296,1.332,4.92,0.0,4.92,6.2098496936,1.8112061606,6.4685934308,1.27872,0.37296,1.332,4.9311296936,1.4382461605999999,5.1365934308
2019-07-29 08:30:00,6.55968,0.37324,6.5702899327,1.27968,0.37324,1.333,5.28,0.0,5.28,6.4913078117000005,1.8932981117,6.7617789705,1.27968,0.37324,1.333,5.2116278117,1.5200581117,5.4287789705
2019-07-29 09:00:00,6.86208,0.37394000000000005,6.8722611308,1.28208,0.37394000000000005,1.3355000000000001,5.58,0.0,5.58,6.8300609934,1.9921011230999999,7.1146468681,1.28208,0.37394000000000005,1.3355000000000001,5.5479809934,1.6181611231000002,5.7791468681
2019-07-29 09:30:00,7.06744,0.37842000000000003,7.0775638358,1.29744,0.37842000000000003,1.3515000000000001,5.77,0.0,5.77,7.063423282,2.0601651239,7.3577325854,1.29744,0.37842000000000003,1.3515000000000001,5.7659832820000005,1.6817451238999999,6.0062325854
2019-07-29 10:00:00,7.17248,0.38864000000000004,7.1830014896,1.33248,0.38864000000000004,1.388,5.84,0.0,5.84,7.2097648669,2.1028480862,7.5101717363,1.33248,0.38864000000000004,1.388,5.8772848669,1.7142080862,6.1221717363
2019-07-29 10:30:00,7.24608,0.39844,7.2570262367,1.36608,0.39844,1.423,5.88,0.0,5.88,7.3299803214,2.1379109271,7.6353961682,1.36608,0.39844,1.423,5.9639003214,1.7394709271000002,6.2123961682
2019-07-29 11:00:00,7.36848,0.39914000000000005,7.3792825024,1.36848,0.39914000000000005,1.4255,6.0,0.0,6.0,7.4194713279,2.1640124706,7.7286159665,1.36848,0.39914000000000005,1.4255,6.0509913279,1.7648724706,6.3031159665
2019-07-29 11:30:00,7.368,0.399,7.3787956334,1.3679999999999999,0.399,1.425,6.0,0.0,6.0,7.3975529175,2.1576196009,7.705784289,1.3679999999999999,0.399,1.425,6.0295529175,1.7586196009,6.280784289
2019-07-29 12:00:00,7.28944,0.39942000000000005,7.3003747746,1.36944,0.39942000000000005,1.4265,5.92,0.0,5.92,7.3322119665,2.1385618236,7.6377207985,1.36944,0.39942000000000005,1.4265,5.9627719665,1.7391418236,6.2112207985
2019-07-29 12:30:00,7.39752,0.39886000000000005,7.4082650769,1.36752,0.39886000000000005,1.4245,6.03,0.0,6.03,7.4277510014,2.1664273754,7.7372406264,1.36752,0.39886000000000005,1.4245,6.0602310014,1.7675673754,6.3127406264
2019-07-29 13:00:00,7.34752,0.39886000000000005,7.3583380902,1.36752,0.39886000000000005,1.4245,5.98,0.0,5.98,7.7697038895,2.2661636344,8.0934415516,1.36752,0.39886000000000005,1.4245,6.4021838895,1.8673036344,6.6689415516
2019-07-29 13:30:00,7.21752,0.39886000000000005,7.2285326485,1.36752,0.39886000000000005,1.4245,5.85,0.0,5.85,7.6870265365,2.2420494065,8.0073193089,1.36752,0.39886000000000005,1.4245,6.3195065365,1.8431894065,6.5828193088999996
2019-07-29 14:00:00,7.16656,0.39858000000000005,7.1776352826,1.36656,0.39858000000000005,1.4235,5.8,0.0,5.8,7.6481206566,2.2307018581999998,7.9667923506000005,1.36656,0.39858000000000005,1.4235,6.2815606566,1.8321218582,6.5432923506
2019-07-29 14:30:00,7.32608,0.39844,7.3369068823,1.36608,0.39844,1.423,5.96,0.0,5.96,7.5128230317,2.1912400509,7.8258573247,1.36608,0.39844,1.423,6.1467430317,1.7928000509,6.4028573247
2019-07-29 15:00:00,7.2956,0.39830000000000004,7.3064644152,1.3656000000000001,0.39830000000000004,1.4225,5.93,0.0,5.93,7.3609206653,2.1469351941,7.667625693,1.3656000000000001,0.39830000000000004,1.4225,5.9953206653,1.7486351941,6.245125693
2019-07-29 15:30:00,7.32512,0.39816,7.3359330968,1.3651200000000001,0.39816,1.422,5.96,0.0,5.96,7.3808303674,2.1527421905,7.6883649661,1.3651200000000001,0.39816,1.422,6.0157103674,1.7545821905,6.2663649661
2019-07-29 16:00:00,7.3456,0.39830000000000004,7.3563905721000005,1.3656000000000001,0.39830000000000004,1.4225,5.98,0.0,5.98,7.3813103674,2.1528821905,7.6888649661,1.3656000000000001,0.39830000000000004,1.4225,6.0157103674,1.7545821905,6.2663649661
2019-07-29 16:30:00,7.3756,0.39830000000000004,7.3863467459,1.3656000000000001,0.39830000000000004,1.4225,6.01,0.0,6.01,7.3447688620000005,2.1422242514,7.6508008979,1.3656000000000001,0.39830000000000004,1.4225,5.979168862,1.7439242514000002,6.2283008979
2019-07-29 17:00:00,7.3756,0.39830000000000004,7.3863467459,1.3656000000000001,0.39830000000000004,1.4225,6.01,0.0,6.01,7.41027131,2.1613291321,7.7190326146,1.3656000000000001,0.39830000000000004,1.4225,6.04467131,1.7630291321,6.2965326146
2019-07-29 17:30:00,7.4556000000000004,0.39830000000000004,7.4662315963,1.3656000000000001,0.39830000000000004,1.4225,6.09,0.0,6.09,7.4672304521,2.1779422152,7.7783650542,1.3656000000000001,0.39830000000000004,1.4225,6.1016304521,1.7796422152,6.3558650542
2019-07-29 18:00:00,7.38464,0.39802000000000004,7.3953585342,1.36464,0.39802000000000004,1.4215,6.02,0.0,6.02,7.3423933469,2.1415313929,7.6483264031000004,1.36464,0.39802000000000004,1.4215,5.9777533469,1.7435113929,6.2268264031000005
2019-07-29 18:30:00,7.30512,0.39816,7.3159626571,1.3651200000000001,0.39816,1.422,5.94,0.0,5.94,7.2835299607,2.1243629052,7.5870103758,1.3651200000000001,0.39816,1.422,5.9184099607,1.7262029052,6.1650103758
2019-07-29 19:00:00,7.50464,0.39802000000000004,7.5151873862,1.36464,0.39802000000000004,1.4215,6.14,0.0,6.14,7.4978555763,2.1868745431,7.8102662254,1.36464,0.39802000000000004,1.4215,6.1332155763,1.7888545431,6.3887662254
2019-07-29 19:30:00,7.37512,1.5081600000000002,7.5277447884,1.3651200000000001,0.39816,1.422,6.01,1.11,6.1116446232,7.4778733775,2.1810464018,7.7894514349,1.3651200000000001,0.39816,1.422,6.1127533775,1.7828864018,6.3674514349
2019-07-29 20:00:00,7.21608,0.39844,7.2270716753,1.36608,0.39844,1.423,5.85,0.0,5.85,7.1678926236,2.0906353485,7.4665548162,1.36608,0.39844,1.423,5.8018126236,1.6921953484999999,6.0435548162
2019-07-29 20:30:00,6.996560000000001,0.39858000000000005,7.0079039555,1.36656,0.39858000000000005,1.4235,5.63,0.0,5.63,6.9342581055,2.0224919474,7.2231855266,1.36656,0.39858000000000005,1.4235,5.5676981055,1.6239119473999999,5.7996855266
2019-07-29 21:00:00,6.908,0.399,6.9195133499,1.3679999999999999,0.399,1.425,5.54,0.0,5.54,6.8432897309000005,1.9959595048,7.128426803,1.3679999999999999,0.399,1.425,5.4752897309,1.5969595048,5.703426803
2019-07-29 21:30:00,6.68752,0.39886000000000005,6.6994039324,1.36752,0.39886000000000005,1.4245,5.32,0.0,5.32,6.6456578976,1.9383168868,6.92256031,1.36752,0.39886000000000005,1.4245,5.2781378976,1.5394568868,5.49806031
2019-07-29 22:00:00,6.538,0.399,6.5501637384,1.3679999999999999,0.399,1.425,5.17,0.0,5.17,6.4664191973000005,1.8860389325,6.7358533305,1.3679999999999999,0.399,1.425,5.0984191973,1.4870389325,5.3108533305
2019-07-29 22:30:00,6.09896,1.7292800000000002,6.3393787077,1.36896,0.39928,1.426,4.73,1.33,4.9134305734,6.2611830658,1.8261783942,6.5220656936,1.36896,0.39928,1.426,4.8922230658,1.4268983942,5.0960656936
2019-07-29 23:00:00,5.70944,1.7294200000000002,5.9656180443,1.36944,0.39942000000000005,1.4265,4.34,1.33,4.5392179943,6.0855510773,1.7749523975,6.3391157055,1.36944,0.39942000000000005,1.4265,4.7161110773,1.3755323975,4.9126157055
2019-07-29 23:30:00,5.44944,1.7294200000000002,5.7172799345000005,1.36944,0.39942000000000005,1.4265,4.08,1.33,4.2913051628,5.8097429648,1.6945083646999999,6.0518155883,1.36944,0.39942000000000005,1.4265,4.4403029648,1.2950883647,4.6253155883
2019-07-30 00:00:00,5.2004,1.7497,5.4868579579,1.3704,0.3997,1.4275,3.83,1.35,4.0609604775,5.5467696818,1.6178078238,5.7778850852,1.3704,0.3997,1.4275,4.1763696818,1.2181078238,4.3503850852
2019-07-30 00:30:00,5.1172,0.3871,5.131820559,1.3272,0.3871,1.3825,3.79,0.0,3.79,5.1910991805,1.5140705943000001,5.4073949797,1.3272,0.3871,1.3825,3.8638991805,1.1269705943,4.0248949797
2019-07-30 01:00:00,4.9667200000000005,0.38696,4.9817713316,1.32672,0.38696,1.3820000000000001,3.64,0.0,3.64,5.0623378997,1.4765152208,5.2732686456,1.32672,0.38696,1.3820000000000001,3.7356178997000002,1.0895552208,3.8912686456000003
2019-07-30 01:30:00,4.88672,1.72696,5.1828971821,1.32672,0.38696,1.3820000000000001,3.56,1.34,3.8038401649,4.9309941314,1.4382066217,5.1364522202,1.32672,0.38696,1.3820000000000001,3.6042741314,1.0512466217,3.7544522202
2019-07-30 02:00:00,4.83672,1.8069600000000001,5.1632320111,1.32672,0.38696,1.3820000000000001,3.51,1.42,3.7863570883,5.2799288193,1.539979239,5.4999258535,1.32672,0.38696,1.3820000000000001,3.9532088193,1.153019239,4.1179258535
2019-07-30 02:30:00,4.6672,1.9471,5.0570697296,1.3272,0.3871,1.3825,3.34,1.56,3.6863532115,5.0859147557,1.4833918037,5.2978278705,1.3272,0.3871,1.3825,3.7587147557,1.0962918037,3.9153278705
2019-07-30 03:00:00,4.6672,1.9471,5.0570697296,1.3272,0.3871,1.3825,3.34,1.56,3.6863532115,5.0859147557,1.4833918037,5.2978278705,1.3272,0.3871,1.3825,3.7587147557,1.0962918037,3.9153278705
2019-07-30 03:30:00,4.6672,1.9471,5.0570697296,1.3272,0.3871,1.3825,3.34,1.56,3.6863532115,5.0759710659,1.4804915609,5.2874698603,1.3272,0.3871,1.3825,3.7487710658999998,1.0933915609,3.9049698603
2019-07-30 04:00:00,4.6672,1.9471,5.0570697296,1.3272,0.3871,1.3825,3.34,1.56,3.6863532115,5.0627128127,1.4766245704,5.2736591799,1.3272,0.3871,1.3825,3.7355128127,1.0895245704,3.8911591799
2019-07-30 04:30:00,4.59768,1.94724,4.9930356498,1.32768,0.38724000000000003,1.383,3.27,1.56,3.6230512003,5.0797656291,1.4815983085,5.2914225303,1.32768,0.38724000000000003,1.383,3.7520856290999998,1.0943583085,3.9084225303
2019-07-30 05:00:00,4.65768,1.94724,5.0483389942,1.32768,0.38724000000000003,1.383,3.33,1.56,3.6772952016,5.0797656291,1.4815983085,5.2914225303,1.32768,0.38724000000000003,1.383,3.7520856290999998,1.0943583085,3.9084225303
2019-07-30 05:30:00,4.6572,1.9471,5.047842138,1.3272,0.3871,1.3825,3.33,1.56,3.6772952016,5.0693419393,1.4785580656000001,5.2805645201,1.3272,0.3871,1.3825,3.7421419393,1.0914580656,3.8980645201
2019-07-30 06:00:00,4.83768,1.83724,5.1748042089,1.32768,0.38724000000000003,1.383,3.51,1.45,3.7977098362,5.2690236339,1.5367985599,5.4885662853,1.32768,0.38724000000000003,1.383,3.9413436339,1.1495585599,4.1055662853
2019-07-30 06:30:00,5.1272,1.8171,5.4396720719000005,1.3272,0.3871,1.3825,3.8,1.43,4.0601600954,5.3603986391,1.5634496031,5.5837485824,1.3272,0.3871,1.3825,4.0331986391,1.1763496031,4.2012485824
2019-07-30 07:00:00,5.52672,1.71696,5.7872779093,1.32672,0.38696,1.3820000000000001,4.2,1.33,4.4055533137000005,5.6678975031,1.6531367717,5.904059899,1.32672,0.38696,1.3820000000000001,4.3411775031,1.2661767717,4.522059899
2019-07-30 07:30:00,5.70768,1.49474,5.9001575106,1.14768,0.33474000000000004,1.1955,4.5600000000000005,1.16,4.7052311314,5.9352710128,1.7311207121,6.1825739716,1.14768,0.33474000000000004,1.1955,4.7875910128,1.3963807121,4.9870739716
2019-07-30 08:00:00,5.89768,1.33474,6.0468305954,0.90768,0.26474000000000003,0.9455,4.99,1.07,5.103430219,5.9512215092,1.7357729402,6.1991890721,0.90768,0.26474000000000003,0.9455,5.0435415092,1.4710329402,5.2536890721
2019-07-30 08:30:00,6.29544,1.30992,6.4302764482,0.92544,0.26992000000000005,0.964,5.37,1.04,5.4697806172,6.6932938969,1.9522107199,6.9721811426,0.92544,0.26992000000000005,0.964,5.7678538969,1.6822907199000001,6.0081811426
2019-07-30 09:00:00,7.0316,1.2863,7.1482841473,1.2216,0.3563,1.2725,5.8100000000000005,0.93,5.8839612507,7.3014904154,2.1296013712,7.6057191828,1.2216,0.3563,1.2725,6.0798904154,1.7733013712,6.3332191828
2019-07-30 09:30:00,7.34448,1.26464,7.4525633711,1.28448,0.37464000000000003,1.338,6.06,0.89,6.1250061224,7.6788255975,2.2396574659,7.998776664,1.28448,0.37464000000000003,1.338,6.3943455975,1.8650174659,6.660776664
2019-07-30 10:00:00,7.6744,1.2792,7.7802807147,1.3344,0.38920000000000005,1.3900000000000001,6.34,0.89,6.4021636968,8.0314656226,2.3425108066,8.3661100236,1.3344,0.38920000000000005,1.3900000000000001,6.6970656226,1.9533108066,6.9761100236
2019-07-30 10:30:00,7.63128,1.28704,7.7390507428,1.36128,0.39704000000000006,1.418,6.27,0.89,6.3328508588,7.9309120213,2.3131826729,8.2613666889,1.36128,0.39704000000000006,1.418,6.5696320213,1.9161426729,6.8433666889
2019-07-30 11:00:00,7.87088,0.39984000000000003,7.8810293744,1.37088,0.39984000000000003,1.428,6.5,0.0,6.5,8.0757230573,2.355419225,8.412211518,1.37088,0.39984000000000003,1.428,6.7048430573,1.9555792250000001,6.984211518
2019-07-30 11:30:00,7.80136,-0.49002000000000007,7.8167344492,1.3713600000000001,0.39998000000000006,1.4285,6.43,-0.89,6.4913018725,7.7987993519,2.274649811,8.1237493249,1.3713600000000001,0.39998000000000006,1.4285,6.4274393519,1.874669811,6.6952493249
2019-07-30 12:00:00,7.86184,0.40012000000000003,7.8720152566,1.37184,0.40012000000000003,1.429,6.49,0.0,6.49,7.8791281689,2.2980790493,8.2074251759,1.37184,0.40012000000000003,1.429,6.5072881689,1.8979590493,6.7784251759
2019-07-30 12:30:00,7.7194400000000005,0.39942000000000005,7.7297665068,1.36944,0.39942000000000005,1.4265,6.35,0.0,6.35,7.7302964367,2.254669794,8.0523921216,1.36944,0.39942000000000005,1.4265,6.3608564367,1.8552497940000001,6.6258921216
2019-07-30 13:00:00,7.51064,0.26852000000000004,7.5154385235,0.9206400000000001,0.26852000000000004,0.9590000000000001,6.59,0.0,6.59,7.4762109835,2.1805615368,7.7877197745,0.9206400000000001,0.26852000000000004,0.9590000000000001,6.5555709835,1.9120415367999999,6.8287197745
2019-07-30 13:30:00,6.50464,0.01302,6.5046530307,0.044640000000000006,0.01302,0.0465,6.46,0.0,6.46,6.4950920717,1.8944018543,6.7657209080000005,0.044640000000000006,0.01302,0.0465,6.4504520717,1.8813818543,6.7192209080000005
2019-07-30 14:00:00,7.08064,0.19852000000000003,7.0834224073,0.68064,0.19852000000000003,0.709,6.4,0.0,6.4,7.0783889526,2.0645301112,7.3733218256,0.68064,0.19852000000000003,0.709,6.3977489526,1.8660101112,6.6643218256
2019-07-30 14:30:00,7.3596,0.3703,7.3689099771,1.2696,0.3703,1.3225,6.09,0.0,6.09,7.3487242116000004,2.143377895,7.6549210537,1.2696,0.3703,1.3225,6.0791242116,1.7730778950000001,6.3324210537
2019-07-30 15:00:00,7.40024,0.39382000000000006,7.4107115886,1.35024,0.39382000000000006,1.4065,6.05,0.0,6.05,7.3917648527,2.1559314154,7.6997550549,1.35024,0.39382000000000006,1.4065,6.0415248527,1.7621114154000002,6.2932550549
2019-07-30 15:30:00,7.3911999999999995,0.3416,7.3990896737,1.1712,0.3416,1.22,6.22,0.0,6.22,7.3734106702,2.1505781121,7.6806361148,1.1712,0.3416,1.22,6.2022106702,1.8089781121000001,6.4606361148
2019-07-30 16:00:00,7.60632,0.38976000000000005,7.6162994164,1.33632,0.38976000000000005,1.392,6.27,0.0,6.27,7.6219797142,2.2230774166,7.9395622022,1.33632,0.38976000000000005,1.392,6.2856597142,1.8333174166,6.5475622022
2019-07-30 16:30:00,7.60368,0.39774000000000004,7.6140755611,1.36368,0.39774000000000004,1.4205,6.24,0.0,6.24,7.5752302761,2.2094421639,7.890864871,1.36368,0.39774000000000004,1.4205,6.2115502761,1.8117021639000002,6.470364871
2019-07-30 17:00:00,7.798,0.399,7.8082011373,1.3679999999999999,0.399,1.425,6.43,0.0,6.43,7.7559672165,2.2621571048,8.0791325172,1.3679999999999999,0.399,1.425,6.3879672165,1.8631571048,6.6541325172
2019-07-30 17:30:00,7.66896,1.30928,7.7799204109,1.36896,0.39928,1.426,6.3,0.91,6.3653829421,7.8432867709,2.2876253082,8.1700903864,1.36896,0.39928,1.426,6.4743267709,1.8883453082,6.7440903864
2019-07-30 18:00:00,7.728,1.389,7.851834499,1.3679999999999999,0.399,1.425,6.36,0.99,6.4365907125,7.7909432251,2.2723584407,8.1155658595,1.3679999999999999,0.399,1.425,6.4229432251,1.8733584407000001,6.6905658595
2019-07-30 18:30:00,7.5280000000000005,0.399,7.5385665083,1.3679999999999999,0.399,1.425,6.16,0.0,6.16,7.5169821161,2.1924531172,7.8301897043,1.3679999999999999,0.399,1.425,6.1489821161,1.7934531172,6.4051897043
2019-07-30 19:00:00,7.5280000000000005,0.399,7.5385665083,1.3679999999999999,0.399,1.425,6.16,0.0,6.16,7.4010402424,2.1586367374,7.7094169192,1.3679999999999999,0.399,1.425,6.0330402424,1.7596367374000002,6.2844169192
2019-07-30 19:30:00,7.36896,0.39928,7.3797693731,1.36896,0.39928,1.426,6.0,0.0,6.0,7.2587570356,2.1171374687,7.5612052455,1.36896,0.39928,1.426,5.8897970356,1.7178574687000001,6.1352052455
2019-07-30 20:00:00,7.16848,0.39914000000000005,7.1795834315,1.36848,0.39914000000000005,1.4255,5.8,0.0,5.8,7.09272313,2.0687109129,7.3882532604,1.36848,0.39914000000000005,1.4255,5.72424313,1.6695709129,5.9627532604
2019-07-30 20:30:00,6.88848,1.73914,7.1046298039,1.36848,0.39914000000000005,1.4255,5.52,1.34,5.6803168926000005,6.9278542851000005,2.0206241665,7.2165148803,1.36848,0.39914000000000005,1.4255,5.5593742851,1.6214841665000002,5.7910148803
2019-07-30 21:00:00,6.62896,1.73928,6.8533353632,1.36896,0.39928,1.426,5.26,1.34,5.4280014738,6.961821118,2.0305311594,7.2518969979,1.36896,0.39928,1.426,5.592861118,1.6312511594,5.8258969979
2019-07-30 21:30:00,6.53896,1.73928,6.7663204772,1.36896,0.39928,1.426,5.17,1.34,5.3408332683,6.6919816803,1.9518279901,6.9708142503,1.36896,0.39928,1.426,5.3230216803,1.5525479900999999,5.5448142503
2019-07-30 22:00:00,6.41944,0.39942000000000005,6.431854029,1.36944,0.39942000000000005,1.4265,5.05,0.0,5.05,6.3945560358,1.8650788438,6.6609958707,1.36944,0.39942000000000005,1.4265,5.0251160358,1.4656588438,5.2344958707
2019-07-30 22:30:00,6.13848,1.86914,6.4167453627,1.36848,0.39914000000000005,1.4255,4.77,1.47,4.9913725567,6.1343477701,1.7891847663,6.3899455939,1.36848,0.39914000000000005,1.4255,4.7658677701,1.3900447663,4.9644455939
2019-07-30 23:00:00,5.70896,1.7492800000000002,5.9709467256,1.36896,0.39928,1.426,4.34,1.35,4.5451182603,5.9501646606000005,1.7354646927,6.1980881881,1.36896,0.39928,1.426,4.5812046606,1.3361846927,4.7720881881
2019-07-30 23:30:00,5.39896,1.83928,5.703658475,1.36896,0.39928,1.426,4.03,1.44,4.2795443683,5.7837095342,1.6869152808,6.0246974315,1.36896,0.39928,1.426,4.4147495342,1.2876352808,4.5986974315
2019-07-31 00:00:00,5.19944,1.28942,5.3569375813,1.36944,0.39942000000000005,1.4265,3.83,0.89,3.9320478125,5.2954056832,1.5444933242999999,5.5160475866,1.36944,0.39942000000000005,1.4265,3.9259656832000003,1.1450733243,4.0895475866
2019-07-31 00:30:00,5.02768,1.27724,5.1873797046,1.32768,0.38724000000000003,1.383,3.7,0.89,3.805535442,5.0778052247,1.4810265239,5.2893804424,1.32768,0.38724000000000003,1.383,3.7501252247,1.0937865239,3.9063804424
2019-07-31 01:00:00,4.88624,1.27682,5.0503079758,1.32624,0.38682000000000005,1.3815,3.56,0.89,3.6695640068,4.8917616423,1.4267638123,5.0955850441,1.32624,0.38682000000000005,1.3815,3.5655216423000002,1.0399438123,3.7140850441
2019-07-31 01:30:00,4.76624,1.9468200000000002,5.1485096727,1.32624,0.38682000000000005,1.3815,3.44,1.56,3.7771947262000003,5.0314042896,1.4674929178,5.241046135,1.32624,0.38682000000000005,1.3815,3.7051642896,1.0806729178,3.859546135
2019-07-31 02:00:00,4.93672,1.72696,5.2300664623,1.32672,0.38696,1.3820000000000001,3.61,1.34,3.8506752655,5.482722427,1.5991273746,5.7111691948,1.32672,0.38696,1.3820000000000001,4.156002427,1.2121673746,4.3291691948
2019-07-31 02:30:00,4.72672,1.91696,5.1006487431,1.32672,0.38696,1.3820000000000001,3.4,1.53,3.7283910739,5.1751770469,1.5094266387,5.3908094239,1.32672,0.38696,1.3820000000000001,3.8484570469,1.1224666387,4.0088094239
2019-07-31 03:00:00,4.78624,1.85682,5.1337972155,1.32624,0.38682000000000005,1.3815,3.46,1.47,3.7593217473,5.2882701402,1.5424121242000002,5.5086147294,1.32624,0.38682000000000005,1.3815,3.9620301402,1.1555921242,4.1271147294
2019-07-31 03:30:00,4.66624,1.9468200000000002,5.056075934,1.32624,0.38682000000000005,1.3815,3.34,1.56,3.6863532115,5.1004793626,1.4876398141,5.3129993361,1.32624,0.38682000000000005,1.3815,3.7742393626,1.1008198141,3.9314993361
2019-07-31 04:00:00,4.66672,1.94696,5.0565728315,1.32672,0.38696,1.3820000000000001,3.34,1.56,3.6863532115,5.0787291418,1.4812959997,5.290342856,1.32672,0.38696,1.3820000000000001,3.7520091418,1.0943359997,3.908342856
2019-07-31 04:30:00,4.66624,1.9468200000000002,5.056075934,1.32624,0.38682000000000005,1.3815,3.34,1.56,3.6863532115,5.0782491418,1.4811559997,5.289842856,1.32624,0.38682000000000005,1.3815,3.7520091418,1.0943359997,3.908342856
2019-07-31 05:00:00,4.66624,1.9468200000000002,5.056075934,1.32624,0.38682000000000005,1.3815,3.34,1.56,3.6863532115,5.1265392725,1.4952406212,5.3401450756,1.32624,0.38682000000000005,1.3815,3.8002992725,1.1084206212,3.9586450756
2019-07-31 05:30:00,4.75624,1.89682,5.1205219509,1.32624,0.38682000000000005,1.3815,3.43,1.51,3.7476659403,5.2969719081,1.5449501399,5.5176790709,1.32624,0.38682000000000005,1.3815,3.9707319081,1.1581301399,4.1361790709
2019-07-31 06:00:00,4.89624,1.40682,5.0943408455,1.32624,0.38682000000000005,1.3815,3.5700000000000003,1.02,3.7128560435,5.0387982898,1.4696495012000002,5.2487482185,1.32624,0.38682000000000005,1.3815,3.7125582898,1.0828295012,3.8672482185
2019-07-31 06:30:00,5.19576,1.58668,5.4326306151,1.32576,0.38668,1.381,3.87,1.2,4.0517773878,5.266522995,1.5360692069000002,5.4859614532,1.32576,0.38668,1.381,3.940762995,1.1493892069,4.1049614532
2019-07-31 07:00:00,5.44624,1.72682,5.713443572,1.32624,0.38682000000000005,1.3815,4.12,1.34,4.3324358045,5.8597235293,1.7090860293999999,6.1038786763,1.32624,0.38682000000000005,1.3815,4.5334835293,1.3222660294,4.7223786763
2019-07-31 07:30:00,6.03368,1.73774,6.2789357896,1.36368,0.39774000000000004,1.4205,4.67,1.34,4.8584462537,6.0386425384,1.7612707404,6.2902526442,1.36368,0.39774000000000004,1.4205,4.6749625384,1.3635307403999999,4.8697526442
2019-07-31 08:00:00,6.3204,1.5197,6.5005341511,1.3704,0.3997,1.4275,4.95,1.12,5.0751256142,6.4315276169,1.8758622216,6.6995079342,1.3704,0.3997,1.4275,5.0611276169,1.4761622216,5.2720079342
2019-07-31 08:30:00,6.72896,1.37928,6.8688656997,1.36896,0.39928,1.426,5.36,0.98,5.4488530903,6.7787421282,1.9771331207,7.0611897169,1.36896,0.39928,1.426,5.4097821282,1.5778531207,5.6351897169
2019-07-31 09:00:00,6.84848,1.37914,6.9859648904,1.36848,0.39914000000000005,1.4255,5.48,0.98,5.5669381171,7.2422106986,2.1123114538,7.5439694777,1.36848,0.39914000000000005,1.4255,5.8737306986,1.7131714538,6.1184694777
2019-07-31 09:30:00,7.008,1.289,7.1255585746,1.3679999999999999,0.399,1.425,5.64,0.89,5.7097898385,7.4364874797,2.1689755149,7.7463411247,1.3679999999999999,0.399,1.425,6.0684874797,1.7699755149,6.3213411247
2019-07-31 10:00:00,7.20752,1.2888600000000001,7.3218511764,1.36752,0.39886000000000005,1.4245,5.84,0.89,5.9074275281,7.3439474551,2.1419846744,7.6499452656999996,1.36752,0.39886000000000005,1.4245,5.9764274551,1.7431246744000002,6.2254452657
2019-07-31 10:30:00,7.0704,0.3997,7.0816887993,1.3704,0.3997,1.4275,5.7,0.0,5.7,7.1039243727,2.071977942,7.3999212216,1.3704,0.3997,1.4275,5.7335243727,1.672277942,5.9724212216
2019-07-31 11:00:00,7.13512,1.28816,7.250468509,1.3651200000000001,0.39816,1.422,5.77,0.89,5.838236035,7.5089262495,2.1901034894,7.8217981766,1.3651200000000001,0.39816,1.422,6.1438062495,1.7919434894,6.3997981766
2019-07-31 11:30:00,7.21704,1.28872,7.3311981013,1.36704,0.39872,1.424,5.85,0.89,5.9173135797,7.5782705257,2.2103289033,7.8940317976,1.36704,0.39872,1.424,6.2112305257,1.8116089033,6.4700317976
2019-07-31 12:00:00,7.3836,1.2323,7.4857272359,1.1736,0.3423,1.2225,6.21,0.89,6.2734520003,7.3514211778,2.1441645102,7.6577303935,1.1736,0.3423,1.2225,6.1778211778,1.8018645102000002,6.4352303935
2019-07-31 12:30:00,6.63672,0.12446000000000002,6.6378869115,0.42672000000000004,0.12446000000000002,0.4445,6.21,0.0,6.21,6.6320225887,1.9343399217,6.9083568632,0.42672000000000004,0.12446000000000002,0.4445,6.2053025887,1.8098799217,6.4638568632
2019-07-31 13:00:00,7.25832,0.30576000000000003,7.2647572843,1.04832,0.30576000000000003,1.092,6.21,0.0,6.21,7.2639452236,2.1186506902,7.5666096079,1.04832,0.30576000000000003,1.092,6.2156252236,1.8128906902000002,6.4746096079
2019-07-31 13:30:00,7.26352,0.39186000000000004,7.2740825573,1.34352,0.39186000000000004,1.3995,5.92,0.0,5.92,7.2798908565,2.1233014998,7.5832196421999996,1.34352,0.39186000000000004,1.3995,5.9363708565,1.7314414998,6.1837196422
2019-07-31 14:00:00,7.3256,0.39830000000000004,7.3364199887,1.3656000000000001,0.39830000000000004,1.4225,5.96,0.0,5.96,7.3811652077,2.1528398522,7.6887137580000005,1.3656000000000001,0.39830000000000004,1.4225,6.0155652077,1.7545398522000002,6.266213758
2019-07-31 14:30:00,7.71752,0.39886000000000005,7.7278201487,1.36752,0.39886000000000005,1.4245,6.35,0.0,6.35,7.6626827703,2.2349491413,7.981961219,1.36752,0.39886000000000005,1.4245,6.2951627703,1.8360891413,6.557461219
2019-07-31 15:00:00,7.49704,0.39872,7.5076352069,1.36704,0.39872,1.424,6.13,0.0,6.13,7.504944418,2.1889421219,7.8176504354,1.36704,0.39872,1.424,6.137904418,1.7902221219,6.3936504354
2019-07-31 15:30:00,7.56752,0.39886000000000005,7.5780240333,1.36752,0.39886000000000005,1.4245,6.2,0.0,6.2,7.541630543,2.1996422417,7.8558651488999995,1.36752,0.39886000000000005,1.4245,6.174110543,1.8007822417,6.4313651489
2019-07-31 16:00:00,7.62704,0.39872,7.637454864,1.36704,0.39872,1.424,6.26,0.0,6.26,7.6287412114,2.22504952,7.9466054286,1.36704,0.39872,1.424,6.2617012114,1.82632952,6.5226054286
2019-07-31 16:30:00,7.66704,0.39872,7.6774006018000005,1.36704,0.39872,1.424,6.3,0.0,6.3,7.6220212977,2.2230895452,7.9396055184000005,1.36704,0.39872,1.424,6.2549812977,1.8243695452000002,6.5156055184
2019-07-31 17:00:00,7.75656,0.39858000000000005,7.7667940007,1.36656,0.39858000000000005,1.4235,6.39,0.0,6.39,7.7093318309,2.2485551174,8.0305539906,1.36656,0.39858000000000005,1.4235,6.3427718309,1.8499751174,6.6070539906
2019-07-31 17:30:00,7.59704,1.28872,7.7055704526,1.36704,0.39872,1.424,6.23,0.89,6.2932503526,7.54702444,2.2012154617,7.8614837915999995,1.36704,0.39872,1.424,6.17998444,1.8024954617,6.4374837916
2019-07-31 18:00:00,7.3970400000000005,1.38872,7.5262702582,1.36704,0.39872,1.424,6.03,0.99,6.1107282708,7.6571908526,2.233347332,7.9762404715,1.36704,0.39872,1.424,6.2901508526,1.8346273320000002,6.5522404715
2019-07-31 18:30:00,7.41752,1.46886,7.5615575545,1.36752,0.39886000000000005,1.4245,6.05,1.07,6.1438912751,7.432643366,2.1678543151,7.7423368395,1.36752,0.39886000000000005,1.4245,6.065123366,1.7689943151,6.3178368395
2019-07-31 19:00:00,7.2975200000000005,0.39886000000000005,7.3084121018,1.36752,0.39886000000000005,1.4245,5.93,0.0,5.93,7.2824195233,2.1240390276,7.5858536701,1.36752,0.39886000000000005,1.4245,5.9148995233,1.7251790276,6.1613536701000005
2019-07-31 19:30:00,7.07608,1.52844,7.2392704743,1.36608,0.39844,1.423,5.71,1.13,5.8207387847,7.1372095513,2.0816861191,7.4345932827,1.36608,0.39844,1.423,5.7711295513,1.6832461191,6.0115932827
2019-07-31 20:00:00,6.95608,0.39844,6.967481855,1.36608,0.39844,1.423,5.59,0.0,5.59,6.9472076238,2.0262688903,7.2366746082,1.36608,0.39844,1.423,5.5811276238000005,1.6278288903,5.8136746082
2019-07-31 20:30:00,6.65704,1.73872,6.8803581884,1.36704,0.39872,1.424,5.29,1.34,5.4570779727,6.6922525444000005,1.9519069921,6.9710964004000004,1.36704,0.39872,1.424,5.3252125444,1.5531869921,5.5470964004
2019-07-31 21:00:00,6.51704,1.73872,6.7449950037,1.36704,0.39872,1.424,5.15,1.34,5.3214753593,6.7755487799,1.9762017275,7.0578633124,1.36704,0.39872,1.424,5.4085087799,1.5774817275,5.6338633124
2019-07-31 21:30:00,6.50648,1.73564,6.7339979358,1.35648,0.39564000000000005,1.413,5.15,1.34,5.3214753593,6.8394307717,1.9948339751000002,7.1244070539,1.35648,0.39564000000000005,1.413,5.4829507717,1.5991939751,5.7114070539
2019-07-31 22:00:00,6.3650400000000005,1.73522,6.5973269322,1.35504,0.39522,1.4115,5.01,1.34,5.1861064393,6.5480539466,1.9098490678000002,6.8208895278,1.35504,0.39522,1.4115,5.1930139466,1.5146290678,5.4093895278
2019-07-31 22:30:00,6.1108,0.39690000000000003,6.1236758773,1.3608,0.39690000000000003,1.4175,4.75,0.0,4.75,6.0549560447,1.7660288464,6.3072458798,1.3608,0.39690000000000003,1.4175,4.6941560447,1.3691288464,4.8897458798
2019-07-31 23:00:00,5.74128,1.73704,5.9983000925,1.36128,0.39704000000000006,1.418,4.38,1.34,4.5803929962000005,5.7475157102,1.6763587488,5.9869955314,1.36128,0.39704000000000006,1.418,4.3862357102,1.2793187488,4.5689955314
2019-07-31 23:30:00,5.4408,1.2869,5.5909226654,1.3608,0.39690000000000003,1.4175,4.08,0.89,4.1759430073,5.4446043417,1.5880095996999999,5.6714628559,1.3608,0.39690000000000003,1.4175,4.0838043417,1.1911095997,4.2539628559
2019-08-01 00:00:00,5.23128,1.28704,5.3872778284,1.36128,0.39704000000000006,1.418,3.87,0.89,3.9710200201,5.3232369784,1.5526107854,5.5450385192,1.36128,0.39704000000000006,1.418,3.9619569784,1.1555707854,4.1270385192
2019-08-01 00:30:00,4.97952,1.27486,5.1401252368,1.31952,0.38486000000000004,1.3745,3.66,0.89,3.7666563422,5.0667305574,1.4777964126,5.2778443306,1.31952,0.38486000000000004,1.3745,3.7472105574,1.0929364126,3.9033443306
2019-08-01 01:00:00,4.83904,1.66472,5.1173822214,1.31904,0.38472,1.374,3.52,1.28,3.7455039714,5.0805162821,1.4818172489,5.2922044605,1.31904,0.38472,1.374,3.7614762821000003,1.0970972489,3.9182044605
2019-08-01 01:30:00,4.65904,1.9447200000000002,5.0486225448,1.31904,0.38472,1.374,3.34,1.56,3.6863532115,5.0899481717,1.4845682167,5.3020293455,1.31904,0.38472,1.374,3.7709081717,1.0998482167,3.9280293455
2019-08-01 02:00:00,4.65904,1.9447200000000002,5.0486225448,1.31904,0.38472,1.374,3.34,1.56,3.6863532115,5.1364398517,1.4981282901,5.3504581789,1.31904,0.38472,1.374,3.8173998517000003,1.1134082901,3.9764581789
2019-08-01 02:30:00,4.84952,1.76486,5.1606758327,1.31952,0.38486000000000004,1.3745,3.5300000000000002,1.38,3.790158308,5.4539642973,1.5907395867,5.6812128097,1.31952,0.38486000000000004,1.3745,4.1344442973,1.2058795867,4.3067128097000005
2019-08-01 03:00:00,4.88952,1.72486,5.1848382665,1.31952,0.38486000000000004,1.3745,3.5700000000000003,1.34,3.8132007553,5.4177930905,1.5801896514,5.6435344692000005,1.31952,0.38486000000000004,1.3745,4.0982730905,1.1953296514,4.2690344692
2019-08-01 03:30:00,4.88952,1.81486,5.2154695522,1.31952,0.38486000000000004,1.3745,3.5700000000000003,1.43,3.845750902,5.2964472182,1.5447971053,5.5171325190000005,1.31952,0.38486000000000004,1.3745,3.9769272182,1.1599371053,4.142632519
2019-08-01 04:00:00,4.87608,1.7209400000000001,5.1708597593,1.3060800000000001,0.38094000000000006,1.3605,3.5700000000000003,1.34,3.8132007553,5.2830072182,1.5408771052999999,5.503132519,1.3060800000000001,0.38094000000000006,1.3605,3.9769272182,1.1599371053,4.142632519
2019-08-01 04:30:00,4.658,1.9315,5.0425842829,1.308,0.3815,1.3625,3.35,1.55,3.6912057651,5.0435128127,1.4710245704,5.2536591799,1.308,0.3815,1.3625,3.7355128127,1.0895245704,3.8911591799
2019-08-01 05:00:00,4.658,1.9315,5.0425842829,1.308,0.3815,1.3625,3.35,1.55,3.6912057651,5.1291518895,1.4960026344,5.3428665515,1.308,0.3815,1.3625,3.8211518895000003,1.1145026344,3.9803665515
2019-08-01 05:30:00,4.868,1.8415,5.2046658154,1.308,0.3815,1.3625,3.56,1.46,3.8477525908,5.2729552831,1.5379452909,5.4926617532,1.308,0.3815,1.3625,3.9649552831,1.1564452909,4.1301617532
2019-08-01 06:00:00,4.868,1.9015,5.2261961549,1.308,0.3815,1.3625,3.56,1.52,3.870917204,5.2595207765,1.5340268931,5.4786674755,1.308,0.3815,1.3625,3.9515207764999998,1.1525268931000001,4.1161674755
2019-08-01 06:30:00,5.05752,1.92136,5.410187871,1.30752,0.38136000000000003,1.362,3.75,1.54,4.0538993574,5.1527020575,1.5028714334000002,5.3673979766,1.30752,0.38136000000000003,1.362,3.8451820575,1.1215114334,4.0053979766
2019-08-01 07:00:00,5.48704,0.38122000000000006,5.5002669617,1.30704,0.38122000000000006,1.3615,4.18,0.0,4.18,5.494799149,1.6026497518,5.7237491136,1.30704,0.38122000000000006,1.3615,4.187759149,1.2214297518000001,4.3622491136
2019-08-01 07:30:00,5.96136,0.38248000000000004,5.9736173296,1.31136,0.38248000000000004,1.366,4.65,0.0,4.65,5.9297210579,1.7295019752,6.1767927687,1.31136,0.38248000000000004,1.366,4.6183610579,1.3470219752,4.8107927687
2019-08-01 08:00:00,6.39656,0.38108000000000003,6.407901513,1.30656,0.38108000000000003,1.361,5.09,0.0,5.09,6.4350959305,1.8769029797,6.7032249276,1.30656,0.38108000000000003,1.361,5.1285359305,1.4958229797,5.3422249276
2019-08-01 08:30:00,6.78656,0.38108000000000003,6.7972508119,1.30656,0.38108000000000003,1.361,5.48,0.0,5.48,6.7859238469,1.9792277887,7.0686706739,1.30656,0.38108000000000003,1.361,5.4793638469,1.5981477887,5.7076706739
2019-08-01 09:00:00,6.90944,1.28192,7.0273522752,1.30944,0.38192000000000004,1.3639999999999999,5.6,0.9,5.671860365,7.0581915103,2.0586391905,7.3522828233,1.30944,0.38192000000000004,1.3639999999999999,5.7487515103,1.6767191905,5.9882828233000005
2019-08-01 09:30:00,7.09512,1.2806600000000001,7.2097723855,1.30512,0.38066000000000005,1.3595000000000002,5.79,0.9,5.8595306979,7.5002853526,2.1875832278,7.8127972423,1.30512,0.38066000000000005,1.3595000000000002,6.1951653526,1.8069232278,6.4532972423
2019-08-01 10:00:00,7.178,1.2815,7.2914968456,1.308,0.3815,1.3625,5.87,0.9,5.9385941097,7.5444429223,2.2004625190000002,7.8587947108,1.308,0.3815,1.3625,6.2364429223,1.818962519,6.4962947108
2019-08-01 10:30:00,7.16088,1.28234,7.274791973,1.31088,0.38234,1.3655,5.85,0.9,5.9188258971,7.5284297121,2.1957919994,7.8421142835,1.31088,0.38234,1.3655,6.2175497121,1.8134519994,6.4766142835
2019-08-01 11:00:00,7.02184,1.28262,7.1380215081,1.3118400000000001,0.38262,1.3665,5.71,0.9,5.7804930586,7.4602635921000005,2.1759102144,7.7711079085,1.3118400000000001,0.38262,1.3665,6.1484235921,1.7932902144,6.4046079085
2019-08-01 11:30:00,7.10184,1.28262,7.2167337106,1.3118400000000001,0.38262,1.3665,5.79,0.9,5.8595306979,7.4989201394,2.1871850407,7.8113751451999995,1.3118400000000001,0.38262,1.3665,6.1870801394,1.8045650407,6.4448751452
2019-08-01 12:00:00,7.37376,1.28318,7.484576638,1.31376,0.38318,1.3685,6.06,0.9,6.1264671712,7.4216823691,2.1646573577,7.7309191345,1.31376,0.38318,1.3685,6.1079223691,1.7814773577,6.3624191345
2019-08-01 12:30:00,7.56232,0.38276000000000004,7.5720003302,1.3123200000000002,0.38276000000000004,1.367,6.25,0.0,6.25,7.5760738995,2.2096882207,7.8917436453,1.3123200000000002,0.38276000000000004,1.367,6.2637538995,1.8269282207000002,6.5247436453
2019-08-01 13:00:00,7.65664,0.38402000000000003,7.6662642434,1.31664,0.38402000000000003,1.3715,6.34,0.0,6.34,7.6447493696,2.2297185661,7.9632805933,1.31664,0.38402000000000003,1.3715,6.3281093696,1.8456985661,6.5917805933
2019-08-01 13:30:00,7.49376,0.38318,7.5035502164,1.31376,0.38318,1.3685,6.18,0.0,6.18,7.5308745655,2.1965050816,7.8446610058,1.31376,0.38318,1.3685,6.2171145655,1.8133250816,6.4761610058
2019-08-01 14:00:00,7.60328,0.38304000000000005,7.6129223298,1.31328,0.38304000000000005,1.3679999999999999,6.29,0.0,6.29,7.6633470627,2.2351428933,7.9826531903,1.31328,0.38304000000000005,1.3679999999999999,6.3500670627,1.8521028933,6.6146531903
2019-08-01 14:30:00,7.52376,-0.50682,7.540811034,1.31376,0.38318,1.3685,6.21,-0.89,6.2734520003,7.570867979,2.2081698272,7.8863208114,1.31376,0.38318,1.3685,6.257107979,1.8249898272,6.5178208114
2019-08-01 15:00:00,7.47904,0.38472,7.4889284147,1.31904,0.38472,1.374,6.16,0.0,6.16,7.5648833856,2.2064243208,7.8800868600000005,1.31904,0.38472,1.374,6.2458433856,1.8217043207999999,6.50608686
2019-08-01 15:30:00,7.58376,0.38318,7.5934341803,1.31376,0.38318,1.3685,6.27,0.0,6.27,7.6151132584,2.2210747004,7.9324096442,1.31376,0.38318,1.3685,6.3013532584,1.8378947004000001,6.5639096442
2019-08-01 16:00:00,7.5576,0.38430000000000003,7.5673644190000005,1.3176,0.38430000000000003,1.3725,6.24,0.0,6.24,7.6096829899,2.2194908721,7.9267531145,1.3176,0.38430000000000003,1.3725,6.2920829899,1.8351908721,6.5542531145
2019-08-01 16:30:00,7.25072,0.35896000000000006,7.2596000441,1.23072,0.35896000000000006,1.282,6.02,0.0,6.02,7.2428911641,2.1125099229,7.5446782959,1.23072,0.35896000000000006,1.282,6.0121711641,1.7535499229,6.2626782959
2019-08-01 17:00:00,7.40424,1.27332,7.5129297747,1.31424,0.38332000000000005,1.369,6.09,0.89,6.1546892692,7.8090786865,2.2776479502,8.1344569651,1.31424,0.38332000000000005,1.369,6.4948386865,1.8943279502,6.7654569651
2019-08-01 17:30:00,7.65096,1.27528,7.7565151969,1.32096,0.38528,1.376,6.33,0.89,6.3922609459,8.0507189823,2.3481263698,8.3861656065,1.32096,0.38528,1.376,6.7297589823,1.9628463698,7.0101656065
2019-08-01 18:00:00,7.57144,1.27542,7.6781117373,1.32144,0.38542000000000004,1.3765,6.25,0.89,6.313049976,7.9743045728,2.3258388336999998,8.3065672634,1.32144,0.38542000000000004,1.3765,6.6528645728,1.9404188337,6.9300672634
2019-08-01 18:30:00,7.49024,1.28382,7.5994663661,1.35024,0.39382000000000006,1.4065,6.14,0.89,6.2041679539,7.8745346354,2.2967392686,8.2026402452,1.35024,0.39382000000000006,1.4065,6.5242946354,1.9029192686,6.7961402452
2019-08-01 19:00:00,7.33704,1.28872,7.4493593819,1.36704,0.39872,1.424,5.97,0.89,6.0359754804,7.6603238415,2.2342611204,7.9795040016000005,1.36704,0.39872,1.424,6.2932838415,1.8355411204,6.5555040016
2019-08-01 19:30:00,7.1684,1.4662,7.3168094823,1.3584,0.3962,1.415,5.8100000000000005,1.07,5.9077068309000005,7.5345391209,2.1975739103,7.8484782509,1.3584,0.3962,1.415,6.1761391209,1.8013739103000002,6.4334782509
2019-08-01 20:00:00,7.03264,1.49452,7.1896881295,1.35264,0.39452000000000004,1.409,5.68,1.1,5.7855336832,7.3459956052,2.1425820515,7.6520787554,1.35264,0.39452000000000004,1.409,5.9933556052,1.7480620515,6.2430787554
2019-08-01 20:30:00,6.93264,1.51452,7.0961446011,1.35264,0.39452000000000004,1.409,5.58,1.12,5.6912915933,7.3051235847000004,2.1306610456,7.6095037341000005,1.35264,0.39452000000000004,1.409,5.9524835847,1.7361410456000002,6.2005037341
2019-08-01 21:00:00,6.724,1.512,6.891902495,1.344,0.392,1.4,5.38,1.12,5.4953434834,7.0808459196,2.0652467266,7.3758811663,1.344,0.392,1.4,5.7368459196,1.6732467266,5.9758811663
2019-08-01 21:30:00,6.65016,1.57088,6.8331758356000005,1.34016,0.39088,1.396,5.31,1.18,5.4395312298,6.979722972,2.0357525335,7.2705447625,1.34016,0.39088,1.396,5.639562972,1.6448725335,5.8745447625
2019-08-01 22:00:00,6.43016,1.73088,6.6590467186,1.34016,0.39088,1.396,5.09,1.34,5.2634304403,6.737132989,1.9649971218000002,7.0178468635,1.34016,0.39088,1.396,5.396972989,1.5741171218,5.6218468635
2019-08-01 22:30:00,6.11968,1.73074,6.3597125918,1.33968,0.39074000000000003,1.3955,4.78,1.34,4.9642723535,6.4178756058,1.871880385,6.6852870894,1.33968,0.39074000000000003,1.3955,5.0781956058,1.481140385,5.2897870894
2019-08-01 23:00:00,5.77088,1.72234,6.0224173759,1.31088,0.38234,1.3655,4.46,1.34,4.6569517928,6.1129868179,1.7829544886000002,6.367694602,1.31088,0.38234,1.3655,4.8021068179,1.4006144886,5.002194602
2019-08-01 23:30:00,5.47744,1.71842,5.7406721079,1.29744,0.37842000000000003,1.3515000000000001,4.18,1.34,4.3895330048,5.8819459217,1.7155675605,6.1270270018,1.29744,0.37842000000000003,1.3515000000000001,4.5845059217,1.3371475605,4.7755270018000004
2019-08-02 00:00:00,5.23048,1.7251400000000001,5.507633707,1.32048,0.38514000000000004,1.3755,3.91,1.34,4.1332432786,5.6615899947,1.6512970818000001,5.8974895778,1.32048,0.38514000000000004,1.3755,4.3411099947,1.2661570818,4.5219895778
2019-08-02 00:30:00,5.08792,1.71856,5.3703238636,1.29792,0.37856,1.3519999999999999,3.79,1.34,4.0199129344,5.1378423873,1.498537363,5.3519191535,1.29792,0.37856,1.3519999999999999,3.8399223873,1.119977363,3.9999191535
2019-08-02 01:00:00,4.92792,0.37856,4.942438993,1.29792,0.37856,1.3519999999999999,3.63,0.0,3.63,4.98010416,1.45253038,5.1876085,1.29792,0.37856,1.3519999999999999,3.6821841600000003,1.07397038,3.8356085
2019-08-02 01:30:00,4.79792,1.26856,4.9627896188000005,1.29792,0.37856,1.3519999999999999,3.5,0.89,3.611384776,4.8276269331,1.4080578555,5.0287780553,1.29792,0.37856,1.3519999999999999,3.5297069331,1.0294978555,3.6767780553
2019-08-02 02:00:00,4.83792,1.26856,5.0014712236,1.29792,0.37856,1.3519999999999999,3.54,0.89,3.6501643799,4.8276269331,1.4080578555,5.0287780553,1.29792,0.37856,1.3519999999999999,3.5297069331,1.0294978555,3.6767780553
2019-08-02 02:30:00,4.6984,1.2687,4.86667877,1.2984,0.37870000000000004,1.3525,3.4,0.89,3.5145554484,4.8094147517,1.4027459692,5.009807033,1.2984,0.37870000000000004,1.3525,3.5110147517,1.0240459692,3.657307033
2019-08-02 03:00:00,4.63792,1.26856,4.8082789436999995,1.29792,0.37856,1.3519999999999999,3.34,0.89,3.4565445173000002,4.6966401613,1.3698533804,4.8923335012999996,1.29792,0.37856,1.3519999999999999,3.3987201613,0.9912933804,3.5403335013
2019-08-02 03:30:00,4.5984,1.7187000000000001,4.9090948504,1.2984,0.37870000000000004,1.3525,3.3,1.34,3.5616849945,4.8974410655,1.4284203108,5.1015011099,1.2984,0.37870000000000004,1.3525,3.5990410655,1.0497203108,3.7490011099
2019-08-02 04:00:00,4.7084,1.8687,5.0656756953,1.2984,0.37870000000000004,1.3525,3.41,1.49,3.7213169712000003,5.0938775756,1.4857142929,5.3061224746,1.2984,0.37870000000000004,1.3525,3.7954775756,1.1070142929,3.9536224746
2019-08-02 04:30:00,4.78888,1.76884,5.1051118107,1.29888,0.37884,1.353,3.49,1.3900000000000001,3.756620822,5.3196783747,1.5515728593,5.5413316403,1.29888,0.37884,1.353,4.0207983747,1.1727328593,4.1883316403
2019-08-02 05:00:00,4.69888,1.81884,5.0386160997,1.29888,0.37884,1.353,3.4,1.44,3.6923705123,5.2123933741,1.5202814008,5.4295764313,1.29888,0.37884,1.353,3.9135133741,1.1414414008,4.0765764313
2019-08-02 05:30:00,4.84888,1.7188400000000001,5.1445163232,1.29888,0.37884,1.353,3.55,1.34,3.794482837,5.3029229863000005,1.546685871,5.5238781108,1.29888,0.37884,1.353,4.0040429863,1.167845871,4.1708781108
2019-08-02 06:00:00,4.82888,1.7788400000000002,5.1461008346,1.29888,0.37884,1.353,3.5300000000000002,1.4,3.7974860105,5.2552304546,1.5327755493000002,5.4741983903,1.29888,0.37884,1.353,3.9563504546,1.1539355493,4.1211983903
2019-08-02 06:30:00,5.18888,1.7188400000000001,5.4661583036,1.29888,0.37884,1.353,3.89,1.34,4.1143286208,5.305177202,1.5473433506,5.526226252,1.29888,0.37884,1.353,4.006297202,1.1685033506,4.173226252
2019-08-02 07:00:00,5.57936,0.37898000000000004,5.5922163629,1.29936,0.37898000000000004,1.3535,4.28,0.0,4.28,5.5476011993,1.6180503498,5.7787512493,1.29936,0.37898000000000004,1.3535,4.2482411993,1.2390703498,4.4252512493000005
2019-08-02 07:30:00,5.95168,1.49674,6.1369964518,1.29168,0.37674,1.3455,4.66,1.12,4.7927027865,6.0596618143,1.7674013625,6.3121477233,1.29168,0.37674,1.3455,4.7679818143,1.3906613625,4.9666477233
2019-08-02 08:00:00,6.2564,1.4952,6.4325861051,1.2864,0.37520000000000003,1.34,4.97,1.12,5.0946344324,6.4625020917,1.8848964434000002,6.7317730122,1.2864,0.37520000000000003,1.34,5.1761020917,1.5096964434,5.3917730122
2019-08-02 08:30:00,6.65736,0.37548000000000004,6.6679402667000005,1.28736,0.37548000000000004,1.341,5.37,0.0,5.37,6.6336860498,1.9348250978000001,6.9100896352,1.28736,0.37548000000000004,1.341,5.3463260498,1.5593450978,5.5690896352
2019-08-02 09:00:00,7.04736,0.37548000000000004,7.0573556096,1.28736,0.37548000000000004,1.341,5.76,0.0,5.76,7.0993855157,2.0706541087,7.3951932455,1.28736,0.37548000000000004,1.341,5.8120255157,1.6951741087,6.0541932455
2019-08-02 09:30:00,7.18928,1.26604,7.2999043966,1.28928,0.37604000000000004,1.343,5.9,0.89,5.9667495339,7.5902651214,2.2138273271,7.9065261681,1.28928,0.37604000000000004,1.343,6.3009851214,1.8377873271,6.5635261681
2019-08-02 10:00:00,7.19168,1.26674,7.3023894343,1.29168,0.37674,1.3455,5.9,0.89,5.9667495339,7.59827098,2.2161623692,7.9148656042,1.29168,0.37674,1.3455,6.30659098,1.8394223692,6.5693656042
2019-08-02 10:30:00,7.14312,1.26716,7.2546438782,1.29312,0.37716000000000005,1.347,5.85,0.89,5.9173135797,7.5175909872,2.1926307046,7.830823945,1.29312,0.37716000000000005,1.347,6.2244709872,1.8154707046,6.483823945
2019-08-02 11:00:00,7.22504,1.26772,7.3354152575,1.29504,0.37772000000000006,1.349,5.93,0.89,5.996415596,7.6270763306,2.2245639298,7.9448711777,1.29504,0.37772000000000006,1.349,6.3320363306,1.8468439298,6.5958711777
2019-08-02 11:30:00,7.44032,0.37926000000000004,7.4499798557,1.3003200000000001,0.37926000000000004,1.3545,6.14,0.0,6.14,7.5363254479,2.1980949223,7.8503390082,1.3003200000000001,0.37926000000000004,1.3545,6.2360054479,1.8188349223,6.4958390082
2019-08-02 12:00:00,7.4408,0.3794,7.4504663612,1.3008,0.3794,1.355,6.14,0.0,6.14,7.4164045271,2.1631179871,7.7254213824,1.3008,0.3794,1.355,6.1156045271,1.7837179871000002,6.3704213824
2019-08-02 12:30:00,7.50032,0.37926000000000004,7.5099026791,1.3003200000000001,0.37926000000000004,1.3545,6.2,0.0,6.2,7.5081524914,2.18987781,7.8209921786,1.3003200000000001,0.37926000000000004,1.3545,6.2078324914,1.81061781,6.4664921786
2019-08-02 13:00:00,7.41176,0.37968,7.421478505,1.30176,0.37968,1.3559999999999999,6.11,0.0,6.11,7.4670668474,2.1778944972,7.7781946327,1.30176,0.37968,1.3559999999999999,6.1653068474,1.7982144972,6.4221946327
2019-08-02 13:30:00,7.3556,0.3808,7.3654504275,1.3056,0.3808,1.3599999999999999,6.05,0.0,6.05,7.4110494994,2.161556104,7.7198432285,1.3056,0.3808,1.3599999999999999,6.1054494994,1.780756104,6.3598432285
2019-08-02 14:00:00,7.2356,1.2708,7.346348753,1.3056,0.3808,1.3599999999999999,5.93,0.89,5.996415596,7.4530556944,2.1738079109,7.7635996817,1.3056,0.3808,1.3599999999999999,6.1474556944,1.7930079109000001,6.4035996817
2019-08-02 14:30:00,7.3356,1.2708,7.444861315,1.3056,0.3808,1.3599999999999999,6.03,0.89,6.0953260782,7.502454892,2.1882160102,7.8150571791,1.3056,0.3808,1.3599999999999999,6.196854892,1.8074160101999999,6.4550571791
2019-08-02 15:00:00,7.18464,0.38052,7.1947096814,1.30464,0.38052,1.359,5.88,0.0,5.88,7.1938893196,2.0982177182,7.4936347079,1.30464,0.38052,1.359,5.8892493196,1.7176977182000002,6.1346347079
2019-08-02 15:30:00,7.14464,0.38052,7.154765978,1.30464,0.38052,1.359,5.84,0.0,5.84,7.1991195588,2.0997432046,7.4990828737,1.30464,0.38052,1.359,5.8944795588000005,1.7192232046,6.1400828737
2019-08-02 16:00:00,7.0776,0.38430000000000003,7.0880256948,1.3176,0.38430000000000003,1.3725,5.76,0.0,5.76,7.1264240207,2.0785403394,7.4233583548,1.3176,0.38430000000000003,1.3725,5.8088240207,1.6942403394,6.0508583548
2019-08-02 16:30:00,7.25128,0.39704000000000006,7.2621417227,1.36128,0.39704000000000006,1.418,5.89,0.0,5.89,7.2871409939,2.1254161232,7.5907718686,1.36128,0.39704000000000006,1.418,5.9258609939,1.7283761232,6.1727718686
