Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-08-02 17:00:00,7.28704,0.39872,7.2979400929,1.36704,0.39872,1.424,5.92,0.0,5.92,7.3136240811,2.133140357,7.6183584178,1.36704,0.39872,1.424,5.9465840811,1.734420357,6.1943584178
2019-08-02 17:30:00,7.36656,0.39858000000000005,7.3773350371,1.36656,0.39858000000000005,1.4235,6.0,0.0,6.0,7.3279771425,2.1373266666,7.6333095235,1.36656,0.39858000000000005,1.4235,5.9614171425,1.7387466666,6.2098095235
2019-08-02 18:00:00,7.32656,0.39858000000000005,7.3373937778,1.36656,0.39858000000000005,1.4235,5.96,0.0,5.96,7.3686148789,2.1491793397,7.6756404988,1.36656,0.39858000000000005,1.4235,6.0020548789,1.7505993397,6.2521404988
2019-08-02 18:30:00,7.1156,1.4783,7.267539766,1.3656000000000001,0.39830000000000004,1.4225,5.75,1.08,5.850546983,7.3236410568,2.1360619749,7.6287927675,1.3656000000000001,0.39830000000000004,1.4225,5.9580410568,1.7377619749000002,6.2062927675
2019-08-02 19:00:00,7.09464,1.4780200000000001,7.2469621118,1.36464,0.39802000000000004,1.4215,5.73,1.08,5.83089187,7.4181367878,2.1636232298,7.7272258207,1.36464,0.39802000000000004,1.4215,6.0534967878,1.7656032298,6.3057258207
2019-08-02 19:30:00,6.9116800000000005,1.51424,7.0756090339,1.35168,0.39424000000000003,1.408,5.5600000000000005,1.12,5.6716840533,7.1605760185,2.0885013387,7.4589333526,1.35168,0.39424000000000003,1.408,5.8088960185000005,1.6942613387,6.0509333526
2019-08-02 20:00:00,6.9116800000000005,0.39424000000000003,6.9229145307,1.35168,0.39424000000000003,1.408,5.5600000000000005,0.0,5.5600000000000005,6.8637954035,2.001940326,7.1497868786,1.35168,0.39424000000000003,1.408,5.5121154035,1.607700326,5.7417868786
2019-08-02 20:30:00,6.58168,0.39424000000000003,6.593476837,1.35168,0.39424000000000003,1.408,5.23,0.0,5.23,6.5097026405000005,1.8986632702000001,6.7809402506000005,1.35168,0.39424000000000003,1.408,5.1580226405,1.5044232702,5.3729402506
2019-08-02 21:00:00,6.4688,0.3934,6.4807512682,1.3488,0.3934,1.405,5.12,0.0,5.12,6.4595290071,1.8840292937,6.7286760491,1.3488,0.3934,1.405,5.1107290071,1.4906292937,5.3236760491
2019-08-02 21:30:00,6.3522,0.3876,6.3640143463,1.3392,0.3906,1.395,5.013,-0.003,5.0130008977,6.2709287376,1.8290208818,6.532217435,1.3392,0.3906,1.395,4.9317287376,1.4384208818,5.137217435
2019-08-02 22:00:00,6.16016,1.73088,6.3987121204,1.34016,0.39088,1.396,4.82,1.34,5.0027992164,6.3596808189,1.8549069055,6.6246675197,1.34016,0.39088,1.396,5.0195208189,1.4640269055,5.2286675197
2019-08-02 22:30:00,5.90016,1.77088,6.1601870101,1.34016,0.39088,1.396,4.5600000000000005,1.38,4.7642418075,5.9956445324,1.7487296553,6.2454630546,1.34016,0.39088,1.396,4.6554845324,1.3578496553,4.8494630546
2019-08-02 23:00:00,5.57064,1.82102,5.8607289521,1.34064,0.39102000000000003,1.3965,4.23,1.43,4.4651763683,5.9025084888,1.7215649759,6.1484463425,1.34064,0.39102000000000003,1.3965,4.5618684888,1.3305449759,4.7519463425
2019-08-02 23:30:00,5.33064,1.94102,5.6730310637,1.34064,0.39102000000000003,1.3965,3.99,1.55,4.2804906261,5.6964659972,1.6614692492,5.933818747,1.34064,0.39102000000000003,1.3965,4.3558259972,1.2704492492,4.5373187470000005
2019-08-03 00:00:00,5.1216,1.9413,5.4771737466,1.3416000000000001,0.39130000000000004,1.3975,3.7800000000000002,1.55,4.0854497916,5.4968521858,1.6032485542,5.7258876935,1.3416000000000001,0.39130000000000004,1.3975,4.1552521858,1.2119485542,4.3283876935
2019-08-03 00:30:00,4.96696,1.8582800000000002,5.3031967906,1.29696,0.37828,1.351,3.67,1.48,3.9571833417,5.3143332373,1.5500138609,5.5357637889,1.29696,0.37828,1.351,4.0173732373,1.1717338609,4.1847637889
2019-08-03 01:00:00,4.83736,1.2654800000000002,5.0001491378,1.28736,0.37548000000000004,1.341,3.55,0.89,3.6598633854,4.8170669331,1.4049778555,5.0177780553,1.28736,0.37548000000000004,1.341,3.5297069331,1.0294978555,3.6767780553
2019-08-03 01:30:00,4.68024,1.26632,4.8485268691000005,1.29024,0.37632000000000004,1.344,3.39,0.89,3.504882309,4.7243881104,1.3779465322,4.921237615,1.29024,0.37632000000000004,1.344,3.4341481104,1.0016265322,3.577237615
2019-08-03 02:00:00,4.6312,1.2666,4.8012799335,1.2912,0.3766,1.345,3.34,0.89,3.4565445173000002,4.6326359479,1.3511854848,4.8256624457,1.2912,0.3766,1.345,3.3414359479,0.9745854848000001,3.4806624457
2019-08-03 02:30:00,4.6336,1.2673,4.8037795797000005,1.2936,0.3773,1.3475000000000001,3.34,0.89,3.4565445173000002,4.6058094611,1.3433610928,4.7977181887,1.2936,0.3773,1.3475000000000001,3.3122094611,0.9660610928000001,3.4502181887
2019-08-03 03:00:00,4.6336,1.2673,4.8037795797000005,1.2936,0.3773,1.3475000000000001,3.34,0.89,3.4565445173000002,4.6058094611,1.3433610928,4.7977181887,1.2936,0.3773,1.3475000000000001,3.3122094611,0.9660610928000001,3.4502181887
2019-08-03 03:30:00,4.47312,1.26716,4.6491393827,1.29312,0.37716000000000005,1.347,3.18,0.89,3.3021962389,4.5732004452,1.3338501299,4.7637504638,1.29312,0.37716000000000005,1.347,3.2800804452,0.9566901299,3.4167504638
2019-08-03 04:00:00,4.4136,1.2673,4.5919401401,1.2936,0.3773,1.3475000000000001,3.12,0.89,3.2444568112,4.5766012648,1.3348420356,4.7672929842,1.2936,0.3773,1.3475000000000001,3.2830012648,0.9575420356000001,3.4197929842
2019-08-03 04:30:00,4.4136,1.2673,4.5919401401,1.2936,0.3773,1.3475000000000001,3.12,0.89,3.2444568112,4.5707596256,1.3331382241,4.7612079433000005,1.2936,0.3773,1.3475000000000001,3.2771596256,0.9558382241000001,3.4137079433
2019-08-03 05:00:00,4.59408,1.62744,4.8738210882,1.2940800000000001,0.37744000000000005,1.348,3.3,1.25,3.5288099977,4.9648888263,1.4480925743,5.171759194,1.2940800000000001,0.37744000000000005,1.348,3.6708088263,1.0706525743,3.823759194
2019-08-03 05:30:00,4.6336,1.7173,4.941595719,1.2936,0.3773,1.3475000000000001,3.34,1.34,3.5987775702,5.1182591676,1.4928255906,5.3315199663,1.2936,0.3773,1.3475000000000001,3.8246591676,1.1155255906,3.9840199663
2019-08-03 06:00:00,4.6836,1.7473,4.9989165076,1.2936,0.3773,1.3475000000000001,3.39,1.37,3.6563643145,5.1182591676,1.4928255906,5.3315199663,1.2936,0.3773,1.3475000000000001,3.8246591676,1.1155255906,3.9840199663
2019-08-03 06:30:00,4.68408,1.87744,5.0463240483,1.2940800000000001,0.37744000000000005,1.348,3.39,1.5,3.7070338547,5.1153394706,1.4919740123,5.3284786152,1.2940800000000001,0.37744000000000005,1.348,3.8212594706000003,1.1145340123,3.9804786152
2019-08-03 07:00:00,4.9636,1.7873,5.2755820769,1.2936,0.3773,1.3475000000000001,3.67,1.4100000000000001,3.9315391388,5.1795917241,1.5107142529000002,5.395408046,1.2936,0.3773,1.3475000000000001,3.8859917241,1.1334142529,4.047908046
2019-08-03 07:30:00,5.30152,0.38836000000000004,5.3157255196,1.33152,0.38836000000000004,1.387,3.9699999999999998,0.0,3.9699999999999998,5.3039474334,1.5469846681,5.5249452431,1.33152,0.38836000000000004,1.387,3.9724274334,1.1586246681,4.1379452431
2019-08-03 08:00:00,5.59824,0.39032000000000006,5.6118304322,1.33824,0.39032000000000006,1.3940000000000001,4.26,0.0,4.26,5.5793140008,1.6272999169,5.8117854175,1.33824,0.39032000000000006,1.3940000000000001,4.2410740008,1.2369799169,4.4177854175
2019-08-03 08:30:00,5.72776,0.39018,5.7410343188,1.33776,0.39018,1.3935,4.39,0.0,4.39,5.6678218938,1.653114719,5.9039811394,1.33776,0.39018,1.3935,4.3300618938,1.262934719,4.5104811394
2019-08-03 09:00:00,5.98776,0.39018,6.0004591699,1.33776,0.39018,1.3935,4.65,0.0,4.65,5.9626449312,1.7391047716,6.21108847,1.33776,0.39018,1.3935,4.6248849312,1.3489247716000001,4.8175884700000005
2019-08-03 09:30:00,6.10776,0.39018,6.1202101802,1.33776,0.39018,1.3935,4.77,0.0,4.77,6.1407507458,1.7910523009000001,6.3966153602,1.33776,0.39018,1.3935,4.8029907458,1.4008723009000001,5.0031153602
2019-08-03 10:00:00,6.48872,0.39046000000000003,6.5004573878,1.33872,0.39046000000000003,1.3945,5.15,0.0,5.15,6.4485903533,1.8808388530000002,6.717281618,1.33872,0.39046000000000003,1.3945,5.1098703533,1.490378853,5.322781618
2019-08-03 10:30:00,6.72824,0.39032000000000006,6.7395521513,1.33824,0.39032000000000006,1.3940000000000001,5.39,0.0,5.39,6.6702898496,1.9455012060999999,6.9482185933,1.33824,0.39032000000000006,1.3940000000000001,5.3320498496,1.5551812060999999,5.5542185933
2019-08-03 11:00:00,6.72968,0.39074000000000003,6.7410140669,1.33968,0.39074000000000003,1.3955,5.39,0.0,5.39,6.7086798973,1.9566983034,6.9882082264,1.33968,0.39074000000000003,1.3955,5.3689998973,1.5659583034,5.5927082264
2019-08-03 11:30:00,6.77112,0.39116,6.7824090263,1.34112,0.39116,1.397,5.43,0.0,5.43,6.7757380741,1.9762569383000002,7.0580604938,1.34112,0.39116,1.397,5.4346180741,1.5850969383,5.6610604938
2019-08-03 12:00:00,6.8211200000000005,0.39116,6.8323264120000005,1.34112,0.39116,1.397,5.48,0.0,5.48,6.803267539,1.9842863655,7.0867370198,1.34112,0.39116,1.397,5.462147539,1.5931263654999999,5.6897370198
2019-08-03 12:30:00,6.89064,0.39102000000000003,6.9017255994,1.34064,0.39102000000000003,1.3965,5.55,0.0,5.55,6.9080028914,2.0148341766,7.1958363452,1.34064,0.39102000000000003,1.3965,5.5673628914,1.6238141766,5.7993363452
2019-08-03 13:00:00,6.72256,0.39158000000000004,6.7339548447,1.34256,0.39158000000000004,1.3985,5.38,0.0,5.38,6.6702656999,1.9454941625000002,6.9481934374000005,1.34256,0.39158000000000004,1.3985,5.3277056999,1.5539141625,5.5496934374
2019-08-03 13:30:00,6.72352,0.39186000000000004,6.7349295059,1.34352,0.39186000000000004,1.3995,5.38,0.0,5.38,6.697058143,1.9533086251,6.9761022323,1.34352,0.39186000000000004,1.3995,5.353538143,1.5614486251000002,5.5766022323
2019-08-03 14:00:00,6.37448,1.49214,6.5467913553,1.34448,0.39214000000000004,1.4005,5.03,1.1,5.1488736632,6.7855890245,1.9791301322,7.0683219005,1.34448,0.39214000000000004,1.4005,5.4411090245,1.5869901322,5.6678219005
2019-08-03 14:30:00,6.32928,1.49354,6.5031105673,1.34928,0.39354000000000006,1.4055,4.98,1.1,5.1000392155,6.8287748731,1.9917260047,7.1133071595,1.34928,0.39354000000000006,1.4055,5.4794948731,1.5981860047,5.7078071595
2019-08-03 15:00:00,6.2612,1.4941,6.4369993203,1.3512,0.3941,1.4075,4.91,1.1,5.0317094511,6.655414934,1.9411626891,6.9327238896,1.3512,0.3941,1.4075,5.304214934,1.5470626891,5.5252238896
2019-08-03 15:30:00,6.42264,1.49452,6.5942319189,1.35264,0.39452000000000004,1.409,5.07,1.1,5.1879572088,6.8193249024,1.9889697632,7.10346344,1.35264,0.39452000000000004,1.409,5.4666849024,1.5944497632,5.69446344
2019-08-03 16:00:00,6.46264,1.49452,6.6331972532,1.35264,0.39452000000000004,1.409,5.11,1.1,5.22705462,6.8193249024,1.9889697632,7.10346344,1.35264,0.39452000000000004,1.409,5.4666849024,1.5944497632,5.69446344
2019-08-03 16:30:00,6.44408,1.5149400000000002,6.6197590779,1.35408,0.39494,1.4105,5.09,1.12,5.2117655358,6.8207649024,1.9893897632000002,7.10496344,1.35408,0.39494,1.4105,5.4666849024,1.5944497632,5.69446344
2019-08-03 17:00:00,6.51312,1.5146600000000001,6.6869220909,1.35312,0.39466,1.4095,5.16,1.12,5.280151513,6.6252469885,1.9323637050000002,6.9012989463,1.35312,0.39466,1.4095,5.2721269885,1.5377037050000002,5.4917989463
2019-08-03 17:30:00,6.81312,0.39466,6.8245410578,1.35312,0.39466,1.4095,5.46,0.0,5.46,6.8479499244,1.9973187279000002,7.1332811712,1.35312,0.39466,1.4095,5.4948299244,1.6026587279,5.7237811712
2019-08-03 18:00:00,6.8136,0.39480000000000004,6.8250283516,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.46,0.0,5.46,6.8142889582,1.9875009462,7.0982176648,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.4606889582,1.5927009462,5.6882176648
2019-08-03 18:30:00,6.89504,0.39522,6.9063576109,1.35504,0.39522,1.4115,5.54,0.0,5.54,6.9354250313,2.0228323008,7.2244010743,1.35504,0.39522,1.4115,5.5803850313000005,1.6276123008,5.8129010743
2019-08-03 19:00:00,6.89408,0.39494,6.9053831646,1.35408,0.39494,1.4105,5.54,0.0,5.54,6.8241320092,1.990371836,7.1084708429,1.35408,0.39494,1.4105,5.4700520092,1.595431836,5.6979708429
2019-08-03 19:30:00,6.78408,0.39494,6.7955661317,1.35408,0.39494,1.4105,5.43,0.0,5.43,6.724989421,1.9614552478,7.0051973135,1.35408,0.39494,1.4105,5.370909421,1.5665152478,5.5946973135
2019-08-03 20:00:00,6.5231200000000005,0.39466,6.5350478996,1.35312,0.39466,1.4095,5.17,0.0,5.17,6.537662306,1.9068181726,6.8100649021,1.35312,0.39466,1.4095,5.184542306,1.5121581726,5.4005649021
2019-08-03 20:30:00,6.24312,0.39466,6.2555818155,1.35312,0.39466,1.4095,4.89,0.0,4.89,6.2136651591,1.8123190047,6.472567874,1.35312,0.39466,1.4095,4.8605451591,1.4176590047,5.063067874
2019-08-03 21:00:00,6.2364,0.3927,6.2487517353,1.3464,0.3927,1.4025,4.89,0.0,4.89,6.194791317,1.8068141341000001,6.4529076219,1.3464,0.3927,1.4025,4.848391317,1.4141141341,5.0504076219
2019-08-03 21:30:00,6.09064,0.39102000000000003,6.1031788643,1.34064,0.39102000000000003,1.3965,4.75,0.0,4.75,6.0751422976,1.7719165035,6.3282732267,1.34064,0.39102000000000003,1.3965,4.7345022976,1.3808965035,4.9317732267
2019-08-03 22:00:00,6.01064,0.39102000000000003,6.0233454035,1.34064,0.39102000000000003,1.3965,4.67,0.0,4.67,5.9672151357,1.7404377479000002,6.2158490996,1.34064,0.39102000000000003,1.3965,4.6265751357,1.3494177479,4.8193490996
2019-08-03 22:30:00,5.7411200000000004,0.39116,5.7544300326,1.34112,0.39116,1.397,4.4,0.0,4.4,5.7032202889,1.6634392509,5.9408544676,1.34112,0.39116,1.397,4.3621002889,1.2722792509,4.5438544676
2019-08-03 23:00:00,5.54208,0.39144,5.5558866079,1.3420800000000002,0.39144,1.3980000000000001,4.2,0.0,4.2,5.5325241881,1.6136528881999999,5.7630460292,1.3420800000000002,0.39144,1.3980000000000001,4.1904441881,1.2222128882,4.3650460292
2019-08-03 23:30:00,5.28256,1.93158,5.6246281166,1.34256,0.39158000000000004,1.3985,3.94,1.54,4.2302718589,5.5621856138,1.6223041374,5.7939433477,1.34256,0.39158000000000004,1.3985,4.2196256138,1.2307241374,4.3954433477
2019-08-04 00:00:00,5.06256,1.93158,5.4185344006000005,1.34256,0.39158000000000004,1.3985,3.7199999999999998,1.54,4.0261644278,5.4528901594,1.5904262965,5.6800939161,1.34256,0.39158000000000004,1.3985,4.1103301594,1.1988462965,4.2815939161
2019-08-04 00:30:00,4.86936,1.80898,5.1945236018,1.29936,0.37898000000000004,1.3535,3.5700000000000003,1.43,3.845750902,5.1717930087,1.5084396275,5.3872843841,1.29936,0.37898000000000004,1.3535,3.8724330087,1.1294596275,4.0337843841
2019-08-04 01:00:00,4.83888,1.26884,5.0024708495,1.29888,0.37884,1.353,3.54,0.89,3.6501643799,4.8350963403,1.4102364326,5.0365586878,1.29888,0.37884,1.353,3.5362163403,1.0313964326,3.6835586878
2019-08-04 01:30:00,4.64032,1.26926,4.8107785908,1.3003200000000001,0.37926000000000004,1.3545,3.34,0.89,3.4565445173000002,4.744114996,1.3837002072,4.9417864542,1.3003200000000001,0.37926000000000004,1.3545,3.4437949960000003,1.0044402072,3.5872864542
2019-08-04 02:00:00,4.64128,1.2695400000000001,4.8117784498,1.30128,0.37954000000000004,1.3555000000000001,3.34,0.89,3.4565445173000002,4.7359159668,1.3813088236,4.9332457987,1.30128,0.37954000000000004,1.3555000000000001,3.4346359668,1.0017688236,3.5777457987
2019-08-04 02:30:00,4.64272,1.26996,4.8132782384,1.30272,0.37996,1.357,3.34,0.89,3.4565445173000002,4.5920091912,1.3393360141000001,4.7833429075,1.30272,0.37996,1.357,3.2892891912,0.9593760141000001,3.4263429075
2019-08-04 03:00:00,4.4632,1.2701,4.6403995787,1.3032,0.3801,1.3575,3.16,0.89,3.2829407549000003,4.5924891912,1.3394760141,4.7838429075,1.3032,0.3801,1.3575,3.2892891912,0.9593760141000001,3.4263429075
2019-08-04 03:30:00,4.4632,1.2701,4.6403995787,1.3032,0.3801,1.3575,3.16,0.89,3.2829407549000003,4.5924891912,1.3394760141,4.7838429075,1.3032,0.3801,1.3575,3.2892891912,0.9593760141000001,3.4263429075
2019-08-04 04:00:00,4.4232,1.2701,4.6019400528,1.3032,0.3801,1.3575,3.12,0.89,3.2444568112,4.5924891912,1.3394760141,4.7838429075,1.3032,0.3801,1.3575,3.2892891912,0.9593760141000001,3.4263429075
2019-08-04 04:30:00,4.42368,1.27024,4.6024400485,1.30368,0.38024,1.358,3.12,0.89,3.2444568112,4.5929691912,1.3396160141,4.7843429075,1.30368,0.38024,1.358,3.2892891912,0.9593760141000001,3.4263429075
2019-08-04 05:00:00,4.4232,1.2701,4.6019400528,1.3032,0.3801,1.3575,3.12,0.89,3.2444568112,4.4950301564,1.3110504622999999,4.6823230796,1.3032,0.3801,1.3575,3.1918301564,0.9309504623,3.3248230796
2019-08-04 05:30:00,4.42416,1.27038,4.6029400441,1.30416,0.38038000000000005,1.3585,3.12,0.89,3.2444568112,4.4634414576,1.3018370918,4.649418185,1.30416,0.38038000000000005,1.3585,3.1592814576,0.9214570918,3.2909181849999998
2019-08-04 06:00:00,4.42464,1.27052,4.6034400398,1.30464,0.38052,1.359,3.12,0.89,3.2444568112,4.4006946749,1.2835359469,4.5840569531,1.30464,0.38052,1.359,3.0960546749,0.9030159469000001,3.2250569531
2019-08-04 06:30:00,4.50464,1.27052,4.6803848773,1.30464,0.38052,1.359,3.2,0.89,3.3214605221,4.6145059548,1.3458975702,4.8067770363,1.30464,0.38052,1.359,3.3098659548000002,0.9653775702,3.4477770363
2019-08-04 07:00:00,4.68512,0.38066000000000005,4.7005586317,1.30512,0.38066000000000005,1.3595000000000002,3.38,0.0,3.38,4.7825930474,1.3949229722,4.9818677577,1.30512,0.38066000000000005,1.3595000000000002,3.4774730474,1.0142629722,3.6223677577
2019-08-04 07:30:00,5.01848,1.72164,5.305580628,1.30848,0.38164000000000003,1.363,3.71,1.34,3.944578558,5.1468686494,1.5011700227,5.3613215098,1.30848,0.38164000000000003,1.363,3.8383886494,1.1195300227,3.9983215098000002
2019-08-04 08:00:00,5.01656,1.75108,5.3133939624,1.30656,0.38108000000000003,1.361,3.71,1.37,3.9548704151000003,5.2627578125,1.5349710286,5.4820393880000005,1.30656,0.38108000000000003,1.361,3.9561978125,1.1538910286,4.121039388
2019-08-04 08:30:00,5.42608,0.38094000000000006,5.4394355819,1.3060800000000001,0.38094000000000006,1.3605,4.12,0.0,4.12,5.3901605276,1.5721301538999999,5.6147505496,1.3060800000000001,0.38094000000000006,1.3605,4.0840805276,1.1911901539,4.2542505496
2019-08-04 09:00:00,5.618,0.3815,5.6309383099,1.308,0.3815,1.3625,4.31,0.0,4.31,5.6135551762,1.6372869264,5.8474533086000005,1.308,0.3815,1.3625,4.3055551762,1.2557869264,4.4849533086
2019-08-04 09:30:00,6.01136,0.38248000000000004,6.0235155848,1.31136,0.38248000000000004,1.366,4.7,0.0,4.7,5.9958944331,1.748802543,6.2457233679,1.31136,0.38248000000000004,1.366,4.6845344331,1.366322543,4.8797233679000005
2019-08-04 10:00:00,6.20088,0.38234,6.2126561671000005,1.31088,0.38234,1.3655,4.89,0.0,4.89,6.1808055028,1.8027349383,6.4383390655,1.31088,0.38234,1.3655,4.8699255028,1.4203949383,5.0728390655
2019-08-04 10:30:00,6.28184,0.38262,6.2934816954,1.3118400000000001,0.38262,1.3665,4.97,0.0,4.97,6.2316893039,1.8175760470000002,6.4913430249,1.3118400000000001,0.38262,1.3665,4.9198493039,1.434956047,5.1248430249
2019-08-04 11:00:00,6.43088,0.38234,6.4422357493,1.31088,0.38234,1.3655,5.12,0.0,5.12,6.3910506425,1.8640564374,6.6573444193,1.31088,0.38234,1.3655,5.0801706425,1.4817164374,5.2918444193
2019-08-04 11:30:00,6.49088,0.38234,6.5021309622,1.31088,0.38234,1.3655,5.18,0.0,5.18,6.4332443979,1.8763629494,6.7012962478,1.31088,0.38234,1.3655,5.1223643979,1.4940229494000001,5.3357962478
2019-08-04 12:00:00,6.45088,0.38234,6.4622006043,1.31088,0.38234,1.3655,5.14,0.0,5.14,6.4286952288,1.8750361084,6.69655753,1.31088,0.38234,1.3655,5.1178152288,1.4926961084,5.33105753
2019-08-04 12:30:00,6.55184,0.38262,6.5630027769,1.3118400000000001,0.38262,1.3665,5.24,0.0,5.24,6.5271142636,1.9037416602000001,6.7990773579,1.3118400000000001,0.38262,1.3665,5.2152742636,1.5211216602,5.4325773579
2019-08-04 13:00:00,6.6552,0.3836,6.6662460201,1.3152,0.3836,1.37,5.34,0.0,5.34,6.7059643767,1.9559062765,6.985379559,1.3152,0.3836,1.37,5.3907643767,1.5723062765,5.615379559
2019-08-04 13:30:00,6.66048,0.38514000000000004,6.6716060023,1.32048,0.38514000000000004,1.3755,5.34,0.0,5.34,6.6336886841,1.9348258662000002,6.9100923792,1.32048,0.38514000000000004,1.3755,5.3132086841,1.5496858662,5.5345923792
2019-08-04 14:00:00,6.42616,0.38388000000000005,6.4376157232,1.31616,0.38388000000000005,1.371,5.11,0.0,5.11,6.4543749075,1.8825260147,6.7233071953,1.31616,0.38388000000000005,1.371,5.1382149075,1.4986460147,5.3523071953
2019-08-04 14:30:00,6.09568,0.38374,6.1077468063,1.31568,0.38374,1.3705,4.78,0.0,4.78,6.0777042801,1.7726637484,6.3309419584,1.31568,0.38374,1.3705,4.7620242801,1.3889237483999999,4.9604419584
2019-08-04 15:00:00,6.15568,0.38374,6.167629419,1.31568,0.38374,1.3705,4.84,0.0,4.84,6.1161998714,1.7838916292,6.3710415327,1.31568,0.38374,1.3705,4.8005198714,1.4001516292,5.0005415327
2019-08-04 15:30:00,6.24568,0.38374,6.2574575548,1.31568,0.38374,1.3705,4.93,0.0,4.93,6.2196839489,1.8140744851,6.4788374468,1.31568,0.38374,1.3705,4.9040039489,1.4303344851,5.1083374468
2019-08-04 16:00:00,6.35424,0.38332000000000005,6.3657914041,1.31424,0.38332000000000005,1.369,5.04,0.0,5.04,6.3140194303,1.8415890005,6.5771035733000005,1.31424,0.38332000000000005,1.369,4.9997794303,1.4582690005,5.2081035733
2019-08-04 16:30:00,6.54808,0.38444,6.5593555933,1.3180800000000001,0.38444,1.373,5.23,0.0,5.23,6.533712424,1.9056661237,6.8059504417,1.3180800000000001,0.38444,1.373,5.215632424,1.5212261237,5.4329504417
2019-08-04 17:00:00,6.63472,0.38346,6.6457919806,1.3147199999999999,0.38346,1.3695,5.32,0.0,5.32,6.565522644,1.9149441045,6.8390860875,1.3147199999999999,0.38346,1.3695,5.250802644,1.5314841045,5.4695860875
2019-08-04 17:30:00,6.43568,0.38374,6.4471104729,1.31568,0.38374,1.3705,5.12,0.0,5.12,6.399497427,1.8665200829000002,6.6661431531,1.31568,0.38374,1.3705,5.083817427,1.4827800829,5.2956431531
2019-08-04 18:00:00,6.43664,0.38402000000000003,6.4480854407,1.31664,0.38402000000000003,1.3715,5.12,0.0,5.12,6.400457427,1.8668000829,6.6671431531,1.31664,0.38402000000000003,1.3715,5.083817427,1.4827800829,5.2956431531
2019-08-04 18:30:00,6.32664,0.38402000000000003,6.3382840777,1.31664,0.38402000000000003,1.3715,5.01,0.0,5.01,6.3108085834,1.8406525034999999,6.573758941,1.31664,0.38402000000000003,1.3715,4.9941685834000005,1.4566325035,5.202258941
2019-08-04 19:00:00,6.23664,0.38402000000000003,6.2484517962,1.31664,0.38402000000000003,1.3715,4.92,0.0,4.92,6.2037264405,1.8094202118,6.4622150422,1.31664,0.38402000000000003,1.3715,4.8870864405,1.4254002118,5.0907150422
2019-08-04 19:30:00,6.22992,0.38206,6.2416242317,1.30992,0.38206,1.3645,4.92,0.0,4.92,6.1737730713,1.8006838125,6.4310136159,1.30992,0.38206,1.3645,4.8638530713,1.4186238125,5.0665136159
2019-08-04 20:00:00,6.2032,0.3801,6.2148343703,1.3032,0.3801,1.3575,4.9,0.0,4.9,6.1670530713,1.7987238125,6.4240136159,1.3032,0.3801,1.3575,4.8638530713,1.4186238125,5.0665136159
2019-08-04 20:30:00,6.14416,0.38038000000000005,6.1559232492,1.30416,0.38038000000000005,1.3585,4.84,0.0,4.84,6.107674518,1.7814050677000002,6.3621609562,1.30416,0.38038000000000005,1.3585,4.803514518,1.4010250677,5.0036609562
2019-08-04 21:00:00,6.06512,0.38066000000000005,6.0770537804,1.30512,0.38066000000000005,1.3595000000000002,4.76,0.0,4.76,6.0137898545,1.7540220409,6.2643644317,1.30512,0.38066000000000005,1.3595000000000002,4.7086698545,1.3733620409,4.9048644317
2019-08-04 21:30:00,6.2056000000000004,0.3808,6.217272714,1.3056,0.3808,1.3599999999999999,4.9,0.0,4.9,6.162664984,1.7974439537,6.4194426917000005,1.3056,0.3808,1.3599999999999999,4.857064984,1.4166439537,5.0594426917
2019-08-04 22:00:00,6.03416,0.38038000000000005,6.0461372669,1.30416,0.38038000000000005,1.3585,4.73,0.0,4.73,5.9700800693,1.7412733535,6.2188334055,1.30416,0.38038000000000005,1.3585,4.6659200693,1.3608933535,4.8603334055000005
2019-08-04 22:30:00,5.79368,0.38024,5.8061441939,1.30368,0.38024,1.358,4.49,0.0,4.49,5.7183191264,1.6678430785,5.9565824233,1.30368,0.38024,1.358,4.4146391264,1.2876030785,4.5985824233
2019-08-04 23:00:00,5.5132,1.7701,5.7903910274,1.3032,0.3801,1.3575,4.21,1.3900000000000001,4.4335313239000005,5.5694815754,1.6244321261999999,5.8015433077,1.3032,0.3801,1.3575,4.2662815754,1.2443321262,4.4440433077
2019-08-04 23:30:00,5.19608,1.27094,5.3492556351000005,1.3060800000000001,0.38094000000000006,1.3605,3.89,0.89,3.9905137514,5.2196657045,1.5224024971999999,5.4371517755,1.3060800000000001,0.38094000000000006,1.3605,3.9135857045,1.1414624972,4.0766517755
2019-08-05 00:00:00,4.93656,1.27108,5.0975748155,1.30656,0.38108000000000003,1.361,3.63,0.89,3.7375125418,5.030447066,1.4672137276,5.2400490271,1.30656,0.38108000000000003,1.361,3.723887066,1.0861337276,3.8790490270999998
2019-08-05 00:30:00,4.76704,1.7212200000000002,5.0682609098,1.30704,0.38122000000000006,1.3615,3.46,1.34,3.7104177662,5.117990803,1.4927473176000001,5.3312404198,1.30704,0.38122000000000006,1.3615,3.810950803,1.1115273176,3.9697404198
2019-08-05 01:00:00,4.64752,1.94136,5.03669741,1.30752,0.38136000000000003,1.362,3.34,1.56,3.6863532115,5.0444055946,1.4712849651,5.2545891611,1.30752,0.38136000000000003,1.362,3.7368855946,1.0899249651,3.8925891611
2019-08-05 01:30:00,4.558,1.9415,4.9542694971,1.308,0.3815,1.3625,3.25,1.56,3.6050104022,5.0581252247,1.4752865239,5.2688804424,1.308,0.3815,1.3625,3.7501252247,1.0937865239,3.9063804424
2019-08-05 02:00:00,4.578,1.9415,4.9726759647000005,1.308,0.3815,1.3625,3.27,1.56,3.6230512003,5.0614351323,1.4762519136,5.2723282628,1.308,0.3815,1.3625,3.7534351323,1.0947519136,3.9098282628
2019-08-05 02:30:00,4.428,1.9415,4.834936013,1.308,0.3815,1.3625,3.12,1.56,3.4882660449,4.9149255825000004,1.4335199616,5.1197141484,1.308,0.3815,1.3625,3.6069255825,1.0520199616,3.7572141484
2019-08-05 03:00:00,4.428,1.9415,4.834936013,1.308,0.3815,1.3625,3.12,1.56,3.4882660449,4.8501683874,1.4146324463,5.0522587369,1.308,0.3815,1.3625,3.5421683874000003,1.0331324463,3.6897587369
2019-08-05 03:30:00,4.42992,1.9420600000000001,4.8369192933,1.30992,0.38206,1.3645,3.12,1.56,3.4882660449,4.8961042048,1.4280303931,5.1001085467,1.30992,0.38206,1.3645,3.5861842048,1.0459703931,3.7356085467
2019-08-05 04:00:00,4.43088,1.9423400000000002,4.8379109386,1.31088,0.38234,1.3655,3.12,1.56,3.4882660449,4.9033890447,1.430155138,5.1076969215,1.31088,0.38234,1.3655,3.5925090447,1.047815138,3.7421969215
2019-08-05 04:30:00,4.43424,1.94332,4.8413817243,1.31424,0.38332000000000005,1.369,3.12,1.56,3.4882660449,4.9004242048,1.4292903931,5.1046085467,1.31424,0.38332000000000005,1.369,3.5861842048,1.0459703931,3.7356085467
2019-08-05 05:00:00,4.43376,1.9431800000000001,4.8408858952,1.31376,0.38318,1.3685,3.12,1.56,3.4882660449,4.9195944736,1.4348817215,5.1245775767,1.31376,0.38318,1.3685,3.6058344736,1.0517017215,3.7560775767
2019-08-05 05:30:00,4.58328,1.94304,4.9781382062,1.31328,0.38304000000000005,1.3679999999999999,3.27,1.56,3.6230512003,5.0467865159,1.4719794005,5.2570692874,1.31328,0.38304000000000005,1.3679999999999999,3.7335065159000003,1.0889394005,3.8890692874
2019-08-05 06:00:00,4.6928,1.9429,5.0790975822,1.3128,0.3829,1.3675,3.38,1.56,3.7226334765,5.1408588647,1.4994171689,5.3550613174,1.3128,0.3829,1.3675,3.8280588647,1.1165171689,3.9875613174
2019-08-05 06:30:00,5.0928,1.7929,5.3991760714,1.3128,0.3829,1.3675,3.7800000000000002,1.4100000000000001,4.0344144557,5.4994785156,1.6040145671000001,5.7286234538,1.3128,0.3829,1.3675,4.1866785156,1.2211145671,4.3611234538
2019-08-05 07:00:00,7.79328,1.70304,7.9771898812,1.31328,0.38304000000000005,1.3679999999999999,6.48,1.32,6.6130779521,8.2175628604,2.3967891676,8.5599613129,1.31328,0.38304000000000005,1.3679999999999999,6.9042828604,2.0137491676,7.1919613129
2019-08-05 07:30:00,9.18176,0.37968,9.1896068251,1.30176,0.37968,1.3559999999999999,7.88,0.0,7.88,9.5237319109,2.7777551407,9.9205540738,1.30176,0.37968,1.3559999999999999,8.2219719109,2.3980751407,8.5645540738
2019-08-05 08:00:00,10.14984,0.37912,10.1569180365,1.29984,0.37912,1.354,8.85,0.0,8.85,10.47122794,3.0541081492,10.9075291042,1.29984,0.37912,1.354,9.17138794,2.6749881492,9.5535291042
2019-08-05 08:30:00,10.86744,0.37842000000000003,10.8740265702,1.29744,0.37842000000000003,1.3515000000000001,9.57,0.0,9.57,11.1316697614,3.2467370137,11.5954893348,1.29744,0.37842000000000003,1.3515000000000001,9.8342297614,2.8683170137,10.2439893348
2019-08-05 09:00:00,11.39456,0.37758,11.4008141924,1.2945600000000002,0.37758,1.3485,10.1,0.0,10.1,11.6823841824,3.4073620532,12.16915019,1.2945600000000002,0.37758,1.3485,10.3878241824,3.0297820532,10.82065019
2019-08-05 09:30:00,11.74224,0.37982000000000005,11.7483813119,1.30224,0.37982000000000005,1.3565,10.44,0.0,10.44,12.0542113756,3.5158116512,12.5564701829,1.30224,0.37982000000000005,1.3565,10.7519713756,3.1359916512,11.1999701829
2019-08-05 10:00:00,12.02128,-1.04046,12.0662226836,1.30128,0.37954000000000004,1.3555000000000001,10.72,-1.42,10.8136395353,12.0658056124,3.5191933036,12.5685475129,1.30128,0.37954000000000004,1.3555000000000001,10.7645256124,3.1396533036,11.2130475129
2019-08-05 10:30:00,12.25352,-1.10064,12.3028517345,1.16352,0.33936000000000005,1.212,11.09,-1.44,11.183098855,12.2190540919,3.5638907768,12.7281813457,1.16352,0.33936000000000005,1.212,11.0555340919,3.2245307768,11.5161813457
2019-08-05 11:00:00,12.53304,-1.29078,12.5993335002,1.16304,0.33922,1.2115,11.37,-1.63,11.4862439466,12.4975853622,3.645129064,13.0183180856,1.16304,0.33922,1.2115,11.3345453622,3.305909064,11.8068180856
2019-08-05 11:30:00,12.63208,-1.38106,12.7073510949,1.16208,0.33894,1.2105000000000001,11.47,-1.72,11.598245557,12.5883968964,3.6716157615,13.1129134338,1.16208,0.33894,1.2105000000000001,11.4263168964,3.3326757615,11.9024134338
2019-08-05 12:00:00,12.98208,-1.3210600000000001,13.0491226008,1.16208,0.33894,1.2105000000000001,11.82,-1.6600000000000001,11.9359959786,12.8361594206,3.743879831,13.3709993964,1.16208,0.33894,1.2105000000000001,11.6740794206,3.404939831,12.1604993964
2019-08-05 12:30:00,12.66208,-1.22106,12.7208198419,1.16208,0.33894,1.2105000000000001,11.5,-1.56,11.6053263634,12.5884141892,3.6716208052,13.1129314471,1.16208,0.33894,1.2105000000000001,11.4263341892,3.3326808052,11.9024314471
2019-08-05 13:00:00,12.40064,-1.2614800000000002,12.4646381496,1.16064,0.33852000000000004,1.209,11.24,-1.6,11.353307888,12.4105178413,3.6197343704,12.9276227513,1.16064,0.33852000000000004,1.209,11.2498778413,3.2812143704,11.7186227513
2019-08-05 13:30:00,12.77016,-1.4316200000000001,12.8501565068,1.16016,0.33838,1.2085,11.61,-1.77,11.7441474786,12.7465405059,3.7177409809,13.2776463603,1.16016,0.33838,1.2085,11.5863805059,3.3793609809,12.0691463603
2019-08-05 14:00:00,12.46968,-1.4317600000000001,12.5516077058,1.15968,0.33824000000000004,1.208,11.31,-1.77,11.4476635171,12.5211592234,3.6520047735,13.042874191,1.15968,0.33824000000000004,1.208,11.3614792234,3.3137647735,11.834874191
2019-08-05 14:30:00,12.40016,-1.4316200000000001,12.4825279431,1.16016,0.33838,1.2085,11.24,-1.77,11.3785104473,12.4165894828,3.6215052657999998,12.933947377900001,1.16016,0.33838,1.2085,11.2564294828,3.2831252658,11.7254473779
2019-08-05 15:00:00,12.40016,-1.4316200000000001,12.4825279431,1.16016,0.33838,1.2085,11.24,-1.77,11.3785104473,12.4386915042,3.6279516887,12.9569703169,1.16016,0.33838,1.2085,11.2785315042,3.2895716887,11.7484703169
2019-08-05 15:30:00,12.48016,-1.4316200000000001,12.5620034011,1.16016,0.33838,1.2085,11.32,-1.77,11.4575433667,12.5117279575,3.6492539876,13.0330499558,1.16016,0.33838,1.2085,11.3515679575,3.3108739876,11.8245499558
2019-08-05 16:00:00,12.354,-1.4304999999999999,12.4365447874,1.164,0.3395,1.2125,11.19,-1.77,11.3291217665,12.4055600067,3.6182883353,12.9224583403,1.164,0.3395,1.2125,11.2415600067,3.2787883353,11.7099583403
2019-08-05 16:30:00,12.38376,-1.26182,12.4478793957,1.19376,0.34818000000000005,1.2435,11.19,-1.6099999999999999,11.3052288787,12.363552246,3.6060360717,12.8787002562,1.19376,0.34818000000000005,1.2435,11.169792246,3.2578560717,11.6352002562
2019-08-05 17:00:00,12.4496,-1.1722000000000001,12.5046628503,1.3296000000000001,0.38780000000000003,1.385,11.12,-1.56,11.2288913077,12.4183515563,3.6220192039,12.9357828711,1.3296000000000001,0.38780000000000003,1.385,11.0887515563,3.2342192039,11.550782871100001
2019-08-05 17:30:00,12.41792,-1.21394,12.4771145482,1.35792,0.39606,1.4145,11.06,-1.6099999999999999,11.1765692411,12.2360007478,3.5688335514,12.7458341123,1.35792,0.39606,1.4145,10.8780807478,3.1727735514,11.3313341123
2019-08-05 18:00:00,12.1556,-0.8317,12.1840197082,1.3656000000000001,0.39830000000000004,1.4225,10.79,-1.23,10.859880294,12.0172169615,3.5050216138,12.5179343348,1.3656000000000001,0.39830000000000004,1.4225,10.6516169615,3.1067216138,11.0954343348
2019-08-05 18:30:00,11.81656,-0.69142,11.836771175,1.36656,0.39858000000000005,1.4235,10.45,-1.09,10.5066931049,11.6871004102,3.4087376196,12.1740629273,1.36656,0.39858000000000005,1.4235,10.3205404102,3.0101576196,10.7505629273
2019-08-05 19:00:00,11.75704,-0.6412800000000001,11.774516109,1.36704,0.39872,1.424,10.39,-1.04,10.4419203215,11.6083750847,3.3857760664,12.0920573799,1.36704,0.39872,1.424,10.2413350847,2.9870560664,10.6680573799
2019-08-05 19:30:00,11.60608,-0.8615600000000001,11.6380143753,1.36608,0.39844,1.423,10.24,-1.26,10.31722831,11.3028887938,3.2966758982,11.7738424936,1.36608,0.39844,1.423,9.936808793800001,2.8982358982000003,10.3508424936
2019-08-05 20:00:00,11.396560000000001,-1.1614200000000001,11.4555871194,1.36656,0.39858000000000005,1.4235,10.03,-1.56,10.1505911158,10.9521030704,3.1943633955,11.4084406983,1.36656,0.39858000000000005,1.4235,9.5855430704,2.7957833955,9.9849406983
2019-08-05 20:30:00,10.88752,-0.8411400000000001,10.9199637477,1.36752,0.39886000000000005,1.4245,9.52,-1.24,9.6004166576,10.7008965369,3.1210948232,11.1467672259,1.36752,0.39886000000000005,1.4245,9.3333765369,2.7222348232,9.7222672259
2019-08-05 21:00:00,10.6056,-0.4917,10.6169920528,1.3656000000000001,0.39830000000000004,1.4225,9.24,-0.89,9.2827635971,10.5139253371,3.0665615566,10.9520055595,1.3656000000000001,0.39830000000000004,1.4225,9.1483253371,2.6682615566,9.5295055595
2019-08-05 21:30:00,10.4704,-0.5078,10.4827065684,1.3104,0.38220000000000004,1.365,9.16,-0.89,9.2031353353,10.359059974400001,3.0213924925,10.7906874733,1.3104,0.38220000000000004,1.365,9.0486599744,2.6391924925,9.4256874733
2019-08-05 22:00:00,10.07768,0.28224000000000005,10.081631495,0.9676800000000001,0.28224000000000005,1.008,9.11,0.0,9.11,9.9390651234,2.8988939943,10.3531928369,0.9676800000000001,0.28224000000000005,1.008,8.9713851234,2.6166539943,9.3451928369
2019-08-05 22:30:00,9.29912,0.28266,9.3034149349,0.9691200000000001,0.28266,1.0095,8.33,0.0,8.33,9.1323792128,2.6636106037,9.5128950134,0.9691200000000001,0.28266,1.0095,8.1632592128,2.3809506037,8.5033950134
2019-08-05 23:00:00,8.6796,0.2828,8.6842058935,0.9696,0.2828,1.01,7.71,0.0,7.71,8.5721213709,2.5002020665,8.9292930947,0.9696,0.2828,1.01,7.6025213709,2.2174020665,7.9192930947
2019-08-05 23:30:00,8.09912,1.17266,8.1835735623,0.9691200000000001,0.28266,1.0095,7.13,0.89,7.1853322818,8.1140512283,2.3665982749,8.4521366961,0.9691200000000001,0.28266,1.0095,7.1449312283,2.0839382749,7.4426366961
2019-08-06 00:00:00,7.67912,0.28266,7.6843204417,0.9691200000000001,0.28266,1.0095,6.71,0.0,6.71,7.6460365232,2.2300939859,7.9646213783,0.9691200000000001,0.28266,1.0095,6.6769165232,1.9474339859,6.9551213783
2019-08-06 00:30:00,7.23688,0.27034,7.2419276336,0.92688,0.27034,0.9655,6.31,0.0,6.31,7.1739421951,2.0923998069,7.4728564533,0.92688,0.27034,0.9655,6.2470621951,1.8220598069,6.5073564533
2019-08-06 01:00:00,7.014,0.2695,7.0191756104,0.924,0.2695,0.9625,6.09,0.0,6.09,6.9965097174,2.0406486676,7.2880309556,0.924,0.2695,0.9625,6.0725097174,1.7711486676,6.3255309556
2019-08-06 01:30:00,6.88544,1.15992,6.9824564732,0.92544,0.26992000000000005,0.964,5.96,0.89,6.0260849646,6.9100816991,2.0154404956,7.1980017699,0.92544,0.26992000000000005,0.964,5.9846416991,1.7455204956,6.2340017699
2019-08-06 02:00:00,6.91352,1.15936,7.0100552352,0.9235200000000001,0.26936000000000004,0.962,5.99,0.89,6.0557575909,7.2994195057999995,2.1289973559,7.6035619852,0.9235200000000001,0.26936000000000004,0.962,6.3758995058,1.8596373559,6.6415619852
2019-08-06 02:30:00,6.70496,1.21978,6.8150093067,0.9249600000000001,0.26978,0.9635,5.78,0.9500000000000001,5.8575506827,6.9363410164,2.0230994631,7.2253552254,0.9249600000000001,0.26978,0.9635,6.0113810164,1.7533194631,6.2618552254
2019-08-06 03:00:00,6.604,1.3795,6.7465425404,0.924,0.2695,0.9625,5.68,1.11,5.7874433043,6.6984367984,1.9537107329,6.9775383317,0.924,0.2695,0.9625,5.7744367984,1.6842107329,6.0150383317
2019-08-06 03:30:00,6.71352,0.26936000000000004,6.7189214611,0.9235200000000001,0.26936000000000004,0.962,5.79,0.0,5.79,6.6909429072,1.9515250146,6.969732195,0.9235200000000001,0.26936000000000004,0.962,5.7674229072,1.6821650146,6.007732195
2019-08-06 04:00:00,6.73496,0.26978,6.7403610771,0.9249600000000001,0.26978,0.9635,5.8100000000000005,0.0,5.8100000000000005,6.7819479473,1.9780681513,7.0645291117,0.9249600000000001,0.26978,0.9635,5.8569879473,1.7082881513000001,6.1010291117
2019-08-06 04:30:00,6.804,0.2695,6.8093352282,0.924,0.2695,0.9625,5.88,0.0,5.88,6.8482070378,1.9973937194,7.1335489977,0.924,0.2695,0.9625,5.9242070378000005,1.7278937194,6.1710489977
2019-08-06 05:00:00,6.76352,0.26936000000000004,6.768881562,0.9235200000000001,0.26936000000000004,0.962,5.84,0.0,5.84,6.8110932487,1.9865688642000001,7.0948888007,0.9235200000000001,0.26936000000000004,0.962,5.8875732487,1.7172088642,6.1328888007
2019-08-06 05:30:00,6.944,0.2695,6.9492277449,0.924,0.2695,0.9625,6.02,0.0,6.02,6.9774967878,2.0351032298,7.2682258207,0.924,0.2695,0.9625,6.0534967878,1.7656032298,6.3057258207
2019-08-06 06:00:00,7.09352,0.26936000000000004,7.098632319,0.9235200000000001,0.26936000000000004,0.962,6.17,0.0,6.17,7.0847642045,2.0663895596,7.379962713,0.9235200000000001,0.26936000000000004,0.962,6.1612442045,1.7970295595999999,6.417962713
2019-08-06 06:30:00,8.01592,-0.61994,8.0398569048,0.9259200000000001,0.27006,0.9645,7.09,-0.89,7.1456420285,7.9725097621,2.3253153473,8.3046976688,0.9259200000000001,0.27006,0.9645,7.0465897621,2.0552553473,7.3401976688
2019-08-06 07:00:00,8.46688,0.27034,8.4711947593,0.92688,0.27034,0.9655,7.54,0.0,7.54,8.4039381506,2.4511486273,8.7541022402,0.92688,0.27034,0.9655,7.4770581506,2.1808086273,7.7886022402
2019-08-06 07:30:00,9.25816,0.24738000000000002,9.2614644333,0.84816,0.24738000000000002,0.8835000000000001,8.41,0.0,8.41,9.3599506793,2.7299856148,9.7499486243,0.84816,0.24738000000000002,0.8835000000000001,8.5117906793,2.4826056148,8.8664486243
2019-08-06 08:00:00,10.28728,0.05754000000000001,10.2874409184,0.19728,0.05754000000000001,0.20550000000000002,10.09,0.0,10.09,10.4283449933,3.0416006231,10.8628593681,0.19728,0.05754000000000001,0.20550000000000002,10.2310649933,2.9840606231,10.6573593681
2019-08-06 08:30:00,11.10104,-0.9492800000000001,11.1415538234,0.5510400000000001,0.16072,0.5740000000000001,10.55,-1.11,10.608232652,11.0432922137,3.220960229,11.5034293893,0.5510400000000001,0.16072,0.5740000000000001,10.4922522137,3.060240229,10.929429389300001
2019-08-06 09:00:00,11.681280000000001,-1.08546,11.7316037203,0.70128,0.20454000000000003,0.7305,10.98,-1.29,11.0555189837,11.6873951583,3.4088235878,12.1743699566,0.70128,0.20454000000000003,0.7305,10.9861151583,3.2042835878,11.4438699566
2019-08-06 09:30:00,12.39464,-1.08948,12.4424301244,0.82464,0.24052,0.859,11.57,-1.33,11.6461925109,12.4847362003,3.6413813917,13.0049335419,0.82464,0.24052,0.859,11.6600962003,3.4008613917,12.1459335419
2019-08-06 10:00:00,13.63056,-1.20192,13.6834490389,1.09056,0.31808000000000003,1.1360000000000001,12.54,-1.52,12.6317853053,13.4551267681,3.924411974,14.0157570501,1.09056,0.31808000000000003,1.1360000000000001,12.3645667681,3.606331974,12.8797570501
2019-08-06 10:30:00,13.80912,-1.26734,13.8671534876,1.20912,0.35266000000000003,1.2595,12.6,-1.62,12.7037159918,13.6236035856,3.9735510458,14.191253735,1.20912,0.35266000000000003,1.2595,12.4144835856,3.6208910458,12.931753735000001
2019-08-06 11:00:00,14.0212,-1.3509,14.0861272268,1.2312,0.35910000000000003,1.2825,12.79,-1.71,12.9038056402,13.842019498199999,4.037255687,14.4187703106,1.2312,0.35910000000000003,1.2825,12.6108194982,3.6781556870000003,13.1362703106
2019-08-06 11:30:00,14.2768,-1.5575999999999999,14.3615157974,1.2768,0.3724,1.33,13.0,-1.9300000000000002,13.1424845444,14.0174378425,4.0884193707,14.6014977526,1.2768,0.3724,1.33,12.7406378425,3.7160193706999998,13.2714977526
2019-08-06 12:00:00,14.34776,-2.17732,14.5120274049,1.27776,0.37268,1.331,13.07,-2.55,13.3164334564,13.9297612925,4.0628470436,14.510168013,1.27776,0.37268,1.331,12.6520012925,3.6901670436,13.179168013
2019-08-06 12:30:00,14.25256,-1.51592,14.3329508476,1.2825600000000001,0.37408,1.336,12.97,-1.8900000000000001,13.1069828717,14.0940271365,4.1107579148,14.6812782672,1.2825600000000001,0.37408,1.336,12.8114671365,3.7366779148,13.3452782672
2019-08-06 13:00:00,13.90808,-1.40556,13.9789229986,1.3180800000000001,0.38444,1.373,12.59,-1.79,12.7166111838,13.7355307965,4.0061964823,14.3078445797,1.3180800000000001,0.38444,1.373,12.4174507965,3.6217564823,12.9348445797
2019-08-06 13:30:00,13.66336,-1.34402,13.7293042886,1.32336,0.38598000000000005,1.3785,12.34,-1.73,12.4606781517,13.5505767464,3.952251551,14.1151841109,1.32336,0.38598000000000005,1.3785,12.2272167464,3.566271551,12.7366841109
2019-08-06 14:00:00,13.68288,-1.39416,13.753722667,1.32288,0.38584,1.3780000000000001,12.36,-1.78,12.487513763799999,13.601408793200001,3.9670775647000003,14.1681341596,1.32288,0.38584,1.3780000000000001,12.2785287932,3.5812375647,12.7901341596
2019-08-06 14:30:00,13.59192,-1.35444,13.659238522,1.32192,0.38556,1.377,12.27,-1.74,12.3927599832,13.4993970139,3.9373241290000003,14.0618718894,1.32192,0.38556,1.377,12.1774770139,3.551764129,12.6848718894
2019-08-06 15:00:00,13.631920000000001,-1.35444,13.6990419592,1.32192,0.38556,1.377,12.31,-1.74,12.4323650204,13.5246599587,3.9446924880000003,14.088187457,1.32192,0.38556,1.377,12.2027399587,3.559132488,12.711187457
2019-08-06 15:30:00,13.4124,-1.3843,13.4836478836,1.3224,0.38570000000000004,1.3775,12.09,-1.77,12.2188788356,13.3752897402,3.9011261742,13.9325934793,1.3224,0.38570000000000004,1.3775,12.0528897402,3.5154261742,12.5550934793
2019-08-06 16:00:00,13.29144,-1.3645800000000001,13.3613044217,1.32144,0.38542000000000004,1.3765,11.97,-1.75,12.0972476208,13.2380528694,3.8610987536,13.7896384057,1.32144,0.38542000000000004,1.3765,11.9166128694,3.4756787536,12.4131384057
2019-08-06 16:30:00,13.36144,-1.27458,13.4220949576,1.32144,0.38542000000000004,1.3765,12.04,-1.6600000000000001,12.1538964945,13.2380528694,3.8610987536,13.7896384057,1.32144,0.38542000000000004,1.3765,11.9166128694,3.4756787536,12.4131384057
2019-08-06 17:00:00,13.48144,-1.15458,13.5307900527,1.32144,0.38542000000000004,1.3765,12.16,-1.54,12.2571285381,13.3138767884,3.8832140633,13.8686216545,1.32144,0.38542000000000004,1.3765,11.9924367884,3.4977940633,12.4921216545
2019-08-06 17:30:00,13.24192,-0.9844400000000001,13.278462539,1.32192,0.38556,1.377,11.92,-1.37,11.9984707359,13.0695684587,3.8119574671,13.6141338112,1.32192,0.38556,1.377,11.7476484587,3.4263974671,12.2371338112
2019-08-06 18:00:00,13.14192,-1.58444,13.237088479,1.32192,0.38556,1.377,11.82,-1.97,11.9830421847,12.5919078657,3.6726397941,13.1165706934,1.32192,0.38556,1.377,11.2699878657,3.2870797941,11.7395706934
2019-08-06 18:30:00,12.94152,-1.44164,13.0215692526,1.33152,0.38836000000000004,1.387,11.61,-1.83,11.753339950800001,12.4175831917,3.6217950976,12.9349824914,1.33152,0.38836000000000004,1.387,11.0860631917,3.2334350976,11.547982491399999
2019-08-06 19:00:00,12.64896,-1.3807200000000002,12.7240943411,1.36896,0.39928,1.426,11.28,-1.78,11.419579677,12.1066594986,3.5311090203999997,12.6111036444,1.36896,0.39928,1.426,10.7376994986,3.1318290204,11.1851036444
2019-08-06 19:30:00,12.37896,-0.6507200000000001,12.3960512745,1.36896,0.39928,1.426,11.01,-1.05,11.059954792,12.069026718,3.5201327928,12.5719028313,1.36896,0.39928,1.426,10.700066718,3.1208527928,11.1459028313
2019-08-06 20:00:00,11.99896,-0.49072000000000005,12.0089902656,1.36896,0.39928,1.426,10.63,-0.89,10.6671926954,11.7287484044,3.4208849513,12.2174462545,1.36896,0.39928,1.426,10.3597884044,3.0216049513,10.7914462545
2019-08-06 20:30:00,11.37896,-0.49072000000000005,11.3895362856,1.36896,0.39928,1.426,10.01,-0.89,10.0494875491,11.1031393014,3.2384156296,11.5657701056,1.36896,0.39928,1.426,9.7341793014,2.8391356296,10.1397701056
2019-08-06 21:00:00,11.0804,0.3997,11.0876067864,1.3704,0.3997,1.4275,9.71,0.0,9.71,10.8413230978,3.1620525702,11.2930448936,1.3704,0.3997,1.4275,9.4709230978,2.7623525702,9.8655448936
2019-08-06 21:30:00,11.0004,0.3997,11.0076591631,1.3704,0.3997,1.4275,9.63,0.0,9.63,10.7728585935,3.1420837564,11.2217277016,1.3704,0.3997,1.4275,9.4024585935,2.7423837563999998,9.7942277016
2019-08-06 22:00:00,10.49088,-0.72016,10.515569104899999,1.37088,0.39984000000000003,1.428,9.12,-1.12,9.1885145698,10.3131932741,3.008014705,10.7429096606,1.37088,0.39984000000000003,1.428,8.9423132741,2.608174705,9.3149096606
2019-08-06 22:30:00,9.96088,0.39984000000000003,9.968901765,1.37088,0.39984000000000003,1.428,8.59,0.0,8.59,9.7929303834,2.8562713618,10.2009691494,1.37088,0.39984000000000003,1.428,8.4220503834,2.4564313618,8.7729691494
2019-08-06 23:00:00,9.3604,-0.4903,9.37323222,1.3704,0.3997,1.4275,7.99,-0.89,8.0394154016,9.2106045232,2.6864263192999998,9.5943797117,1.3704,0.3997,1.4275,7.8402045232,2.2867263193,8.1668797117
2019-08-06 23:30:00,8.7904,0.3297,8.7965808272,1.3704,0.3997,1.4275,7.42,-0.07,7.4203301813,8.7971637184,2.5658394179,9.1637122066,1.3704,0.3997,1.4275,7.4267637184,2.1661394179,7.7362122066
2019-08-07 00:00:00,8.2904,1.2897,8.3901167006,1.3704,0.3997,1.4275,6.92,0.89,6.9769979217,8.6418019202,2.5205255601000003,9.0018770002,1.3704,0.3997,1.4275,7.2714019202,2.1208255601,7.5743770002
2019-08-07 00:30:00,7.91816,1.27738,8.0205334891,1.32816,0.38738000000000006,1.3835,6.59,0.89,6.6498270654,8.2291881568,2.4001798791,8.5720709966,1.32816,0.38738000000000006,1.3835,6.9010281568,2.0127998791,7.1885709966
2019-08-07 01:00:00,7.68768,1.27724,7.7930588218,1.32768,0.38724000000000003,1.383,6.36,0.89,6.4219701027,7.9907416686,2.3306329867,8.3236892381,1.32768,0.38724000000000003,1.383,6.6630616686,1.9433929867000002,6.9406892381
2019-08-07 01:30:00,7.56816,1.27738,7.675203284,1.32816,0.38738000000000006,1.3835,6.24,0.89,6.3031500061,7.928095816,2.3123612797,8.2584331417,1.32816,0.38738000000000006,1.3835,6.599935816,1.9249812796999999,6.8749331417
2019-08-07 02:00:00,7.68864,1.27752,7.7940517319,1.32864,0.38752000000000003,1.384,6.36,0.89,6.4219701027,8.0479112345,2.3473074434,8.3832408693,1.32864,0.38752000000000003,1.384,6.7192712345,1.9597874434,6.9992408693
2019-08-07 02:30:00,7.5186399999999995,1.27752,7.6264018252,1.32864,0.38752000000000003,1.384,6.19,0.89,6.2536549313,7.868908855,2.295098416,8.1967800573,1.32864,0.38752000000000003,1.384,6.540268855,1.9075784160000002,6.8127800573
2019-08-07 03:00:00,7.37768,0.38724000000000003,7.3878357453,1.32768,0.38724000000000003,1.383,6.05,0.0,6.05,7.4226552201,2.1649411058,7.7319325209,1.32768,0.38724000000000003,1.383,6.0949752201,1.7777011058,6.3489325209
2019-08-07 03:30:00,7.41768,0.38724000000000003,7.4277810549,1.32768,0.38724000000000003,1.383,6.09,0.0,6.09,7.4259024412,2.165888212,7.7353150429,1.32768,0.38724000000000003,1.383,6.0982224412,1.778648212,6.3523150429
2019-08-07 04:00:00,7.41768,0.38724000000000003,7.4277810549,1.32768,0.38724000000000003,1.383,6.09,0.0,6.09,7.4259024412,2.165888212,7.7353150429,1.32768,0.38724000000000003,1.383,6.0982224412,1.778648212,6.3523150429
2019-08-07 04:30:00,7.35768,1.27724,7.4677169871,1.32768,0.38724000000000003,1.383,6.03,0.89,6.0953260782,7.4259024412,2.165888212,7.7353150429,1.32768,0.38724000000000003,1.383,6.0982224412,1.778648212,6.3523150429
2019-08-07 05:00:00,7.41816,1.27738,7.5273366771,1.32816,0.38738000000000006,1.3835,6.09,0.89,6.1546892692,7.7772171750000005,2.2683550094,8.1012678906,1.32816,0.38738000000000006,1.3835,6.449057175,1.8809750094000002,6.7177678906
2019-08-07 05:30:00,7.69864,1.27752,7.8039166577,1.32864,0.38752000000000003,1.384,6.37,0.89,6.431873755,7.7834398795,2.2701699649,8.1077498745,1.32864,0.38752000000000003,1.384,6.4547998795,1.8826499649000001,6.7237498745
2019-08-07 06:00:00,8.01912,0.38766,8.0284846547,1.32912,0.38766,1.3845,6.69,0.0,6.69,8.0016212069,2.3338061854,8.3350220906,1.32912,0.38766,1.3845,6.6725012069,1.9461461854,6.9505220906
