Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-08-07 06:30:00,8.788640000000001,0.38752000000000003,8.7971793661,1.32864,0.38752000000000003,1.384,7.46,0.0,7.46,8.7381787641,2.5486354729,9.1022695459,1.32864,0.38752000000000003,1.384,7.4095387641,2.1611154729,7.7182695459
2019-08-07 07:00:00,9.34816,-0.73262,9.3768239532,1.32816,0.38738000000000006,1.3835,8.02,-1.12,8.097826869,9.1608192111,2.6719056032,9.5425200116,1.32816,0.38738000000000006,1.3835,7.8326592111,2.2845256032,8.1590200116
2019-08-07 07:30:00,10.29104,0.38822,10.2983600175,1.33104,0.38822,1.3865,8.96,0.0,8.96,10.125044276,2.9531379138,10.5469211208,1.33104,0.38822,1.3865,8.794004276,2.5649179138,9.1604211208
2019-08-07 08:00:00,11.08912,-0.50234,11.1004922346,1.32912,0.38766,1.3845,9.76,-0.89,9.800494885500001,11.0231780211,3.2150935895,11.4824771053,1.32912,0.38766,1.3845,9.6940580211,2.8274335895,10.0979771053
2019-08-07 08:30:00,12.15056,-0.88192,12.1825240078,1.33056,0.38808000000000004,1.3860000000000001,10.82,-1.27,10.8942783148,12.0738224578,3.5215315501999997,12.5768983936,1.33056,0.38808000000000004,1.3860000000000001,10.7432624578,3.1334515502,11.1908983936
2019-08-07 09:00:00,12.8772,-0.9529000000000001,12.9124086928,1.3272,0.3871,1.3825,11.55,-1.34,11.6274717802,12.7229319276,3.7108551455,13.2530540912,1.3272,0.3871,1.3825,11.3957319276,3.3237551455,11.8705540912
2019-08-07 09:30:00,13.35152,-1.02164,13.3905501978,1.33152,0.38836000000000004,1.387,12.02,-1.4100000000000001,12.1024171139,13.1271305252,3.8287464032000003,13.6740942971,1.33152,0.38836000000000004,1.387,11.7956105252,3.4403864031999998,12.2870942971
2019-08-07 10:00:00,13.48912,-1.17234,13.5399682219,1.32912,0.38766,1.3845,12.16,-1.56,12.2596574177,13.2529792158,3.8654522713,13.8051866831,1.32912,0.38766,1.3845,11.9238592158,3.4777922713000002,12.4206866831
2019-08-07 10:30:00,13.65624,-1.15318,13.704842759,1.32624,0.38682000000000005,1.3815,12.33,-1.54,12.4257997731,13.4166923519,3.913201936,13.9757211999,1.32624,0.38682000000000005,1.3815,12.0904523519,3.526381936,12.5942211999
2019-08-07 11:00:00,13.77384,-1.88388,13.9020743848,1.3238400000000001,0.38612,1.379,12.45,-2.27,12.6552518742,13.443802507000001,3.9211090645,14.0039609448,1.3238400000000001,0.38612,1.379,12.119962507,3.5349890645,12.6249609448
2019-08-07 11:30:00,13.6416,-2.3062,13.8351656658,1.0416,0.3038,1.085,12.6,-2.61,12.8674822712,13.1552998547,3.8369624576,13.7034373487,1.0416,0.3038,1.085,12.1136998547,3.5331624576,12.6184373487
2019-08-07 12:00:00,13.91776,-1.8523200000000002,14.0404819291,0.91776,0.26768000000000003,0.9560000000000001,13.0,-2.12,13.1717272975,13.5877762282,3.9631013999,14.1539335711,0.91776,0.26768000000000003,0.9560000000000001,12.6700162282,3.6954213999,13.1979335711
2019-08-07 12:30:00,14.12824,-1.46218,14.2037014841,0.9182400000000001,0.26782,0.9565,13.21,-1.73,13.322800006,13.8505747965,4.0397509823,14.4276820797,0.9182400000000001,0.26782,0.9565,12.9323347965,3.7719309823,13.4711820797
2019-08-07 13:00:00,13.96768,-1.45276,14.043026604,1.08768,0.31724,1.133,12.88,-1.77,13.0010499576,13.7384771153,4.0070558253,14.3109136618,1.08768,0.31724,1.133,12.6507971153,3.6898158253,13.1779136618
2019-08-07 13:30:00,14.06944,-1.43058,14.1419836321,0.8894400000000001,0.25942000000000004,0.9265,13.18,-1.69,13.287908037,13.8438026584,4.0377757754,14.4206277692,0.8894400000000001,0.25942000000000004,0.9265,12.954362658400001,3.7783557754,13.4941277692
2019-08-07 14:00:00,13.8884,-2.1813000000000002,14.0586530027,1.0584,0.30870000000000003,1.1025,12.83,-2.49,13.0693917226,13.3963275496,3.907262202,13.9545078642,1.0584,0.30870000000000003,1.1025,12.3379275496,3.598562202,12.8520078642
2019-08-07 14:30:00,13.762,-2.2815,13.9498346316,1.092,0.3185,1.1375,12.67,-2.6,12.9340210298,13.2597692709,3.867432704,13.8122596572,1.092,0.3185,1.1375,12.1677692709,3.5489327040000003,12.6747596572
2019-08-07 15:00:00,13.50296,-2.22872,13.6856538609,1.27296,0.37128000000000005,1.326,12.23,-2.6,12.5033155603,13.012018429,3.7951720418,13.5541858635,1.27296,0.37128000000000005,1.326,11.739058429,3.4238920418,12.2281858635
2019-08-07 15:30:00,13.29992,-1.42794,13.3763554323,1.30992,0.38206,1.3645,11.99,-1.81,12.1258484239,13.1225993455,3.8274248091,13.669374318300001,1.30992,0.38206,1.3645,11.8126793455,3.4453648091,12.3048743183
2019-08-07 16:00:00,13.15048,-1.22486,13.2073996778,1.32048,0.38514000000000004,1.3755,11.83,-1.6099999999999999,11.9390535638,13.0395240138,3.803194504,13.5828375144,1.32048,0.38514000000000004,1.3755,11.7190440138,3.418054504,12.2073375144
2019-08-07 16:30:00,13.24192,-1.17444,13.2938991496,1.32192,0.38556,1.377,11.92,-1.56,12.0216471417,13.1739487686,3.8424017242,13.7228633006,1.32192,0.38556,1.377,11.8520287686,3.4568417242000002,12.3458633006
2019-08-07 17:00:00,13.35624,-1.15318,13.4059304433,1.32624,0.38682000000000005,1.3815,12.03,-1.54,12.1281696888,13.2568345932,3.8665767563999998,13.8092027013,1.32624,0.38682000000000005,1.3815,11.9305945932,3.4797567564,12.4277027013
2019-08-07 17:30:00,13.26288,-1.2141600000000001,13.3183396262,1.32288,0.38584,1.3780000000000001,11.94,-1.6,12.0467256962,12.9377708381,3.7735164945,13.476844623,1.32288,0.38584,1.3780000000000001,11.6148908381,3.3876764945,12.098844623
2019-08-07 18:00:00,13.11288,-0.84416,13.1400238965,1.32288,0.38584,1.3780000000000001,11.79,-1.23,11.8539866712,12.9159588036,3.7671546511000003,13.4541237538,1.32288,0.38584,1.3780000000000001,11.5930788036,3.3813146511,12.0761237538
2019-08-07 18:30:00,12.75336,-1.06402,12.7976689225,1.32336,0.38598000000000005,1.3785,11.43,-1.45,11.5216057909,12.3913774948,3.6141517693000003,12.9076848904,1.32336,0.38598000000000005,1.3785,11.0680174948,3.2281717693,11.5291848904
2019-08-07 19:00:00,12.36384,-1.32388,12.4345163879,1.3238400000000001,0.38612,1.379,11.04,-1.71,11.171647148,11.8458531144,3.4550404917,12.3394303275,1.3238400000000001,0.38612,1.379,10.5220131144,3.0689204917,10.9604303275
2019-08-07 19:30:00,12.09384,-0.51388,12.1047527278,1.3238400000000001,0.38612,1.379,10.77,-0.9,10.8075390353,11.8587688371,3.4588075775,12.3528842053,1.3238400000000001,0.38612,1.379,10.5349288371,3.0726875775,10.9738842053
2019-08-07 20:00:00,11.803840000000001,-0.51388,11.815020584,1.3238400000000001,0.38612,1.379,10.48,-0.9,10.5185740478,11.5376762147,3.3651555626,12.0184127236,1.3238400000000001,0.38612,1.379,10.2138362147,2.9790355626,10.6394127236
2019-08-07 20:30:00,11.49384,-0.51388,11.5053218382,1.3238400000000001,0.38612,1.379,10.17,-0.9,10.2097453445,11.2291338384,3.2751640362,11.697014415,1.3238400000000001,0.38612,1.379,9.9052938384,2.8890440362,10.318014415
2019-08-07 21:00:00,11.2948,-0.5136000000000001,11.3064712444,1.3248,0.3864,1.38,9.97,-0.9,10.010539446,11.0441377599,3.2212068466,11.5043101665,1.3248,0.3864,1.38,9.7193377599,2.8348068466000003,10.1243101665
2019-08-07 21:30:00,11.13576,-0.7333200000000001,11.1598794348,1.32576,0.38668,1.381,9.81,-1.12,9.8737277661,10.9452598017,3.1923674422,11.4013122935,1.32576,0.38668,1.381,9.6194998017,2.8056874422,10.0203122935
2019-08-07 22:00:00,10.66672,-0.59304,10.6831929684,1.32672,0.38696,1.3820000000000001,9.34,-0.98,9.3912725442,10.4696336898,3.0536431595,10.9058684269,1.32672,0.38696,1.3820000000000001,9.1429136898,2.6666831595,9.5238684269
2019-08-07 22:30:00,10.0772,-0.7129000000000001,10.1023851763,1.3272,0.3871,1.3825,8.75,-1.1,8.8188718099,9.6225439109,2.8065753074,10.0234832406,1.3272,0.3871,1.3825,8.2953439109,2.4194753074,8.6409832406
2019-08-07 23:00:00,9.46816,-0.69262,9.4934596565,1.32816,0.38738000000000006,1.3835,8.14,-1.08,8.211333631,9.0956513122,2.6528982994,9.4746367835,1.32816,0.38738000000000006,1.3835,7.7674913122,2.2655182994,8.0911367835
2019-08-07 23:30:00,9.01816,-0.71262,9.0462719973,1.32816,0.38738000000000006,1.3835,7.69,-1.1,7.7682752268,8.7058680488,2.5392115142,9.0686125509,1.32816,0.38738000000000006,1.3835,7.3777080488,2.1518315142,7.6851125509
2019-08-08 00:00:00,8.46768,0.38724000000000003,8.476529915,1.32768,0.38724000000000003,1.383,7.14,0.0,7.14,8.4634941008,2.4685191127,8.8161396884,1.32768,0.38724000000000003,1.383,7.1358141008,2.0812791127,7.4331396884
2019-08-08 00:30:00,8.00768,0.38724000000000003,8.0170377198,1.32768,0.38724000000000003,1.383,6.68,0.0,6.68,8.020055617,2.3391828883,8.3542246011,1.32768,0.38724000000000003,1.383,6.692375617,1.9519428883,6.9712246011
2019-08-08 01:00:00,7.7772,0.3871,7.7868277398,1.3272,0.3871,1.3825,6.45,0.0,6.45,7.7256285262,2.2533083201,8.0475297148,1.3272,0.3871,1.3825,6.3984285262,1.8662083201000002,6.6650297148
2019-08-08 01:30:00,7.63816,0.38738000000000006,7.6479769515000005,1.32816,0.38738000000000006,1.3835,6.31,0.0,6.31,7.5919138995,2.2143082207,7.9082436453,1.32816,0.38738000000000006,1.3835,6.2637538995,1.8269282207000002,6.5247436453
2019-08-08 02:00:00,7.78816,0.38738000000000006,7.7977881127,1.32816,0.38738000000000006,1.3835,6.46,0.0,6.46,7.766442267,2.2652123279,8.0900440282,1.32816,0.38738000000000006,1.3835,6.438282267,1.8778323279,6.7065440282
2019-08-08 02:30:00,7.58816,0.38738000000000006,7.5980415536,1.32816,0.38738000000000006,1.3835,6.26,0.0,6.26,7.5526309872,2.2028507046,7.867323945,1.32816,0.38738000000000006,1.3835,6.2244709872,1.8154707046,6.483823945
2019-08-08 03:00:00,7.41816,0.38738000000000006,7.4282677018,1.32816,0.38738000000000006,1.3835,6.09,0.0,6.09,7.3491080891,2.1434898593,7.6553209261,1.32816,0.38738000000000006,1.3835,6.0209480891,1.7561098593,6.2718209261
2019-08-08 03:30:00,7.36816,0.38738000000000006,7.378336198,1.32816,0.38738000000000006,1.3835,6.04,0.0,6.04,7.3491080891,2.1434898593,7.6553209261,1.32816,0.38738000000000006,1.3835,6.0209480891,1.7561098593,6.2718209261
2019-08-08 04:00:00,7.39864,0.38752000000000003,7.4087816542,1.32864,0.38752000000000003,1.384,6.07,0.0,6.07,7.40252649,2.1590702262,7.7109650937000005,1.32864,0.38752000000000003,1.384,6.07388649,1.7715502262,6.3269650937
2019-08-08 04:30:00,7.33816,0.38738000000000006,7.3483777427,1.32816,0.38738000000000006,1.3835,6.01,0.0,6.01,7.3457409823,2.1425077865,7.6518135232,1.32816,0.38738000000000006,1.3835,6.0175809823,1.7551277865000001,6.2683135232
2019-08-08 05:00:00,7.39864,0.38752000000000003,7.4087816542,1.32864,0.38752000000000003,1.384,6.07,0.0,6.07,7.3693522576,2.1493944085,7.6764086016,1.32864,0.38752000000000003,1.384,6.0407122576,1.7618744085,6.2924086016
2019-08-08 05:30:00,7.65864,0.38752000000000003,7.668437807,1.32864,0.38752000000000003,1.384,6.33,0.0,6.33,7.5915284283,2.2141957916,7.9078421128,1.32864,0.38752000000000003,1.384,6.2628884283,1.8266757916,6.5238421128
2019-08-08 06:00:00,7.8086400000000005,0.38752000000000003,7.8182498297,1.32864,0.38752000000000003,1.384,6.48,0.0,6.48,7.730423661,2.2547069011,8.0525246469,1.32864,0.38752000000000003,1.384,6.401783661,1.8671869011000002,6.6685246469
2019-08-08 06:30:00,8.57912,0.38766,8.5878740239,1.32912,0.38766,1.3845,7.25,0.0,7.25,8.5592220693,2.4964397702,8.9158563222,1.32912,0.38766,1.3845,7.2301020693,2.1087797702,7.5313563222
2019-08-08 07:00:00,9.15816,0.38738000000000006,9.1663492106,1.32816,0.38738000000000006,1.3835,7.83,0.0,7.83,9.0626686307,2.6432783506,9.4402798237,1.32816,0.38738000000000006,1.3835,7.7345086307,2.2558983506,8.0567798237
2019-08-08 07:30:00,10.042,0.3885,10.0495122394,1.332,0.3885,1.3875,8.71,0.0,8.71,10.264246872,2.993738671,10.691923825,1.332,0.3885,1.3875,8.932246872,2.605238671,9.304423825
2019-08-08 08:00:00,10.89104,-0.7117800000000001,10.9142742796,1.33104,0.38822,1.3865,9.56,-1.1,9.6230764312,11.0680809265,3.2281902702,11.5292509651,1.33104,0.38822,1.3865,9.7370409265,2.8399702702000003,10.1427509651
2019-08-08 08:30:00,11.67208,0.39144,11.6786419073,1.3420800000000002,0.39144,1.3980000000000001,10.33,0.0,10.33,11.8913941149,3.4683232835,12.3868688697,1.3420800000000002,0.39144,1.3980000000000001,10.5493141149,3.0768832835,10.9888688697
2019-08-08 09:00:00,12.39288,-0.87916,12.4240249919,1.20288,0.35084000000000004,1.2530000000000001,11.19,-1.23,11.2573975678,12.403558176,3.617704468,12.920373099999999,1.20288,0.35084000000000004,1.2530000000000001,11.200678176,3.266864468,11.6673731
2019-08-08 09:30:00,12.95248,-1.06636,12.9963018509,0.9724800000000001,0.28364,1.013,11.98,-1.35,12.0558243186,12.851346688,3.7483094507,13.3868194667,0.9724800000000001,0.28364,1.013,11.878866688,3.4646694507,12.3738194667
2019-08-08 10:00:00,13.092,-1.1265,13.1403754227,0.972,0.28350000000000003,1.0125,12.12,-1.4100000000000001,12.201741679,13.0084555987,3.794132883,13.550474582,0.972,0.28350000000000003,1.0125,12.0364555987,3.510632883,12.537974582
2019-08-08 10:30:00,12.99104,-1.20678,13.0469704625,0.9710400000000001,0.28322,1.0115,12.02,-1.49,12.1119981836,12.865570635000001,3.7524581019000003,13.4016360781,0.9710400000000001,0.28322,1.0115,11.894530635,3.4692381019000003,12.3901360781
2019-08-08 11:00:00,12.66576,-1.27832,12.7301051999,0.9657600000000001,0.28168000000000004,1.006,11.7,-1.56,11.8035418413,12.5578123764,3.6626952765,13.0810545588,0.9657600000000001,0.28168000000000004,1.006,11.5920523764,3.3810152765,12.0750545588
2019-08-08 11:30:00,12.66528,-1.5984600000000002,12.7657507359,0.96528,0.28154,1.0055,11.7,-1.88,11.8500801685,12.6026419942,3.6757705816,13.1277520773,0.96528,0.28154,1.0055,11.6373619942,3.3942305816,12.1222520773
2019-08-08 12:00:00,12.43288,-1.48916,12.5217451899,0.9628800000000001,0.28084000000000003,1.003,11.47,-1.77,11.6057658084,12.558642845,3.6629374964,13.0819196302,0.9628800000000001,0.28084000000000003,1.003,11.595762845,3.3820974964,12.0789196302
2019-08-08 12:30:00,12.3396,-1.4872,12.4288974571,0.9696,0.2828,1.01,11.37,-1.77,11.5069457286,12.4504823166,3.6313906757,12.9692524131,0.9696,0.2828,1.01,11.4808823166,3.3485906757,11.9592524131
2019-08-08 13:00:00,12.40976,-1.47382,12.496971179,1.28976,0.37618,1.3435000000000001,11.12,-1.85,11.272839039,12.5681643024,3.6657145882,13.091837815,1.28976,0.37618,1.3435000000000001,11.2784043024,3.2895345882,11.748337815
2019-08-08 13:30:00,12.0764,-1.4573,12.164010862,1.3464,0.3927,1.4025,10.73,-1.85,10.8883148375,12.2961846582,3.586387192,12.8085256857,1.3464,0.3927,1.4025,10.9497846582,3.193687192,11.4060256857
2019-08-08 14:00:00,12.09608,-1.51156,12.1901585306,1.36608,0.39844,1.423,10.73,-1.9100000000000001,10.8986696436,12.3229493834,3.5941935702,12.8364056077,1.36608,0.39844,1.423,10.9568693834,3.1957535702,11.4134056077
2019-08-08 14:30:00,12.36752,-1.56114,12.4656611959,1.36752,0.39886000000000005,1.4245,11.0,-1.96,11.1732537786,12.4813078657,3.6403814608,13.0013623601,1.36752,0.39886000000000005,1.4245,11.1137878657,3.2415214608,11.5768623601
2019-08-08 15:00:00,12.17752,-1.48114,12.2672641225,1.36752,0.39886000000000005,1.4245,10.81,-1.88,10.9722604781,12.2482894449,3.5724177548,12.7586348384,1.36752,0.39886000000000005,1.4245,10.8807694449,3.1735577548,11.3341348384
2019-08-08 15:30:00,12.33752,-1.43114,12.420248043,1.36752,0.39886000000000005,1.4245,10.97,-1.83,11.1215916127,12.3730087424,3.6087942164999998,12.8885507734,1.36752,0.39886000000000005,1.4245,11.0054887424,3.2099342165,11.4640507734
2019-08-08 16:00:00,12.318,-1.491,12.4079089697,1.3679999999999999,0.399,1.425,10.95,-1.8900000000000001,11.1119125267,12.3493614687,3.601897095,12.8639181965,1.3679999999999999,0.399,1.425,10.9813614687,3.202897095,11.4389181965
2019-08-08 16:30:00,12.23944,-1.4005800000000002,12.3193147476,1.36944,0.39942000000000005,1.4265,10.87,-1.8,11.018026139,12.337572314,3.5984585916,12.8516378271,1.36944,0.39942000000000005,1.4265,10.968132314,3.1990385916,11.4251378271
2019-08-08 17:00:00,12.41992,-2.04044,12.5864136353,1.36992,0.39956,1.427,11.05,-2.44,11.3161875205,12.1014296756,3.5295836553999997,12.605655912,1.36992,0.39956,1.427,10.7315096756,3.1300236554,11.178655912
2019-08-08 17:30:00,12.46992,-2.01044,12.6309450874,1.36992,0.39956,1.427,11.1,-2.41,11.3586134717,12.0756499422,3.5220645665,12.5788020231,1.36992,0.39956,1.427,10.7057299422,3.1225045665,11.1518020231
2019-08-08 18:00:00,12.21944,-1.19058,12.2773040465,1.36944,0.39942000000000005,1.4265,10.85,-1.5899999999999999,10.9658834573,12.1555150957,3.5453585696000003,12.6619948914,1.36944,0.39942000000000005,1.4265,10.7860750957,3.1459385696,11.2354948914
2019-08-08 18:30:00,11.75088,-0.84016,11.780876436,1.37088,0.39984000000000003,1.428,10.38,-1.24,10.4538031357,11.7561029469,3.4288633595,12.2459405697,1.37088,0.39984000000000003,1.428,10.3852229469,3.0290233595,10.8179405697
2019-08-08 19:00:00,11.55992,-1.4404400000000002,11.6493183406,1.36992,0.39956,1.427,10.19,-1.8399999999999999,10.3547911616,11.1525926225,3.2528395149,11.6172839818,1.36992,0.39956,1.427,9.7826726225,2.8532795149,10.1902839818
2019-08-08 19:30:00,11.35848,-0.94086,11.3973806399,1.36848,0.39914000000000005,1.4255,9.99,-1.34,10.0794692321,11.1258530968,3.2450404865999998,11.5894303091,1.36848,0.39914000000000005,1.4255,9.7573730968,2.8459004866,10.1639303091
2019-08-08 20:00:00,11.03944,-0.65058,11.0585934843,1.36944,0.39942000000000005,1.4265,9.67,-1.05,9.7268391577,10.9789053247,3.2021807197,11.4363597133,1.36944,0.39942000000000005,1.4265,9.6094653247,2.8027607197,10.0098597133
2019-08-08 20:30:00,10.568480000000001,-0.5008600000000001,10.5803416887,1.36848,0.39914000000000005,1.4255,9.2,-0.9,9.2439169187,10.4673732167,3.0529838549,10.9035137674,1.36848,0.39914000000000005,1.4255,9.0988932167,2.6538438549,9.4780137674
2019-08-08 21:00:00,10.35848,-0.5008600000000001,10.3705818858,1.36848,0.39914000000000005,1.4255,8.99,-0.9,9.0349377419,10.2614968357,2.9929365771,10.6890592039,1.36848,0.39914000000000005,1.4255,8.8930168357,2.5937965771,9.2635592039
2019-08-08 21:30:00,10.20848,0.39914000000000005,10.216279981,1.36848,0.39914000000000005,1.4255,8.84,0.0,8.84,10.1380109801,2.9569198692,10.5604281042,1.36848,0.39914000000000005,1.4255,8.7695309801,2.5577798692,9.1349281042
2019-08-08 22:00:00,9.82944,-0.49058,9.8416746263,1.36944,0.39942000000000005,1.4265,8.46,-0.89,8.506685606,9.7394179525,2.8406635695,10.1452270339,1.36944,0.39942000000000005,1.4265,8.3699779525,2.4412435695,8.7187270339
2019-08-08 22:30:00,9.14992,0.39956,9.1586398663,1.36992,0.39956,1.427,7.78,0.0,7.78,9.1215983811,2.6604661945,9.5016649803,1.36992,0.39956,1.427,7.7516783811,2.2609061945,8.0746649803
2019-08-08 23:00:00,7.60136,1.73998,7.7979615445,1.3713600000000001,0.39998000000000006,1.4285,6.23,1.34,6.372479894,7.638612365,2.2279286065,7.9568878802,1.3713600000000001,0.39998000000000006,1.4285,6.267252365,1.8279486065000001,6.5283878802
2019-08-08 23:30:00,5.43232,1.7602600000000002,5.7103954198,1.37232,0.40026000000000006,1.4295,4.06,1.3599999999999999,4.2817286229,5.5447309619,1.6172131972,5.7757614186,1.37232,0.40026000000000006,1.4295,4.1724109619,1.2169531972,4.3462614186
2019-08-09 00:00:00,5.17184,1.29012,5.3303225606,1.37184,0.40012000000000003,1.429,3.8,0.89,3.9028323049,5.2375316453,1.5276133965,5.4557621305,1.37184,0.40012000000000003,1.429,3.8656916453,1.1274933965,4.0267621305
2019-08-09 00:30:00,4.99008,1.27794,5.1511192036,1.3300800000000002,0.38794,1.3855,3.66,0.89,3.7666563422,5.0570358721,1.474968796,5.2677457001,1.3300800000000002,0.38794,1.3855,3.7269558721,1.087028796,3.8822457001
2019-08-09 01:00:00,4.8796,1.2778,5.0441321355,1.3296000000000001,0.38780000000000003,1.385,3.55,0.89,3.6598633854,4.924567282,1.4363321239,5.1297575854,1.3296000000000001,0.38780000000000003,1.385,3.594967282,1.0485321239,3.7447575854
2019-08-09 01:30:00,4.7796,1.2778,4.9474588427,1.3296000000000001,0.38780000000000003,1.385,3.45,0.89,3.5629482174,4.8468454788,1.4136632647,5.0487973738,1.3296000000000001,0.38780000000000003,1.385,3.5172454788,1.0258632646999999,3.6637973738
2019-08-09 02:00:00,4.76008,1.27794,4.92864,1.3300800000000002,0.38794,1.3855,3.43,0.89,3.5435857546,4.8597869331,1.4174378555,5.0622780553,1.3300800000000002,0.38794,1.3855,3.5297069331,1.0294978555,3.6767780553
2019-08-09 02:30:00,4.6696,1.2778,4.8412743157,1.3296000000000001,0.38780000000000003,1.385,3.34,0.89,3.4565445173000002,4.8593069331,1.4172978555,5.0617780553,1.3296000000000001,0.38780000000000003,1.385,3.5297069331,1.0294978555,3.6767780553
2019-08-09 03:00:00,4.6696,1.2778,4.8412743157,1.3296000000000001,0.38780000000000003,1.385,3.34,0.89,3.4565445173000002,4.7451392337,1.3839989432,4.9428533684,1.3296000000000001,0.38780000000000003,1.385,3.4155392337,0.9961989432,3.5578533684
2019-08-09 03:30:00,4.66912,1.27766,4.8407743854,1.32912,0.38766,1.3845,3.34,0.89,3.4565445173000002,4.7476711731,1.3847374255,4.9454908053,1.32912,0.38766,1.3845,3.4185511731,0.9970774255,3.5609908053
2019-08-09 04:00:00,4.66912,1.27766,4.8407743854,1.32912,0.38766,1.3845,3.34,0.89,3.4565445173000002,4.7356234156,1.3812234962,4.9329410579,1.32912,0.38766,1.3845,3.4065034156,0.9935634962000001,3.5484410579
2019-08-09 04:30:00,4.66864,1.27752,4.840274455,1.32864,0.38752000000000003,1.384,3.34,0.89,3.4565445173000002,4.759588777,1.3882133933,4.9579049761,1.32864,0.38752000000000003,1.384,3.4309487770000002,1.0006933933,3.5739049761
2019-08-09 05:00:00,4.66864,1.27752,4.840274455,1.32864,0.38752000000000003,1.384,3.34,0.89,3.4565445173000002,4.7902941304,1.3971691214,4.9898897191,1.32864,0.38752000000000003,1.384,3.4616541304,1.0096491214,3.6058897191
2019-08-09 05:30:00,4.71912,1.27766,4.889019191,1.32912,0.38766,1.3845,3.39,0.89,3.504882309,4.8276732974000005,1.4080713784,5.0288263514,1.32912,0.38766,1.3845,3.4985532974,1.0204113784,3.6443263514
2019-08-09 06:00:00,4.88912,1.78766,5.205691371,1.32912,0.38766,1.3845,3.56,1.4,3.8253888691,5.1418072325,1.4996937761,5.3560492005,1.32912,0.38766,1.3845,3.8126872325,1.1120337761,3.9715492005
2019-08-09 06:30:00,5.15864,1.7275200000000002,5.4402106577,1.32864,0.38752000000000003,1.384,3.83,1.34,4.0576471015,5.6169190086,1.6382680442000002,5.8509573007,1.32864,0.38752000000000003,1.384,4.2882790086,1.2507480442,4.4669573007
2019-08-09 07:00:00,5.49816,1.7273800000000001,5.7631245909,1.32816,0.38738000000000006,1.3835,4.17,1.34,4.3800114155,5.7246423565,1.6696873540000001,5.9631691213,1.32816,0.38738000000000006,1.3835,4.3964823565,1.282307354,4.5796691213
2019-08-09 07:30:00,5.96512,1.7381600000000001,6.213200206,1.3651200000000001,0.39816,1.422,4.6,1.34,4.7912002672,6.0281149264,1.7582001869,6.2792863817,1.3651200000000001,0.39816,1.422,4.6629949264,1.3600401869,4.8572863817
2019-08-09 08:00:00,6.26088,0.39984000000000003,6.2736345447,1.37088,0.39984000000000003,1.428,4.89,0.0,4.89,6.3122877662,1.8410839318,6.5752997565,1.37088,0.39984000000000003,1.428,4.9414077662,1.4412439317999999,5.1472997565
2019-08-09 08:30:00,6.56944,0.39942000000000005,6.581571108,1.36944,0.39942000000000005,1.4265,5.2,0.0,5.2,6.6078932603,1.9273022009,6.8832221462,1.36944,0.39942000000000005,1.4265,5.2384532603,1.5278822009000002,5.4567221462
2019-08-09 09:00:00,6.838480000000001,0.39914000000000005,6.850118353,1.36848,0.39914000000000005,1.4255,5.47,0.0,5.47,6.8257350082,1.9908393774,7.1101406335,1.36848,0.39914000000000005,1.4255,5.4572550082,1.5916993774,5.6846406335
2019-08-09 09:30:00,7.06992,0.39956,7.0812016636,1.36992,0.39956,1.427,5.7,0.0,5.7,7.1547964922,2.0868156436,7.4529130127,1.36992,0.39956,1.427,5.7848764922,1.6872556436,6.0259130127
2019-08-09 10:00:00,7.17992,0.39956,7.1910290919,1.36992,0.39956,1.427,5.8100000000000005,0.0,5.8100000000000005,7.2353534824,2.1103114324,7.5368265442,1.36992,0.39956,1.427,5.8654334824,1.7107514324,6.1098265442
2019-08-09 10:30:00,7.15944,1.28942,7.2746261107,1.36944,0.39942000000000005,1.4265,5.79,0.89,5.8580030727,7.4610580899,2.1761419429,7.7719355103000005,1.36944,0.39942000000000005,1.4265,6.0916180899,1.7767219429,6.3454355103
2019-08-09 11:00:00,7.23896,0.39928,7.2499631999,1.36896,0.39928,1.426,5.87,0.0,5.87,7.3022121674000005,2.1298118821,7.6064710077,1.36896,0.39928,1.426,5.9332521674,1.7305318821,6.1804710077
2019-08-09 11:30:00,7.30896,0.39928,7.3198579768,1.36896,0.39928,1.426,5.94,0.0,5.94,7.3539922835,2.144914416,7.6604086287,1.36896,0.39928,1.426,5.9850322835,1.7456344160000001,6.2344086287
2019-08-09 12:00:00,7.648,0.399,7.6584009428,1.3679999999999999,0.399,1.425,6.28,0.0,6.28,7.6381474117,2.2277929951,7.9564035538,1.3679999999999999,0.399,1.425,6.2701474117,1.8287929951000002,6.5314035538
2019-08-09 12:30:00,7.838480000000001,0.39914000000000005,7.8486356426,1.36848,0.39914000000000005,1.4255,6.47,0.0,6.47,7.8273071055,2.2829645724,8.1534449015,1.36848,0.39914000000000005,1.4255,6.4588271055,1.8838245724,6.7279449015
2019-08-09 13:00:00,7.6394400000000005,1.28942,7.7474929784,1.36944,0.39942000000000005,1.4265,6.27,0.89,6.3328508588,7.6782128652,2.2394787524,7.9981384013,1.36944,0.39942000000000005,1.4265,6.3087728652,1.8400587524,6.5716384012999995
2019-08-09 13:30:00,7.7304,1.2897,7.8372450676,1.3704,0.3997,1.4275,6.36,0.89,6.4219701027,7.8337970592,2.2848574756,8.16020527,1.3704,0.3997,1.4275,6.4633970592,1.8851574756,6.73270527
2019-08-09 14:00:00,7.41184,0.40012000000000003,7.4226321612,1.37184,0.40012000000000003,1.429,6.04,0.0,6.04,7.4728472463,2.1795804468,7.7842158816,1.37184,0.40012000000000003,1.429,6.1010072463,1.7794604468,6.3552158816
2019-08-09 14:30:00,7.18992,-0.49044000000000004,7.2066275747,1.36992,0.39956,1.427,5.82,-0.89,5.8876565797,6.9827090692,2.0366234785,7.2736552804,1.36992,0.39956,1.427,5.6127890692,1.6370634785,5.8466552804
2019-08-09 15:00:00,7.37992,-0.49044000000000004,7.3961983884,1.36992,0.39956,1.427,6.01,-0.89,6.0755411282,7.139104777,2.0822388933,7.4365674760000005,1.36992,0.39956,1.427,5.769184777,1.6826788932999999,6.009567476
2019-08-09 15:30:00,7.31992,-0.49044000000000004,7.336331522,1.36992,0.39956,1.427,5.95,-0.89,6.0161948107,7.0932532629,2.068865535,7.3888054822,1.36992,0.39956,1.427,5.7233332629,1.669305535,5.9618054822
2019-08-09 16:00:00,7.26944,-0.49058,7.2859746534,1.36944,0.39942000000000005,1.4265,5.9,-0.89,5.9667495339,7.003731995,2.0427551652,7.2955541614,1.36944,0.39942000000000005,1.4265,5.634291995,1.6433351652,5.8690541614
2019-08-09 16:30:00,7.26992,0.39956,7.2808917723,1.36992,0.39956,1.427,5.9,0.0,5.9,6.9769010179,2.0349294635,7.2676052269,1.36992,0.39956,1.427,5.6069810179,1.6353694635,5.8406052269
2019-08-09 17:00:00,7.40992,-0.49044000000000004,7.4261326274,1.36992,0.39956,1.427,6.04,-0.89,6.1052190788,7.1957629579,2.0987641961,7.4955864145,1.36992,0.39956,1.427,5.8258429579,1.6992041961000002,6.0685864145
2019-08-09 17:30:00,7.43944,0.39942000000000005,7.4501546192,1.36944,0.39942000000000005,1.4265,6.07,0.0,6.07,7.3182503622,2.134489689,7.6231774607,1.36944,0.39942000000000005,1.4265,5.9488103622,1.735069689,6.1966774607
2019-08-09 18:00:00,7.24944,0.39942000000000005,7.260435018,1.36944,0.39942000000000005,1.4265,5.88,0.0,5.88,7.2721514282,2.1210441665,7.5751577377,1.36944,0.39942000000000005,1.4265,5.9027114282,1.7216241665,6.1486577377
2019-08-09 18:30:00,7.28944,0.39942000000000005,7.3003747746,1.36944,0.39942000000000005,1.4265,5.92,0.0,5.92,7.2774029508,2.1225758606,7.5806280737,1.36944,0.39942000000000005,1.4265,5.9079629508,1.7231558606,6.1541280737
2019-08-09 19:00:00,7.12944,0.39942000000000005,7.1406197945,1.36944,0.39942000000000005,1.4265,5.76,0.0,5.76,7.0995074764,2.0706896806,7.395320288,1.36944,0.39942000000000005,1.4265,5.7300674764,1.6712696806,5.968820288
2019-08-09 19:30:00,7.01992,0.39956,7.0312818888,1.36992,0.39956,1.427,5.65,0.0,5.65,7.0161839302,2.0463869796,7.3085249273,1.36992,0.39956,1.427,5.6462639302,1.6468269796000001,5.8815249273
2019-08-09 20:00:00,6.94088,0.39984000000000003,6.9523871584,1.37088,0.39984000000000003,1.428,5.57,0.0,5.57,6.8645237051,2.0021527473,7.1505455262,1.37088,0.39984000000000003,1.428,5.4936437051,1.6023127473,5.7225455262
2019-08-09 20:30:00,6.7228,1.7404000000000002,6.9444245262,1.3728,0.40040000000000003,1.43,5.35,1.34,5.5152606466,6.7078020956,1.9564422779,6.9872938495,1.3728,0.40040000000000003,1.43,5.3350020956,1.5560422779,5.5572938495
2019-08-09 21:00:00,6.51232,1.7402600000000001,6.7408320443,1.37232,0.40026000000000006,1.4295,5.14,1.34,5.3117981889,6.8569059385,1.9999308987000002,7.1426103526,1.37232,0.40026000000000006,1.4295,5.4845859385,1.5996708987,5.7131103526
2019-08-09 21:30:00,6.34232,1.7402600000000001,6.576741431,1.37232,0.40026000000000006,1.4295,4.97,1.34,5.1474751092,6.5574248207,1.9125822394,6.8306508549,1.37232,0.40026000000000006,1.4295,5.1851048207,1.5123222394,5.4011508549
2019-08-09 22:00:00,6.03232,1.29026,6.1687644995,1.37232,0.40026000000000006,1.4295,4.66,0.89,4.7442280721,6.0382400693,1.7611533535000001,6.2898334055,1.37232,0.40026000000000006,1.4295,4.6659200693,1.3608933535,4.8603334055000005
2019-08-09 22:30:00,5.7828,1.2904,5.9250238818,1.3728,0.40040000000000003,1.43,4.41,0.89,4.4989109793,5.8181670934,1.6969654022,6.0605907223,1.3728,0.40040000000000003,1.43,4.4453670934,1.2965654022,4.6305907223
2019-08-09 23:00:00,5.54328,1.29054,5.6915241061,1.37328,0.40054,1.4304999999999999,4.17,0.89,4.2639183857,5.5476224341,1.6180565433,5.7787733688,1.37328,0.40054,1.4304999999999999,4.1743424341,1.2175165433,4.3482733688
2019-08-09 23:30:00,5.25328,1.29054,5.4094772622,1.37328,0.40054,1.4304999999999999,3.88,0.89,3.9807662579,5.3111388031,1.5490821509,5.5324362532,1.37328,0.40054,1.4304999999999999,3.9378588031,1.1485421509,4.1019362532
2019-08-10 00:00:00,5.1128,1.4404,5.3118241688,1.3728,0.40040000000000003,1.43,3.74,1.04,3.881906748,5.1509854455,1.5023707549,5.365609839,1.3728,0.40040000000000003,1.43,3.7781854455,1.1019707549,3.935609839
2019-08-10 00:30:00,4.84008,1.94794,5.217359931,1.3300800000000002,0.38794,1.3855,3.51,1.56,3.8410545427000002,5.2560456832,1.5330133243000001,5.4750475866,1.3300800000000002,0.38794,1.3855,3.9259656832000003,1.1450733243,4.0895475866
2019-08-10 01:00:00,4.67056,1.84808,5.0229005963,1.33056,0.38808000000000004,1.3860000000000001,3.34,1.46,3.6451611761000002,5.0702303998,1.4788171999,5.2814899998,1.33056,0.38808000000000004,1.3860000000000001,3.7396703998,1.0907371999,3.8954899998
2019-08-10 01:30:00,4.67056,1.27808,4.8422741765,1.33056,0.38808000000000004,1.3860000000000001,3.34,0.89,3.4565445173000002,4.7597927997,1.3882728999,4.9581174997,1.33056,0.38808000000000004,1.3860000000000001,3.4292327997,1.0001928999,3.5721174997
2019-08-10 02:00:00,4.6696,1.2778,4.8412743157,1.3296000000000001,0.38780000000000003,1.385,3.34,0.89,3.4565445173000002,4.7377959480000005,1.3818571515,4.9352041124,1.3296000000000001,0.38780000000000003,1.385,3.408195948,0.9940571515000001,3.5502041124
2019-08-10 02:30:00,4.5896,1.2778,4.7641579529,1.3296000000000001,0.38780000000000003,1.385,3.26,0.89,3.3793046622,4.6418094611,1.3538610927999999,4.8352181887,1.3296000000000001,0.38780000000000003,1.385,3.3122094611,0.9660610928000001,3.4502181887
2019-08-10 03:00:00,4.48008,1.27794,4.658781756,1.3300800000000002,0.38794,1.3855,3.15,0.89,3.2733163611,4.6422894611,1.3540010928,4.8357181887,1.3300800000000002,0.38794,1.3855,3.3122094611,0.9660610928000001,3.4502181887
2019-08-10 03:30:00,4.46008,1.27794,4.6395521605,1.3300800000000002,0.38794,1.3855,3.13,0.89,3.2540743692,4.6422894611,1.3540010928,4.8357181887,1.3300800000000002,0.38794,1.3855,3.3122094611,0.9660610928000001,3.4502181887
2019-08-10 04:00:00,4.4596,1.2778,4.6390521661,1.3296000000000001,0.38780000000000003,1.385,3.13,0.89,3.2540743692,4.6301261826,1.3504534699000001,4.8230481069,1.3296000000000001,0.38780000000000003,1.385,3.3005261826,0.9626534699,3.4380481069
2019-08-10 04:30:00,4.4596,1.2778,4.6390521661,1.3296000000000001,0.38780000000000003,1.385,3.13,0.89,3.2540743692,4.5796062789,1.335718498,4.7704232072,1.3296000000000001,0.38780000000000003,1.385,3.2500062789,0.947918498,3.3854232072
2019-08-10 05:00:00,4.45912,1.27766,4.6385521717,1.32912,0.38766,1.3845,3.13,0.89,3.2540743692,4.5312385382,1.3216112403,4.7200401439,1.32912,0.38766,1.3845,3.2021185382,0.9339512403,3.3355401439
2019-08-10 05:30:00,4.45864,1.27752,4.6380521774,1.32864,0.38752000000000003,1.384,3.13,0.89,3.2540743692,4.5511482403,1.3274182368,4.740779417,1.32864,0.38752000000000003,1.384,3.2225082403,0.9398982368000001,3.3567794170000003
2019-08-10 06:00:00,4.48816,1.27738,4.6663990239,1.32816,0.38738000000000006,1.3835,3.16,0.89,3.2829407549000003,4.6140820845,1.3457739413,4.8063355046,1.32816,0.38738000000000006,1.3835,3.2859220845,0.9583939413,3.4228355046
2019-08-10 06:30:00,4.65864,1.27752,4.8306297726,1.32864,0.38752000000000003,1.384,3.33,0.89,3.4468826496,4.7588505077,1.3879980647,4.9571359455,1.32864,0.38752000000000003,1.384,3.4302105077,1.0004780647,3.5731359455
2019-08-10 07:00:00,4.86864,1.27752,5.0334593273,1.32864,0.38752000000000003,1.384,3.54,0.89,3.6501643799,4.9082409707,1.4315702831000001,5.1127510111,1.32864,0.38752000000000003,1.384,3.5796009707,1.0440502831,3.7287510111
2019-08-10 07:30:00,5.03552,1.76536,5.3360057721,1.35552,0.39536000000000004,1.412,3.68,1.37,3.9267416518,5.3100357556,1.5487604287,5.5312872454,1.35552,0.39536000000000004,1.412,3.9545157556,1.1534004287,4.1192872454
2019-08-10 08:00:00,5.27584,1.9396200000000001,5.6210865008,1.3358400000000001,0.38962,1.3915,3.94,1.55,4.2339225312,5.6837219531,1.6577522363,5.9205437011,1.3358400000000001,0.38962,1.3915,4.3478819531,1.2681322363,4.5290437011
2019-08-10 08:30:00,5.772,2.1785,6.1694283568,1.332,0.3885,1.3875,4.44,1.79,4.7872434657,6.0587075701,1.7671230413,6.3111537189,1.332,0.3885,1.3875,4.7267075701,1.3786230413,4.9236537189
2019-08-10 09:00:00,6.12248,1.72864,6.3618360243,1.33248,0.38864000000000004,1.388,4.79,1.34,4.9739018889,6.4072995201000005,1.8687956934,6.6742703334,1.33248,0.38864000000000004,1.388,5.0748195201,1.4801556934,5.2862703334
2019-08-10 09:30:00,6.41152,1.72836,6.6403928348,1.33152,0.38836000000000004,1.387,5.08,1.34,5.2537605579,6.7234789097,1.961014682,7.0036238643,1.33152,0.38836000000000004,1.387,5.3919589097,1.572654682,5.6166238643
2019-08-10 10:00:00,6.44152,1.72836,6.6693634029,1.33152,0.38836000000000004,1.387,5.11,1.34,5.2827738926,6.8419383817,1.9955653613000002,7.1270191476,1.33152,0.38836000000000004,1.387,5.5104183817,1.6072053613000001,5.7400191476
2019-08-10 10:30:00,6.522,1.7285,6.7471620886,1.332,0.3885,1.3875,5.19,1.34,5.3601958919,6.8404614691,1.9951345952000001,7.125480697,1.332,0.3885,1.3875,5.5084614691,1.6066345952,5.737980697
2019-08-10 11:00:00,6.592,1.7285,6.8148496865,1.332,0.3885,1.3875,5.26,1.34,5.4280014738,6.8976030169,2.0118008799,7.1850031426,1.332,0.3885,1.3875,5.5656030169,1.6233008799,5.7975031426
2019-08-10 11:30:00,6.70008,1.72794,6.9193098391,1.3300800000000002,0.38794,1.3855,5.37,1.34,5.5346634947,7.0294693925,2.0502619062,7.3223639506,1.3300800000000002,0.38794,1.3855,5.6993893925,1.6623219061999999,5.9368639506
2019-08-10 12:00:00,6.64056,1.72808,6.8617270129,1.33056,0.38808000000000004,1.3860000000000001,5.31,1.34,5.4764678398,6.9848201852,2.0372392207,7.2758543596,1.33056,0.38808000000000004,1.3860000000000001,5.6542601852,1.6491592207,5.8898543596
2019-08-10 12:30:00,6.40672,1.68696,6.6250958635,1.32672,0.38696,1.3820000000000001,5.08,1.3,5.2437009831,6.7548501166,1.9701646173,7.0363022048,1.32672,0.38696,1.3820000000000001,5.4281301166,1.5832046173,5.6543022048000005
2019-08-10 13:00:00,6.37624,1.71682,6.6033254842,1.32624,0.38682000000000005,1.3815,5.05,1.33,5.2222026004,6.7208335669,1.9602431237000002,7.0008682988,1.32624,0.38682000000000005,1.3815,5.3945935669,1.5734231237,5.6193682987999996
2019-08-10 13:30:00,6.44624,1.6968200000000002,6.6658238988,1.32624,0.38682000000000005,1.3815,5.12,1.31,5.2849314092,6.6146754246,1.9292803322,6.8902869007,1.32624,0.38682000000000005,1.3815,5.2884354246,1.5424603322000001,5.5087869007
2019-08-10 14:00:00,6.36624,0.38682000000000005,6.3779809854,1.32624,0.38682000000000005,1.3815,5.04,0.0,5.04,6.3195416158,1.8431996379000002,6.5828558497,1.32624,0.38682000000000005,1.3815,4.9933016158,1.4563796379,5.2013558497
2019-08-10 14:30:00,6.34672,0.38696,6.3585055477,1.32672,0.38696,1.3820000000000001,5.02,0.0,5.02,6.2766722361,1.8306960689,6.538200246,1.32672,0.38696,1.3820000000000001,4.9499522361,1.4437360689,5.156200246
2019-08-10 15:00:00,6.16624,0.38682000000000005,6.178361065,1.32624,0.38682000000000005,1.3815,4.84,0.0,4.84,6.1005280312,1.7793206758,6.3547166992,1.32624,0.38682000000000005,1.3815,4.7742880312,1.3925006758,4.9732166992
2019-08-10 15:30:00,6.18624,0.38682000000000005,6.1983219544,1.32624,0.38682000000000005,1.3815,4.86,0.0,4.86,6.1288948665,1.7875943361000002,6.3842654859,1.32624,0.38682000000000005,1.3815,4.8026548665,1.4007743361,5.0027654859
2019-08-10 16:00:00,6.18624,0.38682000000000005,6.1983219544,1.32624,0.38682000000000005,1.3815,4.86,0.0,4.86,6.1246634525,1.7863601736999999,6.379857763,1.32624,0.38682000000000005,1.3815,4.7984234525,1.3995401737,4.998357763
2019-08-10 16:30:00,6.32008,0.38794,6.3319750987,1.3300800000000002,0.38794,1.3855,4.99,0.0,4.99,6.2680363571,1.8281772708,6.5292045386,1.3300800000000002,0.38794,1.3855,4.9379563571,1.4402372708,5.1437045386
2019-08-10 17:00:00,6.26624,0.38682000000000005,6.2781680011,1.32624,0.38682000000000005,1.3815,4.94,0.0,4.94,6.2641963571,1.8270572708000001,6.5252045386,1.32624,0.38682000000000005,1.3815,4.9379563571,1.4402372708,5.1437045386
2019-08-10 17:30:00,6.54576,1.72668,6.7696674808,1.32576,0.38668,1.381,5.22,1.34,5.3892485562,6.5931271466,1.9229954178000002,6.8678407777,1.32576,0.38668,1.381,5.2673671466,1.5363154178,5.4868407777
2019-08-10 18:00:00,6.46576,0.38668,6.4773122358,1.32576,0.38668,1.381,5.14,0.0,5.14,6.417947805,1.8719014431,6.6853622969,1.32576,0.38668,1.381,5.092187805,1.4852214431,5.3043622969
2019-08-10 18:30:00,6.40576,0.38668,6.4174202449,1.32576,0.38668,1.381,5.08,0.0,5.08,6.417947805,1.8719014431,6.6853622969,1.32576,0.38668,1.381,5.092187805,1.4852214431,5.3043622969
2019-08-10 19:00:00,6.37624,0.38682000000000005,6.3879626056,1.32624,0.38682000000000005,1.3815,5.05,0.0,5.05,6.3677382989,1.8572570039,6.633060728,1.32624,0.38682000000000005,1.3815,5.0414982989,1.4704370039,5.251560728
2019-08-10 19:30:00,6.2572,0.3871,6.2691624839,1.3272,0.3871,1.3825,4.93,0.0,4.93,6.2601984794,1.8258912232000002,6.5210400827,1.3272,0.3871,1.3825,4.9329984794,1.4387912232,5.1385400827
2019-08-10 20:00:00,6.18816,0.38738000000000006,6.2002731754,1.32816,0.38738000000000006,1.3835,4.86,0.0,4.86,6.150043956,1.7937628205,6.4062957875,1.32816,0.38738000000000006,1.3835,4.821883956,1.4063828205,5.0227957875
2019-08-10 20:30:00,6.02816,1.27738,6.1620136847,1.32816,0.38738000000000006,1.3835,4.7,0.89,4.7835238057,6.0470434117,1.7637209951,6.2990035538,1.32816,0.38738000000000006,1.3835,4.7188834117,1.3763409951,4.9155035538
2019-08-10 21:00:00,6.10864,1.27752,6.2407964235,1.32864,0.38752000000000003,1.384,4.78,0.89,4.8621497303000005,6.1333142992,1.7888833373000002,6.3888690616,1.32864,0.38752000000000003,1.384,4.8046742992,1.4013633373,5.0048690616
2019-08-10 21:30:00,6.19864,1.79752,6.4540077471,1.32864,0.38752000000000003,1.384,4.87,1.4100000000000001,5.0700098619,6.4004322832,1.8667927493,6.6671169617,1.32864,0.38752000000000003,1.384,5.0717922832,1.4792727493,5.2831169617
2019-08-10 22:00:00,6.01912,1.75766,6.270500319,1.32912,0.38766,1.3845,4.69,1.37,4.8860004093,6.299963263,1.8374892850000002,6.5624617323,1.32912,0.38766,1.3845,4.970843263,1.449829285,5.1779617323
2019-08-10 22:30:00,5.79912,1.27766,5.938199041,1.32912,0.38766,1.3845,4.47,0.89,4.5577406684,5.8959232539,1.7196442824,6.1415867229,1.32912,0.38766,1.3845,4.5668032539,1.3319842824,4.7570867229000005
2019-08-10 23:00:00,5.61912,1.27766,5.7625449803,1.32912,0.38766,1.3845,4.29,0.89,4.3813468249,5.6326565749,1.6428581677,5.8673505989,1.32912,0.38766,1.3845,4.3035365749,1.2551981677000001,4.4828505989
2019-08-10 23:30:00,5.35008,1.27794,5.5005896638,1.3300800000000002,0.38794,1.3855,4.02,0.89,4.1173413752,5.3599456191,1.5633174722,5.5832766866,1.3300800000000002,0.38794,1.3855,4.0298656191,1.1753774722,4.1977766866
2019-08-11 00:00:00,5.13056,1.27808,5.2873560879,1.33056,0.38808000000000004,1.3860000000000001,3.8,0.89,3.9028323049,5.2599197268,1.5341432536,5.4790830487,1.33056,0.38808000000000004,1.3860000000000001,3.9293597268,1.1460632536,4.0930830487
2019-08-11 00:30:00,4.9296,1.6778,5.2072995881,1.3296000000000001,0.38780000000000003,1.385,3.6,1.29,3.8241469637,5.1730517803,1.5088067693,5.3885956045,1.3296000000000001,0.38780000000000003,1.385,3.8434517803,1.1210067693,4.0035956045
2019-08-11 01:00:00,4.71912,1.94766,5.1052397642,1.32912,0.38766,1.3845,3.39,1.56,3.7317154232,5.067947376,1.478151318,5.27911185,1.32912,0.38766,1.3845,3.738827376,1.090491318,3.89461185
2019-08-11 01:30:00,4.6700800000000005,1.94794,5.0600511312,1.3300800000000002,0.38794,1.3855,3.34,1.56,3.6863532115,5.0589636862,1.4755310751000001,5.2697538398,1.3300800000000002,0.38794,1.3855,3.7288836862,1.0875910751,3.8842538398
2019-08-11 02:00:00,4.6700800000000005,1.94794,5.0600511312,1.3300800000000002,0.38794,1.3855,3.34,1.56,3.6863532115,5.0589636862,1.4755310751000001,5.2697538398,1.3300800000000002,0.38794,1.3855,3.7288836862,1.0875910751,3.8842538398
2019-08-11 02:30:00,4.46008,1.94794,4.8669070106,1.3300800000000002,0.38794,1.3855,3.13,1.56,3.4972131762,4.8545259327,1.4159033970000001,5.0567978466,1.3300800000000002,0.38794,1.3855,3.5244459327,1.027963397,3.6712978466
2019-08-11 03:00:00,4.46056,1.94808,4.8674029215,1.33056,0.38808000000000004,1.3860000000000001,3.13,1.56,3.4972131762,4.8706284767,1.4205999724,5.0735713299,1.33056,0.38808000000000004,1.3860000000000001,3.5400684767,1.0325199724,3.6875713299
2019-08-11 03:30:00,4.46056,1.94808,4.8674029215,1.33056,0.38808000000000004,1.3860000000000001,3.13,1.56,3.4972131762,4.8737529856,1.4215112875,5.0768260266,1.33056,0.38808000000000004,1.3860000000000001,3.5431929856,1.0334312875,3.6908260266
2019-08-11 04:00:00,4.46056,1.94808,4.8674029215,1.33056,0.38808000000000004,1.3860000000000001,3.13,1.56,3.4972131762,4.8768774944,1.4224226025,5.0800807233,1.33056,0.38808000000000004,1.3860000000000001,3.5463174944,1.0343426025,3.6940807233
2019-08-11 04:30:00,4.46104,1.94822,4.8678988332,1.33104,0.38822,1.3865,3.13,1.56,3.4972131762,4.8742329856,1.4216512875,5.0773260266,1.33104,0.38822,1.3865,3.5431929856,1.0334312875,3.6908260266
2019-08-11 05:00:00,4.46104,1.94822,4.8678988332,1.33104,0.38822,1.3865,3.13,1.56,3.4972131762,4.8742329856,1.4216512875,5.0773260266,1.33104,0.38822,1.3865,3.5431929856,1.0334312875,3.6908260266
2019-08-11 05:30:00,4.46104,1.94822,4.8678988332,1.33104,0.38822,1.3865,3.13,1.56,3.4972131762,4.8804820032,1.4234739176,5.08383542,1.33104,0.38822,1.3865,3.5494420032000003,1.0352539176,3.69733542
2019-08-11 06:00:00,4.44056,1.94808,4.8490812326,1.33056,0.38808000000000004,1.3860000000000001,3.11,1.56,3.4793246471,4.8216885359,1.406325823,5.0225922249,1.33056,0.38808000000000004,1.3860000000000001,3.4911285359,1.018245823,3.6365922249000002
2019-08-11 06:30:00,4.44056,1.94808,4.8490812326,1.33056,0.38808000000000004,1.3860000000000001,3.11,1.56,3.4793246471,4.8216885359,1.406325823,5.0225922249,1.33056,0.38808000000000004,1.3860000000000001,3.4911285359,1.018245823,3.6365922249000002
2019-08-11 07:00:00,4.54056,1.94808,4.9408198510000005,1.33056,0.38808000000000004,1.3860000000000001,3.21,1.56,3.5689914542,4.9365161883,1.4398172216,5.1422043628,1.33056,0.38808000000000004,1.3860000000000001,3.6059561883,1.0517372216,3.7562043628
2019-08-11 07:30:00,4.76392,1.9490600000000002,5.1472097927,1.33392,0.38906,1.3895,3.43,1.56,3.7680897017,5.1192955902,1.4931278805,5.3325995731999996,1.33392,0.38906,1.3895,3.7853755902,1.1040678805,3.9430995732
2019-08-11 08:00:00,5.00296,1.3887800000000001,5.1921400838,1.33296,0.38878,1.3885,3.67,1.0,3.8038007308,5.120844542,1.4935796581,5.3342130646,1.33296,0.38878,1.3885,3.787884542,1.1047996581,3.9457130646
2019-08-11 08:30:00,5.35248,1.27864,5.5030866248,1.33248,0.38864000000000004,1.388,4.02,0.89,4.1173413752,5.3324585143,1.5553004000000001,5.5546442858,1.33248,0.38864000000000004,1.388,3.9999785143,1.1666604,4.1666442858
2019-08-11 09:00:00,5.5596,1.2778,5.7045530062,1.3296000000000001,0.38780000000000003,1.385,4.23,0.89,4.3226149493,5.6570804453,1.6499817965,5.8927921305,1.3296000000000001,0.38780000000000003,1.385,4.3274804453,1.2621817965,4.5077921305
2019-08-11 09:30:00,5.802,1.2785,5.9411923256,1.332,0.3885,1.3875,4.47,0.89,4.5577406684,5.8014601141,1.6920925332999999,6.0431876188,1.332,0.3885,1.3875,4.4694601141,1.3035925333,4.6556876188
2019-08-11 10:00:00,5.82152,1.69836,6.0642000132,1.33152,0.38836000000000004,1.387,4.49,1.31,4.6772000171,6.0425021007,1.762396446,6.2942730216000005,1.33152,0.38836000000000004,1.387,4.7109821007,1.374036446,4.9072730216
2019-08-11 10:30:00,5.98104,1.8182200000000002,6.2513009406,1.33104,0.38822,1.3865,4.65,1.43,4.8649152099,6.3102426668,1.8404874445,6.5731694445,1.33104,0.38822,1.3865,4.9792026668,1.4522674445,5.1866694445
2019-08-11 11:00:00,6.04576,1.72668,6.2874985328,1.32576,0.38668,1.381,4.72,1.34,4.9065262661,6.3138145826,1.8415292533,6.5768901902,1.32576,0.38668,1.381,4.9880545826,1.4548492533,5.1958901902
2019-08-11 11:30:00,6.19576,1.72668,6.4318633226,1.32576,0.38668,1.381,4.87,1.34,5.050990002,6.4680398783,1.8865116311999999,6.7375415399000005,1.32576,0.38668,1.381,5.1422798783,1.4998316312,5.3565415399
2019-08-11 12:00:00,5.95816,1.7273800000000001,6.20350806,1.32816,0.38738000000000006,1.3835,4.63,1.34,4.8200103734,6.3170310021,1.8424673756,6.5802406272,1.32816,0.38738000000000006,1.3835,4.9888710021,1.4550873756,5.1967406272
2019-08-11 12:30:00,6.03528,1.72654,6.277383615,1.32528,0.38654000000000005,1.3805,4.71,1.34,4.8969071872,6.40308419,1.8675662221,6.6698793646,1.32528,0.38654000000000005,1.3805,5.07780419,1.4810262221000001,5.2893793646
2019-08-11 13:00:00,6.03528,1.70654,6.2719122642,1.32528,0.38654000000000005,1.3805,4.71,1.32,4.891472171,6.4117761475,1.8701013764,6.678933487,1.32528,0.38654000000000005,1.3805,5.0864961475,1.4835613764,5.298433487
2019-08-11 13:30:00,5.97528,1.70654,6.2141974421,1.32528,0.38654000000000005,1.3805,4.65,1.32,4.8337252715,6.383607348,1.8618854765,6.6495909875,1.32528,0.38654000000000005,1.3805,5.058327348,1.4753454765,5.2690909875
2019-08-11 14:00:00,6.0348,1.7064,6.2714122811,1.3248,0.3864,1.38,4.71,1.32,4.891472171,6.4234596337,1.8735090598,6.6911037851,1.3248,0.3864,1.38,5.0986596337,1.4871090598,5.3111037851
2019-08-11 14:30:00,5.8748000000000005,1.7064,6.1176037793,1.3248,0.3864,1.38,4.55,1.32,4.7376048801,6.2981525474,1.8369611597,6.5605755702,1.3248,0.3864,1.38,4.9733525474,1.4505611596999999,5.1805755702
2019-08-11 15:00:00,6.1448,1.7064,6.3773323577,1.3248,0.3864,1.38,4.82,1.32,4.9974793646,6.5238458067,1.9027883603,6.7956727153,1.3248,0.3864,1.38,5.1990458067,1.5163883603000001,5.4156727153
2019-08-11 15:30:00,6.45576,1.70668,6.6775439946,1.32576,0.38668,1.381,5.13,1.32,5.2971029818,6.7917568487,1.9809290809000002,7.0747467174,1.32576,0.38668,1.381,5.4659968487,1.5942490809,5.6937467174
2019-08-11 16:00:00,6.6672,0.3871,6.6784281272,1.3272,0.3871,1.3825,5.34,0.0,5.34,6.6601956325,1.9425570595,6.9377037838,1.3272,0.3871,1.3825,5.3329956325,1.5554570595000001,5.5552037838
2019-08-11 16:30:00,6.66816,0.38738000000000006,6.6794027465,1.32816,0.38738000000000006,1.3835,5.34,0.0,5.34,6.6285780015,1.9333352503999999,6.9047687516,1.32816,0.38738000000000006,1.3835,5.3004180015,1.5459552504,5.5212687516
2019-08-11 17:00:00,6.41296,0.38878,6.4247339128,1.33296,0.38878,1.3885,5.08,0.0,5.08,6.4285149118,1.8749835159,6.6963696998,1.33296,0.38878,1.3885,5.0955549118,1.4862035159,5.3078696998
2019-08-11 17:30:00,6.51912,0.38766,6.5306359453,1.32912,0.38766,1.3845,5.19,0.0,5.19,6.5441059395,1.9086975657,6.8167770203,1.32912,0.38766,1.3845,5.2149859395,1.5210375657,5.4322770203
2019-08-11 18:00:00,6.5391200000000005,1.75766,6.7712228622,1.32912,0.38766,1.3845,5.21,1.37,5.3871142553,6.8005604211,1.9834967895000002,7.0839171054,1.32912,0.38766,1.3845,5.4714404211,1.5958367895,5.6994171054
