Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-08-11 18:30:00,6.41912,1.7276600000000002,6.6475492213,1.32912,0.38766,1.3845,5.09,1.34,5.2634304403,6.6632187133,1.9434387914000002,6.9408528263000004,1.32912,0.38766,1.3845,5.3340987133,1.5557787913999999,5.5563528263
2019-08-11 19:00:00,6.60912,1.7276600000000002,6.8311987418,1.32912,0.38766,1.3845,5.28,1.34,5.4473846936,6.6064800544,1.9268900159000002,6.8817500566,1.32912,0.38766,1.3845,5.2773600544,1.5392300158999999,5.4972500566
2019-08-11 19:30:00,6.34912,0.38766,6.3609437232,1.32912,0.38766,1.3845,5.02,0.0,5.02,6.3793408514,1.8606410816,6.6451467202,1.32912,0.38766,1.3845,5.0502208514,1.4729810816,5.2606467202000005
2019-08-11 20:00:00,6.37912,0.38766,6.3908882207,1.32912,0.38766,1.3845,5.05,0.0,5.05,6.2904685208,1.8347199852,6.5525713758,1.32912,0.38766,1.3845,4.9613485208,1.4470599852000001,5.1680713758
2019-08-11 20:30:00,6.18912,1.27766,6.3196219389,1.32912,0.38766,1.3845,4.86,0.89,4.94081977,6.1379031671,1.7902217570999999,6.3936491324,1.32912,0.38766,1.3845,4.8087831671,1.4025617571,5.0091491324
2019-08-11 21:00:00,6.10912,1.94766,6.4120766254,1.32912,0.38766,1.3845,4.78,1.56,5.0281209214,6.2716321772,1.8292260517,6.5329501846,1.32912,0.38766,1.3845,4.9425121772,1.4415660517,5.1484501846
2019-08-11 21:30:00,6.06912,1.94766,6.3739781181,1.32912,0.38766,1.3845,4.74,1.56,4.9901102192,6.3913360653,1.8641396857,6.6576417347,1.32912,0.38766,1.3845,5.0622160653,1.4764796857,5.2731417347
2019-08-11 22:00:00,5.8596,1.9478,6.174855221,1.3296000000000001,0.38780000000000003,1.385,4.53,1.56,4.791085472,6.1650498213,1.7981395312,6.4219268972,1.3296000000000001,0.38780000000000003,1.385,4.8354498213,1.4103395312,5.0369268972
2019-08-11 22:30:00,5.6700800000000005,1.75794,5.9363423292,1.3300800000000002,0.38794,1.3855,4.34,1.37,4.5510987684,5.8685957327,1.7116737554,6.1131205549,1.3300800000000002,0.38794,1.3855,4.5385157327,1.3237337554,4.7276205549
2019-08-11 23:00:00,5.39008,1.27794,5.5395029606,1.3300800000000002,0.38794,1.3855,4.06,0.89,4.1564046964,5.4095435175,1.5777835259000001,5.6349411641,1.3300800000000002,0.38794,1.3855,4.0794635175,1.1898435259,4.2494411641
2019-08-11 23:30:00,5.07056,1.27808,5.2291554959,1.33056,0.38808000000000004,1.3860000000000001,3.74,0.89,3.8444375401,5.0744515046,1.4800483555000001,5.285886984,1.33056,0.38808000000000004,1.3860000000000001,3.7438915046,1.0919683555,3.899886984
2019-08-12 00:00:00,4.9005600000000005,1.27808,5.0644818886,1.33056,0.38808000000000004,1.3860000000000001,3.5700000000000003,0.89,3.6792662312,4.8829384528,1.4241903821,5.0863942217,1.33056,0.38808000000000004,1.3860000000000001,3.5523784528,1.0361103821,3.7003942217
2019-08-12 00:30:00,4.68008,1.8979400000000002,5.0502797002,1.3300800000000002,0.38794,1.3855,3.35,1.51,3.6745884123,5.0399981455,1.4699994591,5.2499980683,1.3300800000000002,0.38794,1.3855,3.7099181455,1.0820594591,3.8644980683
2019-08-12 01:00:00,4.54056,1.96808,4.9487396375,1.33056,0.38808000000000004,1.3860000000000001,3.21,1.58,3.5777786404,4.9264537768,1.4368823516,5.1317226841,1.33056,0.38808000000000004,1.3860000000000001,3.5958937768,1.0488023516,3.7457226841
2019-08-12 01:30:00,4.45056,1.96808,4.8662946068,1.33056,0.38808000000000004,1.3860000000000001,3.12,1.58,3.4972560673,4.8353440245,1.4103086738,5.0368166922,1.33056,0.38808000000000004,1.3860000000000001,3.5047840245,1.0222286738,3.6508166922000003
2019-08-12 02:00:00,4.45056,1.96808,4.8662946068,1.33056,0.38808000000000004,1.3860000000000001,3.12,1.58,3.4972560673,4.8353440245,1.4103086738,5.0368166922,1.33056,0.38808000000000004,1.3860000000000001,3.5047840245,1.0222286738,3.6508166922000003
2019-08-12 02:30:00,4.45056,1.96808,4.8662946068,1.33056,0.38808000000000004,1.3860000000000001,3.12,1.58,3.4972560673,4.8353440245,1.4103086738,5.0368166922,1.33056,0.38808000000000004,1.3860000000000001,3.5047840245,1.0222286738,3.6508166922000003
2019-08-12 03:00:00,4.45104,1.96822,4.8667902205,1.33104,0.38822,1.3865,3.12,1.58,3.4972560673,4.8358240245,1.4104486738,5.0373166922,1.33104,0.38822,1.3865,3.5047840245,1.0222286738,3.6508166922000003
2019-08-12 03:30:00,4.43104,1.96822,4.8485054862,1.33104,0.38822,1.3865,3.1,1.58,3.4794252399,4.8358240245,1.4104486738,5.0373166922,1.33104,0.38822,1.3865,3.5047840245,1.0222286738,3.6508166922000003
2019-08-12 04:00:00,4.43104,1.96822,4.8485054862,1.33104,0.38822,1.3865,3.1,1.58,3.4794252399,4.8262265231,1.4076494026,5.0273192949,1.33104,0.38822,1.3865,3.4951865231,1.0194294026,3.6408192949
2019-08-12 04:30:00,4.43104,1.96822,4.8485054862,1.33104,0.38822,1.3865,3.1,1.58,3.4794252399,4.8482854788,1.4140832647,5.0502973738,1.33104,0.38822,1.3865,3.5172454788,1.0258632646999999,3.6637973738
2019-08-12 05:00:00,4.45104,1.96822,4.8667902205,1.33104,0.38822,1.3865,3.12,1.58,3.4972560673,4.8420547517,1.4122659692,5.043807033,1.33104,0.38822,1.3865,3.5110147517,1.0240459692,3.657307033
2019-08-12 05:30:00,4.45104,1.96822,4.8667902205,1.33104,0.38822,1.3865,3.12,1.58,3.4972560673,4.9059720822,1.430908524,5.1103875856,1.33104,0.38822,1.3865,3.5749320822,1.042688524,3.7238875856
2019-08-12 06:00:00,4.68056,1.96808,5.0774974938,1.33056,0.38808000000000004,1.3860000000000001,3.35,1.58,3.7039033464999997,5.1090149803,1.4901293693,5.3218906045,1.33056,0.38808000000000004,1.3860000000000001,3.7784549803000003,1.1020493693,3.9358906045
2019-08-12 06:30:00,5.17056,1.92808,5.5183496808,1.33056,0.38808000000000004,1.3860000000000001,3.84,1.54,4.1372938015,5.5300787487,1.612939635,5.7604986965,1.33056,0.38808000000000004,1.3860000000000001,4.1995187487,1.224859635,4.3744986965
2019-08-12 07:00:00,5.45104,1.7982200000000002,5.7399853876,1.33104,0.38822,1.3865,4.12,1.4100000000000001,4.354595274,5.8193584062,1.6973128685,6.0618316731,1.33104,0.38822,1.3865,4.4883184062,1.3090928685,4.6753316731
2019-08-12 07:30:00,5.8844,1.7292,6.133212535,1.3344,0.38920000000000005,1.3900000000000001,4.55,1.34,4.7432162084,6.0872426372,1.7754457692,6.3408777471,1.3344,0.38920000000000005,1.3900000000000001,4.7528426372,1.3862457692,4.9508777471
2019-08-12 08:00:00,6.16152,1.55836,6.3555341711,1.33152,0.38836000000000004,1.387,4.83,1.17,4.969688119,6.3596769074,1.8549057647,6.6246634452,1.33152,0.38836000000000004,1.387,5.0281569074,1.4665457647,5.2376634452
2019-08-12 08:30:00,6.77008,0.38794,6.7811857849,1.3300800000000002,0.38794,1.3855,5.44,0.0,5.44,6.6999319,1.9541468042,6.9790957292,1.3300800000000002,0.38794,1.3855,5.3698519,1.5662068042000001,5.5935957292000005
2019-08-12 09:00:00,7.0196,1.4978,7.177617223,1.3296000000000001,0.38780000000000003,1.385,5.69,1.11,5.7972579725,7.0239232686,2.0486442867,7.3165867382,1.3296000000000001,0.38780000000000003,1.385,5.6943232686,1.6608442867000002,5.9315867382
2019-08-12 09:30:00,6.88264,1.28952,7.002399246,1.23264,0.35952,1.284,5.65,0.93,5.7260282919000005,7.1539521573,2.0865693792,7.4520334972,1.23264,0.35952,1.284,5.9213121573,1.7270493792,6.1680334972
2019-08-12 10:00:00,6.51832,1.14326,6.6178198109,0.8683200000000001,0.25326000000000004,0.9045000000000001,5.65,0.89,5.7196678225,6.8892680891,2.0093698593,7.1763209261,0.8683200000000001,0.25326000000000004,0.9045000000000001,6.0209480891,1.7561098593,6.2718209261
2019-08-12 10:30:00,6.68784,1.1431200000000001,6.7848306685,0.8678400000000001,0.25312,0.904,5.82,0.89,5.8876565797,7.058078735,2.0586062977,7.352165349,0.8678400000000001,0.25312,0.904,6.190238735,1.8054862977,6.448165349
2019-08-12 11:00:00,6.88784,1.1431200000000001,6.9820529359000005,0.8678400000000001,0.25312,0.904,6.02,0.89,6.0854334275,7.0053135946,2.0432164651,7.2972016611,0.8678400000000001,0.25312,0.904,6.1374735946,1.7900964651,6.3932016611
2019-08-12 11:30:00,6.7278400000000005,0.25312,6.7325998544,0.8678400000000001,0.25312,0.904,5.86,0.0,5.86,6.7451248669,1.9673280862,7.0261717363,0.8678400000000001,0.25312,0.904,5.8772848669,1.7142080862,6.1221717363
2019-08-12 12:00:00,6.71024,0.25382000000000005,6.7150387527,0.8702400000000001,0.25382000000000005,0.9065000000000001,5.84,0.0,5.84,6.7475248669,1.9680280862,7.0286717363,0.8702400000000001,0.25382000000000005,0.9065000000000001,5.8772848669,1.7142080862,6.1221717363
2019-08-12 12:30:00,6.48024,1.14382,6.5804129544,0.8702400000000001,0.25382000000000005,0.9065000000000001,5.61,0.89,5.6801584485,6.5438029354000005,1.9086091895,6.816461391,0.8702400000000001,0.25382000000000005,0.9065000000000001,5.6735629354,1.6547891895,5.909961391
2019-08-12 13:00:00,6.504,1.142,6.6034975581,0.864,0.252,0.9,5.64,0.89,5.7097898385,6.9282585599,2.02074208,7.2169359999000005,0.864,0.252,0.9,6.0642585599,1.76874208,6.3169359999
2019-08-12 13:30:00,7.27776,1.22768,7.3805818741,1.1577600000000001,0.33768000000000004,1.206,6.12,0.89,6.1843754737,7.4647655083,2.1772232733,7.7757974045000005,1.1577600000000001,0.33768000000000004,1.206,6.3070055083,1.8395432733,6.5697974045
2019-08-12 14:00:00,7.34616,0.38388000000000005,7.3561831543,1.31616,0.38388000000000005,1.371,6.03,0.0,6.03,7.3706280111,2.1497665032,7.6777375115,1.31616,0.38388000000000005,1.371,6.0544680111,1.7658865032,6.3067375115
2019-08-12 14:30:00,7.28816,0.38738000000000006,7.2984477425,1.32816,0.38738000000000006,1.3835,5.96,0.0,5.96,7.2247564297,2.1072206253,7.5257879476,1.32816,0.38738000000000006,1.3835,5.8965964297,1.7198406253,6.1422879476
2019-08-12 15:00:00,6.96768,0.38724000000000003,6.9784324458,1.32768,0.38724000000000003,1.383,5.64,0.0,5.64,6.965586688,2.0316294507,7.2558194667,1.32768,0.38724000000000003,1.383,5.637906688,1.6443894506999999,5.8728194667
2019-08-12 15:30:00,7.12624,0.38682000000000005,7.1367307817,1.32624,0.38682000000000005,1.3815,5.8,0.0,5.8,7.0940938969,2.0691107199,7.3896811426,1.32624,0.38682000000000005,1.3815,5.7678538969,1.6822907199000001,6.0081811426
2019-08-12 16:00:00,7.26576,0.38668,7.2760421796,1.32576,0.38668,1.381,5.94,0.0,5.94,7.2151799197,2.1044274766,7.5158124163,1.32576,0.38668,1.381,5.8894199197,1.7177474766,6.1348124163
2019-08-12 16:30:00,7.10576,0.38668,7.1162733646,1.32576,0.38668,1.381,5.78,0.0,5.78,7.0355101048,2.0520237806,7.3286563591,1.32576,0.38668,1.381,5.7097501048,1.6653437806,5.9476563591
2019-08-12 17:00:00,7.13576,0.38668,7.1462292295,1.32576,0.38668,1.381,5.8100000000000005,0.0,5.8100000000000005,7.0541663704,2.0574651914,7.3480899692,1.32576,0.38668,1.381,5.7284063704,1.6707851914,5.9670899692
2019-08-12 17:30:00,7.25672,0.38696,7.2670298747,1.32672,0.38696,1.3820000000000001,5.93,0.0,5.93,7.1970835919,2.099149381,7.4969620749,1.32672,0.38696,1.3820000000000001,5.8703635919,1.712189381,6.1149620749
2019-08-12 18:00:00,7.19624,0.38682000000000005,7.2066288825,1.32624,0.38682000000000005,1.3815,5.87,0.0,5.87,7.1265561317,2.0785788717,7.4234959705,1.32624,0.38682000000000005,1.3815,5.8003161317,1.6917588717,6.0419959705
2019-08-12 18:30:00,7.17624,0.38682000000000005,7.1866577941,1.32624,0.38682000000000005,1.3815,5.85,0.0,5.85,7.0768009353,2.0640669395,7.371667641,1.32624,0.38682000000000005,1.3815,5.7505609353,1.6772469395,5.990167641
2019-08-12 19:00:00,7.12624,0.38682000000000005,7.1367307817,1.32624,0.38682000000000005,1.3815,5.8,0.0,5.8,7.0187081175,2.0471232009,7.3111542891,1.32624,0.38682000000000005,1.3815,5.6924681175,1.6603032009,5.9296542891
2019-08-12 19:30:00,7.15056,0.38808000000000004,7.1610833259,1.33056,0.38808000000000004,1.3860000000000001,5.82,0.0,5.82,7.084535431,2.066322834,7.3797244073,1.33056,0.38808000000000004,1.3860000000000001,5.753975431,1.6782428340000002,5.9937244073
2019-08-12 20:00:00,7.1472,0.3871,7.1576751987,1.3272,0.3871,1.3825,5.82,0.0,5.82,7.1240126779,2.077837031,7.4208465394,1.3272,0.3871,1.3825,5.7968126779,1.690737031,6.0383465394
2019-08-12 20:30:00,6.92912,0.38766,6.9399556375,1.32912,0.38766,1.3845,5.6,0.0,5.6,6.8742413637,2.0049870644,7.1606680871,1.32912,0.38766,1.3845,5.5451213637,1.6173270644,5.7761680871
2019-08-12 21:00:00,6.93008,1.70794,7.1374412677,1.3300800000000002,0.38794,1.3855,5.6,1.32,5.7534685191,6.9803239335,2.0359278139,7.2711707641,1.3300800000000002,0.38794,1.3855,5.6502439335,1.6479878139,5.8856707641
2019-08-12 21:30:00,6.74008,1.65794,6.9409972951,1.3300800000000002,0.38794,1.3855,5.41,1.27,5.557067572,7.0719019215,2.0626380604,7.3665645015,1.3300800000000002,0.38794,1.3855,5.7418219215,1.6746980604,5.9810645015
2019-08-12 22:00:00,6.37056,1.75808,6.6086972998,1.33056,0.38808000000000004,1.3860000000000001,5.04,1.37,5.2228823460000005,6.6251772664,1.9323433694,6.9012263191,1.33056,0.38808000000000004,1.3860000000000001,5.2946172664,1.5442633693999999,5.5152263191
2019-08-12 22:30:00,6.09056,1.75808,6.3392244321,1.33056,0.38808000000000004,1.3860000000000001,4.76,1.37,4.9532312686,6.1445632634,1.7921642852000002,6.4005867327,1.33056,0.38808000000000004,1.3860000000000001,4.8140032634,1.4040842852,5.0145867327
2019-08-12 23:00:00,5.81104,1.73822,6.065442659,1.33104,0.38822,1.3865,4.48,1.35,4.6789849327,5.9302817111,1.7296654991,6.1773767824,1.33104,0.38822,1.3865,4.5992417111,1.3414454991,4.7908767824
2019-08-12 23:30:00,5.55056,1.77808,5.8284032805,1.33056,0.38808000000000004,1.3860000000000001,4.22,1.3900000000000001,4.4430282466,5.6651308239,1.6523298236000001,5.9011779416,1.33056,0.38808000000000004,1.3860000000000001,4.3345708239,1.2642498236,4.5151779416
2019-08-13 00:00:00,5.30056,1.77808,5.5908411531999995,1.33056,0.38808000000000004,1.3860000000000001,3.9699999999999998,1.3900000000000001,4.2063047916,5.7039777582,1.6636601795,5.9416434982,1.33056,0.38808000000000004,1.3860000000000001,4.3734177582000004,1.2755801795,4.5556434982
2019-08-13 00:30:00,5.11104,1.5882200000000002,5.3521185198,1.33104,0.38822,1.3865,3.7800000000000002,1.2,3.9659046887000002,5.1899478812,1.5137347987,5.4061957096,1.33104,0.38822,1.3865,3.8589078812,1.1255147987,4.0196957096
2019-08-13 01:00:00,4.93152,1.74836,5.2322702721,1.33152,0.38836000000000004,1.387,3.6,1.3599999999999999,3.8483243107,5.21089008,1.51984294,5.4280105,1.33152,0.38836000000000004,1.387,3.87937008,1.13148294,4.0410105
2019-08-13 01:30:00,4.90152,1.27836,5.0654814776,1.33152,0.38836000000000004,1.387,3.5700000000000003,0.89,3.6792662312,4.960883982,1.4469244948,5.1675874813,1.33152,0.38836000000000004,1.387,3.629363982,1.0585644948,3.7805874813
2019-08-13 02:00:00,4.94152,1.27836,5.1041967243,1.33152,0.38836000000000004,1.387,3.61,0.89,3.718090908,5.0004811576,1.4584736710000001,5.2088345392,1.33152,0.38836000000000004,1.387,3.6689611576,1.070113671,3.8218345392
2019-08-13 02:30:00,4.68152,1.27836,4.8529201312,1.33152,0.38836000000000004,1.387,3.35,0.89,3.466208303,4.7057650363,1.3725148022,4.9018385794,1.33152,0.38836000000000004,1.387,3.3742450363,0.9841548022000001,3.5148385794
2019-08-13 03:00:00,4.80152,1.27836,4.9687824062,1.33152,0.38836000000000004,1.387,3.47,0.89,3.5823176855,4.8673904843999996,1.419655558,5.0701984213,1.33152,0.38836000000000004,1.387,3.5358704844,1.031295558,3.6831984213
2019-08-13 03:30:00,4.67152,1.27836,4.8432740373000005,1.33152,0.38836000000000004,1.387,3.34,0.89,3.4565445173000002,4.7628096446,1.389152813,4.9612600465,1.33152,0.38836000000000004,1.387,3.4312896446,1.000792813,3.5742600465
2019-08-13 04:00:00,4.672,1.2785,4.8437739677,1.332,0.3885,1.3875,3.34,0.89,3.4565445173000002,4.8214449826,1.4062547866,5.0223385235,1.332,0.3885,1.3875,3.4894449826000002,1.0177547866,3.6348385235
2019-08-13 04:30:00,4.672,1.2785,4.8437739677,1.332,0.3885,1.3875,3.34,0.89,3.4565445173000002,4.734087268,1.3807754532,4.9313409042,1.332,0.3885,1.3875,3.402087268,0.9922754532,3.5438409042
2019-08-13 05:00:00,4.752,1.2785,4.9209822444,1.332,0.3885,1.3875,3.42,0.89,3.5339071861,4.8178908143,1.4052181542,5.0186362649,1.332,0.3885,1.3875,3.4858908143000003,1.0167181542,3.6311362649000003
2019-08-13 05:30:00,4.852,1.2785,5.0176155941,1.332,0.3885,1.3875,3.52,0.89,3.6307712679,4.9217714621,1.4355166765,5.1268452731,1.332,0.3885,1.3875,3.5897714621,1.0470166765,3.7393452731
2019-08-13 06:00:00,4.872,1.2785,5.0369580354,1.332,0.3885,1.3875,3.54,0.89,3.6501643799,4.8878296957,1.4256169946,5.0914892663,1.332,0.3885,1.3875,3.5558296957,1.0371169946,3.7039892663
2019-08-13 06:30:00,5.14152,1.5083600000000001,5.3582065843,1.33152,0.38836000000000004,1.387,3.81,1.12,3.971208884,5.2875811329,1.5422111638,5.5078970134,1.33152,0.38836000000000004,1.387,3.9560611329,1.1538511638,4.1208970134
2019-08-13 07:00:00,5.53152,1.72836,5.7952516598,1.33152,0.38836000000000004,1.387,4.2,1.34,4.4085825386,5.7265589069,1.6702463478,5.965165528,1.33152,0.38836000000000004,1.387,4.3950389069,1.2818863478,4.5781655279999995
2019-08-13 07:30:00,5.962,1.7285,6.2075080548,1.332,0.3885,1.3875,4.63,1.34,4.8200103734,6.0182943076,1.7553358397,6.2690565704,1.332,0.3885,1.3875,4.6862943076,1.3668358397,4.8815565704
2019-08-13 08:00:00,6.31104,1.5482200000000002,6.4981698231,1.33104,0.38822,1.3865,4.98,1.16,5.1133159496,6.4163648932,1.8714397605,6.6837134304,1.33104,0.38822,1.3865,5.0853248932,1.4832197605,5.2972134304
2019-08-13 08:30:00,6.69056,0.38808000000000004,6.7018056671,1.33056,0.38808000000000004,1.3860000000000001,5.36,0.0,5.36,6.7120206865,1.9576727002,6.9916882151,1.33056,0.38808000000000004,1.3860000000000001,5.3814606865,1.5695927001999999,5.6056882151
2019-08-13 09:00:00,6.93008,0.38794,6.9409297828,1.3300800000000002,0.38794,1.3855,5.6,0.0,5.6,6.9356825825,2.0229074199,7.2246693568,1.3300800000000002,0.38794,1.3855,5.6056025824999995,1.6349674199000002,5.8391693568
2019-08-13 09:30:00,6.9991200000000005,0.38766,7.0098474341,1.32912,0.38766,1.3845,5.67,0.0,5.67,7.0014707769,2.0420956433,7.293198726,1.32912,0.38766,1.3845,5.6723507769,1.6544356433,5.908698726
2019-08-13 10:00:00,7.0896,0.38780000000000003,7.1001983775,1.3296000000000001,0.38780000000000003,1.385,5.76,0.0,5.76,7.0801993453,2.0650581424,7.3752076513,1.3296000000000001,0.38780000000000003,1.385,5.7505993453,1.6772581424,5.9902076513
2019-08-13 10:30:00,7.14912,0.38766,7.1596226891,1.32912,0.38766,1.3845,5.82,0.0,5.82,7.1087047306,2.0733722131,7.404900761,1.32912,0.38766,1.3845,5.7795847306,1.6857122131,6.020400761
2019-08-13 11:00:00,7.00152,1.27836,7.1172667928,1.33152,0.38836000000000004,1.387,5.67,0.89,5.7394250583,7.0531299693,2.0571629077,7.3470103847,1.33152,0.38836000000000004,1.387,5.7216099693,1.6688029077,5.9600103847
2019-08-13 11:30:00,7.11768,-0.5027600000000001,7.1354142276,1.32768,0.38724000000000003,1.383,5.79,-0.89,5.8580030727,6.9541962231,2.0283072317,7.2439543991,1.32768,0.38724000000000003,1.383,5.6265162231,1.6410672317000001,5.8609543991
2019-08-13 12:00:00,7.38624,-0.5031800000000001,7.4033594705,1.32624,0.38682000000000005,1.3815,6.06,-0.89,6.1250061224,7.3113499348,2.1324770643,7.6159895154,1.32624,0.38682000000000005,1.3815,5.9851099348000005,1.7456570643,6.2344895154
2019-08-13 12:30:00,7.22768,0.38724000000000003,7.2380462143,1.32768,0.38724000000000003,1.383,5.9,0.0,5.9,7.232469224,2.1094701903,7.5338221084,1.32768,0.38724000000000003,1.383,5.904789224,1.7222301903,6.1508221084
2019-08-13 13:00:00,7.1172,0.3871,7.1277192881,1.3272,0.3871,1.3825,5.79,0.0,5.79,7.1702040619,2.091309518,7.4689625645,1.3272,0.3871,1.3825,5.8430040619,1.704209518,6.0864625645
2019-08-13 13:30:00,7.11576,0.38668,7.1262586116,1.32576,0.38668,1.381,5.79,0.0,5.79,7.1687640619,2.090889518,7.4674625645,1.32576,0.38668,1.381,5.8430040619,1.704209518,6.0864625645
2019-08-13 14:00:00,7.0372,0.3871,7.0478386935,1.3272,0.3871,1.3825,5.71,0.0,5.71,7.0743434467,2.0633501719,7.3691077569,1.3272,0.3871,1.3825,5.7471434467,1.6762501719,5.9866077569
2019-08-13 14:30:00,7.08672,0.38696,7.0972768299,1.32672,0.38696,1.3820000000000001,5.76,0.0,5.76,7.0891755518,2.0676762026,7.3845578664,1.32672,0.38696,1.3820000000000001,5.7624555518000005,1.6807162026,6.0025578664
2019-08-13 15:00:00,7.11576,0.38668,7.1262586116,1.32576,0.38668,1.381,5.79,0.0,5.79,7.129540843,2.0794494125,7.4266050447,1.32576,0.38668,1.381,5.803780843,1.6927694125000001,6.0456050447
2019-08-13 15:30:00,6.92528,0.38654000000000005,6.9360591296,1.32528,0.38654000000000005,1.3805,5.6,0.0,5.6,6.894369843,2.0108578709,7.1816352531,1.32528,0.38654000000000005,1.3805,5.569089843,1.6243178709000001,5.8011352531
2019-08-13 16:00:00,7.02672,0.38696,7.0373668371,1.32672,0.38696,1.3820000000000001,5.7,0.0,5.7,7.0277929459,2.0497729426,7.320617652,1.32672,0.38696,1.3820000000000001,5.7010729459,1.6628129426,5.938617652
2019-08-13 16:30:00,7.10672,0.38696,7.1172471645,1.32672,0.38696,1.3820000000000001,5.78,0.0,5.78,7.0531310479,2.0571632223,7.3470115082,1.32672,0.38696,1.3820000000000001,5.7264110479,1.6702032223,5.9650115082
2019-08-13 17:00:00,7.1048,0.3864,7.115299572,1.3248,0.3864,1.38,5.78,0.0,5.78,7.0461434275,2.0551251664,7.339732737,1.3248,0.3864,1.38,5.7213434275,1.6687251664,5.959732737
2019-08-13 17:30:00,7.2548,0.3864,7.2650827936999995,1.3248,0.3864,1.38,5.93,0.0,5.93,7.2502055615,2.1146432888,7.5522974599,1.3248,0.3864,1.38,5.9254055615,1.7282432887999999,6.1722974599
2019-08-13 18:00:00,7.3172,0.3871,7.327432173,1.3272,0.3871,1.3825,5.99,0.0,5.99,7.2368465042,2.1107468971,7.5383817751999995,1.3272,0.3871,1.3825,5.9096465042,1.7236468971,6.1558817752
2019-08-13 18:30:00,7.31528,0.38654000000000005,7.3254852843,1.32528,0.38654000000000005,1.3805,5.99,0.0,5.99,7.2250065919,2.1072935893,7.5260485333,1.32528,0.38654000000000005,1.3805,5.8997265919,1.7207535893,6.1455485333
2019-08-13 19:00:00,7.41528,0.38654000000000005,7.4253478471,1.32528,0.38654000000000005,1.3805,6.09,0.0,6.09,7.2641080962,2.1186981947,7.5667792669,1.32528,0.38654000000000005,1.3805,5.9388280962,1.7321581947,6.1862792669
2019-08-13 19:30:00,7.21768,0.38724000000000003,7.2280605559,1.32768,0.38724000000000003,1.383,5.89,0.0,5.89,7.0420659041,2.0539358887,7.3354853168,1.32768,0.38724000000000003,1.383,5.7143859041,1.6666958887,5.9524853168
2019-08-13 20:00:00,7.02864,1.69752,7.2307229514,1.32864,0.38752000000000003,1.384,5.7,1.31,5.8485981226,7.087575304,2.0672094637,7.3828909416,1.32864,0.38752000000000003,1.384,5.758935304,1.6796894637,5.9988909416
2019-08-13 20:30:00,6.79912,1.69766,7.0078586066,1.32912,0.38766,1.3845,5.47,1.31,5.6246777685,7.0676877167,2.0614089174,7.3621747049,1.32912,0.38766,1.3845,5.7385677167,1.6737489174,5.9776747049
2019-08-13 21:00:00,6.66912,1.69766,6.8818028924,1.32912,0.38766,1.3845,5.34,1.31,5.4983361120000005,6.9667352047,2.0319644347,7.2570158382,1.32912,0.38766,1.3845,5.6376152047,1.6443044347,5.8725158382
2019-08-13 21:30:00,6.61008,1.72794,6.8321983468,1.3300800000000002,0.38794,1.3855,5.28,1.34,5.4473846936,6.9669649166,2.032031434,7.2572551215,1.3300800000000002,0.38794,1.3855,5.6368849166,1.644091434,5.8717551215
2019-08-13 22:00:00,6.2496,1.8477999999999999,6.517044192,1.3296000000000001,0.38780000000000003,1.385,4.92,1.46,5.1320561182,6.5276087378,1.9038858818,6.7995924352,1.3296000000000001,0.38780000000000003,1.385,5.1980087378,1.5160858818,5.4145924352
2019-08-13 22:30:00,6.0696,0.38780000000000003,6.0819760769,1.3296000000000001,0.38780000000000003,1.385,4.74,0.0,4.74,6.0191980629,1.7555994350000002,6.2699979822,1.3296000000000001,0.38780000000000003,1.385,4.6895980629,1.367799435,4.8849979822
2019-08-13 23:00:00,5.86056,1.8980800000000002,6.1602655138,1.33056,0.38808000000000004,1.3860000000000001,4.53,1.51,4.7750392669,5.9699003778,1.7412209435000001,6.2186462269,1.33056,0.38808000000000004,1.3860000000000001,4.6393403778,1.3531409435000001,4.8326462269
2019-08-13 23:30:00,5.53056,0.38808000000000004,5.5441590886,1.33056,0.38808000000000004,1.3860000000000001,4.2,0.0,4.2,5.5275634783,1.6122060145,5.7578786233,1.33056,0.38808000000000004,1.3860000000000001,4.1970034783,1.2241260145,4.3718786233
2019-08-14 00:00:00,5.29008,1.27794,5.4422492639,1.3300800000000002,0.38794,1.3855,3.96,0.89,4.0587806051,5.3505965354,1.5605906562,5.5735380577,1.3300800000000002,0.38794,1.3855,4.0205165354,1.1726506562,4.1880380577
2019-08-14 00:30:00,5.0796,1.2778,5.2378534726,1.3296000000000001,0.38780000000000003,1.385,3.75,0.89,3.8541665766,5.1662311028,1.506817405,5.3814907321,1.3296000000000001,0.38780000000000003,1.385,3.8366311028,1.119017405,3.9964907321
2019-08-14 01:00:00,4.9096,1.2778,5.0731592721,1.3296000000000001,0.38780000000000003,1.385,3.58,0.89,3.688970046,4.959341098,1.4464744869000001,5.1659803104,1.3296000000000001,0.38780000000000003,1.385,3.629741098,1.0586744869,3.7809803104
2019-08-14 01:30:00,4.87008,1.27794,5.0349587734,1.3300800000000002,0.38794,1.3855,3.54,0.89,3.6501643799,4.9033285288,1.4301374876000001,5.1076338842,1.3300800000000002,0.38794,1.3855,3.5732485287999998,1.0421974876,3.7221338842
2019-08-14 02:00:00,4.8596,1.2778,5.0247870602,1.3296000000000001,0.38780000000000003,1.385,3.5300000000000002,0.89,3.640467003,4.9331874079,1.4388463273,5.1387368832,1.3296000000000001,0.38780000000000003,1.385,3.6035874079,1.0510463273,3.7537368832
2019-08-14 02:30:00,4.6700800000000005,1.39794,4.8748213762,1.3300800000000002,0.38794,1.3855,3.34,1.01,3.4893695706,4.7262401624,1.3784867140000001,4.9231668359,1.3300800000000002,0.38794,1.3855,3.3961601624,0.990546714,3.5376668359
2019-08-14 03:00:00,4.71008,1.27794,4.8803672249000005,1.3300800000000002,0.38794,1.3855,3.38,0.89,3.4952110094,4.7801253439,1.3942032253,4.9792972332000005,1.3300800000000002,0.38794,1.3855,3.4500453439,1.0062632253,3.5937972332
2019-08-14 03:30:00,4.71056,1.27808,4.8808671361,1.33056,0.38808000000000004,1.3860000000000001,3.38,0.89,3.4952110094,4.7513788571,1.3858188333,4.9493529762,1.33056,0.38808000000000004,1.3860000000000001,3.4208188571,0.9977388333,3.5633529762
2019-08-14 04:00:00,4.68056,1.27808,4.8519202796,1.33056,0.38808000000000004,1.3860000000000001,3.35,0.89,3.466208303,4.7567580804,1.3873877734,4.9549563337,1.33056,0.38808000000000004,1.3860000000000001,3.4261980804,0.9993077734,3.5689563337
2019-08-14 04:30:00,4.70056,1.27808,4.8712167679,1.33056,0.38808000000000004,1.3860000000000001,3.37,0.89,3.4855415648,4.7901779037,1.3971352219,4.9897686497,1.33056,0.38808000000000004,1.3860000000000001,3.4596179037,1.0090552219,3.6037686497
2019-08-14 05:00:00,4.67056,1.7880800000000001,5.001135951,1.33056,0.38808000000000004,1.3860000000000001,3.34,1.4,3.6215466309,4.9811106492,1.4528239393,5.1886569262,1.33056,0.38808000000000004,1.3860000000000001,3.6505506492,1.0647439393,3.8026569262
2019-08-14 05:30:00,4.69056,1.94808,5.0790125812,1.33056,0.38808000000000004,1.3860000000000001,3.36,1.56,3.7044837697,5.100610183,1.48767797,5.3131356073,1.33056,0.38808000000000004,1.3860000000000001,3.770050183,1.09959797,3.9271356073
2019-08-14 06:00:00,4.85056,1.88808,5.2050723722,1.33056,0.38808000000000004,1.3860000000000001,3.52,1.5,3.8262775643999998,5.3194591534,1.5515089197,5.5411032848,1.33056,0.38808000000000004,1.3860000000000001,3.9888991534000002,1.1634289197,4.1551032848
2019-08-14 06:30:00,5.22056,1.82808,5.5313762483,1.33056,0.38808000000000004,1.3860000000000001,3.89,1.44,4.1479754098,5.4882664325,1.6007443761,5.7169442005,1.33056,0.38808000000000004,1.3860000000000001,4.1577064325,1.2126643761,4.3309442005
2019-08-14 07:00:00,5.70056,1.72808,5.9567310498,1.33056,0.38808000000000004,1.3860000000000001,4.37,1.34,4.5708314342000005,5.7245355663,1.6696562068,5.9630578815,1.33056,0.38808000000000004,1.3860000000000001,4.3939755663,1.2815762068,4.5770578815
2019-08-14 07:30:00,6.04104,0.38822,6.0535013876,1.33104,0.38822,1.3865,4.71,0.0,4.71,6.0838184543,1.7744470492,6.3373108899,1.33104,0.38822,1.3865,4.7527784543,1.3862270492,4.9508108899
2019-08-14 08:00:00,6.43104,1.5082200000000001,6.6055282188,1.33104,0.38822,1.3865,5.1,1.12,5.2215323421,6.5996758392,1.9249054531,6.8746623325,1.33104,0.38822,1.3865,5.2686358392,1.5366854531,5.4881623325
2019-08-14 08:30:00,6.83024,0.39382000000000006,6.8415840746,1.35024,0.39382000000000006,1.4065,5.48,0.0,5.48,6.7935603407,1.9814550994000002,7.0766253549,1.35024,0.39382000000000006,1.4065,5.4433203407,1.5876350994,5.6701253549
2019-08-14 09:00:00,7.17376,0.40068000000000004,7.1849409879,1.37376,0.40068000000000004,1.431,5.8,0.0,5.8,7.120821971,2.0769064082,7.4175228864000005,1.37376,0.40068000000000004,1.431,5.747061971,1.6762264082,5.9865228864
2019-08-14 09:30:00,7.49472,0.40096000000000004,7.5054378153,1.37472,0.40096000000000004,1.432,6.12,0.0,6.12,7.4435702959,2.1710413363,7.7537190582,1.37472,0.40096000000000004,1.432,6.0688502959,1.7700813363,6.3217190582
2019-08-14 10:00:00,7.52472,0.40096000000000004,7.5353951456,1.37472,0.40096000000000004,1.432,6.15,0.0,6.15,7.444038199,2.171177808,7.7542064573000005,1.37472,0.40096000000000004,1.432,6.069318199,1.770217808,6.3222064573
2019-08-14 10:30:00,7.52376,0.40068000000000004,7.5344216102,1.37376,0.40068000000000004,1.431,6.15,0.0,6.15,7.4443058212,2.1712558645,7.7544852304,1.37376,0.40068000000000004,1.431,6.0705458212,1.7705758645,6.3234852304
2019-08-14 11:00:00,7.62472,0.40096000000000004,7.635255333,1.37472,0.40096000000000004,1.432,6.25,0.0,6.25,7.5221216544,2.1939521492,7.83554339,1.37472,0.40096000000000004,1.432,6.1474016544,1.7929921492,6.40354339
2019-08-14 11:30:00,7.87376,0.40068000000000004,7.8839483129,1.37376,0.40068000000000004,1.431,6.5,0.0,6.5,7.8000703319,2.2750205135,8.1250732624,1.37376,0.40068000000000004,1.431,6.4263103319,1.8743405135,6.6940732624
2019-08-14 12:00:00,7.84376,0.40068000000000004,7.8539872294,1.37376,0.40068000000000004,1.431,6.47,0.0,6.47,7.7299497098,2.2545686654,8.0520309478,1.37376,0.40068000000000004,1.431,6.3561897098,1.8538886654,6.6210309478
2019-08-14 12:30:00,7.65424,0.40082,7.6647274348,1.37424,0.40082,1.4315,6.28,0.0,6.28,7.5651769316,2.2065099384,7.8803926371,1.37424,0.40082,1.4315,6.1909369316,1.8056899384,6.4488926371
2019-08-14 13:00:00,7.84376,0.40068000000000004,7.8539872294,1.37376,0.40068000000000004,1.431,6.47,0.0,6.47,7.7692051865,2.2660181794,8.0929220692,1.37376,0.40068000000000004,1.431,6.3954451865,1.8653381794000001,6.6619220692
2019-08-14 13:30:00,7.61328,0.40054,7.6238090644,1.37328,0.40054,1.4304999999999999,6.24,0.0,6.24,7.5625303852,2.205738029,7.877635818,1.37328,0.40054,1.4304999999999999,6.1892503852,1.805198029,6.447135818
2019-08-14 14:00:00,7.53328,0.40054,7.5439207213,1.37328,0.40054,1.4304999999999999,6.16,0.0,6.16,7.5019395899,2.1880657137,7.8145204061,1.37328,0.40054,1.4304999999999999,6.1286595899,1.7875257137,6.3840204061
2019-08-14 14:30:00,7.6128,0.40040000000000003,7.6233223728,1.3728,0.40040000000000003,1.43,6.24,0.0,6.24,7.5679653526,2.2073232278,7.8832972423,1.3728,0.40040000000000003,1.43,6.1951653526,1.8069232278,6.4532972423
2019-08-14 15:00:00,7.53664,0.40152000000000004,7.547328057,1.37664,0.40152000000000004,1.434,6.16,0.0,6.16,7.5006890646,2.1877009772,7.8132177757,1.37664,0.40152000000000004,1.434,6.1240490646,1.7861809772,6.3792177757
2019-08-14 15:30:00,7.6444,0.4067,7.655211052,1.3944,0.4067,1.4525000000000001,6.25,0.0,6.25,7.5979575129,2.2160709413,7.9145390759000005,1.3944,0.4067,1.4525000000000001,6.2035575129,1.8093709413,6.4620390759
2019-08-14 16:00:00,7.66392,0.40656000000000003,7.6746961373,1.39392,0.40656000000000003,1.452,6.27,0.0,6.27,7.5962636917,2.2155769101000002,7.9127746788,1.39392,0.40656000000000003,1.452,6.2023436917,1.8090169101,6.4607746788
2019-08-14 16:30:00,7.72392,0.40656000000000003,7.7346125436,1.39392,0.40656000000000003,1.452,6.33,0.0,6.33,7.6182188906,2.2219805098,7.9356446777,1.39392,0.40656000000000003,1.452,6.2242988906,1.8154205098,6.4836446777
2019-08-14 17:00:00,7.60296,0.40628000000000003,7.6138074706,1.39296,0.40628000000000003,1.451,6.21,0.0,6.21,7.5310878941,2.1965673025,7.8448832231,1.39296,0.40628000000000003,1.451,6.1381278941,1.7902873025,6.3938832231
2019-08-14 17:30:00,7.66296,1.48628,7.8057660867,1.39296,0.40628000000000003,1.451,6.27,1.08,6.3623344772,7.7611908162,2.2636806547,8.0845737669,1.39296,0.40628000000000003,1.451,6.3682308162,1.8574006547000002,6.6335737669
2019-08-14 18:00:00,7.76152,1.48586,7.9024662385,1.39152,0.40586000000000005,1.4495,6.37,1.08,6.4609055093,7.9826862072,2.3282834771,8.3152981325,1.39152,0.40586000000000005,1.4495,6.5911662072,1.9224234771000002,6.8657981325
2019-08-14 18:30:00,7.56104,1.5057200000000002,7.7095083241,1.39104,0.40572,1.449,6.17,1.1,6.2672880898,7.859657488,2.2924001007,8.187143216700001,1.39104,0.40572,1.449,6.468617488,1.8866801007,6.7381432167
2019-08-14 19:00:00,7.41104,1.5057200000000002,7.562453742,1.39104,0.40572,1.449,6.02,1.1,6.1196731939,7.6438886305,2.2294675172,7.9623839901,1.39104,0.40572,1.449,6.2528486305,1.8237475172000002,6.5133839901
2019-08-14 19:30:00,7.23152,0.40586000000000005,7.2429002375,1.39152,0.40586000000000005,1.4495,5.84,0.0,5.84,7.2413068283,2.1120478249,7.5430279461000005,1.39152,0.40586000000000005,1.4495,5.8497868283,1.7061878249,6.0935279461
2019-08-14 20:00:00,7.16152,0.40586000000000005,7.1730112958,1.39152,0.40586000000000005,1.4495,5.77,0.0,5.77,7.1061077643,2.0726147646,7.4021955878,1.39152,0.40586000000000005,1.4495,5.7145877643,1.6667547646,5.9526955878
2019-08-14 20:30:00,6.802,1.736,7.0200356124,1.392,0.406,1.45,5.41,1.33,5.5710860701,7.0863232686,2.0668442867,7.3815867382,1.392,0.406,1.45,5.6943232686,1.6608442867000002,5.9315867382
2019-08-14 21:00:00,6.80344,1.73642,7.0215347503,1.39344,0.40642000000000006,1.4515,5.41,1.33,5.5710860701,7.1047707328,2.0722247971,7.4008028466,1.39344,0.40642000000000006,1.4515,5.7113307328000005,1.6658047971,5.9493028466
2019-08-14 21:30:00,6.6844,1.7367,6.9063253797,1.3944,0.4067,1.4525000000000001,5.29,1.33,5.4546310599,6.9760367636,2.0346773894,7.2667049621,1.3944,0.4067,1.4525000000000001,5.5816367636,1.6279773894,5.8142049621
2019-08-14 22:00:00,6.4544,1.7767,6.6944710209,1.3944,0.4067,1.4525000000000001,5.06,1.37,5.2421846591,6.8056927537,1.9849937198,7.0892632851,1.3944,0.4067,1.4525000000000001,5.4112927537,1.5782937198,5.6367632851
2019-08-14 22:30:00,6.14392,1.7465600000000001,6.3873488084,1.39392,0.40656000000000003,1.452,4.75,1.34,4.9353925882,6.4713008491,1.8874627476999999,6.7409383845,1.39392,0.40656000000000003,1.452,5.0773808491,1.4809027477,5.2889383845
2019-08-14 23:00:00,5.84392,0.40656000000000003,5.8580450664,1.39392,0.40656000000000003,1.452,4.45,0.0,4.45,5.903780407,1.721935952,6.1497712573,1.39392,0.40656000000000003,1.452,4.509860407,1.3153759520000001,4.6977712573
2019-08-14 23:30:00,5.53392,1.29656,5.6837785319,1.39392,0.40656000000000003,1.452,4.14,0.89,4.2345838048,5.6166420218,1.6381872564000002,5.8506687727,1.39392,0.40656000000000003,1.452,4.2227220218,1.2316272564,4.3986687727
2019-08-15 00:00:00,5.31296,1.29628,5.4688102728,1.39296,0.40628000000000003,1.451,3.92,0.89,4.0197636746,5.4065183469,1.5769011845,5.6317899447,1.39296,0.40628000000000003,1.451,4.0135583469,1.1706211845,4.1807899447
2019-08-15 00:30:00,5.09168,1.28424,5.2511405999,1.35168,0.39424000000000003,1.408,3.74,0.89,3.8444375401,5.1378660237,1.4985442569,5.3519437747,1.35168,0.39424000000000003,1.408,3.7861860237,1.1043042569,3.9439437747
2019-08-15 01:00:00,4.85072,1.28396,5.0177721949,1.35072,0.39396000000000003,1.407,3.5,0.89,3.611384776,4.8713445575000005,1.4208088293,5.0743172474,1.35072,0.39396000000000003,1.407,3.5206245575,1.0268488293,3.6673172473999998
2019-08-15 01:30:00,4.9116800000000005,1.28424,5.0767974945,1.35168,0.39424000000000003,1.408,3.56,0.89,3.6695640068,4.9256608122,1.4366510702,5.1308966794,1.35168,0.39424000000000003,1.408,3.5739808122,1.0424110702,3.7228966794
2019-08-15 02:00:00,4.83168,1.28424,4.9994403687,1.35168,0.39424000000000003,1.408,3.48,0.89,3.5920050111,4.8846170277,1.4246799664,5.0881427372,1.35168,0.39424000000000003,1.408,3.5329370277,1.0304399664,3.6801427372
2019-08-15 02:30:00,4.69216,1.28438,4.8647710583,1.35216,0.39438,1.4085,3.34,0.89,3.4565445173000002,4.667076615,1.3612306794,4.8615381406000004,1.35216,0.39438,1.4085,3.314916615,0.9668506794,3.4530381406
2019-08-15 03:00:00,4.69264,1.28452,4.8652709894,1.35264,0.39452000000000004,1.409,3.34,0.89,3.4565445173000002,4.6675566150000005,1.3613706794,4.8620381406,1.35264,0.39452000000000004,1.409,3.314916615,0.9668506794,3.4530381406
2019-08-15 03:30:00,4.73312,1.2846600000000001,4.9043629811,1.35312,0.39466,1.4095,3.38,0.89,3.4952110094,4.8049656236,1.4014483068999999,5.0051725246,1.35312,0.39466,1.4095,3.4518456236,1.0067883069,3.5956725246
2019-08-15 04:00:00,4.69264,1.28452,4.8652709894,1.35264,0.39452000000000004,1.409,3.34,0.89,3.4565445173000002,4.8044856236,1.4013083069,5.0046725246,1.35264,0.39452000000000004,1.409,3.4518456236,1.0067883069,3.5956725246
2019-08-15 04:30:00,4.69264,1.28452,4.8652709894,1.35264,0.39452000000000004,1.409,3.34,0.89,3.4565445173000002,4.7922123947,1.3977286151000001,4.9918879112,1.35264,0.39452000000000004,1.409,3.4395723947,1.0032086151,3.5828879112000003
2019-08-15 05:00:00,4.74264,1.28452,4.9135146077,1.35264,0.39452000000000004,1.409,3.39,0.89,3.504882309,4.8237190363,1.4069180523,5.0247073295,1.35264,0.39452000000000004,1.409,3.4710790363,1.0123980523,3.6157073295
2019-08-15 05:30:00,4.73216,1.28438,4.9033631571,1.35216,0.39438,1.4085,3.38,0.89,3.4952110094,4.7982875281,1.399500529,4.9982161751,1.35216,0.39438,1.4085,3.4461275281,1.005120529,3.5897161751
2019-08-15 06:00:00,4.81072,1.7339600000000002,5.1136722812,1.35072,0.39396000000000003,1.407,3.46,1.34,3.7104177662,5.0969144394,1.4866000448,5.3092858743,1.35072,0.39396000000000003,1.407,3.7461944394,1.0926400448,3.9022858743
2019-08-15 06:30:00,5.4712,1.7341000000000002,5.7394365795,1.3512,0.3941,1.4075,4.12,1.34,4.3324358045,5.7502396949,1.6771532443,5.9898330155,1.3512,0.3941,1.4075,4.3990396949,1.2830532443,4.5823330155
2019-08-15 07:00:00,5.8911999999999995,0.3941,5.9043672184,1.3512,0.3941,1.4075,4.54,0.0,4.54,5.9537850403,1.7365206368,6.201859417,1.3512,0.3941,1.4075,4.6025850403,1.3424206368,4.794359417
2019-08-15 07:30:00,6.12816,0.40488,6.1415203981,1.38816,0.40488,1.446,4.74,0.0,4.74,6.2014737132,1.8087631663,6.4598684512,1.38816,0.40488,1.446,4.8133137132,1.4038831663,5.0138684512
2019-08-15 08:00:00,6.50392,0.40656000000000003,6.5166146426000005,1.39392,0.40656000000000003,1.452,5.11,0.0,5.11,6.5579680157,1.9127406713,6.8312166831,1.39392,0.40656000000000003,1.452,5.1640480157,1.5061806713,5.3792166831
2019-08-15 08:30:00,6.84248,1.52614,7.0106088074,1.39248,0.40614000000000006,1.4505,5.45,1.12,5.5638925223,6.9437369804,2.0252566193,7.2330593546,1.39248,0.40614000000000006,1.4505,5.5512569804,1.6191166193000002,5.7825593546
2019-08-15 09:00:00,6.82296,-3.38372,7.6159270086,1.39296,0.40628000000000003,1.451,5.43,-3.79,6.6218577454,6.8460787046,1.9967729555,7.1313319839,1.39296,0.40628000000000003,1.451,5.4531187046,1.5904929555,5.6803319839
2019-08-15 09:30:00,7.02248,-0.93386,7.0843009429,1.39248,0.40614000000000006,1.4505,5.63,-1.34,5.7872705138,7.0394535999,2.0531739666,7.3327641665,1.39248,0.40614000000000006,1.4505,5.6469735999,1.6470339666,5.8822641665
2019-08-15 10:00:00,7.3396,0.4053,7.3507820162,1.3896,0.4053,1.4475,5.95,0.0,5.95,7.3590403344,2.1463867642,7.665667015,1.3896,0.4053,1.4475,5.9694403344,1.7410867642,6.218167015
2019-08-15 10:30:00,7.2192,0.4081,7.230725707,1.3992,0.4081,1.4575,5.82,0.0,5.82,7.2419692789,2.1122410397,7.5437179989,1.3992,0.4081,1.4575,5.8427692789000005,1.7041410397,6.0862179989
2019-08-15 11:00:00,7.34576,0.40418000000000004,7.3568710367,1.38576,0.40418000000000004,1.4435,5.96,0.0,5.96,7.3663535223,2.1485197773,7.673284919,1.38576,0.40418000000000004,1.4435,5.9805935223,1.7443397773,6.229784919
2019-08-15 11:30:00,7.0764,0.4102,7.0882791283,1.4064,0.4102,1.465,5.67,0.0,5.67,7.0971845641,2.0700121645,7.3929005876,1.4064,0.4102,1.465,5.6907845641,1.6598121645,5.9279005876
2019-08-15 12:00:00,7.12208,0.40894,7.1338107243,1.40208,0.40894,1.4605000000000001,5.72,0.0,5.72,7.1613290685,2.0887209783,7.4597177796,1.40208,0.40894,1.4605000000000001,5.7592490685,1.6797809783000002,5.9992177796
2019-08-15 12:30:00,7.43208,0.40894,7.4433221783,1.40208,0.40894,1.4605000000000001,6.03,0.0,6.03,7.4436048527,2.1710514154,7.7537550549,1.40208,0.40894,1.4605000000000001,6.0415248527,1.7621114154000002,6.2932550549
2019-08-15 13:00:00,7.1388,0.41090000000000004,7.1506156553,1.4088,0.41090000000000004,1.4675,5.73,0.0,5.73,7.2159344813,2.104647557,7.516598418,1.4088,0.41090000000000004,1.4675,5.8071344813,1.693747557,6.049098418
2019-08-15 13:30:00,6.92976,0.41118000000000005,6.9419480443,1.40976,0.41118000000000005,1.4685000000000001,5.52,0.0,5.52,7.0153551001,2.0461452375,7.3076615626,1.40976,0.41118000000000005,1.4685000000000001,5.6055951001,1.6349652375,5.8391615626
2019-08-15 14:00:00,6.92112,0.40866,6.9331742406,1.4011200000000001,0.40866,1.4595,5.52,0.0,5.52,6.9924899469,2.0394762345,7.2838436947,1.4011200000000001,0.40866,1.4595,5.5913699469,1.6308162345000001,5.8243436947
2019-08-15 14:30:00,6.36856,0.24458000000000002,6.3732547297,0.8385600000000001,0.24458000000000002,0.8735,5.53,0.0,5.53,6.4694350052,1.8869185432000002,6.738994797,0.8385600000000001,0.24458000000000002,0.8735,5.6308750052,1.6423385432000002,5.865494797
2019-08-15 15:00:00,6.69936,0.32648000000000005,6.7073104595,1.11936,0.32648000000000005,1.166,5.58,0.0,5.58,6.7892663406,1.9802026826999999,7.0721524381,1.11936,0.32648000000000005,1.166,5.6699063406,1.6537226827,5.9061524381
2019-08-15 15:30:00,7.17952,0.36736,7.1889123517,1.25952,0.36736,1.312,5.92,0.0,5.92,7.2598913255,2.1174683033,7.5623867974,1.25952,0.36736,1.312,6.0003713255,1.7501083033,6.2503867974
2019-08-15 16:00:00,7.44664,0.40152000000000004,7.4574570465,1.37664,0.40152000000000004,1.434,6.07,0.0,6.07,7.4608148717,2.1760710043,7.7716821581,1.37664,0.40152000000000004,1.434,6.0841748717,1.7745510043000001,6.3376821581
2019-08-15 16:30:00,7.5472,0.4046,7.5580373775,1.3872,0.4046,1.445,6.16,0.0,6.16,7.4875993381,2.1838831403,7.7995826438,1.3872,0.4046,1.445,6.1003993381,1.7792831403,6.3545826438
2019-08-15 17:00:00,7.52384,0.40362000000000003,7.5346584163,1.38384,0.40362000000000003,1.4415,6.14,0.0,6.14,7.514032829,2.1915929085,7.8271175302,1.38384,0.40362000000000003,1.4415,6.130192829,1.7879729085,6.3856175302
2019-08-15 17:30:00,7.48768,0.40474000000000004,7.4986109547,1.38768,0.40474000000000004,1.4455,6.1,0.0,6.1,7.4049422295,2.1597748169,7.7134814891,1.38768,0.40474000000000004,1.4455,6.0172622295,1.7550348169,6.2679814891
2019-08-15 18:00:00,7.28112,1.38866,7.4123602887,1.4011200000000001,0.40866,1.4595,5.88,0.98,5.9611072797,7.3561960075,2.1455571689,7.6627041745,1.4011200000000001,0.40866,1.4595,5.9550760075,1.7368971689000001,6.2032041745
2019-08-15 18:30:00,7.12056,1.51558,7.2800657586,1.39056,0.40558000000000005,1.4485000000000001,5.73,1.11,5.8365229375,7.4760343255,2.1805100116,7.7875357558000005,1.39056,0.40558000000000005,1.4485000000000001,6.0854743255,1.7749300116,6.3390357558
2019-08-15 19:00:00,7.05808,1.53194,7.2224188088,1.37808,0.40194,1.4355,5.68,1.13,5.7913124592,7.3698464971,2.1495385616,7.6769234344,1.37808,0.40194,1.4355,5.9917664971,1.7475985616,6.2414234344
2019-08-15 19:30:00,7.00912,1.53516,7.1752685943,1.3891200000000001,0.40516,1.447,5.62,1.13,5.7324776493,7.3023206724,2.1298435295,7.6065840338,1.3891200000000001,0.40516,1.447,5.9132006724,1.7246835295,6.1595840338
2019-08-15 20:00:00,6.96912,1.53516,7.1361999552,1.3891200000000001,0.40516,1.447,5.58,1.13,5.6932679542999995,7.2271224534,2.1079107156,7.5282525556,1.3891200000000001,0.40516,1.447,5.8380024534,1.7027507156000001,6.0812525556
2019-08-15 20:30:00,6.82536,0.40698,6.8374828592,1.3953600000000002,0.40698,1.4535,5.43,0.0,5.43,6.7676734629,1.97390476,7.0496598572,1.3953600000000002,0.40698,1.4535,5.3723134629,1.56692476,5.5961598572
2019-08-15 21:00:00,6.85488,0.40684000000000003,6.8669424492,1.3948800000000001,0.40684000000000003,1.453,5.46,0.0,5.46,6.8189148834,1.9888501743,7.1030363368,1.3948800000000001,0.40684000000000003,1.453,5.4240348834,1.5820101743000001,5.6500363368
2019-08-15 21:30:00,6.69488,0.40684000000000003,6.7072302033,1.3948800000000001,0.40684000000000003,1.453,5.3,0.0,5.3,6.6840809634,1.9495236142999999,6.9625843368,1.3948800000000001,0.40684000000000003,1.453,5.2892009634,1.5426836143,5.5095843368
2019-08-15 22:00:00,6.47536,0.40698,6.4881368551000005,1.3953600000000002,0.40698,1.4535,5.08,0.0,5.08,6.4653867554,1.8857378036,6.7347778702,1.3953600000000002,0.40698,1.4535,5.0700267554,1.4787578036,5.2812778702
2019-08-15 22:30:00,6.1944,1.7167,6.4278806966,1.3944,0.4067,1.4525000000000001,4.8,1.31,4.9755502208,6.1368659624,1.789919239,6.3925687108,1.3944,0.4067,1.4525000000000001,4.7424659624,1.383219239,4.9400687108
2019-08-15 23:00:00,5.9344,0.4067,5.9483197838,1.3944,0.4067,1.4525000000000001,4.54,0.0,4.54,5.8609788684,1.7094521699,6.1051863212,1.3944,0.4067,1.4525000000000001,4.4665788684,1.3027521699,4.6526863212
2019-08-15 23:30:00,5.61488,0.40684000000000003,5.6296000036,1.3948800000000001,0.40684000000000003,1.453,4.22,0.0,4.22,5.5926834364,1.6311993356,5.8257119129,1.3948800000000001,0.40684000000000003,1.453,4.1978034364,1.2243593356,4.3727119129
2019-08-16 00:00:00,5.39488,1.7868400000000002,5.6830913595,1.3948800000000001,0.40684000000000003,1.453,4.0,1.38,4.2313591197000004,5.7125135286,1.6661497792,5.9505349256,1.3948800000000001,0.40684000000000003,1.453,4.3176335286,1.2593097792,4.4975349256
2019-08-16 00:30:00,5.05312,1.8846600000000002,5.3931405554000005,1.35312,0.39466,1.4095,3.7,1.49,3.9887466703000003,5.4422325647,1.5873178314,5.6689922549,1.35312,0.39466,1.4095,4.0891125647,1.1926578314,4.2594922549
2019-08-16 01:00:00,4.91264,1.95452,5.2871712853,1.35264,0.39452000000000004,1.409,3.56,1.56,3.8867981682,5.3181732615,1.5511338679,5.5397638140000005,1.35264,0.39452000000000004,1.409,3.9655332615,1.1566138679,4.130763814
2019-08-16 01:30:00,4.91312,1.92466,5.2766527506,1.35312,0.39466,1.4095,3.56,1.53,3.874854836,5.3221563827,1.5522956116,5.5439128987,1.35312,0.39466,1.4095,3.9690363827,1.1576356116,4.1344128987
2019-08-16 02:00:00,4.76264,1.95452,5.1480955896,1.35264,0.39452000000000004,1.409,3.41,1.56,3.7498933318,5.1563243372,1.5039279317,5.3711711846,1.35264,0.39452000000000004,1.409,3.8036843372,1.1094079317,3.9621711846
2019-08-16 02:30:00,4.69264,1.95452,5.0834062006,1.35264,0.39452000000000004,1.409,3.34,1.56,3.6863532115,5.0848382495,1.4830778228,5.2967065099,1.35264,0.39452000000000004,1.409,3.7321982495,1.0885578228,3.8877065099
2019-08-16 03:00:00,4.82264,1.8845200000000002,5.1777671056,1.35264,0.39452000000000004,1.409,3.47,1.49,3.7763739222,5.2355565996,1.5270373415,5.4537047912,1.35264,0.39452000000000004,1.409,3.8829165996,1.1325173415,4.0447047912
2019-08-16 03:30:00,4.74264,1.94452,5.1257967381,1.35264,0.39452000000000004,1.409,3.39,1.55,3.7275461097,5.1481175756,1.5015342929000002,5.3626224746,1.35264,0.39452000000000004,1.409,3.7954775756,1.1070142929,3.9536224746
2019-08-16 04:00:00,4.95264,1.77452,5.260947082,1.35264,0.39452000000000004,1.409,3.6,1.38,3.8554377183,5.4356310815,1.5853923988,5.6621157099,1.35264,0.39452000000000004,1.409,4.0829910815,1.1908723988,4.2531157099
2019-08-16 04:30:00,4.69264,1.95452,5.0834062006,1.35264,0.39452000000000004,1.409,3.34,1.56,3.6863532115,5.1000951506,1.4875277523000001,5.3125991153,1.35264,0.39452000000000004,1.409,3.7474551506,1.0930077523,3.9035991153
2019-08-16 05:00:00,4.76264,1.48452,4.9886410374,1.35264,0.39452000000000004,1.409,3.41,1.09,3.5799720669,4.9133595661000005,1.4330632068,5.1180828814,1.35264,0.39452000000000004,1.409,3.5607195661,1.0385432068,3.7090828814
2019-08-16 05:30:00,4.81216,1.89438,5.1716109144,1.35216,0.39438,1.4085,3.46,1.5,3.7711536696,5.2265110125,1.5243990453,5.4442823047,1.35216,0.39438,1.4085,3.8743510125,1.1300190453,4.0357823047
2019-08-16 06:00:00,4.86216,1.9243800000000002,5.2291336041,1.35216,0.39438,1.4085,3.51,1.53,3.8289685295,5.3332981802,1.5555453025000001,5.5555189377000005,1.35216,0.39438,1.4085,3.9811381802,1.1611653025,4.1470189377
2019-08-16 06:30:00,5.16216,1.28438,5.3195420715,1.35216,0.39438,1.4085,3.81,0.89,3.9125694882,5.2247790725,1.5238938962000002,5.4424782006,1.35216,0.39438,1.4085,3.8726190725,1.1295138962,4.0339782006
