Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-08-16 07:00:00,5.57264,1.28452,5.7187680666,1.35264,0.39452000000000004,1.409,4.22,0.89,4.3128296975,5.5195385508,1.6098654106999999,5.7495193238,1.35264,0.39452000000000004,1.409,4.1668985508,1.2153454107,4.3405193238
2019-08-16 07:30:00,5.83696,1.66578,6.0700020634,1.35696,0.39578,1.4135,4.48,1.27,4.6565330451,6.1070123449,1.7812119338999999,6.3614711926,1.35696,0.39578,1.4135,4.7500523449,1.3854319339,4.9479711926
2019-08-16 08:00:00,6.25616,1.67138,6.4755732603,1.37616,0.40138,1.4335,4.88,1.27,5.0425489586,6.5907521959,1.9223027238000001,6.8653668707,1.37616,0.40138,1.4335,5.2145921959,1.5209227238,5.4318668707
2019-08-16 08:30:00,6.83368,1.50774,6.9980327414,1.36368,0.39774000000000004,1.4205,5.47,1.11,5.581487257,6.9371181496,2.023326127,7.2261647392,1.36368,0.39774000000000004,1.4205,5.5734381496,1.625586127,5.8056647392
2019-08-16 09:00:00,7.12264,0.39452000000000004,7.13355778,1.35264,0.39452000000000004,1.409,5.77,0.0,5.77,7.0597782276,2.059101983,7.3539356537,1.35264,0.39452000000000004,1.409,5.7071382276,1.6645819830000002,5.9449356537
2019-08-16 09:30:00,7.3236,1.3848,7.4533742694,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.97,0.99,6.0515287325,7.2957463175,2.1279260093,7.5997357474000005,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.9421463175,1.7331260093,6.1897357474
2019-08-16 10:00:00,7.49168,0.39424000000000003,7.5020460143,1.35168,0.39424000000000003,1.408,6.14,0.0,6.14,7.4758546037,2.1804575927,7.7873485455,1.35168,0.39424000000000003,1.408,6.1241746037,1.7862175927,6.3793485455
2019-08-16 10:30:00,7.53128,0.39704000000000006,7.5417384733,1.36128,0.39704000000000006,1.418,6.17,0.0,6.17,7.4854546037,2.1832575927,7.7973485455,1.36128,0.39704000000000006,1.418,6.1241746037,1.7862175927,6.3793485455
2019-08-16 11:00:00,7.53656,1.33858,7.6545106343,1.36656,0.39858000000000005,1.4235,6.17,0.9400000000000001,6.2411937961,7.7219066861,2.2522227834,8.043652798,1.36656,0.39858000000000005,1.4235,6.3553466861,1.8536427834,6.620152798
2019-08-16 11:30:00,7.7156,1.2883,7.8224165224,1.3656000000000001,0.39830000000000004,1.4225,6.35,0.89,6.4120667495,8.1106581178,2.3656086177,8.448602206,1.3656000000000001,0.39830000000000004,1.4225,6.7450581178,1.9673086177,7.026102206
2019-08-16 12:00:00,7.64464,1.36802,7.7660800569,1.36464,0.39802000000000004,1.4215,6.28,0.97,6.354470867,8.0043321186,2.3345968679,8.3378459569,1.36464,0.39802000000000004,1.4215,6.6396921186,1.9365768679,6.9163459569
2019-08-16 12:30:00,7.78368,1.51774,7.9302716883,1.36368,0.39774000000000004,1.4205,6.42,1.12,6.5169624826,7.8402628156,2.2867433212,8.1669404329,1.36368,0.39774000000000004,1.4205,6.4765828156000005,1.8890033212000001,6.7464404329
2019-08-16 13:00:00,7.67656,0.39858000000000005,7.68690051,1.36656,0.39858000000000005,1.4235,6.31,0.0,6.31,7.6918571288,2.2434583292,8.0123511758,1.36656,0.39858000000000005,1.4235,6.3252971288,1.8448783292000002,6.5888511758
2019-08-16 13:30:00,7.6032,0.3976,7.6135889041,1.3632,0.3976,1.42,6.24,0.0,6.24,7.572069394,2.2085202399,7.8875722854,1.3632,0.3976,1.42,6.208869394,1.8109202399000002,6.4675722854
2019-08-16 14:00:00,7.6032,0.3976,7.6135889041,1.3632,0.3976,1.42,6.24,0.0,6.24,7.6547928057,2.2326479017,7.9737425059,1.3632,0.3976,1.42,6.2915928057,1.8350479016999999,6.5537425059
2019-08-16 14:30:00,7.71272,0.39746000000000004,7.7229543732,1.36272,0.39746000000000004,1.4195,6.35,0.0,6.35,7.7328465389000005,2.2554135738,8.055048478,1.36272,0.39746000000000004,1.4195,6.3701265389,1.8579535738000001,6.6355484780000005
2019-08-16 15:00:00,7.52816,0.40488,7.5390397797,1.38816,0.40488,1.446,6.14,0.0,6.14,7.5554432144,2.2036709375,7.8702533483,1.38816,0.40488,1.446,6.1672832144,1.7987909375000002,6.4242533483
2019-08-16 15:30:00,7.46784,0.41062000000000004,7.479120473,1.40784,0.41062000000000004,1.4665,6.06,0.0,6.06,7.4789699519,2.181366236,7.7905936999000005,1.40784,0.41062000000000004,1.4665,6.0711299519,1.770746236,6.3240936999
2019-08-16 16:00:00,7.44784,0.41062000000000004,7.4591507191,1.40784,0.41062000000000004,1.4665,6.04,0.0,6.04,7.4541577837,2.1741293536,7.7647476913,1.40784,0.41062000000000004,1.4665,6.0463177837,1.7635093536,6.2982476913
2019-08-16 16:30:00,7.35784,0.41062000000000004,7.3692888565,1.40784,0.41062000000000004,1.4665,5.95,0.0,5.95,7.2859205017,2.1250601463,7.5895005226,1.40784,0.41062000000000004,1.4665,5.8780805017,1.7144401463,6.1230005226
2019-08-16 17:00:00,7.27832,0.41076,7.2899016317,1.40832,0.41076,1.467,5.87,0.0,5.87,7.2557274061,2.1162538268,7.5580493814,1.40832,0.41076,1.467,5.8474074061,1.7054938268000002,6.0910493814
2019-08-16 17:30:00,7.44784,0.41062000000000004,7.4591507191,1.40784,0.41062000000000004,1.4665,6.04,0.0,6.04,7.4238416845,2.165287158,7.7331684214,1.40784,0.41062000000000004,1.4665,6.0160016845,1.7546671580000002,6.2666684214
2019-08-16 18:00:00,7.44736,0.41048,7.4586637409,1.4073600000000002,0.41048,1.466,6.04,0.0,6.04,7.5240835705,2.1945243747,7.8375870526,1.4073600000000002,0.41048,1.466,6.1167235705,1.7840443747,6.3715870526
2019-08-16 18:30:00,7.33736,0.41048,7.3488329413999995,1.4073600000000002,0.41048,1.466,5.93,0.0,5.93,7.3059554103,2.1309036613,7.6103702191,1.4073600000000002,0.41048,1.466,5.8985954103000005,1.7204236613,6.1443702191
2019-08-16 19:00:00,7.40784,0.41062000000000004,7.4192117,1.40784,0.41062000000000004,1.4665,6.0,0.0,6.0,7.3380632678,2.1402684531,7.6438159039,1.40784,0.41062000000000004,1.4665,5.9302232678,1.7296484531,6.1773159039
2019-08-16 19:30:00,7.25784,0.41062000000000004,7.269446351,1.40784,0.41062000000000004,1.4665,5.85,0.0,5.85,7.1325625062,2.080330731,7.4297526106,1.40784,0.41062000000000004,1.4665,5.7247225062,1.669710731,5.9632526106
2019-08-16 20:00:00,7.03832,0.41076,7.0502958945,1.40832,0.41076,1.467,5.63,0.0,5.63,6.9753081033,2.0344648635,7.2659459409,1.40832,0.41076,1.467,5.5669881033,1.6237048635,5.7989459409
2019-08-16 20:30:00,6.80736,0.41048,6.8197246279,1.4073600000000002,0.41048,1.466,5.4,0.0,5.4,6.794279889,1.9816649676,7.0773748843,1.4073600000000002,0.41048,1.466,5.386919889,1.5711849676,5.6113748843
2019-08-16 21:00:00,6.77688,0.41034000000000004,6.7892916751,1.4068800000000001,0.41034000000000004,1.4655,5.37,0.0,5.37,6.7031897987,1.9550970246000001,6.9824893737,1.4068800000000001,0.41034000000000004,1.4655,5.2963097987,1.5447570246,5.5169893736999995
2019-08-16 21:30:00,6.64688,0.41034000000000004,6.6595339664,1.4068800000000001,0.41034000000000004,1.4655,5.24,0.0,5.24,6.5407459358,1.9077175646,6.8132770164,1.4068800000000001,0.41034000000000004,1.4655,5.1338659358,1.4973775646,5.3477770164
2019-08-16 22:00:00,6.21688,1.9503400000000002,6.5156291369,1.4068800000000001,0.41034000000000004,1.4655,4.8100000000000005,1.54,5.0505148252,6.4356265252,1.8770577365,6.7037776304,1.4068800000000001,0.41034000000000004,1.4655,5.0287465252,1.4667177365000001,5.2382776304
2019-08-16 22:30:00,6.01688,1.8703400000000001,6.3008742766,1.4068800000000001,0.41034000000000004,1.4655,4.61,1.46,4.8356695503000005,6.3346542262,1.8476074826,6.5985981523,1.4068800000000001,0.41034000000000004,1.4655,4.9277742262,1.4372674826,5.1330981523
2019-08-16 23:00:00,5.7664,1.9602,6.0904641038,1.4064,0.4102,1.465,4.36,1.55,4.6273210392,5.9052088144,1.7223525709,6.1512591816,1.4064,0.4102,1.465,4.4988088144,1.3121525709,4.6862591816
2019-08-16 23:30:00,5.49544,1.87992,5.8080943519,1.40544,0.40992,1.464,4.09,1.47,4.3461477195,5.7269339789,1.6703557438,5.9655562280000005,1.40544,0.40992,1.464,4.3214939789,1.2604357438,4.501556228
2019-08-17 00:00:00,5.20496,1.59978,5.4452644242,1.40496,0.40978000000000003,1.4635,3.8,1.19,3.9819718733,5.3683439666,1.5657669902,5.5920249652,1.40496,0.40978000000000003,1.4635,3.9633839666,1.1559869902,4.1285249652000005
2019-08-17 00:30:00,5.13416,1.28788,5.2932252739,1.36416,0.39788,1.421,3.77,0.89,3.8736287896,5.1545860841,1.5034209412,5.3693605043,1.36416,0.39788,1.421,3.7904260841,1.1055409412,3.9483605043
2019-08-17 01:00:00,4.9632000000000005,1.2876,5.1275011458,1.3632,0.3976,1.42,3.6,0.89,3.7083823967000002,5.0041893962,1.4595552406,5.2126972877,1.3632,0.3976,1.42,3.6409893962,1.0619552406,3.7926972877000003
2019-08-17 01:30:00,4.76416,1.55788,5.0124056699,1.36416,0.39788,1.421,3.4,1.16,3.5924364991,4.9306812989,1.4381153789,5.136126353,1.36416,0.39788,1.421,3.5665212989,1.0402353789,3.715126353
2019-08-17 02:00:00,4.74464,1.95802,5.1327819991,1.36464,0.39802000000000004,1.4215,3.38,1.56,3.7226334765,5.1533810342,1.5030694683,5.368105244,1.36464,0.39802000000000004,1.4215,3.7887410342,1.1050494683,3.946605244
2019-08-17 02:30:00,4.66464,1.95802,5.0589236652,1.36464,0.39802000000000004,1.4215,3.3,1.56,3.6501506818,5.0206594957,1.4643590196,5.2298536413,1.36464,0.39802000000000004,1.4215,3.6560194957,1.0663390196,3.8083536413
2019-08-17 03:00:00,4.62464,1.95802,5.0220650583,1.36464,0.39802000000000004,1.4215,3.26,1.56,3.6140282235,5.0303657421,1.4671900081,5.2399643147,1.36464,0.39802000000000004,1.4215,3.6657257421000002,1.0691700081,3.8184643147
2019-08-17 03:30:00,4.70464,1.95802,5.0958296528,1.36464,0.39802000000000004,1.4215,3.34,1.56,3.6863532115,5.1130696994000004,1.4913119957,5.3261142702,1.36464,0.39802000000000004,1.4215,3.7484296994,1.0932919957,3.9046142702
2019-08-17 04:00:00,4.51512,1.9581600000000001,4.9214529562,1.3651200000000001,0.39816,1.422,3.15,1.56,3.5151244644,4.9172455457,1.4341966175,5.1221307768,1.3651200000000001,0.39816,1.422,3.5521255457,1.0360366175,3.7001307768
2019-08-17 04:30:00,4.61512,1.9581600000000001,5.0133544858,1.3651200000000001,0.39816,1.422,3.25,1.56,3.6050104022,5.068900866,1.4784294192,5.2801050687,1.3651200000000001,0.39816,1.422,3.703780866,1.0802694192,3.8581050687
2019-08-17 05:00:00,4.52464,1.95802,4.9301328025,1.36464,0.39802000000000004,1.4215,3.16,1.56,3.5240885346,4.9597188538,1.4465846657,5.166373806,1.36464,0.39802000000000004,1.4215,3.5950788538,1.0485646657,3.744873806
2019-08-17 05:30:00,4.52464,1.95802,4.9301328025,1.36464,0.39802000000000004,1.4215,3.16,1.56,3.5240885346,4.9667149534,1.4486251947,5.1736614098,1.36464,0.39802000000000004,1.4215,3.6020749534,1.0506051947,3.7521614098000002
2019-08-17 06:00:00,4.51512,1.9581600000000001,4.9214529562,1.3651200000000001,0.39816,1.422,3.15,1.56,3.5151244644,4.9338025658,1.4390257483,5.1393776727,1.3651200000000001,0.39816,1.422,3.5686825658,1.0408657483,3.7173776727
2019-08-17 06:30:00,4.63512,1.9581600000000001,5.0317718549,1.3651200000000001,0.39816,1.422,3.27,1.56,3.6230512003,4.994530207,1.456737977,5.2026356323,1.3651200000000001,0.39816,1.422,3.6294102070000003,1.0585779770000001,3.7806356323
2019-08-17 07:00:00,4.79512,1.9581600000000001,5.1795334153,1.3651200000000001,0.39816,1.422,3.43,1.56,3.7680897017,5.1553199475,1.5036349847000001,5.3701249454,1.3651200000000001,0.39816,1.422,3.7901999475,1.1054749847,3.9481249454
2019-08-17 07:30:00,5.014,1.9695,5.3869403422,1.404,0.40950000000000003,1.4625,3.61,1.56,3.9326454201,5.3869101928,1.5711821395999999,5.6113647842,1.404,0.40950000000000003,1.4625,3.9829101928,1.1616821395999999,4.1488647842
2019-08-17 08:00:00,5.29976,1.97118,5.6544678485,1.40976,0.41118000000000005,1.4685000000000001,3.89,1.56,4.1911454282,5.652880204,1.6487567262,5.8884168792,1.40976,0.41118000000000005,1.4685000000000001,4.243120204,1.2375767262,4.4199168792
2019-08-17 08:30:00,5.69216,1.91188,6.0046624052,1.41216,0.41188,1.471,4.28,1.5,4.5352397952,6.0383771415,1.761193333,6.2899761891,1.41216,0.41188,1.471,4.6262171415,1.349313333,4.8189761891
2019-08-17 09:00:00,5.9008,1.8644,6.1883299847,1.4208,0.41440000000000005,1.48,4.48,1.45,4.7088108902,6.0750768635,1.7718974185,6.3282050661,1.4208,0.41440000000000005,1.48,4.6542768635,1.3574974185,4.8482050661
2019-08-17 09:30:00,6.10512,1.7556600000000002,6.3525453363,1.4251200000000002,0.41566000000000003,1.4845000000000002,4.68,1.34,4.8680591615,6.4209766263,1.8727848492999999,6.688517319,1.4251200000000002,0.41566000000000003,1.4845000000000002,4.9958566263,1.4571248493,5.204017319
2019-08-17 10:00:00,6.35264,1.75202,6.5898110026,1.4126400000000001,0.41202000000000005,1.4715,4.94,1.34,5.1185154098,6.6827232794,1.9491276231999999,6.9611700827,1.4126400000000001,0.41202000000000005,1.4715,5.2700832794,1.5371076232,5.4896700827
2019-08-17 10:30:00,6.356,1.7530000000000001,6.5933106252,1.416,0.41300000000000003,1.475,4.94,1.34,5.1185154098,6.6813987609000005,1.9487413053,6.9597903759,1.416,0.41300000000000003,1.475,5.2653987609,1.5357413053,5.4847903759
2019-08-17 11:00:00,6.4912,1.7516,6.7233756403000005,1.4112,0.4116,1.47,5.08,1.34,5.2537605579,6.8079812717,1.9856612043,7.0916471581,1.4112,0.4116,1.47,5.3967812717,1.5740612043,5.6216471581
2019-08-17 11:30:00,6.28664,1.7090200000000002,6.5147979132,1.4366400000000001,0.41902000000000006,1.4965,4.85,1.29,5.0186253098,6.5931594976,1.9230048535000002,6.8678744766,1.4366400000000001,0.41902000000000006,1.4965,5.1565194976,1.5039848535,5.3713744766
2019-08-17 12:00:00,6.33272,1.75496,6.5713946161,1.42272,0.41496000000000005,1.482,4.91,1.34,5.0895677616,6.6140503933,1.9290980314000001,6.8896358263,1.42272,0.41496000000000005,1.482,5.1913303933,1.5141380314,5.4076358263
2019-08-17 12:30:00,6.06664,1.75902,6.3165079158,1.4366400000000001,0.41902000000000006,1.4965,4.63,1.34,4.8200103734,6.4192097735,1.8722695173,6.6866768474,1.4366400000000001,0.41902000000000006,1.4965,4.9825697735,1.4532495173,5.1901768474
2019-08-17 13:00:00,6.20232,1.69026,6.428510889,1.37232,0.40026000000000006,1.4295,4.83,1.29,4.999299951,6.5420044693,1.9080846369,6.8145879889,1.37232,0.40026000000000006,1.4295,5.1696844693,1.5078246369000001,5.3850879889
2019-08-17 13:30:00,6.07928,1.70104,6.3127792928,1.40928,0.41104,1.468,4.67,1.29,4.8448942197000004,6.4108060027,1.8698184173999999,6.6779229194,1.40928,0.41104,1.468,5.0015260027,1.4587784174,5.2099229194
2019-08-17 14:00:00,6.07184,1.67012,6.2973440274,1.37184,0.40012000000000003,1.429,4.7,1.27,4.8685624162,6.4082236222,1.8690652231,6.6752329398,1.37184,0.40012000000000003,1.429,5.0363836222,1.4689452231,5.2462329398
2019-08-17 14:30:00,6.03032,1.72676,6.2726756173,1.36032,0.39676000000000006,1.417,4.67,1.33,4.8556976842,6.3967036222,1.8657052231,6.6632329398,1.36032,0.39676000000000006,1.417,5.0363836222,1.4689452231,5.2462329398
2019-08-17 15:00:00,5.97176,1.7271800000000002,6.2165157645,1.36176,0.39718000000000003,1.4185,4.61,1.33,4.7980204251,6.3462901779,1.8510013019,6.6107189352999995,1.36176,0.39718000000000003,1.4185,4.9845301779,1.4538213019000001,5.1922189353
2019-08-17 15:30:00,5.9732,1.7276,6.2180157607,1.3632,0.3976,1.42,4.61,1.33,4.7980204251,6.3477301779,1.8514213018999999,6.6122189353,1.3632,0.3976,1.42,4.9845301779,1.4538213019000001,5.1922189353
2019-08-17 16:00:00,5.93568,1.7312400000000001,6.183,1.37568,0.40124000000000004,1.433,4.5600000000000005,1.33,4.75,6.0333563942,1.7597289483,6.284746244,1.37568,0.40124000000000004,1.433,4.6576763942,1.3584889483,4.851746244
2019-08-17 16:30:00,6.14128,1.7270400000000001,6.3794974097,1.36128,0.39704000000000006,1.418,4.78,1.33,4.9615824089,6.1531418344,1.7946663684000002,6.4095227441,1.36128,0.39704000000000006,1.418,4.7918618344,1.3976263684,4.9915227441
2019-08-17 17:00:00,6.30704,1.72872,6.5396656184,1.36704,0.39872,1.424,4.94,1.33,5.1159065668,6.3725819218,1.8586697272000001,6.6381061686,1.36704,0.39872,1.424,5.0055419218,1.4599497272,5.2141061686
2019-08-17 17:30:00,6.18808,0.40194,6.201120048,1.37808,0.40194,1.4355,4.8100000000000005,0.0,4.8100000000000005,6.2342091778,1.8183110102,6.4939678935,1.37808,0.40194,1.4355,4.8561291778,1.4163710102,5.0584678935
2019-08-17 18:00:00,6.27136,1.73998,6.5082629518,1.3713600000000001,0.39998000000000006,1.4285,4.9,1.34,5.0799212592,6.3066885173,1.8394508175,6.5694672055000005,1.3713600000000001,0.39998000000000006,1.4285,4.9353285173,1.4394708175,5.1409672055
2019-08-17 18:30:00,6.26608,1.76844,6.5108477635,1.36608,0.39844,1.423,4.9,1.37,5.0879170591,6.4451442362,1.8798337356,6.7136919127,1.36608,0.39844,1.423,5.0790642362,1.4813937356,5.2906919127
2019-08-17 19:00:00,6.15176,1.79718,6.4089006116,1.36176,0.39718000000000003,1.4185,4.79,1.4,4.9904007855,6.4453429766,1.8798917015,6.713898934,1.36176,0.39718000000000003,1.4185,5.0835829766,1.4827117015,5.295398934
2019-08-17 19:30:00,6.12936,1.8364800000000001,6.398571153,1.3593600000000001,0.39648000000000005,1.416,4.77,1.44,4.9826197928,6.3916881291,1.864242371,6.6580084678,1.3593600000000001,0.39648000000000005,1.416,5.0323281291,1.467762371,5.2420084678
2019-08-17 20:00:00,6.04032,1.94676,6.3462855435,1.36032,0.39676000000000006,1.417,4.68,1.55,4.93,6.2762958841,1.8305862995000002,6.5378082126,1.36032,0.39676000000000006,1.417,4.9159758841,1.4338262995,5.1208082126
2019-08-17 20:30:00,6.04224,1.94732,6.3482847605,1.36224,0.39732,1.419,4.68,1.55,4.93,6.2450120544,1.8214618491999999,6.50522089,1.36224,0.39732,1.419,4.8827720544,1.4241418492,5.08622089
2019-08-17 21:00:00,6.10272,1.94746,6.4059185017,1.36272,0.39746000000000004,1.4195,4.74,1.55,4.986993082,6.3623614205,1.8556887477,6.6274598131,1.36272,0.39746000000000004,1.4195,4.9996414205,1.4582287477,5.2079598131000004
2019-08-17 21:30:00,6.10272,1.82746,6.3704632053,1.36272,0.39746000000000004,1.4195,4.74,1.43,4.951009998,6.2712333778,1.8291097351999999,6.5325347686,1.36272,0.39746000000000004,1.4195,4.9085133778,1.4316497352,5.1130347686
2019-08-17 22:00:00,5.8322400000000005,1.28732,5.9726222214,1.36224,0.39732,1.419,4.47,0.89,4.5577406684,5.8961794605,1.7197190092999999,6.1418536047,1.36224,0.39732,1.419,4.5339394605,1.3223990093,4.7228536047
2019-08-17 22:30:00,5.6632,1.4776,5.852788737,1.3632,0.3976,1.42,4.3,1.08,4.4335538792,5.7264421122,1.6702122827,5.9650438668,1.3632,0.3976,1.42,4.3632421122,1.2726122827,4.5450438668
2019-08-17 23:00:00,5.4832,1.2876,5.6323526168,1.3632,0.3976,1.42,4.12,0.89,4.2150326215,5.4791247112,1.5980780408,5.7074215742,1.3632,0.3976,1.42,4.1159247112,1.2004780408,4.2874215742
2019-08-17 23:30:00,5.20272,1.28746,5.3596500492,1.36272,0.39746000000000004,1.4195,3.84,0.89,3.941788934,5.1804813377,1.5109737235,5.3963347267,1.36272,0.39746000000000004,1.4195,3.8177613377,1.1135137235,3.9768347267
2019-08-18 00:00:00,4.9832,1.2876,5.1468627337,1.3632,0.3976,1.42,3.62,0.89,3.7278009603999998,5.031105632,1.4674058093,5.2407350333,1.3632,0.3976,1.42,3.667905632,1.0698058093,3.8207350333
2019-08-18 00:30:00,4.8332,1.3676,5.0229624725,1.3632,0.3976,1.42,3.47,0.97,3.6030265056,4.8949702629,1.42769966,5.0989273572,1.3632,0.3976,1.42,3.5317702629000003,1.03009966,3.6789273572
2019-08-18 01:00:00,4.64272,1.9574600000000002,5.0385016275,1.36272,0.39746000000000004,1.4195,3.2800000000000002,1.56,3.6320792943,5.0129976226,1.4621243066,5.2218725235,1.36272,0.39746000000000004,1.4195,3.6502776226,1.0646643066,3.8023725235
2019-08-18 01:30:00,4.4932,1.9576,4.9011268092,1.3632,0.3976,1.42,3.13,1.56,3.4972131762,4.8905128786,1.4263995896,5.0942842486,1.3632,0.3976,1.42,3.5273128786,1.0287995896,3.6742842486000002
2019-08-18 02:00:00,4.49416,1.8378800000000002,4.8554378793,1.36416,0.39788,1.421,3.13,1.44,3.4453591975,4.8004795202,1.4001398601,5.0004995002,1.36416,0.39788,1.421,3.4363195202,1.0022598601,3.5794995002
2019-08-18 02:30:00,4.49416,1.28788,4.6750517644,1.36416,0.39788,1.421,3.13,0.89,3.2540743692,4.4344001897,1.293366722,4.6191668643,1.36416,0.39788,1.421,3.0702401897,0.895486722,3.1981668643
2019-08-18 03:00:00,4.49464,1.28802,4.6755517589,1.36464,0.39802000000000004,1.4215,3.13,0.89,3.2540743692,4.4348801897,1.293506722,4.6196668643,1.36464,0.39802000000000004,1.4215,3.0702401897,0.895486722,3.1981668643
2019-08-18 03:30:00,4.49464,1.28802,4.6755517589,1.36464,0.39802000000000004,1.4215,3.13,0.89,3.2540743692,4.4348801897,1.293506722,4.6196668643,1.36464,0.39802000000000004,1.4215,3.0702401897,0.895486722,3.1981668643
2019-08-18 04:00:00,4.46512,1.28816,4.6472199001,1.3651200000000001,0.39816,1.422,3.1,0.89,3.2252286741,4.4544639064,1.2992186394,4.6400665692,1.3651200000000001,0.39816,1.422,3.0893439064,0.9010586394000001,3.2180665692
2019-08-18 04:30:00,4.48512,1.28816,4.6664394992,1.3651200000000001,0.39816,1.422,3.12,0.89,3.2444568112,4.4599221112,1.3008106158000001,4.6457521992,1.3651200000000001,0.39816,1.422,3.0948021112,0.9026506158000001,3.2237521992
2019-08-18 05:00:00,4.44512,1.28816,4.6280069144,1.3651200000000001,0.39816,1.422,3.08,0.89,3.2060099813,4.4599221112,1.3008106158000001,4.6457521992,1.3651200000000001,0.39816,1.422,3.0948021112,0.9026506158000001,3.2237521992
2019-08-18 05:30:00,4.42512,1.28816,4.6088006249,1.3651200000000001,0.39816,1.422,3.06,0.89,3.1868009037,4.4353601897,1.293646722,4.6201668643,1.3651200000000001,0.39816,1.422,3.0702401897,0.895486722,3.1981668643
2019-08-18 06:00:00,4.47512,1.28816,4.6568288781,1.3651200000000001,0.39816,1.422,3.11,0.89,3.2348415726,4.4408183945,1.2952386984,4.6258524943,1.3651200000000001,0.39816,1.422,3.0756983945,0.8970786984,3.2038524943
2019-08-18 06:30:00,4.47464,1.28802,4.6563288812,1.36464,0.39802000000000004,1.4215,3.11,0.89,3.2348415726,4.570125645,1.3329533131,4.7605475468,1.36464,0.39802000000000004,1.4215,3.205485645,0.9349333131,3.3390475468
2019-08-18 07:00:00,4.5941600000000005,1.28788,4.7712619924,1.36416,0.39788,1.421,3.23,0.89,3.3503731136,4.664168729,1.360382546,4.8585090927,1.36416,0.39788,1.421,3.300008729,0.9625025460000001,3.4375090927
2019-08-18 07:30:00,4.7584800000000005,1.95914,5.146004416,1.36848,0.39914000000000005,1.4255,3.39,1.56,3.7317154232,5.1243753649,1.4946094814,5.3378910052,1.36848,0.39914000000000005,1.4255,3.7558953648999998,1.0954694814,3.9123910052
2019-08-18 08:00:00,4.95752,1.95886,5.3304912578,1.36752,0.39886000000000005,1.4245,3.59,1.56,3.914294317,5.2880693801,1.5423535691999999,5.5084056043,1.36752,0.39886000000000005,1.4245,3.9205493800999998,1.1434935692,4.0839056043
2019-08-18 08:30:00,5.25376,1.96068,5.6076965146,1.37376,0.40068000000000004,1.431,3.88,1.56,4.1818656124,5.5287185408,1.6125429077,5.7590818133,1.37376,0.40068000000000004,1.431,4.1549585408,1.2118629077,4.3280818133
2019-08-18 09:00:00,5.3076,1.9618000000000002,5.6585578551,1.3776,0.40180000000000005,1.435,3.93,1.56,4.2282975297,5.7096081647,1.6653023814,5.9475085049,1.3776,0.40180000000000005,1.435,4.3320081647,1.2635023814,4.5125085048999996
2019-08-18 09:30:00,5.89416,1.95788,6.2108305564,1.36416,0.39788,1.421,4.53,1.56,4.791085472,6.2772272027,1.8308579341,6.5387783361,1.36416,0.39788,1.421,4.9130672027,1.4329779341,5.1177783361
2019-08-18 10:00:00,6.05856,1.8820800000000002,6.3441606537,1.37856,0.40208000000000005,1.436,4.68,1.48,4.9084417079,6.3749723236,1.8593669277,6.6405961704,1.37856,0.40208000000000005,1.436,4.9964123235999995,1.4572869277,5.2045961704
2019-08-18 10:30:00,6.0944,1.6567,6.3155653943,1.3944,0.4067,1.4525000000000001,4.7,1.25,4.8633835958,6.4737748414,1.8881843287,6.7435154598,1.3944,0.4067,1.4525000000000001,5.0793748414,1.4814843287000001,5.2910154598
2019-08-18 11:00:00,6.09056,1.74558,6.3357691443,1.39056,0.40558000000000005,1.4485000000000001,4.7,1.34,4.8872896374,6.4354287312,1.8770000466,6.703571595,1.39056,0.40558000000000005,1.4485000000000001,5.0448687312,1.4714200466,5.255071595
2019-08-18 11:30:00,6.05296,1.74628,6.2998268706000005,1.39296,0.40628000000000003,1.451,4.66,1.34,4.8488349116,6.2896221596,1.8344731299,6.5516897496,1.39296,0.40628000000000003,1.451,4.8966621596,1.4281931299,5.1006897496
2019-08-18 12:00:00,6.20536,0.40698,6.2186916188,1.3953600000000002,0.40698,1.4535,4.8100000000000005,0.0,4.8100000000000005,6.2017240048,1.8088361681,6.4601291717,1.3953600000000002,0.40698,1.4535,4.8063640048,1.4018561681000001,5.0066291717
2019-08-18 12:30:00,6.20584,0.40712000000000004,6.219179753,1.39584,0.40712000000000004,1.454,4.8100000000000005,0.0,4.8100000000000005,6.1979468179,1.8077344886,6.456194602,1.39584,0.40712000000000004,1.454,4.8021068179,1.4006144886,5.002194602
2019-08-18 13:00:00,6.51712,0.40166,6.5294857263,1.3771200000000001,0.40166,1.4344999999999999,5.14,0.0,5.14,6.5313972539,1.9049908656999999,6.8035388061,1.3771200000000001,0.40166,1.4344999999999999,5.1542772539,1.5033308657,5.3690388061
2019-08-18 13:30:00,6.24104,1.74572,6.4805955436,1.39104,0.40572,1.449,4.85,1.34,5.0317094511,6.4225989323,1.8732580219,6.6902072211,1.39104,0.40572,1.449,5.0315589323,1.4675380219,5.2412072211
2019-08-18 14:00:00,6.13056,1.74558,6.3742305771,1.39056,0.40558000000000005,1.4485000000000001,4.74,1.34,4.9257689755000005,6.5044409516,1.8971286109,6.7754593246,1.39056,0.40558000000000005,1.4485000000000001,5.1138809516,1.4915486109,5.3269593246
2019-08-18 14:30:00,6.13856,1.74208,6.3809687039,1.37856,0.40208000000000005,1.436,4.76,1.34,4.9450176946,6.4579348414,1.8835643287,6.7270154598000005,1.37856,0.40208000000000005,1.436,5.0793748414,1.4814843287000001,5.2910154598
2019-08-18 15:00:00,5.90664,1.74152,6.1580263072,1.37664,0.40152000000000004,1.434,4.53,1.34,4.7240342928,6.0831963091,1.7742655901000002,6.336662822,1.37664,0.40152000000000004,1.434,4.7065563091,1.3727455901,4.902662822
2019-08-18 15:30:00,6.14608,0.39844,6.1589815554,1.36608,0.39844,1.423,4.78,0.0,4.78,6.1792658463,1.8022858718,6.4367352565000004,1.36608,0.39844,1.423,4.8131858463,1.4038458718,5.0137352565
2019-08-18 16:00:00,6.15472,0.40096000000000004,6.167766792,1.37472,0.40096000000000004,1.432,4.78,0.0,4.78,6.2103693536,1.8113577281,6.4691347433,1.37472,0.40096000000000004,1.432,4.8356493536,1.4103977281,5.0371347433
2019-08-18 16:30:00,6.24752,1.73886,6.4849934657,1.36752,0.39886000000000005,1.4245,4.88,1.34,5.0606323716,6.3304004296,1.846366792,6.5941671142,1.36752,0.39886000000000005,1.4245,4.9628804296,1.447506792,5.1696671142
2019-08-18 17:00:00,6.25424,1.74082,6.4919929336,1.37424,0.40082,1.4315,4.88,1.34,5.0606323716,6.453827177,1.88236626,6.7227366427,1.37424,0.40082,1.4315,5.079587177,1.48154626,5.2912366427
2019-08-18 17:30:00,6.33992,0.39956,6.352498233,1.36992,0.39956,1.427,4.97,0.0,4.97,6.3392351785,1.8489435937,6.6033699776,1.36992,0.39956,1.427,4.9693151785000005,1.4493835937,5.1763699776
2019-08-18 18:00:00,6.4408,1.7769,6.6814128932,1.3608,0.39690000000000003,1.4175,5.08,1.38,5.2641048622,6.7971150959,1.982491903,7.0803282249,1.3608,0.39690000000000003,1.4175,5.4363150959,1.585591903,5.6628282249
2019-08-18 18:30:00,6.2832,1.8176,6.5408158513,1.3632,0.3976,1.42,4.92,1.42,5.1208202468,6.635658212,1.9354003118,6.9121439709,1.3632,0.3976,1.42,5.272458212,1.5378003117999999,5.4921439709
2019-08-18 19:00:00,6.27984,1.8866200000000002,6.5571125848000005,1.3598400000000002,0.39662000000000003,1.4165,4.92,1.49,5.1406711624,6.4927653075,1.8937232147,6.7632971953,1.3598400000000002,0.39662000000000003,1.4165,5.1329253075,1.4971032147,5.3467971953
2019-08-18 19:30:00,6.21984,1.9266200000000002,6.5113957221,1.3598400000000002,0.39662000000000003,1.4165,4.86,1.53,5.0951447477,6.4927653075,1.8937232147,6.7632971953,1.3598400000000002,0.39662000000000003,1.4165,5.1329253075,1.4971032147,5.3467971953
2019-08-18 20:00:00,6.04128,1.9570400000000001,6.3503598008,1.36128,0.39704000000000006,1.418,4.68,1.56,4.9331531499,6.2697933778,1.8286897352,6.5310347686,1.36128,0.39704000000000006,1.418,4.9085133778,1.4316497352,5.1130347686
2019-08-18 20:30:00,6.04272,1.9574600000000002,6.3518591491,1.36272,0.39746000000000004,1.4195,4.68,1.56,4.9331531499,6.3098789509,1.8403813607,6.5727905738,1.36272,0.39746000000000004,1.4195,4.9471589509000005,1.4429213607,5.1532905738
2019-08-18 21:00:00,6.2332,1.9576,6.5333743196,1.3632,0.3976,1.42,4.87,1.56,5.1137559582,6.4963542707,1.8947699956,6.7670356987,1.3632,0.3976,1.42,5.1331542707,1.4971699956,5.3470356987
2019-08-18 21:30:00,6.12368,1.95774,6.4290125719,1.36368,0.39774000000000004,1.4205,4.76,1.56,5.0091116977,6.3704763146,1.8580555918,6.6359128277,1.36368,0.39774000000000004,1.4205,5.0067963146,1.4603155918000001,5.2154128277
2019-08-18 22:00:00,5.82416,1.95788,6.1444392584,1.36416,0.39788,1.421,4.46,1.56,4.7249550262,6.1539097855,1.7948903541,6.4103226932,1.36416,0.39788,1.421,4.7897497855,1.3970103541,4.9893226932
2019-08-18 22:30:00,5.63976,1.67368,5.8828647443,1.34976,0.39368000000000003,1.4060000000000001,4.29,1.28,4.4768850778000004,5.7830814975,1.6867321034,6.0240432266,1.34976,0.39368000000000003,1.4060000000000001,4.4333214975,1.2930521034,4.6180432266
2019-08-18 23:00:00,5.3197600000000005,1.28368,5.4724474232,1.34976,0.39368000000000003,1.4060000000000001,3.9699999999999998,0.89,4.0685378209,5.3894261446,1.5719159588,5.6139855673,1.34976,0.39368000000000003,1.4060000000000001,4.0396661446,1.1782359588,4.2079855673
2019-08-18 23:30:00,5.05976,1.28368,5.2200580073,1.34976,0.39368000000000003,1.4060000000000001,3.71,0.89,3.8152588379,5.0734059646,1.4797434063,5.2847978797,1.34976,0.39368000000000003,1.4060000000000001,3.7236459646,1.0860634063,3.8787978797
2019-08-19 00:00:00,4.87024,1.28382,5.0366091222,1.35024,0.39382000000000006,1.4065,3.52,0.89,3.6307712679,4.8789678949,1.4230323027,5.0822582238,1.35024,0.39382000000000006,1.4065,3.5287278949000003,1.0292123027,3.6757582238
2019-08-19 00:30:00,4.58976,1.7536800000000001,4.9133787153,1.34976,0.39368000000000003,1.4060000000000001,3.24,1.3599999999999999,3.5138582783,4.8100233905,1.4029234889,5.0104410318,1.34976,0.39368000000000003,1.4060000000000001,3.4602633905,1.0092434889,3.6044410318
2019-08-19 01:00:00,4.47312,2.01466,4.9058798854,1.35312,0.39466,1.4095,3.12,1.62,3.5155084981,4.8672501152,1.4196146169000001,5.0700522034,1.35312,0.39466,1.4095,3.5141301152,1.0249546169,3.6605522034
2019-08-19 01:30:00,4.47696,1.98578,4.8976007442,1.35696,0.39578,1.4135,3.12,1.5899999999999999,3.501785259,4.8866669331,1.4252778555,5.0902780553,1.35696,0.39578,1.4135,3.5297069331,1.0294978555,3.6767780553
2019-08-19 02:00:00,4.47696,1.98578,4.8976007442,1.35696,0.39578,1.4135,3.12,1.5899999999999999,3.501785259,4.8897822967,1.4261865032,5.0935232257,1.35696,0.39578,1.4135,3.5328222967,1.0304065032,3.6800232257000003
2019-08-19 02:30:00,4.47696,2.04578,4.9222339085,1.35696,0.39578,1.4135,3.12,1.65,3.5294333823,4.7845669444,1.3954986920999999,4.9839239004,1.35696,0.39578,1.4135,3.4276069444,0.9997186921000001,3.5704239004
2019-08-19 03:00:00,4.39744,2.09592,4.8713816521,1.35744,0.39592000000000005,1.4140000000000001,3.04,1.7000000000000002,3.4830446451,4.7092466368,1.3735302691,4.9054652466,1.35744,0.39592000000000005,1.4140000000000001,3.3518066368,0.9776102691,3.4914652466
2019-08-19 03:30:00,4.39744,2.09592,4.8713816521,1.35744,0.39592000000000005,1.4140000000000001,3.04,1.7000000000000002,3.4830446451,4.8037336387,1.4010889779,5.003889207,1.35744,0.39592000000000005,1.4140000000000001,3.4462936387,1.0051689779,3.589889207
2019-08-19 04:00:00,4.4374400000000005,1.5059200000000001,4.6860077678,1.35744,0.39592000000000005,1.4140000000000001,3.08,1.11,3.273912033,4.5215351732,1.3187810922,4.7099324721,1.35744,0.39592000000000005,1.4140000000000001,3.1640951731999998,0.9228610922,3.2959324721
2019-08-19 04:30:00,4.47744,1.28592,4.6584395671,1.35744,0.39592000000000005,1.4140000000000001,3.12,0.89,3.2444568112,4.4329179113,1.2929343908,4.6176228243,1.35744,0.39592000000000005,1.4140000000000001,3.0754779113,0.8970143908,3.2036228243
2019-08-19 05:00:00,4.47696,1.28578,4.6579395713,1.35696,0.39578,1.4135,3.12,0.89,3.2444568112,4.4297041532,1.2919970447,4.6142751596,1.35696,0.39578,1.4135,3.0727441532,0.8962170447000001,3.2007751596
2019-08-19 05:30:00,4.51696,1.28578,4.6963983913,1.35696,0.39578,1.4135,3.16,0.89,3.2829407549000003,4.5980057843,1.3410850204,4.7895893586,1.35696,0.39578,1.4135,3.2410457843,0.9453050204000001,3.3760893586
2019-08-19 06:00:00,4.9325600000000005,1.86158,5.2721559395,1.34256,0.39158000000000004,1.3985,3.59,1.47,3.8793040613,5.3085104502,1.5483155480000002,5.5296983856,1.34256,0.39158000000000004,1.3985,3.9659504502000003,1.156735548,4.1311983856
2019-08-19 06:30:00,5.204,1.442,5.40009074,1.344,0.392,1.4,3.86,1.05,4.0002624914,5.2662613669,1.5359928987,5.4856889238,1.344,0.392,1.4,3.9222613669,1.1439928987,4.0856889238
2019-08-19 07:00:00,5.5635200000000005,0.39186000000000004,5.5773030266,1.34352,0.39186000000000004,1.3995,4.22,0.0,4.22,5.6176265653,1.6384744149000001,5.8516943388,1.34352,0.39186000000000004,1.3995,4.2741065653,1.2466144149,4.4521943388
2019-08-19 07:30:00,5.96496,1.73228,6.211404173,1.34496,0.39228,1.401,4.62,1.34,4.8104053883,5.9665609629,1.7402469475,6.2151676697,1.34496,0.39228,1.401,4.6216009629,1.3479669475,4.8141676697
2019-08-19 08:00:00,6.31208,0.39144,6.3242058158,1.3420800000000002,0.39144,1.3980000000000001,4.97,0.0,4.97,6.3480243119,1.8515070910000002,6.6125253249,1.3420800000000002,0.39144,1.3980000000000001,5.0059443119,1.460067091,5.2145253249
2019-08-19 08:30:00,6.57496,0.39228,6.5866518505,1.34496,0.39228,1.401,5.23,0.0,5.23,6.5409049092,1.9077639318,6.8134426137,1.34496,0.39228,1.401,5.1959449092,1.5154839318,5.4124426137
2019-08-19 09:00:00,7.01448,0.39214000000000004,7.0254326166,1.34448,0.39214000000000004,1.4005,5.67,0.0,5.67,6.9633724283,2.0309836249,7.2535129461,1.34448,0.39214000000000004,1.4005,5.6188924283,1.6388436249,5.8530129461
2019-08-19 09:30:00,7.18792,0.39606,7.1988233379,1.35792,0.39606,1.4145,5.83,0.0,5.83,7.1113896167,2.0741553049,7.4076975174,1.35792,0.39606,1.4145,5.7534696167,1.6780953049,5.9931975174000005
2019-08-19 10:00:00,7.11504,0.39522,7.1260082129,1.35504,0.39522,1.4115,5.76,0.0,5.76,7.0829013148,2.0658462168,7.3780222030000004,1.35504,0.39522,1.4115,5.7278613148,1.6706262168000001,5.966522203
2019-08-19 10:30:00,6.9893600000000005,1.28648,7.1067702932,1.3593600000000001,0.39648000000000005,1.416,5.63,0.89,5.69991228,7.2898192147,2.1261972709,7.5935616819,1.3593600000000001,0.39648000000000005,1.416,5.9304592147,1.7297172709000002,6.1775616819
2019-08-19 11:00:00,7.23024,1.28382,7.3433346819,1.35024,0.39382000000000006,1.4065,5.88,0.89,5.9469740205,7.6055761325999995,2.2182930387,7.9224751381,1.35024,0.39382000000000006,1.4065,6.2553361326,1.8244730386999999,6.5159751381
2019-08-19 11:30:00,7.36808,1.27444,7.477486222,1.3180800000000001,0.38444,1.373,6.05,0.89,6.1151124274,7.7568670835999995,2.2624195661,8.0800698788,1.3180800000000001,0.38444,1.373,6.4387870836,1.8779795661,6.7070698788000005
2019-08-19 12:00:00,7.44544,1.2824200000000001,7.5550762968,1.34544,0.39242000000000005,1.4015,6.1,0.89,6.1645843331,7.8406192216,2.2868472730000002,8.1673116891,1.34544,0.39242000000000005,1.4015,6.4951792216,1.894427273,6.7658116891
2019-08-19 12:30:00,7.06424,1.29082,7.1812048467,1.37424,0.40082,1.4315,5.69,0.89,5.7591839700000005,7.4786113601,2.1812616467,7.7902201668,1.37424,0.40082,1.4315,6.1043713601,1.7804416467,6.3587201668
2019-08-19 13:00:00,7.46408,1.28494,7.5738735829,1.35408,0.39494,1.4105,6.11,0.89,6.1744797352,7.8141147744,2.2791168092,8.13970289,1.35408,0.39494,1.4105,6.4600347744,1.8841768092,6.72920289
2019-08-19 13:30:00,7.35664,1.29152,7.4691482781000005,1.37664,0.40152000000000004,1.434,5.98,0.89,6.0458663564,7.7550625911,2.2618932557,8.0781901991,1.37664,0.40152000000000004,1.434,6.3784225911,1.8603732557,6.6441901991
2019-08-19 14:00:00,7.53928,1.28354,7.6477590084,1.34928,0.39354000000000006,1.4055,6.19,0.89,6.2536549313,7.9331554650000005,2.3138370106,8.2637036093,1.34928,0.39354000000000006,1.4055,6.583875465,1.9202970106000001,6.8582036093
2019-08-19 14:30:00,7.44792,1.28606,7.5581388351,1.35792,0.39606,1.4145,6.09,0.89,6.1546892692,7.8771907458,2.2975139675,8.2054070269,1.35792,0.39606,1.4145,6.5192707458,1.9014539675000002,6.7909070269
2019-08-19 15:00:00,7.22752,1.2888600000000001,7.3415397193,1.36752,0.39886000000000005,1.4245,5.86,0.89,5.9272000135,7.7318177029,2.2551134967,8.0539767739,1.36752,0.39886000000000005,1.4245,6.3642977029,1.8562534967,6.6294767739000005
2019-08-19 15:30:00,7.05568,1.29124,7.1728600293,1.37568,0.40124000000000004,1.433,5.68,0.89,5.7493043057,7.5165634346,2.1923310017,7.8297535777,1.37568,0.40124000000000004,1.433,6.1408834346,1.7910910017,6.3967535777
2019-08-19 16:00:00,7.09272,1.28746,7.2086219383,1.36272,0.39746000000000004,1.4195,5.73,0.89,5.7987067524,7.2590537123,2.1172239994,7.5615142836,1.36272,0.39746000000000004,1.4195,5.8963337123,1.7197639994,6.1420142836
2019-08-19 16:30:00,7.15784,0.39312,7.1686272605,1.3478400000000001,0.39312,1.404,5.8100000000000005,0.0,5.8100000000000005,7.1427621098,2.0833056153,7.4403771977,1.3478400000000001,0.39312,1.404,5.7949221098,1.6901856152999999,6.0363771977
2019-08-19 17:00:00,7.15792,1.38606,7.2908834204,1.35792,0.39606,1.4145,5.8,0.99,5.8838847711,7.4508102743,2.1731529967,7.7612607023999995,1.35792,0.39606,1.4145,6.0928902743,1.7770929967,6.3467607024
2019-08-19 17:30:00,7.1712,1.5041,7.3272386511,1.3512,0.3941,1.4075,5.82,1.11,5.9249050625,7.4549704355,2.174366377,7.7655942036,1.3512,0.3941,1.4075,6.1037704355,1.780266377,6.3580942036
2019-08-19 18:00:00,7.48592,1.50256,7.6352265716000005,1.34592,0.39256,1.4020000000000001,6.14,1.11,6.2395272257,7.4932110803,2.1855198984,7.8054282086,1.34592,0.39256,1.4020000000000001,6.1472910803,1.7929598984,6.4034282086
2019-08-19 18:30:00,7.31592,0.39256,7.3264444856,1.34592,0.39256,1.4020000000000001,5.97,0.0,5.97,7.1667537007,2.0903031627,7.4653684382,1.34592,0.39256,1.4020000000000001,5.8208337007,1.6977431627000001,6.0633684382
2019-08-19 19:00:00,7.31544,0.39242000000000005,7.3259576746,1.34544,0.39242000000000005,1.4015,5.97,0.0,5.97,7.1268461275,2.0786634539,7.4237980495,1.34544,0.39242000000000005,1.4015,5.7814061275,1.6862434539,6.0222980495
2019-08-19 19:30:00,7.1464,1.7227000000000001,7.3511038797,1.3464,0.3927,1.4025,5.8,1.33,5.9505377908,7.1913789324,2.0974855219,7.4910197212,1.3464,0.3927,1.4025,5.8449789324,1.7047855218999999,6.0885197212
2019-08-19 20:00:00,6.92832,1.72326,7.1394147554,1.34832,0.39326000000000005,1.4045,5.58,1.33,5.7363141476,7.2432081011000005,2.1126023628,7.5450084386,1.34832,0.39326000000000005,1.4045,5.8948881011,1.7193423628,6.1405084386
2019-08-19 20:30:00,6.85728,1.72004,7.0697119178,1.33728,0.39004000000000005,1.393,5.52,1.33,5.6779661852,6.9111975259000005,2.015765945,7.1991640894,1.33728,0.39004000000000005,1.393,5.5739175259,1.6257259450000001,5.8061640894
2019-08-19 21:00:00,6.89584,0.38962,6.9068381369,1.3358400000000001,0.38962,1.3915,5.5600000000000005,0.0,5.5600000000000005,6.9221547973,2.0189618159,7.2105779139,1.3358400000000001,0.38962,1.3915,5.5863147973,1.6293418159000002,5.8190779139
2019-08-19 21:30:00,6.7544,0.38920000000000005,6.7656038902999995,1.3344,0.38920000000000005,1.3900000000000001,5.42,0.0,5.42,6.75006251,1.9687682321,7.0313151146,1.3344,0.38920000000000005,1.3900000000000001,5.41566251,1.5795682321,5.6413151146
2019-08-19 22:00:00,6.3524,0.38570000000000004,6.3640985418,1.3224,0.38570000000000004,1.3775,5.03,0.0,5.03,6.345827993,1.850866498,6.6102374927,1.3224,0.38570000000000004,1.3775,5.023427993,1.465166498,5.2327374927
2019-08-19 22:30:00,6.07192,1.27556,6.2044553186,1.32192,0.38556,1.377,4.75,0.89,4.8326597232,6.061701921,1.7679963936,6.3142728344,1.32192,0.38556,1.377,4.7397819210000005,1.3824363936,4.9372728344
2019-08-19 23:00:00,5.7724,1.2757,5.9116843835,1.3224,0.38570000000000004,1.3775,4.45,0.89,4.5381273670999995,5.7604891544,1.68014267,6.0005095359,1.3224,0.38570000000000004,1.3775,4.4380891544,1.29444267,4.6230095359
2019-08-19 23:30:00,5.43432,1.27626,5.5821746166,1.3243200000000002,0.38626000000000005,1.3795,4.11,0.89,4.2052586127,5.4162562787,1.5797414146,5.6419336236,1.3243200000000002,0.38626000000000005,1.3795,4.0919362787,1.1934814146,4.2624336236
2019-08-20 00:00:00,5.1848,1.2764,5.3396018578,1.3248,0.3864,1.38,3.86,0.89,3.9612750473,5.2196536166,1.5223989715,5.437139184,1.3248,0.3864,1.38,3.8948536166,1.1359989715,4.057139184
2019-08-21 00:30:00,5.09576,0.38668,5.110410101,1.32576,0.38668,1.381,3.77,0.0,3.77,5.0999993626,1.4874998141,5.3124993361,1.32576,0.38668,1.381,3.7742393626,1.1008198141,3.9314993361
2019-08-21 01:00:00,5.00624,0.38682000000000005,5.0211620816,1.32624,0.38682000000000005,1.3815,3.68,0.0,3.68,5.0125484917,1.4619933101,5.2214046789,1.32624,0.38682000000000005,1.3815,3.6863084917,1.0751733101,3.8399046789
2019-08-21 01:30:00,4.87624,0.38682000000000005,4.8915586729000005,1.32624,0.38682000000000005,1.3815,3.55,0.0,3.55,4.8573652749,1.4167315385,5.0597554947,1.32624,0.38682000000000005,1.3815,3.5311252749,1.0299115385,3.6782554947
2019-08-21 02:00:00,4.85624,1.9468200000000002,5.2319379822,1.32624,0.38682000000000005,1.3815,3.5300000000000002,1.56,3.8593393217000003,4.9022420739,1.4298206049,5.1065021603,1.32624,0.38682000000000005,1.3815,3.5760020739,1.0430006049,3.7250021603
2019-08-21 02:30:00,4.66624,1.9468200000000002,5.056075934,1.32624,0.38682000000000005,1.3815,3.34,1.56,3.6863532115,5.0800886629,1.4816925267,5.2917590238,1.32624,0.38682000000000005,1.3815,3.7538486629000003,1.0948725267,3.9102590238
2019-08-21 03:00:00,4.68672,1.94696,5.0750367092,1.32672,0.38696,1.3820000000000001,3.36,1.56,3.7044837697,5.118243844,1.4928211212,5.3315040042,1.32672,0.38696,1.3820000000000001,3.7915238440000003,1.1058611212,3.9495040042
2019-08-21 03:30:00,4.61672,1.94696,5.0104647289,1.32672,0.38696,1.3820000000000001,3.29,1.56,3.6411124674,5.0820407121,1.4822618744,5.2937924084,1.32672,0.38696,1.3820000000000001,3.7553207121,1.0953018744,3.9117924084
2019-08-21 04:00:00,4.65672,1.94696,5.0473452824,1.32672,0.38696,1.3820000000000001,3.33,1.56,3.6772952016,5.1250319313,1.49480098,5.3385749284,1.32672,0.38696,1.3820000000000001,3.7983119312999998,1.10784098,3.9565749284000002
2019-08-21 04:30:00,4.65672,1.94696,5.0473452824,1.32672,0.38696,1.3820000000000001,3.33,1.56,3.6772952016,5.0888287993,1.4842417331,5.3008633326,1.32672,0.38696,1.3820000000000001,3.7621087993,1.0972817331,3.9188633326
2019-08-21 05:00:00,4.65672,1.94696,5.0473452824,1.32672,0.38696,1.3820000000000001,3.33,1.56,3.6772952016,5.0888287993,1.4842417331,5.3008633326,1.32672,0.38696,1.3820000000000001,3.7621087993,1.0972817331,3.9188633326
2019-08-21 05:30:00,4.74624,1.8868200000000002,5.1075320704,1.32624,0.38682000000000005,1.3815,3.42,1.5,3.7344879167,5.1782019972,1.5103089159,5.3939604138,1.32624,0.38682000000000005,1.3815,3.8519619972,1.1234889159,4.0124604138
2019-08-21 06:00:00,4.80624,1.27682,4.9729480442,1.32624,0.38682000000000005,1.3815,3.48,0.89,3.5920050111,4.8944742833,1.4275549993,5.0984107118,1.32624,0.38682000000000005,1.3815,3.5682342833,1.0407349993,3.7169107117999998
2019-08-21 06:30:00,5.15576,1.78668,5.4565636256,1.32576,0.38668,1.381,3.83,1.4,4.0778548282,5.2581665843,1.5336319204,5.4772568586,1.32576,0.38668,1.381,3.9324065843,1.1469519204,4.0962568586
2019-08-21 07:00:00,5.6272,1.7271,5.8862767731000005,1.3272,0.3871,1.3825,4.3,1.34,4.5039538186,5.9650189444,1.7397971921000002,6.2135614004,1.3272,0.3871,1.3825,4.6378189444,1.3526971921,4.8310614004
2019-08-21 07:30:00,6.05768,1.66724,6.2829273591,1.32768,0.38724000000000003,1.383,4.73,1.28,4.9001326513,6.1984338942,1.8078765525,6.4567019732,1.32768,0.38724000000000003,1.383,4.8707538942,1.4206365525,5.0737019732
2019-08-21 08:00:00,6.2772,1.5471,6.4650412412,1.3272,0.3871,1.3825,4.95,1.16,5.084102674,6.6379155286,1.9360586958,6.9144953422,1.3272,0.3871,1.3825,5.3107155286,1.5489586958000001,5.5319953422
2019-08-21 08:30:00,6.32592,1.43256,6.4860999067,1.10592,0.32256,1.152,5.22,1.11,5.3367124712,6.6746669801,1.9467778692,6.9527781043,1.10592,0.32256,1.152,5.5687469801,1.6242178692,5.8007781043
2019-08-21 09:00:00,6.4776,1.3418,6.6151136801,0.8976000000000001,0.26180000000000003,0.935,5.58,1.08,5.6835552254,6.6397268733,1.9365870047,6.9163821597,0.8976000000000001,0.26180000000000003,0.935,5.7421268733,1.6747870047,5.9813821597
2019-08-21 09:30:00,6.75952,0.26236000000000004,6.7646096266,0.8995200000000001,0.26236000000000004,0.937,5.86,0.0,5.86,6.7661596549,1.9734632327,7.0480829739,0.8995200000000001,0.26236000000000004,0.937,5.8666396549,1.7111032327,6.1110829739
2019-08-21 10:00:00,6.64152,0.26586000000000004,6.646839057,0.9115200000000001,0.26586000000000004,0.9495,5.73,0.0,5.73,6.6210416403,1.9311371451000001,6.8969183754,0.9115200000000001,0.26586000000000004,0.9495,5.7095216403,1.6652771451000001,5.9474183754
2019-08-21 10:30:00,6.4148,1.5539,6.6003230413,0.9048,0.2639,0.9425,5.51,1.29,5.6589928433,6.520568252,1.9018324068,6.7922585958,0.9048,0.2639,0.9425,5.6157682520000005,1.6379324068,5.8497585958
2019-08-21 11:00:00,6.48296,1.37628,6.627436684,0.9129600000000001,0.26628,0.9510000000000001,5.57,1.11,5.679524628,6.549934041,1.9103974286,6.8228479594,0.9129600000000001,0.26628,0.9510000000000001,5.636974041,1.6441174286,5.8718479594
2019-08-21 11:30:00,6.57872,0.26796000000000003,6.5841749217,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.66,0.0,5.66,6.5886684086,1.9216949525,6.863196259,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.6699484086,1.6537349525,5.906196259
2019-08-21 12:00:00,6.57064,0.26852000000000004,6.5761244666,0.9206400000000001,0.26852000000000004,0.9590000000000001,5.65,0.0,5.65,6.6217129459,1.9313329426,6.897617652,0.9206400000000001,0.26852000000000004,0.9590000000000001,5.7010729459,1.6628129426,5.938617652
2019-08-21 12:30:00,6.60256,0.26908000000000004,6.6080407535,0.92256,0.26908000000000004,0.961,5.68,0.0,5.68,6.6868597286,1.9503340875,6.965478884,0.92256,0.26908000000000004,0.961,5.7642997286,1.6812540875000002,6.004478884
2019-08-21 13:00:00,6.70632,0.26726,6.7116433047,0.91632,0.26726,0.9545,5.79,0.0,5.79,6.7440335728,1.9670097921,7.0250349716,0.91632,0.26726,0.9545,5.8277135728000005,1.6997497921,6.0705349716
2019-08-21 13:30:00,6.74816,1.2073800000000001,6.8553212799,1.08816,0.31738000000000005,1.1335,5.66,0.89,5.7295462299,6.8196386683,1.9890612783,7.1037902795,1.08816,0.31738000000000005,1.1335,5.7314786683,1.6716812783,5.9702902795
2019-08-21 14:00:00,6.8084,-0.5463,6.8302821501,1.1784,0.3437,1.2275,5.63,-0.89,5.69991228,6.7230288516000005,1.960883415,7.0031550537,1.1784,0.3437,1.2275,5.5446288516,1.617183415,5.7756550536999995
2019-08-21 14:30:00,6.92888,1.26884,7.0440991617,1.29888,0.37884,1.353,5.63,0.89,5.69991228,7.3210748331,2.135313493,7.6261196178,1.29888,0.37884,1.353,6.0221948331,1.756473493,6.2731196178
2019-08-21 15:00:00,6.95512,1.28816,7.073404442,1.3651200000000001,0.39816,1.422,5.59,0.89,5.6604063458,7.4274685374,2.1663449901,7.7369463931,1.3651200000000001,0.39816,1.422,6.0623485374,1.7681849901,6.3149463931
2019-08-21 15:30:00,7.05616,1.29138,7.1733573904,1.37616,0.40138,1.4335,5.68,0.89,5.7493043057,7.461516269,2.1762755784,7.7724127802,1.37616,0.40138,1.4335,6.085356269,1.7748955784,6.3389127802
2019-08-21 16:00:00,7.1004,0.3997,7.1116411784,1.3704,0.3997,1.4275,5.73,0.0,5.73,7.129369557,2.0793994541,7.4264266219,1.3704,0.3997,1.4275,5.758969557,1.6796994541,5.9989266219
2019-08-21 16:30:00,6.9856,0.39830000000000004,6.9969457801,1.3656000000000001,0.39830000000000004,1.4225,5.62,0.0,5.62,6.9486371475,2.0266858347,7.2381636953,1.3656000000000001,0.39830000000000004,1.4225,5.5830371475,1.6283858347,5.8156636953
2019-08-21 17:00:00,7.21984,0.39662000000000003,7.2307259006,1.3598400000000002,0.39662000000000003,1.4165,5.86,0.0,5.86,7.177265191,2.093369014,7.4763179073,1.3598400000000002,0.39662000000000003,1.4165,5.817425191,1.6967490139999999,6.0598179073
2019-08-21 17:30:00,7.67504,0.39522,7.685209031,1.35504,0.39522,1.4115,6.32,0.0,6.32,7.6141273389,2.2207871405,7.9313826447,1.35504,0.39522,1.4115,6.2590873389,1.8255671405,6.5198826447
2019-08-21 18:00:00,7.61936,0.39648000000000005,7.6296686167,1.3593600000000001,0.39648000000000005,1.416,6.26,0.0,6.26,7.5623288927,2.2056792604,7.8774259299,1.3593600000000001,0.39648000000000005,1.416,6.2029688927,1.8091992604,6.4614259299
2019-08-21 18:30:00,7.61888,0.39634,7.6291819909,1.35888,0.39634,1.4155,6.26,0.0,6.26,7.551503478,2.2025218477,7.8661494562000005,1.35888,0.39634,1.4155,6.192623478,1.8061818477,6.4506494562
