Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-08-21 19:00:00,7.67888,0.39634,7.6891016023,1.35888,0.39634,1.4155,6.32,0.0,6.32,7.6141178629,2.2207843767,7.9313727739,1.35888,0.39634,1.4155,6.2552378629,1.8244443767,6.5158727739
2019-08-21 19:30:00,7.4984,1.3062,7.6113179542000005,1.3584,0.3962,1.415,6.14,0.91,6.2070685513,7.5970163274,2.2157964288,7.9135586744,1.3584,0.3962,1.415,6.2386163274,1.8195964288000002,6.4985586744
2019-08-21 20:00:00,7.49888,1.32634,7.6152727495,1.35888,0.39634,1.4155,6.14,0.93,6.210032206,7.4637834461,2.1769368385,7.7747744231,1.35888,0.39634,1.4155,6.1049034461,1.7805968385000002,6.3592744231000005
2019-08-21 20:30:00,7.36032,1.47676,7.5070054349,1.36032,0.39676000000000006,1.417,6.0,1.08,6.096425182,7.4923826125,2.185278262,7.8045652213,1.36032,0.39676000000000006,1.417,6.1320626125,1.7885182620000002,6.3875652213
2019-08-21 21:00:00,7.2908,0.39690000000000003,7.3015953223,1.3608,0.39690000000000003,1.4175,5.93,0.0,5.93,7.2005604988,2.1001634788,7.5005838529,1.3608,0.39690000000000003,1.4175,5.8397604988000005,1.7032634788,6.0830838529
2019-08-21 21:30:00,6.89176,1.65718,7.0882015667,1.36176,0.39718000000000003,1.4185,5.53,1.26,5.6717281317,7.0826508219,2.0657731564,7.3777612728,1.36176,0.39718000000000003,1.4185,5.7208908219,1.6685931564,5.9592612728
2019-08-21 22:00:00,6.46224,1.73732,6.6916983345,1.36224,0.39732,1.419,5.1,1.34,5.2731015541,6.8060957523,1.9851112611000001,7.0896830753,1.36224,0.39732,1.419,5.4438557523,1.5877912611,5.6706830753
2019-08-21 22:30:00,6.06224,1.7673200000000002,6.3146000507,1.36224,0.39732,1.419,4.7,1.37,4.8956000654,6.3614022106,1.8554089781,6.626460636,1.36224,0.39732,1.419,4.9991622106,1.4580889781000002,5.207460636
2019-08-21 23:00:00,5.85272,0.39746000000000004,5.8662002906,1.36272,0.39746000000000004,1.4195,4.49,0.0,4.49,5.8309884077,1.7007049522000002,6.073946258,1.36272,0.39746000000000004,1.4195,4.4682684077,1.3032449522,4.654446258
2019-08-21 23:30:00,5.56224,1.73732,5.8272458846,1.36224,0.39732,1.419,4.2,1.34,4.4085825386,5.6624094682,1.6515360949,5.898343196,1.36224,0.39732,1.419,4.3001694682,1.2542160949,4.479343196
2019-08-22 00:00:00,5.27272,1.83746,5.5837116195,1.36272,0.39746000000000004,1.4195,3.91,1.44,4.1667373327,5.6781789596,1.6561355299,5.9147697496,1.36272,0.39746000000000004,1.4195,4.3154589596,1.2586755299,4.4952697496
2019-08-22 00:30:00,5.0732,1.8376000000000001,5.3957512915,1.3632,0.3976,1.42,3.71,1.44,3.9796607896,5.4601959178,1.5925571427,5.687704081,1.3632,0.3976,1.42,4.0969959178,1.1949571427,4.267704081
2019-08-22 01:00:00,4.9232,1.9276,5.2871107422,1.3632,0.3976,1.42,3.56,1.53,3.874854836,5.3340424822,1.5557623906,5.5562942523,1.3632,0.3976,1.42,3.9708424822,1.1581623906,4.1362942523
2019-08-22 01:30:00,4.8532,1.7976,5.1754145728,1.3632,0.3976,1.42,3.49,1.4,3.7603324321000002,5.2494098794,1.5310778815,5.468135291,1.3632,0.3976,1.42,3.8862098794,1.1334778815,4.048135291
2019-08-22 02:00:00,4.88368,1.28774,5.0506043846,1.36368,0.39774000000000004,1.4205,3.52,0.89,3.6307712679,4.911964051,1.4326561815,5.1166292198,1.36368,0.39774000000000004,1.4205,3.548284051,1.0349161815,3.6961292198
2019-08-22 02:30:00,4.7032,1.2876,4.8762694757,1.3632,0.3976,1.42,3.34,0.89,3.4565445173000002,4.7270743474,1.378730018,4.9240357786,1.3632,0.3976,1.42,3.3638743474,0.9811300180000001,3.5040357786
2019-08-22 03:00:00,4.73368,1.28774,4.9057110239,1.36368,0.39774000000000004,1.4205,3.37,0.89,3.4855415648,4.755861323,1.3871262192,4.9540222115,1.36368,0.39774000000000004,1.4205,3.392181323,0.9893862192,3.5335222115000002
2019-08-22 03:30:00,4.66368,1.28774,4.8382006418,1.36368,0.39774000000000004,1.4205,3.3,0.89,3.4179087173,4.6702538389,1.3621573697,4.8648477489,1.36368,0.39774000000000004,1.4205,3.3065738389,0.9644173697,3.4443477489
2019-08-22 04:00:00,4.6136800000000004,1.8777400000000002,4.9811595688,1.36368,0.39774000000000004,1.4205,3.25,1.48,3.5711202724,5.0072021256,1.4604339533,5.2158355475,1.36368,0.39774000000000004,1.4205,3.6435221256,1.0626939533,3.7953355475
2019-08-22 04:30:00,4.71368,1.95774,5.1040694598,1.36368,0.39774000000000004,1.4205,3.35,1.56,3.6954160794,5.1318465985,1.4967885912,5.3456735401,1.36368,0.39774000000000004,1.4205,3.7681665985,1.0990485912,3.9251735401000003
2019-08-22 05:00:00,4.62368,1.95774,5.0210718627,1.36368,0.39774000000000004,1.4205,3.26,1.56,3.6140282235,5.0772246442,1.4808571879,5.2887756711,1.36368,0.39774000000000004,1.4205,3.7135446442,1.0831171879000001,3.8682756711
2019-08-22 05:30:00,4.7832,1.6976,5.0755145552,1.3632,0.3976,1.42,3.42,1.3,3.6587429535,4.999393971,1.4581565749,5.2077020532,1.3632,0.3976,1.42,3.636193971,1.0605565749,3.7877020532
2019-08-22 06:00:00,4.7632,1.2876,4.9341653803,1.3632,0.3976,1.42,3.4,0.89,3.5145554484,4.8710993881,1.4207373215,5.0740618626,1.3632,0.3976,1.42,3.5078993881000002,1.0231373215,3.6540618626
2019-08-22 06:30:00,5.16368,1.28774,5.3218291451,1.36368,0.39774000000000004,1.4205,3.8,0.89,3.9028323049,5.2036991605,1.5177455885,5.4205199588,1.36368,0.39774000000000004,1.4205,3.8400191605,1.1200055885,4.0000199588
2019-08-22 07:00:00,5.59368,1.73774,5.8573881765,1.36368,0.39774000000000004,1.4205,4.23,1.34,4.4371725231,5.7514371436000005,1.6775025002000001,5.9910803579,1.36368,0.39774000000000004,1.4205,4.3877571436,1.2797625002,4.5705803579
2019-08-22 07:30:00,5.998,1.7389999999999999,6.2450080064,1.3679999999999999,0.399,1.425,4.63,1.34,4.8200103734,6.2327493036,1.8178852135999999,6.4924471913,1.3679999999999999,0.399,1.425,4.8647493036,1.4188852136,5.0674471913
2019-08-22 08:00:00,6.33456,1.6850800000000001,6.5548565964000005,1.35456,0.39508000000000004,1.411,4.98,1.29,5.1443658501,6.4661079207,1.8859481435,6.7355290841,1.35456,0.39508000000000004,1.411,5.1115479207,1.4908681435,5.3245290841
2019-08-22 08:30:00,6.84832,1.45326,7.0008179129,1.34832,0.39326000000000005,1.4045,5.5,1.06,5.6012141541,6.8618061901,2.0013601388,7.1477147813,1.34832,0.39326000000000005,1.4045,5.5134861901,1.6081001388,5.7432147813
2019-08-22 09:00:00,6.95032,0.39676000000000006,6.9616353395,1.36032,0.39676000000000006,1.417,5.59,0.0,5.59,6.9400765047,2.0241889805,7.2292463591,1.36032,0.39676000000000006,1.417,5.5797565047,1.6274289805,5.8122463590999995
2019-08-22 09:30:00,7.0804,0.3997,7.0916728809,1.3704,0.3997,1.4275,5.71,0.0,5.71,7.1262819617,2.0784989055,7.4232103768,1.3704,0.3997,1.4275,5.7558819617,1.6787989054999999,5.9957103768
2019-08-22 10:00:00,7.166,0.3955,7.1769057574,1.3559999999999999,0.3955,1.4125,5.8100000000000005,0.0,5.8100000000000005,7.1938148931,2.0981960105,7.4935571803,1.3559999999999999,0.3955,1.4125,5.8378148931,1.7026960105,6.0810571803
2019-08-22 10:30:00,7.6112,0.3941,7.6213962139,1.3512,0.3941,1.4075,6.26,0.0,6.26,7.5630395979,2.2058865494,7.8781662478,1.3512,0.3941,1.4075,6.2118395979,1.8117865494,6.4706662478
2019-08-22 11:00:00,7.67216,0.39438,7.682289675,1.35216,0.39438,1.4085,6.32,0.0,6.32,7.7122638675,2.2494102947,8.0336081954,1.35216,0.39438,1.4085,6.3601038675,1.8550302947000001,6.6251081954
2019-08-22 11:30:00,7.53696,0.39578,7.5473444237,1.35696,0.39578,1.4135,6.18,0.0,6.18,7.5105496484,2.1905769808,7.8234892171,1.35696,0.39578,1.4135,6.1535896484,1.7947969808000002,6.4099892171
2019-08-22 12:00:00,7.50744,1.28592,7.6167739628,1.35744,0.39592000000000005,1.4140000000000001,6.15,0.89,6.2140646923,7.5626945347,2.205785906,7.877806807,1.35744,0.39592000000000005,1.4140000000000001,6.2052545347,1.8098659060000002,6.463806807
2019-08-22 12:30:00,7.38608,1.28844,7.497616648,1.36608,0.39844,1.423,6.02,0.89,6.0854334275,7.7821019501,2.2697797354,8.106356198,1.36608,0.39844,1.423,6.4160219501,1.8713397353999999,6.683356198
2019-08-22 13:00:00,7.46952,1.29236,7.5804962502,1.37952,0.40236000000000005,1.437,6.09,0.89,6.1546892692,7.8366954773,2.2857028475,8.1632244555,1.37952,0.40236000000000005,1.437,6.4571754773,1.8833428475,6.7262244555
2019-08-22 13:30:00,7.40744,1.28592,7.5182283551,1.35744,0.39592000000000005,1.4140000000000001,6.05,0.89,6.1151124274,7.8243619627,2.2821055725,8.1503770445,1.35744,0.39592000000000005,1.4140000000000001,6.4669219627,1.8861855725,6.7363770445
2019-08-22 14:00:00,7.4536,1.2848,7.563521931,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.1,0.89,6.1645843331,7.8855940862,2.2999649418,8.2141605064,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.5319940862,1.9051649418,6.8041605064
2019-08-22 14:30:00,7.5336,1.3048,7.6457590859,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.18,0.91,6.2466390963,7.9441503176,2.3170438426,8.2751565809,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.5905503176,1.9222438426,6.8651565809
2019-08-22 15:00:00,6.56704,1.09622,6.6579060259,0.7070400000000001,0.20622000000000001,0.7365,5.86,0.89,5.9272000135,7.0016590449,2.0421505548,7.2933948384,0.7070400000000001,0.20622000000000001,0.7365,6.2946190449,1.8359305548,6.5568948384
2019-08-22 15:30:00,6.25624,0.99682,6.3351550139,0.36624,0.10682000000000001,0.3815,5.89,0.89,5.9568615898,6.6888351295,1.9509102461,6.9675365932,0.36624,0.10682000000000001,0.3815,6.3225951295,1.8440902461,6.5860365932
2019-08-22 16:00:00,7.12632,1.20976,7.2282747596,1.09632,0.31976000000000004,1.142,6.03,0.89,6.0953260782,7.5089748433,2.1901176626,7.8218487951,1.09632,0.31976000000000004,1.142,6.4126548433,1.8703576626,6.6798487951
2019-08-22 16:30:00,7.36232,1.39276,7.4928990518,1.3123200000000002,0.38276000000000004,1.367,6.05,1.01,6.1337264367,7.6705399505,2.2372408189,7.9901457818,1.3123200000000002,0.38276000000000004,1.367,6.3582199505,1.8544808189,6.6231457818
2019-08-22 17:00:00,7.50024,1.36382,7.6232279941000005,1.35024,0.39382000000000006,1.4065,6.15,0.97,6.2260260199,7.7260088122,2.2534192369,8.047925846,1.35024,0.39382000000000006,1.4065,6.3757688122000005,1.8595992369,6.641425846
2019-08-22 17:30:00,7.63888,0.39634,7.6491550546,1.35888,0.39634,1.4155,6.28,0.0,6.28,7.5970064757,2.2157935554,7.9135484122,1.35888,0.39634,1.4155,6.2381264757,1.8194535554,6.4980484122
2019-08-22 18:00:00,7.59888,0.39634,7.6092090686,1.35888,0.39634,1.4155,6.24,0.0,6.24,7.5970064757,2.2157935554,7.9135484122,1.35888,0.39634,1.4155,6.2381264757,1.8194535554,6.4980484122
2019-08-22 18:30:00,7.42888,0.39634,7.4394451036,1.35888,0.39634,1.4155,6.07,0.0,6.07,7.3901164709,2.1554506373,7.6980379905,1.35888,0.39634,1.4155,6.0312364709,1.7591106373,6.2825379905
2019-08-22 19:00:00,7.34888,0.39634,7.3595599495,1.35888,0.39634,1.4155,5.99,0.0,5.99,7.2996169547,2.1290549451,7.6037676612,1.35888,0.39634,1.4155,5.9407369547,1.7327149451000001,6.1882676612
2019-08-22 19:30:00,7.32792,0.39606,7.338615336,1.35792,0.39606,1.4145,5.97,0.0,5.97,7.2986569547,2.1287749451,7.6027676612,1.35792,0.39606,1.4145,5.9407369547,1.7327149451000001,6.1882676612
2019-08-22 20:00:00,7.14792,0.39606,7.1588842601,1.35792,0.39606,1.4145,5.79,0.0,5.79,7.1203755518,2.0767762026,7.4170578664,1.35792,0.39606,1.4145,5.7624555518000005,1.6807162026,6.0025578664
2019-08-22 20:30:00,6.96792,1.64606,7.1597082797,1.35792,0.39606,1.4145,5.61,1.25,5.747573401,7.1239227364,2.0778107981,7.4207528503999995,1.35792,0.39606,1.4145,5.7660027364,1.6817507981,6.0062528504
2019-08-22 21:00:00,6.9384,1.6762000000000001,7.1379997899,1.3584,0.3962,1.415,5.58,1.28,5.7249279471,7.2340013135,2.1099170498,7.5354180349,1.3584,0.3962,1.415,5.8756013135,1.7137170498,6.1204180349
2019-08-22 21:30:00,6.79792,1.7360600000000002,7.016097252,1.35792,0.39606,1.4145,5.44,1.34,5.6026065362,6.9415841776,2.0246287185,7.2308168517,1.35792,0.39606,1.4145,5.5836641776,1.6285687185,5.8163168517
2019-08-22 22:00:00,6.40888,0.39634,6.4211235972,1.35888,0.39634,1.4155,5.05,0.0,5.05,6.4321745948,1.8760509235,6.7001818696,1.35888,0.39634,1.4155,5.0732945948,1.4797109234999999,5.2846818696
2019-08-22 22:30:00,6.3508,0.39690000000000003,6.3631902573,1.3608,0.39690000000000003,1.4175,4.99,0.0,4.99,6.3845233007,1.8621526294000001,6.6505451049,1.3608,0.39690000000000003,1.4175,5.0237233007,1.4652526294000001,5.2330451049
2019-08-22 23:00:00,6.05176,1.63718,6.2693027882,1.36176,0.39718000000000003,1.4185,4.69,1.24,4.8511545018,6.2118386947,1.811786286,6.470665307,1.36176,0.39718000000000003,1.4185,4.8500786947000005,1.4146062860000002,5.052165307
2019-08-22 23:30:00,5.70176,0.39718000000000003,5.7155768781,1.36176,0.39718000000000003,1.4185,4.34,0.0,4.34,5.7000145218,1.6625042355000001,5.9375151269,1.36176,0.39718000000000003,1.4185,4.3382545218,1.2653242355,4.5190151269
2019-08-23 00:00:00,5.44128,0.39704000000000006,5.4557464017,1.36128,0.39704000000000006,1.418,4.08,0.0,4.08,5.2680591605,1.5365172552000002,5.4875616256,1.36128,0.39704000000000006,1.418,3.9067791605,1.1394772552,4.0695616256
2019-08-23 00:30:00,5.25176,0.39718000000000003,5.2667575462,1.36176,0.39718000000000003,1.4185,3.89,0.0,3.89,5.2171338325,1.5216640345,5.4345144088,1.36176,0.39718000000000003,1.4185,3.8553738324999998,1.1244840345,4.0160144088
2019-08-23 01:00:00,5.07176,0.39718000000000003,5.0872882216,1.36176,0.39718000000000003,1.4185,3.71,0.0,3.71,5.0688098694,1.4784028786,5.2800102806,1.36176,0.39718000000000003,1.4185,3.7070498694,1.0812228786,3.8615102806
2019-08-23 01:30:00,4.91504,0.39522,4.9309042832,1.35504,0.39522,1.4115,3.56,0.0,3.56,4.9378301612,1.4402004637,5.1435730845,1.35504,0.39522,1.4115,3.5827901612,1.0449804637,3.7320730845
2019-08-23 02:00:00,4.89784,0.39312,4.9135913546,1.3478400000000001,0.39312,1.404,3.55,0.0,3.55,4.8789652749,1.4230315385,5.0822554947,1.3478400000000001,0.39312,1.404,3.5311252749,1.0299115385,3.6782554947
2019-08-23 02:30:00,4.83784,1.28312,5.0051066722,1.3478400000000001,0.39312,1.404,3.49,0.89,3.6016940459,4.8531328318,1.4154970759,5.0553466997,1.3478400000000001,0.39312,1.404,3.5052928318000003,1.0223770759,3.6513466997
2019-08-23 03:00:00,4.91832,0.39326000000000005,4.9340171311,1.34832,0.39326000000000005,1.4045,3.5700000000000003,0.0,3.5700000000000003,4.9569426043,1.4457749263,5.1634818795,1.34832,0.39326000000000005,1.4045,3.6086226043,1.0525149263,3.7589818795000003
2019-08-23 03:30:00,4.88832,0.39326000000000005,4.9041131563,1.34832,0.39326000000000005,1.4045,3.54,0.0,3.54,4.8915129856,1.4266912875,5.0953260266000004,1.34832,0.39326000000000005,1.4045,3.5431929856,1.0334312875,3.6908260266
2019-08-23 04:00:00,4.85832,1.8532600000000001,5.1997928661,1.34832,0.39326000000000005,1.4045,3.51,1.46,3.801539162,5.0653079058,1.4773814725,5.2763624019,1.34832,0.39326000000000005,1.4045,3.7169879058,1.0841214725,3.8718624019
2019-08-23 04:30:00,4.72832,1.92326,5.1045018415,1.34832,0.39326000000000005,1.4045,3.38,1.53,3.7101617215,5.2880504156,1.5423480379,5.5083858496,1.34832,0.39326000000000005,1.4045,3.9397304156,1.1490880379,4.1038858496
2019-08-23 05:00:00,4.81784,1.8731200000000001,5.1691547472,1.3478400000000001,0.39312,1.404,3.47,1.48,3.772439529,5.2426377476,1.5291026764,5.4610809871,1.3478400000000001,0.39312,1.404,3.8947977476,1.1359826764,4.0570809871
2019-08-23 05:30:00,4.94736,1.75298,5.2487436449,1.3473600000000001,0.39298000000000005,1.4035,3.6,1.3599999999999999,3.8483243107,5.4072595464,1.5771173677,5.6325620275,1.3473600000000001,0.39298000000000005,1.4035,4.0598995464,1.1841373677,4.2290620275
2019-08-23 06:00:00,4.94736,1.89298,5.297144915,1.3473600000000001,0.39298000000000005,1.4035,3.6,1.5,3.9,5.3836430752,1.5702292303,5.6079615366999995,1.3473600000000001,0.39298000000000005,1.4035,4.0362830752,1.1772492303,4.2044615367
2019-08-23 06:30:00,5.20736,1.7629800000000002,5.4976992142,1.3473600000000001,0.39298000000000005,1.4035,3.86,1.37,4.0959125967,5.67384877,1.6548725579,5.9102591354000005,1.3473600000000001,0.39298000000000005,1.4035,4.32648877,1.2618925579,4.5067591354
2019-08-23 07:00:00,5.5168800000000005,1.73284,5.7826204613000005,1.34688,0.39284,1.403,4.17,1.34,4.3800114155,5.9381560511,1.7319621816000002,6.1855792198,1.34688,0.39284,1.403,4.5912760511,1.3391221816,4.7825792198
2019-08-23 07:30:00,5.91688,1.71284,6.1598124809,1.34688,0.39284,1.403,4.57,1.32,4.7568161621,6.2687653643,1.8283898979000002,6.5299639211,1.34688,0.39284,1.403,4.9218853643,1.4355498979,5.1269639211
2019-08-23 08:00:00,6.35688,1.52284,6.5367396307,1.34688,0.39284,1.403,5.01,1.13,5.1358543593,6.5844145806,1.9204542527,6.8587651881,1.34688,0.39284,1.403,5.2375345806,1.5276142527,5.4557651881
2019-08-23 08:30:00,6.57832,1.49326,6.7456741287,1.34832,0.39326000000000005,1.4045,5.23,1.1,5.3444270039,6.9536174645,2.0281384271,7.2433515255,1.34832,0.39326000000000005,1.4045,5.6052974644999995,1.6348784270999999,5.8388515255
2019-08-23 09:00:00,6.95448,1.49214,7.1127543083,1.34448,0.39214000000000004,1.4005,5.61,1.1,5.7168260425,7.3271712714,2.1370916208,7.6324700743000005,1.34448,0.39214000000000004,1.4005,5.9826912714,1.7449516208,6.2319700743
2019-08-23 09:30:00,7.31024,1.31382,7.4273637214,1.35024,0.39382000000000006,1.4065,5.96,0.92,6.0305886943,7.6549111472,2.2326824179,7.9738657784,1.35024,0.39382000000000006,1.4065,6.3046711472,1.8388624179000002,6.5673657784
2019-08-23 10:00:00,7.4632,1.2876,7.5734581269,1.3632,0.3976,1.42,6.1,0.89,6.1645843331,7.5185545112,2.1929117324,7.8318276158,1.3632,0.3976,1.42,6.1553545112,1.7953117324,6.4118276158
2019-08-23 10:30:00,7.24704,0.39872,7.2580001653,1.36704,0.39872,1.424,5.88,0.0,5.88,7.2171071711,2.1049895916,7.5178199699,1.36704,0.39872,1.424,5.8500671711,1.7062695916,6.0938199699
2019-08-23 11:00:00,7.36384,0.40362000000000003,7.374893128,1.38384,0.40362000000000003,1.4415,5.98,0.0,5.98,7.3365991055,2.1398414058,7.6422907348999995,1.38384,0.40362000000000003,1.4415,5.9527591055,1.7362214058,6.2007907349
2019-08-23 11:30:00,7.4252,0.4011,7.4360255681,1.3752,0.4011,1.4325,6.05,0.0,6.05,7.418408406,2.1637024518,7.7275087563,1.3752,0.4011,1.4325,6.043208406,1.7626024518,6.2950087563
2019-08-23 12:00:00,7.46944,0.39942000000000005,7.4801116469,1.36944,0.39942000000000005,1.4265,6.1,0.0,6.1,7.493285708,2.1855416648,7.8055059459,1.36944,0.39942000000000005,1.4265,6.123845708,1.7861216648,6.3790059459
2019-08-23 12:30:00,7.50952,0.40236000000000005,7.520291497,1.37952,0.40236000000000005,1.437,6.13,0.0,6.13,7.5367645805,2.1982230026,7.850796438,1.37952,0.40236000000000005,1.437,6.1572445805000005,1.7958630026,6.413796438
2019-08-23 13:00:00,7.35864,1.29502,7.4717239945,1.38864,0.40502000000000005,1.4465,5.97,0.89,6.0359754804,7.4042052077000005,2.1595598522,7.712713758,1.38864,0.40502000000000005,1.4465,6.0155652077,1.7545398522000002,6.266213758
2019-08-23 13:30:00,7.13968,1.29824,7.2567525519,1.39968,0.40824000000000005,1.458,5.74,0.89,5.8085884688,7.6364080871999995,2.2272856921,7.9545917575,1.39968,0.40824000000000005,1.458,6.2367280872,1.8190456921,6.4965917575
2019-08-23 14:00:00,7.1092,1.2981,7.2267411916,1.3992,0.4081,1.4575,5.71,0.89,5.7789445403,7.537104418,2.1983221219,7.8511504354,1.3992,0.4081,1.4575,6.137904418,1.7902221219,6.3936504354
2019-08-23 14:30:00,7.10152,1.29586,7.218783793,1.39152,0.40586000000000005,1.4495,5.71,0.89,5.7789445403,7.5954142236,2.2153291485,7.9118898162,1.39152,0.40586000000000005,1.4495,6.2038942236,1.8094691485,6.4623898162
2019-08-23 15:00:00,7.12768,1.29474,7.2443201096,1.38768,0.40474000000000004,1.4455,5.74,0.89,5.8085884688,7.5970887961999995,2.2158175656,7.9136341627,1.38768,0.40474000000000004,1.4455,6.2094087962,1.8110775656,6.4681341627
2019-08-23 15:30:00,7.13712,1.29166,7.2530591787,1.3771200000000001,0.40166,1.4344999999999999,5.76,0.89,5.8283531122,7.6584242576,2.2337070751,7.9775252684,1.3771200000000001,0.40166,1.4344999999999999,6.2813042576,1.8320470751,6.5430252684
2019-08-23 16:00:00,7.04464,1.28802,7.1614208262,1.36464,0.39802000000000004,1.4215,5.68,0.89,5.7493043057,7.5139860962,2.1915792781,7.8270688502,1.36464,0.39802000000000004,1.4215,6.1493460962,1.7935592781,6.4055688502
2019-08-23 16:30:00,6.73552,1.3453600000000001,6.8685677692,1.35552,0.39536000000000004,1.412,5.38,0.9500000000000001,5.4632316444,6.9770484156,2.0349724545,7.2677587662,1.35552,0.39536000000000004,1.412,5.6215284156,1.6396124545,5.8557587662
2019-08-23 17:00:00,7.03304,1.28172,7.1488780798,1.34304,0.39172,1.399,5.69,0.89,5.7591839700000005,7.0508656162,2.0565024714,7.3446516835,1.34304,0.39172,1.399,5.7078256162,1.6647824714000001,5.9456516835
2019-08-23 17:30:00,7.1544,0.38920000000000005,7.1649784368,1.3344,0.38920000000000005,1.3900000000000001,5.82,0.0,5.82,7.0748411583,2.0634953378,7.3696262064999996,1.3344,0.38920000000000005,1.3900000000000001,5.7404411583,1.6742953378,5.9796262065
2019-08-23 18:00:00,7.08672,0.38696,7.0972768299,1.32672,0.38696,1.3820000000000001,5.76,0.0,5.76,7.0210778542,2.0478143741,7.3136227648,1.32672,0.38696,1.3820000000000001,5.6943578542,1.6608543741,5.9316227648
2019-08-23 18:30:00,6.85768,1.62724,7.0480979704,1.32768,0.38724000000000003,1.383,5.53,1.24,5.66731859,6.8952199762,2.0111058264,7.1825208086,1.32768,0.38724000000000003,1.383,5.5675399762,1.6238658263999999,5.7995208086000005
2019-08-23 19:00:00,6.88912,1.48766,7.047915057,1.32912,0.38766,1.3845,5.5600000000000005,1.1,5.6677685203,7.1772232749,2.0933567885,7.4762742447,1.32912,0.38766,1.3845,5.8481032749,1.7056967885,6.0917742447
2019-08-23 19:30:00,7.1039200000000005,1.46906,7.2542275019,1.33392,0.38906,1.3895,5.77,1.08,5.8702044257,7.1872215889,2.0962729634,7.4866891551,1.33392,0.38906,1.3895,5.8533015889,1.7072129634,6.0971891551
2019-08-23 20:00:00,6.97688,0.39284,6.9879308669,1.34688,0.39284,1.403,5.63,0.0,5.63,6.9450076055,2.0256272183,7.2343829224,1.34688,0.39284,1.403,5.5981276055,1.6327872183,5.8313829224
2019-08-23 20:30:00,6.646,1.7255,6.8663430041,1.3559999999999999,0.3955,1.4125,5.29,1.33,5.4546310599,6.9245339794,2.019655744,7.2130562285,1.3559999999999999,0.3955,1.4125,5.5685339794,1.624155744,5.8005562285
2019-08-23 21:00:00,6.64696,1.72578,6.867342561,1.35696,0.39578,1.4135,5.29,1.33,5.4546310599,6.9383135941,2.0236747983,7.2274099939,1.35696,0.39578,1.4135,5.5813535941,1.6278947983,5.8139099939
2019-08-23 21:30:00,6.4284,1.7262,6.6561319849,1.3584,0.3962,1.415,5.07,1.33,5.2415455736,6.8058320353,1.9850343436000002,7.0894083702,1.3584,0.3962,1.415,5.4474320353,1.5888343435999999,5.6744083702
2019-08-23 22:00:00,6.07888,1.77634,6.3331008085,1.35888,0.39634,1.4155,4.72,1.38,4.9176010412,6.3581855412,1.8544707829,6.6231099388,1.35888,0.39634,1.4155,4.9993055412,1.4581307829,5.2076099388
2019-08-23 22:30:00,5.8908000000000005,1.8469,6.1735374179,1.3608,0.39690000000000003,1.4175,4.53,1.45,4.7564062064,6.0771917527,1.7725142612,6.3304080757,1.3608,0.39690000000000003,1.4175,4.7163917527,1.3756142612,4.9129080757
2019-08-23 23:00:00,5.6108,1.8669,5.9132387276,1.3608,0.39690000000000003,1.4175,4.25,1.47,4.4970434732,5.9725330953,1.7419888195,6.2213886409,1.3608,0.39690000000000003,1.4175,4.6117330953,1.3450888195,4.8038886409
2019-08-23 23:30:00,5.37176,1.35718,5.5405543992,1.36176,0.39718000000000003,1.4185,4.01,0.96,4.1233117757,5.39205611,1.5726830321,5.6167251145,1.36176,0.39718000000000003,1.4185,4.03029611,1.1755030321,4.1982251145
2019-08-24 00:00:00,5.30176,1.28718,5.4557759714,1.36176,0.39718000000000003,1.4185,3.94,0.89,4.039269736,5.3340031986,1.5557509329,5.5562533319,1.36176,0.39718000000000003,1.4185,3.9722431986,1.1585709329,4.1377533319
2019-08-24 00:30:00,5.00176,1.28718,5.1647299494,1.36176,0.39718000000000003,1.4185,3.64,0.89,3.7472256404,4.9709825313,1.449869905,5.1781068034,1.36176,0.39718000000000003,1.4185,3.6092225313,1.052689905,3.7596068034
2019-08-24 01:00:00,4.90176,1.9571800000000001,5.2780493224,1.36176,0.39718000000000003,1.4185,3.54,1.56,3.8684880768000003,5.3153871719,1.5503212585,5.5368616374,1.36176,0.39718000000000003,1.4185,3.9536271719,1.1531412585,4.1183616374
2019-08-24 01:30:00,4.77224,1.34732,4.95878471,1.36224,0.39732,1.419,3.41,0.9500000000000001,3.5398587542,4.8863886297,1.4251966837,5.0899881559,1.36224,0.39732,1.419,3.5241486297,1.0278766837,3.6709881559
2019-08-24 02:00:00,4.82272,1.28746,4.9916111076,1.36272,0.39746000000000004,1.4195,3.46,0.89,3.5726320829000002,4.8610361865,1.4178022211,5.063579361,1.36272,0.39746000000000004,1.4195,3.4983161865,1.0203422211,3.644079361
2019-08-24 02:30:00,4.56272,1.28746,4.7408825181,1.36272,0.39746000000000004,1.4195,3.2,0.89,3.3214605221,4.6611941597,1.3595149632,4.855410583,1.36272,0.39746000000000004,1.4195,3.2984741597,0.9620549632000001,3.435910583
2019-08-24 03:00:00,4.4832,1.2876,4.6644395162,1.3632,0.3976,1.42,3.12,0.89,3.2444568112,4.4951862768,1.3110959974,4.682485705,1.3632,0.3976,1.42,3.1319862768,0.9134959974,3.262485705
2019-08-24 03:30:00,4.6632,1.2876,4.8377006935,1.3632,0.3976,1.42,3.3,0.89,3.4179087173,4.6297365284000005,1.3503398208,4.8226422171,1.3632,0.3976,1.42,3.2665365284,0.9527398208000001,3.4026422171
2019-08-24 04:00:00,4.5232,1.2876,4.7028982553,1.3632,0.3976,1.42,3.16,0.89,3.2829407549000003,4.638493999,1.352894083,4.8317645823,1.3632,0.3976,1.42,3.275293999,0.9552940830000001,3.4117645823
2019-08-24 04:30:00,4.67368,1.28774,4.8478406585,1.36368,0.39774000000000004,1.4205,3.31,0.89,3.4275647332,4.6506835493,1.3564493685,4.8444620305,1.36368,0.39774000000000004,1.4205,3.2870035493,0.9587093685,3.4239620305000003
2019-08-24 05:00:00,4.56368,1.28774,4.7418824796,1.36368,0.39774000000000004,1.4205,3.2,0.89,3.3214605221,4.5305544912,1.3214117266,4.719327595,1.36368,0.39774000000000004,1.4205,3.1668744912,0.9236717266000001,3.298827595
2019-08-24 05:30:00,4.48368,1.5377399999999999,4.740045427,1.36368,0.39774000000000004,1.4205,3.12,1.1400000000000001,3.3217465286,4.5973795055,1.3409023558,4.7889369849,1.36368,0.39774000000000004,1.4205,3.2336995055,0.9431623558000001,3.3684369848999998
2019-08-24 06:00:00,4.48368,1.96774,4.8964667925,1.36368,0.39774000000000004,1.4205,3.12,1.57,3.4927496332,4.8595968112,1.4173824033,5.0620800116,1.36368,0.39774000000000004,1.4205,3.4959168112,1.0196424033,3.6415800116
2019-08-24 06:30:00,4.64368,1.98774,5.0512250247,1.36368,0.39774000000000004,1.4205,3.2800000000000002,1.5899999999999999,3.6450651572,5.0325952652,1.4678402857,5.2422867346,1.36368,0.39774000000000004,1.4205,3.6689152652,1.0701002857,3.8217867346
2019-08-24 07:00:00,4.7632,1.9576,5.1497836848,1.3632,0.3976,1.42,3.4,1.56,3.740802053,5.1497709547,1.5020165285,5.3643447445,1.3632,0.3976,1.42,3.7865709547,1.1044165285,3.9443447445
2019-08-24 07:30:00,4.89368,1.40774,5.0921347046,1.36368,0.39774000000000004,1.4205,3.5300000000000002,1.01,3.6716481313,4.9631437413,1.4475835912,5.1699413972,1.36368,0.39774000000000004,1.4205,3.5994637413,1.0498435912,3.7494413972
2019-08-24 08:00:00,5.07752,1.8488600000000002,5.4036554896,1.36752,0.39886000000000005,1.4245,3.71,1.45,3.9832900974000003,5.3511814318,1.5607612509000002,5.5741473248,1.36752,0.39886000000000005,1.4245,3.9836614318,1.1619012509,4.1496473248
2019-08-24 08:30:00,5.3928,1.9203999999999999,5.7245286269,1.3728,0.40040000000000003,1.43,4.02,1.52,4.297766862,5.7096320232,1.6653093400999999,5.9475333575,1.3728,0.40040000000000003,1.43,4.3368320232,1.2649093401,4.5175333575
2019-08-24 09:00:00,5.68048,1.79264,5.9566275022,1.38048,0.40264000000000005,1.438,4.3,1.3900000000000001,4.5190817651,6.0447176798,1.7630426566000001,6.2965809165,1.38048,0.40264000000000005,1.438,4.6642376798,1.3604026566,4.8585809165
2019-08-24 09:30:00,6.07376,1.7406800000000002,6.3182693358,1.37376,0.40068000000000004,1.431,4.7,1.34,4.8872896374,6.4416397883,1.8788116049,6.7100414462,1.37376,0.40068000000000004,1.431,5.0678797883,1.4781316049,5.2790414462
2019-08-24 10:00:00,6.29272,1.73746,6.5281767937,1.36272,0.39746000000000004,1.4195,4.93,1.34,5.1088648446,6.6352387368,1.9352779649,6.9117070175,1.36272,0.39746000000000004,1.4195,5.2725187368,1.5378179649,5.4922070175
2019-08-24 10:30:00,6.13008,1.74544,6.3737305873,1.39008,0.40544,1.448,4.74,1.34,4.9257689755000005,6.4823077115,1.8906730825,6.7524038661,1.39008,0.40544,1.448,5.0922277115,1.4852330825,5.3044038661
2019-08-24 11:00:00,6.18296,1.74628,6.4248337099,1.39296,0.40628000000000003,1.451,4.79,1.34,4.9739018889,6.5543272999,1.9116787957999999,6.8274242708,1.39296,0.40628000000000003,1.451,5.1613672999,1.5053987958000001,5.3764242708
2019-08-24 11:30:00,6.1412,1.6316000000000002,6.3542470836,1.4112,0.4116,1.47,4.73,1.22,4.8848029643,6.4993767079,1.8956515398,6.7701840707,1.4112,0.4116,1.47,5.0881767079,1.4840515398,5.3001840707
2019-08-24 12:00:00,6.1244,1.5767,6.3241013789,1.3944,0.4067,1.4525000000000001,4.73,1.17,4.8725557975000005,6.4832456398,1.8909466449,6.7533808748,1.3944,0.4067,1.4525000000000001,5.0888456398,1.4842466449,5.3008808748
2019-08-24 12:30:00,6.03952,1.68236,6.2694606626,1.37952,0.40236000000000005,1.437,4.66,1.28,4.8325976452,6.3894822263,1.8635989827000001,6.6557106524,1.37952,0.40236000000000005,1.437,5.0099622263,1.4612389827,5.2187106524
2019-08-24 13:00:00,6.02992,1.51956,6.218440142,1.36992,0.39956,1.427,4.66,1.12,4.7927027865,6.448265255,1.8807440327,6.7169429739,1.36992,0.39956,1.427,5.078345255,1.4811840327,5.2899429739
2019-08-24 13:30:00,6.01608,1.51844,6.2047464574,1.36608,0.39844,1.423,4.65,1.12,4.7829802425,6.4137471711,1.8706762582,6.6809866365,1.36608,0.39844,1.423,5.0476671711,1.4722362582000001,5.2579866365
2019-08-24 14:00:00,6.02392,1.50906,6.2100623387,1.33392,0.38906,1.3895,4.69,1.12,4.8218772278,6.441446847,1.8787553304,6.7098404656,1.33392,0.38906,1.3895,5.107526847,1.4896953304,5.3203404656
2019-08-24 14:30:00,5.7064,1.4777,5.8946245215,1.2264,0.3577,1.2775,4.48,1.12,4.6178783007,6.1271289595,1.7870792799,6.3824259995,1.2264,0.3577,1.2775,4.9007289595,1.4293792799,5.1049259995
2019-08-24 15:00:00,5.81728,1.51004,6.0100721626,1.33728,0.39004000000000005,1.393,4.48,1.12,4.6178783007,6.258622304,1.8254315053,6.5193982334000005,1.33728,0.39004000000000005,1.393,4.921342304,1.4353915053000001,5.1263982334
2019-08-24 15:30:00,6.0092,1.5106000000000002,6.1961598591,1.3392,0.3906,1.395,4.67,1.12,4.80242647,6.4689268055,1.8867703183,6.7384654224,1.3392,0.3906,1.395,5.1297268055,1.4961703183,5.3434654223999996
2019-08-24 16:00:00,5.93768,1.5572400000000002,6.1384884296,1.32768,0.38724000000000003,1.383,4.61,1.17,4.7561539084,6.3184715,1.8428875208000002,6.5817411458,1.32768,0.38724000000000003,1.383,4.9907915,1.4556475208,5.1987411458
2019-08-24 16:30:00,6.02528,1.63654,6.2435776803,1.32528,0.38654000000000005,1.3805,4.7,1.25,4.8633835958,6.1241148215,1.7862001563,6.3792862724,1.32528,0.38654000000000005,1.3805,4.7988348215,1.3996601563,4.9987862724
2019-08-24 17:00:00,6.17848,0.38164000000000003,6.1902555844,1.30848,0.38164000000000003,1.363,4.87,0.0,4.87,6.2034451378,1.8093381652,6.4619220186,1.30848,0.38164000000000003,1.363,4.8949651378,1.4276981652,5.0989220186
2019-08-24 17:30:00,6.32032,1.49926,6.4957082331,1.3003200000000001,0.37926000000000004,1.3545,5.02,1.12,5.1434229847,6.4158979734,1.8713035756,6.6832270556,1.3003200000000001,0.37926000000000004,1.3545,5.1155779734,1.4920435756,5.3287270556
2019-08-24 18:00:00,6.24888,1.59884,6.4501775634000005,1.29888,0.37884,1.353,4.95,1.22,5.0981271071,6.6454414978,1.9382537702,6.9223348936,1.29888,0.37884,1.353,5.3465614978,1.5594137702,5.5693348936
2019-08-24 18:30:00,6.20224,1.67982,6.4256965576,1.30224,0.37982000000000005,1.3565,4.9,1.3,5.0695167423,6.5511703664,1.9107580235000001,6.8241357983,1.30224,0.37982000000000005,1.3565,5.2489303664,1.5309380235,5.4676357983
2019-08-24 19:00:00,6.14088,1.72234,6.377841504,1.31088,0.38234,1.3655,4.83,1.34,5.0124345382,6.411485572,1.8700166252,6.6786308041,1.31088,0.38234,1.3655,5.100605572,1.4876766252,5.3131308041
2019-08-24 19:30:00,6.01712,1.72416,6.2592699894,1.31712,0.38416000000000006,1.3719999999999999,4.7,1.34,4.8872896374,6.3442104075,1.8503947022,6.6085525078,1.31712,0.38416000000000006,1.3719999999999999,5.0270904075,1.4662347022,5.2365525078
2019-08-24 20:00:00,6.0548,1.7264,6.2961146749,1.3248,0.3864,1.38,4.73,1.34,4.9161468652,6.3870353534,1.8628853114,6.6531618265,1.3248,0.3864,1.38,5.0622353534,1.4764853114,5.2731618265
2019-08-24 20:30:00,6.03392,1.72906,6.2767697942,1.33392,0.38906,1.3895,4.7,1.34,4.8872896374,6.3356543476,1.8478991847000001,6.5996399454,1.33392,0.38906,1.3895,5.0017343476,1.4588391847,5.2101399454
2019-08-24 21:00:00,6.18064,1.8710200000000001,6.4576332081,1.34064,0.39102000000000003,1.3965,4.84,1.48,5.0612251481,6.4697060211,1.8869975895,6.7392771054,1.34064,0.39102000000000003,1.3965,5.1290660211,1.4959775895,5.3427771054
2019-08-24 21:30:00,6.10112,1.75116,6.3474582787,1.34112,0.39116,1.397,4.76,1.3599999999999999,4.9504747247,6.4148136593,1.8709873173,6.6820975618,1.34112,0.39116,1.397,5.0736936593,1.4798273173,5.2850975618
2019-08-24 22:00:00,5.90832,1.75326,6.1629672926,1.34832,0.39326000000000005,1.4045,4.5600000000000005,1.3599999999999999,4.7584871545,6.1556386004,1.7953945918,6.412123542,1.34832,0.39326000000000005,1.4045,4.8073186004,1.4021345917999999,5.007623542
2019-08-24 22:30:00,5.73592,0.39256,5.7493374923000005,1.34592,0.39256,1.4020000000000001,4.39,0.0,4.39,5.7352582704,1.6727836622,5.974227365,1.34592,0.39256,1.4020000000000001,4.3893382704,1.2802236622,4.572227365
2019-08-24 23:00:00,5.5388,1.9534,5.8731658413000005,1.3488,0.3934,1.405,4.19,1.56,4.4709842317,5.5104940846,1.6072274413,5.7400980047,1.3488,0.3934,1.405,4.1616940846,1.2138274413,4.3350980047
2019-08-24 23:30:00,5.21792,1.7160600000000001,5.4928636475,1.35792,0.39606,1.4145,3.86,1.32,4.0794607487,5.4460648333,1.5884355764,5.6729842014,1.35792,0.39606,1.4145,4.0881448333,1.1923755764,4.2584842014
2019-08-25 00:00:00,5.12936,1.28648,5.2882288907,1.3593600000000001,0.39648000000000005,1.416,3.77,0.89,3.8736287896,5.0995555022,1.4873703548,5.3120369814,1.3593600000000001,0.39648000000000005,1.416,3.7401955022,1.0908903548,3.8960369814
2019-08-25 00:30:00,4.91984,1.28662,5.0852941557,1.3598400000000002,0.39662000000000003,1.4165,3.56,0.89,3.6695640068,4.9108282118,1.4323248951,5.115446054,1.3598400000000002,0.39662000000000003,1.4165,3.5509882118,1.0357048951,3.6989460540000003
2019-08-25 01:00:00,4.7408,1.2869,4.9123615757,1.3608,0.39690000000000003,1.4175,3.38,0.89,3.4952110094,4.7591711461,1.3880915843000001,4.9574699438,1.3608,0.39690000000000003,1.4175,3.3983711461,0.9911915843,3.5399699438
2019-08-25 01:30:00,4.70128,1.28704,4.8742697504,1.36128,0.39704000000000006,1.418,3.34,0.89,3.4565445173000002,4.6618061826,1.3596934699,4.8560481069,1.36128,0.39704000000000006,1.418,3.3005261826,0.9626534699,3.4380481069
2019-08-25 02:00:00,4.70128,1.28704,4.8742697504,1.36128,0.39704000000000006,1.418,3.34,0.89,3.4565445173000002,4.6472020845,1.3554339413,4.8408355046,1.36128,0.39704000000000006,1.418,3.2859220845,0.9583939413,3.4228355046
2019-08-25 02:30:00,4.65176,1.28718,4.8265622808,1.36176,0.39718000000000003,1.4185,3.29,0.89,3.4082546853,4.6535237237,1.3572777528,4.8474205455,1.36176,0.39718000000000003,1.4185,3.2917637237,0.9600977528,3.4289205455
2019-08-25 03:00:00,4.48176,1.28718,4.6629395289,1.36176,0.39718000000000003,1.4185,3.12,0.89,3.2444568112,4.6031774131,1.3425934121,4.794976472,1.36176,0.39718000000000003,1.4185,3.2414174131,0.9454134121000001,3.3764764720000002
2019-08-25 03:30:00,4.48176,1.28718,4.6629395289,1.36176,0.39718000000000003,1.4185,3.12,0.89,3.2444568112,4.5399346678,1.3241476114,4.7290986123,1.36176,0.39718000000000003,1.4185,3.1781746678,0.9269676114000001,3.3105986123
2019-08-25 04:00:00,4.48176,1.28718,4.6629395289,1.36176,0.39718000000000003,1.4185,3.12,0.89,3.2444568112,4.4662582148,1.302658646,4.6523523071,1.36176,0.39718000000000003,1.4185,3.1044982148,0.905478646,3.2338523071
2019-08-25 04:30:00,4.48224,1.28732,4.6634395246,1.36224,0.39732,1.419,3.12,0.89,3.2444568112,4.4127564265,1.2870539577,4.5966212776,1.36224,0.39732,1.419,3.0505164265,0.8897339577000001,3.1776212776
2019-08-25 05:00:00,4.48176,1.61718,4.7646032206,1.36176,0.39718000000000003,1.4185,3.12,1.22,3.3500447758,4.6341348421,1.3516226623,4.8272237939,1.36176,0.39718000000000003,1.4185,3.2723748421,0.9544426623000001,3.4087237939
2019-08-25 05:30:00,4.38224,1.9573200000000002,4.7994925773,1.36224,0.39732,1.419,3.02,1.56,3.3991175325,4.7373879197,1.3817381432,4.9347790830000005,1.36224,0.39732,1.419,3.3751479197,0.9844181432,3.515779083
2019-08-25 06:00:00,4.48224,1.9573200000000002,4.8909689224,1.36224,0.39732,1.419,3.12,1.56,3.4882660449,4.8950622967,1.4277265032,5.0990232257,1.36224,0.39732,1.419,3.5328222967,1.0304065032,3.6800232257000003
2019-08-25 06:30:00,4.48224,1.9573200000000002,4.8909689224,1.36224,0.39732,1.419,3.12,1.56,3.4882660449,4.8701393881,1.4204573215,5.0730618626,1.36224,0.39732,1.419,3.5078993881000002,1.0231373215,3.6540618626
2019-08-25 07:00:00,4.56176,1.9571800000000001,4.9638903946,1.36176,0.39718000000000003,1.4185,3.2,1.56,3.56,4.9518523765,1.4442902765,5.1581795589,1.36176,0.39718000000000003,1.4185,3.5900923765,1.0471102765,3.7396795589
2019-08-25 07:30:00,4.71224,1.9573200000000002,5.102578505,1.36224,0.39732,1.419,3.35,1.56,3.6954160794,5.0693364269,1.4785564579,5.2805587781,1.36224,0.39732,1.419,3.7070964269,1.0812364579,3.8615587781
2019-08-25 08:00:00,4.96832,1.9332600000000002,5.3312004136,1.34832,0.39326000000000005,1.4045,3.62,1.54,3.9339547532,5.2618333741,1.5347014008,5.4810764313,1.34832,0.39326000000000005,1.4045,3.9135133741,1.1414414008,4.0765764313
2019-08-25 08:30:00,5.23928,1.41354,5.42661499,1.34928,0.39354000000000006,1.4055,3.89,1.02,4.0215046935,5.2712001667,1.5374333820000001,5.490833507,1.34928,0.39354000000000006,1.4055,3.9219201667,1.143893382,4.085333507
2019-08-25 09:00:00,5.3156,1.9383,5.6579687389,1.3656000000000001,0.39830000000000004,1.4225,3.95,1.54,4.2395872441,5.4449617561,1.5881138455000001,5.6718351626,1.3656000000000001,0.39830000000000004,1.4225,4.0793617561,1.1898138455,4.2493351626
2019-08-25 09:30:00,5.8184000000000005,0.3962,5.8318738841,1.3584,0.3962,1.415,4.46,0.0,4.46,5.6974203931,1.6617476146999999,5.9348129095,1.3584,0.3962,1.415,4.3390203931,1.2655476147,4.5198129095
2019-08-25 10:00:00,6.01704,1.73872,6.2632194277,1.36704,0.39872,1.424,4.65,1.34,4.8392251446,6.0090905247,1.752651403,6.2594692965,1.36704,0.39872,1.424,4.6420505247,1.353931403,4.8354692965
2019-08-25 10:30:00,6.23168,0.39424000000000003,6.2441381151,1.35168,0.39424000000000003,1.408,4.88,0.0,4.88,6.1881103561,1.8048655205,6.4459482876,1.35168,0.39424000000000003,1.408,4.8364303561,1.4106255205,5.0379482876
2019-08-25 11:00:00,6.1052,0.4011,6.1183615658,1.3752,0.4011,1.4325,4.73,0.0,4.73,6.080731711,1.773546749,6.3340955322,1.3752,0.4011,1.4325,4.705531711,1.372446749,4.9015955322
2019-08-25 11:30:00,6.07096,0.40278,6.0843066203,1.38096,0.40278,1.4385,4.69,0.0,4.69,6.1267900762,1.7869804389000001,6.382072996,1.38096,0.40278,1.4385,4.7458300762,1.3842004389,4.943572996
2019-08-25 12:00:00,6.09616,0.40138,6.1093594304,1.37616,0.40138,1.4335,4.72,0.0,4.72,6.1425485493,1.7915766602,6.3984880722,1.37616,0.40138,1.4335,4.7663885493,1.3901966602,4.9649880722
2019-08-25 12:30:00,6.10224,0.39732,6.1151611753,1.36224,0.39732,1.419,4.74,0.0,4.74,6.174604771,1.8009263916,6.4318799698,1.36224,0.39732,1.419,4.812364771,1.4036063916,5.0128799698
2019-08-25 13:00:00,6.1588,0.3934,6.1713516348,1.3488,0.3934,1.405,4.8100000000000005,0.0,4.8100000000000005,6.2288600785,1.8167508562,6.4883959151,1.3488,0.3934,1.405,4.8800600785,1.4233508562,5.0833959151
2019-08-25 13:30:00,5.99776,0.39018,6.0104380414,1.33776,0.39018,1.3935,4.66,0.0,4.66,6.0689191347,1.7701014143,6.3217907653,1.33776,0.39018,1.3935,4.7311591347,1.3799214143,4.9282907653
2019-08-25 14:00:00,5.94528,0.38654000000000005,5.9578324456,1.32528,0.38654000000000005,1.3805,4.62,0.0,4.62,5.968154094,1.7407116108,6.2168271813,1.32528,0.38654000000000005,1.3805,4.642874094,1.3541716108,4.8363271813
2019-08-25 14:30:00,5.9328,0.3829,5.9451432489,1.3128,0.3829,1.3675,4.62,0.0,4.62,5.9187581331,1.7263044555,6.1653730553,1.3128,0.3829,1.3675,4.6059581331,1.3434044555,4.7978730553
2019-08-25 15:00:00,5.76184,0.38262,5.7745301324,1.3118400000000001,0.38262,1.3665,4.45,0.0,4.45,5.8015850618,1.6921289763,6.0433177727,1.3118400000000001,0.38262,1.3665,4.4897450618,1.3095089763,4.6768177727
2019-08-25 15:30:00,5.928,1.5015,6.1152012436,1.308,0.3815,1.3625,4.62,1.12,4.753819517,6.2108666151,1.8115027627,6.469652724,1.308,0.3815,1.3625,4.9028666151,1.4300027627,5.107152724
2019-08-25 16:00:00,5.97136,1.50248,6.1574821478,1.31136,0.38248000000000004,1.366,4.66,1.12,4.7927027865,6.3161900905,1.8422221097,6.5793646776,1.31136,0.38248000000000004,1.366,5.0048300905,1.4597421097,5.2133646775999996
2019-08-25 16:30:00,5.77512,1.5906600000000002,5.9901761452,1.30512,0.38066000000000005,1.3595000000000002,4.47,1.21,4.6308746474,6.1662868683,1.7985003366,6.4232154878,1.30512,0.38066000000000005,1.3595000000000002,4.8611668683,1.4178403366,5.0637154878
2019-08-25 17:00:00,5.87584,1.66212,6.1064014444,1.27584,0.37212,1.329,4.6,1.29,4.7774574828,6.2155672058,1.8128737684,6.4745491727,1.27584,0.37212,1.329,4.9397272058,1.4407537684,5.1455491727
2019-08-25 17:30:00,5.80688,1.64784,6.036160369,1.22688,0.35784000000000005,1.278,4.58,1.29,4.7582034425,6.1151250578,1.7835781419,6.3699219352,1.22688,0.35784000000000005,1.278,4.8882450578,1.4257381419000001,5.0919219352
2019-08-25 18:00:00,5.9103200000000005,1.66926,6.1415235447,1.3003200000000001,0.37926000000000004,1.3545,4.61,1.29,4.7870867968,6.0957265249,1.7779202364,6.3497151301,1.3003200000000001,0.37926000000000004,1.3545,4.7954065249,1.3986602364,4.9952151301
2019-08-25 18:30:00,6.00608,0.38094000000000006,6.0181485733,1.3060800000000001,0.38094000000000006,1.3605,4.7,0.0,4.7,5.9648909014000004,1.7397598462000001,6.2134280222000005,1.3060800000000001,0.38094000000000006,1.3605,4.6588109014,1.3588198462,4.8529280222
2019-08-25 19:00:00,5.99568,0.38374,6.0079476571,1.31568,0.38374,1.3705,4.68,0.0,4.68,5.9389719987,1.7322001663000002,6.1864291653,1.31568,0.38374,1.3705,4.6232919987,1.3484601663,4.8159291653
2019-08-25 19:30:00,6.00768,0.38724000000000003,6.0201473238,1.32768,0.38724000000000003,1.383,4.68,0.0,4.68,5.942789181,1.7333135111,6.1904053969,1.32768,0.38724000000000003,1.383,4.615109181,1.3460735111,4.8074053969
2019-08-25 20:00:00,6.0168,0.3899,6.0294198933,1.3368,0.3899,1.3925,4.68,0.0,4.68,5.9764576341,1.7431334766000002,6.2254767022,1.3368,0.3899,1.3925,4.6396576341,1.3532334766,4.8329767022
2019-08-25 20:30:00,6.1116,0.39130000000000004,6.1241138339,1.3416000000000001,0.39130000000000004,1.3975,4.77,0.0,4.77,6.1290217429,1.7876313417,6.3843976489,1.3416000000000001,0.39130000000000004,1.3975,4.7874217429,1.3963313417,4.9868976489
2019-08-25 21:00:00,6.30024,0.39382000000000006,6.312536594,1.35024,0.39382000000000006,1.4065,4.95,0.0,4.95,6.259294609,1.8256275943,6.5200985511,1.35024,0.39382000000000006,1.4065,4.909054609,1.4318075943,5.1135985511
2019-08-25 21:30:00,6.25264,0.39452000000000004,6.2650740618,1.35264,0.39452000000000004,1.409,4.9,0.0,4.9,6.1418695051,1.7913786057,6.3977807345,1.35264,0.39452000000000004,1.409,4.7892295051,1.3968586057,4.9887807345
2019-08-25 22:00:00,6.02312,0.39466,6.0360360378,1.35312,0.39466,1.4095,4.67,0.0,4.67,5.9405154813,1.7326503487,6.1880369597,1.35312,0.39466,1.4095,4.5873954813,1.3379903487,4.7785369597
2019-08-25 22:30:00,5.74312,1.7646600000000001,6.0081155323,1.35312,0.39466,1.4095,4.39,1.37,4.5988041924,5.8181031092,1.6969467402,6.060524072,1.35312,0.39466,1.4095,4.4649831092,1.3022867402,4.651024072
2019-08-25 23:00:00,5.47264,1.73452,5.740936178,1.35264,0.39452000000000004,1.409,4.12,1.34,4.3324358045,5.5206675708,1.6101947081999999,5.7506953863,1.35264,0.39452000000000004,1.409,4.1680275708,1.2156747082,4.3416953863
2019-08-25 23:30:00,5.1936,2.3948,5.7191387463000005,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.84,2.0,4.3296189209,5.4260752329,1.5826052763,5.652161701,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.0724752329,1.1878052763,4.242161701
2019-08-26 00:00:00,4.91504,2.62522,5.5721986908000005,1.35504,0.39522,1.4115,3.56,2.23,4.2007737383,5.7551152672,1.6785752863,5.9949117367,1.35504,0.39522,1.4115,4.4000752672,1.2833552863,4.5834117367000005
2019-08-26 00:30:00,4.756,2.6255,5.4325671878,1.3559999999999999,0.3955,1.4125,3.4,2.23,4.0660668957,5.6647383808,1.6522153611000001,5.9007691466,1.3559999999999999,0.3955,1.4125,4.3087383808,1.2567153611,4.4882691466
2019-08-26 01:00:00,4.696,2.3655,5.2581371464,1.3559999999999999,0.3955,1.4125,3.34,1.97,3.8776926129,5.3264174785,1.5535384312,5.5483515401,1.3559999999999999,0.3955,1.4125,3.9704174785,1.1580384312,4.1358515401
2019-08-26 01:30:00,4.61648,1.95564,5.0136229814,1.35648,0.39564000000000005,1.413,3.26,1.56,3.6140282235,4.876361965,1.4222722398,5.0795437135,1.35648,0.39564000000000005,1.413,3.519881965,1.0266322398,3.6665437135000003
2019-08-26 02:00:00,4.4764800000000005,1.95564,4.8850180143,1.35648,0.39564000000000005,1.413,3.12,1.56,3.4882660449,4.8826139756,1.4240957429,5.0860562246,1.35648,0.39564000000000005,1.413,3.5261339756,1.0284557429,3.6730562246
2019-08-26 02:30:00,4.4764800000000005,1.95564,4.8850180143,1.35648,0.39564000000000005,1.413,3.12,1.56,3.4882660449,4.8794879703,1.4231839913,5.082799969,1.35648,0.39564000000000005,1.413,3.5230079703,1.0275439913,3.669799969
2019-08-26 03:00:00,4.4764800000000005,1.95564,4.8850180143,1.35648,0.39564000000000005,1.413,3.12,1.56,3.4882660449,4.8794879703,1.4231839913,5.082799969,1.35648,0.39564000000000005,1.413,3.5230079703,1.0275439913,3.669799969
2019-08-26 03:30:00,4.4764800000000005,1.95564,4.8850180143,1.35648,0.39564000000000005,1.413,3.12,1.56,3.4882660449,4.8888659862,1.425919246,5.0925687356000005,1.35648,0.39564000000000005,1.413,3.5323859862,1.030279246,3.6795687356
2019-08-26 04:00:00,4.47408,1.9549400000000001,4.8825385047,1.35408,0.39494,1.4105,3.12,1.56,3.4882660449,4.8770879703,1.4224839913,5.080299969,1.35408,0.39494,1.4105,3.5230079703,1.0275439913,3.669799969
2019-08-26 04:30:00,4.46208,1.95144,4.8701412711,1.3420800000000002,0.39144,1.3980000000000001,3.12,1.56,3.4882660449,4.8682139756,1.4198957429,5.0710562246,1.3420800000000002,0.39144,1.3980000000000001,3.5261339756,1.0284557429,3.6730562246
2019-08-26 05:00:00,4.46256,1.95158,4.8706371503,1.34256,0.39158000000000004,1.3985,3.12,1.56,3.4882660449,4.862441965,1.4182122397999999,5.0650437135,1.34256,0.39158000000000004,1.3985,3.519881965,1.0266322398,3.6665437135000003
2019-08-26 05:30:00,4.464,1.952,4.8721247931,1.344,0.392,1.4,3.12,1.56,3.4882660449,4.8607559597000005,1.4177204882,5.063287458,1.344,0.392,1.4,3.5167559597,1.0257204882,3.663287458
2019-08-26 06:00:00,4.464,1.952,4.8721247931,1.344,0.392,1.4,3.12,1.56,3.4882660449,4.8607559597000005,1.4177204882,5.063287458,1.344,0.392,1.4,3.5167559597,1.0257204882,3.663287458
2019-08-26 06:30:00,4.48688,1.9528400000000001,4.893431945,1.34688,0.39284,1.403,3.14,1.56,3.5061659972,4.8636359597,1.4185604882,5.066287458,1.34688,0.39284,1.403,3.5167559597,1.0257204882,3.663287458
2019-08-26 07:00:00,4.62736,1.9529800000000002,5.0226080327,1.3473600000000001,0.39298000000000005,1.4035,3.2800000000000002,1.56,3.6320792943,4.954840781,1.4451618945,5.1612924802,1.3473600000000001,0.39298000000000005,1.4035,3.607480781,1.0521818945,3.7577924802
2019-08-26 07:30:00,4.89688,1.9328400000000001,5.2645326668,1.34688,0.39284,1.403,3.55,1.54,3.869638226,4.9639807297,1.4478277128,5.1708132601,1.34688,0.39284,1.403,3.6171007297,1.0549877128,3.7678132601
2019-08-26 08:00:00,5.17736,1.85298,5.4989627613,1.3473600000000001,0.39298000000000005,1.4035,3.83,1.46,4.0988412997,5.3308483376,1.5548307651000002,5.5529670183,1.3473600000000001,0.39298000000000005,1.4035,3.9834883376,1.1618507651,4.1494670183
2019-08-26 08:30:00,5.39784,1.81312,5.6942146781,1.3478400000000001,0.39312,1.404,4.05,1.42,4.2917245951,5.6496820473,1.6478239305,5.8850854659,1.3478400000000001,0.39312,1.404,4.3018420473,1.2547039305,4.4810854659
2019-08-26 09:00:00,5.7564,1.7327,6.0115214588,1.3464,0.3927,1.4025,4.41,1.34,4.609088847,5.7376399791,1.6734783272,5.9767083115,1.3464,0.3927,1.4025,4.3912399791,1.2807783272,4.5742083115
