Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-08-26 09:30:00,6.01688,0.39284,6.0296905559,1.34688,0.39284,1.403,4.67,0.0,4.67,5.8654549782,1.710757702,6.1098489356,1.34688,0.39284,1.403,4.5185749782,1.317917702,4.7068489356
2019-08-26 10:00:00,6.1564,0.3927,6.1689119178,1.3464,0.3927,1.4025,4.8100000000000005,0.0,4.8100000000000005,6.0954322363,1.7778344021999999,6.3494085794,1.3464,0.3927,1.4025,4.7490322363,1.3851344022,4.9469085794000005
2019-08-26 10:30:00,6.35688,0.39284,6.36900672,1.34688,0.39284,1.403,5.01,0.0,5.01,6.2080688169,1.8106867383,6.4667383509,1.34688,0.39284,1.403,4.8611888169,1.4178467383,5.0637383509
2019-08-26 11:00:00,6.25072,1.6939600000000001,6.4761872271,1.35072,0.39396000000000003,1.407,4.9,1.3,5.0695167423,6.5732103476,1.9171863514,6.847094112,1.35072,0.39396000000000003,1.407,5.2224903476,1.5232263514,5.440094112
2019-08-26 11:30:00,6.24272,1.63746,6.4539002355,1.36272,0.39746000000000004,1.4195,4.88,1.24,5.0350769607,6.4869716404,1.8920333951,6.7572621255000005,1.36272,0.39746000000000004,1.4195,5.1242516404,1.4945733951,5.3377621255
2019-08-26 12:00:00,6.20336,1.60348,6.4072477243,1.3833600000000001,0.40348,1.441,4.82,1.2,4.9671319693000004,6.5076116404,1.8980533951,6.7787621255,1.3833600000000001,0.40348,1.441,5.1242516404,1.4945733951,5.3377621255
2019-08-26 12:30:00,5.94832,1.53076,6.1421280514,1.40832,0.41076,1.467,4.54,1.12,4.676109494,6.3860620907,1.8626014431,6.6521480110999995,1.40832,0.41076,1.467,4.9777420907,1.4518414431,5.1851480111
2019-08-26 13:00:00,5.97536,1.52698,6.1673815392,1.3953600000000002,0.40698,1.4535,4.58,1.12,4.7149549309,6.3936549104000004,1.8648160155,6.6600571983,1.3953600000000002,0.40698,1.4535,4.9982949104,1.4578360155,5.2065571983
2019-08-26 13:30:00,5.94592,1.5125600000000001,6.1352915497,1.34592,0.39256,1.4020000000000001,4.6,1.12,4.7343848597000004,6.3398072429,1.8491104459,6.603965878,1.34592,0.39256,1.4020000000000001,4.9938872429,1.4565504459,5.201965878
2019-08-26 14:00:00,5.87848,1.5191400000000002,6.0715989204,1.36848,0.39914000000000005,1.4255,4.51,1.12,4.646988272,6.3452235980000005,1.8506902161,6.6096079146,1.36848,0.39914000000000005,1.4255,4.9767435980000005,1.4515502161,5.1841079146
2019-08-26 14:30:00,5.88136,1.5199799999999999,6.0745974887,1.3713600000000001,0.39998000000000006,1.4285,4.51,1.12,4.646988272,6.3189028842,1.8430133412,6.5821905043,1.3713600000000001,0.39998000000000006,1.4285,4.9475428842,1.4430333412,5.1536905043
2019-08-26 15:00:00,5.93464,1.51802,6.1257111137999996,1.36464,0.39802000000000004,1.4215,4.57,1.12,4.7052417579,6.3440791125,1.8503564078,6.6084157422,1.36464,0.39802000000000004,1.4215,4.9794391125,1.4523364078,5.1869157422
2019-08-26 15:30:00,5.94792,1.51606,6.1380933725,1.35792,0.39606,1.4145,4.59,1.12,4.7246693006000005,6.3638643119000005,1.856127091,6.6290253249,1.35792,0.39606,1.4145,5.0059443119,1.460067091,5.2145253249
2019-08-26 16:00:00,6.01584,1.50962,6.202361119,1.3358400000000001,0.38962,1.3915,4.68,1.12,4.8121512861,6.4255855303,1.874129113,6.6933182607,1.3358400000000001,0.38962,1.3915,5.0897455303,1.484509113,5.3018182607
2019-08-26 16:30:00,6.20768,1.50724,6.3880406542,1.32768,0.38724000000000003,1.383,4.88,1.12,5.0068752731,6.5654894363,1.9149344189000002,6.8390514961,1.32768,0.38724000000000003,1.383,5.2378094363,1.5276944189,5.4560514961
2019-08-26 17:00:00,6.19664,1.5040200000000001,6.3765526305,1.31664,0.38402000000000003,1.3715,4.88,1.12,5.0068752731,6.4903048052,1.8930055682,6.7607341721,1.31664,0.38402000000000003,1.3715,5.1736648052,1.5089855682,5.3892341721
2019-08-26 17:30:00,6.38704,1.50122,6.5610930073,1.30704,0.38122000000000006,1.3615,5.08,1.12,5.2019996155,6.6980762394,1.9536055698,6.9771627493,1.30704,0.38122000000000006,1.3615,5.3910362394,1.5723855698,5.6156627493
2019-08-26 18:00:00,6.68616,1.50388,6.8532029446,1.31616,0.38388000000000005,1.371,5.37,1.12,5.4855537551,7.0391879786,2.0530964937,7.3324874777,1.31616,0.38388000000000005,1.371,5.7230279786,1.6692164937,5.9614874777
2019-08-26 18:30:00,6.42856,1.62458,6.6306593827,1.31856,0.38458000000000003,1.3735,5.11,1.24,5.2582982038,6.7708042545,1.9748179076,7.0529210984,1.31856,0.38458000000000003,1.3735,5.4522442545,1.5902379076000002,5.6794210984
2019-08-26 19:00:00,6.3196,1.6978,6.54368925,1.3296000000000001,0.38780000000000003,1.385,4.99,1.31,5.1590890669,6.6269942565,1.9328733248,6.9031190172,1.3296000000000001,0.38780000000000003,1.385,5.2973942565,1.5450733248000001,5.5181190172
2019-08-26 19:30:00,6.2344,1.6992,6.4618127488,1.3344,0.38920000000000005,1.3900000000000001,4.9,1.31,5.0720902989,6.4971932904,1.8950147097,6.7679096775000005,1.3344,0.38920000000000005,1.3900000000000001,5.1627932904,1.5058147097,5.3779096775
2019-08-26 20:00:00,6.2416,0.39130000000000004,6.2538537119,1.3416000000000001,0.39130000000000004,1.3975,4.9,0.0,4.9,6.2132210281999996,1.8121894665,6.4721052377,1.3416000000000001,0.39130000000000004,1.3975,4.8716210282,1.4208894665,5.0746052377
2019-08-26 20:30:00,6.38264,1.73452,6.6141252634,1.35264,0.39452000000000004,1.409,5.03,1.34,5.2054298574,6.4429837945,1.8792036067,6.7114414526,1.35264,0.39452000000000004,1.409,5.0903437945,1.4846836067,5.3024414526
2019-08-26 21:00:00,6.4336,1.7348,6.6633880271,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.08,1.34,5.2537605579,6.7225998973,1.9607583034,7.0027082264,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.3689998973,1.5659583034,5.5927082264
2019-08-26 21:30:00,6.19696,1.73578,6.4354677724,1.35696,0.39578,1.4135,4.84,1.34,5.0220712858,6.5041980885,1.8970577758,6.7752063422,1.35696,0.39578,1.4135,5.1472380885,1.5012777758,5.3617063422
2019-08-26 22:00:00,5.98696,1.8557800000000002,6.2679828853,1.35696,0.39578,1.4135,4.63,1.46,4.8547399518,6.2828193816999995,1.8324889863,6.5446035226,1.35696,0.39578,1.4135,4.9258593817000005,1.4367089863,5.1311035226
2019-08-26 22:30:00,5.69744,1.93592,6.0173589556,1.35744,0.39592000000000005,1.4140000000000001,4.34,1.54,4.605127577,5.9667712258000005,1.7403082742,6.2153866935,1.35744,0.39592000000000005,1.4140000000000001,4.6093312258,1.3443882742,4.8013866935
2019-08-26 23:00:00,5.4084,1.9362,5.7445331403,1.3584,0.3962,1.415,4.05,1.54,4.3329089536,5.7313393797,1.6716406524,5.9701451872,1.3584,0.3962,1.415,4.3729393797,1.2754406524,4.5551451872
2019-08-26 23:30:00,5.26984,1.79662,5.5676796828,1.3598400000000002,0.39662000000000003,1.4165,3.91,1.4,4.153083192,5.5519856993,1.6193291623000001,5.7833184368,1.3598400000000002,0.39662000000000003,1.4165,4.1921456993,1.2227091623,4.3668184368
2019-08-27 00:00:00,4.98984,1.28662,5.153047084,1.3598400000000002,0.39662000000000003,1.4165,3.63,0.89,3.7375125418,4.9684626043,1.4491349263,5.1754818795,1.3598400000000002,0.39662000000000003,1.4165,3.6086226043,1.0525149263,3.7589818795000003
2019-08-27 00:30:00,4.83032,1.2867600000000001,4.9987741097,1.36032,0.39676000000000006,1.417,3.47,0.89,3.5823176855,4.8039319252,1.4011468115,5.0040957554,1.36032,0.39676000000000006,1.417,3.4436119252,1.0043868115,3.5870957554
2019-08-27 01:00:00,4.6603200000000005,1.2867600000000001,4.8347010042,1.36032,0.39676000000000006,1.417,3.3,0.89,3.4179087173,4.6462420845,1.3551539413,4.8398355046,1.36032,0.39676000000000006,1.417,3.2859220845,0.9583939413,3.4228355046
2019-08-27 01:30:00,4.68032,1.62676,4.9549715842,1.36032,0.39676000000000006,1.417,3.32,1.23,3.5405225603,4.8930446922,1.4271380352,5.0969215543,1.36032,0.39676000000000006,1.417,3.5327246922,1.0303780352,3.6799215543
2019-08-27 02:00:00,4.6612,1.9541,5.0542350806,1.3512,0.3941,1.4075,3.31,1.56,3.6591939003,5.0748459646,1.4801634063,5.2862978797,1.3512,0.3941,1.4075,3.7236459646,1.0860634063,3.8787978797
2019-08-27 02:30:00,4.46976,1.95368,4.8780754402,1.34976,0.39368000000000003,1.4060000000000001,3.12,1.56,3.4882660449,4.8595946847,1.417381783,5.0620777965,1.34976,0.39368000000000003,1.4060000000000001,3.5098346847,1.023701783,3.6560777965
2019-08-27 03:00:00,4.47024,1.9538200000000001,4.8785713329,1.35024,0.39382000000000006,1.4065,3.12,1.56,3.4882660449,4.8600746847,1.417521783,5.0625777965,1.35024,0.39382000000000006,1.4065,3.5098346847,1.023701783,3.6560777965
2019-08-27 03:30:00,4.47024,1.9538200000000001,4.8785713329,1.35024,0.39382000000000006,1.4065,3.12,1.56,3.4882660449,4.8600746847,1.417521783,5.0625777965,1.35024,0.39382000000000006,1.4065,3.5098346847,1.023701783,3.6560777965
2019-08-27 04:00:00,4.47024,1.9538200000000001,4.8785713329,1.35024,0.39382000000000006,1.4065,3.12,1.56,3.4882660449,4.8088198372,1.4025724525,5.0091873304,1.35024,0.39382000000000006,1.4065,3.4585798372,1.0087524525,3.6026873304
2019-08-27 04:30:00,4.47072,1.95396,4.8790672264,1.35072,0.39396000000000003,1.407,3.12,1.56,3.4882660449,4.8555040245,1.4161886738,5.0578166922,1.35072,0.39396000000000003,1.407,3.5047840245,1.0222286738,3.6508166922000003
2019-08-27 05:00:00,4.47072,1.95396,4.8790672264,1.35072,0.39396000000000003,1.407,3.12,1.56,3.4882660449,4.8555040245,1.4161886738,5.0578166922,1.35072,0.39396000000000003,1.407,3.5047840245,1.0222286738,3.6508166922000003
2019-08-27 05:30:00,4.47072,1.95396,4.8790672264,1.35072,0.39396000000000003,1.407,3.12,1.56,3.4882660449,4.8461579338,1.4134627307,5.048081181,1.35072,0.39396000000000003,1.407,3.4954379338,1.0195027307,3.641081181
2019-08-27 06:00:00,4.69072,1.95396,5.0814184831,1.35072,0.39396000000000003,1.407,3.34,1.56,3.6863532115,5.045371434,1.4715666683,5.2555952438,1.35072,0.39396000000000003,1.407,3.694651434,1.0776066683,3.8485952438
2019-08-27 06:30:00,5.07072,1.84396,5.3955898473,1.35072,0.39396000000000003,1.407,3.7199999999999998,1.45,3.9926056655,5.4479751434,1.5889927502,5.6749741077,1.35072,0.39396000000000003,1.407,4.0972551434,1.1950327502,4.2679741077
2019-08-27 07:00:00,5.5912,1.7341000000000002,5.8539405745,1.3512,0.3941,1.4075,4.24,1.34,4.4467066465,5.9063883152,1.7226965919000001,6.1524878284,1.3512,0.3941,1.4075,4.5551883152,1.3285965919,4.7449878284
2019-08-27 07:30:00,6.11072,1.51396,6.2954724843,1.35072,0.39396000000000003,1.407,4.76,1.12,4.889989775,6.0796553477,1.7732328098,6.3329743206,1.35072,0.39396000000000003,1.407,4.7289353477,1.3792728098,4.9259743206
2019-08-27 08:00:00,6.30832,1.51326,6.4872842585,1.34832,0.39326000000000005,1.4045,4.96,1.12,5.0848795463,6.4711439872,1.8874169963,6.7407749866,1.34832,0.39326000000000005,1.4045,5.1228239872,1.4941569963,5.3362749866
2019-08-27 08:30:00,6.69728,0.39004000000000005,6.7086280714,1.33728,0.39004000000000005,1.393,5.36,0.0,5.36,6.739084995,1.9655664569,7.0198802032,1.33728,0.39004000000000005,1.393,5.401804995,1.5755264569,5.6268802032
2019-08-27 09:00:00,6.98872,1.32046,7.1123710428,1.33872,0.39046000000000003,1.3945,5.65,0.93,5.7260282919000005,7.3247693992,2.1363910748,7.6299681241,1.33872,0.39046000000000003,1.3945,5.9860493992,1.7459310748,6.2354681241
2019-08-27 09:30:00,7.37176,1.28718,7.483293249,1.36176,0.39718000000000003,1.4185,6.01,0.89,6.0755411282,7.5200903685,2.1933596908,7.8334274672,1.36176,0.39718000000000003,1.4185,6.1583303685,1.7961796908,6.4149274672
2019-08-27 10:00:00,7.27568,0.40124000000000004,7.2867354144,1.37568,0.40124000000000004,1.433,5.9,0.0,5.9,7.2922477792,2.1269056023,7.5960914367,1.37568,0.40124000000000004,1.433,5.9165677792,1.7256656022999999,6.1630914367
2019-08-27 10:30:00,7.24992,-0.49044000000000004,7.2664896202,1.36992,0.39956,1.427,5.88,-0.89,5.9469740205,7.2335493783,2.1097852353,7.5349472691,1.36992,0.39956,1.427,5.8636293783,1.7102252353,6.1079472691
2019-08-27 11:00:00,7.67648,-0.49436,7.6923817508,1.35648,0.39564000000000005,1.413,6.32,-0.89,6.3823584982,7.6813877083,2.2404047483,8.0014455295,1.35648,0.39564000000000005,1.413,6.3249077083,1.8447647483,6.5884455295
2019-08-27 11:30:00,7.44288,-0.48666000000000004,7.4587734012,1.38288,0.40334000000000003,1.4405000000000001,6.06,-0.89,6.1250061224,7.4876316353,2.1838925603,7.7996162868,1.38288,0.40334000000000003,1.4405000000000001,6.1047516353,1.7805525602999999,6.3591162868
2019-08-27 12:00:00,7.51088,0.39984000000000003,7.5215151665,1.37088,0.39984000000000003,1.428,6.14,0.0,6.14,7.6136855071,2.2206582729,7.9309224032,1.37088,0.39984000000000003,1.428,6.2428055071,1.8208182729,6.5029224032
2019-08-27 12:30:00,7.78936,0.39648000000000005,7.7994439289,1.3593600000000001,0.39648000000000005,1.416,6.43,0.0,6.43,7.8541348362,2.2907893272,8.1813904544,1.3593600000000001,0.39648000000000005,1.416,6.4947748362,1.8943093272,6.7653904544
2019-08-27 13:00:00,7.91488,0.38934,7.9244502049,1.33488,0.38934,1.3905,6.58,0.0,6.58,7.9137137837000004,2.3081665203,8.2434518581,1.33488,0.38934,1.3905,6.5788337837,1.9188265203000001,6.8529518581
2019-08-27 13:30:00,7.76872,0.39046000000000003,7.7785261747,1.33872,0.39046000000000003,1.3945,6.43,0.0,6.43,7.792341309,2.2727662151,8.1170221969,1.33872,0.39046000000000003,1.3945,6.453621309,1.8823062151,6.7225221969
2019-08-27 14:00:00,7.79344,0.38892000000000004,7.803138202,1.33344,0.38892000000000004,1.389,6.46,0.0,6.46,7.7289944304,2.2542900422,8.051035865,1.33344,0.38892000000000004,1.389,6.3955544304,1.8653700422,6.662035865
2019-08-27 14:30:00,7.80112,-0.5088400000000001,7.8176973208,1.34112,0.39116,1.397,6.46,-0.9,6.5223921992000005,7.7252741551,2.2532049619,8.0471605782,1.34112,0.39116,1.397,6.3841541551,1.8620449619000001,6.6501605782
2019-08-27 15:00:00,7.59744,-0.5040800000000001,7.6141441541,1.35744,0.39592000000000005,1.4140000000000001,6.24,-0.9,6.3045697712,7.3750209823,2.1510477865,7.6823135232,1.35744,0.39592000000000005,1.4140000000000001,6.0175809823,1.7551277865000001,6.2683135232
2019-08-27 15:30:00,7.48176,-0.50282,7.4986372529,1.36176,0.39718000000000003,1.4185,6.12,-0.9,6.1858224999,7.2253893783,2.1074052353,7.5264472691,1.36176,0.39718000000000003,1.4185,5.8636293783,1.7102252353,6.1079472691
2019-08-27 16:00:00,7.4987200000000005,-0.50954,7.5160117516,1.33872,0.39046000000000003,1.3945,6.16,-0.9,6.2253995856,7.285137638,2.1248318111,7.5886850396,1.33872,0.39046000000000003,1.3945,5.946417638,1.7343718111,6.1941850396
2019-08-27 16:30:00,7.5016,-0.5287000000000001,7.5202078595,1.3416000000000001,0.39130000000000004,1.3975,6.16,-0.92,6.2283224066,7.4452113085,2.171519965,7.7554284464,1.3416000000000001,0.39130000000000004,1.3975,6.1036113085,1.7802199650000001,6.3579284464
2019-08-27 17:00:00,7.5776,0.38430000000000003,7.5873386803,1.3176,0.38430000000000003,1.3725,6.26,0.0,6.26,7.6122190449,2.2202305548,7.9293948384,1.3176,0.38430000000000003,1.3725,6.2946190449,1.8359305548,6.5568948384
2019-08-27 17:30:00,7.73008,0.38794,7.7398084117,1.3300800000000002,0.38794,1.3855,6.4,0.0,6.4,7.6896093809,2.2428027361,8.0100097718,1.3300800000000002,0.38794,1.3855,6.3595293809,1.8548627361,6.6245097718
2019-08-27 18:00:00,7.80344,0.38892000000000004,7.8131257893,1.33344,0.38892000000000004,1.389,6.47,0.0,6.47,7.7185968047,2.2512574014,8.0402050049,1.33344,0.38892000000000004,1.389,6.3851568047,1.8623374014,6.6512050048999996
2019-08-27 18:30:00,7.71536,0.38948000000000005,7.7251844379,1.33536,0.38948000000000005,1.391,6.38,0.0,6.38,7.6315990805,2.2258830651,7.9495823755,1.33536,0.38948000000000005,1.391,6.2962390805,1.8364030651,6.5585823755
2019-08-27 19:00:00,7.70304,0.39172,7.7129935693,1.34304,0.39172,1.399,6.36,0.0,6.36,7.6114933829,2.2200189033,7.9286389405,1.34304,0.39172,1.399,6.2684533829,1.8282989033,6.5296389405
2019-08-27 19:30:00,7.5312,0.3941,7.5415043758,1.3512,0.3941,1.4075,6.18,0.0,6.18,7.4338028901,2.1681925096,7.7435446772,1.3512,0.3941,1.4075,6.0826028901,1.7740925096,6.3360446772
2019-08-27 20:00:00,7.356,0.3955,7.3666244814,1.3559999999999999,0.3955,1.4125,6.0,0.0,6.0,7.2956135881,2.1278872965,7.5995974877,1.3559999999999999,0.3955,1.4125,5.9396135881,1.7323872965,6.1870974877
2019-08-27 20:30:00,7.35792,0.39606,7.3685717917,1.35792,0.39606,1.4145,6.0,0.0,6.0,7.281806456,2.1238602163,7.5852150583,1.35792,0.39606,1.4145,5.923886456,1.7278002163,6.1707150583
2019-08-27 21:00:00,7.0184,1.5362,7.1845562841,1.3584,0.3962,1.415,5.66,1.1400000000000001,5.7736643477000005,7.1310855704,2.079899958,7.4282141358,1.3584,0.3962,1.415,5.7726855704,1.683699958,6.0132141358
2019-08-27 21:30:00,6.7084,1.7162000000000002,6.924447487,1.3584,0.3962,1.415,5.35,1.32,5.5104355545,6.8278289698,1.9914501162,7.1123218435,1.3584,0.3962,1.415,5.4694289698,1.5952501162,5.6973218435
2019-08-27 22:00:00,6.56792,1.7160600000000001,6.7884044554,1.35792,0.39606,1.4145,5.21,1.32,5.3746162654,6.6671749525,1.9445926945,6.9449739088,1.35792,0.39606,1.4145,5.3092549525,1.5485326945,5.5304739088
2019-08-27 22:30:00,6.20792,1.7160600000000001,6.4407400701,1.35792,0.39606,1.4145,4.85,1.32,5.0264201973,6.4210439371,1.8728044816,6.6885874344000005,1.35792,0.39606,1.4145,5.0631239371,1.4767444816,5.2740874344
2019-08-27 23:00:00,5.84696,1.71578,6.0935082055,1.35696,0.39578,1.4135,4.49,1.32,4.6800106837,6.2267755938,1.8161428815,6.4862245769,1.35696,0.39578,1.4135,4.8698155938,1.4203628815,5.0727245769
2019-08-27 23:30:00,5.71784,1.6431200000000001,5.9492468095,1.3478400000000001,0.39312,1.404,4.37,1.25,4.5452612686,5.8553301301000005,1.7078046213,6.0993022189,1.3478400000000001,0.39312,1.404,4.5074901301,1.3146846213,4.6953022189
2019-08-28 00:00:00,5.37688,0.39284,5.3912115336,1.34688,0.39284,1.403,4.03,0.0,4.03,5.3634842068,1.5643495603000002,5.5869627154,1.34688,0.39284,1.403,4.0166042068,1.1715095603,4.1839627154
2019-08-28 00:30:00,5.15736,0.39298000000000005,5.1723104557,1.3473600000000001,0.39298000000000005,1.4035,3.81,0.0,3.81,5.139806847,1.4991103304,5.3539654656,1.3473600000000001,0.39298000000000005,1.4035,3.792446847,1.1061303304,3.9504654656
2019-08-28 01:00:00,5.02736,0.39298000000000005,5.0426958911,1.3473600000000001,0.39298000000000005,1.4035,3.68,0.0,3.68,5.0866068926,1.483593677,5.2985488464,1.3473600000000001,0.39298000000000005,1.4035,3.7392468925999998,1.090613677,3.8950488464
2019-08-28 01:30:00,4.93832,0.39326000000000005,4.9539537594,1.34832,0.39326000000000005,1.4045,3.59,0.0,3.59,4.9760451571,1.4513465042,5.183380372,1.34832,0.39326000000000005,1.4045,3.6277251571,1.0580865042,3.778880372
2019-08-28 02:00:00,4.9136,0.39480000000000004,4.9294352618,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.56,0.0,3.56,4.8739608424,1.4215719124000001,5.0770425442,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.5203608424,1.0267719124,3.6670425442
2019-08-28 02:30:00,4.91456,0.39508000000000004,4.9304146073,1.35456,0.39508000000000004,1.411,3.56,0.0,3.56,4.9218884069,1.4355507853,5.1269670905,1.35456,0.39508000000000004,1.411,3.5673284068999997,1.0404707853,3.7159670905
2019-08-28 03:00:00,4.88504,1.28522,5.0512776849,1.35504,0.39522,1.4115,3.5300000000000002,0.89,3.640467003,4.8940562767,1.4274330807,5.0979752882,1.35504,0.39522,1.4115,3.5390162767,1.0322130807,3.6864752882
2019-08-28 03:30:00,4.81504,1.28522,4.9836132123,1.35504,0.39522,1.4115,3.46,0.89,3.5726320829000002,4.8686699544,1.4200287367,5.0715312025,1.35504,0.39522,1.4115,3.5136299544,1.0248087367,3.6600312025
2019-08-28 04:00:00,4.91504,0.39522,4.9309042832,1.35504,0.39522,1.4115,3.56,0.0,3.56,5.0003622391,1.4584389864,5.2087106657,1.35504,0.39522,1.4115,3.6453222391,1.0632189864,3.7972106656999998
2019-08-28 04:30:00,4.80504,1.28522,4.9739521359,1.35504,0.39522,1.4115,3.45,0.89,3.5629482174,4.8774335772,1.4225847934,5.0806599763,1.35504,0.39522,1.4115,3.5223935772,1.0273647934,3.6691599763
2019-08-28 05:00:00,4.89504,1.73522,5.1934964186,1.35504,0.39522,1.4115,3.54,1.34,3.7851287957,5.2581801911,1.5336358891000001,5.4772710324,1.35504,0.39522,1.4115,3.9031401911,1.1384158891,4.0657710324
2019-08-28 05:30:00,5.01456,1.73508,5.3062524064,1.35456,0.39508000000000004,1.411,3.66,1.34,3.8975889983,5.0601539491,1.4758782351,5.2709936969,1.35456,0.39508000000000004,1.411,3.7055939491,1.0807982351,3.8599936969
2019-08-28 06:00:00,5.04552,0.39536000000000004,5.060986228,1.35552,0.39536000000000004,1.412,3.69,0.0,3.69,5.0314578029,1.4675085258,5.241101878,1.35552,0.39536000000000004,1.412,3.6759378029,1.0721485258,3.829101878
2019-08-28 06:30:00,5.42504,0.39522,5.4394170506,1.35504,0.39522,1.4115,4.07,0.0,4.07,5.3821479171,1.5697931425,5.6064040803,1.35504,0.39522,1.4115,4.0271079171,1.1745731425,4.1949040803
2019-08-28 07:00:00,5.736,2.0455,6.0898083919,1.3559999999999999,0.3955,1.4125,4.38,1.65,4.6804807445000005,6.2121291778,1.8118710102,6.4709678935,1.3559999999999999,0.3955,1.4125,4.8561291778,1.4163710102,5.0584678935
2019-08-28 07:30:00,6.01552,1.67536,6.2444625069,1.35552,0.39536000000000004,1.412,4.66,1.28,4.8325976452,6.3194833909,1.8431826557000002,6.5827951988999995,1.35552,0.39536000000000004,1.412,4.9639633909,1.4478226557,5.1707951989
2019-08-28 08:00:00,6.42888,1.51634,6.6052846305,1.35888,0.39634,1.4155,5.07,1.12,5.1922345864,6.4953579792,1.8944794106,6.765997895,1.35888,0.39634,1.4155,5.1364779792,1.4981394105999999,5.350497895
2019-08-28 08:30:00,6.95408,1.28494,7.0717960555,1.35408,0.39494,1.4105,5.6,0.89,5.6702821799,6.9552784069,2.0286228687,7.2450816738,1.35408,0.39494,1.4105,5.6011984069,1.6336828687,5.8345816738
2019-08-28 09:00:00,7.11552,1.28536,7.2306829,1.35552,0.39536000000000004,1.412,5.76,0.89,5.8283531122,7.1929004116,2.0979292867,7.4926045954,1.35552,0.39536000000000004,1.412,5.8373804116,1.7025692867000002,6.0806045954
2019-08-28 09:30:00,7.19176,1.28718,7.3060416266,1.36176,0.39718000000000003,1.4185,5.83,0.89,5.8975418608,7.5674546696,2.2071742786,7.8827652808,1.36176,0.39718000000000003,1.4185,6.2056946696,1.8099942786,6.4642652808
2019-08-28 10:00:00,7.23648,1.28564,7.3497967999,1.35648,0.39564000000000005,1.413,5.88,0.89,5.9469740205,7.6160073075,2.2213354647,7.9333409453,1.35648,0.39564000000000005,1.413,6.2595273075,1.8256954646999999,6.5203409453
2019-08-28 10:30:00,7.27648,1.28564,7.3891834055,1.35648,0.39564000000000005,1.413,5.92,0.89,5.9865265388,7.6160073075,2.2213354647,7.9333409453,1.35648,0.39564000000000005,1.413,6.2595273075,1.8256954646999999,6.5203409453
2019-08-28 11:00:00,7.38368,1.28774,7.4951320635,1.36368,0.39774000000000004,1.4205,6.02,0.89,6.0854334275,7.7126389936,2.2495197065,8.0339989516,1.36368,0.39774000000000004,1.4205,6.3489589936,1.8517797065,6.6134989516000005
2019-08-28 11:30:00,7.5108,1.2869,7.6202511934,1.3608,0.39690000000000003,1.4175,6.15,0.89,6.2140646923,7.8719175254,2.2959759449,8.1999140889,1.3608,0.39690000000000003,1.4175,6.5111175253999996,1.8990759448999999,6.7824140889
2019-08-28 12:00:00,7.27104,1.29572,7.3855881959000005,1.39104,0.40572,1.449,5.88,0.89,5.9469740205,7.6571114666,2.2333241778,7.9761577777,1.39104,0.40572,1.449,6.2660714666,1.8276041778,6.5271577777
2019-08-28 12:30:00,7.41272,1.28746,7.5236939764,1.36272,0.39746000000000004,1.4195,6.05,0.89,6.1151124274,7.7768982721,2.268261996,8.1009357001,1.36272,0.39746000000000004,1.4195,6.4141782721,1.870801996,6.6814357001
2019-08-28 13:00:00,7.43456,1.28508,7.5448070221,1.35456,0.39508000000000004,1.411,6.08,0.89,6.144794545,7.7916665232,2.2725694026,8.1163192951,1.35456,0.39508000000000004,1.411,6.4371065232,1.8774894026000002,6.7053192951
2019-08-28 13:30:00,7.4103200000000005,0.39676000000000006,7.4209339709,1.36032,0.39676000000000006,1.417,6.05,0.0,6.05,7.4552681169,2.1744532008,7.7659042885,1.36032,0.39676000000000006,1.417,6.0949481169,1.7776932008,6.3489042885
2019-08-28 14:00:00,7.4512,0.3941,7.4616148554,1.3512,0.3941,1.4075,6.1,0.0,6.1,7.4839150829,2.1828085659,7.7957448781,1.3512,0.3941,1.4075,6.1327150829,1.7887085659,6.3882448781
2019-08-28 14:30:00,7.65784,0.39312,7.6679238911,1.3478400000000001,0.39312,1.404,6.31,0.0,6.31,7.6321706631,2.2260497767,7.950177774,1.3478400000000001,0.39312,1.404,6.2843306631,1.8329297767,6.546177774
2019-08-28 15:00:00,7.7512,1.2841,7.856845057,1.3512,0.3941,1.4075,6.4,0.89,6.4615864925,7.9225260502,2.3107367646,8.2526313023,1.3512,0.3941,1.4075,6.5713260502,1.9166367646,6.8451313023
2019-08-28 15:30:00,7.61408,1.28494,7.7217410634,1.35408,0.39494,1.4105,6.26,0.89,6.3229502608,7.9650200198,2.3231308391,8.2968958539,1.35408,0.39494,1.4105,6.6109400198,1.9281908391,6.8863958539
2019-08-28 16:00:00,7.72744,1.28592,7.8337040536,1.35744,0.39592000000000005,1.4140000000000001,6.37,0.89,6.431873755,8.0763144979,2.3555917285,8.412827602,1.35744,0.39592000000000005,1.4140000000000001,6.7188744979,1.9596717285,6.998827602
2019-08-28 16:30:00,7.5984,1.3062,7.7098535006,1.3584,0.3962,1.415,6.24,0.91,6.3060050745,7.8514912828,2.2900182908,8.1786367529,1.3584,0.3962,1.415,6.4930912828,1.8938182908,6.7636367529
2019-08-28 17:00:00,7.60032,1.36676,7.7222339384000005,1.36032,0.39676000000000006,1.417,6.24,0.97,6.3149425967,7.9138534266,2.3082072494,8.2435973194,1.36032,0.39676000000000006,1.417,6.5535334266,1.9114472494,6.8265973194
2019-08-28 17:30:00,7.67128,1.50704,7.8179093369,1.36128,0.39704000000000006,1.418,6.31,1.11,6.4068869196,7.9510182214,2.3190469812,8.2823106473,1.36128,0.39704000000000006,1.418,6.5897382214,1.9220069812,6.8643106473
2019-08-28 18:00:00,7.84176,1.50718,7.9852859341,1.36176,0.39718000000000003,1.4185,6.48,1.11,6.5743821002,8.1155692698,2.367041037,8.4537179894,1.36176,0.39718000000000003,1.4185,6.7538092698,1.969861037,7.0352179894
2019-08-28 18:30:00,7.67176,1.59718,7.836254555,1.36176,0.39718000000000003,1.4185,6.31,1.2,6.4230911561,7.7318865388999996,2.2551335738000002,8.054048478,1.36176,0.39718000000000003,1.4185,6.3701265389,1.8579535738000001,6.6355484780000005
2019-08-28 19:00:00,7.73176,0.39718000000000003,7.7419548339,1.36176,0.39718000000000003,1.4185,6.37,0.0,6.37,7.5515527804,2.2025362276,7.8662008129,1.36176,0.39718000000000003,1.4185,6.1897927804,1.8053562276,6.4477008129
2019-08-28 19:30:00,7.49632,1.60976,7.6672120618,1.33632,0.38976000000000005,1.392,6.16,1.22,6.2796496718,7.7009745331,2.2461175722,8.021848472,1.33632,0.38976000000000005,1.392,6.3646545331,1.8563575722,6.629848472
2019-08-28 20:00:00,7.2644,1.7192,7.4650623574,1.3344,0.38920000000000005,1.3900000000000001,5.93,1.33,6.0773184876,7.5287105232,2.1958739026,7.8424067950000005,1.3344,0.38920000000000005,1.3900000000000001,6.1943105232,1.8066739026,6.452406795
2019-08-28 20:30:00,7.47488,1.5393400000000002,7.6317362802,1.33488,0.38934,1.3905,6.14,1.15,6.2467671639,7.7650790492,2.2648147227,8.0886240096,1.33488,0.38934,1.3905,6.4301990492,1.8754747227,6.6981240096
2019-08-28 21:00:00,7.01488,1.66934,7.2107723199,1.33488,0.38934,1.3905,5.68,1.28,5.8224393513,7.2538167259,2.115696545,7.5560590895,1.33488,0.38934,1.3905,5.9189367259,1.726356545,6.1655590895
2019-08-28 21:30:00,7.03536,0.38948000000000005,7.0461326272,1.33536,0.38948000000000005,1.391,5.7,0.0,5.7,7.0223135449,2.0481747839,7.3149099426,1.33536,0.38948000000000005,1.391,5.6869535449,1.6586947839000001,5.9239099426
2019-08-28 22:00:00,6.66536,0.38948000000000005,6.6767296336,1.33536,0.38948000000000005,1.391,5.33,0.0,5.33,6.6460755286,1.9384386958,6.9229953422,1.33536,0.38948000000000005,1.391,5.3107155286,1.5489586958000001,5.5319953422
2019-08-28 22:30:00,6.28584,0.38962,6.2979034805,1.3358400000000001,0.38962,1.3915,4.95,0.0,4.95,6.216608418,1.8131774553,6.4756337688,1.3358400000000001,0.38962,1.3915,4.880768418,1.4235574553,5.0841337688
2019-08-28 23:00:00,5.91488,1.72934,6.1625012982,1.33488,0.38934,1.3905,4.58,1.34,4.7720016764,6.0225856657,1.7565874858,6.2735267352,1.33488,0.38934,1.3905,4.6877056657,1.3672474858,4.8830267352
2019-08-28 23:30:00,5.58488,0.38934,5.598434625,1.33488,0.38934,1.3905,4.25,0.0,4.25,5.5754257391,1.6261658406000001,5.8077351449,1.33488,0.38934,1.3905,4.2405457391,1.2368258406,4.4172351449
2019-08-29 00:00:00,5.3148800000000005,0.38934,5.3291214145,1.33488,0.38934,1.3905,3.98,0.0,3.98,5.2727388031,1.5378821509,5.4924362532,1.33488,0.38934,1.3905,3.9378588031,1.1485421509,4.1019362532
2019-08-29 00:30:00,5.13488,0.38934,5.1496192335,1.33488,0.38934,1.3905,3.8,0.0,3.8,5.1107535318,1.4906364468,5.3237015956,1.33488,0.38934,1.3905,3.7758735318000003,1.1012964468,3.9332015956
2019-08-29 01:00:00,5.08296,1.72878,5.3689070256,1.33296,0.38878,1.3885,3.75,1.34,3.9822229973,5.0930149473,1.4854626930000001,5.3052239035,1.33296,0.38878,1.3885,3.7600549473,1.096682693,3.9167239035
2019-08-29 01:30:00,4.89192,1.82556,5.2214510052,1.32192,0.38556,1.377,3.5700000000000003,1.44,3.8494804844,5.2961565258,1.54471232,5.5168297144,1.32192,0.38556,1.377,3.9742365258000003,1.15915232,4.1398297144
2019-08-29 02:00:00,4.8224,1.3557000000000001,5.0093377057,1.3224,0.38570000000000004,1.3775,3.5,0.97,3.6319278627,4.8781665105,1.4227985656,5.0814234484,1.3224,0.38570000000000004,1.3775,3.5557665105,1.0370985656,3.7039234484
2019-08-29 02:30:00,4.75528,1.27654,4.9236411577,1.32528,0.38654000000000005,1.3805,3.43,0.89,3.5435857546,4.7806049673,1.3943431155,4.9797968409,1.32528,0.38654000000000005,1.3805,3.4553249673,1.0078031155,3.5992968409
2019-08-29 03:00:00,4.80576,1.27668,4.9724481898,1.32576,0.38668,1.381,3.48,0.89,3.5920050111,4.8274702301,1.4080121505,5.0286148231,1.32576,0.38668,1.381,3.5017102301,1.0213321505,3.6476148231
2019-08-29 03:30:00,4.74576,1.27668,4.9144836758,1.32576,0.38668,1.381,3.42,0.89,3.5339071861,4.8274702301,1.4080121505,5.0286148231,1.32576,0.38668,1.381,3.5017102301,1.0213321505,3.6476148231
2019-08-29 04:00:00,4.74672,1.27696,4.9154834554,1.32672,0.38696,1.3820000000000001,3.42,0.89,3.5339071861,4.8284302301,1.4082921505,5.0296148231,1.32672,0.38696,1.3820000000000001,3.5017102301,1.0213321505,3.6476148231
2019-08-29 04:30:00,4.74672,1.27696,4.9154834554,1.32672,0.38696,1.3820000000000001,3.42,0.89,3.5339071861,4.8095744322,1.4027925427,5.0099733669,1.32672,0.38696,1.3820000000000001,3.4828544322,1.0158325427,3.6279733669
2019-08-29 05:00:00,4.76672,1.27696,4.9347995299,1.32672,0.38696,1.3820000000000001,3.44,0.89,3.5532661032,4.8095744322,1.4027925427,5.0099733669,1.32672,0.38696,1.3820000000000001,3.4828544322,1.0158325427,3.6279733669
2019-08-29 05:30:00,4.8572,1.2771,5.0222879497,1.3272,0.3871,1.3825,3.5300000000000002,0.89,3.640467003,4.8800779486,1.4233560683,5.0834145298,1.3272,0.3871,1.3825,3.5528779486,1.0362560683,3.7009145298
2019-08-29 06:00:00,4.9572,1.2771,5.1190640014,1.3272,0.3871,1.3825,3.63,0.89,3.7375125418,5.0201678806,1.4642156319000001,5.2293415423,1.3272,0.3871,1.3825,3.6929678806,1.0771156319,3.8468415423
2019-08-29 06:30:00,5.22768,1.77724,5.5215233586,1.32768,0.38724000000000003,1.383,3.9,1.3900000000000001,4.1403019214,5.3984445764,1.5745463348,5.6233797671,1.32768,0.38724000000000003,1.383,4.0707645764,1.1873063348,4.2403797671
2019-08-29 07:00:00,5.5872,0.3871,5.6005937408,1.3272,0.3871,1.3825,4.26,0.0,4.26,5.6061098054,1.6351153599,5.839697714,1.3272,0.3871,1.3825,4.2789098054,1.2480153599000001,4.457197714
2019-08-29 07:30:00,5.9272,1.7171,6.1709101638,1.3272,0.3871,1.3825,4.6,1.33,4.7884130983,6.1047256083,1.7805449691000002,6.3590891753,1.3272,0.3871,1.3825,4.7775256083,1.3934449691,4.9765891753
2019-08-29 08:00:00,6.32672,1.56696,6.5178792256,1.32672,0.38696,1.3820000000000001,5.0,1.18,5.1373534042,6.4490278637,1.8809664603,6.7177373581,1.32672,0.38696,1.3820000000000001,5.1223078637,1.4940064603,5.3357373581
2019-08-29 08:30:00,6.55576,1.4266800000000002,6.7092030078,1.32576,0.38668,1.381,5.23,1.04,5.3324009602,6.9310230452,2.0215483882,7.219815672,1.32576,0.38668,1.381,5.6052630452,1.6348683882000001,5.838815672
2019-08-29 09:00:00,6.78864,1.48752,6.9497013461,1.32864,0.38752000000000003,1.384,5.46,1.1,5.5697037623,7.146100608,2.084279344,7.4438547999,1.32864,0.38752000000000003,1.384,5.817460608,1.6967593440000002,6.0598547999
2019-08-29 09:30:00,7.01776,1.41018,7.1580418447,1.33776,0.39018,1.3935,5.68,1.02,5.7708578218,7.178982904,2.0938700137,7.4781071916,1.33776,0.39018,1.3935,5.841222904,1.7036900137000002,6.0846071916
2019-08-29 10:00:00,7.17056,0.38808000000000004,7.1810540173,1.33056,0.38808000000000004,1.3860000000000001,5.84,0.0,5.84,7.171782904,2.0917700137,7.4706071916,1.33056,0.38808000000000004,1.3860000000000001,5.841222904,1.7036900137000002,6.0846071916
2019-08-29 10:30:00,7.192,0.3885,7.2024854217,1.332,0.3885,1.3875,5.86,0.0,5.86,7.1458710227,2.0842123816,7.4436156487,1.332,0.3885,1.3875,5.8138710227,1.6957123816,6.0561156487
2019-08-29 11:00:00,7.19072,0.39396000000000003,7.2015039124,1.35072,0.39396000000000003,1.407,5.84,0.0,5.84,7.1133361752,2.0747230511,7.4097251825,1.35072,0.39396000000000003,1.407,5.7626161752,1.6807630511,6.0027251825
2019-08-29 11:30:00,7.41632,0.38976000000000005,7.4265547328,1.33632,0.38976000000000005,1.392,6.08,0.0,6.08,7.3796577695,2.1524001828,7.6871435099,1.33632,0.38976000000000005,1.392,6.0433377695,1.7626401828,6.2951435099
2019-08-29 12:00:00,7.42256,0.39158000000000004,7.4328817998,1.34256,0.39158000000000004,1.3985,6.08,0.0,6.08,7.3912648545,2.1557855826,7.6992342234,1.34256,0.39158000000000004,1.3985,6.0487048545,1.7642055826,6.3007342234
2019-08-29 12:30:00,7.3108,0.39690000000000003,7.3215658332,1.3608,0.39690000000000003,1.4175,5.95,0.0,5.95,7.2687629508,2.1200558606,7.5716280737,1.3608,0.39690000000000003,1.4175,5.9079629508,1.7231558606,6.1541280737
2019-08-29 13:00:00,7.12712,0.40166,7.1384291164,1.3771200000000001,0.40166,1.4344999999999999,5.75,0.0,5.75,7.0592997357,2.0589624229,7.3534372247,1.3771200000000001,0.40166,1.4344999999999999,5.6821797357,1.6573024229,5.9189372247000005
2019-08-29 13:30:00,7.31872,0.39046000000000003,7.3291282872,1.33872,0.39046000000000003,1.3945,5.98,0.0,5.98,7.3031755199,2.13009286,7.6074744999,1.33872,0.39046000000000003,1.3945,5.9644555199,1.73963286,6.2129744999
2019-08-29 14:00:00,7.47536,0.38948000000000005,7.4854994356,1.33536,0.38948000000000005,1.391,6.14,0.0,6.14,7.4331903603,2.1680138551,7.7429066253,1.33536,0.38948000000000005,1.391,6.0978303603,1.7785338551,6.3519066253
2019-08-29 14:30:00,7.25608,0.39844,7.2670111738,1.36608,0.39844,1.423,5.89,0.0,5.89,7.2227881033,2.1066465301,7.5237376076,1.36608,0.39844,1.423,5.8567081033,1.7082065301,6.1007376076
2019-08-29 15:00:00,6.93712,0.40166,6.9487383495,1.3771200000000001,0.40166,1.4344999999999999,5.5600000000000005,0.0,5.5600000000000005,6.9567900407,2.0290637619,7.2466562924,1.3771200000000001,0.40166,1.4344999999999999,5.5796700407,1.6274037619000001,5.8121562924
2019-08-29 15:30:00,7.25184,0.40012000000000003,7.2628699147999995,1.37184,0.40012000000000003,1.429,5.88,0.0,5.88,7.2216268283,2.1063078249,7.5225279461,1.37184,0.40012000000000003,1.429,5.8497868283,1.7061878249,6.0935279461
2019-08-29 16:00:00,7.13416,0.39788,7.1452464898,1.36416,0.39788,1.421,5.77,0.0,5.77,7.1147593453,2.0751381424,7.4112076513,1.36416,0.39788,1.421,5.7505993453,1.6772581424,5.9902076513
2019-08-29 16:30:00,7.13752,0.39886000000000005,7.1486558911,1.36752,0.39886000000000005,1.4245,5.77,0.0,5.77,7.1694490174,2.0910892967,7.4681760598,1.36752,0.39886000000000005,1.4245,5.8019290174,1.6922292966999999,6.0436760598
2019-08-29 17:00:00,7.21792,0.39606,7.2287780883,1.35792,0.39606,1.4145,5.86,0.0,5.86,7.1598490174,2.0882892967,7.4581760598,1.35792,0.39606,1.4145,5.8019290174,1.6922292966999999,6.0436760598
2019-08-29 17:30:00,7.35216,1.51438,7.5065040765,1.35216,0.39438,1.4085,6.0,1.12,6.1036382593,7.2212156579,2.1061879002,7.5220996437,1.35216,0.39438,1.4085,5.8690556579,1.7118079002000002,6.1135996437
2019-08-29 18:00:00,7.26504,0.39522,7.275782092,1.35504,0.39522,1.4115,5.91,0.0,5.91,7.1808320772,2.0944093558,7.4800334137,1.35504,0.39522,1.4115,5.8257920772,1.6991893558000002,6.0685334137
2019-08-29 18:30:00,7.366,0.3955,7.3766100785,1.3559999999999999,0.3955,1.4125,6.01,0.0,6.01,7.2687302751,2.1200463303,7.5715940366,1.3559999999999999,0.3955,1.4125,5.9127302751,1.7245463303,6.1590940366
2019-08-29 19:00:00,7.33696,1.51578,7.4919003631,1.35696,0.39578,1.4135,5.98,1.12,6.0839789612,7.2644204621,2.1187893014,7.567104648,1.35696,0.39578,1.4135,5.9074604621,1.7230093014,6.153604648
2019-08-29 19:30:00,7.21296,1.53878,7.375271917,1.33296,0.38878,1.3885,5.88,1.15,5.9914021731,7.4387674935,2.1696405189,7.7487161391,1.33296,0.38878,1.3885,6.1058074935,1.7808605189,6.3602161391
2019-08-29 20:00:00,7.01344,1.71892,7.2210128514,1.33344,0.38892000000000004,1.389,5.68,1.33,5.8336352303000005,7.265585761,2.1191291803,7.5683185011,1.33344,0.38892000000000004,1.389,5.932145761,1.7302091803000001,6.1793185011
2019-08-29 20:30:00,7.12392,1.69906,7.3237313611,1.33392,0.38906,1.3895,5.79,1.31,5.9363456773,7.4118583249,2.1617920114,7.7206857551,1.33392,0.38906,1.3895,6.0779383249,1.7727320114,6.3311857551
2019-08-29 21:00:00,7.10344,1.6989200000000002,7.3037790903,1.33344,0.38892000000000004,1.389,5.77,1.31,5.916840373,7.3834511257,2.1535065783,7.6910949226,1.33344,0.38892000000000004,1.389,6.0500111257,1.7645865782999999,6.3020949226
2019-08-29 21:30:00,6.84344,1.6389200000000002,7.0369545828,1.33344,0.38892000000000004,1.389,5.51,1.25,5.6500088496,6.835876759,1.993797388,7.1207049573,1.33344,0.38892000000000004,1.389,5.502436759,1.604877388,5.7317049573
2019-08-29 22:00:00,6.36344,1.6589200000000002,6.5761222768,1.33344,0.38892000000000004,1.389,5.03,1.27,5.1878511929,6.4722017922,1.8877255227,6.7418768668,1.33344,0.38892000000000004,1.389,5.1387617922,1.4988055227000001,5.3528768668
2019-08-29 22:30:00,6.11344,1.74892,6.3586845967,1.33344,0.38892000000000004,1.389,4.78,1.3599999999999999,4.9697082409,6.3777400643,1.8601741854,6.6434792337,1.33344,0.38892000000000004,1.389,5.0443000643,1.4712541854,5.2544792337
2019-08-29 23:00:00,5.83392,1.74906,6.0904707084,1.33392,0.38906,1.3895,4.5,1.3599999999999999,4.7010211657,6.1669004434,1.798679296,6.4238546286,1.33392,0.38906,1.3895,4.8329804434,1.409619296,5.0343546286
2019-08-29 23:30:00,5.52344,1.50892,5.7258387159,1.33344,0.38892000000000004,1.389,4.19,1.12,4.3371073309,5.6495855168,1.6477957757000001,5.8849849134,1.33344,0.38892000000000004,1.389,4.3161455168,1.2588757757,4.4959849134
2019-08-30 00:00:00,5.25344,1.27892,5.4068723122,1.33344,0.38892000000000004,1.389,3.92,0.89,4.0197636746,5.288252061,1.5424068511,5.5085958969,1.33344,0.38892000000000004,1.389,3.954812061,1.1534868511,4.1195958969
2019-08-30 00:30:00,5.02344,1.27892,5.1836845776,1.33344,0.38892000000000004,1.389,3.69,0.89,3.7958134833,5.0690578997,1.4784752208,5.2802686456,1.33344,0.38892000000000004,1.389,3.7356178997000002,1.0895552208,3.8912686456000003
2019-08-30 01:00:00,4.9044,1.2792,5.0684802456,1.3344,0.38920000000000005,1.3900000000000001,3.5700000000000003,0.89,3.6792662312,5.02423988,1.4654032983,5.2335832084,1.3344,0.38920000000000005,1.3900000000000001,3.68983988,1.0762032983,3.8435832084
2019-08-30 01:30:00,4.9044,1.2792,5.0684802456,1.3344,0.38920000000000005,1.3900000000000001,3.5700000000000003,0.89,3.6792662312,4.9537813834,1.4448529035,5.160188941,1.3344,0.38920000000000005,1.3900000000000001,3.6193813834,1.0556529035,3.770188941
2019-08-30 02:00:00,4.88392,1.27906,5.0486304133,1.33392,0.38906,1.3895,3.55,0.89,3.6598633854,4.8718333621,1.4209513973,5.0748264189,1.33392,0.38906,1.3895,3.5379133621000003,1.0318913973,3.6853264189
2019-08-30 02:30:00,4.79488,1.27934,4.9626187694,1.33488,0.38934,1.3905,3.46,0.89,3.5726320829000002,4.8216263088,1.4063076734,5.022527405,1.33488,0.38934,1.3905,3.4867463088,1.0169676734,3.632027405
2019-08-30 03:00:00,4.68488,1.27934,4.8564196122,1.33488,0.38934,1.3905,3.35,0.89,3.466208303,4.7757982398,1.3929411533,4.9747898331,1.33488,0.38934,1.3905,3.4409182398000002,1.0036011533,3.5842898331
2019-08-30 03:30:00,4.68488,1.27934,4.8564196122,1.33488,0.38934,1.3905,3.35,0.89,3.466208303,4.6773871035,1.3642379052,4.8722782329,1.33488,0.38934,1.3905,3.3425071035,0.9748979052000001,3.4817782329
2019-08-30 04:00:00,4.6844,1.3492,4.8748275867,1.3344,0.38920000000000005,1.3900000000000001,3.35,0.96,3.4848385902,4.6593635628,1.3589810391000001,4.8535037112,1.3344,0.38920000000000005,1.3900000000000001,3.3249635628,0.9697810391,3.4635037112
2019-08-30 04:30:00,4.62392,1.9490600000000002,5.0179150102,1.33392,0.38906,1.3895,3.29,1.56,3.6411124674,5.049968774,1.4729075591,5.2603841396,1.33392,0.38906,1.3895,3.716048774,1.0838475591,3.8708841396
2019-08-30 05:00:00,4.6244,1.9492,5.0184117009,1.3344,0.38920000000000005,1.3900000000000001,3.29,1.56,3.6411124674,5.0711352803,1.4790811234,5.2824325837,1.3344,0.38920000000000005,1.3900000000000001,3.7367352803,1.0898811234,3.8924325837
2019-08-30 05:30:00,4.67488,1.94934,5.0650201826,1.33488,0.38934,1.3905,3.34,1.56,3.6863532115,5.0683113588,1.4782574796,5.2794909987,1.33488,0.38934,1.3905,3.7334313588,1.0889174796,3.8889909986999998
2019-08-30 06:00:00,4.79488,1.61934,5.0609422295,1.33488,0.38934,1.3905,3.46,1.23,3.6721247256,4.9895413462,1.4552828926,5.1974389022,1.33488,0.38934,1.3905,3.6546613462,1.0659428926,3.8069389021999998
2019-08-30 06:30:00,5.3044,1.7692,5.5916659414000005,1.3344,0.38920000000000005,1.3900000000000001,3.9699999999999998,1.38,4.2030108256,5.6597158529,1.6507504571,5.8955373468,1.3344,0.38920000000000005,1.3900000000000001,4.3253158529,1.2615504571,4.5055373468
2019-08-30 07:00:00,5.5443999999999996,1.7292,5.8077968284,1.3344,0.38920000000000005,1.3900000000000001,4.21,1.34,4.4181104558,5.8290429135,1.7001375163999999,6.0719197015,1.3344,0.38920000000000005,1.3900000000000001,4.4946429135,1.3109375164000001,4.6819197015
2019-08-30 07:30:00,5.9944,0.38920000000000005,6.0070215581,1.3344,0.38920000000000005,1.3900000000000001,4.66,0.0,4.66,5.9813026502,1.7445466063000001,6.230523594,1.3344,0.38920000000000005,1.3900000000000001,4.6469026502,1.3553466063,4.840523594
2019-08-30 08:00:00,6.3244,1.4892,6.4973650044,1.3344,0.38920000000000005,1.3900000000000001,4.99,1.1,5.1098043015,6.4311454542,1.8757507575,6.6991098482,1.3344,0.38920000000000005,1.3900000000000001,5.0967454542,1.4865507575,5.3091098482
2019-08-30 08:30:00,6.74488,1.48934,6.9073540412,1.33488,0.38934,1.3905,5.41,1.1,5.5206974197,7.0600448027,2.0591797341,7.3542133362,1.33488,0.38934,1.3905,5.7251648027,1.6698397341,5.9637133362
2019-08-30 09:00:00,6.88208,1.49144,7.0418334544,1.3420800000000002,0.39144,1.3980000000000001,5.54,1.1,5.6481501396,7.114896264,2.075178077,7.411350275,1.3420800000000002,0.39144,1.3980000000000001,5.772816264,1.683738077,6.013350275
2019-08-30 09:30:00,7.12104,0.38822,7.1316145051,1.33104,0.38822,1.3865,5.79,0.0,5.79,7.0851108739,2.0664906716,7.380323827,1.33104,0.38822,1.3865,5.7540708739,1.6782706716,5.993823827
2019-08-30 10:00:00,7.26008,0.38794,7.2704373355,1.3300800000000002,0.38794,1.3855,5.93,0.0,5.93,7.2262461052,2.107655114,7.5273396929,1.3300800000000002,0.38794,1.3855,5.8961661052,1.719715114,6.1418396929
2019-08-30 10:30:00,7.21008,1.40794,7.3462608618,1.3300800000000002,0.38794,1.3855,5.88,1.02,5.96781367,7.3899099416,2.1553903996,7.6978228558,1.3300800000000002,0.38794,1.3855,6.0598299416,1.7674503996,6.3123228558
2019-08-30 11:00:00,7.14104,1.36822,7.2709337949,1.33104,0.38822,1.3865,5.8100000000000005,0.98,5.8920709432,7.182656539,2.0949414905,7.4819338948,1.33104,0.38822,1.3865,5.851616539,1.7067214905,6.0954338948
2019-08-30 11:30:00,7.08016,0.39088,7.0909416018,1.34016,0.39088,1.396,5.74,0.0,5.74,7.0957863941,2.069604365,7.3914441605,1.34016,0.39088,1.396,5.7556263941,1.6787243649999999,5.9954441605
2019-08-30 12:00:00,6.86752,1.36886,7.0026144153,1.36752,0.39886000000000005,1.4245,5.5,0.97,5.5848813774,7.0414257983,2.0537491912,7.3348185399,1.36752,0.39886000000000005,1.4245,5.6739057983,1.6548891912,5.9103185399000004
2019-08-30 12:30:00,6.81048,1.37264,6.9474296254,1.38048,0.40264000000000005,1.438,5.43,0.97,5.5159586655,7.2301520972,2.1087943617000002,7.5314084346,1.38048,0.40264000000000005,1.438,5.8496720972,1.7061543617,6.0934084346
2019-08-30 13:00:00,6.888,1.369,7.0227277464,1.3679999999999999,0.399,1.425,5.52,0.97,5.6045784855,7.2721053272,2.1210307204,7.5751097159,1.3679999999999999,0.399,1.425,5.9041053272,1.7220307204,6.1501097159
2019-08-30 13:30:00,6.88128,1.42704,7.0276921959,1.36128,0.39704000000000006,1.418,5.52,1.03,5.6152738134,7.178740608,2.093799344,7.4778547999,1.36128,0.39704000000000006,1.418,5.817460608,1.6967593440000002,6.0598547999
2019-08-30 14:00:00,7.00832,1.30326,7.1284665848,1.34832,0.39326000000000005,1.4045,5.66,0.91,5.7326869791,7.0952186871,2.0694387837,7.3908527991,1.34832,0.39326000000000005,1.4045,5.7468986871,1.6761787837000002,5.9863527991000005
2019-08-30 14:30:00,6.7876,1.2918,6.9094327553,1.3776,0.40180000000000005,1.435,5.41,0.89,5.4827183039000005,7.1744472634,2.0925471185,7.4733825661,1.3776,0.40180000000000005,1.435,5.7968472634,1.6907471185,6.0383825661
2019-08-30 15:00:00,6.72144,1.29292,6.8446619931,1.38144,0.40292000000000006,1.439,5.34,0.89,5.413658652,7.0566685309,2.0581949882,7.3506963863,1.38144,0.40292000000000006,1.439,5.6752285309,1.6552749882,5.9116963863
2019-08-30 15:30:00,6.7152,1.3211,6.8439181943000005,1.3752,0.4011,1.4325,5.34,0.92,5.4186714239,6.8369995215,1.9941248604,7.1218745016,1.3752,0.4011,1.4325,5.4617995215,1.5930248604,5.6893745016
2019-08-30 16:00:00,6.5932,1.4876,6.7589377864,1.3632,0.3976,1.42,5.23,1.09,5.3423777478,6.9657464135,2.0316760373,7.2559858474,1.3632,0.3976,1.42,5.6025464135,1.6340760373,5.8359858474
2019-08-30 16:30:00,6.6864,1.5127000000000002,6.8553779072,1.3464,0.3927,1.4025,5.34,1.12,5.4561891463,6.9839623286,2.0369890125,7.274960759,1.3464,0.3927,1.4025,5.6375623286,1.6442890125,5.872460759
2019-08-30 17:00:00,6.8201600000000004,1.51088,6.9855093443000005,1.34016,0.39088,1.396,5.48,1.12,5.5932816843,7.014218773,2.0458138088,7.3064778886,1.34016,0.39088,1.396,5.6740587730000005,1.6549338088,5.9104778886
2019-08-30 17:30:00,6.8892,0.3906,6.9002641254,1.3392,0.3906,1.395,5.55,0.0,5.55,6.7614720159,1.9720960046,7.0432000166,1.3392,0.3906,1.395,5.4222720159,1.5814960046,5.6482000166
2019-08-30 18:00:00,6.8892,0.3906,6.9002641254,1.3392,0.3906,1.395,5.55,0.0,5.55,6.7965308304,1.9823214922,7.079719615,1.3392,0.3906,1.395,5.4573308304,1.5917214922,5.684719615
2019-08-30 18:30:00,7.1312,0.3941,7.1420815068,1.3512,0.3941,1.4075,5.78,0.0,5.78,7.0251300747,2.0489962718,7.3178438278,1.3512,0.3941,1.4075,5.6739300747,1.6548962718,5.9103438278
2019-08-30 19:00:00,7.13552,0.39536000000000004,7.1464645245,1.35552,0.39536000000000004,1.412,5.78,0.0,5.78,7.0446210107,2.0546811281,7.3381468862,1.35552,0.39536000000000004,1.412,5.6891010107,1.6593211281,5.9261468862
2019-08-30 19:30:00,7.13408,1.5149400000000002,7.2931571113,1.35408,0.39494,1.4105,5.78,1.12,5.8875122081,7.0771079786,2.0641564937,7.3719874777,1.35408,0.39494,1.4105,5.7230279786,1.6692164937,5.9614874777
2019-08-30 20:00:00,6.984,1.522,7.1479185782,1.344,0.392,1.4,5.64,1.13,5.7520865779,7.302809256,2.129986033,7.6070929750000005,1.344,0.392,1.4,5.958809256,1.737986033,6.207092975
2019-08-30 20:30:00,6.96496,1.70228,7.1699668758,1.34496,0.39228,1.401,5.62,1.31,5.7706585412999996,7.2174233363,2.1050818064,7.5181493086,1.34496,0.39228,1.401,5.8724633363,1.7128018064,6.1171493086
2019-08-30 21:00:00,6.79736,1.73298,7.0147931295,1.3473600000000001,0.39298000000000005,1.4035,5.45,1.34,5.6123168122,7.1305529388,2.0797446072,7.4276593113,1.3473600000000001,0.39298000000000005,1.4035,5.7831929388,1.6867646072,6.0241593113
2019-08-30 21:30:00,6.43688,1.73284,6.6660451994,1.34688,0.39284,1.403,5.09,1.34,5.2634304403,6.7503381198,1.9688486183,7.0316022081,1.34688,0.39284,1.403,5.4034581198,1.5760086183,5.6286022081
2019-08-30 22:00:00,6.07736,1.94298,6.3803977815,1.3473600000000001,0.39298000000000005,1.4035,4.73,1.55,4.977489327,6.3875332385,1.8630305279,6.6536804568,1.3473600000000001,0.39298000000000005,1.4035,5.0401732385,1.4700505279,5.2501804568
2019-08-30 22:30:00,5.83784,1.94312,6.1527303858,1.3478400000000001,0.39312,1.404,4.49,1.55,4.7500105263,6.1227524009,1.7858027835999999,6.3778670842,1.3478400000000001,0.39312,1.404,4.7749124009,1.3926827836,4.9738670842
2019-08-30 23:00:00,5.59784,1.28312,5.7430139822,1.3478400000000001,0.39312,1.404,4.25,0.89,4.3421883884,5.5841721168,1.6287168674,5.816845955,1.3478400000000001,0.39312,1.404,4.2363321168,1.2355968674,4.412845955
