Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-08-30 23:30:00,5.30688,1.64284,5.5553486479,1.34688,0.39284,1.403,3.96,1.25,4.1526015942,5.4694481376,1.5952557068000002,5.69734181,1.34688,0.39284,1.403,4.1225681376,1.2024157068,4.29434181
2019-08-31 00:00:00,5.09736,1.9529800000000002,5.4586820616,1.3473600000000001,0.39298000000000005,1.4035,3.75,1.56,4.0615391171,5.4267969132000005,1.5828157664,5.6529134513,1.3473600000000001,0.39298000000000005,1.4035,4.0794369132,1.1898357663999999,4.2494134513
2019-08-31 00:30:00,4.88736,1.9529800000000002,5.263118719,1.3473600000000001,0.39298000000000005,1.4035,3.54,1.56,3.8684880768000003,5.202884313,1.5175079246,5.4196711594,1.3473600000000001,0.39298000000000005,1.4035,3.855524313,1.1245279246,4.0161711594
2019-08-31 01:00:00,4.7278400000000005,1.9531200000000002,5.1153835438,1.3478400000000001,0.39312,1.404,3.38,1.56,3.7226334765,5.0880355022,1.4840103548,5.3000369814,1.3478400000000001,0.39312,1.404,3.7401955022,1.0908903548,3.8960369814
2019-08-31 01:30:00,4.68832,1.9532600000000002,5.0789338497,1.34832,0.39326000000000005,1.4045,3.34,1.56,3.6863532115,5.0439848916,1.4711622601,5.2541509288,1.34832,0.39326000000000005,1.4045,3.6956648916,1.0779022601000001,3.8496509288
2019-08-31 02:00:00,4.6888000000000005,1.5934,4.9521479178,1.3488,0.3934,1.405,3.34,1.2,3.549028036,4.8015300503,1.4004462647,5.0015938024,1.3488,0.3934,1.405,3.4527300503,1.0070462647,3.5965938024
2019-08-31 02:30:00,4.5488,1.2834,4.726383078,1.3488,0.3934,1.405,3.2,0.89,3.3214605221,4.6551678219,1.3577572814,4.8491331478,1.3488,0.3934,1.405,3.3063678219,0.9643572814,3.4441331478
2019-08-31 03:00:00,4.47928,1.28354,4.6595519366,1.34928,0.39354000000000006,1.4055,3.13,0.89,3.2540743692,4.554577087,1.3284183170000001,4.7443511323,1.34928,0.39354000000000006,1.4055,3.205297087,0.934878317,3.3388511323
2019-08-31 03:30:00,4.48024,1.28382,4.6605519255,1.35024,0.39382000000000006,1.4065,3.13,0.89,3.2540743692,4.5300982212,1.3212786479,4.7188523138,1.35024,0.39382000000000006,1.4065,3.1798582212,0.9274586479,3.3123523138
2019-08-31 04:00:00,4.67504,1.28522,4.8484832113,1.35504,0.39522,1.4115,3.32,0.89,3.4372227161,4.7999643486,1.3999896017,4.9999628631,1.35504,0.39522,1.4115,3.4449243486,1.0047696017,3.5884628631
2019-08-31 04:30:00,4.58744,1.28592,4.7642623773,1.35744,0.39592000000000005,1.4140000000000001,3.23,0.89,3.3503731136,4.5816317937,1.3363092732,4.7725331184,1.35744,0.39592000000000005,1.4140000000000001,3.2241917937,0.9403892732,3.3585331184
2019-08-31 05:00:00,4.60792,1.28606,4.784023103,1.35792,0.39606,1.4145,3.25,0.89,3.3696587364,4.5600385382,1.3300112403,4.7500401439,1.35792,0.39606,1.4145,3.2021185382,0.9339512403,3.3355401439
2019-08-31 05:30:00,4.5684000000000005,1.2862,4.7460076907,1.3584,0.3962,1.415,3.21,0.89,3.3310959158,4.5952381479,1.3402777931,4.786706404,1.3584,0.3962,1.415,3.2368381479,0.9440777931000001,3.371706404
2019-08-31 06:00:00,4.5283999999999995,1.2862,4.7075170738,1.3584,0.3962,1.415,3.17,0.89,3.2925673873,4.6307748421,1.3506426623,4.8237237939,1.3584,0.3962,1.415,3.2723748421,0.9544426623000001,3.4087237939
2019-08-31 06:30:00,4.66888,1.48634,4.8997598972,1.35888,0.39634,1.4155,3.31,1.09,3.4848529381,4.7361245049,1.3813696473000001,4.9334630259,1.35888,0.39634,1.4155,3.3772445049,0.9850296473000001,3.5179630259
2019-08-31 07:00:00,4.7284,1.9562,5.1170777794,1.3584,0.3962,1.415,3.37,1.56,3.713556247,5.0992556214,1.4872828895999999,5.3117246056,1.3584,0.3962,1.415,3.7408556214,1.0910828896,3.8967246056000002
2019-08-31 07:30:00,5.0084,1.9562,5.3768753938,1.3584,0.3962,1.415,3.65,1.56,3.96939542,5.354033367,1.5615930653999999,5.5771180906,1.3584,0.3962,1.415,3.995633367,1.1653930654,4.1621180906
2019-08-31 08:00:00,5.27792,1.90606,5.6115509665,1.35792,0.39606,1.4145,3.92,1.51,4.2007737383,5.609537285,1.6361150415,5.8432680052,1.35792,0.39606,1.4145,4.251617285,1.2400550415,4.4287680052
2019-08-31 08:30:00,5.60888,1.83634,5.9018369556,1.35888,0.39634,1.4155,4.25,1.44,4.4873265983,5.9135911006,1.7247974043,6.1599907298,1.35888,0.39634,1.4155,4.5547111006000005,1.3284574043,4.7444907298
2019-08-31 09:00:00,5.8788800000000005,1.76634,6.138500391,1.35888,0.39634,1.4155,4.52,1.37,4.7230604485,6.1156665585,1.7837360795000001,6.3704859984,1.35888,0.39634,1.4155,4.7567865585,1.3873960795,4.9549859984
2019-08-31 09:30:00,6.0732,1.7376,6.3168830922,1.3632,0.3976,1.42,4.71,1.34,4.8969071872,6.0965972215,1.7781741896,6.3506221057,1.3632,0.3976,1.42,4.7333972215,1.3805741896,4.9306221057
2019-08-31 10:00:00,6.33176,0.39718000000000003,6.344204966,1.36176,0.39718000000000003,1.4185,4.97,0.0,4.97,6.3202528817,1.8434070905,6.5835967517,1.36176,0.39718000000000003,1.4185,4.9584928817,1.4462270905,5.1650967517
2019-08-31 10:30:00,6.31848,0.39914000000000005,6.3310743362,1.36848,0.39914000000000005,1.4255,4.95,0.0,4.95,6.3037162336,1.8385839015,6.5663710767,1.36848,0.39914000000000005,1.4255,4.9352362336,1.4394439015,5.1408710767
2019-08-31 11:00:00,6.4684,0.3962,6.480522587,1.3584,0.3962,1.415,5.11,0.0,5.11,6.453851155,1.8823732536,6.7227616198,1.3584,0.3962,1.415,5.095451155,1.4861732536,5.3077616198
2019-08-31 11:30:00,6.5784,0.3962,6.5903202502,1.3584,0.3962,1.415,5.22,0.0,5.22,6.6012735649,1.9253714564000002,6.8763266301,1.3584,0.3962,1.415,5.2428735649,1.5291714564,5.4613266301
2019-08-31 12:00:00,6.71792,0.39606,6.7295848795,1.35792,0.39606,1.4145,5.36,0.0,5.36,6.7260838572,1.9617744583,7.0063373512,1.35792,0.39606,1.4145,5.3681638572,1.5657144583,5.5918373512
2019-08-31 12:30:00,6.7184,0.3962,6.7300722879,1.3584,0.3962,1.415,5.36,0.0,5.36,6.7652052733,1.9731848714,7.0470888264,1.3584,0.3962,1.415,5.4068052733,1.5769848714,5.6320888264
2019-08-31 13:00:00,6.64264,0.39452000000000004,6.6543453622,1.35264,0.39452000000000004,1.409,5.29,0.0,5.29,6.6733690547,1.9463993076000001,6.9514260986,1.35264,0.39452000000000004,1.409,5.3207290547,1.5518793076000001,5.5424260986
2019-08-31 13:30:00,6.2352,0.4011,6.2480877275,1.3752,0.4011,1.4325,4.86,0.0,4.86,6.2262695387,1.8159952821,6.4856974361,1.3752,0.4011,1.4325,4.8510695387,1.4148952821,5.0531974361
2019-08-31 14:00:00,6.2208,0.39690000000000003,6.2334486643,1.3608,0.39690000000000003,1.4175,4.86,0.0,4.86,6.1860430815,1.8042625654000002,6.4437948765,1.3608,0.39690000000000003,1.4175,4.8252430815,1.4073625654,5.0262948765
2019-08-31 14:30:00,5.99664,0.40152000000000004,6.010067354,1.37664,0.40152000000000004,1.434,4.62,0.0,4.62,6.01539076,1.7544889717,6.2660320417,1.37664,0.40152000000000004,1.434,4.63875076,1.3529689717,4.8320320417
2019-08-31 15:00:00,6.08176,0.39718000000000003,6.0947154692,1.36176,0.39718000000000003,1.4185,4.72,0.0,4.72,6.0859637729,1.7750727671000002,6.3395455968,1.36176,0.39718000000000003,1.4185,4.7242037729,1.3778927671,4.9210455968
2019-08-31 15:30:00,5.9812,0.3941,5.9941695213,1.3512,0.3941,1.4075,4.63,0.0,4.63,5.9523514011,1.736102492,6.2003660428,1.3512,0.3941,1.4075,4.6011514011,1.342002492,4.7928660428
2019-08-31 16:00:00,5.94648,0.39564000000000005,5.9596271192,1.35648,0.39564000000000005,1.413,4.59,0.0,4.59,5.9576314011000004,1.737642492,6.2058660428,1.35648,0.39564000000000005,1.413,4.6011514011,1.342002492,4.7928660428
2019-08-31 16:30:00,6.08784,0.39312,6.1005195844,1.3478400000000001,0.39312,1.404,4.74,0.0,4.74,6.143117494,1.7917426024,6.3990807229,1.3478400000000001,0.39312,1.404,4.7952774940000005,1.3986226024000001,4.9950807229
2019-08-31 17:00:00,6.40536,0.38948000000000005,6.4171903042,1.33536,0.38948000000000005,1.391,5.07,0.0,5.07,6.4514916754,1.881685072,6.7203038285000005,1.33536,0.38948000000000005,1.391,5.1161316754,1.492205072,5.3293038285
2019-08-31 17:30:00,6.32248,0.38864000000000004,6.3344135009,1.33248,0.38864000000000004,1.388,4.99,0.0,4.99,6.3478941126,1.8514691162,6.6123897006,1.33248,0.38864000000000004,1.388,5.0154141126,1.4628291162,5.2243897006
2019-08-31 18:00:00,6.28152,0.38836000000000004,6.2935138834,1.33152,0.38836000000000004,1.387,4.95,0.0,4.95,6.2561007125,1.8246960411000002,6.5167715755,1.33152,0.38836000000000004,1.387,4.9245807125,1.4363360411000001,5.1297715755
2019-08-31 18:30:00,6.2368,1.2799,6.3667745562,1.3368,0.3899,1.3925,4.9,0.89,4.9801706798000005,6.1654181695,1.7982469661,6.4223105933,1.3368,0.3899,1.3925,4.8286181695,1.4083469661,5.0298105933
2019-08-31 19:00:00,6.29584,1.27962,6.4245644716,1.3358400000000001,0.38962,1.3915,4.96,0.89,5.0392162089,6.2568665442,1.8249194087,6.5175693168999995,1.3358400000000001,0.38962,1.3915,4.9210265442,1.4352994087,5.1260693169
2019-08-31 19:30:00,6.37536,1.27948,6.5024829258,1.33536,0.38948000000000005,1.391,5.04,0.89,5.1179781164,6.3128791134,1.8412564081,6.5759157431,1.33536,0.38948000000000005,1.391,4.9775191134,1.4517764081,5.1849157431
2019-08-31 20:00:00,6.3148800000000005,1.27934,6.4431684946,1.33488,0.38934,1.3905,4.98,0.89,5.0589030432,6.2645113726,1.8271491504,6.5255326798,1.33488,0.38934,1.3905,4.9296313726,1.4378091504000001,5.1350326798
2019-08-31 20:30:00,6.21728,1.28004,6.3476824905,1.33728,0.39004000000000005,1.393,4.88,0.89,4.960493927,6.1658981695,1.7983869661,6.4228105933,1.33728,0.39004000000000005,1.393,4.8286181695,1.4083469661,5.0298105933
2019-08-31 21:00:00,6.20576,1.27668,6.3357216637,1.32576,0.38668,1.381,4.88,0.89,4.960493927,6.1543781695,1.7950269661,6.4108105933,1.32576,0.38668,1.381,4.8286181695,1.4083469661,5.0298105933
2019-08-31 21:30:00,6.02432,1.27626,6.1580249309,1.3243200000000002,0.38626000000000005,1.3795,4.7,0.89,4.7835238057,5.9793481024,1.7439765299,6.2284876067,1.3243200000000002,0.38626000000000005,1.3795,4.6550281024,1.3577165299,4.8489876067
2019-08-31 22:00:00,5.79432,1.27626,5.9332102483,1.3243200000000002,0.38626000000000005,1.3795,4.47,0.89,4.5577406684,5.8323814575,1.7011112584,6.0753973515,1.3243200000000002,0.38626000000000005,1.3795,4.5080614575,1.3148512584,4.6958973515
2019-08-31 22:30:00,5.59432,1.27626,5.7380533154,1.3243200000000002,0.38626000000000005,1.3795,4.27,0.89,4.3617656975,5.5640461604,1.6228467968,5.7958814171,1.3243200000000002,0.38626000000000005,1.3795,4.2397261604,1.2365867968,4.4163814171
2019-08-31 23:00:00,5.38528,1.55654,5.6057164975,1.32528,0.38654000000000005,1.3805,4.06,1.17,4.2252218877,5.4665063986,1.5943976996,5.6942774985,1.32528,0.38654000000000005,1.3805,4.1412263986,1.2078576996,4.3137774985
2019-08-31 23:30:00,5.11528,1.27654,5.2721574189,1.32528,0.38654000000000005,1.3805,3.79,0.89,3.893096454,5.1003678735,1.4876072964,5.3128832016,1.32528,0.38654000000000005,1.3805,3.7750878735,1.1010672964000001,3.9323832016
2019-09-01 00:00:00,4.95576,1.27668,5.1175647529,1.32576,0.38668,1.381,3.63,0.89,3.7375125418,4.9445487726,1.4421600587,5.1505716381,1.32576,0.38668,1.381,3.6187887726,1.0554800587,3.7695716381
2019-09-01 00:30:00,4.79576,1.27668,4.9627840775,1.32576,0.38668,1.381,3.47,0.89,3.5823176855,4.7878730545,1.3964629742,4.9873677651,1.32576,0.38668,1.381,3.4621130545,1.0097829742,3.6063677651
2019-09-01 01:00:00,4.66624,1.27682,4.8377748036,1.32624,0.38682000000000005,1.3815,3.34,0.89,3.4565445173000002,4.6384494611000004,1.3528810928000001,4.8317181887,1.32624,0.38682000000000005,1.3815,3.3122094611,0.9660610928000001,3.4502181887
2019-09-01 01:30:00,4.51576,1.27668,4.692760403,1.32576,0.38668,1.381,3.19,0.89,3.3118272902,4.5208849327,1.3185914387,4.7092551382,1.32576,0.38668,1.381,3.1951249327,0.9319114387,3.3282551382
2019-09-01 02:00:00,4.44576,1.27668,4.6254398494,1.32576,0.38668,1.381,3.12,0.89,3.2444568112,4.4264990271,1.2910622162,4.6109364866,1.32576,0.38668,1.381,3.1007390271,0.9043822162,3.2299364866
2019-09-01 02:30:00,4.44576,1.27668,4.6254398494,1.32576,0.38668,1.381,3.12,0.89,3.2444568112,4.4155520226,1.2878693399,4.5995333569,1.32576,0.38668,1.381,3.0897920226,0.9011893399,3.2185333569
2019-09-01 03:00:00,4.42576,1.27668,4.6062200772,1.32576,0.38668,1.381,3.1,0.89,3.2252286741,4.3893170232,1.2802174651,4.5722052325,1.32576,0.38668,1.381,3.0635570232,0.8935374651,3.1912052325
2019-09-01 03:30:00,4.33576,1.27668,4.5198148856,1.32576,0.38668,1.381,3.01,0.89,3.1388214349,4.3980853017,1.2827748797,4.581338856,1.32576,0.38668,1.381,3.0723253017,0.8960948797,3.200338856
2019-09-01 04:00:00,4.27576,1.27668,4.462290376,1.32576,0.38668,1.381,2.95,0.89,3.0813308813,4.3691835537,1.2743452032,4.5512328685,1.32576,0.38668,1.381,3.0434235537,0.8876652032000001,3.1702328685
2019-09-01 04:30:00,4.41576,1.27668,4.5966126876,1.32576,0.38668,1.381,3.09,0.89,3.2156181365,4.5563750695,1.3289427286,4.7462240307,1.32576,0.38668,1.381,3.2306150695,0.9422627286,3.3652240307
2019-09-01 05:00:00,4.41624,1.27682,4.5971126862,1.32624,0.38682000000000005,1.3815,3.09,0.89,3.2156181365,4.5568550695,1.3290827286,4.7467240307,1.32624,0.38682000000000005,1.3815,3.2306150695,0.9422627286,3.3652240307
2019-09-01 05:30:00,4.39624,1.27682,4.5779029533,1.32624,0.38682000000000005,1.3815,3.07,0.89,3.1964042298,4.3750549152,1.2760576836,4.55734887,1.32624,0.38682000000000005,1.3815,3.0488149152,0.8892376836,3.17584887
2019-09-01 06:00:00,4.43232,1.27276,4.6114399703,1.3123200000000002,0.38276000000000004,1.367,3.12,0.89,3.2444568112,4.3855538386,1.2791198696000001,4.5682852485000005,1.3123200000000002,0.38276000000000004,1.367,3.0732338386,0.8963598696,3.2012852485
2019-09-01 06:30:00,4.43184,1.27262,4.6109399747,1.3118400000000001,0.38262,1.3665,3.12,0.89,3.2444568112,4.3769364145,1.2766064542,4.5593087651,1.3118400000000001,0.38262,1.3665,3.0650964145,0.8939864542,3.1928087651
2019-09-01 07:00:00,4.4618400000000005,1.29262,4.6453075948,1.3118400000000001,0.38262,1.3665,3.15,0.91,3.27881076,4.5035539289,1.3135365626,4.6912020092,1.3118400000000001,0.38262,1.3665,3.1917139289,0.9309165626,3.3247020092
2019-09-01 07:30:00,4.77184,1.27262,4.9386251781,1.3118400000000001,0.38262,1.3665,3.46,0.89,3.5726320829000002,4.7467870708,1.3844795623000001,4.9445698655,1.3118400000000001,0.38262,1.3665,3.4349470708,1.0018595623,3.5780698655
2019-09-01 08:00:00,4.86184,1.8826200000000002,5.2136116321,1.3118400000000001,0.38262,1.3665,3.55,1.5,3.8538941345,5.1656192372,1.5066389442,5.3808533721,1.3118400000000001,0.38262,1.3665,3.8537792372,1.1240189442,4.0143533721
2019-09-01 08:30:00,4.9813600000000005,1.9424800000000002,5.3466976724,1.31136,0.38248000000000004,1.366,3.67,1.56,3.9877938763,5.3155981954,1.550382807,5.5370814535,1.31136,0.38248000000000004,1.366,4.0042381954,1.167902807,4.1710814535
2019-09-01 09:00:00,5.3152,1.8336000000000001,5.6225830363,1.3152,0.3836,1.37,4.0,1.45,4.2547032799,5.6820960466,1.6572780136,5.9188500485,1.3152,0.3836,1.37,4.3668960466,1.2736780136,4.5488500485
2019-09-01 09:30:00,5.48384,1.88612,5.7991335387,1.3238400000000001,0.38612,1.379,4.16,1.5,4.4221714123,5.8635619052,1.7102055557,6.1078769846,1.3238400000000001,0.38612,1.379,4.5397219052,1.3240855557,4.7288769846
2019-09-01 10:00:00,5.64584,1.85962,5.9442153267,1.3358400000000001,0.38962,1.3915,4.31,1.47,4.5537896306,5.9725851283,1.7420039958,6.221442842,1.3358400000000001,0.38962,1.3915,4.6367451283,1.3523839958,4.829942842
2019-09-01 10:30:00,5.69776,1.81018,5.9783961603,1.33776,0.39018,1.3935,4.36,1.42,4.58541165,5.9825063716999995,1.7448976916999999,6.2317774705,1.33776,0.39018,1.3935,4.6447463717,1.3547176917,4.8382774705
2019-09-01 11:00:00,5.75648,1.7856400000000001,6.0270699515,1.35648,0.39564000000000005,1.413,4.4,1.3900000000000001,4.6143363553,6.0966413649,1.7781870647,6.3506680884,1.35648,0.39564000000000005,1.413,4.7401613649000005,1.3825470647,4.9376680884
2019-09-01 11:30:00,5.96544,1.74242,6.2147004634,1.34544,0.39242000000000005,1.4015,4.62,1.35,4.8132005984,6.315213105,1.8419371556000002,6.5783469843999995,1.34544,0.39242000000000005,1.4015,4.969773105,1.4495171556,5.1768469844
2019-09-01 12:00:00,6.19104,1.73822,6.4304265061,1.33104,0.38822,1.3865,4.86,1.35,5.0440162569,6.1914780768,1.8058477724,6.44945633,1.33104,0.38822,1.3865,4.8604380768,1.4176277724,5.0629563300000004
2019-09-01 12:30:00,6.422,0.3885,6.4337404556,1.332,0.3885,1.3875,5.09,0.0,5.09,6.406584072,1.8685870210000002,6.673525075,1.332,0.3885,1.3875,5.074584072,1.4800870210000001,5.286025075
2019-09-01 13:00:00,6.10568,0.40124000000000004,6.1188497122,1.37568,0.40124000000000004,1.433,4.73,0.0,4.73,6.076207442,1.7722271706,6.3293827521,1.37568,0.40124000000000004,1.433,4.700527442,1.3709871706,4.8963827521
2019-09-01 13:30:00,6.0892,1.7306,6.3303501483,1.3392,0.3906,1.395,4.75,1.34,4.9353925882,6.2464363714,1.821877275,6.5067045535,1.3392,0.3906,1.395,4.9072363714,1.431277275,5.1117045535
2019-09-01 14:00:00,5.816,1.7655,6.0780627053,1.3559999999999999,0.3955,1.4125,4.46,1.37,4.6656725132,6.1129406971,1.7829410367,6.3676465595,1.3559999999999999,0.3955,1.4125,4.7569406971,1.3874410367,4.9551465595
2019-09-01 14:30:00,5.8208,1.7469000000000001,6.0772832952,1.3608,0.39690000000000003,1.4175,4.46,1.35,4.659839053,6.132573426,1.7886672492,6.3880973187,1.3608,0.39690000000000003,1.4175,4.771773426,1.3917672492,4.9705973187
2019-09-01 15:00:00,5.67312,1.74466,5.9353288915,1.35312,0.39466,1.4095,4.32,1.35,4.5260247458,5.9946632139,1.7484434374000002,6.2444408478,1.35312,0.39466,1.4095,4.6415432139,1.3537834374,4.8349408478
2019-09-01 15:30:00,5.7668800000000005,1.7428400000000002,6.024483065,1.34688,0.39284,1.403,4.42,1.35,4.6215689976,5.8070809862,1.6937319543,6.0490426939,1.34688,0.39284,1.403,4.4602009862,1.3008919543,4.6460426939
2019-09-01 16:00:00,5.89304,0.39172,5.9060447848,1.34304,0.39172,1.399,4.55,0.0,4.55,5.876017715,1.7138385002,6.1208517865,1.34304,0.39172,1.399,4.532977715,1.3221185002,4.7218517865
2019-09-01 16:30:00,6.03496,1.28228,6.1696826661,1.34496,0.39228,1.401,4.69,0.89,4.7736987756,6.0498237767,1.7645319349,6.3018997674,1.34496,0.39228,1.401,4.7048637767,1.3722519349,4.9008997674
2019-09-01 17:00:00,6.21776,0.39018,6.2299903571,1.33776,0.39018,1.3935,4.88,0.0,4.88,6.3203297735,1.8434295173000002,6.5836768474,1.33776,0.39018,1.3935,4.9825697735,1.4532495173,5.1901768474
2019-09-01 17:30:00,6.14624,0.38682000000000005,6.1584004295,1.32624,0.38682000000000005,1.3815,4.82,0.0,4.82,6.1814037742,1.8029094341,6.4389622648,1.32624,0.38682000000000005,1.3815,4.8551637742,1.4160894340999999,5.0574622648
2019-09-01 18:00:00,6.2148,1.2764,6.3445201552,1.3248,0.3864,1.38,4.89,0.89,4.9703319809,6.241285689,1.8203749926000001,6.5013392594,1.3248,0.3864,1.38,4.916485689,1.4339749926,5.1213392594
2019-09-01 18:30:00,6.1748,1.2764,6.305343131,1.3248,0.3864,1.38,4.85,0.89,4.9309836747,6.241285689,1.8203749926000001,6.5013392594,1.3248,0.3864,1.38,4.916485689,1.4339749926,5.1213392594
2019-09-01 19:00:00,6.27088,1.56234,6.4625724174,1.31088,0.38234,1.3655,4.96,1.18,5.0984311312,6.3356907515,1.8479098025,6.5996778661,1.31088,0.38234,1.3655,5.0248107515,1.4655698025000001,5.2341778661
2019-09-01 19:30:00,6.27184,1.8426200000000001,6.5369125319,1.3118400000000001,0.38262,1.3665,4.96,1.46,5.170415844,6.5460074738,1.9092521799000002,6.8187577852,1.3118400000000001,0.38262,1.3665,5.2341674738,1.5266321799,5.4522577852000005
2019-09-01 20:00:00,6.18328,1.92304,6.4754177008,1.31328,0.38304000000000005,1.3679999999999999,4.87,1.54,5.1076902804,6.4178936761,1.8718856555,6.6853059126000005,1.31328,0.38304000000000005,1.3679999999999999,5.1046136761,1.4888456555,5.3173059126
2019-09-01 20:30:00,6.29136,1.9224800000000002,6.5785363114,1.31136,0.38248000000000004,1.366,4.98,1.54,5.2126768555,6.526333635,1.9035139769,6.7982642032000005,1.31136,0.38248000000000004,1.366,5.214973635,1.5210339769,5.4322642032
2019-09-01 21:00:00,6.26128,1.93954,6.5548030214,1.30128,0.37954000000000004,1.3555000000000001,4.96,1.56,5.1995384411,6.5300742365,1.9046049857,6.8021606631000004,1.30128,0.37954000000000004,1.3555000000000001,5.2287942365,1.5250649857,5.4466606631
2019-09-01 21:30:00,6.06128,1.93954,6.364034149,1.30128,0.37954000000000004,1.3555000000000001,4.76,1.56,5.0091116977,6.3270007848,1.8453752289,6.5906258175,1.30128,0.37954000000000004,1.3555000000000001,5.0257207848,1.4658352289,5.2351258175
2019-09-01 22:00:00,5.7808,1.9394,6.0974520088,1.3008,0.3794,1.355,4.48,1.56,4.7438381085,6.0560436753,1.7663460720000002,6.3083788284,1.3008,0.3794,1.355,4.7552436753,1.386946072,4.9533788284
2019-09-01 22:30:00,5.47176,1.8096800000000002,5.7632542196,1.30176,0.37968,1.3559999999999999,4.17,1.43,4.4083783867,5.7358984158,1.6729703713,5.9748941831,1.30176,0.37968,1.3559999999999999,4.4341384158,1.2932903713,4.6188941831
2019-09-01 23:00:00,5.21176,1.2696800000000001,5.3641895567,1.30176,0.37968,1.3559999999999999,3.91,0.89,4.0100124688,5.2275936593,1.5247148173,5.4454100618,1.30176,0.37968,1.3559999999999999,3.9258336593000003,1.1450348173,4.0894100618
2019-09-01 23:30:00,4.98176,1.4996800000000001,5.202592892,1.30176,0.37968,1.3559999999999999,3.68,1.12,3.8466608897,5.0299303584,1.4670630212,5.23951079,1.30176,0.37968,1.3559999999999999,3.7281703584,1.0873830212,3.88351079
2019-09-02 00:00:00,4.69176,2.08968,5.1360855133,1.30176,0.37968,1.3559999999999999,3.39,1.71,3.7968671296,5.0299303584,1.4670630212,5.23951079,1.30176,0.37968,1.3559999999999999,3.7281703584,1.0873830212,3.88351079
2019-09-02 00:30:00,4.56128,2.10954,5.0254785096,1.30128,0.37954000000000004,1.3555000000000001,3.26,1.73,3.6905961578,4.8482744075,1.4140800355,5.0502858412,1.30128,0.37954000000000004,1.3555000000000001,3.5469944075,1.0345400355,3.6947858412
2019-09-02 01:00:00,4.42176,2.03968,4.8695231799,1.30176,0.37968,1.3559999999999999,3.12,1.6600000000000001,3.5341194094,4.8345822967,1.4100865032,5.0360232257,1.30176,0.37968,1.3559999999999999,3.5328222967,1.0304065032,3.6800232257000003
2019-09-02 01:30:00,4.42176,2.03968,4.8695231799,1.30176,0.37968,1.3559999999999999,3.12,1.6600000000000001,3.5341194094,4.7276699225000005,1.3789037274,4.9246561693,1.30176,0.37968,1.3559999999999999,3.4259099225,0.9992237274,3.5686561693
2019-09-02 02:00:00,4.42176,1.93968,4.8284904473,1.30176,0.37968,1.3559999999999999,3.12,1.56,3.4882660449,4.6707254128999995,1.3622949121,4.8653389717,1.30176,0.37968,1.3559999999999999,3.3689654129,0.9826149121000001,3.5093389717
2019-09-02 02:30:00,4.36656,1.98108,4.7949477787,1.30656,0.38108000000000003,1.361,3.06,1.6,3.453056617,4.6755254129,1.3636949121,4.8703389717,1.30656,0.38108000000000003,1.361,3.3689654129,0.9826149121000001,3.5093389717
2019-09-02 03:00:00,4.2780000000000005,1.9815,4.7146183568,1.308,0.3815,1.3625,2.9699999999999998,1.6,3.3735589516,4.6269975484,1.3495409516,4.8197891129,1.308,0.3815,1.3625,3.3189975484,0.9680409516,3.4572891129
2019-09-02 03:30:00,4.208,2.0515,4.6814438211,1.308,0.3815,1.3625,2.9,1.67,3.3464757582,4.6269975484,1.3495409516,4.8197891129,1.308,0.3815,1.3625,3.3189975484,0.9680409516,3.4572891129
2019-09-02 04:00:00,4.20752,2.05136,4.6809510145,1.30752,0.38136000000000003,1.362,2.9,1.67,3.3464757582,4.6265175484,1.3494009516,4.8192891129,1.30752,0.38136000000000003,1.362,3.3189975484,0.9680409516,3.4572891129
2019-09-02 04:30:00,4.208,2.0515,4.6814438211,1.308,0.3815,1.3625,2.9,1.67,3.3464757582,4.6269975484,1.3495409516,4.8197891129,1.308,0.3815,1.3625,3.3189975484,0.9680409516,3.4572891129
2019-09-02 05:00:00,4.20752,2.03136,4.6722208852,1.30752,0.38136000000000003,1.362,2.9,1.65,3.3365401241,4.6118835204,1.3451326934,4.8040453336999995,1.30752,0.38136000000000003,1.362,3.3043635204,0.9637726934,3.4420453337
2019-09-02 05:30:00,4.61752,1.94136,5.0090288081,1.30752,0.38136000000000003,1.362,3.31,1.56,3.6591939003,4.9868323921,1.454492781,5.1946170751,1.30752,0.38136000000000003,1.362,3.6793123921,1.073132781,3.8326170751
2019-09-02 06:00:00,4.71704,1.55122,4.9655563485,1.30704,0.38122000000000006,1.3615,3.41,1.17,3.6051352263,4.8634762737,1.4185139132,5.0661211185,1.30704,0.38122000000000006,1.3615,3.5564362737,1.0372939132,3.7046211185
2019-09-02 06:30:00,5.1508,1.2694,5.3049144197,1.3008,0.3794,1.355,3.85,0.89,3.9515313487,5.1940004919,1.5149168101,5.410417179,1.3008,0.3794,1.355,3.8932004919,1.1355168101,4.055417179
2019-09-02 07:00:00,5.4884,1.2687,5.6331282827999996,1.2984,0.37870000000000004,1.3525,4.19,0.89,4.2834798937,5.4693813132999995,1.5952362164,5.6972722013,1.2984,0.37870000000000004,1.3525,4.1709813133,1.2165362164,4.3447722013
2019-09-02 07:30:00,5.90888,1.70884,6.1510159323,1.29888,0.37884,1.353,4.61,1.33,4.7980204251,5.8946644823,1.7192771407,6.1402755024,1.29888,0.37884,1.353,4.5957844823,1.3404371407,4.7872755024
2019-09-02 08:00:00,6.2484,0.37870000000000004,6.2598655137,1.2984,0.37870000000000004,1.3525,4.95,0.0,4.95,6.1871357409,1.8045812578,6.4449330634,1.2984,0.37870000000000004,1.3525,4.8887357409,1.4258812578,5.0924330634
2019-09-02 08:30:00,6.59032,1.48926,6.756494139,1.3003200000000001,0.37926000000000004,1.3545,5.29,1.11,5.4052011988,6.7638276839,1.9727830745000001,7.0456538374,1.3003200000000001,0.37926000000000004,1.3545,5.4635076839,1.5935230745,5.6911538374
2019-09-02 09:00:00,6.75704,1.49122,6.9196334188,1.30704,0.38122000000000006,1.3615,5.45,1.11,5.5618881686,6.9279543551,2.0206533536,7.2166191199,1.30704,0.38122000000000006,1.3615,5.6209143551,1.6394333535999999,5.8551191199
2019-09-02 09:30:00,6.87472,0.38346,6.8854060628,1.3147199999999999,0.38346,1.3695,5.5600000000000005,0.0,5.5600000000000005,6.8309761966,1.9923680573,7.1156002047,1.3147199999999999,0.38346,1.3695,5.5162561966,1.6089080572999999,5.7461002047
2019-09-02 10:00:00,7.03672,0.38696,7.0473517296,1.32672,0.38696,1.3820000000000001,5.71,0.0,5.71,6.9799052052,2.0358056848,7.2707345887,1.32672,0.38696,1.3820000000000001,5.6531852052,1.6488456848,5.8887345887
2019-09-02 10:30:00,7.05016,0.39088,7.0609874097,1.34016,0.39088,1.396,5.71,0.0,5.71,7.0346119669,2.0517618237,7.3277207989,1.34016,0.39088,1.396,5.6944519669,1.6608818237,5.9317207989
2019-09-02 11:00:00,7.10832,0.39326000000000005,7.1191900277,1.34832,0.39326000000000005,1.4045,5.76,0.0,5.76,7.0490135021,2.0559622714,7.342722398,1.34832,0.39326000000000005,1.4045,5.7006935021,1.6627022714000002,5.938222398
2019-09-02 11:30:00,6.91352,-4.28814,8.135410466,1.34352,0.39186000000000004,1.3995,5.57,-4.68,7.2751151194,6.9660755079,2.0317720231,7.256328654,1.34352,0.39186000000000004,1.3995,5.6225555079,1.6399120231,5.856828654
2019-09-02 12:00:00,7.17544,0.39242000000000005,7.1861625817,1.34544,0.39242000000000005,1.4015,5.83,0.0,5.83,7.2284780468,2.108306097,7.5296646321,1.34544,0.39242000000000005,1.4015,5.8830380468,1.715886097,6.1281646321
2019-09-02 12:30:00,7.38776,0.39018,7.3980563833,1.33776,0.39018,1.3935,6.05,0.0,6.05,7.3791051074,2.1522389896,7.6865678202000005,1.33776,0.39018,1.3935,6.0413451074,1.7620589896,6.2930678202
2019-09-02 13:00:00,7.06608,0.39844,7.0773046423,1.36608,0.39844,1.423,5.7,0.0,5.7,7.0731643539,2.0630062699,7.3678795353,1.36608,0.39844,1.423,5.7070843539,1.6645662699,5.9448795353
2019-09-02 13:30:00,7.174,0.392,7.1847018031,1.344,0.392,1.4,5.83,0.0,5.83,7.1664818371,2.0902238692,7.465085247,1.344,0.392,1.4,5.8224818371,1.6982238692,6.065085247
2019-09-02 14:00:00,7.5624,0.38570000000000004,7.5722294108,1.3224,0.38570000000000004,1.3775,6.24,0.0,6.24,7.4858415534,2.1833704531,7.7977516181,1.3224,0.38570000000000004,1.3775,6.1634415534,1.7976704531,6.4202516181
2019-09-02 14:30:00,7.4733600000000004,0.38598000000000005,7.4833208036,1.32336,0.38598000000000005,1.3785,6.15,0.0,6.15,7.3551122617,2.1452410763,7.6615752726,1.32336,0.38598000000000005,1.3785,6.0317522617,1.7592610763,6.2830752726
2019-09-02 15:00:00,7.2672,1.3071000000000002,7.3838138011,1.3272,0.3871,1.3825,5.94,0.92,6.0108235709,7.4885818817,2.1841697155,7.8006061268,1.3272,0.3871,1.3825,6.1613818817,1.7970697155000002,6.4181061268
2019-09-02 15:30:00,7.35624,1.30682,7.471415224,1.32624,0.38682000000000005,1.3815,6.03,0.92,6.0997786845,7.6922302353,2.243567152,8.0127398284,1.32624,0.38682000000000005,1.3815,6.3659902353,1.856747152,6.6312398284
2019-09-02 16:00:00,7.4120800000000004,1.49144,7.5606430414,1.3420800000000002,0.39144,1.3980000000000001,6.07,1.1,6.1688653738,7.5763189223000005,2.2097596857,7.8919988774,1.3420800000000002,0.39144,1.3980000000000001,6.2342389223,1.8183196857000001,6.4939988774
2019-09-02 16:30:00,7.49792,0.39606,7.5083731827,1.35792,0.39606,1.4145,6.14,0.0,6.14,7.3821588748,2.1531296718,7.6897488279,1.35792,0.39606,1.4145,6.0242388748,1.7570696718,6.2752488279
2019-09-02 17:00:00,7.5584,1.5162,7.7089735374,1.3584,0.3962,1.415,6.2,1.12,6.3003491967,7.5211425254,2.1936665699,7.834523464,1.3584,0.3962,1.415,6.1627425254,1.7974665699,6.419523464
2019-09-02 17:30:00,7.5784,1.4462000000000002,7.7151565765,1.3584,0.3962,1.415,6.22,1.05,6.3080028535,7.7784400308,2.2687116757,8.1025416988,1.3584,0.3962,1.415,6.4200400308,1.8725116757,6.6875416988000005
2019-09-02 18:00:00,7.8084,1.5062,7.9523423593,1.3584,0.3962,1.415,6.45,1.11,6.5448147415,8.0079446887,2.3356505342,8.3416090507,1.3584,0.3962,1.415,6.6495446887,1.9394505342000001,6.9266090507
2019-09-02 18:30:00,7.8084,1.5062,7.9523423593,1.3584,0.3962,1.415,6.45,1.11,6.5448147415,8.0371565431,2.3441706584,8.3720380657,1.3584,0.3962,1.415,6.6787565431,1.9479706584,6.9570380657
2019-09-02 19:00:00,7.8108,1.5069,7.9548315036,1.3608,0.39690000000000003,1.4175,6.45,1.11,6.5448147415,7.9695955469,2.3244653678000002,8.301662028,1.3608,0.39690000000000003,1.4175,6.6087955469,1.9275653678,6.884162028
2019-09-02 19:30:00,7.6628,1.4929000000000001,7.806872245,1.3128,0.3829,1.3675,6.35,1.11,6.4462857523,7.9033503176,2.3051438426,8.2326565809,1.3128,0.3829,1.3675,6.5905503176,1.9222438426,6.8651565809
2019-09-02 20:00:00,7.56992,1.49206,7.71556426,1.30992,0.38206,1.3645,6.26,1.11,6.3576489365,7.8428583726,2.2875003587,8.1696441381,1.30992,0.38206,1.3645,6.5329383726,1.9054403587,6.8051441381
2019-09-02 20:30:00,7.2928,1.7129,7.4912587894,1.3128,0.3829,1.3675,5.98,1.33,6.1261162248,7.495438884,2.1861696745,7.8077488375,1.3128,0.3829,1.3675,6.182638884,1.8032696745,6.4402488375
2019-09-02 21:00:00,7.08376,0.38318,7.0941160584,1.31376,0.38318,1.3685,5.77,0.0,5.77,6.999493904,2.0415190553,7.2911394833,1.31376,0.38318,1.3685,5.685733904,1.6583390553,5.9226394833
2019-09-02 21:30:00,6.71424,0.38332000000000005,6.7251730833,1.31424,0.38332000000000005,1.369,5.4,0.0,5.4,6.6519718631,1.9401584601000001,6.9291373574,1.31424,0.38332000000000005,1.369,5.3377318631,1.5568384601,5.5601373574
2019-09-02 22:00:00,6.46424,0.38332000000000005,6.475595185,1.31424,0.38332000000000005,1.369,5.15,0.0,5.15,6.4445266597,1.8796536091,6.7130486039,1.31424,0.38332000000000005,1.369,5.1302866597,1.4963336091000001,5.3440486039
2019-09-02 22:30:00,6.04424,1.27332,6.1769070739,1.31424,0.38332000000000005,1.369,4.73,0.89,4.8130032204,6.0136710123,1.7539873786,6.2642406378,1.31424,0.38332000000000005,1.369,4.6994310123,1.3706673785999999,4.8952406378
2019-09-02 23:00:00,5.63424,1.51332,5.8339350185,1.31424,0.38332000000000005,1.369,4.32,1.13,4.4653443316,5.6975226328,1.6617774346,5.9349194092,1.31424,0.38332000000000005,1.369,4.3832826328,1.2784574346,4.5659194092
2019-09-02 23:30:00,5.32424,1.27332,5.4743835635,1.31424,0.38332000000000005,1.369,4.01,0.89,4.107578362,5.3384443903,1.5570462805,5.5608795732,1.31424,0.38332000000000005,1.369,4.0242043903,1.1737262805,4.1918795732
2019-09-03 00:00:00,5.10424,1.27332,5.2606662886,1.31424,0.38332000000000005,1.369,3.79,0.89,3.893096454,5.1369183112,1.4982678408,5.3509565742,1.31424,0.38332000000000005,1.369,3.8226783112,1.1149478408,3.9819565742
2019-09-03 00:30:00,4.94424,1.27332,5.105570781,1.31424,0.38332000000000005,1.369,3.63,0.89,3.7375125418,4.943650207,1.441897977,5.1496356323,1.31424,0.38332000000000005,1.369,3.6294102070000003,1.0585779770000001,3.7806356323
2019-09-03 01:00:00,4.80808,1.27444,4.9741160622,1.3180800000000001,0.38444,1.373,3.49,0.89,3.6016940459,4.8177726265,1.4051836827,5.0185131526,1.3180800000000001,0.38444,1.373,3.4996926265,1.0207436827,3.6455131526
2019-09-03 01:30:00,4.65808,1.27444,4.8292759913,1.3180800000000001,0.38444,1.373,3.34,0.89,3.4565445173000002,4.636772264,1.3523919103,4.8299711084,1.3180800000000001,0.38444,1.373,3.318692264,0.9679519103,3.4569711084
2019-09-03 02:00:00,4.65808,1.27444,4.8292759913,1.3180800000000001,0.38444,1.373,3.34,0.89,3.4565445173000002,4.676674724,1.3640301278,4.8715361708,1.3180800000000001,0.38444,1.373,3.358594724,0.9795901278,3.4985361708
2019-09-03 02:30:00,4.6576,1.2743,4.8287760613,1.3176,0.38430000000000003,1.3725,3.34,0.89,3.4565445173000002,4.6006012648,1.3418420356,4.7922929842,1.3176,0.38430000000000003,1.3725,3.2830012648,0.9575420356000001,3.4197929842
2019-09-03 03:00:00,4.5976,1.2743,4.7709292858,1.3176,0.38430000000000003,1.3725,3.2800000000000002,0.89,3.398602654,4.5859971667,1.3375825069,4.777080382,1.3176,0.38430000000000003,1.3725,3.2683971667,0.9532825069,3.404580382
2019-09-03 03:30:00,4.5776,1.2743,4.7516588945,1.3176,0.38430000000000003,1.3725,3.26,0.89,3.3793046622,4.6035220845,1.3426939413,4.7953355046,1.3176,0.38430000000000003,1.3725,3.2859220845,0.9583939413,3.4228355046
2019-09-03 04:00:00,4.61856,1.27458,4.7912055529,1.31856,0.38458000000000003,1.3735,3.3,0.89,3.4179087173,4.6574204853,1.3584143082,4.8514796722,1.31856,0.38458000000000003,1.3735,3.3388604853,0.9738343082,3.4779796722
2019-09-03 04:30:00,4.54904,1.27472,4.7242645989,1.31904,0.38472,1.374,3.23,0.89,3.3503731136,4.5801153307,1.3358669714,4.7709534694,1.31904,0.38472,1.374,3.2610753306999998,0.9511469714,3.3969534694
2019-09-03 05:00:00,4.54904,1.44472,4.7729425725,1.31904,0.38472,1.374,3.23,1.06,3.3994852552,4.6702507004000005,1.3621564543,4.8648444796,1.31904,0.38472,1.374,3.3512107004000002,0.9774364543,3.4908444795999998
2019-09-03 05:30:00,4.62904,1.9447200000000002,5.0209508263,1.31904,0.38472,1.374,3.31,1.56,3.6591939003,4.9912136269000005,1.4557706412,5.1991808614,1.31904,0.38472,1.374,3.6721736269000003,1.0710506412,3.8251808614
2019-09-03 06:00:00,4.75904,1.9447200000000002,5.1410502429000005,1.31904,0.38472,1.374,3.44,1.56,3.7771947262000003,5.1402148357,1.4992293271000001,5.3543904538,1.31904,0.38472,1.374,3.8211748357,1.1145093271,3.9803904538
2019-09-03 06:30:00,5.18952,1.8648600000000002,5.5144193393,1.31952,0.38486000000000004,1.3745,3.87,1.48,4.1433440601000004,5.585231412,1.6290258285,5.8179493875,1.31952,0.38486000000000004,1.3745,4.265711412,1.2441658285,4.4434493875
2019-09-03 07:00:00,5.61376,1.7431800000000002,5.8781781064,1.31376,0.38318,1.3685,4.3,1.3599999999999999,4.5099445673,5.9913435608,1.7474752052,6.2409828759,1.31376,0.38318,1.3685,4.6775835608000005,1.3642952052,4.8724828759
2019-09-03 07:30:00,6.1856,1.5608,6.3794783486,1.3056,0.3808,1.3599999999999999,4.88,1.18,5.0206374097,6.5666266767,1.915266114,6.8402361216,1.3056,0.3808,1.3599999999999999,5.2610266767,1.534466114,5.4802361216
2019-09-03 08:00:00,6.47512,1.54066,6.6558855346,1.30512,0.38066000000000005,1.3595000000000002,5.17,1.16,5.2985375341,6.8360862131,1.9938584788,7.1209231386,1.30512,0.38066000000000005,1.3595000000000002,5.5309662131,1.6131984788,5.7614231386
2019-09-03 08:30:00,6.77512,1.49066,6.9371693255,1.30512,0.38066000000000005,1.3595000000000002,5.47,1.11,5.581487257,6.9309942281,2.0215399832,7.2197856542,1.30512,0.38066000000000005,1.3595000000000002,5.6258742281,1.6408799832,5.8602856542
2019-09-03 09:00:00,6.88992,1.35206,7.0213292082,1.30992,0.38206,1.3645,5.58,0.97,5.6636825476,7.0093093925,2.0443819062,7.3013639506,1.30992,0.38206,1.3645,5.6993893925,1.6623219061999999,5.9368639506
2019-09-03 09:30:00,6.89952,1.44486,7.0491841124,1.31952,0.38486000000000004,1.3745,5.58,1.06,5.6797887285,7.2772946813,2.122544282,7.580515293,1.31952,0.38486000000000004,1.3745,5.9577746813,1.737684282,6.206015293
2019-09-03 10:00:00,7.00864,1.33752,7.1351239933,1.32864,0.38752000000000003,1.384,5.68,0.9500000000000001,5.7588974639,7.429967163,2.1670737559,7.7395491282,1.32864,0.38752000000000003,1.384,6.101327163,1.7795537558999999,6.3555491282
2019-09-03 10:30:00,7.14208,1.28144,7.2561281135,1.3420800000000002,0.39144,1.3980000000000001,5.8,0.89,5.8678871836,7.2151846662,2.104428861,7.5158173606,1.3420800000000002,0.39144,1.3980000000000001,5.8731046662,1.712988861,6.1178173606
2019-09-03 11:00:00,7.32144,0.38542000000000004,7.3315777463,1.32144,0.38542000000000004,1.3765,6.0,0.0,6.0,7.3638073776,2.1477771518,7.670632685,1.32144,0.38542000000000004,1.3765,6.0423673776,1.7623571518,6.294132685
2019-09-03 11:30:00,7.36952,1.29486,7.4824118739,1.31952,0.38486000000000004,1.3745,6.05,0.91,6.1180552466,7.7103784388,2.248860378,8.0316442071,1.31952,0.38486000000000004,1.3745,6.3908584388000005,1.864000378,6.6571442071
2019-09-03 12:00:00,7.35296,1.29878,7.466783126,1.33296,0.38878,1.3885,6.02,0.91,6.0883905919,7.7304736708,2.2547214873,8.0525767405,1.33296,0.38878,1.3885,6.3975136708,1.8659414873,6.6640767405
2019-09-03 12:30:00,7.3416,1.3213,7.4595525503,1.3416000000000001,0.39130000000000004,1.3975,6.0,0.93,6.071647223,7.7609890568,2.2636218082,8.0843636009,1.3416000000000001,0.39130000000000004,1.3975,6.4193890568,1.8723218082000002,6.6868636009
2019-09-03 13:00:00,7.33728,1.28004,7.4480990998,1.33728,0.39004000000000005,1.393,6.0,0.89,6.0656491821,7.7000762227,2.245855565,8.020912732,1.33728,0.39004000000000005,1.393,6.3627962227,1.855815565,6.627912732
2019-09-03 13:30:00,7.3212,1.2841,7.4329591853,1.3512,0.3941,1.4075,5.97,0.89,6.0359754804,7.7138051706,2.2498598414,8.0352137194,1.3512,0.3941,1.4075,6.3626051706,1.8557598414,6.6277137194
2019-09-03 14:00:00,7.39232,1.27276,7.5010874545,1.3123200000000002,0.38276000000000004,1.367,6.08,0.89,6.144794545,7.7448324593999995,2.2589094673,8.0675338119,1.3123200000000002,0.38276000000000004,1.367,6.4325124594,1.8761494672999999,6.7005338119
2019-09-03 14:30:00,7.3556,1.2883,7.46756776,1.3656000000000001,0.39830000000000004,1.4225,5.99,0.89,6.0557575909,7.7984440155,2.2745461712,8.1233791828,1.3656000000000001,0.39830000000000004,1.4225,6.4328440155,1.8762461712,6.7008791828
2019-09-03 15:00:00,7.37288,1.2933400000000002,7.4854584262,1.38288,0.40334000000000003,1.4405000000000001,5.99,0.89,6.0557575909,7.7326223239,2.2553481778,8.0548149208,1.38288,0.40334000000000003,1.4405000000000001,6.3497423239,1.8520081778000002,6.6143149208
2019-09-03 15:30:00,7.20016,1.43838,7.342427463,1.40016,0.40838,1.4585,5.8,1.03,5.8907469814999995,7.3570155027,2.1457961883,7.6635578153,1.40016,0.40838,1.4585,5.9568555027,1.7374161883,6.2050578153
2019-09-03 16:00:00,7.27624,1.39432,7.4086298868,1.38624,0.40432,1.444,5.89,0.99,5.9726208652,7.3298219521,2.137864736,7.6352312001,1.38624,0.40432,1.444,5.9435819521,1.733544736,6.1912312001
2019-09-03 16:30:00,7.53336,0.40348,7.5441572757,1.3833600000000001,0.40348,1.441,6.15,0.0,6.15,7.4692184251,2.1785220407,7.7804358595,1.3833600000000001,0.40348,1.441,6.0858584251,1.7750420407,6.3394358595
2019-09-03 17:00:00,7.79288,0.40334000000000003,7.8033109543,1.38288,0.40334000000000003,1.4405000000000001,6.41,0.0,6.41,7.7283461815,2.2541009696,8.0503606057,1.38288,0.40334000000000003,1.4405000000000001,6.3454661815,1.8507609696,6.6098606057
2019-09-03 17:30:00,7.8724,0.4032,7.8827185666,1.3824,0.4032,1.44,6.49,0.0,6.49,7.7984219501,2.2745397354,8.123356198,1.3824,0.4032,1.44,6.4160219501,1.8713397353999999,6.683356198
2019-09-03 18:00:00,8.170960000000001,0.40278,8.1808813125,1.38096,0.40278,1.4385,6.79,0.0,6.79,8.1275644927,2.3705396437,8.4662130133,1.38096,0.40278,1.4385,6.7466044927,1.9677596437,7.0277130133
2019-09-03 18:30:00,7.82096,1.63278,7.9895798294,1.38096,0.40278,1.4385,6.44,1.23,6.5564090781,8.0438527313,2.3461237133,8.3790132618,1.38096,0.40278,1.4385,6.6628927313,1.9433437133,6.9405132618
2019-09-03 19:00:00,7.79192,1.50306,7.9355659313,1.38192,0.40306000000000003,1.4395,6.41,1.1,6.5036989475,8.083621422,2.3577229147,8.4204389812,1.38192,0.40306000000000003,1.4395,6.701701422,1.9546629147,6.9809389812
2019-09-03 19:30:00,7.85192,1.40306,7.9762914346,1.38192,0.40306000000000003,1.4395,6.47,1.0,6.5468236573,7.8287432451,2.2833834465000002,8.1549408804,1.38192,0.40306000000000003,1.4395,6.4468232451,1.8803234465,6.7154408804
2019-09-03 20:00:00,7.85192,0.40306000000000003,7.8622582666,1.38192,0.40306000000000003,1.4395,6.47,0.0,6.47,7.7078516413,2.2481233954,8.0290121264,1.38192,0.40306000000000003,1.4395,6.3259316413,1.8450633954,6.5895121264
2019-09-03 20:30:00,7.7514400000000006,1.53292,7.9015609724,1.38144,0.40292000000000006,1.439,6.37,1.13,6.4694512905,7.866095558,2.2942778711000003,8.1938495396,1.38144,0.40292000000000006,1.439,6.484655558,1.8913578711,6.7548495396
2019-09-03 21:00:00,7.37144,0.40292000000000006,7.3824435115,1.38144,0.40292000000000006,1.439,5.99,0.0,5.99,7.2963242258,2.1280945659,7.6003377352,1.38144,0.40292000000000006,1.439,5.9148842258,1.7251745659000002,6.1613377352
2019-09-03 21:30:00,7.06384,1.67362,7.2593966313,1.38384,0.40362000000000003,1.4415,5.68,1.27,5.8202491356,7.0590685309,2.0588949882,7.3531963863,1.38384,0.40362000000000003,1.4415,5.6752285309,1.6552749882,5.9116963863
2019-09-03 22:00:00,7.0648,1.6739000000000002,7.2603953233,1.3848,0.40390000000000004,1.4425,5.68,1.27,5.8202491356,7.0600285309,2.0591749882,7.3541963863,1.3848,0.40390000000000004,1.4425,5.6752285309,1.6552749882,5.9116963863
2019-09-03 22:30:00,6.32528,0.40404,6.3381712978,1.38528,0.40404,1.443,4.94,0.0,4.94,6.2777310314,1.8310048842,6.5393031578,1.38528,0.40404,1.443,4.8924510314,1.4269648842,5.0963031578
2019-09-03 23:00:00,5.93576,1.74418,6.1867124266,1.38576,0.40418000000000004,1.4435,4.55,1.34,4.7432162084,5.9579168706,1.7377257539,6.2061634068,1.38576,0.40418000000000004,1.4435,4.5721568706,1.3335457539,4.7626634068
2019-09-03 23:30:00,5.57624,1.79432,5.8578184335,1.38624,0.40432,1.444,4.19,1.3900000000000001,4.4145441441,5.6547014653000005,1.6492879274,5.8903140263000004,1.38624,0.40432,1.444,4.2684614653,1.2449679274,4.4463140263
2019-09-04 00:00:00,5.24768,1.29474,5.4050436677,1.38768,0.40474000000000004,1.4455,3.86,0.89,3.9612750473,5.3101836323,1.5488035594,5.5314412835999995,1.38768,0.40474000000000004,1.4455,3.9225036322999998,1.1440635594,4.0859412836
2019-09-04 00:30:00,5.0564,1.2827,5.2165601933,1.3464,0.3927,1.4025,3.71,0.89,3.8152588379,5.0934785335,1.4855979056,5.3057068057,1.3464,0.3927,1.4025,3.7470785335,1.0928979056,3.9032068057
2019-09-04 01:00:00,5.03544,1.2824200000000001,5.1961771573,1.34544,0.39242000000000005,1.4015,3.69,0.89,3.7958134833,5.0702282867,1.4788165836,5.2814877986,1.34544,0.39242000000000005,1.4015,3.7247882867,1.0863965836,3.8799877986
2019-09-04 01:30:00,4.79592,1.94256,5.1743973562,1.34592,0.39256,1.4020000000000001,3.45,1.55,3.7821951298,5.187601763,1.5130505142000001,5.4037518364,1.34592,0.39256,1.4020000000000001,3.841681763,1.1204905142000001,4.0017518364
2019-09-04 02:00:00,4.90736,1.78298,5.2212258953,1.3473600000000001,0.39298000000000005,1.4035,3.56,1.3900000000000001,3.8217404412000002,5.3587168411,1.5629590786,5.5819967094,1.3473600000000001,0.39298000000000005,1.4035,4.0113568411,1.1699790786,4.1784967094
2019-09-04 02:30:00,4.72024,1.7138200000000001,5.0217372144,1.35024,0.39382000000000006,1.4065,3.37,1.32,3.6192955116,5.0266590081,1.4661088774,5.2361031335,1.35024,0.39382000000000006,1.4065,3.6764190081,1.0722888774000001,3.8296031335
2019-09-04 03:00:00,4.76408,1.28494,4.934321539,1.35408,0.39494,1.4105,3.41,0.89,3.5242304124,4.8201424629,1.405874885,5.0209817322,1.35408,0.39494,1.4105,3.4660624629,1.010934885,3.6104817322000002
2019-09-04 03:30:00,4.74408,1.28494,4.9150143286,1.35408,0.39494,1.4105,3.39,0.89,3.504882309,4.7714712256,1.3916791075,4.9702825266,1.35408,0.39494,1.4105,3.4173912256,0.9967391075,3.5597825266000003
2019-09-04 04:00:00,4.82408,1.28494,4.9922758988,1.35408,0.39494,1.4105,3.47,0.89,3.5823176855,4.8526999744,1.4153708259,5.0548958066,1.35408,0.39494,1.4105,3.4986199744,1.0204308259,3.6443958066
2019-09-04 04:30:00,4.69408,1.91494,5.06965307,1.35408,0.39494,1.4105,3.34,1.52,3.6696048834,5.047204846,1.4721014134,5.2575050479,1.35408,0.39494,1.4105,3.693124846,1.0771614134,3.8470050479
2019-09-04 05:00:00,4.8036,1.9148,5.1711731744,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.45,1.52,3.77,5.2482053652,1.5307265649000001,5.4668805888,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.8946053652,1.1359265649,4.0568805888
2019-09-04 05:30:00,4.8036,1.9148,5.1711731744,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.45,1.52,3.77,5.1936805167,1.5148234839999999,5.4100838715,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.8400805167,1.120023484,4.0000838715
2019-09-04 06:00:00,5.0136,1.8148,5.3319493621,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.66,1.42,3.9258120179000002,5.4670784458,1.5945645467,5.6948733811,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.1134784458,1.1997645467,4.2848733811
2019-09-04 06:30:00,5.5436,1.7648000000000001,5.8177332355,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.19,1.37,4.4082876494,5.8402697709,1.7034120165000002,6.0836143447,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.4866697709,1.3086120165000001,4.6736143447
2019-09-04 07:00:00,6.10976,0.39368000000000003,6.1224301711,1.34976,0.39368000000000003,1.4060000000000001,4.76,0.0,4.76,6.1655075078,1.7982730231000001,6.422403654,1.34976,0.39368000000000003,1.4060000000000001,4.8157475078,1.4045930231,5.016403654
2019-09-04 07:30:00,6.54712,1.52166,6.7216240188,1.3771200000000001,0.40166,1.4344999999999999,5.17,1.12,5.2899243851,6.9291721165,2.021008534,7.2178876213,1.3771200000000001,0.40166,1.4344999999999999,5.5520521165,1.619348534,5.7833876213
2019-09-04 08:00:00,6.9024,1.5232,7.0684697071,1.3824,0.4032,1.44,5.52,1.12,5.6324772525,7.0324500547,2.0511312659,7.325468807,1.3824,0.4032,1.44,5.6500500547,1.6479312659,5.8854688070000005
2019-09-04 08:30:00,7.14192,0.40306000000000003,7.1532844659,1.38192,0.40306000000000003,1.4395,5.76,0.0,5.76,7.1341954162,2.0808069963999998,7.4314535585,1.38192,0.40306000000000003,1.4395,5.7522754162,1.6777469964,5.9919535585
2019-09-04 09:00:00,7.09432,0.40376,7.1058003349,1.38432,0.40376,1.442,5.71,0.0,5.71,7.0990148466,2.0705459969,7.3948071318,1.38432,0.40376,1.442,5.7146948466000005,1.6667859969,5.9528071318
2019-09-04 09:30:00,7.09576,1.31418,7.2164311851,1.38576,0.40418000000000004,1.4435,5.71,0.91,5.782058457,7.3960204765,2.157172639,7.7041879963,1.38576,0.40418000000000004,1.4435,6.0102604765,1.752992639,6.2606879963
2019-09-04 10:00:00,6.96624,1.29682,7.0859185608,1.32624,0.38682000000000005,1.3815,5.64,0.91,5.712941449,7.3619227146,2.1472274584,7.6686694943,1.32624,0.38682000000000005,1.3815,6.0356827146,1.7604074584,6.2871694943
2019-09-04 10:30:00,7.10496,1.44978,7.2513666746,1.40496,0.40978000000000003,1.4635,5.7,1.04,5.7941004479,7.1146377743,2.0751026842,7.4110810149,1.40496,0.40978000000000003,1.4635,5.7096777743,1.6653226842,5.9475810149
2019-09-04 11:00:00,7.23216,0.41188,7.2438790299,1.41216,0.41188,1.471,5.82,0.0,5.82,7.2858906986,2.1250514538,7.5894694777,1.41216,0.41188,1.471,5.8737306986,1.7131714538,6.1184694777
2019-09-04 11:30:00,7.37104,0.40572,7.3821974642,1.39104,0.40572,1.449,5.98,0.0,5.98,7.4086209823,2.1608477865,7.7173135232,1.39104,0.40572,1.449,6.0175809823,1.7551277865000001,6.2683135232
2019-09-04 12:00:00,7.20064,0.40852000000000005,7.2122191453,1.40064,0.40852000000000005,1.459,5.8,0.0,5.8,7.2572062691,2.1166851618,7.5595898637,1.40064,0.40852000000000005,1.459,5.8565662691,1.7081651618,6.1005898637
2019-09-04 12:30:00,7.1644,0.4067,7.1759342423,1.3944,0.4067,1.4525000000000001,5.77,0.0,5.77,7.2144605132,2.1042176497,7.5150630346,1.3944,0.4067,1.4525000000000001,5.8200605132,1.6975176497,6.0625630346
2019-09-04 13:00:00,7.37632,0.40726,7.3875542265,1.39632,0.40726,1.4545,5.98,0.0,5.98,7.4149350582,2.162689392,7.7238906856,1.39632,0.40726,1.4545,6.0186150582,1.755429392,6.2693906856
2019-09-04 13:30:00,7.09296,0.40628000000000003,7.1045861948,1.39296,0.40628000000000003,1.451,5.7,0.0,5.7,7.1812915594,2.0945433715,7.4805120411,1.39296,0.40628000000000003,1.451,5.7883315593999995,1.6882633715000002,6.0295120411
