Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-09-04 14:00:00,7.10016,0.40838,7.1118947018,1.40016,0.40838,1.4585,5.7,0.0,5.7,7.1936413206,2.0981453852,7.4933763756000005,1.40016,0.40838,1.4585,5.7934813206,1.6897653851999999,6.0348763756
2019-09-04 14:30:00,7.09824,0.40782,7.1099457276,1.39824,0.40782,1.4565000000000001,5.7,0.0,5.7,7.1711222759,2.0915773305,7.4699190374,1.39824,0.40782,1.4565000000000001,5.7728822759,1.6837573305,6.0134190374
2019-09-04 15:00:00,7.15808,0.40194,7.1693559718,1.37808,0.40194,1.4355,5.78,0.0,5.78,7.2499530534,2.1145696406,7.5520344306,1.37808,0.40194,1.4355,5.8718730534,1.7126296406,6.1165344306
2019-09-04 15:30:00,6.95312,0.39466,6.9643114699,1.35312,0.39466,1.4095,5.6,0.0,5.6,7.0283679852,2.0499406624,7.3212166513,1.35312,0.39466,1.4095,5.6752479852,1.6552806624,5.9117166513
2019-09-04 16:00:00,7.05336,0.40348,7.064890898,1.3833600000000001,0.40348,1.441,5.67,0.0,5.67,7.0744275674,2.0633747072,7.3691953827,1.3833600000000001,0.40348,1.441,5.6910675674,1.6598947071999999,5.9281953827
2019-09-04 16:30:00,7.0764,0.4102,7.0882791283,1.4064,0.4102,1.465,5.67,0.0,5.67,7.092377167,2.0686100071,7.3878928823,1.4064,0.4102,1.465,5.685977167,1.6584100071,5.9228928823
2019-09-04 17:00:00,7.37168,0.41174000000000005,7.3831697698,1.41168,0.41174000000000005,1.4705,5.96,0.0,5.96,7.3370647769,2.1399772266,7.6427758093,1.41168,0.41174000000000005,1.4705,5.9253847769,1.7282372266000001,6.1722758093
2019-09-04 17:30:00,7.63776,1.51768,7.7870874144,1.3977600000000001,0.40768000000000004,1.456,6.24,1.11,6.3379570841,7.6955344812,2.2445308903,8.0161817512,1.3977600000000001,0.40768000000000004,1.456,6.2977744812,1.8368508903,6.5601817512
2019-09-04 18:00:00,7.6216,1.5188000000000001,7.7714567489,1.4016,0.4088,1.46,6.22,1.11,6.3182671675,7.8852116717000005,2.2998534043,8.2137621581,1.4016,0.4088,1.46,6.4836116717,1.8910534043,6.7537621581
2019-09-04 18:30:00,7.41392,1.56656,7.577619679,1.39392,0.40656000000000003,1.452,6.02,1.16,6.1307422063,7.6593574529,2.2339792571,7.9784973467,1.39392,0.40656000000000003,1.452,6.2654374529,1.8274192571,6.5264973467
2019-09-04 19:00:00,7.5672,1.4946000000000002,7.7133873882,1.3872,0.4046,1.445,6.18,1.09,6.2753884342,7.796300675,2.2739210302,8.1211465365,1.3872,0.4046,1.445,6.409100675,1.8693210302,6.6761465365
2019-09-04 19:30:00,7.48576,1.48668,7.6319604428000005,1.32576,0.38668,1.381,6.16,1.1,6.2574435675,7.734860675,2.2560010302,8.0571465365,1.32576,0.38668,1.381,6.409100675,1.8693210302,6.6761465365
2019-09-04 20:00:00,7.47904,1.48472,7.6249873967,1.31904,0.38472,1.374,6.16,1.1,6.2574435675,7.7041968047000005,2.2470574014,8.0252050049,1.31904,0.38472,1.374,6.3851568047,1.8623374014,6.6512050048999996
2019-09-04 20:30:00,7.36,1.5550000000000002,7.5224746593,1.32,0.385,1.375,6.04,1.17,6.1522760016,7.5761500579,2.2097104335,7.8918229769,1.32,0.385,1.375,6.2561500579,1.8247104335,6.5168229769
2019-09-04 21:00:00,7.1,1.525,7.2619298399,1.32,0.385,1.375,5.78,1.1400000000000001,5.8913495907,7.393143066,2.1563333943,7.7011906938,1.32,0.385,1.375,6.073143066,1.7713333943,6.3261906938
2019-09-04 21:30:00,6.82096,1.66528,7.0212999366,1.32096,0.38528,1.376,5.5,1.28,5.6469814946,7.0595554849,2.0590370164,7.3537036301,1.32096,0.38528,1.376,5.7385954849,1.6737570164000002,5.9777036301
2019-09-04 22:00:00,6.5404800000000005,1.5551400000000002,6.7228222533,1.32048,0.38514000000000004,1.3755,5.22,1.17,5.3495139966,6.6167897987,1.9298970246,6.8924893737,1.32048,0.38514000000000004,1.3755,5.2963097987,1.5447570246,5.5169893736999995
2019-09-04 22:30:00,6.01048,1.27514,6.1442535633,1.32048,0.38514000000000004,1.3755,4.69,0.89,4.7736987756,6.0000839912,1.7500244974,6.2500874908,1.32048,0.38514000000000004,1.3755,4.6796039912000005,1.3648844974,4.8745874908
2019-09-04 23:00:00,5.68096,1.27528,5.8223402168,1.32096,0.38528,1.376,4.36,0.89,4.4499101115,5.7033277775,1.6634706018,5.9409664348,1.32096,0.38528,1.376,4.3823677775,1.2781906018,4.5649664348
2019-09-04 23:30:00,5.45096,0.38528,5.464559049,1.32096,0.38528,1.376,4.13,0.0,4.13,5.4966620801,1.6031931067,5.7256896668,1.32096,0.38528,1.376,4.1757020801,1.2179131067,4.3496896668
2019-09-05 00:00:00,5.15144,1.27542,5.3069793904,1.32144,0.38542000000000004,1.3765,3.83,0.89,3.9320478125,5.2334779993,1.5264310830999999,5.4515395826,1.32144,0.38542000000000004,1.3765,3.9120379993,1.1410110831,4.0750395826
2019-09-05 00:30:00,4.9672,1.2596,5.1244187963,1.2671999999999999,0.36960000000000004,1.32,3.7,0.89,3.805535442,5.0125860012,1.4620042503000001,5.2214437512,1.2671999999999999,0.36960000000000004,1.32,3.7453860012,1.0924042503,3.9014437512
2019-09-05 01:00:00,4.9352800000000006,1.2590400000000002,5.0933456981,1.26528,0.36904000000000003,1.318,3.67,0.89,3.7763739222,4.9833929352,1.4534896061,5.1910343075,1.26528,0.36904000000000003,1.318,3.7181129352,1.0844496061,3.8730343075
2019-09-05 01:30:00,4.77528,1.2590400000000002,4.9384694795,1.26528,0.36904000000000003,1.318,3.51,0.89,3.6210771878,4.7825254788,1.3949032647,4.9817973738,1.26528,0.36904000000000003,1.318,3.5172454788,1.0258632646999999,3.6637973738
2019-09-05 02:00:00,4.77528,1.57904,5.0295791474,1.26528,0.36904000000000003,1.318,3.51,1.21,3.7127079066,4.9265638216,1.436914448,5.1318373142,1.26528,0.36904000000000003,1.318,3.6612838216,1.067874448,3.8138373142
2019-09-05 02:30:00,4.6052800000000005,1.92904,4.9929749849,1.26528,0.36904000000000003,1.318,3.34,1.56,3.6863532115,4.9889259646,1.4551034063000001,5.1967978797,1.26528,0.36904000000000003,1.318,3.7236459646,1.0860634063,3.8787978797
2019-09-05 03:00:00,4.60576,1.9291800000000001,4.9934718033,1.26576,0.36918,1.3185,3.34,1.56,3.6863532115,4.9894059646,1.4552434063000002,5.1972978797,1.26576,0.36918,1.3185,3.7236459646,1.0860634063,3.8787978797
2019-09-05 03:30:00,4.60576,1.9291800000000001,4.9934718033,1.26576,0.36918,1.3185,3.34,1.56,3.6863532115,5.0236382167,1.4652278132,5.2329564757,1.26576,0.36918,1.3185,3.7578782167,1.0960478132,3.9144564756999998
2019-09-05 04:00:00,4.60624,1.9293200000000001,4.9939686222,1.26624,0.36932000000000004,1.319,3.34,1.56,3.6863532115,4.9898859646,1.4553834063,5.1977978797,1.26624,0.36932000000000004,1.319,3.7236459646,1.0860634063,3.8787978797
2019-09-05 04:30:00,4.60624,1.9293200000000001,4.9939686222,1.26624,0.36932000000000004,1.319,3.34,1.56,3.6863532115,5.0064355022,1.4602103548,5.2150369814,1.26624,0.36932000000000004,1.319,3.7401955022,1.0908903548,3.8960369814
2019-09-05 05:00:00,4.60624,1.9093200000000001,4.9862761456,1.26624,0.36932000000000004,1.319,3.34,1.54,3.6779342028,5.0413278735,1.4703872964,5.2513832016,1.26624,0.36932000000000004,1.319,3.7750878735,1.1010672964000001,3.9323832016
2019-09-05 05:30:00,4.7362400000000004,1.85932,5.0881273766,1.26624,0.36932000000000004,1.319,3.47,1.49,3.7763739222,5.1404704618,1.4993038847,5.354656731,1.26624,0.36932000000000004,1.319,3.8742304618,1.1299838847,4.035656731
2019-09-05 06:00:00,4.86384,1.90862,5.2249181668,1.26384,0.36862,1.3165,3.6,1.54,3.9155587085,5.2495238574,1.5311111251,5.4682540182,1.26384,0.36862,1.3165,3.9856838574,1.1624911251,4.1517540182
2019-09-05 06:30:00,5.3028,1.7154,5.5733549142,1.2528000000000001,0.3654,1.305,4.05,1.35,4.2690748412,5.6931029647999996,1.6604883647,5.9303155883,1.2528000000000001,0.3654,1.305,4.4403029648,1.2950883647,4.6253155883
2019-09-05 07:00:00,5.97232,1.6152600000000001,6.1868951058,1.25232,0.36526000000000003,1.3045,4.72,1.25,4.882714409,6.1878487147,1.8047892084,6.4456757444,1.25232,0.36526000000000003,1.3045,4.9355287147,1.4395292084,5.1411757444
2019-09-05 07:30:00,6.24976,0.37618,6.2610711104,1.28976,0.37618,1.3435000000000001,4.96,0.0,4.96,6.2560259931,1.824674248,6.5166937428,1.28976,0.37618,1.3435000000000001,4.9662659931,1.448494248,5.1731937428
2019-09-05 08:00:00,6.52552,0.37786000000000003,6.5364508298,1.29552,0.37786000000000003,1.3495,5.23,0.0,5.23,6.5419941244,1.9080816196,6.8145772129,1.29552,0.37786000000000003,1.3495,5.2464741244,1.5302216196,5.4650772129
2019-09-05 08:30:00,6.79504,1.4777200000000001,6.9538640338,1.29504,0.37772000000000006,1.349,5.5,1.1,5.608921465,6.7714434534,1.9750043406,7.0535869306,1.29504,0.37772000000000006,1.349,5.4764034534,1.5972843406,5.7045869306
2019-09-05 09:00:00,6.52976,1.26618,6.6513891369,1.04976,0.30618,1.0935,5.48,0.96,5.5634521657,6.7340098828,1.9640862158,7.014593628,1.04976,0.30618,1.0935,5.6842498828,1.6579062158,5.921093628
2019-09-05 09:30:00,6.44336,1.33098,6.5793917538,0.9633600000000001,0.28098,1.0035,5.48,1.05,5.5796863711,6.8316883629,1.9925757725,7.1163420447,0.9633600000000001,0.28098,1.0035,5.8683283629,1.7115957725,6.1128420447
2019-09-05 10:00:00,6.65496,1.37728,6.7959835786,0.9849600000000001,0.28728000000000004,1.026,5.67,1.09,5.7738202258,6.7133663704,1.9580651914,6.9930899692,0.9849600000000001,0.28728000000000004,1.026,5.7284063704,1.6707851914,5.9670899692
2019-09-05 10:30:00,6.80872,0.28546000000000005,6.8147014205000005,0.97872,0.28546000000000005,1.0195,5.83,0.0,5.83,6.722442965,1.9607125315,7.0025447552,0.97872,0.28546000000000005,1.0195,5.743722965,1.6752525315,5.9830447552
2019-09-05 11:00:00,6.94688,0.28784000000000004,6.9528406856,0.9868800000000001,0.28784000000000004,1.028,5.96,0.0,5.96,6.9120526076,2.0160153439,7.2000547996,0.9868800000000001,0.28784000000000004,1.028,5.9251726076,1.7281753439,6.1720547996
2019-09-05 11:30:00,7.20152,0.28336,7.2070925622,0.97152,0.28336,1.012,6.23,0.0,6.23,7.1182630317,2.0761600509,7.4148573247,0.97152,0.28336,1.012,6.1467430317,1.7928000509,6.4028573247
2019-09-05 12:00:00,7.0492,1.1756,7.146555534,0.9792000000000001,0.2856,1.02,6.07,0.89,6.1349001622,7.091306893,2.0682978438,7.3867780136,0.9792000000000001,0.2856,1.02,6.112106893,1.7826978438,6.3667780136
2019-09-05 12:30:00,7.1348,1.1714,7.2303215005,0.9648,0.28140000000000004,1.005,6.17,0.89,6.2338591579,7.537820079,2.1985308564,7.8518959156,0.9648,0.28140000000000004,1.005,6.573020079,1.9171308564,6.8468959156
2019-09-05 13:00:00,7.19432,1.17126,7.2890390485,0.9643200000000001,0.28126,1.0045,6.23,0.89,6.2932503526,7.5083073048,2.1899229639,7.8211534425,0.9643200000000001,0.28126,1.0045,6.5439873048,1.9086629639,6.8166534425
2019-09-05 13:30:00,7.19528,1.17154,7.2900315671,0.96528,0.28154,1.0055,6.23,0.89,6.2932503526,7.5830977302,2.211736838,7.8990601357,0.96528,0.28154,1.0055,6.6178177302,1.930196838,6.8935601357
2019-09-05 14:00:00,6.92648,1.21564,7.0323471046,1.11648,0.32564000000000004,1.163,5.8100000000000005,0.89,5.8777716866,7.1451318631,2.0839967934,7.4428456907000005,1.11648,0.32564000000000004,1.163,6.0286518631,1.7583567934,6.2798456907
2019-09-05 14:30:00,6.75568,1.29124,6.8779730299,1.37568,0.40124000000000004,1.433,5.38,0.89,5.4531183739,6.9510825447,2.0273990755,7.240710984,1.37568,0.40124000000000004,1.433,5.5754025447,1.6261590755,5.807710984
2019-09-05 15:00:00,6.6228,1.2729,6.744016181,1.3128,0.3829,1.3675,5.31,0.89,5.3840690932,7.101043599,2.0711377164,7.3969204156,1.3128,0.3829,1.3675,5.788243599,1.6882377164,6.0294204156
2019-09-05 15:30:00,6.77472,1.2884600000000002,6.8961554688,1.19472,0.34846000000000005,1.2445,5.58,0.9400000000000001,5.6586217403,7.2254007735,2.1074085589,7.5264591391,1.19472,0.34846000000000005,1.2445,6.0306807735,1.7589485589,6.2819591391
2019-09-05 16:00:00,6.9144,1.3292,7.0410013492,1.3344,0.38920000000000005,1.3900000000000001,5.58,0.9400000000000001,5.6586217403,7.3065943784,2.131090027,7.6110358108,1.3344,0.38920000000000005,1.3900000000000001,5.9721943784,1.7418900270000002,6.2210358108
2019-09-05 16:30:00,7.17208,1.4789400000000001,7.3229771985,1.40208,0.40894,1.4605000000000001,5.77,1.07,5.868372858,7.5045084148,2.1888149543,7.8171962654,1.40208,0.40894,1.4605000000000001,6.1024284148,1.7798749542999999,6.3566962654
2019-09-05 17:00:00,7.19544,1.5099200000000002,7.35215718,1.40544,0.40992,1.464,5.79,1.1,5.8935642866,7.5489805391,2.2017859906,7.8635213948,1.40544,0.40992,1.464,6.1435405391,1.7918659906,6.3995213948
2019-09-05 17:30:00,7.2620000000000005,1.516,7.4185510715,1.392,0.406,1.45,5.87,1.11,5.9740271174,7.3464456519,2.1427133151,7.6525475541,1.392,0.406,1.45,5.9544456519,1.7367133151,6.2025475541
2019-09-05 18:00:00,7.2668,0.40740000000000004,7.2782111126,1.3968,0.40740000000000004,1.455,5.87,0.0,5.87,7.2963451839,2.1281006786,7.6003595665,1.3968,0.40740000000000004,1.455,5.8995451839,1.7207006786,6.1453595665
2019-09-05 18:30:00,7.3168,0.40740000000000004,7.3281332548,1.3968,0.40740000000000004,1.455,5.92,0.0,5.92,7.2963451839,2.1281006786,7.6003595665,1.3968,0.40740000000000004,1.455,5.8995451839,1.7207006786,6.1453595665
2019-09-05 19:00:00,7.36112,0.40866,7.3724548591,1.4011200000000001,0.40866,1.4595,5.96,0.0,5.96,7.3260290588,2.1367584755,7.6312802695,1.4011200000000001,0.40866,1.4595,5.9249090588,1.7280984755,6.1717802695
2019-09-05 19:30:00,7.47456,0.39508000000000004,7.4849940147,1.35456,0.39508000000000004,1.411,6.12,0.0,6.12,7.4409062815,2.1702643321,7.7509440432000005,1.35456,0.39508000000000004,1.411,6.0863462815,1.7751843321,6.3399440432
2019-09-05 20:00:00,7.47264,1.50452,7.6225933251,1.35264,0.39452000000000004,1.409,6.12,1.11,6.219847265,7.6848584038,2.2414170344,8.0050608373,1.35264,0.39452000000000004,1.409,6.3322184038,1.8468970344,6.5960608373
2019-09-05 20:30:00,7.47264,1.5945200000000002,7.6408666132,1.35264,0.39452000000000004,1.409,6.12,1.2,6.2365375009,7.7594548668000005,2.2631743362,8.0827654863,1.35264,0.39452000000000004,1.409,6.4068148668,1.8686543362,6.6737654863
2019-09-05 21:00:00,7.23312,1.68466,7.4267155762,1.35312,0.39466,1.4095,5.88,1.29,6.0198421906,7.5697299152,2.2078378919,7.8851353284000005,1.35312,0.39466,1.4095,6.2166099152,1.8131778919000001,6.4756353284
2019-09-05 21:30:00,6.96264,1.72452,7.1730276035,1.35264,0.39452000000000004,1.409,5.61,1.33,5.7655008455,7.2656306647,2.1191422772,7.5683652758,1.35264,0.39452000000000004,1.409,5.9129906647,1.7246222772,6.1593652758
2019-09-05 22:00:00,6.5712,1.7241,6.7936139315,1.3512,0.3941,1.4075,5.22,1.33,5.3867708323,6.8923258966,2.0102617198,7.1795061423,1.3512,0.3941,1.4075,5.5411258966,1.6161617198,5.7720061423
2019-09-05 22:30:00,6.30016,1.7208800000000002,6.5309604194,1.34016,0.39088,1.396,4.96,1.33,5.1352215142,6.309074285,1.8401466664,6.5719523802,1.34016,0.39088,1.396,4.968914285,1.4492666664,5.1759523802
2019-09-05 23:00:00,6.03968,0.39074000000000003,6.0523063579,1.33968,0.39074000000000003,1.3955,4.7,0.0,4.7,6.035726779,1.7604203106,6.2872153948000005,1.33968,0.39074000000000003,1.3955,4.696046779,1.3696803106,4.8917153948
2019-09-05 23:30:00,5.54496,1.28228,5.6912936491,1.34496,0.39228,1.401,4.2,0.89,4.293262163,5.5976514337,1.6326483348,5.8308869101,1.34496,0.39228,1.401,4.2526914337,1.2403683348,4.4298869101000005
2019-09-06 00:00:00,5.30544,1.2824200000000001,5.4582318245,1.34544,0.39242000000000005,1.4015,3.96,0.89,4.0587806051,5.3126672903,1.5495279597,5.5340284274,1.34544,0.39242000000000005,1.4015,3.9672272903,1.1571079597,4.1325284274
2019-09-06 00:30:00,5.00896,1.43178,5.2095752466,1.30896,0.38178,1.3635,3.7,1.05,3.8461019227,5.1626115366,1.5057616982000002,5.3777203506,1.30896,0.38178,1.3635,3.8536515366,1.1239816982,4.0142203506
2019-09-06 01:00:00,4.85848,1.92164,5.2247036471,1.30848,0.38164000000000003,1.363,3.55,1.54,3.869638226,5.1982181085,1.5161469482999999,5.4148105297,1.30848,0.38164000000000003,1.363,3.8897381085,1.1345069483,4.0518105297
2019-09-06 01:30:00,4.798,1.9215,5.1684587887,1.308,0.3815,1.3625,3.49,1.54,3.8146690551,5.187383881,1.5129869653,5.4035248761,1.308,0.3815,1.3625,3.879383881,1.1314869653,4.0410248761
2019-09-06 02:00:00,4.79992,1.87206,5.1520714912,1.30992,0.38206,1.3645,3.49,1.49,3.7947595444,5.2098623542,1.5195431866,5.4269399523,1.30992,0.38206,1.3645,3.8999423542000002,1.1374831866,4.0624399523
2019-09-06 02:30:00,4.6923200000000005,1.94276,5.0786005356,1.3123200000000002,0.38276000000000004,1.367,3.38,1.56,3.7226334765,5.0885909335,1.4841723556,5.3006155557,1.3123200000000002,0.38276000000000004,1.367,3.7762709335,1.1014123556,3.9336155557
2019-09-06 03:00:00,4.83328,1.90304,5.1944351762,1.31328,0.38304000000000005,1.3679999999999999,3.52,1.52,3.8341622292,5.2357096391,1.5270819781,5.4538642074,1.31328,0.38304000000000005,1.3679999999999999,3.9224296391,1.1440419781,4.0858642074
2019-09-06 03:30:00,4.6928,1.9429,5.0790975822,1.3128,0.3829,1.3675,3.38,1.56,3.7226334765,5.1150001498,1.4918750437,5.3281251560000005,1.3128,0.3829,1.3675,3.8022001498,1.1089750437,3.960625156
2019-09-06 04:00:00,4.6628,1.4229,4.8750741789,1.3128,0.3829,1.3675,3.35,1.04,3.5077200572000002,4.7940019726,1.3982505753,4.9937520548,1.3128,0.3829,1.3675,3.4812019726,1.0153505753,3.6262520548
2019-09-06 04:30:00,4.66328,1.27304,4.8339229617,1.31328,0.38304000000000005,1.3679999999999999,3.35,0.89,3.466208303,4.7728979037,1.3920952219,4.9717686496999995,1.31328,0.38304000000000005,1.3679999999999999,3.4596179037,1.0090552219,3.6037686497
2019-09-06 05:00:00,4.66424,1.27332,4.8349228122,1.31424,0.38332000000000005,1.369,3.35,0.89,3.466208303,4.6343323153,1.3516802586,4.8274294952,1.31424,0.38332000000000005,1.369,3.3200923153,0.9683602586000001,3.4584294952
2019-09-06 05:30:00,4.84856,1.27458,5.0132911595,1.31856,0.38458000000000003,1.3735,3.5300000000000002,0.89,3.640467003,4.8180098623,1.4052528765,5.0187602732,1.31856,0.38458000000000003,1.3735,3.4994498623,1.0206728765,3.6452602732
2019-09-06 06:00:00,4.95904,1.27472,5.1202528063,1.31904,0.38472,1.374,3.64,0.89,3.7472256404,4.9181159837,1.4344504952000001,5.123037483,1.31904,0.38472,1.374,3.5990759837,1.0497304952,3.749037483
2019-09-06 06:30:00,5.29048,1.27514,5.4419813166,1.32048,0.38514000000000004,1.3755,3.9699999999999998,0.89,4.0685378209,5.2513691415,1.5316493329,5.4701761891,1.32048,0.38514000000000004,1.3755,3.9308891415,1.1465093329,4.0946761891
2019-09-06 07:00:00,5.6548,1.2764,5.7970647745,1.3248,0.3864,1.38,4.33,0.89,4.4205203314,5.6526805075,1.6486984813,5.8882088619,1.3248,0.3864,1.38,4.3278805075,1.2622984813,4.5082088619
2019-09-06 07:30:00,6.27792,1.68606,6.5003905921000005,1.35792,0.39606,1.4145,4.92,1.29,5.0863051422,6.4370128358,1.8774620771000001,6.705221704,1.35792,0.39606,1.4145,5.0790928358,1.4814020771,5.290721704
2019-09-06 08:00:00,6.67432,1.87626,6.9330295723,1.3243200000000002,0.38626000000000005,1.3795,5.35,1.49,5.5536114376,7.0319680325,2.0509906761,7.3249667005,1.3243200000000002,0.38626000000000005,1.3795,5.7076480325,1.6647306761,5.9454667005
2019-09-06 08:30:00,6.93288,1.52584,7.0988036175,1.32288,0.38584,1.3780000000000001,5.61,1.1400000000000001,5.724657195,7.2907026267,2.1264549328,7.5944819028,1.32288,0.38584,1.3780000000000001,5.9678226267,1.7406149328,6.2164819028
2019-09-06 09:00:00,7.23336,1.46598,7.3804196527,1.32336,0.38598000000000005,1.3785,5.91,1.08,6.0078698388,7.5080963006,2.189861421,7.8209336464,1.32336,0.38598000000000005,1.3785,6.1847363006,1.803881421,6.4424336464
2019-09-06 09:30:00,7.55384,1.34612,7.6728441793,1.3238400000000001,0.38612,1.379,6.23,0.96,6.3035307566,7.8363431106,2.2856000739,8.1628574069,1.3238400000000001,0.38612,1.379,6.5125031106,1.8994800739,6.7838574069
2019-09-06 10:00:00,7.55336,1.47598,7.6962175288,1.32336,0.38598000000000005,1.3785,6.23,1.09,6.3246343768,7.8300535628,2.2837656225,8.1563057946,1.32336,0.38598000000000005,1.3785,6.5066935628,1.8977856225,6.7778057946
2019-09-06 10:30:00,7.55384,1.37612,7.6781641686,1.3238400000000001,0.38612,1.379,6.23,0.99,6.3081693065,7.8595813019000005,2.2923778797,8.1870638561,1.3238400000000001,0.38612,1.379,6.5357413019,1.9062578797,6.8080638561
2019-09-06 11:00:00,7.50288,1.48584,7.6485899877,1.32288,0.38584,1.3780000000000001,6.18,1.1,6.2771331036,7.8020145005,2.2755875627,8.1270984381,1.32288,0.38584,1.3780000000000001,6.4791345005,1.8897475627,6.7490984381
2019-09-06 11:30:00,7.4808,1.4194,7.6142672005000005,1.3008,0.3794,1.355,6.18,1.04,6.2668971589,7.7908552333,2.2723327764,8.1154742014,1.3008,0.3794,1.355,6.4900552333,1.8929327764,6.7604742014
2019-09-06 12:00:00,7.21744,1.18092,7.3134131703,0.9974400000000001,0.29092,1.039,6.22,0.89,6.2833510168,7.156814421,2.0874042061,7.4550150219,0.9974400000000001,0.29092,1.039,6.159374421,1.7964842061000001,6.4160150219
2019-09-06 12:30:00,7.58472,0.36596,7.5935435865,1.25472,0.36596,1.307,6.33,0.0,6.33,7.5081855177,2.1898874427,7.8210265809,1.25472,0.36596,1.307,6.2534655177000005,1.8239274427,6.5140265808999995
2019-09-06 13:00:00,7.66056,0.38808000000000004,7.6703836671,1.33056,0.38808000000000004,1.3860000000000001,6.33,0.0,6.33,7.5344542236,2.1975491485,7.8483898162,1.33056,0.38808000000000004,1.3860000000000001,6.2038942236,1.8094691485,6.4623898162
2019-09-06 13:30:00,7.586,0.3955,7.5963028014,1.3559999999999999,0.3955,1.4125,6.23,0.0,6.23,7.4863521222,2.183519369,7.7982834607000004,1.3559999999999999,0.3955,1.4125,6.1303521222,1.7880193690000001,6.3857834607
2019-09-06 14:00:00,7.5484,0.3962,7.5587907102,1.3584,0.3962,1.415,6.19,0.0,6.19,7.4361893408,2.1688885577,7.7460305634,1.3584,0.3962,1.415,6.0777893408,1.7726885577,6.3310305634
2019-09-06 14:30:00,7.6284,1.3862,7.7533242548,1.3584,0.3962,1.415,6.27,0.99,6.3476767404,7.4999219378,2.1874772318,7.8124186852,1.3584,0.3962,1.415,6.1415219378,1.7912772318,6.3974186852
2019-09-06 15:00:00,7.6684,1.3162,7.7805360355,1.3584,0.3962,1.415,6.31,0.92,6.3767154555,7.8292309658,2.2835256984,8.1554489227,1.3584,0.3962,1.415,6.4708309658,1.8873256984000002,6.7404489227
2019-09-06 15:30:00,7.62696,0.39578,7.6372220506,1.35696,0.39578,1.4135,6.27,0.0,6.27,7.4976274409,2.1868080036,7.8100285843,1.35696,0.39578,1.4135,6.1406674409,1.7910280036000001,6.3965285843
2019-09-06 16:00:00,7.24464,0.39802000000000004,7.255565357,1.36464,0.39802000000000004,1.4215,5.88,0.0,5.88,7.1613751928,2.0887344312,7.4597658259,1.36464,0.39802000000000004,1.4215,5.7967351928,1.6907144312,6.0382658259
2019-09-06 16:30:00,7.17744,0.39592000000000005,7.1883515217,1.35744,0.39592000000000005,1.4140000000000001,5.82,0.0,5.82,7.1229773274,2.0775350538,7.4197680494,1.35744,0.39592000000000005,1.4140000000000001,5.7655373274,1.6816150537999999,6.0057680494
2019-09-06 17:00:00,7.08256,0.39158000000000004,7.093376562,1.34256,0.39158000000000004,1.3985,5.74,0.0,5.74,6.9981693558,2.0411327288,7.2897597456,1.34256,0.39158000000000004,1.3985,5.6556093558,1.6495527288,5.8912597456
2019-09-06 17:30:00,7.17064,1.50102,7.326058903,1.34064,0.39102000000000003,1.3965,5.83,1.11,5.9347283004,7.089514389,2.0677750301,7.3849108218,1.34064,0.39102000000000003,1.3965,5.748874389,1.6767550301,5.9884108218000005
2019-09-06 18:00:00,7.09736,0.39298000000000005,7.1082313025,1.3473600000000001,0.39298000000000005,1.4035,5.75,0.0,5.75,7.0259616236,2.0492388069,7.3187100246,1.3473600000000001,0.39298000000000005,1.4035,5.6786016236,1.6562588069,5.9152100246
2019-09-06 18:30:00,7.04928,0.39354000000000006,7.0602565286,1.34928,0.39354000000000006,1.4055,5.7,0.0,5.7,6.9994198442,2.0414974546,7.2910623377,1.34928,0.39354000000000006,1.4055,5.6501398442,1.6479574546,5.8855623377
2019-09-06 19:00:00,6.93216,0.39438,6.9433693442,1.35216,0.39438,1.4085,5.58,0.0,5.58,6.8586095189,2.0004277763,7.1443849155,1.35216,0.39438,1.4085,5.5064495189,1.6060477763,5.7358849155
2019-09-06 19:30:00,6.96984,0.39662000000000003,6.9811157454,1.3598400000000002,0.39662000000000003,1.4165,5.61,0.0,5.61,6.8834685808,2.0076783361,7.1702797716,1.3598400000000002,0.39662000000000003,1.4165,5.5236285808,1.6110583361000002,5.7537797716
2019-09-06 20:00:00,7.1436,1.7348,7.3512279246,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.79,1.34,5.9430379437,7.0285284011,2.0499874503,7.3213837511,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.6749284011,1.6551874503000001,5.9113837511
2019-09-06 20:30:00,6.9973600000000005,0.39298000000000005,7.0083864227,1.3473600000000001,0.39298000000000005,1.4035,5.65,0.0,5.65,6.8744858823,2.0050583823,7.1609227941,1.3473600000000001,0.39298000000000005,1.4035,5.5271258823,1.6120783823,5.7574227941
2019-09-06 21:00:00,6.78872,1.79046,7.0208593669,1.33872,0.39046000000000003,1.3945,5.45,1.4,5.6269441085,6.9276174098,2.0205550778,7.2162681352,1.33872,0.39046000000000003,1.3945,5.5888974098,1.6300950778,5.8217681352
2019-09-06 21:30:00,6.5144,1.6092,6.7102110249999996,1.3344,0.38920000000000005,1.3900000000000001,5.18,1.22,5.3217290423,6.7583351172,1.9711810759000001,7.0399324138,1.3344,0.38920000000000005,1.3900000000000001,5.4239351172,1.5819810759,5.6499324138
2019-09-06 22:00:00,6.2144,1.2792,6.3446922699,1.3344,0.38920000000000005,1.3900000000000001,4.88,0.89,4.960493927,6.1785158396,1.8020671199,6.4359539996,1.3344,0.38920000000000005,1.3900000000000001,4.8441158396,1.4128671199,5.0459539996
2019-09-06 22:30:00,6.13392,1.27906,6.2658574074,1.33392,0.38906,1.3895,4.8,0.89,4.8818131877,6.1079162153,1.7814755628,6.3624127242,1.33392,0.38906,1.3895,4.7739962153,1.3924155628000001,4.9729127242
2019-09-06 23:00:00,5.79584,1.39962,5.9624405615,1.3358400000000001,0.38962,1.3915,4.46,1.01,4.5729312262,5.8389188046000005,1.7030179847,6.0822070881,1.3358400000000001,0.38962,1.3915,4.5030788046,1.3133979847,4.6907070881
2019-09-06 23:30:00,5.31776,1.40018,5.4990067694,1.33776,0.39018,1.3935,3.98,1.01,4.1061539182,5.3751958728,1.5677654629000002,5.5991623675,1.33776,0.39018,1.3935,4.0374358728,1.1775854629,4.2056623675
2019-09-07 00:00:00,5.11064,1.28102,5.2687430617,1.34064,0.39102000000000003,1.3965,3.77,0.89,3.8736287896,5.1372979752,1.4983785761,5.3513520575,1.34064,0.39102000000000003,1.3965,3.7966579752,1.1073585761,3.9548520575
2019-09-07 00:30:00,5.02064,1.28102,5.1814899643,1.34064,0.39102000000000003,1.3965,3.68,0.89,3.786092973,5.0675958721,1.478048796,5.2787457001,1.34064,0.39102000000000003,1.3965,3.7269558721,1.087028796,3.8822457001
2019-09-07 01:00:00,4.76864,1.94752,5.1509961754999996,1.32864,0.38752000000000003,1.384,3.44,1.56,3.7771947262000003,5.1071004674000005,1.4895709697,5.3198963203,1.32864,0.38752000000000003,1.384,3.7784604674,1.1020509697,3.9358963203
2019-09-07 01:30:00,4.66912,1.56766,4.9252654192000005,1.32912,0.38766,1.3845,3.34,1.18,3.5423156268,4.8085803886,1.4025026133,5.0089379048,1.32912,0.38766,1.3845,3.4794603886,1.0148426133,3.6244379048
2019-09-07 02:00:00,4.66912,1.27766,4.8407743854,1.32912,0.38766,1.3845,3.34,0.89,3.4565445173000002,4.6522711448,1.3569124172,4.8461157758,1.32912,0.38766,1.3845,3.3231511448,0.9692524172,3.4616157758
2019-09-07 02:30:00,4.4896,1.2778,4.6678989921,1.3296000000000001,0.38780000000000003,1.385,3.16,0.89,3.2829407549000003,4.6031763589,1.3425931047000002,4.7949753738,1.3296000000000001,0.38780000000000003,1.385,3.2735763588999998,0.9547931047,3.4099753738
2019-09-07 03:00:00,4.68056,1.27808,4.8519202796,1.33056,0.38808000000000004,1.3860000000000001,3.35,0.89,3.466208303,4.7310395369,1.3798865316,4.9281661843,1.33056,0.38808000000000004,1.3860000000000001,3.4004795369,0.9918065316,3.5421661843
2019-09-07 03:30:00,4.68104,1.2782200000000001,4.8524202054,1.33104,0.38822,1.3865,3.35,0.89,3.466208303,4.8166592842,1.4048589579000001,5.017353421,1.33104,0.38822,1.3865,3.4856192842000002,1.0166389579,3.6308534210000003
2019-09-07 04:00:00,4.61104,1.2782200000000001,4.7849280298,1.33104,0.38822,1.3865,3.2800000000000002,0.89,3.398602654,4.6457284831,1.3550041409,4.8393005032000005,1.33104,0.38822,1.3865,3.3146884831,0.9667841409000001,3.4528005032
2019-09-07 04:30:00,4.53104,1.2782200000000001,4.7078837974,1.33104,0.38822,1.3865,3.2,0.89,3.3214605221,4.5523497166,1.3277686673,4.7420309548,1.33104,0.38822,1.3865,3.2213097166,0.9395486673000001,3.3555309548
2019-09-07 05:00:00,4.45248,1.27864,4.6324397891,1.33248,0.38864000000000004,1.388,3.12,0.89,3.2444568112,4.4948826409,1.3110074369,4.6821694176,1.33248,0.38864000000000004,1.388,3.1624026409,0.9223674369,3.2941694176
2019-09-07 05:30:00,4.60248,1.27864,4.7767920616,1.33248,0.38864000000000004,1.388,3.27,0.89,3.3889526406,4.6692532117,1.3618655201,4.8638054289,1.33248,0.38864000000000004,1.388,3.3367732117,0.9732255201000001,3.4758054289
2019-09-07 06:00:00,4.69248,1.27864,4.8635674972,1.33248,0.38864000000000004,1.388,3.36,0.89,3.4758739908000003,4.7085710422,1.3733332206,4.9047615023,1.33248,0.38864000000000004,1.388,3.3760910422,0.9846932206000001,3.5167615023
2019-09-07 06:30:00,4.7219999999999995,1.7485,5.0353288125,1.332,0.3885,1.3875,3.39,1.3599999999999999,3.65262919,4.9971161711,1.4574922166,5.2053293449,1.332,0.3885,1.3875,3.6651161711,1.0689922166,3.8178293449
2019-09-07 07:00:00,4.85056,1.9180800000000002,5.2160294478,1.33056,0.38808000000000004,1.3860000000000001,3.52,1.53,3.8381375692,5.1943116929,1.5150075771,5.4107413468,1.33056,0.38808000000000004,1.3860000000000001,3.8637516929,1.1269275771,4.0247413468
2019-09-07 07:30:00,5.11856,1.27458,5.2748659367,1.31856,0.38458000000000003,1.3735,3.8,0.89,3.9028323049,5.0644662815,1.4771359988000001,5.2754857099,1.31856,0.38458000000000003,1.3735,3.7459062815,1.0925559988,3.9019857099
2019-09-07 08:00:00,5.49856,1.44458,5.6851537754,1.31856,0.38458000000000003,1.3735,4.18,1.06,4.3123079667,5.5053446003,1.6057255084,5.7347339586,1.31856,0.38458000000000003,1.3735,4.1867846003,1.2211455084,4.3612339586
2019-09-07 08:30:00,5.93808,1.83444,6.2149790185,1.3180800000000001,0.38444,1.373,4.62,1.45,4.8421999133,6.0132376966,1.7538609948000001,6.2637892673,1.3180800000000001,0.38444,1.373,4.6951576966,1.3694209948,4.8907892673
2019-09-07 09:00:00,6.03856,2.08458,6.3882455064,1.31856,0.38458000000000003,1.3735,4.72,1.7000000000000002,5.0168117366,6.1627756058,1.7974762183,6.4195579227,1.31856,0.38458000000000003,1.3735,4.8442156058,1.4128962183,5.0460579227
2019-09-07 09:30:00,6.38904,1.8847200000000002,6.6612312375,1.31904,0.38472,1.374,5.07,1.5,5.2872393553,6.404726878,1.8680453394,6.6715904979000005,1.31904,0.38472,1.374,5.085686878,1.4833253393999999,5.2975904979
2019-09-07 10:00:00,6.49096,1.7252800000000001,6.7163347743,1.32096,0.38528,1.376,5.17,1.34,5.3408332683,6.4111594661,1.869921511,6.6782911106,1.32096,0.38528,1.376,5.0901994661,1.484641511,5.3022911106
2019-09-07 10:30:00,6.4948,0.3864,6.5062840393,1.3248,0.3864,1.38,5.17,0.0,5.17,6.4963133487,1.89475806,6.7669930716,1.3248,0.3864,1.38,5.1715133487,1.50835806,5.3869930716
2019-09-07 11:00:00,6.50296,1.72878,6.7288311801,1.33296,0.38878,1.3885,5.17,1.34,5.3408332683,6.4041919302,1.867889313,6.6710332606,1.33296,0.38878,1.3885,5.0712319302,1.479109313,5.2825332606
2019-09-07 11:30:00,6.85864,1.65752,7.0560835596,1.32864,0.38752000000000003,1.384,5.53,1.27,5.6739580541,6.8278656199,1.9914608058,7.1123600208,1.32864,0.38752000000000003,1.384,5.4992256199,1.6039408058,5.7283600208
2019-09-07 12:00:00,6.89816,0.38738000000000006,6.9090284881,1.32816,0.38738000000000006,1.3835,5.57,0.0,5.57,6.8419724253,1.9955752907000002,7.1270546097,1.32816,0.38738000000000006,1.3835,5.5138124253,1.6081952907,5.7435546097
2019-09-07 12:30:00,6.70816,0.38738000000000006,6.7193358191,1.32816,0.38738000000000006,1.3835,5.38,0.0,5.38,6.6599730713,1.9424921458000002,6.9374719493,1.32816,0.38738000000000006,1.3835,5.3318130713,1.5551121458,5.5539719493
2019-09-07 13:00:00,6.63816,0.38738000000000006,6.64945347,1.32816,0.38738000000000006,1.3835,5.31,0.0,5.31,6.5397455774,1.9074257934,6.8122349764,1.32816,0.38738000000000006,1.3835,5.2115855774,1.5200457934,5.4287349764
2019-09-07 13:30:00,6.7396,0.38780000000000003,6.7507478845,1.3296000000000001,0.38780000000000003,1.385,5.41,0.0,5.41,6.6062570357,1.9268249688,6.8815177456,1.3296000000000001,0.38780000000000003,1.385,5.2766570356999996,1.5390249688000002,5.4965177456
2019-09-07 14:00:00,6.61024,1.7338200000000001,6.8338425977,1.35024,0.39382000000000006,1.4065,5.26,1.34,5.4280014738,6.7531793359000005,1.9696773063,7.0345618082,1.35024,0.39382000000000006,1.4065,5.4029393359,1.5758573063,5.6280618082
2019-09-07 14:30:00,6.45904,1.74222,6.6898825289,1.37904,0.40222,1.4365,5.08,1.34,5.2537605579,6.643013103,1.9375454884,6.9198053156,1.37904,0.40222,1.4365,5.263973103,1.5353254884,5.4833053156
2019-09-07 15:00:00,6.40856,1.74208,6.6411206886,1.37856,0.40208000000000005,1.436,5.03,1.34,5.2054298574,6.6751536333,1.9469198097,6.9532850347,1.37856,0.40208000000000005,1.436,5.2965936333,1.5448398097,5.5172850347
2019-09-07 15:30:00,6.17904,1.41222,6.3383673489,1.37904,0.40222,1.4365,4.8,1.01,4.9051095808,6.2378020058,1.8193589184,6.4977104227,1.37904,0.40222,1.4365,4.8587620058,1.4171389184,5.0612104227
2019-09-07 16:00:00,6.1576,1.4918,6.3357323965,1.3776,0.40180000000000005,1.435,4.78,1.09,4.9027033359,6.1892311575,1.8051924209,6.447115789,1.3776,0.40180000000000005,1.435,4.8116311575,1.4033924209,5.012115789
2019-09-07 16:30:00,6.29528,1.8340400000000001,6.557000305,1.38528,0.40404,1.443,4.91,1.43,5.1140003911,6.5782939466,1.9186690678,6.8523895278,1.38528,0.40404,1.443,5.1930139466,1.5146290678,5.4093895278
2019-09-07 17:00:00,6.32664,1.95152,6.620785754,1.37664,0.40152000000000004,1.434,4.95,1.55,5.1870029882,6.5473936297,1.9096564753,6.8202016976,1.37664,0.40152000000000004,1.434,5.1707536297,1.5081364753000002,5.3862016976
2019-09-07 17:30:00,6.29664,1.95152,6.5921245134,1.37664,0.40152000000000004,1.434,4.92,1.55,5.1583815291,6.5244125024,1.9029536464999999,6.7962630234,1.37664,0.40152000000000004,1.434,5.1477725024,1.5014336465,5.3622630234
2019-09-07 18:00:00,6.43568,1.8312400000000002,6.6911446704,1.37568,0.40124000000000004,1.433,5.06,1.43,5.2581840972,6.4728191979,1.8879055994,6.7425199978,1.37568,0.40124000000000004,1.433,5.0971391979,1.4866655994,5.3095199978
2019-09-07 18:30:00,6.49568,1.94124,6.7795480233,1.37568,0.40124000000000004,1.433,5.12,1.54,5.3465876968,6.6826443222,1.949104594,6.9610878356,1.37568,0.40124000000000004,1.433,5.3069643222,1.547864594,5.5280878356
2019-09-07 19:00:00,6.49568,1.94124,6.7795480233,1.37568,0.40124000000000004,1.433,5.12,1.54,5.3465876968,6.6826443222,1.949104594,6.9610878356,1.37568,0.40124000000000004,1.433,5.3069643222,1.547864594,5.5280878356
2019-09-07 19:30:00,6.4004,1.9597,6.6936943648,1.3704,0.3997,1.4275,5.03,1.56,5.266355476,6.5889499181,1.9217770594,6.863489498,1.3704,0.3997,1.4275,5.2185499181,1.5220770594,5.435989498
2019-09-07 20:00:00,6.4808,1.8869,6.7499007585,1.3608,0.39690000000000003,1.4175,5.12,1.49,5.3324009602,6.6858855089,1.9500499401,6.9644640717,1.3608,0.39690000000000003,1.4175,5.3250855089,1.5531499401,5.5469640717
2019-09-07 20:30:00,6.36176,1.9371800000000001,6.6501621522,1.36176,0.39718000000000003,1.4185,5.0,1.54,5.2317874575,6.5836979758,1.9202452429,6.8580187248,1.36176,0.39718000000000003,1.4185,5.2219379758,1.5230652429,5.4395187248
2019-09-07 21:00:00,6.26224,1.9373200000000002,6.5550635847,1.36224,0.39732,1.419,4.9,1.54,5.1363021718,6.4399178196,1.8783093640000001,6.7082477287,1.36224,0.39732,1.419,5.0776778196,1.480989364,5.2892477287
2019-09-07 21:30:00,6.10224,1.30732,6.2407065786,1.36224,0.39732,1.419,4.74,0.91,4.8265619234,6.0450774113,1.7631475783,6.2969556368,1.36224,0.39732,1.419,4.6828374112999995,1.3658275783,4.8779556368
2019-09-07 22:00:00,5.84264,1.3045200000000001,5.9865027019,1.35264,0.39452000000000004,1.409,4.49,0.91,4.5812880285,5.7906930724,1.6889521461,6.0319719504,1.35264,0.39452000000000004,1.409,4.4380530724,1.2944321461000001,4.6229719504
2019-09-07 22:30:00,5.68832,1.30326,5.8357065596,1.34832,0.39326000000000005,1.4045,4.34,0.91,4.4343770701,5.614257216,1.637491688,5.8481846,1.34832,0.39326000000000005,1.4045,4.265937216,1.244231688,4.4436846
2019-09-07 23:00:00,5.42832,1.30326,5.5825750913,1.34832,0.39326000000000005,1.4045,4.08,0.91,4.1802511886,5.4452379339,1.5881943974000001,5.6721228478,1.34832,0.39326000000000005,1.4045,4.0969179339,1.1949343974,4.2676228478
2019-09-07 23:30:00,5.13832,1.30326,5.3010205668,1.34832,0.39326000000000005,1.4045,3.79,0.91,3.8977172807000002,5.1017551323,1.4880119136,5.3143282628,1.34832,0.39326000000000005,1.4045,3.7534351323,1.0947519136,3.9098282628
2019-09-08 00:00:00,4.92832,1.30326,5.0977274005,1.34832,0.39326000000000005,1.4045,3.58,0.91,3.6938462339,4.898034531,1.4285934049,5.1021193031,1.34832,0.39326000000000005,1.4045,3.5497145310000002,1.0353334049,3.6976193030999998
2019-09-08 00:30:00,4.86752,1.29136,5.0359072271,1.30752,0.38136000000000003,1.362,3.56,0.91,3.6744659476,4.857234531,1.4166934049,5.0596193031,1.30752,0.38136000000000003,1.362,3.5497145310000002,1.0353334049,3.6976193030999998
2019-09-08 01:00:00,4.66152,1.28086,4.8342911631,1.27152,0.37086,1.3245,3.39,0.91,3.510014245,4.6402586112,1.3534087616,4.83360272,1.27152,0.37086,1.3245,3.3687386112,0.9825487616,3.50910272
2019-09-08 01:30:00,4.18112,1.17866,4.3440768697,0.92112,0.26866,0.9595,3.26,0.91,3.3846270105,4.1636468124,1.214396987,4.3371320963,0.92112,0.26866,0.9595,3.2425268124,0.9457369870000001,3.3776320963
2019-09-08 02:00:00,3.8436,1.1123,4.0013088171,0.6936,0.2023,0.7225,3.15,0.91,3.27881076,3.8232527471,1.1151153846,3.9825549449,0.6936,0.2023,0.7225,3.1296527471,0.9128153846,3.2600549449000003
2019-09-08 02:30:00,3.81168,1.18174,3.9906658404,0.6916800000000001,0.20174,0.7205,3.12,0.98,3.270290507,3.7774462931,1.1017551688,3.9348398887,0.6916800000000001,0.20174,0.7205,3.0857662931,0.9000151688,3.2143398887
2019-09-08 03:00:00,3.81168,1.28174,4.0214129171,0.6916800000000001,0.20174,0.7205,3.12,1.08,3.3016359581,3.7612791923,1.0970397644,3.9179991587,0.6916800000000001,0.20174,0.7205,3.0695991923,0.8952997644,3.1974991587
2019-09-08 03:30:00,3.81168,1.3017400000000001,4.027832103,0.6916800000000001,0.20174,0.7205,3.12,1.1,3.3082321563,3.77218363,1.1002202254,3.9293579479,0.6916800000000001,0.20174,0.7205,3.08050363,0.8984802254,3.2088579479
2019-09-08 04:00:00,3.7912,1.3016,4.0084111566,0.6912,0.2016,0.72,3.1,1.1,3.2893768407,3.7798819582,1.1024655711,3.9373770398000003,0.6912,0.2016,0.72,3.0886819582,0.9008655711,3.2173770398
2019-09-08 04:30:00,3.7912,1.3016,4.0084111566,0.6912,0.2016,0.72,3.1,1.1,3.2893768407,3.7607991923,1.0968997644,3.9174991587,0.6912,0.2016,0.72,3.0695991923,0.8952997644,3.1974991587
2019-09-08 05:00:00,3.8112,1.1316,3.9756463625,0.6912,0.2016,0.72,3.12,0.93,3.2556566158,3.8310096039,1.1173778011,3.990635004,0.6912,0.2016,0.72,3.1398096039,0.9157778011000001,3.270635004
2019-09-08 05:30:00,3.7212,1.1316,3.889453432,0.6912,0.2016,0.72,3.03,0.93,3.1695110033000002,3.7872546749,1.1046159469,3.9450569531,0.6912,0.2016,0.72,3.0960546749,0.9030159469000001,3.2250569531
2019-09-08 06:00:00,3.8012,1.1316,3.9660610182,0.6912,0.2016,0.72,3.11,0.93,3.2460745524,3.7570290304,1.0958001339,3.9135719067,0.6912,0.2016,0.72,3.0658290304,0.8942001339000001,3.1935719067
2019-09-08 06:30:00,3.8612,1.8916,4.2996530093,0.6912,0.2016,0.72,3.17,1.69,3.5923529893,4.1820616616,1.2197679846,4.3563142308,0.6912,0.2016,0.72,3.4908616616,1.0181679846,3.6363142308
2019-09-08 07:00:00,3.9912,1.4216,4.2368176737,0.6912,0.2016,0.72,3.3,1.22,3.5182950416,4.1589260631,1.2130201017,4.3322146491,0.6912,0.2016,0.72,3.4677260631,1.0114201017,3.6122146491000002
2019-09-08 07:30:00,4.25768,1.10224,4.398041837,0.7276800000000001,0.21224,0.758,3.5300000000000002,0.89,3.640467003,4.2929834871,1.2521201837,4.471857799,0.7276800000000001,0.21224,0.758,3.5653034871,1.0398801837,3.713857799
2019-09-08 08:00:00,4.3052,1.0986,4.4431597991,0.7152000000000001,0.2086,0.745,3.59,0.89,3.6986754386,4.2949948495,1.2527068311,4.4739529682,0.7152000000000001,0.2086,0.745,3.5797948495,1.0441068311,3.7289529681999998
2019-09-08 08:30:00,4.1512,1.0916,4.292324778,0.6912,0.2016,0.72,3.46,0.89,3.5726320829000002,4.197354146,1.2242282926,4.3722439021,0.6912,0.2016,0.72,3.506154146,1.0226282926,3.6522439021
2019-09-08 09:00:00,4.75216,1.7618800000000001,5.0682586556,0.6921600000000001,0.20188,0.721,4.06,1.56,4.3493907619,4.9820410864,1.4530953169,5.1896261316,0.6921600000000001,0.20188,0.721,4.2898810864,1.2512153169,4.4686261316
2019-09-08 09:30:00,5.08696,1.7332800000000002,5.3741438016,0.69696,0.20328000000000002,0.726,4.39,1.53,4.6489783824,5.3790506619,1.5688897764,5.6031777728000005,0.69696,0.20328000000000002,0.726,4.6820906619,1.3656097764,4.8771777728
2019-09-08 10:00:00,5.1332,1.7651,5.428196777,0.7032,0.2051,0.7325,4.43,1.56,4.6966477407,5.3331254485,1.5554949224999999,5.5553390088,0.7032,0.2051,0.7325,4.6299254485,1.3503949225,4.8228390088
2019-09-08 10:30:00,5.33136,1.20748,5.4663888812,0.7113600000000001,0.20748000000000003,0.741,4.62,1.0,4.726986355,5.3170479331,1.5508056472,5.538591597,0.7113600000000001,0.20748000000000003,0.741,4.6056879331000005,1.3433256472,4.797591597
2019-09-08 11:00:00,5.57712,1.09916,5.6844014812,0.7171200000000001,0.20916,0.747,4.86,0.89,4.94081977,5.5253484674,1.6115599697,5.7555713202,0.7171200000000001,0.20916,0.747,4.8082284674,1.4023999697,5.0085713202
2019-09-08 11:30:00,5.43808,1.09944,5.5481061994,0.71808,0.20944000000000002,0.748,4.72,0.89,4.8031760326,5.3312033363,1.5549343063999999,5.5533368086,0.71808,0.20944000000000002,0.748,4.6131233363,1.3454943064,4.8053368086
2019-09-08 12:00:00,5.40288,0.21084000000000003,5.4069923063,0.7228800000000001,0.21084000000000003,0.753,4.68,0.0,4.68,5.3360033363,1.5563343064000001,5.5583368086,0.7228800000000001,0.21084000000000003,0.753,4.6131233363,1.3454943064,4.8053368086
2019-09-08 12:30:00,5.58672,0.21196,5.5907394323,0.72672,0.21196,0.757,4.86,0.0,4.86,5.5500991177,1.6187789093,5.7813532476,0.72672,0.21196,0.757,4.8233791177,1.4068189093,5.0243532476
2019-09-08 13:00:00,5.48576,0.21168,5.4898425478,0.7257600000000001,0.21168,0.756,4.76,0.0,4.76,5.4663570103,1.594354128,5.6941218856999996,0.7257600000000001,0.21168,0.756,4.7405970103,1.3826741280000001,4.9381218857
2019-09-08 13:30:00,5.48048,0.21014000000000002,5.4845072568,0.72048,0.21014000000000002,0.7505000000000001,4.76,0.0,4.76,5.542363956,1.6165228205000002,5.7732957875,0.72048,0.21014000000000002,0.7505000000000001,4.821883956,1.4063828205,5.0227957875
2019-09-08 14:00:00,5.51848,0.20664000000000002,5.5223474719,0.7084800000000001,0.20664000000000002,0.738,4.8100000000000005,0.0,4.8100000000000005,5.5509407196,1.6190243765,5.7822299162,0.7084800000000001,0.20664000000000002,0.738,4.8424607196,1.4123843765,5.0442299162
2019-09-08 14:30:00,5.27568,0.20874,5.2798079368,0.7156800000000001,0.20874,0.7455,4.5600000000000005,0.0,4.5600000000000005,5.2526563414,1.5320247662000002,5.4715170223000005,0.7156800000000001,0.20874,0.7455,4.5369763414,1.3232847662,4.7260170223
2019-09-08 15:00:00,5.15712,1.09916,5.2729535746,0.7171200000000001,0.20916,0.747,4.44,0.89,4.528321985,5.1119342668,1.4909808278,5.3249315280000005,0.7171200000000001,0.20916,0.747,4.3948142668,1.2818208278,4.577931528
2019-09-08 15:30:00,5.1204,1.0972,5.2366347973,0.7104,0.20720000000000002,0.74,4.41,0.89,4.4989109793,5.0935466183,1.4856177637,5.3057777274,0.7104,0.20720000000000002,0.74,4.3831466183,1.2784177637,4.5657777274
2019-09-08 16:00:00,5.33048,1.11764,5.4463874449,0.7804800000000001,0.22764,0.8130000000000001,4.55,0.89,4.6362269142,5.294460748,1.5442177182,5.5150632792,0.7804800000000001,0.22764,0.8130000000000001,4.513980748,1.3165777182,4.7020632792
2019-09-08 16:30:00,5.52568,1.13374,5.6407894705,0.8356800000000001,0.24374,0.8705,4.69,0.89,4.7736987756,5.5428952643,1.6166777854,5.7738492337,0.8356800000000001,0.24374,0.8705,4.7072152643,1.3729377854,4.9033492337
2019-09-08 17:00:00,5.54152,1.12086,5.6537395633,0.7915200000000001,0.23086,0.8245,4.75,0.89,4.8326597232,5.5671997687,1.6237665992,5.7991664257,0.7915200000000001,0.23086,0.8245,4.7756797687,1.3929065992,4.9746664257
2019-09-08 17:30:00,5.886,1.1805,6.0032138268,0.996,0.29050000000000004,1.0375,4.89,0.89,4.9703319809,5.7785845823,1.6854205032,6.0193589399,0.996,0.29050000000000004,1.0375,4.7825845823,1.3949205032,4.9818589399
2019-09-08 18:00:00,5.9204,1.5247000000000002,6.1135788414,1.0104,0.2947,1.0525,4.91,1.23,5.0617190756,6.0248354069,1.7572436603,6.2758702155,1.0104,0.2947,1.0525,5.0144354069,1.4625436603,5.2233702155
2019-09-08 18:30:00,6.35928,1.80854,6.6114490885,1.22928,0.35854,1.2805,5.13,1.45,5.3309848996,6.6241332914,1.9320388766,6.9001388452,1.22928,0.35854,1.2805,5.3948532914000005,1.5734988766,5.6196388452
2019-09-08 19:00:00,6.49016,1.92088,6.7684530581,1.34016,0.39088,1.396,5.15,1.53,5.3724668449,6.6648652336000005,1.9439190265000001,6.9425679517,1.34016,0.39088,1.396,5.3247052336,1.5530390265,5.5465679517
2019-09-08 19:30:00,6.51128,1.9570400000000001,6.7990273422000005,1.36128,0.39704000000000006,1.418,5.15,1.56,5.3810872507,6.8040210321,1.9845061344000001,7.0875219084,1.36128,0.39704000000000006,1.418,5.4427410321,1.5874661344,5.6695219084
2019-09-08 20:00:00,6.6032,1.9576,6.8872670923,1.3632,0.3976,1.42,5.24,1.56,5.4672845179,6.8059410321,1.9850661344,7.0895219084,1.3632,0.3976,1.42,5.4427410321,1.5874661344,5.6695219084
2019-09-08 20:30:00,6.80368,1.95774,7.0797462843,1.36368,0.39774000000000004,1.4205,5.44,1.56,5.6592579019,6.9976168276,2.0409715747,7.2891841954,1.36368,0.39774000000000004,1.4205,5.6339368276,1.6432315747000001,5.8686841954
2019-09-08 21:00:00,6.49368,1.95774,6.7823761212,1.36368,0.39774000000000004,1.4205,5.13,1.56,5.3619492724,6.753421275,1.9697478719000001,7.0348138282,1.36368,0.39774000000000004,1.4205,5.389741275,1.5720078719,5.6143138282
2019-09-08 21:30:00,6.20416,1.95788,6.5057586337,1.36416,0.39788,1.421,4.84,1.56,5.0851941949,6.4940490917,1.8940976517,6.7646344705,1.36416,0.39788,1.421,5.1298890917,1.4962176517,5.3436344705
2019-09-08 22:00:00,5.98416,1.2978800000000001,6.1232886099,1.36416,0.39788,1.421,4.62,0.9,4.7068460778,5.9820538199,1.7447656975,6.2313060624,1.36416,0.39788,1.421,4.6178938199,1.3468856975,4.8103060624000005
2019-09-08 22:30:00,5.72368,1.57774,5.9371522003,1.36368,0.39774000000000004,1.4205,4.36,1.18,4.5168573145,5.6971671975,1.6616737659,5.9345491641,1.36368,0.39774000000000004,1.4205,4.3334871975,1.2639337659,4.5140491641
2019-09-08 23:00:00,5.31368,2.09774,5.7127671272,1.36368,0.39774000000000004,1.4205,3.95,1.7000000000000002,4.3002906878000005,5.5686148854,1.6241793416,5.8006405056,1.36368,0.39774000000000004,1.4205,4.2049348854,1.2264393416,4.3801405056
2019-09-08 23:30:00,5.01416,2.03788,5.4124629699,1.36416,0.39788,1.421,3.65,1.6400000000000001,4.0015122142,5.283260776,1.5409510597,5.5033966417,1.36416,0.39788,1.421,3.919100776,1.1430710597,4.0823966417
2019-09-09 00:00:00,4.83416,1.45788,5.0492095421,1.36416,0.39788,1.421,3.47,1.06,3.628291609,4.8736230557999995,1.4214733913,5.0766906832,1.36416,0.39788,1.421,3.5094630558,1.0235933913,3.6556906832
2019-09-09 00:30:00,4.62464,1.37802,4.8255812343999995,1.36464,0.39802000000000004,1.4215,3.26,0.98,3.4041151567,4.6457373946,1.3550067400999999,4.839309786,1.36464,0.39802000000000004,1.4215,3.2810973946,0.9569867401000001,3.417809786
2019-09-09 01:00:00,4.50368,1.34774,4.7010144278,1.36368,0.39774000000000004,1.4205,3.14,0.9500000000000001,3.2805639759,4.4927592581,1.310388117,4.6799575606,1.36368,0.39774000000000004,1.4205,3.1290792581,0.912648117,3.2594575606
2019-09-09 01:30:00,4.50368,1.39774,4.7155922905,1.36368,0.39774000000000004,1.4205,3.14,1.0,3.2953907204,4.457814177,1.3001958016000001,4.6435564344,1.36368,0.39774000000000004,1.4205,3.094134177,0.9024558016,3.2230564344
2019-09-09 02:00:00,4.5032,1.3276,4.6948196983,1.3632,0.3976,1.42,3.14,0.93,3.2748282398,4.4600602864,1.3008509169,4.6458961317,1.3632,0.3976,1.42,3.0968602864,0.9032509169,3.2258961317
2019-09-09 02:30:00,4.50368,1.32774,4.6953196963,1.36368,0.39774000000000004,1.4205,3.14,0.93,3.2748282398,4.4687186146,1.3033762626,4.6549152236,1.36368,0.39774000000000004,1.4205,3.1050386146,0.9056362626000001,3.2344152236
2019-09-09 03:00:00,4.50368,1.39774,4.7155922905,1.36368,0.39774000000000004,1.4205,3.14,1.0,3.2953907204,4.4768969428,1.3057616083,4.6634343155,1.36368,0.39774000000000004,1.4205,3.1132169428,0.9080216083,3.2429343155
2019-09-09 03:30:00,4.50368,1.49774,4.7461941227,1.36368,0.39774000000000004,1.4205,3.14,1.1,3.3271008401,4.4796230523,1.3065567236,4.6662740128,1.36368,0.39774000000000004,1.4205,3.1159430523,0.9088167236,3.2457740128
