Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-09-09 04:00:00,4.46416,1.32788,4.6574660278,1.36416,0.39788,1.421,3.1,0.93,3.2364950178,4.5142732831,1.3166630409,4.7023680033,1.36416,0.39788,1.421,3.1501132831,0.9187830409000001,3.2813680033
2019-09-09 04:30:00,4.46368,1.36774,4.6685278033,1.36368,0.39774000000000004,1.4205,3.1,0.97,3.2482148944,4.5216443785,1.3188129437,4.7100462276,1.36368,0.39774000000000004,1.4205,3.1579643785,0.9210729437,3.2895462276
2019-09-09 05:00:00,4.48368,1.28774,4.6649395119,1.36368,0.39774000000000004,1.4205,3.12,0.89,3.2444568112,4.5639279233,1.3311456443,4.7540915867999995,1.36368,0.39774000000000004,1.4205,3.2002479233,0.9334056443000001,3.3335915868
2019-09-09 05:30:00,4.56416,1.28788,4.7423824603,1.36416,0.39788,1.421,3.2,0.89,3.3214605221,4.6112773844,1.3449559038,4.8034139421,1.36416,0.39788,1.421,3.2471173844,0.9470759038000001,3.3824139421
2019-09-09 06:00:00,4.85416,1.28788,5.0221015721,1.36416,0.39788,1.421,3.49,0.89,3.6016940459,4.8438536751,1.4127906552,5.0456809115,1.36416,0.39788,1.421,3.4796936751,1.0149106552,3.6246809115
2019-09-09 06:30:00,5.51416,1.6078800000000002,5.7438000139,1.36416,0.39788,1.421,4.15,1.21,4.3228000185,5.6050670588,1.6348112255,5.8386115196,1.36416,0.39788,1.421,4.2409070588,1.2369312255,4.4176115196
2019-09-09 07:00:00,6.02416,0.39788,6.037285168,1.36416,0.39788,1.421,4.66,0.0,4.66,6.0179654685,1.7552399283,6.2687140297,1.36416,0.39788,1.421,4.6538054685,1.3573599283,4.8477140297
2019-09-09 07:30:00,6.61968,1.74824,6.8466419798,1.39968,0.40824000000000005,1.458,5.22,1.34,5.3892485562,6.7000980015,1.9541952504000002,6.9792687516,1.39968,0.40824000000000005,1.458,5.3004180015,1.5459552504,5.5212687516
2019-09-09 08:00:00,6.96832,1.53076,7.1344733373,1.40832,0.41076,1.467,5.5600000000000005,1.12,5.6716840533,7.033629053,2.0514751404,7.3266969302,1.40832,0.41076,1.467,5.6253090530000005,1.6407151404,5.8596969302
2019-09-09 08:30:00,7.14784,0.41062000000000004,7.1596246724,1.40784,0.41062000000000004,1.4665,5.74,0.0,5.74,7.0886832022,2.0675326006,7.3840450023,1.40784,0.41062000000000004,1.4665,5.6808432022,1.6569126006000001,5.9175450023
2019-09-09 09:00:00,7.36736,0.41048,7.3787862959,1.4073600000000002,0.41048,1.466,5.96,0.0,5.96,7.3415815616,2.1412946221,7.6474807933,1.4073600000000002,0.41048,1.466,5.9342215616,1.7308146221,6.1814807933
2019-09-09 09:30:00,7.52736,1.47048,7.6696453634,1.4073600000000002,0.41048,1.466,6.12,1.06,6.2111190618,7.6457099519,2.229998736,7.9642811998,1.4073600000000002,0.41048,1.466,6.2383499519,1.819518736,6.4982811998
2019-09-09 10:00:00,7.68688,1.47034,7.826239445,1.4068800000000001,0.41034000000000004,1.4655,6.28,1.06,6.3688303479,7.9606061415,2.3218434579,8.2922980641,1.4068800000000001,0.41034000000000004,1.4655,6.5537261415,1.9115034578999999,6.8267980641
2019-09-09 10:30:00,7.71688,1.51034,7.8632921763,1.4068800000000001,0.41034000000000004,1.4655,6.31,1.1,6.4051619808,7.9781764529,2.3269681321,8.3106004718,1.4068800000000001,0.41034000000000004,1.4655,6.5712964529,1.9166281321,6.8451004718
2019-09-09 11:00:00,8.03736,1.47048,8.1707690703,1.4073600000000002,0.41048,1.466,6.63,1.06,6.7142013673,8.0179699601,2.3385745717,8.3520520418,1.4073600000000002,0.41048,1.466,6.6106099601,1.9280945717,6.8860520418
2019-09-09 11:30:00,7.89784,0.41062000000000004,7.9085071569,1.40784,0.41062000000000004,1.4665,6.49,0.0,6.49,7.7469796788,2.2595357397,8.0697704988,1.40784,0.41062000000000004,1.4665,6.3391396788,1.8489157397,6.6032704988
2019-09-09 12:00:00,7.83784,0.41062000000000004,7.8485887043,1.40784,0.41062000000000004,1.4665,6.43,0.0,6.43,7.7469796788,2.2595357397,8.0697704988,1.40784,0.41062000000000004,1.4665,6.3391396788,1.8489157397,6.6032704988
2019-09-09 12:30:00,7.91784,0.41062000000000004,7.9284802484,1.40784,0.41062000000000004,1.4665,6.51,0.0,6.51,7.8085229081000005,2.2774858482,8.1338780293,1.40784,0.41062000000000004,1.4665,6.4006829081,1.8668658482,6.6673780293
2019-09-09 13:00:00,7.9188,0.41090000000000004,7.9294534648,1.4088,0.41090000000000004,1.4675,6.51,0.0,6.51,7.7803013161,2.2692545505,8.1044805376,1.4088,0.41090000000000004,1.4675,6.3715013161,1.8583545505,6.6369805376
2019-09-09 13:30:00,7.91832,0.41076,7.9289668558,1.40832,0.41076,1.467,6.51,0.0,6.51,7.759431614,2.2631675541,8.0827412646,1.40832,0.41076,1.467,6.351111614,1.8524075541,6.6157412646000004
2019-09-09 14:00:00,7.93688,0.41034000000000004,7.9474802957,1.4068800000000001,0.41034000000000004,1.4655,6.53,0.0,6.53,7.8142971217,2.2791699938,8.1398928351,1.4068800000000001,0.41034000000000004,1.4655,6.4074171217,1.8688299938,6.6743928351
2019-09-09 14:30:00,7.98736,0.41048,7.9979005745,1.4073600000000002,0.41048,1.466,6.58,0.0,6.58,7.8645354773000005,2.2938228475,8.1922244555,1.4073600000000002,0.41048,1.466,6.4571754773,1.8833428475,6.7262244555
2019-09-09 15:00:00,7.79832,0.41076,7.8091304638,1.40832,0.41076,1.467,6.39,0.0,6.39,7.6617855177,2.2346874427,7.9810265809,1.40832,0.41076,1.467,6.2534655177000005,1.8239274427,6.5140265808999995
2019-09-09 15:30:00,7.64832,0.41076,7.659342178,1.40832,0.41076,1.467,6.24,0.0,6.24,7.5456203341,2.2008059308,7.8600211814000005,1.40832,0.41076,1.467,6.1373003341,1.7900459308,6.3930211814
2019-09-09 16:00:00,7.9664,0.4102,7.9769538672,1.4064,0.4102,1.465,6.5600000000000005,0.0,6.5600000000000005,7.772850656,2.2670814413,8.0967194333,1.4064,0.4102,1.465,6.366450656,1.8568814413,6.6317194333
2019-09-09 16:30:00,8.04736,0.41048,8.0578220879,1.4073600000000002,0.41048,1.466,6.64,0.0,6.64,7.9328129201,2.3137371017,8.2633467918,1.4073600000000002,0.41048,1.466,6.5254529201,1.9032571017,6.7973467918
2019-09-09 17:00:00,8.08736,0.41048,8.0977704092,1.4073600000000002,0.41048,1.466,6.68,0.0,6.68,7.9642635264,2.3229101952,8.29610784,1.4073600000000002,0.41048,1.466,6.5569035264,1.9124301952,6.83010784
2019-09-09 17:30:00,8.21688,0.41034000000000004,8.2271195354,1.4068800000000001,0.41034000000000004,1.4655,6.8100000000000005,0.0,6.8100000000000005,8.109206623,2.365185265,8.4470902323,1.4068800000000001,0.41034000000000004,1.4655,6.702326623,1.954845265,6.9815902323
2019-09-09 18:00:00,8.2464,1.5302,8.3871702618,1.4064,0.4102,1.465,6.84,1.12,6.9310893805,8.108726623,2.365045265,8.4465902323,1.4064,0.4102,1.465,6.702326623,1.954845265,6.9815902323
2019-09-09 18:30:00,8.0564,1.6602000000000001,8.2256820386,1.4064,0.4102,1.465,6.65,1.25,6.766461409,8.2823552664,2.4156869527,8.6274534025,1.4064,0.4102,1.465,6.8759552664,2.0054869527,7.1624534025
2019-09-09 19:00:00,7.9264,1.5802,8.0823789196,1.4064,0.4102,1.465,6.52,1.17,6.6241452279,8.1479134273,2.3764747496,8.4874098201,1.4064,0.4102,1.465,6.7415134273,1.9662747496000001,7.0224098201
2019-09-09 19:30:00,7.88,1.6225,8.0453033659,1.38,0.4025,1.4375,6.5,1.22,6.613501342,7.8819014632,2.2988879268,8.2103140241,1.38,0.4025,1.4375,6.5019014632,1.8963879268000001,6.7728140241
2019-09-09 20:00:00,7.87808,0.40194,7.8883268346,1.37808,0.40194,1.4355,6.5,0.0,6.5,7.7239538924,2.2528198853,8.0457853045,1.37808,0.40194,1.4355,6.3458738924,1.8508798853,6.6102853045
2019-09-09 20:30:00,7.63856,0.40208000000000005,7.6491350622,1.37856,0.40208000000000005,1.436,6.26,0.0,6.26,7.5058622717,2.1892098293,7.8186065331,1.37856,0.40208000000000005,1.436,6.1273022717,1.7871298293,6.3826065331
2019-09-09 21:00:00,7.3176,0.40180000000000005,7.3286228584,1.3776,0.40180000000000005,1.435,5.94,0.0,5.94,7.1655757269,2.089959587,7.4641413822,1.3776,0.40180000000000005,1.435,5.7879757269,1.688159587,6.0291413822
2019-09-09 21:30:00,6.99848,1.73914,7.2113334585,1.36848,0.39914000000000005,1.4255,5.63,1.34,5.7872705138,6.9435762627,2.0252097433,7.2328919403,1.36848,0.39914000000000005,1.4255,5.5750962627,1.6260697433,5.8073919403000005
2019-09-09 22:00:00,6.48024,1.7338200000000001,6.7081772673,1.35024,0.39382000000000006,1.4065,5.13,1.34,5.3021222166,6.6038424141,1.9261207041000001,6.8790025147,1.35024,0.39382000000000006,1.4065,5.2536024141,1.5323007040999999,5.4725025147
2019-09-09 22:30:00,6.17072,1.28396,6.3028833561,1.35072,0.39396000000000003,1.407,4.82,0.89,4.9014793685,6.0889666866,1.7759486169,6.3426736319,1.35072,0.39396000000000003,1.407,4.7382466866,1.3819886169,4.9356736319
2019-09-09 23:00:00,5.81872,0.39046000000000003,5.8318060196,1.33872,0.39046000000000003,1.3945,4.48,0.0,4.48,5.7004326974,1.6626262034,5.9379507265,1.33872,0.39046000000000003,1.3945,4.3617126974,1.2721662034,4.5434507265
2019-09-09 23:30:00,5.44392,1.79906,5.7334877562,1.33392,0.38906,1.3895,4.11,1.4100000000000001,4.3451352108,5.4186677967,1.580444774,5.6444456216,1.33392,0.38906,1.3895,4.0847477967,1.191384774,4.2549456216
2019-09-10 00:00:00,5.1224,1.7157,5.4020929509,1.3224,0.38570000000000004,1.3775,3.8,1.33,4.0260278191,5.3688701944,1.5659204734,5.5925731192,1.3224,0.38570000000000004,1.3775,4.0464701944,1.1802204734,4.2150731192
2019-09-10 00:30:00,4.98208,1.26394,5.1399090897,1.28208,0.37394000000000005,1.3355000000000001,3.7,0.89,3.805535442,4.9839769490000005,1.4536599434,5.1916426552,1.28208,0.37394000000000005,1.3355000000000001,3.701896949,1.0797199434,3.8561426552
2019-09-10 01:00:00,4.8444,1.2617,5.0060062175,1.2744,0.37170000000000003,1.3275000000000001,3.5700000000000003,0.89,3.6792662312,4.8300913533,1.4087766447,5.0313451597,1.2744,0.37170000000000003,1.3275000000000001,3.5556913533,1.0370766447,3.7038451597
2019-09-10 01:30:00,4.7496,1.2603,4.9139654303,1.2696,0.3703,1.3225,3.48,0.89,3.5920050111,4.773619816,1.3923057797,4.9725206416,1.2696,0.3703,1.3225,3.504019816,1.0220057797,3.6500206416000003
2019-09-10 02:00:00,4.64528,1.61904,4.9193410941,1.26528,0.36904000000000003,1.318,3.38,1.25,3.6037341744,4.8680280422,1.4198415123,5.070862544,1.26528,0.36904000000000003,1.318,3.6027480422,1.0508015123,3.752862544
2019-09-10 02:30:00,4.66232,1.25526,4.8283439656,1.25232,0.36526000000000003,1.3045,3.41,0.89,3.5242304124,4.7040623657000005,1.37201819,4.9000649643,1.25232,0.36526000000000003,1.3045,3.4517423657,1.00675819,3.5955649643000003
2019-09-10 03:00:00,4.66184,1.25512,4.8278440737,1.25184,0.36512000000000006,1.304,3.41,0.89,3.5242304124,4.7035823657,1.3718781899999999,4.8995649643,1.25184,0.36512000000000006,1.304,3.4517423657,1.00675819,3.5955649643000003
2019-09-10 03:30:00,4.7118400000000005,1.25512,4.8761421636,1.25184,0.36512000000000006,1.304,3.46,0.89,3.5726320829000002,4.7776856515,1.3934916483,4.976755887,1.25184,0.36512000000000006,1.304,3.5258456515,1.0283716483,3.672755887
2019-09-10 04:00:00,4.64184,1.25512,4.8085345793,1.25184,0.36512000000000006,1.304,3.39,0.89,3.504882309,4.7501561865,1.3854622211,4.948079361,1.25184,0.36512000000000006,1.304,3.4983161865,1.0203422211,3.644079361
2019-09-10 04:30:00,4.68136,1.25498,4.8466592876,1.25136,0.36498,1.3035,3.43,0.89,3.5435857546,4.7709872288,1.3915379417,4.9697783633,1.25136,0.36498,1.3035,3.5196272288,1.0265579417,3.6662783633
2019-09-10 05:00:00,4.8113600000000005,1.25498,4.9723394745,1.25136,0.36498,1.3035,3.56,0.89,3.6695640068,4.8031897391000005,1.4009303406,5.0033226449,1.25136,0.36498,1.3035,3.5518297391,1.0359503406,3.6998226449000002
2019-09-10 05:30:00,4.8113600000000005,1.25498,4.9723394745,1.25136,0.36498,1.3035,3.56,0.89,3.6695640068,4.8909270638,1.4265203936,5.0947156914,1.25136,0.36498,1.3035,3.6395670638,1.0615403936,3.7912156914
2019-09-10 06:00:00,5.0676,1.2568000000000001,5.2211221016,1.2576,0.3668,1.31,3.81,0.89,3.9125694882,5.1130213877,1.4912979047000001,5.3260639455,1.2576,0.3668,1.31,3.8554213877,1.1244979047,4.0160639455
2019-09-10 06:30:00,5.52184,0.36512000000000006,5.5338982282,1.25184,0.36512000000000006,1.304,4.27,0.0,4.27,5.5371503013,1.6150021712,5.7678648972,1.25184,0.36512000000000006,1.304,4.2853103013,1.2498821712,4.4638648972
2019-09-10 07:00:00,6.13184,1.66512,6.3539032413,1.25184,0.36512000000000006,1.304,4.88,1.3,5.0501881153,6.1641180526,1.7978677653,6.4209563048,1.25184,0.36512000000000006,1.304,4.9122780526,1.4327477653,5.1169563048
2019-09-10 07:30:00,6.67832,1.67576,6.8853561709,1.2883200000000001,0.37576000000000004,1.342,5.39,1.3,5.5445558884,6.9343150605,2.0225085593,7.2232448546,1.2883200000000001,0.37576000000000004,1.342,5.6459950605,1.6467485593,5.8812448546
2019-09-10 08:00:00,6.8556,1.5733000000000001,7.033812924,1.2456,0.3633,1.2974999999999999,5.61,1.21,5.7390068827,7.197508433,2.099273293,7.4974046177,1.2456,0.3633,1.2974999999999999,5.951908433,1.735973293,6.1999046177
2019-09-10 08:30:00,6.80912,1.53516,6.9800309025,0.90912,0.26516,0.9470000000000001,5.9,1.27,6.0351387722,6.8223206724,1.9898435294999999,7.1065840338,0.90912,0.26516,0.9470000000000001,5.9132006724,1.7246835295,6.1595840338
2019-09-10 09:00:00,7.10456,0.27258000000000004,7.109787103,0.9345600000000001,0.27258000000000004,0.9735,6.17,0.0,6.17,7.0769109943,2.06409904,7.3717822857,0.9345600000000001,0.27258000000000004,0.9735,6.1423509943,1.79151904,6.3982822857
2019-09-10 09:30:00,7.23176,0.27468000000000004,7.2369746303,0.94176,0.27468000000000004,0.981,6.29,0.0,6.29,7.1748358156,2.0926604462,7.4737873079,0.94176,0.27468000000000004,0.981,6.2330758156,1.8179804462,6.4927873079000005
2019-09-10 10:00:00,7.25272,1.16496,7.3456843929,0.9427200000000001,0.27496000000000004,0.982,6.31,0.89,6.3724563553,7.1958599476,2.0987924847,7.4956874454,0.9427200000000001,0.27496000000000004,0.982,6.2531399476,1.8238324847,6.5136874454
2019-09-10 10:30:00,7.09416,0.27538,7.0995028171,0.9441600000000001,0.27538,0.9835,6.15,0.0,6.15,7.0751492952,2.0635852111,7.3699471825,0.9441600000000001,0.27538,0.9835,6.1309892952,1.7882052111000002,6.3864471825
2019-09-10 11:00:00,7.2432,0.2751,7.2484223283,0.9432,0.2751,0.9825,6.3,0.0,6.3,7.2032725294,2.1009544877,7.5034088848,0.9432,0.2751,0.9825,6.2600725294,1.8258544877,6.5209088848
2019-09-10 11:30:00,7.19656,1.16608,7.2904196313,0.9465600000000001,0.27608000000000005,0.986,6.25,0.89,6.313049976,7.0552309476,2.0577756931,7.3491989038,0.9465600000000001,0.27608000000000005,0.986,6.1086709476,1.7816956931,6.3631989038
2019-09-10 12:00:00,6.96472,0.27846000000000004,6.9702844024,0.9547200000000001,0.27846000000000004,0.9945,6.01,0.0,6.01,6.9045353397,2.0138228074,7.1922243122,0.9547200000000001,0.27846000000000004,0.9945,5.9498153397,1.7353628074,6.1977243122
2019-09-10 12:30:00,7.11896,0.27678,7.124338471,0.94896,0.27678,0.9885,6.17,0.0,6.17,7.0398197011,2.0532807461,7.3331455219,0.94896,0.27678,0.9885,6.0908597011,1.7765007461,6.3446455219
2019-09-10 13:00:00,7.22608,0.27594,7.2313466968,0.94608,0.27594,0.9855,6.28,0.0,6.28,7.1580777272,2.0877726704,7.4563309658,0.94608,0.27594,0.9855,6.2119977272,1.8118326704,6.4708309658
2019-09-10 13:30:00,7.09704,0.27622,7.1024132694,0.9470400000000001,0.27622,0.9865,6.15,0.0,6.15,7.048367163,2.0557737558999998,7.3420491282,0.9470400000000001,0.27622,0.9865,6.101327163,1.7795537558999999,6.3555491282
2019-09-10 14:00:00,7.06656,0.27608000000000005,7.0719509614,0.9465600000000001,0.27608000000000005,0.986,6.12,0.0,6.12,6.9929253388,2.0396032238,7.284297228,0.9465600000000001,0.27608000000000005,0.986,6.0463653388,1.7635232238,6.298297228
2019-09-10 14:30:00,7.1860800000000005,0.27594,7.1913759914,0.94608,0.27594,0.9855,6.24,0.0,6.24,7.1380022884,2.0819173341,7.4354190504,0.94608,0.27594,0.9855,6.1919222884,1.8059773341,6.4499190504
2019-09-10 15:00:00,7.33816,0.33488,7.3457972202,1.14816,0.33488,1.196,6.19,0.0,6.19,7.2682506773,2.1199064475,7.5710944555,1.14816,0.33488,1.196,6.1200906773,1.7850264475,6.3750944555
2019-09-10 15:30:00,7.1464,0.3927,7.1571814459,1.3464,0.3927,1.4025,5.8,0.0,5.8,7.0817051981,2.0654973494,7.376776248,1.3464,0.3927,1.4025,5.7353051981,1.6727973494000001,5.974276248
2019-09-10 16:00:00,7.42152,0.40586000000000005,7.4326093298,1.39152,0.40586000000000005,1.4495,6.03,0.0,6.03,7.3542919665,2.1450018236,7.6607207985,1.39152,0.40586000000000005,1.4495,5.9627719665,1.7391418236,6.2112207985
2019-09-10 16:30:00,7.27544,0.40992,7.2869789076,1.40544,0.40992,1.464,5.87,0.0,5.87,7.1492133469,2.0851872262,7.4470972364,1.40544,0.40992,1.464,5.7437733469,1.6752672262,5.9830972364
2019-09-10 17:00:00,7.52352,0.40936000000000006,7.5346485519,1.40352,0.40936000000000006,1.462,6.12,0.0,6.12,7.4392783705,2.1697895247,7.7492483027,1.40352,0.40936000000000006,1.462,6.0357583705,1.7604295247000001,6.2872483027
2019-09-10 17:30:00,7.62304,0.40922000000000003,7.6340159713,1.40304,0.40922000000000003,1.4615,6.22,0.0,6.22,7.5008703603,2.1877538551,7.8134066253,1.40304,0.40922000000000003,1.4615,6.0978303603,1.7785338551,6.3519066253
2019-09-10 18:00:00,7.4911200000000004,0.40866,7.50225845,1.4011200000000001,0.40866,1.4595,6.09,0.0,6.09,7.3672590733,2.1487838964,7.6742282014,1.4011200000000001,0.40866,1.4595,5.9661390733,1.7401238964,6.2147282014
2019-09-10 18:30:00,7.61112,0.40866,7.6220830913,1.4011200000000001,0.40866,1.4595,6.21,0.0,6.21,7.4844513491,2.1829649768,7.7963034887,1.4011200000000001,0.40866,1.4595,6.0833313491,1.7743049767999999,6.3368034887
2019-09-10 19:00:00,7.71352,0.40936000000000006,7.7243748226,1.40352,0.40936000000000006,1.462,6.31,0.0,6.31,7.5846391134,2.2121864081,7.9006657431,1.40352,0.40936000000000006,1.462,6.1811191134,1.8028264081,6.4386657431
2019-09-10 19:30:00,7.7424,0.38570000000000004,7.7520011771,1.3224,0.38570000000000004,1.3775,6.42,0.0,6.42,7.5089698357,2.1901162021,7.8218435789,1.3224,0.38570000000000004,1.3775,6.1865698357,1.8044162021,6.4443435789
2019-09-10 20:00:00,7.608,0.3815,7.6175590743,1.308,0.3815,1.3625,6.3,0.0,6.3,7.4617318152,2.1763384461,7.7726373075,1.308,0.3815,1.3625,6.1537318152000005,1.7948384461,6.4101373075
2019-09-10 20:30:00,7.56904,1.64472,7.7456743025,1.31904,0.38472,1.374,6.25,1.26,6.3757430939,7.7218623927,2.2522098645,8.0436066591,1.31904,0.38472,1.374,6.4028223927,1.8674898645,6.6696066591
2019-09-10 21:00:00,7.25096,0.38528,7.2611887181,1.32096,0.38528,1.376,5.93,0.0,5.93,7.2209396653,2.1061074024,7.5218121514,1.32096,0.38528,1.376,5.8999796653,1.7208274023999999,6.1458121514
2019-09-10 21:30:00,6.97096,0.38528,6.9815989573,1.32096,0.38528,1.376,5.65,0.0,5.65,6.7693368206,1.974389906,7.0513925214,1.32096,0.38528,1.376,5.4483768206,1.589109906,5.6753925214
2019-09-10 22:00:00,6.61752,0.38136000000000003,6.6284995587,1.30752,0.38136000000000003,1.362,5.31,0.0,5.31,6.3611199301,1.8553266463,6.6261665938,1.30752,0.38136000000000003,1.362,5.0535999301,1.4739666463,5.2641665938
2019-09-10 22:30:00,6.14992,0.38206,6.1617761928,1.30992,0.38206,1.3645,4.84,0.0,4.84,6.0542761979,1.7658305577000002,6.3065377062,1.30992,0.38206,1.3645,4.7443561979,1.3837705577000001,4.9420377062
2019-09-10 23:00:00,5.77048,1.54514,5.9737674084000005,1.32048,0.38514000000000004,1.3755,4.45,1.16,4.5987063398,5.7329118008,1.6720992752,5.9717831259,1.32048,0.38514000000000004,1.3755,4.4124318008,1.2869592752,4.5962831259
2019-09-10 23:30:00,5.36096,1.27528,5.5105563421,1.32096,0.38528,1.376,4.04,0.89,4.1368707981,5.3375642068,1.5567895603,5.5599627154,1.32096,0.38528,1.376,4.0166042068,1.1715095603,4.1839627154
2019-09-11 00:00:00,5.08096,1.27528,5.2385583513,1.32096,0.38528,1.376,3.76,0.89,3.8638969966000003,5.1404383127,1.4992945079,5.3546232424,1.32096,0.38528,1.376,3.8194783127000003,1.1140145079,3.9786232424
2019-09-11 00:30:00,4.98064,1.26352,5.1384100265,1.28064,0.37352,1.334,3.7,0.89,3.805535442,5.0334958236,1.4681029486,5.2432248163,1.28064,0.37352,1.334,3.7528558236,1.0945829486,3.9092248163
2019-09-11 01:00:00,4.82968,1.2632400000000001,4.9921522613,1.27968,0.37324,1.333,3.55,0.89,3.6598633854,4.8523473911,1.4152679891,5.0545285324,1.27968,0.37324,1.333,3.5726673911,1.0420279891,3.7215285324
2019-09-11 01:30:00,4.78968,1.2632400000000001,4.953464424,1.27968,0.37324,1.333,3.51,0.89,3.6210771878,4.7926345377,1.3978517402000001,4.9923276435,1.27968,0.37324,1.333,3.5129545376999998,1.0246117402,3.6593276435
2019-09-11 02:00:00,4.83016,1.26338,4.9926520658,1.28016,0.37338000000000005,1.3335,3.55,0.89,3.6598633854,4.8024740969,1.4007216116,5.0025771842,1.28016,0.37338000000000005,1.3335,3.5223140968999997,1.0273416116,3.6690771842
2019-09-11 02:30:00,4.65264,1.26702,4.8220741025,1.29264,0.37702,1.3465,3.36,0.89,3.4758739908000003,4.739247902,1.3822806381000001,4.9367165646,1.29264,0.37702,1.3465,3.4466079020000002,1.0052606381,3.5902165646
2019-09-11 03:00:00,4.74312,1.26716,4.9094685863,1.29312,0.37716000000000005,1.347,3.45,0.89,3.5629482174,4.8208512313,1.4060816091000001,5.0217200326,1.29312,0.37716000000000005,1.347,3.5277312312999998,1.0289216091,3.6747200326
2019-09-11 03:30:00,4.67312,1.26716,4.8418741206,1.29312,0.37716000000000005,1.347,3.38,0.89,3.4952110094,4.7759744322,1.3929925427,4.9749733669000005,1.29312,0.37716000000000005,1.347,3.4828544322,1.0158325427,3.6279733669
2019-09-11 04:00:00,4.70312,1.26716,4.8708348566,1.29312,0.37716000000000005,1.347,3.41,0.89,3.5242304124,4.8172686297,1.4050366837000001,5.0179881559,1.29312,0.37716000000000005,1.347,3.5241486297,1.0278766837,3.6709881559
2019-09-11 04:30:00,4.71312,1.26716,4.8804912253,1.29312,0.37716000000000005,1.347,3.42,0.89,3.5339071861,4.8234840593,1.4068495173,5.0244625618,1.29312,0.37716000000000005,1.347,3.5303640593,1.0296895173,3.6774625618
2019-09-11 05:00:00,4.8236,1.2673,4.9873004973,1.2936,0.3773,1.3475000000000001,3.5300000000000002,0.89,3.640467003,4.8746931394,1.421785499,5.0778053535,1.2936,0.3773,1.3475000000000001,3.5810931394,1.044485499,3.7303053535
2019-09-11 05:30:00,4.86408,1.2674400000000001,5.0264976276,1.2940800000000001,0.37744000000000005,1.348,3.5700000000000003,0.89,3.6792662312,4.9342380118,1.4391527534000002,5.1398312623,1.2940800000000001,0.37744000000000005,1.348,3.6401580118,1.0617127534,3.7918312623
2019-09-11 06:00:00,4.9536,1.9173,5.3117033285,1.2936,0.3773,1.3475000000000001,3.66,1.54,3.9707933716,5.3517102409,1.5609154869,5.5746981676,1.2936,0.3773,1.3475000000000001,4.0581102409,1.1836154869,4.2271981676
2019-09-11 06:30:00,5.38968,1.35324,5.5569694079000005,1.27968,0.37324,1.333,4.11,0.98,4.2252218877,5.4577398862,1.5918408001,5.6851457148,1.27968,0.37324,1.333,4.1780598862,1.2186008001,4.3521457148
2019-09-11 07:00:00,5.8892,1.7931,6.15612575,1.2792,0.37310000000000004,1.3325,4.61,1.42,4.8237433597,6.127650179,1.7872313022,6.3829689365,1.2792,0.37310000000000004,1.3325,4.848450179,1.4141313022,5.0504689365
2019-09-11 07:30:00,6.6152,1.5436,6.7929060055,1.3152,0.3836,1.37,5.3,1.16,5.425458506,6.6296168518,1.9336382484999999,6.9058508873,1.3152,0.3836,1.37,5.3144168518,1.5500382485,5.5358508873
2019-09-11 08:00:00,6.83192,1.58556,7.0134963748,1.32192,0.38556,1.377,5.51,1.2,5.6391577385,7.1787333566000004,2.093797229,7.4778472464,1.32192,0.38556,1.377,5.8568133566,1.708237229,6.1008472464
2019-09-11 08:30:00,7.15144,1.50542,7.3081723741,1.32144,0.38542000000000004,1.3765,5.83,1.12,5.9366067748999996,7.4796112415,2.1815532788,7.7912617099,1.32144,0.38542000000000004,1.3765,6.1581712415,1.7961332788000002,6.4147617099
2019-09-11 09:00:00,7.20144,1.42542,7.3411552395,1.32144,0.38542000000000004,1.3765,5.88,1.04,5.9712645227,7.5603498061,2.2051020268,7.8753643814,1.32144,0.38542000000000004,1.3765,6.2389098061,1.8196820268,6.4988643814
2019-09-11 09:30:00,7.34144,1.31542,7.4583557873,1.32144,0.38542000000000004,1.3765,6.02,0.93,6.0914119874,7.7027200593,2.246626684,8.0236667284,1.32144,0.38542000000000004,1.3765,6.3812800593,1.861206684,6.6471667284
2019-09-11 10:00:00,7.42288,1.27584,7.5317272388,1.32288,0.38584,1.3780000000000001,6.1,0.89,6.1645843331,7.8234537423,2.2818406748,8.1494309816,1.32288,0.38584,1.3780000000000001,6.5005737423,1.8960006748,6.7714309816
2019-09-11 10:30:00,7.48384,1.2761200000000001,7.5918603385,1.3238400000000001,0.38612,1.379,6.16,0.89,6.2239617608,7.7886256374,2.2716824776,8.1131517056,1.3238400000000001,0.38612,1.379,6.4647856374,1.8855624776000002,6.7341517056
2019-09-11 11:00:00,7.76568,1.27374,7.8694472138,1.31568,0.38374,1.3705,6.45,0.89,6.511113576,7.8639712155,2.2936582712,8.1916366828,1.31568,0.38374,1.3705,6.5482912155,1.9099182712,6.8211366828
2019-09-11 11:30:00,7.79464,0.38052,7.8039226162,1.30464,0.38052,1.359,6.49,0.0,6.49,7.7546707261000005,2.2617789618,8.0777820064,1.30464,0.38052,1.359,6.4500307261,1.8812589618,6.7187820064
2019-09-11 12:00:00,7.7692,0.37310000000000004,7.7781535245,1.2792,0.37310000000000004,1.3325,6.49,0.0,6.49,7.7522254881,2.2610657673,8.0752348834,1.2792,0.37310000000000004,1.3325,6.4730254881,1.8879657672999999,6.7427348834
2019-09-11 12:30:00,7.75192,0.36806000000000005,7.7606527979,1.26192,0.36806000000000005,1.3145,6.49,0.0,6.49,7.7349454881,2.2560257673,8.0572348834,1.26192,0.36806000000000005,1.3145,6.4730254881,1.8879657672999999,6.7427348834
2019-09-11 13:00:00,7.73384,0.36862,7.7426198312,1.26384,0.36862,1.3165,6.47,0.0,6.47,7.8083821707,2.2774447998,8.1337314279,1.26384,0.36862,1.3165,6.5445421707,1.9088247998,6.8172314279
2019-09-11 13:30:00,7.72952,0.36736,7.7382448139,1.25952,0.36736,1.312,6.47,0.0,6.47,7.6943398836,2.2441824661,8.0149373788,1.25952,0.36736,1.312,6.4348198836,1.8768224661000001,6.7029373788
2019-09-11 14:00:00,7.41816,0.36988000000000004,7.4273756469,1.26816,0.36988000000000004,1.321,6.15,0.0,6.15,7.4455239164,2.1716111423,7.7557540796,1.26816,0.36988000000000004,1.321,6.1773639164,1.8017311423,6.4347540796
2019-09-11 14:30:00,7.2696,1.2603,7.3780376964,1.2696,0.3703,1.3225,6.0,0.89,6.0656491821,7.678700675,2.2396210302,7.9986465365,1.2696,0.3703,1.3225,6.409100675,1.8693210302,6.6761465365
2019-09-11 15:00:00,7.31728,1.26254,7.4254019319,1.27728,0.37254000000000004,1.3305,6.04,0.89,6.1052190788,7.7711434726,2.2665835128,8.0949411173,1.27728,0.37254000000000004,1.3305,6.4938634726,1.8940435128000002,6.7644411173
2019-09-11 15:30:00,7.28904,1.27472,7.3996631815,1.31904,0.38472,1.374,5.97,0.89,6.0359754804,7.6870739444,2.2420632338,8.0073686921,1.31904,0.38472,1.374,6.3680339444000005,1.8573432338,6.6333686921
2019-09-11 16:00:00,7.60872,1.2804600000000002,7.7157111046,1.33872,0.39046000000000003,1.3945,6.27,0.89,6.3328508588,7.8450721963,2.2881460573,8.1719502045,1.33872,0.39046000000000003,1.3945,6.5063521963,1.8976860573,6.7774502045
2019-09-11 16:30:00,7.8968,0.3899,7.9064196858999995,1.3368,0.3899,1.3925,6.5600000000000005,0.0,6.5600000000000005,7.8143651794,2.2791898440000002,8.1399637285,1.3368,0.3899,1.3925,6.4775651794,1.889289844,6.7474637285
2019-09-11 17:00:00,7.97536,0.38948000000000005,7.9848645449,1.33536,0.38948000000000005,1.391,6.64,0.0,6.64,7.8797061303,2.2982476213,8.2080272191,1.33536,0.38948000000000005,1.391,6.5443461303,1.9087676213,6.8170272191
2019-09-11 17:30:00,7.9168,0.3899,7.9263954134,1.3368,0.3899,1.3925,6.58,0.0,6.58,7.7819352023,2.2697311007,8.1061825024,1.3368,0.3899,1.3925,6.4451352023,1.8798311007000001,6.7136825024
2019-09-11 18:00:00,7.92976,0.39368000000000003,7.9395262831,1.34976,0.39368000000000003,1.4060000000000001,6.58,0.0,6.58,7.8050648624,2.2764772515000002,8.1302758983,1.34976,0.39368000000000003,1.4060000000000001,6.4553048624,1.8827972515,6.7242758983
2019-09-11 18:30:00,7.8184000000000005,0.3962,7.8284323463,1.3584,0.3962,1.415,6.46,0.0,6.46,7.7251474602,2.2531680092,8.0470286044,1.3584,0.3962,1.415,6.3667474602,1.8569680092,6.6320286044
2019-09-11 19:00:00,7.75888,0.39634,7.7689963477,1.35888,0.39634,1.4155,6.4,0.0,6.4,7.6586090659,2.2337609775000002,7.9777177769000005,1.35888,0.39634,1.4155,6.2997290659,1.8374209774999999,6.5622177769
2019-09-11 19:30:00,7.80888,1.51634,7.9547403383,1.35888,0.39634,1.4155,6.45,1.12,6.5465181585,7.7435151941,2.258525265,8.0661616605,1.35888,0.39634,1.4155,6.3846351941,1.862185265,6.6506616605
2019-09-11 20:00:00,7.73888,0.39634,7.7490224577,1.35888,0.39634,1.4155,6.38,0.0,6.38,7.662522891,2.2349025099,7.9817946781,1.35888,0.39634,1.4155,6.303642891,1.8385625099,6.5662946781
2019-09-11 20:30:00,7.64984,1.6166200000000002,7.8187922501,1.3598400000000002,0.39662000000000003,1.4165,6.29,1.22,6.4072224872,7.8479265151,2.2889785669,8.1749234532,1.3598400000000002,0.39662000000000003,1.4165,6.4880865151,1.8923585669,6.7584234532
2019-09-11 21:00:00,7.3008,1.5569000000000002,7.4649593602,1.3608,0.39690000000000003,1.4175,5.94,1.16,6.0522062093,7.6075372901,2.2188650429,7.9245180105,1.3608,0.39690000000000003,1.4175,6.2467372901000005,1.8219650429,6.5070180105
2019-09-11 21:30:00,7.05176,1.60718,7.2325892079,1.36176,0.39718000000000003,1.4185,5.69,1.21,5.8172330192,7.235975562,2.1104928723,7.5374745438,1.36176,0.39718000000000003,1.4185,5.874215562,1.7133128723,6.1189745438
2019-09-11 22:00:00,6.67936,1.73648,6.9013920915,1.3593600000000001,0.39648000000000005,1.416,5.32,1.34,5.4861644161,6.7398177044,1.9657801637999999,7.0206434421,1.3593600000000001,0.39648000000000005,1.416,5.3804577044,1.5693001638,5.6046434421
2019-09-11 22:30:00,6.17784,1.76312,6.424507701,1.3478400000000001,0.39312,1.404,4.83,1.37,5.0205378198,6.5141063156,1.8999476754,6.7855274121,1.3478400000000001,0.39312,1.404,5.1662663156,1.5068276754,5.3815274121
2019-09-11 23:00:00,5.77832,1.73326,6.0326753808,1.34832,0.39326000000000005,1.4045,4.43,1.34,4.6282286028,6.097347248,1.7783929473,6.3514033833,1.34832,0.39326000000000005,1.4045,4.749027248,1.3851329473,4.9469033833000005
2019-09-11 23:30:00,5.45784,1.78312,5.7417361834000005,1.3478400000000001,0.39312,1.404,4.11,1.3900000000000001,4.3386864372,5.7963197965,1.690593274,6.0378331214,1.3478400000000001,0.39312,1.404,4.4484797965,1.2974732740000001,4.6338331214
2019-09-12 00:00:00,5.29832,1.73326,5.5746197225,1.34832,0.39326000000000005,1.4045,3.95,1.34,4.1711029716,5.5049945182,1.6056234011,5.7343692898,1.34832,0.39326000000000005,1.4045,4.1566745182,1.2123634011,4.3298692898
2019-09-12 00:30:00,5.12832,0.39326000000000005,5.1433762695,1.34832,0.39326000000000005,1.4045,3.7800000000000002,0.0,3.7800000000000002,5.1211626369,1.4936724358,5.3345444134,1.34832,0.39326000000000005,1.4045,3.7728426369,1.1004124358,3.9300444134
2019-09-12 01:00:00,5.0188,1.2834,5.1802962271,1.3488,0.3934,1.405,3.67,0.89,3.7763739222,5.0731155615,1.4796587053999999,5.2844953766,1.3488,0.3934,1.405,3.7243155615,1.0862587054,3.8794953766
2019-09-12 01:30:00,4.82928,1.28354,4.9969410893,1.34928,0.39354000000000006,1.4055,3.48,0.89,3.5920050111,4.8356026353,1.410384102,5.0370860785,1.34928,0.39354000000000006,1.4055,3.4863226353,1.016844102,3.6315860785
2019-09-12 02:00:00,4.82928,1.28354,4.9969410893,1.34928,0.39354000000000006,1.4055,3.48,0.89,3.5920050111,4.8356026353,1.410384102,5.0370860785,1.34928,0.39354000000000006,1.4055,3.4863226353,1.016844102,3.6315860785
2019-09-12 02:30:00,4.73928,1.28354,4.9100152597,1.34928,0.39354000000000006,1.4055,3.39,0.89,3.504882309,4.789760599,1.3970135081000001,4.9893339573,1.34928,0.39354000000000006,1.4055,3.440480599,1.0034735081,3.5838339573
2019-09-12 03:00:00,4.68928,1.28354,4.8617714724,1.34928,0.39354000000000006,1.4055,3.34,0.89,3.4565445173000002,4.7566049897,1.387343122,4.9547968642,1.34928,0.39354000000000006,1.4055,3.4073249897,0.9938031220000001,3.5492968642
2019-09-12 03:30:00,4.68976,1.28368,4.8622714034,1.34976,0.39368000000000003,1.4060000000000001,3.34,0.89,3.4565445173000002,4.780708777,1.3943733933,4.9799049761,1.34976,0.39368000000000003,1.4060000000000001,3.4309487770000002,1.0006933933,3.5739049761
2019-09-12 04:00:00,4.73928,1.28354,4.9100152597,1.34928,0.39354000000000006,1.4055,3.39,0.89,3.504882309,4.7771817533,1.393344678,4.976230993,1.34928,0.39354000000000006,1.4055,3.4279017533,0.9998046780000001,3.570730993
2019-09-12 04:30:00,4.7188,1.9534,5.1071366733,1.3488,0.3934,1.405,3.37,1.56,3.713556247,5.1041207121,1.4887018744,5.3167924084,1.3488,0.3934,1.405,3.7553207121,1.0953018744,3.9117924084
2019-09-12 05:00:00,4.6888000000000005,1.9034,5.0604127302,1.3488,0.3934,1.405,3.34,1.51,3.6654740485,5.1936857521,1.514825011,5.4100893251,1.3488,0.3934,1.405,3.8448857521,1.121425011,4.0050893251
2019-09-12 05:30:00,4.8188,1.9434,5.195925038,1.3488,0.3934,1.405,3.47,1.55,3.8004473421,5.2747227837,1.5384608119,5.4945028997,1.3488,0.3934,1.405,3.9259227837,1.1450608119,4.0895028997
2019-09-12 06:00:00,4.97928,1.41354,5.1760336794,1.34928,0.39354000000000006,1.4055,3.63,1.02,3.7705835092,5.1057059545,1.4891642367,5.3184437026,1.34928,0.39354000000000006,1.4055,3.7564259545,1.0956242367,3.9129437026
2019-09-12 06:30:00,5.57832,1.28326,5.7240204621,1.34832,0.39326000000000005,1.4045,4.23,0.89,4.3226149493,5.5441091583,1.6170318378,5.7751137065,1.34832,0.39326000000000005,1.4045,4.1957891583,1.2237718378,4.3706137065
2019-09-12 07:00:00,6.02784,0.39312,6.0406455284,1.3478400000000001,0.39312,1.404,4.68,0.0,4.68,6.0493187121,1.7643846243999999,6.3013736584,1.3478400000000001,0.39312,1.404,4.7014787121,1.3712646244,4.8973736584
2019-09-12 07:30:00,6.61384,1.54362,6.7915861365,1.38384,0.40362000000000003,1.4415,5.23,1.1400000000000001,5.352803004,6.7249078761,1.9614314637999999,7.0051123709,1.38384,0.40362000000000003,1.4415,5.3410678761,1.5578114638,5.5636123709
2019-09-12 08:00:00,6.9719999999999995,1.526,7.1370484095,1.392,0.406,1.45,5.58,1.12,5.6912915933,7.3152699013,2.1336203879,7.6200728139,1.392,0.406,1.45,5.9232699013,1.7276203879,6.1700728139
2019-09-12 08:30:00,7.19152,1.52586,7.3516126564,1.39152,0.40586000000000005,1.4495,5.8,1.12,5.9071482121,7.4996387421,2.1873946331,7.8121236897,1.39152,0.40586000000000005,1.4495,6.1081187421,1.7815346331000002,6.3626236897
2019-09-12 09:00:00,7.60216,1.3243800000000001,7.7166585418,1.35216,0.39438,1.4085,6.25,0.93,6.3188131797,7.9416103961,2.3163030322,8.2725108293,1.35216,0.39438,1.4085,6.5894503961,1.9219230322,6.8640108293
2019-09-12 09:30:00,7.7616,1.2812999999999999,7.8666488576999996,1.3416000000000001,0.39130000000000004,1.3975,6.42,0.89,6.4813964545000005,7.8735317323,2.2964467553,8.2015955545,1.3416000000000001,0.39130000000000004,1.3975,6.5319317323,1.9051467553,6.8040955545
2019-09-12 10:00:00,7.86056,0.38808000000000004,7.8701340268,1.33056,0.38808000000000004,1.3860000000000001,6.53,0.0,6.53,7.7791306488,2.2689131059,8.1032610925,1.33056,0.38808000000000004,1.3860000000000001,6.4485706488,1.8808331059,6.7172610925
2019-09-12 10:30:00,7.60152,0.38836000000000004,7.6114341487,1.33152,0.38836000000000004,1.387,6.27,0.0,6.27,7.5224569316,2.1940499384,7.8358926371,1.33152,0.38836000000000004,1.387,6.1909369316,1.8056899384,6.4488926371
2019-09-12 11:00:00,7.80056,0.38808000000000004,7.8102075773,1.33056,0.38808000000000004,1.3860000000000001,6.47,0.0,6.47,7.7312429081000005,2.2549458482,8.0533780293,1.33056,0.38808000000000004,1.3860000000000001,6.4006829081,1.8668658482,6.6673780293
2019-09-12 11:30:00,7.85104,0.38822,7.860632535,1.33104,0.38822,1.3865,6.52,0.0,6.52,7.806921626,2.2770188076,8.1322100271,1.33104,0.38822,1.3865,6.475881626,1.8887988076000002,6.7457100271
2019-09-12 12:00:00,7.6844,0.38920000000000005,7.694249801,1.3344,0.38920000000000005,1.3900000000000001,6.35,0.0,6.35,7.6546464686,2.23260522,7.9735900715,1.3344,0.38920000000000005,1.3900000000000001,6.3202464686,1.8434052200000002,6.5835900715
2019-09-12 12:30:00,7.81256,0.39158000000000004,7.8223672025,1.34256,0.39158000000000004,1.3985,6.47,0.0,6.47,7.7772925883,2.2683770049,8.1013464461,1.34256,0.39158000000000004,1.3985,6.4347325883,1.8767970049,6.7028464461
2019-09-12 13:00:00,7.75976,0.39368000000000003,7.7697399699,1.34976,0.39368000000000003,1.4060000000000001,6.41,0.0,6.41,7.7538100149,2.261527921,8.0768854322,1.34976,0.39368000000000003,1.4060000000000001,6.4040500149,1.867847921,6.6708854322
2019-09-12 13:30:00,7.50784,0.39312,7.5181250854,1.3478400000000001,0.39312,1.404,6.16,0.0,6.16,7.4890327095,2.184301207,7.8010757391,1.3478400000000001,0.39312,1.404,6.1411927095,1.7911812070000002,6.3970757391
2019-09-12 14:00:00,7.3212,0.3941,7.3317995233,1.3512,0.3941,1.4075,5.97,0.0,5.97,7.3047545741,2.1305534174,7.609119348,1.3512,0.3941,1.4075,5.9535545741,1.7364534174,6.201619348
2019-09-12 14:30:00,7.26552,0.39536000000000004,7.276268989,1.35552,0.39536000000000004,1.412,5.91,0.0,5.91,7.2533817968,2.1155696907,7.5556060383,1.35552,0.39536000000000004,1.412,5.8978617968,1.7202096907,6.1436060383
2019-09-12 15:00:00,7.24464,0.39802000000000004,7.255565357,1.36464,0.39802000000000004,1.4215,5.88,0.0,5.88,7.2474374442,2.1138359212,7.5494140044,1.36464,0.39802000000000004,1.4215,5.8827974442,1.7158159212,6.1279140044
2019-09-12 15:30:00,7.21392,1.29656,7.3295095061,1.39392,0.40656000000000003,1.452,5.82,0.89,5.8876565797,7.3138257875,2.133199188,7.6185685287,1.39392,0.40656000000000003,1.452,5.9199057875,1.726639188,6.1665685287
2019-09-12 16:00:00,7.40808,1.29194,7.5198908403,1.37808,0.40194,1.4355,6.03,0.89,6.0953260782,7.4559067531,2.1746394696999998,7.7665695345,1.37808,0.40194,1.4355,6.0778267531,1.7726994697,6.3310695345
2019-09-12 16:30:00,7.45064,0.40852000000000005,7.4618312096,1.40064,0.40852000000000005,1.459,6.05,0.0,6.05,7.4947321236,2.185963536,7.8070126287,1.40064,0.40852000000000005,1.459,6.0940921236,1.777443536,6.3480126287
2019-09-12 17:00:00,7.73064,0.40852000000000005,7.7414264448,1.40064,0.40852000000000005,1.459,6.33,0.0,6.33,7.7721996793,2.2668915731,8.0960413326,1.40064,0.40852000000000005,1.459,6.3715596793,1.8583715731,6.6370413326
2019-09-12 17:30:00,7.83824,0.40782,7.8488421726,1.39824,0.40782,1.4565000000000001,6.44,0.0,6.44,7.8239846579000005,2.2819955252,8.1499840187,1.39824,0.40782,1.4565000000000001,6.4257446579,1.8741755252,6.6934840186999995
2019-09-12 18:00:00,7.79776,0.40768000000000004,7.8084098253,1.3977600000000001,0.40768000000000004,1.456,6.4,0.0,6.4,7.7830534843,2.2700572662000003,8.1073473795,1.3977600000000001,0.40768000000000004,1.456,6.3852934843,1.8623772662,6.6513473795
2019-09-12 18:30:00,7.71776,0.40768000000000004,7.7285200653,1.3977600000000001,0.40768000000000004,1.456,6.32,0.0,6.32,7.6564632393,2.2331351115,7.975482541,1.3977600000000001,0.40768000000000004,1.456,6.2587032393,1.8254551115000002,6.519482541
2019-09-12 19:00:00,7.81728,1.5275400000000001,7.9651268069,1.39728,0.40754,1.4555,6.42,1.12,6.5169624826,7.7729527041,2.2671112054,8.0968257335,1.39728,0.40754,1.4555,6.3756727041,1.8595712054,6.6413257335
2019-09-12 19:30:00,7.67088,1.5698400000000001,7.829865746,1.37088,0.39984000000000003,1.428,6.3,1.17,6.4077219041,7.878571224,2.297916607,8.206845025,1.37088,0.39984000000000003,1.428,6.507691224,1.8980766070000001,6.778845025
2019-09-12 20:00:00,7.79944,1.56942,7.9557742207,1.36944,0.39942000000000005,1.4265,6.43,1.17,6.5355795458,7.9849518025,2.3289442757,8.3176581276,1.36944,0.39942000000000005,1.4265,6.6155118025,1.9295242757,6.8911581276
2019-09-12 20:30:00,7.4804,1.6997,7.6710732137,1.3704,0.3997,1.4275,6.11,1.3,6.2467671639,7.6924685306,2.2436366548,8.0129880527,1.3704,0.3997,1.4275,6.3220685306,1.8439366548,6.5854880527
2019-09-12 21:00:00,7.2504,1.7297,7.4538689451,1.3704,0.3997,1.4275,5.88,1.33,6.0285404535,7.3203751318,2.1351094134,7.6253907623,1.3704,0.3997,1.4275,5.9499751318000005,1.7354094134,6.1978907623
2019-09-12 21:30:00,6.9204,0.3997,6.9319330818000005,1.3704,0.3997,1.4275,5.55,0.0,5.55,6.9021570259,2.0131291326,7.189746902,1.3704,0.3997,1.4275,5.5317570259,1.6134291325999999,5.762246902
2019-09-12 22:00:00,6.51992,0.39956,6.5321516363,1.36992,0.39956,1.427,5.15,0.0,5.15,6.5236809642,1.9027402812,6.7955010043,1.36992,0.39956,1.427,5.1537609642,1.5031802812000001,5.3685010043
2019-09-12 22:30:00,6.26088,0.39984000000000003,6.2736345447,1.37088,0.39984000000000003,1.428,4.89,0.0,4.89,6.2489866578,1.8226211085,6.5093611018,1.37088,0.39984000000000003,1.428,4.8781066578,1.4227811085,5.0813611018
2019-09-12 23:00:00,5.87136,0.39998000000000006,5.8849683304,1.3713600000000001,0.39998000000000006,1.4285,4.5,0.0,4.5,5.8962806026,1.7197485091,6.1419589611,1.3713600000000001,0.39998000000000006,1.4285,4.5249206026,1.3197685091,4.7134589611
2019-09-12 23:30:00,5.5504,1.2897,5.6982687064,1.3704,0.3997,1.4275,4.18,0.89,4.2736986323,5.577317072,1.6267174792999999,5.8097052834,1.3704,0.3997,1.4275,4.206917072,1.2270174793,4.3822052834
2019-09-13 00:00:00,5.42512,0.39816,5.4397112423,1.3651200000000001,0.39816,1.422,4.06,0.0,4.06,5.5032134097,1.6051039112,5.7325139684,1.3651200000000001,0.39816,1.422,4.1380934097,1.2069439112,4.3105139684000005
2019-09-13 00:30:00,5.02192,1.8955600000000001,5.3677582099,1.32192,0.38556,1.377,3.7,1.51,3.9962607523,5.3644244909,1.5646238098,5.5879421780000005,1.32192,0.38556,1.377,4.0425044909,1.1790638098,4.210942178
2019-09-13 01:00:00,4.94048,1.83514,5.2703018367,1.32048,0.38514000000000004,1.3755,3.62,1.45,3.8996025438,5.3091975791,1.5485159606,5.5304141449,1.32048,0.38514000000000004,1.3755,3.9887175791000002,1.1633759606,4.1549141449
2019-09-13 01:30:00,4.94,0.385,4.9549798183,1.32,0.385,1.375,3.62,0.0,3.62,4.775505544,1.3928557837,4.9744849416,1.32,0.385,1.375,3.455505544,1.0078557837,3.5994849416
2019-09-13 02:00:00,4.9,1.275,5.0631635368,1.32,0.385,1.375,3.58,0.89,3.688970046,4.9042638731,1.4304102963,5.1086082012,1.32,0.385,1.375,3.5842638731000003,1.0454102963,3.7336082012
2019-09-13 02:30:00,4.78144,1.27542,4.9486225003,1.32144,0.38542000000000004,1.3765,3.46,0.89,3.5726320829000002,4.8887684069,1.4258907853,5.0924670905,1.32144,0.38542000000000004,1.3765,3.5673284068999997,1.0404707853,3.7159670905
2019-09-13 03:00:00,4.96192,1.27556,5.1232512529,1.32192,0.38556,1.377,3.64,0.89,3.7472256404,5.0395603763,1.4698717764,5.2495420586,1.32192,0.38556,1.377,3.7176403763,1.0843117764,3.8725420586
2019-09-13 03:30:00,4.93192,0.38556,4.9469678996,1.32192,0.38556,1.377,3.61,0.0,3.61,5.0438824112,1.4711323699,5.2540441783,1.32192,0.38556,1.377,3.7219624112,1.0855723699,3.8770441783000003
2019-09-13 04:00:00,4.9019200000000005,0.38556,4.9170597108,1.32192,0.38556,1.377,3.58,0.0,3.58,5.0405740001,1.4701674167,5.2505979168,1.32192,0.38556,1.377,3.7186540001,1.0846074167,3.8735979168
2019-09-13 04:30:00,4.90144,1.7254200000000002,5.1962667609,1.32144,0.38542000000000004,1.3765,3.58,1.34,3.8225645842000002,5.1426327936,1.4999345648,5.35690916,1.32144,0.38542000000000004,1.3765,3.8211927936,1.1145145648,3.98040916
2019-09-13 05:00:00,4.91856,1.72458,5.2121405056,1.31856,0.38458000000000003,1.3735,3.6,1.34,3.8413018627,5.3776072111,1.5684687699,5.6016741783,1.31856,0.38458000000000003,1.3735,4.0590472111,1.1838887699,4.2281741783
2019-09-13 05:30:00,5.05752,1.7213600000000002,5.342432854,1.30752,0.38136000000000003,1.362,3.75,1.34,3.9822229973,5.4734641215,1.5964270354,5.7015251266,1.30752,0.38136000000000003,1.362,4.1659441215,1.2150670354,4.3395251266
2019-09-13 06:00:00,5.10752,1.7213600000000002,5.3897904226,1.30752,0.38136000000000003,1.362,3.8,1.34,4.0293423781,5.4771770842,1.5975099829000001,5.7053927961,1.30752,0.38136000000000003,1.362,4.1696570842,1.2161499829,4.3433927961
2019-09-13 06:30:00,5.33752,1.90136,5.6660647367,1.30752,0.38136000000000003,1.362,4.03,1.52,4.307122009,5.6105288121,1.6364042369,5.844300846,1.30752,0.38136000000000003,1.362,4.3030088121,1.2550442368999999,4.482300846
2019-09-13 07:00:00,5.91704,0.38122000000000006,5.9293078053,1.30704,0.38122000000000006,1.3615,4.61,0.0,4.61,6.0434368563,1.7626690831,6.2952467254,1.30704,0.38122000000000006,1.3615,4.7363968563,1.3814490831000001,4.9337467254
2019-09-13 07:30:00,6.35064,1.67102,6.5668056352,1.34064,0.39102000000000003,1.3965,5.01,1.28,5.1709283499,6.6959626265,1.9529890993999999,6.9749610693,1.34064,0.39102000000000003,1.3965,5.3553226265,1.5619690994000002,5.5784610693
2019-09-13 08:00:00,6.69592,1.54256,6.8713052617,1.34592,0.39256,1.4020000000000001,5.35,1.15,5.4722024816,7.0675697095,2.0613744986,7.3620517807,1.34592,0.39256,1.4020000000000001,5.7216497095,1.6688144986,5.9600517807
2019-09-13 08:30:00,6.9664,1.4327,7.1121978495,1.3464,0.3927,1.4025,5.62,1.04,5.715417745,7.2996176972,2.1290551617,7.6037684345,1.3464,0.3927,1.4025,5.9532176972,1.7363551617000001,6.2012684345
2019-09-13 09:00:00,6.87688,1.50284,7.039176557,1.34688,0.39284,1.403,5.53,1.11,5.6403014104,7.2434764297,2.1126806253,7.5452879476,1.34688,0.39284,1.403,5.8965964297,1.7198406253,6.1422879476
2019-09-13 09:30:00,7.24976,1.38368,7.3806226296,1.34976,0.39368000000000003,1.4060000000000001,5.9,0.99,5.9824827622,7.2317074368,2.1092480024,7.53302858,1.34976,0.39368000000000003,1.4060000000000001,5.8819474368,1.7155680024,6.12702858
2019-09-13 10:00:00,7.33312,0.39466,7.3437323923,1.35312,0.39466,1.4095,5.98,0.0,5.98,7.2131952101,2.1038486029,7.5137450105,1.35312,0.39466,1.4095,5.8600752101,1.7091886029,6.1042450105
2019-09-13 10:30:00,7.24032,0.39676000000000006,7.2511828139,1.36032,0.39676000000000006,1.417,5.88,0.0,5.88,7.1298574502,2.0795417563,7.426934844,1.36032,0.39676000000000006,1.417,5.7695374502,1.6827817563,6.009934844
2019-09-13 11:00:00,7.08368,0.39774000000000004,7.094837521,1.36368,0.39774000000000004,1.4205,5.72,0.0,5.72,7.0082603768,2.0440759432,7.3002712257999995,1.36368,0.39774000000000004,1.4205,5.6445803768000005,1.6463359432,5.8797712258
2019-09-13 11:30:00,7.10944,0.39942000000000005,7.1206511956,1.36944,0.39942000000000005,1.4265,5.74,0.0,5.74,7.0808552014,2.0652494338,7.3758908348,1.36944,0.39942000000000005,1.4265,5.7114152014,1.6658294338,5.9493908348
2019-09-13 12:00:00,7.1828,0.40040000000000003,7.1939513482,1.3728,0.40040000000000003,1.43,5.8100000000000005,0.0,5.8100000000000005,7.1337081791,2.0806648856,7.4309460199,1.3728,0.40040000000000003,1.43,5.7609081791,1.6802648856,6.0009460199
2019-09-13 12:30:00,7.2628,1.2904,7.3765436351,1.3728,0.40040000000000003,1.43,5.89,0.89,5.9568615898,7.3027507400000005,2.1299689658,7.6070320208,1.3728,0.40040000000000003,1.43,5.92995074,1.7295689658,6.1770320208
2019-09-13 13:00:00,7.16288,0.40334000000000003,7.1742270002,1.38288,0.40334000000000003,1.4405000000000001,5.78,0.0,5.78,7.1129474764,2.0746096806,7.409320288,1.38288,0.40334000000000003,1.4405000000000001,5.7300674764,1.6712696806,5.968820288
2019-09-13 13:30:00,7.00144,0.40292000000000006,7.0130240695,1.38144,0.40292000000000006,1.439,5.62,0.0,5.62,6.9532152146,2.0280211043,7.2429325152,1.38144,0.40292000000000006,1.439,5.5717752146,1.6251011043,5.8039325152
2019-09-13 14:00:00,6.95288,0.40334000000000003,6.9645691503,1.38288,0.40334000000000003,1.4405000000000001,5.57,0.0,5.57,6.9151977115,2.0169326659,7.2033309495,1.38288,0.40334000000000003,1.4405000000000001,5.5323177115,1.6135926659000002,5.7628309495
2019-09-13 14:30:00,6.95096,0.40278,6.9626199559,1.38096,0.40278,1.4385,5.57,0.0,5.57,6.8816598307,2.007150784,7.168395657,1.38096,0.40278,1.4385,5.5006998307,1.6043707839999999,5.729895657
2019-09-13 15:00:00,7.00048,0.40264000000000005,7.012049572,1.38048,0.40264000000000005,1.438,5.62,0.0,5.62,6.9292848953,2.0210414278,7.2180050993,1.38048,0.40264000000000005,1.438,5.5488048953,1.6184014278,5.7800050993
2019-09-13 15:30:00,7.0576,0.40180000000000005,7.0690282925,1.3776,0.40180000000000005,1.435,5.68,0.0,5.68,7.0683878897,2.0616131345,7.3629040517,1.3776,0.40180000000000005,1.435,5.6907878897,1.6598131345,5.9279040517
2019-09-13 16:00:00,6.961040000000001,0.40572,6.9728535479,1.39104,0.40572,1.449,5.57,0.0,5.57,6.9272908248,2.0204598239,7.2159279425,1.39104,0.40572,1.449,5.5362508248,1.6147398239,5.7669279425
2019-09-13 16:30:00,7.05872,0.40796000000000004,7.0704992327,1.39872,0.40796000000000004,1.457,5.66,0.0,5.66,7.050556866,2.0564124192,7.3443300687,1.39872,0.40796000000000004,1.457,5.651836866,1.6484524192,5.8873300687
2019-09-13 17:00:00,7.10728,1.51754,7.2674862676,1.39728,0.40754,1.4555,5.71,1.11,5.816889203,7.1786861275,2.0937834539,7.4777980495000005,1.39728,0.40754,1.4555,5.7814061275,1.6862434539,6.0222980495
2019-09-13 17:30:00,7.18968,0.40824000000000005,7.2012608896,1.39968,0.40824000000000005,1.458,5.79,0.0,5.79,7.0796304616,2.064892218,7.3746150642,1.39968,0.40824000000000005,1.458,5.6799504616,1.656652218,5.9166150642
2019-09-13 18:00:00,7.29208,1.52894,7.4506434789,1.40208,0.40894,1.4605000000000001,5.89,1.12,5.995540009,7.5436019378,2.2002172318,7.8579186852,1.40208,0.40894,1.4605000000000001,6.1415219378,1.7912772318,6.3974186852
