Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-09-13 18:30:00,7.20304,1.63922,7.3872070128,1.40304,0.40922000000000003,1.4615,5.8,1.23,5.9289881093000005,7.1725277335,2.0919872556,7.4713830557,1.40304,0.40922000000000003,1.4615,5.7694877335,1.6827672556,6.0098830557
2019-09-13 19:00:00,7.24256,0.40908000000000005,7.2541037903,1.40256,0.40908000000000005,1.461,5.84,0.0,5.84,7.1287257895,2.0792116886,7.4257560307,1.40256,0.40908000000000005,1.461,5.7261657894999995,1.6701316886000002,5.9647560307
2019-09-13 19:30:00,7.06416,0.39788,7.0753561748,1.36416,0.39788,1.421,5.7,0.0,5.7,6.9643319797,2.0312634941,7.2545124789,1.36416,0.39788,1.421,5.6001719797,1.6333834941,5.8335124789
2019-09-13 20:00:00,7.03032,1.73676,7.2416665623,1.36032,0.39676000000000006,1.417,5.67,1.34,5.8261908654,7.2500099533,2.1145862364,7.5520937014000005,1.36032,0.39676000000000006,1.417,5.8896899533,1.7178262364,6.1350937014
2019-09-13 20:30:00,7.01032,1.73676,7.2222518511,1.36032,0.39676000000000006,1.417,5.65,1.34,5.8067288554,7.2604341833,2.1176266368,7.5629522743,1.36032,0.39676000000000006,1.417,5.9001141833,1.7208666368,6.1459522743
2019-09-13 21:00:00,6.72984,1.75662,6.955318846,1.3598400000000002,0.39662000000000003,1.4165,5.37,1.3599999999999999,5.5395396921,6.9739127267,2.0340578786,7.2644924236,1.3598400000000002,0.39662000000000003,1.4165,5.6140727267,1.6374378786000001,5.8479924236
2019-09-13 21:30:00,6.4569600000000005,1.78578,6.699353898,1.35696,0.39578,1.4135,5.1,1.3900000000000001,5.2860287551,6.7312395207,1.9632781934999999,7.0117078341,1.35696,0.39578,1.4135,5.3742795207,1.5674981935,5.5982078341
2019-09-13 22:00:00,6.20592,1.7825600000000001,6.4568539708,1.34592,0.39256,1.4020000000000001,4.86,1.3900000000000001,5.0548689399,6.3270561343,1.8453913725,6.5906834732,1.34592,0.39256,1.4020000000000001,4.9811361343,1.4528313725,5.1886834732
2019-09-13 22:30:00,5.85544,1.93242,6.1660704383,1.34544,0.39242000000000005,1.4015,4.51,1.54,4.7656793849,6.1177526619,1.7843445264,6.3726590228,1.34544,0.39242000000000005,1.4015,4.7723126619,1.3919245264,4.9711590228
2019-09-13 23:00:00,5.51544,1.93242,5.8441702106,1.34544,0.39242000000000005,1.4015,4.17,1.54,4.445278394,5.8978601378,1.7202092068,6.1436043102,1.34544,0.39242000000000005,1.4015,4.5524201378,1.3277892068,4.7421043102
2019-09-13 23:30:00,5.27544,1.95242,5.6251409805,1.34544,0.39242000000000005,1.4015,3.93,1.56,4.2282975297,5.5498783826,1.6187145283,5.7811233152,1.34544,0.39242000000000005,1.4015,4.2044383826,1.2262945283,4.3796233152
2019-09-14 00:00:00,4.9964,1.9527,5.3644245032,1.3464,0.3927,1.4025,3.65,1.56,3.96939542,5.3429415713,1.5583579583,5.5655641367,1.3464,0.3927,1.4025,3.9965415713,1.1656579583,4.1630641367
2019-09-14 00:30:00,4.93088,1.72234,5.2230290685,1.31088,0.38234,1.3655,3.62,1.34,3.8600518131,5.1697072369,1.5078312774,5.3851117051,1.31088,0.38234,1.3655,3.8588272369,1.1254912774,4.0196117051
2019-09-14 01:00:00,4.77896,1.2717800000000001,4.9452889754000005,1.30896,0.38178,1.3635,3.47,0.89,3.5823176855,4.784749494,1.3955519357,4.9841140562,1.30896,0.38178,1.3635,3.475789494,1.0137719357,3.6206140562
2019-09-14 01:30:00,4.61848,1.8516400000000002,4.9758344225,1.30848,0.38164000000000003,1.363,3.31,1.47,3.6217399134,4.9127541314,1.4328866217,5.1174522202,1.30848,0.38164000000000003,1.363,3.6042741314,1.0512466217,3.7544522202
2019-09-14 02:00:00,4.56896,1.95178,4.9683841085000005,1.30896,0.38178,1.3635,3.26,1.57,3.6183559803,4.8326372347,1.4095191935,5.0339971195,1.30896,0.38178,1.3635,3.5236772347,1.0277391935,3.6704971195000002
2019-09-14 02:30:00,4.42944,1.9919200000000001,4.8567153509,1.30944,0.38192000000000004,1.3639999999999999,3.12,1.6099999999999999,3.5109115625,4.8331172346999995,1.4096591935,5.0344971195,1.30944,0.38192000000000004,1.3639999999999999,3.5236772347,1.0277391935,3.6704971195000002
2019-09-14 03:00:00,4.42992,1.9420600000000001,4.8369192933,1.30992,0.38206,1.3645,3.12,1.56,3.4882660449,4.8335972347,1.4097991935,5.0349971195,1.30992,0.38206,1.3645,3.5236772347,1.0277391935,3.6704971195000002
2019-09-14 03:30:00,4.70992,1.88206,5.0720307816,1.30992,0.38206,1.3645,3.4,1.5,3.7161808352,5.2115444111,1.5200337866,5.4286920949,1.30992,0.38206,1.3645,3.9016244111000002,1.1379737866,4.0641920949
2019-09-14 04:00:00,4.64992,1.9420600000000001,5.0391817838,1.30992,0.38206,1.3645,3.34,1.56,3.6863532115,5.0850078735,1.4831272964,5.2968832016,1.30992,0.38206,1.3645,3.7750878735,1.1010672964000001,3.9323832016
2019-09-14 04:30:00,4.65088,1.9423400000000002,5.0401755376,1.31088,0.38234,1.3655,3.34,1.56,3.6863532115,5.024596242,1.4655072372,5.2339544187,1.31088,0.38234,1.3655,3.7137162420000003,1.0831672372,3.8684544187
2019-09-14 05:00:00,4.53088,1.9423400000000002,4.9296610685,1.31088,0.38234,1.3655,3.22,1.56,3.5779882616,5.031216057,1.4674380166,5.2408500594,1.31088,0.38234,1.3655,3.720336057,1.0850980166,3.8753500594
2019-09-14 05:30:00,4.6528,1.9429,5.0421630527,1.3128,0.3829,1.3675,3.34,1.56,3.6863532115,5.0232063345,1.4651018475,5.2325065984,1.3128,0.3829,1.3675,3.7104063345,1.0822018475,3.8650065984
2019-09-14 06:00:00,4.72376,1.9431800000000001,5.1078231224,1.31376,0.38318,1.3685,3.41,1.56,3.7498933318,5.2293549943,1.52522854,5.4472447857,1.31376,0.38318,1.3685,3.9155949943,1.14204854,4.0787447857
2019-09-14 06:30:00,4.94424,1.94332,5.3124384043,1.31424,0.38332000000000005,1.369,3.63,1.56,3.9510125285,5.42154259,1.5812832554,5.647440198,1.31424,0.38332000000000005,1.369,4.10730259,1.1979632554,4.278440198
2019-09-14 07:00:00,4.8837600000000005,1.9431800000000001,5.256144999,1.31376,0.38318,1.3685,3.5700000000000003,1.56,3.8959594454,5.2547714127,1.532641662,5.4737202216,1.31376,0.38318,1.3685,3.9410114127,1.149461662,4.1052202216
2019-09-14 07:30:00,5.17688,1.85284,5.4984636582,1.34688,0.39284,1.403,3.83,1.46,4.0988412997,5.5178463483,1.6093718516000002,5.7477566129,1.34688,0.39284,1.403,4.1709663483,1.2165318516,4.3447566129
2019-09-14 08:00:00,5.50312,1.2846600000000001,5.6510778662,1.35312,0.39466,1.4095,4.15,0.89,4.2443609649,5.5092956875,1.6068779089,5.7388496745,1.35312,0.39466,1.4095,4.1561756875,1.2122179089,4.3293496745
2019-09-14 08:30:00,5.75312,1.2846600000000001,5.8948062776,1.35312,0.39466,1.4095,4.4,0.89,4.489109043,5.7907971203,1.6889824934000002,6.0320803337,1.35312,0.39466,1.4095,4.4376771203,1.2943224934,4.6225803337
2019-09-14 09:00:00,6.05504,1.78522,6.3127268157,1.35504,0.39522,1.4115,4.7,1.3900000000000001,4.9012345384,6.3370424368,1.8483040441,6.6010858717000005,1.35504,0.39522,1.4115,4.9820024368,1.4530840441000001,5.1895858717
2019-09-14 09:30:00,6.26032,1.7867600000000001,6.5103085795,1.36032,0.39676000000000006,1.417,4.9,1.3900000000000001,5.0933387871,6.5952656496,1.9236191478,6.870068385,1.36032,0.39676000000000006,1.417,5.2349456496,1.5268591478,5.453068385
2019-09-14 10:00:00,6.28368,1.74774,6.5222104727,1.36368,0.39774000000000004,1.4205,4.92,1.35,5.1018526047,6.6032872219000005,1.925958773,6.8784241895000005,1.36368,0.39774000000000004,1.4205,5.2396072219,1.528218773,5.4579241895
2019-09-14 10:30:00,6.28896,1.7492800000000002,6.5277100426,1.36896,0.39928,1.426,4.92,1.35,5.1018526047,6.6085672219,1.927498773,6.8839241895,1.36896,0.39928,1.426,5.2396072219,1.528218773,5.4579241895
2019-09-14 11:00:00,6.21616,1.7513800000000002,6.4581713395,1.37616,0.40138,1.4335,4.84,1.35,5.0247487499,6.6204287941,1.9309583983,6.8962799939,1.37616,0.40138,1.4335,5.2442687941,1.5295783983,5.4627799939
2019-09-14 11:30:00,6.2224,1.7532,6.4646710667,1.3824,0.4032,1.44,4.84,1.35,5.0247487499,6.5806516683,1.9193567366000002,6.8548454878000005,1.3824,0.4032,1.44,5.1982516683,1.5161567366000002,5.4148454878
2019-09-14 12:00:00,6.1372,1.7546,6.3830905524,1.3872,0.4046,1.445,4.75,1.35,4.9381170501,6.5569084132,1.9124316205,6.8301129304,1.3872,0.4046,1.445,5.1697084132,1.5078316205,5.3851129304
2019-09-14 12:30:00,6.07056,1.7355800000000001,6.3137894049,1.39056,0.40558000000000005,1.4485000000000001,4.68,1.33,4.8653160226,6.4530115134,1.8821283581000001,6.7218869931,1.39056,0.40558000000000005,1.4485000000000001,5.0624515134,1.4765483581,5.2733869931
2019-09-14 13:00:00,6.05672,1.7344600000000001,6.3001752872,1.38672,0.40446000000000004,1.4445000000000001,4.67,1.33,4.8556976842,6.4446755529,1.8796970363,6.7132037009,1.38672,0.40446000000000004,1.4445000000000001,5.0579555529,1.4752370363,5.2687037009
2019-09-14 13:30:00,5.9596,1.7353,6.2071006315,1.3896,0.4053,1.4475,4.57,1.33,4.7596008236,6.3354079512,1.8478273190999999,6.5993832825,1.3896,0.4053,1.4475,4.9458079512,1.4425273191,5.1518832825
2019-09-14 14:00:00,5.85672,1.7344600000000001,6.1081519832,1.38672,0.40446000000000004,1.4445000000000001,4.47,1.33,4.6636680842,6.2985496039,1.8370769678,6.5609891707,1.38672,0.40446000000000004,1.4445000000000001,4.9118296039,1.4326169678,5.1164891707
2019-09-14 14:30:00,5.85288,1.73334,6.1041520173,1.38288,0.40334000000000003,1.4405000000000001,4.47,1.33,4.6636680842,6.197842681,1.8077041153,6.456086126,1.38288,0.40334000000000003,1.4405000000000001,4.814962681,1.4043641153,5.015586126
2019-09-14 15:00:00,5.85384,1.7336200000000002,6.1051520088,1.38384,0.40362000000000003,1.4415,4.47,1.33,4.6636680842,6.2030826478,1.8092324389,6.4615444248,1.38384,0.40362000000000003,1.4415,4.8192426478,1.4056124389,5.0200444248
2019-09-14 15:30:00,5.92912,1.73516,6.1778025381,1.3891200000000001,0.40516,1.447,4.54,1.33,4.7308033144,6.2871855365,1.8337624480999999,6.5491516005,1.3891200000000001,0.40516,1.447,4.8980655365,1.4286024481,5.1021516005
2019-09-14 16:00:00,6.0596,1.7353,6.3031752514,1.3896,0.4053,1.4475,4.67,1.33,4.8556976842,6.4275472899,1.8747012929,6.6953617603,1.3896,0.4053,1.4475,5.0379472899,1.4694012929,5.2478617603
2019-09-14 16:30:00,6.11768,1.67474,6.3427724735,1.38768,0.40474000000000004,1.4455,4.73,1.27,4.8975299897,6.5064210584,1.897706142,6.7775219359,1.38768,0.40474000000000004,1.4455,5.1187410584,1.492966142,5.3320219359
2019-09-14 17:00:00,6.28048,1.73264,6.5150955787000004,1.38048,0.40264000000000005,1.438,4.9,1.33,5.0772925856,6.625695741,1.9324945911,6.9017663968,1.38048,0.40264000000000005,1.438,5.245215741,1.5298545910999999,5.4637663968
2019-09-14 17:30:00,6.44816,1.6448800000000001,6.6546523275,1.38816,0.40488,1.446,5.06,1.24,5.2097216816,6.5570649633,1.9124772810000001,6.8302760035,1.38816,0.40488,1.446,5.1689049633,1.507597281,5.3842760035
2019-09-14 18:00:00,6.66912,0.40516,6.6814157332,1.3891200000000001,0.40516,1.447,5.28,0.0,5.28,6.6037121959,1.9260827238,6.8788668707,1.3891200000000001,0.40516,1.447,5.2145921959,1.5209227238,5.4318668707
2019-09-14 18:30:00,6.70912,0.40516,6.7213425593,1.3891200000000001,0.40516,1.447,5.32,0.0,5.32,6.6382469057,1.9361553475000002,6.9148405267,1.3891200000000001,0.40516,1.447,5.2491269057,1.5309953475,5.4678405267
2019-09-14 19:00:00,6.74008,0.40544,6.7522633242,1.39008,0.40544,1.448,5.35,0.0,5.35,6.6579203706,1.9418934414,6.9353337193,1.39008,0.40544,1.448,5.2678403706,1.5364534414,5.4873337193000005
2019-09-14 19:30:00,6.51488,1.81684,6.7634731462,1.3948800000000001,0.40684000000000003,1.453,5.12,1.4100000000000001,5.3106026023,6.719583072,1.9598783960000001,6.9995657,1.3948800000000001,0.40684000000000003,1.453,5.324703072,1.553038396,5.5465657
2019-09-14 20:00:00,6.51632,1.76726,6.7517134307,1.39632,0.40726,1.4545,5.12,1.3599999999999999,5.297546602,6.8208706742,1.9894206133,7.105073619,1.39632,0.40726,1.4545,5.4245506742,1.5821606133000001,5.650573619
2019-09-14 20:30:00,6.51536,1.31698,6.6471311293,1.3953600000000002,0.40698,1.4535,5.12,0.91,5.2002403791,6.4686545948,1.8866909235,6.7381818696,1.3953600000000002,0.40698,1.4535,5.0732945948,1.4797109234999999,5.2846818696
2019-09-14 21:00:00,6.36096,1.31278,6.4950137375,1.38096,0.40278,1.4385,4.98,0.91,5.0624598764,6.3438409285,1.8502869375,6.6081676338,1.38096,0.40278,1.4385,4.9628809285,1.4475069375,5.1696676338
2019-09-14 21:30:00,6.21096,1.50278,6.3901777636,1.38096,0.40278,1.4385,4.83,1.1,4.9536754032,6.2077715713,1.8106000415999999,6.4664287201,1.38096,0.40278,1.4385,4.8268115713,1.4078200416,5.0279287201
2019-09-14 22:00:00,5.97096,1.7227800000000002,6.214526068,1.38096,0.40278,1.4385,4.59,1.32,4.7760339195,6.0749096951,1.7718486611,6.3280309323,1.38096,0.40278,1.4385,4.6939496951,1.3690686611,4.8895309323
2019-09-14 22:30:00,5.74096,1.29278,5.8847176525,1.38096,0.40278,1.4385,4.36,0.89,4.4499101115,5.7148504189,1.6668313721999999,5.9529691864,1.38096,0.40278,1.4385,4.3338904189,1.2640513722,4.5144691864
2019-09-14 23:00:00,5.50096,1.29278,5.6508265811000005,1.38096,0.40278,1.4385,4.12,0.89,4.2150326215,5.4614294926,1.5929169354,5.6889890548,1.38096,0.40278,1.4385,4.0804694926,1.1901369354,4.2504890548
2019-09-14 23:30:00,5.25048,1.29264,5.4072597866,1.38048,0.40264000000000005,1.438,3.87,0.89,3.9710200201,5.2341315366,1.5266216982,5.4522203506,1.38048,0.40264000000000005,1.438,3.8536515366,1.1239816982,4.0142203506
2019-09-15 00:00:00,4.98096,1.29278,5.1459928731,1.38096,0.40278,1.4385,3.6,0.89,3.7083823967000002,5.0535037592,1.4739385964,5.2640664159,1.38096,0.40278,1.4385,3.6725437592,1.0711585964,3.8255664159
2019-09-15 00:30:00,4.90496,1.28228,5.0698002525,1.34496,0.39228,1.401,3.56,0.89,3.6695640068,4.8715515695,1.4208692078,5.0745328849,1.34496,0.39228,1.401,3.5265915695,1.0285892078,3.6735328849
2019-09-15 01:00:00,4.68352,1.28186,4.8557723021,1.34352,0.39186000000000004,1.3995,3.34,0.89,3.4565445173000002,4.6929980954,1.3687911111,4.8885396827,1.34352,0.39186000000000004,1.3995,3.3494780954,0.9769311111000001,3.4890396827
2019-09-15 01:30:00,4.68304,1.28172,4.8552723714,1.34304,0.39172,1.399,3.34,0.89,3.4565445173000002,4.6727743789,1.3628925272,4.8674733114,1.34304,0.39172,1.399,3.3297343789,0.9711725272,3.4684733114
2019-09-15 02:00:00,4.49304,1.88172,4.871168094,1.34304,0.39172,1.399,3.15,1.49,3.4846233656,4.7859713539,1.3959083116,4.985386827,1.34304,0.39172,1.399,3.4429313539,1.0041883116,3.586386827
2019-09-15 02:30:00,4.46352,2.06186,4.9167344295,1.34352,0.39186000000000004,1.3995,3.12,1.67,3.5388274894,4.8763422967,1.4222665032,5.0795232257,1.34352,0.39186000000000004,1.3995,3.5328222967,1.0304065032,3.6800232257000003
2019-09-15 03:00:00,4.46352,1.7118600000000002,4.7805308753,1.34352,0.39186000000000004,1.3995,3.12,1.32,3.3877426112,4.6567630382,1.3582225528,4.8507948315,1.34352,0.39186000000000004,1.3995,3.3132430382,0.9663625528,3.4512948315
2019-09-15 03:30:00,4.46352,1.30186,4.6495,1.34352,0.39186000000000004,1.3995,3.12,0.91,3.25,4.4212975206,1.2895451102,4.6055182506,1.34352,0.39186000000000004,1.3995,3.0777775206,0.8976851102000001,3.2060182506
2019-09-15 04:00:00,4.54304,1.30172,4.725853087,1.34304,0.39172,1.399,3.2,0.91,3.326875411,4.5038064764,1.3136102223,4.6914650796,1.34304,0.39172,1.399,3.1607664764,0.9218902223000001,3.2924650796
2019-09-15 04:30:00,4.51352,1.28186,4.6920174605,1.34352,0.39186000000000004,1.3995,3.17,0.89,3.2925673873,4.5820638161,1.3364352797,4.7729831418,1.34352,0.39186000000000004,1.3995,3.2385438161,0.9445752797,3.3734831418
2019-09-15 05:00:00,4.46304,1.28172,4.6434396949,1.34304,0.39172,1.399,3.12,0.89,3.2444568112,4.5628444120000005,1.3308296202,4.7529629292,1.34304,0.39172,1.399,3.2198044120000002,0.9391096202,3.3539629292
2019-09-15 05:30:00,4.48352,1.28186,4.6631659470999995,1.34352,0.39186000000000004,1.3995,3.14,0.89,3.2636942259,4.6354766049,1.3520140098,4.8286214634,1.34352,0.39186000000000004,1.3995,3.2919566049,0.9601540098,3.4291214634
2019-09-15 06:00:00,4.66296,1.27878,4.8351291865,1.33296,0.38878,1.3885,3.33,0.89,3.4468826496,4.6247237237,1.3488777528,4.8174205455,1.33296,0.38878,1.3885,3.2917637237,0.9600977528,3.4289205455
2019-09-15 06:30:00,4.72912,1.27766,4.8986723763,1.32912,0.38766,1.3845,3.4,0.89,3.5145554484,4.8319642385,1.4093229029,5.0332960817,1.32912,0.38766,1.3845,3.5028442385,1.0216629029,3.6487960817
2019-09-15 07:00:00,4.81912,1.27766,4.9856125652,1.32912,0.38766,1.3845,3.49,0.89,3.6016940459,4.8288533644000005,1.4084155646,5.0300555879,1.32912,0.38766,1.3845,3.4997333644,1.0207555646,3.6455555879
2019-09-15 07:30:00,4.93176,1.28718,5.0969686138,1.36176,0.39718000000000003,1.4185,3.5700000000000003,0.89,3.6792662312,4.9112738348,1.4324548685,5.1159102446,1.36176,0.39718000000000003,1.4185,3.5495138348,1.0352748685,3.6974102446
2019-09-15 08:00:00,5.128,1.289,5.2875235224,1.3679999999999999,0.399,1.425,3.76,0.89,3.8638969966000003,5.1036178997,1.4885552208,5.3162686456,1.3679999999999999,0.399,1.425,3.7356178997000002,1.0895552208,3.8912686456000003
2019-09-15 08:30:00,5.31752,1.2888600000000001,5.4714878278,1.36752,0.39886000000000005,1.4245,3.95,0.89,4.0490245739,5.2982430309,1.5453208840000001,5.5190031572,1.36752,0.39886000000000005,1.4245,3.9307230309000003,1.1464608840000001,4.0945031572
2019-09-15 09:00:00,5.60992,1.4195600000000002,5.7867394101,1.36992,0.39956,1.427,4.24,1.02,4.3609631964,5.6944423796,1.6608790274,5.9317108121,1.36992,0.39956,1.427,4.3245223796,1.2613190274,4.5047108121
2019-09-15 09:30:00,6.07896,1.73928,6.3228830133,1.36896,0.39928,1.426,4.71,1.34,4.8969071872,6.3584510486,1.8545482225,6.6233865089,1.36896,0.39928,1.426,4.9894910486,1.4552682225,5.1973865089
2019-09-15 10:00:00,6.25944,1.73942,6.4966276675,1.36944,0.39942000000000005,1.4265,4.89,1.34,5.0702761266,6.2690848343,1.8284830767,6.5302967024,1.36944,0.39942000000000005,1.4265,4.8996448343,1.4290630766999999,5.1037967024
2019-09-15 10:30:00,6.47848,1.73914,6.7078544297,1.36848,0.39914000000000005,1.4255,5.11,1.34,5.2827738926,6.3715034922000005,1.8583551852,6.6369828044,1.36848,0.39914000000000005,1.4255,5.0030234922,1.4592151852000002,5.2114828044
2019-09-15 11:00:00,6.47896,1.73928,6.7083543138,1.36896,0.39928,1.426,5.11,1.34,5.2827738926,6.7053393669,1.955723982,6.9847285072,1.36896,0.39928,1.426,5.3363793669,1.556443982,5.5587285072
2019-09-15 11:30:00,6.47896,1.73928,6.7083543138,1.36896,0.39928,1.426,5.11,1.34,5.2827738926,6.6959277631,1.9529789309,6.9749247532,1.36896,0.39928,1.426,5.3269677631,1.5536989309,5.5489247532
2019-09-15 12:00:00,6.36232,1.7402600000000001,6.5960306738,1.37232,0.40026000000000006,1.4295,4.99,1.34,5.1667881706,6.6665365391,1.9444064906,6.9443088949,1.37232,0.40026000000000006,1.4295,5.2942165391,1.5441464906,5.5148088949
2019-09-15 12:30:00,6.36424,1.74082,6.5980303917,1.37424,0.40082,1.4315,4.99,1.34,5.1667881706,6.6497490602,1.9395101425,6.9268219377,1.37424,0.40082,1.4315,5.2755090602,1.5386901425000001,5.4953219377
2019-09-15 13:00:00,6.31424,1.74082,6.5498153447,1.37424,0.40082,1.4315,4.94,1.34,5.1185154098,6.6778102786,1.9476946646000002,6.9560523735,1.37424,0.40082,1.4315,5.3035702786,1.5468746646,5.5245523735
2019-09-15 13:30:00,6.44568,1.69124,6.6638639992,1.37568,0.40124000000000004,1.433,5.07,1.29,5.2315389705,6.7228016846,1.960817158,7.0029184215,1.37568,0.40124000000000004,1.433,5.3471216846,1.5595771580000002,5.5699184215
2019-09-15 14:00:00,6.44472,1.71096,6.6679682063,1.37472,0.40096000000000004,1.432,5.07,1.31,5.236506469,6.7678553187,1.9739578013,7.0498492903,1.37472,0.40096000000000004,1.432,5.3931353187,1.5729978013,5.6178492903
2019-09-15 14:30:00,6.46616,1.74138,6.6965386171,1.37616,0.40138,1.4335,5.09,1.34,5.2634304403,6.5021086622,1.8964483598,6.7730298565,1.37616,0.40138,1.4335,5.1259486622,1.4950683598,5.3395298565000004
2019-09-15 15:00:00,6.3376,0.40180000000000005,6.350324165,1.3776,0.40180000000000005,1.435,4.96,0.0,4.96,6.3618342051,1.8555349765,6.6269106303,1.3776,0.40180000000000005,1.435,4.9842342051,1.4537349765,5.1919106303
2019-09-15 15:30:00,6.1824,0.4032,6.1955338753,1.3824,0.4032,1.44,4.8,0.0,4.8,6.1954312088,1.8070007692,6.4535741758,1.3824,0.4032,1.44,4.8130312088,1.4038007692,5.0135741758
2019-09-15 16:00:00,6.32432,0.40376,6.3371954049,1.38432,0.40376,1.442,4.94,0.0,4.94,6.3809947085,1.8611234566000001,6.646869488,1.38432,0.40376,1.442,4.9966747085000005,1.4573634566,5.204869488
2019-09-15 16:30:00,6.60432,0.40376,6.6166505726,1.38432,0.40376,1.442,5.22,0.0,5.22,6.5653620114999995,1.9148972533,6.8389187619000005,1.38432,0.40376,1.442,5.1810420115,1.5111372533,5.3969187619
2019-09-15 17:00:00,6.73336,0.40348,6.7454379398,1.3833600000000001,0.40348,1.441,5.35,0.0,5.35,6.7137164859,1.9581673084000002,6.9934546728,1.3833600000000001,0.40348,1.441,5.3303564859,1.5546873084000001,5.5524546728
2019-09-15 17:30:00,6.83336,1.69348,7.0400769456,1.3833600000000001,0.40348,1.441,5.45,1.29,5.6005892547,7.0861164993,2.066783979,7.3813713534,1.3833600000000001,0.40348,1.441,5.7027564993,1.6633039790000002,5.9403713534
2019-09-15 18:00:00,6.95336,1.74348,7.1686078007,1.3833600000000001,0.40348,1.441,5.57,1.34,5.7289178734,7.1596316638,2.0882259019,7.4579496498,1.3833600000000001,0.40348,1.441,5.7762716638,1.6847459019,6.0169496498
2019-09-15 18:30:00,6.92288,1.7433400000000001,7.1390126663,1.38288,0.40334000000000003,1.4405000000000001,5.54,1.34,5.6997543807,7.0771788259,2.0641771576,7.372061277,1.38288,0.40334000000000003,1.4405000000000001,5.6942988259,1.6608371576,5.931561277
2019-09-15 19:00:00,6.84288,1.7433400000000001,7.0614616794,1.38288,0.40334000000000003,1.4405000000000001,5.46,1.34,5.6220281038,7.0873200527,2.0671350154,7.3826250549,1.38288,0.40334000000000003,1.4405000000000001,5.7044400527,1.6637950154,5.9421250549
2019-09-15 19:30:00,6.8448,1.7439,7.0634605011,1.3848,0.40390000000000004,1.4425,5.46,1.34,5.6220281038,7.1216811703,2.077157008,7.4184178858,1.3848,0.40390000000000004,1.4425,5.7368811703,1.673257008,5.9759178858
2019-09-15 20:00:00,7.13624,1.74432,7.3463306215,1.38624,0.40432,1.444,5.75,1.34,5.904074864,7.2760370356,2.1221774687,7.5792052455,1.38624,0.40432,1.444,5.8897970356,1.7178574687000001,6.1352052455
2019-09-15 20:30:00,7.04672,0.40446000000000004,7.0583178343,1.38672,0.40446000000000004,1.4445000000000001,5.66,0.0,5.66,6.9919830452,2.0393283882,7.283315672,1.38672,0.40446000000000004,1.4445000000000001,5.6052630452,1.6348683882000001,5.838815672
2019-09-15 21:00:00,6.82384,0.40362000000000003,6.8357663396,1.38384,0.40362000000000003,1.4415,5.44,0.0,5.44,6.737378143,1.9650686251,7.0181022323,1.38384,0.40362000000000003,1.4415,5.353538143,1.5614486251000002,5.5766022323
2019-09-15 21:30:00,6.34328,1.29054,6.4732290744,1.37328,0.40054,1.4304999999999999,4.97,0.89,5.0490593183,6.3233040677,1.8442970198,6.5867750706,1.37328,0.40054,1.4304999999999999,4.9500240677,1.4437570198,5.1562750706
2019-09-15 22:00:00,6.05376,1.29068,6.1898194642,1.37376,0.40068000000000004,1.431,4.68,0.89,4.7638744736,5.974658494,1.7426087274,6.2236025979,1.37376,0.40068000000000004,1.431,4.600898494,1.3419287274,4.7926025979
2019-09-15 22:30:00,5.73472,1.29096,5.8782302779,1.37472,0.40096000000000004,1.432,4.36,0.89,4.4499101115,5.718992082,1.6680393573,5.9572834188,1.37472,0.40096000000000004,1.432,4.344272082,1.2670793573,4.5252834188
2019-09-15 23:00:00,5.32376,1.69068,5.5857693651,1.37376,0.40068000000000004,1.431,3.95,1.29,4.1553098561,5.4972950376,1.6033777193,5.7263489976,1.37376,0.40068000000000004,1.431,4.1235350376,1.2026977193,4.2953489976
2019-09-15 23:30:00,5.13424,1.42082,5.3272084481,1.37424,0.40082,1.4315,3.76,1.02,3.8958952758,5.1075902157,1.4897138129,5.3204064747,1.37424,0.40082,1.4315,3.7333502157,1.0888938129,3.8889064747
2019-09-16 00:00:00,4.81472,1.8109600000000001,5.1440358475,1.37472,0.40096000000000004,1.432,3.44,1.4100000000000001,3.7177546987,5.0922534603,1.4852405926,5.3044306878,1.37472,0.40096000000000004,1.432,3.7175334603,1.0842805926,3.8724306878
2019-09-16 00:30:00,4.69776,1.95018,5.0864674431,1.33776,0.39018,1.3935,3.36,1.56,3.7044837697,5.0878852247,1.4839665239,5.2998804424,1.33776,0.39018,1.3935,3.7501252247,1.0937865239,3.9063804424
2019-09-16 01:00:00,4.6468,1.9499,5.0393313297,1.3368,0.3899,1.3925,3.31,1.56,3.6591939003,4.9870776226,1.4545643066,5.1948725235,1.3368,0.3899,1.3925,3.6502776226,1.0646643066,3.8023725235
2019-09-16 01:30:00,4.4568,1.9499,4.8646866549,1.3368,0.3899,1.3925,3.12,1.56,3.4882660449,4.8665069331,1.4193978555,5.0692780553,1.3368,0.3899,1.3925,3.5297069331,1.0294978555,3.6767780553
2019-09-16 02:00:00,4.4568,1.9499,4.8646866549,1.3368,0.3899,1.3925,3.12,1.56,3.4882660449,4.8665069331,1.4193978555,5.0692780553,1.3368,0.3899,1.3925,3.5297069331,1.0294978555,3.6767780553
2019-09-16 02:30:00,4.4568,1.9499,4.8646866549,1.3368,0.3899,1.3925,3.12,1.56,3.4882660449,4.8789683874000005,1.4230324463000001,5.0822587369,1.3368,0.3899,1.3925,3.5421683874000003,1.0331324463,3.6897587369
2019-09-16 03:00:00,4.45728,1.3400400000000001,4.6543584091,1.33728,0.39004000000000005,1.393,3.12,0.9500000000000001,3.2614260685,4.4729335133,1.3046056081000001,4.659305743,1.33728,0.39004000000000005,1.393,3.1356535133,0.9145656081,3.266305743
2019-09-16 03:30:00,4.45728,1.28004,4.6374397462,1.33728,0.39004000000000005,1.393,3.12,0.89,3.2444568112,4.4674081327,1.3029940387,4.6535501382,1.33728,0.39004000000000005,1.393,3.1301281327,0.9129540387,3.2605501382
2019-09-16 04:00:00,4.45728,1.28004,4.6374397462,1.33728,0.39004000000000005,1.393,3.12,0.89,3.2444568112,4.4921263545,1.3102035201,4.6792982859,1.33728,0.39004000000000005,1.393,3.1548463545,0.9201635201,3.2862982859
2019-09-16 04:30:00,4.5768,1.2799,4.7523933181,1.3368,0.3899,1.3925,3.24,0.89,3.3600148809,4.5451349655,1.3256643649,4.7345155891,1.3368,0.3899,1.3925,3.2083349655,0.9357643649,3.3420155891
2019-09-16 05:00:00,4.5468,1.2799,4.72350868,1.3368,0.3899,1.3925,3.21,0.89,3.3310959158,4.501697958,1.3129952377,4.6892687062,1.3368,0.3899,1.3925,3.164897958,0.9230952377,3.2967687062
2019-09-16 05:30:00,4.5768,1.2799,4.7523933181,1.3368,0.3899,1.3925,3.24,0.89,3.3600148809,4.6055124276,1.3432744581,4.7974087788,1.3368,0.3899,1.3925,3.2687124276,0.9533744581,3.4049087788
2019-09-16 06:00:00,4.9168,1.2799,5.0806560846,1.3368,0.3899,1.3925,3.58,0.89,3.688970046,5.0151787474,1.462760468,5.2241445286,1.3368,0.3899,1.3925,3.6783787474,1.072860468,3.8316445286
2019-09-16 06:30:00,5.4968,1.7399,5.765592966,1.3368,0.3899,1.3925,4.16,1.35,4.3735683372,5.5689298013,1.6242711920000001,5.800968543,1.3368,0.3899,1.3925,4.2321298013,1.234371192,4.408468543
2019-09-16 07:00:00,5.9168,1.7399,6.1673149952,1.3368,0.3899,1.3925,4.58,1.35,4.7748193683,6.2118559759,1.8117913263,6.4706833082,1.3368,0.3899,1.3925,4.8750559759000005,1.4218913263,5.0781833082
2019-09-16 07:30:00,6.6199200000000005,1.6895600000000002,6.8321265943,1.36992,0.39956,1.427,5.25,1.29,5.4061631496,6.9339546934000005,2.0224034522,7.2228694723,1.36992,0.39956,1.427,5.5640346934,1.6228434522000001,5.7958694723
2019-09-16 08:00:00,7.0152,1.5311,7.1803410957,1.3752,0.4011,1.4325,5.64,1.13,5.7520865779,7.1684460388,2.0907967613,7.4671312904,1.3752,0.4011,1.4325,5.7932460387999996,1.6896967613,6.0346312904
2019-09-16 08:30:00,7.23472,1.49096,7.3867540368,1.37472,0.40096000000000004,1.432,5.86,1.09,5.960511723,7.3586929335,2.1462854389,7.6653051391,1.37472,0.40096000000000004,1.432,5.9839729335000005,1.7453254389000001,6.2333051391
2019-09-16 09:00:00,7.56472,1.34096,7.6826533437,1.37472,0.40096000000000004,1.432,6.19,0.9400000000000001,6.2609663791,7.7463944103,2.2593650363,8.0691608441,1.37472,0.40096000000000004,1.432,6.3716744103,1.8584050363,6.6371608441
2019-09-16 09:30:00,7.62472,0.40096000000000004,7.635255333,1.37472,0.40096000000000004,1.432,6.25,0.0,6.25,7.5426984180000005,2.1999537053,7.8569775188,1.37472,0.40096000000000004,1.432,6.167978418,1.7989937053,6.4249775188000005
2019-09-16 10:00:00,7.6552,0.4011,7.6657007671,1.3752,0.4011,1.4325,6.28,0.0,6.28,7.6286655177,2.2250274427,7.9465265809000005,1.3752,0.4011,1.4325,6.2534655177000005,1.8239274427,6.5140265808999995
2019-09-16 10:30:00,7.75472,0.40096000000000004,7.7650789565,1.37472,0.40096000000000004,1.432,6.38,0.0,6.38,7.6899158085,2.2428921108,8.0103289671,1.37472,0.40096000000000004,1.432,6.3151958085,1.8419321108000002,6.5783289671
2019-09-16 11:00:00,7.80472,0.40096000000000004,7.8150126807,1.37472,0.40096000000000004,1.432,6.43,0.0,6.43,7.7342493809,2.2558227361,8.0565097718,1.37472,0.40096000000000004,1.432,6.3595293809,1.8548627361,6.6245097718
2019-09-16 11:30:00,7.8837600000000005,0.40068000000000004,7.8939354064,1.37376,0.40068000000000004,1.431,6.51,0.0,6.51,7.7908652439,2.2723356961,8.1154846291,1.37376,0.40068000000000004,1.431,6.4171052439,1.8716556961,6.6844846291
2019-09-16 12:00:00,7.84992,0.39956,7.8600822006,1.36992,0.39956,1.427,6.48,0.0,6.48,7.8172952844,2.2800444579,8.1430159212,1.36992,0.39956,1.427,6.4473752844,1.8804844579000002,6.7160159212
2019-09-16 12:30:00,7.90896,0.39928,7.9190323146,1.36896,0.39928,1.426,6.54,0.0,6.54,7.8287129351,2.2833746061,8.1549093074,1.36896,0.39928,1.426,6.4597529351,1.8840946061000001,6.7289093074
2019-09-16 13:00:00,8.03896,0.39928,8.0488696349,1.36896,0.39928,1.426,6.67,0.0,6.67,7.9742108564,2.3258114998,8.3064696421,1.36896,0.39928,1.426,6.6052508564,1.9265314998,6.8804696421
2019-09-16 13:30:00,7.83992,0.39956,7.8500951459,1.36992,0.39956,1.427,6.47,0.0,6.47,7.7619980797,2.2639161066,8.0854146664,1.36992,0.39956,1.427,6.3920780797,1.8643561066,6.6584146664
2019-09-16 14:00:00,7.79424,0.40082,7.8045393106,1.37424,0.40082,1.4315,6.42,0.0,6.42,7.711509064,2.2491901437,8.0328219416,1.37424,0.40082,1.4315,6.337269064,1.8483701437,6.6013219416
2019-09-16 14:30:00,7.8152,0.4011,7.8254860712,1.3752,0.4011,1.4325,6.44,0.0,6.44,7.6955696798,2.2445411566,8.0162184164,1.3752,0.4011,1.4325,6.3203696798,1.8434411566,6.5837184164
2019-09-16 15:00:00,7.77472,0.40096000000000004,7.7850523441,1.37472,0.40096000000000004,1.432,6.4,0.0,6.4,7.7394871026,2.2573504049,8.0619657318,1.37472,0.40096000000000004,1.432,6.3647671026,1.8563904049,6.6299657318000005
2019-09-16 15:30:00,7.7452000000000005,0.4011,7.7555789113,1.3752,0.4011,1.4325,6.37,0.0,6.37,7.7399671026,2.2574904049,8.0624657318,1.3752,0.4011,1.4325,6.3647671026,1.8563904049,6.6299657318000005
2019-09-16 16:00:00,7.83864,0.40502000000000005,7.8490966518,1.38864,0.40502000000000005,1.4465,6.45,0.0,6.45,7.7242255106,2.2528991072,8.0460682402,1.38864,0.40502000000000005,1.4465,6.3355855106,1.8478791072,6.5995682402
2019-09-16 16:30:00,8.03208,0.40894,8.0424835126,1.40208,0.40894,1.4605000000000001,6.63,0.0,6.63,7.9258493667,2.3117060653,8.2560930903,1.40208,0.40894,1.4605000000000001,6.5237693667,1.9027660653,6.7955930903
2019-09-16 17:00:00,8.21448,0.40964000000000006,8.2246876293,1.40448,0.40964000000000006,1.463,6.8100000000000005,0.0,6.8100000000000005,8.1250380513,2.369802765,8.4635813034,1.40448,0.40964000000000006,1.463,6.7205580513,1.9601627650000002,7.0005813034
2019-09-16 17:30:00,8.14304,0.40922000000000003,8.1533159788,1.40304,0.40922000000000003,1.4615,6.74,0.0,6.74,8.0295061232,2.3419392859,8.3640688783,1.40304,0.40922000000000003,1.4615,6.6264661232,1.9327192859000002,6.9025688783
2019-09-16 18:00:00,8.10304,0.40922000000000003,8.1133666409,1.40304,0.40922000000000003,1.4615,6.7,0.0,6.7,8.0086799443,2.3358649837,8.342374942,1.40304,0.40922000000000003,1.4615,6.6056399443,1.9266449837000001,6.880874942
2019-09-16 18:30:00,7.91352,0.40936000000000006,7.9241008575,1.40352,0.40936000000000006,1.462,6.51,0.0,6.51,7.7942964643,2.2733364688,8.119058817,1.40352,0.40936000000000006,1.462,6.3907764643,1.8639764688,6.657058817
2019-09-16 19:00:00,7.99352,0.40936000000000006,8.0039951024,1.40352,0.40936000000000006,1.462,6.59,0.0,6.59,7.8315138853,2.2841915499,8.1578269638,1.40352,0.40936000000000006,1.462,6.4279938853,1.8748315499000001,6.6958269638
2019-09-16 19:30:00,8.00312,0.39466,8.0128450784,1.35312,0.39466,1.4095,6.65,0.0,6.65,7.8422008508,2.2873085815,8.1689592196,1.35312,0.39466,1.4095,6.4890808508,1.8926485815,6.7594592196
2019-09-16 20:00:00,8.02688,0.39284,8.0364871555,1.34688,0.39284,1.403,6.68,0.0,6.68,7.8532343579,2.2905266877,8.1804524562,1.34688,0.39284,1.403,6.5063543579,1.8976866877,6.7774524562
2019-09-16 20:30:00,7.69688,0.39284,7.7068985331,1.34688,0.39284,1.403,6.35,0.0,6.35,7.5815495794,2.211285294,7.8974474786,1.34688,0.39284,1.403,6.2346695794,1.818445294,6.4944474786
2019-09-16 21:00:00,7.2064,1.7327,7.4117778063,1.3464,0.3927,1.4025,5.86,1.34,6.0112561083,7.187839729,2.0964532543,7.4873330511,1.3464,0.3927,1.4025,5.841439729,1.7037532543,6.0848330511
2019-09-16 21:30:00,6.8764,1.7327,7.0913416396,1.3464,0.3927,1.4025,5.53,1.34,5.6900351493,6.8934052807,2.0105765402,7.1806305007,1.3464,0.3927,1.4025,5.5470052807,1.6178765402000002,5.7781305007
2019-09-16 22:00:00,6.47592,1.2825600000000001,6.6017043254,1.34592,0.39256,1.4020000000000001,5.13,0.89,5.2066303883,6.4968200042,1.8949058346,6.7675208377,1.34592,0.39256,1.4020000000000001,5.1509000042,1.5023458346,5.3655208377
2019-09-16 22:30:00,6.1964,1.2827,6.3277715074,1.3464,0.3927,1.4025,4.85,0.89,4.9309836747,6.1264318997,1.7868759707000001,6.3816998955,1.3464,0.3927,1.4025,4.7800318997,1.3941759707,4.9791998955
2019-09-16 23:00:00,5.8764,0.3927,5.8895067917,1.3464,0.3927,1.4025,4.53,0.0,4.53,5.7418015568000005,1.6746921207,5.9810432883,1.3464,0.3927,1.4025,4.3954015567999996,1.2819921207,4.5785432883
2019-09-16 23:30:00,5.5464,0.3927,5.5602847274,1.3464,0.3927,1.4025,4.2,0.0,4.2,5.3028971109,1.5466783240000002,5.5238511571,1.3464,0.3927,1.4025,3.9564971109,1.153978324,4.1213511571
2019-09-17 00:00:00,5.34688,0.39284,5.3612917287,1.34688,0.39284,1.403,4.0,0.0,4.0,5.1236514269,1.4943983329,5.337136903,1.34688,0.39284,1.403,3.7767714269,1.1015583329,3.934136903
2019-09-17 00:30:00,5.0656,1.2533,5.2183392234,1.2456,0.3633,1.2974999999999999,3.8200000000000003,0.89,3.922307994,4.8858797265,1.4250482536,5.0894580484,1.2456,0.3633,1.2974999999999999,3.6402797265,1.0617482536,3.7919580484
2019-09-17 01:00:00,4.456,1.1455,4.6008810298,0.876,0.2555,0.9125000000000001,3.58,0.89,3.688970046,4.5293753608,1.3210678136,4.7180993342,0.876,0.2555,0.9125000000000001,3.6533753608,1.0655678136,3.8055993342
2019-09-17 01:30:00,4.45328,1.15054,4.5995048701,0.8932800000000001,0.26054,0.9305,3.56,0.89,3.6695640068,4.4289291699,1.2917710079,4.6134678853,0.8932800000000001,0.26054,0.9305,3.5356491699,1.0312310079,3.6829678853
2019-09-17 02:00:00,4.40376,1.15068,4.5516114289,0.8937600000000001,0.26068,0.931,3.51,0.89,3.6210771878,4.3815214292,1.2779437502,4.5640848221,0.8937600000000001,0.26068,0.931,3.4877614292,1.0172637502,3.6330848221
2019-09-17 02:30:00,4.3728,1.1504,4.5215926398,0.8928,0.2604,0.93,3.48,0.89,3.5920050111,4.3929623587,1.281280688,4.576002457,0.8928,0.2604,0.93,3.5001623587,1.020880688,3.646002457
2019-09-17 03:00:00,4.3028,1.1504,4.4539317462,0.8928,0.2604,0.93,3.41,0.89,3.5242304124,4.3015511464,1.2546190844,4.4807824442,0.8928,0.2604,0.93,3.4087511464,0.9942190844000001,3.5507824442
2019-09-17 03:30:00,4.2728,1.1504,4.424956497,0.8928,0.2604,0.93,3.38,0.89,3.4952110094,4.3652837434,1.2732077585,4.547170566,0.8928,0.2604,0.93,3.4724837434,1.0128077585,3.617170566
2019-09-17 04:00:00,4.2728,1.1504,4.424956497,0.8928,0.2604,0.93,3.38,0.89,3.4952110094,4.4053632882,1.2848976257,4.5889200919,0.8928,0.2604,0.93,3.5125632882,1.0244976257,3.6589200919
2019-09-17 04:30:00,4.3504,1.1497,4.4997544655,0.8904000000000001,0.2597,0.9275,3.46,0.89,3.5726320829000002,4.4314290583,1.292500142,4.6160719357,0.8904000000000001,0.2597,0.9275,3.5410290583,1.032800142,3.6885719356999997
2019-09-17 05:00:00,4.3728,1.1504,4.5215926398,0.8928,0.2604,0.93,3.48,0.89,3.5920050111,4.4551607189,1.2994218763,4.6407924155,0.8928,0.2604,0.93,3.5623607189,1.0390218763,3.7107924155000003
2019-09-17 05:30:00,4.6604,1.1497,4.8001185662,0.8904000000000001,0.2597,0.9275,3.77,0.89,3.8736287896,4.7116920609,1.3742435178,4.9080125634,0.8904000000000001,0.2597,0.9275,3.8212920609000003,1.1145435178,3.9805125634
2019-09-17 06:00:00,4.7028,1.1504,4.8414613496,0.8928,0.2604,0.93,3.81,0.89,3.9125694882,4.7550585266,1.3868920703,4.9531859652,0.8928,0.2604,0.93,3.8622585266,1.1264920703,4.0231859652
2019-09-17 06:30:00,5.16136,1.6299800000000002,5.4126215321,0.89136,0.25998000000000004,0.9285,4.27,1.37,4.4843951655,5.3990556484,1.5747245641,5.6240163004,0.89136,0.25998000000000004,0.9285,4.5076956484,1.3147445641,4.6955163004
2019-09-17 07:00:00,5.60488,1.60684,5.830661592,0.91488,0.26684,0.9530000000000001,4.69,1.34,4.8776736258,5.9358198258,1.7312807825,6.1831456519,0.91488,0.26684,0.9530000000000001,5.0209398258,1.4644407825,5.2301456519
2019-09-17 07:30:00,6.4504,1.5922,6.6440018814,1.0704,0.31220000000000003,1.115,5.38,1.28,5.5301717876000005,6.435491393,1.8770183230000002,6.7036368678,1.0704,0.31220000000000003,1.115,5.365091393,1.564818323,5.5886368678
2019-09-17 08:00:00,6.898,1.4665,7.0521646499,1.188,0.34650000000000003,1.2375,5.71,1.12,5.8188057194,6.8247868133,1.9905628205,7.1091529305,1.188,0.34650000000000003,1.2375,5.6367868133,1.6440628205,5.8716529305
2019-09-17 08:30:00,7.1028,1.5829,7.2770419986,1.3128,0.3829,1.3675,5.79,1.2,5.9130449009,7.1942266576,2.0983161085,7.4939861017,1.3128,0.3829,1.3675,5.8814266576000005,1.7154161085,6.1264861017
2019-09-17 09:00:00,7.21056,1.47808,7.3604956355,1.33056,0.38808000000000004,1.3860000000000001,5.88,1.09,5.9801755827,7.4983693144,2.1870243834,7.8108013692,1.33056,0.38808000000000004,1.3860000000000001,6.1678093144,1.7989443834,6.4248013692
2019-09-17 09:30:00,7.47776,1.29018,7.5882447938,1.33776,0.39018,1.3935,6.14,0.9,6.2056103648,7.4761002297,2.1805292337,7.7876044059,1.33776,0.39018,1.3935,6.1383402297,1.7903492337,6.3941044059
2019-09-17 10:00:00,7.56232,0.38276000000000004,7.5720003302,1.3123200000000002,0.38276000000000004,1.367,6.25,0.0,6.25,7.4886413604,2.1841870634,7.8006680837,1.3123200000000002,0.38276000000000004,1.367,6.1763213604,1.8014270634,6.4336680837
2019-09-17 10:30:00,7.46568,0.38374,7.4755357166,1.31568,0.38374,1.3705,6.15,0.0,6.15,7.3607076414,2.1468730621,7.6674037931,1.31568,0.38374,1.3705,6.0450276414,1.7631330621,6.2969037931
2019-09-17 11:00:00,6.8744,0.1967,6.8772135527,0.6744,0.1967,0.7025,6.2,0.0,6.2,6.7747436353,1.9759668935999999,7.0570246201,0.6744,0.1967,0.7025,6.1003436353,1.7792668936,6.3545246201
2019-09-17 11:30:00,6.8632,0.2051,6.8662639223,0.7032,0.2051,0.7325,6.16,0.0,6.16,6.7980822713,1.9827739958000001,7.0813356992,0.7032,0.2051,0.7325,6.0948822713,1.7776739958,6.3488356992
2019-09-17 12:00:00,7.0912,0.2716,7.0963993687,0.9312,0.2716,0.97,6.16,0.0,6.16,7.0546577841,2.0576085204,7.3486018584,0.9312,0.2716,0.97,6.1234577841,1.7860085204,6.3786018584
2019-09-17 12:30:00,7.01888,0.27384000000000003,7.0242198713,0.93888,0.27384000000000003,0.978,6.08,0.0,6.08,7.0300429901,2.0504292054,7.322961448,0.93888,0.27384000000000003,0.978,6.0911629901,1.7765892054,6.344961448
2019-09-17 13:00:00,6.86416,1.16538,6.962384868,0.9441600000000001,0.27538,0.9835,5.92,0.89,5.9865265388,7.2195531146,2.1057029918,7.5203678277,0.9441600000000001,0.27538,0.9835,6.2753931146,1.8303229918000001,6.5368678277
2019-09-17 13:30:00,6.86224,1.16482,6.9603982250000005,0.9422400000000001,0.27482,0.9815,5.92,0.89,5.9865265388,7.2136364836,2.1039773077,7.5142046704,0.9422400000000001,0.27482,0.9815,6.2713964836,1.8291573077,6.5327046704
2019-09-17 14:00:00,6.86464,0.27552000000000004,6.8701669266,0.94464,0.27552000000000004,0.984,5.92,0.0,5.92,6.9004906915,2.0126431184,7.188011137,0.94464,0.27552000000000004,0.984,5.9558506915,1.7371231184,6.204011137
2019-09-17 14:30:00,6.8608,0.27440000000000003,6.8662851674,0.9408000000000001,0.27440000000000003,0.98,5.92,0.0,5.92,6.8976555027,2.0118161883,7.1850578153,0.9408000000000001,0.27440000000000003,0.98,5.9568555027,1.7374161883,6.2050578153
2019-09-17 15:00:00,6.86032,0.27426,6.865799957,0.94032,0.27426,0.9795,5.92,0.0,5.92,6.9506830693,2.0272825619,7.2402948639,0.94032,0.27426,0.9795,6.0103630693,1.7530225619,6.2607948639
2019-09-17 15:30:00,6.6679200000000005,0.27356,6.6735292162,0.9379200000000001,0.27356,0.977,5.73,0.0,5.73,6.7278471524,1.9622887528000001,7.008174117,0.9379200000000001,0.27356,0.977,5.7899271524,1.6887287528,6.031174117
2019-09-17 16:00:00,6.85552,0.27286000000000005,6.8609479702,0.9355200000000001,0.27286000000000005,0.9745,5.92,0.0,5.92,6.9205522835,2.018494416,7.2089086287,0.9355200000000001,0.27286000000000005,0.9745,5.9850322835,1.7456344160000001,6.2344086287
2019-09-17 16:30:00,7.15192,0.29806000000000005,7.1581282085,1.02192,0.29806000000000005,1.0645,6.13,0.0,6.13,7.196819693,2.0990724105,7.4966871803,1.02192,0.29806000000000005,1.0645,6.174899693,1.8010124105,6.4321871803
2019-09-17 17:00:00,7.45984,0.39662000000000003,7.4703761786000005,1.3598400000000002,0.39662000000000003,1.4165,6.1,0.0,6.1,7.4679587421,2.1781546331,7.7791236897000005,1.3598400000000002,0.39662000000000003,1.4165,6.1081187421,1.7815346331000002,6.3626236897
2019-09-17 17:30:00,7.682,0.406,7.6927212350000005,1.392,0.406,1.45,6.29,0.0,6.29,7.6643587279,2.2354379623,7.9837070082,1.392,0.406,1.45,6.2723587279,1.8294379623,6.5337070082
2019-09-17 18:00:00,7.88968,0.40824000000000005,7.900234832,1.39968,0.40824000000000005,1.458,6.49,0.0,6.49,7.8619061374,2.2930559567,8.1894855598,1.39968,0.40824000000000005,1.458,6.4622261374,1.8848159567,6.7314855598
2019-09-17 18:30:00,7.91064,0.40852000000000005,7.9211813387,1.40064,0.40852000000000005,1.459,6.51,0.0,6.51,7.717651552,2.2509817027,8.0392203666,1.40064,0.40852000000000005,1.459,6.317011552,1.8424617027,6.5802203666
2019-09-17 19:00:00,8.04064,0.40852000000000005,8.051011129,1.40064,0.40852000000000005,1.459,6.64,0.0,6.64,7.8782051794,2.297809844,8.2064637285,1.40064,0.40852000000000005,1.459,6.4775651794,1.889289844,6.7474637285
2019-09-17 19:30:00,7.96064,0.40852000000000005,7.9711152168,1.40064,0.40852000000000005,1.459,6.5600000000000005,0.0,6.5600000000000005,7.8013229081,2.2753858482,8.1263780293,1.40064,0.40852000000000005,1.459,6.4006829081,1.8668658482,6.6673780293
2019-09-17 20:00:00,7.95104,0.40572,7.961384666,1.39104,0.40572,1.449,6.5600000000000005,0.0,6.5600000000000005,7.8687608145,2.2950552376,8.1966258485,1.39104,0.40572,1.449,6.4777208145,1.8893352376,6.7476258485
2019-09-17 20:30:00,7.70384,1.74362,7.8986936546,1.38384,0.40362000000000003,1.4415,6.32,1.34,6.460495337,7.627616564,2.2247214978,7.9454339209,1.38384,0.40362000000000003,1.4415,6.243776564,1.8211014978,6.5039339209
2019-09-17 21:00:00,7.20376,1.7406800000000002,7.4110812302,1.37376,0.40068000000000004,1.431,5.83,1.34,5.9820147108,7.3870834628,2.15456601,7.6948786071,1.37376,0.40068000000000004,1.431,6.0133234628,1.75388601,6.2638786071
2019-09-17 21:30:00,6.77376,1.7406800000000002,6.993839532,1.37376,0.40068000000000004,1.431,5.4,1.34,5.5637756964000005,6.8059863475,1.9850793513,7.0895691119,1.37376,0.40068000000000004,1.431,5.4322263475,1.5843993513,5.6585691119
2019-09-17 22:00:00,6.49704,1.8887200000000002,6.7660026604,1.36704,0.39872,1.424,5.13,1.49,5.3420033695,6.6061064895,1.9267810594,6.8813609265,1.36704,0.39872,1.424,5.2390664895,1.5280610594000001,5.4573609265
2019-09-17 22:30:00,6.14936,1.8464800000000001,6.4206009688,1.3593600000000001,0.39648000000000005,1.416,4.79,1.45,5.0046578305,6.4075865265,1.8688794036,6.6745692984,1.3593600000000001,0.39648000000000005,1.416,5.0482265265,1.4723994035999999,5.2585692984
2019-09-17 23:00:00,5.79984,1.77662,6.0658488812,1.3598400000000002,0.39662000000000003,1.4165,4.44,1.38,4.6495161039,5.9806418362,1.7443538689,6.229835246,1.3598400000000002,0.39662000000000003,1.4165,4.6208018362,1.3477338689,4.813335246
2019-09-17 23:30:00,5.44936,1.28648,5.5991566508,1.3593600000000001,0.39648000000000005,1.416,4.09,0.89,4.1857137981,5.4020430722,1.5755958961,5.6271282002,1.3593600000000001,0.39648000000000005,1.416,4.0426830722,1.1791158961,4.2111282002
2019-09-18 00:00:00,5.16936,1.28648,5.327036099,1.3593600000000001,0.39648000000000005,1.416,3.81,0.89,3.9125694882,5.2199349732,1.5224810338,5.4374322637,1.3593600000000001,0.39648000000000005,1.416,3.8605749732,1.1260010338,4.0214322637
2019-09-18 00:30:00,5.05384,1.2761200000000001,5.2124640047,1.3238400000000001,0.38612,1.379,3.73,0.89,3.8347098978,5.0672672596,1.4779529507,5.2784033954,1.3238400000000001,0.38612,1.379,3.7434272596,1.0918329507,3.8994033954000002
2019-09-18 01:00:00,4.88096,1.27528,5.0448101649,1.32096,0.38528,1.376,3.56,0.89,3.6695640068,4.8955041583,1.4278553795,5.0994834982,1.32096,0.38528,1.376,3.5745441583,1.0425753795,3.7234834982000002
2019-09-18 01:30:00,4.87096,1.27528,5.035135589,1.32096,0.38528,1.376,3.55,0.89,3.6598633854,4.8612920256,1.4178768408,5.06384586,1.32096,0.38528,1.376,3.5403320256,1.0325968408,3.68784586
2019-09-18 02:00:00,4.84096,1.27528,5.0061195351,1.32096,0.38528,1.376,3.52,0.89,3.6307712679,4.8265527952,1.4077445653,5.0276591617,1.32096,0.38528,1.376,3.5055927952,1.0224645653,3.6516591617
2019-09-18 02:30:00,4.70096,1.27528,4.8708689163,1.32096,0.38528,1.376,3.38,0.89,3.4952110094,4.7834110954,1.3951615695,4.9827198911,1.32096,0.38528,1.376,3.4624510954,1.0098815695,3.6067198911
2019-09-18 03:00:00,4.67096,1.27528,4.8419217672,1.32096,0.38528,1.376,3.35,0.89,3.466208303,4.7525148563,1.3861501664,4.9505363086,1.32096,0.38528,1.376,3.4315548563,1.0008701664,3.5745363086
2019-09-18 03:30:00,4.67096,1.27528,4.8419217672,1.32096,0.38528,1.376,3.35,0.89,3.466208303,4.6543627793999995,1.3575224773,4.8482945619,1.32096,0.38528,1.376,3.3334027794,0.9722424773,3.4722945619
2019-09-18 04:00:00,4.67096,1.27528,4.8419217672,1.32096,0.38528,1.376,3.35,0.89,3.466208303,4.6905339862,1.3680724126000001,4.8859729023,1.32096,0.38528,1.376,3.3695739862,0.9827924126,3.5099729023
2019-09-18 04:30:00,4.74096,1.27528,4.9094847795,1.32096,0.38528,1.376,3.42,0.89,3.5339071861,4.8489714078,1.4142833273,5.0510118831,1.32096,0.38528,1.376,3.5280114078,1.0290033273,3.6750118831
2019-09-18 05:00:00,4.6923200000000005,1.27276,4.8618705248000005,1.3123200000000002,0.38276000000000004,1.367,3.38,0.89,3.4952110094,4.7834371137,1.3951691582,4.9827469935,1.3123200000000002,0.38276000000000004,1.367,3.4711171137,1.0124091582,3.6157469935
2019-09-18 05:30:00,4.86704,1.27122,5.0303159593,1.30704,0.38122000000000006,1.3615,3.56,0.89,3.6695640068,4.854587777,1.415921435,5.0568622677,1.30704,0.38122000000000006,1.3615,3.547547777,1.0347014350000001,3.6953622677
2019-09-18 06:00:00,4.977040000000001,1.3912200000000001,5.1678254856,1.30704,0.38122000000000006,1.3615,3.67,1.01,3.8064419081,5.0841356668,1.4828729028,5.2959746529,1.30704,0.38122000000000006,1.3615,3.7770956668,1.1016529028,3.9344746529
2019-09-18 06:30:00,5.64656,1.82108,5.9329564468000004,1.30656,0.38108000000000003,1.361,4.34,1.44,4.5726578704000005,5.657120341,1.6499934328,5.8928336885,1.30656,0.38108000000000003,1.361,4.3505603409999996,1.2689134328,4.5318336885
2019-09-18 07:00:00,6.14656,0.38108000000000003,6.1583619413,1.30656,0.38108000000000003,1.361,4.84,0.0,4.84,6.1051560479,1.780670514,6.3595375499,1.30656,0.38108000000000003,1.361,4.7985960479,1.399590514,4.9985375499
2019-09-18 07:30:00,6.57824,1.72032,6.799466332,1.33824,0.39032000000000006,1.3940000000000001,5.24,1.33,5.4061539009,6.6303965349,1.933865656,6.9066630572,1.33824,0.39032000000000006,1.3940000000000001,5.2921565349,1.543545656,5.5126630572
2019-09-18 08:00:00,6.87592,0.39256,6.8871169004,1.34592,0.39256,1.4020000000000001,5.53,0.0,5.53,6.8638597499,2.0019590937,7.1498539062,1.34592,0.39256,1.4020000000000001,5.5179397499,1.6093990937,5.7478539062
2019-09-18 08:30:00,7.29496,0.39228,7.3054996407,1.34496,0.39228,1.401,5.95,0.0,5.95,7.2358943695,2.1104691911,7.5373899682,1.34496,0.39228,1.401,5.8909343695,1.7181891911,6.1363899682
2019-09-18 09:00:00,7.4364,0.3927,7.4467615948,1.3464,0.3927,1.4025,6.09,0.0,6.09,7.3963426196,2.1572665974,7.7045235621,1.3464,0.3927,1.4025,6.0499426196,1.7645665974,6.3020235621000005
2019-09-18 09:30:00,7.31688,0.39284,7.3274181128,1.34688,0.39284,1.403,5.97,0.0,5.97,7.2907587563,2.1264713039,7.5945403712,1.34688,0.39284,1.403,5.9438787563,1.7336313039,6.1915403712
2019-09-18 10:00:00,7.33832,0.39326000000000005,7.3488498318,1.34832,0.39326000000000005,1.4045,5.99,0.0,5.99,7.2869153086,2.1253502983,7.5905367797,1.34832,0.39326000000000005,1.4045,5.9385953086,1.7320902983000002,6.1860367797
