Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-09-18 10:30:00,7.23024,1.28382,7.3433346819,1.35024,0.39382000000000006,1.4065,5.88,0.89,5.9469740205,7.4565205512,2.1748184941,7.7672089075,1.35024,0.39382000000000006,1.4065,6.1062805512,1.7809984940999999,6.3607089075
2019-09-18 11:00:00,7.22976,1.28368,7.3428375986,1.34976,0.39368000000000003,1.4060000000000001,5.88,0.89,5.9469740205,7.5482427426,2.2015707999,7.8627528569,1.34976,0.39368000000000003,1.4060000000000001,6.1984827426,1.8078907999,6.4567528569
2019-09-18 11:30:00,7.42688,1.28284,7.536857767,1.34688,0.39284,1.403,6.08,0.89,6.144794545,7.7288153565,2.2542378123,8.0508493296,1.34688,0.39284,1.403,6.3819353565,1.8613978123,6.6478493296
2019-09-18 12:00:00,7.27832,0.39326000000000005,7.2889365102,1.34832,0.39326000000000005,1.4045,5.93,0.0,5.93,7.2618179755,2.1180302429,7.5643937245,1.34832,0.39326000000000005,1.4045,5.9134979755,1.7247702429,6.1598937245
2019-09-18 12:30:00,7.15592,0.39256,7.1666794543,1.34592,0.39256,1.4020000000000001,5.8100000000000005,0.0,5.8100000000000005,7.1238752172,2.0777969383,7.4207033512,1.34592,0.39256,1.4020000000000001,5.7779552172,1.6852369383,6.0187033512
2019-09-18 13:00:00,7.11592,0.39256,7.1267398437,1.34592,0.39256,1.4020000000000001,5.77,0.0,5.77,7.0709368163,2.0623565714,7.3655591836,1.34592,0.39256,1.4020000000000001,5.7250168163,1.6697965714,5.9635591836
2019-09-18 13:30:00,7.18544,0.39242000000000005,7.1961476812,1.34544,0.39242000000000005,1.4015,5.84,0.0,5.84,7.1422884274,2.083167458,7.4398837785,1.34544,0.39242000000000005,1.4015,5.7968484274000005,1.6907474580000001,6.0383837785
2019-09-18 14:00:00,7.12496,0.39228,7.1357507384,1.34496,0.39228,1.401,5.78,0.0,5.78,7.088682965,2.0675325315,7.3840447552,1.34496,0.39228,1.401,5.743722965,1.6752525315,5.9830447552
2019-09-18 14:30:00,7.22448,0.39214000000000004,7.2351147227,1.34448,0.39214000000000004,1.4005,5.88,0.0,5.88,7.2081093783,2.1023652353,7.5084472691,1.34448,0.39214000000000004,1.4005,5.8636293783,1.7102252353,6.1079472691
2019-09-18 15:00:00,7.044,0.392,7.0548990071,1.344,0.392,1.4,5.7,0.0,5.7,7.0822487976,2.0656558993,7.3773424976,1.344,0.392,1.4,5.7382487976,1.6736558993,5.9773424976000005
2019-09-18 15:30:00,6.99352,0.39186000000000004,7.0044897209,1.34352,0.39186000000000004,1.3995,5.65,0.0,5.65,7.0117803657,2.0451026067,7.303937881,1.34352,0.39186000000000004,1.3995,5.6682603657,1.6532426067000001,5.904437881
2019-09-18 16:00:00,7.24272,0.39746000000000004,7.2536175423,1.36272,0.39746000000000004,1.4195,5.88,0.0,5.88,7.1851958511,2.0956821232,7.4845790116,1.36272,0.39746000000000004,1.4195,5.8224758511,1.6982221231999999,6.0650790116
2019-09-18 16:30:00,7.51632,0.40726,7.5273452857,1.39632,0.40726,1.4545,6.12,0.0,6.12,7.4019290471,2.1588959721,7.7103427574,1.39632,0.40726,1.4545,6.0056090471,1.7516359720999999,6.2558427574
2019-09-18 17:00:00,7.6101600000000005,0.40838,7.6211094632,1.40016,0.40838,1.4585,6.21,0.0,6.21,7.4895725934,2.1844586731,7.8016381181,1.40016,0.40838,1.4585,6.0894125934,1.7760786731,6.3431381181
2019-09-18 17:30:00,7.6892,0.4081,7.700022224,1.3992,0.4081,1.4575,6.29,0.0,6.29,7.5490976366,2.201820144,7.8636433715,1.3992,0.4081,1.4575,6.1498976366,1.793720144,6.4061433715
2019-09-18 18:00:00,7.81872,0.40796000000000004,7.8293558994,1.39872,0.40796000000000004,1.457,6.42,0.0,6.42,7.7139866424,2.2499127707,8.0354027525,1.39872,0.40796000000000004,1.457,6.3152666424,1.8419527707,6.5784027525
2019-09-18 18:30:00,7.8492,0.4081,7.8598019218,1.3992,0.4081,1.4575,6.45,0.0,6.45,7.7088927089,2.2484270401,8.0300965718,1.3992,0.4081,1.4575,6.3096927089,1.8403270401,6.5725965718
2019-09-18 19:00:00,7.85016,0.40838,7.8607751685,1.40016,0.40838,1.4585,6.45,0.0,6.45,7.7572037079000005,2.2625177481,8.0804205291,1.40016,0.40838,1.4585,6.3570437079,1.8541377480999999,6.6219205291000005
2019-09-18 19:30:00,7.69768,0.38724000000000003,7.7074141059,1.32768,0.38724000000000003,1.383,6.37,0.0,6.37,7.5937027475,2.214829968,7.9101070286,1.32768,0.38724000000000003,1.383,6.2660227475,1.827589968,6.5271070286
2019-09-18 20:00:00,7.84664,0.38402000000000003,7.8560314822,1.31664,0.38402000000000003,1.3715,6.53,0.0,6.53,7.7025535307,2.2465781131,8.0234932612,1.31664,0.38402000000000003,1.3715,6.3859135307,1.8625581131,6.6519932612
2019-09-18 20:30:00,7.6176,0.38430000000000003,7.6272876077,1.3176,0.38430000000000003,1.3725,6.3,0.0,6.3,7.4766160943,2.1806796942,7.7881417649,1.3176,0.38430000000000003,1.3725,6.1590160943,1.7963796942,6.4156417649
2019-09-18 21:00:00,7.2076,1.6442999999999999,7.3927816314,1.3176,0.38430000000000003,1.3725,5.89,1.26,6.0232632352,7.3555540567,2.1453699332,7.6620354757,1.3176,0.38430000000000003,1.3725,6.0379540567,1.7610699332,6.2895354757
2019-09-18 21:30:00,6.90712,1.87416,7.156869595,1.31712,0.38416000000000006,1.3719999999999999,5.59,1.49,5.7851706976,6.8340961754,1.9932780512,7.1188501827,1.31712,0.38416000000000006,1.3719999999999999,5.5169761754,1.6091180512,5.7468501827
2019-09-18 22:00:00,6.32712,1.90416,6.6074407148,1.31712,0.38416000000000006,1.3719999999999999,5.01,1.52,5.2355037962,6.5973059299,1.9242142296,6.872193677,1.31712,0.38416000000000006,1.3719999999999999,5.2801859299,1.5400542296,5.500193677
2019-09-18 22:30:00,6.0676,1.8343,6.3388032191,1.3176,0.38430000000000003,1.3725,4.75,1.45,4.9663870167,6.3416342385,1.8496433196000002,6.6058689984,1.3176,0.38430000000000003,1.3725,5.0240342385,1.4653433196,5.2333689984
2019-09-18 23:00:00,5.73808,1.83444,6.0241789648,1.3180800000000001,0.38444,1.373,4.42,1.45,4.6517631066,6.0758184936,1.7721137273,6.3289775975,1.3180800000000001,0.38444,1.373,4.7577384936,1.3876737273,4.9559775975
2019-09-18 23:30:00,5.46712,1.74416,5.7385969714,1.31712,0.38416000000000006,1.3719999999999999,4.15,1.3599999999999999,4.3671615496000005,5.5347734037,1.6143089094,5.7653889622,1.31712,0.38416000000000006,1.3719999999999999,4.2176534037,1.2301489094,4.3933889622
2019-09-19 00:00:00,5.1276,1.9343,5.4803100505,1.3176,0.38430000000000003,1.3725,3.81,1.55,4.1132225809,5.5203104333,1.610090543,5.750323368,1.3176,0.38430000000000003,1.3725,4.2027104333,1.225790543,4.377823368
2019-09-19 00:30:00,5.03208,1.90394,5.380224591,1.28208,0.37394000000000005,1.3355000000000001,3.75,1.53,4.0501111096,5.4063331875,1.5768471797,5.6315970703,1.28208,0.37394000000000005,1.3355000000000001,4.1242531875,1.2029071797,4.2960970703
2019-09-19 01:00:00,4.84968,1.93324,5.2208057807,1.27968,0.37324,1.333,3.5700000000000003,1.56,3.8959594454,5.2704397917,1.5372116059,5.4900414497,1.27968,0.37324,1.333,3.9907597917,1.1639716059,4.1570414497
2019-09-19 01:30:00,4.85016,1.93338,5.221303501,1.28016,0.37338000000000005,1.3335,3.5700000000000003,1.56,3.8959594454,5.2108830309,1.5198408840000002,5.4280031572,1.28016,0.37338000000000005,1.3335,3.9307230309000003,1.1464608840000001,4.0945031572
2019-09-19 02:00:00,4.85016,1.8033800000000002,5.174575485,1.28016,0.37338000000000005,1.3335,3.5700000000000003,1.43,3.845750902,5.224858935,1.5239171894,5.4425613906,1.28016,0.37338000000000005,1.3335,3.944698935,1.1505371894,4.1090613906
2019-09-19 02:30:00,4.77016,1.93338,5.1470753492,1.28016,0.37338000000000005,1.3335,3.49,1.56,3.8227869415,5.18029324,1.5109188617,5.3961387917,1.28016,0.37338000000000005,1.3335,3.90013324,1.1375388617,4.0626387917
2019-09-19 03:00:00,4.8201600000000004,1.87338,5.1714113209,1.28016,0.37338000000000005,1.3335,3.54,1.5,3.8446846425,5.2268670609,1.5245028928000002,5.4446531884,1.28016,0.37338000000000005,1.3335,3.9467070609,1.1511228928000001,4.1111531884
2019-09-19 03:30:00,4.73016,1.93338,5.1100265997,1.28016,0.37338000000000005,1.3335,3.45,1.56,3.7863042667,5.1595518623,1.5048692932,5.3745331899,1.28016,0.37338000000000005,1.3335,3.8793918623,1.1314892932,4.0410331899
2019-09-19 04:00:00,4.84016,1.8233800000000002,5.1722203598,1.28016,0.37338000000000005,1.3335,3.56,1.45,3.8439693027,5.2905996578,1.5430915669,5.5110413101999995,1.28016,0.37338000000000005,1.3335,4.0104396578,1.1697115669,4.1775413102
2019-09-19 04:30:00,4.75016,1.33338,4.9337533633,1.28016,0.37338000000000005,1.3335,3.47,0.96,3.6003472055,4.828444051,1.4082961815,5.0296292198,1.28016,0.37338000000000005,1.3335,3.548284051,1.0349161815,3.6961292198
2019-09-19 05:00:00,4.67968,1.2632400000000001,4.8471827075,1.27968,0.37324,1.333,3.4,0.89,3.5145554484,4.7973298642,1.3992212104,4.9972186085,1.27968,0.37324,1.333,3.5176498642,1.0259812104,3.6642186085
2019-09-19 05:30:00,4.88968,1.2632400000000001,5.0502223515,1.27968,0.37324,1.333,3.61,0.89,3.718090908,4.9780562024,1.451933059,5.1854752108,1.27968,0.37324,1.333,3.6983762024,1.078693059,3.8524752107999998
2019-09-19 06:00:00,5.0592,1.2631000000000001,5.2144919455,1.2792,0.37310000000000004,1.3325,3.7800000000000002,0.89,3.8833619455,5.040632385,1.4701844456,5.2506587343,1.2792,0.37310000000000004,1.3325,3.761432385,1.0970844456,3.9181587343
2019-09-19 06:30:00,5.54968,1.66324,5.793558095,1.27968,0.37324,1.333,4.27,1.29,4.4606053401,5.8140853683,1.6957748991,6.0563389253,1.27968,0.37324,1.333,4.5344053683,1.3225348990999999,4.7233389253
2019-09-19 07:00:00,6.00968,1.71324,6.2491155374,1.27968,0.37324,1.333,4.73,1.34,4.9161468652,6.2439257291,1.8211450043,6.5040893011000005,1.27968,0.37324,1.333,4.9642457291,1.4479050043,5.1710893011
2019-09-19 07:30:00,6.56088,0.38234,6.5720111267,1.31088,0.38234,1.3655,5.25,0.0,5.25,6.5253739262,1.9032340618,6.7972645065,1.31088,0.38234,1.3655,5.2144939262,1.5208940618,5.4317645065
2019-09-19 08:00:00,6.7076,1.4343,6.8592356899,1.0776,0.3143,1.1225,5.63,1.12,5.7403222906,6.7421942931,1.9664733355,7.0231190554,1.0776,0.3143,1.1225,5.6645942931,1.6521733355000001,5.9006190554
2019-09-19 08:30:00,6.57848,0.20664000000000002,6.5817246372,0.7084800000000001,0.20664000000000002,0.738,5.87,0.0,5.87,6.5034892388,1.896851028,6.7744679571,0.7084800000000001,0.20664000000000002,0.738,5.7950092388000005,1.690211028,6.0364679571
2019-09-19 09:00:00,6.42152,0.14336000000000002,6.4231200518,0.49152000000000007,0.14336000000000002,0.512,5.93,0.0,5.93,6.2918963239,1.8351364278000002,6.5540586707,0.49152000000000007,0.14336000000000002,0.512,5.8003763239,1.6917764278,6.0420586707
2019-09-19 09:30:00,6.49152,0.14336000000000002,6.4931028022,0.49152000000000007,0.14336000000000002,0.512,6.0,0.0,6.0,6.3843266471,1.8620952721,6.6503402574,0.49152000000000007,0.14336000000000002,0.512,5.8928066471000005,1.7187352721,6.1383402574
2019-09-19 10:00:00,6.42056,0.14308,6.4221540467,0.49056000000000005,0.14308,0.511,5.93,0.0,5.93,6.3506352101,1.8522686029000002,6.6152450105,0.49056000000000005,0.14308,0.511,5.8600752101,1.7091886029,6.1042450105
2019-09-19 10:30:00,6.502,0.14350000000000002,6.5035833392,0.492,0.14350000000000002,0.5125000000000001,6.01,0.0,6.01,6.4037136583,1.867749817,6.6705350607,0.492,0.14350000000000002,0.5125000000000001,5.9117136583,1.724249817,6.1580350607
2019-09-19 11:00:00,6.48352,0.14686000000000002,6.4851830699,0.5035200000000001,0.14686000000000002,0.5245000000000001,5.98,0.0,5.98,6.3772506986,1.8600314538,6.6429694777,0.5035200000000001,0.14686000000000002,0.5245000000000001,5.8737306986,1.7131714538,6.1184694777
2019-09-19 11:30:00,6.80128,0.23954000000000003,6.805496973,0.8212800000000001,0.23954000000000003,0.8555,5.98,0.0,5.98,6.7840519665,1.9786818236000001,7.0667207985,0.8212800000000001,0.23954000000000003,0.8555,5.9627719665,1.7391418236,6.2112207985
2019-09-19 12:00:00,6.83608,0.25844,6.8409634555,0.8860800000000001,0.25844,0.923,5.95,0.0,5.95,6.8177113004,1.9884991293,7.1017826045,0.8860800000000001,0.25844,0.923,5.9316313004,1.7300591293,6.1787826045
2019-09-19 12:30:00,6.89992,0.27706000000000003,6.9054803055,0.9499200000000001,0.27706000000000003,0.9895,5.95,0.0,5.95,6.8868332517,2.0086596984,7.1737846371,0.9499200000000001,0.27706000000000003,0.9895,5.9369132517,1.7315996984000002,6.1842846371
2019-09-19 13:00:00,6.80096,0.28028000000000003,6.8067329755,0.96096,0.28028000000000003,1.001,5.84,0.0,5.84,6.7542901749,1.970001301,7.0357189322,0.96096,0.28028000000000003,1.001,5.7933301749,1.689721301,6.0347189322
2019-09-19 13:30:00,7.02208,0.30394000000000004,7.0286547113,1.04208,0.30394000000000004,1.0855,5.98,0.0,5.98,7.0218745619,2.0480467472,7.3144526685999995,1.04208,0.30394000000000004,1.0855,5.9797945619,1.7441067472,6.2289526686
2019-09-19 14:00:00,7.10048,0.38514000000000004,7.1109175955,1.32048,0.38514000000000004,1.3755,5.78,0.0,5.78,7.0780455151,2.0644299419,7.3729640782,1.32048,0.38514000000000004,1.3755,5.7575655151,1.6792899419,5.9974640782
2019-09-19 14:30:00,7.12888,0.36134000000000005,7.138031707,1.23888,0.36134000000000005,1.2905,5.89,0.0,5.89,7.1258368603,2.0783690843000002,7.4227467295,1.23888,0.36134000000000005,1.2905,5.8869568603,1.7170290843,6.1322467295
2019-09-19 15:00:00,6.92784,0.27062,6.9331235565,0.9278400000000001,0.27062,0.9665,6.0,0.0,6.0,6.9081174299,2.0148675837,7.1959556562,0.9278400000000001,0.27062,0.9665,5.9802774299,1.7442475837,6.2294556562
2019-09-19 15:30:00,6.91496,0.30478000000000005,6.9216733995,1.04496,0.30478000000000005,1.0885,5.87,0.0,5.87,6.9289790803999995,2.0209522318,7.2176865421,1.04496,0.30478000000000005,1.0885,5.8840190804,1.7161722318,6.1291865421
2019-09-19 16:00:00,7.42544,0.37492000000000003,7.4348990713,1.28544,0.37492000000000003,1.339,6.14,0.0,6.14,7.4277909943000004,2.16643904,7.7372822857,1.28544,0.37492000000000003,1.339,6.1423509943,1.79151904,6.3982822857
2019-09-19 16:30:00,7.62896,0.39928,7.6394014948999995,1.36896,0.39928,1.426,6.26,0.0,6.26,7.6251261867,2.2239951378000002,7.9428397778,1.36896,0.39928,1.426,6.2561661867,1.8247151378000002,6.5168397778
2019-09-19 17:00:00,7.64912,0.40516,7.6598427791,1.3891200000000001,0.40516,1.447,6.26,0.0,6.26,7.6303487034,2.2255183718,7.9482798994,1.3891200000000001,0.40516,1.447,6.2412287034,1.8203583718,6.5012798994
2019-09-19 17:30:00,7.75248,1.31614,7.8634070637,1.39248,0.40614000000000006,1.4505,6.36,0.91,6.4247723695,8.0317454521,2.3425924235,8.3664015126,1.39248,0.40614000000000006,1.4505,6.6392654521,1.9364524235,6.9159015126
2019-09-19 18:00:00,7.8368,1.3174000000000001,7.9467588991,1.3968,0.40740000000000004,1.455,6.44,0.91,6.5039757072,8.1257758182,2.370017947,8.4643498106,1.3968,0.40740000000000004,1.455,6.7289758182,1.962617947,7.0093498106
2019-09-19 18:30:00,7.83824,1.41782,7.9654390871,1.39824,0.40782,1.4565000000000001,6.44,1.01,6.5187191993999996,8.0074964664,2.3355198027,8.3411421525,1.39824,0.40782,1.4565000000000001,6.6092564664,1.9276998027,6.8846421525
2019-09-19 19:00:00,7.7692,1.4981,7.9123177546,1.3992,0.4081,1.4575,6.37,1.09,6.4625846223,8.0752374173,2.35527758,8.411705643,1.3992,0.4081,1.4575,6.6760374173,1.94717758,6.954205643
2019-09-19 19:30:00,7.77128,1.50704,7.9160572509,1.36128,0.39704000000000006,1.418,6.41,1.11,6.5053977588,7.998034505,2.332760064,8.3312859427,1.36128,0.39704000000000006,1.418,6.636754505,1.935720064,6.9132859427
2019-09-19 20:00:00,7.82792,1.53606,7.9772057671,1.35792,0.39606,1.4145,6.47,1.1400000000000001,6.5696651361,8.0536371171,2.3489774925,8.3892053304,1.35792,0.39606,1.4145,6.6957171171,1.9529174925000001,6.9747053304
2019-09-19 20:30:00,7.5084,1.7262,7.7042739437000005,1.3584,0.3962,1.415,6.15,1.33,6.2921697371,7.7315120402,2.2550243451,8.0536583752,1.3584,0.3962,1.415,6.3731120402,1.8588243451,6.6386583752
2019-09-19 21:00:00,7.22456,1.7250800000000002,7.4276623644,1.35456,0.39508000000000004,1.411,5.87,1.33,6.0187872533,7.2711277792,2.1207456023,7.5740914367,1.35456,0.39508000000000004,1.411,5.9165677792,1.7256656022999999,6.1630914367
2019-09-19 21:30:00,6.94448,0.39214000000000004,6.9555428437,1.34448,0.39214000000000004,1.4005,5.6,0.0,5.6,6.8523563408,1.9986039327,7.1378711883,1.34448,0.39214000000000004,1.4005,5.5078763408,1.6064639327,5.7373711883
2019-09-19 22:00:00,6.59496,0.39228,6.6066164563,1.34496,0.39228,1.401,5.25,0.0,5.25,6.4978870856,1.8952170665999999,6.7686323809,1.34496,0.39228,1.401,5.1529270856,1.5029370666,5.3676323809
2019-09-19 22:30:00,6.32496,0.39228,6.3371131125,1.34496,0.39228,1.401,4.98,0.0,4.98,6.1804098213,1.8026195312,6.4379268972,1.34496,0.39228,1.401,4.8354498213,1.4103395312,5.0369268972
2019-09-19 23:00:00,5.84496,0.39228,5.8581089952,1.34496,0.39228,1.401,4.5,0.0,4.5,5.7893086475,1.6885483555,6.0305298411,1.34496,0.39228,1.401,4.4443486475,1.2962683555,4.6295298411
2019-09-19 23:30:00,5.50544,1.8224200000000002,5.7992313499,1.34544,0.39242000000000005,1.4015,4.16,1.43,4.3989203221,5.8668029426,1.7111508583,6.1112530652,1.34544,0.39242000000000005,1.4015,4.5213629426,1.3187308583,4.7097530652
2019-09-20 00:00:00,5.30544,1.8824200000000002,5.6294936406,1.34544,0.39242000000000005,1.4015,3.96,1.49,4.2310400613,5.7015410191,1.6629494639,5.9391052282,1.34544,0.39242000000000005,1.4015,4.3561010191000005,1.2705294639,4.5376052282
2019-09-20 00:30:00,5.09992,1.92206,5.4500916185,1.30992,0.38206,1.3645,3.79,1.54,4.0909289899,5.4714769061,1.5958474310000001,5.6994551105,1.30992,0.38206,1.3645,4.1615569061,1.213787431,4.3349551105
2019-09-20 01:00:00,4.8775200000000005,1.94136,5.2496742756,1.30752,0.38136000000000003,1.362,3.5700000000000003,1.56,3.8959594454,5.2830060965,1.5408767782,5.5031313506,1.30752,0.38136000000000003,1.362,3.9754860965,1.1595167782,4.1411313506
2019-09-20 01:30:00,4.8775200000000005,1.94136,5.2496742756,1.30752,0.38136000000000003,1.362,3.5700000000000003,1.56,3.8959594454,5.2505293957,1.5314044071000001,5.4693014538,1.30752,0.38136000000000003,1.362,3.9430093957,1.1500444071,4.1073014538
2019-09-20 02:00:00,4.90752,1.79136,5.2242437922,1.30752,0.38136000000000003,1.362,3.6,1.4100000000000001,3.8662772792,5.3175296658,1.5509461525,5.5390934019,1.30752,0.38136000000000003,1.362,4.0100096658,1.1695861525,4.1770934019
2019-09-20 02:30:00,4.868,1.9215,5.2335061145,1.308,0.3815,1.3625,3.56,1.54,3.8788142518,5.2873275912,1.5421372141,5.5076329075,1.308,0.3815,1.3625,3.9793275912,1.1606372141,4.1451329075
2019-09-20 03:00:00,4.86656,1.7810800000000002,5.1822439348,1.30656,0.38108000000000003,1.361,3.56,1.4,3.8253888691,5.3032349253,1.5467768532,5.5242030472,1.30656,0.38108000000000003,1.361,3.9966749253,1.1656968532,4.1632030472
2019-09-20 03:30:00,4.85408,1.87744,5.2045051254,1.2940800000000001,0.37744000000000005,1.348,3.56,1.5,3.8631075574000002,5.2907549253,1.5431368532,5.5112030472,1.2940800000000001,0.37744000000000005,1.348,3.9966749253,1.1656968532,4.1632030472
2019-09-20 04:00:00,4.83408,1.91744,5.2004716709,1.2940800000000001,0.37744000000000005,1.348,3.54,1.54,3.8604662931,5.2700135476,1.5370872847000001,5.4895974454,1.2940800000000001,0.37744000000000005,1.348,3.9759335476,1.1596472847000001,4.1415974454
2019-09-20 04:30:00,4.85408,1.74744,5.1590347159,1.2940800000000001,0.37744000000000005,1.348,3.56,1.37,3.8145117643,5.2700135476,1.5370872847000001,5.4895974454,1.2940800000000001,0.37744000000000005,1.348,3.9759335476,1.1596472847000001,4.1415974454
2019-09-20 05:00:00,4.83408,1.83744,5.1715099536,1.2940800000000001,0.37744000000000005,1.348,3.54,1.46,3.8292558024,5.2700135476,1.5370872847000001,5.4895974454,1.2940800000000001,0.37744000000000005,1.348,3.9759335476,1.1596472847000001,4.1415974454
2019-09-20 05:30:00,4.86408,1.83744,5.1995634432,1.2940800000000001,0.37744000000000005,1.348,3.5700000000000003,1.46,3.8570066114,5.2766085874,1.539010838,5.4964672786,1.2940800000000001,0.37744000000000005,1.348,3.9825285874,1.161570838,4.1484672786
2019-09-20 06:00:00,5.07408,1.7874400000000001,5.3797053451,1.2940800000000001,0.37744000000000005,1.348,3.7800000000000002,1.4100000000000001,4.0344144557,5.450082427,1.5896073746,5.6771691948,1.2940800000000001,0.37744000000000005,1.348,4.156002427,1.2121673746,4.3291691948
2019-09-20 06:30:00,5.4636,1.7873,5.7485099156,1.2936,0.3773,1.3475000000000001,4.17,1.4100000000000001,4.4019313943,5.8252608022,1.6990344006,6.0679800022,1.2936,0.3773,1.3475000000000001,4.5316608022,1.3217344006,4.7204800022
2019-09-20 07:00:00,5.9236,1.7173,6.167508107,1.2936,0.3773,1.3475000000000001,4.63,1.34,4.8200103734,6.0949071924,1.7776812645,6.3488616588,1.2936,0.3773,1.3475000000000001,4.8013071924,1.4003812645,5.0013616588
2019-09-20 07:30:00,6.60576,1.51668,6.7776384825000004,1.32576,0.38668,1.381,5.28,1.13,5.3995647973,6.6624371688,1.9432108409,6.9400387175,1.32576,0.38668,1.381,5.3366771688,1.5565308409,5.5590387175
2019-09-20 08:00:00,6.772,1.5585,6.9490219636,1.332,0.3885,1.3875,5.44,1.17,5.5643957444000005,7.0671959542,2.0612654866,7.3616624523,1.332,0.3885,1.3875,5.7351959542,1.6727654866,5.9741624523
2019-09-20 08:30:00,7.19152,1.5083600000000001,7.3480003947,1.33152,0.38836000000000004,1.387,5.86,1.12,5.9660707337000005,7.1402231374,2.0825650817,7.4377324348,1.33152,0.38836000000000004,1.387,5.8087031374,1.6942050817,6.0507324348000004
2019-09-20 09:00:00,7.28296,1.41878,7.4198681289,1.33296,0.38878,1.3885,5.95,1.03,6.0384931895,7.3140197626,2.1332557641,7.6187705861,1.33296,0.38878,1.3885,5.9810597626,1.7444757641000002,6.2302705861
2019-09-20 09:30:00,7.43152,1.27836,7.5406693204,1.33152,0.38836000000000004,1.387,6.1,0.89,6.1645843331,7.8210571145,2.2811416584,8.1469344943,1.33152,0.38836000000000004,1.387,6.4895371145,1.8927816584000001,6.7599344943
2019-09-20 10:00:00,7.46632,1.27976,7.5752042877,1.33632,0.38976000000000005,1.392,6.13,0.89,6.1942715472,7.5259980494,2.1950827644,7.8395813014,1.33632,0.38976000000000005,1.392,6.1896780494,1.8053227644,6.4475813014
2019-09-20 10:30:00,7.30112,0.39116,7.3115907571,1.34112,0.39116,1.397,5.96,0.0,5.96,7.3016262778,2.1296409977,7.6058607061,1.34112,0.39116,1.397,5.9605062778,1.7384809977,6.2088607061
2019-09-20 11:00:00,7.22544,0.39242000000000005,7.236088491,1.34544,0.39242000000000005,1.4015,5.88,0.0,5.88,7.183439793,2.0951699396,7.4827497843,1.34544,0.39242000000000005,1.4015,5.837999793,1.7027499395999999,6.0812497843
2019-09-20 11:30:00,7.3088,1.2834,7.4206248389,1.3488,0.3934,1.405,5.96,0.89,6.0260849646,7.487271921,2.1837876436,7.7992415844,1.3488,0.3934,1.405,6.138471921,1.7903876436,6.3942415844
2019-09-20 12:00:00,7.23216,1.28438,7.3453230188,1.35216,0.39438,1.4085,5.88,0.89,5.9469740205,7.3925210808,2.1561519819,7.7005427925,1.35216,0.39438,1.4085,6.0403610808,1.7617719819,6.2920427925
2019-09-20 12:30:00,7.31504,0.39522,7.3257087746,1.35504,0.39522,1.4115,5.96,0.0,5.96,7.240052751,2.1116820524,7.5417216157,1.35504,0.39522,1.4115,5.885012751,1.7164620524,6.1302216157
2019-09-20 13:00:00,7.40888,0.39634,7.4194735831,1.35888,0.39634,1.4155,6.05,0.0,6.05,7.402088406,2.1589424517999998,7.7105087563,1.35888,0.39634,1.4155,6.043208406,1.7626024518,6.2950087563
2019-09-20 13:30:00,7.34584,0.38962,7.3561653767,1.3358400000000001,0.38962,1.3915,6.01,0.0,6.01,7.3362113255,2.1397283033,7.6418867974,1.3358400000000001,0.38962,1.3915,6.0003713255,1.7501083033,6.2503867974
2019-09-20 14:00:00,7.33096,0.38528,7.3410772506,1.32096,0.38528,1.376,6.01,0.0,6.01,7.3914793832,2.1558481534,7.6994576908,1.32096,0.38528,1.376,6.0705193832,1.7705681534000002,6.3234576908
2019-09-20 14:30:00,7.12096,0.38528,7.131375183,1.32096,0.38528,1.376,5.8,0.0,5.8,7.1554734657,2.0870130942,7.4536181934,1.32096,0.38528,1.376,5.8345134657,1.7017330942000002,6.0776181934
2019-09-20 15:00:00,7.36336,0.38598000000000005,7.3734694039,1.32336,0.38598000000000005,1.3785,6.04,0.0,6.04,7.4623628431,2.1765224959,7.7732946282,1.32336,0.38598000000000005,1.3785,6.1390028431,1.7905424959,6.3947946282
2019-09-20 15:30:00,7.16816,0.38738000000000006,7.1786197176,1.32816,0.38738000000000006,1.3835,5.84,0.0,5.84,7.2920603214,2.1268509271,7.5958961682,1.32816,0.38738000000000006,1.3835,5.9639003214,1.7394709271000002,6.2123961682
2019-09-20 16:00:00,7.3135200000000005,0.39186000000000004,7.3240104485,1.34352,0.39186000000000004,1.3995,5.97,0.0,5.97,7.3655500527,2.148285432,7.6724479716000005,1.34352,0.39186000000000004,1.3995,6.0220300527,1.756425432,6.2729479716
2019-09-20 16:30:00,7.32168,0.39424000000000003,7.3322863556,1.35168,0.39424000000000003,1.408,5.97,0.0,5.97,7.2673094788,2.1196319313,7.5701140404,1.35168,0.39424000000000003,1.408,5.9156294788,1.7253919313,6.1621140404
2019-09-20 17:00:00,7.47168,0.39424000000000003,7.4820737232,1.35168,0.39424000000000003,1.408,6.12,0.0,6.12,7.4379544499,2.1694033812,7.7478692186,1.35168,0.39424000000000003,1.408,6.0862744499,1.7751633812,6.3398692186
2019-09-20 17:30:00,7.56216,0.39438,7.5724368238,1.35216,0.39438,1.4085,6.21,0.0,6.21,7.4661524728,2.1776278046,7.7772421592,1.35216,0.39438,1.4085,6.1139924728,1.7832478046,6.3687421592
2019-09-20 18:00:00,7.5636,1.5148000000000001,7.7137969898000005,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.21,1.12,6.3101901715,7.4729840006,2.1796203335,7.7843583339,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.1193840006,1.7848203335,6.3743583339
2019-09-20 18:30:00,7.32744,1.51592,7.4826058563,1.35744,0.39592000000000005,1.4140000000000001,5.97,1.12,6.0741501463,7.4437144499,2.1710833812,7.7538692186,1.35744,0.39592000000000005,1.4140000000000001,6.0862744499,1.7751633812,6.3398692186
2019-09-20 19:00:00,7.37936,0.39648000000000005,7.39000341,1.3593600000000001,0.39648000000000005,1.416,6.02,0.0,6.02,7.3315543784,2.138370027,7.6370358108000005,1.3593600000000001,0.39648000000000005,1.416,5.9721943784,1.7418900270000002,6.2210358108
2019-09-20 19:30:00,7.27344,0.38892000000000004,7.2838305993,1.33344,0.38892000000000004,1.389,5.94,0.0,5.94,7.2191426338,2.1055832682,7.5199402436,1.33344,0.38892000000000004,1.389,5.8857026338,1.7166632682,6.1309402436
2019-09-20 20:00:00,7.3212,1.7341000000000002,7.5237671581,1.3512,0.3941,1.4075,5.97,1.34,6.1185374069,7.4573425414,2.1750582412,7.7680651473,1.3512,0.3941,1.4075,6.1061425414,1.7809582412,6.3605651473
2019-09-20 20:30:00,7.2012,1.7341000000000002,7.4070496319,1.3512,0.3941,1.4075,5.85,1.34,6.0015081438,7.2425853124,2.1124207161,7.5443597004,1.3512,0.3941,1.4075,5.8913853124,1.7183207161,6.1368597004
2019-09-20 21:00:00,6.7926400000000005,1.73452,7.010600388,1.35264,0.39452000000000004,1.409,5.44,1.34,5.6026065362,6.7873856084,1.9796541358000002,7.0701933421,1.35264,0.39452000000000004,1.409,5.4347456084,1.5851341358000002,5.6611933421
2019-09-20 21:30:00,6.49312,1.94466,6.7780756746,1.35312,0.39466,1.4095,5.14,1.55,5.3686217971,6.7781774862,1.9769684335000002,7.0606015481,1.35312,0.39466,1.4095,5.4250574862,1.5823084335000002,5.6511015481
2019-09-20 22:00:00,6.30312,1.94466,6.5962886724,1.35312,0.39466,1.4095,4.95,1.55,5.1870029882,6.5717613704,1.916763733,6.8455847608,1.35312,0.39466,1.4095,5.2186413704,1.522103733,5.4360847608
2019-09-20 22:30:00,5.9436,1.9448,6.2536891512,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.59,1.55,4.8446465299,6.2157038385,1.8129136196000002,6.4746914985,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.8621038385,1.4181136196000002,5.0646914985
2019-09-20 23:00:00,5.7936,1.8848,6.0924766721,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.44,1.49,4.6833428232,6.0666845056,1.7694496475000001,6.3194630266,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.7130845056,1.3746496475,4.9094630266
2019-09-20 23:30:00,5.54408,1.88494,5.8557511773,1.35408,0.39494,1.4105,4.19,1.49,4.447043962,5.8447379218,1.7047152272,6.0882686686,1.35408,0.39494,1.4105,4.4906579218000005,1.3097752272,4.6777686686
2019-09-21 00:00:00,5.1636,1.9548,5.5212324711,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.81,1.56,4.1170013359,5.5171710179,1.6091748801999999,5.7470531437,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.1635710179,1.2143748802,4.3370531437
2019-09-21 00:30:00,4.99336,1.73598,5.2865178189,1.32336,0.38598000000000005,1.3785,3.67,1.35,3.9104219721,5.2319294637,1.5259794269,5.4499265247,1.32336,0.38598000000000005,1.3785,3.9085694637,1.1399994269,4.0714265247
2019-09-21 01:00:00,4.8814400000000004,1.27542,5.0453099657,1.32144,0.38542000000000004,1.3765,3.56,0.89,3.6695640068,4.8324547517,1.4094659692,5.033807033,1.32144,0.38542000000000004,1.3765,3.5110147517,1.0240459692,3.657307033
2019-09-21 01:30:00,4.76096,1.27528,4.9288009901,1.32096,0.38528,1.376,3.44,0.89,3.5532661032,4.7864611122,1.3960511577,4.9858969919,1.32096,0.38528,1.376,3.4655011122,1.0107711577,3.6098969919
2019-09-21 02:00:00,4.66144,1.27542,4.8327755017000005,1.32144,0.38542000000000004,1.3765,3.34,0.89,3.4565445173000002,4.6102829041,1.344665847,4.8023780251,1.32144,0.38542000000000004,1.3765,3.2888429041,0.959245847,3.4258780251
2019-09-21 02:30:00,4.66192,1.27556,4.8332754318,1.32192,0.38556,1.377,3.34,0.89,3.4565445173000002,4.6224461826,1.3482134699000001,4.8150481069,1.32192,0.38556,1.377,3.3005261826,0.9626534699,3.4380481069
2019-09-21 03:00:00,4.56144,1.27542,4.736394309,1.32144,0.38542000000000004,1.3765,3.24,0.89,3.3600148809,4.5956788059,1.3404063184,4.7871654229,1.32144,0.38542000000000004,1.3765,3.2742388059,0.9549863184,3.4106654229
2019-09-21 03:30:00,4.64144,1.85542,4.9985546561,1.32144,0.38542000000000004,1.3765,3.32,1.47,3.6308814357,4.9580470028,1.4460970425,5.1646322946,1.32144,0.38542000000000004,1.3765,3.6366070028,1.0606770425,3.7881322946
2019-09-21 04:00:00,4.56144,1.94542,4.9589710475,1.32144,0.38542000000000004,1.3765,3.24,1.56,3.5959977753,4.9612824183,1.4470407053,5.168002519,1.32144,0.38542000000000004,1.3765,3.6398424182999998,1.0616207053,3.791502519
2019-09-21 04:30:00,4.44144,1.94542,4.8488192635,1.32144,0.38542000000000004,1.3765,3.12,1.56,3.4882660449,4.8587727232999995,1.4171420443,5.0612215868,1.32144,0.38542000000000004,1.3765,3.5373327233,1.0317220443,3.6847215868000003
2019-09-21 05:00:00,4.44144,1.94542,4.8488192635,1.32144,0.38542000000000004,1.3765,3.12,1.56,3.4882660449,4.8415630665,1.4121225611,5.0432948609,1.32144,0.38542000000000004,1.3765,3.5201230665,1.0267025611,3.6667948609
2019-09-21 05:30:00,4.44144,1.94542,4.8488192635,1.32144,0.38542000000000004,1.3765,3.12,1.56,3.4882660449,4.8509500613,1.4148604345,5.0530729805,1.32144,0.38542000000000004,1.3765,3.5295100613,1.0294404345000001,3.6765729805
2019-09-21 06:00:00,4.61192,1.94556,5.0054979572,1.32192,0.38556,1.377,3.29,1.56,3.6411124674,5.0175848916,1.4634622601,5.2266509288,1.32192,0.38556,1.377,3.6956648916,1.0779022601000001,3.8496509288
2019-09-21 06:30:00,4.84192,1.42556,5.0474162301,1.32192,0.38556,1.377,3.52,1.04,3.670422319,4.8833951282,1.4243235791,5.0868699252,1.32192,0.38556,1.377,3.5614751282,1.0387635791,3.7098699252
2019-09-21 07:00:00,4.9019200000000005,1.27556,5.0651626825,1.32192,0.38556,1.377,3.58,0.89,3.688970046,4.951661098,1.4442344869000001,5.1579803104,1.32192,0.38556,1.377,3.629741098,1.0586744869,3.7809803104
2019-09-21 07:30:00,5.16024,1.34382,5.332347424,1.35024,0.39382000000000006,1.4065,3.81,0.9500000000000001,3.9266525184,5.1545485406000005,1.503409991,5.3693213965,1.35024,0.39382000000000006,1.4065,3.8043085406,1.109589991,3.9628213965
2019-09-21 08:00:00,5.53504,1.9152200000000001,5.8570244536,1.35504,0.39522,1.4115,4.18,1.52,4.4477859661,5.7035920489,1.6635476809,5.9412417176000005,1.35504,0.39522,1.4115,4.3485520489,1.2683276809000001,4.5297417176
2019-09-21 08:30:00,5.95408,0.39494,5.9671640039,1.35408,0.39494,1.4105,4.6,0.0,4.6,5.9401173318,1.7325342218,6.1876222206,1.35408,0.39494,1.4105,4.5860373318,1.3375942218,4.7771222206
2019-09-21 09:00:00,6.25504,0.39522,6.2675134025,1.35504,0.39522,1.4115,4.9,0.0,4.9,6.192262998,1.8060767077,6.4502739562,1.35504,0.39522,1.4115,4.837222998,1.4108567077,5.0387739562
2019-09-21 09:30:00,6.45504,0.39522,6.4671276661,1.35504,0.39522,1.4115,5.1,0.0,5.1,6.3765544787,1.8598283896,6.6422442486,1.35504,0.39522,1.4115,5.0215144787,1.4646083896,5.2307442486
2019-09-21 10:00:00,6.50504,0.39522,6.5170349278,1.35504,0.39522,1.4115,5.15,0.0,5.15,6.4353277015,1.8769705796,6.7034663557,1.35504,0.39522,1.4115,5.0802877015,1.4817505796,5.2919663557
2019-09-21 10:30:00,6.50456,0.39508000000000004,6.516547322,1.35456,0.39508000000000004,1.411,5.15,0.0,5.15,6.5202629695,1.9017433661,6.7919405932,1.35456,0.39508000000000004,1.411,5.1657029695,1.5066633661000002,5.3809405932
2019-09-21 11:00:00,6.60408,0.39494,6.6158786454000005,1.35408,0.39494,1.4105,5.25,0.0,5.25,6.5983487941,1.9245183983,6.8732799939,1.35408,0.39494,1.4105,5.2442687941,1.5295783983,5.4627799939
2019-09-21 11:30:00,6.48504,1.7252200000000002,6.7105981738,1.35504,0.39522,1.4115,5.13,1.33,5.2996037588,6.7400516955,1.9658484112,7.0208871828,1.35504,0.39522,1.4115,5.3850116955,1.5706284112,5.6093871828
2019-09-21 12:00:00,6.4584,1.7262,6.6851100963,1.3584,0.3962,1.415,5.1,1.33,5.2705692292,6.8229605491,1.9900301601,7.1072505719,1.3584,0.3962,1.415,5.4645605491,1.5938301601,5.6922505719
2019-09-21 12:30:00,6.45888,1.72634,6.6856099684,1.35888,0.39634,1.4155,5.1,1.33,5.2705692292,6.8152765206,1.9877889852,7.0992463757,1.35888,0.39634,1.4155,5.4563965206,1.5914489852,5.6837463757
2019-09-21 13:00:00,6.43648,1.6256400000000002,6.6385977586,1.35648,0.39564000000000005,1.413,5.08,1.23,5.2267867758,6.8128765206,1.9870889852,7.0967463757,1.35648,0.39564000000000005,1.413,5.4563965206,1.5914489852,5.6837463757
2019-09-21 13:30:00,6.4374400000000005,1.59592,6.6323144075,1.35744,0.39592000000000005,1.4140000000000001,5.08,1.2,5.2198084256,6.4637688221000005,1.8852659064,6.733092523,1.35744,0.39592000000000005,1.4140000000000001,5.1063288221,1.4893459064,5.319092523
2019-09-21 14:00:00,6.33016,0.39088,6.3422167103,1.34016,0.39088,1.396,4.99,0.0,4.99,6.3641057792,1.8561975189000002,6.6292768533,1.34016,0.39088,1.396,5.0239457792,1.4653175189,5.2332768533
2019-09-21 14:30:00,6.43856,1.50458,6.6120205573,1.31856,0.38458000000000003,1.3735,5.12,1.12,5.2410685933,6.4413949614,1.8787401971,6.7097864182,1.31856,0.38458000000000003,1.3735,5.1228349614,1.4941601971,5.3362864182
2019-09-21 15:00:00,6.43664,1.5040200000000001,6.6100234984,1.31664,0.38402000000000003,1.3715,5.12,1.12,5.2410685933,6.8616296724,2.0013086544,7.1475309087,1.31664,0.38402000000000003,1.3715,5.5449896724,1.6172886544,5.7760309087
2019-09-21 15:30:00,6.45808,1.50444,6.6309981903,1.3180800000000001,0.38444,1.373,5.14,1.12,5.2606083298,6.5802920645,1.9192518522,6.8544709006,1.3180800000000001,0.38444,1.373,5.2622120645,1.5348118522,5.4814709006
2019-09-21 16:00:00,6.5209600000000005,1.50528,6.6924425436,1.32096,0.38528,1.376,5.2,1.12,5.3192480672,6.714811972,1.9584868252,6.9945958042,1.32096,0.38528,1.376,5.393851972,1.5732068252,5.6185958042
2019-09-21 16:30:00,6.71072,1.51396,6.879377719,1.35072,0.39396000000000003,1.407,5.36,1.12,5.4757647868,6.8196370032,1.9890607926000001,7.1037885450000005,1.35072,0.39396000000000003,1.407,5.4689170032,1.5951007926,5.696788545
2019-09-21 17:00:00,6.81216,0.39438,6.8235664758,1.35216,0.39438,1.4085,5.46,0.0,5.46,6.7475099604,1.9680237384,7.0286562087,1.35216,0.39438,1.4085,5.3953499604,1.5736437384,5.6201562087
2019-09-21 17:30:00,6.94072,1.51396,7.1039192704,1.35072,0.39396000000000003,1.407,5.59,1.12,5.7010963858,6.9367489673,2.0232184488,7.2257801743,1.35072,0.39396000000000003,1.407,5.5860289673,1.6292584488,5.8187801743000005
2019-09-21 18:00:00,6.94072,0.39396000000000003,6.9518917282,1.35072,0.39396000000000003,1.407,5.59,0.0,5.59,6.8469622802,1.9970306651,7.1322523752,1.35072,0.39396000000000003,1.407,5.4962422802,1.6030706651000002,5.7252523752
2019-09-21 18:30:00,6.95976,1.73368,7.1724407003,1.34976,0.39368000000000003,1.4060000000000001,5.61,1.34,5.7678158778,7.0445144246,2.0546500405,7.3380358589,1.34976,0.39368000000000003,1.4060000000000001,5.6947544246,1.6609700405,5.9320358589
2019-09-21 19:00:00,6.85072,1.7339600000000002,7.0667518564,1.35072,0.39396000000000003,1.407,5.5,1.34,5.6608833233,7.0754425062,2.063670731,7.3702526106,1.35072,0.39396000000000003,1.407,5.7247225062,1.669710731,5.9632526106
2019-09-21 19:30:00,6.88216,1.73438,7.0973375466,1.35216,0.39438,1.4085,5.53,1.34,5.6900351493,7.0768825062,2.064090731,7.3717526106,1.35216,0.39438,1.4085,5.7247225062,1.669710731,5.9632526106
2019-09-21 20:00:00,6.88264,1.73452,7.0978372058,1.35264,0.39452000000000004,1.409,5.53,1.34,5.6900351493,7.087503733,2.0671885888,7.3828163885,1.35264,0.39452000000000004,1.409,5.734863733,1.6726685888000001,5.9738163885
2019-09-21 20:30:00,6.66312,1.85466,6.9164247881000005,1.35312,0.39466,1.4095,5.31,1.46,5.5070591063,6.923876935,2.019464106,7.2123718073,1.35312,0.39466,1.4095,5.570756935,1.624804106,5.8028718073
2019-09-21 21:00:00,6.48312,1.8246600000000002,6.7350003007,1.35312,0.39466,1.4095,5.13,1.43,5.3255797806,6.6135105014,1.9289405629,6.8890734389,1.35312,0.39466,1.4095,5.2603905014,1.5342805629,5.4795734389
2019-09-21 21:30:00,5.96464,1.18302,6.0808277932,1.00464,0.29302,1.0465,4.96,0.89,5.0392162089,5.9297642716,1.7295145792,6.1768377829,1.00464,0.29302,1.0465,4.9251242716,1.4364945792000001,5.1303377829
2019-09-21 22:00:00,5.67776,1.15768,5.7945820902000005,0.91776,0.26768000000000003,0.9560000000000001,4.76,0.89,4.8424890294,5.6165574974,1.6381626034,5.8505807265000005,0.91776,0.26768000000000003,0.9560000000000001,4.6987974974,1.3704826034,4.8945807265
2019-09-21 22:30:00,5.46352,1.15936,5.5851738021,0.9235200000000001,0.26936000000000004,0.962,4.54,0.89,4.6264132976,5.4278455486,1.5831216182999999,5.6540057798,0.9235200000000001,0.26936000000000004,0.962,4.5043255486,1.3137616183,4.6920057798
2019-09-21 23:00:00,5.18544,1.15992,5.3135865853,0.92544,0.26992000000000005,0.964,4.26,0.89,4.3519765624,5.1497044061,1.5019971185,5.3642754230000005,0.92544,0.26992000000000005,0.964,4.2242644061,1.2320771185,4.400275423
2019-09-21 23:30:00,4.98784,1.16062,5.1210923298,0.9278400000000001,0.27062,0.9665,4.06,0.89,4.1564046964,4.972785768,1.450395849,5.179985175,0.9278400000000001,0.27062,0.9665,4.044945768,1.179775849,4.213485175
2019-09-22 00:00:00,4.814,1.1595,4.9516700466,0.924,0.2695,0.9625,3.89,0.89,3.9905137514,4.8324775126,1.4094726078,5.0338307423,0.924,0.2695,0.9625,3.9084775126,1.1399726078,4.0713307423
2019-09-22 00:30:00,4.51568,1.15124,4.6601201057,0.89568,0.26124,0.933,3.62,0.89,3.7278009603999998,4.4907588538,1.3098046657,4.677873806,0.89568,0.26124,0.933,3.5950788538,1.0485646657,3.744873806
2019-09-22 01:00:00,4.46472,1.15096,4.6106868903,0.8947200000000001,0.26096,0.932,3.5700000000000003,0.89,3.6792662312,4.4336170561,1.293138308,4.6183511002,0.8947200000000001,0.26096,0.932,3.5388970561,1.032178308,3.6863511002
2019-09-22 01:30:00,4.27424,1.15082,4.4264561728,0.89424,0.26082,0.9315,3.38,0.89,3.4952110094,4.2325326498,1.2344886895,4.4088881769,0.89424,0.26082,0.9315,3.3382926498,0.9736686895000001,3.4773881769
2019-09-22 02:00:00,4.23616,1.15138,4.3898436703,0.8961600000000001,0.26138,0.9335,3.34,0.89,3.4565445173000002,4.1908445434,1.2223296585,4.365463066,0.8961600000000001,0.26138,0.9335,3.2946845434,0.9609496585,3.431963066
2019-09-22 02:30:00,4.3104,1.1497,4.4610938401,0.8904000000000001,0.2597,0.9275,3.42,0.89,3.5339071861,4.2905094046,1.2513985763,4.4692806298,0.8904000000000001,0.2597,0.9275,3.4001094046,0.9916985763,3.5417806298
2019-09-22 03:00:00,3.99888,1.75634,4.3675818767,0.8788800000000001,0.25634,0.9155000000000001,3.12,1.5,3.4618492168,4.3616722447,1.2721544047,4.5434085882,0.8788800000000001,0.25634,0.9155000000000001,3.4827922447,1.0158144047,3.6279085882
2019-09-22 03:30:00,4.0128,1.8804,4.4315311124,0.8928,0.2604,0.93,3.12,1.62,3.5155084981,4.3944686609,1.2817200261,4.5775715218,0.8928,0.2604,0.93,3.5016686609,1.0213200261,3.6475715217999998
2019-09-22 04:00:00,3.8342400000000003,1.99082,4.3202732147,0.89424,0.26082,0.9315,2.94,1.73,3.4112314491999998,4.2445577936,1.2379960231,4.4214143683,0.89424,0.26082,0.9315,3.3503177936,0.9771760231000001,3.4899143683
2019-09-22 04:30:00,3.86472,1.8909600000000002,4.3025330214,0.8947200000000001,0.26096,0.932,2.9699999999999998,1.63,3.3878901989,4.2361431446,1.2355417505,4.4126491089,0.8947200000000001,0.26096,0.932,3.3414231446000002,0.9745817505000001,3.4806491089
2019-09-22 05:00:00,3.8952,1.8411,4.3083909119,0.8952,0.2611,0.9325,3.0,1.58,3.390634159,4.3244327997,1.2612928999,4.5046174997,0.8952,0.2611,0.9325,3.4292327997,1.0001928999,3.5721174997
2019-09-22 05:30:00,3.9452,1.8811,4.3707139291,0.8952,0.2611,0.9325,3.05,1.62,3.4535344214,4.3573130545,1.2708829742,4.5388677651,0.8952,0.2611,0.9325,3.4621130545,1.0097829742,3.6063677651
2019-09-22 06:00:00,4.0152,1.8811,4.4340013814,0.8952,0.2611,0.9325,3.12,1.62,3.5155084981,4.4210456515,1.2894716483,4.605255887,0.8952,0.2611,0.9325,3.5258456515,1.0283716483,3.672755887
2019-09-22 06:30:00,4.1452,1.8811,4.5520567055,0.8952,0.2611,0.9325,3.25,1.62,3.6313771492,4.5391943519,1.3239316859999999,4.7283274499,0.8952,0.2611,0.9325,3.6439943519,1.062831686,3.7958274499
2019-09-22 07:00:00,4.2352,1.8311000000000002,4.6140921371,0.8952,0.2611,0.9325,3.34,1.57,3.6905961578,4.6387054097,1.3529557445,4.8319848018,0.8952,0.2611,0.9325,3.7435054097,1.0918557445000001,3.8994848018
2019-09-22 07:30:00,4.39352,1.83936,4.7630098887,0.9235200000000001,0.26936000000000004,0.962,3.47,1.57,3.8086480541,4.6986078735,1.3704272964,4.8943832016,0.9235200000000001,0.26936000000000004,0.962,3.7750878735,1.1010672964000001,3.9323832016
2019-09-22 08:00:00,4.63832,1.73076,4.9507113226,0.92832,0.27076,0.967,3.71,1.46,3.9869411834,4.9258199912,1.4366974974,5.1310624908,0.92832,0.27076,0.967,3.9974999911999998,1.1659374974,4.1640624908
2019-09-22 08:30:00,5.08472,1.65096,5.3460309015,0.8947200000000001,0.26096,0.932,4.19,1.3900000000000001,4.4145441441,5.1582126133,1.5044786789,5.3731381389,0.8947200000000001,0.26096,0.932,4.2634926133,1.2435186789000001,4.4411381389
2019-09-22 09:00:00,5.44424,1.15082,5.564542735,0.89424,0.26082,0.9315,4.55,0.89,4.6362269142,5.516738858,1.6090488336000002,5.7466029771,0.89424,0.26082,0.9315,4.622498858,1.3482288336,4.8151029771000005
2019-09-22 09:30:00,5.68376,1.15068,5.7990682183,0.8937600000000001,0.26068,0.931,4.79,0.89,4.8719811165,5.73283632,1.67207726,5.9717044999999995,0.8937600000000001,0.26068,0.931,4.83907632,1.41139726,5.0407045
2019-09-22 10:00:00,6.06136,1.48998,6.2418046629,0.89136,0.25998000000000004,0.9285,5.17,1.23,5.3143014593,6.1469188278,1.7928513248,6.4030404457,0.89136,0.25998000000000004,0.9285,5.2555588278,1.5328713247999999,5.4745404457
2019-09-22 10:30:00,6.39376,1.79318,6.6404564188,1.07376,0.31318,1.1185,5.32,1.48,5.5220286127,6.5305394563,1.9047406748,6.802645267,1.07376,0.31318,1.1185,5.4567794563,1.5915606748000002,5.684145267
2019-09-22 11:00:00,6.83384,0.38612,6.8447394253,1.3238400000000001,0.38612,1.379,5.51,0.0,5.51,6.7315564706,1.9633706373000002,7.0120379902,1.3238400000000001,0.38612,1.379,5.4077164706,1.5772506373000001,5.6330379902
2019-09-22 11:30:00,6.97752,0.38136000000000003,6.9879339436,1.30752,0.38136000000000003,1.362,5.67,0.0,5.67,6.8650639092,2.0023103068,7.1511082387,1.30752,0.38136000000000003,1.362,5.5575439092,1.6209503068000002,5.7891082387
2019-09-22 12:00:00,6.8808,0.3794,6.8912519182,1.3008,0.3794,1.355,5.58,0.0,5.58,6.7771583923000005,1.9766711978,7.059539992,1.3008,0.3794,1.355,5.4763583923,1.5972711978,5.704539992
2019-09-22 12:30:00,6.96528,0.28154,6.9709676696,0.96528,0.28154,1.0055,6.0,0.0,6.0,6.86194028,2.0013992483,7.1478544584,0.96528,0.28154,1.0055,5.89666028,1.7198592483000001,6.1423544584
2019-09-22 13:00:00,6.47408,0.25494,6.4790976416,0.8740800000000001,0.25494,0.9105000000000001,5.6,0.0,5.6,6.3513451002,1.8524756542,6.6159844793,0.8740800000000001,0.25494,0.9105000000000001,5.4772651002,1.5975356542,5.7054844793
2019-09-22 13:30:00,6.33424,0.26082,6.3396075155,0.89424,0.26082,0.9315,5.44,0.0,5.44,6.1793808146,1.8023194043,6.4368550152,0.89424,0.26082,0.9315,5.2851408146,1.5414994043,5.5053550152
2019-09-22 14:00:00,6.43568,0.26124,6.4409800031,0.89568,0.26124,0.933,5.54,0.0,5.54,6.294421011,1.8358727949,6.5566885532,0.89568,0.26124,0.933,5.398741011,1.5746327948999999,5.6236885532
2019-09-22 14:30:00,6.3328,0.2604,6.3381514655,0.8928,0.2604,0.93,5.44,0.0,5.44,6.2238997435,1.8153040919,6.4832288995,0.8928,0.2604,0.93,5.3310997435,1.5549040919000001,5.5532288995
2019-09-22 15:00:00,6.3328,0.2604,6.3381514655,0.8928,0.2604,0.93,5.44,0.0,5.44,6.1377287471,1.7901708846000002,6.3934674449,0.8928,0.2604,0.93,5.2449287471,1.5297708846,5.4634674449
2019-09-22 15:30:00,6.45328,0.26054,6.4585372841,0.8932800000000001,0.26054,0.9305,5.5600000000000005,0.0,5.5600000000000005,6.3209214288,1.8436020834,6.584293155,0.8932800000000001,0.26054,0.9305,5.4276414288,1.5830620834,5.653793155
2019-09-22 16:00:00,6.21328,0.26054,6.2187401819,0.8932800000000001,0.26054,0.9305,5.32,0.0,5.32,6.0812642374,1.7737020692,6.3346502473,0.8932800000000001,0.26054,0.9305,5.1879842374,1.5131620692,5.4041502473
2019-09-22 16:30:00,6.24088,0.25984,6.246286897,0.8908800000000001,0.25984,0.928,5.35,0.0,5.35,6.1000989586,1.7791955296,6.3542697485,0.8908800000000001,0.25984,0.928,5.2092189586,1.5193555295999999,5.4262697485
2019-09-22 17:00:00,6.26392,0.26656,6.2695891412,0.9139200000000001,0.26656,0.9520000000000001,5.35,0.0,5.35,6.1588487471,1.7963308846000001,6.4154674449,0.9139200000000001,0.26656,0.9520000000000001,5.2449287471,1.5297708846,5.4634674449
2019-09-22 17:30:00,6.4844,0.2667,6.4898822986,0.9144,0.2667,0.9525,5.57,0.0,5.57,6.3865919926,1.8627559978,6.6526999923,0.9144,0.2667,0.9525,5.4721919926,1.5960559978000002,5.7001999923
2019-09-22 18:00:00,6.50376,1.15068,6.6047678687,0.8937600000000001,0.26068,0.931,5.61,0.89,5.6801584485,6.378192465,1.8603061356000001,6.6439504843,0.8937600000000001,0.26068,0.931,5.484432465,1.5996261355999999,5.7129504843
2019-09-22 18:30:00,6.34424,0.26082,6.3495990621,0.89424,0.26082,0.9315,5.45,0.0,5.45,6.2138485148000004,1.8123724835,6.4727588696,0.89424,0.26082,0.9315,5.3196085148,1.5515524835,5.5412588696
2019-09-22 19:00:00,6.30472,0.26096,6.3101184141,0.8947200000000001,0.26096,0.932,5.41,0.0,5.41,6.2450526574,1.8214736917,6.5052631848,0.8947200000000001,0.26096,0.932,5.3503326574,1.5605136917,5.5732631848
2019-09-22 19:30:00,6.40424,1.82082,6.658053428,0.89424,0.26082,0.9315,5.51,1.56,5.726578385,6.3474273769,1.8513329849,6.6119035176,0.89424,0.26082,0.9315,5.4531873769,1.5905129849000001,5.6804035176
2019-09-22 20:00:00,6.46472,1.82096,6.7162861762,0.8947200000000001,0.26096,0.932,5.57,1.56,5.7843322864,6.6481896167,1.9390553049,6.9251975174,0.8947200000000001,0.26096,0.932,5.7534696167,1.6780953049,5.9931975174000005
2019-09-22 20:30:00,6.35472,1.69096,6.5758506674,0.8947200000000001,0.26096,0.932,5.46,1.43,5.64415627,6.3838788852,1.8619646749,6.6498738388,0.8947200000000001,0.26096,0.932,5.4891588852,1.6010046749,5.7178738388
2019-09-22 21:00:00,6.1952,1.1511,6.3012327564,0.8952,0.2611,0.9325,5.3,0.89,5.3742069182,6.1376528844,1.7901487579,6.3933884212,0.8952,0.2611,0.9325,5.2424528844000005,1.5290487579,5.4608884212
2019-09-22 21:30:00,6.11568,1.15124,6.2230937162,0.89568,0.26124,0.933,5.22,0.89,5.2953281296,6.0677354113,1.7697561616000002,6.3205577201,0.89568,0.26124,0.933,5.1720554113,1.5085161616,5.3875577201
2019-09-22 22:00:00,5.78568,1.15124,5.8991055763,0.89568,0.26124,0.933,4.89,0.89,4.9703319809,5.7553164559,1.6786339663,5.9951213083,0.89568,0.26124,0.933,4.8596364559000005,1.4173939663000001,5.0621213083
2019-09-22 22:30:00,5.34616,1.15138,5.4687386708,0.8961600000000001,0.26138,0.9335,4.45,0.89,4.5381273670999995,5.3263372018,1.5535150172,5.5482679185,0.8961600000000001,0.26138,0.9335,4.4301772018,1.2921350172000001,4.6147679185
2019-09-22 23:00:00,5.04616,1.15138,5.1758483991,0.8961600000000001,0.26138,0.9335,4.15,0.89,4.2443609649,4.9981330836,1.457788816,5.2063886287,0.8961600000000001,0.26138,0.9335,4.1019730836,1.196408816,4.2728886287
2019-09-22 23:30:00,4.90616,1.15138,5.0394525348,0.8961600000000001,0.26138,0.9335,4.01,0.89,4.107578362,4.8978325432,1.4285344918,5.1019088991,0.8961600000000001,0.26138,0.9335,4.0016725432,1.1671544918,4.1684088991
2019-09-23 00:00:00,4.68616,1.15138,4.8255332814,0.8961600000000001,0.26138,0.9335,3.79,0.89,3.893096454,4.6760008981,1.3638335953,4.8708342688,0.8961600000000001,0.26138,0.9335,3.7798408981,1.1024535953,3.9373342688
