Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-09-23 00:30:00,4.38568,1.60124,4.6688498155,0.89568,0.26124,0.933,3.49,1.34,3.7384087524,4.6076057726,1.343885017,4.7995893464,0.89568,0.26124,0.933,3.7119257726,1.082645017,3.8665893464
2019-09-23 01:00:00,4.23568,1.8312400000000002,4.6145882807,0.89568,0.26124,0.933,3.34,1.57,3.6905961578,4.5166649576,1.3173606126,4.7048593308,0.89568,0.26124,0.933,3.6209849576,1.0561206126,3.7718593308
2019-09-23 01:30:00,4.23568,1.8312400000000002,4.6145882807,0.89568,0.26124,0.933,3.34,1.57,3.6905961578,4.5467745408999996,1.3261425744,4.7362234801,0.89568,0.26124,0.933,3.6510945409,1.0649025744,3.8032234800999998
2019-09-23 02:00:00,4.15568,1.8312400000000002,4.5412681269,0.89568,0.26124,0.933,3.26,1.57,3.6183559803,4.4784701612,1.3062204637,4.6650730845,0.89568,0.26124,0.933,3.5827901612,1.0449804637,3.7320730845
2019-09-23 02:30:00,4.01568,1.8512400000000002,4.4218520328,0.89568,0.26124,0.933,3.12,1.5899999999999999,3.501785259,4.4301993185,1.2921414679,4.6147909568,0.89568,0.26124,0.933,3.5345193185,1.0309014679,3.6817909568
2019-09-23 03:00:00,4.01616,1.85138,4.4223465547,0.8961600000000001,0.26138,0.9335,3.12,1.5899999999999999,3.501785259,4.4306793185,1.2922814679,4.6152909568,0.8961600000000001,0.26138,0.9335,3.5345193185,1.0309014679,3.6817909568
2019-09-23 03:30:00,4.08616,1.85138,4.4860128678,0.8961600000000001,0.26138,0.9335,3.19,1.5899999999999999,3.5642951617,4.4855066247,1.3082727655,4.6724027341,0.8961600000000001,0.26138,0.9335,3.5893466247,1.0468927655,3.7389027341
2019-09-23 04:00:00,4.05616,1.82138,4.446330965,0.8961600000000001,0.26138,0.9335,3.16,1.56,3.5240885346,4.4617913851,1.3013558206,4.6476993594,0.8961600000000001,0.26138,0.9335,3.5656313851,1.0399758206,3.7141993594000002
2019-09-23 04:30:00,4.08616,1.82138,4.4737153072,0.8961600000000001,0.26138,0.9335,3.19,1.56,3.5510139397,4.4878478032,1.3089556092999999,4.6748414616,0.8961600000000001,0.26138,0.9335,3.5916878032,1.0475756093,3.7413414616000003
2019-09-23 05:00:00,4.08568,1.82124,4.4732198918,0.89568,0.26124,0.933,3.19,1.56,3.5510139397,4.452637718,1.2986860011,4.6381642896,0.89568,0.26124,0.933,3.556957718,1.0374460011,3.7051642896
2019-09-23 05:30:00,4.2352,1.8211,4.6101327801,0.8952,0.2611,0.9325,3.34,1.56,3.6863532115,4.5949020942,1.3401797775,4.7863563481,0.8952,0.2611,0.9325,3.6997020942,1.0790797775,3.8538563481
2019-09-23 06:00:00,4.55568,1.82124,4.9062343401,0.89568,0.26124,0.933,3.66,1.56,3.978592716,4.9236098237,1.4360528653,5.128760233,0.89568,0.26124,0.933,4.0279298237,1.1748128653,4.195760233
2019-09-23 06:30:00,5.04616,1.78138,5.3513592152000005,0.8961600000000001,0.26138,0.9335,4.15,1.52,4.4196040547,5.0046062424,1.4596768207,5.2131315025,0.8961600000000001,0.26138,0.9335,4.1084462424,1.1982968207,4.2796315025
2019-09-23 07:00:00,5.61664,0.26152000000000003,5.6227251044,0.8966400000000001,0.26152000000000003,0.934,4.72,0.0,4.72,5.5364905153,1.6148097336,5.7671776201,0.8966400000000001,0.26152000000000003,0.934,4.6398505153,1.3532897336,4.8331776201
2019-09-23 07:30:00,6.28256,1.39908,6.4364574884,0.92256,0.26908000000000004,0.961,5.36,1.13,5.477818909,6.2310583927,1.8173920312,6.4906858257,0.92256,0.26908000000000004,0.961,5.3084983927,1.5483120312,5.5296858257
2019-09-23 08:00:00,6.4064,1.4002,6.5576307459,0.9264,0.2702,0.965,5.48,1.13,5.5952926644000005,6.5867110008,1.9211240419000002,6.8611572925,0.9264,0.2702,0.965,5.6603110008,1.6509240419,5.8961572925
2019-09-23 08:30:00,6.53256,1.39908,6.6807009363,0.92256,0.26908000000000004,0.961,5.61,1.13,5.7226742001,6.816131687,1.9880384087,7.100137174,0.92256,0.26908000000000004,0.961,5.893571687,1.7189584087,6.139137174
2019-09-23 09:00:00,7.20304,1.19922,7.302185553,0.9230400000000001,0.26922,0.9615,6.28,0.93,6.348488009,7.189384327,2.096903762,7.4889420072,0.9230400000000001,0.26922,0.9615,6.266344327,1.827683762,6.5274420072
2019-09-23 09:30:00,7.10056,0.26558000000000004,7.1055249665,0.91056,0.26558000000000004,0.9485,6.19,0.0,6.19,7.0249989262,2.0489580201,7.3177072148,0.91056,0.26558000000000004,0.9485,6.1144389262,1.7833780201,6.3692072148
2019-09-23 10:00:00,7.19944,0.25942000000000004,7.2041123707,0.8894400000000001,0.25942000000000004,0.9265,6.31,0.0,6.31,7.1192160509,2.0764380149,7.4158500531,0.8894400000000001,0.25942000000000004,0.9265,6.2297760509,1.8170180149,6.4893500531
2019-09-23 10:30:00,6.91992,1.14956,7.0147545217,0.88992,0.25956,0.927,6.03,0.89,6.0953260782,6.9102575204,2.0154917768,7.1981849171,0.88992,0.25956,0.927,6.0203375204,1.7559317768,6.2711849171
2019-09-23 11:00:00,7.17944,1.14942,7.270868246,0.8894400000000001,0.25942000000000004,0.9265,6.29,0.89,6.3526529891,7.5432171003,2.2001049876,7.8575178128,0.8894400000000001,0.25942000000000004,0.9265,6.6537771003,1.9406849876,6.9310178128
2019-09-23 11:30:00,7.07896,1.14928,7.1716468959,0.8889600000000001,0.25928,0.926,6.19,0.89,6.2536549313,7.4041245383,2.1595363237,7.7126297274,0.8889600000000001,0.25928,0.926,6.5151645383,1.9002563237,6.7866297274
2019-09-23 12:00:00,7.22896,1.14928,7.3197477552,0.8889600000000001,0.25928,0.926,6.34,0.89,6.4021636968,7.5649974173,2.20645758,7.880205643,0.8889600000000001,0.25928,0.926,6.6760374173,1.94717758,6.954205643
2019-09-23 12:30:00,7.2780000000000005,1.149,7.3681398602,0.888,0.259,0.925,6.39,0.89,6.4516819512,7.5913483944,2.2141432817,7.9076545775,0.888,0.259,0.925,6.7033483944,1.9551432817,6.9826545775
2019-09-23 13:00:00,7.14512,1.14816,7.2367818262,0.88512,0.25816,0.922,6.26,0.89,6.3229502608,7.4397545121,2.1699283994,7.7497442834,0.88512,0.25816,0.922,6.5546345121,1.9117683994,6.8277442834
2019-09-23 13:30:00,7.35608,1.14844,7.4451882045,0.8860800000000001,0.25844,0.923,6.47,0.89,6.5309264274,7.579191891,2.2105976349,7.8949915532,0.8860800000000001,0.25844,0.923,6.693111891,1.9521576349,6.9719915532000005
2019-09-23 14:00:00,7.56656,0.25858000000000003,7.5709770737,0.8865600000000001,0.25858000000000003,0.9235000000000001,6.68,0.0,6.68,7.4475336518,2.1721973151,7.7578475539,0.8865600000000001,0.25858000000000003,0.9235000000000001,6.5609736518,1.9136173151,6.8343475539
2019-09-23 14:30:00,7.89408,0.28994000000000003,7.8994027781,0.9940800000000001,0.28994000000000003,1.0355,6.9,0.0,6.9,7.7976290024,2.2743084590000002,8.1225302109,0.9940800000000001,0.28994000000000003,1.0355,6.8035490024000005,1.9843684590000001,7.0870302109
2019-09-23 15:00:00,8.0576,0.3143,8.0637275655,1.0776,0.3143,1.1225,6.98,0.0,6.98,7.9929971394,2.3312908323,8.3260386869,1.0776,0.3143,1.1225,6.9153971394,2.0169908323,7.2035386869
2019-09-23 15:30:00,8.17816,0.33488,8.1850134759,1.14816,0.33488,1.196,7.03,0.0,7.03,8.1517690183,2.377599297,8.4914260607,1.14816,0.33488,1.196,7.0036090183,2.042719297,7.2954260607
2019-09-23 16:00:00,8.392,0.336,8.3987237126,1.152,0.336,1.2,7.24,0.0,7.24,8.3073981915,2.4229911392,8.6535397828,1.152,0.336,1.2,7.1553981915,2.0869911392,7.4535397828
2019-09-23 16:30:00,8.594,0.3745,8.6021559071,1.284,0.3745,1.3375,7.31,0.0,7.31,8.4961541432,2.4780449584,8.8501605658,1.284,0.3745,1.3375,7.2121541432,2.1035449584,7.5126605658
2019-09-23 17:00:00,8.61584,0.37212,8.6238722277,1.27584,0.37212,1.329,7.34,0.0,7.34,8.53155802,2.4883710892,8.8870396041,1.27584,0.37212,1.329,7.25571802,2.1162510892,7.5580396041
2019-09-23 17:30:00,8.51488,0.30184,8.5202282129,1.03488,0.30184,1.078,7.48,0.0,7.48,8.3872429632,2.4462791976,8.73671142,1.03488,0.30184,1.078,7.3523629632,2.1444391976,7.65871142
2019-09-23 18:00:00,8.64944,0.36442,8.6571135057,1.24944,0.36442,1.3014999999999999,7.4,0.0,7.4,8.5858538514,2.5042073733,8.9435977619,1.24944,0.36442,1.3014999999999999,7.3364138514,2.1397873733,7.6420977619
2019-09-23 18:30:00,8.5748,1.4964,8.7043901567,1.3248,0.3864,1.38,7.25,1.11,7.3344802133,8.7886790453,2.5633647215,9.1548740055,1.3248,0.3864,1.38,7.4638790453,2.1769647215,7.7748740055
2019-09-23 19:00:00,8.73576,0.38668,8.744313821,1.32576,0.38668,1.381,7.41,0.0,7.41,8.5661619242,2.4984638946,8.9230853377,1.32576,0.38668,1.381,7.2404019242,2.1117838946,7.5420853377
2019-09-23 19:30:00,8.51144,0.38542000000000004,8.520161938,1.32144,0.38542000000000004,1.3765,7.19,0.0,7.19,8.3663385599,2.44018208,8.7149359999,1.32144,0.38542000000000004,1.3765,7.0448985599,2.05476208,7.3384359999
2019-09-23 20:00:00,8.39088,1.57234,8.5369268622,1.31088,0.38234,1.3655,7.08,1.19,7.1793105519000004,8.3295364106,2.4294481198,8.6766004277,1.31088,0.38234,1.3655,7.0186564106,2.0471081198,7.3111004277
2019-09-23 20:30:00,7.9708,0.3794,7.9798243715,1.3008,0.3794,1.355,6.67,0.0,6.67,7.8477649911,2.2889314557000002,8.1747551991,1.3008,0.3794,1.355,6.5469649911,1.9095314557,6.8197551991
2019-09-23 21:00:00,7.72696,0.37828,7.7362139707,1.29696,0.37828,1.351,6.43,0.0,6.43,7.6281712648,2.2248832856,7.9460117341,1.29696,0.37828,1.351,6.3312112648,1.8466032856,6.5950117341
2019-09-23 21:30:00,7.16648,1.71814,7.3695617678,1.29648,0.37814000000000003,1.3505,5.87,1.34,6.0210048995,7.2568263195,2.1165743432,7.5591940828,1.29648,0.37814000000000003,1.3505,5.9603463195,1.7384343432,6.2086940828
2019-09-23 22:00:00,6.69696,1.8382800000000001,6.9446775735,1.29696,0.37828,1.351,5.4,1.46,5.5938895234,6.7988543638,1.9829991894,7.0821399623,1.29696,0.37828,1.351,5.5018943638,1.6047191894,5.7311399623
2019-09-23 22:30:00,6.43696,1.26828,6.560715525,1.29696,0.37828,1.351,5.14,0.89,5.2164834899,6.341607583,1.849635545,6.6058412322999995,1.29696,0.37828,1.351,5.044647583,1.471355545,5.2548412323
2019-09-23 23:00:00,6.06744,1.26842,6.1986060893,1.29744,0.37842000000000003,1.3515000000000001,4.77,0.89,4.8523190332,6.0012881576,1.7503757126,6.2513418308,1.29744,0.37842000000000003,1.3515000000000001,4.7038481576,1.3719557126,4.8998418308
2019-09-23 23:30:00,5.75648,0.37814000000000003,5.7688865347,1.29648,0.37814000000000003,1.3505,4.46,0.0,4.46,5.6957920564,1.6612726831,5.9331167254,1.29648,0.37814000000000003,1.3505,4.3993120564,1.2831326831,4.5826167254
2019-09-24 00:00:00,5.36648,1.26814,5.5142802477,1.29648,0.37814000000000003,1.3505,4.07,0.89,4.1661733041,5.363013495,1.5642122694,5.5864723906,1.29648,0.37814000000000003,1.3505,4.066533495,1.1860722694,4.2359723906
2019-09-24 00:30:00,5.2264800000000005,1.26814,5.3781290659,1.29648,0.37814000000000003,1.3505,3.93,0.89,4.0295161,5.2444976552,1.5296451494,5.4630183908,1.29648,0.37814000000000003,1.3505,3.9480176552,1.1515051494,4.1125183908
2019-09-24 01:00:00,4.98648,1.26814,5.1452076586,1.29648,0.37814000000000003,1.3505,3.69,0.89,3.7958134833,4.9581229797,1.4461192024,5.1647114372,1.29648,0.37814000000000003,1.3505,3.6616429797,1.0679792024,3.8142114372
2019-09-24 01:30:00,4.85744,1.84842,5.1972473339,1.29744,0.37842000000000003,1.3515000000000001,3.56,1.47,3.8515581263,5.2179107312,1.5218906299000001,5.4353236783,1.29744,0.37842000000000003,1.3515000000000001,3.9204707312,1.1434706299,4.0838236783
2019-09-24 02:00:00,4.85744,1.93842,5.229932643,1.29744,0.37842000000000003,1.3515000000000001,3.56,1.56,3.8867981682,5.2109533741,1.5198614008,5.4280764313,1.29744,0.37842000000000003,1.3515000000000001,3.9135133741,1.1414414008,4.0765764313
2019-09-24 02:30:00,4.85648,1.41814,5.059300253,1.29648,0.37814000000000003,1.3505,3.56,1.04,3.7088003451000002,4.8406427123,1.4118541244,5.0423361586,1.29648,0.37814000000000003,1.3505,3.5441627123,1.0337141244,3.6918361586
2019-09-24 03:00:00,4.85648,1.26814,5.0193203773,1.29648,0.37814000000000003,1.3505,3.56,0.89,3.6695640068,4.8141298642,1.4041212104,5.0147186085,1.29648,0.37814000000000003,1.3505,3.5176498642,1.0259812104,3.6642186085
2019-09-24 03:30:00,4.84648,1.26814,5.0096454415,1.29648,0.37814000000000003,1.3505,3.55,0.89,3.6598633854,4.8141298642,1.4041212104,5.0147186085,1.29648,0.37814000000000003,1.3505,3.5176498642,1.0259812104,3.6642186085
2019-09-24 04:00:00,4.84648,1.26814,5.0096454415,1.29648,0.37814000000000003,1.3505,3.55,0.89,3.6598633854,4.8382440021,1.4111545006,5.0398375022,1.29648,0.37814000000000003,1.3505,3.5417640021,1.0330145006,3.6893375022
2019-09-24 04:30:00,4.84648,1.26814,5.0096454415,1.29648,0.37814000000000003,1.3505,3.55,0.89,3.6598633854,4.8382440021,1.4111545006,5.0398375022,1.29648,0.37814000000000003,1.3505,3.5417640021,1.0330145006,3.6893375022
2019-09-24 05:00:00,4.75648,1.26814,4.9226294853,1.29648,0.37814000000000003,1.3505,3.46,0.89,3.5726320829000002,4.7951023023,1.3985715048,4.9948982315,1.29648,0.37814000000000003,1.3505,3.4986223023000003,1.0204315047999999,3.6443982315
2019-09-24 05:30:00,4.88648,1.26814,5.0483527858,1.29648,0.37814000000000003,1.3505,3.59,0.89,3.6986754386,4.9578995036,1.4460540219,5.1644786495,1.29648,0.37814000000000003,1.3505,3.6614195036,1.0679140219,3.8139786495
2019-09-24 06:00:00,5.23696,1.26828,5.3883470749,1.29696,0.37828,1.351,3.94,0.89,4.039269736,5.2348188031,1.5268221509000002,5.4529362532,1.29696,0.37828,1.351,3.9378588031,1.1485421509,4.1019362532
2019-09-24 06:30:00,5.8064800000000005,1.6281400000000001,6.030427004,1.29648,0.37814000000000003,1.3505,4.51,1.25,4.6800213675,5.8512206979,1.7066060369,6.0950215603,1.29648,0.37814000000000003,1.3505,4.5547406979,1.3284660369,4.7445215603
2019-09-24 07:00:00,6.37696,1.71828,6.604400427,1.29696,0.37828,1.351,5.08,1.34,5.2537605579,6.6586503658,1.9421063567,6.936094131,1.29696,0.37828,1.351,5.3616903658,1.5638263567,5.585094131
2019-09-24 07:30:00,7.06744,1.59842,7.2459405635,1.29744,0.37842000000000003,1.3515000000000001,5.77,1.22,5.8975672951,7.2655122083,2.1191077274,7.5682418836,1.29744,0.37842000000000003,1.3515000000000001,5.9680722083,1.7406877274,6.2167418836
2019-09-24 08:00:00,7.23744,1.49842,7.3909268871,1.29744,0.37842000000000003,1.3515000000000001,5.94,1.12,6.0446670711,7.5753741579,2.2094841294,7.8910147478,1.29744,0.37842000000000003,1.3515000000000001,6.2779341579,1.8310641294,6.5395147478
2019-09-24 08:30:00,7.70744,1.46842,7.8460747288,1.29744,0.37842000000000003,1.3515000000000001,6.41,1.09,6.5020150723,7.7762141785,2.2680624687,8.1002231026,1.29744,0.37842000000000003,1.3515000000000001,6.4787741785,1.8896424687,6.7487231026
2019-09-24 09:00:00,7.89696,0.37828,7.9060149886,1.29696,0.37828,1.351,6.6,0.0,6.6,7.8367163897,2.285708947,8.1632462392,1.29696,0.37828,1.351,6.5397563897,1.907428947,6.8122462392
2019-09-24 09:30:00,8.14648,0.37814000000000003,8.1552514523,1.29648,0.37814000000000003,1.3505,6.85,0.0,6.85,8.0134320046,2.3372510013,8.3473250048,1.29648,0.37814000000000003,1.3505,6.7169520046,1.9591110013000002,6.9968250048
2019-09-24 10:00:00,8.32648,0.37814000000000003,8.3350620304,1.29648,0.37814000000000003,1.3505,7.03,0.0,7.03,8.2291657778,2.4001733518,8.5720476852,1.29648,0.37814000000000003,1.3505,6.9326857778,2.0220333518,7.2215476852
2019-09-24 10:30:00,8.14744,0.48842,8.1620666899,1.29744,0.37842000000000003,1.3515000000000001,6.85,0.11,6.8508831547,8.2547753272,2.4076428038,8.5987242992,1.29744,0.37842000000000003,1.3515000000000001,6.9573353272,2.0292228038,7.2472242992
2019-09-24 11:00:00,8.08424,1.33332,8.193453398900001,1.31424,0.38332000000000005,1.369,6.77,0.9500000000000001,6.8363294245,8.3187349415,2.4262976913,8.6653488974,1.31424,0.38332000000000005,1.369,7.0044949415,2.0429776913,7.2963488974
2019-09-24 11:30:00,8.30304,0.37422000000000005,8.3114688142,1.28304,0.37422000000000005,1.3365,7.02,0.0,7.02,8.2018832277,2.3922159414,8.5436283622,1.28304,0.37422000000000005,1.3365,6.9188432277,2.0179959414,7.2071283622
2019-09-24 12:00:00,8.16112,0.37366000000000005,8.1696696047,1.28112,0.37366000000000005,1.3345,6.88,0.0,6.88,8.1061626167,2.3642974299,8.4439193924,1.28112,0.37366000000000005,1.3345,6.8250426167,1.9906374299,7.1094193924
2019-09-24 12:30:00,8.29064,0.37352,8.2990498733,1.28064,0.37352,1.334,7.01,0.0,7.01,8.2451383688,2.4048320242,8.5886858008,1.28064,0.37352,1.334,6.9644983688,2.0313120242,7.2546858008
2019-09-24 13:00:00,8.03016,0.37338000000000005,8.0388358765,1.28016,0.37338000000000005,1.3335,6.75,0.0,6.75,7.9770324088999995,2.3266344526,8.3094087593,1.28016,0.37338000000000005,1.3335,6.6968724089,1.9532544526,6.9759087593
2019-09-24 13:30:00,7.78872,0.37296,7.7976444135000005,1.27872,0.37296,1.332,6.51,0.0,6.51,7.725328748,2.2532208848,8.0472174458,1.27872,0.37296,1.332,6.446608748,1.8802608848000002,6.7152174458000005
2019-09-24 14:00:00,7.54824,0.37282000000000004,7.5574414884,1.27824,0.37282000000000004,1.3315000000000001,6.27,0.0,6.27,7.507629956,2.1897254038,7.8204478709,1.27824,0.37282000000000004,1.3315000000000001,6.229389956,1.8169054037999999,6.4889478709
2019-09-24 14:30:00,7.80824,0.37282000000000004,7.8171354504,1.27824,0.37282000000000004,1.3315000000000001,6.53,0.0,6.53,7.7933902385,2.2730721529,8.1181148318,1.27824,0.37282000000000004,1.3315000000000001,6.5151502385,1.9002521529,6.7866148318
2019-09-24 15:00:00,7.754,1.2645,7.8564289757,1.284,0.3745,1.3375,6.47,0.89,6.5309264274,7.7289117262,2.2542659201,8.0509497147,1.284,0.3745,1.3375,6.4449117262,1.8797659201,6.7134497147
2019-09-24 15:30:00,7.57968,1.2632400000000001,7.6842256734,1.27968,0.37324,1.333,6.3,0.89,6.3625545184,7.5933334241,2.2147222487000002,7.9097223168,1.27968,0.37324,1.333,6.3136534241,1.8414822487,6.5767223168
2019-09-24 16:00:00,7.64824,0.37282000000000004,7.6573213234,1.27824,0.37282000000000004,1.3315000000000001,6.37,0.0,6.37,7.5992621502,2.2164514605,7.9158980732,1.27824,0.37282000000000004,1.3315000000000001,6.3210221502,1.8436314605000002,6.5843980732
2019-09-24 16:30:00,7.74824,0.37282000000000004,7.7572042547999995,1.27824,0.37282000000000004,1.3315000000000001,6.47,0.0,6.47,7.687340675,2.2421410302,8.0076465365,1.27824,0.37282000000000004,1.3315000000000001,6.409100675,1.8693210302,6.6761465365
2019-09-24 17:00:00,8.12824,0.37282000000000004,8.1367856215,1.27824,0.37282000000000004,1.3315000000000001,6.85,0.0,6.85,8.0277925818,2.341439503,8.3622839394,1.27824,0.37282000000000004,1.3315000000000001,6.7495525818,1.9686195030000002,7.0307839394
2019-09-24 17:30:00,8.35872,0.37296,8.3670364646,1.27872,0.37296,1.332,7.08,0.0,7.08,8.2147728845,2.3959754247,8.5570550881,1.27872,0.37296,1.332,6.9360528845000005,2.0230154247,7.2250550881
2019-09-24 18:00:00,8.4492,0.37310000000000004,8.4574336681,1.2792,0.37310000000000004,1.3325,7.17,0.0,7.17,8.3269024869,2.428679892,8.6738567572,1.2792,0.37310000000000004,1.3325,7.0477024869,2.055579892,7.3413567572
2019-09-24 18:30:00,8.45352,0.37436,8.4618051147,1.28352,0.37436,1.337,7.17,0.0,7.17,8.3184366264,2.4262106827,8.6650381525,1.28352,0.37436,1.337,7.0349166264,2.0518506827,7.3280381525
2019-09-24 19:00:00,8.55208,0.37394000000000005,8.5602513661,1.28208,0.37394000000000005,1.3355000000000001,7.27,0.0,7.27,8.2904634925,2.418051852,8.6358994714,1.28208,0.37394000000000005,1.3355000000000001,7.0083834925,2.044111852,7.3003994714000005
2019-09-24 19:30:00,8.590160000000001,1.43338,8.7089280081,1.28016,0.37338000000000005,1.3335,7.31,1.06,7.3864538176,8.4537563643,2.4656789396,8.8059962128,1.28016,0.37338000000000005,1.3335,7.1735963643,2.0922989396,7.4724962128
2019-09-24 20:00:00,8.269120000000001,0.37016000000000004,8.2774007998,1.26912,0.37016000000000004,1.322,7.0,0.0,7.0,8.1680723562,2.3823544372,8.5084087044,1.26912,0.37016000000000004,1.322,6.8989523562,2.0121944372,7.1864087044
2019-09-24 20:30:00,7.90912,0.37016000000000004,7.9177773144,1.26912,0.37016000000000004,1.322,6.64,0.0,6.64,7.7342144136,2.2558125373,8.0564733474,1.26912,0.37016000000000004,1.322,6.4650944136,1.8856525373,6.7344733474
2019-09-24 21:00:00,7.64864,0.37002,7.6575850403,1.26864,0.37002,1.3215,6.38,0.0,6.38,7.5153772901,2.1919850429,7.8285180105,1.26864,0.37002,1.3215,6.2467372901000005,1.8219650429,6.5070180105
2019-09-24 21:30:00,7.18912,0.37016000000000004,7.1986432611,1.26912,0.37016000000000004,1.322,5.92,0.0,5.92,7.0606577102,2.0593584988,7.3548517814,1.26912,0.37016000000000004,1.322,5.7915377102,1.6891984988000002,6.0328517814
2019-09-24 22:00:00,6.8096,1.9303,7.0779029557,1.2696,0.3703,1.3225,5.54,1.56,5.7554495915,6.7486426,1.9683540917000002,7.0298360416,1.2696,0.3703,1.3225,5.4790426,1.5980540917,5.7073360416
2019-09-24 22:30:00,6.43912,1.93016,6.722185954,1.26912,0.37016000000000004,1.322,5.17,1.56,5.4002314765,6.393939476,1.8648990138000001,6.6603536208000005,1.26912,0.37016000000000004,1.322,5.124819476,1.4947390138,5.3383536208
2019-09-24 23:00:00,6.0896,1.8103,6.3529846726,1.2696,0.3703,1.3225,4.82,1.44,5.0305069327,6.1782982777,1.8020036643,6.4357273726,1.2696,0.3703,1.3225,4.9086982777,1.4317036643,5.1132273726
2019-09-24 23:30:00,5.56008,1.8804400000000001,5.8694585951,1.27008,0.37044000000000005,1.323,4.29,1.51,4.5479885664,5.9184113011,1.7262032962,6.165011772,1.27008,0.37044000000000005,1.323,4.6483313011,1.3557632962000001,4.842011772
2019-09-25 00:00:00,5.35008,1.50044,5.5564985557,1.27008,0.37044000000000005,1.323,4.08,1.13,4.2335918556,5.4306949476,1.5839526931,5.6569739038,1.27008,0.37044000000000005,1.323,4.1606149476,1.2135126931,4.3339739038000005
2019-09-25 00:30:00,4.8732,1.1651,5.0105425105,0.9432,0.2751,0.9825,3.93,0.89,4.0295161,4.8604920161,1.4176435047,5.0630125168,0.9432,0.2751,0.9825,3.9172920161,1.1425435047,4.0805125168
2019-09-25 01:00:00,4.63088,1.14984,4.7714967882,0.8908800000000001,0.25984,0.928,3.74,0.89,3.8444375401,4.5723810946,1.3336111526,4.7628969736,0.8908800000000001,0.25984,0.928,3.6815010946,1.0737711526,3.8348969736000003
2019-09-25 01:30:00,4.58952,1.15236,4.7319792265,0.8995200000000001,0.26236000000000004,0.937,3.69,0.89,3.7958134833,4.5273904831,1.3204888909,4.7160317532,0.8995200000000001,0.26236000000000004,0.937,3.6278704831,1.0581288909,3.7790317532
2019-09-25 02:00:00,4.50952,1.15236,4.6544284504,0.8995200000000001,0.26236000000000004,0.937,3.61,0.89,3.718090908,4.4641637004,1.302047746,4.6501705213,0.8995200000000001,0.26236000000000004,0.937,3.5646437004,1.039687746,3.7131705213
2019-09-25 02:30:00,4.35904,1.15222,4.5087515622000005,0.8990400000000001,0.26222,0.9365,3.46,0.89,3.5726320829000002,4.2891553328,1.2510036387,4.4678701384,0.8990400000000001,0.26222,0.9365,3.3901153327999998,0.9887836387000001,3.5313701384
2019-09-25 03:00:00,4.39712,1.1516600000000001,4.5454356282,0.89712,0.26166,0.9345,3.5,0.89,3.611384776,4.3420443486,1.2664296017,4.5229628631,0.89712,0.26166,0.9345,3.4449243486,1.0047696017,3.5884628631
2019-09-25 03:30:00,4.39712,1.1516600000000001,4.5454356282,0.89712,0.26166,0.9345,3.5,0.89,3.611384776,4.3676717723,1.2739042669,4.5496580962,0.89712,0.26166,0.9345,3.4705517723,1.0122442669,3.6151580962
2019-09-25 04:00:00,4.37664,1.15152,4.5255912321,0.8966400000000001,0.26152000000000003,0.934,3.48,0.89,3.5920050111,4.3939749867,1.2815760378,4.5770572778,0.8966400000000001,0.26152000000000003,0.934,3.4973349867,1.0200560378,3.6430572778
2019-09-25 04:30:00,4.40568,1.15124,4.5536106333,0.89568,0.26124,0.933,3.51,0.89,3.6210771878,4.3868085359,1.279485823,4.5695922249,0.89568,0.26124,0.933,3.4911285359,1.018245823,3.6365922249000002
2019-09-25 05:00:00,4.26712,1.1516600000000001,4.4198002048,0.89712,0.26166,0.9345,3.37,0.89,3.4855415648,4.2838682261,1.2494615659,4.4623627355,0.89712,0.26166,0.9345,3.3867482261,0.9878015659,3.5278627355000003
2019-09-25 05:30:00,4.46616,1.15138,4.6121861465,0.8961600000000001,0.26138,0.9335,3.5700000000000003,0.89,3.6792662312,4.5462908000999995,1.3260014834,4.7357195834,0.8961600000000001,0.26138,0.9335,3.6501308001,1.0646214834,3.8022195834
2019-09-25 06:00:00,4.74568,1.15124,4.8833218407,0.89568,0.26124,0.933,3.85,0.89,3.9515313487,4.7545714197999995,1.3867499974,4.9526785623,0.89568,0.26124,0.933,3.8588914198,1.1255099974,4.0196785623
2019-09-25 06:30:00,5.3956800000000005,1.5412400000000002,5.611486737,0.89568,0.26124,0.933,4.5,1.28,4.6785040344,5.6601995972,1.6508915492,5.8960412471,0.89568,0.26124,0.933,4.7645195972,1.3896515492,4.9630412471
2019-09-25 07:00:00,5.94568,1.60124,6.1575222452,0.89568,0.26124,0.933,5.05,1.34,5.2247583676,6.0681296538,1.769871149,6.3209683894,0.89568,0.26124,0.933,5.1724496538,1.5086311490000002,5.3879683894
2019-09-25 07:30:00,6.52856,0.48208000000000006,6.546334608,0.89856,0.26208000000000004,0.936,5.63,0.22,5.6342967618,6.4353929601,1.8769896134000001,6.7035343335,0.89856,0.26208000000000004,0.936,5.5368329601,1.6149096134,5.7675343335
2019-09-25 08:00:00,6.89472,0.26096,6.8996568031,0.8947200000000001,0.26096,0.932,6.0,0.0,6.0,6.8922604616,2.0102426346,7.1794379809,0.8947200000000001,0.26096,0.932,5.9975404616,1.7492826346,6.2474379809
2019-09-25 08:30:00,7.15472,1.21096,7.256475894,0.8947200000000001,0.26096,0.932,6.26,0.9500000000000001,6.3316743441,7.2080451936,2.1023465148,7.50838041,0.8947200000000001,0.26096,0.932,6.3133251936,1.8413865148,6.5763804100000005
2019-09-25 09:00:00,7.41424,1.15082,7.5030221544,0.89424,0.26082,0.9315,6.52,0.89,6.5804635095,7.354782584,2.1451449203,7.6612318584,0.89424,0.26082,0.9315,6.460542584,1.8843249203,6.7297318584
2019-09-25 09:30:00,7.43424,1.15082,7.5227861228,0.89424,0.26082,0.9315,6.54,0.89,6.6002802971,7.7807215904,2.2693771305,8.1049183234,0.89424,0.26082,0.9315,6.8864815904,2.0085571305,7.1734183234
2019-09-25 10:00:00,7.5147200000000005,1.15096,7.6023500051,0.8947200000000001,0.26096,0.932,6.62,0.89,6.6795583686,7.8316476672,2.2842305696,8.15796632,0.8947200000000001,0.26096,0.932,6.9369276672,2.0232705696,7.22596632
2019-09-25 10:30:00,7.35232,1.15026,7.4417543261,0.8923200000000001,0.26026000000000005,0.9295,6.46,0.89,6.5210198589,7.6744212806,2.2383728735,7.9941888339,0.8923200000000001,0.26026000000000005,0.9295,6.7821012806,1.9781128735000002,7.0646888339
2019-09-25 11:00:00,7.57664,1.15152,7.6636461296,0.8966400000000001,0.26152000000000003,0.934,6.68,0.89,6.7390281198,7.7977795623,2.2743523723,8.122687044,0.8966400000000001,0.26152000000000003,0.934,6.9011395623,2.0128323723,7.188687044
2019-09-25 11:30:00,7.80944,0.25942000000000004,7.8137476188,0.8894400000000001,0.25942000000000004,0.9265,6.92,0.0,6.92,7.6459138568,2.2300582082,7.9644936008,0.8894400000000001,0.25942000000000004,0.9265,6.7564738568,1.9706382082,7.0379936008
2019-09-25 12:00:00,7.8295200000000005,0.33236000000000004,7.8365710997,1.13952,0.33236000000000004,1.187,6.69,0.0,6.69,7.7197819358,2.2516030646,8.0414395165,1.13952,0.33236000000000004,1.187,6.5802619358,1.9192430646,6.8544395165
2019-09-25 12:30:00,7.77416,0.34538,7.7818282588,1.18416,0.34538,1.2335,6.59,0.0,6.59,7.7215848553,2.2521289161,8.0433175576,1.18416,0.34538,1.2335,6.5374248553,1.9067489161000002,6.8098175576
2019-09-25 13:00:00,7.91624,0.36932000000000004,7.9248503456,1.26624,0.36932000000000004,1.319,6.65,0.0,6.65,7.8551067643,2.2910728062,8.1824028794,1.26624,0.36932000000000004,1.319,6.5888667643000005,1.9217528062,6.8634028794
2019-09-25 13:30:00,7.64584,0.38962,7.6557607754,1.3358400000000001,0.38962,1.3915,6.31,0.0,6.31,7.6597726607,2.2341003594,7.9789298549000005,1.3358400000000001,0.38962,1.3915,6.3239326607,1.8444803593999999,6.5874298549
2019-09-25 14:00:00,7.86584,0.38962,7.8754836455,1.3358400000000001,0.38962,1.3915,6.53,0.0,6.53,7.8353537272,2.2853115038,8.1618267992,1.3358400000000001,0.38962,1.3915,6.4995137272,1.8956915038000002,6.7703267992
2019-09-25 14:30:00,8.14736,0.39298000000000005,8.1568319984,1.3473600000000001,0.39298000000000005,1.4035,6.8,0.0,6.8,8.0674804105,2.3530151197,8.4036254276,1.3473600000000001,0.39298000000000005,1.4035,6.7201204105,1.9600351197,7.0001254276
2019-09-25 15:00:00,8.1088,0.3934,8.1183373298,1.3488,0.3934,1.405,6.76,0.0,6.76,8.029974874,2.3420760049,8.3645571604,1.3488,0.3934,1.405,6.681174874,1.9486760049,6.9595571604
2019-09-25 15:30:00,8.08016,0.39088,8.0896089399,1.34016,0.39088,1.396,6.74,0.0,6.74,8.0412528486,2.3453654141999998,8.3763050506,1.34016,0.39088,1.396,6.7010928486,1.9544854142,6.9803050506
2019-09-25 16:00:00,8.04168,0.39424000000000003,8.0513379261,1.35168,0.39424000000000003,1.408,6.69,0.0,6.69,7.9597073477,2.3215813097,8.2913618205,1.35168,0.39424000000000003,1.408,6.6080273477,1.9273413097,6.8833618205
2019-09-25 16:30:00,8.06696,0.39578,8.0766630145,1.35696,0.39578,1.4135,6.71,0.0,6.71,7.9708196754,2.3248224053,8.3029371619,1.35696,0.39578,1.4135,6.6138596754,1.9290424053000002,6.8894371619
2019-09-25 17:00:00,8.25696,1.40578,8.3757749403,1.35696,0.39578,1.4135,6.9,1.01,6.9735285186,8.5001947053,2.4792234557,8.8543694847,1.35696,0.39578,1.4135,7.1432347053,2.0834434557,7.4408694847
2019-09-25 17:30:00,8.23856,1.49208,8.3725846427,1.37856,0.40208000000000005,1.436,6.86,1.09,6.9460564351,8.4908472529,2.4764971154,8.8446325551,1.37856,0.40208000000000005,1.436,7.1122872529,2.0744171154,7.4086325551
2019-09-25 18:00:00,8.35248,1.44614,8.4767471975,1.39248,0.40614000000000006,1.4505,6.96,1.04,7.0372721988,8.3001269742,2.4208703675,8.6459655981,1.39248,0.40614000000000006,1.4505,6.9076469742,2.0147303675,7.1954655981
2019-09-25 18:30:00,8.49296,0.40628000000000003,8.5026721094,1.39296,0.40628000000000003,1.451,7.1,0.0,7.1,8.1956380441,2.3903944295,8.5371229627,1.39296,0.40628000000000003,1.451,6.8026780441,1.9841144295,7.0861229627
2019-09-25 19:00:00,8.51344,0.40642000000000006,8.5231354471,1.39344,0.40642000000000006,1.4515,7.12,0.0,7.12,8.1961180441,2.3905344295,8.5376229627,1.39344,0.40642000000000006,1.4515,6.8026780441,1.9841144295,7.0861229627
2019-09-25 19:30:00,8.43392,0.40656000000000003,8.4437134959,1.39392,0.40656000000000003,1.452,7.04,0.0,7.04,8.1204518806,2.3684651319,8.4588040423,1.39392,0.40656000000000003,1.452,6.7265318806,1.9619051319,7.0068040423
2019-09-25 20:00:00,8.583919999999999,0.40656000000000003,8.5935425524,1.39392,0.40656000000000003,1.452,7.19,0.0,7.19,8.2740639472,2.4132686513,8.6188166117,1.39392,0.40656000000000003,1.452,6.8801439472,2.0067086513,7.1668166117
2019-09-25 20:30:00,8.1644,1.5567,8.3114825543,1.3944,0.4067,1.4525000000000001,6.77,1.15,6.8669789573,8.1503450963,2.3771839864,8.4899428087,1.3944,0.4067,1.4525000000000001,6.7559450963,1.9704839864,7.0374428087
2019-09-25 21:00:00,7.7244,1.5567,7.8796998832,1.3944,0.4067,1.4525000000000001,6.33,1.15,6.433614847,7.9346068337,2.3142603265,8.2652154518,1.3944,0.4067,1.4525000000000001,6.5402068337,1.9075603265,6.8127154518
2019-09-25 21:30:00,7.35488,1.7068400000000001,7.5503352641,1.3948800000000001,0.40684000000000003,1.453,5.96,1.3,6.1001311461,7.6621880677,2.2348048531,7.9814459039,1.3948800000000001,0.40684000000000003,1.453,6.2673080677,1.8279648531000001,6.5284459039
2019-09-25 22:00:00,7.03488,1.73684,7.2461127372,1.3948800000000001,0.40684000000000003,1.453,5.64,1.33,5.7946958505,7.2618492157,2.1180393546,7.5644262663,1.3948800000000001,0.40684000000000003,1.453,5.8669692157,1.7111993546000002,6.1114262663
2019-09-25 22:30:00,6.67536,1.73698,6.8976467473,1.3953600000000002,0.40698,1.4535,5.28,1.33,5.4449334248,6.8871665119,2.0087568993,7.1741317833,1.3953600000000002,0.40698,1.4535,5.4918065119,1.6017768993,5.7206317833
2019-09-25 23:00:00,6.25488,1.73684,6.4915434990000005,1.3948800000000001,0.40684000000000003,1.453,4.86,1.33,5.0387002292,6.4697756749,1.8870179052,6.7393496613,1.3948800000000001,0.40684000000000003,1.453,5.0748956749,1.4801779052000001,5.2863496613
2019-09-25 23:30:00,5.87344,0.40642000000000006,5.8874845775,1.39344,0.40642000000000006,1.4515,4.48,0.0,4.48,5.8765556027,1.7139953841,6.1214120861,1.39344,0.40642000000000006,1.4515,4.4831156027,1.3075753841,4.6699120861
2019-09-26 00:00:00,5.75392,1.7465600000000001,6.0131578393,1.39392,0.40656000000000003,1.452,4.36,1.34,4.5612717525,5.935338927,1.7311405203999999,6.1826447156,1.39392,0.40656000000000003,1.452,4.5414189270000005,1.3245805204,4.7306447156
2019-09-26 00:30:00,5.31656,1.82858,5.622233991,1.36656,0.39858000000000005,1.4235,3.95,1.43,4.20088086,5.7115015128,1.6658546079,5.9494807424000005,1.36656,0.39858000000000005,1.4235,4.3449415128,1.2672746079000001,4.5259807424
2019-09-26 01:00:00,5.08368,1.9377400000000002,5.4404630915,1.36368,0.39774000000000004,1.4205,3.7199999999999998,1.54,4.0261644278,5.4431169132,1.5875757664,5.6699134513,1.36368,0.39774000000000004,1.4205,4.0794369132,1.1898357663999999,4.2494134513
2019-09-26 01:30:00,4.9241600000000005,1.95788,5.2991174548,1.36416,0.39788,1.421,3.56,1.56,3.8867981682,5.2642450197,1.5354047974,5.4835885622,1.36416,0.39788,1.421,3.9000850197,1.1375247974,4.0625885622
2019-09-26 02:00:00,5.04416,1.92788,5.4000251296,1.36416,0.39788,1.421,3.68,1.53,3.9853858032,5.3383965258,1.55703232,5.5608297144000005,1.36416,0.39788,1.421,3.9742365258000003,1.15915232,4.1398297144
2019-09-26 02:30:00,4.93416,1.95788,5.3084111559,1.36416,0.39788,1.421,3.5700000000000003,1.56,3.8959594454,5.1677884682,1.5072716366,5.3831129877,1.36416,0.39788,1.421,3.8036284682,1.1093916366,3.9621129877000003
2019-09-26 03:00:00,4.93416,1.95788,5.3084111559,1.36416,0.39788,1.421,3.5700000000000003,1.56,3.8959594454,5.1952810197,1.5152902974,5.4117510621000005,1.36416,0.39788,1.421,3.8311210197000003,1.1174102974,3.9907510621
2019-09-26 03:30:00,4.93416,1.57788,5.1803127512,1.36416,0.39788,1.421,3.5700000000000003,1.18,3.7599601062,5.0578297353,1.4752003395,5.2685726410000004,1.36416,0.39788,1.421,3.6936697353,1.0773203395,3.847572641
2019-09-26 04:00:00,4.89464,1.28802,5.0612741726,1.36464,0.39802000000000004,1.4215,3.5300000000000002,0.89,3.640467003,4.9155728416,1.4337087455,5.1203883767,1.36464,0.39802000000000004,1.4215,3.5509328416,1.0356887455,3.6988883767000003
2019-09-26 04:30:00,4.9132,1.2876,5.0791188212,1.3632,0.3976,1.42,3.55,0.89,3.6598633854,4.9318825658000005,1.4384657483,5.1373776727,1.3632,0.3976,1.42,3.5686825658,1.0408657483,3.7173776727
2019-09-26 05:00:00,4.8732,1.2876,5.0404356955,1.3632,0.3976,1.42,3.51,0.89,3.6210771878,4.9068213148,1.4311562168,5.1112722029,1.3632,0.3976,1.42,3.5436213148,1.0335562168,3.6912722029
2019-09-26 05:30:00,4.99368,1.84774,5.3245641183,1.36368,0.39774000000000004,1.4205,3.63,1.45,3.9088873097,5.2482020028,1.5307255842,5.4668770863,1.36368,0.39774000000000004,1.4205,3.8845220028,1.1329855842,4.0463770863
2019-09-26 06:00:00,5.15368,1.95774,5.5129994966,1.36368,0.39774000000000004,1.4205,3.79,1.56,4.0984997255,5.5338417345,1.6140371726,5.7644184735,1.36368,0.39774000000000004,1.4205,4.1701617345,1.2162971726,4.3439184735
2019-09-26 06:30:00,5.78368,1.80774,6.0596104041,1.36368,0.39774000000000004,1.4205,4.42,1.4100000000000001,4.6394503985,6.0669245725,1.769519667,6.3197130964,1.36368,0.39774000000000004,1.4205,4.7032445725,1.371779667,4.8992130964000005
2019-09-26 07:00:00,6.45368,1.71774,6.6783692807,1.36368,0.39774000000000004,1.4205,5.09,1.32,5.2583742735,6.6386095852,1.936261129,6.915218318,1.36368,0.39774000000000004,1.4205,5.2749295852,1.538521129,5.494718318
2019-09-26 07:30:00,6.9696,1.7253,7.179971048,1.3896,0.4053,1.4475,5.58,1.32,5.7340038368,7.0664881404,2.0610590409,7.3609251462,1.3896,0.4053,1.4475,5.6768881404,1.6557590409,5.9134251462
2019-09-26 08:00:00,7.2943999999999996,0.4067,7.305729002,1.3944,0.4067,1.4525000000000001,5.9,0.0,5.9,7.311642697,2.1325624533,7.6162944761,1.3944,0.4067,1.4525000000000001,5.917242697,1.7258624533,6.1637944761
2019-09-26 08:30:00,7.47392,0.40656000000000003,7.484969686,1.39392,0.40656000000000003,1.452,6.08,0.0,6.08,7.4405972743,2.170174205,7.7506221607,1.39392,0.40656000000000003,1.452,6.0466772743,1.763614205,6.2986221607
2019-09-26 09:00:00,7.40248,0.40614000000000006,7.4136131441,1.39248,0.40614000000000006,1.4505,6.01,0.0,6.01,7.351289256,2.144126033,7.657592975,1.39248,0.40614000000000006,1.4505,5.958809256,1.737986033,6.207092975
2019-09-26 09:30:00,7.75248,0.40614000000000006,7.7631112223,1.39248,0.40614000000000006,1.4505,6.36,0.0,6.36,7.7219942429,2.2522483209,8.0437440031,1.39248,0.40614000000000006,1.4505,6.3295142429,1.8461083209,6.5932440031
2019-09-26 10:00:00,7.88976,0.39368000000000003,7.8995757354,1.34976,0.39368000000000003,1.4060000000000001,6.54,0.0,6.54,7.8372166583,2.2858548587,8.1637673523,1.34976,0.39368000000000003,1.4060000000000001,6.4874566583,1.8921748587,6.7577673523
2019-09-26 10:30:00,8.16352,0.39186000000000004,8.1729194937,1.34352,0.39186000000000004,1.3995,6.82,0.0,6.82,8.0759588667,2.3554880028,8.4124571528,1.34352,0.39186000000000004,1.3995,6.7324388667,1.9636280028000002,7.0129571528
2019-09-26 11:00:00,8.004,0.392,8.0135934511,1.344,0.392,1.4,6.66,0.0,6.66,7.9420552245,2.3164327738,8.2729741922,1.344,0.392,1.4,6.5980552245,1.9244327738,6.8729741922
2019-09-26 11:30:00,8.06448,0.39214000000000004,8.074008388,1.34448,0.39214000000000004,1.4005,6.72,0.0,6.72,8.0102290355,2.336316802,8.3439885787,1.34448,0.39214000000000004,1.4005,6.6657490355,1.944176802,6.9434885787
2019-09-26 12:00:00,7.924,0.392,7.9336901881,1.344,0.392,1.4,6.58,0.0,6.58,7.8574809849000005,2.2917652873,8.1848760259,1.344,0.392,1.4,6.5134809849,1.8997652873000002,6.7848760259
2019-09-26 12:30:00,8.02352,0.39186000000000004,8.033083309,1.34352,0.39186000000000004,1.3995,6.68,0.0,6.68,7.9747270095000005,2.3259620444,8.3070073016,1.34352,0.39186000000000004,1.3995,6.6312070095,1.9341020443999999,6.9075073016
2019-09-26 13:00:00,7.744,0.392,7.7539151401,1.344,0.392,1.4,6.4,0.0,6.4,7.6923700408,2.2436079286,8.0128854592,1.344,0.392,1.4,6.3483700408,1.8516079286,6.6128854592
2019-09-26 13:30:00,7.66352,0.39186000000000004,7.6735319801,1.34352,0.39186000000000004,1.3995,6.32,0.0,6.32,7.6264604221,2.2243842898,7.9442296064,1.34352,0.39186000000000004,1.3995,6.2829404221,1.8325242898,6.5447296064
2019-09-26 14:00:00,7.43208,0.39144,7.4423812318,1.3420800000000002,0.39144,1.3980000000000001,6.09,0.0,6.09,7.409498652,2.1611037735,7.7182277625,1.3420800000000002,0.39144,1.3980000000000001,6.067418652,1.7696637735,6.3202277625
2019-09-26 14:30:00,7.60968,0.39074000000000003,7.6197052076,1.33968,0.39074000000000003,1.3955,6.27,0.0,6.27,7.6018790444,2.2172147213,7.9186240046,1.33968,0.39074000000000003,1.3955,6.2621990444,1.8264747212999999,6.5231240046
2019-09-26 15:00:00,7.61256,0.39158000000000004,7.6226245251,1.34256,0.39158000000000004,1.3985,6.27,0.0,6.27,7.5937146016,2.2148334255,7.9101193767,1.34256,0.39158000000000004,1.3985,6.2511546016,1.8232534255,6.5116193767
2019-09-26 15:30:00,7.9088,1.2834,8.0122551757,1.3488,0.3934,1.405,6.5600000000000005,0.89,6.6200981866,8.0653409682,2.3523911157,8.4013968419,1.3488,0.3934,1.405,6.7165409682,1.9589911157,6.9963968419
2019-09-26 16:00:00,7.69904,0.40222,7.7095394058,1.37904,0.40222,1.4365,6.32,0.0,6.32,7.7087617565,2.2483888456,8.029960163,1.37904,0.40222,1.4365,6.3297217565,1.8461688456,6.593460163
2019-09-26 16:30:00,7.86816,0.40488,7.8785702764,1.38816,0.40488,1.446,6.48,0.0,6.48,7.9028701036,2.3050037802,8.2321563579,1.38816,0.40488,1.446,6.5147101036,1.9001237802,6.7861563579
2019-09-26 17:00:00,8.01248,1.43614,8.1401679252,1.39248,0.40614000000000006,1.4505,6.62,1.03,6.6996492446,8.2972726653,2.4200378607,8.6429923597,1.39248,0.40614000000000006,1.4505,6.9047926653000005,2.0138978607,7.1924923597
2019-09-26 17:30:00,8.16152,1.43586,8.2868632576,1.39152,0.40586000000000005,1.4495,6.77,1.03,6.8479047891,8.4137337381,2.4540056736,8.7643059772,1.39152,0.40586000000000005,1.4495,7.0222137381,2.0481456736,7.3148059772
2019-09-26 18:00:00,8.23152,1.41586,8.352399718000001,1.39152,0.40586000000000005,1.4495,6.84,1.01,6.9141666164,8.4262287803,2.4576500609,8.7773216462,1.39152,0.40586000000000005,1.4495,7.0347087803,2.0517900609,7.3278216462
2019-09-26 18:30:00,8.00248,1.51614,8.1448368093,1.39248,0.40614000000000006,1.4505,6.61,1.11,6.7025517529,8.2640673391,2.4103529739000003,8.6084034782,1.39248,0.40614000000000006,1.4505,6.8715873391,2.0042129739,7.1579034782
2019-09-26 19:00:00,7.9329600000000005,1.51628,8.0765685412,1.39296,0.40628000000000003,1.451,6.54,1.11,6.6335284728,8.1082254582,2.364899092,8.4460681857,1.39296,0.40628000000000003,1.451,6.7152654582,1.9586190920000002,6.9950681857
2019-09-26 19:30:00,8.00344,1.51642,8.1458321521,1.39344,0.40642000000000006,1.4515,6.61,1.11,6.7025517529,8.2029646609,2.3925313594,8.5447548551,1.39344,0.40642000000000006,1.4515,6.8095246609,1.9861113594000002,7.0932548551
2019-09-26 20:00:00,8.18152,1.51586,8.3207632492,1.39152,0.40586000000000005,1.4495,6.79,1.11,6.8801308127,8.000533037,2.3334888025,8.3338885802,1.39152,0.40586000000000005,1.4495,6.609013037,1.9276288025000001,6.8843885801999996
2019-09-26 20:30:00,7.7144,0.4067,7.7251130898,1.3944,0.4067,1.4525000000000001,6.32,0.0,6.32,7.5914826912999995,2.2141824516,7.9077944701,1.3944,0.4067,1.4525000000000001,6.1970826913,1.8074824515999999,6.4552944701
2019-09-26 21:00:00,7.27392,1.7465600000000001,7.4806673499,1.39392,0.40656000000000003,1.452,5.88,1.34,6.0307545133,7.3976166967,2.1576382032,7.7058507258,1.39392,0.40656000000000003,1.452,6.0036966967,1.7510782032,6.2538507258
2019-09-26 21:30:00,7.08344,0.40642000000000006,7.0950898127,1.39344,0.40642000000000006,1.4515,5.69,0.0,5.69,7.0663660949,2.0610234444,7.3607980156,1.39344,0.40642000000000006,1.4515,5.6729260949,1.6546034444000002,5.9092980156
2019-09-26 22:00:00,6.64392,1.29656,6.7692496482,1.39392,0.40656000000000003,1.452,5.25,0.89,5.324903755,6.5784623060000005,1.9187181726,6.8525649021,1.39392,0.40656000000000003,1.452,5.184542306,1.5121581726,5.4005649021
2019-09-26 22:30:00,6.3144,0.4067,6.3274838799,1.3944,0.4067,1.4525000000000001,4.92,0.0,4.92,6.2042007816,1.8095585613,6.4627091475,1.3944,0.4067,1.4525000000000001,4.8098007816,1.4028585613,5.0102091475
2019-09-26 23:00:00,6.08392,0.40656000000000003,6.0974891226,1.39392,0.40656000000000003,1.452,4.69,0.0,4.69,6.0031842162,1.7509287297,6.2533168919,1.39392,0.40656000000000003,1.452,4.6092642162,1.3443687297,4.8013168919
2019-09-26 23:30:00,5.67344,1.76642,5.9420670688,1.39344,0.40642000000000006,1.4515,4.28,1.3599999999999999,4.4908796466,5.6955981396,1.6612161241,5.9329147288,1.39344,0.40642000000000006,1.4515,4.3021581396,1.2547961241,4.4814147288
2019-09-27 00:00:00,5.34392,1.29656,5.4989588833,1.39392,0.40656000000000003,1.452,3.95,0.89,4.0490245739,5.4129917556,1.5787892621,5.6385330788,1.39392,0.40656000000000003,1.452,4.0190717556,1.1722292621000001,4.1865330788
2019-09-27 00:30:00,5.11608,1.28844,5.2758271579,1.36608,0.39844,1.423,3.75,0.89,3.8541665766,5.1478791409,1.5014647494,5.3623741051,1.36608,0.39844,1.423,3.7817991409,1.1030247494,3.9393741051
2019-09-27 01:00:00,4.88416,1.28788,5.0511042159,1.36416,0.39788,1.421,3.52,0.89,3.6307712679,4.9065433834,1.4310751535000001,5.1109826911,1.36416,0.39788,1.421,3.5423833834,1.0331951535,3.6899826911
2019-09-27 01:30:00,4.88464,1.28802,5.0516040472,1.36464,0.39802000000000004,1.4215,3.52,0.89,3.6307712679,4.8591356427,1.4172478958,5.0615996278,1.36464,0.39802000000000004,1.4215,3.4944956427,1.0192278958,3.6400996278
2019-09-27 02:00:00,4.92464,1.28802,5.0902921969,1.36464,0.39802000000000004,1.4215,3.56,0.89,3.6695640068,4.8830795131,1.4242315246000001,5.0865411595,1.36464,0.39802000000000004,1.4215,3.5184395131,1.0262115246,3.6650411595
2019-09-27 02:30:00,4.72416,1.28788,4.8965623247,1.36416,0.39788,1.421,3.36,0.89,3.4758739908000003,4.6685577734,1.3616626839000001,4.8630810140000005,1.36416,0.39788,1.421,3.3043977734,0.9637826839,3.442081014
2019-09-27 03:00:00,4.72416,1.7778800000000001,5.0476276606,1.36416,0.39788,1.421,3.36,1.38,3.6323546082,5.0048540884,1.4597491091,5.2133896755,1.36416,0.39788,1.421,3.6406940884,1.0618691091,3.7923896755
2019-09-27 03:30:00,4.72416,1.95788,5.1138030662,1.36416,0.39788,1.421,3.36,1.56,3.7044837697,5.1284057897,1.495785022,5.3420893643,1.36416,0.39788,1.421,3.7642457897,1.097905022,3.9210893643
2019-09-27 04:00:00,4.69416,1.95788,5.0861018669,1.36416,0.39788,1.421,3.33,1.56,3.6772952016,5.1076654097,1.4897357445,5.3204848018,1.36416,0.39788,1.421,3.7435054097,1.0918557445000001,3.8994848018
2019-09-27 04:30:00,4.62416,1.95788,5.0215684602,1.36416,0.39788,1.421,3.26,1.56,3.6140282235,5.1175951323,1.4926319136,5.3308282628,1.36416,0.39788,1.421,3.7534351323,1.0947519136,3.9098282628
2019-09-27 05:00:00,4.70416,1.95788,5.0953327075,1.36416,0.39788,1.421,3.34,1.56,3.6863532115,5.1175951323,1.4926319136,5.3308282628,1.36416,0.39788,1.421,3.7534351323,1.0947519136,3.9098282628
2019-09-27 05:30:00,4.70416,1.95788,5.0953327075,1.36416,0.39788,1.421,3.34,1.56,3.6863532115,5.1010455946,1.4878049651,5.3135891611,1.36416,0.39788,1.421,3.7368855946,1.0899249651,3.8925891611
2019-09-27 06:00:00,4.87416,1.95788,5.2526878643,1.36416,0.39788,1.421,3.51,1.56,3.8410545427000002,5.2778840469,1.5393828470000002,5.4977958822,1.36416,0.39788,1.421,3.9137240469,1.141502847,4.0767958822
2019-09-27 06:30:00,5.34368,1.40774,5.5259974529,1.36368,0.39774000000000004,1.4205,3.98,1.01,4.1061539182,5.4282996481,1.5832540640000001,5.6544788001,1.36368,0.39774000000000004,1.4205,4.0646196481,1.185514064,4.2339788001
2019-09-27 07:00:00,5.80464,1.7280200000000001,6.0563932047,1.36464,0.39802000000000004,1.4215,4.44,1.33,4.6349217901,5.9466304851,1.7344338915000002,6.1944067553,1.36464,0.39802000000000004,1.4215,4.5819904851,1.3364138915,4.7729067553
2019-09-27 07:30:00,6.58056,1.91558,6.8537009455,1.39056,0.40558000000000005,1.4485000000000001,5.19,1.51,5.4052011988,6.6964644734,1.9531354714,6.9754838264,1.39056,0.40558000000000005,1.4485000000000001,5.3059044734,1.5475554714,5.5269838264
2019-09-27 08:00:00,6.97536,1.7469800000000002,7.1907987213,1.3953600000000002,0.40698,1.4535,5.58,1.34,5.7386409541,7.0226776776,2.0482809893,7.3152892475,1.3953600000000002,0.40698,1.4535,5.6273176776,1.6413009893,5.8617892475
2019-09-27 08:30:00,7.30536,0.40698,7.316687601,1.3953600000000002,0.40698,1.4535,5.91,0.0,5.91,7.2283063061,2.1082560059,7.5294857355,1.3953600000000002,0.40698,1.4535,5.8329463061,1.7012760059,6.0759857355
2019-09-27 09:00:00,7.4044,0.4067,7.4155609532,1.3944,0.4067,1.4525000000000001,6.01,0.0,6.01,7.2926319291,2.127017646,7.5964915928,1.3944,0.4067,1.4525000000000001,5.8982319291,1.720317646,6.1439915928
2019-09-27 09:30:00,7.63488,0.40684000000000003,7.6457119616,1.3948800000000001,0.40684000000000003,1.453,6.24,0.0,6.24,7.5759991134,2.2096664081,7.8916657431,1.3948800000000001,0.40684000000000003,1.453,6.1811191134,1.8028264081,6.4386657431
2019-09-27 10:00:00,7.7144,0.4067,7.7251130898,1.3944,0.4067,1.4525000000000001,6.32,0.0,6.32,7.6307666013,2.2256402587,7.9487152095999996,1.3944,0.4067,1.4525000000000001,6.2363666013,1.8189402587,6.4962152096
2019-09-27 10:30:00,7.78536,1.51698,7.9317752521,1.3953600000000002,0.40698,1.4535,6.39,1.11,6.4856919446,7.7435045694,2.2585221661,8.0661505931,1.3953600000000002,0.40698,1.4535,6.3481445694,1.8515421661,6.6126505931
2019-09-27 11:00:00,7.85488,0.40684000000000003,7.8654089913,1.3948800000000001,0.40684000000000003,1.453,6.46,0.0,6.46,7.8645353883,2.2938228216,8.1922243628,1.3948800000000001,0.40684000000000003,1.453,6.4696553883,1.8869828216000002,6.7392243628
2019-09-27 11:30:00,7.88488,0.40684000000000003,7.8953689844,1.3948800000000001,0.40684000000000003,1.453,6.49,0.0,6.49,7.8793664544,2.2981485492,8.20767339,1.3948800000000001,0.40684000000000003,1.453,6.4844864544,1.8913085492000001,6.75467339
2019-09-27 12:00:00,7.73536,0.40698,7.7460588075,1.3953600000000002,0.40698,1.4535,6.34,0.0,6.34,7.661311581,2.2345492111,7.9805328968,1.3953600000000002,0.40698,1.4535,6.265951581,1.8275692111000001,6.5270328968
2019-09-27 12:30:00,7.97536,0.40698,7.9857372765,1.3953600000000002,0.40698,1.4535,6.58,0.0,6.58,7.8746087328000005,2.2967608804,8.2027174299,1.3953600000000002,0.40698,1.4535,6.4792487328,1.8897808804,6.7492174299
2019-09-27 13:00:00,7.76584,0.40712000000000004,7.7765042018,1.39584,0.40712000000000004,1.454,6.37,0.0,6.37,7.6870919381,2.2420684819,8.0073874355,1.39584,0.40712000000000004,1.454,6.2912519381,1.8349484819000002,6.5533874355
2019-09-27 13:30:00,7.44488,0.40684000000000003,7.4559879962,1.3948800000000001,0.40684000000000003,1.453,6.05,0.0,6.05,7.3651488921,2.1481684269,7.672030096,1.3948800000000001,0.40684000000000003,1.453,5.9702688921,1.7413284269,6.219030096
2019-09-27 14:00:00,7.59536,0.40698,7.6062557313,1.3953600000000002,0.40698,1.4535,6.2,0.0,6.2,7.496687163,2.1865337559,7.8090491282,1.3953600000000002,0.40698,1.4535,6.101327163,1.7795537558999999,6.3555491282
