Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-09-27 14:30:00,7.99488,0.40684000000000003,8.0052248563,1.3948800000000001,0.40684000000000003,1.453,6.6,0.0,6.6,7.8887183648,2.3008761897,8.2174149633,1.3948800000000001,0.40684000000000003,1.453,6.4938383648,1.8940361897,6.7644149633
2019-09-27 15:00:00,7.8268,0.40740000000000004,7.8373958047,1.3968,0.40740000000000004,1.455,6.43,0.0,6.43,7.7704933442,2.2663938921,8.0942639002,1.3968,0.40740000000000004,1.455,6.3736933442,1.8589938921,6.6392639002
2019-09-27 15:30:00,7.8244,0.4067,7.8349626834,1.3944,0.4067,1.4525000000000001,6.43,0.0,6.43,7.691244162,2.2432795473000002,8.0117126688,1.3944,0.4067,1.4525000000000001,6.296844162,1.8365795473,6.5592126688
2019-09-27 16:00:00,7.5453600000000005,0.40698,7.5563278284,1.3953600000000002,0.40698,1.4535,6.15,0.0,6.15,7.4903081169,2.1846732008,7.8024042885,1.3953600000000002,0.40698,1.4535,6.0949481169,1.7776932008,6.3489042885
2019-09-27 16:30:00,7.4144,0.4067,7.4255459227,1.3944,0.4067,1.4525000000000001,6.02,0.0,6.02,7.3633913869,2.1476558212,7.6701993613,1.3944,0.4067,1.4525000000000001,5.9689913869,1.7409558212,6.2176993613
2019-09-27 17:00:00,7.54392,0.40656000000000003,7.5548673053,1.39392,0.40656000000000003,1.452,6.15,0.0,6.15,7.4706298713,2.1789337125,7.781906116,1.39392,0.40656000000000003,1.452,6.0767098713,1.7723737124999999,6.329906116
2019-09-27 17:30:00,7.51392,0.40656000000000003,7.5249109496,1.39392,0.40656000000000003,1.452,6.12,0.0,6.12,7.4219050928,2.1647223187,7.7311511383,1.39392,0.40656000000000003,1.452,6.0279850928,1.7581623187000002,6.2791511383
2019-09-27 18:00:00,7.43344,0.40642000000000006,7.4445421249,1.39344,0.40642000000000006,1.4515,6.04,0.0,6.04,7.3118968508,2.1326365815,7.6165592196,1.39344,0.40642000000000006,1.4515,5.9184568508,1.7262165815000001,6.1650592196
2019-09-27 18:30:00,7.33152,0.40586000000000005,7.342745253,1.39152,0.40586000000000005,1.4495,5.94,0.0,5.94,7.2448215889,2.1130729634,7.5466891551,1.39152,0.40586000000000005,1.4495,5.8533015889,1.7072129634,6.0971891551
2019-09-27 19:00:00,7.39344,0.40642000000000006,7.4046020994,1.39344,0.40642000000000006,1.4515,6.0,0.0,6.0,7.2950009584,2.1277086129000002,7.5989593317,1.39344,0.40642000000000006,1.4515,5.9015609584,1.7212886129,6.1474593317
2019-09-27 19:30:00,7.55152,1.81586,7.7667755118,1.39152,0.40586000000000005,1.4495,6.16,1.4100000000000001,6.3193116714,7.5697515491,2.2078442018,7.8851578637,1.39152,0.40586000000000005,1.4495,6.1782315491,1.8019842018,6.4356578637
2019-09-27 20:00:00,7.472,1.8359999999999999,7.6942627977,1.392,0.406,1.45,6.08,1.43,6.2459026569,7.5582682603,2.2044949093,7.8731961045,1.392,0.406,1.45,6.1662682603,1.7984949093,6.4231961045
2019-09-27 20:30:00,7.06768,1.9547400000000001,7.3330150041,1.38768,0.40474000000000004,1.4455,5.68,1.55,5.8876905489,7.2894882122,2.1261007285,7.5932168877,1.38768,0.40474000000000004,1.4455,5.9018082122,1.7213607285,6.1477168877
2019-09-27 21:00:00,6.77,1.8725,7.0241836714,1.38,0.4025,1.4375,5.39,1.47,5.586859583,6.9868089213,2.0378192687,7.2779259597,1.38,0.4025,1.4375,5.6068089213,1.6353192687,5.8404259597
2019-09-27 21:30:00,6.57808,1.29194,6.7037486118,1.37808,0.40194,1.4355,5.2,0.89,5.2756137084,6.5517667538,1.9109319699,6.8247570352,1.37808,0.40194,1.4355,5.1736867538,1.5089919699,5.3892570352
2019-09-27 22:00:00,6.03024,1.2138200000000001,6.151191222,1.1102400000000001,0.32382000000000005,1.1565,4.92,0.89,4.9998499977,6.0013781092,1.7504019485,6.2514355304,1.1102400000000001,0.32382000000000005,1.1565,4.8911381092,1.4265819485,5.0949355304
2019-09-27 22:30:00,5.37224,1.11232,5.4861843206,0.76224,0.22232000000000002,0.794,4.61,0.89,4.6951251315,5.3636572778,1.5644000394000002,5.5871429977,0.76224,0.22232000000000002,0.794,4.6014172777999995,1.3420800394,4.7931429977
2019-09-27 23:00:00,5.06336,1.10098,5.1816765096,0.7233600000000001,0.21098000000000003,0.7535000000000001,4.34,0.89,4.4303160158,5.0122474157,1.4619054963,5.2210910581,0.7233600000000001,0.21098000000000003,0.7535000000000001,4.2888874157,1.2509254963,4.4675910581
2019-09-27 23:30:00,4.74288,1.10084,4.8689587593,0.7228800000000001,0.21084000000000003,0.753,4.02,0.89,4.1173413752,4.6982571852,1.3703250123,4.8940179012,0.7228800000000001,0.21084000000000003,0.753,3.9753771852,1.1594850123,4.1410179012
2019-09-28 00:00:00,4.49288,1.86084,4.8629925149,0.7228800000000001,0.21084000000000003,0.753,3.77,1.65,4.1152642685,4.6687985759,1.361732918,4.8633318499,0.7228800000000001,0.21084000000000003,0.753,3.9459185759,1.150892918,4.1103318499
2019-09-28 00:30:00,4.31456,1.33258,4.5156613524,0.6945600000000001,0.20258,0.7235,3.62,1.13,3.7922684504,4.3704978029,1.2747285258,4.552601878,0.6945600000000001,0.20258,0.7235,3.6759378029,1.0721485258,3.829101878
2019-09-28 01:00:00,4.16264,1.10202,4.3060445713,0.69264,0.20202,0.7215,3.47,0.9,3.5848151975,4.1816370326,1.2196441345,4.355871909,0.69264,0.20202,0.7215,3.4889970326,1.0176241345,3.634371909
2019-09-28 01:30:00,4.03264,1.10202,4.1805063629,0.69264,0.20202,0.7215,3.34,0.9,3.4591328393,3.9785620845,1.1604139413,4.1443355046,0.69264,0.20202,0.7215,3.2859220845,0.9583939413,3.4228355046
2019-09-28 02:00:00,4.03264,1.13202,4.1885146114,0.69264,0.20202,0.7215,3.34,0.93,3.4670592726000002,3.990245363,1.1638215642,4.1565055864,0.69264,0.20202,0.7215,3.297605363,0.9618015642000001,3.4350055864
2019-09-28 02:30:00,3.96264,1.27202,4.1617965652,0.69264,0.20202,0.7215,3.27,1.07,3.440610411,3.9844037237,1.1621177528,4.1504205455,0.69264,0.20202,0.7215,3.2917637237,0.9600977528,3.4289205455
2019-09-28 03:00:00,3.83264,1.90202,4.2786457495,0.69264,0.20202,0.7215,3.14,1.7000000000000002,3.5706582025999998,4.204720919,1.2263769347,4.379917624,0.69264,0.20202,0.7215,3.512080919,1.0243569347,3.658417624
2019-09-28 03:30:00,3.81312,1.98216,4.2975391098,0.6931200000000001,0.20216,0.722,3.12,1.78,3.5920467703,4.2259422967,1.2325665032,4.4020232257,0.6931200000000001,0.20216,0.722,3.5328222967,1.0304065032,3.6800232257000003
2019-09-28 04:00:00,3.81312,1.98216,4.2975391098,0.6931200000000001,0.20216,0.722,3.12,1.78,3.5920467703,4.2259422967,1.2325665032,4.4020232257,0.6931200000000001,0.20216,0.722,3.5328222967,1.0304065032,3.6800232257000003
2019-09-28 04:30:00,3.81312,1.98216,4.2975391098,0.6931200000000001,0.20216,0.722,3.12,1.78,3.5920467703,4.2259422967,1.2325665032,4.4020232257,0.6931200000000001,0.20216,0.722,3.5328222967,1.0304065032,3.6800232257000003
2019-09-28 05:00:00,3.81456,1.98258,4.2990105199,0.6945600000000001,0.20258,0.7235,3.12,1.78,3.5920467703,4.2273822967,1.2329865032,4.4035232257,0.6945600000000001,0.20258,0.7235,3.5328222967,1.0304065032,3.6800232257000003
2019-09-28 05:30:00,4.07696,2.02328,4.5514025091,0.9369600000000001,0.27328,0.976,3.14,1.75,3.5947322571,4.4573208424,1.3000519124,4.6430425442,0.9369600000000001,0.27328,0.976,3.5203608424,1.0267719124,3.6670425442
2019-09-28 06:00:00,4.564,2.017,4.9898281534,1.224,0.357,1.275,3.34,1.6600000000000001,3.729772111,4.9248420885,1.4364122758,5.1300438421,1.224,0.357,1.275,3.7008420885,1.0794122758,3.8550438421
2019-09-28 06:30:00,4.86488,2.02934,5.2711742762,1.33488,0.38934,1.3905,3.5300000000000002,1.6400000000000001,3.8923643201,5.2433033063,1.5292967977,5.4617742774,1.33488,0.38934,1.3905,3.9084233063,1.1399567977,4.0712742774
2019-09-28 07:00:00,5.13984,1.3266200000000001,5.308283701,1.3598400000000002,0.39662000000000003,1.4165,3.7800000000000002,0.93,3.892723982,5.2443620028,1.5296055842,5.4628770863,1.3598400000000002,0.39662000000000003,1.4165,3.8845220028,1.1329855842,4.0463770863
2019-09-28 07:30:00,5.39288,1.2933400000000002,5.5457986846,1.38288,0.40334000000000003,1.4405000000000001,4.01,0.89,4.107578362,5.3957230238000005,1.5737525486,5.6205448164,1.38288,0.40334000000000003,1.4405000000000001,4.0128430238,1.1704125486,4.1800448164
2019-09-28 08:00:00,5.63736,1.65298,5.8747060054,1.3473600000000001,0.39298000000000005,1.4035,4.29,1.26,4.4712078905,5.7371704968,1.6733413949,5.9762192675,1.3473600000000001,0.39298000000000005,1.4035,4.3898104968,1.2803613949,4.5727192675
2019-09-28 08:30:00,5.86648,1.21564,5.9911074268,1.11648,0.32564000000000004,1.163,4.75,0.89,4.8326597232,5.8409049212,1.7035972687,6.0842759595,1.11648,0.32564000000000004,1.163,4.7244249212,1.3779572687,4.9212759595
2019-09-28 09:00:00,5.76512,1.11316,5.8716040228,0.76512,0.22316000000000003,0.797,5.0,0.89,5.0785923247,5.7849539183,1.6872782262000001,6.0259936649,0.76512,0.22316000000000003,0.797,5.0198339183,1.4641182262,5.2289936649
2019-09-28 09:30:00,5.98336,1.55098,6.1811112148,0.7233600000000001,0.21098000000000003,0.7535000000000001,5.26,1.34,5.4280014738,6.1823698943,1.8031912192,6.4399686399,0.7233600000000001,0.21098000000000003,0.7535000000000001,5.4590098943,1.5922112192,5.6864686399
2019-09-28 10:00:00,6.13384,1.55112,6.3269239287,0.72384,0.21112000000000003,0.754,5.41,1.34,5.5734818561,6.4215273824,1.8729454865,6.6890910234,0.72384,0.21112000000000003,0.754,5.6976873824,1.6618254865000002,5.9350910234
2019-09-28 10:30:00,6.17864,1.55252,6.3707072292,0.7286400000000001,0.21252000000000001,0.759,5.45,1.34,5.6123168122,6.2256567979,1.8158165661,6.4850591645,0.7286400000000001,0.21252000000000001,0.759,5.4970167979,1.6032965661,5.7260591645000005
2019-09-28 11:00:00,6.47488,0.28434000000000004,6.4811202928,0.9748800000000001,0.28434000000000004,1.0155,5.5,0.0,5.5,6.4256104698,1.874136387,6.6933442393,0.9748800000000001,0.28434000000000004,1.0155,5.4507304698,1.589796387,5.6778442393
2019-09-28 11:30:00,6.7592,0.3556,6.7685475547,1.2192,0.3556,1.27,5.54,0.0,5.54,6.7167500478,1.9590520973,6.9966146332,1.2192,0.3556,1.27,5.4975500478,1.6034520973,5.7266146332000005
2019-09-28 12:00:00,7.04784,0.39312,7.0587953646,1.3478400000000001,0.39312,1.404,5.7,0.0,5.7,6.9904619677,2.0388847406,7.2817312164,1.3478400000000001,0.39312,1.404,5.6426219677,1.6457647406,5.8777312164
2019-09-28 12:30:00,6.83504,0.39522,6.8464567953,1.35504,0.39522,1.4115,5.48,0.0,5.48,6.7952271855,1.9819412624,7.0783616516,1.35504,0.39522,1.4115,5.4401871855,1.5867212624,5.6668616516
2019-09-28 13:00:00,6.86672,0.40446000000000004,6.8786213335,1.38672,0.40446000000000004,1.4445000000000001,5.48,0.0,5.48,6.8317087629,1.9925817225,7.1163632947,1.38672,0.40446000000000004,1.4445000000000001,5.4449887629,1.5881217225,5.6718632947
2019-09-28 13:30:00,6.872,0.406,6.8839828588,1.392,0.406,1.45,5.48,0.0,5.48,6.8041796745,1.9845524051,7.087687161,1.392,0.406,1.45,5.4121796745,1.5785524051,5.637687161
2019-09-28 14:00:00,6.80248,1.74614,7.0230149544,1.39248,0.40614000000000006,1.4505,5.41,1.34,5.5734818561,6.8454430694,1.9965875619000002,7.130669864,1.39248,0.40614000000000006,1.4505,5.4529630694,1.5904475619,5.680169864
2019-09-28 14:30:00,6.80104,0.40572,6.8131309836,1.39104,0.40572,1.449,5.41,0.0,5.41,6.7770210897,1.9766311511999999,7.0593969685,1.39104,0.40572,1.449,5.3859810897,1.5709111512,5.6103969685
2019-09-28 15:00:00,6.492,0.406,6.5046829285,1.392,0.406,1.45,5.1,0.0,5.1,6.5055201308,1.8974433715,6.7765834695,1.392,0.406,1.45,5.1135201308,1.4914433715,5.3265834695
2019-09-28 15:30:00,6.52152,0.40586000000000005,6.5341369323,1.39152,0.40586000000000005,1.4495,5.13,0.0,5.13,6.4756769644,1.8887391145999999,6.7454968379,1.39152,0.40586000000000005,1.4495,5.0841569644,1.4828791146,5.2959968379
2019-09-28 16:00:00,6.69296,0.40628000000000003,6.7052797854,1.39296,0.40628000000000003,1.451,5.3,0.0,5.3,6.643762644,1.9377641045,6.9205860875,1.39296,0.40628000000000003,1.451,5.250802644,1.5314841045,5.4695860875
2019-09-28 16:30:00,6.7644,0.4067,6.7766151027,1.3944,0.4067,1.4525000000000001,5.37,0.0,5.37,6.7622173362,1.9723133897,7.0439763918,1.3944,0.4067,1.4525000000000001,5.3678173362,1.5656133897,5.5914763918
2019-09-28 17:00:00,7.04152,1.74586,7.2547247398,1.39152,0.40586000000000005,1.4495,5.65,1.34,5.8067288554,6.9458469504,2.0258720272,7.23525724,1.39152,0.40586000000000005,1.4495,5.5543269504,1.6200120272,5.78575724
2019-09-28 17:30:00,7.32392,1.7465600000000001,7.5292945221,1.39392,0.40656000000000003,1.452,5.93,1.34,6.0795147833,7.2557013771,2.116246235,7.5580222678,1.39392,0.40656000000000003,1.452,5.8617813771,1.709686235,6.1060222678
2019-09-28 18:00:00,7.46392,1.85656,7.691353379,1.39392,0.40656000000000003,1.452,6.07,1.45,6.240785207,7.4790341698,2.1813849662,7.7906605936,1.39392,0.40656000000000003,1.452,6.0851141698,1.7748249662000002,6.3386605936
2019-09-28 18:30:00,7.6044,1.7867000000000002,7.8114784932,1.3944,0.4067,1.4525000000000001,6.21,1.38,6.3614856755,7.6500429134,2.2312625164,7.9687947014,1.3944,0.4067,1.4525000000000001,6.2556429134,1.8245625164,6.5162947014
2019-09-28 19:00:00,7.47392,0.40656000000000003,7.484969686,1.39392,0.40656000000000003,1.452,6.08,0.0,6.08,7.4026971205,2.1591199935,7.7111428338,1.39392,0.40656000000000003,1.452,6.0087771205,1.7525599935,6.2591428338
2019-09-28 19:30:00,7.36392,1.91656,7.609239121,1.39392,0.40656000000000003,1.452,5.97,1.51,6.158002923,7.2785022602,2.1228964926,7.5817731877,1.39392,0.40656000000000003,1.452,5.8845822602,1.7163364926,6.1297731877
2019-09-28 20:00:00,6.9944,1.9367,7.2575779879,1.3944,0.4067,1.4525000000000001,5.6,1.53,5.8052476261,7.2324024534,2.1094507156,7.5337525556,1.3944,0.4067,1.4525000000000001,5.8380024534,1.7027507156000001,6.0812525556
2019-09-28 20:30:00,6.8148800000000005,1.9368400000000001,7.0847680696,1.3948800000000001,0.40684000000000003,1.453,5.42,1.53,5.6318114315,7.0404156374,2.0534545609,7.333766289,1.3948800000000001,0.40684000000000003,1.453,5.6455356374,1.6466145609,5.880766289
2019-09-28 21:00:00,6.69488,1.9368400000000001,6.9694165753,1.3948800000000001,0.40684000000000003,1.453,5.3,1.53,5.5164209412,6.7773208887,1.9767185925000001,7.0597092591,1.3948800000000001,0.40684000000000003,1.453,5.3824408887,1.5698785925,5.6067092591000005
2019-09-28 21:30:00,6.5644,1.2967,6.6912463899,1.3944,0.4067,1.4525000000000001,5.17,0.89,5.2460461302,6.4428513328,1.8791649720999999,6.7113034717,1.3944,0.4067,1.4525000000000001,5.0484513328,1.4724649721,5.2588034717
2019-09-28 22:00:00,6.27488,1.29684,6.4074888217,1.3948800000000001,0.40684000000000003,1.453,4.88,0.89,4.960493927,6.1753435544,1.80114187,6.4326495358999995,1.3948800000000001,0.40684000000000003,1.453,4.7804635544,1.39430187,4.9796495359
2019-09-28 22:30:00,6.0044,1.2967,6.1428210335,1.3944,0.4067,1.4525000000000001,4.61,0.89,4.6951251315,5.9014255525,1.7212491195,6.1473182839,1.3944,0.4067,1.4525000000000001,4.5070255525,1.3145491195,4.6948182839
2019-09-28 23:00:00,5.7644,1.4567,5.9456103344999995,1.3944,0.4067,1.4525000000000001,4.37,1.05,4.4943742612,5.7677825075,1.682269898,6.0081067787,1.3944,0.4067,1.4525000000000001,4.3733825075,1.275569898,4.5556067787
2019-09-28 23:30:00,5.44392,1.96656,5.7882314397,1.39392,0.40656000000000003,1.452,4.05,1.56,4.3400576033,5.7075248061,1.6646947350999999,5.9453383397,1.39392,0.40656000000000003,1.452,4.3136048061,1.2581347351,4.4933383397
2019-09-29 00:00:00,5.27392,1.64656,5.524978914,1.39392,0.40656000000000003,1.452,3.88,1.24,4.0733278778,5.4286558689,1.5833579618,5.6548498634,1.39392,0.40656000000000003,1.452,4.0347358689,1.1767979618,4.2028498634
2019-09-29 00:30:00,5.14416,1.28788,5.3029253248,1.36416,0.39788,1.421,3.7800000000000002,0.89,3.8833619455,5.1175951323,1.4926319136,5.3308282628,1.36416,0.39788,1.421,3.7534351323,1.0947519136,3.9098282628
2019-09-29 01:00:00,4.9732,1.2876,5.1371813283,1.3632,0.3976,1.42,3.61,0.89,3.718090908,4.9442931394,1.442085499,5.1503053535,1.3632,0.3976,1.42,3.5810931394,1.044485499,3.7303053535
2019-09-29 01:30:00,4.9032,1.2876,5.0694461236,1.3632,0.3976,1.42,3.54,0.89,3.6501643799,4.8667958099,1.4194821112,5.0695789687,1.3632,0.3976,1.42,3.5035958099,1.0218821112,3.6495789687
2019-09-29 02:00:00,4.8432,1.2876,5.0114369197,1.3632,0.3976,1.42,3.48,0.89,3.5920050111,4.8236160327,1.4068880095,5.0246000341,1.3632,0.3976,1.42,3.4604160327,1.0092880095,3.6046000341
2019-09-29 02:30:00,4.7232,1.2876,4.8955624805,1.3632,0.3976,1.42,3.36,0.89,3.4758739908000003,4.6925682372,1.3686657359,4.8880919138,1.3632,0.3976,1.42,3.3293682372,0.9710657359,3.4680919138
2019-09-29 03:00:00,4.7232,1.2876,4.8955624805,1.3632,0.3976,1.42,3.36,0.89,3.4758739908000003,4.6754094611,1.3636610928000001,4.8702181887,1.3632,0.3976,1.42,3.3122094611,0.9660610928000001,3.4502181887
2019-09-29 03:30:00,4.7232,1.2876,4.8955624805,1.3632,0.3976,1.42,3.36,0.89,3.4758739908000003,4.6812511004,1.3653649043,4.8763032296,1.3632,0.3976,1.42,3.3180511004,0.9677649043000001,3.4563032296
2019-09-29 04:00:00,4.67368,1.28774,4.8478406585,1.36368,0.39774000000000004,1.4205,3.31,0.89,3.4275647332,4.661285363,1.3595415642,4.8555055864,1.36368,0.39774000000000004,1.4205,3.297605363,0.9618015642000001,3.4350055864
2019-09-29 04:30:00,4.48368,1.28774,4.6649395119,1.36368,0.39774000000000004,1.4205,3.12,0.89,3.2444568112,4.6178648168,1.3468772382,4.8102758509,1.36368,0.39774000000000004,1.4205,3.2541848168,0.9491372382000001,3.3897758509
2019-09-29 05:00:00,4.48368,1.28774,4.6649395119,1.36368,0.39774000000000004,1.4205,3.12,0.89,3.2444568112,4.5770982159999996,1.3349869797,4.7678106416,1.36368,0.39774000000000004,1.4205,3.213418216,0.9372469797,3.3473106416
2019-09-29 05:30:00,4.5332,1.2876,4.7125169496,1.3632,0.3976,1.42,3.17,0.89,3.2925673873,4.617045612,1.3466383035,4.8094225125,1.3632,0.3976,1.42,3.253845612,0.9490383035000001,3.3894225125
2019-09-29 06:00:00,4.68368,1.28774,4.8574821307,1.36368,0.39774000000000004,1.4205,3.32,0.89,3.4372227161,4.6325025028999995,1.3511465634,4.8255234406,1.36368,0.39774000000000004,1.4205,3.2688225029,0.9534065634000001,3.4050234406
2019-09-29 06:30:00,4.7532,1.8276,5.092448527,1.3632,0.3976,1.42,3.39,1.43,3.6792662312,5.0665949374,1.4777568567000001,5.2777030597,1.3632,0.3976,1.42,3.7033949374,1.0801568567,3.8577030597
2019-09-29 07:00:00,4.9532,1.9576,5.3260105144,1.3632,0.3976,1.42,3.59,1.56,3.914294317,5.2831926852,1.5409311998000002,5.5033257137,1.3632,0.3976,1.42,3.9199926852,1.1433311998,4.0833257137
2019-09-29 07:30:00,5.13912,1.96516,5.502036732,1.3891200000000001,0.40516,1.447,3.75,1.56,4.0615391171,5.4576784148,1.5918228710000002,5.6850816821,1.3891200000000001,0.40516,1.447,4.0685584148,1.186662871,4.2380816821
2019-09-29 08:00:00,5.38392,1.96656,5.7318367736999996,1.39392,0.40656000000000003,1.452,3.99,1.56,4.284121847,5.6090401755,1.6359700512000002,5.8427501828,1.39392,0.40656000000000003,1.452,4.2151201755,1.2294100512,4.3907501828
2019-09-29 08:30:00,5.6744,1.9467,5.9990379437,1.3944,0.4067,1.4525000000000001,4.28,1.54,4.5486261662,5.9490121658,1.7351285484,6.1968876727,1.3944,0.4067,1.4525000000000001,4.5546121658,1.3284285484,4.7443876727
2019-09-29 09:00:00,6.02344,1.96642,6.3362952149,1.39344,0.40642000000000006,1.4515,4.63,1.56,4.8857445697,6.0213391984,1.7562239329,6.2722283317,1.39344,0.40642000000000006,1.4515,4.6278991984,1.3498039329,4.8207283317
2019-09-29 09:30:00,6.33344,0.40642000000000006,6.3464666902,1.39344,0.40642000000000006,1.4515,4.94,0.0,4.94,6.301176366,1.8378431067,6.5637253812,1.39344,0.40642000000000006,1.4515,4.907736366,1.4314231067,5.1122253812
2019-09-29 10:00:00,6.54392,1.7465600000000001,6.772987583,1.39392,0.40656000000000003,1.452,5.15,1.34,5.3214753593,6.6801429445,1.9483750255,6.9584822338,1.39392,0.40656000000000003,1.452,5.2862229445,1.5418150255,5.5064822338
2019-09-29 10:30:00,6.84008,1.74544,7.0592673274,1.39008,0.40544,1.448,5.45,1.34,5.6123168122,7.0789720007,2.0647001669,7.3739291674,1.39008,0.40544,1.448,5.6888920007,1.6592601669,5.9259291674
2019-09-29 11:00:00,6.94104,1.74572,7.1572043844,1.39104,0.40572,1.449,5.55,1.34,5.7094745818,7.1828276243,2.0949913904,7.4821121087,1.39104,0.40572,1.449,5.7917876243,1.6892713904,6.0331121087
2019-09-29 11:30:00,6.77008,1.67544,6.9743159090999995,1.39008,0.40544,1.448,5.38,1.27,5.5278657726,7.0602728356,2.0592462437,7.3544508704,1.39008,0.40544,1.448,5.6701928356,1.6538062437,5.9064508704000005
2019-09-29 12:00:00,6.95104,1.7357200000000002,7.1644735326,1.39104,0.40572,1.449,5.5600000000000005,1.33,5.7168610268,7.0666491386,2.0611059988,7.3610928527,1.39104,0.40572,1.449,5.6756091386000005,1.6553859988,5.9120928527
2019-09-29 12:30:00,7.13056,0.40558000000000005,7.1420852032,1.39056,0.40558000000000005,1.4485000000000001,5.74,0.0,5.74,7.0813445641,2.0653921645,7.3764005876,1.39056,0.40558000000000005,1.4485000000000001,5.6907845641,1.6598121645,5.9279005876
2019-09-29 13:00:00,7.08056,0.40558000000000005,7.0921664567,1.39056,0.40558000000000005,1.4485000000000001,5.69,0.0,5.69,6.9872526361,2.0379486855,7.2783881626,1.39056,0.40558000000000005,1.4485000000000001,5.5966926361,1.6323686855,5.8298881626
2019-09-29 13:30:00,7.12768,0.40474000000000004,7.1391621812,1.38768,0.40474000000000004,1.4455,5.74,0.0,5.74,6.9843726361,2.0371086855,7.2753881626,1.38768,0.40474000000000004,1.4455,5.5966926361,1.6323686855,5.8298881626
2019-09-29 14:00:00,6.84328,0.40054,6.8549918636000005,1.37328,0.40054,1.4304999999999999,5.47,0.0,5.47,6.7595284629,1.971529135,7.0411754822,1.37328,0.40054,1.4304999999999999,5.3862484629,1.570989135,5.6106754822
2019-09-29 14:30:00,6.69848,0.39914000000000005,6.7103611714,1.36848,0.39914000000000005,1.4255,5.33,0.0,5.33,6.5553596601,1.9119799009,6.8284996459,1.36848,0.39914000000000005,1.4255,5.1868796601,1.5128399009,5.4029996459
2019-09-29 15:00:00,6.77376,0.40068000000000004,6.7856001208,1.37376,0.40068000000000004,1.431,5.4,0.0,5.4,6.6813540127,1.9487282537000001,6.9597437633,1.37376,0.40068000000000004,1.431,5.3075940127,1.5480482537,5.5287437633
2019-09-29 15:30:00,6.7752,0.4011,6.7870624167999996,1.3752,0.4011,1.4325,5.4,0.0,5.4,6.6187263679,1.9304618573,6.8945066332,1.3752,0.4011,1.4325,5.2435263679,1.5293618573,5.4620066332
2019-09-29 16:00:00,6.86328,0.40054,6.8749577926,1.37328,0.40054,1.4304999999999999,5.49,0.0,5.49,6.7514863155,1.9691835087,7.0327982453,1.37328,0.40054,1.4304999999999999,5.3782063155,1.5686435087000001,5.6022982453
2019-09-29 16:30:00,6.86232,0.40026000000000006,6.8739831139,1.37232,0.40026000000000006,1.4295,5.49,0.0,5.49,6.6889047698,1.9509305579,6.9676091352,1.37232,0.40026000000000006,1.4295,5.3165847698,1.5506705579,5.5381091352
2019-09-29 17:00:00,7.00472,0.40096000000000004,7.0161863715,1.37472,0.40096000000000004,1.432,5.63,0.0,5.63,6.855060391,1.999392614,7.1406879073,1.37472,0.40096000000000004,1.432,5.480340391,1.598432614,5.7086879073
2019-09-29 17:30:00,7.13664,0.40152000000000004,7.1479261888,1.37664,0.40152000000000004,1.434,5.76,0.0,5.76,7.0686980787,2.0617036063,7.3632271653,1.37664,0.40152000000000004,1.434,5.6920580787,1.6601836063,5.9292271653
2019-09-29 18:00:00,7.37712,0.40166,7.3880464434,1.3771200000000001,0.40166,1.4344999999999999,6.0,0.0,6.0,7.2566354712,2.1165186791,7.5589952825,1.3771200000000001,0.40166,1.4344999999999999,5.8795154712,1.7148586791,6.1244952825
2019-09-29 18:30:00,7.26712,0.40166,7.2782115832,1.3771200000000001,0.40166,1.4344999999999999,5.89,0.0,5.89,7.1513309944,2.0858048734,7.4493031192,1.3771200000000001,0.40166,1.4344999999999999,5.7742109944,1.6841448734000002,6.0148031192
2019-09-29 19:00:00,7.1776,0.40180000000000005,7.1888375277,1.3776,0.40180000000000005,1.435,5.8,0.0,5.8,7.1156078625,2.0753856265,7.4120915234,1.3776,0.40180000000000005,1.435,5.7380078625,1.6735856265,5.9770915234
2019-09-29 19:30:00,7.3376,1.2918,7.4504443492,1.3776,0.40180000000000005,1.435,5.96,0.89,6.0260849646,7.3381062778,2.1402809977,7.6438607061,1.3776,0.40180000000000005,1.435,5.9605062778,1.7384809977,6.2088607061
2019-09-29 20:00:00,7.2571200000000005,1.29166,7.3711719726,1.3771200000000001,0.40166,1.4344999999999999,5.88,0.89,5.9469740205,7.2478726798,2.1139628649,7.5498673747,1.3771200000000001,0.40166,1.4344999999999999,5.8707526798,1.7123028649,6.1153673747
2019-09-29 20:30:00,7.10712,1.51166,7.2661042279,1.3771200000000001,0.40166,1.4344999999999999,5.73,1.11,5.8365229375,7.0256684082,2.0491532857,7.3184045919,1.3771200000000001,0.40166,1.4344999999999999,5.6485484082,1.6474932857,5.8839045919
2019-09-29 21:00:00,6.73712,1.58166,6.9202914859,1.3771200000000001,0.40166,1.4344999999999999,5.36,1.18,5.4883513007,6.8221087629,1.9897817225,7.1063632947,1.3771200000000001,0.40166,1.4344999999999999,5.4449887629,1.5881217225,5.6718632947
2019-09-29 21:30:00,6.4976,1.2918,6.6247681469,1.3776,0.40180000000000005,1.435,5.12,0.89,5.1967778479,6.4814913693000005,1.8904349827,6.7515535097,1.3776,0.40180000000000005,1.435,5.1038913693,1.4886349827,5.3165535097
2019-09-29 22:00:00,6.2571200000000005,1.36166,6.4035668693,1.3771200000000001,0.40166,1.4344999999999999,4.88,0.96,4.9735299336,6.2358417668,1.818787182,6.4956685071,1.3771200000000001,0.40166,1.4344999999999999,4.8587217668000005,1.417127182,5.0611685071
2019-09-29 22:30:00,5.96856,1.96208,6.2827912905,1.37856,0.40208000000000005,1.436,4.59,1.56,4.8478551959,6.2029658774,1.8091983809,6.461422789,1.37856,0.40208000000000005,1.436,4.8244058774,1.4071183809,5.025422789
2019-09-29 23:00:00,5.61904,1.96222,5.9517995472,1.37904,0.40222,1.4365,4.24,1.56,4.517875607,5.9141433986,1.7249584913,6.1605660402,1.37904,0.40222,1.4365,4.5351033986000004,1.3227384913,4.7240660402
2019-09-29 23:30:00,5.2895199999999996,1.4923600000000001,5.4960131186,1.37952,0.40236000000000005,1.437,3.91,1.09,4.0590885676,5.4224139113,1.5815373907999999,5.6483478243,1.37952,0.40236000000000005,1.437,4.0428939113,1.1791773908,4.2113478243
2019-09-30 00:00:00,5.05,1.2925,5.21277817,1.38,0.4025,1.4375,3.67,0.89,3.7763739222,5.1233431235,1.494308411,5.3368157536,1.38,0.4025,1.4375,3.7433431235,1.091808411,3.8993157536
2019-09-30 00:30:00,4.89072,1.28396,5.0564508699,1.35072,0.39396000000000003,1.407,3.54,0.89,3.6501643799,4.8880730091,1.425687961,5.0917427178,1.35072,0.39396000000000003,1.407,3.5373530091000003,1.031727961,3.6847427178
2019-09-30 01:00:00,4.69832,1.28326,4.8704175437,1.34832,0.39326000000000005,1.4045,3.35,0.89,3.466208303,4.7316465805,1.380063586,4.9287985213,1.34832,0.39326000000000005,1.4045,3.3833265805,0.9868035860000001,3.5242985213
2019-09-30 01:30:00,4.6988,1.2834,4.87091747,1.3488,0.3934,1.405,3.35,0.89,3.466208303,4.7071602736,1.3729217465,4.9032919517,1.3488,0.3934,1.405,3.3583602736,0.9795217465,3.4982919517
2019-09-30 02:00:00,4.7888,1.2834,4.9577939651000005,1.3488,0.3934,1.405,3.44,0.89,3.5532661032,4.8350705907,1.4102289223,5.0365318653,1.3488,0.3934,1.405,3.4862705907000002,1.0168289223,3.6315318653
2019-09-30 02:30:00,4.6988,1.2834,4.87091747,1.3488,0.3934,1.405,3.35,0.89,3.466208303,4.6989096149,1.3705153044,4.8946975156,1.3488,0.3934,1.405,3.3501096149,0.9771153044,3.4896975156
2019-09-30 03:00:00,4.6988,1.2834,4.87091747,1.3488,0.3934,1.405,3.35,0.89,3.466208303,4.6677975484,1.3614409516000001,4.8622891129,1.3488,0.3934,1.405,3.3189975484,0.9680409516,3.4572891129
2019-09-30 03:30:00,4.6988,1.2834,4.87091747,1.3488,0.3934,1.405,3.35,0.89,3.466208303,4.7505745012,1.3855842295,4.9485151054,1.3488,0.3934,1.405,3.4017745012000002,0.9921842295000001,3.5435151054
2019-09-30 04:00:00,4.60928,1.35354,4.8039080601,1.34928,0.39354000000000006,1.4055,3.26,0.96,3.3984113936,4.7063619370000005,1.3726888983,4.902460351,1.34928,0.39354000000000006,1.4055,3.3570819370000002,0.9791488983000001,3.4969603510000002
2019-09-30 04:30:00,4.5288,1.9534,4.9321193213,1.3488,0.3934,1.405,3.18,1.56,3.5420333144000002,4.949359506,1.4435631892,5.1555828187,1.3488,0.3934,1.405,3.600559506,1.0501631892,3.7505828187
2019-09-30 05:00:00,4.63928,1.95354,5.0338094372,1.34928,0.39354000000000006,1.4055,3.29,1.56,3.6411124674,5.0269088387,1.4661817446,5.2363633736,1.34928,0.39354000000000006,1.4055,3.6776288387,1.0726417446,3.8308633736
2019-09-30 05:30:00,4.68928,1.95354,5.0799277013,1.34928,0.39354000000000006,1.4055,3.34,1.56,3.6863532115,5.0678753044,1.4781302970999999,5.2790367754,1.34928,0.39354000000000006,1.4055,3.7185953044,1.0845902971,3.8735367754
2019-09-30 06:00:00,4.9188,1.9934,5.3073757169,1.3488,0.3934,1.405,3.5700000000000003,1.6,3.9121477477,5.2949995838,1.5443748786,5.5156245665,1.3488,0.3934,1.405,3.9461995838,1.1509748786,4.1106245665
2019-09-30 06:30:00,5.56928,1.90354,5.885604833,1.34928,0.39354000000000006,1.4055,4.22,1.51,4.482019634,5.7508175061,1.6773217726,5.9904349022000005,1.34928,0.39354000000000006,1.4055,4.4015375061,1.2837817726,4.5849349022
2019-09-30 07:00:00,6.23928,1.73354,6.4756293787,1.34928,0.39354000000000006,1.4055,4.89,1.34,5.0702761266,6.3749048431,1.8593472459,6.6405258782,1.34928,0.39354000000000006,1.4055,5.0256248431,1.4658072459,5.2350258782
2019-09-30 07:30:00,6.8352,1.7410999999999999,7.0534663996,1.3752,0.4011,1.4325,5.46,1.34,5.6220281038,6.8486615166,1.9975262757,7.1340224131,1.3752,0.4011,1.4325,5.4734615166000005,1.5964262757,5.7015224131
2019-09-30 08:00:00,7.04096,2.2627800000000002,7.3956264812,1.38096,0.40278,1.4385,5.66,1.8599999999999999,5.9577848232,7.6032622378,2.2176181527,7.9200648311,1.38096,0.40278,1.4385,6.2223022378,1.8148381527000002,6.4815648311
2019-09-30 08:30:00,7.5395199999999996,1.7423600000000001,7.7382284924,1.37952,0.40236000000000005,1.437,6.16,1.34,6.3040621824,7.4081718631,2.1607167934,7.7168456907,1.37952,0.40236000000000005,1.437,6.0286518631,1.7583567934,6.2798456907
2019-09-30 09:00:00,7.61904,0.40222,7.6296494972,1.37904,0.40222,1.4365,6.24,0.0,6.24,7.4773821605,2.1809031302,7.7889397506,1.37904,0.40222,1.4365,6.0983421605,1.7786831302000001,6.3524397506
2019-09-30 09:30:00,7.73728,0.33754,7.7446391168,1.15728,0.33754,1.2055,6.58,0.0,6.58,7.5990391166,2.216386409,7.9156657464,1.15728,0.33754,1.2055,6.4417591166,1.878846409,6.7101657464
2019-09-30 10:00:00,7.3568,0.2674,7.3616580334,0.9168000000000001,0.2674,0.9550000000000001,6.44,0.0,6.44,7.2842621182,2.1245764511,7.5877730398,0.9168000000000001,0.2674,0.9550000000000001,6.3674621182,1.8571764511,6.6327730398
2019-09-30 10:30:00,7.52256,0.26908000000000004,7.5273709222,0.92256,0.26908000000000004,0.961,6.6,0.0,6.6,7.3657747043,2.1483509554,7.6726819837,0.92256,0.26908000000000004,0.961,6.4432147043,1.8792709554,6.7116819837
2019-09-30 11:00:00,7.52352,0.26936000000000004,7.5283403217,0.9235200000000001,0.26936000000000004,0.962,6.6,0.0,6.6,7.3610528572,2.14697375,7.6677633928999995,0.9235200000000001,0.26936000000000004,0.962,6.4375328572,1.87761375,6.7057633929
2019-09-30 11:30:00,7.62304,0.26922,7.6277924887,0.9230400000000001,0.26922,0.9615,6.7,0.0,6.7,7.508352596,2.1899361738,7.8212006208,0.9230400000000001,0.26922,0.9615,6.585312596,1.9207161738,6.8597006208
2019-09-30 12:00:00,7.65352,0.26936000000000004,7.6582584966,0.9235200000000001,0.26936000000000004,0.962,6.73,0.0,6.73,7.5558763153,2.2037972586,7.8707044951,0.9235200000000001,0.26936000000000004,0.962,6.6323563153,1.9344372586,6.9087044951
2019-09-30 12:30:00,7.76304,0.26922,7.7677068334,0.9230400000000001,0.26922,0.9615,6.84,0.0,6.84,7.6569130048,2.2332662931,7.9759510466,0.9230400000000001,0.26922,0.9615,6.7338730048,1.9640462931,7.0144510466
2019-09-30 13:00:00,7.76208,0.26894,7.7667377096,0.9220800000000001,0.26894,0.9605,6.84,0.0,6.84,7.6596453491,2.2340632268,7.9787972387,0.9220800000000001,0.26894,0.9605,6.7375653491000005,1.9651232268,7.0182972387
2019-09-30 13:30:00,7.55208,0.26894,7.5568671452,0.9220800000000001,0.26894,0.9605,6.63,0.0,6.63,7.4817959335,2.1821904806,7.7935374307,0.9220800000000001,0.26894,0.9605,6.5597159335,1.9132504806,6.8330374307
2019-09-30 14:00:00,7.45304,1.15922,7.5426518049,0.9230400000000001,0.26922,0.9615,6.53,0.89,6.5903717649,7.3898743348,2.1553800143,7.6977857654,0.9230400000000001,0.26922,0.9615,6.4668343348,1.8861600143000001,6.7362857654
2019-09-30 14:30:00,7.47256,1.20908,7.5697442097,0.92256,0.26908000000000004,0.961,6.55,0.9400000000000001,6.6171066185,7.744223538,2.2587318653,8.0668995188,0.92256,0.26908000000000004,0.961,6.821663538,1.9896518653,7.1058995188
2019-09-30 15:00:00,7.43208,1.18894,7.5265790004,0.9220800000000001,0.26894,0.9605,6.51,0.92,6.5746863043,7.5973631854,2.2158975957,7.9139199848,0.9220800000000001,0.26894,0.9605,6.6752831854,1.9469575957,6.9534199848
2019-09-30 15:30:00,7.50872,0.26796000000000003,7.5134997571,0.9187200000000001,0.26796000000000003,0.9570000000000001,6.59,0.0,6.59,7.4245128409,2.1654829119,7.7338675426,0.9187200000000001,0.26796000000000003,0.9570000000000001,6.5057928409,1.8975229118999999,6.7768675426
2019-09-30 16:00:00,7.69968,0.26824000000000003,7.7043510304,0.91968,0.26824000000000003,0.9580000000000001,6.78,0.0,6.78,7.7113154304,2.2491336672,8.03262024,0.91968,0.26824000000000003,0.9580000000000001,6.7916354304,1.9808936672000002,7.07462024
2019-09-30 16:30:00,8.08208,0.26894,8.0865533975,0.9220800000000001,0.26894,0.9605,7.16,0.0,7.16,8.1048111171,2.3639032425,8.4425115804,0.9220800000000001,0.26894,0.9605,7.1827311171,2.0949632425,7.4820115804
2019-09-30 17:00:00,8.28208,0.26894,8.2864454291,0.9220800000000001,0.26894,0.9605,7.36,0.0,7.36,8.2230529326,2.3983904387,8.5656801382,0.9220800000000001,0.26894,0.9605,7.3009729326,2.1294504387,7.6051801382
2019-09-30 17:30:00,8.23208,0.26894,8.2364719298,0.9220800000000001,0.26894,0.9605,7.31,0.0,7.31,8.1247739865,2.3697257461,8.4633062359,0.9220800000000001,0.26894,0.9605,7.2026939865,2.1007857461,7.5028062359
2019-09-30 18:00:00,8.26304,0.26922,8.267424596,0.9230400000000001,0.26922,0.9615,7.34,0.0,7.34,8.2025093417,2.392398558,8.5442805643,0.9230400000000001,0.26922,0.9615,7.2794693417,2.123178558,7.5827805643
2019-09-30 18:30:00,8.11304,0.26922,8.1175056175,0.9230400000000001,0.26922,0.9615,7.19,0.0,7.19,8.0279284307,2.3414791256,8.3624254486,0.9230400000000001,0.26922,0.9615,7.1048884307,2.0722591256,7.4009254486
2019-09-30 19:00:00,8.22256,0.26908000000000004,8.2269615898,0.92256,0.26908000000000004,0.961,7.3,0.0,7.3,8.0463276736,2.3468455715,8.3815913267,0.92256,0.26908000000000004,0.961,7.1237676736,2.0777655715,7.4205913267
2019-09-30 19:30:00,8.17352,1.44936,8.3010284664,0.9235200000000001,0.26936000000000004,0.962,7.25,1.18,7.345399921,8.181121937,2.386160565,8.5220020177,0.9235200000000001,0.26936000000000004,0.962,7.2576019370000004,2.116800565,7.5600020177000005
2019-09-30 20:00:00,7.764,0.2695,7.7686759651,0.924,0.2695,0.9625,6.84,0.0,6.84,7.6907928335,2.2431479098000002,8.0112425349,0.924,0.2695,0.9625,6.7667928335,1.9736479098,7.0487425349
2019-09-30 20:30:00,7.24304,1.15922,7.3352177507,0.9230400000000001,0.26922,0.9615,6.32,0.89,6.3823584982,7.1333436984,2.0805585787,7.4305663525,0.9230400000000001,0.26922,0.9615,6.2103036984,1.8113385787,6.4690663525
2019-09-30 21:00:00,6.99256,1.1590799999999999,7.0879730389,0.92256,0.26908000000000004,0.961,6.07,0.89,6.1349001622,6.8642074869,2.002060517,7.1502161322,0.92256,0.26908000000000004,0.961,5.9416474869,1.732980517,6.1892161322
2019-09-30 21:30:00,6.74208,0.26894,6.7474418449,0.9220800000000001,0.26894,0.9605,5.82,0.0,5.82,6.5344572014,1.9058833504,6.8067262514,0.9220800000000001,0.26894,0.9605,5.6123772014,1.6369433504000002,5.8462262514
2019-09-30 22:00:00,6.2516,1.1588,6.3580909084,0.9216000000000001,0.26880000000000004,0.96,5.33,0.89,5.4037949628,6.1826266767,1.803266114,6.4402361216,0.9216000000000001,0.26880000000000004,0.96,5.2610266767,1.534466114,5.4802361216
2019-09-30 22:30:00,5.94256,1.1590799999999999,6.0545425756,0.92256,0.26908000000000004,0.961,5.02,0.89,5.098284025,5.8484486464,1.7057975219000001,6.0921340067,0.92256,0.26908000000000004,0.961,4.9258886464,1.4367175219,5.1311340067
2019-09-30 23:00:00,5.44256,1.1590799999999999,5.5646137153,0.92256,0.26908000000000004,0.961,4.52,0.89,4.6067884692,5.3709197446,1.5665182588,5.5947080673,0.92256,0.26908000000000004,0.961,4.4483597446,1.2974382588,4.6337080673
2019-09-30 23:30:00,5.09208,1.15894,5.2223003217,0.9220800000000001,0.26894,0.9605,4.17,0.89,4.2639183857,4.9598918248,1.4466351156,5.1665539842,0.9220800000000001,0.26894,0.9605,4.0378118248,1.1776951156,4.2060539842
2019-10-01 00:00:00,4.89208,1.15894,5.0274833316,0.9220800000000001,0.26894,0.9605,3.9699999999999998,0.89,4.0685378209,4.8032882708999995,1.4009590790000002,5.0034252822,0.9220800000000001,0.26894,0.9605,3.8812082709,1.132019079,4.0429252822
2019-10-01 00:30:00,4.78376,0.26068,4.7908573137,0.8937600000000001,0.26068,0.931,3.89,0.0,3.89,4.749016441,1.3851297953000001,4.946892126,0.8937600000000001,0.26068,0.931,3.855256441,1.1244497952999999,4.015892126
2019-10-01 01:00:00,4.52184,1.15012,4.6658132196,0.8918400000000001,0.26012,0.929,3.63,0.89,3.7375125418,4.43741141,1.2942449946,4.6223035521,0.8918400000000001,0.26012,0.929,3.54557141,1.0341249946,3.6933035521
2019-10-01 01:30:00,4.28184,1.15012,4.4336136277,0.8918400000000001,0.26012,0.929,3.39,0.89,3.504882309,4.2266130671,1.2327621446,4.4027219449,0.8918400000000001,0.26012,0.929,3.3347730671,0.9726421446,3.4737219449
2019-10-01 02:00:00,4.27848,1.81914,4.6491570688,0.88848,0.25914000000000004,0.9255,3.39,1.56,3.7317154232,4.6206782495,1.3476978228,4.8132065099,0.88848,0.25914000000000004,0.9255,3.7321982495,1.0885578228,3.8877065099
2019-10-01 02:30:00,4.24232,1.8402600000000002,4.6242659796000005,0.8923200000000001,0.26026000000000005,0.9295,3.35,1.58,3.7039033464999997,4.631147376,1.350751318,4.8241118499999995,0.8923200000000001,0.26026000000000005,0.9295,3.738827376,1.090491318,3.89461185
2019-10-01 03:00:00,4.2428,1.8204,4.6168396117,0.8928,0.2604,0.93,3.35,1.56,3.6954160794,4.6482001924,1.3557250561,4.8418752004000005,0.8928,0.2604,0.93,3.7554001924,1.0953250561,3.9118752004
2019-10-01 03:30:00,4.3428,1.8204,4.708903057,0.8928,0.2604,0.93,3.45,1.56,3.7863042667,4.6843713992,1.3662749914,4.8795535409,0.8928,0.2604,0.93,3.7915713992,1.1058749914,3.9495535409
2019-10-01 04:00:00,4.2528,1.8204,4.6260311283,0.8928,0.2604,0.93,3.36,1.56,3.7044837697,4.6412296994,1.3536919957,4.8346142702,0.8928,0.2604,0.93,3.7484296994,1.0932919957,3.9046142702
2019-10-01 04:30:00,4.19232,1.8402600000000002,4.5784390189,0.8923200000000001,0.26026000000000005,0.9295,3.3,1.58,3.6587429535,4.5609331401,1.3302721659,4.750972021,0.8923200000000001,0.26026000000000005,0.9295,3.6686131401,1.0700121659,3.821472021
2019-10-01 05:00:00,4.23184,1.8401200000000002,4.6145976423,0.8918400000000001,0.26012,0.929,3.34,1.58,3.6948612964,4.6154859646,1.3461834063,4.8077978797,0.8918400000000001,0.26012,0.929,3.7236459646,1.0860634063,3.8787978797
2019-10-01 05:30:00,4.25184,1.8201200000000002,4.6250383998,0.8918400000000001,0.26012,0.929,3.36,1.56,3.7044837697,4.6419652247,1.3539065239,4.8353804424,0.8918400000000001,0.26012,0.929,3.7501252247,1.0937865239,3.9063804424
2019-10-01 06:00:00,4.6028,1.8204,4.9497094864,0.8928,0.2604,0.93,3.71,1.56,4.0246366296,4.9324832711,1.4386409541,5.1380034074,0.8928,0.2604,0.93,4.0396832711,1.1782409541,4.2080034074
2019-10-01 06:30:00,6.27232,1.70026,6.4986831166,0.8923200000000001,0.26026000000000005,0.9295,5.38,1.44,5.569380576,6.5369003768,1.9065959432000001,6.8092712258,0.8923200000000001,0.26026000000000005,0.9295,5.6445803768000005,1.6463359432,5.8797712258
2019-10-01 07:00:00,9.50232,1.15026,9.571686552,0.8923200000000001,0.26026000000000005,0.9295,8.61,0.89,8.6558766165,9.3321871171,2.7218879092,9.721028247,0.8923200000000001,0.26026000000000005,0.9295,8.4398671171,2.4616279092,8.791528247
2019-10-01 07:30:00,10.6292,-0.9419000000000001,10.6708513367,0.9192,0.2681,0.9575,9.71,-1.21,9.7851009193,10.2620915649,2.9931100398,10.6896787134,0.9192,0.2681,0.9575,9.3428915649,2.7250100398,9.7321787134
2019-10-01 08:00:00,11.29448,-0.62036,11.3115040998,0.9244800000000001,0.26964000000000005,0.963,10.37,-0.89,10.4081218286,10.989916429400001,3.2053922919,11.4478296139,0.9244800000000001,0.26964000000000005,0.963,10.0654364294,2.9357522919,10.4848296139
2019-10-01 08:30:00,11.82256,-0.6709200000000001,11.8415817609,0.92256,0.26908000000000004,0.961,10.9,-0.9400000000000001,10.940457028800001,11.566856123099999,3.3736663692,12.0488084616,0.92256,0.26908000000000004,0.961,10.6442961231,3.1045863692,11.0878084616
2019-10-01 09:00:00,12.1584,-0.8363,12.1871279738,0.45840000000000003,0.1337,0.47750000000000004,11.7,-0.97,11.7401405443,11.828170121,3.449882952,12.3210105427,0.45840000000000003,0.1337,0.47750000000000004,11.369770121,3.316182952,11.8435105427
2019-10-01 09:30:00,12.47096,-0.91722,12.5046445711,0.6609600000000001,0.19278,0.6885,11.81,-1.11,11.8620487269,12.1332833806,3.5388743193,12.638836854800001,0.6609600000000001,0.19278,0.6885,11.4723233806,3.3460943193,11.9503368548
2019-10-01 10:00:00,12.51112,-1.00634,12.5515275505,0.80112,0.23366,0.8345,11.71,-1.24,11.7754702666,12.2137383422,3.5623403498,12.7226441064,0.80112,0.23366,0.8345,11.4126183422,3.3286803498,11.8881441064
2019-10-01 10:30:00,12.69888,-1.01366,12.7392723438,0.8788800000000001,0.25634,0.9155000000000001,11.82,-1.27,11.8880317967,12.4408781634,3.6285894643,12.9592480869,0.8788800000000001,0.25634,0.9155000000000001,11.5619981634,3.3722494643,12.0437480869
2019-10-01 11:00:00,13.10864,-0.94498,13.1426568794,0.9086400000000001,0.26502000000000003,0.9465,12.2,-1.21,12.2598572585,12.8269229544,3.7411858617,13.3613780775,0.9086400000000001,0.26502000000000003,0.9465,11.9182829544,3.4761658617,12.4148780775
2019-10-01 11:30:00,13.11024,-1.07368,13.1541317311,0.8102400000000001,0.23632000000000003,0.844,12.3,-1.31,12.3695634523,12.7812234131,3.7278568288000002,13.3137743886,0.8102400000000001,0.23632000000000003,0.844,11.9709834131,3.4915368288,12.4697743886
2019-10-01 12:00:00,12.6876,-1.0682,12.7324877773,0.8976000000000001,0.26180000000000003,0.935,11.79,-1.33,11.8647798125,12.449527936900001,3.6311123149,12.9682582676,0.8976000000000001,0.26180000000000003,0.935,11.5519279369,3.3693123149,12.0332582676
2019-10-01 12:30:00,12.478,-1.071,12.5238781933,0.888,0.259,0.925,11.59,-1.33,11.6660618891,12.2447632786,3.5713892896,12.7549617485,0.888,0.259,0.925,11.3567632786,3.3123892896,11.8299617485
2019-10-01 13:00:00,12.30296,-1.2037200000000001,12.3617056509,0.9129600000000001,0.26628,0.9510000000000001,11.39,-1.47,11.4844677717,12.093250968,3.527198199,12.597136425,0.9129600000000001,0.26628,0.9510000000000001,11.180290968,3.260918199,11.646136425
2019-10-01 13:30:00,12.42608,-1.07656,12.4726278546,0.7660800000000001,0.22344000000000003,0.798,11.66,-1.3,11.7322461618,12.1888658407,3.5550858702,12.6967352507,0.7660800000000001,0.22344000000000003,0.798,11.4227858407,3.3316458702,11.8987352507
2019-10-01 14:00:00,12.74376,-1.22432,12.8024364244,1.01376,0.29568,1.056,11.73,-1.52,11.8280725395,12.385322585800001,3.6123857542,12.9013776935,1.01376,0.29568,1.056,11.3715625858,3.3167057542,11.8453776935
2019-10-01 14:30:00,12.56432,-1.78624,12.6906576031,1.38432,0.40376,1.442,11.18,-2.19,11.392475587,12.0724926004,3.5211436751000003,12.5755131254,1.38432,0.40376,1.442,10.6881726004,3.1173836751,11.1335131254
2019-10-01 15:00:00,12.27344,-1.83358,12.4096472573,1.39344,0.40642000000000006,1.4515,10.88,-2.24,11.1081951729,11.898274385,3.470330029,12.3940358178,1.39344,0.40642000000000006,1.4515,10.504834385,3.063910029,10.9425358178
2019-10-01 15:30:00,12.14,-1.835,12.2778998611,1.08,0.315,1.125,11.06,-2.15,11.26703599,11.6869423551,3.4086915202,12.1738982866,1.08,0.315,1.125,10.6069423551,3.0936915202,11.0488982866
2019-10-01 16:00:00,12.82768,-1.33526,12.8969877665,1.38768,0.40474000000000004,1.4455,11.44,-1.74,11.5715686059,12.4730401731,3.6379700505,12.9927501803,1.38768,0.40474000000000004,1.4455,11.0853601731,3.2332300505,11.5472501803
2019-10-01 16:30:00,13.06488,-0.7931600000000001,13.0889339596,1.3948800000000001,0.40684000000000003,1.453,11.67,-1.2,11.7315344265,12.8262779853,3.7409977457,13.3607062346,1.3948800000000001,0.40684000000000003,1.453,11.4313979853,3.3341577457,11.907706234599999
2019-10-01 17:00:00,13.08488,-0.49316000000000004,13.0941701303,1.3948800000000001,0.40684000000000003,1.453,11.69,-0.9,11.7245938096,12.7974638651,3.7325936273,13.3306915262,1.3948800000000001,0.40684000000000003,1.453,11.4025838651,3.3257536273,11.8776915262
2019-10-01 17:30:00,13.11488,-0.49316000000000004,13.1241488943,1.3948800000000001,0.40684000000000003,1.453,11.72,-0.9,11.7545055192,12.7581624961,3.721130728,13.2897526001,1.3948800000000001,0.40684000000000003,1.453,11.3632824961,3.314290728,11.8367526001
2019-10-01 18:00:00,13.17536,-0.5430200000000001,13.1865454858,1.3953600000000002,0.40698,1.4535,11.78,-0.9500000000000001,11.8182443705,12.8574563549,3.7500914369,13.3931837031,1.3953600000000002,0.40698,1.4535,11.4620963549,3.3431114369,11.9396837031
2019-10-01 18:30:00,12.93584,-0.49288000000000004,12.9452264252,1.39584,0.40712000000000004,1.454,11.54,-0.9,11.5750421166,12.5649122671,3.6647660779,13.0884502782,1.39584,0.40712000000000004,1.454,11.1690722671,3.2576460779,11.6344502782
2019-10-01 19:00:00,12.73584,-0.8628800000000001,12.7650375009,1.39584,0.40712000000000004,1.454,11.34,-1.27,11.4108939177,12.2465369414,3.5719066079,12.7568093139,1.39584,0.40712000000000004,1.454,10.8506969414,3.1647866079,11.3028093139
2019-10-01 19:30:00,12.88152,-0.9241400000000001,12.9146270659,1.39152,0.40586000000000005,1.4495,11.49,-1.33,11.5667195004,12.1890073429,3.5551271417,12.6968826489,1.39152,0.40586000000000005,1.4495,10.7974873429,3.1492671417,11.2473826489
2019-10-01 20:00:00,12.58144,-0.7370800000000001,12.6030123145,1.38144,0.40292000000000006,1.439,11.2,-1.1400000000000001,11.2578683595,11.8643777156,3.4604435004000003,12.3587267871,1.38144,0.40292000000000006,1.439,10.4829377156,3.0575235004,10.9197267871
2019-10-01 20:30:00,11.85144,-0.70708,11.8725141482,1.38144,0.40292000000000006,1.439,10.47,-1.11,10.5286751303,11.1895805867,3.2636276711,11.6558131112,1.38144,0.40292000000000006,1.439,9.8081405867,2.8607076711,10.2168131112
2019-10-01 21:00:00,11.37192,-0.70694,11.3938724168,1.38192,0.40306000000000003,1.4395,9.99,-1.11,10.0514775033,10.849254344,3.1643658503,11.3013066083,1.38192,0.40306000000000003,1.4395,9.467334344,2.7613058503,9.8618066083
2019-10-01 21:30:00,10.7224,-0.7068,10.745670197799999,1.3824,0.4032,1.44,9.34,-1.11,9.4057269788,10.3800259426,3.0275075666,10.8125270235,1.3824,0.4032,1.44,8.9976259426,2.6243075665999998,9.3725270235
2019-10-01 22:00:00,10.04192,-0.48694000000000004,10.0537191054,1.38192,0.40306000000000003,1.4395,8.66,-0.89,8.7056131318,9.7965768821,2.8573349239,10.2047675855,1.38192,0.40306000000000003,1.4395,8.4146568821,2.4542749239,8.7652675855
2019-10-01 22:30:00,9.43144,-0.48708,9.4440090745,1.38144,0.40292000000000006,1.439,8.05,-0.89,8.0990493269,9.0460436698,2.6384294037,9.4229621561,1.38144,0.40292000000000006,1.439,7.6646036698,2.2355094037,7.9839621561000005
2019-10-01 23:00:00,5.9023200000000005,1.29026,6.0417011056,1.37232,0.40026000000000006,1.4295,4.53,0.89,4.6166004809,5.8657239845,1.7108361621000001,6.1101291505,1.37232,0.40026000000000006,1.4295,4.4934039845000004,1.3105761621,4.6806291505
2019-10-01 23:30:00,5.42656,1.28858,5.577453886,1.36656,0.39858000000000005,1.4235,4.06,0.89,4.1564046964,5.4167661033,1.5798901134999999,5.6424646909,1.36656,0.39858000000000005,1.4235,4.0502061033,1.1813101135,4.2189646909
2019-10-02 00:00:00,5.27656,1.28858,5.4316225799,1.36656,0.39858000000000005,1.4235,3.91,0.89,4.0100124688,5.2631455566,1.5350841207,5.4824432881,1.36656,0.39858000000000005,1.4235,3.8965855566,1.1365041207,4.0589432881
2019-10-02 00:30:00,5.00824,1.2803200000000001,5.1693023901,1.33824,0.39032000000000006,1.3940000000000001,3.67,0.89,3.7763739222,5.0434042896,1.4709929178,5.253546135,1.33824,0.39032000000000006,1.3940000000000001,3.7051642896,1.0806729178,3.859546135
2019-10-02 01:00:00,4.8968,1.2799,5.0613036117,1.3368,0.3899,1.3925,3.56,0.89,3.6695640068,4.8724529943,1.4211321233,5.075471869,1.3368,0.3899,1.3925,3.5356529943,1.0312321233,3.682971869
2019-10-02 01:30:00,4.80632,1.27976,4.9737810165,1.33632,0.38976000000000005,1.392,3.47,0.89,3.5823176855,4.7807263961,1.3943785322,4.9799233293,1.33632,0.38976000000000005,1.392,3.4444063960999998,1.0046185322,3.5879233293
