Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-10-02 02:00:00,4.87584,1.27962,5.040956561,1.3358400000000001,0.38962,1.3915,3.54,0.89,3.6501643799,4.8465193712,1.4135681499000001,5.0484576783,1.3358400000000001,0.38962,1.3915,3.5106793712,1.0239481499,3.6569576783
2019-10-02 02:30:00,4.78584,1.27962,4.953957191,1.3358400000000001,0.38962,1.3915,3.45,0.89,3.5629482174,4.7673948563,1.3904901664,4.9660363086,1.3358400000000001,0.38962,1.3915,3.4315548563,1.0008701664,3.5745363086
2019-10-02 03:00:00,4.68584,1.27962,4.8574194641,1.3358400000000001,0.38962,1.3915,3.35,0.89,3.466208303,4.6738819043,1.3632155554,4.8686269836000005,1.3358400000000001,0.38962,1.3915,3.3380419043,0.9735955554000001,3.4771269836
2019-10-02 03:30:00,4.68584,1.27962,4.8574194641,1.3358400000000001,0.38962,1.3915,3.35,0.89,3.466208303,4.6910406804,1.3682201984,4.8865007087,1.3358400000000001,0.38962,1.3915,3.3552006804,0.9786001984,3.4950007087
2019-10-02 04:00:00,4.75584,1.27962,4.9249813654,1.3358400000000001,0.38962,1.3915,3.42,0.89,3.5339071861,4.8049296998,1.4014378291,5.0051351039,1.3358400000000001,0.38962,1.3915,3.4690896998,1.0118178291,3.6136351039
2019-10-02 04:30:00,4.68584,1.29962,4.8627264626,1.3358400000000001,0.38962,1.3915,3.35,0.91,3.4713974131,4.6997143474000005,1.370750018,4.8955357786,1.3358400000000001,0.38962,1.3915,3.3638743474,0.9811300180000001,3.5040357786
2019-10-02 05:00:00,4.73536,1.27948,4.9051710877,1.33536,0.38948000000000005,1.391,3.4,0.89,3.5145554484,4.7186865805,1.376283586,4.9152985213000004,1.33536,0.38948000000000005,1.391,3.3833265805,0.9868035860000001,3.5242985213
2019-10-02 05:30:00,4.83536,1.27948,5.0017772241,1.33536,0.38948000000000005,1.391,3.5,0.89,3.611384776,4.8264885359,1.407725823,5.0275922249,1.33536,0.38948000000000005,1.391,3.4911285359,1.018245823,3.6365922249000002
2019-10-02 06:00:00,4.9644,1.8692000000000002,5.3046372166,1.3344,0.38920000000000005,1.3900000000000001,3.63,1.48,3.9201147942,5.2858570924,1.5417083186,5.5061011379,1.3344,0.38920000000000005,1.3900000000000001,3.9514570924,1.1525083186,4.1161011379
2019-10-02 06:30:00,5.1524,1.5032,5.3672000149,0.9024000000000001,0.2632,0.9400000000000001,4.25,1.24,4.4272000181,5.2868997796,1.5420124357,5.5071872704,0.9024000000000001,0.2632,0.9400000000000001,4.3844997796000005,1.2788124357,4.5671872704
2019-10-02 07:00:00,5.8104,1.5796999999999999,6.0213121701,0.8904000000000001,0.2597,0.9275,4.92,1.32,5.0939964664,5.9739829766,1.7424117015,6.222898934,0.8904000000000001,0.2597,0.9275,5.0835829766,1.4827117015,5.295398934
2019-10-02 07:30:00,6.46968,1.58824,6.6617764598,0.91968,0.26824000000000003,0.9580000000000001,5.55,1.32,5.7048137568,6.6857720271000005,1.9500168412,6.9643458615,0.91968,0.26824000000000003,0.9580000000000001,5.7660920271,1.6817768412,6.0063458615
2019-10-02 08:00:00,6.64544,1.58992,6.8329875165,0.92544,0.26992000000000005,0.964,5.72,1.32,5.8703321882,6.9224442187,2.0190462305,7.2108793945,0.92544,0.26992000000000005,0.964,5.9970042187,1.7491262305,6.2468793945
2019-10-02 08:30:00,6.8288,1.4409,6.979162002,0.9288000000000001,0.27090000000000003,0.9675,5.9,1.17,6.0148898577,7.0626608969,2.0599427616,7.3569384343,0.9288000000000001,0.27090000000000003,0.9675,6.1338608969,1.7890427616,6.3894384343
2019-10-02 09:00:00,6.9236,1.3923,7.0622047726,0.9336000000000001,0.2723,0.9725,5.99,1.12,6.0938083331,7.2075157446,2.1021920922,7.5078289006,0.9336000000000001,0.2723,0.9725,6.2739157446,1.8298920922000002,6.5353289006
2019-10-02 09:30:00,7.266,1.393,7.3983244725,0.936,0.273,0.975,6.33,1.12,6.4283201538,7.1583022378,2.0878381527,7.4565648311,0.936,0.273,0.975,6.2223022378,1.8148381527000002,6.4815648311
2019-10-02 10:00:00,7.4512,0.2716,7.4561483354,0.9312,0.2716,0.97,6.52,0.0,6.52,7.3541432251,2.1449584407,7.6605658595,0.9312,0.2716,0.97,6.4229432251,1.8733584407000001,6.6905658595
2019-10-02 10:30:00,7.4840800000000005,0.27244,7.489037121,0.93408,0.27244,0.973,6.55,0.0,6.55,7.3912789223,2.1557896857,7.6992488774000005,0.93408,0.27244,0.973,6.4571989223,1.8833496857,6.7262488774
2019-10-02 11:00:00,7.35984,0.27412000000000003,7.3649430819,0.9398400000000001,0.27412000000000003,0.979,6.42,0.0,6.42,7.2789796788,2.1230357397,7.5822704988,0.9398400000000001,0.27412000000000003,0.979,6.3391396788,1.8489157397,6.6032704988
2019-10-02 11:30:00,7.23128,0.27454,7.2364896635000004,0.9412800000000001,0.27454,0.9805,6.29,0.0,6.29,7.1504119452,2.0855368174,7.4483457763,0.9412800000000001,0.27454,0.9805,6.2091319452,1.8109968174,6.4678457763
2019-10-02 12:00:00,7.39312,0.27216,7.3981277632,0.9331200000000001,0.27216,0.972,6.46,0.0,6.46,7.2922295318,2.1269002801,7.596072429,0.9331200000000001,0.27216,0.972,6.3591095318,1.8547402801000001,6.624072429
2019-10-02 12:30:00,7.31032,0.27426,7.3154628733,0.94032,0.27426,0.9795,6.37,0.0,6.37,7.1934599476,2.0980924847,7.4931874454,0.94032,0.27426,0.9795,6.2531399476,1.8238324847,6.5136874454
2019-10-02 13:00:00,7.08512,0.27566,7.0904805091,0.9451200000000001,0.27566,0.9845,6.14,0.0,6.14,7.0465045286,2.0552304875,7.3401088839,0.9451200000000001,0.27566,0.9845,6.1013845286,1.7795704875,6.3556088839000004
2019-10-02 13:30:00,7.36832,0.27076,7.3732930635,0.92832,0.27076,0.967,6.44,0.0,6.44,7.2847424975,2.1247165618,7.5882734349,0.92832,0.27076,0.967,6.3564224975,1.8539565618,6.6212734349
2019-10-02 14:00:00,7.4583200000000005,0.27076,7.463233093,0.92832,0.27076,0.967,6.53,0.0,6.53,7.3694755315,2.1494303634,7.676537012,0.92832,0.27076,0.967,6.4411555315,1.8786703634,6.709537012
2019-10-02 14:30:00,7.04792,0.27356,7.0532270203,0.9379200000000001,0.27356,0.977,6.11,0.0,6.11,6.9548724557,2.0285044662,7.244658808,0.9379200000000001,0.27356,0.977,6.0169524557,1.7549444662,6.267658808
2019-10-02 15:00:00,7.60376,0.36568,7.6125480622,1.25376,0.36568,1.306,6.35,0.0,6.35,7.5042042668,2.1887262445,7.8168794446,1.25376,0.36568,1.306,6.2504442668,1.8230462445,6.5108794446000005
2019-10-02 15:30:00,7.61304,0.40922000000000003,7.6240303679,1.40304,0.40922000000000003,1.4615,6.21,0.0,6.21,7.470458652,2.1788837735,7.7817277625,1.40304,0.40922000000000003,1.4615,6.067418652,1.7696637735,6.3202277625
2019-10-02 16:00:00,7.70016,0.40838,7.7109816658,1.40016,0.40838,1.4585,6.3,0.0,6.3,7.557143692,2.2041669102,7.8720246792,1.40016,0.40838,1.4585,6.156983692,1.7957869102,6.4135246792
2019-10-02 16:30:00,7.96064,0.40852000000000005,7.9711152168,1.40064,0.40852000000000005,1.459,6.5600000000000005,0.0,6.5600000000000005,7.8266959282,2.2827863124,8.1528082586,1.40064,0.40852000000000005,1.459,6.4260559282,1.8742663124,6.6938082586
2019-10-02 17:00:00,8.05632,0.40726,8.0666072577,1.39632,0.40726,1.4545,6.66,0.0,6.66,7.9360763897,2.314688947,8.2667462392,1.39632,0.40726,1.4545,6.5397563897,1.907428947,6.8122462392
2019-10-02 17:30:00,8.19536,0.40698,8.2054590518,1.3953600000000002,0.40698,1.4535,6.8,0.0,6.8,8.0744845138,2.3550579832,8.4109213686,1.3953600000000002,0.40698,1.4535,6.6791245138,1.9480779832000001,6.9574213686
2019-10-02 18:00:00,8.15536,0.40698,8.1655085237,1.3953600000000002,0.40698,1.4535,6.76,0.0,6.76,7.976678958,2.3265313627,8.3090405812,1.3953600000000002,0.40698,1.4535,6.581318958,1.9195513627,6.8555405812
2019-10-02 18:30:00,8.12632,0.40726,8.136518755,1.39632,0.40726,1.4545,6.73,0.0,6.73,7.977638958,2.3268113627,8.310040581199999,1.39632,0.40726,1.4545,6.581318958,1.9195513627,6.8555405812
2019-10-02 19:00:00,8.38632,0.40726,8.3962029424,1.39632,0.40726,1.4545,6.99,0.0,6.99,8.1732380977,2.3838611118,8.5137896851,1.39632,0.40726,1.4545,6.7769180977,1.9766011118,7.0592896851
2019-10-02 19:30:00,8.50632,0.40726,8.5160636828,1.39632,0.40726,1.4545,7.11,0.0,7.11,8.3909650318,2.4473648009,8.7405885748,1.39632,0.40726,1.4545,6.9946450318,2.0401048009,7.2860885748
2019-10-02 20:00:00,8.25584,0.40712000000000004,8.2658720532,1.39584,0.40712000000000004,1.454,6.86,0.0,6.86,8.1480220843,2.3765064413,8.4875230045,1.39584,0.40712000000000004,1.454,6.7521820843,1.9693864413000002,7.0335230045
2019-10-02 20:30:00,7.8972,2.5646,8.3031886044,1.3872,0.4046,1.445,6.51,2.16,6.8589868056,7.8093783515,2.2777353525,8.1347691161,1.3872,0.4046,1.445,6.4221783515,1.8731353525,6.6897691161
2019-10-02 21:00:00,7.41048,2.6326400000000003,7.864223242,1.38048,0.40264000000000005,1.438,6.03,2.23,6.4291368005,7.9373835264,2.3150701952,8.26810784,1.38048,0.40264000000000005,1.438,6.5569035264,1.9124301952,6.83010784
2019-10-02 21:30:00,7.12048,2.6326400000000003,7.5915761736,1.38048,0.40264000000000005,1.438,5.74,2.23,6.1579623253,7.6703817699,2.2371946829000002,7.9899810103,1.38048,0.40264000000000005,1.438,6.2899017699,1.8345546829,6.5519810103000005
2019-10-02 22:00:00,6.70048,2.23264,7.0626562708,1.38048,0.40264000000000005,1.438,5.32,1.83,5.6259488089000005,7.0485090746,2.0558151468,7.3421969527,1.38048,0.40264000000000005,1.438,5.6680290746,1.6531751468,5.9041969527
2019-10-02 22:30:00,6.37048,1.62264,6.5738859132,1.38048,0.40264000000000005,1.438,4.99,1.22,5.1369738173,6.3687510751,1.8575523969,6.6341157032,1.38048,0.40264000000000005,1.438,4.9882710751,1.4549123969,5.1961157032
2019-10-02 23:00:00,6.03048,1.82264,6.299897269,1.38048,0.40264000000000005,1.438,4.65,1.42,4.8619851913000005,6.1702297855,1.7996503541000002,6.4273226932,1.38048,0.40264000000000005,1.438,4.7897497855,1.3970103541,4.9893226932
2019-10-02 23:30:00,5.70048,1.29264,5.8452023404,1.38048,0.40264000000000005,1.438,4.32,0.89,4.4107255639,5.6426445599,1.64577133,5.8777547499,1.38048,0.40264000000000005,1.438,4.2621645599,1.24313133,4.4397547499
2019-10-03 00:00:00,5.39048,1.29264,5.5433016155,1.38048,0.40264000000000005,1.438,4.01,0.89,4.107578362,5.3512119081,1.5607701399,5.5741790709,1.38048,0.40264000000000005,1.438,3.9707319081,1.1581301399,4.1361790709
2019-10-03 00:30:00,5.16168,1.28424,5.3190424702,1.35168,0.39424000000000003,1.408,3.81,0.89,3.9125694882,5.0861670507,1.4834653898,5.2980906778,1.35168,0.39424000000000003,1.408,3.7344870507,1.0892253898,3.8900906778
2019-10-03 01:00:00,5.00976,1.33368,5.1842451331,1.34976,0.39368000000000003,1.4060000000000001,3.66,0.9400000000000001,3.7787828728,4.9317936014,1.4384398004,5.1372850014,1.34976,0.39368000000000003,1.4060000000000001,3.5820336014,1.0447598004,3.7312850014
2019-10-03 01:30:00,4.82976,1.36368,5.0185859363,1.34976,0.39368000000000003,1.4060000000000001,3.48,0.97,3.612658301,4.7398753328000005,1.3824636387,4.9373701384,1.34976,0.39368000000000003,1.4060000000000001,3.3901153327999998,0.9887836387000001,3.5313701384
2019-10-03 02:00:00,4.91024,1.29382,5.0778368475,1.35024,0.39382000000000006,1.4065,3.56,0.9,3.6720021786,4.8550240245000005,1.4160486738,5.0573166922,1.35024,0.39382000000000006,1.4065,3.5047840245,1.0222286738,3.6508166922000003
2019-10-03 02:30:00,4.90976,1.39368,5.1037326733,1.34976,0.39368000000000003,1.4060000000000001,3.56,1.0,3.6977831197,4.8514286609,1.4150000261,5.0535715218,1.34976,0.39368000000000003,1.4060000000000001,3.5016686609,1.0213200261,3.6475715217999998
2019-10-03 03:00:00,4.82976,1.51368,5.0614038369,1.34976,0.39368000000000003,1.4060000000000001,3.48,1.12,3.6557899283,4.8296211159,1.4086394921,5.030855329,1.34976,0.39368000000000003,1.4060000000000001,3.4798611159,1.0149594921,3.624855329
2019-10-03 03:30:00,4.88976,2.17368,5.3511342349,1.34976,0.39368000000000003,1.4060000000000001,3.54,1.78,3.9623225511999998,5.1231643202,1.49425626,5.3366295002,1.34976,0.39368000000000003,1.4060000000000001,3.7734043202,1.10057626,3.9306295002000002
2019-10-03 04:00:00,4.69976,2.17368,5.1780912313,1.34976,0.39368000000000003,1.4060000000000001,3.35,1.78,3.7935339724,5.0734059646,1.4797434063,5.2847978797,1.34976,0.39368000000000003,1.4060000000000001,3.7236459646,1.0860634063,3.8787978797
2019-10-03 04:30:00,4.69976,2.17368,5.1780912313,1.34976,0.39368000000000003,1.4060000000000001,3.35,1.78,3.7935339724,5.0734059646,1.4797434063,5.2847978797,1.34976,0.39368000000000003,1.4060000000000001,3.7236459646,1.0860634063,3.8787978797
2019-10-03 05:00:00,4.73976,2.17368,5.2144232279,1.34976,0.39368000000000003,1.4060000000000001,3.39,1.78,3.8289032372,5.070096057,1.4787780166,5.2813500594,1.34976,0.39368000000000003,1.4060000000000001,3.720336057,1.0850980166,3.8753500594
2019-10-03 05:30:00,4.92928,2.07354,5.3476508347,1.34928,0.39354000000000006,1.4055,3.58,1.6800000000000002,3.9545922672,5.2097582001,1.5195128083,5.4268314584,1.34928,0.39354000000000006,1.4055,3.8604782001,1.1259728083,4.0213314584
2019-10-03 06:00:00,5.26928,1.95354,5.6197535756,1.34928,0.39354000000000006,1.4055,3.92,1.56,4.2190046219,5.5494089848,1.6185776206,5.7806343592000005,1.34928,0.39354000000000006,1.4055,4.2001289848,1.2250376206,4.3751343592
2019-10-03 06:30:00,5.74976,1.95368,6.0726111023,1.34976,0.39368000000000003,1.4060000000000001,4.4,1.56,4.6683615970000005,5.9522607379,1.7360760486,6.200271602,1.34976,0.39368000000000003,1.4060000000000001,4.6025007379,1.3423960486,4.794271602
2019-10-03 07:00:00,6.39928,1.9135400000000002,6.679252941,1.34928,0.39354000000000006,1.4055,5.05,1.52,5.2737937009,6.3732048283000005,1.8588514083,6.6387550295,1.34928,0.39354000000000006,1.4055,5.0239248283,1.4653114083,5.2332550295
2019-10-03 07:30:00,7.0688,1.8734000000000002,7.3128353598,1.3488,0.3934,1.405,5.72,1.48,5.9083669487,7.0959878426,2.0696631208,7.3916540027,1.3488,0.3934,1.405,5.7471878426,1.6762631208,5.9866540027
2019-10-03 08:00:00,7.5168800000000005,0.39284,7.5271381148,1.34688,0.39284,1.403,6.17,0.0,6.17,7.4591104367,2.1755738774,7.7699067049,1.34688,0.39284,1.403,6.1122304367,1.7827338774,6.3669067049
2019-10-03 08:30:00,7.78592,1.54256,7.9372565537,1.34592,0.39256,1.4020000000000001,6.44,1.15,6.5418728205,7.8980922841000005,2.3036102495,8.2271794626,1.34592,0.39256,1.4020000000000001,6.5521722841,1.9110502495000001,6.8251794626
2019-10-03 09:00:00,7.93448,1.50214,8.0754193359,1.34448,0.39214000000000004,1.4005,6.59,1.11,6.6828287424,8.1386809164,2.3737819339,8.4777926212,1.34448,0.39214000000000004,1.4005,6.7942009164,1.9816419339,7.0772926212
2019-10-03 09:30:00,8.22448,1.43214,8.3482391107,1.34448,0.39214000000000004,1.4005,6.88,1.04,6.9581606765,8.45507921,2.4660647696,8.8073741771,1.34448,0.39214000000000004,1.4005,7.11059921,2.0739247696,7.4068741771
2019-10-03 10:00:00,8.22448,1.50214,8.3605320315,1.34448,0.39214000000000004,1.4005,6.88,1.11,6.9689669249,8.4929843521,2.477120436,8.8468587001,1.34448,0.39214000000000004,1.4005,7.1485043521,2.084980436,7.4463587001
2019-10-03 10:30:00,8.33448,1.47214,8.4634953211,1.34448,0.39214000000000004,1.4005,6.99,1.08,7.0729413966,8.5566983261,2.4957036784,8.913227423,1.34448,0.39214000000000004,1.4005,7.2122183261,2.1035636784,7.512727423
2019-10-03 11:00:00,8.43592,1.39256,8.5500859411,1.34592,0.39256,1.4020000000000001,7.09,1.0,7.1601745789,8.6839051679,2.532805674,9.0457345499,1.34592,0.39256,1.4020000000000001,7.3379851679,2.140245674,7.6437345499
2019-10-03 11:30:00,8.50592,1.29256,8.6035682365,1.34592,0.39256,1.4020000000000001,7.16,0.9,7.2163425639,8.4983850673,2.4786956446,8.8524844451,1.34592,0.39256,1.4020000000000001,7.1524650673,2.0861356446,7.4504844451
2019-10-03 12:00:00,8.55264,0.39452000000000004,8.5617344621,1.35264,0.39452000000000004,1.409,7.2,0.0,7.2,8.5178432064,2.4843709352,8.87275334,1.35264,0.39452000000000004,1.409,7.1652032064,2.0898509352,7.46375334
2019-10-03 12:30:00,8.52552,0.39536000000000004,8.5346822319,1.35552,0.39536000000000004,1.412,7.17,0.0,7.17,8.4180359277,2.4552604789,8.7687874247,1.35552,0.39536000000000004,1.412,7.0625159277,2.0599004789,7.3567874247
2019-10-03 13:00:00,8.17224,1.28732,8.2730102986,1.36224,0.39732,1.419,6.8100000000000005,0.89,6.8679108905,8.1504336653,2.3772098191,8.4900350681,1.36224,0.39732,1.419,6.7881936653,1.9798898191,7.0710350681
2019-10-03 13:30:00,7.98352,1.30186,8.088969715,1.34352,0.39186000000000004,1.3995,6.64,0.91,6.7020668454,8.2849700657,2.4164496025,8.6301771518,1.34352,0.39186000000000004,1.3995,6.9414500657,2.0245896025,7.2306771518
2019-10-03 14:00:00,7.874,1.282,7.9776813674,1.344,0.392,1.4,6.53,0.89,6.5903717649,8.2084311149,2.3941257418,8.550449078,1.344,0.392,1.4,6.8644311149,2.0021257418,7.150449078
2019-10-03 14:30:00,8.02496,1.28228,8.1267598094,1.34496,0.39228,1.401,6.68,0.89,6.7390281198,8.3554219535,2.4369980698,8.7035645349,1.34496,0.39228,1.401,7.0104619535,2.0447180698,7.3025645349
2019-10-03 15:00:00,8.0312,1.2841,8.1332088532,1.3512,0.3941,1.4075,6.68,0.89,6.7390281198,8.3410120281,2.4327951749,8.6885541959,1.3512,0.3941,1.4075,6.9898120281,2.0386951749,7.2810541959
2019-10-03 15:30:00,8.15328,1.48054,8.2866141125,1.37328,0.40054,1.4304999999999999,6.78,1.08,6.8654788617,8.4170803012,2.4549817545,8.7677919804,1.37328,0.40054,1.4304999999999999,7.0438003012,2.0544417545,7.3372919804
2019-10-03 16:00:00,8.30048,1.5126400000000002,8.4371824681,1.38048,0.40264000000000005,1.438,6.92,1.11,7.0084591745,8.5464281268,2.4927082036,8.9025292987,1.38048,0.40264000000000005,1.438,7.1659481268,2.0900682036,7.4645292987000005
2019-10-03 16:30:00,8.51392,0.40656000000000003,8.5236215777,1.39392,0.40656000000000003,1.452,7.12,0.0,7.12,8.449719672,2.464501571,8.801791325,1.39392,0.40656000000000003,1.452,7.055799672,2.057941571,7.349791325
2019-10-03 17:00:00,8.72632,0.40726,8.7358183045,1.39632,0.40726,1.4545,7.33,0.0,7.33,8.4646968551,2.4688699161,8.8173925573,1.39632,0.40726,1.4545,7.0683768551,2.0616099161,7.3628925573
2019-10-03 17:30:00,8.7268,0.40740000000000004,8.7363043102,1.3968,0.40740000000000004,1.455,7.33,0.0,7.33,8.5257174348,2.4866675851,8.8809556612,1.3968,0.40740000000000004,1.455,7.1289174348,2.0792675851,7.4259556612
2019-10-03 18:00:00,8.79728,0.40754,8.8067147251,1.39728,0.40754,1.4555,7.4,0.0,7.4,8.6857567265,2.5333457119,9.0476632567,1.39728,0.40754,1.4555,7.2884767265,2.1258057119,7.5921632567
2019-10-03 18:30:00,8.76728,0.40754,8.7767469742,1.39728,0.40754,1.4555,7.37,0.0,7.37,8.6663207885,2.5276768967,9.027417488,1.39728,0.40754,1.4555,7.2690407885,2.1201368967,7.571917488
2019-10-03 19:00:00,8.81728,0.40754,8.826693347500001,1.39728,0.40754,1.4555,7.42,0.0,7.42,8.5808348528,2.5027434987,8.9383696383,1.39728,0.40754,1.4555,7.1835548528,2.0952034987,7.4828696383
2019-10-03 19:30:00,8.90728,1.5275400000000001,9.0373124019,1.39728,0.40754,1.4555,7.51,1.12,7.5930560382,8.737087895,2.5483173027,9.101133224,1.39728,0.40754,1.4555,7.339807895,2.1407773027,7.645633224
2019-10-03 20:00:00,8.62776,1.62768,8.7799535762,1.3977600000000001,0.40768000000000004,1.456,7.23,1.22,7.3322097624,8.8110516332,2.5698900597,9.1781787846,1.3977600000000001,0.40768000000000004,1.456,7.4132916332,2.1622100597,7.7221787846000005
2019-10-03 20:30:00,8.20776,1.74768,8.3917643914,1.3977600000000001,0.40768000000000004,1.456,6.8100000000000005,1.34,6.940583549,8.363543024,2.4393667153000003,8.7120239833,1.3977600000000001,0.40768000000000004,1.456,6.965783024,2.0316867153000002,7.2560239833
2019-10-03 21:00:00,7.7682400000000005,1.7978200000000002,7.973563159,1.39824,0.40782,1.4565000000000001,6.37,1.3900000000000001,6.5198926372,8.002876297,2.3341722533,8.3363294761,1.39824,0.40782,1.4565000000000001,6.604636297,1.9263522533000002,6.8798294761
2019-10-03 21:30:00,7.45776,1.8176800000000002,7.6760761330000005,1.3977600000000001,0.40768000000000004,1.456,6.06,1.4100000000000001,6.2218727084,7.6210133416,2.222795558,7.9385555642,1.3977600000000001,0.40768000000000004,1.456,6.2232533416,1.815115558,6.4825555642
2019-10-03 22:00:00,7.10632,1.43726,7.2502069108,1.39632,0.40726,1.4545,5.71,1.03,5.8021547722,7.0036106254,2.0427197657,7.2954277348,1.39632,0.40726,1.4545,5.6072906254,1.6354597657,5.8409277348
2019-10-03 22:30:00,6.66632,1.29726,6.7913699538,1.39632,0.40726,1.4545,5.27,0.89,5.3446234666,6.573354905,1.917228514,6.8472446927,1.39632,0.40726,1.4545,5.177034905,1.509968514,5.3927446927
2019-10-03 23:00:00,6.3168,1.2974,6.4486594731,1.3968,0.40740000000000004,1.455,4.92,0.89,4.9998499977,6.1953960479,1.8069905140000002,6.4535375499,1.3968,0.40740000000000004,1.455,4.7985960479,1.399590514,4.9985375499
2019-10-03 23:30:00,5.86536,1.29698,6.0070462833,1.3953600000000002,0.40698,1.4535,4.47,0.89,4.5577406684,5.7827001211999995,1.6866208687,6.0236459596,1.3953600000000002,0.40698,1.4535,4.3873401212,1.2796408687,4.5701459596
2019-10-04 00:00:00,5.57488,1.29684,5.7237296407,1.3948800000000001,0.40684000000000003,1.453,4.18,0.89,4.2736986323,5.5738036946000005,1.6256927443,5.8060455152,1.3948800000000001,0.40684000000000003,1.453,4.1789236946,1.2188527443,4.3530455152
2019-10-04 00:30:00,5.30608,1.51844,5.5190710269,1.36608,0.39844,1.423,3.94,1.12,4.096095702,5.4074431664,1.5771709235,5.6327532983,1.36608,0.39844,1.423,4.0413631664,1.1787309235,4.2097532983
2019-10-04 01:00:00,5.13464,1.95802,5.4953043819000005,1.36464,0.39802000000000004,1.4215,3.77,1.56,4.0800122549,5.5272895115,1.6121261075,5.7575932411,1.36464,0.39802000000000004,1.4215,4.1626495115,1.2141061075,4.3360932411
2019-10-04 01:30:00,4.96464,1.95802,5.3368054724,1.36464,0.39802000000000004,1.4215,3.6,1.56,3.9234678538,5.3383306388000005,1.557013103,5.5607610821,1.36464,0.39802000000000004,1.4215,3.9736906388,1.158993103,4.1392610821
2019-10-04 02:00:00,5.12464,1.37802,5.3066820378,1.36464,0.39802000000000004,1.4215,3.76,0.98,3.8856144945,5.1892635844,1.5135352120999999,5.4054829004,1.36464,0.39802000000000004,1.4215,3.8246235844000003,1.1155152121,3.9839829004
2019-10-04 02:30:00,4.99512,1.29816,5.1610505907,1.3651200000000001,0.39816,1.422,3.63,0.9,3.7399064159,5.0169343535,1.4632725198,5.2259732849,1.3651200000000001,0.39816,1.422,3.6518143535,1.0651125198,3.8039732849
2019-10-04 03:00:00,4.99512,1.29816,5.1610505907,1.3651200000000001,0.39816,1.422,3.63,0.9,3.7399064159,5.0169343535,1.4632725198,5.2259732849,1.3651200000000001,0.39816,1.422,3.6518143535,1.0651125198,3.8039732849
2019-10-04 03:30:00,5.10512,1.29816,5.267586696,1.3651200000000001,0.39816,1.422,3.74,0.9,3.8467648745,5.0816276982,1.482141412,5.2933621856,1.3651200000000001,0.39816,1.422,3.7165076982,1.083981412,3.8713621856
2019-10-04 04:00:00,4.9456,1.2983,5.1131734031,1.3656000000000001,0.39830000000000004,1.4225,3.58,0.9,3.6913954001000002,4.8926443415000005,1.4270212663000001,5.0965045224,1.3656000000000001,0.39830000000000004,1.4225,3.5270443415,1.0287212663,3.6740045223999998
2019-10-04 04:30:00,4.9756,1.2983,5.1421958588,1.3656000000000001,0.39830000000000004,1.4225,3.61,0.9,3.7204972786,4.9639403748,1.4478159426000001,5.1707712237,1.3656000000000001,0.39830000000000004,1.4225,3.5983403748000002,1.0495159426,3.7482712236999998
2019-10-04 05:00:00,4.9356,1.2983,5.1035017635,1.3656000000000001,0.39830000000000004,1.4225,3.5700000000000003,0.9,3.6816979778,4.9125944075,1.4328400355,5.1172858412,1.3656000000000001,0.39830000000000004,1.4225,3.5469944075,1.0345400355,3.6947858412
2019-10-04 05:30:00,4.9856,1.2983,5.1518724994,1.3656000000000001,0.39830000000000004,1.4225,3.62,0.9,3.7302010670000003,4.9324960870000005,1.438644692,5.1380167573,1.3656000000000001,0.39830000000000004,1.4225,3.566896087,1.040344692,3.7155167573
2019-10-04 06:00:00,5.20464,1.7280200000000001,5.4840068062,1.36464,0.39802000000000004,1.4215,3.84,1.33,4.063803637,5.3535391534,1.5614489197,5.5766032848,1.36464,0.39802000000000004,1.4215,3.9888991534000002,1.1634289197,4.1551032848
2019-10-04 06:30:00,5.72464,1.80802,6.0033690083,1.36464,0.39802000000000004,1.4215,4.36,1.4100000000000001,4.5823247375000005,5.908128409,1.7232041193,6.154300426,1.36464,0.39802000000000004,1.4215,4.543488409,1.3251841193,4.732800426
2019-10-04 07:00:00,6.40512,1.87816,6.6748069036,1.3651200000000001,0.39816,1.422,5.04,1.48,5.2528087725,6.4965907173,1.8948389592,6.7672819972,1.3651200000000001,0.39816,1.422,5.1314707173,1.4966789592,5.3452819972
2019-10-04 07:30:00,7.01104,1.74572,7.2251103936,1.39104,0.40572,1.449,5.62,1.34,5.7775427303,7.1571320271,2.0874968412,7.4553458615,1.39104,0.40572,1.449,5.7660920271,1.6817768412,6.0063458615
2019-10-04 08:00:00,7.48632,1.71726,7.6807531564,1.39632,0.40726,1.4545,6.09,1.31,6.2293017265,7.437520779,2.1692768939000002,7.7474174782,1.39632,0.40726,1.4545,6.041200779,1.7620168939,6.2929174782
2019-10-04 08:30:00,7.87632,0.40726,7.8868420455,1.39632,0.40726,1.4545,6.48,0.0,6.48,7.5897745298,2.2136842379,7.9060151352,1.39632,0.40726,1.4545,6.1934545298,1.8064242379,6.4515151352
2019-10-04 09:00:00,7.87632,1.52726,8.0230256045,1.39632,0.40726,1.4545,6.48,1.12,6.5760778584,7.5953043999,2.2152971166,7.9117754166,1.39632,0.40726,1.4545,6.1989843999,1.8080371166,6.4572754166
2019-10-04 09:30:00,8.19632,1.52726,8.337396755,1.39632,0.40726,1.4545,6.8,1.12,6.8916180974,7.9049649882,2.3056147881999998,8.2343385294,1.39632,0.40726,1.4545,6.5086449882,1.8983547882,6.7798385294
2019-10-04 10:00:00,8.24584,1.52712,8.3860582397,1.39584,0.40712000000000004,1.454,6.85,1.12,6.9409581471,8.1326647519,2.3720272193,8.4715257832,1.39584,0.40712000000000004,1.454,6.7368247519,1.9649072193000001,7.0175257832
2019-10-04 10:30:00,8.28584,1.52712,8.4253925725,1.39584,0.40712000000000004,1.454,6.89,1.12,6.9804369491,8.321129616,2.426996138,8.66784335,1.39584,0.40712000000000004,1.454,6.925289616,2.019876138,7.21384335
2019-10-04 11:00:00,8.28536,0.40698,8.2953494833,1.3953600000000002,0.40698,1.4535,6.89,0.0,6.89,8.2471045217,2.4054054855,8.5907338767,1.3953600000000002,0.40698,1.4535,6.8517445217,1.9984254854999999,7.1372338767
2019-10-04 11:30:00,8.4724,0.4032,8.4819886819,1.3824,0.4032,1.44,7.09,0.0,7.09,8.4418594261,2.4622089993,8.7936035689,1.3824,0.4032,1.44,7.0594594261,2.0590089993,7.3536035689
2019-10-04 12:00:00,8.51144,0.40292000000000006,8.5209715056,1.38144,0.40292000000000006,1.439,7.13,0.0,7.13,8.4472137905,2.4637706889,8.7991810318,1.38144,0.40292000000000006,1.439,7.0657737905,2.0608506889,7.3601810318
2019-10-04 12:30:00,8.60144,0.40292000000000006,8.6108718838,1.38144,0.40292000000000006,1.439,7.22,0.0,7.22,8.5813910831,2.5029057326,8.9389490449,1.38144,0.40292000000000006,1.439,7.1999510831,2.0999857326,7.4999490449
2019-10-04 13:00:00,8.11816,0.40488,8.1282500946,1.38816,0.40488,1.446,6.73,0.0,6.73,8.1180696291,2.3677703085,8.4563225303,1.38816,0.40488,1.446,6.7299096291,1.9628903085,7.0103225303
2019-10-04 13:30:00,7.88672,0.40446000000000004,7.8970842879,1.38672,0.40446000000000004,1.4445000000000001,6.5,0.0,6.5,7.912506139,2.3078142905,8.2421938947,1.38672,0.40446000000000004,1.4445000000000001,6.525786139,1.9033542905,6.7976938947
2019-10-04 14:00:00,7.67344,0.40642000000000006,7.6841953808,1.39344,0.40642000000000006,1.4515,6.28,0.0,6.28,7.6468521428,2.230331875,7.9654709821,1.39344,0.40642000000000006,1.4515,6.2534121428,1.823911875,6.5139709821
2019-10-04 14:30:00,7.77336,0.40348,7.7838243685,1.3833600000000001,0.40348,1.441,6.39,0.0,6.39,7.7566729027,2.26236293,8.079867607,1.3833600000000001,0.40348,1.441,6.3733129027,1.85888293,6.638867607
2019-10-04 15:00:00,7.91096,0.40278,7.9212069693,1.38096,0.40278,1.4385,6.53,0.0,6.53,7.8466131039,2.2885954886,8.1735553165,1.38096,0.40278,1.4385,6.4656531039,1.8858154886,6.7350553165
2019-10-04 15:30:00,7.51528,0.40404,7.5261332569,1.38528,0.40404,1.443,6.13,0.0,6.13,7.4526986520000005,2.1737037735,7.7632277625,1.38528,0.40404,1.443,6.067418652,1.7696637735,6.3202277625
2019-10-04 16:00:00,7.62392,1.69656,7.8104079279,1.39392,0.40656000000000003,1.452,6.23,1.29,6.3621537234,7.614636289,2.2209355843,7.931912801,1.39392,0.40656000000000003,1.452,6.220716289,1.8143755843,6.479912801
2019-10-04 16:30:00,7.58536,1.67698,7.768522913,1.3953600000000002,0.40698,1.4535,6.19,1.27,6.3189397845,7.8719428156,2.2959833212,8.1999404329,1.3953600000000002,0.40698,1.4535,6.4765828156000005,1.8890033212000001,6.7464404329
2019-10-04 17:00:00,7.46632,1.74726,7.6680409395,1.39632,0.40726,1.4545,6.07,1.34,6.2161483251,7.7219134342,2.2522247516,8.0436598273,1.39632,0.40726,1.4545,6.3255934342,1.8449647516,6.5891598273
2019-10-04 17:30:00,7.93488,1.7468400000000002,8.1248858823,1.3948800000000001,0.40684000000000003,1.453,6.54,1.34,6.6758669849,7.879402869,2.2981591701,8.2077113219,1.3948800000000001,0.40684000000000003,1.453,6.484522869,1.8913191701,6.7547113219
2019-10-04 18:00:00,7.80392,1.7465600000000001,7.9969768788,1.39392,0.40656000000000003,1.452,6.41,1.34,6.5485647282,7.832202267,2.2843923279,8.1585440282,1.39392,0.40656000000000003,1.452,6.438282267,1.8778323279,6.7065440282
2019-10-04 18:30:00,7.7044,1.7667000000000002,7.9043664041,1.3944,0.4067,1.4525000000000001,6.31,1.3599999999999999,6.4548973656,7.9151610854,2.3085886499,8.244959464,1.3944,0.4067,1.4525000000000001,6.5207610854,1.9018886499,6.792459464
2019-10-04 19:00:00,7.88488,1.7468400000000002,8.0760623202,1.3948800000000001,0.40684000000000003,1.453,6.49,1.34,6.6268921826,7.8995145562,2.3040250789,8.228660996,1.3948800000000001,0.40684000000000003,1.453,6.5046345562,1.8971850789,6.775660996
2019-10-04 19:30:00,8.22744,1.7359200000000001,8.4085781913,1.35744,0.39592000000000005,1.4140000000000001,6.87,1.34,6.9994642652,8.0710189119,2.3540471826,8.4073113665,1.35744,0.39592000000000005,1.4140000000000001,6.7135789119,1.9581271826000002,6.9933113665
2019-10-04 20:00:00,7.98312,1.93466,8.214201985,1.35312,0.39466,1.4095,6.63,1.54,6.8065042423,7.9112235466000005,2.3074402011,8.240857861,1.35312,0.39466,1.4095,6.5581035466,1.9127802011,6.831357861
2019-10-04 20:30:00,7.5736,0.39480000000000004,7.5838831742,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.22,0.0,6.22,7.4813831445,2.1820700838000002,7.7931074422,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.1277831445,1.7872700838000002,6.3831074422
2019-10-04 21:00:00,7.25312,1.2846600000000001,7.3660098459,1.35312,0.39466,1.4095,5.9,0.89,5.9667495339,7.1792007338,2.0939335474,7.4783340977,1.35312,0.39466,1.4095,5.8260807338,1.6992735474,6.0688340977
2019-10-04 21:30:00,6.92312,1.2846600000000001,7.0413025677,1.35312,0.39466,1.4095,5.57,0.89,5.6406559902,6.8724317005,2.004459246,7.1587830213,1.35312,0.39466,1.4095,5.5193117005,1.6097992460000001,5.7492830213
2019-10-04 22:00:00,6.76312,1.2846600000000001,6.8840499308,1.35312,0.39466,1.4095,5.41,0.89,5.4827183039000005,6.6450429159,1.9381375171,6.9219197040000005,1.35312,0.39466,1.4095,5.2919229159,1.5434775171,5.512419704
2019-10-04 22:30:00,6.3336,1.2848,6.4626000959,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.98,0.89,5.0589030432,6.2260153328,1.8159211387,6.4854326383,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.8724153328,1.4211211387,5.0754326383
2019-10-04 23:00:00,6.0036,1.2848,6.1395377676,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.65,0.89,4.7344059817,5.9266198476,1.7285974555,6.1735623412,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.5730198476,1.3337974555,4.7635623412
2019-10-04 23:30:00,5.6031200000000005,1.2846600000000001,5.7485045925,1.35312,0.39466,1.4095,4.25,0.89,4.3421883884,5.5467443996,1.6178004499,5.7778587496,1.35312,0.39466,1.4095,4.1936243996,1.2231404499,4.3683587496000005
2019-10-05 00:00:00,5.39312,1.2846600000000001,5.5440143082,1.35312,0.39466,1.4095,4.04,0.89,4.1368707981,5.3076357556,1.5480604287,5.5287872454,1.35312,0.39466,1.4095,3.9545157556,1.1534004287,4.1192872454
2019-10-05 00:30:00,5.1248,1.2764,5.2813608095,1.3248,0.3864,1.38,3.8,0.89,3.9028323049,5.057050793,1.4749731479000001,5.2677612427,1.3248,0.3864,1.38,3.732250793,1.0885731479,3.8877612427
2019-10-05 01:00:00,5.12288,1.27584,5.2793623857,1.32288,0.38584,1.3780000000000001,3.8,0.89,3.9028323049,5.055130793,1.4744131479,5.2657612427,1.32288,0.38584,1.3780000000000001,3.732250793,1.0885731479,3.8877612427
2019-10-05 01:30:00,4.95288,1.27584,5.1145662573,1.32288,0.38584,1.3780000000000001,3.63,0.89,3.7375125418,5.0037778421,1.4594352039,5.2122685855,1.32288,0.38584,1.3780000000000001,3.6808978421000003,1.0735952039,3.8342685855000003
2019-10-05 02:00:00,5.09336,1.2759800000000001,5.250756236,1.32336,0.38598000000000005,1.3785,3.77,0.89,3.8736287896,5.0982461797,1.4869884691,5.3106731038,1.32336,0.38598000000000005,1.3785,3.7748861797,1.1010084691,3.9321731038000003
2019-10-05 02:30:00,4.95336,1.33598,5.1303623508,1.32336,0.38598000000000005,1.3785,3.63,0.9500000000000001,3.7522526567,4.9429349297,1.4416893545,5.1488905517,1.32336,0.38598000000000005,1.3785,3.6195749297,1.0557093545,3.7703905517000003
2019-10-05 03:00:00,4.89288,1.36584,5.0799403146,1.32288,0.38584,1.3780000000000001,3.5700000000000003,0.98,3.7020669902,4.8848044084,1.4247346191,5.0883379254,1.32288,0.38584,1.3780000000000001,3.5619244084,1.0388946191,3.7103379254
2019-10-05 03:30:00,4.8924,1.3657,5.0794403481,1.3224,0.38570000000000004,1.3775,3.5700000000000003,0.98,3.7020669902,4.8278622679000005,1.4081264948,5.0290231957,1.3224,0.38570000000000004,1.3775,3.5054622679,1.0224264948,3.6515231957000003
2019-10-05 04:00:00,4.89288,1.27584,5.0564851824,1.32288,0.38584,1.3780000000000001,3.5700000000000003,0.89,3.6792662312,4.9473833763,1.4429868181,5.1535243503,1.32288,0.38584,1.3780000000000001,3.6245033763,1.0571468181,3.7755243503
2019-10-05 04:30:00,4.80288,1.27584,4.969449064,1.32288,0.38584,1.3780000000000001,3.48,0.89,3.5920050111,4.8242969177,1.407086601,5.0253092893,1.32288,0.38584,1.3780000000000001,3.5014169177,1.021246601,3.6473092893
2019-10-05 05:00:00,4.7224,1.3157,4.9022574647,1.3224,0.38570000000000004,1.3775,3.4,0.93,3.5248971616,4.740659856,1.382692458,4.93818735,1.3224,0.38570000000000004,1.3775,3.418259856,0.996992458,3.5606873500000003
2019-10-05 05:30:00,4.8824000000000005,1.2757,5.0463095674,1.3224,0.38570000000000004,1.3775,3.56,0.89,3.6695640068,4.9258981172,1.4367202842,5.1311438721,1.3224,0.38570000000000004,1.3775,3.6034981172,1.0510202842,3.7536438721
2019-10-05 06:00:00,4.9324,1.2757,5.0947011934,1.3224,0.38570000000000004,1.3775,3.61,0.89,3.718090908,4.9194575486000005,1.4348417850000001,5.1244349465,1.3224,0.38570000000000004,1.3775,3.5970575486,1.049141785,3.7469349465
2019-10-05 06:30:00,5.1824,1.9057,5.5216811072,1.3224,0.38570000000000004,1.3775,3.86,1.52,4.1484937025,5.3658778757,1.5650477137,5.5894561205,1.3224,0.38570000000000004,1.3775,4.0434778757,1.1793477137,4.2119561205
2019-10-05 07:00:00,5.3324,1.9457,5.676287365,1.3224,0.38570000000000004,1.3775,4.01,1.56,4.3027549314,5.6724325782000005,1.654459502,5.9087839356,1.3224,0.38570000000000004,1.3775,4.3500325782,1.268759502,4.5312839356
2019-10-05 07:30:00,5.56784,1.9531200000000002,5.9004677781,1.3478400000000001,0.39312,1.404,4.22,1.56,4.4991110233,5.8102955343,1.6946695309000002,6.0523911816,1.3478400000000001,0.39312,1.404,4.4624555343,1.3015495309,4.6483911816
2019-10-05 08:00:00,5.86264,1.95452,6.1798621506,1.35264,0.39452000000000004,1.409,4.51,1.56,4.7721797954,6.191480872,1.8058485877,6.4494592416,1.35264,0.39452000000000004,1.409,4.8388408720000005,1.4113285877,5.0404592416
2019-10-05 08:30:00,6.30312,1.95466,6.5992437029,1.35312,0.39466,1.4095,4.95,1.56,5.19,6.5016133127,1.8963038829,6.7725138674,1.35312,0.39466,1.4095,5.1484933127,1.5016438829,5.3630138674
2019-10-05 09:00:00,6.53312,1.95466,6.819263351,1.35312,0.39466,1.4095,5.18,1.56,5.4098059115,6.7014905902,1.9546014222,6.9807193648,1.35312,0.39466,1.4095,5.3483705902,1.5599414222,5.5712193648
2019-10-05 09:30:00,6.70408,1.9549400000000001,6.9833000115,1.35408,0.39494,1.4105,5.35,1.56,5.5728000144,6.8433702439,1.9959829878000002,7.1285106708,1.35408,0.39494,1.4105,5.4892902439,1.6010429878,5.7180106708
2019-10-05 10:00:00,6.86408,1.9549400000000001,7.1370431307,1.35408,0.39494,1.4105,5.51,1.56,5.726578385,6.9799996217,2.035833223,7.2708329392,1.35408,0.39494,1.4105,5.6259196217,1.640893223,5.8603329392
2019-10-05 10:30:00,7.26408,1.9549400000000001,7.5225426984,1.35408,0.39494,1.4105,5.91,1.56,6.1124217786,7.0853323655,2.0665552733,7.3805545474,1.35408,0.39494,1.4105,5.7312523655,1.6716152733,5.9700545474
2019-10-05 11:00:00,7.24312,0.39466,7.2538640634,1.35312,0.39466,1.4095,5.89,0.0,5.89,7.06919694,2.0618491075,7.3637468125,1.35312,0.39466,1.4095,5.71607694,1.6671891075,5.9542468125
2019-10-05 11:30:00,7.3436,0.39480000000000004,7.3542047837,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.99,0.0,5.99,7.2085866388,2.1025044363,7.5089444154,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.8549866388,1.7077044363,6.0989444154
2019-10-05 12:00:00,7.21504,0.39522,7.2258564233,1.35504,0.39522,1.4115,5.86,0.0,5.86,7.076533243,2.0639888625,7.3713887948,1.35504,0.39522,1.4115,5.721493243,1.6687688625,5.9598887948
2019-10-05 12:30:00,7.22368,0.39774000000000004,7.2346216107,1.36368,0.39774000000000004,1.4205,5.86,0.0,5.86,7.1346715415,2.0809458663,7.4319495224,1.36368,0.39774000000000004,1.4205,5.7709915415,1.6832058663,6.0114495224
2019-10-05 13:00:00,7.15416,0.39788,7.1652155446,1.36416,0.39788,1.421,5.79,0.0,5.79,7.0611789494,2.0595105269,7.3553947389,1.36416,0.39788,1.421,5.6970189494,1.6616305269,5.9343947389
2019-10-05 13:30:00,6.87936,1.77648,7.1050316818,1.3593600000000001,0.39648000000000005,1.416,5.52,1.38,5.6898857634,6.9316323824,2.0217261115,7.2204503984,1.3593600000000001,0.39648000000000005,1.416,5.5722723824,1.6252461115,5.8044503984
2019-10-05 14:00:00,6.81744,1.80592,7.0525764937,1.35744,0.39592000000000005,1.4140000000000001,5.46,1.4100000000000001,5.6391222721,7.1024449597,2.0715464466,7.3983801664,1.35744,0.39592000000000005,1.4140000000000001,5.7450049597,1.6756264466,5.9843801664
2019-10-05 14:30:00,6.63552,1.80536,6.8767325381,1.35552,0.39536000000000004,1.412,5.28,1.4100000000000001,5.4650251601,6.8801066681,2.0066977782,7.1667777793,1.35552,0.39536000000000004,1.412,5.5245866680999995,1.6113377782,5.7547777793
2019-10-05 15:00:00,6.4808,1.9169,6.7583484854,1.3608,0.39690000000000003,1.4175,5.12,1.52,5.3408613538,6.8164353051,1.988126964,7.1004534428,1.3608,0.39690000000000003,1.4175,5.4556353051,1.591226964,5.6829534428
2019-10-05 15:30:00,6.4427200000000004,1.9374600000000002,6.7277330692,1.36272,0.39746000000000004,1.4195,5.08,1.54,5.3082953949,6.6913817919,1.9516530227,6.9701893666,1.36272,0.39746000000000004,1.4195,5.3286617919,1.5541930227,5.5506893666
2019-10-05 16:00:00,6.56744,1.93592,6.8468280539,1.35744,0.39592000000000005,1.4140000000000001,5.21,1.54,5.4328353555,6.8386318949,1.9946009693,7.1235748905,1.35744,0.39592000000000005,1.4140000000000001,5.4811918949,1.5986809693000001,5.7095748905
2019-10-05 16:30:00,6.79552,1.9553600000000002,7.0712463399,1.35552,0.39536000000000004,1.412,5.44,1.56,5.6592579019,6.9874209335,2.0379977723,7.2785634724,1.35552,0.39536000000000004,1.412,5.6319009335,1.6426377723,5.8665634724
2019-10-05 17:00:00,6.946,1.9555,7.216016647,1.3559999999999999,0.3955,1.4125,5.59,1.56,5.8035937142,7.0792920262,2.0647935077,7.3742625273,1.3559999999999999,0.3955,1.4125,5.7232920262,1.6692935077,5.9617625273
2019-10-05 17:30:00,7.20552,1.9153600000000002,7.4557442553,1.35552,0.39536000000000004,1.412,5.85,1.52,6.0442451969,7.1555634376,2.087039336,7.4537119141,1.35552,0.39536000000000004,1.412,5.8000434376,1.691679336,6.0417119141
2019-10-05 18:00:00,7.28552,1.28536,7.3980370369,1.35552,0.39536000000000004,1.412,5.93,0.89,5.996415596,7.195285986,2.0986250792,7.4950895687,1.35552,0.39536000000000004,1.412,5.839765986,1.7032650792,6.0830895687
2019-10-05 18:30:00,7.47504,1.28522,7.5847223713,1.35504,0.39522,1.4115,6.12,0.89,6.1843754737,7.3750564397,2.1510581283,7.682350458,1.35504,0.39522,1.4115,6.0200164397,1.7558381283000002,6.270850458
2019-10-05 19:00:00,7.546,1.2855,7.6547126824,1.3559999999999999,0.3955,1.4125,6.19,0.89,6.2536549313,7.4530232524,2.1737984486,7.7635658879000005,1.3559999999999999,0.3955,1.4125,6.0970232524,1.7782984486000002,6.3510658879
2019-10-05 19:30:00,7.50552,1.28536,7.6147869832,1.35552,0.39536000000000004,1.412,6.15,0.89,6.2140646923,7.2617993974,2.1180248242,7.5643743723,1.35552,0.39536000000000004,1.412,5.9062793974000005,1.7226648242,6.1523743723
2019-10-05 20:00:00,7.21696,1.8757800000000002,7.45674609,1.35696,0.39578,1.4135,5.86,1.48,6.0440052945,7.1433860264,2.083487591,7.4410271109,1.35696,0.39578,1.4135,5.7864260264,1.6877075910000001,6.0275271109
2019-10-05 20:30:00,6.81744,1.95592,7.0924686252,1.35744,0.39592000000000005,1.4140000000000001,5.46,1.56,5.6784857136,7.0574787037,2.0584312886,7.3515403164,1.35744,0.39592000000000005,1.4140000000000001,5.7000387037,1.6625112886,5.9375403164
2019-10-05 21:00:00,6.67744,1.95592,6.958004599,1.35744,0.39592000000000005,1.4140000000000001,5.32,1.56,5.544005772,6.8968763572,2.0115889375,7.1842462054,1.35744,0.39592000000000005,1.4140000000000001,5.5394363572,1.6156689375000002,5.7702462054
2019-10-05 21:30:00,6.46792,1.9560600000000001,6.7572301907,1.35792,0.39606,1.4145,5.11,1.56,5.3428176087,6.6253790977,1.9324022368,6.9014365601000005,1.35792,0.39606,1.4145,5.2674590977,1.5363422368,5.4869365601
2019-10-05 22:00:00,6.28744,1.59592,6.4868222112,1.35744,0.39592000000000005,1.4140000000000001,4.93,1.2,5.0739432397,6.3813716456,1.8612333965999999,6.6472621309,1.35744,0.39592000000000005,1.4140000000000001,5.0239316456,1.4653133966,5.2332621309
2019-10-05 22:30:00,6.05744,1.28592,6.192428409,1.35744,0.39592000000000005,1.4140000000000001,4.7,0.89,4.7835238057,5.9977920063,1.7493560019,6.2477000066,1.35744,0.39592000000000005,1.4140000000000001,4.6403520063,1.3534360019,4.8337000066
2019-10-05 23:00:00,5.80744,1.28592,5.9481047065,1.35744,0.39592000000000005,1.4140000000000001,4.45,0.89,4.5381273670999995,5.7364167268,1.6731215453,5.9754340904,1.35744,0.39592000000000005,1.4140000000000001,4.3789767268,1.2772015453,4.5614340904
2019-10-05 23:30:00,5.48744,1.31592,5.6430172071,1.35744,0.39592000000000005,1.4140000000000001,4.13,0.92,4.2312291358,5.4198543179,1.5807908427,5.6456815811,1.35744,0.39592000000000005,1.4140000000000001,4.0624143179,1.1848708427,4.2316815811
2019-10-06 00:00:00,5.20744,1.34592,5.3785622614,1.35744,0.39592000000000005,1.4140000000000001,3.85,0.9500000000000001,3.9654760118,5.1303288618,1.496345918,5.3440925644,1.35744,0.39592000000000005,1.4140000000000001,3.7728888618000003,1.100425918,3.9300925643999998
2019-10-06 00:30:00,5.05152,1.33836,5.2258072869,1.33152,0.38836000000000004,1.387,3.7199999999999998,0.9500000000000001,3.8393879721,5.0120161172,1.4618380342,5.2208501221,1.33152,0.38836000000000004,1.387,3.6804961172,1.0734780342,3.8338501221
2019-10-06 01:00:00,4.89344,1.29892,5.0628991892,1.33344,0.38892000000000004,1.389,3.56,0.91,3.6744659476,4.8600315695,1.4175092078,5.0625328849,1.33344,0.38892000000000004,1.389,3.5265915695,1.0285892078,3.6735328849
2019-10-06 01:30:00,4.89824,1.43032,5.1028002508,1.33824,0.39032000000000006,1.3940000000000001,3.56,1.04,3.7088003451000002,4.8679469331,1.4198178555,5.0707780553,1.33824,0.39032000000000006,1.3940000000000001,3.5297069331,1.0294978555,3.6767780553
2019-10-06 02:00:00,4.89872,1.40046,5.0949726054,1.33872,0.39046000000000003,1.3945,3.56,1.01,3.7004999661999998,4.8715422967,1.4208665032,5.0745232257,1.33872,0.39046000000000003,1.3945,3.5328222967,1.0304065032,3.6800232257000003
2019-10-06 02:30:00,4.89872,1.38046,5.0895115139,1.33872,0.39046000000000003,1.3945,3.56,0.99,3.6950913385,4.8777730239,1.4226837986,5.0810135665,1.33872,0.39046000000000003,1.3945,3.5390530239,1.0322237986,3.6865135665
2019-10-06 03:00:00,4.86728,1.41004,5.0674083514,1.33728,0.39004000000000005,1.393,3.5300000000000002,1.02,3.6744115175000003,4.8117881644,1.4034382146,5.0122793379,1.33728,0.39004000000000005,1.393,3.4745081644,1.0133982146,3.6192793379
2019-10-06 03:30:00,4.72728,1.48004,4.9535537344,1.33728,0.39004000000000005,1.393,3.39,1.09,3.5609268456,4.7714281104000005,1.3916665322,4.970237615,1.33728,0.39004000000000005,1.393,3.4341481104,1.0016265322,3.577237615
2019-10-06 04:00:00,4.67824,1.44032,4.8949413888,1.33824,0.39032000000000006,1.3940000000000001,3.34,1.05,3.5011569516,4.6589345702,1.3588559163,4.853056844,1.33824,0.39032000000000006,1.3940000000000001,3.3206945702,0.9685359163,3.459056844
2019-10-06 04:30:00,4.67776,1.50018,4.9124310326,1.33776,0.39018,1.3935,3.34,1.11,3.5196164564,4.6350281535,1.3518832114000001,4.8281543265,1.33776,0.39018,1.3935,3.2972681535,0.9617032114,3.4346543265
2019-10-06 05:00:00,4.60776,1.50018,4.8458221438999995,1.33776,0.39018,1.3935,3.27,1.11,3.45325933,4.5677357349,1.332256256,4.7580580572,1.33776,0.39018,1.3935,3.2299757349,0.9420762560000001,3.3645580572
2019-10-06 05:30:00,4.67824,1.45032,4.8978931797000005,1.33824,0.39032000000000006,1.3940000000000001,3.34,1.06,3.5041689457,4.6122929084,1.3452520983,4.8044717796,1.33824,0.39032000000000006,1.3940000000000001,3.2740529084,0.9549320983,3.4104717796
2019-10-06 06:00:00,4.67776,1.41018,4.8856981333,1.33776,0.39018,1.3935,3.34,1.02,3.492277194,4.6375086719,1.352606696,4.8307381999,1.33776,0.39018,1.3935,3.2997486718999998,0.9624266960000001,3.4372381999
2019-10-06 06:30:00,4.89728,1.41004,5.0962303912,1.33728,0.39004000000000005,1.393,3.56,1.02,3.7032418231,4.8379880794000005,1.4110798565,5.039570916,1.33728,0.39004000000000005,1.393,3.5007080794,1.0210398565,3.646570916
2019-10-06 07:00:00,5.04872,1.31046,5.2160213813,1.33872,0.39046000000000003,1.3945,3.71,0.92,3.8223683758,5.0453433692,1.4715584827,5.2555660096,1.33872,0.39046000000000003,1.3945,3.7066233692,1.0810984827,3.8610660096
2019-10-06 07:30:00,5.15416,1.28788,5.3126264879,1.36416,0.39788,1.421,3.79,0.89,3.893096454,5.1476656405,1.5014024785,5.3621517088,1.36416,0.39788,1.421,3.7835056405,1.1035224785,3.9411517088
2019-10-06 08:00:00,5.44992,1.28956,5.6004100743,1.36992,0.39956,1.427,4.08,0.89,4.1759430073,5.4373204626,1.5858851349,5.6638754819,1.36992,0.39956,1.427,4.0674004626,1.1863251349,4.2368754819
2019-10-06 08:30:00,5.68032,1.33676,5.8354916331,1.36032,0.39676000000000006,1.417,4.32,0.9400000000000001,4.4210858395,5.6618629152,1.6513766836000001,5.89777387,1.36032,0.39676000000000006,1.417,4.3015429152,1.2546166836000001,4.48077387
2019-10-06 09:00:00,5.925520000000001,1.72536,6.1716006352,1.35552,0.39536000000000004,1.412,4.57,1.33,4.7596008236,6.0540507893,1.7657648135000001,6.3063029055,1.35552,0.39536000000000004,1.412,4.6985307893,1.3704048135,4.8943029055
2019-10-06 09:30:00,6.24552,1.28536,6.3764151684,1.35552,0.39536000000000004,1.412,4.89,0.89,4.9703319809,6.1773560683,1.8017288532,6.4347459044,1.35552,0.39536000000000004,1.412,4.8218360683,1.4063688532,5.0227459044
2019-10-06 10:00:00,6.33696,1.28578,6.4660878628,1.35696,0.39578,1.4135,4.98,0.89,5.0589030432,6.328147955,1.8457098202000002,6.5918207864,1.35696,0.39578,1.4135,4.971187955,1.4499298202,5.1783207864
2019-10-06 10:30:00,6.4208,1.2869,6.548494808,1.3608,0.39690000000000003,1.4175,5.06,0.89,5.1376745712,6.3742349189,1.8591518514,6.6398280405,1.3608,0.39690000000000003,1.4175,5.0134349189,1.4622518514,5.2223280405
2019-10-06 11:00:00,6.40368,1.28774,6.5318750639,1.36368,0.39774000000000004,1.4205,5.04,0.89,5.1179781164,6.3771149189,1.8599918514,6.6428280404999995,1.36368,0.39774000000000004,1.4205,5.0134349189,1.4622518514,5.2223280405
2019-10-06 11:30:00,6.478,1.289,6.604998486,1.3679999999999999,0.399,1.425,5.11,0.89,5.1869258718,6.4492677374,1.8810364233999999,6.7179872264,1.3679999999999999,0.399,1.425,5.0812677374,1.4820364234,5.2929872264
2019-10-06 12:00:00,6.60896,1.28928,6.7335425446,1.36896,0.39928,1.426,5.24,0.89,5.3150446847,6.6194041511,1.9306595441,6.8952126574,1.36896,0.39928,1.426,5.2504441511,1.5313795441,5.4692126574
2019-10-06 12:30:00,6.7908,1.2869,6.9116623362,1.3608,0.39690000000000003,1.4175,5.43,0.89,5.502453998,6.8138294139,1.9873669124000002,7.0977389728,1.3608,0.39690000000000003,1.4175,5.4530294139,1.5904669124000002,5.6802389728
2019-10-06 13:00:00,6.70792,1.28606,6.8300908523,1.35792,0.39606,1.4145,5.35,0.89,5.4235228404,6.6981513371,1.9536274733,6.9772409761,1.35792,0.39606,1.4145,5.3402313371,1.5575674733,5.5627409761
2019-10-06 13:30:00,6.63704,1.28872,6.7609983878,1.36704,0.39872,1.424,5.27,0.89,5.3446234666,6.6075850235,1.9272122985000002,6.8829010661000005,1.36704,0.39872,1.424,5.2405450235,1.5284922985,5.4589010661
