Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-10-06 14:00:00,6.498,1.289,6.6246150832,1.3679999999999999,0.399,1.425,5.13,0.89,5.2066303883,6.4767168906,1.8890424264,6.7465800944000005,1.3679999999999999,0.399,1.425,5.1087168906,1.4900424264,5.3215800944
2019-10-06 14:30:00,6.45416,1.28788,6.5813992585,1.36416,0.39788,1.421,5.09,0.89,5.1672236259,6.4391381482,1.8780819599,6.7074355710999995,1.36416,0.39788,1.421,5.0749781482,1.4802019599,5.2864355711
2019-10-06 15:00:00,6.38368,1.28774,6.512268779,1.36368,0.39774000000000004,1.4205,5.02,0.89,5.098284025,6.294994926,1.8360401868,6.5572863813,1.36368,0.39774000000000004,1.4205,4.931314926,1.4383001868,5.1367863813
2019-10-06 15:30:00,6.38224,0.39732,6.3945954211,1.36224,0.39732,1.419,5.02,0.0,5.02,6.2589021596,1.8255131299,6.5196897496,1.36224,0.39732,1.419,4.8966621596,1.4281931299,5.1006897496
2019-10-06 16:00:00,6.44744,0.39592000000000005,6.4595847545,1.35744,0.39592000000000005,1.4140000000000001,5.09,0.0,5.09,6.3620298204,1.855592031,6.6271143963,1.35744,0.39592000000000005,1.4140000000000001,5.0045898204,1.459672031,5.2131143963
2019-10-06 16:30:00,6.5564800000000005,1.95564,6.8419264685000005,1.35648,0.39564000000000005,1.413,5.2,1.56,5.4289593846,6.7978861613,1.9827167970000001,7.081131418,1.35648,0.39564000000000005,1.413,5.4414061613,1.587076797,5.668131418
2019-10-06 17:00:00,6.71552,1.9553600000000002,6.994400732,1.35552,0.39536000000000004,1.412,5.36,1.56,5.5824009172,7.0034327317,2.0426678800999998,7.2952424288,1.35552,0.39536000000000004,1.412,5.6479127317,1.6473078801,5.8832424288
2019-10-06 17:30:00,6.81936,1.95648,7.0944686059,1.3593600000000001,0.39648000000000005,1.416,5.46,1.56,5.6784857136,7.0535116709,2.0572742373,7.3474079905,1.3593600000000001,0.39648000000000005,1.416,5.6941516709,1.6607942373,5.9314079905
2019-10-06 18:00:00,6.9108,1.9569,7.1825214410000005,1.3608,0.39690000000000003,1.4175,5.55,1.56,5.7650758885,7.1457228834,2.0841691743,7.4434613369000004,1.3608,0.39690000000000003,1.4175,5.7849228834,1.6872691743,6.0259613369
2019-10-06 18:30:00,7.10128,1.7270400000000001,7.308272354,1.36128,0.39704000000000006,1.418,5.74,1.33,5.8920709432,7.0556032686,2.0578842867,7.3495867382,1.36128,0.39704000000000006,1.418,5.6943232686,1.6608442867000002,5.9315867382
2019-10-06 19:00:00,7.39176,1.28718,7.5029959516,1.36176,0.39718000000000003,1.4185,6.03,0.89,6.0953260782,7.3008393405,2.1294114743,7.6050409797,1.36176,0.39718000000000003,1.4185,5.9390793405,1.7322314743,6.1865409797
2019-10-06 19:30:00,7.4788,1.3334000000000001,7.5967364704,1.3488,0.3934,1.405,6.13,0.9400000000000001,6.2016530054,7.4409034521,2.1702635069,7.7509410959,1.3488,0.3934,1.405,6.0921034521,1.7768635069,6.3459410959
2019-10-06 20:00:00,7.41832,1.3732600000000001,7.5443564769,1.34832,0.39326000000000005,1.4045,6.07,0.98,6.148601467,7.3137484059,2.1331766184,7.6184879229,1.34832,0.39326000000000005,1.4045,5.9654284059,1.7399166184000001,6.2139879229
2019-10-06 20:30:00,7.1488,1.2834,7.2630886681,1.3488,0.3934,1.405,5.8,0.89,5.8678871836,7.0542890935,2.0575009856,7.3482178057,1.3488,0.3934,1.405,5.7054890935,1.6641009856,5.9432178057
2019-10-06 21:00:00,6.87832,1.28326,6.997002376,1.34832,0.39326000000000005,1.4045,5.53,0.89,5.6011605939999995,6.8295118948999995,1.9919409693,7.1140748905,1.34832,0.39326000000000005,1.4045,5.4811918949,1.5986809693000001,5.7095748905
2019-10-06 21:30:00,6.63832,1.28326,6.7612165067,1.34832,0.39326000000000005,1.4045,5.29,0.89,5.3643452536,6.5581084569,1.9127816333,6.8313629759,1.34832,0.39326000000000005,1.4045,5.2097884569,1.5195216333000001,5.4268629759
2019-10-06 22:00:00,6.29928,1.28354,6.4287170921,1.34928,0.39354000000000006,1.4055,4.95,0.89,5.0293737185,6.2483809426,1.8224444416,6.5087301485,1.34928,0.39354000000000006,1.4055,4.8991009426000005,1.4289044416,5.1032301485
2019-10-06 22:30:00,6.00024,1.28382,6.1360470867,1.35024,0.39382000000000006,1.4065,4.65,0.89,4.7344059817,5.8928589472,1.7187505263,6.1383947367,1.35024,0.39382000000000006,1.4065,4.5426189472,1.3249305263,4.7318947367
2019-10-06 23:00:00,5.63976,1.28368,5.7840061549,1.34976,0.39368000000000003,1.4060000000000001,4.29,0.89,4.3813468249,5.4835651290000005,1.5993731626,5.7120470094,1.34976,0.39368000000000003,1.4060000000000001,4.133805129,1.2056931626,4.3060470094
2019-10-06 23:30:00,5.23976,1.28368,5.3947121517,1.34976,0.39368000000000003,1.4060000000000001,3.89,0.89,3.9905137514,5.1263121077000005,1.4951743648,5.3399084455,1.34976,0.39368000000000003,1.4060000000000001,3.7765521077,1.1014943648,3.9339084455
2019-10-07 00:00:00,5.05976,1.32368,5.2300382408,1.34976,0.39368000000000003,1.4060000000000001,3.71,0.93,3.8247875758000003,5.0014503109,1.4587563407,5.2098440739,1.34976,0.39368000000000003,1.4060000000000001,3.6516903109000003,1.0650763407,3.8038440739
2019-10-07 00:30:00,4.80048,1.38514,4.9963207513,1.32048,0.38514000000000004,1.3755,3.48,1.0,3.6208286344,4.7855042301,1.3957720671,4.9849002397,1.32048,0.38514000000000004,1.3755,3.4650242301,1.0106320671,3.6094002397000002
2019-10-07 01:00:00,4.7856000000000005,1.2708,4.9514543318,1.3056,0.3808,1.3599999999999999,3.48,0.89,3.5920050111,4.7039711461,1.3719915843,4.8999699438,1.3056,0.3808,1.3599999999999999,3.3983711461,0.9911915843,3.5399699438
2019-10-07 01:30:00,4.6856,1.3108,4.8654952471,1.3056,0.3808,1.3599999999999999,3.38,0.93,3.5056097900000003,4.682364131,1.3656895382,4.8774626364,1.3056,0.3808,1.3599999999999999,3.376764131,0.9848895382,3.5174626364
2019-10-07 02:00:00,4.8656,1.3108,5.0390733275,1.3056,0.3808,1.3599999999999999,3.56,0.93,3.6794700705,4.8134993881,1.4039373215,5.0140618626,1.3056,0.3808,1.3599999999999999,3.5078993881000002,1.0231373215,3.6540618626
2019-10-07 02:30:00,4.7156,1.4708,4.9396493803,1.3056,0.3808,1.3599999999999999,3.41,1.09,3.5799720669,4.6766358925,1.364018802,4.8714957214,1.3056,0.3808,1.3599999999999999,3.3710358925,0.9832188020000001,3.5114957214
2019-10-07 03:00:00,4.7456,1.3608,4.9368508181,1.3056,0.3808,1.3599999999999999,3.44,0.98,3.5768701402,4.7134213261,1.3747478868,4.9098138814,1.3056,0.3808,1.3599999999999999,3.4078213261,0.9939478868,3.5498138814
2019-10-07 03:30:00,4.6956,1.3908,4.8972424894,1.3056,0.3808,1.3599999999999999,3.39,1.01,3.5372588257,4.6832390799,1.3659447316,4.8783740416,1.3056,0.3808,1.3599999999999999,3.3776390799,0.9851447316,3.5183740416
2019-10-07 04:00:00,4.6456,1.3908,4.8493220145,1.3056,0.3808,1.3599999999999999,3.34,1.01,3.4893695706,4.636665259,1.3523607006,4.8298596448,1.3056,0.3808,1.3599999999999999,3.331065259,0.9715607006,3.4698596448
2019-10-07 04:30:00,4.6456,1.3008,4.8242802572,1.3056,0.3808,1.3599999999999999,3.34,0.92,3.4643902782,4.6696339732,1.3619765755,4.8642020554,1.3056,0.3808,1.3599999999999999,3.3640339732,0.9811765755,3.5042020554
2019-10-07 05:00:00,4.6456,1.3008,4.8242802572,1.3056,0.3808,1.3599999999999999,3.34,0.92,3.4643902782,4.6212035048,1.3478510222,4.8137536508,1.3056,0.3808,1.3599999999999999,3.3156035048,0.9670510222,3.4537536508
2019-10-07 05:30:00,4.7556,1.3008,4.9302953258,1.3056,0.3808,1.3599999999999999,3.45,0.92,3.5705601801,4.8000956427,1.4000278958,5.0000996278,1.3056,0.3808,1.3599999999999999,3.4944956427,1.0192278958,3.6400996278
2019-10-07 06:00:00,5.0256,1.7408000000000001,5.3185561951,1.3056,0.3808,1.3599999999999999,3.7199999999999998,1.3599999999999999,3.9608079984,5.2618259133,1.5346992247,5.4810686597,1.3056,0.3808,1.3599999999999999,3.9562259133,1.1538992247,4.1210686597
2019-10-07 06:30:00,5.6356,1.7908,5.9132860577,1.3056,0.3808,1.3599999999999999,4.33,1.4100000000000001,4.5537896306,5.8652718049,1.7107042764,6.1096581301,1.3056,0.3808,1.3599999999999999,4.5596718049,1.3299042764,4.7496581301
2019-10-07 07:00:00,6.2356,1.8208000000000002,6.4960003079,1.3056,0.3808,1.3599999999999999,4.93,1.44,5.1360003894,6.5255100630000005,1.9032737684,6.7974063156,1.3056,0.3808,1.3599999999999999,5.219910063,1.5224737684,5.4374063156
2019-10-07 07:30:00,6.95104,1.72822,7.1626602216,1.33104,0.38822,1.3865,5.62,1.34,5.7775427303,7.0064868524,2.0435586653,7.2984238046,1.33104,0.38822,1.3865,5.6754468524,1.6553386653,5.9119238046
2019-10-07 08:00:00,7.3392,1.7506,7.5450948967,1.3392,0.3906,1.395,6.0,1.3599999999999999,6.1522028575,7.3865197681,2.154401599,7.6942914251,1.3392,0.3906,1.395,6.0473197681,1.763801599,6.2992914251
2019-10-07 08:30:00,7.648,1.5190000000000001,7.7973883448,1.3679999999999999,0.399,1.425,6.28,1.12,6.3790908443,7.5558024461999995,2.2037757135,7.8706275481,1.3679999999999999,0.399,1.425,6.1878024462,1.8047757135,6.4456275481
2019-10-07 09:00:00,7.96888,0.39634,7.9787300901,1.35888,0.39634,1.4155,6.61,0.0,6.61,7.7925876576,2.2728380668,8.11727881,1.35888,0.39634,1.4155,6.4337076576,1.8764980668,6.70177881
2019-10-07 09:30:00,8.0984,0.3962,8.1080859024,1.3584,0.3962,1.415,6.74,0.0,6.74,7.9813119549,2.3278826535,8.3138666197,1.3584,0.3962,1.415,6.6229119549,1.9316826535,6.8988666197
2019-10-07 10:00:00,8.2084,0.3962,8.2179562544,1.3584,0.3962,1.415,6.85,0.0,6.85,8.103654657,2.3635659416,8.4413069344,1.3584,0.3962,1.415,6.745254657,1.9673659416,7.0263069344
2019-10-07 10:30:00,8.3284,0.3962,8.3378187195,1.3584,0.3962,1.415,6.97,0.0,6.97,8.2205905339,2.3976722391,8.5631151395,1.3584,0.3962,1.415,6.8621905339,2.0014722391,7.1481151395
2019-10-07 11:00:00,8.1584,1.4962,8.2944623093,1.3584,0.3962,1.415,6.8,1.1,6.8883960397,8.4409489659,2.4619434484,8.7926551728,1.3584,0.3962,1.415,7.0825489659,2.0657434484,7.3776551728
2019-10-07 11:30:00,8.23936,1.49648,8.3741570083,1.3593600000000001,0.39648000000000005,1.416,6.88,1.1,6.9673811436,8.1986033272,2.3912593038,8.5402117991,1.3593600000000001,0.39648000000000005,1.416,6.8392433272,1.9947793038000001,7.1242117991
2019-10-07 12:00:00,8.24936,0.39648000000000005,8.2588822973,1.3593600000000001,0.39648000000000005,1.416,6.89,0.0,6.89,8.203308464,2.3926316353,8.5451129833,1.3593600000000001,0.39648000000000005,1.416,6.843948464,1.9961516353,7.1291129833
2019-10-07 12:30:00,8.2784,0.3962,8.287875542,1.3584,0.3962,1.415,6.92,0.0,6.92,8.2721080989,2.4126981955,8.6167792697,1.3584,0.3962,1.415,6.9137080989,2.0164981955,7.2017792697
2019-10-07 13:00:00,8.3584,0.3962,8.367784951800001,1.3584,0.3962,1.415,7.0,0.0,7.0,8.3516383294,2.4358945127,8.6996232598,1.3584,0.3962,1.415,6.9932383294000005,2.0396945127,7.2846232598
2019-10-07 13:30:00,8.3932,0.3976,8.4026122129,1.3632,0.3976,1.42,7.03,0.0,7.03,8.3339999299,2.4307499796,8.681249927,1.3632,0.3976,1.42,6.9707999299,2.0331499796,7.261249927
2019-10-07 14:00:00,8.39416,0.39788,8.40358439,1.36416,0.39788,1.421,7.03,0.0,7.03,8.3677690183,2.440599297,8.7164260607,1.36416,0.39788,1.421,7.0036090183,2.042719297,7.2954260607
2019-10-07 14:30:00,8.29512,0.39816,8.3046702042,1.3651200000000001,0.39816,1.422,6.93,0.0,6.93,8.2307045776,2.4006221685,8.5736506016,1.3651200000000001,0.39816,1.422,6.8655845776,2.0024621685,7.1516506016
2019-10-07 15:00:00,8.23608,1.4284400000000002,8.3590343103,1.36608,0.39844,1.423,6.87,1.03,6.9467834283,8.2765413766,2.4139912348,8.6213972673,1.36608,0.39844,1.423,6.9104613766,2.0155512348,7.1983972673
2019-10-07 15:30:00,8.11608,1.46844,8.2478524841,1.36608,0.39844,1.423,6.75,1.07,6.8342812351,8.4623867147,2.4681961251,8.8149861612,1.36608,0.39844,1.423,7.0963067147,2.0697561251,7.3919861612
2019-10-07 16:00:00,8.22808,1.51194,8.3658390524,1.37808,0.40194,1.4355,6.85,1.11,6.9393515547,8.530929499500001,2.4881877707,8.8863848953,1.37808,0.40194,1.4355,7.1528494995,2.0862477707,7.4508848953
2019-10-07 16:30:00,8.36344,1.51642,8.4998034242,1.39344,0.40642000000000006,1.4515,6.97,1.11,7.0578325285,8.560311296,2.4967574613,8.9169909333,1.39344,0.40642000000000006,1.4515,7.166871296,2.0903374613,7.4654909333
2019-10-07 17:00:00,8.3944,0.4067,8.4042463225,1.3944,0.4067,1.4525000000000001,7.0,0.0,7.0,8.3988949415,2.4496776913,8.7488488974,1.3944,0.4067,1.4525000000000001,7.0044949415,2.0429776913,7.2963488974
2019-10-07 17:30:00,8.49392,0.40656000000000003,8.5036443952,1.39392,0.40656000000000003,1.452,7.1,0.0,7.1,8.3909742175,2.4473674801,8.7405981432,1.39392,0.40656000000000003,1.452,6.9970542175,2.0408074801,7.2885981432
2019-10-07 18:00:00,8.31344,0.40642000000000006,8.3233684197,1.39344,0.40642000000000006,1.4515,6.92,0.0,6.92,8.239965423,2.4033232484,8.5832973157,1.39344,0.40642000000000006,1.4515,6.846525423,1.9969032484,7.1317973157
2019-10-07 18:30:00,8.36392,0.40656000000000003,8.3737953641,1.39392,0.40656000000000003,1.452,6.97,0.0,6.97,8.3491718779,2.4351751311,8.6970540395,1.39392,0.40656000000000003,1.452,6.9552518779,2.0286151311,7.2450540395
2019-10-07 19:00:00,8.73392,0.40656000000000003,8.743377471,1.39392,0.40656000000000003,1.452,7.34,0.0,7.34,8.6019602869,2.5089050837,8.9603752989,1.39392,0.40656000000000003,1.452,7.2080402869,2.1023450837,7.5083752989
2019-10-07 19:30:00,8.75048,0.40264000000000005,8.7597385349,1.38048,0.40264000000000005,1.438,7.37,0.0,7.37,8.5632111171,2.4976032425,8.9200115804,1.38048,0.40264000000000005,1.438,7.1827311171,2.0949632425,7.4820115804
2019-10-07 20:00:00,8.53,0.4025,8.5394909831,1.38,0.4025,1.4375,7.15,0.0,7.15,8.376632373,2.4431844421,8.7256587219,1.38,0.4025,1.4375,6.996632373,2.0406844421,7.2881587219
2019-10-07 20:30:00,8.17,0.4025,8.1799086945,1.38,0.4025,1.4375,6.79,0.0,6.79,8.0887043389,2.3592054322,8.4257336864,1.38,0.4025,1.4375,6.7087043389000005,1.9567054322000001,6.9882336864
2019-10-07 21:00:00,7.8,1.7325,7.990091129,1.38,0.4025,1.4375,6.42,1.33,6.556317564,7.6961545609,2.2447117469,8.0168276676,1.38,0.4025,1.4375,6.3161545609,1.8422117469,6.5793276676
2019-10-07 21:30:00,7.34952,0.40236000000000005,7.360525647,1.37952,0.40236000000000005,1.437,5.97,0.0,5.97,7.3088159416,2.131737983,7.6133499392,1.37952,0.40236000000000005,1.437,5.9292959416,1.729377983,6.1763499392
2019-10-07 22:00:00,6.97952,1.29236,7.0981612971,1.37952,0.40236000000000005,1.437,5.6,0.89,5.6702821799,6.9071101274,2.0145737871,7.1949063827,1.37952,0.40236000000000005,1.437,5.5275901274,1.6122137871,5.7579063827
2019-10-07 22:30:00,6.48,1.2925,6.6076437744,1.38,0.4025,1.4375,5.1,0.89,5.1770744634,6.3948002184,1.8651500637,6.6612502275,1.38,0.4025,1.4375,5.0148002184,1.4626500637,5.2237502275
2019-10-07 23:00:00,6.14,1.2925,6.2745642279,1.38,0.4025,1.4375,4.76,0.89,4.8424890294,6.0421010219,1.7622794647000002,6.2938552312,1.38,0.4025,1.4375,4.6621010219,1.3597794646999999,4.8563552312
2019-10-07 23:30:00,5.71952,1.29236,5.8637107193,1.37952,0.40236000000000005,1.437,4.34,0.89,4.4303160158,5.6538668354,1.6490444936,5.8894446202,1.37952,0.40236000000000005,1.437,4.2743468354,1.2466844936,4.4524446202
2019-10-08 00:00:00,5.55904,1.29222,5.7072548787,1.37904,0.40222,1.4365,4.18,0.89,4.2736986323,5.5895396736,1.6302824048,5.82243716,1.37904,0.40222,1.4365,4.2104996736,1.2280624048,4.38593716
2019-10-08 00:30:00,5.3212,1.4141,5.5058921393,1.3512,0.3941,1.4075,3.9699999999999998,1.02,4.0989388871,5.4116075223,1.5783855273,5.637091169,1.3512,0.3941,1.4075,4.0604075223,1.1842855273,4.229591169
2019-10-08 01:00:00,5.05024,1.9538200000000001,5.4150103093,1.35024,0.39382000000000006,1.4065,3.7,1.56,4.0154202769,5.4229426997,1.5816916207,5.6488986455,1.35024,0.39382000000000006,1.4065,4.0727026997,1.1878716207,4.2423986455
2019-10-08 01:30:00,4.97024,1.44382,5.1757030295,1.35024,0.39382000000000006,1.4065,3.62,1.05,3.76920416,5.109773503,1.4903506050000002,5.3226807323,1.35024,0.39382000000000006,1.4065,3.759533503,1.096530605,3.9161807323
2019-10-08 02:00:00,5.12784,1.28312,5.2859379489,1.3478400000000001,0.39312,1.404,3.7800000000000002,0.89,3.8833619455,5.0747958721,1.480148796,5.2862457001,1.3478400000000001,0.39312,1.404,3.7269558721,1.087028796,3.8822457001
2019-10-08 02:30:00,5.11584,1.27962,5.2734472833,1.3358400000000001,0.38962,1.3915,3.7800000000000002,0.89,3.8833619455,5.0866712364,1.4836124439,5.2986158712,1.3358400000000001,0.38962,1.3915,3.7508312364,1.0939924439,3.9071158712000003
2019-10-08 03:00:00,5.11632,1.27976,5.2739469091,1.33632,0.38976000000000005,1.392,3.7800000000000002,0.89,3.8833619455,5.0812700232,1.4820370901,5.2929896075,1.33632,0.38976000000000005,1.392,3.7449500232,1.0922770901,3.9009896075
2019-10-08 03:30:00,5.00632,1.27976,5.1673035134,1.33632,0.38976000000000005,1.392,3.67,0.89,3.7763739222,5.030403931,1.4672011466,5.2400040948,1.33632,0.38976000000000005,1.392,3.694083931,1.0774411466,3.8480040948000003
2019-10-08 04:00:00,4.9263200000000005,1.27976,5.0898344177,1.33632,0.38976000000000005,1.392,3.59,0.89,3.6986754386,4.920807183,1.4352354284,5.1258408156,1.33632,0.38976000000000005,1.392,3.5844871830000002,1.0454754284,3.7338408156
2019-10-08 04:30:00,4.89632,1.27976,5.0608038097,1.33632,0.38976000000000005,1.392,3.56,0.89,3.6695640068,4.8607659327,1.417723397,5.0632978466,1.33632,0.38976000000000005,1.392,3.5244459327,1.027963397,3.6712978466
2019-10-08 05:00:00,4.89632,1.27976,5.0608038097,1.33632,0.38976000000000005,1.392,3.56,0.89,3.6695640068,4.9222734125,1.4356630786,5.127368138,1.33632,0.38976000000000005,1.392,3.5859534125,1.0459030786,3.735368138
2019-10-08 05:30:00,4.89584,1.27962,5.0603040077,1.3358400000000001,0.38962,1.3915,3.56,0.89,3.6695640068,4.8677045419,1.4197471581,5.0705255645,1.3358400000000001,0.38962,1.3915,3.5318645419,1.0301271581,3.6790255645
2019-10-08 06:00:00,5.24632,1.27976,5.4001536274,1.33632,0.38976000000000005,1.392,3.91,0.89,4.0100124688,5.3086933934000005,1.5483689064,5.5298889515,1.33632,0.38976000000000005,1.392,3.9723733934,1.1586089064,4.1378889515
2019-10-08 06:30:00,5.8368,1.5699,6.0442385997,1.3368,0.3899,1.3925,4.5,1.18,4.6521392928,5.925681664,1.7283238187,6.1725850667,1.3368,0.3899,1.3925,4.5888816640000005,1.3384238187,4.7800850667
2019-10-08 07:00:00,6.48632,1.79976,6.7313804825,1.33632,0.38976000000000005,1.392,5.15,1.4100000000000001,5.3395318147,6.7729433732,1.9754418172000001,7.0551493471,1.33632,0.38976000000000005,1.392,5.4366233732,1.5856818172,5.6631493471
2019-10-08 07:30:00,7.13176,1.73718,7.3402857608,1.36176,0.39718000000000003,1.4185,5.77,1.34,5.923554676,7.2218593202,2.1063756351,7.5227701252,1.36176,0.39718000000000003,1.4185,5.8600993202,1.7091956351,6.1042701252
2019-10-08 08:00:00,7.42752,0.39886000000000005,7.4382217398,1.36752,0.39886000000000005,1.4245,6.06,0.0,6.06,7.3749100388,2.151015428,7.682197957,1.36752,0.39886000000000005,1.4245,6.0073900388,1.752155428,6.257697957
2019-10-08 08:30:00,7.57656,0.39858000000000005,7.587036803,1.36656,0.39858000000000005,1.4235,6.21,0.0,6.21,7.5756919452,2.2095768174,7.8913457763,1.36656,0.39858000000000005,1.4235,6.2091319452,1.8109968174,6.4678457763
2019-10-08 09:00:00,7.63464,0.39802000000000004,7.6450080347,1.36464,0.39802000000000004,1.4215,6.27,0.0,6.27,7.6394790801,2.2281813984,7.9577907084,1.36464,0.39802000000000004,1.4215,6.2748390801,1.8301613984,6.5362907084
2019-10-08 09:30:00,7.67848,0.39914000000000005,7.6888469779,1.36848,0.39914000000000005,1.4255,6.31,0.0,6.31,7.6857190187,2.2416680471,8.0059573112,1.36848,0.39914000000000005,1.4255,6.3172390187,1.8425280471,6.5804573112
2019-10-08 10:00:00,7.772320000000001,0.40026000000000006,7.782619498,1.37232,0.40026000000000006,1.4295,6.4,0.0,6.4,7.7479173807,2.259809236,8.0707472716,1.37232,0.40026000000000006,1.4295,6.3755973807,1.859549236,6.6412472716
2019-10-08 10:30:00,7.74896,0.39928,7.7592400142999995,1.36896,0.39928,1.426,6.38,0.0,6.38,7.7417128822,2.2579995906,8.0642842523,1.36896,0.39928,1.426,6.3727528822,1.8587195906,6.6382842523
2019-10-08 11:00:00,7.82704,0.39872,7.8371890879,1.36704,0.39872,1.424,6.46,0.0,6.46,7.8149247567,2.279353054,8.1405466216,1.36704,0.39872,1.424,6.4478847567,1.880633054,6.7165466216
2019-10-08 11:30:00,8.15752,0.39886000000000005,8.1672652614,1.36752,0.39886000000000005,1.4245,6.79,0.0,6.79,8.0964293074,2.361458548,8.4337805286,1.36752,0.39886000000000005,1.4245,6.7289093074,1.962598548,7.0092805286
2019-10-08 12:00:00,7.76952,0.40236000000000005,7.7799315293,1.37952,0.40236000000000005,1.437,6.39,0.0,6.39,7.7715980797,2.2667161066,8.0954146664,1.37952,0.40236000000000005,1.437,6.3920780797,1.8643561066,6.6584146664
2019-10-08 12:30:00,8.2256,0.39830000000000004,8.2352375952,1.3656000000000001,0.39830000000000004,1.4225,6.86,0.0,6.86,8.2568312894,2.4082424594000003,8.6008659265,1.3656000000000001,0.39830000000000004,1.4225,6.8912312894,2.0099424594,7.1783659265
2019-10-08 13:00:00,7.70104,0.40572,7.7117200286,1.39104,0.40572,1.449,6.31,0.0,6.31,7.6980455083,2.2452632733,8.0187974045,1.39104,0.40572,1.449,6.3070055083,1.8395432733,6.5697974045
2019-10-08 13:30:00,7.72904,0.40222,7.7394987079,1.37904,0.40222,1.4365,6.35,0.0,6.35,7.7465598163,2.2594132797,8.069333142,1.37904,0.40222,1.4365,6.3675198163,1.8571932797000001,6.632833142
2019-10-08 14:00:00,7.65712,0.40166,7.6676474521,1.3771200000000001,0.40166,1.4344999999999999,6.28,0.0,6.28,7.6870780868,2.242064442,8.0073730071,1.3771200000000001,0.40166,1.4344999999999999,6.3099580868,1.840404442,6.5728730071
2019-10-08 14:30:00,7.746560000000001,0.39858000000000005,7.7568071943,1.36656,0.39858000000000005,1.4235,6.38,0.0,6.38,7.7439132645,2.2586413688,8.0665763172,1.36656,0.39858000000000005,1.4235,6.3773532645,1.8600613688,6.6430763172
2019-10-08 15:00:00,7.81376,0.40068000000000004,7.8240264442,1.37376,0.40068000000000004,1.431,6.44,0.0,6.44,7.871901943,2.2959714,8.1998978572,1.37376,0.40068000000000004,1.431,6.498141943,1.8952914,6.7688978572
2019-10-08 15:30:00,7.74136,0.39998000000000006,7.7516861811,1.3713600000000001,0.39998000000000006,1.4285,6.37,0.0,6.37,7.7241551674,2.2528785905,8.045994966,1.3713600000000001,0.39998000000000006,1.4285,6.3527951674,1.8528985905000002,6.617494966
2019-10-08 16:00:00,7.88576,0.40418000000000004,7.8961112106,1.38576,0.40418000000000004,1.4435,6.5,0.0,6.5,7.9215013019,2.3104378797000003,8.2515638561,1.38576,0.40418000000000004,1.4435,6.5357413019,1.9062578797,6.8080638561
2019-10-08 16:30:00,7.89536,0.40698,7.9058422859,1.3953600000000002,0.40698,1.4535,6.5,0.0,6.5,7.9256675398,2.3116530324,8.2559036873,1.3953600000000002,0.40698,1.4535,6.5303075398,1.9046730324,6.8024036873
2019-10-08 17:00:00,7.9744,0.4067,7.9847642576,1.3944,0.4067,1.4525000000000001,6.58,0.0,6.58,7.9528216343,2.3195729767,8.2841892024,1.3944,0.4067,1.4525000000000001,6.5584216343,1.9128729767000001,6.8316892024
2019-10-08 17:30:00,8.10344,0.40642000000000006,8.113625395,1.39344,0.40642000000000006,1.4515,6.71,0.0,6.71,8.0440960833,2.346194691,8.3792667535,1.39344,0.40642000000000006,1.4515,6.6506560833,1.9397746910000002,6.9277667535
2019-10-08 18:00:00,8.21296,0.40628000000000003,8.2230028214,1.39296,0.40628000000000003,1.451,6.82,0.0,6.82,8.2042619944,2.3929097484,8.5461062442,1.39296,0.40628000000000003,1.451,6.8113019944,1.9866297484,7.0951062442
2019-10-08 18:30:00,8.38344,1.6164200000000002,8.5378498376,1.39344,0.40642000000000006,1.4515,6.99,1.21,7.0939551732,8.4166826594,2.4548657757,8.7673777702,1.39344,0.40642000000000006,1.4515,7.0232426594,2.0484457757,7.3158777702
2019-10-08 19:00:00,8.61488,1.66684,8.774651731,1.3948800000000001,0.40684000000000003,1.453,7.22,1.26,7.3291200017,8.4882515953,2.4757400486,8.8419287451,1.3948800000000001,0.40684000000000003,1.453,7.0933715953,2.0689000486,7.3889287451
2019-10-08 19:30:00,8.608,0.399,8.6172423083,1.3679999999999999,0.399,1.425,7.24,0.0,7.24,8.4522403343,2.4652367642,8.8044170149,1.3679999999999999,0.399,1.425,7.0842403343,2.0662367642,7.3794170149
2019-10-08 20:00:00,8.40704,1.71872,8.5809276888,1.36704,0.39872,1.424,7.04,1.32,7.1626810623,8.5180172218,2.4844216897,8.8729346061,1.36704,0.39872,1.424,7.1509772218,2.0857016897,7.4489346061
2019-10-08 20:30:00,7.98704,1.73872,8.1741027153,1.36704,0.39872,1.424,6.62,1.34,6.7542579163,8.1337842807,2.3723537485,8.4726919591,1.36704,0.39872,1.424,6.7667442807,1.9736337485000002,7.0486919591
2019-10-08 21:00:00,7.62656,1.73858,7.8222169396000005,1.36656,0.39858000000000005,1.4235,6.26,1.34,6.4018122434,7.8738481689,2.2965390493,8.2019251759,1.36656,0.39858000000000005,1.4235,6.5072881689,1.8979590493,6.7784251759
2019-10-08 21:30:00,7.31704,1.80872,7.5372768557,1.36704,0.39872,1.424,5.95,1.4100000000000001,6.1147853601,7.5184351262,2.1928769118,7.8317032565,1.36704,0.39872,1.424,6.1513951262,1.7941569118,6.4077032565
2019-10-08 22:00:00,6.93704,1.69872,7.1420006721,1.36704,0.39872,1.424,5.57,1.3,5.7196940478,6.9568412909,2.0290787098,7.246709678,1.36704,0.39872,1.424,5.5898012909,1.6303587097999999,5.822709678
2019-10-08 22:30:00,6.55704,1.28872,6.6824825327,1.36704,0.39872,1.424,5.19,0.89,5.2657573055,6.5229996433,1.9025415626000002,6.7947912951,1.36704,0.39872,1.424,5.1559596433,1.5038215626,5.3707912951
2019-10-08 23:00:00,6.15416,1.28788,6.2874732763,1.36416,0.39788,1.421,4.79,0.89,4.8719811165,6.0532793518,1.7655398109,6.3054993247,1.36416,0.39788,1.421,4.6891193518000005,1.3676598109,4.8844993247
2019-10-08 23:30:00,5.80608,1.55844,6.0115971422,1.36608,0.39844,1.423,4.44,1.16,4.5890303987,5.8984318489,1.7203759559,6.1441998426,1.36608,0.39844,1.423,4.5323518489,1.3219359559,4.7211998426
2019-10-09 00:00:00,5.51656,1.55858,5.7325043262,1.36656,0.39858000000000005,1.4235,4.15,1.16,4.3090718258,5.6383360285,1.644514675,5.8732666964,1.36656,0.39858000000000005,1.4235,4.2717760285,1.245934675,4.4497666964
2019-10-09 00:30:00,5.23824,1.3003200000000001,5.3972206181,1.33824,0.39032000000000006,1.3940000000000001,3.9,0.91,4.0047596682,5.2937680492,1.544015681,5.5143417179,1.33824,0.39032000000000006,1.3940000000000001,3.9555280492,1.153695681,4.1203417179
2019-10-09 01:00:00,5.14632,1.27976,5.3030552703,1.33632,0.38976000000000005,1.392,3.81,0.89,3.9125694882,5.138806146,1.4988184593,5.3529230688,1.33632,0.38976000000000005,1.392,3.802486146,1.1090584593,3.9609230688
2019-10-09 01:30:00,4.91632,1.27976,5.0801562968,1.33632,0.38976000000000005,1.392,3.58,0.89,3.688970046,4.8530759597,1.4154804882,5.055287458,1.33632,0.38976000000000005,1.392,3.5167559597,1.0257204882,3.663287458
2019-10-09 02:00:00,5.07632,1.27976,5.2351514209,1.33632,0.38976000000000005,1.392,3.74,0.89,3.8444375401,5.0173159455,1.4633838174,5.2263707765,1.33632,0.38976000000000005,1.392,3.6809959455,1.0736238174,3.8343707765
2019-10-09 02:30:00,5.09632,1.27976,5.2545469072,1.33632,0.38976000000000005,1.392,3.76,0.89,3.8638969966000003,5.0205879419,1.4643381497,5.2297791061,1.33632,0.38976000000000005,1.392,3.6842679419,1.0745781497,3.8377791061
2019-10-09 03:00:00,5.0168,1.2799,5.1774922743,1.3368,0.3899,1.3925,3.68,0.89,3.786092973,5.003604214,1.4593845624,5.2120877229,1.3368,0.3899,1.3925,3.666804214,1.0694845624,3.8195877229
2019-10-09 03:30:00,4.9368,1.3499,5.1180293327,1.3368,0.3899,1.3925,3.6,0.96,3.7258019271,4.9355048537,1.439522249,5.1411508892,1.3368,0.3899,1.3925,3.5987048537,1.049622249,3.7486508892
2019-10-09 04:00:00,4.9068000000000005,1.2799,5.07097922,1.3368,0.3899,1.3925,3.5700000000000003,0.89,3.6792662312,4.9229532772999995,1.4358613725,5.1280763305,1.3368,0.3899,1.3925,3.5861532773,1.0459613725,3.7355763305
2019-10-09 04:30:00,4.9068000000000005,1.2799,5.07097922,1.3368,0.3899,1.3925,3.5700000000000003,0.89,3.6792662312,4.8586066198,1.4170935975,5.0610485623,1.3368,0.3899,1.3925,3.5218066198,1.0271935975,3.6685485623
2019-10-09 05:00:00,4.9068000000000005,1.3199,5.0812225153,1.3368,0.3899,1.3925,3.5700000000000003,0.93,3.6891462427,4.8586066198,1.4170935975,5.0610485623,1.3368,0.3899,1.3925,3.5218066198,1.0271935975,3.6685485623
2019-10-09 05:30:00,5.0568,1.2799,5.2162601785,1.3368,0.3899,1.3925,3.7199999999999998,0.89,3.8249836601,5.0599815532,1.475827953,5.2708141179,1.3368,0.3899,1.3925,3.7231815532,1.0859279530000001,3.8783141179
2019-10-09 06:00:00,5.18632,1.53976,5.4100624765,1.33632,0.38976000000000005,1.392,3.85,1.15,4.0180841206,5.3047996878,1.5472332423,5.5258330081,1.33632,0.38976000000000005,1.392,3.9684796878,1.1574732423,4.1338330081
2019-10-09 06:30:00,5.84632,1.27976,5.9847508887,1.33632,0.38976000000000005,1.392,4.51,0.89,4.5969772677,5.8377122582,1.7026660753,6.080950269,1.33632,0.38976000000000005,1.392,4.5013922582,1.3129060753,4.688950269
2019-10-09 07:00:00,6.44632,1.59976,6.6418576919,1.33632,0.38976000000000005,1.392,5.11,1.21,5.2513045998,6.5579151128,1.9127252412,6.8311615759,1.33632,0.38976000000000005,1.392,5.2215951128,1.5229652412,5.4391615759
2019-10-09 07:30:00,7.23176,0.39718000000000003,7.2426586728,1.36176,0.39718000000000003,1.4185,5.87,0.0,5.87,7.1517736163,2.0859339714,7.4497641837,1.36176,0.39718000000000003,1.4185,5.7900136162999996,1.6887539714000002,6.0312641837
2019-10-09 08:00:00,7.45752,0.39886000000000005,7.4681787505,1.36752,0.39886000000000005,1.4245,6.09,0.0,6.09,7.4797504367,2.1815938774,7.7914067049,1.36752,0.39886000000000005,1.4245,6.1122304367,1.7827338774,6.3669067049
2019-10-09 08:30:00,7.71656,0.39858000000000005,7.7268469798,1.36656,0.39858000000000005,1.4235,6.35,0.0,6.35,7.5114034847,2.1908260164,7.8243786299,1.36656,0.39858000000000005,1.4235,6.1448434847,1.7922460164,6.4008786299
2019-10-09 09:00:00,7.81704,0.39872,7.8272020544,1.36704,0.39872,1.424,6.45,0.0,6.45,7.5283723312,2.1957752633,7.8420545117,1.36704,0.39872,1.424,6.1613323312,1.7970552632999999,6.4180545117
2019-10-09 09:30:00,7.96752,0.39886000000000005,7.9774973676,1.36752,0.39886000000000005,1.4245,6.6,0.0,6.6,7.6739084548,2.2382232993,7.9936546404,1.36752,0.39886000000000005,1.4245,6.3063884548,1.8393632993,6.5691546404
2019-10-09 10:00:00,8.00896,0.39928,8.0189067085,1.36896,0.39928,1.426,6.64,0.0,6.64,7.7035523388,2.2468694321,8.0245336862,1.36896,0.39928,1.426,6.3345923388,1.8475894321,6.5985336862
2019-10-09 10:30:00,7.9328,-0.48960000000000004,7.9478943123,1.3728,0.40040000000000003,1.43,6.5600000000000005,-0.89,6.6200981866,7.6674190449,2.2363305548,7.9868948384,1.3728,0.40040000000000003,1.43,6.2946190449,1.8359305548,6.5568948384
2019-10-09 11:00:00,8.11088,-0.49016000000000004,8.1256772764,1.37088,0.39984000000000003,1.428,6.74,-0.89,6.7985071891,7.8598559301,2.2924579796,8.1873499272,1.37088,0.39984000000000003,1.428,6.4889759301,1.8926179796,6.7593499272
2019-10-09 11:30:00,8.04088,-0.49016000000000004,8.0558058566,1.37088,0.39984000000000003,1.428,6.67,-0.89,6.7291158409000005,7.9555720507,2.3203751815,8.2870542195,1.37088,0.39984000000000003,1.428,6.5846920507,1.9205351815,6.8590542195
2019-10-09 12:00:00,7.91664,0.40152000000000004,7.9268157037,1.37664,0.40152000000000004,1.434,6.54,0.0,6.54,7.8678606679000005,2.2947926948,8.1956881958,1.37664,0.40152000000000004,1.434,6.4912206679,1.8932726948,6.7616881958
2019-10-09 12:30:00,7.78008,0.40544,7.7906370985,1.39008,0.40544,1.448,6.39,0.0,6.39,7.7744918843,2.2675601329,8.0984290461,1.39008,0.40544,1.448,6.3844118843,1.8621201329,6.6504290461
2019-10-09 13:00:00,7.8624,0.4032,7.8727316733,1.3824,0.4032,1.44,6.48,0.0,6.48,7.821350035,2.2812270935,8.1472396198,1.3824,0.4032,1.44,6.438950035,1.8780270935,6.7072396198
2019-10-09 13:30:00,7.8152,0.4011,7.8254860712,1.3752,0.4011,1.4325,6.44,0.0,6.44,7.7944109743,2.2733698675,8.1191780982,1.3752,0.4011,1.4325,6.4192109743,1.8722698675,6.6866780982
2019-10-09 14:00:00,7.94568,0.40124000000000004,7.9558044345,1.37568,0.40124000000000004,1.433,6.57,0.0,6.57,7.9448514344,2.317248335,8.2758869108,1.37568,0.40124000000000004,1.433,6.5691714344,1.916008335,6.8428869108
2019-10-09 14:30:00,8.05432,0.40376,8.0644338177,1.38432,0.40376,1.442,6.67,0.0,6.67,8.0396624308,2.3449015423,8.3746483655,1.38432,0.40376,1.442,6.6553424308,1.9411415423,6.9326483655
2019-10-09 15:00:00,7.70776,1.29768,7.8162355133,1.3977600000000001,0.40768000000000004,1.456,6.31,0.89,6.3724563553,8.066064046,2.3526020134,8.4021500479,1.3977600000000001,0.40768000000000004,1.456,6.668304046,1.9449220134,6.9461500479
2019-10-09 15:30:00,7.81384,1.29362,7.9201987507,1.38384,0.40362000000000003,1.4415,6.43,0.89,6.4913018725,8.1650832919,2.3814826268,8.5052950957,1.38384,0.40362000000000003,1.4415,6.7812432919,1.9778626268,7.0637950957
2019-10-09 16:00:00,7.9644,1.2967,8.0692687556,1.3944,0.4067,1.4525000000000001,6.57,0.89,6.6300075415,8.2581265997,2.4086202583,8.6022152081,1.3944,0.4067,1.4525000000000001,6.8637265997,2.0019202583,7.1497152081
2019-10-09 16:30:00,8.01392,1.50656,8.1543017359,1.39392,0.40656000000000003,1.452,6.62,1.1,6.7107674673,8.1751173994,2.3844092415,8.5157472911,1.39392,0.40656000000000003,1.452,6.7811973994,1.9778492415,7.0637472911
2019-10-09 17:00:00,8.0344,1.6567,8.2034284449,1.3944,0.4067,1.4525000000000001,6.64,1.25,6.7566337773,8.0454790917,2.3465980684,8.3807073872,1.3944,0.4067,1.4525000000000001,6.6510790917,1.9398980684,6.9282073872000005
2019-10-09 17:30:00,8.2744,0.4067,8.2843889485,1.3944,0.4067,1.4525000000000001,6.88,0.0,6.88,8.1496781598,2.3769894633,8.4892480831,1.3944,0.4067,1.4525000000000001,6.7552781598,1.9702894632999999,7.0367480831
2019-10-09 18:00:00,8.362,0.406,8.3718504526,1.392,0.406,1.45,6.97,0.0,6.97,8.243781934,2.4044363974,8.5872728479,1.392,0.406,1.45,6.851781934,1.9984363974,7.1372728479
2019-10-09 18:30:00,8.51488,0.40684000000000003,8.5245938437,1.3948800000000001,0.40684000000000003,1.453,7.12,0.0,7.12,8.4222762558,2.4564972413,8.7732044331,1.3948800000000001,0.40684000000000003,1.453,7.0273962558,2.0496572413,7.3202044331
2019-10-09 19:00:00,8.71536,0.40698,8.7248571708,1.3953600000000002,0.40698,1.4535,7.32,0.0,7.32,8.5805999027,2.5026749716,8.9381248986,1.3953600000000002,0.40698,1.4535,7.1852399027,2.0956949716,7.4846248986
2019-10-09 19:30:00,8.62952,1.7423600000000001,8.8036602501,1.37952,0.40236000000000005,1.437,7.25,1.34,7.3727945855,8.4513953206,2.4649903018,8.8035367922,1.37952,0.40236000000000005,1.437,7.0718753206,2.0626303018,7.3665367922
2019-10-09 20:00:00,8.25904,1.74222,8.4407980813,1.37904,0.40222,1.4365,6.88,1.34,7.0092795636,8.3171186357,2.4258262688,8.6636652456,1.37904,0.40222,1.4365,6.9380786357,2.0236062688,7.2271652456
2019-10-09 20:30:00,8.02096,0.40278,8.0310666197,1.38096,0.40278,1.4385,6.64,0.0,6.64,7.8413334804,2.2870555985,8.1680557088,1.38096,0.40278,1.4385,6.4603734804,1.8842755985,6.7295557087999995
2019-10-09 21:00:00,7.6714400000000005,1.8529200000000001,7.89204056,1.38144,0.40292000000000006,1.439,6.29,1.45,6.4549670797,7.6362091284,2.2272276624,7.9543845087000005,1.38144,0.40292000000000006,1.439,6.2547691283999995,1.8243076624,6.5153845087
2019-10-09 21:30:00,7.27048,1.29264,7.3844971122,1.38048,0.40264000000000005,1.438,5.89,0.89,5.9568615898,7.2046394045,2.1013531597,7.504832713,1.38048,0.40264000000000005,1.438,5.8241594045,1.6987131597,6.066832713
2019-10-09 22:00:00,6.87048,1.29264,6.9910237877,1.38048,0.40264000000000005,1.438,5.49,0.89,5.5616724103,6.8103512018,1.9863524338,7.0941158352,1.38048,0.40264000000000005,1.438,5.4298712018,1.5837124338000002,5.6561158352
2019-10-09 22:30:00,6.48,1.2925,6.6076437744,1.38,0.4025,1.4375,5.1,0.89,5.1770744634,6.4121435618,1.8702085389,6.6793162102,1.38,0.4025,1.4375,5.0321435618,1.4677085389,5.2418162102
2019-10-09 23:00:00,6.06656,1.28858,6.2019020187,1.36656,0.39858000000000005,1.4235,4.7,0.89,4.7835238057,5.9936730414,1.7481546371,6.2434094181,1.36656,0.39858000000000005,1.4235,4.6271130414,1.3495746371,4.8199094181
2019-10-09 23:30:00,5.72608,1.28844,5.8692478053,1.36608,0.39844,1.423,4.36,0.89,4.4499101115,5.7154162106,1.6669963948,5.9535585527,1.36608,0.39844,1.423,4.3493362106,1.2685563948,4.5305585527000005
2019-10-10 00:00:00,5.4156,1.3583,5.583341495,1.3656000000000001,0.39830000000000004,1.4225,4.05,0.96,4.1622229638,5.4429391642,1.5875239229,5.669728296,1.3656000000000001,0.39830000000000004,1.4225,4.0773391642,1.1892239229000001,4.247228296
2019-10-10 00:30:00,5.13824,1.95032,5.4959310767,1.33824,0.39032000000000006,1.3940000000000001,3.8,1.56,4.1077487752,5.5199837504,1.6099952604999999,5.7499830734,1.33824,0.39032000000000006,1.3940000000000001,4.1817437504,1.2196752605,4.3559830734
2019-10-10 01:00:00,5.01584,1.50962,5.2380915847,1.3358400000000001,0.38962,1.3915,3.68,1.12,3.8466608897,5.0970585529,1.4866420779,5.3094359926,1.3358400000000001,0.38962,1.3915,3.7612185529,1.0970220779,3.9179359926
2019-10-10 01:30:00,4.89584,1.31962,5.0705666597,1.3358400000000001,0.38962,1.3915,3.56,0.93,3.6794700705,4.859316206,1.4173005601,5.0617877146,1.3358400000000001,0.38962,1.3915,3.5234762059999998,1.0276805601,3.6702877146
2019-10-10 02:00:00,5.03584,1.28962,5.1983462995,1.3358400000000001,0.38962,1.3915,3.7,0.9,3.8078865529,4.9754070638000005,1.4511603936,5.1827156914,1.3358400000000001,0.38962,1.3915,3.6395670638,1.0615403936,3.7912156914
2019-10-10 02:30:00,5.11632,1.28976,5.2763823971,1.33632,0.38976000000000005,1.392,3.7800000000000002,0.9,3.8856659661,5.0797472596,1.4815929507,5.2914033954,1.33632,0.38976000000000005,1.392,3.7434272596,1.0918329507,3.8994033954000002
2019-10-10 03:00:00,5.11536,1.35948,5.29292866,1.33536,0.38948000000000005,1.391,3.7800000000000002,0.97,3.9024735745,5.0981950967,1.4869735699,5.3106198924,1.33536,0.38948000000000005,1.391,3.7628350967,1.0974935699,3.9196198924
2019-10-10 03:30:00,5.11536,1.31948,5.2827961725,1.33536,0.38948000000000005,1.391,3.7800000000000002,0.93,3.892723982,5.1015309434,1.4879465252,5.3140947327,1.33536,0.38948000000000005,1.391,3.7661709434,1.0984665252,3.9230947327
2019-10-10 04:00:00,5.11536,1.27948,5.2729476576,1.33536,0.38948000000000005,1.391,3.7800000000000002,0.89,3.8833619455,5.0788654097,1.4813357445,5.2904848018,1.33536,0.38948000000000005,1.391,3.7435054097,1.0918557445000001,3.8994848018
2019-10-10 04:30:00,4.95536,1.27948,5.1178766886,1.33536,0.38948000000000005,1.391,3.62,0.89,3.7278009603999998,5.0024029876,1.4590342047,5.2108364454,1.33536,0.38948000000000005,1.391,3.6670429876,1.0695542047,3.8198364454
2019-10-10 05:00:00,4.95584,1.27962,5.1183764467,1.3358400000000001,0.38962,1.3915,3.62,0.89,3.7278009603999998,4.952580574,1.4445026674,5.1589380979,1.3358400000000001,0.38962,1.3915,3.616740574,1.0548826674,3.7674380979
2019-10-10 05:30:00,5.11584,1.27962,5.2734472833,1.3358400000000001,0.38962,1.3915,3.7800000000000002,0.89,3.8833619455,5.2254967991,1.5241032331,5.4432258324,1.3358400000000001,0.38962,1.3915,3.8896567991,1.1344832331,4.0517258324
2019-10-10 06:00:00,5.26584,1.60962,5.5063551874000005,1.3358400000000001,0.38962,1.3915,3.93,1.22,4.115009113,5.4794225419,1.5981649081,5.7077318145,1.3358400000000001,0.38962,1.3915,4.1435825419,1.2085449081,4.3162318145
2019-10-10 06:30:00,5.82584,1.7896200000000002,6.0945181475,1.3358400000000001,0.38962,1.3915,4.49,1.4,4.7032010376,6.0488556669,1.7642495695,6.3008913197,1.3358400000000001,0.38962,1.3915,4.7130156669000005,1.3746295695000001,4.9093913197
2019-10-10 07:00:00,6.46536,1.86948,6.7302180797,1.33536,0.38948000000000005,1.391,5.13,1.48,5.3392227899,6.75102251,1.9690482321,7.0323151146,1.33536,0.38948000000000005,1.391,5.41566251,1.5795682321,5.6413151146
2019-10-10 07:30:00,7.24128,1.7470400000000001,7.4490458986,1.36128,0.39704000000000006,1.418,5.88,1.35,6.0329843361,7.2448817255,2.1130905033,7.5467517974,1.36128,0.39704000000000006,1.418,5.8836017255,1.7160505033,6.1287517974
2019-10-10 08:00:00,7.45512,1.61816,7.6287126044,1.3651200000000001,0.39816,1.422,6.09,1.22,6.2109983095,7.6995969426,2.2457157749,8.0204134819,1.3651200000000001,0.39816,1.422,6.3344769426,1.8475557749,6.5984134819
2019-10-10 08:30:00,7.83512,1.5081600000000002,7.9789505576,1.3651200000000001,0.39816,1.422,6.47,1.11,6.5645258778,7.9150320825,2.3085510241,8.2448250859,1.3651200000000001,0.39816,1.422,6.5499120825,1.9103910241,6.8228250859
2019-10-10 09:00:00,7.25048,0.28014,7.2558899282,0.9604800000000001,0.28014,1.0005,6.29,0.0,6.29,7.1925017864,2.097813021,7.4921893609,0.9604800000000001,0.28014,1.0005,6.2320217864,1.817673021,6.4916893609
2019-10-10 09:30:00,6.94408,1.25994,7.0574567551,0.5140800000000001,0.14994000000000002,0.5355,6.43,1.11,6.5251053631,7.1935852879,2.0981290423,7.4933180082,0.5140800000000001,0.14994000000000002,0.5355,6.6795052879,1.9481890423000001,6.9578180082
2019-10-10 10:00:00,6.86296,1.25378,6.9765452948,0.49296000000000006,0.14378000000000002,0.5135000000000001,6.37,1.11,6.4659879369,7.1198092251,2.076611024,7.4164679428,0.49296000000000006,0.14378000000000002,0.5135000000000001,6.6268492251,1.932831024,6.9029679428
2019-10-10 10:30:00,6.87152,1.23086,6.9808884427,0.55152,0.16086,0.5745,6.32,1.07,6.4099375972,7.1693812948,2.0910695443,7.4681055154,0.55152,0.16086,0.5745,6.6178612948,1.9302095443,6.8936055154
2019-10-10 11:00:00,7.09384,1.35612,7.2223006999,0.84384,0.24612000000000003,0.879,6.25,1.11,6.3478027695,7.4104464473,2.1613802138000002,7.7192150493,0.84384,0.24612000000000003,0.879,6.5666064473,1.9152602137999999,6.8402150493
2019-10-10 11:30:00,7.48416,1.49038,7.6311128579,1.30416,0.38038000000000005,1.3585,6.18,1.11,6.2788932146,7.8056690497000005,2.2766534728,8.1309052601,1.30416,0.38038000000000005,1.3585,6.5015090497,1.8962734728,6.7724052601
2019-10-10 12:00:00,7.98384,1.51362,8.1260535717,1.38384,0.40362000000000003,1.4415,6.6,1.11,6.6926900421,8.2750712894,2.4135624594,8.6198659265,1.38384,0.40362000000000003,1.4415,6.8912312894,2.0099424594,7.1783659265
2019-10-10 12:30:00,8.12152,1.48586,8.2563228528,1.39152,0.40586000000000005,1.4495,6.73,1.08,6.8161059264,8.4483798534,2.4641107906,8.8003956806,1.39152,0.40586000000000005,1.4495,7.0568598534,2.0582507906,7.3508956806
2019-10-10 13:00:00,8.32056,1.30558,8.4223665231,1.39056,0.40558000000000005,1.4485000000000001,6.93,0.9,6.9881971924,8.6111388937,2.5115821773,8.969936347600001,1.39056,0.40558000000000005,1.4485000000000001,7.2205788937,2.1060021773,7.5214363476
2019-10-10 13:30:00,8.18104,1.36572,8.2942514189,1.39104,0.40572,1.449,6.79,0.96,6.8575287094,8.4690725533,2.4701461614,8.8219505764,1.39104,0.40572,1.449,7.0780325533,2.0644261614,7.3729505764
2019-10-10 14:00:00,7.98296,1.42628,8.1093726638,1.39296,0.40628000000000003,1.451,6.59,1.02,6.6684705893,8.2571812734,2.4083445381,8.6012304932,1.39296,0.40628000000000003,1.451,6.8642212734,2.0020645381,7.1502304932
2019-10-10 14:30:00,8.01008,1.42544,8.1359240901,1.39008,0.40544,1.448,6.62,1.02,6.698119139,8.3261328845,2.4284554247,8.6730550881,1.39008,0.40544,1.448,6.9360528845000005,2.0230154247,7.2250550881
2019-10-10 15:00:00,8.12104,1.35572,8.2334237957,1.39104,0.40572,1.449,6.73,0.9500000000000001,6.7967197971,8.4537335114,2.4656722742,8.8059724077,1.39104,0.40572,1.449,7.0626935114,2.0599522742,7.3569724077
2019-10-10 15:30:00,7.88056,1.51558,8.0249740591,1.39056,0.40558000000000005,1.4485000000000001,6.49,1.11,6.5842387562999996,7.9866812581,2.3294487003,8.3194596439,1.39056,0.40558000000000005,1.4485000000000001,6.5961212581,1.9238687003,6.8709596439
2019-10-10 16:00:00,8.07248,0.40614000000000006,8.0826903349,1.39248,0.40614000000000006,1.4505,6.68,0.0,6.68,8.0958283944,2.3612832817,8.4331545775,1.39248,0.40614000000000006,1.4505,6.7033483944,1.9551432817,6.9826545775
2019-10-10 16:30:00,8.09248,0.40614000000000006,8.1026651325,1.39248,0.40614000000000006,1.4505,6.7,0.0,6.7,8.0275509516,2.3413690276,8.3620322413,1.39248,0.40614000000000006,1.4505,6.6350709516,1.9352290276000002,6.9115322413
2019-10-10 17:00:00,8.09296,0.40628000000000003,8.1031515474,1.39296,0.40628000000000003,1.451,6.7,0.0,6.7,8.0741398623,2.3549574598,8.4105623566,1.39296,0.40628000000000003,1.451,6.6811798623000005,1.9486774598,6.9595623566
2019-10-10 17:30:00,8.25296,1.6562800000000002,8.4175181734,1.39296,0.40628000000000003,1.451,6.86,1.25,6.9729548973,8.3010988212,2.4211538228,8.6469779387,1.39296,0.40628000000000003,1.451,6.9081388212,2.0148738228,7.1959779387000005
2019-10-10 18:00:00,8.38344,0.40642000000000006,8.3932856171,1.39344,0.40642000000000006,1.4515,6.99,0.0,6.99,8.2354009565,2.4019919456,8.578542663,1.39344,0.40642000000000006,1.4515,6.8419609565,1.9955719456,7.127042663
2019-10-10 18:30:00,8.55344,1.65642,8.7123511781,1.39344,0.40642000000000006,1.4515,7.16,1.25,7.2682941603,8.5419443521,2.491400436,8.8978587001,1.39344,0.40642000000000006,1.4515,7.1485043521,2.084980436,7.4463587001
2019-10-10 19:00:00,8.74296,0.40628000000000003,8.7523947009,1.39296,0.40628000000000003,1.451,7.35,0.0,7.35,8.5940790119,2.5066063785,8.9521656374,1.39296,0.40628000000000003,1.451,7.2011190119,2.1003263785,7.5011656374
2019-10-10 19:30:00,8.59344,1.74642,8.7691045067,1.39344,0.40642000000000006,1.4515,7.2,1.34,7.3236329782,8.4931148192,2.4771584889,8.8469946033,1.39344,0.40642000000000006,1.4515,7.0996748192,2.0707384889,7.3954946033
2019-10-10 20:00:00,8.33296,1.74628,8.5139718228,1.39296,0.40628000000000003,1.451,6.94,1.34,7.0681822274,8.2449782134,2.4047853122,8.5885189723,1.39296,0.40628000000000003,1.451,6.8520182134,1.9985053122,7.1375189723
2019-10-10 20:30:00,7.91344,1.83642,8.1237288883,1.39344,0.40642000000000006,1.4515,6.52,1.43,6.6749756554,8.0576697637,2.3501536811,8.3934060038,1.39344,0.40642000000000006,1.4515,6.6642297637,1.9437336810999999,6.9419060038
2019-10-10 21:00:00,7.62248,1.77614,7.8266771142,1.39248,0.40614000000000006,1.4505,6.23,1.37,6.3788556968,7.8319444956,2.2843171446,8.1582755163,1.39248,0.40614000000000006,1.4505,6.4394644956,1.8781771446,6.7077755163
2019-10-10 21:30:00,7.25296,1.5762800000000001,7.4222696933,1.39296,0.40628000000000003,1.451,5.86,1.17,5.9756589595000005,7.3459369282,2.1425649374,7.6520176336,1.39296,0.40628000000000003,1.451,5.9529769282,1.7362849374,6.2010176336
2019-10-10 22:00:00,6.89296,1.29628,7.0137892326,1.39296,0.40628000000000003,1.451,5.5,0.89,5.5715437717,6.8630120092,2.001711836,7.1489708429,1.39296,0.40628000000000003,1.451,5.4700520092,1.595431836,5.6979708429
2019-10-10 22:30:00,6.55344,1.29642,6.6804401539,1.39344,0.40642000000000006,1.4515,5.16,0.89,5.236191364,6.4837571902,1.8910958471,6.7539137398,1.39344,0.40642000000000006,1.4515,5.0903171902,1.4846758471000001,5.3024137398
2019-10-10 23:00:00,6.15344,1.29642,6.2885235668,1.39344,0.40642000000000006,1.4515,4.76,0.89,4.8424890294,6.1094280324,1.7819165094,6.3639875337,1.39344,0.40642000000000006,1.4515,4.7159880324,1.3754965094,4.9124875337
2019-10-10 23:30:00,5.75248,1.93614,6.0695687038,1.39248,0.40614000000000006,1.4505,4.36,1.53,4.620660126,6.0612364202,1.7678606226,6.3137879377,1.39248,0.40614000000000006,1.4505,4.6687564202,1.3617206226,4.8632879377
2019-10-11 00:00:00,5.532,1.616,5.7632004997,1.392,0.406,1.45,4.14,1.21,4.3132006677,5.5188790319,1.6096730510000001,5.7488323249,1.392,0.406,1.45,4.1268790319,1.203673051,4.2988323249
2019-10-11 00:30:00,5.24416,1.28788,5.3999860185,1.36416,0.39788,1.421,3.88,0.89,3.9807662579,5.3243780548,1.5529435993,5.5462271404,1.36416,0.39788,1.421,3.9602180548,1.1550635993,4.1252271404
2019-10-11 01:00:00,5.08224,1.28732,5.2427431942,1.36224,0.39732,1.419,3.7199999999999998,0.89,3.8249836601,5.1658315547,1.5067008701,5.3810745362,1.36224,0.39732,1.419,3.8035915547,1.1093808701,3.9620745362000003
2019-10-11 01:30:00,4.92176,1.28718,5.0872933717,1.36176,0.39718000000000003,1.4185,3.56,0.89,3.6695640068,4.9445501612000005,1.4421604637,5.1505730845,1.36176,0.39718000000000003,1.4185,3.5827901612,1.0449804637,3.7320730845
2019-10-11 02:00:00,5.12128,1.28704,5.2805284584,1.36128,0.39704000000000006,1.418,3.76,0.89,3.8638969966000003,5.099253378,1.4872822352,5.3117222687,1.36128,0.39704000000000006,1.418,3.737973378,1.0902422352,3.8937222687
2019-10-11 02:30:00,5.15176,1.28718,5.3101283836,1.36176,0.39718000000000003,1.4185,3.79,0.89,3.893096454,5.099733378,1.4874222352,5.3122222687,1.36176,0.39718000000000003,1.4185,3.737973378,1.0902422352,3.8937222687
2019-10-11 03:00:00,5.07176,1.56718,5.3083709978,1.36176,0.39718000000000003,1.4185,3.71,1.17,3.8901156795,5.2080685834,1.5190200035,5.425071441,1.36176,0.39718000000000003,1.4185,3.8463085834,1.1218400035,4.006571441
2019-10-11 03:30:00,4.99224,1.98732,5.3732579503,1.36224,0.39732,1.419,3.63,1.5899999999999999,3.9629534441,5.3445507647,1.5588273064,5.5672403799,1.36224,0.39732,1.419,3.9823107647000002,1.1615073063999999,4.1482403799
