Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-10-11 04:00:00,4.92224,2.06732,5.3387506591000005,1.36224,0.39732,1.419,3.56,1.67,3.9322385482,5.2944211128,1.5442061579000002,5.5150219925,1.36224,0.39732,1.419,3.9321811128,1.1468861579,4.0960219925
2019-10-11 04:30:00,4.92224,1.33732,5.1006736222,1.36224,0.39732,1.419,3.56,0.9400000000000001,3.6820103205,4.9237151282,1.4360835791,5.1288699252,1.36224,0.39732,1.419,3.5614751282,1.0387635791,3.7098699252
2019-10-11 05:00:00,4.92224,1.28732,5.0877931758,1.36224,0.39732,1.419,3.56,0.89,3.6695640068,4.9094572185,1.4319250221,5.114017936,1.36224,0.39732,1.419,3.5472172185,1.0346050221,3.695017936
2019-10-11 05:30:00,4.95224,1.28732,5.1168226274,1.36224,0.39732,1.419,3.59,0.89,3.6986754386,4.9865950574,1.4544235584,5.1943698514,1.36224,0.39732,1.419,3.6243550574,1.0571035584,3.7753698514
2019-10-11 06:00:00,5.22176,1.86718,5.5455512485,1.36176,0.39718000000000003,1.4185,3.86,1.47,4.1304358124,5.5574078229,1.620910615,5.7889664822,1.36176,0.39718000000000003,1.4185,4.1956478229,1.223730615,4.3704664822
2019-10-11 06:30:00,5.68224,1.30732,5.8306892388,1.36224,0.39732,1.419,4.32,0.91,4.4148046389,5.7556932906,1.6787438764,5.9955138444,1.36224,0.39732,1.419,4.3934532906,1.2814238763999999,4.5765138444
2019-10-11 07:00:00,6.2522400000000005,1.7473200000000002,6.4918127052,1.36224,0.39732,1.419,4.89,1.35,5.0729281485,6.4805334411,1.8901555870000002,6.7505556678000005,1.36224,0.39732,1.419,5.1182934411,1.492835587,5.3315556678
2019-10-11 07:30:00,7.0672,0.4046,7.0787722806,1.3872,0.4046,1.445,5.68,0.0,5.68,7.0152586074,2.0461170938,7.3075610494,1.3872,0.4046,1.445,5.6280586074,1.6415170938,5.8625610494
2019-10-11 08:00:00,7.29344,1.74642,7.4996166469,1.39344,0.40642000000000006,1.4515,5.9,1.34,6.0502561929,7.6063495896,2.2185186303,7.9232808225,1.39344,0.40642000000000006,1.4515,6.2129095896,1.8120986303,6.4717808225
2019-10-11 08:30:00,7.64344,1.6364200000000002,7.8166518056,1.39344,0.40642000000000006,1.4515,6.25,1.23,6.3698822595,7.9175144848,2.3092750581,8.2474109216,1.39344,0.40642000000000006,1.4515,6.5240744848,1.9028550581,6.7959109216
2019-10-11 09:00:00,7.79392,1.50656,7.9381932453,1.39392,0.40656000000000003,1.452,6.4,1.1,6.493843238,8.03267731,2.3428642154,8.3673721979,1.39392,0.40656000000000003,1.452,6.63875731,1.9363042154,6.9153721979
2019-10-11 09:30:00,7.89344,1.5264199999999999,8.0396736905,1.39344,0.40642000000000006,1.4515,6.5,1.12,6.5957865338,8.0848533727,2.3580822337000003,8.4217222633,1.39344,0.40642000000000006,1.4515,6.6914133727,1.9516622337,6.9702222633
2019-10-11 10:00:00,8.05248,0.40614000000000006,8.0627156622,1.39248,0.40614000000000006,1.4505,6.66,0.0,6.66,7.9009103248,2.3044321781,8.2301149216,1.39248,0.40614000000000006,1.4505,6.5084303248,1.8982921781000002,6.7796149216
2019-10-11 10:30:00,8.02296,0.40628000000000003,8.0332403549,1.39296,0.40628000000000003,1.451,6.63,0.0,6.63,7.9588853772,2.3213415683,8.2905056012,1.39296,0.40628000000000003,1.451,6.5659253772,1.9150615683,6.8395056012
2019-10-11 11:00:00,8.09344,0.40642000000000006,8.1036379639,1.39344,0.40642000000000006,1.4515,6.7,0.0,6.7,7.9954088834,2.3319942577,8.3285509202,1.39344,0.40642000000000006,1.4515,6.6019688834,1.9255742577000001,6.8770509202
2019-10-11 11:30:00,8.04152,0.40586000000000005,8.0517554763,1.39152,0.40586000000000005,1.4495,6.65,0.0,6.65,7.9409167905,2.3161007305,8.2717883234,1.39152,0.40586000000000005,1.4495,6.5493967905,1.9102407305,6.8222883234000005
2019-10-11 12:00:00,8.14008,1.41544,8.2622256566,1.39008,0.40544,1.448,6.75,1.01,6.8251446871,8.2564956294,2.4081445586,8.6005162806,1.39008,0.40544,1.448,6.8664156294000005,2.0027045586,7.1525162806
2019-10-11 12:30:00,8.14008,1.37544,8.255467134,1.39008,0.40544,1.448,6.75,0.97,6.819340144,8.4108477944,2.45316394,8.7612997858,1.39008,0.40544,1.448,7.0207677944,2.04772394,7.3132997858
2019-10-11 13:00:00,8.14344,0.40642000000000006,8.1535754274,1.39344,0.40642000000000006,1.4515,6.75,0.0,6.75,8.047338815,2.3471404877,8.382644599,1.39344,0.40642000000000006,1.4515,6.653898815,1.9407204877000002,6.931144599
2019-10-11 13:30:00,8.09392,0.40656000000000003,8.1041243821,1.39392,0.40656000000000003,1.452,6.7,0.0,6.7,7.9262941951,2.3118358069,8.2565564533,1.39392,0.40656000000000003,1.452,6.5323741951,1.9052758069,6.8045564533
2019-10-11 14:00:00,8.09344,0.40642000000000006,8.1036379639,1.39344,0.40642000000000006,1.4515,6.7,0.0,6.7,7.9258141951,2.3116958069,8.2560564533,1.39344,0.40642000000000006,1.4515,6.5323741951,1.9052758069,6.8045564533
2019-10-11 14:30:00,8.03296,0.40628000000000003,8.0432275736,1.39296,0.40628000000000003,1.451,6.64,0.0,6.64,7.9369473048,2.3149429639,8.2676534425,1.39296,0.40628000000000003,1.451,6.5439873048,1.9086629639,6.8166534425
2019-10-11 15:00:00,8.06248,0.40614000000000006,8.0727029829,1.39248,0.40614000000000006,1.4505,6.67,0.0,6.67,7.9480804145,2.3181901208999998,8.2792504318,1.39248,0.40614000000000006,1.4505,6.5556004145,1.9120501209,6.8287504318
2019-10-11 15:30:00,7.96296,0.40628000000000003,7.973317716,1.39296,0.40628000000000003,1.451,6.57,0.0,6.57,7.8856916259,2.2999933909,8.2142621103,1.39296,0.40628000000000003,1.451,6.4927316259,1.8937133909,6.7632621103
2019-10-11 16:00:00,7.96248,0.40614000000000006,7.9728312067000005,1.39248,0.40614000000000006,1.4505,6.57,0.0,6.57,7.8564490516,2.2914643067,8.1838010955,1.39248,0.40614000000000006,1.4505,6.4639690516,1.8853243067,6.7333010955
2019-10-11 16:30:00,8.03296,0.40628000000000003,8.0432275736,1.39296,0.40628000000000003,1.451,6.64,0.0,6.64,7.8476365021,2.2888939798,8.1746213563,1.39296,0.40628000000000003,1.451,6.4546765021,1.8826139798,6.7236213563
2019-10-11 17:00:00,8.14248,0.40614000000000006,8.1526026672,1.39248,0.40614000000000006,1.4505,6.75,0.0,6.75,7.9796282927,2.3273915854,8.3121128049,1.39248,0.40614000000000006,1.4505,6.5871482927,1.9212515854,6.8616128049
2019-10-11 17:30:00,8.30392,0.40656000000000003,8.3138666335,1.39392,0.40656000000000003,1.452,6.91,0.0,6.91,8.1055629502,2.3641225271,8.4432947398,1.39392,0.40656000000000003,1.452,6.7116429502,1.9575625271,6.9912947398
2019-10-11 18:00:00,8.15392,1.7465600000000001,8.3388778142,1.39392,0.40656000000000003,1.452,6.76,1.34,6.8915310345,8.1948604508,2.3901676315,8.5363129696,1.39392,0.40656000000000003,1.452,6.8009404508,1.9836076315,7.0843129696
2019-10-11 18:30:00,8.23392,1.7465600000000001,8.4171200776,1.39392,0.40656000000000003,1.452,6.84,1.34,6.9700215208,8.3829112854,2.4450157916,8.7321992556,1.39392,0.40656000000000003,1.452,6.9889912854,2.0384557916,7.2801992556
2019-10-11 19:00:00,8.50296,1.74628,8.6804275586,1.39296,0.40628000000000003,1.451,7.11,1.34,7.2351710415,8.3237643549,2.4277646035,8.6705878697,1.39296,0.40628000000000003,1.451,6.9308043549,2.0214846035,7.2195878697
2019-10-11 19:30:00,8.37392,1.7465600000000001,8.5541222811,1.39392,0.40656000000000003,1.452,6.98,1.34,7.1074608687,8.3812468539,2.4445303324,8.7304654728,1.39392,0.40656000000000003,1.452,6.9873268539,2.0379703324,7.2784654728
2019-10-11 20:00:00,8.1744,0.4067,8.1845109964,1.3944,0.4067,1.4525000000000001,6.78,0.0,6.78,8.0319833952,2.3426618236,8.36664937,1.3944,0.4067,1.4525000000000001,6.6375833952,1.9359618236,6.9141493700000005
2019-10-11 20:30:00,7.81392,0.40656000000000003,7.8244895552,1.39392,0.40656000000000003,1.452,6.42,0.0,6.42,7.7124829152,2.2494741836,8.03383637,1.39392,0.40656000000000003,1.452,6.3185629152,1.8429141836,6.5818363699999995
2019-10-11 21:00:00,7.48488,1.29684,7.5963953689,1.3948800000000001,0.40684000000000003,1.453,6.09,0.89,6.1546892692,7.4667457271,2.1778008371,7.7778601324,1.3948800000000001,0.40684000000000003,1.453,6.0718657271,1.7709608371,6.3248601324
2019-10-11 21:30:00,7.22488,1.29684,7.3403463815,1.3948800000000001,0.40684000000000003,1.453,5.83,0.89,5.8975418608,7.1502351965,2.0854852657,7.4481616631,1.3948800000000001,0.40684000000000003,1.453,5.7553551965,1.6786452657000002,5.9951616631
2019-10-11 22:00:00,6.95536,1.29698,7.0752519284,1.3953600000000002,0.40698,1.4535,5.5600000000000005,0.89,5.6307814733,6.897960708,2.0119052065,7.1853757375,1.3953600000000002,0.40698,1.4535,5.502600708,1.6049252065,5.7318757375
2019-10-11 22:30:00,6.70536,1.29698,6.8296420001,1.3953600000000002,0.40698,1.4535,5.31,0.89,5.3840690932,6.5731501346,1.9171687892,6.8470313902,1.3953600000000002,0.40698,1.4535,5.1777901346,1.5101887891999999,5.3935313902
2019-10-11 23:00:00,6.26488,1.29684,6.3976961009,1.3948800000000001,0.40684000000000003,1.453,4.87,0.89,4.9506565221,6.1764898672,1.8014762113,6.4338436117,1.3948800000000001,0.40684000000000003,1.453,4.7816098672,1.3946362113,4.9808436117
2019-10-11 23:30:00,5.95536,1.29698,6.0949544584,1.3953600000000002,0.40698,1.4535,4.5600000000000005,0.89,4.6460413257,5.8294751371,1.7002635816,6.0723699344,1.3953600000000002,0.40698,1.4535,4.4341151371,1.2932835816,4.6188699344
2019-10-12 00:00:00,5.65536,1.29698,5.8021766476,1.3953600000000002,0.40698,1.4535,4.26,0.89,4.3519765624,5.6038422363,1.6344539856,5.8373356628,1.3953600000000002,0.40698,1.4535,4.2084822363,1.2274739856,4.3838356628
2019-10-12 00:30:00,5.36656,1.39858,5.5458085299,1.36656,0.39858000000000005,1.4235,4.0,1.0,4.1231056256,5.3714965583,1.5666864962,5.5953089149,1.36656,0.39858000000000005,1.4235,4.0049365583,1.1681064962,4.1718089149
2019-10-12 01:00:00,5.08416,2.07788,5.4923827434,1.36416,0.39788,1.421,3.7199999999999998,1.6800000000000002,4.0817643244,5.3513756,1.5608178833,5.5743495834,1.36416,0.39788,1.421,3.9872156,1.1629378833,4.1533495834
2019-10-12 01:30:00,5.01368,1.97774,5.3896607175,1.36368,0.39774000000000004,1.4205,3.65,1.58,3.9772980778,5.3149797945,1.5502024401,5.5364372859,1.36368,0.39774000000000004,1.4205,3.9512997945,1.1524624401,4.1159372859
2019-10-12 02:00:00,5.10416,1.96788,5.47037485,1.36416,0.39788,1.421,3.74,1.57,4.0561681425,5.4412823391,1.5870406822,5.6680024366,1.36416,0.39788,1.421,4.0771223391,1.1891606822,4.2470024366
2019-10-12 02:30:00,5.10416,2.03788,5.4959443411,1.36416,0.39788,1.421,3.74,1.6400000000000001,4.0837727655,5.3383965258,1.55703232,5.5608297144000005,1.36416,0.39788,1.421,3.9742365258000003,1.15915232,4.1398297144
2019-10-12 03:00:00,5.00416,2.02788,5.3994365076,1.36416,0.39788,1.421,3.64,1.63,3.9882953752,5.3383965258,1.55703232,5.5608297144000005,1.36416,0.39788,1.421,3.9742365258000003,1.15915232,4.1398297144
2019-10-12 03:30:00,5.00464,1.40802,5.1989366076,1.36464,0.39802000000000004,1.4215,3.64,1.01,3.7775256452,5.051778047,1.4734352636999999,5.262268799,1.36464,0.39802000000000004,1.4215,3.687138047,1.0754152637,3.840768799
2019-10-12 04:00:00,4.92464,1.31802,5.0979658541,1.36464,0.39802000000000004,1.4215,3.56,0.92,3.6769552622,4.8945815498,1.4275862853999999,5.0985224477,1.36464,0.39802000000000004,1.4215,3.5299415498,1.0295662854,3.6770224476999998
2019-10-12 04:30:00,4.9241600000000005,1.99788,5.3140263643,1.36416,0.39788,1.421,3.56,1.6,3.9030244683,5.2144465914,1.5208802557999999,5.4317151994,1.36416,0.39788,1.421,3.8502865914,1.1230002558,4.0107151994
2019-10-12 05:00:00,4.72416,2.05788,5.1529174067,1.36416,0.39788,1.421,3.36,1.6600000000000001,3.7476926235,5.103332068,1.4884718532,5.3159709042,1.36416,0.39788,1.421,3.7391720680000002,1.0905918532,3.8949709042
2019-10-12 05:30:00,4.78416,2.10788,5.2279388864,1.36416,0.39788,1.421,3.42,1.71,3.8236762415000003,5.103332068,1.4884718532,5.3159709042,1.36416,0.39788,1.421,3.7391720680000002,1.0905918532,3.8949709042
2019-10-12 06:00:00,4.9241600000000005,2.13788,5.3682290003,1.36416,0.39788,1.421,3.56,1.74,3.9624739747,5.2299038562,1.5253886247000001,5.4478165169,1.36416,0.39788,1.421,3.8657438562,1.1275086247,4.0268165169
2019-10-12 06:30:00,5.14368,2.11774,5.5625773388,1.36368,0.39774000000000004,1.4205,3.7800000000000002,1.72,4.1529266789,5.4499199654,1.5895599899000001,5.676999964,1.36368,0.39774000000000004,1.4205,4.0862399654,1.1918199899,4.256499964
2019-10-12 07:00:00,5.38464,1.37802,5.5581729957,1.36464,0.39802000000000004,1.4215,4.02,0.98,4.1377288456,5.3696638536,1.5661519573,5.5933998475,1.36464,0.39802000000000004,1.4215,4.0050238536,1.1681319573,4.1718998475
2019-10-12 07:30:00,5.60912,1.8251600000000001,5.8985961211,1.3891200000000001,0.40516,1.447,4.22,1.42,4.452504913,5.8018678932,1.6922114688,6.0436123887,1.3891200000000001,0.40516,1.447,4.4127478932,1.2870514688,4.5966123887
2019-10-12 08:00:00,5.93488,1.9768400000000002,6.2554533809,1.3948800000000001,0.40684000000000003,1.453,4.54,1.57,4.8038005787,6.233720872,1.8181685877,6.4934592416,1.3948800000000001,0.40684000000000003,1.453,4.8388408720000005,1.4113285877,5.0404592416
2019-10-12 08:30:00,6.37536,1.9769800000000002,6.6748531857,1.3953600000000002,0.40698,1.4535,4.98,1.57,5.221618523,6.6341800671,1.9349691862,6.9106042366,1.3953600000000002,0.40698,1.4535,5.2388200671,1.5279891862000001,5.4571042366
2019-10-12 09:00:00,6.73536,1.9169800000000001,7.0028484669,1.3953600000000002,0.40698,1.4535,5.34,1.51,5.5493873536,6.997027474,2.0407996799,7.2885702854,1.3953600000000002,0.40698,1.4535,5.601667474,1.6338196799,5.8350702854000005
2019-10-12 09:30:00,7.04488,1.9568400000000001,7.3116042699,1.3948800000000001,0.40684000000000003,1.453,5.65,1.55,5.8587541338,7.3286895275,2.1375344455,7.6340515911,1.3948800000000001,0.40684000000000003,1.453,5.9338095275,1.7306944455000002,6.1810515911
2019-10-12 10:00:00,7.18536,1.9569800000000002,7.4470913147,1.3953600000000002,0.40698,1.4535,5.79,1.55,5.9938802123,7.5105932309,2.1905896923,7.8235346155,1.3953600000000002,0.40698,1.4535,6.1152332309,1.7836096923,6.3700346155
2019-10-12 10:30:00,7.24488,1.9568400000000001,7.5044992504,1.3948800000000001,0.40684000000000003,1.453,5.85,1.55,6.0518592185,7.5101132309,2.1904496923,7.8230346155,1.3948800000000001,0.40684000000000003,1.453,6.1152332309,1.7836096923,6.3700346155
2019-10-12 11:00:00,7.35488,1.9368400000000001,7.6056300857,1.3948800000000001,0.40684000000000003,1.453,5.96,1.53,6.1532511732,7.3729101979,2.1504321411,7.6801147895,1.3948800000000001,0.40684000000000003,1.453,5.9780301979,1.7435921411000002,6.2271147895
2019-10-12 11:30:00,7.41536,1.29698,7.5279293999,1.3953600000000002,0.40698,1.4535,6.02,0.89,6.0854334275,7.3289503745,2.1376105259,7.6343233068,1.3953600000000002,0.40698,1.4535,5.9335903745,1.7306305259,6.1808233068
2019-10-12 12:00:00,7.29584,1.29712,7.4102497664,1.39584,0.40712000000000004,1.454,5.9,0.89,5.9667495339,7.1926884274,2.097867458,7.4923837785,1.39584,0.40712000000000004,1.454,5.7968484274000005,1.6907474580000001,6.0383837785
2019-10-12 12:30:00,7.24584,1.29712,7.3610269392,1.39584,0.40712000000000004,1.454,5.85,0.89,5.9173135797,7.2388440619,2.111329518,7.5404625645,1.39584,0.40712000000000004,1.454,5.8430040619,1.704209518,6.0864625645
2019-10-12 13:00:00,7.18536,1.29698,7.3014762514000005,1.3953600000000002,0.40698,1.4535,5.79,0.89,5.8580030727,7.2334693694,2.1097618994,7.5348639265,1.3953600000000002,0.40698,1.4535,5.8381093694,1.7027818994000001,6.0813639265
2019-10-12 13:30:00,7.06632,1.29726,7.1844110301,1.39632,0.40726,1.4545,5.67,0.89,5.7394250583,7.088010108,2.0673362815,7.3833438625,1.39632,0.40726,1.4545,5.691690108,1.6600762814999999,5.9288438625
2019-10-12 14:00:00,7.0644,1.2967,7.1824214754,1.3944,0.4067,1.4525000000000001,5.67,0.89,5.7394250583,7.0513279314,2.0566373133,7.3451332619,1.3944,0.4067,1.4525000000000001,5.6569279314,1.6499373133000002,5.8926332619
2019-10-12 14:30:00,6.98488,1.29684,7.1042482079,1.3948800000000001,0.40684000000000003,1.453,5.59,0.89,5.6604063458,6.9139720487,2.0165751809,7.2020542174,1.3948800000000001,0.40684000000000003,1.453,5.5190920487,1.6097351809,5.7490542174
2019-10-12 15:00:00,6.96488,1.29684,7.084585196,1.3948800000000001,0.40684000000000003,1.453,5.57,0.89,5.6406559902,6.8707922715,2.0039810792,7.1570752828,1.3948800000000001,0.40684000000000003,1.453,5.4759122715,1.5971410792,5.7040752828
2019-10-12 15:30:00,6.96488,1.29684,7.084585196,1.3948800000000001,0.40684000000000003,1.453,5.57,0.89,5.6406559902,6.8733516052,2.0047275515,7.1597412554,1.3948800000000001,0.40684000000000003,1.453,5.4784716052,1.5978875515,5.7067412554
2019-10-12 16:00:00,6.82488,1.37684,6.9623757009,1.3948800000000001,0.40684000000000003,1.453,5.43,0.97,5.5159586655,6.8074607344,1.9855093809,7.0911049316,1.3948800000000001,0.40684000000000003,1.453,5.4125807344,1.5786693809,5.6381049316
2019-10-12 16:30:00,6.93536,1.96698,7.2088992676,1.3953600000000002,0.40698,1.4535,5.54,1.56,5.7554495915,7.0708055222,2.0623182773,7.3654224189,1.3953600000000002,0.40698,1.4535,5.6754455222,1.6553382773,5.9119224189
2019-10-12 17:00:00,7.12392,1.94656,7.3850749488,1.39392,0.40656000000000003,1.452,5.73,1.54,5.933338015,7.2061074693,2.1017813452,7.5063619472,1.39392,0.40656000000000003,1.452,5.8121874693,1.6952213452,6.0543619472
2019-10-12 17:30:00,7.36392,1.43656,7.5027343282,1.39392,0.40656000000000003,1.452,5.97,1.03,6.0582010531,7.3127333484,2.13288056,7.6174305713,1.39392,0.40656000000000003,1.452,5.9188133484000005,1.72632056,6.1654305713
2019-10-12 18:00:00,7.6039200000000005,1.29656,7.7136675583,1.39392,0.40656000000000003,1.452,6.21,0.89,6.2734520003,7.5173777841,2.1925685204,7.8306018584,1.39392,0.40656000000000003,1.452,6.1234577841,1.7860085204,6.3786018584
2019-10-12 18:30:00,7.70392,1.29656,7.8122628732,1.39392,0.40656000000000003,1.452,6.31,0.89,6.3724563553,7.5599987047,2.2049996222,7.8749986507,1.39392,0.40656000000000003,1.452,6.1660787047,1.7984396222,6.4229986507
2019-10-12 19:00:00,7.82392,1.29656,7.9306236829,1.39392,0.40656000000000003,1.452,6.43,0.89,6.4913018725,7.6374122306,2.2275785672,7.9556377402,1.39392,0.40656000000000003,1.452,6.2434922306,1.8210185671999999,6.5036377402
2019-10-12 19:30:00,7.6044,1.2967,7.7141642613,1.3944,0.4067,1.4525000000000001,6.21,0.89,6.2734520003,7.4166724844,2.1631961413,7.7257005046,1.3944,0.4067,1.4525000000000001,6.0222724844,1.7564961413,6.2732005046
2019-10-12 20:00:00,7.2544,1.2967,7.369379231,1.3944,0.4067,1.4525000000000001,5.86,0.89,5.9272000135,7.1377094344,2.0818319184,7.4351139942,1.3944,0.4067,1.4525000000000001,5.7433094344,1.6751319184,5.9826139942
2019-10-12 20:30:00,7.04488,1.29684,7.1632484391,1.3948800000000001,0.40684000000000003,1.453,5.65,0.89,5.7196678225,6.8924130876,2.0102871505,7.1795969662,1.3948800000000001,0.40684000000000003,1.453,5.4975330876,1.6034471505,5.7265969662
2019-10-12 21:00:00,6.76488,1.29684,6.8880618029,1.3948800000000001,0.40684000000000003,1.453,5.37,0.89,5.443252704,6.6842013478,1.9495587265,6.9627097373,1.3948800000000001,0.40684000000000003,1.453,5.2893213478,1.5427187265,5.5097097373
2019-10-12 21:30:00,6.48488,1.29684,6.6132792622,1.3948800000000001,0.40684000000000003,1.453,5.09,0.89,5.1672236259,6.4511519995,1.8815859999,6.7199499995,1.3948800000000001,0.40684000000000003,1.453,5.0562719995,1.4747459999,5.2669499995
2019-10-12 22:00:00,6.32488,1.29684,6.4564619568,1.3948800000000001,0.40684000000000003,1.453,4.93,0.89,5.0096906092,6.2304194446,1.8172056713,6.4900202548,1.3948800000000001,0.40684000000000003,1.453,4.8355394446,1.4103656713000001,5.0370202548
2019-10-12 22:30:00,6.11488,1.37684,6.2679698308,1.3948800000000001,0.40684000000000003,1.453,4.72,0.97,4.8186408872,5.986171016,1.7459665463,6.2355948083,1.3948800000000001,0.40684000000000003,1.453,4.591291016,1.3391265463,4.7825948083
2019-10-12 23:00:00,5.8044,1.4167,5.9747885527,1.3944,0.4067,1.4525000000000001,4.41,1.01,4.5241794836,5.6996201283,1.6623892041000001,5.9371043003,1.3944,0.4067,1.4525000000000001,4.3052201283,1.2556892041,4.4846043003
2019-10-12 23:30:00,5.49488,1.4568400000000001,5.6847241798,1.3948800000000001,0.40684000000000003,1.453,4.1,1.05,4.2323161508,5.4180114056,1.5802533266,5.6437618808,1.3948800000000001,0.40684000000000003,1.453,4.0231314056,1.1734133266,4.1907618808
2019-10-13 00:00:00,5.32488,1.50684,5.5339781171,1.3948800000000001,0.40684000000000003,1.453,3.93,1.1,4.0810415337,5.2587715318,1.5338083634,5.4778870123,1.3948800000000001,0.40684000000000003,1.453,3.8638915318000002,1.1269683634,4.0248870123
2019-10-13 00:30:00,5.08656,1.49858,5.3027195523,1.36656,0.39858000000000005,1.4235,3.7199999999999998,1.1,3.8792267271,5.0837920003,1.4827726667,5.295616667,1.36656,0.39858000000000005,1.4235,3.7172320003,1.0841926667,3.8721166670000002
2019-10-13 01:00:00,4.9241600000000005,1.72788,5.2185171265,1.36416,0.39788,1.421,3.56,1.33,3.8003289331000003,4.9342323079,1.4391510898,5.1398253207,1.36416,0.39788,1.421,3.5700723079000003,1.0412710898,3.7188253207
2019-10-13 01:30:00,4.85416,2.17788,5.3203412109,1.36416,0.39788,1.421,3.49,1.78,3.9177161714,5.0878059646,1.4839434063,5.2997978797,1.36416,0.39788,1.421,3.7236459646,1.0860634063,3.8787978797
2019-10-13 02:00:00,4.9241600000000005,2.17788,5.3842838892,1.36416,0.39788,1.421,3.56,1.78,3.9802009999,5.2144465914,1.5208802557999999,5.4317151994,1.36416,0.39788,1.421,3.8502865914,1.1230002558,4.0107151994
2019-10-13 02:30:00,4.9241600000000005,2.17788,5.3842838892,1.36416,0.39788,1.421,3.56,1.78,3.9802009999,5.1289594917,1.4959465184,5.3426661372,1.36416,0.39788,1.421,3.7647994917,1.0980665184,3.9216661372
2019-10-13 03:00:00,4.85416,2.17788,5.3203412109,1.36416,0.39788,1.421,3.49,1.78,3.9177161714,5.1083827281,1.4899449624,5.3212320085,1.36416,0.39788,1.421,3.7442227281,1.0920649624,3.9002320085
2019-10-13 03:30:00,4.76416,2.17788,5.2383567843,1.36416,0.39788,1.421,3.4,1.78,3.8377597632000002,5.0911158721,1.484908796,5.3032457001,1.36416,0.39788,1.421,3.7269558721,1.087028796,3.8822457001
2019-10-13 04:00:00,4.70416,2.17788,5.1838482424,1.36416,0.39788,1.421,3.34,1.78,3.7847060652,5.0878059646,1.4839434063,5.2997978797,1.36416,0.39788,1.421,3.7236459646,1.0860634063,3.8787978797
2019-10-13 04:30:00,4.70416,2.17788,5.1838482424,1.36416,0.39788,1.421,3.34,1.78,3.7847060652,4.9792110347000005,1.4522698851,5.1866781611,1.36416,0.39788,1.421,3.6150510347,1.0543898851,3.7656781611
2019-10-13 05:00:00,4.70416,2.17788,5.1838482424,1.36416,0.39788,1.421,3.34,1.78,3.7847060652,4.9003658649,1.4292733773,5.1045477759,1.36416,0.39788,1.421,3.5362058649,1.0313933773,3.6835477759
2019-10-13 05:30:00,4.70416,2.17788,5.1838482424,1.36416,0.39788,1.421,3.34,1.78,3.7847060652,4.8689440245,1.4201086738,5.0718166922,1.36416,0.39788,1.421,3.5047840245,1.0222286738,3.6508166922000003
2019-10-13 06:00:00,4.74416,2.17788,5.220173886,1.36416,0.39788,1.421,3.38,1.78,3.8200523557,5.0434723921,1.471012781,5.2536170751,1.36416,0.39788,1.421,3.6793123921,1.073132781,3.8326170751
2019-10-13 06:30:00,4.9241600000000005,2.17788,5.3842838892,1.36416,0.39788,1.421,3.56,1.78,3.9802009999,5.2673548962,1.5363118447000002,5.4868280168,1.36416,0.39788,1.421,3.9031948962,1.1384318447,4.0658280168
2019-10-13 07:00:00,5.08416,2.14788,5.5192455463,1.36416,0.39788,1.421,3.7199999999999998,1.75,4.1110704202,5.4205792051,1.5810022681,5.646436672,1.36416,0.39788,1.421,4.0564192051,1.1831222681,4.225436672
2019-10-13 07:30:00,5.35912,2.08516,5.7504834058,1.3891200000000001,0.40516,1.447,3.9699999999999998,1.6800000000000002,4.3108351859,5.5691727146000005,1.6243420417999999,5.8012215777,1.3891200000000001,0.40516,1.447,4.1800527146,1.2191820418,4.3542215777
2019-10-13 08:00:00,5.50584,2.06712,5.8810933677,1.39584,0.40712000000000004,1.454,4.11,1.6600000000000001,4.4325726164,5.8174434671,1.6967543446,6.0598369449,1.39584,0.40712000000000004,1.454,4.4216034671,1.2896343446,4.6058369449
2019-10-13 08:30:00,5.84536,2.01698,6.1835622298,1.3953600000000002,0.40698,1.4535,4.45,1.6099999999999999,4.732293313,6.0838691156,1.7744618254,6.3373636621,1.3953600000000002,0.40698,1.4535,4.6885091156000005,1.3674818254,4.8838636621
2019-10-13 09:00:00,6.20536,1.98698,6.5157180917,1.3953600000000002,0.40698,1.4535,4.8100000000000005,1.58,5.0628549258,6.4640824795,1.8853573899,6.7334192495,1.3953600000000002,0.40698,1.4535,5.0687224795,1.4783773899,5.2799192495
2019-10-13 09:30:00,6.65584,1.47712,6.8177774678,1.39584,0.40712000000000004,1.454,5.26,1.07,5.3677276384,6.6660973713,1.9442784,6.9438514284,1.39584,0.40712000000000004,1.454,5.2702573713,1.5371584,5.4898514284
2019-10-13 10:00:00,6.87584,1.29712,6.9971205506,1.39584,0.40712000000000004,1.454,5.48,0.89,5.5518015094,6.8095865016,1.9861293963,7.0933192725,1.39584,0.40712000000000004,1.454,5.4137465016,1.5790093963,5.6393192725
2019-10-13 10:30:00,7.16632,1.29726,7.2827897024,1.39632,0.40726,1.4545,5.77,0.89,5.838236035,7.0924069675,2.0686186988,7.3879239245,1.39632,0.40726,1.4545,5.6960869675,1.6613586988,5.9334239245
2019-10-13 11:00:00,7.20536,1.92698,7.4585832871,1.3953600000000002,0.40698,1.4535,5.8100000000000005,1.52,6.0055391099,7.3300343335,2.1379266806,7.6354524307,1.3953600000000002,0.40698,1.4535,5.9346743335,1.7309466806,6.1819524307
2019-10-13 11:30:00,7.38584,1.9571200000000002,7.6407428435,1.39584,0.40712000000000004,1.454,5.99,1.55,6.1872934309,7.6665151745,2.2360669259,7.9859533068,1.39584,0.40712000000000004,1.454,6.2706751745,1.8289469259,6.5319533068
2019-10-13 12:00:00,7.49488,1.9568400000000001,7.7461247731,1.3948800000000001,0.40684000000000003,1.453,6.1,1.55,6.2938462009,7.694549705,2.244243664,8.0151559427,1.3948800000000001,0.40684000000000003,1.453,6.299669705,1.837403664,6.5621559427000005
2019-10-13 12:30:00,7.49536,1.9569800000000002,7.7466245714,1.3953600000000002,0.40698,1.4535,6.1,1.55,6.2938462009,7.6694022813,2.2369089987,7.9889607097,1.3953600000000002,0.40698,1.4535,6.2740422813,1.8299289987,6.5354607097
2019-10-13 13:00:00,7.43632,1.9372600000000002,7.6845189472,1.39632,0.40726,1.4545,6.04,1.53,6.2307704179,7.6815161342,2.2404422058,8.0015793065,1.39632,0.40726,1.4545,6.2851961342,1.8331822058,6.5470793065
2019-10-13 13:30:00,7.43584,1.96712,7.6916368609,1.39584,0.40712000000000004,1.454,6.04,1.56,6.23820487,7.6270488588,2.2245559171,7.9448425612,1.39584,0.40712000000000004,1.454,6.2312088588,1.8174359171,6.4908425612
2019-10-13 14:00:00,7.39584,1.96712,7.6529739579000005,1.39584,0.40712000000000004,1.454,6.0,1.56,6.1994838495,7.5769591134,2.2099464081,7.8926657431,1.39584,0.40712000000000004,1.454,6.1811191134,1.8028264081,6.4386657431
2019-10-13 14:30:00,7.16256,1.86908,7.4024135118,1.40256,0.40908000000000005,1.461,5.76,1.46,5.9421544914,7.2853574442,2.1248959212,7.5889140044,1.40256,0.40908000000000005,1.461,5.8827974442,1.7158159212,6.1279140044
2019-10-13 15:00:00,6.89448,0.40964000000000006,6.9066387918,1.40448,0.40964000000000006,1.463,5.49,0.0,5.49,6.6710091111,1.9457109907,6.9489678241,1.40448,0.40964000000000006,1.463,5.2665291111,1.5360709906999999,5.4859678241
2019-10-13 15:30:00,6.92536,0.40698,6.9373081127,1.3953600000000002,0.40698,1.4535,5.53,0.0,5.53,6.6448665158,1.9380860671,6.9217359539,1.3953600000000002,0.40698,1.4535,5.2495065158,1.5311060671,5.4682359539
2019-10-13 16:00:00,6.93536,0.40698,6.9472909145,1.3953600000000002,0.40698,1.4535,5.54,0.0,5.54,6.6654432794,1.9440876232000002,6.9431700827,1.3953600000000002,0.40698,1.4535,5.2700832794,1.5371076232,5.4896700827
2019-10-13 16:30:00,7.0144,0.4067,7.026180488,1.3944,0.4067,1.4525000000000001,5.62,0.0,5.62,6.7550210392,1.9702144698000001,7.0364802492,1.3944,0.4067,1.4525000000000001,5.3606210392,1.5635144697999999,5.5839802492
2019-10-13 17:00:00,7.18392,1.29656,7.2999845479,1.39392,0.40656000000000003,1.452,5.79,0.89,5.8580030727,6.9341200669,2.0224516862,7.2230417364,1.39392,0.40656000000000003,1.452,5.5402000669,1.6158916862,5.7710417364
2019-10-13 17:30:00,7.2444,1.2967,7.3595354643,1.3944,0.4067,1.4525000000000001,5.85,0.89,5.9173135797,7.1003611536,2.0709386698,7.396209535,1.3944,0.4067,1.4525000000000001,5.7059611536,1.6642386698,5.943709535
2019-10-13 18:00:00,7.39392,1.29656,7.5067383596,1.39392,0.40656000000000003,1.452,6.0,0.89,6.0656491821,7.2043341264,2.1012641202,7.504514715,1.39392,0.40656000000000003,1.452,5.8104141263999995,1.6947041202,6.052514715
2019-10-13 18:30:00,7.4344,1.2967,7.5466372809,1.3944,0.4067,1.4525000000000001,6.04,0.89,6.1052190788,7.3663870311,2.1485295507,7.6733198241,1.3944,0.4067,1.4525000000000001,5.9719870311,1.7418295507,6.2208198241
2019-10-13 19:00:00,7.65536,1.29698,7.764450647,1.3953600000000002,0.40698,1.4535,6.26,0.89,6.3229502608,7.5872822884,2.2129573341,7.9034190504,1.3953600000000002,0.40698,1.4535,6.1919222884,1.8059773341,6.4499190504
2019-10-13 19:30:00,7.74432,1.29376,7.8516435986,1.38432,0.40376,1.442,6.36,0.89,6.4219701027,7.6566787279,2.2331979623000002,7.9757070082,1.38432,0.40376,1.442,6.2723587279,1.8294379623,6.5337070082
2019-10-13 20:00:00,7.58096,1.29278,7.6903988616,1.38096,0.40278,1.4385,6.2,0.89,6.2635533046,7.4701271687,2.1787870909000002,7.7813824674,1.38096,0.40278,1.4385,6.0891671687,1.7760070908999999,6.3428824674
2019-10-13 20:30:00,7.40096,1.29278,7.5130212997,1.38096,0.40278,1.4385,6.02,0.89,6.0854334275,7.2759247547,2.1221447201,7.5790882862,1.38096,0.40278,1.4385,5.8949647547,1.7193647201000002,6.1405882862
2019-10-13 21:00:00,7.03096,1.53278,7.1960970706,1.38096,0.40278,1.4385,5.65,1.13,5.7618920504,7.0102013348,2.044642056,7.3022930571,1.38096,0.40278,1.4385,5.6292413348,1.641862056,5.8637930571
2019-10-13 21:30:00,6.72096,1.9727800000000002,7.0045102791,1.38096,0.40278,1.4385,5.34,1.57,5.5660129357,6.881166321,2.0070068436,7.1678815843,1.38096,0.40278,1.4385,5.500206321,1.6042268436,5.7293815843
2019-10-13 22:00:00,6.40096,1.9727800000000002,6.6980706065,1.38096,0.40278,1.4385,5.02,1.57,5.2597813643,6.601261645,1.9253679798,6.8763142136,1.38096,0.40278,1.4385,5.220301645,1.5225879798,5.4378142136
2019-10-13 22:30:00,6.16048,1.29264,6.2946351761,1.38048,0.40264000000000005,1.438,4.78,0.89,4.8621497303000005,6.0995205433,1.7790268250999999,6.3536672326,1.38048,0.40264000000000005,1.438,4.7190405433,1.3763868251,4.9156672326
2019-10-13 23:00:00,5.76048,1.29264,5.9037317012,1.38048,0.40264000000000005,1.438,4.38,0.89,4.4695078029,5.6684770031,1.6533057925999999,5.9046635449,1.38048,0.40264000000000005,1.438,4.2879970031,1.2506657926,4.4666635449
2019-10-13 23:30:00,5.37048,1.29264,5.5238549583,1.38048,0.40264000000000005,1.438,3.99,0.89,4.0880557726,5.289169183,1.542674345,5.5095512323,1.38048,0.40264000000000005,1.438,3.908689183,1.1400343450000001,4.0715512323
2019-10-14 00:00:00,5.16048,1.29264,5.3199127812,1.38048,0.40264000000000005,1.438,3.7800000000000002,0.89,3.8833619455,5.1090592332,1.4901422764,5.3219367013,1.38048,0.40264000000000005,1.438,3.7285792332,1.0875022764,3.8839367013
2019-10-14 00:30:00,4.95312,1.33466,5.1297870375,1.35312,0.39466,1.4095,3.6,0.9400000000000001,3.7206988591,4.8921362767000005,1.4268730807,5.0959752882,1.35312,0.39466,1.4095,3.5390162767,1.0322130807,3.6864752882
2019-10-14 01:00:00,4.86024,1.33382,5.039941334,1.35024,0.39382000000000006,1.4065,3.51,0.9400000000000001,3.633689585,4.8461568112,1.4134624033,5.0480800116,1.35024,0.39382000000000006,1.4065,3.4959168112,1.0196424033,3.6415800116
2019-10-14 01:30:00,4.78024,1.38382,4.9765100472,1.35024,0.39382000000000006,1.4065,3.43,0.99,3.5700140056,4.7934807952,1.3980985653,4.9932091617,1.35024,0.39382000000000006,1.4065,3.4432407952,1.0042785653,3.5867091617
2019-10-14 02:00:00,4.91024,1.72382,5.2040380715,1.35024,0.39382000000000006,1.4065,3.56,1.33,3.8003289331000003,5.0641878657,1.4770547942,5.2751956934,1.35024,0.39382000000000006,1.4065,3.7139478657,1.0832347942,3.8686956934000003
2019-10-14 02:30:00,4.90976,2.10368,5.3414616726,1.34976,0.39368000000000003,1.4060000000000001,3.56,1.71,3.9493923583,5.2566417534,1.5331871781,5.4756684931,1.34976,0.39368000000000003,1.4060000000000001,3.9068817534,1.1395071781000001,4.0696684931
2019-10-14 03:00:00,4.91024,2.10382,5.3419580165,1.35024,0.39382000000000006,1.4065,3.56,1.71,3.9493923583,5.2571217534,1.5333271781,5.4761684931,1.35024,0.39382000000000006,1.4065,3.9068817534,1.1395071781000001,4.0696684931
2019-10-14 03:30:00,4.91024,2.13382,5.3538439135,1.35024,0.39382000000000006,1.4065,3.56,1.74,3.9624739747,5.2848793502,1.5414231438,5.5050826565,1.35024,0.39382000000000006,1.4065,3.9346393502,1.1476031438,4.0985826565
2019-10-14 04:00:00,4.91024,2.13382,5.3538439135,1.35024,0.39382000000000006,1.4065,3.56,1.74,3.9624739747,5.1555285765,1.5036958348,5.3703422672,1.35024,0.39382000000000006,1.4065,3.8052885765,1.1098758348,3.9638422672
2019-10-14 04:30:00,4.87024,2.13382,5.3171820968,1.35024,0.39382000000000006,1.4065,3.52,1.74,3.9265761167,5.1278105536,1.4956114115,5.3414693267,1.35024,0.39382000000000006,1.4065,3.7775705536,1.1017914115,3.9349693267
2019-10-14 05:00:00,4.89024,2.11382,5.3275399811,1.35024,0.39382000000000006,1.4065,3.54,1.72,3.9357337308,5.1111545988,1.4907534246,5.3241193737,1.35024,0.39382000000000006,1.4065,3.7609145988,1.0969334246,3.9176193737
2019-10-14 05:30:00,4.91024,2.0838200000000002,5.3341131081,1.35024,0.39382000000000006,1.4065,3.56,1.69,3.9407740356,5.2657731393,1.535850499,5.4851803534,1.35024,0.39382000000000006,1.4065,3.9155331393,1.142030499,4.0786803534
2019-10-14 06:00:00,5.15072,2.08396,5.5563302458,1.35072,0.39396000000000003,1.407,3.8,1.69,4.1588580163,5.4512764046,1.589955618,5.6784129214,1.35072,0.39396000000000003,1.407,4.1005564046,1.195995618,4.2714129214
2019-10-14 06:30:00,5.7212,1.9541,6.0457122202,1.3512,0.3941,1.4075,4.37,1.56,4.6400969817,6.0047545567,1.7513867457,6.2549526632,1.3512,0.3941,1.4075,4.6535545567,1.3572867457,4.8474526632
2019-10-14 07:00:00,6.40168,1.91424,6.6817528838,1.35168,0.39424000000000003,1.408,5.05,1.52,5.2737937009,6.6443654616,1.9379399263,6.9212140225,1.35168,0.39424000000000003,1.408,5.2926854616,1.5436999263,5.5132140225
2019-10-14 07:30:00,7.3295200000000005,1.7423600000000001,7.5337694284,1.37952,0.40236000000000005,1.437,5.95,1.34,6.0990245122,7.1763908748,2.0931140051,7.4754071612,1.37952,0.40236000000000005,1.437,5.7968708748,1.6907540051,6.0384071612
2019-10-14 08:00:00,7.56672,0.40446000000000004,7.5775219861,1.38672,0.40446000000000004,1.4445000000000001,6.18,0.0,6.18,7.5613652894,2.2053982094,7.8764221765,1.38672,0.40446000000000004,1.4445000000000001,6.1746452894,1.8009382094,6.4319221765
2019-10-14 08:30:00,7.8972,1.5246,8.0430201417,1.3872,0.4046,1.445,6.51,1.12,6.6056415283,7.9465564429,2.3177456292,8.2776629613,1.3872,0.4046,1.445,6.5593564429,1.9131456292000002,6.8326629613000005
2019-10-14 09:00:00,7.99768,0.40474000000000004,8.0079148253,1.38768,0.40474000000000004,1.4455,6.61,0.0,6.61,7.9361582770000005,2.3147128308,8.2668315385,1.38768,0.40474000000000004,1.4455,6.548478277,1.9099728308000001,6.8213315385
2019-10-14 09:30:00,8.17672,1.52446,8.3176155387,1.38672,0.40446000000000004,1.4445000000000001,6.79,1.12,6.8817512306,8.183631562,2.3868925389,8.5246162105,1.38672,0.40446000000000004,1.4445000000000001,6.796911562,1.9824325389,7.0801162105
2019-10-14 10:00:00,8.2372,1.5246,8.3771038552,1.3872,0.4046,1.445,6.85,1.12,6.9409581471,8.4040888874,2.4511925922,8.7542592577,1.3872,0.4046,1.445,7.0168888874,2.0465925922,7.3092592577
2019-10-14 10:30:00,8.37768,0.40474000000000004,8.3874511414,1.38768,0.40474000000000004,1.4455,6.99,0.0,6.99,8.2638732086,2.4102963525,8.608201259,1.38768,0.40474000000000004,1.4455,6.8761932086,2.0055563525,7.162701259
2019-10-14 11:00:00,8.32056,0.40558000000000005,8.330438995,1.39056,0.40558000000000005,1.4485000000000001,6.93,0.0,6.93,8.2394422315,2.4031706509,8.5827523245,1.39056,0.40558000000000005,1.4485000000000001,6.8488822315,1.9975906508999999,7.1342523245
2019-10-14 11:30:00,8.3744,0.4067,8.3842698102,1.3944,0.4067,1.4525000000000001,6.98,0.0,6.98,8.2808167424,2.4152382165,8.6258507734,1.3944,0.4067,1.4525000000000001,6.8864167424,2.0085382165,7.1733507734
2019-10-14 12:00:00,8.4144,0.4067,8.4242229464,1.3944,0.4067,1.4525000000000001,7.02,0.0,7.02,8.3228816332,2.427507143,8.6696683679,1.3944,0.4067,1.4525000000000001,6.9284816332,2.020807143,7.2171683679
2019-10-14 12:30:00,8.54344,1.39642,8.6568097963,1.39344,0.40642000000000006,1.4515,7.15,0.99,7.2182130753,8.8181453769,2.5719590683,9.1855681009,1.39344,0.40642000000000006,1.4515,7.4247053769,2.1655390683,7.7340681009
2019-10-14 13:00:00,8.56344,0.40642000000000006,8.5730789014,1.39344,0.40642000000000006,1.4515,7.17,0.0,7.17,8.4954164237,2.4778297902,8.849392108,1.39344,0.40642000000000006,1.4515,7.1019764237,2.0714097902,7.397892108
2019-10-14 13:30:00,8.49392,0.40656000000000003,8.5036443952,1.39392,0.40656000000000003,1.452,7.1,0.0,7.1,8.3332117918,2.430520106,8.6804289498,1.39392,0.40656000000000003,1.452,6.9392917918,2.023960106,7.2284289498
2019-10-14 14:00:00,8.53392,0.40656000000000003,8.543598867,1.39392,0.40656000000000003,1.452,7.14,0.0,7.14,8.3568773147,2.4374225501,8.7050805361,1.39392,0.40656000000000003,1.452,6.9629573147,2.0308625501,7.2530805361
2019-10-14 14:30:00,8.53392,0.40656000000000003,8.543598867,1.39392,0.40656000000000003,1.452,7.14,0.0,7.14,8.4221802305,2.4564692339,8.7731044067,1.39392,0.40656000000000003,1.452,7.0282602305,2.0499092339,7.3211044067
2019-10-14 15:00:00,8.36392,0.40656000000000003,8.3737953641,1.39392,0.40656000000000003,1.452,6.97,0.0,6.97,8.2732417081,2.4130288315,8.6179601126,1.39392,0.40656000000000003,1.452,6.8793217081,2.0064688315,7.1659601126
2019-10-14 15:30:00,8.4044,1.5167000000000002,8.5401591466,1.3944,0.4067,1.4525000000000001,7.01,1.11,7.097337529,8.4671165153,2.4695756503,8.8199130368,1.3944,0.4067,1.4525000000000001,7.0727165153,2.0628756503,7.3674130368
2019-10-14 16:00:00,8.48488,1.5168400000000002,8.6193962782,1.3948800000000001,0.40684000000000003,1.453,7.09,1.11,7.1763639819,8.7251309652,2.5448298649,9.0886780888,1.3948800000000001,0.40684000000000003,1.453,7.3302509652,2.1379898649,7.6356780888
2019-10-14 16:30:00,8.48488,1.5168400000000002,8.6193962782,1.3948800000000001,0.40684000000000003,1.453,7.09,1.11,7.1763639819,8.7380819387,2.5486072321,9.1021686861,1.3948800000000001,0.40684000000000003,1.453,7.3432019387,2.1417672321,7.6491686861
2019-10-14 17:00:00,8.68584,1.57712,8.8278606695,1.39584,0.40712000000000004,1.454,7.29,1.17,7.3832919487,8.9183605768,2.6011885016000003,9.2899589342,1.39584,0.40712000000000004,1.454,7.5225205768,2.1940685016,7.8359589342
2019-10-14 17:30:00,8.87584,1.54712,9.0096679184,1.39584,0.40712000000000004,1.454,7.48,1.1400000000000001,7.5663729752,8.8598028488,2.5841091642,9.2289613009,1.39584,0.40712000000000004,1.454,7.4639628488,2.1769891642,7.7749613009
2019-10-14 18:00:00,8.97632,0.40726,8.9855540425,1.39632,0.40726,1.4545,7.58,0.0,7.58,8.8811243252,2.5903279282,9.2511711721,1.39632,0.40726,1.4545,7.4848043252,2.1830679282,7.7966711721
2019-10-14 18:30:00,8.99632,0.40726,9.005533535,1.39632,0.40726,1.4545,7.6,0.0,7.6,8.9139470483,2.5999012223999998,9.2853615086,1.39632,0.40726,1.4545,7.5176270483,2.1926412224,7.8308615086
2019-10-14 19:00:00,8.99632,0.40726,9.005533535,1.39632,0.40726,1.4545,7.6,0.0,7.6,8.8813983495,2.5904078519000002,9.2514566141,1.39632,0.40726,1.4545,7.4850783495,2.1831478519,7.7969566141
2019-10-14 19:30:00,8.83584,0.40712000000000004,8.845214254,1.39584,0.40712000000000004,1.454,7.44,0.0,7.44,8.552438378,2.4944611936,8.908789977,1.39584,0.40712000000000004,1.454,7.156598378,2.0873411936,7.454789977
2019-10-14 20:00:00,8.63584,0.40712000000000004,8.6454311171,1.39584,0.40712000000000004,1.454,7.24,0.0,7.24,8.37474493,2.4426339379,8.7236926354,1.39584,0.40712000000000004,1.454,6.97890493,2.0355139379,7.2696926354
2019-10-14 20:30:00,8.23584,0.40712000000000004,8.2458963855,1.39584,0.40712000000000004,1.454,6.84,0.0,6.84,8.0674311736,2.353000759,8.4035741392,1.39584,0.40712000000000004,1.454,6.6715911735999995,1.945880759,6.9495741392
2019-10-14 21:00:00,7.74584,1.92712,7.9819689800999996,1.39584,0.40712000000000004,1.454,6.35,1.52,6.5293874138,7.9281338834,2.3123723827,8.2584727952,1.39584,0.40712000000000004,1.454,6.5322938834,1.9052523827,6.8044727952
2019-10-14 21:30:00,7.39584,1.94712,7.6478575824,1.39584,0.40712000000000004,1.454,6.0,1.54,6.1944814149,7.6201388906,2.2225405098,7.9376446777,1.39584,0.40712000000000004,1.454,6.2242988906,1.8154205098,6.4836446777
2019-10-14 22:00:00,7.01536,1.7269800000000002,7.2248000561,1.3953600000000002,0.40698,1.4535,5.62,1.32,5.7729368609,7.1170097095,2.0757944986,7.4135517807,1.3953600000000002,0.40698,1.4535,5.7216497095,1.6688144986,5.9600517807
2019-10-14 22:30:00,6.67584,1.96712,6.9596264842,1.39584,0.40712000000000004,1.454,5.28,1.56,5.5056334785,6.865670861,2.0024873344,7.1517404802,1.39584,0.40712000000000004,1.454,5.469830861,1.5953673344000001,5.6977404802
2019-10-14 23:00:00,6.34584,1.96712,6.6437373819,1.39584,0.40712000000000004,1.454,4.95,1.56,5.19,6.5408330181,1.9077429636,6.8133677272,1.39584,0.40712000000000004,1.454,5.1449930181,1.5006229636000001,5.3593677272
2019-10-14 23:30:00,5.85536,1.96698,6.1769127442,1.3953600000000002,0.40698,1.4535,4.46,1.56,4.7249550262,6.1006358108,1.7793521115000002,6.3548289696,1.3953600000000002,0.40698,1.4535,4.7052758108,1.3723721115,4.9013289696
2019-10-15 00:00:00,5.59488,1.96684,5.9305262667,1.3948800000000001,0.40684000000000003,1.453,4.2,1.56,4.4803571286,5.8812399971,1.7153616658000002,6.1262916636,1.3948800000000001,0.40684000000000003,1.453,4.4863599971,1.3085216658,4.6732916636
2019-10-15 00:30:00,5.43752,1.95886,5.7795982776,1.36752,0.39886000000000005,1.4245,4.07,1.56,4.3587268783,5.6538199812,1.6490308278999999,5.8893958138,1.36752,0.39886000000000005,1.4245,4.2862999812,1.2501708279,4.4648958138
2019-10-15 01:00:00,5.20464,1.95802,5.5607661208,1.36464,0.39802000000000004,1.4215,3.84,1.56,4.1447798494,5.4612506543,1.5928647742000002,5.6888027649,1.36464,0.39802000000000004,1.4215,4.0966106543,1.1948447742,4.2673027649
2019-10-15 01:30:00,5.14512,1.9581600000000001,5.5051476273999995,1.3651200000000001,0.39816,1.422,3.7800000000000002,1.56,4.0892542107,5.4807750101,1.598559378,5.7091406356,1.3651200000000001,0.39816,1.422,4.1156550101,1.200399378,4.2871406356
2019-10-15 02:00:00,5.22464,1.9780200000000001,5.5865397385,1.36464,0.39802000000000004,1.4215,3.86,1.58,4.1708512321,5.5483918763,1.6182809639,5.7795748711,1.36464,0.39802000000000004,1.4215,4.1837518763,1.2202609639,4.3580748711
2019-10-15 02:30:00,5.18512,2.02816,5.5676657946,1.3651200000000001,0.39816,1.422,3.8200000000000003,1.63,4.1532276605,5.4976803803,1.6034901109000002,5.7267503961,1.3651200000000001,0.39816,1.422,4.1325603803,1.2053301109,4.3047503961
2019-10-15 03:00:00,5.24512,1.4881600000000001,5.4521467332,1.3651200000000001,0.39816,1.422,3.88,1.09,4.0301985063,5.2308638562,1.5256686247,5.4488165169,1.3651200000000001,0.39816,1.422,3.8657438562,1.1275086247,4.0268165169
2019-10-15 03:30:00,5.33464,1.28802,5.487930343,1.36464,0.39802000000000004,1.4215,3.9699999999999998,0.89,4.0685378209,5.2338018437,1.5265255377,5.4518769205,1.36464,0.39802000000000004,1.4215,3.8691618437,1.1285055377,4.0303769205
2019-10-15 04:00:00,5.16464,1.28802,5.3228283694,1.36464,0.39802000000000004,1.4215,3.8,0.89,3.9028323049,5.1736042932,1.5089679188,5.3891711387,1.36464,0.39802000000000004,1.4215,3.8089642932,1.1109479188,3.9676711387
2019-10-15 04:30:00,5.19416,1.28788,5.3514421421,1.36416,0.39788,1.421,3.83,0.89,3.9320478125,5.1356228713,1.4978900041,5.3496071576,1.36416,0.39788,1.421,3.7714628713,1.1000100041,3.9286071576
2019-10-15 05:00:00,5.16464,1.28802,5.3228283694,1.36464,0.39802000000000004,1.4215,3.8,0.89,3.9028323049,5.1531708603,1.5030081676,5.3678863128,1.36464,0.39802000000000004,1.4215,3.7885308603,1.1049881676,3.9463863128
2019-10-15 05:30:00,5.16464,1.28802,5.3228283694,1.36464,0.39802000000000004,1.4215,3.8,0.89,3.9028323049,5.1873204728,1.5129684712,5.4034588258,1.36464,0.39802000000000004,1.4215,3.8226804728,1.1149484712,3.9819588258
2019-10-15 06:00:00,5.49464,1.28802,5.6435861161,1.36464,0.39802000000000004,1.4215,4.13,0.89,4.2248076879,5.4878669266,1.6006278536,5.7165280485,1.36464,0.39802000000000004,1.4215,4.1232269266,1.2026078536,4.2950280485
2019-10-15 06:30:00,6.0932,1.4076,6.2536728408,1.3632,0.3976,1.42,4.73,1.01,4.8366310589,6.0955939068,1.7778815561,6.3495769862,1.3632,0.3976,1.42,4.7323939068000005,1.3802815561,4.9295769862
2019-10-15 07:00:00,6.57416,1.8778800000000002,6.8371056011,1.36416,0.39788,1.421,5.21,1.48,5.4161333071,6.8107295572,1.9864627875,7.0945099554,1.36416,0.39788,1.421,5.4465695572,1.5885827875,5.6735099554
2019-10-15 07:30:00,7.36008,1.71544,7.5573482122,1.39008,0.40544,1.448,5.97,1.31,6.1120373036,7.326333465,2.1368472606,7.6315973594,1.39008,0.40544,1.448,5.936253465,1.7314072606000002,6.1835973594
2019-10-15 08:00:00,7.71632,0.40726,7.7270599228,1.39632,0.40726,1.4545,6.32,0.0,6.32,7.6541566042,2.2324623429,7.9730797961,1.39632,0.40726,1.4545,6.2578366041999995,1.8252023429,6.5185797961
2019-10-15 08:30:00,8.01584,0.40712000000000004,8.026172039,1.39584,0.40712000000000004,1.454,6.62,0.0,6.62,7.9736169279,2.3256382706,8.3058509666,1.39584,0.40712000000000004,1.454,6.5777769279000005,1.9185182706,6.8518509666
2019-10-15 09:00:00,7.98488,0.40684000000000003,7.9952377950999995,1.3948800000000001,0.40684000000000003,1.453,6.59,0.0,6.59,7.8756935644,2.2970772896,8.203847463,1.3948800000000001,0.40684000000000003,1.453,6.4808135644,1.8902372896,6.750847463
2019-10-15 09:30:00,8.17392,0.40656000000000003,8.1840246334,1.39392,0.40656000000000003,1.452,6.78,0.0,6.78,8.0803309329,2.3567631888,8.4170113884,1.39392,0.40656000000000003,1.452,6.6864109329,1.9502031888,6.9650113884
2019-10-15 10:00:00,8.28344,0.40642000000000006,8.2934043342,1.39344,0.40642000000000006,1.4515,6.89,0.0,6.89,8.2568353762,2.4082436514,8.6008701835,1.39344,0.40642000000000006,1.4515,6.8633953762,2.0018236514,7.1493701835
2019-10-15 10:30:00,8.33488,0.40684000000000003,8.344803377,1.3948800000000001,0.40684000000000003,1.453,6.94,0.0,6.94,8.3175906616,2.425963943,8.6641569392,1.3948800000000001,0.40684000000000003,1.453,6.9227106616,2.019123943,7.2111569392
2019-10-15 11:00:00,8.36536,0.40698,8.3752540648,1.3953600000000002,0.40698,1.4535,6.97,0.0,6.97,8.4118268767,2.4534495057,8.7623196632,1.3953600000000002,0.40698,1.4535,7.0164668767,2.0464695057,7.3088196632
2019-10-15 11:30:00,8.3644,0.4067,8.3742815961,1.3944,0.4067,1.4525000000000001,6.97,0.0,6.97,8.4171371777,2.4549983435,8.7678512268,1.3944,0.4067,1.4525000000000001,7.0227371777,2.0482983435,7.3153512268
2019-10-15 12:00:00,8.35144,1.50292,8.48559477,1.38144,0.40292000000000006,1.439,6.97,1.1,7.0562667183,8.5674444438,2.4988379628,8.9244212956,1.38144,0.40292000000000006,1.439,7.1860044438,2.0959179628,7.4854212956
2019-10-15 12:30:00,8.58608,1.50844,8.7175777026,1.36608,0.39844,1.423,7.22,1.11,7.3048271711,8.4765964041,2.4723406179,8.829787921,1.36608,0.39844,1.423,7.1105164041,2.0739006179,7.406787921
2019-10-15 13:00:00,8.48896,0.39928,8.4983449212,1.36896,0.39928,1.426,7.12,0.0,7.12,8.3812426853,2.4445291166,8.7304611305,1.36896,0.39928,1.426,7.0122826853,2.0452491166,7.3044611305
2019-10-15 13:30:00,8.23896,1.5192800000000002,8.377868082,1.36896,0.39928,1.426,6.87,1.12,6.9606968042,8.4353443592,2.4603087714000003,8.7868170409,1.36896,0.39928,1.426,7.0663843592,2.0610287714,7.3608170409
2019-10-15 14:00:00,7.7548,1.5239,7.9031129468,1.3848,0.40390000000000004,1.4425,6.37,1.12,6.4677121148,8.0256075039,2.3408021886,8.3600078165,1.3848,0.40390000000000004,1.4425,6.6408075039,1.9369021886,6.9175078165
2019-10-15 14:30:00,7.86432,0.40376,7.8746778474,1.38432,0.40376,1.442,6.48,0.0,6.48,7.8534674124,2.290594662,8.1806952213,1.38432,0.40376,1.442,6.4691474124,1.886834662,6.7386952213
2019-10-15 15:00:00,7.78056,0.40558000000000005,7.7911237347,1.39056,0.40558000000000005,1.4485000000000001,6.39,0.0,6.39,7.7740332513,2.267426365,8.0979513034,1.39056,0.40558000000000005,1.4485000000000001,6.3834732513,1.861846365,6.6494513034
2019-10-15 15:30:00,7.59816,0.40488,7.6089396896,1.38816,0.40488,1.446,6.21,0.0,6.21,7.6271471248000005,2.2245845781,7.9449449217,1.38816,0.40488,1.446,6.2389871248,1.8197045781,6.4989449217
2019-10-15 16:00:00,7.7096,0.4053,7.7202461263,1.3896,0.4053,1.4475,6.32,0.0,6.32,7.6602961254,2.2342530366,7.9794751306,1.3896,0.4053,1.4475,6.2706961254,1.8289530366000002,6.5319751306
