Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-10-15 16:30:00,7.852,0.406,7.8624894277,1.392,0.406,1.45,6.46,0.0,6.46,7.7738031663000005,2.2673592568,8.0977116316,1.392,0.406,1.45,6.3818031663,1.8613592568000001,6.6477116316
2019-10-15 17:00:00,8.20056,0.40558000000000005,8.2105833806,1.39056,0.40558000000000005,1.4485000000000001,6.8100000000000005,0.0,6.8100000000000005,8.0505255932,2.3480699647,8.3859641595,1.39056,0.40558000000000005,1.4485000000000001,6.6599655932,1.9424899647,6.9374641595
2019-10-15 17:30:00,8.54488,0.40684000000000003,8.5545597783,1.3948800000000001,0.40684000000000003,1.453,7.15,0.0,7.15,8.4725923041,2.4711727554,8.8256169834,1.3948800000000001,0.40684000000000003,1.453,7.0777123041,2.0643327554,7.3726169834
2019-10-15 18:00:00,8.70344,0.40642000000000006,8.7129240241,1.39344,0.40642000000000006,1.4515,7.31,0.0,7.31,8.6487739204,2.5225590601,9.0091395004,1.39344,0.40642000000000006,1.4515,7.2553339204,2.1161390601,7.5576395004
2019-10-15 18:30:00,8.77392,0.40656000000000003,8.783334401,1.39392,0.40656000000000003,1.452,7.38,0.0,7.38,8.6582657946,2.5253275234,9.0190268694,1.39392,0.40656000000000003,1.452,7.2643457946,2.1187675234,7.5670268694
2019-10-15 19:00:00,8.9444,0.4067,8.9536415078,1.3944,0.4067,1.4525000000000001,7.55,0.0,7.55,8.8265399486,2.574407485,9.1943124465,1.3944,0.4067,1.4525000000000001,7.4321399486,2.167707485,7.7418124465
2019-10-15 19:30:00,8.80488,0.40684000000000003,8.8142742526,1.3948800000000001,0.40684000000000003,1.453,7.41,0.0,7.41,8.6361605313,2.518880155,8.9960005534,1.3948800000000001,0.40684000000000003,1.453,7.2412805313,2.112040155,7.5430005534
2019-10-15 20:00:00,8.50488,0.40684000000000003,8.514605252199999,1.3948800000000001,0.40684000000000003,1.453,7.11,0.0,7.11,8.3438384644,2.4336195521,8.6914984004,1.3948800000000001,0.40684000000000003,1.453,6.9489584644,2.0267795521,7.2384984004
2019-10-15 20:30:00,8.21144,0.40292000000000006,8.2213193223,1.38144,0.40292000000000006,1.439,6.83,0.0,6.83,8.1181510185,2.3677940471,8.456407311,1.38144,0.40292000000000006,1.439,6.7367110185,1.9648740471,7.017407311
2019-10-15 21:00:00,7.89144,0.40292000000000006,7.9017194205,1.38144,0.40292000000000006,1.439,6.51,0.0,6.51,7.7871735683,2.2712589574,8.1116391336,1.38144,0.40292000000000006,1.439,6.4057335683,1.8683389574,6.6726391336
2019-10-15 21:30:00,7.42192,1.29306,7.533717585,1.38192,0.40306000000000003,1.4395,6.04,0.89,6.1052190788,7.3720029437,2.1501675252,7.679169733,1.38192,0.40306000000000003,1.4395,5.9900829437,1.7471075252000001,6.239669733
2019-10-15 22:00:00,7.09096,1.29278,7.2078425239,1.38096,0.40278,1.4385,5.71,0.89,5.7789445403,7.0177468133,2.0468428205,7.3101529305,1.38096,0.40278,1.4385,5.6367868133,1.6440628205,5.8716529305
2019-10-15 22:30:00,6.68048,1.29264,6.8043905826,1.38048,0.40264000000000005,1.438,5.3,0.89,5.3742069182,6.5069950013,1.8978735420000001,6.778119793,1.38048,0.40264000000000005,1.438,5.1265150013,1.495233542,5.340119793
2019-10-15 23:00:00,6.31,0.4025,6.3228242305,1.38,0.4025,1.4375,4.93,0.0,4.93,6.0266342793,1.7577683315,6.277744041,1.38,0.4025,1.4375,4.6466342793,1.3552683315,4.840244041
2019-10-15 23:30:00,5.85048,1.29264,5.9915802924,1.38048,0.40264000000000005,1.438,4.47,0.89,4.5577406684,5.7911735424,1.6890922832,6.03247244,1.38048,0.40264000000000005,1.438,4.4106935424,1.2864522832,4.59447244
2019-10-16 00:00:00,5.64048,1.29264,5.7867031028,1.38048,0.40264000000000005,1.438,4.26,0.89,4.3519765624,5.6193332068,1.6389721853,5.8534720904,1.38048,0.40264000000000005,1.438,4.2388532068,1.2363321853,4.4154720904
2019-10-16 00:30:00,5.42312,1.2846600000000001,5.5732021182,1.35312,0.39466,1.4095,4.07,0.89,4.1661733041,5.4128953376,1.5787611401000001,5.6384326433,1.35312,0.39466,1.4095,4.0597753376,1.1841011401000001,4.2289326433
2019-10-16 01:00:00,5.12072,1.28396,5.2792354181,1.35072,0.39396000000000003,1.407,3.77,0.89,3.8736287896,5.0915756214,1.4850428896,5.3037246056,1.35072,0.39396000000000003,1.407,3.7408556214,1.0910828896,3.8967246056000002
2019-10-16 01:30:00,5.1212,1.3141,5.2871115224,1.3512,0.3941,1.4075,3.77,0.92,3.8806313919,5.0920556214,1.4851828896,5.3042246056,1.3512,0.3941,1.4075,3.7408556214,1.0910828896,3.8967246056000002
2019-10-16 02:00:00,5.25264,1.69452,5.5192051058,1.35264,0.39452000000000004,1.409,3.9,1.3,4.1109609582,5.3833178817,1.5701343822,5.6076227934,1.35264,0.39452000000000004,1.409,4.0306778817,1.1756143822,4.1986227934
2019-10-16 02:30:00,5.256,2.0455,5.6400005541,1.3559999999999999,0.3955,1.4125,3.9,1.65,4.234678264,5.5267139400000005,1.6119582325000001,5.7569936876,1.3559999999999999,0.3955,1.4125,4.17071394,1.2164582325,4.3444936876
2019-10-16 03:00:00,5.1884,1.9162,5.5309417824,1.3584,0.3962,1.415,3.83,1.52,4.1205946173,5.4080477455,1.5773472591000002,5.6333830683,1.3584,0.3962,1.415,4.0496477455,1.1811472591,4.2183830683
2019-10-16 03:30:00,5.16224,1.29732,5.3227587772,1.36224,0.39732,1.419,3.8,0.9,3.905124838,5.1114325777,1.4908345018,5.3244089351,1.36224,0.39732,1.419,3.7491925777,1.0935145018,3.9054089351
2019-10-16 04:00:00,5.16512,1.29816,5.3257566599,1.3651200000000001,0.39816,1.422,3.8,0.9,3.905124838,5.1242926822,1.4945853655999999,5.3378048773,1.3651200000000001,0.39816,1.422,3.7591726822,1.0964253656,3.9158048773000003
2019-10-16 04:30:00,5.21512,1.29816,5.374262368,1.3651200000000001,0.39816,1.422,3.85,0.9,3.9537956447,5.1778072325,1.5101937761,5.3935492005,1.3651200000000001,0.39816,1.422,3.8126872325,1.1120337761,3.9715492005
2019-10-16 05:00:00,5.15512,1.29816,5.3160588409,1.3651200000000001,0.39816,1.422,3.79,0.9,3.8953947168000003,5.0870824112,1.4837323699,5.2990441783,1.3651200000000001,0.39816,1.422,3.7219624112,1.0855723699,3.8770441783000003
2019-10-16 05:30:00,5.24512,1.29816,5.4033788688,1.3651200000000001,0.39816,1.422,3.88,0.9,3.9830139342,5.2304877379,1.5255589236,5.448424727,1.3651200000000001,0.39816,1.422,3.8653677378999998,1.1273989236,4.026424727
2019-10-16 06:00:00,5.44464,1.44802,5.6339033227,1.36464,0.39802000000000004,1.4215,4.08,1.05,4.2129443386,5.5088540615,1.6067491013000001,5.7383896474,1.36464,0.39802000000000004,1.4215,4.1442140615,1.2087291012999999,4.3168896474
2019-10-16 06:30:00,5.96512,1.31816,6.1090263054,1.3651200000000001,0.39816,1.422,4.6,0.92,4.6910979525,5.9817975045,1.7446909388,6.2310390672,1.3651200000000001,0.39816,1.422,4.6166775045,1.3465309388,4.8090390672000005
2019-10-16 07:00:00,6.64416,1.7978800000000001,6.8831122757,1.36416,0.39788,1.421,5.28,1.4,5.4624536611,6.7323235246,1.9635943614,7.0128370048,1.36416,0.39788,1.421,5.3681635246,1.5657143614,5.5918370048
2019-10-16 07:30:00,7.28864,1.74502,7.4946225956,1.38864,0.40502000000000005,1.4465,5.9,1.34,6.0502561929,7.5330807621,2.1971485556,7.8469591272,1.38864,0.40502000000000005,1.4465,6.1444407621,1.7921285556000002,6.4004591271999995
2019-10-16 08:00:00,7.59488,1.66684,7.775638739,1.3948800000000001,0.40684000000000003,1.453,6.2,1.26,6.3267369157,7.8752845233,2.296957986,8.2034213785,1.3948800000000001,0.40684000000000003,1.453,6.4804045233,1.890117986,6.7504213785000005
2019-10-16 08:30:00,7.76488,1.52684,7.9135707364000005,1.3948800000000001,0.40684000000000003,1.453,6.37,1.12,6.4677121148,8.0581930793,2.3503063148,8.393951124200001,1.3948800000000001,0.40684000000000003,1.453,6.6633130793,1.9434663148,6.9409511242
2019-10-16 09:00:00,7.9044,1.3667,8.0216836294,1.3944,0.4067,1.4525000000000001,6.51,0.96,6.5804027232,8.1622618276,2.3806596997,8.5023560704,1.3944,0.4067,1.4525000000000001,6.7678618276,1.9739596997,7.0498560704
2019-10-16 09:30:00,8.32488,1.33684,8.4315341546,1.3948800000000001,0.40684000000000003,1.453,6.93,0.93,6.9921241408,8.2160879394,2.3963589822999998,8.5584249369,1.3948800000000001,0.40684000000000003,1.453,6.8212079394,1.9895189823,7.1054249369
2019-10-16 10:00:00,8.24488,0.40684000000000003,8.2549115683,1.3948800000000001,0.40684000000000003,1.453,6.85,0.0,6.85,8.1204887114,2.3684758742,8.4588424077,1.3948800000000001,0.40684000000000003,1.453,6.7256087114,1.9616358742000002,7.0058424077
2019-10-16 10:30:00,8.03776,0.40768000000000004,8.048092246,1.3977600000000001,0.40768000000000004,1.456,6.64,0.0,6.64,7.959707868,2.3215814615,8.2913623625,1.3977600000000001,0.40768000000000004,1.456,6.561947868,1.9139014615,6.8353623625
2019-10-16 11:00:00,8.17672,0.40446000000000004,8.1867171595,1.38672,0.40446000000000004,1.4445000000000001,6.79,0.0,6.79,8.0866191469,2.3585972512,8.4235616113,1.38672,0.40446000000000004,1.4445000000000001,6.6998991469,1.9541372512000001,6.9790616113
2019-10-16 11:30:00,8.32576,0.40418000000000004,8.3355648309,1.38576,0.40418000000000004,1.4435,6.94,0.0,6.94,8.2638708799,2.4102956733,8.6081988332,1.38576,0.40418000000000004,1.4435,6.8781108799,2.0061156733,7.1646988332
2019-10-16 12:00:00,8.06768,1.29474,8.1709125714,1.38768,0.40474000000000004,1.4455,6.68,0.89,6.7390281198,8.066281573,2.3526654587999998,8.4023766386,1.38768,0.40474000000000004,1.4455,6.678601573,1.9479254588,6.9568766386
2019-10-16 12:30:00,7.63504,0.30772000000000005,7.6412386038,1.05504,0.30772000000000005,1.099,6.58,0.0,6.58,7.6250135541,2.2239622866,7.9427224521,1.05504,0.30772000000000005,1.099,6.5699735541,1.9162422866000002,6.8437224521
2019-10-16 13:00:00,7.45488,0.28434000000000004,7.4603006005,0.9748800000000001,0.28434000000000004,1.0155,6.48,0.0,6.48,7.4808891671,2.1819260071,7.7925928824,0.9748800000000001,0.28434000000000004,1.0155,6.5060091671,1.8975860071000001,6.7770928824
2019-10-16 13:30:00,7.24488,0.28434000000000004,7.2504576028,0.9748800000000001,0.28434000000000004,1.0155,6.27,0.0,6.27,7.1619601394,2.0889050407,7.4603751452000004,0.9748800000000001,0.28434000000000004,1.0155,6.1870801394,1.8045650407,6.4448751452
2019-10-16 14:00:00,7.13632,0.28476,7.1419991179,0.9763200000000001,0.28476,1.017,6.16,0.0,6.16,7.1636705056,2.0894038975,7.4621567767,0.9763200000000001,0.28476,1.017,6.1873505055999996,1.8046438975,6.4451567767
2019-10-16 14:30:00,7.24816,-0.60762,7.2735840856,0.9681600000000001,0.28238,1.0085,6.28,-0.89,6.3427517688,7.2232497102,2.1067811655,7.5242184481,0.9681600000000001,0.28238,1.0085,6.2550897102,1.8244011654999999,6.5157184481
2019-10-16 15:00:00,7.4856,0.32830000000000004,7.4927957566,1.1256,0.32830000000000004,1.1725,6.36,0.0,6.36,7.425269705,2.165703664,7.7346559427,1.1256,0.32830000000000004,1.1725,6.299669705,1.837403664,6.5621559427000005
2019-10-16 15:30:00,7.89256,0.37408,7.9014200749,1.2825600000000001,0.37408,1.336,6.61,0.0,6.61,7.8722982214,2.2960869812,8.2003106473,1.2825600000000001,0.37408,1.336,6.5897382214,1.9220069812,6.8643106473
2019-10-16 16:00:00,7.95576,1.52418,8.1004470154,1.38576,0.40418000000000004,1.4435,6.57,1.12,6.6647805665,7.9400539771,2.3158490766,8.2708895594,1.38576,0.40418000000000004,1.4435,6.5542939771,1.9116690766,6.8273895594
2019-10-16 16:30:00,8.0596,0.4053,8.0697843992,1.3896,0.4053,1.4475,6.67,0.0,6.67,7.9732290426,2.3255251374,8.3054469194,1.3896,0.4053,1.4475,6.5836290426,1.9202251374000001,6.8579469194
2019-10-16 17:00:00,8.13576,0.40418000000000004,8.145793531,1.38576,0.40418000000000004,1.4435,6.75,0.0,6.75,8.0925927264,2.3603395452,8.42978409,1.38576,0.40418000000000004,1.4435,6.7068327264,1.9561595452,6.98628409
2019-10-16 17:30:00,8.31152,0.40586000000000005,8.3214233788,1.39152,0.40586000000000005,1.4495,6.92,0.0,6.92,8.2864193573,2.4168723126,8.6316868306,1.39152,0.40586000000000005,1.4495,6.8948993573,2.0110123126,7.1821868306
2019-10-16 18:00:00,8.27488,0.40684000000000003,8.2848752435,1.3948800000000001,0.40684000000000003,1.453,6.88,0.0,6.88,8.2613807632,2.4095693893,8.6056049616,1.3948800000000001,0.40684000000000003,1.453,6.8665007632,2.0027293893,7.1526049616
2019-10-16 18:30:00,8.59584,0.40712000000000004,8.6054756986,1.39584,0.40712000000000004,1.454,7.2,0.0,7.2,8.5219653135,2.4855732164,8.8770472015,1.39584,0.40712000000000004,1.454,7.1261253135,2.0784532164,7.4230472015
2019-10-16 19:00:00,8.83584,0.40712000000000004,8.845214254,1.39584,0.40712000000000004,1.454,7.44,0.0,7.44,8.7126403298,2.5411867627999998,9.0756670102,1.39584,0.40712000000000004,1.454,7.3168003298,2.1340667628,7.6216670102
2019-10-16 19:30:00,8.71584,0.40712000000000004,8.7253431795,1.39584,0.40712000000000004,1.454,7.32,0.0,7.32,8.6240528315,2.5153487425,8.9833883661,1.39584,0.40712000000000004,1.454,7.2282128315,2.1082287425,7.5293883661
2019-10-16 20:00:00,8.49632,0.40726,8.5060751378,1.39632,0.40726,1.4545,7.1,0.0,7.1,8.3833914526,2.4451558403,8.7326994298,1.39632,0.40726,1.4545,6.9870714526,2.0378958403,7.2781994298
2019-10-16 20:30:00,8.1068,0.40740000000000004,8.1170303067,1.3968,0.40740000000000004,1.455,6.71,0.0,6.71,7.9835131461,2.3285246676,8.3161595272,1.3968,0.40740000000000004,1.455,6.5867131461,1.9211246676,6.8611595272
2019-10-16 21:00:00,7.74584,0.40712000000000004,7.7565316992,1.39584,0.40712000000000004,1.454,6.35,0.0,6.35,7.6101089031,2.2196150967,7.9271967740000004,1.39584,0.40712000000000004,1.454,6.2142689031,1.8124950967,6.473196774
2019-10-16 21:30:00,7.36632,1.29726,7.4796760525,1.39632,0.40726,1.4545,5.97,0.89,6.0359754804,7.3643922083,2.1479477274,7.6712418836000005,1.39632,0.40726,1.4545,5.9680722083,1.7406877274,6.2167418836
2019-10-16 22:00:00,6.96392,1.29656,7.0835901632,1.39392,0.40656000000000003,1.452,5.57,0.89,5.6406559902,6.8894293317,2.0094168884,7.1764888872,1.39392,0.40656000000000003,1.452,5.4955093317,1.6028568884,5.7244888872
2019-10-16 22:30:00,6.5209600000000005,1.29278,6.6478717986,1.38096,0.40278,1.4385,5.14,0.89,5.2164834899,6.5083364818,1.8982648072,6.7795171685,1.38096,0.40278,1.4385,5.1273764818,1.4954848072,5.3410171685
2019-10-16 23:00:00,6.14048,1.29264,6.2750627726,1.38048,0.40264000000000005,1.438,4.76,0.89,4.8424890294,6.07633157,1.7722633746,6.3295120521,1.38048,0.40264000000000005,1.438,4.69585157,1.3696233746,4.8915120521
2019-10-16 23:30:00,5.83048,1.29264,5.9720528464000004,1.38048,0.40264000000000005,1.438,4.45,0.89,4.5381273670999995,5.78526639,1.6873693638,6.0263191563,1.38048,0.40264000000000005,1.438,4.40478639,1.2847293638,4.5883191563
2019-10-17 00:00:00,5.55048,1.29264,5.6990127566,1.38048,0.40264000000000005,1.438,4.17,0.89,4.2639183857,5.5374292076,1.6150835189000001,5.7681554246,1.38048,0.40264000000000005,1.438,4.1569492076,1.2124435189,4.3301554246
2019-10-17 00:30:00,5.3336,1.2848,5.4861644161,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.98,0.89,4.0782962129,5.3754545654,1.5678409149,5.599431839,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.0218545654,1.1730409149,4.189431839
2019-10-17 01:00:00,5.22024,1.80382,5.523103498,1.35024,0.39382000000000006,1.4065,3.87,1.4100000000000001,4.1188590653,5.4634696956,1.5935119946,5.6911142663,1.35024,0.39382000000000006,1.4065,4.1132296956,1.1996919946,4.2846142663
2019-10-17 01:30:00,4.99024,2.04382,5.3925592672,1.35024,0.39382000000000006,1.4065,3.64,1.65,3.9965109783,5.3158028588,1.5504425005,5.5372946446,1.35024,0.39382000000000006,1.4065,3.9655628588000003,1.1566225005,4.1307946446
2019-10-17 02:00:00,5.25024,1.9638200000000001,5.605498109,1.35024,0.39382000000000006,1.4065,3.9,1.57,4.2041527089,5.5416953178,1.6163278010000002,5.7725992893,1.35024,0.39382000000000006,1.4065,4.1914553178,1.222507801,4.3660992893
2019-10-17 02:30:00,5.14024,1.7538200000000002,5.4312016948,1.35024,0.39382000000000006,1.4065,3.79,1.3599999999999999,4.026623896,5.295143123,1.5444167441999999,5.5157740865000005,1.35024,0.39382000000000006,1.4065,3.944903123,1.1505967442,4.1092740865
2019-10-17 03:00:00,5.14024,1.29382,5.3005695402,1.35024,0.39382000000000006,1.4065,3.79,0.9,3.8953947168000003,5.102460646,1.4882176884,5.3150631729,1.35024,0.39382000000000006,1.4065,3.752220646,1.0943976884,3.9085631729
2019-10-17 03:30:00,5.14024,1.29382,5.3005695402,1.35024,0.39382000000000006,1.4065,3.79,0.9,3.8953947168000003,5.0991400967,1.4872491949,5.3116042674,1.35024,0.39382000000000006,1.4065,3.7489000967,1.0934291949,3.9051042674
2019-10-17 04:00:00,5.14024,1.29382,5.3005695402,1.35024,0.39382000000000006,1.4065,3.79,0.9,3.8953947168000003,5.0564318807,1.4747926319,5.2671165424,1.35024,0.39382000000000006,1.4065,3.7061918807,1.0809726319,3.8606165424
2019-10-17 04:30:00,5.14024,1.29382,5.3005695402,1.35024,0.39382000000000006,1.4065,3.79,0.9,3.8953947168000003,5.0564318807,1.4747926319,5.2671165424,1.35024,0.39382000000000006,1.4065,3.7061918807,1.0809726319,3.8606165424
2019-10-17 05:00:00,5.04024,1.29382,5.2036515496,1.35024,0.39382000000000006,1.4065,3.69,0.9,3.7981706123,5.0121069546,1.4618645284,5.2209447444,1.35024,0.39382000000000006,1.4065,3.6618669546,1.0680445284,3.8144447444000003
2019-10-17 05:30:00,5.17072,1.29396,5.3301667704,1.35072,0.39396000000000003,1.407,3.8200000000000003,0.9,3.9245891505,5.1377776471,1.4985184804,5.3518517157,1.35072,0.39396000000000003,1.407,3.7870576471,1.1045584804,3.9448517157
2019-10-17 06:00:00,5.4612,1.2941,5.6124326499,1.3512,0.3941,1.4075,4.11,0.9,4.2073863621,5.4275228799,1.5830275066000001,5.6536696665,1.3512,0.3941,1.4075,4.0763228799,1.1889275066,4.2461696665
2019-10-17 06:30:00,6.03072,1.29396,6.1679750486,1.35072,0.39396000000000003,1.407,4.68,0.9,4.7657528262,6.0121565795,1.7535456690000002,6.2626631037,1.35072,0.39396000000000003,1.407,4.6614365795,1.3595856689999999,4.8556631036999995
2019-10-17 07:00:00,6.69072,0.39396000000000003,6.7023084531,1.35072,0.39396000000000003,1.407,5.34,0.0,5.34,6.6575318463,1.9417801218,6.9349290066,1.35072,0.39396000000000003,1.407,5.3068118463000005,1.5478201218,5.5279290066
2019-10-17 07:30:00,7.38568,1.74124,7.5881608971,1.37568,0.40124000000000004,1.433,6.01,1.34,6.1575725736999996,7.3252989667,2.136545532,7.630519757,1.37568,0.40124000000000004,1.433,5.9496189667,1.735305532,6.197519757
2019-10-17 08:00:00,7.7824,1.6232,7.9498759739,1.3824,0.4032,1.44,6.4,1.22,6.5152436639,7.6721734041000005,2.2377172429,7.9918472958999995,1.3824,0.4032,1.44,6.2897734041,1.8345172429,6.5518472959
2019-10-17 08:30:00,7.99144,0.40292000000000006,8.0015909543,1.38144,0.40292000000000006,1.439,6.61,0.0,6.61,7.8690333378,2.2951347235,8.1969097269,1.38144,0.40292000000000006,1.439,6.4875933378,1.8922147235,6.7579097269
2019-10-17 09:00:00,8.06096,0.40278,8.0710165314,1.38096,0.40278,1.4385,6.68,0.0,6.68,7.917772125,2.3093502031,8.2476792969,1.38096,0.40278,1.4385,6.536812125,1.9065702031,6.8091792969
2019-10-17 09:30:00,7.28456,0.16758,7.286487319,0.5745600000000001,0.16758,0.5985,6.71,0.0,6.71,7.2252253948,2.1073574068,7.526276453,0.5745600000000001,0.16758,0.5985,6.6506653948,1.9397774068,6.927776453
2019-10-17 10:00:00,7.48952,0.24486000000000002,7.4935216187,0.83952,0.24486000000000002,0.8745,6.65,0.0,6.65,7.3915620893,2.155872276,7.699543843,0.83952,0.24486000000000002,0.8745,6.5520420893,1.9110122760000001,6.8250438429999996
2019-10-17 10:30:00,7.57832,0.27076,7.5831553459,0.92832,0.27076,0.967,6.65,0.0,6.65,7.5093361678,2.1902230489,7.8222251748,0.92832,0.27076,0.967,6.5810161678,1.9194630489,6.8552251748
2019-10-17 11:00:00,7.67312,0.27216,7.6779451418,0.9331200000000001,0.27216,0.972,6.74,0.0,6.74,7.6279894376,2.2248302526,7.9458223309000005,0.9331200000000001,0.27216,0.972,6.6948694375999995,1.9526702526,6.9738223309
2019-10-17 11:30:00,7.82992,0.31206,7.8361360791,1.06992,0.31206,1.1145,6.76,0.0,6.76,7.8123366433,2.2785981876,8.1378506701,1.06992,0.31206,1.1145,6.7424166433,1.9665381875999999,7.0233506701
2019-10-17 12:00:00,7.97024,0.41132,7.9808464338,1.41024,0.41132,1.469,6.5600000000000005,0.0,6.5600000000000005,7.9324555093,2.3136328569,8.2629744888,1.41024,0.41132,1.469,6.5222155093000005,1.9023128569,6.7939744888
2019-10-17 12:30:00,7.90248,0.40614000000000006,7.9129096956,1.39248,0.40614000000000006,1.4505,6.51,0.0,6.51,7.8719839678,2.2959953239,8.1999832997,1.39248,0.40614000000000006,1.4505,6.4795039678,1.8898553239,6.7494832997
2019-10-17 13:00:00,7.84152,0.38836000000000004,7.8511310905,1.33152,0.38836000000000004,1.387,6.51,0.0,6.51,7.8225945106,2.2815900656,8.1485359485,1.33152,0.38836000000000004,1.387,6.4910745106,1.8932300656,6.7615359485
2019-10-17 13:30:00,8.13352,0.40936000000000006,8.1438150274,1.40352,0.40936000000000006,1.462,6.73,0.0,6.73,7.9731520213,2.3255026729,8.3053666889,1.40352,0.40936000000000006,1.462,6.5696320213,1.9161426729,6.8433666889
2019-10-17 14:00:00,8.004,-0.6605000000000001,8.0312064007,1.404,0.40950000000000003,1.4625,6.6,-1.07,6.6861722981,7.8395004549,2.286520966,8.1661463072,1.404,0.40950000000000003,1.4625,6.4355004549,1.877020966,6.7036463072
2019-10-17 14:30:00,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0
2019-10-17 15:00:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-17 15:30:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-17 16:00:00,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0
2019-10-17 16:30:00,1.37376,0.40068000000000004,1.431,1.37376,0.40068000000000004,1.431,0.0,0.0,0.0,1.37376,0.40068000000000004,1.431,1.37376,0.40068000000000004,1.431,0.0,0.0,0.0
2019-10-17 17:00:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-17 17:30:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-17 18:00:00,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0
2019-10-17 18:30:00,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0
2019-10-17 19:00:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-17 19:30:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-17 20:00:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-17 20:30:00,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0
2019-10-17 21:00:00,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0
2019-10-17 21:30:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-17 22:00:00,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0
2019-10-17 22:30:00,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0
2019-10-17 23:00:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-17 23:30:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-18 00:00:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-18 00:30:00,1.36896,0.39928,1.426,1.36896,0.39928,1.426,0.0,0.0,0.0,1.36896,0.39928,1.426,1.36896,0.39928,1.426,0.0,0.0,0.0
2019-10-18 01:00:00,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0
2019-10-18 01:30:00,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0
2019-10-18 02:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-18 02:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-18 03:00:00,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0
2019-10-18 03:30:00,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0
2019-10-18 04:00:00,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0
2019-10-18 04:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-18 05:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-18 05:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-18 06:00:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-18 06:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-18 07:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-18 07:30:00,1.39056,0.40558000000000005,1.4485000000000001,1.39056,0.40558000000000005,1.4485000000000001,0.0,0.0,0.0,1.39056,0.40558000000000005,1.4485000000000001,1.39056,0.40558000000000005,1.4485000000000001,0.0,0.0,0.0
2019-10-18 08:00:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-18 08:30:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-18 09:00:00,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0
2019-10-18 09:30:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-18 10:00:00,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0
2019-10-18 10:30:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-18 11:00:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-18 11:30:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-18 12:00:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-18 12:30:00,1.40016,0.40838,1.4585,1.40016,0.40838,1.4585,0.0,0.0,0.0,1.40016,0.40838,1.4585,1.40016,0.40838,1.4585,0.0,0.0,0.0
2019-10-18 13:00:00,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0
2019-10-18 13:30:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-18 14:00:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-18 14:30:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-18 15:00:00,1.40304,0.40922000000000003,1.4615,1.40304,0.40922000000000003,1.4615,0.0,0.0,0.0,1.40304,0.40922000000000003,1.4615,1.40304,0.40922000000000003,1.4615,0.0,0.0,0.0
2019-10-18 15:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-18 16:00:00,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0
2019-10-18 16:30:00,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0
2019-10-18 17:00:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-18 17:30:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-18 18:00:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-18 18:30:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-18 19:00:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-18 19:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-18 20:00:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-18 20:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-18 21:00:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-18 21:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-18 22:00:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-18 22:30:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-18 23:00:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-18 23:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-19 00:00:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-19 00:30:00,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0
2019-10-19 01:00:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-19 01:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-19 02:00:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-19 02:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-19 03:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-19 03:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-19 04:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-19 04:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-19 05:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-19 05:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-19 06:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-19 06:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-19 07:00:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-19 07:30:00,1.392,0.406,1.45,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,1.392,0.406,1.45,0.0,0.0,0.0
2019-10-19 08:00:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-19 08:30:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-19 09:00:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-19 09:30:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-19 10:00:00,1.39968,0.40824000000000005,1.458,1.39968,0.40824000000000005,1.458,0.0,0.0,0.0,1.39968,0.40824000000000005,1.458,1.39968,0.40824000000000005,1.458,0.0,0.0,0.0
2019-10-19 10:30:00,1.40256,0.40908000000000005,1.461,1.40256,0.40908000000000005,1.461,0.0,0.0,0.0,1.40256,0.40908000000000005,1.461,1.40256,0.40908000000000005,1.461,0.0,0.0,0.0
2019-10-19 11:00:00,1.4068800000000001,0.41034000000000004,1.4655,1.4068800000000001,0.41034000000000004,1.4655,0.0,0.0,0.0,1.4068800000000001,0.41034000000000004,1.4655,1.4068800000000001,0.41034000000000004,1.4655,0.0,0.0,0.0
2019-10-19 11:30:00,1.4155200000000001,0.41286000000000006,1.4745,1.4155200000000001,0.41286000000000006,1.4745,0.0,0.0,0.0,1.4155200000000001,0.41286000000000006,1.4745,1.4155200000000001,0.41286000000000006,1.4745,0.0,0.0,0.0
2019-10-19 12:00:00,1.40592,0.41006000000000004,1.4645000000000001,1.40592,0.41006000000000004,1.4645000000000001,0.0,0.0,0.0,1.40592,0.41006000000000004,1.4645000000000001,1.40592,0.41006000000000004,1.4645000000000001,0.0,0.0,0.0
2019-10-19 12:30:00,1.39152,0.40586000000000005,1.4495,1.39152,0.40586000000000005,1.4495,0.0,0.0,0.0,1.39152,0.40586000000000005,1.4495,1.39152,0.40586000000000005,1.4495,0.0,0.0,0.0
2019-10-19 13:00:00,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0
2019-10-19 13:30:00,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0
2019-10-19 14:00:00,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0
2019-10-19 14:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-19 15:00:00,1.4068800000000001,0.41034000000000004,1.4655,1.4068800000000001,0.41034000000000004,1.4655,0.0,0.0,0.0,1.4068800000000001,0.41034000000000004,1.4655,1.4068800000000001,0.41034000000000004,1.4655,0.0,0.0,0.0
2019-10-19 15:30:00,1.38576,0.40418000000000004,1.4435,1.38576,0.40418000000000004,1.4435,0.0,0.0,0.0,1.38576,0.40418000000000004,1.4435,1.38576,0.40418000000000004,1.4435,0.0,0.0,0.0
2019-10-19 16:00:00,1.3833600000000001,0.40348,1.441,1.3833600000000001,0.40348,1.441,0.0,0.0,0.0,1.3833600000000001,0.40348,1.441,1.3833600000000001,0.40348,1.441,0.0,0.0,0.0
2019-10-19 16:30:00,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0
2019-10-19 17:00:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-19 17:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-19 18:00:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-19 18:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-19 19:00:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-19 19:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-19 20:00:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-19 20:30:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-19 21:00:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-19 21:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-19 22:00:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-19 22:30:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-19 23:00:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-19 23:30:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-20 00:00:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-20 00:30:00,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0
2019-10-20 01:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-20 01:30:00,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0
2019-10-20 02:00:00,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0
2019-10-20 02:30:00,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0
2019-10-20 03:00:00,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0
2019-10-20 03:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-20 04:00:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-20 04:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-20 05:00:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-20 05:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-20 06:00:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-20 06:30:00,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0
2019-10-20 07:00:00,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0
2019-10-20 07:30:00,1.39104,0.40572,1.449,1.39104,0.40572,1.449,0.0,0.0,0.0,1.39104,0.40572,1.449,1.39104,0.40572,1.449,0.0,0.0,0.0
2019-10-20 08:00:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-20 08:30:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-20 09:00:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-20 09:30:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-20 10:00:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-20 10:30:00,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0
2019-10-20 11:00:00,1.39968,0.40824000000000005,1.458,1.39968,0.40824000000000005,1.458,0.0,0.0,0.0,1.39968,0.40824000000000005,1.458,1.39968,0.40824000000000005,1.458,0.0,0.0,0.0
2019-10-20 11:30:00,1.40304,0.40922000000000003,1.4615,1.40304,0.40922000000000003,1.4615,0.0,0.0,0.0,1.40304,0.40922000000000003,1.4615,1.40304,0.40922000000000003,1.4615,0.0,0.0,0.0
2019-10-20 12:00:00,1.40352,0.40936000000000006,1.462,1.40352,0.40936000000000006,1.462,0.0,0.0,0.0,1.40352,0.40936000000000006,1.462,1.40352,0.40936000000000006,1.462,0.0,0.0,0.0
2019-10-20 12:30:00,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0
2019-10-20 13:00:00,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0
2019-10-20 13:30:00,1.39968,0.40824000000000005,1.458,1.39968,0.40824000000000005,1.458,0.0,0.0,0.0,1.39968,0.40824000000000005,1.458,1.39968,0.40824000000000005,1.458,0.0,0.0,0.0
2019-10-20 14:00:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-20 14:30:00,1.39296,0.40628000000000003,1.451,1.39296,0.40628000000000003,1.451,0.0,0.0,0.0,1.39296,0.40628000000000003,1.451,1.39296,0.40628000000000003,1.451,0.0,0.0,0.0
2019-10-20 15:00:00,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0
2019-10-20 15:30:00,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0
2019-10-20 16:00:00,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0
2019-10-20 16:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-20 17:00:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-20 17:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-20 18:00:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-20 18:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-20 19:00:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-20 19:30:00,1.39392,0.40656000000000003,1.452,1.39392,0.40656000000000003,1.452,0.0,0.0,0.0,1.39392,0.40656000000000003,1.452,1.39392,0.40656000000000003,1.452,0.0,0.0,0.0
