Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-10-20 20:00:00,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0
2019-10-20 20:30:00,1.392,0.406,1.45,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,1.392,0.406,1.45,0.0,0.0,0.0
2019-10-20 21:00:00,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0
2019-10-20 21:30:00,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0
2019-10-20 22:00:00,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0
2019-10-20 22:30:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-20 23:00:00,1.3944,0.4067,1.4525000000000001,1.3944,0.4067,1.4525000000000001,0.0,0.0,0.0,1.3944,0.4067,1.4525000000000001,1.3944,0.4067,1.4525000000000001,0.0,0.0,0.0
2019-10-20 23:30:00,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0
2019-10-21 00:00:00,1.3944,0.4067,1.4525000000000001,1.3944,0.4067,1.4525000000000001,0.0,0.0,0.0,1.3944,0.4067,1.4525000000000001,1.3944,0.4067,1.4525000000000001,0.0,0.0,0.0
2019-10-21 00:30:00,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0
2019-10-21 01:00:00,1.36128,0.39704000000000006,1.418,1.36128,0.39704000000000006,1.418,0.0,0.0,0.0,1.36128,0.39704000000000006,1.418,1.36128,0.39704000000000006,1.418,0.0,0.0,0.0
2019-10-21 01:30:00,1.36128,0.39704000000000006,1.418,1.36128,0.39704000000000006,1.418,0.0,0.0,0.0,1.36128,0.39704000000000006,1.418,1.36128,0.39704000000000006,1.418,0.0,0.0,0.0
2019-10-21 02:00:00,1.36272,0.39746000000000004,1.4195,1.36272,0.39746000000000004,1.4195,0.0,0.0,0.0,1.36272,0.39746000000000004,1.4195,1.36272,0.39746000000000004,1.4195,0.0,0.0,0.0
2019-10-21 02:30:00,1.36272,0.39746000000000004,1.4195,1.36272,0.39746000000000004,1.4195,0.0,0.0,0.0,1.36272,0.39746000000000004,1.4195,1.36272,0.39746000000000004,1.4195,0.0,0.0,0.0
2019-10-21 03:00:00,1.3632,0.3976,1.42,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,1.3632,0.3976,1.42,0.0,0.0,0.0
2019-10-21 03:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-21 04:00:00,1.36032,0.39676000000000006,1.417,1.36032,0.39676000000000006,1.417,0.0,0.0,0.0,1.36032,0.39676000000000006,1.417,1.36032,0.39676000000000006,1.417,0.0,0.0,0.0
2019-10-21 04:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-21 05:00:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-21 05:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-21 06:00:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-21 06:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-21 07:00:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-21 07:30:00,1.39104,0.40572,1.449,1.39104,0.40572,1.449,0.0,0.0,0.0,1.39104,0.40572,1.449,1.39104,0.40572,1.449,0.0,0.0,0.0
2019-10-21 08:00:00,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0
2019-10-21 08:30:00,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0
2019-10-21 09:00:00,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0
2019-10-21 09:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-21 10:00:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-21 10:30:00,1.39248,0.40614000000000006,1.4505,1.39248,0.40614000000000006,1.4505,0.0,0.0,0.0,1.39248,0.40614000000000006,1.4505,1.39248,0.40614000000000006,1.4505,0.0,0.0,0.0
2019-10-21 11:00:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-21 11:30:00,1.40928,0.41104,1.468,1.40928,0.41104,1.468,0.0,0.0,0.0,1.40928,0.41104,1.468,1.40928,0.41104,1.468,0.0,0.0,0.0
2019-10-21 12:00:00,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0
2019-10-21 12:30:00,1.40496,0.40978000000000003,1.4635,1.40496,0.40978000000000003,1.4635,0.0,0.0,0.0,1.40496,0.40978000000000003,1.4635,1.40496,0.40978000000000003,1.4635,0.0,0.0,0.0
2019-10-21 13:00:00,1.40784,0.41062000000000004,1.4665,1.40784,0.41062000000000004,1.4665,0.0,0.0,0.0,1.40784,0.41062000000000004,1.4665,1.40784,0.41062000000000004,1.4665,0.0,0.0,0.0
2019-10-21 13:30:00,1.40496,0.40978000000000003,1.4635,1.40496,0.40978000000000003,1.4635,0.0,0.0,0.0,1.40496,0.40978000000000003,1.4635,1.40496,0.40978000000000003,1.4635,0.0,0.0,0.0
2019-10-21 14:00:00,1.39104,0.40572,1.449,1.39104,0.40572,1.449,0.0,0.0,0.0,1.39104,0.40572,1.449,1.39104,0.40572,1.449,0.0,0.0,0.0
2019-10-21 14:30:00,1.39248,0.40614000000000006,1.4505,1.39248,0.40614000000000006,1.4505,0.0,0.0,0.0,1.39248,0.40614000000000006,1.4505,1.39248,0.40614000000000006,1.4505,0.0,0.0,0.0
2019-10-21 15:00:00,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0
2019-10-21 15:30:00,1.3944,0.4067,1.4525000000000001,1.3944,0.4067,1.4525000000000001,0.0,0.0,0.0,1.3944,0.4067,1.4525000000000001,1.3944,0.4067,1.4525000000000001,0.0,0.0,0.0
2019-10-21 16:00:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-21 16:30:00,1.3944,0.4067,1.4525000000000001,1.3944,0.4067,1.4525000000000001,0.0,0.0,0.0,1.3944,0.4067,1.4525000000000001,1.3944,0.4067,1.4525000000000001,0.0,0.0,0.0
2019-10-21 17:00:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-21 17:30:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-21 18:00:00,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0
2019-10-21 18:30:00,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0
2019-10-21 19:00:00,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0
2019-10-21 19:30:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-21 20:00:00,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0
2019-10-21 20:30:00,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0
2019-10-21 21:00:00,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0
2019-10-21 21:30:00,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0
2019-10-21 22:00:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-21 22:30:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-21 23:00:00,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0
2019-10-21 23:30:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-22 00:00:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-22 00:30:00,1.3679999999999999,0.399,1.425,1.3679999999999999,0.399,1.425,0.0,0.0,0.0,1.3679999999999999,0.399,1.425,1.3679999999999999,0.399,1.425,0.0,0.0,0.0
2019-10-22 01:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-22 01:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-22 02:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-22 02:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-22 03:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-22 03:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-22 04:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-22 04:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-22 05:00:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-22 05:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-22 06:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-22 06:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-22 07:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-22 07:30:00,1.39152,0.40586000000000005,1.4495,1.39152,0.40586000000000005,1.4495,0.0,0.0,0.0,1.39152,0.40586000000000005,1.4495,1.39152,0.40586000000000005,1.4495,0.0,0.0,0.0
2019-10-22 08:00:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-22 08:30:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-22 09:00:00,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0
2019-10-22 09:30:00,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0
2019-10-22 10:00:00,1.40304,0.40922000000000003,1.4615,1.40304,0.40922000000000003,1.4615,0.0,0.0,0.0,1.40304,0.40922000000000003,1.4615,1.40304,0.40922000000000003,1.4615,0.0,0.0,0.0
2019-10-22 10:30:00,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0
2019-10-22 11:00:00,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0
2019-10-22 11:30:00,1.4088,0.41090000000000004,1.4675,1.4088,0.41090000000000004,1.4675,0.0,0.0,0.0,1.4088,0.41090000000000004,1.4675,1.4088,0.41090000000000004,1.4675,0.0,0.0,0.0
2019-10-22 12:00:00,1.41072,0.41146000000000005,1.4695,1.41072,0.41146000000000005,1.4695,0.0,0.0,0.0,1.41072,0.41146000000000005,1.4695,1.41072,0.41146000000000005,1.4695,0.0,0.0,0.0
2019-10-22 12:30:00,1.416,0.41300000000000003,1.475,1.416,0.41300000000000003,1.475,0.0,0.0,0.0,1.416,0.41300000000000003,1.475,1.416,0.41300000000000003,1.475,0.0,0.0,0.0
2019-10-22 13:00:00,1.4155200000000001,0.41286000000000006,1.4745,1.4155200000000001,0.41286000000000006,1.4745,0.0,0.0,0.0,1.4155200000000001,0.41286000000000006,1.4745,1.4155200000000001,0.41286000000000006,1.4745,0.0,0.0,0.0
2019-10-22 13:30:00,1.41072,0.41146000000000005,1.4695,1.41072,0.41146000000000005,1.4695,0.0,0.0,0.0,1.41072,0.41146000000000005,1.4695,1.41072,0.41146000000000005,1.4695,0.0,0.0,0.0
2019-10-22 14:00:00,1.40784,0.41062000000000004,1.4665,1.40784,0.41062000000000004,1.4665,0.0,0.0,0.0,1.40784,0.41062000000000004,1.4665,1.40784,0.41062000000000004,1.4665,0.0,0.0,0.0
2019-10-22 14:30:00,1.40304,0.40922000000000003,1.4615,1.40304,0.40922000000000003,1.4615,0.0,0.0,0.0,1.40304,0.40922000000000003,1.4615,1.40304,0.40922000000000003,1.4615,0.0,0.0,0.0
2019-10-22 15:00:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-22 15:30:00,1.39008,0.40544,1.448,1.39008,0.40544,1.448,0.0,0.0,0.0,1.39008,0.40544,1.448,1.39008,0.40544,1.448,0.0,0.0,0.0
2019-10-22 16:00:00,1.39296,0.40628000000000003,1.451,1.39296,0.40628000000000003,1.451,0.0,0.0,0.0,1.39296,0.40628000000000003,1.451,1.39296,0.40628000000000003,1.451,0.0,0.0,0.0
2019-10-22 16:30:00,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0
2019-10-22 17:00:00,1.39392,0.40656000000000003,1.452,1.39392,0.40656000000000003,1.452,0.0,0.0,0.0,1.39392,0.40656000000000003,1.452,1.39392,0.40656000000000003,1.452,0.0,0.0,0.0
2019-10-22 17:30:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-22 18:00:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-22 18:30:00,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0
2019-10-22 19:00:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-22 19:30:00,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0
2019-10-22 20:00:00,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0
2019-10-22 20:30:00,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0
2019-10-22 21:00:00,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0
2019-10-22 21:30:00,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0
2019-10-22 22:00:00,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0
2019-10-22 22:30:00,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0
2019-10-22 23:00:00,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0
2019-10-22 23:30:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-23 00:00:00,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0
2019-10-23 00:30:00,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0
2019-10-23 01:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-23 01:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-23 02:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-23 02:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-23 03:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-23 03:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-23 04:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-23 04:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-23 05:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-23 05:30:00,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0
2019-10-23 06:00:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2019-10-23 06:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-23 07:00:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0
2019-10-23 07:30:00,1.39056,0.40558000000000005,1.4485000000000001,1.39056,0.40558000000000005,1.4485000000000001,0.0,0.0,0.0,1.39056,0.40558000000000005,1.4485000000000001,1.39056,0.40558000000000005,1.4485000000000001,0.0,0.0,0.0
2019-10-23 08:00:00,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0,1.39584,0.40712000000000004,1.454,1.39584,0.40712000000000004,1.454,0.0,0.0,0.0
2019-10-23 08:30:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-23 09:00:00,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0,1.3953600000000002,0.40698,1.4535,1.3953600000000002,0.40698,1.4535,0.0,0.0,0.0
2019-10-23 09:30:00,1.39392,0.40656000000000003,1.452,1.39392,0.40656000000000003,1.452,0.0,0.0,0.0,1.39392,0.40656000000000003,1.452,1.39392,0.40656000000000003,1.452,0.0,0.0,0.0
2019-10-23 10:00:00,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0
2019-10-23 10:30:00,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0,1.3948800000000001,0.40684000000000003,1.453,1.3948800000000001,0.40684000000000003,1.453,0.0,0.0,0.0
2019-10-23 11:00:00,1.39008,0.40544,1.448,1.39008,0.40544,1.448,0.0,0.0,0.0,1.39008,0.40544,1.448,1.39008,0.40544,1.448,0.0,0.0,0.0
2019-10-23 11:30:00,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0.0,0.0,0.0,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0.0,0.0,0.0
2019-10-23 12:00:00,0.45552000000000004,0.13286,0.47450000000000003,0.45552000000000004,0.13286,0.47450000000000003,0.0,0.0,0.0,0.45552000000000004,0.13286,0.47450000000000003,0.45552000000000004,0.13286,0.47450000000000003,0.0,0.0,0.0
2019-10-23 12:30:00,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0
2019-10-23 13:00:00,1.26768,0.36974,1.3205,1.26768,0.36974,1.3205,0.0,0.0,0.0,1.26768,0.36974,1.3205,1.26768,0.36974,1.3205,0.0,0.0,0.0
2019-10-23 13:30:00,1.344,0.392,1.4,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,1.344,0.392,1.4,0.0,0.0,0.0
2019-10-23 14:00:00,1.3598400000000002,0.39662000000000003,1.4165,1.3598400000000002,0.39662000000000003,1.4165,0.0,0.0,0.0,1.3598400000000002,0.39662000000000003,1.4165,1.3598400000000002,0.39662000000000003,1.4165,0.0,0.0,0.0
2019-10-23 14:30:00,1.392,0.406,1.45,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,1.392,0.406,1.45,0.0,0.0,0.0
2019-10-23 15:00:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-23 15:30:00,1.3944,0.4067,1.4525000000000001,1.3944,0.4067,1.4525000000000001,0.0,0.0,0.0,1.3944,0.4067,1.4525000000000001,1.3944,0.4067,1.4525000000000001,0.0,0.0,0.0
2019-10-23 16:00:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-23 16:30:00,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0,1.3968,0.40740000000000004,1.455,1.3968,0.40740000000000004,1.455,0.0,0.0,0.0
2019-10-23 17:00:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-23 17:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-23 18:00:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-23 18:30:00,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0
2019-10-23 19:00:00,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0
2019-10-23 19:30:00,8.867280000000001,1.75754,9.0397788386,1.39728,0.40754,1.4555,7.47,1.35,7.5910078382,8.8422992567,2.5790039499,9.2107283924,1.39728,0.40754,1.4555,7.4450192567,2.1714639499,7.7552283924
2019-10-23 20:00:00,8.9368,1.7574,9.107955259,1.3968,0.40740000000000004,1.455,7.54,1.35,7.6599020881,8.6809937666,2.5319565153,9.0427018403,1.3968,0.40740000000000004,1.455,7.2841937666,2.1245565153,7.5877018403
2019-10-23 20:30:00,8.4744,0.4067,8.4841534787,1.3944,0.4067,1.4525000000000001,7.08,0.0,7.08,8.250210989,2.4063115385,8.5939697802,1.3944,0.4067,1.4525000000000001,6.855810989,1.9996115385,7.1414697802
2019-10-23 21:00:00,8.07728,1.2975400000000001,8.1808350582,1.39728,0.40754,1.4555,6.68,0.89,6.7390281198,7.9230275627,2.3108830391,8.2531537112,1.39728,0.40754,1.4555,6.5257475627,1.9033430391000001,6.7976537112
2019-10-23 21:30:00,7.65728,0.40754,7.6681174906,1.39728,0.40754,1.4555,6.26,0.0,6.26,7.5136126536,2.1914703573,7.8266798475,1.39728,0.40754,1.4555,6.1163326536,1.7839303573,6.3711798475
2019-10-23 22:00:00,7.38536,1.29698,7.4983797883,1.3953600000000002,0.40698,1.4535,5.99,0.89,6.0557575909,7.2575397765,2.1167824348,7.5599372672000005,1.3953600000000002,0.40698,1.4535,5.8621797765,1.7098024348,6.1064372672
2019-10-23 22:30:00,6.85488,1.29684,6.9764728767,1.3948800000000001,0.40684000000000003,1.453,5.46,0.89,5.5320610987,6.753837439,1.9698692531000002,7.0352473323,1.3948800000000001,0.40684000000000003,1.453,5.358957439,1.5630292531,5.5822473323
2019-10-23 23:00:00,6.55536,1.29698,6.6824323304,1.3953600000000002,0.40698,1.4535,5.16,0.89,5.236191364,6.4090875662,1.8693172068,6.6761328815,1.3953600000000002,0.40698,1.4535,5.0137275662,1.4623372068,5.2226328815
2019-10-23 23:30:00,6.04488,1.96684,6.3568100333,1.3948800000000001,0.40684000000000003,1.453,4.65,1.56,4.9047018258,6.162661617,1.7974429716,6.4194391844,1.3948800000000001,0.40684000000000003,1.453,4.767781617,1.3906029716,4.9664391844
2019-10-24 00:00:00,5.84584,1.96712,6.1679337221,1.39584,0.40712000000000004,1.454,4.45,1.56,4.7155169388000004,6.1002278923,1.7792331353000002,6.3544040545,1.39584,0.40712000000000004,1.454,4.7043878923,1.3721131353,4.9004040545
2019-10-24 00:30:00,5.51176,1.9571800000000001,5.8489359588,1.36176,0.39718000000000003,1.4185,4.15,1.56,4.4335200462,5.8153109087,1.6961323484,6.0576155299,1.36176,0.39718000000000003,1.4185,4.4535509087000005,1.2989523484,4.6391155299
2019-10-24 01:00:00,5.36416,1.95788,5.7102982934,1.36416,0.39788,1.421,4.0,1.56,4.2934368518,5.6917541787,1.6600949688000002,5.9289106028,1.36416,0.39788,1.421,4.3275941787,1.2622149688,4.5079106028
2019-10-24 01:30:00,5.18512,1.9881600000000001,5.5532197507,1.3651200000000001,0.39816,1.422,3.8200000000000003,1.5899999999999999,4.1376925937,5.5445076071,1.6171480521000001,5.7755287574,1.3651200000000001,0.39816,1.422,4.1793876071,1.2189880521,4.3535287574
2019-10-24 02:00:00,5.49512,1.9881600000000001,5.8437251818,1.3651200000000001,0.39816,1.422,4.13,1.5899999999999999,4.4254943227,5.7428706011,1.6750039253,5.9821568762,1.3651200000000001,0.39816,1.422,4.3777506011,1.2768439253000001,4.5601568762
2019-10-24 02:30:00,5.4432,2.0176,5.8050956926,1.3632,0.3976,1.42,4.08,1.62,4.3898519337,5.7098385346,1.6653695726,5.9477484735,1.3632,0.3976,1.42,4.3466385346,1.2677695726,4.5277484735
2019-10-24 03:00:00,5.5132,1.7276,5.7775406533,1.3632,0.3976,1.42,4.15,1.33,4.3579123442,5.6753324244000005,1.6553052904,5.9118046087,1.3632,0.3976,1.42,4.3121324244,1.2577052904000001,4.4918046087
2019-10-24 03:30:00,5.51176,1.28718,5.6600645447,1.36176,0.39718000000000003,1.4185,4.15,0.89,4.2443609649,5.4344626997,1.5850516207,5.6608986455,1.36176,0.39718000000000003,1.4185,4.0727026997,1.1878716207,4.2423986455
2019-10-24 04:00:00,5.3732,1.2876,5.525322796,1.3632,0.3976,1.42,4.01,0.89,4.107578362,5.3058949661,1.5475526984,5.526973923,1.3632,0.3976,1.42,3.9426949661,1.1499526984,4.106973923
2019-10-24 04:30:00,5.37416,1.28788,5.5263216157,1.36416,0.39788,1.421,4.01,0.89,4.107578362,5.3068549661,1.5478326984000002,5.527973923,1.36416,0.39788,1.421,3.9426949661,1.1499526984,4.106973923
2019-10-24 05:00:00,5.37512,1.28816,5.5273204358,1.3651200000000001,0.39816,1.422,4.01,0.89,4.107578362,5.3078149661000005,1.5481126984,5.528973923,1.3651200000000001,0.39816,1.422,3.9426949661,1.1499526984,4.106973923
2019-10-24 05:30:00,5.37416,1.28788,5.5263216157,1.36416,0.39788,1.421,4.01,0.89,4.107578362,5.3178215913,1.5510312975,5.5393974909,1.36416,0.39788,1.421,3.9536615913,1.1531512975,4.1183974909
2019-10-24 06:00:00,5.66512,1.28816,5.8097281176,1.3651200000000001,0.39816,1.422,4.3,0.89,4.3911388045,5.6164110498,1.6381198895,5.8504281769,1.3651200000000001,0.39816,1.422,4.2512910498,1.2399598895,4.4284281769
2019-10-24 06:30:00,6.25416,1.92788,6.5445579377000005,1.36416,0.39788,1.421,4.89,1.53,5.1237681446,6.4683197402,1.8865932576,6.7378330627,1.36416,0.39788,1.421,5.1041597402,1.4887132576,5.3168330627
2019-10-24 07:00:00,6.81464,1.7980200000000002,7.0478503283,1.36464,0.39802000000000004,1.4215,5.45,1.4,5.6269441085,7.0278753122,2.0497969661,7.3207034502,1.36464,0.39802000000000004,1.4215,5.6632353122,1.6517769661,5.8992034502
2019-10-24 07:30:00,7.60152,1.74586,7.7994316107,1.39152,0.40586000000000005,1.4495,6.21,1.34,6.3529284586,7.5468066702000005,2.2011519455,7.8612569482,1.39152,0.40586000000000005,1.4495,6.1552866702,1.7952919455,6.4117569482
2019-10-24 08:00:00,7.95776,0.40768000000000004,7.9681959815,1.3977600000000001,0.40768000000000004,1.456,6.5600000000000005,0.0,6.5600000000000005,7.9129102385,2.3079321529,8.2426148318,1.3977600000000001,0.40768000000000004,1.456,6.5151502385,1.9002521529,6.7866148318
2019-10-24 08:30:00,8.37536,0.40698,8.3852422654,1.3953600000000002,0.40698,1.4535,6.98,0.0,6.98,8.3180706616,2.426103943,8.6646569392,1.3953600000000002,0.40698,1.4535,6.9227106616,2.019123943,7.2111569392
2019-10-24 09:00:00,8.51392,0.40656000000000003,8.5236215777,1.39392,0.40656000000000003,1.452,7.12,0.0,7.12,8.4496922364,2.4644935689,8.8017627462,1.39392,0.40656000000000003,1.452,7.0557722364,2.0579335689,7.3497627462
2019-10-24 09:30:00,8.662,0.406,8.671509672500001,1.392,0.406,1.45,7.27,0.0,7.27,8.6017238403,2.5088361201,8.9601290003,1.392,0.406,1.45,7.2097238403,2.1028361201,7.5101290003
2019-10-24 10:00:00,8.66056,0.40558000000000005,8.6700515944,1.39056,0.40558000000000005,1.4485000000000001,7.27,0.0,7.27,8.663510623,2.5268572650000003,9.0244902323,1.39056,0.40558000000000005,1.4485000000000001,7.272950623,2.121277265,7.5759902323
2019-10-24 10:30:00,8.80296,0.40628000000000003,8.8123304636,1.39296,0.40628000000000003,1.451,7.41,0.0,7.41,8.818493602,2.5720606339,9.1859308354,1.39296,0.40628000000000003,1.451,7.425533602,2.1657806339,7.7349308354
2019-10-24 11:00:00,8.98728,0.40754,8.9965154727,1.39728,0.40754,1.4555,7.59,0.0,7.59,8.953115479400001,2.6113253482000003,9.3261619577,1.39728,0.40754,1.4555,7.5558354794,2.2037853482,7.8706619577
2019-10-24 11:30:00,9.0168,0.40740000000000004,9.0259989475,1.3968,0.40740000000000004,1.455,7.62,0.0,7.62,8.7943255922,2.5650116311,9.1607558252,1.3968,0.40740000000000004,1.455,7.3975255922,2.1576116311,7.7057558252
2019-10-24 12:00:00,9.15728,-0.48246000000000006,9.1699806243,1.39728,0.40754,1.4555,7.76,-0.89,7.8108706301,8.8514932041,2.5816855179,9.220305421,1.39728,0.40754,1.4555,7.4542132041,2.1741455179,7.764805421
2019-10-24 12:30:00,9.07728,-0.48246000000000006,9.0900924005,1.39728,0.40754,1.4555,7.68,-0.89,7.7313970277,8.7936579492,2.5648169019,9.1600603638,1.39728,0.40754,1.4555,7.3963779492,2.1572769019,7.7045603638
2019-10-24 13:00:00,8.82728,0.40754,8.8366826949,1.39728,0.40754,1.4555,7.43,0.0,7.43,8.466707724900001,2.4694564198,8.8194872135,1.39728,0.40754,1.4555,7.0694277249,2.0619164198,7.3639872135
2019-10-24 13:30:00,8.63632,0.40726,8.6459171781,1.39632,0.40726,1.4545,7.24,0.0,7.24,8.2967129791,2.4198746188999998,8.6424093532,1.39632,0.40726,1.4545,6.9003929791,2.0126146189,7.1879093532
2019-10-24 14:00:00,8.452,0.406,8.4617456828,1.392,0.406,1.45,7.06,0.0,7.06,8.051014822,2.3482126564,8.3864737729,1.392,0.406,1.45,6.659014822,1.9422126564000002,6.9364737729
2019-10-24 14:30:00,8.4544,-0.4833,8.4682027757,1.3944,0.4067,1.4525000000000001,7.06,-0.89,7.115876615,8.0286192814,2.3416806238,8.3631450848,1.3944,0.4067,1.4525000000000001,6.6342192814,1.9349806238,6.9106450848000005
2019-10-24 15:00:00,8.30104,-0.48428000000000004,8.3151543702,1.39104,0.40572,1.449,6.91,-0.89,6.9670797326,7.9301484087,2.3129599525,8.260571259,1.39104,0.40572,1.449,6.5391084087,1.9072399525,6.811571259
2019-10-24 15:30:00,8.31912,-0.48484000000000005,8.3332363101,1.3891200000000001,0.40516,1.447,6.93,-0.89,6.9869163441,7.9282284087,2.3123999525,8.258571259,1.3891200000000001,0.40516,1.447,6.5391084087,1.9072399525,6.811571259
2019-10-24 16:00:00,8.46768,-0.48526,8.4815730764,1.38768,0.40474000000000004,1.4455,7.08,-0.89,7.1357200057,8.01751323,2.3384413587,8.3515762812,1.38768,0.40474000000000004,1.4455,6.62983323,1.9337013587,6.9060762812
2019-10-24 16:30:00,8.5672,0.4046,8.5767486264,1.3872,0.4046,1.445,7.18,0.0,7.18,8.2095924959,2.394464478,8.5516588499,1.3872,0.4046,1.445,6.8223924959,1.989864478,7.1066588499
2019-10-24 17:00:00,8.73576,0.40418000000000004,8.7451051595,1.38576,0.40418000000000004,1.4435,7.35,0.0,7.35,8.3184457778,2.4262133518,8.6650476852,1.38576,0.40418000000000004,1.4435,6.9326857778,2.0220333518,7.2215476852
2019-10-24 17:30:00,8.81624,0.40432,8.8255063537,1.38624,0.40432,1.444,7.43,0.0,7.43,8.5265449067,2.4869089311,8.8818176112,1.38624,0.40432,1.444,7.1403049067,2.0825889311,7.4378176112
2019-10-24 18:00:00,8.80152,0.40586000000000005,8.8108726384,1.39152,0.40586000000000005,1.4495,7.41,0.0,7.41,8.7720384606,2.5585112177,9.1375400631,1.39152,0.40586000000000005,1.4495,7.3805184606,2.1526512177,7.6880400631
2019-10-24 18:30:00,9.06584,0.40712000000000004,9.0749766721,1.39584,0.40712000000000004,1.454,7.67,0.0,7.67,8.9685625591,2.6158307464,9.3422526657,1.39584,0.40712000000000004,1.454,7.5727225591,2.2087107464,7.8882526657
2019-10-24 19:00:00,9.34008,0.40544,9.3488756543,1.39008,0.40544,1.448,7.95,0.0,7.95,9.0360696385,2.6355203112,9.4125725401,1.39008,0.40544,1.448,7.6459896385,2.2300803112,7.9645725401
2019-10-24 19:30:00,9.06152,0.40586000000000005,9.0706045581,1.39152,0.40586000000000005,1.4495,7.67,0.0,7.67,8.664470623,2.527137265,9.0254902323,1.39152,0.40586000000000005,1.4495,7.272950623,2.121277265,7.5759902323
2019-10-24 20:00:00,8.84152,0.40586000000000005,8.8508303706,1.39152,0.40586000000000005,1.4495,7.45,0.0,7.45,8.4310795757,2.4590648762000002,8.782374558,1.39152,0.40586000000000005,1.4495,7.0395595757,2.0532048762,7.332874558
2019-10-24 20:30:00,8.43584,0.40712000000000004,8.4456582455,1.39584,0.40712000000000004,1.454,7.04,0.0,7.04,8.244857082,2.4047499823000003,8.5883927938,1.39584,0.40712000000000004,1.454,6.849017082,1.9976299822999999,7.1343927938
2019-10-24 21:00:00,8.0768,0.40740000000000004,8.0870682574,1.3968,0.40740000000000004,1.455,6.68,0.0,6.68,8.0021479621,2.3339598222999998,8.3355707938,1.3968,0.40740000000000004,1.455,6.6053479621,1.9265598223,6.8805707938000005
2019-10-24 21:30:00,7.6768,1.2974,7.7856602161,1.3968,0.40740000000000004,1.455,6.28,0.89,6.3427517688,7.5799508505,2.2108189981,7.895782136,1.3968,0.40740000000000004,1.455,6.1831508505,1.8034189981000002,6.440782136
2019-10-24 22:00:00,7.1958400000000005,1.29712,7.3118146585,1.39584,0.40712000000000004,1.454,5.8,0.89,5.8678871836,7.1220530121,2.0772654619,7.418805221,1.39584,0.40712000000000004,1.454,5.7262130121,1.6701454619,5.964805221
2019-10-24 22:30:00,6.79152,1.29586,6.914043466,1.39152,0.40586000000000005,1.4495,5.4,0.89,5.4728511765,6.7300889009,1.9629425961,7.0105092717,1.39152,0.40586000000000005,1.4495,5.3385689009,1.5570825960999999,5.5610092717
2019-10-24 23:00:00,6.45248,1.29614,6.5813734927,1.39248,0.40614000000000006,1.4505,5.06,0.89,5.1376745712,6.390575877,1.8639179641,6.6568498718,1.39248,0.40614000000000006,1.4505,4.998095877,1.4577779641,5.2063498718
2019-10-24 23:30:00,6.03344,1.29642,6.1711508692,1.39344,0.40642000000000006,1.4515,4.64,0.89,4.7245846378,5.9576784331,1.7376562097,6.2059150345,1.39344,0.40642000000000006,1.4515,4.5642384331,1.3312362097000001,4.7544150345
2019-10-25 00:00:00,5.63248,1.5861399999999999,5.8515528751,1.39248,0.40614000000000006,1.4505,4.24,1.18,4.4011362169,5.7550299015,1.6785503879,5.9948228141,1.39248,0.40614000000000006,1.4505,4.3625499014999995,1.2724103879,4.5443228141
2019-10-25 00:30:00,5.50128,1.61704,5.7340125567,1.36128,0.39704000000000006,1.418,4.14,1.22,4.3160166821,5.6434084269,1.6459941245,5.8785504447,1.36128,0.39704000000000006,1.418,4.2821284269,1.2489541245,4.4605504447
2019-10-25 01:00:00,5.3284,1.2862,5.4814374939,1.3584,0.3962,1.415,3.9699999999999998,0.89,4.0685378209,5.3014093957,1.5462444071,5.5223014538,1.3584,0.3962,1.415,3.9430093957,1.1500444071,4.1073014538
2019-10-25 01:30:00,5.28888,1.28634,5.4430618451,1.35888,0.39634,1.4155,3.93,0.89,4.0295161,5.2879194775,1.5423098476,5.5082494557,1.35888,0.39634,1.4155,3.9290394775,1.1459698476,4.0927494557
2019-10-25 02:00:00,5.55032,1.2867600000000001,5.6975260772,1.36032,0.39676000000000006,1.417,4.19,0.89,4.2834798937,5.4839759209,1.5994929769000001,5.7124749176,1.36032,0.39676000000000006,1.417,4.1236559209,1.2027329769,4.2954749176
2019-10-25 02:30:00,5.41888,1.35634,5.5860467819,1.35888,0.39634,1.4155,4.06,0.96,4.1719539787,5.361434642,1.5637517706000001,5.5848277521,1.35888,0.39634,1.4155,4.002554642,1.1674117706,4.1693277521
2019-10-25 03:00:00,5.4484,1.2962,5.6004639986,1.3584,0.3962,1.415,4.09,0.9,4.1878514778,5.4088423827,1.5775790283000002,5.6342108153,1.3584,0.3962,1.415,4.0504423827,1.1813790283,4.2192108153
2019-10-25 03:30:00,5.48984,1.29662,5.6408834991,1.3598400000000002,0.39662000000000003,1.4165,4.13,0.9,4.2269255967,5.4102823827,1.5779990283,5.6357108153,1.3598400000000002,0.39662000000000003,1.4165,4.0504423827,1.1813790283,4.2192108153
2019-10-25 04:00:00,5.3708,1.2969,5.5251644546000005,1.3608,0.39690000000000003,1.4175,4.01,0.9,4.1097566838,5.3034949661,1.5468526984,5.524473923,1.3608,0.39690000000000003,1.4175,3.9426949661,1.1499526984,4.106973923
2019-10-25 04:30:00,5.33128,1.29704,5.4867895166,1.36128,0.39704000000000006,1.418,3.9699999999999998,0.9,4.070737034,5.2457988436,1.5300246627,5.4643737954,1.36128,0.39704000000000006,1.418,3.8845188436,1.1329846627,4.0463737954
2019-10-25 05:00:00,5.33128,1.29704,5.4867895166,1.36128,0.39704000000000006,1.418,3.9699999999999998,0.9,4.070737034,5.2747933741,1.5384814008,5.4945764313,1.36128,0.39704000000000006,1.418,3.9135133741,1.1414414008,4.0765764313
2019-10-25 05:30:00,5.3008,1.2969,5.4571448808,1.3608,0.39690000000000003,1.4175,3.94,0.9,4.0414848756,5.2652428041,1.5356958179,5.484627921,1.3608,0.39690000000000003,1.4175,3.9044428041,1.1387958179,4.067127921
2019-10-25 06:00:00,5.3908000000000005,1.6669,5.6426306144,1.3608,0.39690000000000003,1.4175,4.03,1.27,4.2253757229,5.4869141583,1.6003499628,5.7155355816,1.3608,0.39690000000000003,1.4175,4.1261141583,1.2034499628,4.2980355816
2019-10-25 06:30:00,5.951280000000001,1.69704,6.1885118082,1.36128,0.39704000000000006,1.418,4.59,1.3,4.7705450422,6.086551603,1.7752442175,6.3401579198,1.36128,0.39704000000000006,1.418,4.725271603,1.3782042175,4.9221579198
2019-10-25 07:00:00,6.58416,1.86788,6.8439855786,1.36416,0.39788,1.421,5.22,1.47,5.4230342061,6.8188729673,1.9888379488,7.1029926742,1.36416,0.39788,1.421,5.4547129673,1.5909579488,5.6819926742
2019-10-25 07:30:00,7.25056,1.7555800000000001,7.4600724829,1.39056,0.40558000000000005,1.4485000000000001,5.86,1.35,6.0134931612,7.366908141,2.1486815411,7.6738626469,1.39056,0.40558000000000005,1.4485000000000001,5.976348141,1.7431015411000002,6.2253626469
2019-10-25 08:00:00,7.5844000000000005,1.7467000000000001,7.782935452,1.3944,0.4067,1.4525000000000001,6.19,1.34,6.3333798244,7.6554477433,2.2328389251,7.9744247326,1.3944,0.4067,1.4525000000000001,6.2610477433,1.8261389251,6.5219247326000005
2019-10-25 08:30:00,8.152,1.646,8.3165148951,1.392,0.406,1.45,6.76,1.24,6.8727869165,8.0730880775,2.3546506893,8.4094667474,1.392,0.406,1.45,6.6810880775,1.9486506893,6.9594667474000005
2019-10-25 09:00:00,8.342,0.406,8.3518740412,1.392,0.406,1.45,6.95,0.0,6.95,8.250740455,2.406465966,8.594521307299999,1.392,0.406,1.45,6.858740455,2.000465966,7.1445213073
2019-10-25 09:30:00,8.6044,0.4067,8.6140062834,1.3944,0.4067,1.4525000000000001,7.21,0.0,7.21,8.5014491987,2.4795893496,8.8556762486,1.3944,0.4067,1.4525000000000001,7.1070491987,2.0728893496,7.4031762486
2019-10-25 10:00:00,8.69296,0.40628000000000003,8.702448908200001,1.39296,0.40628000000000003,1.451,7.3,0.0,7.3,8.5739927651,2.5007478898,8.9312424637,1.39296,0.40628000000000003,1.451,7.1810327651,2.0944678898,7.4802424637
2019-10-25 10:30:00,8.71392,0.40656000000000003,8.723399154,1.39392,0.40656000000000003,1.452,7.32,0.0,7.32,8.5899883518,2.5054132693,8.947904533100001,1.39392,0.40656000000000003,1.452,7.1960683518,2.0988532693,7.4959045331
2019-10-25 11:00:00,8.94584,0.40712000000000004,8.9550991061,1.39584,0.40712000000000004,1.454,7.55,0.0,7.55,8.7451017332,2.5506546722,9.1094809721,1.39584,0.40712000000000004,1.454,7.3492617332,2.1435346722,7.6554809721
2019-10-25 11:30:00,8.94584,0.40712000000000004,8.9550991061,1.39584,0.40712000000000004,1.454,7.55,0.0,7.55,8.7339508732,2.547402338,9.0978654929,1.39584,0.40712000000000004,1.454,7.3381108732,2.140282338,7.6438654929
2019-10-25 12:00:00,9.0468,0.40740000000000004,9.0559684739,1.3968,0.40740000000000004,1.455,7.65,0.0,7.65,8.9154378454,2.6003360383,9.2869144223,1.3968,0.40740000000000004,1.455,7.5186378454,2.1929360383,7.8319144223
2019-10-25 12:30:00,8.88488,1.39684,8.9940121525,1.3948800000000001,0.40684000000000003,1.453,7.49,0.99,7.555143943,9.0681037957,2.6448636071,9.4459414539,1.3948800000000001,0.40684000000000003,1.453,7.6732237957,2.2380236071,7.9929414539
2019-10-25 13:00:00,8.81392,1.30656,8.9102348342,1.39392,0.40656000000000003,1.452,7.42,0.9,7.4743829177,9.0242305603,2.6320672468,9.400240167,1.39392,0.40656000000000003,1.452,7.6303105603,2.2255072468,7.948240167
2019-10-25 13:30:00,8.74864,1.3550200000000001,8.8529532389,1.38864,0.40502000000000005,1.4465,7.36,0.9500000000000001,7.4210578761,8.7829935282,2.5617064457,9.1489515919,1.38864,0.40502000000000005,1.4465,7.3943535282,2.1566864457,7.7024515919
2019-10-25 14:00:00,8.72384,0.40362000000000003,8.7331720154,1.38384,0.40362000000000003,1.4415,7.34,0.0,7.34,8.516494507600001,2.4839775647,8.8713484454,1.38384,0.40362000000000003,1.4415,7.1326545076,2.0803575647,7.4298484454
2019-10-25 14:30:00,8.71856,0.40208000000000005,8.7278265794,1.37856,0.40208000000000005,1.436,7.34,0.0,7.34,8.5023276736,2.4798455715,8.8565913267,1.37856,0.40208000000000005,1.436,7.1237676736,2.0777655715,7.4205913267
2019-10-25 15:00:00,8.77664,0.40152000000000004,8.7858197113,1.37664,0.40152000000000004,1.434,7.4,0.0,7.4,8.6681770524,2.5282183069,9.0293510962,1.37664,0.40152000000000004,1.434,7.2915370524,2.1266983069,7.5953510962
2019-10-25 15:30:00,8.62616,1.5213800000000002,8.7592941182,1.37616,0.40138,1.4335,7.25,1.12,7.3360002726,8.5457761947,2.4925180568,8.9018502028,1.37616,0.40138,1.4335,7.1696161947,2.0911380568,7.4683502028
2019-10-25 16:00:00,8.46904,0.40222,8.4785859346,1.37904,0.40222,1.4365,7.09,0.0,7.09,8.3972128774,2.4491870892,8.7470967473,1.37904,0.40222,1.4365,7.0181728774,2.0469670892,7.3105967473
2019-10-25 16:30:00,8.34096,0.40278,8.3506793406,1.38096,0.40278,1.4385,6.96,0.0,6.96,8.2399435518,2.4033168693,8.583274533099999,1.38096,0.40278,1.4385,6.8589835518,2.0005368693,7.1447745331
2019-10-25 17:00:00,8.39096,0.40278,8.4006214919,1.38096,0.40278,1.4385,7.01,0.0,7.01,8.3343367736,2.4308482256,8.6816008058,1.38096,0.40278,1.4385,6.9533767736000005,2.0280682256,7.2431008058
2019-10-25 17:30:00,8.53048,0.40264000000000005,8.539977049099999,1.38048,0.40264000000000005,1.438,7.15,0.0,7.15,8.4257867697,2.4575211412,8.7768612184,1.38048,0.40264000000000005,1.438,7.0453067697,2.0548811412,7.3388612184
2019-10-25 18:00:00,8.68,0.4025,8.689327146,1.38,0.4025,1.4375,7.3,0.0,7.3,8.4031651744,2.4509231759,8.7532970567,1.38,0.4025,1.4375,7.0231651744,2.0484231759,7.3157970567
2019-10-25 18:30:00,8.89096,0.40278,8.9000787328,1.38096,0.40278,1.4385,7.51,0.0,7.51,8.6219136309,2.514724809,8.9811600322,1.38096,0.40278,1.4385,7.2409536309,2.111944809,7.5426600322
2019-10-25 19:00:00,8.77096,0.40278,8.7802033604,1.38096,0.40278,1.4385,7.39,0.0,7.39,8.5863260559,2.5043450996,8.9440896416,1.38096,0.40278,1.4385,7.2053660559,2.1015650996,7.5055896416
2019-10-25 19:30:00,8.61096,1.7427800000000002,8.7855514483,1.38096,0.40278,1.4385,7.23,1.34,7.3531285858,8.4254847695,2.4574330578,8.7765466349,1.38096,0.40278,1.4385,7.0445247695,2.0546530578,7.3380466349
