Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-10-25 20:00:00,8.10096,1.29278,8.2034646979,1.38096,0.40278,1.4385,6.72,0.89,6.7786798125,7.9834822528,2.3285156571,8.3161273467,1.38096,0.40278,1.4385,6.6025222528,1.9257356571000002,6.8776273467
2019-10-25 20:30:00,7.76192,1.29306,7.8688885016,1.38192,0.40306000000000003,1.4395,6.38,0.89,6.441777705,7.6612000029,2.2345166675,7.9804166697,1.38192,0.40306000000000003,1.4395,6.2792800029,1.8314566675,6.5409166697
2019-10-25 21:00:00,7.4604800000000004,1.29264,7.571636547,1.38048,0.40264000000000005,1.438,6.08,0.89,6.144794545,7.3985403585,2.1579076046,7.7068128735,1.38048,0.40264000000000005,1.438,6.0180603585,1.7552676046,6.2688128735
2019-10-25 21:30:00,7.21144,1.29292,7.3264253903,1.38144,0.40292000000000006,1.439,5.83,0.89,5.8975418608,7.143773172,2.0836005085,7.4414303875,1.38144,0.40292000000000006,1.439,5.762333172,1.6806805085,6.0024303875
2019-10-25 22:00:00,6.84048,1.29264,6.9615432772,1.38048,0.40264000000000005,1.438,5.46,0.89,5.5320610987,6.7566271426,1.9706829166,7.0381532736,1.38048,0.40264000000000005,1.438,5.3761471426,1.5680429166,5.6001532736
2019-10-25 22:30:00,6.5990400000000005,1.29222,6.7243707103,1.37904,0.40222,1.4365,5.22,0.89,5.2953281296,6.4934881220000005,1.8939340356,6.7640501271,1.37904,0.40222,1.4365,5.114448122,1.4917140356,5.3275501271
2019-10-25 23:00:00,6.28048,1.29264,6.4121250144,1.38048,0.40264000000000005,1.438,4.9,0.89,4.9801706798000005,6.175757494,1.8012626024,6.4330807229,1.38048,0.40264000000000005,1.438,4.7952774940000005,1.3986226024000001,4.9950807229
2019-10-25 23:30:00,5.96904,1.29222,6.1073129157,1.37904,0.40222,1.4365,4.59,0.89,4.6754892792,5.8970148849,1.7199626748,6.1427238385,1.37904,0.40222,1.4365,4.5179748849,1.3177426748,4.7062238385
2019-10-26 00:00:00,5.67,1.2925,5.8154497891,1.38,0.4025,1.4375,4.29,0.89,4.3813468249,5.651834558,1.6484517461000001,5.8873276646,1.38,0.4025,1.4375,4.271834558,1.2459517461,4.4498276646
2019-10-26 00:30:00,5.37976,1.28368,5.5307912635,1.34976,0.39368000000000003,1.4060000000000001,4.03,0.89,4.1271055232,5.3592425681,1.5631124157,5.5825443418,1.34976,0.39368000000000003,1.4060000000000001,4.0094825681,1.1694324157,4.1765443418
2019-10-26 01:00:00,5.2864,1.2827,5.4397926661,1.3464,0.3927,1.4025,3.94,0.89,4.039269736,5.2806170069,1.5401799604000002,5.5006427155,1.3464,0.3927,1.4025,3.9342170069,1.1474799604,4.0981427155
2019-10-26 01:30:00,5.20784,1.28312,5.3635803714,1.3478400000000001,0.39312,1.404,3.86,0.89,3.9612750473,5.2186267013,1.5220994546000002,5.4360694806,1.3478400000000001,0.39312,1.404,3.8707867013,1.1289794546,4.0320694806
2019-10-26 02:00:00,5.54832,1.78326,5.8278530395,1.34832,0.39326000000000005,1.4045,4.2,1.3900000000000001,4.4240366183,5.6609023696000005,1.6510965245,5.8967733017,1.34832,0.39326000000000005,1.4045,4.3125823696,1.2578365245,4.4922733017
2019-10-26 02:30:00,5.36928,2.14354,5.7813433949,1.34928,0.39354000000000006,1.4055,4.02,1.75,4.3843927744,5.5860763618,1.6292722722000001,5.8188295436,1.34928,0.39354000000000006,1.4055,4.2367963618,1.2357322722,4.4133295436
2019-10-26 03:00:00,5.3688,2.1234,5.7734600544,1.3488,0.3934,1.405,4.02,1.73,4.3764483317,5.5478298945999995,1.6181170526000002,5.7789894736,1.3488,0.3934,1.405,4.1990298946,1.2247170526,4.3739894736
2019-10-26 03:30:00,5.35072,2.12396,5.7568577019,1.35072,0.39396000000000003,1.407,4.0,1.73,4.3580844416,5.5455693614,1.6174577304,5.7766347514,1.35072,0.39396000000000003,1.407,4.1948493614,1.2234977304,4.3696347514
2019-10-26 04:00:00,5.14832,1.8532600000000001,5.4717247235,1.34832,0.39326000000000005,1.4045,3.8,1.46,4.0708230126,5.3881514238,1.5715441653000002,5.6126577331,1.34832,0.39326000000000005,1.4045,4.0398314238,1.1782841653,4.2081577331
2019-10-26 04:30:00,5.13928,1.2935400000000001,5.2995702326,1.34928,0.39354000000000006,1.4055,3.79,0.9,3.8953947168000003,5.0994052247,1.4873265239,5.3118804424,1.34928,0.39354000000000006,1.4055,3.7501252247,1.0937865239,3.9063804424
2019-10-26 05:00:00,5.0988,1.2934,5.2602894407,1.3488,0.3934,1.405,3.75,0.9,3.8564880397,5.0889955022,1.4842903548000002,5.3010369814,1.3488,0.3934,1.405,3.7401955022,1.0908903548,3.8960369814
2019-10-26 05:30:00,5.12928,1.2935400000000001,5.2898732546,1.34928,0.39354000000000006,1.4055,3.7800000000000002,0.9,3.8856659661,5.0552789995,1.4744563749,5.2659156245,1.34928,0.39354000000000006,1.4055,3.7059989995000002,1.0809163749,3.8604156245
2019-10-26 06:00:00,5.13024,1.5038200000000002,5.3461048483999996,1.35024,0.39382000000000006,1.4065,3.7800000000000002,1.11,3.9396065793,5.1868245453,1.5128238257,5.4029422347,1.35024,0.39382000000000006,1.4065,3.8365845453,1.1190038257000001,3.9964422347
2019-10-26 06:30:00,5.2608,1.2519,5.4077047118,1.2408000000000001,0.3619,1.2925,4.02,0.89,4.1173413752,5.294060277,1.5441009141,5.5146461218,1.2408000000000001,0.3619,1.2925,4.053260277,1.1822009141,4.2221461218
2019-10-26 07:00:00,5.10512,1.70816,5.3833131806,0.88512,0.25816,0.922,4.22,1.45,4.4621631526,5.3329027638,1.5554299728,5.5551070457,0.88512,0.25816,0.922,4.4477827638,1.2972699728000001,4.6331070457
2019-10-26 07:30:00,5.52632,1.82726,5.8205748728,0.91632,0.26726,0.9545,4.61,1.56,4.8667956604,5.7630142952,1.6808791694,6.0031398908,0.91632,0.26726,0.9545,4.8466942952,1.4136191694,5.0486398908
2019-10-26 08:00:00,5.8135200000000005,1.82936,6.0945527153,0.9235200000000001,0.26936000000000004,0.962,4.89,1.56,5.13280625,6.0863132904,1.7751747097,6.3399096775,0.9235200000000001,0.26936000000000004,0.962,5.1627932904,1.5058147097,5.3779096775
2019-10-26 08:30:00,6.20688,1.81034,6.4655000000000005,0.92688,0.27034,0.9655,5.28,1.54,5.5,6.365846547,1.8567052429,6.6310901531,0.92688,0.27034,0.9655,5.438966547,1.5863652429,5.6655901531
2019-10-26 09:00:00,6.76536,1.7069800000000002,6.9773832237,0.9153600000000001,0.26698,0.9535,5.85,1.44,6.0246244696,6.8600977427,2.0008618416,7.1459351486,0.9153600000000001,0.26698,0.9535,5.9447377427,1.7338818416000001,6.1924351485999996
2019-10-26 09:30:00,7.00872,1.72796,7.2185872441,0.9187200000000001,0.26796000000000003,0.9570000000000001,6.09,1.46,6.2625633729,7.1516183981,2.0858886995,7.4496024981,0.9187200000000001,0.26796000000000003,0.9570000000000001,6.2328983981,1.8179286995,6.4926024981
2019-10-26 10:00:00,7.25968,1.64824,7.4444374401,0.91968,0.26824000000000003,0.9580000000000001,6.34,1.38,6.488451279,7.4118288255,2.1617834074,7.7206550265,0.91968,0.26824000000000003,0.9580000000000001,6.4921488255,1.8935434074000002,6.7626550265
2019-10-26 10:30:00,7.5392,1.1581000000000001,7.6276295302,0.9192,0.2681,0.9575,6.62,0.89,6.6795583686,7.4801736518,2.1817173151,7.7918475539,0.9192,0.2681,0.9575,6.5609736518,1.9136173151,6.8343475539
2019-10-26 11:00:00,7.54304,1.15922,7.631595079,0.9230400000000001,0.26922,0.9615,6.62,0.89,6.6795583686,7.4185679042,2.163748972,7.7276749002,0.9230400000000001,0.26922,0.9615,6.4955279042,1.894528972,6.7661749002
2019-10-26 11:30:00,7.8364,1.6702,8.0124111852,0.9264,0.2702,0.965,6.91,1.4,7.0503971519,7.8117399334,2.2784241472,8.1372290973,0.9264,0.2702,0.965,6.8853399334,2.0082241472,7.1722290973
2019-10-26 12:00:00,7.88784,1.61062,8.0505972853,0.9278400000000001,0.27062,0.9665,6.96,1.34,7.0878205395,8.077958568,2.356071249,8.414540175,0.9278400000000001,0.27062,0.9665,7.150118568,2.085451249,7.448040175
2019-10-26 12:30:00,8.15784,1.61062,8.3153142003,0.9278400000000001,0.27062,0.9665,7.23,1.34,7.3531285858,8.3421838333,2.4331369514,8.6897748263,0.9278400000000001,0.27062,0.9665,7.4143438333,2.1625169513999998,7.7232748263
2019-10-26 13:00:00,8.21592,1.61006,8.3721941359,0.9259200000000001,0.27006,0.9645,7.29,1.34,7.412131947,8.3984727123,2.4495545411,8.7484090753,0.9259200000000001,0.27006,0.9645,7.4725527123,2.1794945411,7.7839090753
2019-10-26 13:30:00,8.17704,1.63372,8.3386464249,1.00704,0.29372000000000004,1.049,7.17,1.34,7.2941414848,8.2312618538,2.4007847074,8.5742310977,1.00704,0.29372000000000004,1.049,7.2242218538,2.1070647074,7.5252310977
2019-10-26 14:00:00,8.09248,0.28364,8.0974492403,0.9724800000000001,0.28364,1.013,7.12,0.0,7.12,7.9536506188,2.3198147638,8.2850527279,0.9724800000000001,0.28364,1.013,6.9811706188,2.0361747638,7.2720527279
2019-10-26 14:30:00,8.0464,0.2702,8.0509354115,0.9264,0.2702,0.965,7.12,0.0,7.12,7.9075706188,2.3063747638,8.2370527279,0.9264,0.2702,0.965,6.9811706188,2.0361747638,7.2720527279
2019-10-26 15:00:00,7.85856,0.27958,7.8635316652,0.9585600000000001,0.27958,0.9985,6.9,0.0,6.9,7.7413609737,2.2578969506,8.0639176809,0.9585600000000001,0.27958,0.9985,6.7828009737,1.9783169506,7.0654176808999996
2019-10-26 15:30:00,7.69928,1.16104,7.7863294562,0.9292800000000001,0.27104,0.968,6.77,0.89,6.8282501419,7.6698393306,2.2370364714,7.9894159693999995,0.9292800000000001,0.27104,0.968,6.7405593306,1.9659964714,7.0214159694
2019-10-26 16:00:00,7.62928,1.16104,7.7171190998,0.9292800000000001,0.27104,0.968,6.7,0.89,6.7588534531,7.6080501778,2.2190146352,7.9250522685,0.9292800000000001,0.27104,0.968,6.6787701778,1.9479746352,6.9570522685
2019-10-26 16:30:00,7.77976,1.16118,7.8659395275,0.92976,0.27118000000000003,0.9685,6.85,0.89,6.9075755515,7.5531689565,2.2030076123,7.8678843297,0.92976,0.27118000000000003,0.9685,6.6234089565000005,1.9318276123,6.8993843297
2019-10-26 17:00:00,7.89264,1.79202,8.0935222153,0.93264,0.27202000000000004,0.9715,6.96,1.52,7.1240437955,7.7474908418,2.2596848289,8.0703029602,0.93264,0.27202000000000004,0.9715,6.8148508418,1.9876648289,7.0988029602
2019-10-26 17:30:00,7.67264,1.83202,7.888326936,0.93264,0.27202000000000004,0.9715,6.74,1.56,6.9181789511,7.8789812663,2.2980362027,8.2072721524,0.93264,0.27202000000000004,0.9715,6.9463412663,2.0260162027,7.2357721524
2019-10-26 18:00:00,7.85216,1.81188,8.058494015600001,0.9321600000000001,0.27188,0.971,6.92,1.54,7.0892876934,7.8347608035,2.2851385677,8.1612091703,0.9321600000000001,0.27188,0.971,6.9026008035,2.0132585677,7.1902091703
2019-10-26 18:30:00,8.05216,1.16188,8.1355544249,0.9321600000000001,0.27188,0.971,7.12,0.89,7.175409396,7.8264479573,2.2827139875,8.1525499555,0.9321600000000001,0.27188,0.971,6.8942879572999995,2.0108339875,7.1815499555
2019-10-26 19:00:00,7.93264,1.16202,8.0172980392,0.93264,0.27202000000000004,0.9715,7.0,0.89,7.0563517486,7.8068982446,2.277011988,8.1321856715,0.93264,0.27202000000000004,0.9715,6.8742582446,2.004991988,7.1606856715
2019-10-26 19:30:00,7.63264,1.16202,7.7205883098,0.93264,0.27202000000000004,0.9715,6.7,0.89,6.7588534531,7.4650412983,2.177303712,7.7760846857,0.93264,0.27202000000000004,0.9715,6.5324012983,1.9052837120000001,6.8045846857
2019-10-26 20:00:00,7.26264,1.16202,7.3550139531,0.93264,0.27202000000000004,0.9715,6.33,0.89,6.3922609459,7.1085127453,2.0733162174,7.4047007764,0.93264,0.27202000000000004,0.9715,6.1758727453,1.8012962174,6.4332007764
2019-10-26 20:30:00,6.99312,1.16216,7.0890297785,0.9331200000000001,0.27216,0.972,6.06,0.89,6.1250061224,6.8600021002,2.0008339459,7.145835521,0.9331200000000001,0.27216,0.972,5.9268821002,1.7286739459,6.173835521
2019-10-26 21:00:00,6.7926400000000005,1.16202,6.8913169025,0.93264,0.27202000000000004,0.9715,5.86,0.89,5.9272000135,6.6713581973,1.9458128075,6.9493314555,0.93264,0.27202000000000004,0.9715,5.7387181973,1.6737928075,5.9778314555000005
2019-10-26 21:30:00,6.51264,1.65202,6.718902429,0.93264,0.27202000000000004,0.9715,5.58,1.38,5.7481127338,6.593150533,1.9230022388,6.8678651386,0.93264,0.27202000000000004,0.9715,5.660510533,1.6509822388000002,5.8963651386
2019-10-26 22:00:00,6.29312,1.42216,6.4518135745,0.9331200000000001,0.27216,0.972,5.36,1.15,5.4819795695,6.3248599231,1.8447508109,6.5883957532,0.9331200000000001,0.27216,0.972,5.3917399231,1.5725908109,5.6163957532
2019-10-26 22:30:00,6.02216,1.5518800000000001,6.2189020414,0.9321600000000001,0.27188,0.971,5.09,1.28,5.2484759693,6.0669988218,1.7695413229999999,6.3197904394,0.9321600000000001,0.27188,0.971,5.1348388218,1.497661323,5.3487904394
2019-10-26 23:00:00,5.76264,2.01202,6.1037893353,0.93264,0.27202000000000004,0.9715,4.83,1.74,5.1338581983000005,5.9280551611,1.7290160887,6.1750574595,0.93264,0.27202000000000004,0.9715,4.9954151611,1.4569960887,5.2035574595
2019-10-26 23:30:00,5.45312,2.05216,5.8264807903,0.9331200000000001,0.27216,0.972,4.52,1.78,4.857859611,5.6546234364,1.649265169,5.8902327463,0.9331200000000001,0.27216,0.972,4.7215034364,1.377105169,4.9182327463
2019-10-27 00:00:00,5.18264,1.58202,5.4187216804,0.93264,0.27202000000000004,0.9715,4.25,1.31,4.447313796,5.262351881,1.534852632,5.4816165427,0.93264,0.27202000000000004,0.9715,4.329711881,1.262832632,4.5101165427000005
2019-10-27 00:30:00,5.00384,1.35362,5.1836957714,0.9038400000000001,0.26362,0.9415,4.1,1.09,4.2424167641,4.942556371,1.4415789416,5.1484962198,0.9038400000000001,0.26362,0.9415,4.038716371,1.1779589416,4.2069962198
2019-10-27 01:00:00,4.91048,1.37264,5.0987208592,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.01,1.11,4.1607931936,4.8151380241,1.4044152570000001,5.0157687751,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.9146580241,1.141775257,4.0777687751
2019-10-27 01:30:00,5.10048,1.4726400000000002,5.3088195298,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.2,1.21,4.370823721,5.1330763742,1.4971472758,5.3469545564,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.2325963742,1.2345072758,4.4089545564
2019-10-27 02:00:00,5.13,1.3825,5.3130223273,0.9,0.2625,0.9375,4.23,1.12,4.3757627906,5.0246136758,1.4655123221,5.2339725789,0.9,0.2625,0.9375,4.1246136758,1.2030123221,4.2964725789
2019-10-27 02:30:00,4.91,2.0425,5.3178855055,0.9,0.2625,0.9375,4.01,1.78,4.3873112495,5.1252843485,1.4948746016,5.338837863,0.9,0.2625,0.9375,4.2252843485,1.2323746016000001,4.401337863
2019-10-27 03:00:00,4.91048,2.04264,5.3183824609,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.01,1.78,4.3873112495,5.0916301997,1.4850588082,5.303781458,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.1911501997,1.2224188082,4.365781458
2019-10-27 03:30:00,4.82048,2.04264,5.235399278,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.92,1.78,4.3052061507,5.0583377444,1.4753485088,5.2691018171,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.1578577444,1.2127085088,4.3311018171
2019-10-27 04:00:00,4.69048,2.04264,5.1159535573,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.79,1.78,4.1871828238,4.9832058699,1.4534350454,5.1908394478,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.0827258699,1.1907950454,4.2528394478
2019-10-27 04:30:00,4.67048,2.04264,5.0976231324,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.77,1.78,4.1690886294,4.8482256262,1.4140658077000001,5.0502350273,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.9477456262,1.1514258077,4.1122350273
2019-10-27 05:00:00,4.67048,1.96264,5.0660970382,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.77,1.7000000000000002,4.1355652576,4.8376983046,1.4109953388,5.0392690673,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.9372183046,1.1483553388,4.1012690673
2019-10-27 05:30:00,4.77048,1.82264,5.1068087883,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.87,1.56,4.1725891243,5.0268069927,1.4661520395,5.2362572841,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.1263269927,1.2035120395,4.2982572841
2019-10-27 06:00:00,4.85048,2.03264,5.2591616822,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.95,1.77,4.3284408278,5.1271343037,1.4954141719,5.3407648997,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.2266543037,1.2327741719,4.4027648997
2019-10-27 06:30:00,5.15048,1.85264,5.4735472228,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.25,1.5899999999999999,4.5376866353,5.3922004311,1.5727251257,5.616875449,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.4917204311,1.3100851257000001,4.678875449
2019-10-27 07:00:00,5.36048,1.85264,5.671597729,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.46,1.5899999999999999,4.7349445614,5.5512026952,1.6191007861000002,5.7825028075,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.6507226952,1.3564607861,4.8445028075
2019-10-27 07:30:00,5.64,1.5225,5.8418837929,0.9,0.2625,0.9375,4.74,1.26,4.9046100762,5.7183533991,1.6678530747,5.956618124,0.9,0.2625,0.9375,4.8183533991,1.4053530747,5.019118124
2019-10-27 08:00:00,5.89,1.3225,6.0366469377,0.9,0.2625,0.9375,4.99,1.06,5.1013429604,5.8458079512,1.7050273191,6.0893832825,0.9,0.2625,0.9375,4.9458079512,1.4425273191,5.1518832825
2019-10-27 08:30:00,6.28544,1.72992,6.5191547918,0.92544,0.26992000000000005,0.964,5.36,1.46,5.5552857712,6.4404715674,1.8784708738,6.7088245493,0.92544,0.26992000000000005,0.964,5.5150315674,1.6085508738,5.7448245493
2019-10-27 09:00:00,6.37264,1.8020200000000002,6.6225234352,0.93264,0.27202000000000004,0.9715,5.44,1.53,5.6510618471,6.7038610036,1.9552927927,6.9831885455,0.93264,0.27202000000000004,0.9715,5.7712210036,1.6832727927,6.0116885455
2019-10-27 09:30:00,6.56312,1.77216,6.7981685181,0.9331200000000001,0.27216,0.972,5.63,1.5,5.8263968282,6.8463206724,1.9968435295,7.1315840338,0.9331200000000001,0.27216,0.972,5.9132006724,1.7246835295,6.1595840338
2019-10-27 10:00:00,6.6345600000000005,1.7025800000000002,6.8495375793,0.9345600000000001,0.27258000000000004,0.9735,5.7,1.43,5.8766401966,6.9026854169,2.0132832466,7.1902973093,0.9345600000000001,0.27258000000000004,0.9735,5.9681254168999995,1.7407032465999999,6.2167973093
2019-10-27 10:30:00,6.74456,1.67258,6.9488569887,0.9345600000000001,0.27258000000000004,0.9735,5.8100000000000005,1.4,5.9762948388,6.9712716359,2.0332875605,7.2617412874,0.9345600000000001,0.27258000000000004,0.9735,6.0367116359,1.7607075605,6.2882412874
2019-10-27 11:00:00,6.61208,1.66894,6.8194547179,0.9220800000000001,0.26894,0.9605,5.69,1.4,5.8597013576,6.8459804232,1.9967442901,7.1312296075,0.9220800000000001,0.26894,0.9605,5.9239004232,1.7278042901,6.1707296075
2019-10-27 11:30:00,6.57992,1.65956,6.785977203,0.88992,0.25956,0.927,5.69,1.4,5.8597013576,6.8089824312000005,1.9859532091,7.0926900325,0.88992,0.25956,0.927,5.9190624312,1.7263932091,6.1656900325
2019-10-27 12:00:00,6.77288,1.6033400000000002,6.9600720291,0.9028800000000001,0.26334,0.9405,5.87,1.34,6.0210048995,6.7217692589,1.9605160338,7.001842978,0.9028800000000001,0.26334,0.9405,5.8188892589000005,1.6971760338,6.061342978
2019-10-27 12:30:00,6.89344,0.28392,6.8992844267,0.9734400000000001,0.28392,1.014,5.92,0.0,5.92,6.7960625073,1.982184898,7.0792317785,0.9734400000000001,0.28392,1.014,5.8226225073,1.6982648980000001,6.0652317785
2019-10-27 13:00:00,6.9088,0.27090000000000003,6.9141090713,0.9288000000000001,0.27090000000000003,0.9675,5.98,0.0,5.98,6.8547010666,1.9992878111,7.1403136111,0.9288000000000001,0.27090000000000003,0.9675,5.9259010666,1.7283878111000002,6.1728136111
2019-10-27 13:30:00,6.84304,0.26922,6.848333801,0.9230400000000001,0.26922,0.9615,5.92,0.0,5.92,6.7575895478,1.9709636180999999,7.0391557789,0.9230400000000001,0.26922,0.9615,5.8345495478,1.7017436181,6.0776557789
2019-10-27 14:00:00,6.93408,1.17994,7.0337560272,0.9940800000000001,0.28994000000000003,1.0355,5.94,0.89,6.0063050206,6.844223991,1.9962319974,7.1293999906,0.9940800000000001,0.28994000000000003,1.0355,5.850143991,1.7062919974000001,6.0938999906
2019-10-27 14:30:00,6.67736,1.16048,6.7774516155,0.9273600000000001,0.27048,0.966,5.75,0.89,5.8184705894,6.6215116709,1.9312742373,6.8974079905,0.9273600000000001,0.27048,0.966,5.6941516709,1.6607942373,5.9314079905
2019-10-27 15:00:00,6.79872,1.15796,6.8966270741999995,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.88,0.89,5.9469740205,6.6949916638,1.9527059019,6.9739496498,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.7762716638,1.6847459019,6.0169496498
2019-10-27 15:30:00,6.77112,1.15866,6.8695384889,0.92112,0.26866,0.9595,5.85,0.89,5.9173135797,6.8137439088,1.9873419734,7.097649905,0.92112,0.26866,0.9595,5.8926239088,1.7186819734,6.138149905
2019-10-27 16:00:00,6.94872,1.15796,7.0445426395,0.9187200000000001,0.26796000000000003,0.9570000000000001,6.03,0.89,6.0953260782,6.882568443,2.0074157959,7.1693421282,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.963848443,1.7394557959,6.2123421282
2019-10-27 16:30:00,7.18968,1.15824,7.2823772492,0.91968,0.26824000000000003,0.9580000000000001,6.27,0.89,6.3328508588,7.1326461237,2.0803551194,7.4298397122,0.91968,0.26824000000000003,0.9580000000000001,6.2129661237,1.8121151194,6.4718397122
2019-10-27 17:00:00,7.474,1.7695,7.6806123617,0.924,0.2695,0.9625,6.55,1.5,6.7195609976,7.5848077855,2.2122356041,7.9008414433,0.924,0.2695,0.9625,6.6608077855,1.9427356041000001,6.9383414433
2019-10-27 17:30:00,7.95256,1.58908,8.1097710079,0.92256,0.26908000000000004,0.961,7.03,1.32,7.1528525778,7.9123720281,2.3077751749,8.2420541959,0.92256,0.26908000000000004,0.961,6.9898120281,2.0386951749,7.2810541959
2019-10-27 18:00:00,7.9388000000000005,1.1609,8.0232309109,0.9288000000000001,0.27090000000000003,0.9675,7.01,0.89,7.0662720016,7.8579316095,2.2918967194,8.1853454266,0.9288000000000001,0.27090000000000003,0.9675,6.9291316095,2.0209967194,7.2178454266
2019-10-27 18:30:00,7.78312,1.16216,7.8694073983,0.9331200000000001,0.27216,0.972,6.85,0.89,6.9075755515,7.6809920214,2.2402893396,8.0010333556,0.9331200000000001,0.27216,0.972,6.7478720214,1.9681293396,7.0290333556
2019-10-27 19:00:00,7.66312,1.16216,7.7507434482,0.9331200000000001,0.27216,0.972,6.73,0.89,6.7885933741999995,7.6389640441,2.2280311795,7.9572542126,0.9331200000000001,0.27216,0.972,6.7058440441,1.9558711795,6.9852542126
2019-10-27 19:30:00,7.43264,1.16202,7.5229268141,0.93264,0.27202000000000004,0.9715,6.5,0.89,6.5606478339,7.4176936248,2.1634939739,7.7267641925,0.93264,0.27202000000000004,0.9715,6.4850536248,1.8914739739000002,6.7552641925
2019-10-27 20:00:00,7.17264,1.16202,7.2661582043,0.93264,0.27202000000000004,0.9715,6.24,0.89,6.3031500061,7.1458768225,2.0842140732,7.4436216901,0.93264,0.27202000000000004,0.9715,6.2132368225,1.8121940732000001,6.4721216901
2019-10-27 20:30:00,7.12264,1.16202,7.216806153,0.93264,0.27202000000000004,0.9715,6.19,0.89,6.2536549313,7.0373916353,2.0525725603,7.3306162868,0.93264,0.27202000000000004,0.9715,6.1047516353,1.7805525602999999,6.3591162868
2019-10-27 21:00:00,6.84216,1.16188,6.9401094084,0.9321600000000001,0.27188,0.971,5.91,0.89,5.9766378507999995,6.7461547327,1.9676284637,7.0272445132,0.9321600000000001,0.27188,0.971,5.8139947327,1.6957484637,6.0562445132
2019-10-27 21:30:00,6.71264,1.16202,6.8124757798,0.93264,0.27202000000000004,0.9715,5.78,0.89,5.8481193558,6.6582898324,1.9420012011,6.9357185754,0.93264,0.27202000000000004,0.9715,5.7256498324,1.6699812011000001,5.9642185754
2019-10-27 22:00:00,6.35264,1.16202,6.4580434692,0.93264,0.27202000000000004,0.9715,5.42,0.89,5.4925859119,6.1873291998,1.8046376833000002,6.4451345831,0.93264,0.27202000000000004,0.9715,5.2546891998,1.5326176833,5.4736345831
2019-10-27 22:30:00,6.00264,1.16202,6.114080262,0.93264,0.27202000000000004,0.9715,5.07,0.89,5.1475236765,5.9187639418,1.7263061497,6.165379106,0.93264,0.27202000000000004,0.9715,4.9861239418,1.4542861497000001,5.193879106
2019-10-27 23:00:00,5.63216,1.20188,5.7589705504,0.9321600000000001,0.27188,0.971,4.7,0.93,4.791127216,5.5303599865,1.6130216627,5.7607916526,0.9321600000000001,0.27188,0.971,4.5981999865,1.3411416627000001,4.7897916526
2019-10-27 23:30:00,5.39264,1.20202,5.5249812896,0.93264,0.27202000000000004,0.9715,4.46,0.93,4.5559302014,5.3589948289,1.5630401584,5.5822862801,0.93264,0.27202000000000004,0.9715,4.4263548289,1.2910201584,4.6107862801
2019-10-28 00:00:00,5.16264,1.20202,5.3007267285,0.93264,0.27202000000000004,0.9715,4.23,0.93,4.3310275917,5.0941969061,1.485807431,5.3064551105,0.93264,0.27202000000000004,0.9715,4.1615569061,1.213787431,4.3349551105
2019-10-28 00:30:00,5.13048,1.1626400000000001,5.2605662053,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.23,0.9,4.3246849596,5.144156899,1.5003790955,5.3584967698,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.2436768990000004,1.2377390955,4.4204967698
2019-10-28 01:00:00,5.34,1.2225,5.4781480675,0.9,0.2625,0.9375,4.44,0.96,4.5425983754,5.2456794495,1.5299898394,5.4642494266,0.9,0.2625,0.9375,4.3456794495,1.2674898394,4.5267494266
2019-10-28 01:30:00,5.34,1.9625,5.6892008446,0.9,0.2625,0.9375,4.44,1.7000000000000002,4.7543243474,5.4731389018,1.5963321797,5.701186356,0.9,0.2625,0.9375,4.5731389018,1.3338321797,4.763686356
2019-10-28 02:00:00,5.28,2.0325,5.6576900101,0.9,0.2625,0.9375,4.38,1.77,4.7241189655,5.4667362444,1.5944647379,5.6945169212,0.9,0.2625,0.9375,4.5667362444,1.3319647379,4.7570169212
2019-10-28 02:30:00,5.2,1.9925000000000002,5.5686673675,0.9,0.2625,0.9375,4.3,1.73,4.6349649405,5.4310971235,1.5840699944,5.657392837,0.9,0.2625,0.9375,4.5310971235,1.3215699944,4.719892837
2019-10-28 03:00:00,5.13048,2.04264,5.522155666,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.23,1.78,4.5892591995,5.3161307549,1.5505381369,5.537636203,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.4156507549,1.2878981369,4.599636203
2019-10-28 03:30:00,5.05048,1.9726400000000002,5.4220528216,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.15,1.71,4.4884964075,5.2437244909,1.5294196432,5.4622130114,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.3432444909,1.2667796432,4.5242130114
2019-10-28 04:00:00,4.92048,2.01264,5.3161869042,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.02,1.75,4.3843927744,5.1660386035,1.5067612594000002,5.381290212,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.2655586035,1.2441212594,4.443290212
2019-10-28 04:30:00,4.92048,1.9726400000000002,5.3011727005000004,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.02,1.71,4.3685810053,5.1660386035,1.5067612594000002,5.381290212,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.2655586035,1.2441212594,4.443290212
2019-10-28 05:00:00,4.92,1.9925000000000002,5.3081499838,0.9,0.2625,0.9375,4.02,1.73,4.3764483317,5.1098162757,1.4903630804,5.3227252872,0.9,0.2625,0.9375,4.2098162757,1.2278630804,4.3852252872
2019-10-28 05:30:00,5.11,1.9425,5.466754636,0.9,0.2625,0.9375,4.21,1.6800000000000002,4.5328247264,5.2873401212,1.5421408687,5.5076459596,0.9,0.2625,0.9375,4.3873401212,1.2796408687,4.5701459596
2019-10-28 06:00:00,5.42,1.8425,5.72461407,0.9,0.2625,0.9375,4.52,1.58,4.788193814,5.6133103096,1.637215507,5.8471982391,0.9,0.2625,0.9375,4.7133103096,1.374715507,4.9096982391
2019-10-28 06:30:00,6.04544,1.62992,6.2613084894,0.92544,0.26992000000000005,0.964,5.12,1.3599999999999999,5.297546602,5.9415416675,1.732949653,6.1891059036,0.92544,0.26992000000000005,0.964,5.0161016675,1.463029653,5.2251059036
2019-10-28 07:00:00,6.39264,1.77202,6.6336943742,0.93264,0.27202000000000004,0.9715,5.46,1.5,5.662296354,6.5805090009,1.9193151253,6.8546968759,0.93264,0.27202000000000004,0.9715,5.6478690009,1.6472951252999999,5.8831968759
2019-10-28 07:30:00,7.06264,1.77202,7.2815478197,0.93264,0.27202000000000004,0.9715,6.13,1.5,6.3108557264,6.9736640267,2.0339853411,7.2642333612,0.93264,0.27202000000000004,0.9715,6.0410240267,1.7619653411,6.2927333612
2019-10-28 08:00:00,7.33736,1.3904800000000002,7.4679506158,0.9273600000000001,0.27048,0.966,6.41,1.12,6.5071114944,7.2192379705,2.1056110747,7.5200395526,0.9273600000000001,0.27048,0.966,6.2918779705,1.8351310747,6.5540395526
2019-10-28 08:30:00,7.76496,0.26978,7.7696451045,0.9249600000000001,0.26978,0.9635,6.84,0.0,6.84,7.7431899205,2.2584303935,8.0658228339,0.9249600000000001,0.26978,0.9635,6.8182299205,1.9886503935,7.1023228339
2019-10-28 09:00:00,7.95352,0.26936000000000004,7.9580798689000005,0.9235200000000001,0.26936000000000004,0.962,7.03,0.0,7.03,7.8921215833,2.3018687951,8.2209599826,0.9235200000000001,0.26936000000000004,0.962,6.9686015833,2.0325087951,7.2589599826
2019-10-28 09:30:00,8.20352,0.26936000000000004,8.2079409842,0.9235200000000001,0.26936000000000004,0.962,7.28,0.0,7.28,8.1622383709,2.3806528582,8.5023316363,0.9235200000000001,0.26936000000000004,0.962,7.2387183709,2.1112928582,7.5403316363
2019-10-28 10:00:00,8.25304,0.26922,8.2574299058,0.9230400000000001,0.26922,0.9615,7.33,0.0,7.33,8.2349971832,2.4018741784,8.5781220658,0.9230400000000001,0.26922,0.9615,7.3119571832,2.1326541784,7.6166220658
2019-10-28 10:30:00,8.3788,0.27090000000000003,8.3831781712,0.9288000000000001,0.27090000000000003,0.9675,7.45,0.0,7.45,8.3242627613,2.427909972,8.671107043,0.9288000000000001,0.27090000000000003,0.9675,7.3954627613,2.157009972,7.703607043
2019-10-28 11:00:00,8.28024,0.27132,8.2846840012,0.9302400000000001,0.27132,0.969,7.35,0.0,7.35,8.22545094,2.3990898575,8.5681780625,0.9302400000000001,0.27132,0.969,7.2952109400000005,2.1277698575,7.5991780625
2019-10-28 11:30:00,8.12408,0.27244,8.128646837,0.93408,0.27244,0.973,7.19,0.0,7.19,8.0495797221,2.3477940856,8.3849788772,0.93408,0.27244,0.973,7.1154997221,2.0753540856,7.4119788772
2019-10-28 12:00:00,8.24688,0.27034,8.2513098021,0.92688,0.27034,0.9655,7.32,0.0,7.32,8.1488833877,2.3767576548,8.4884201956,0.92688,0.27034,0.9655,7.2220033877,2.1064176548,7.5229201956
2019-10-28 12:30:00,8.41304,0.26922,8.4173464613,0.9230400000000001,0.26922,0.9615,7.49,0.0,7.49,8.3261554883,2.4284620174000002,8.6730786336,0.9230400000000001,0.26922,0.9615,7.4031154883,2.1592420174,7.7115786336
2019-10-28 13:00:00,8.4692,0.2681,8.4734424085,0.9192,0.2681,0.9575,7.55,0.0,7.55,8.4425236941,2.4624027441000003,8.7942955147,0.9192,0.2681,0.9575,7.5233236941,2.1943027441,7.8367955147
2019-10-28 13:30:00,8.2368,0.2674,8.2411393023,0.9168000000000001,0.2674,0.9550000000000001,7.32,0.0,7.32,8.1799216642,2.3858104854,8.520751733600001,0.9168000000000001,0.2674,0.9550000000000001,7.2631216642,2.1184104854,7.5657517336
2019-10-28 14:00:00,8.2668,0.2674,8.2711235633,0.9168000000000001,0.2674,0.9550000000000001,7.35,0.0,7.35,8.1590725391,2.3797294906,8.4990338949,0.9168000000000001,0.2674,0.9550000000000001,7.2422725391,2.1123294906,7.5440338949
2019-10-28 14:30:00,8.26968,0.26824000000000003,8.2740292482,0.91968,0.26824000000000003,0.9580000000000001,7.35,0.0,7.35,8.2900896579,2.4179428169,8.6355100603,0.91968,0.26824000000000003,0.9580000000000001,7.3704096579,2.1497028169,7.6775100603
2019-10-28 15:00:00,8.28528,0.26404,8.2894862205,0.9052800000000001,0.26404,0.9430000000000001,7.38,0.0,7.38,8.2210677036,2.3978114135,8.5636121912,0.9052800000000001,0.26404,0.9430000000000001,7.3157877036,2.1337714135,7.6206121912
2019-10-28 15:30:00,8.41376,0.26068,8.417797301,0.8937600000000001,0.26068,0.931,7.52,0.0,7.52,8.3754712427,2.4428457791,8.7244492112,0.8937600000000001,0.26068,0.931,7.4817112427,2.1821657791,7.7934492112000004
2019-10-28 16:00:00,8.4928,0.2604,8.496791159,0.8928,0.2604,0.93,7.6,0.0,7.6,8.473653831,2.4714823674,8.8267227406,0.8928,0.2604,0.93,7.580853831,2.2110823674,7.8967227406
2019-10-28 16:30:00,8.79328,0.26054,8.7971389809,0.8932800000000001,0.26054,0.9305,7.9,0.0,7.9,8.7564096152,2.5539528044,9.1212600158,0.8932800000000001,0.26054,0.9305,7.8631296152,2.2934128044,8.1907600158
2019-10-28 17:00:00,8.99328,0.26054,8.9970531981,0.8932800000000001,0.26054,0.9305,8.1,0.0,8.1,8.9512703193,2.6107871765,9.324239916,0.8932800000000001,0.26054,0.9305,8.0579903193,2.3502471765,8.393739916
2019-10-28 17:30:00,9.3028,0.2604,9.3064437891,0.8928,0.2604,0.93,8.41,0.0,8.41,9.1908893085,2.6806760483,9.5738430296,0.8928,0.2604,0.93,8.2980893085,2.4202760483,8.6438430296
2019-10-28 18:00:00,9.23424,0.26082,9.2379226805,0.89424,0.26082,0.9315,8.34,0.0,8.34,9.1360816652,2.6646904857,9.5167517345,0.89424,0.26082,0.9315,8.2418416652,2.4038704857,8.5852517345
2019-10-28 18:30:00,9.08472,0.26096,9.0884672855,0.8947200000000001,0.26096,0.932,8.19,0.0,8.19,9.022096829,2.6314449084,9.3980175302,0.8947200000000001,0.26096,0.932,8.127376829,2.3704849084,8.4660175302
2019-10-28 19:00:00,8.93328,0.26054,8.9370785299,0.8932800000000001,0.26054,0.9305,8.04,0.0,8.04,8.768381550400001,2.5574446189,9.1337307816,0.8932800000000001,0.26054,0.9305,7.8751015504,2.2969046189,8.2032307816
2019-10-28 19:30:00,8.7552,0.2611,8.759092433,0.8952,0.2611,0.9325,7.86,0.0,7.86,8.5956579529,2.5070669029,8.9538103676,0.8952,0.2611,0.9325,7.7004579529,2.2459669029000002,8.0213103676
2019-10-28 20:00:00,8.4128,1.6004,8.5636723431,0.8928,0.2604,0.93,7.52,1.34,7.6384553412,8.291507322,2.4183563022,8.6369867937,0.8928,0.2604,0.93,7.398707322,2.1579563022,7.7069867937000005
2019-10-28 20:30:00,7.96568,1.15124,8.048441551,0.89568,0.26124,0.933,7.07,0.89,7.1257982009,7.8522256783,2.2902324895,8.1794017482,0.89568,0.26124,0.933,6.9565456783,2.0289924895,7.2464017482
2019-10-28 21:00:00,7.65376,1.15068,7.7397743249,0.8937600000000001,0.26068,0.931,6.76,0.89,6.818335574,7.5551366187,2.2035815138,7.8699339778,0.8937600000000001,0.26068,0.931,6.6613766187,1.9429015137999999,6.9389339778
2019-10-28 21:30:00,7.1652000000000005,1.1511,7.2570739455,0.8952,0.2611,0.9325,6.27,0.89,6.3328508588,7.1355013773,2.0811879017,7.4328139347,0.8952,0.2611,0.9325,6.2403013773,1.8200879017,6.5003139347
2019-10-28 22:00:00,6.8528,1.1504,6.9486896606,0.8928,0.2604,0.93,5.96,0.89,6.0260849646,6.8585624562,2.0004140497,7.1443358919,0.8928,0.2604,0.93,5.9657624562,1.7400140497,6.2143358919
2019-10-28 22:30:00,6.45472,1.15096,6.5565325592,0.8947200000000001,0.26096,0.932,5.5600000000000005,0.89,5.6307814733,6.4664952146,1.8860611043,6.7359325152,0.8947200000000001,0.26096,0.932,5.5717752146,1.6251011043,5.8039325152
2019-10-28 23:00:00,6.1028,1.1504,6.210280831,0.8928,0.2604,0.93,5.21,0.89,5.2854706508,6.0528409093,1.7654119319000001,6.3050426138,0.8928,0.2604,0.93,5.1600409093,1.5050119319,5.3750426138
2019-10-28 23:30:00,5.67472,1.15096,5.7902638973,0.8947200000000001,0.26096,0.932,4.78,0.89,4.8621497303000005,5.5985681576,1.6329157126,5.8318418308,0.8947200000000001,0.26096,0.932,4.7038481576,1.3719557126,4.8998418308
2019-10-29 00:00:00,5.4628,1.1504,5.5826162326,0.8928,0.2604,0.93,4.57,0.89,4.655856527,5.3685192746,1.5658181218,5.5922075777,0.8928,0.2604,0.93,4.4757192746,1.3054181218,4.6622075777
2019-10-29 00:30:00,5.47304,1.14172,5.5908578412,0.86304,0.25172,0.899,4.61,0.89,4.6951251315,5.4114355722,1.5783353752,5.6369120544,0.86304,0.25172,0.899,4.5483955722000005,1.3266153752,4.7379120544
2019-10-29 01:00:00,5.69064,1.14102,5.8039047416,0.8606400000000001,0.25102,0.8965000000000001,4.83,0.89,4.9113134699,5.5633398495,1.6226407894000001,5.7951456765,0.8606400000000001,0.25102,0.8965000000000001,4.7026998495,1.3716207894,4.8986456765
2019-10-29 01:30:00,5.55256,1.14158,5.6686971563,0.8625600000000001,0.25158,0.8985000000000001,4.69,0.89,4.7736987756,5.4838706434,1.5994622710000002,5.7123652536,0.8625600000000001,0.25158,0.8985000000000001,4.6213106434,1.347882271,4.8138652536
2019-10-29 02:00:00,5.55112,1.14116,5.6672020786,0.8611200000000001,0.25116,0.897,4.69,0.89,4.7736987756,5.3940538179,1.5732656969,5.6188060603,0.8611200000000001,0.25116,0.897,4.5329338179,1.3221056969,4.7218060603000005
2019-10-29 02:30:00,5.51256,1.14158,5.6295224176000005,0.8625600000000001,0.25158,0.8985000000000001,4.65,0.89,4.7344059817,5.367775795,1.5656012735,5.5914331198,0.8625600000000001,0.25158,0.8985000000000001,4.505215795,1.3140212735,4.6929331198
2019-10-29 03:00:00,5.32112,1.14116,5.4421102708,0.8611200000000001,0.25116,0.897,4.46,0.89,4.5479335967,5.2650005136,1.5356251498,5.484375535,0.8611200000000001,0.25116,0.897,4.4038805136,1.2844651498,4.587375535
2019-10-29 03:30:00,5.15256,1.20158,5.2908098671,0.8625600000000001,0.25158,0.8985000000000001,4.29,0.9500000000000001,4.393927628,5.0360888413,1.4688592454,5.2459258764,0.8625600000000001,0.25158,0.8985000000000001,4.1735288413,1.2172792454,4.3474258764
2019-10-29 04:00:00,5.09064,1.25102,5.2421051735,0.8606400000000001,0.25102,0.8965000000000001,4.23,1.0,4.3465963696,5.0341688413,1.4682992454,5.2439258764,0.8606400000000001,0.25102,0.8965000000000001,4.1735288413,1.2172792454,4.3474258764
2019-10-29 04:30:00,5.09208,1.2714400000000001,5.2484129411,0.8620800000000001,0.25144,0.898,4.23,1.02,4.3512412022,5.0133485243,1.4622266529,5.2222380462,0.8620800000000001,0.25144,0.898,4.1512685243,1.2107866529,4.3242380462
2019-10-29 05:00:00,5.09064,1.14102,5.2169475989,0.8606400000000001,0.25102,0.8965000000000001,4.23,0.89,4.3226149493,5.0031809836,1.4592611202,5.2116468579,0.8606400000000001,0.25102,0.8965000000000001,4.1425409836,1.2082411202,4.3151468579
2019-10-29 05:30:00,5.28256,1.7715800000000002,5.5717085216,0.8625600000000001,0.25158,0.8985000000000001,4.42,1.52,4.6740560544,5.4990563781,1.6038914436,5.7281837272,0.8625600000000001,0.25158,0.8985000000000001,4.6364963781,1.3523114436,4.8296837272
2019-10-29 06:00:00,5.40112,1.6811600000000002,5.6567124905,0.8611200000000001,0.25116,0.897,4.54,1.43,4.7598844524,5.5814944164,1.6279358715,5.8140566838000005,0.8611200000000001,0.25116,0.897,4.7203744164,1.3767758715,4.9170566838
2019-10-29 06:30:00,5.96256,1.14158,6.0708588066,0.8625600000000001,0.25158,0.8985000000000001,5.1,0.89,5.1770744634,5.8584166263,1.7087048493,6.102517319,0.8625600000000001,0.25158,0.8985000000000001,4.9958566263,1.4571248493,5.204017319
2019-10-29 07:00:00,6.44064,1.14102,6.5409303811,0.8606400000000001,0.25102,0.8965000000000001,5.58,0.89,5.6505309485,6.3068804952,1.8395068111000001,6.5696671825,0.8606400000000001,0.25102,0.8965000000000001,5.4462404952,1.5884868111000001,5.6731671825
2019-10-29 07:30:00,6.87944,1.62942,7.0697739886,0.8894400000000001,0.25942000000000004,0.9265,5.99,1.37,6.1446724892,7.0082305584,2.0440672462,7.300240165,0.8894400000000001,0.25942000000000004,0.9265,6.1187905584,1.7846472462,6.373740165
2019-10-29 08:00:00,7.14328,1.60054,7.3203946239,0.8932800000000001,0.26054,0.9305,6.25,1.34,6.3920341050000005,7.2995762492,2.1290430727,7.6037252596,0.8932800000000001,0.26054,0.9305,6.4062962492,1.8685030727,6.6732252596
2019-10-29 08:30:00,7.7352,1.6011000000000002,7.8991670605,0.8952,0.2611,0.9325,6.84,1.34,6.9700215208,7.6944179886,2.2442052467,8.0150187381,0.8952,0.2611,0.9325,6.7992179886,1.9831052467,7.0825187381
2019-10-29 09:00:00,7.96424,0.26082,7.9685096379,0.89424,0.26082,0.9315,7.07,0.0,7.07,7.8832312854,2.2992757916,8.2116992556,0.89424,0.26082,0.9315,6.9889912854,2.0384557916,7.2801992556
2019-10-29 09:30:00,8.34616,0.26138,8.3502518675,0.8961600000000001,0.26138,0.9335,7.45,0.0,7.45,8.2392586807,2.4031171152,8.5825611258,0.8961600000000001,0.26138,0.9335,7.3430986807,2.1417371152,7.6490611258
2019-10-29 10:00:00,8.43424,0.26082,8.4382718284,0.89424,0.26082,0.9315,7.54,0.0,7.54,8.3417189906,2.4330013723,8.689290615200001,0.89424,0.26082,0.9315,7.4474789906,2.1721813723,7.7577906152
2019-10-29 10:30:00,8.46616,0.26138,8.4701938968,0.8961600000000001,0.26138,0.9335,7.57,0.0,7.57,8.3171590653,2.4258380607,8.6637073597,0.8961600000000001,0.26138,0.9335,7.4209990653,2.1644580607,7.7302073597
2019-10-29 11:00:00,8.48272,0.25746,8.4866261995,0.8827200000000001,0.25746,0.9195000000000001,7.6,0.0,7.6,8.1393798122,2.3739857786,8.4785206377,0.8827200000000001,0.25746,0.9195000000000001,7.2566598122,2.1165257786,7.5590206377
2019-10-29 11:30:00,8.46256,0.25158,8.4662987338,0.8625600000000001,0.25158,0.8985000000000001,7.6,0.0,7.6,8.0869105521,2.3586822444,8.4238651585,0.8625600000000001,0.25158,0.8985000000000001,7.2243505521,2.1071022444,7.5253651585
2019-10-29 12:00:00,8.46688,0.25284,8.4706543431,0.8668800000000001,0.25284,0.903,7.6,0.0,7.6,8.2974597727,2.4200924337,8.6431872632,0.8668800000000001,0.25284,0.903,7.4305797727,2.1672524337,7.7401872632
2019-10-29 12:30:00,8.49664,0.26152000000000003,8.5006637388,0.8966400000000001,0.26152000000000003,0.934,7.6,0.0,7.6,8.3338306088,2.4307005942,8.6810735508,0.8966400000000001,0.26152000000000003,0.934,7.4371906088,2.1691805942,7.7470735508
2019-10-29 13:00:00,8.49424,0.26082,8.4982433626,0.89424,0.26082,0.9315,7.6,0.0,7.6,8.2373386807,2.4025571152,8.5805611258,0.89424,0.26082,0.9315,7.3430986807,2.1417371152,7.6490611258
2019-10-29 13:30:00,8.44664,0.26152000000000003,8.450687546,0.8966400000000001,0.26152000000000003,0.934,7.55,0.0,7.55,8.2397386807,2.4032571152,8.5830611258,0.8966400000000001,0.26152000000000003,0.934,7.3430986807,2.1417371152,7.6490611258
2019-10-29 14:00:00,8.2952,0.2611,8.299308179,0.8952,0.2611,0.9325,7.4,0.0,7.4,8.0826635234,2.3574435276,8.4194411702,0.8952,0.2611,0.9325,7.1874635234,2.0963435276,7.4869411702
2019-10-29 14:30:00,8.32664,0.26152000000000003,8.330745849,0.8966400000000001,0.26152000000000003,0.934,7.43,0.0,7.43,8.1434798324,2.3751816178,8.4827914921,0.8966400000000001,0.26152000000000003,0.934,7.2468398324,2.1136616178,7.5487914921
2019-10-29 15:00:00,8.42424,0.26082,8.4282766121,0.89424,0.26082,0.9315,7.53,0.0,7.53,8.2509941693,2.406539966,8.594785593,0.89424,0.26082,0.9315,7.3567541693,2.145719966,7.663285593
2019-10-29 15:30:00,8.705680000000001,1.15124,8.7814701389,0.89568,0.26124,0.933,7.8100000000000005,0.89,7.8605470548,8.5545562628,2.49507891,8.9109961071,0.89568,0.26124,0.933,7.6588762628,2.2338389100000002,7.9779961071
2019-10-29 16:00:00,8.52424,1.19082,8.607015734299999,0.89424,0.26082,0.9315,7.63,0.93,7.68646863,8.7590531686,2.5547238408,9.1240137173,0.89424,0.26082,0.9315,7.8648131686,2.2939038408,8.1925137173
2019-10-29 16:30:00,8.7452,1.3011,8.8414582649,0.8952,0.2611,0.9325,7.85,1.04,7.9185920466,8.9379086429,2.6068900208,9.310321503,0.8952,0.2611,0.9325,8.0427086429,2.3457900208,8.377821503
2019-10-29 17:00:00,9.07472,1.51096,9.1996490803,0.8947200000000001,0.26096,0.932,8.18,1.25,8.2749561932,9.0140829486,2.6291075267,9.3896697381,0.8947200000000001,0.26096,0.932,8.1193629486,2.3681475267,8.4576697381
2019-10-29 17:30:00,9.49424,0.26082,9.497821868700001,0.89424,0.26082,0.9315,8.6,0.0,8.6,9.300842929,2.7127458543,9.688378051,0.89424,0.26082,0.9315,8.406602929,2.4519258543,8.756878051
2019-10-29 18:00:00,9.40472,1.49096,9.5221699208,0.8947200000000001,0.26096,0.932,8.51,1.23,8.5984300893,9.4178848491,2.746883081,9.8102967179,0.8947200000000001,0.26096,0.932,8.5231648491,2.485923081,8.8782967179
2019-10-29 18:30:00,9.22424,1.43082,9.3345513792,0.89424,0.26082,0.9315,8.33,1.17,8.4117655697,9.2480154347,2.6973378351,9.6333494112,0.89424,0.26082,0.9315,8.3537754347,2.4365178351,8.7018494112
2019-10-29 19:00:00,9.0152,0.2611,9.0189802223,0.8952,0.2611,0.9325,8.12,0.0,8.12,8.8719527578,2.5876528877,9.2416174561,0.8952,0.2611,0.9325,7.9767527578,2.3265528877,8.3091174561
2019-10-29 19:30:00,8.89328,0.26054,8.8970956076,0.8932800000000001,0.26054,0.9305,8.0,0.0,8.0,8.708898159,2.5400952964,9.0717689157,0.8932800000000001,0.26054,0.9305,7.815618159,2.2795552964,8.1412689157
2019-10-29 20:00:00,8.4752,1.1511,8.5530138694,0.8952,0.2611,0.9325,7.58,0.89,7.6320704923000005,8.3386787015,2.4321146213000002,8.6861236474,0.8952,0.2611,0.9325,7.4434787015,2.1710146213,7.7536236473999995
2019-10-29 20:30:00,8.09328,1.15054,8.1746512739,0.8932800000000001,0.26054,0.9305,7.2,0.89,7.2547984120999995,8.0773764166,2.3559014548,8.4139337673,0.8932800000000001,0.26054,0.9305,7.1840964166,2.0953614548,7.4834337673
2019-10-29 21:00:00,7.7452000000000005,1.1511,7.8302716588,0.8952,0.2611,0.9325,6.85,0.89,6.9075755515,7.6319914964999995,2.2259975198,7.9499911422,0.8952,0.2611,0.9325,6.7367914965,1.9648975198,7.0174911422
2019-10-29 21:30:00,7.37376,1.15068,7.4630021439,0.8937600000000001,0.26068,0.931,6.48,0.89,6.5408332802,7.3079477498,2.1314847604000002,7.6124455727,0.8937600000000001,0.26068,0.931,6.4141877498,1.8708047604,6.6814455727
2019-10-29 22:00:00,6.98472,1.15096,7.078913928,0.8947200000000001,0.26096,0.932,6.09,0.89,6.1546892692,6.8793548818,2.0064785072,7.1659946685,0.8947200000000001,0.26096,0.932,5.9846348818,1.7455185072,6.2339946685
2019-10-29 22:30:00,6.54376,1.15068,6.6441597964,0.8937600000000001,0.26068,0.931,5.65,0.89,5.7196678225,6.516022528,1.9005065707000002,6.7875234667,0.8937600000000001,0.26068,0.931,5.622262528,1.6398265707,5.8565234667
2019-10-29 23:00:00,6.08376,1.56068,6.2807529644,0.8937600000000001,0.26068,0.931,5.19,1.3,5.350336438,6.2164581055,1.8131336141,6.4754771932,0.8937600000000001,0.26068,0.931,5.3226981055,1.5524536141,5.5444771932
2019-10-29 23:30:00,5.74424,1.47082,5.929553495,0.89424,0.26082,0.9315,4.85,1.21,4.9986598204,5.8176687463,1.696820051,6.0600716107,0.89424,0.26082,0.9315,4.9234287463,1.436000051,5.1285716107
2019-10-30 00:00:00,5.5428,1.1504,5.6609232463,0.8928,0.2604,0.93,4.65,0.89,4.7344059817,5.4721190808,1.5960347319000001,5.7001240425,0.8928,0.2604,0.93,4.5793190808,1.3356347319,4.7701240425
2019-10-30 00:30:00,5.48352,1.14186,5.6011459408,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.62,0.89,4.704944208,5.4849995807,1.5997915444,5.7135412299,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.6214795807,1.3479315444,4.8140412299
2019-10-30 01:00:00,5.64112,1.14116,5.7553871286,0.8611200000000001,0.25116,0.897,4.78,0.89,4.8621497303000005,5.5992048992,1.6331014288999999,5.8325051033,0.8611200000000001,0.25116,0.897,4.7380848992,1.3819414289,4.9355051033
2019-10-30 01:30:00,5.54304,1.14172,5.6594007633,0.86304,0.25172,0.899,4.68,0.89,4.7638744736,5.5033920063,1.6051560019000002,5.7327000066,0.86304,0.25172,0.899,4.6403520063,1.3534360019,4.8337000066
2019-10-30 02:00:00,5.51112,1.14116,5.6280271677,0.8611200000000001,0.25116,0.897,4.65,0.89,4.7344059817,5.3956775116,1.5737392742,5.620497408,0.8611200000000001,0.25116,0.897,4.5345575116,1.3225792742,4.723497408
2019-10-30 02:30:00,5.32208,1.21144,5.4582160456,0.8620800000000001,0.25144,0.898,4.46,0.96,4.5621486166,5.2387920357,1.5279810104,5.4570750372,0.8620800000000001,0.25144,0.898,4.3767120357,1.2765410104,4.5590750372
2019-10-30 03:00:00,5.32208,1.25144,5.4672330845,0.8620800000000001,0.25144,0.898,4.46,1.0,4.5707329828,5.2426859077,1.5291167231,5.4611311538,0.8620800000000001,0.25144,0.898,4.3806059077,1.2776767231,4.5631311538
2019-10-30 03:30:00,5.27112,1.19116,5.4040325869,0.8611200000000001,0.25116,0.897,4.41,0.9400000000000001,4.50906864,5.1938381669,1.5148694654,5.4102480906,0.8611200000000001,0.25116,0.897,4.3327181669,1.2637094654,4.5132480906
2019-10-30 04:00:00,5.11304,1.14172,5.2389600686,0.86304,0.25172,0.899,4.25,0.89,4.3421883884,5.0434901163,1.4710179506,5.2536355378,0.86304,0.25172,0.899,4.1804501163,1.2192979506000001,4.3546355378
2019-10-30 04:30:00,5.14064,1.14102,5.2657484036,0.8606400000000001,0.25102,0.8965000000000001,4.28,0.89,4.3715557871,5.0238804595,1.4652984674,5.233208812,0.8606400000000001,0.25102,0.8965000000000001,4.1632404595,1.2142784674,4.336708812
2019-10-30 05:00:00,5.1716,1.1413,5.2960374102,0.8616,0.2513,0.8975000000000001,4.31,0.89,4.4009317195,5.1176615334,1.4926512806,5.3308974306,0.8616,0.2513,0.8975000000000001,4.2560615334,1.2413512806,4.4333974306
2019-10-30 05:30:00,5.2716,1.1413,5.3937308285,0.8616,0.2513,0.8975000000000001,4.41,0.89,4.4989109793,5.2185772983,1.5220850452999999,5.4360180190000005,0.8616,0.2513,0.8975000000000001,4.3569772983,1.2707850453,4.538518019
2019-10-30 06:00:00,5.52112,1.14116,5.6378198091,0.8611200000000001,0.25116,0.897,4.66,0.89,4.7442280721,5.4263555955000005,1.5826870487,5.6524537454,0.8611200000000001,0.25116,0.897,4.5652355955,1.3315270487,4.7554537454
2019-10-30 06:30:00,6.12256,1.53158,6.3112184442,0.8625600000000001,0.25158,0.8985000000000001,5.26,1.28,5.4135016394,6.1057182309,1.780834484,6.3601231572,0.8625600000000001,0.25158,0.8985000000000001,5.2431582309,1.529254484,5.4616231572
2019-10-30 07:00:00,6.5906400000000005,1.75102,6.8192819747,0.8606400000000001,0.25102,0.8965000000000001,5.73,1.5,5.923081968,6.7414397938,1.9662532732,7.0223331185,0.8606400000000001,0.25102,0.8965000000000001,5.8807997938,1.7152332732,6.1258331185
2019-10-30 07:30:00,7.04848,1.8091400000000002,7.2769538854,0.88848,0.25914000000000004,0.9255,6.16,1.55,6.3520154282,6.9756453614,2.0345632304,7.2662972514,0.88848,0.25914000000000004,0.9255,6.0871653614,1.7754232304,6.3407972514
