Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-10-30 08:00:00,7.31472,0.26096,7.3193735251,0.8947200000000001,0.26096,0.932,6.42,0.0,6.42,7.1275039997,2.0788553332,7.424483333,0.8947200000000001,0.26096,0.932,6.2327839997,1.8178953332,6.492483333
2019-10-30 08:30:00,7.67376,1.38068,7.796978248,0.8937600000000001,0.26068,0.931,6.78,1.12,6.8718847487,7.5652805059,2.2065401476,7.880500527,0.8937600000000001,0.26068,0.931,6.6715205059,1.9458601476,6.949500527
2019-10-30 09:00:00,7.7852,0.2611,7.7895771548,0.8952,0.2611,0.9325,6.89,0.0,6.89,7.7285561281,2.254162204,8.0505793001,0.8952,0.2611,0.9325,6.8333561281,1.9930622040000001,7.1180793001
2019-10-30 09:30:00,8.03568,0.26124,8.0399253355,0.89568,0.26124,0.933,7.14,0.0,7.14,7.920587091,2.3101712349,8.2506115531,0.89568,0.26124,0.933,7.024907091,2.0489312349,7.3176115531
2019-10-30 10:00:00,8.3628,0.2604,8.3668531719,0.8928,0.2604,0.93,7.47,0.0,7.47,8.2478706159,2.4056289296,8.5915318916,0.8928,0.2604,0.93,7.3550706159,2.1452289296,7.6615318916
2019-10-30 10:30:00,8.18568,0.26124,8.189847581,0.89568,0.26124,0.933,7.29,0.0,7.29,8.0386228894,2.3445983427,8.3735655098,0.89568,0.26124,0.933,7.1429428894,2.0833583427,7.4405655098
2019-10-30 11:00:00,8.14472,0.26096,8.1488995576,0.8947200000000001,0.26096,0.932,7.25,0.0,7.25,8.0186150417,2.3387627205,8.3527240018,0.8947200000000001,0.26096,0.932,7.1238950417,2.0778027205,7.4207240018
2019-10-30 11:30:00,8.33376,0.26068,8.3378360382,0.8937600000000001,0.26068,0.931,7.44,0.0,7.44,8.1660679629,2.3817698225,8.5063207947,0.8937600000000001,0.26068,0.931,7.2723079629,2.1210898225,7.5753207947
2019-10-30 12:00:00,8.22664,0.26152000000000003,8.2307957331,0.8966400000000001,0.26152000000000003,0.934,7.33,0.0,7.33,8.0690981991,2.3534869747,8.4053106241,0.8966400000000001,0.26152000000000003,0.934,7.1724581991,2.0919669747,7.4713106241
2019-10-30 12:30:00,8.08616,0.26138,8.0903833685,0.8961600000000001,0.26138,0.9335,7.19,0.0,7.19,8.0175991322,2.3384664136,8.3516657627,0.8961600000000001,0.26138,0.9335,7.1214391322,2.0770864136,7.4181657627
2019-10-30 13:00:00,8.15712,0.26166,8.16131562,0.89712,0.26166,0.9345,7.26,0.0,7.26,7.8509300911,2.2898546099,8.1780521782,0.89712,0.26166,0.9345,6.9538100911,2.0281946099,7.2435521782
2019-10-30 13:30:00,8.15616,0.26138,8.1603471403,0.8961600000000001,0.26138,0.9335,7.26,0.0,7.26,7.7593259141,2.2631367249,8.0826311605,0.8961600000000001,0.26138,0.9335,6.8631659141,2.0017567249,7.1491311605
2019-10-30 14:00:00,8.08664,0.26152000000000003,8.090867642,0.8966400000000001,0.26152000000000003,0.934,7.19,0.0,7.19,7.7067366533,2.2477981906,8.0278506805,0.8966400000000001,0.26152000000000003,0.934,6.8100966533000005,1.9862781906,7.0938506805
2019-10-30 14:30:00,8.0152,0.2611,8.0194516178,0.8952,0.2611,0.9325,7.12,0.0,7.12,7.6516129995,2.2317204582,7.9704302078,0.8952,0.2611,0.9325,6.7564129995,1.9706204582,7.0379302078
2019-10-30 15:00:00,8.15712,0.26166,8.16131562,0.89712,0.26166,0.9345,7.26,0.0,7.26,7.8262516095,2.2826567194000003,8.1523454266,0.89712,0.26166,0.9345,6.9291316095,2.0209967194,7.2178454266
2019-10-30 15:30:00,8.2252,0.2611,8.2293431238,0.8952,0.2611,0.9325,7.33,0.0,7.33,7.8911125604,2.3015744968,8.2199089171,0.8952,0.2611,0.9325,6.9959125604,2.0404744968,7.2874089171
2019-10-30 16:00:00,8.27568,0.26124,8.2798022802,0.89568,0.26124,0.933,7.38,0.0,7.38,7.9740825194,2.3257740682,8.3063359577,0.89568,0.26124,0.933,7.0784025194,2.0645340682,7.3733359577
2019-10-30 16:30:00,8.51376,0.26068,8.5177499024,0.8937600000000001,0.26068,0.931,7.62,0.0,7.62,8.2149094678,2.3960152614,8.5571973623,0.8937600000000001,0.26068,0.931,7.3211494678,2.1353352614,7.6261973623
2019-10-30 17:00:00,8.90424,0.26082,8.9080591068,0.89424,0.26082,0.9315,8.01,0.0,8.01,8.6805759695,2.5318346578,9.0422666349,0.89424,0.26082,0.9315,7.7863359695,2.2710146578,8.1107666349
2019-10-30 17:30:00,9.25472,1.38096,9.3571840208,0.8947200000000001,0.26096,0.932,8.36,1.12,8.4346902729,9.0613523056,2.6428944225,9.4389086516,0.8947200000000001,0.26096,0.932,8.1666323056,2.3819344225,8.5069086516
2019-10-30 18:00:00,9.04328,0.26054,9.0470323449,0.8932800000000001,0.26054,0.9305,8.15,0.0,8.15,8.9034399441,2.5968366504000002,9.2744166085,0.8932800000000001,0.26054,0.9305,8.0101599441,2.3362966504,8.3439166085
2019-10-30 18:30:00,8.955680000000001,0.26124,8.9594894163,0.89568,0.26124,0.933,8.06,0.0,8.06,8.8555736127,2.582875637,9.2245558465,0.89568,0.26124,0.933,7.9598936127,2.321635637,8.2915558465
2019-10-30 19:00:00,8.85328,0.26054,8.8571128394,0.8932800000000001,0.26054,0.9305,7.96,0.0,7.96,8.7503443335,2.5521837639,9.1149420141,0.8932800000000001,0.26054,0.9305,7.8570643335,2.2916437639,8.1844420141
2019-10-30 19:30:00,8.61568,1.15124,8.6922549088,0.89568,0.26124,0.933,7.72,0.89,7.7711324786,8.4359727483,2.4604920516,8.7874716128,0.89568,0.26124,0.933,7.5402927483,2.1992520516,7.8544716128
2019-10-30 20:00:00,8.31328,1.15054,8.3925184927,0.8932800000000001,0.26054,0.9305,7.42,0.89,7.4731853985,8.1754446899,2.3845047012,8.5160882187,0.8932800000000001,0.26054,0.9305,7.2821646899,2.1239647012,7.5855882187
2019-10-30 20:30:00,8.03328,1.15054,8.1152529135,0.8932800000000001,0.26054,0.9305,7.14,0.89,7.1952553812,7.8556872708,2.2912421205999998,8.1830075737,0.8932800000000001,0.26054,0.9305,6.9624072708,2.0307021206,7.2525075737
2019-10-30 21:00:00,7.6852,1.1511,7.770928532,0.8952,0.2611,0.9325,6.79,0.89,6.8480800229,7.5438867,2.2003002875,7.8582153125000005,0.8952,0.2611,0.9325,6.6486867,1.9392002875,6.9257153125
2019-10-30 21:30:00,7.2313600000000005,1.14998,7.3222279021,0.89136,0.25998000000000004,0.9285,6.34,0.89,6.4021636968,7.1639297332,2.0894795055,7.4624268055,0.89136,0.25998000000000004,0.9285,6.2725697332,1.8294995055,6.5339268055
2019-10-30 22:00:00,6.82472,1.15096,6.9210918214,0.8947200000000001,0.26096,0.932,5.93,0.89,5.996415596,6.768616643,1.9741798542,7.0506423364,0.8947200000000001,0.26096,0.932,5.873896643,1.7132198542000001,6.1186423364
2019-10-30 22:30:00,6.46232,1.15026,6.5638919743,0.8923200000000001,0.26026000000000005,0.9295,5.57,0.89,5.6406559902,6.3524635701,1.8528018746,6.6171495522,0.8923200000000001,0.26026000000000005,0.9295,5.4601435701,1.5925418746000002,5.6876495522
2019-10-30 23:00:00,6.1228,1.1504,6.2299357942,0.8928,0.2604,0.93,5.23,0.89,5.3051861419,6.000326847,1.7500953304,6.2503404656,0.8928,0.2604,0.93,5.107526847,1.4896953304,5.3203404656
2019-10-30 23:30:00,5.67424,1.15082,5.7897656472,0.89424,0.26082,0.9315,4.78,0.89,4.8621497303000005,5.6057280813,1.6350040237,5.8393000846,0.89424,0.26082,0.9315,4.7114880813,1.3741840237,4.9078000846
2019-10-31 00:00:00,5.5228,1.1504,5.6413420389,0.8928,0.2604,0.93,4.63,0.89,4.714764045,5.3780236609,1.5685902344,5.6021079800999996,0.8928,0.2604,0.93,4.4852236609,1.3081902344,4.6721079801
2019-10-31 00:30:00,5.49256,1.14158,5.6099394159,0.8625600000000001,0.25158,0.8985000000000001,4.63,0.89,4.714764045,5.479287055,1.5981253911,5.7075906823,0.8625600000000001,0.25158,0.8985000000000001,4.616727055,1.3465453911,4.8090906823
2019-10-31 01:00:00,5.59112,1.14116,5.7063884375,0.8611200000000001,0.25116,0.897,4.73,0.89,4.8130032204,5.5556405236,1.6203951527,5.7871255454,0.8611200000000001,0.25116,0.897,4.6945205236,1.3692351527,4.8901255454
2019-10-31 01:30:00,5.54112,1.19116,5.6677043854,0.8611200000000001,0.25116,0.897,4.68,0.9400000000000001,4.7734683407,5.4870129016,1.6003787630000001,5.7156384392,0.8611200000000001,0.25116,0.897,4.6258929016,1.349218763,4.8186384392
2019-10-31 02:00:00,5.54256,1.14158,5.6589023892,0.8625600000000001,0.25158,0.8985000000000001,4.68,0.89,4.7638744736,5.3172701911,1.5508704724,5.5388231157,0.8625600000000001,0.25158,0.8985000000000001,4.4547101911,1.2992904724,4.6403231157
2019-10-31 02:30:00,5.47112,1.14116,5.5888639454,0.8611200000000001,0.25116,0.897,4.61,0.89,4.6951251315,5.272876883,1.5379224242,5.4925800865,0.8611200000000001,0.25116,0.897,4.411756883,1.2867624242,4.5955800865
2019-10-31 03:00:00,5.3330400000000004,1.20172,5.4667583265,0.86304,0.25172,0.899,4.47,0.9500000000000001,4.5698358833,5.2528583118,1.5320836743,5.4717274081,0.86304,0.25172,0.899,4.3898183118,1.2803636743,4.5727274081000004
2019-10-31 03:30:00,5.19112,1.15116,5.3172263634,0.8611200000000001,0.25116,0.897,4.33,0.9,4.4225445165,5.1011878594,1.487846459,5.3137373535,0.8611200000000001,0.25116,0.897,4.2400678594,1.236686459,4.4167373535
2019-10-31 04:00:00,5.03208,1.3114400000000002,5.2001638436,0.8620800000000001,0.25144,0.898,4.17,1.06,4.3026154836,4.9292684596,1.4377033007,5.1346546454,0.8620800000000001,0.25144,0.898,4.0671884596,1.1862633007,4.2366546454
2019-10-31 04:30:00,4.9716000000000005,1.7413,5.2677255291,0.8616,0.2513,0.8975000000000001,4.11,1.49,4.3717502216,5.0771924018,1.4808477839,5.2887420853,0.8616,0.2513,0.8975000000000001,4.2155924018,1.2295477839,4.3912420853
2019-10-31 05:00:00,4.920640000000001,2.02102,5.3195131215,0.8606400000000001,0.25102,0.8965000000000001,4.06,1.77,4.4290518173,5.1778320635,1.5102010185,5.3935750661,0.8606400000000001,0.25102,0.8965000000000001,4.3171920635,1.2591810185,4.4970750661
2019-10-31 05:30:00,5.09256,1.9915800000000001,5.4681402917,0.8625600000000001,0.25158,0.8985000000000001,4.23,1.74,4.5738933088,5.260188503,1.5342216467,5.479363024,0.8625600000000001,0.25158,0.8985000000000001,4.397628503,1.2826416467000001,4.580863024
2019-10-31 06:00:00,5.36112,1.8911600000000002,5.6849005092,0.8611200000000001,0.25116,0.897,4.5,1.6400000000000001,4.7895302484,5.5786236461000005,1.6270985635000002,5.8110662981,0.8611200000000001,0.25116,0.897,4.7175036461,1.3759385635,4.9140662981
2019-10-31 06:30:00,5.86208,1.8114400000000002,6.1355763217,0.8620800000000001,0.25144,0.898,5.0,1.56,5.237709423,6.0557058456,1.7662475383,6.3080269225,0.8620800000000001,0.25144,0.898,5.1936258456,1.5148075383,5.4100269225
2019-10-31 07:00:00,6.34112,1.77116,6.5838294784,0.8611200000000001,0.25116,0.897,5.48,1.52,5.6868972208,6.50233327,1.8965138704000002,6.7732638229,0.8611200000000001,0.25116,0.897,5.64121327,1.6453538704000001,5.8762638229
2019-10-31 07:30:00,6.81752,1.65886,7.0164375184,0.8875200000000001,0.25886000000000003,0.9245000000000001,5.93,1.4,6.0930205974,6.8124290588,1.9869584755,7.0962802695,0.8875200000000001,0.25886000000000003,0.9245000000000001,5.9249090588,1.7280984755,6.1717802695
2019-10-31 08:00:00,7.09376,1.59068,7.2699170422,0.8937600000000001,0.26068,0.931,6.2,1.33,6.3410488091,7.0534493494,2.0572560602,7.3473430723,0.8937600000000001,0.26068,0.931,6.1596893494,1.7965760602,6.4163430723
2019-10-31 08:30:00,7.07944,1.37192,7.211146594,0.5894400000000001,0.17192000000000002,0.614,6.49,1.2,6.6000075758,7.078441703,2.0645454967,7.3733767740000005,0.5894400000000001,0.17192000000000002,0.614,6.489001703,1.8926254967,6.759376774
2019-10-31 09:00:00,7.38952,1.2423600000000001,7.4932278892,0.41952000000000006,0.12236000000000001,0.437,6.97,1.12,7.0594121568,7.345253409,2.1423655776,7.6513056343,0.41952000000000006,0.12236000000000001,0.437,6.925733409,2.0200055776,7.2143056343
2019-10-31 09:30:00,7.7776,0.1218,7.7785536573,0.4176,0.1218,0.435,7.36,0.0,7.36,7.6204025653,2.2226174149,7.9379193389000005,0.4176,0.1218,0.435,7.2028025653,2.1008174149,7.5029193389
2019-10-31 10:00:00,7.7376000000000005,0.1218,7.7385585867,0.4176,0.1218,0.435,7.32,0.0,7.32,7.6204025653,2.2226174149,7.9379193389000005,0.4176,0.1218,0.435,7.2028025653,2.1008174149,7.5029193389
2019-10-31 10:30:00,8.17352,0.21686000000000002,8.1763963609,0.7435200000000001,0.21686000000000002,0.7745000000000001,7.43,0.0,7.43,8.0540699819,2.3491037447,8.3896562312,0.7435200000000001,0.21686000000000002,0.7745000000000001,7.3105499819,2.1322437447,7.6151562312
2019-10-31 11:00:00,8.43632,0.24976,8.4400163033,0.8563200000000001,0.24976,0.892,7.58,0.0,7.58,8.3344770745,2.4308891467000002,8.6817469526,0.8563200000000001,0.24976,0.892,7.4781570745,2.1811291467,7.7897469526
2019-10-31 11:30:00,8.4456,0.25830000000000003,8.4495489968,0.8856,0.25830000000000003,0.9225000000000001,7.5600000000000005,0.0,7.5600000000000005,8.3637570745,2.4394291467,8.7122469526,0.8856,0.25830000000000003,0.9225000000000001,7.4781570745,2.1811291467,7.7897469526
2019-10-31 12:00:00,8.45328,0.26054,8.4572941211,0.8932800000000001,0.26054,0.9305,7.5600000000000005,0.0,7.5600000000000005,8.3287870554,2.4292295578,8.6758198494,0.8932800000000001,0.26054,0.9305,7.4355070554000005,2.1686895578,7.7453198494
2019-10-31 12:30:00,8.7652,1.2711000000000001,8.8568858099,0.8952,0.2611,0.9325,7.87,1.01,7.9345447254,8.6386102634,2.5195946601,8.9985523577,0.8952,0.2611,0.9325,7.7434102634,2.2584946601,8.0660523577
2019-10-31 13:00:00,8.73328,1.31054,8.8310641856,0.8932800000000001,0.26054,0.9305,7.84,1.05,7.91,8.860297579200001,2.5842534606000003,9.229476645,0.8932800000000001,0.26054,0.9305,7.9670175792,2.3237134606,8.298976645
2019-10-31 13:30:00,8.55424,0.26082,8.5582152958,0.89424,0.26082,0.9315,7.66,0.0,7.66,8.4833055808,2.4742974611,8.8367766467,0.89424,0.26082,0.9315,7.5890655808,2.2134774611,7.9052766467
2019-10-31 14:00:00,8.39328,0.26054,8.3973228025,0.8932800000000001,0.26054,0.9305,7.5,0.0,7.5,8.316332751000001,2.4255970524,8.6628466156,0.8932800000000001,0.26054,0.9305,7.423052751,2.1650570524,7.7323466156
2019-10-31 14:30:00,8.41568,0.26124,8.4197337369,0.89568,0.26124,0.933,7.52,0.0,7.52,8.347970212,2.4348246452,8.6958023042,0.89568,0.26124,0.933,7.452290212,2.1735846452,7.7628023042
2019-10-31 15:00:00,8.41328,0.26054,8.4173131966,0.8932800000000001,0.26054,0.9305,7.52,0.0,7.52,8.3134674678,2.4247613448,8.6598619457,0.8932800000000001,0.26054,0.9305,7.4201874678,2.1642213448,7.7293619457
2019-10-31 15:30:00,8.5052,0.2611,8.5092067932,0.8952,0.2611,0.9325,7.61,0.0,7.61,8.4102943189,2.4530025097,8.7607232488,0.8952,0.2611,0.9325,7.5150943189,2.1919025097000002,7.8282232488
2019-10-31 16:00:00,8.6528,0.2604,8.656717391699999,0.8928,0.2604,0.93,7.76,0.0,7.76,8.2410186783,2.4036304478,8.5843944566,0.8928,0.2604,0.93,7.3482186783,2.1432304478,7.6543944566
2019-10-31 16:30:00,8.68472,0.26096,8.6886398015,0.8947200000000001,0.26096,0.932,7.79,0.0,7.79,8.4077988769,2.4522746724,8.7581238301,0.8947200000000001,0.26096,0.932,7.5130788769,2.1913146724,7.8261238301
2019-10-31 17:00:00,9.0228,1.3804,9.1277830824,0.8928,0.2604,0.93,8.13,1.12,8.2067837793,8.8750528644,2.5885570854,9.2448467337,0.8928,0.2604,0.93,7.9822528644,2.3281570854,8.3148467337
2019-10-31 17:30:00,9.09472,1.38096,9.1989663767,0.8947200000000001,0.26096,0.932,8.2,1.12,8.2761343633,8.9702279209,2.6163164769,9.3439874177,0.8947200000000001,0.26096,0.932,8.0755079209,2.3553564769,8.4119874177
2019-10-31 18:00:00,8.9228,0.2604,8.9265989044,0.8928,0.2604,0.93,8.03,0.0,8.03,8.754578283,2.5534186658999998,9.1193523781,0.8928,0.2604,0.93,7.861778283,2.2930186659,8.1893523781
2019-10-31 18:30:00,8.78472,0.26096,8.7885952006,0.8947200000000001,0.26096,0.932,7.89,0.0,7.89,8.5303828467,2.4880283303,8.8858154653,0.8947200000000001,0.26096,0.932,7.6356628467,2.2270683303,7.9538154653
2019-10-31 19:00:00,8.6828,0.2604,8.6867038628,0.8928,0.2604,0.93,7.79,0.0,7.79,8.4826357753,2.4741021011,8.8360789327,0.8928,0.2604,0.93,7.5898357753,2.2137021011,7.9060789327
2019-10-31 19:30:00,8.5052,0.2611,8.5092067932,0.8952,0.2611,0.9325,7.61,0.0,7.61,8.2632842757,2.4101245803999998,8.6075877872,0.8952,0.2611,0.9325,7.3680842757,2.1490245804,7.6750877872
2019-10-31 20:00:00,8.25328,0.26054,8.2573913465,0.8932800000000001,0.26054,0.9305,7.36,0.0,7.36,8.0592281268,2.3506082036000002,8.3950292987,0.8932800000000001,0.26054,0.9305,7.1659481268,2.0900682036,7.4645292987000005
2019-10-31 20:30:00,7.9752,0.2611,7.9794729306,0.8952,0.2611,0.9325,7.08,0.0,7.08,7.7994155182,2.2748295262,8.1243911648,0.8952,0.2611,0.9325,6.9042155182,2.0137295262,7.1918911648
2019-10-31 21:00:00,7.5428,1.8204,7.7593613139,0.8928,0.2604,0.93,6.65,1.56,6.830527066,7.6290141832,2.2251291368,7.9468897742,0.8928,0.2604,0.93,6.7362141831999995,1.9647291368,7.0168897742
2019-10-31 21:30:00,7.11472,1.59096,7.2904317019,0.8947200000000001,0.26096,0.932,6.22,1.33,6.3606053171,7.2478533746,2.1139572342,7.5498472652,0.8947200000000001,0.26096,0.932,6.3531333746,1.8529972342,6.6178472652
2019-10-31 22:00:00,6.7728,1.1504,6.8698064019,0.8928,0.2604,0.93,5.88,0.89,5.9469740205,6.7068875152,1.9561755253,6.9863411617,0.8928,0.2604,0.93,5.8140875152,1.6957755253,6.0563411617
2019-10-31 22:30:00,6.42328,1.15054,6.5255090414,0.8932800000000001,0.26054,0.9305,5.53,0.89,5.6011605939999995,6.3214101166,1.8437446173,6.5848022048,0.8932800000000001,0.26054,0.9305,5.4281301166,1.5832046173,5.6543022048000005
2019-10-31 23:00:00,6.05232,1.15026,6.16065544,0.8923200000000001,0.26026000000000005,0.9295,5.16,0.89,5.236191364,6.0103573747,1.7530209010000002,6.260788932,0.8923200000000001,0.26026000000000005,0.9295,5.1180373747,1.492760901,5.331288932
2019-10-31 23:30:00,5.66424,1.15082,5.7799655233,0.89424,0.26082,0.9315,4.77,0.89,4.8523190332,5.6373710699,1.6442332287,5.8722615311,0.89424,0.26082,0.9315,4.7431310699,1.3834132287,4.9407615311
2019-11-01 00:00:00,5.41328,1.81054,5.7080342895000005,0.8932800000000001,0.26054,0.9305,4.52,1.55,4.778378386,5.6665437656,1.6527419316,5.9026497559,0.8932800000000001,0.26054,0.9305,4.7732637656,1.3922019316,4.9721497559
2019-11-01 00:30:00,5.44208,1.42144,5.6246534471,0.8620800000000001,0.25144,0.898,4.58,1.17,4.7270815521,5.5656704284,1.6233205416,5.7975733629,0.8620800000000001,0.25144,0.898,4.7035904284,1.3718805416,4.8995733629
2019-11-01 01:00:00,5.6815999999999995,1.1413,5.7950965695,0.8616,0.2513,0.8975000000000001,4.82,0.89,4.9014793685,5.6083702056,1.6357746433,5.8420522975,0.8616,0.2513,0.8975000000000001,4.7467702056,1.3844746433,4.9445522975
2019-11-01 01:30:00,5.47208,1.14144,5.5898608927,0.8620800000000001,0.25144,0.898,4.61,0.89,4.6951251315,5.363451141,1.5643399161,5.5869282719,0.8620800000000001,0.25144,0.898,4.501371141,1.3128999161000001,4.6889282719
2019-11-01 02:00:00,5.3116,1.2013,5.445752129,0.8616,0.2513,0.8975000000000001,4.45,0.9500000000000001,4.550274717,5.2149488042,1.5210267346,5.4322383377,0.8616,0.2513,0.8975000000000001,4.3533488042,1.2697267346,4.5347383377
2019-11-01 02:30:00,5.31112,1.29116,5.465810992,0.8611200000000001,0.25116,0.897,4.45,1.04,4.5699124718,5.2144688042,1.5208867346,5.4317383377,0.8611200000000001,0.25116,0.897,4.3533488042,1.2697267346,4.5347383377
2019-11-01 03:00:00,5.1792,1.1506,5.3054682168,0.8592000000000001,0.2506,0.895,4.32,0.9,4.412754242,5.154318808,1.5033429857,5.3690820917,0.8592000000000001,0.2506,0.895,4.295118808,1.2527429857,4.4740820917
2019-11-01 03:30:00,5.08776,1.15018,5.2161495234,0.8577600000000001,0.25018,0.8935000000000001,4.23,0.9,4.3246849596,5.009348441,1.461059962,5.2180712928,0.8577600000000001,0.25018,0.8935000000000001,4.151588441,1.210879962,4.3245712928
2019-11-01 04:00:00,4.92016,1.15088,5.0529693449,0.86016,0.25088000000000005,0.896,4.06,0.9,4.1585574422,4.8681437483,1.4198752599,5.0709830712,0.86016,0.25088000000000005,0.896,4.0079837483,1.1689952599,4.1749830712
2019-11-01 04:30:00,4.8668,1.1499,5.0008011608,0.8568,0.2499,0.8925000000000001,4.01,0.9,4.1097566838,4.7994949661,1.3998526984000002,4.999473923,0.8568,0.2499,0.8925000000000001,3.9426949661,1.1499526984,4.106973923
2019-11-01 05:00:00,4.86824,1.15032,5.0022991514,0.8582400000000001,0.25032000000000004,0.894,4.01,0.9,4.1097566838,4.8009349661,1.4002726984,5.000973923,0.8582400000000001,0.25032000000000004,0.894,3.9426949661,1.1499526984,4.106973923
2019-11-01 05:30:00,5.01968,1.15074,5.1498922173,0.8596800000000001,0.25074,0.8955000000000001,4.16,0.9,4.2562424743000005,5.000847204,1.4585804345,5.2092158375,0.8596800000000001,0.25074,0.8955000000000001,4.141167204,1.2078404345,4.3137158375
2019-11-01 06:00:00,5.1916,1.1513,5.3177252891,0.8616,0.2513,0.8975000000000001,4.33,0.9,4.4225445165,5.1447468728,1.5005511712000001,5.3591113259,0.8616,0.2513,0.8975000000000001,4.2831468728,1.2492511712,4.4616113259
2019-11-01 06:30:00,5.6292,1.5806,5.8468956721000005,0.8592000000000001,0.2506,0.895,4.77,1.33,4.9519491112,5.7562826739,1.6789157799,5.9961277853,0.8592000000000001,0.2506,0.895,4.8970826739,1.4283157799000001,5.1011277853
2019-11-01 07:00:00,6.05016,1.77088,6.3040028553,0.86016,0.25088000000000005,0.896,5.19,1.52,5.4080033284,6.2017210533,1.8088353072,6.4601260972,0.86016,0.25088000000000005,0.896,5.3415610533,1.5579553071999999,5.5641260972
2019-11-01 07:30:00,6.46656,2.14858,6.8141613020000005,0.8865600000000001,0.25858000000000003,0.9235000000000001,5.58,1.8900000000000001,5.8913920257,6.6970639159,1.9533103088,6.9761082458,0.8865600000000001,0.25858000000000003,0.9235000000000001,5.8105039159,1.6947303088,6.0526082458
2019-11-01 08:00:00,6.81944,0.25942000000000004,6.8243725462,0.8894400000000001,0.25942000000000004,0.9265,5.93,0.0,5.93,6.7234712627,1.9610124516,7.0036158987,0.8894400000000001,0.25942000000000004,0.9265,5.8340312627,1.7015924516,6.0771158987
2019-11-01 08:30:00,7.28272,1.35746,7.4081514732,0.8827200000000001,0.25746,0.9195000000000001,6.4,1.1,6.493843238,7.3927657046,2.1562233305,7.700797609,0.8827200000000001,0.25746,0.9195000000000001,6.5100457045999995,1.8987633305,6.781297609
2019-11-01 09:00:00,7.66536,1.23948,7.7649246358,0.8553600000000001,0.24948,0.891,6.8100000000000005,0.99,6.88158412,7.8588311747,2.2921590926,8.1862824737,0.8553600000000001,0.24948,0.891,7.0034711747,2.0426790926,7.2952824737
2019-11-01 09:30:00,8.012,0.2485,8.0158528087,0.852,0.2485,0.8875000000000001,7.16,0.0,7.16,7.8479125604,2.2889744968,8.1749089171,0.852,0.2485,0.8875000000000001,6.9959125604,2.0404744968,7.2874089171
2019-11-01 10:00:00,8.13296,0.24878000000000003,8.1367640896,0.85296,0.24878000000000003,0.8885000000000001,7.28,0.0,7.28,8.0045077178,2.3346480844,8.3380288727,0.85296,0.24878000000000003,0.8885000000000001,7.1515477178,2.0858680844,7.4495288727
2019-11-01 10:30:00,8.102,0.2485,8.1058100305,0.852,0.2485,0.8875000000000001,7.25,0.0,7.25,7.9781253135,2.3269532164,8.3105472015,0.852,0.2485,0.8875000000000001,7.1261253135,2.0784532164,7.4230472015
2019-11-01 11:00:00,7.952,0.2485,7.955881865,0.852,0.2485,0.8875000000000001,7.1,0.0,7.1,7.8642826853,2.2937491166,8.1919611305,0.852,0.2485,0.8875000000000001,7.0122826853,2.0452491166,7.3044611305
2019-11-01 11:30:00,8.05368,0.25774,8.0578031404,0.88368,0.25774,0.9205000000000001,7.17,0.0,7.17,7.9717629929000005,2.3250975395999998,8.3039197843,0.88368,0.25774,0.9205000000000001,7.0880829929,2.0673575396,7.3834197843
2019-11-01 12:00:00,8.13464,0.25802,8.1387309975,0.8846400000000001,0.25802,0.9215000000000001,7.25,0.0,7.25,8.0019494797,2.3339019316,8.3353640413,0.8846400000000001,0.25802,0.9215000000000001,7.1173094797,2.0758819316,7.4138640413
2019-11-01 12:30:00,8.00368,0.25774,8.0078288849,0.88368,0.25774,0.9205000000000001,7.12,0.0,7.12,7.9476275716,2.3180580417,8.2787787204,0.88368,0.25774,0.9205000000000001,7.0639475716,2.0603180417,7.3582787204
2019-11-01 13:00:00,8.14464,1.19802,8.2322787034,0.8846400000000001,0.25802,0.9215000000000001,7.26,0.9400000000000001,7.3206010682,8.0192968138,2.3389615707,8.353434181,0.8846400000000001,0.25802,0.9215000000000001,7.1346568138,2.0809415707,7.431934181
2019-11-01 13:30:00,7.93128,-7.04296,10.6070018384,0.8812800000000001,0.25704000000000005,0.918,7.05,-7.3,10.1485220599,7.8759499733,2.2971520756,8.2041145556,0.8812800000000001,0.25704000000000005,0.918,6.9946699733,2.0401120756,7.2861145556
2019-11-01 14:00:00,7.38984,1.18662,7.4845041419000005,0.8798400000000001,0.25662,0.9165000000000001,6.51,0.93,6.576093065,7.113170718,2.0746747928,7.4095528313,0.8798400000000001,0.25662,0.9165000000000001,6.233330718,1.8180547928,6.4930528313
2019-11-01 14:30:00,7.89272,0.25746,7.8969180476,0.8827200000000001,0.25746,0.9195000000000001,7.01,0.0,7.01,7.6594864531999995,2.2340168822,7.9786317221,0.8827200000000001,0.25746,0.9195000000000001,6.7767664532000005,1.9765568822000001,7.0591317221
2019-11-01 15:00:00,7.89176,0.25718,7.8959494331,0.8817600000000001,0.25718,0.9185000000000001,7.01,0.0,7.01,7.5714529059,2.2083404309,7.8869301103,0.8817600000000001,0.25718,0.9185000000000001,6.6896929059,1.9511604309,6.9684301103
2019-11-01 15:30:00,7.89128,0.25704000000000005,7.8954651288,0.8812800000000001,0.25704000000000005,0.918,7.01,0.0,7.01,7.5539503105,2.2032355072,7.8686982401000005,0.8812800000000001,0.25704000000000005,0.918,6.6726703105,1.9461955072000001,6.9506982401
2019-11-01 16:00:00,7.81032,0.25676000000000004,7.8145392826,0.8803200000000001,0.25676000000000004,0.917,6.93,0.0,6.93,7.4572148291,2.1750209918,7.7679321136,0.8803200000000001,0.25676000000000004,0.917,6.5768948291000005,1.9182609918,6.8509321136
2019-11-01 16:30:00,7.84128,0.25704000000000005,7.845491801,0.8812800000000001,0.25704000000000005,0.918,6.96,0.0,6.96,7.4303269439,2.1671786920000002,7.7399238999,0.8812800000000001,0.25704000000000005,0.918,6.5490469439,1.910138692,6.8219238999
2019-11-01 17:00:00,8.1208,0.2569,8.1248624758,0.8808,0.2569,0.9175000000000001,7.24,0.0,7.24,7.8738580853,2.2965419415,8.2019355055,0.8808,0.2569,0.9175000000000001,6.9930580853,2.0396419415,7.2844355055
2019-11-01 17:30:00,8.4032,1.5976,8.5537182558,0.8832000000000001,0.2576,0.92,7.52,1.34,7.6384553412,8.2280833304,2.399857638,8.5709201359,0.8832000000000001,0.2576,0.92,7.3448833304,2.1422576380000002,7.6509201359
2019-11-01 18:00:00,8.26792,1.59606,8.4205646277,0.87792,0.25606,0.9145000000000001,7.39,1.34,7.510505975,8.1882280491,2.388233181,8.5294042178,0.87792,0.25606,0.9145000000000001,7.3103080491,2.132173181,7.6149042178
2019-11-01 18:30:00,8.16792,0.25606,8.1719326876,0.87792,0.25606,0.9145000000000001,7.29,0.0,7.29,8.0521739894,2.3485507469,8.3876812389,0.87792,0.25606,0.9145000000000001,7.1742539894,2.0924907469,7.4731812389
2019-11-01 19:00:00,7.91648,0.25564000000000003,7.9206065046,0.87648,0.25564000000000003,0.913,7.04,0.0,7.04,7.7956150436,2.2737210544,8.1204323371,0.87648,0.25564000000000003,0.913,6.9191350436,2.0180810544,7.2074323371
2019-11-01 19:30:00,7.95984,0.25662,7.9639755556,0.8798400000000001,0.25662,0.9165000000000001,7.08,0.0,7.08,7.9219567478,2.3105707181,8.2520382789,0.8798400000000001,0.25662,0.9165000000000001,7.0421167478,2.0539507181,7.3355382789
2019-11-01 20:00:00,8.216,0.2555,8.2199717913,0.876,0.2555,0.9125000000000001,7.34,0.0,7.34,8.0610234102,2.351131828,8.3968993856,0.876,0.2555,0.9125000000000001,7.1850234102,2.095631828,7.4843993856
2019-11-01 20:30:00,7.97744,1.58592,8.1335534178,0.8774400000000001,0.25592000000000004,0.914,7.1,1.33,7.2234963833,7.8672842858,2.2946245834,8.1950877977,0.8774400000000001,0.25592000000000004,0.914,6.9898442858,2.0387045834,7.2810877977
2019-11-01 21:00:00,7.54936,1.46648,7.6904746277000005,0.87936,0.25648000000000004,0.916,6.67,1.21,6.7788642117,7.7378781428,2.256881125,8.0602897321,0.87936,0.25648000000000004,0.916,6.8585181428,2.000401125,7.1442897321
2019-11-01 21:30:00,7.1832,1.5876000000000001,7.3565505504,0.8832000000000001,0.2576,0.92,6.3,1.33,6.4388585945,7.4056100532,2.1599695989,7.7141771388,0.8832000000000001,0.2576,0.92,6.5224100532,1.9023695989,6.7941771388
2019-11-01 22:00:00,6.90032,1.58676,7.0804112451,0.8803200000000001,0.25676000000000004,0.917,6.02,1.33,6.1651682864,7.0456268474,2.0549744972,7.3391946327,0.8803200000000001,0.25676000000000004,0.917,6.1653068474,1.7982144972,6.4221946327
2019-11-01 22:30:00,6.62984,1.14662,6.7282624689,0.8798400000000001,0.25662,0.9165000000000001,5.75,0.89,5.8184705894,6.5636886567,1.9144091914999999,6.8371756841,0.8798400000000001,0.25662,0.9165000000000001,5.6838486567,1.6577891915,5.9206756841
2019-11-01 23:00:00,6.2988800000000005,1.43634,6.4605697775,0.8788800000000001,0.25634,0.9155000000000001,5.42,1.18,5.5469631331,6.254033472,1.824093096,6.5146182,0.8788800000000001,0.25634,0.9155000000000001,5.375153472,1.5677530960000001,5.5991181999999995
2019-11-01 23:30:00,5.9308,1.1469,6.0406761418,0.8808,0.2569,0.9175000000000001,5.05,0.89,5.1278260501,5.9120190624,1.7243388932000001,6.1583531899,0.8808,0.2569,0.9175000000000001,5.0312190624,1.4674388932,5.2408531899
2019-11-02 00:00:00,5.66888,1.14634,5.783623073,0.8788800000000001,0.25634,0.9155000000000001,4.79,0.89,4.8719811165,5.6579902269,1.6502471495000002,5.8937398197,0.8788800000000001,0.25634,0.9155000000000001,4.7791102269,1.3939071495,4.9782398197
2019-11-02 00:30:00,5.55056,1.13808,5.666034098,0.8505600000000001,0.24808000000000002,0.886,4.7,0.89,4.7835238057,5.6390637066,1.6447269144,5.8740246943,0.8505600000000001,0.24808000000000002,0.886,4.7885037066,1.3966469144,4.9880246943
2019-11-02 01:00:00,5.77008,1.73794,6.026131317,0.8500800000000001,0.24794000000000002,0.8855000000000001,4.92,1.49,5.1406711624,6.0326040373,1.7595095109,6.2839625388,0.8500800000000001,0.24794000000000002,0.8855000000000001,5.1825240373,1.5115695109,5.3984625388
2019-11-02 01:30:00,5.75152,1.80836,6.0291084084,0.85152,0.24836000000000003,0.887,4.9,1.56,5.1423341004,6.0479010534,1.7639711406,6.2998969306,0.85152,0.24836000000000003,0.887,5.1963810534,1.5156111406,5.4128969306
2019-11-02 02:00:00,5.74912,1.80766,6.0266089511,0.8491200000000001,0.24766000000000002,0.8845000000000001,4.9,1.56,5.1423341004,5.9769288017,1.7432709005,6.2259675017,0.8491200000000001,0.24766000000000002,0.8845000000000001,5.1278088017,1.4956109005,5.3414675017
2019-11-02 02:30:00,5.582,1.6684999999999999,5.8260292009,0.852,0.2485,0.8875000000000001,4.73,1.42,4.9385524195,5.8389524995,1.7030278123,6.0822421869,0.852,0.2485,0.8875000000000001,4.9869524995,1.4545278123,5.1947421869
2019-11-02 03:00:00,5.43104,1.13822,5.5490305685,0.85104,0.24822000000000002,0.8865000000000001,4.58,0.89,4.6656725132,5.4057511006,1.5766774043,5.6309907298,0.85104,0.24822000000000002,0.8865000000000001,4.5547111006000005,1.3284574043,4.7444907298
2019-11-02 03:30:00,5.30056,1.13808,5.421361674,0.8505600000000001,0.24808000000000002,0.886,4.45,0.89,4.5381273670999995,5.2599155123,1.5341420244,5.4790786587,0.8505600000000001,0.24808000000000002,0.886,4.4093555123,1.2860620244,4.5930786587
2019-11-02 04:00:00,5.29864,1.13752,5.4193669003,0.8486400000000001,0.24752000000000002,0.884,4.45,0.89,4.5381273670999995,5.2253520357,1.5240610104,5.4430750372,0.8486400000000001,0.24752000000000002,0.884,4.3767120357,1.2765410104,4.5590750372
2019-11-02 04:30:00,5.20336,1.13598,5.3259183105,0.8433600000000001,0.24598000000000003,0.8785000000000001,4.36,0.89,4.4499101115,5.20839042,1.5191138725000002,5.4254066875,0.8433600000000001,0.24598000000000003,0.8785000000000001,4.36503042,1.2731338724999999,4.5469066875
2019-11-02 05:00:00,5.07624,1.13682,5.2019777249,0.8462400000000001,0.24682,0.8815000000000001,4.23,0.89,4.3226149493,5.0818416625,1.4822038182,5.2935850651,0.8462400000000001,0.24682,0.8815000000000001,4.2356016625,1.2353838182,4.4120850651
2019-11-02 05:30:00,4.98432,1.13626,5.1121945043,0.8443200000000001,0.24626,0.8795000000000001,4.14,0.89,4.2345838048,5.0799216625,1.4816438182,5.2915850651,0.8443200000000001,0.24626,0.8795000000000001,4.2356016625,1.2353838182,4.4120850651
2019-11-02 06:00:00,4.68624,1.45682,4.9074606315,0.8462400000000001,0.24682,0.8815000000000001,3.84,1.21,4.0261271714,4.7475744242,1.3847092071,4.9453900252,0.8462400000000001,0.24682,0.8815000000000001,3.9013344242,1.1378892071,4.0638900252
2019-11-02 06:30:00,4.88624,1.56682,5.131302588,0.8462400000000001,0.24682,0.8815000000000001,4.04,1.32,4.2501764669,5.3710555157,1.5665578587,5.5948494955,0.8462400000000001,0.24682,0.8815000000000001,4.5248155157,1.3197378587,4.7133494955
2019-11-02 07:00:00,5.20432,1.84626,5.5221031003,0.8443200000000001,0.24626,0.8795000000000001,4.36,1.6,4.6443083446,5.5296166463,1.6128048552,5.7600173399,0.8443200000000001,0.24626,0.8795000000000001,4.6852966463,1.3665448552,4.8805173399
2019-11-02 07:30:00,5.6692800000000005,1.43354,5.8477151649,0.86928,0.25354000000000004,0.9055000000000001,4.8,1.18,4.9429141202,5.4939816941,1.6024113274,5.722897598,0.86928,0.25354000000000004,0.9055000000000001,4.6247016941,1.3488713274,4.817397598
2019-11-02 08:00:00,6.02696,1.5857800000000002,6.2320899424,0.8769600000000001,0.25578,0.9135000000000001,5.15,1.33,5.3189660649,6.0764234942,1.7722901858,6.3296078064,0.8769600000000001,0.25578,0.9135000000000001,5.1994634942,1.5165101858,5.4161078064
2019-11-02 08:30:00,6.43792,1.7760600000000002,6.6784132135,0.87792,0.25606,0.9145000000000001,5.5600000000000005,1.52,5.7640263705,6.5874416403,1.9213371451,6.8619183754,0.87792,0.25606,0.9145000000000001,5.7095216403,1.6652771451000001,5.9474183754
2019-11-02 09:00:00,6.92648,1.14564,7.020585175,0.87648,0.25564000000000003,0.913,6.05,0.89,6.1151124274,6.796414886,1.9822876751,7.0795988396,0.87648,0.25564000000000003,0.913,5.919934886,1.7266476751000002,6.1665988396
2019-11-02 09:30:00,6.9507200000000005,-4.64604,8.360514111,0.87072,0.25396,0.907,6.08,-4.9,7.8087386946,6.8923440046,2.0102670013,7.1795250048,0.87072,0.25396,0.907,6.0216240046,1.7563070013000002,6.2725250048
2019-11-02 10:00:00,6.82024,1.14382,6.9154897043,0.8702400000000001,0.25382000000000005,0.9065000000000001,5.95,0.89,6.0161948107,6.7512256913,1.9691074933000001,7.0325267618,0.8702400000000001,0.25382000000000005,0.9065000000000001,5.8809856913,1.7152874933,6.1260267618
2019-11-02 10:30:00,7.12688,1.14284,7.2179291906,0.8668800000000001,0.25284,0.903,6.26,0.89,6.3229502608,7.0749309792,2.0635215356,7.36971977,0.8668800000000001,0.25284,0.903,6.2080509792,1.8106815356000001,6.46671977
2019-11-02 11:00:00,6.71696,1.14578,6.8139829358,0.8769600000000001,0.25578,0.9135000000000001,5.84,0.89,5.9074275281,6.6787726236000005,1.9479753485,6.9570548162,0.8769600000000001,0.25578,0.9135000000000001,5.8018126236,1.6921953484999999,6.0435548162
2019-11-02 11:30:00,6.71696,1.5257800000000001,6.8880734788,0.8769600000000001,0.25578,0.9135000000000001,5.84,1.27,5.9764956287,6.8320399982,1.9926783328000002,7.1167083314,0.8769600000000001,0.25578,0.9135000000000001,5.9550799982000004,1.7368983328,6.2032083314
2019-11-02 12:00:00,6.8974400000000005,1.68592,7.1004932786,0.8774400000000001,0.25592000000000004,0.914,6.02,1.43,6.1875116162,7.1224877508,2.0773922606,7.4192580737,0.8774400000000001,0.25592000000000004,0.914,6.2450477508,1.8214722606,6.5052580737
2019-11-02 12:30:00,7.04552,1.63536,7.232824787,0.8755200000000001,0.25536000000000003,0.912,6.17,1.38,6.3224441476,7.2402871026,2.1117504049,7.5419657318,0.8755200000000001,0.25536000000000003,0.912,6.3647671026,1.8563904049,6.6299657318000005
2019-11-02 13:00:00,7.106,1.6355,7.2917827896,0.876,0.2555,0.9125000000000001,6.23,1.38,6.3810108917,7.2611568047,2.1178374014,7.5637050049,0.876,0.2555,0.9125000000000001,6.3851568047,1.8623374014,6.6512050048999996
2019-11-02 13:30:00,7.106,1.7455,7.3172403439,0.876,0.2555,0.9125000000000001,6.23,1.49,6.4057005862,7.2308847689,2.1090080576,7.5321716343,0.876,0.2555,0.9125000000000001,6.3548847689,1.8535080576,6.6196716343
2019-11-02 14:00:00,6.90032,1.81676,7.1354770688,0.8803200000000001,0.25676000000000004,0.917,6.02,1.56,6.218842336,7.0801263065,2.0650368394,7.3751315693,0.8803200000000001,0.25676000000000004,0.917,6.1998063065,1.8082768394,6.4581315693
2019-11-02 14:30:00,6.7984,1.6762000000000001,7.0019917881,0.8784000000000001,0.25620000000000004,0.915,5.92,1.42,6.0879224699,6.9575165629,2.0292756642,7.2474130863,0.8784000000000001,0.25620000000000004,0.915,6.0791165629,1.7730756642,6.3324130863
2019-11-02 15:00:00,6.89888,1.14634,6.9934712876,0.8788800000000001,0.25634,0.9155000000000001,6.02,0.89,6.0854334275,6.8551548129,1.9994201538,7.1407862635,0.8788800000000001,0.25634,0.9155000000000001,5.9762748129,1.7430801538,6.2252862635
2019-11-02 15:30:00,6.90032,1.14676,6.9949606575,0.8803200000000001,0.25676000000000004,0.917,6.02,0.89,6.0854334275,6.8565948129,1.9998401538000001,7.1422862635,0.8803200000000001,0.25676000000000004,0.917,5.9762748129,1.7430801538,6.2252862635
2019-11-02 16:00:00,7.0784,1.1461999999999999,7.1706011603,0.8784000000000001,0.25620000000000004,0.915,6.2,0.89,6.2635533046,6.9427305578,2.0249630794,7.2320109977,0.8784000000000001,0.25620000000000004,0.915,6.0643305578,1.7687630794,6.3170109977
2019-11-02 16:30:00,7.12936,1.37648,7.2610241151,0.87936,0.25648000000000004,0.916,6.25,1.12,6.3495590398,7.1249923803,2.0781227776,7.4218670628,0.87936,0.25648000000000004,0.916,6.2456323803,1.8216427776000002,6.5058670628
2019-11-02 17:00:00,7.286,1.4855,7.4358931037,0.876,0.2555,0.9125000000000001,6.41,1.23,6.5269441548,7.4306345121,2.1672683994,7.7402442834,0.876,0.2555,0.9125000000000001,6.5546345121,1.9117683994,6.8277442834
2019-11-02 17:30:00,7.70936,1.14648,7.7941419027,0.87936,0.25648000000000004,0.916,6.83,0.89,6.8877427362,7.5896296695,2.2136419869,7.905864239,0.87936,0.25648000000000004,0.916,6.7102696695,1.9571619869,6.989864239
2019-11-02 18:00:00,7.70792,0.25606,7.7121720319,0.87792,0.25606,0.9145000000000001,6.83,0.0,6.83,7.47125346,2.1791155925,7.7825556875,0.87792,0.25606,0.9145000000000001,6.59333346,1.9230555925,6.8680556875
2019-11-02 18:30:00,7.55936,0.25648000000000004,7.5637097776,0.87936,0.25648000000000004,0.916,6.68,0.0,6.68,7.3852128669,2.1540204195,7.6929300697,0.87936,0.25648000000000004,0.916,6.5058528669,1.8975404195,6.7769300697
2019-11-02 19:00:00,7.46696,0.25578,7.4713395753,0.8769600000000001,0.25578,0.9135000000000001,6.59,0.0,6.59,7.1563178205,2.0872593643,7.4544977297,0.8769600000000001,0.25578,0.9135000000000001,6.2793578205,1.8314793643,6.5409977297
2019-11-02 19:30:00,7.186,1.1455,7.2767277158,0.876,0.2555,0.9125000000000001,6.31,0.89,6.3724563553,6.9260111257,2.0200865783,7.2145949226,0.876,0.2555,0.9125000000000001,6.0500111257,1.7645865782999999,6.3020949226
2019-11-02 20:00:00,6.80456,1.14508,6.9002351409,0.8745600000000001,0.25508000000000003,0.911,5.93,0.89,5.996415596,6.7725817551,1.9753363452000001,7.0547726616,0.8745600000000001,0.25508000000000003,0.911,5.8980217551,1.7202563452000001,6.1437726616
2019-11-02 20:30:00,6.676,1.1455,6.7735623013,0.876,0.2555,0.9125000000000001,5.8,0.89,5.8678871836,6.5606459544,1.9135217367,6.8340062025,0.876,0.2555,0.9125000000000001,5.6846459544,1.6580217366999999,5.9215062025
2019-11-02 21:00:00,6.46696,1.42578,6.6222670023,0.8769600000000001,0.25578,0.9135000000000001,5.59,1.17,5.7111294855,6.4794300924,1.8898337770000002,6.7494063463,0.8769600000000001,0.25578,0.9135000000000001,5.6024700924,1.634053777,5.8359063463
2019-11-02 21:30:00,6.20696,1.17578,6.3173420875,0.8769600000000001,0.25578,0.9135000000000001,5.33,0.92,5.4088168762,6.1612340132,1.7970265872,6.4179520971,0.8769600000000001,0.25578,0.9135000000000001,5.2842740132,1.5412465872,5.5044520971
2019-11-02 22:00:00,5.89696,1.6057800000000002,6.1116828002,0.8769600000000001,0.25578,0.9135000000000001,5.02,1.35,5.1983555092,5.98162888,1.7446417567,6.2308634167,0.8769600000000001,0.25578,0.9135000000000001,5.10466888,1.4888617567,5.3173634167
2019-11-02 22:30:00,5.67648,2.03564,6.0304440467,0.87648,0.25564000000000003,0.913,4.8,1.78,5.119414029,5.9031473991,1.7217513247,6.1491118741,0.87648,0.25564000000000003,0.913,5.0266673991,1.4661113247,5.2361118741
2019-11-02 23:00:00,5.4684,1.5862,5.6938061962,0.8784000000000001,0.25620000000000004,0.915,4.59,1.33,4.7788073826,5.4696760511,1.5953221816,5.6975792198,0.8784000000000001,0.25620000000000004,0.915,4.5912760511,1.3391221816,4.7825792198
2019-11-02 23:30:00,5.17936,1.37648,5.3591479920000005,0.87936,0.25648000000000004,0.916,4.3,1.12,4.4434671148,5.1282746207,1.4957467644,5.3419527299,0.87936,0.25648000000000004,0.916,4.2489146207,1.2392667644,4.4259527299
2019-11-03 00:00:00,4.9384,1.3762,5.126570101,0.8784000000000001,0.25620000000000004,0.915,4.06,1.12,4.2116505078,4.926176133,1.4368013721000001,5.1314334719,0.8784000000000001,0.25620000000000004,0.915,4.047776133,1.1806013721,4.2164334719
2019-11-03 00:30:00,4.87912,1.36766,5.0671792794,0.8491200000000001,0.24766000000000002,0.8845000000000001,4.03,1.12,4.1827383375,4.9457665701,1.4425152496,5.1518401771,0.8491200000000001,0.24766000000000002,0.8845000000000001,4.0966465701,1.1948552496,4.2673401771
2019-11-03 01:00:00,5.17864,1.36752,5.3561575033,0.8486400000000001,0.24752000000000002,0.884,4.33,1.12,4.472504891,5.1103544484,1.4905200475,5.3232858838,0.8486400000000001,0.24752000000000002,0.884,4.2617144484,1.2430000475,4.4392858838
2019-11-03 01:30:00,5.07864,1.36752,5.2595337436000005,0.8486400000000001,0.24752000000000002,0.884,4.23,1.12,4.3757627906,5.0358243299,1.4687820962,5.2456503436,0.8486400000000001,0.24752000000000002,0.884,4.1871843299,1.2212620962,4.3616503436
2019-11-03 02:00:00,5.01912,1.36766,5.2021206685,0.8491200000000001,0.24766000000000002,0.8845000000000001,4.17,1.12,4.3177887859,5.0106769061,1.461447431,5.2194551105,0.8491200000000001,0.24766000000000002,0.8845000000000001,4.1615569061,1.213787431,4.3349551105
2019-11-03 02:30:00,4.87008,1.36794,5.0585510821,0.8500800000000001,0.24794000000000002,0.8855000000000001,4.02,1.12,4.1731043601,4.9132344163,1.4330267047,5.117952517,0.8500800000000001,0.24794000000000002,0.8855000000000001,4.0631544163,1.1850867047,4.2324525170000005
2019-11-03 03:00:00,4.75152,1.36836,4.9446285401,0.85152,0.24836000000000003,0.887,3.9,1.12,4.057634779,4.7258207969,1.3783643991,4.9227299967,0.85152,0.24836000000000003,0.887,3.8743007969,1.1300043991,4.0357299967
2019-11-03 03:30:00,4.64008,1.36794,4.8375202584,0.8500800000000001,0.24794000000000002,0.8855000000000001,3.79,1.12,3.9520247975,4.5984240668,1.3412070195,4.7900250696,0.8500800000000001,0.24794000000000002,0.8855000000000001,3.7483440668,1.0932670195,3.9045250696
2019-11-03 04:00:00,4.56056,1.36808,4.7613391394,0.8505600000000001,0.24808000000000002,0.886,3.71,1.12,3.8753709499999998,4.4791273495,1.3064121436,4.6657576557,0.8505600000000001,0.24808000000000002,0.886,3.6285673495,1.0583321436,3.7797576557
2019-11-03 04:30:00,4.42056,1.36808,4.6274175952,0.8505600000000001,0.24808000000000002,0.886,3.5700000000000003,1.12,3.7415638442,4.3864976603,1.2793951509,4.5692683961,0.8505600000000001,0.24808000000000002,0.886,3.5359376603,1.0313151509,3.6832683961
2019-11-03 05:00:00,4.33152,1.71836,4.6599170164,0.85152,0.24836000000000003,0.887,3.48,1.47,3.7777374181,4.404808985,1.284735954,4.5883426927,0.85152,0.24836000000000003,0.887,3.553288985,1.036375954,3.7013426927
2019-11-03 05:30:00,4.41008,1.36794,4.6173656396,0.8500800000000001,0.24794000000000002,0.8855000000000001,3.56,1.12,3.7320235798,4.3422263167,1.2664826757,4.5231524132,0.8500800000000001,0.24794000000000002,0.8855000000000001,3.4921463167,1.0185426757,3.6376524132
2019-11-03 06:00:00,4.50248,1.36864,4.7059007214,0.85248,0.24864000000000003,0.888,3.65,1.12,3.8179706652,4.4491338284,1.2976640333,4.6345144046,0.85248,0.24864000000000003,0.888,3.5966538284,1.0490240333,3.7465144046
2019-11-03 06:30:00,4.70248,1.85864,5.0564672252,0.85248,0.24864000000000003,0.888,3.85,1.6099999999999999,4.173080397,4.9341096064,1.4391153019,5.1396975067,0.85248,0.24864000000000003,0.888,4.0816296064,1.1904753019,4.2516975067
2019-11-03 07:00:00,4.862,1.1885,5.0051549676,0.852,0.2485,0.8875000000000001,4.01,0.9400000000000001,4.1187012516,4.9020368334,1.4297607431000001,5.1062883681,0.852,0.2485,0.8875000000000001,4.0500368334,1.1812607431,4.2187883681
2019-11-03 07:30:00,5.18648,1.15564,5.3136690337,0.87648,0.25564000000000003,0.913,4.31,0.9,4.4029649101,5.0932237029,1.48552358,5.3054413572,0.87648,0.25564000000000003,0.913,4.2167437029,1.22988358,4.3924413572
2019-11-03 08:00:00,5.3636800000000004,1.15774,5.4872055775,0.88368,0.25774,0.9205000000000001,4.48,0.9,4.5695076321,5.2671202633,1.5362434101,5.4865836076,0.88368,0.25774,0.9205000000000001,4.3834402633,1.2785034101,4.5660836075999995
2019-11-03 08:30:00,5.70368,1.38774,5.8700756256,0.88368,0.25774,0.9205000000000001,4.82,1.13,4.950686821,5.7275627195,1.6705391265,5.9662111661,0.88368,0.25774,0.9205000000000001,4.8438827195,1.4127991265,5.0457111661
2019-11-03 09:00:00,5.97752,1.81886,6.2481194811,0.8875200000000001,0.25886000000000003,0.9245000000000001,5.09,1.56,5.3236923277,6.1716082819,1.8000524156000002,6.428758627,0.8875200000000001,0.25886000000000003,0.9245000000000001,5.2840882819,1.5411924155999999,5.5042586270000005
2019-11-03 09:30:00,6.46512,1.14816,6.5662811393,0.88512,0.25816,0.922,5.58,0.89,5.6505309485,6.2899399274,1.8345658122000001,6.5520207577,0.88512,0.25816,0.922,5.4048199274,1.5764058122,5.6300207577
2019-11-03 10:00:00,6.76176,0.25718,6.7666490858,0.8817600000000001,0.25718,0.9185000000000001,5.88,0.0,5.88,6.5314758381,1.9050137861,6.8036206647,0.8817600000000001,0.25718,0.9185000000000001,5.6497158381,1.6478337861,5.8851206647000005
2019-11-03 10:30:00,6.95176,0.25718,6.9565155538,0.8817600000000001,0.25718,0.9185000000000001,6.07,0.0,6.07,6.6906560185,1.9514413387,6.9694333526,0.8817600000000001,0.25718,0.9185000000000001,5.8088960185000005,1.6942613387,6.0509333526
2019-11-03 11:00:00,7.03552,0.25536000000000003,7.0401527256,0.8755200000000001,0.25536000000000003,0.912,6.16,0.0,6.16,6.8229971542,1.9900408367,7.1072887023,0.8755200000000001,0.25536000000000003,0.912,5.9474771542,1.7346808367,6.1952887023
2019-11-03 11:30:00,7.1112,0.2541,7.1157383489,0.8712000000000001,0.2541,0.9075000000000001,6.24,0.0,6.24,6.9434029366,2.0251591898,7.2327113923,0.8712000000000001,0.2541,0.9075000000000001,6.0722029366,1.7710591897999999,6.3252113923
2019-11-03 12:00:00,6.97888,0.25634,6.9835862027,0.8788800000000001,0.25634,0.9155000000000001,6.1,0.0,6.1,6.783475844,1.9785137878,7.0661206709,0.8788800000000001,0.25634,0.9155000000000001,5.904595844,1.7221737878,6.1506206709
2019-11-03 12:30:00,7.06888,0.25634,7.0735263236,0.8788800000000001,0.25634,0.9155000000000001,6.19,0.0,6.19,6.8826184322,2.0074303761,7.1693942003,0.8788800000000001,0.25634,0.9155000000000001,6.0037384322,1.7510903761,6.2538942002999995
2019-11-03 13:00:00,7.12176,0.25718,7.1264021112,0.8817600000000001,0.25718,0.9185000000000001,6.24,0.0,6.24,6.9146800242,2.0167816737,7.2027916919,0.8817600000000001,0.25718,0.9185000000000001,6.0329200242,1.7596016737,6.2842916919
2019-11-03 13:30:00,6.99272,0.25746,6.9974580135,0.8827200000000001,0.25746,0.9195000000000001,6.11,0.0,6.11,6.7738264661,1.9756993859,7.0560692355,0.8827200000000001,0.25746,0.9195000000000001,5.8911064661,1.7182393859,6.1365692355
2019-11-03 14:00:00,7.08032,0.25676000000000004,7.0849740296,0.8803200000000001,0.25676000000000004,0.917,6.2,0.0,6.2,6.8647591739,2.0022214257,7.1507908061,0.8803200000000001,0.25676000000000004,0.917,5.9844391739,1.7454614257,6.2337908061
2019-11-03 14:30:00,6.90224,0.25732000000000005,6.9070348631,0.88224,0.25732000000000005,0.919,6.02,0.0,6.02,6.7271602366,1.9620884023,7.0074585798,0.88224,0.25732000000000005,0.919,5.8449202366,1.7047684023,6.0884585798
2019-11-03 15:00:00,6.9893600000000005,0.25648000000000004,6.9940642834,0.87936,0.25648000000000004,0.916,6.11,0.0,6.11,6.7898984132999995,1.9803870372,7.0728108472,0.87936,0.25648000000000004,0.916,5.9105384133,1.7239070372,6.1568108472
2019-11-03 15:30:00,6.94936,0.25648000000000004,6.9540913425,0.87936,0.25648000000000004,0.916,6.07,0.0,6.07,6.8052610666,1.9848678111,7.0888136111,0.87936,0.25648000000000004,0.916,5.9259010666,1.7283878111000002,6.1728136111
2019-11-03 16:00:00,7.09888,0.25634,7.1035067009,0.8788800000000001,0.25634,0.9155000000000001,6.22,0.0,6.22,6.9109109418,2.015682358,7.1988655644,0.8788800000000001,0.25634,0.9155000000000001,6.0320309418,1.759342358,6.2833655644
2019-11-03 16:30:00,7.46224,1.23732,7.5641249725,0.88224,0.25732000000000005,0.919,6.58,0.98,6.6525784475,7.3124390492,2.1327947227,7.6171240096,0.88224,0.25732000000000005,0.919,6.4301990492,1.8754747227,6.6981240096
2019-11-03 17:00:00,7.80696,1.14578,7.8905916286,0.8769600000000001,0.25578,0.9135000000000001,6.93,0.89,6.9869163441,7.6855525127,2.2416194829,8.0057838674,0.8769600000000001,0.25578,0.9135000000000001,6.8085925127,1.9858394829,7.0922838674
