Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-11-03 17:30:00,8.08888,1.14634,8.1697047101,0.8788800000000001,0.25634,0.9155000000000001,7.21,0.89,7.2647229816,7.8777797245,2.297685753,8.2060205464,0.8788800000000001,0.25634,0.9155000000000001,6.9988997245,2.041345753,7.2905205464
2019-11-03 18:00:00,7.99888,1.14634,8.0806049681,0.8788800000000001,0.25634,0.9155000000000001,7.12,0.89,7.175409396,7.8616588487,2.2929838309,8.1892279674,0.8788800000000001,0.25634,0.9155000000000001,6.9827788487,2.0366438309,7.2737279674
2019-11-03 18:30:00,7.77128,1.14704,7.8554753898000005,0.8812800000000001,0.25704000000000005,0.918,6.89,0.89,6.9472440579,7.598283883,2.2161661325,7.9148790448,0.8812800000000001,0.25704000000000005,0.918,6.717003883,1.9591261325,6.9968790448
2019-11-03 19:00:00,7.62936,1.14648,7.7150210888,0.87936,0.25648000000000004,0.916,6.75,0.89,6.8084212561,7.4490202884,2.1726309175,7.7593961338,0.87936,0.25648000000000004,0.916,6.5696602884,1.9161509175,6.8433961338
2019-11-03 19:30:00,7.43984,1.14662,7.5276793668,0.8798400000000001,0.25662,0.9165000000000001,6.5600000000000005,0.89,6.6200981866,7.3006163048,2.1293464222,7.6048086509,0.8798400000000001,0.25662,0.9165000000000001,6.4207763048,1.8727264222,6.6883086509
2019-11-03 20:00:00,7.15984,1.14662,7.2510720759,0.8798400000000001,0.25662,0.9165000000000001,6.28,0.89,6.3427517688,7.0242707855,2.0487456458,7.3169487348,0.8798400000000001,0.25662,0.9165000000000001,6.1444307855,1.7921256458000001,6.4004487348
2019-11-03 20:30:00,6.99984,1.14662,7.0931302998,0.8798400000000001,0.25662,0.9165000000000001,6.12,0.89,6.1843754737,6.8695727646,2.0036253897,7.1558049631,0.8798400000000001,0.25662,0.9165000000000001,5.9897327646,1.7470053897,6.2393049631
2019-11-03 21:00:00,6.7403200000000005,1.14676,6.8371757473,0.8803200000000001,0.25676000000000004,0.917,5.86,0.89,5.9272000135,6.6633579688,1.9434794076,6.9409978841,0.8803200000000001,0.25676000000000004,0.917,5.7830379688,1.6867194076,6.0239978841
2019-11-03 21:30:00,6.56888,1.14634,6.6681541561,0.8788800000000001,0.25634,0.9155000000000001,5.69,0.89,5.7591839700000005,6.4000395354,1.8666781978,6.6667078494,0.8788800000000001,0.25634,0.9155000000000001,5.5211595354,1.6103381978,5.7512078494
2019-11-03 22:00:00,6.23696,1.14578,6.3413312364,0.8769600000000001,0.25578,0.9135000000000001,5.36,0.89,5.4333875253,6.0253470618,1.757392893,6.2764031893,0.8769600000000001,0.25578,0.9135000000000001,5.1483870618,1.501612893,5.3629031893
2019-11-03 22:30:00,5.99176,1.14718,6.1005909427,0.8817600000000001,0.25718,0.9185000000000001,5.11,0.89,5.1869258718,5.7793431673,1.6856417571,6.0201491326,0.8817600000000001,0.25718,0.9185000000000001,4.8975831673,1.4284617571,5.1016491326
2019-11-03 23:00:00,5.53744,1.14592,5.6547656362000005,0.8774400000000001,0.25592000000000004,0.914,4.66,0.89,4.7442280721,5.4245622239,1.582163982,5.6505856499,0.8774400000000001,0.25592000000000004,0.914,4.5471222239,1.326243982,4.7365856499
2019-11-03 23:30:00,5.1708,1.1469,5.2964660152,0.8808,0.2569,0.9175000000000001,4.29,0.89,4.3813468249,5.0968366937,1.486577369,5.3092048892,0.8808,0.2569,0.9175000000000001,4.2160366937,1.229677369,4.3917048892
2019-11-04 00:00:00,4.88888,1.21634,5.0379192778,0.8788800000000001,0.25634,0.9155000000000001,4.01,0.96,4.1233117757,4.8250795838,1.4073148786,5.0261245665,0.8788800000000001,0.25634,0.9155000000000001,3.9461995838,1.1509748786,4.1106245665
2019-11-04 00:30:00,4.8596,1.2578,5.0197383398,0.8496,0.24780000000000002,0.885,4.01,1.01,4.1352388081,4.7922949661,1.3977526984,4.991973923,0.8496,0.24780000000000002,0.885,3.9426949661,1.1499526984,4.106973923
2019-11-04 01:00:00,5.15816,1.18738,5.2930601593,0.84816,0.24738000000000002,0.8835000000000001,4.31,0.9400000000000001,4.4113149967,5.0781814104,1.4811362447,5.2897723025,0.84816,0.24738000000000002,0.8835000000000001,4.2300214104,1.2337562447,4.4062723025
2019-11-04 01:30:00,5.16056,1.23808,5.3069974185,0.8505600000000001,0.24808000000000002,0.886,4.31,0.99,4.4222392518,5.0805814104,1.4818362447,5.2922723025,0.8505600000000001,0.24808000000000002,0.886,4.2300214104,1.2337562447,4.4062723025
2019-11-04 02:00:00,5.0772,1.2371,5.2257416938,0.8472000000000001,0.24710000000000001,0.8825000000000001,4.23,0.99,4.344306619,5.0087569061,1.460887431,5.2174551105,0.8472000000000001,0.24710000000000001,0.8825000000000001,4.1615569061,1.213787431,4.3349551105
2019-11-04 02:30:00,4.92104,1.31822,5.0945400823,0.85104,0.24822000000000002,0.8865000000000001,4.07,1.07,4.20830132,4.8825891725,1.4240885086000001,5.086030388,0.85104,0.24822000000000002,0.8865000000000001,4.0315491725,1.1758685086,4.199530388
2019-11-04 03:00:00,4.88008,1.22794,5.0321980734,0.8500800000000001,0.24794000000000002,0.8855000000000001,4.03,0.98,4.1474449966,4.8200859432000005,1.4058584001,5.0209228575,0.8500800000000001,0.24794000000000002,0.8855000000000001,3.9700059432,1.1579184001,4.1354228575
2019-11-04 03:30:00,4.79816,1.2273800000000001,4.9526559592,0.84816,0.24738000000000002,0.8835000000000001,3.95,0.98,4.0697542923,4.6522424041,1.3569040345,4.8460858376000004,0.84816,0.24738000000000002,0.8835000000000001,3.8040824041,1.1095240345,3.9625858376
2019-11-04 04:00:00,4.67912,1.18766,4.8274941999,0.8491200000000001,0.24766000000000002,0.8845000000000001,3.83,0.9400000000000001,3.9436658073,4.5797352936,1.3357561273,4.7705575975,0.8491200000000001,0.24766000000000002,0.8845000000000001,3.7306152936,1.0880961273,3.8860575975
2019-11-04 04:30:00,4.642,1.2185,4.7992610108000004,0.852,0.2485,0.8875000000000001,3.79,0.97,3.9121605284000003,4.5693390826,1.3327238990999999,4.7597282110000005,0.852,0.2485,0.8875000000000001,3.7173390826,1.0842238991,3.872228211
2019-11-04 05:00:00,4.66056,1.14808,4.7998861653,0.8505600000000001,0.24808000000000002,0.886,3.81,0.9,3.9148563192,4.5844943463,1.3371441844,4.7755149441,0.8505600000000001,0.24808000000000002,0.886,3.7339343463,1.0890641844,3.8895149441
2019-11-04 05:30:00,4.8544,1.1492,4.9885729422,0.8544,0.2492,0.89,4.0,0.9,4.1,4.7970949661,1.3991526984,4.9969739230000005,0.8544,0.2492,0.89,3.9426949661,1.1499526984,4.106973923
2019-11-04 06:00:00,5.08816,1.14738,5.2159230295,0.84816,0.24738000000000002,0.8835000000000001,4.24,0.9,4.3344665185,5.0349446003,1.4685255084,5.2447339586,0.84816,0.24738000000000002,0.8835000000000001,4.1867846003,1.2211455084,4.3612339586
2019-11-04 06:30:00,5.83056,1.14808,5.9425177828999995,0.8505600000000001,0.24808000000000002,0.886,4.98,0.9,5.0606718922,5.7089309226000005,1.6651048524,5.9468030444,0.8505600000000001,0.24808000000000002,0.886,4.8583709226,1.4170248524,5.0608030444
2019-11-04 07:00:00,6.4196,1.6178,6.620312757,0.8496,0.24780000000000002,0.885,5.57,1.37,5.7360090655,6.3872500447,1.8629479297,6.6533854633,0.8496,0.24780000000000002,0.885,5.5376500447,1.6151479297,5.7683854633
2019-11-04 07:30:00,7.04696,0.25578,7.0516004318,0.8769600000000001,0.25578,0.9135000000000001,6.17,0.0,6.17,6.9079435637,2.0148168728,7.1957745456,0.8769600000000001,0.25578,0.9135000000000001,6.0309835637,1.7590368727999999,6.2822745456
2019-11-04 08:00:00,7.1932,0.2576,7.1978110561,0.8832000000000001,0.2576,0.92,6.31,0.0,6.31,7.0096574189,2.0444834139,7.3017264781,0.8832000000000001,0.2576,0.92,6.1264574189,1.7868834139,6.3817264781
2019-11-04 08:30:00,7.44416,0.25788,7.44862539,0.8841600000000001,0.25788,0.921,6.5600000000000005,0.0,6.5600000000000005,7.3218948836,2.1355526744,7.6269738370999995,0.8841600000000001,0.25788,0.921,6.4377348836,1.8776726744,6.7059738371
2019-11-04 09:00:00,7.63368,0.25774,7.6380298671,0.88368,0.25774,0.9205000000000001,6.75,0.0,6.75,7.4946200198,2.1859308391,7.8068958539,0.88368,0.25774,0.9205000000000001,6.6109400198,1.9281908391,6.8863958539
2019-11-04 09:30:00,7.80888,0.25634,7.8130862692,0.8788800000000001,0.25634,0.9155000000000001,6.93,0.0,6.93,7.5865490991,2.2127434872,7.9026553116,0.8788800000000001,0.25634,0.9155000000000001,6.7076690991,1.9564034872,6.9871553116000005
2019-11-04 10:00:00,7.8284,0.25620000000000004,7.832591206,0.8784000000000001,0.25620000000000004,0.915,6.95,0.0,6.95,7.6878122577,2.2422785752,8.0081377684,0.8784000000000001,0.25620000000000004,0.915,6.8094122577,1.9860785752,7.0931377684
2019-11-04 10:30:00,7.85552,0.25536000000000003,7.8596694078,0.8755200000000001,0.25536000000000003,0.912,6.98,0.0,6.98,7.7109361323000005,2.2490230386,8.0322251378,0.8755200000000001,0.25536000000000003,0.912,6.8354161323,1.9936630386,7.1202251378
2019-11-04 11:00:00,7.8531200000000005,0.25466,7.8572479565,0.8731200000000001,0.25466,0.9095000000000001,6.98,0.0,6.98,7.6844040365,2.2412845106,8.004587538,0.8731200000000001,0.25466,0.9095000000000001,6.8112840365,1.9866245106,7.095087538
2019-11-04 11:30:00,7.85168,0.25424,7.8557951093,0.8716800000000001,0.25424,0.908,6.98,0.0,6.98,7.6880135327,2.2423372804,8.0083474299,0.8716800000000001,0.25424,0.908,6.8163335327,1.9880972803999999,7.1003474299
2019-11-04 12:00:00,7.97408,0.25494,7.9781543135,0.8740800000000001,0.25494,0.9105000000000001,7.1,0.0,7.1,7.8048951629,2.2764277558,8.130099128,0.8740800000000001,0.25494,0.9105000000000001,6.9308151629,2.0214877558,7.219599128
2019-11-04 12:30:00,7.8726400000000005,0.25452,7.8767532017,0.8726400000000001,0.25452,0.909,7.0,0.0,7.0,7.7366088651,2.256510919,8.0589675679,0.8726400000000001,0.25452,0.909,6.8639688651,2.001990919,7.1499675679
2019-11-04 13:00:00,7.95312,0.25466,7.9571960797,0.8731200000000001,0.25466,0.9095000000000001,7.08,0.0,7.08,7.7779825016,2.2685782296,8.1020651058,0.8731200000000001,0.25466,0.9095000000000001,6.9048625016,2.0139182296,7.1925651058
2019-11-04 13:30:00,7.79792,0.25606,7.8021229835,0.87792,0.25606,0.9145000000000001,6.92,0.0,6.92,7.6634582236,2.2351753152000002,7.9827689829,0.87792,0.25606,0.9145000000000001,6.7855382236,1.9791153152,7.0682689829
2019-11-04 14:00:00,7.94264,0.25452,7.9467169699,0.8726400000000001,0.25452,0.909,7.07,0.0,7.07,7.7351777201,2.2560935017,8.0574767917,0.8726400000000001,0.25452,0.909,6.8625377201,2.0015735017,7.1484767917
2019-11-04 14:30:00,8.15672,0.24696,8.1604577323,0.84672,0.24696,0.882,7.31,0.0,7.31,7.9793745076,2.3273175647,8.3118484454,0.84672,0.24696,0.882,7.1326545076,2.0803575647,7.4298484454
2019-11-04 15:00:00,8.10528,0.24654,8.1090286625,0.84528,0.24654,0.8805000000000001,7.26,0.0,7.26,7.8718706443,2.2959622713,8.1998652545,0.84528,0.24654,0.8805000000000001,7.0265906443,2.0494222713,7.3193652545
2019-11-04 15:30:00,8.10384,0.24612000000000003,8.1075765676,0.84384,0.24612000000000003,0.879,7.26,0.0,7.26,7.8704306443,2.2955422713,8.1983652545,0.84384,0.24612000000000003,0.879,7.0265906443,2.0494222713,7.3193652545
2019-11-04 16:00:00,8.37824,0.25032000000000004,8.3819786208,0.8582400000000001,0.25032000000000004,0.894,7.52,0.0,7.52,8.1352052119,2.3727681868,8.4741720958,0.8582400000000001,0.25032000000000004,0.894,7.2769652119,2.1224481868,7.5801720958
2019-11-04 16:30:00,8.75136,0.25998000000000004,8.755220811000001,0.89136,0.25998000000000004,0.9285,7.86,0.0,7.86,8.5362547052,2.4897409557,8.8919319846,0.89136,0.25998000000000004,0.9285,7.6448947052000005,2.2297609557,7.9634319846
2019-11-04 17:00:00,9.06328,1.38054,9.1678206271,0.8932800000000001,0.26054,0.9305,8.17,1.12,8.2464113407,8.955453513,2.6120072746,9.3285974094,0.8932800000000001,0.26054,0.9305,8.062173513,2.3514672746,8.3980974094
2019-11-04 17:30:00,9.1552,0.2611,9.1589224393,0.8952,0.2611,0.9325,8.26,0.0,8.26,9.0653377547,2.6440568451,9.4430601612,0.8952,0.2611,0.9325,8.1701377547,2.3829568451,8.5105601612
2019-11-04 18:00:00,9.19616,0.26138,9.1998738171,0.8961600000000001,0.26138,0.9335,8.3,0.0,8.3,8.8545471442,2.5825762504,9.2234866085,0.8961600000000001,0.26138,0.9335,7.9583871442,2.3211962504,8.2899866085
2019-11-04 18:30:00,9.21712,0.26166,9.2208333165,0.89712,0.26166,0.9345,8.32,0.0,8.32,8.8303976729,2.5755326546,9.1983309093,0.89712,0.26166,0.9345,7.9332776729,2.3138726546,8.2638309093
2019-11-04 19:00:00,8.9028,0.2604,8.9066074349,0.8928,0.2604,0.93,8.01,0.0,8.01,8.5592415281,2.4964454457,8.9158765918,0.8928,0.2604,0.93,7.6664415281,2.2360454457,7.9858765918
2019-11-04 19:30:00,8.6304,0.2597,8.6343064719,0.8904000000000001,0.2597,0.9275,7.74,0.0,7.74,8.3962652871,2.4489107087,8.746109674,0.8904000000000001,0.2597,0.9275,7.5058652871,2.1892107087,7.818609674
2019-11-04 20:00:00,8.42992,1.59956,8.5803346904,0.88992,0.25956,0.927,7.54,1.34,7.6581459897,8.1741101086,2.3841154483,8.5146980297,0.88992,0.25956,0.927,7.2841901086,2.1245554483,7.5876980297
2019-11-04 20:30:00,7.8928,1.7704,8.08891884,0.8928,0.2604,0.93,7.0,1.51,7.1610124982,8.0257597919,2.340846606,8.3601664499,0.8928,0.2604,0.93,7.1329597919,2.080446606,7.4301664499
2019-11-04 21:00:00,7.6999200000000005,1.14956,7.7852589039,0.88992,0.25956,0.927,6.8100000000000005,0.89,6.8679108905,7.4921150199,2.1852002141,7.8042864791,0.88992,0.25956,0.927,6.6021950199,1.9256402141,6.8772864791
2019-11-04 21:30:00,7.24848,1.14914,7.3390043637,0.88848,0.25914000000000004,0.9255,6.36,0.89,6.4219701027,7.1447166881,2.0838757007,7.4424132168,0.88848,0.25914000000000004,0.9255,6.2562366880999996,1.8247357007,6.5169132168
2019-11-04 22:00:00,6.78136,1.14998,6.8781754448,0.89136,0.25998000000000004,0.9285,5.89,0.89,5.9568615898,6.6951297024,1.9527461632,6.97409344,0.89136,0.25998000000000004,0.9285,5.8037697024,1.6927661632,6.04559344
2019-11-04 22:30:00,6.33752,1.14886,6.4408104343,0.8875200000000001,0.25886000000000003,0.9245000000000001,5.45,0.89,5.5221915939,6.250117905,1.8229510556,6.5105394844,0.8875200000000001,0.25886000000000003,0.9245000000000001,5.362597905,1.5640910556,5.5860394844
2019-11-04 23:00:00,5.87848,1.14914,5.9897453911,0.88848,0.25914000000000004,0.9255,4.99,0.89,5.0687473798,5.8462492447,1.7051560297,6.0898429632,0.88848,0.25914000000000004,0.9255,4.9577692447,1.4460160297,5.1643429632
2019-11-04 23:30:00,5.54992,1.14956,5.6677244287,0.88992,0.25956,0.927,4.66,0.89,4.7442280721,5.5445137872,1.6171498546,5.775535195,0.88992,0.25956,0.927,4.6545937872,1.3575898546,4.848535195
2019-11-05 00:00:00,5.20136,1.5199799999999999,5.4189007234,0.89136,0.25998000000000004,0.9285,4.31,1.26,4.4904008730000005,5.3637547347,1.5644284643000002,5.5872445153,0.89136,0.25998000000000004,0.9285,4.4723947347,1.3044484643,4.6587445153
2019-11-05 00:30:00,5.08008,1.80794,5.3922036173,0.8500800000000001,0.24794000000000002,0.8855000000000001,4.23,1.56,4.5084919874,5.4210586326,1.5811421012,5.6469360756,0.8500800000000001,0.24794000000000002,0.8855000000000001,4.5709786326,1.3332021012,4.7614360756
2019-11-05 01:00:00,5.34912,1.85766,5.6625069934,0.8491200000000001,0.24766000000000002,0.8845000000000001,4.5,1.6099999999999999,4.7793409588,5.5529681576000005,1.6196157126,5.7843418308,0.8491200000000001,0.24766000000000002,0.8845000000000001,4.7038481576,1.3719557126,4.8998418308
2019-11-05 01:30:00,5.31152,1.9783600000000001,5.6679937368,0.85152,0.24836000000000003,0.887,4.46,1.73,4.7837746602,5.4673415112,1.5946412741,5.6951474075,0.85152,0.24836000000000003,0.887,4.6158215112,1.3462812741,4.8081474075
2019-11-05 02:00:00,5.232,1.9985,5.6006987287,0.852,0.2485,0.8875000000000001,4.38,1.75,4.7166619552,5.4514678477,1.5900114556,5.6786123414,0.852,0.2485,0.8875000000000001,4.5994678477,1.3415114556,4.7911123414
2019-11-05 02:30:00,5.08152,2.01836,5.4676889634,0.85152,0.24836000000000003,0.887,4.23,1.77,4.5853898417,5.3671843014,1.5654287546,5.5908169807,0.85152,0.24836000000000003,0.887,4.5156643014,1.3170687546,4.7038169807
2019-11-05 03:00:00,5.12104,1.90822,5.4650118252,0.85104,0.24822000000000002,0.8865000000000001,4.27,1.6600000000000001,4.5813207703,5.3324720493,1.5553043477,5.5546583847,0.85104,0.24822000000000002,0.8865000000000001,4.4814320493,1.3070843477,4.6681583847
2019-11-05 03:30:00,4.97392,1.99906,5.3606082724,0.8539200000000001,0.24906000000000003,0.8895000000000001,4.12,1.75,4.4762595993,5.142117533,1.4997842805000001,5.3563724302,0.8539200000000001,0.24906000000000003,0.8895000000000001,4.288197533,1.2507242805,4.4668724302000005
2019-11-05 04:00:00,4.84392,1.99906,5.240210096,0.8539200000000001,0.24906000000000003,0.8895000000000001,3.99,1.75,4.3569025695,5.0339727146,1.4682420418,5.2437215777,0.8539200000000001,0.24906000000000003,0.8895000000000001,4.1800527146,1.2191820418,4.3542215777
2019-11-05 04:30:00,4.7744,1.9292,5.1494376392,0.8544,0.2492,0.89,3.92,1.6800000000000002,4.2648329393,5.0159569061,1.462987431,5.2249551105,0.8544,0.2492,0.89,4.1615569061,1.213787431,4.3349551105
2019-11-05 05:00:00,4.71056,2.02808,5.1285947393,0.8505600000000001,0.24808000000000002,0.886,3.86,1.78,4.2506470096,5.0121169061,1.461867431,5.2209551105,0.8505600000000001,0.24808000000000002,0.886,4.1615569061,1.213787431,4.3349551105
2019-11-05 05:30:00,4.90104,1.68822,5.1836550666,0.85104,0.24822000000000002,0.8865000000000001,4.05,1.44,4.2983834171,5.0310927146,1.4674020418,5.2407215777000005,0.85104,0.24822000000000002,0.8865000000000001,4.1800527146,1.2191820418,4.3542215777
2019-11-05 06:00:00,5.192,1.2085,5.3307913343,0.852,0.2485,0.8875000000000001,4.34,0.96,4.4449071981,5.2375090802,1.5276068151,5.4557386252,0.852,0.2485,0.8875000000000001,4.3855090802,1.2791068151,4.5682386252
2019-11-05 06:30:00,5.83296,1.80878,6.1069720361,0.85296,0.24878000000000003,0.8885000000000001,4.98,1.56,5.2186205074,6.0014533127,1.7504238829,6.2515138674,0.85296,0.24878000000000003,0.8885000000000001,5.1484933127,1.5016438829,5.3630138674
2019-11-05 07:00:00,6.57344,1.62892,6.7722591356,0.8534400000000001,0.24892000000000003,0.889,5.72,1.38,5.8841142069,6.5339303626,1.9057296891000002,6.8061774611,0.8534400000000001,0.24892000000000003,0.889,5.6804903626000005,1.6568096891000001,5.9171774611
2019-11-05 07:30:00,7.09752,1.5988600000000002,7.275379265,0.8875200000000001,0.25886000000000003,0.9245000000000001,6.21,1.34,6.3529284586,7.171310762,2.0916323056,7.4701153771,0.8875200000000001,0.25886000000000003,0.9245000000000001,6.283790762,1.8327723056,6.5456153771
2019-11-05 08:00:00,7.33328,1.52054,7.4892614756,0.8932800000000001,0.26054,0.9305,6.44,1.26,6.5621033213,7.2584622959,2.117051503,7.5608982249,0.8932800000000001,0.26054,0.9305,6.3651822959,1.8565115030000001,6.6303982249
2019-11-05 08:30:00,7.66328,1.38054,7.7866392654,0.8932800000000001,0.26054,0.9305,6.77,1.12,6.8620186534,7.4936473045,2.1856471305,7.8058826088,0.8932800000000001,0.26054,0.9305,6.6003673045,1.9251071305,6.8753826088
2019-11-05 09:00:00,7.8952,0.2611,7.8995162035,0.8952,0.2611,0.9325,7.0,0.0,7.0,7.7014669643,2.2462611979,8.0223614211,0.8952,0.2611,0.9325,6.8062669643,1.9851611979000001,7.0898614211
2019-11-05 09:30:00,8.13136,0.25998000000000004,8.1355150452,0.89136,0.25998000000000004,0.9285,7.24,0.0,7.24,8.0057130768,2.3349996474,8.339284455,0.89136,0.25998000000000004,0.9285,7.1143530768,2.0750196474,7.410784455
2019-11-05 10:00:00,8.17088,0.25984,8.1750105076,0.8908800000000001,0.25984,0.928,7.28,0.0,7.28,7.9925740856,2.3311674416,8.3255980058,0.8908800000000001,0.25984,0.928,7.1016940856,2.0713274416,7.3975980058
2019-11-05 10:30:00,8.25896,0.25928,8.2630288878,0.8889600000000001,0.25928,0.926,7.37,0.0,7.37,8.1157064357,2.3670810437,8.4538608705,0.8889600000000001,0.25928,0.926,7.2267464357,2.1078010437,7.5278608705
2019-11-05 11:00:00,8.43752,0.25886000000000003,8.4414899307,0.8875200000000001,0.25886000000000003,0.9245000000000001,7.55,0.0,7.55,8.2186208063,2.3970977352,8.5610633399,0.8875200000000001,0.25886000000000003,0.9245000000000001,7.3311008063,2.1382377352,7.6365633399
2019-11-05 11:30:00,8.5856,0.25830000000000003,8.5894846324,0.8856,0.25830000000000003,0.9225000000000001,7.7,0.0,7.7,8.3898962985,2.4470530871,8.7394753109,0.8856,0.25830000000000003,0.9225000000000001,7.5042962985,2.1887530871,7.8169753109
2019-11-05 12:00:00,8.64416,0.25788,8.6480057932,0.8841600000000001,0.25788,0.921,7.76,0.0,7.76,8.494266922,2.4774945189,8.8481947105,0.8841600000000001,0.25788,0.921,7.610106922,2.2196145189,7.9271947105
2019-11-05 12:30:00,8.57512,0.25816,8.5790051638,0.88512,0.25816,0.922,7.69,0.0,7.69,8.3797655885,2.4440982966,8.728922488,0.88512,0.25816,0.922,7.4946455885,2.1859382966,7.806922488
2019-11-05 13:00:00,8.46896,0.25928,8.4729280417,0.8889600000000001,0.25928,0.926,7.58,0.0,7.58,8.3053427203,2.4223916268,8.651398667,0.8889600000000001,0.25928,0.926,7.4163827203,2.1631116268,7.725398667
2019-11-05 13:30:00,8.43944,0.25942000000000004,8.4434262151,0.8894400000000001,0.25942000000000004,0.9265,7.55,0.0,7.55,8.2085948104,2.3941734864,8.5506195941,0.8894400000000001,0.25942000000000004,0.9265,7.3191548104,2.1347534864,7.6241195941
2019-11-05 14:00:00,8.43704,0.25872,8.4410058642,0.88704,0.25872,0.924,7.55,0.0,7.55,8.1366448506,2.3731880814,8.4756717194,0.88704,0.25872,0.924,7.2496048506,2.1144680814,7.5516717194
2019-11-05 14:30:00,8.58992,0.25956,8.5938406432,0.88992,0.25956,0.927,7.7,0.0,7.7,8.3400552637,2.4325161186,8.6875575664,0.88992,0.25956,0.927,7.4501352637,2.1729561186,7.7605575664
2019-11-05 15:00:00,8.53992,0.25956,8.5438635874,0.88992,0.25956,0.927,7.65,0.0,7.65,8.3092414979,2.4235287702,8.6554598936,0.88992,0.25956,0.927,7.4193214979,2.1639687702,7.7284598936
2019-11-05 15:30:00,8.61088,0.25984,8.614799545,0.8908800000000001,0.25984,0.928,7.72,0.0,7.72,8.3300569524,2.4295999444,8.6771426587,0.8908800000000001,0.25984,0.928,7.4391769524,2.1697599444,7.7491426587
2019-11-05 16:00:00,8.78992,0.25956,8.7937514748,0.88992,0.25956,0.927,7.9,0.0,7.9,8.5291010992,2.4876544873,8.8844803116,0.88992,0.25956,0.927,7.6391810992,2.2280944873,7.9574803116
2019-11-05 16:30:00,9.11232,0.26026000000000005,9.1160359285,0.8923200000000001,0.26026000000000005,0.9295,8.22,0.0,8.22,8.8231504098,2.5734188695,9.1907816769,0.8923200000000001,0.26026000000000005,0.9295,7.9308304098,2.3131588695,8.2612816769
2019-11-05 17:00:00,9.3452,0.2611,9.3488467872,0.8952,0.2611,0.9325,8.45,0.0,8.45,9.1282070421,2.6623937206,9.5085490022,0.8952,0.2611,0.9325,8.2330070421,2.4012937206,8.5760490022
2019-11-05 17:30:00,9.45408,0.25494,9.4575167486,0.8740800000000001,0.25494,0.9105000000000001,8.58,0.0,8.58,9.279429035,2.7065001351999998,9.6660719115,0.8740800000000001,0.25494,0.9105000000000001,8.405349035,2.4515601352,8.7555719115
2019-11-05 18:00:00,9.29728,1.45004,9.4096775396,0.85728,0.25004000000000004,0.893,8.44,1.2,8.5248812308,9.0784860396,2.6478917615,9.4567562912,0.85728,0.25004000000000004,0.893,8.2212060396,2.3978517615,8.5637562912
2019-11-05 18:30:00,9.00424,1.52082,9.1317704444,0.89424,0.26082,0.9315,8.11,1.26,8.2072955351,9.1082026862,2.6565591168,9.4877111315,0.89424,0.26082,0.9315,8.2139626862,2.3957391168,8.5562111315
2019-11-05 19:00:00,8.85712,1.52166,8.9868806518,0.89712,0.26166,0.9345,7.96,1.26,8.0591066502,8.886887249,2.592008781,9.2571742178,0.89712,0.26166,0.9345,7.989767249,2.330348781,8.3226742178
2019-11-05 19:30:00,8.59616,1.59138,8.7422226607,0.8961600000000001,0.26138,0.9335,7.7,1.33,7.8140194522,8.4813376949,2.4737234943,8.8347267655,0.8961600000000001,0.26138,0.9335,7.5851776949000005,2.2123434943,7.9012267655
2019-11-05 20:00:00,8.34472,0.26096,8.3487994346,0.8947200000000001,0.26096,0.932,7.45,0.0,7.45,8.1131850158,2.3663456296,8.4512343914,0.8947200000000001,0.26096,0.932,7.2184650158,2.1053856296,7.5192343914
2019-11-05 20:30:00,7.93328,1.15054,8.0162755598,0.8932800000000001,0.26054,0.9305,7.04,0.89,7.0960341036,7.7752227305,2.2677732964,8.0991903443,0.8932800000000001,0.26054,0.9305,6.8819427305000005,2.0072332964,7.1686903443
2019-11-05 21:00:00,7.63328,1.73054,7.8269874313,0.8932800000000001,0.26054,0.9305,6.74,1.47,6.8984418531,7.6548045170000005,2.2326513174000002,7.9737547052,0.8932800000000001,0.26054,0.9305,6.761524517,1.9721113174,7.0432547052
2019-11-05 21:30:00,7.27328,1.73054,7.4763206626,0.8932800000000001,0.26054,0.9305,6.38,1.47,6.5471596895,7.187538224,2.0963653153,7.4870189834,0.8932800000000001,0.26054,0.9305,6.294258224,1.8358253153000001,6.5565189834
2019-11-05 22:00:00,6.76664,1.15152,6.8639212699000005,0.8966400000000001,0.26152000000000003,0.934,5.87,0.89,5.9370868277,6.6558159066,1.9412796394,6.9331415694,0.8966400000000001,0.26152000000000003,0.934,5.7591759066,1.6797596394,5.9991415694
2019-11-05 22:30:00,6.40712,1.1516600000000001,6.5098008764,0.89712,0.26166,0.9345,5.51,0.89,5.581415591,6.2625060357,1.8265642604,6.5234437872,0.89712,0.26166,0.9345,5.3653860357,1.5649042604,5.5889437872
2019-11-05 23:00:00,6.00144,1.15292,6.1111788225,0.90144,0.26292000000000004,0.9390000000000001,5.1,0.89,5.1770744634,5.8721076746000005,1.7126980718,6.1167788277,0.90144,0.26292000000000004,0.9390000000000001,4.9706676746,1.4497780718,5.1777788277
2019-11-05 23:30:00,5.67384,1.15362,5.7899308675,0.9038400000000001,0.26362,0.9415,4.77,0.89,4.8523190332,5.549512035,1.6186076769,5.7807417032,0.9038400000000001,0.26362,0.9415,4.6456720350000005,1.3549876769,4.8392417032
2019-11-06 00:00:00,5.4572,1.1546,5.5780043923000004,0.9072,0.2646,0.9450000000000001,4.55,0.89,4.6362269142,5.3861902733,1.5709721631,5.610614868,0.9072,0.2646,0.9450000000000001,4.4789902733,1.3063721631,4.6656148680000005
2019-11-06 00:30:00,5.32736,1.14298,5.4485931992,0.86736,0.25298000000000004,0.9035000000000001,4.46,0.89,4.5479335967,5.2940455536,1.5440966198,5.514630785,0.86736,0.25298000000000004,0.9035000000000001,4.4266855536,1.2911166198,4.611130785
2019-11-06 01:00:00,5.5864,1.1427,5.7020722768,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.72,0.89,4.8031760326,5.5001000999,1.6041958625000001,5.7292709374,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.6337000999,1.3514958625,4.8267709374
2019-11-06 01:30:00,5.5264,1.1727,5.64945327,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.66,0.92,4.7499473681,5.3501304945,1.5604547276,5.5730525985,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.4837304945,1.3077547275999999,4.6705525985000005
2019-11-06 02:00:00,5.4864,1.3527,5.6506975012,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.62,1.1,4.7491472919,5.3064764957,1.5477223112,5.527579683,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.4400764957,1.2950223111999999,4.625079683
2019-11-06 02:30:00,5.32592,1.37256,5.499940436,0.86592,0.25256,0.902,4.46,1.12,4.5984780091,5.2471095395,1.530406949,5.4657391036,0.86592,0.25256,0.902,4.3811895395,1.277846949,4.5637391036
2019-11-06 03:00:00,5.29592,1.24256,5.4397356553,0.86592,0.25256,0.902,4.43,0.99,4.5392730696,5.1927389959,1.5145488738,5.4091031207,0.86592,0.25256,0.902,4.3268189959,1.2619888738,4.5071031207
2019-11-06 03:30:00,5.15592,1.23256,5.3011994115,0.86592,0.25256,0.902,4.29,0.98,4.4005113339,5.0621012392,1.4764461948,5.2730221241,0.86592,0.25256,0.902,4.1961812392,1.2238861948,4.3710221241
2019-11-06 04:00:00,5.02592,1.18256,5.1631695692,0.86592,0.25256,0.902,4.16,0.93,4.262686946,4.909381248,1.431902864,5.1139388,0.86592,0.25256,0.902,4.043461248,1.179342864,4.2119388
2019-11-06 04:30:00,4.98592,1.3025600000000002,5.1532573,0.86592,0.25256,0.902,4.12,1.05,4.2516937801,4.909381248,1.431902864,5.1139388,0.86592,0.25256,0.902,4.043461248,1.179342864,4.2119388
2019-11-06 05:00:00,5.01592,1.42256,5.2137443742,0.86592,0.25256,0.902,4.15,1.17,4.3117745767,5.0104917231,1.4613934192,5.2192622115,0.86592,0.25256,0.902,4.1445717231,1.2088334192,4.3172622115
2019-11-06 05:30:00,5.07592,2.00256,5.4566666015,0.86592,0.25256,0.902,4.21,1.75,4.5592323915,5.2387381638,1.5279652978,5.4570189206,0.86592,0.25256,0.902,4.3728181638,1.2754052978,4.5550189206
2019-11-06 06:00:00,5.28544,1.75242,5.5683796431,0.8654400000000001,0.25242000000000003,0.9015000000000001,4.42,1.5,4.6675903848,5.3746294798,1.5676002649,5.5985723748,0.8654400000000001,0.25242000000000003,0.9015000000000001,4.5091894798,1.3151802649,4.6970723748
2019-11-06 06:30:00,6.19496,1.14228,6.2993914785000005,0.8649600000000001,0.25228,0.901,5.33,0.89,5.4037949628,6.0060471743,1.7517637592000002,6.2562991399,0.8649600000000001,0.25228,0.901,5.1410871743,1.4994837592,5.3552991399
2019-11-06 07:00:00,6.7354400000000005,1.5924200000000002,6.921123713,0.8654400000000001,0.25242000000000003,0.9015000000000001,5.87,1.34,6.0210048995,6.6777387086,1.94767379,6.9559778214,0.8654400000000001,0.25242000000000003,0.9015000000000001,5.8122987086,1.69525379,6.0544778214
2019-11-06 07:30:00,7.29336,1.60348,7.4675463306,0.90336,0.26348000000000005,0.9410000000000001,6.39,1.34,6.528989202,7.244251572,2.1129067085,7.5460953875,0.90336,0.26348000000000005,0.9410000000000001,6.340891572,1.8494267085,6.6050953875000005
2019-11-06 08:00:00,7.5796,1.6053000000000002,7.7477302644,0.9096000000000001,0.26530000000000004,0.9475,6.67,1.34,6.803271272,7.4328035265,2.1679010286000002,7.7425036734,0.9096000000000001,0.26530000000000004,0.9475,6.5232035265,1.9026010286,6.7950036734
2019-11-06 08:30:00,7.89912,0.26516,7.9035692317,0.90912,0.26516,0.9470000000000001,6.99,0.0,6.99,7.7039900145,2.2469970876,8.0249895985,0.90912,0.26516,0.9470000000000001,6.7948700145,1.9818370876,7.0779895985
2019-11-06 09:00:00,8.0796,0.26530000000000004,8.0839544933,0.9096000000000001,0.26530000000000004,0.9475,7.17,0.0,7.17,7.8866193502,2.3002639772,8.2152284898,0.9096000000000001,0.26530000000000004,0.9475,6.9770193502,2.0349639772,7.2677284898
2019-11-06 09:30:00,8.31864,0.26502000000000003,8.3228605089,0.9086400000000001,0.26502000000000003,0.9465,7.41,0.0,7.41,8.1097590119,2.3653463785,8.4476656374,0.9086400000000001,0.26502000000000003,0.9465,7.2011190119,2.1003263785,7.5011656374
2019-11-06 10:00:00,8.38008,0.26544,8.3842828674,0.9100800000000001,0.26544,0.9480000000000001,7.47,0.0,7.47,8.1950025582,2.3902090795,8.5364609981,0.9100800000000001,0.26544,0.9480000000000001,7.2849225582,2.1247690795,7.5884609981
2019-11-06 10:30:00,8.29624,0.26432,8.3004495782,0.90624,0.26432,0.9440000000000001,7.39,0.0,7.39,8.0970706301,2.3616456005,8.434448573,0.90624,0.26432,0.9440000000000001,7.1908306301,2.0973256005,7.490448573
2019-11-06 11:00:00,8.52144,0.26292000000000004,8.5254950941,0.90144,0.26292000000000004,0.9390000000000001,7.62,0.0,7.62,8.3036130309,2.421887134,8.6495969072,0.90144,0.26292000000000004,0.9390000000000001,7.4021730309,2.158967134,7.7105969072
2019-11-06 11:30:00,8.7024,0.2632,8.7063792704,0.9024000000000001,0.2632,0.9400000000000001,7.8,0.0,7.8,8.515946193,2.4838176396,8.8707772843,0.9024000000000001,0.2632,0.9400000000000001,7.613546193,2.2206176396,7.9307772843
2019-11-06 12:00:00,8.670960000000001,0.26278,8.6749409595,0.9009600000000001,0.26278,0.9385,7.77,0.0,7.77,8.509390851100001,2.4819056649,8.8639488032,0.9009600000000001,0.26278,0.9385,7.6084308511,2.2191256649,7.9254488032
2019-11-06 12:30:00,8.82856,0.26208000000000004,8.8324491281,0.89856,0.26208000000000004,0.936,7.93,0.0,7.93,8.7018299393,2.5380337323,9.0644061867,0.89856,0.26208000000000004,0.936,7.8032699393,2.2759537323,8.1284061867
2019-11-06 13:00:00,8.93288,0.26334,8.9367607694,0.9028800000000001,0.26334,0.9405,8.03,0.0,8.03,8.7061499393,2.5392937323,9.0689061867,0.9028800000000001,0.26334,0.9405,7.8032699393,2.2759537323,8.1284061867
2019-11-06 13:30:00,8.7648,0.2639,8.7687719921,0.9048,0.2639,0.9425,7.86,0.0,7.86,8.5745853562,2.5009207289,8.931859746,0.9048,0.2639,0.9425,7.6697853562,2.2370207289,7.989359746
2019-11-06 14:00:00,8.68904,0.26222,8.6929957696,0.8990400000000001,0.26222,0.9365,7.79,0.0,7.79,8.479893831,2.4733023674,8.8332227406,0.8990400000000001,0.26222,0.9365,7.580853831,2.2110823674,7.8967227406
2019-11-06 14:30:00,8.58904,0.26222,8.5930418043,0.8990400000000001,0.26222,0.9365,7.69,0.0,7.69,8.4372438119,2.4608627785,8.7887956374,0.8990400000000001,0.26222,0.9365,7.5382038119,2.1986427785,7.8522956374
2019-11-06 15:00:00,8.448080000000001,0.26194,8.4521398622,0.8980800000000001,0.26194,0.9355,7.55,0.0,7.55,8.3146938452,2.4251190382,8.6611394221,0.8980800000000001,0.26194,0.9355,7.4166138452,2.1631790382,7.7256394221
2019-11-06 15:30:00,8.52616,0.26138,8.530165523,0.8961600000000001,0.26138,0.9335,7.63,0.0,7.63,8.3436389906,2.4335613723,8.6912906152,0.8961600000000001,0.26138,0.9335,7.4474789906,2.1721813723,7.7577906152
2019-11-06 16:00:00,8.9176,0.26180000000000003,8.9214420919,0.8976000000000001,0.26180000000000003,0.935,8.02,0.0,8.02,8.7089784312,2.5401187091,9.0718525325,0.8976000000000001,0.26180000000000003,0.935,7.8113784312,2.2783187091,8.1368525325
2019-11-06 16:30:00,9.13712,0.26166,9.1408658151,0.89712,0.26166,0.9345,8.24,0.0,8.24,9.0013718722,2.6254001294,9.376429033600001,0.89712,0.26166,0.9345,8.1042518722,2.3637401294,8.4419290336
2019-11-06 17:00:00,9.45808,0.26194,9.4617064978,0.8980800000000001,0.26194,0.9355,8.56,0.0,8.56,9.2589802327,2.7005359012,9.6447710757,0.8980800000000001,0.26194,0.9355,8.3609002327,2.4385959012000002,8.7092710757
2019-11-06 17:30:00,9.54616,0.26138,9.5497377058,0.8961600000000001,0.26138,0.9335,8.65,0.0,8.65,9.3949183965,2.7401845323,9.7863733297,0.8961600000000001,0.26138,0.9335,8.4987583965,2.4788045323,8.8528733297
2019-11-06 18:00:00,9.5652,0.2611,9.5687629425,0.8952,0.2611,0.9325,8.67,0.0,8.67,9.2999190119,2.7124763785,9.687415637400001,0.8952,0.2611,0.9325,8.4047190119,2.4513763785,8.7549156374
2019-11-06 18:30:00,9.36712,0.26166,9.3707738768,0.89712,0.26166,0.9345,8.47,0.0,8.47,9.1110826862,2.6573991168,9.4907111315,0.89712,0.26166,0.9345,8.2139626862,2.3957391168,8.5562111315
2019-11-06 19:00:00,9.20616,0.26138,9.2098697846,0.8961600000000001,0.26138,0.9335,8.31,0.0,8.31,8.8876242709,2.5922237457,9.2579419488,0.8961600000000001,0.26138,0.9335,7.9914642709,2.3308437457,8.3244419488
2019-11-06 19:30:00,8.95472,0.26096,8.9585216638,0.8947200000000001,0.26096,0.932,8.06,0.0,8.06,8.6361889808,2.5188884527,8.9960301884,0.8947200000000001,0.26096,0.932,7.7414689808,2.2579284527,8.0640301884
2019-11-06 20:00:00,8.64376,0.26068,8.6476899227,0.8937600000000001,0.26068,0.931,7.75,0.0,7.75,8.3841908022,2.445388984,8.7335320856,0.8937600000000001,0.26068,0.931,7.4904308022,2.1847089840000002,7.8025320856
2019-11-06 20:30:00,8.26568,1.74124,8.447093145,0.89568,0.26124,0.933,7.37,1.48,7.5171337623,8.0624836213,2.3515577229,8.3984204389,0.89568,0.26124,0.933,7.1668036213,2.0903177229,7.4654204389
2019-11-06 21:00:00,7.83568,1.66124,8.0098439061,0.89568,0.26124,0.933,6.94,1.4,7.0798022571,7.9251214614,2.3114937596000003,8.2553348556,0.89568,0.26124,0.933,7.0294414614,2.0502537596,7.3223348556
2019-11-06 21:30:00,7.34568,1.2712400000000001,7.4548685971,0.89568,0.26124,0.933,6.45,1.01,6.5285986245,7.2573588421,2.1167296623,7.5597487939,0.89568,0.26124,0.933,6.3616788421,1.8554896623000001,6.6267487939
2019-11-06 22:00:00,6.92664,1.15152,7.0217049212,0.8966400000000001,0.26152000000000003,0.934,6.03,0.89,6.0953260782,6.7685130533999995,1.9741496406,7.0505344306,0.8966400000000001,0.26152000000000003,0.934,5.8718730534,1.7126296406,6.1165344306
2019-11-06 22:30:00,6.56376,1.15068,6.6638584769,0.8937600000000001,0.26068,0.931,5.67,0.89,5.7394250583,6.4113901424,1.8699887915,6.6785313983,0.8937600000000001,0.26068,0.931,5.5176301424,1.6093087915000002,5.7475313983
2019-11-06 23:00:00,6.13424,1.15082,6.2412568486,0.89424,0.26082,0.9315,5.24,0.89,5.3150446847,6.0238336177,1.7569514717999999,6.2748266851,0.89424,0.26082,0.9315,5.1295936177,1.4961314718,5.3433266851
2019-11-06 23:30:00,5.7628,1.4504000000000001,5.9425183214,0.8928,0.2604,0.93,4.87,1.19,5.0132823579,5.7566530713,1.6790238125,5.9965136159,0.8928,0.2604,0.93,4.8638530713,1.4186238125,5.0665136159
2019-11-07 00:00:00,5.56376,1.22068,5.696093837,0.8937600000000001,0.26068,0.931,4.67,0.96,4.7676514134,5.5191530733,1.6097529797,5.7491177847,0.8937600000000001,0.26068,0.931,4.6253930733,1.3490729797,4.8181177847
2019-11-07 00:30:00,5.522,1.1385,5.6381438657,0.852,0.2485,0.8875000000000001,4.67,0.89,4.7540509042,5.4773930733,1.5975729797,5.7056177847,0.852,0.2485,0.8875000000000001,4.6253930733,1.3490729797,4.8181177847
2019-11-07 01:00:00,5.61008,1.13794,5.7243257289,0.8500800000000001,0.24794000000000002,0.8855000000000001,4.76,0.89,4.8424890294,5.5008026952,1.6044007861,5.7300028075,0.8500800000000001,0.24794000000000002,0.8855000000000001,4.6507226952,1.3564607861,4.8445028075
2019-11-07 01:30:00,5.55056,1.13808,5.666034098,0.8505600000000001,0.24808000000000002,0.886,4.7,0.89,4.7835238057,5.470469927,1.5955537287000001,5.6984061740000005,0.8505600000000001,0.24808000000000002,0.886,4.619909927,1.3474737287,4.812406174
2019-11-07 02:00:00,5.53248,1.13864,5.6484365979,0.85248,0.24864000000000003,0.888,4.68,0.89,4.7638744736,5.4536006399,1.59063352,5.6808339999,0.85248,0.24864000000000003,0.888,4.6011206398999995,1.34199352,4.7928339999
2019-11-07 02:30:00,5.532,1.2885,5.6800753736,0.852,0.2485,0.8875000000000001,4.68,1.04,4.7941631178,5.32968633,1.5544918463,5.5517565938,0.852,0.2485,0.8875000000000001,4.47768633,1.3059918463,4.6642565938
2019-11-07 03:00:00,5.40344,1.18892,5.5326932501,0.8534400000000001,0.24892000000000003,0.889,4.55,0.9400000000000001,4.6460843729,5.2797881778,1.5399382185000001,5.4997793519,0.8534400000000001,0.24892000000000003,0.889,4.4263481778,1.2910182185,4.6107793519
2019-11-07 03:30:00,5.19248,1.18864,5.3267920553,0.85248,0.24864000000000003,0.888,4.34,0.9400000000000001,4.4406305859,5.0574360025,1.4750855007,5.2681625027,0.85248,0.24864000000000003,0.888,4.2049560025,1.2264455007,4.3801625027
2019-11-07 04:00:00,5.07912,1.1476600000000001,5.2071665472,0.8491200000000001,0.24766000000000002,0.8845000000000001,4.23,0.9,4.3246849596,4.9796910437,1.4524098878,5.1871781705,0.8491200000000001,0.24766000000000002,0.8845000000000001,4.1305710437,1.2047498878,4.3026781705
2019-11-07 04:30:00,5.08536,1.14948,5.2136542463,0.8553600000000001,0.24948,0.891,4.23,0.9,4.3246849596,4.9712315026,1.4499425216000001,5.1783661486,0.8553600000000001,0.24948,0.891,4.1158715026,1.2004625216,4.2873661486
2019-11-07 05:00:00,5.06344,1.14892,5.1921519431,0.8534400000000001,0.24892000000000003,0.889,4.21,0.9,4.305124853,4.987075194,1.4545635983,5.1948699938,0.8534400000000001,0.24892000000000003,0.889,4.133635194,1.2056435983,4.3058699938
2019-11-07 05:30:00,5.08248,1.83864,5.4048311722,0.85248,0.24864000000000003,0.888,4.23,1.5899999999999999,4.5189600574,5.2158328526,1.521284582,5.4331592214,0.85248,0.24864000000000003,0.888,4.3633528526,1.272644582,4.5451592214000005
2019-11-07 06:00:00,5.3144,1.8392,5.6236557505,0.8544,0.2492,0.89,4.46,1.5899999999999999,4.7349445614,5.4830494397,1.5992227532,5.711509833,0.8544,0.2492,0.89,4.6286494397,1.3500227532,4.821509833
2019-11-07 06:30:00,5.89632,1.80976,6.167805185,0.8563200000000001,0.24976,0.892,5.04,1.56,5.2759075049,6.0713059395,1.7707975657000001,6.3242770203,0.8563200000000001,0.24976,0.892,5.2149859395,1.5210375657,5.4322770203
2019-11-07 07:00:00,6.6568000000000005,1.5799,6.8417154464,0.8568,0.2499,0.8925000000000001,5.8,1.33,5.9505377908,6.6075011067,1.9271878228000001,6.8828136528,0.8568,0.2499,0.8925000000000001,5.7507011067,1.6772878227999999,5.9903136528
2019-11-07 07:30:00,7.2328,1.5904,7.4055903208,0.8928,0.2604,0.93,6.34,1.33,6.4780012349,7.1220107096,2.0772531236,7.4187611558,0.8928,0.2604,0.93,6.2292107096,1.8168531236,6.4887611558
2019-11-07 08:00:00,7.48192,1.48306,7.6274893543,0.90192,0.26306,0.9395,6.58,1.22,6.6921446488,7.3288874581,2.1375921753,7.6342577688,0.90192,0.26306,0.9395,6.4269674581,1.8745321753000002,6.6947577688
2019-11-07 08:30:00,7.61904,1.40222,7.7469988673,0.8990400000000001,0.26222,0.9365,6.72,1.1400000000000001,6.8160105634,7.8343308376,2.285013161,8.1607612892,0.8990400000000001,0.26222,0.9365,6.9352908376,2.022793161,7.2242612892
2019-11-07 09:00:00,7.75136,1.36998,7.8714945881,0.89136,0.25998000000000004,0.9285,6.86,1.11,6.9492229781,7.9277538302,2.3122615338,8.2580769065,0.89136,0.25998000000000004,0.9285,7.0363938302,2.0522815338,7.3295769065
2019-11-07 09:30:00,7.56448,1.18714,7.6570659557,0.50448,0.14714000000000002,0.5255000000000001,7.06,1.04,7.1361894594,7.773597941,2.2672993995,8.0974978552,0.50448,0.14714000000000002,0.5255000000000001,7.269117941,2.1201593995,7.5719978552
2019-11-07 10:00:00,7.52064,1.20602,7.6167256909,0.5006400000000001,0.14602,0.5215000000000001,7.02,1.06,7.0995774522,7.6633041585,2.2351303795,7.9826084984,0.5006400000000001,0.14602,0.5215000000000001,7.1626641585,2.0891103795,7.4611084984
2019-11-07 10:30:00,7.58112,1.24616,7.6828572289,0.50112,0.14616,0.522,7.08,1.1,7.1649424282,7.5487671167,2.2017237424,7.8632990799,0.50112,0.14616,0.522,7.0476471167,2.0555637424,7.3412990799
2019-11-07 11:00:00,7.58256,1.22658,7.6811271731,0.50256,0.14658000000000002,0.5235000000000001,7.08,1.08,7.1618991895,7.7527659415,2.2612233996,8.0757978557,0.50256,0.14658000000000002,0.5235000000000001,7.2502059415,2.1146433996,7.5522978557
2019-11-07 11:30:00,7.58064,1.2660200000000001,7.685630062,0.5006400000000001,0.14602,0.5215000000000001,7.08,1.12,7.1680401785,7.4903339715,2.1846807417,7.8024312203,0.5006400000000001,0.14602,0.5215000000000001,6.9896939715,2.0386607417000002,7.2809312203
2019-11-07 12:00:00,7.61824,0.14532,7.6196258832,0.49824,0.14532,0.519,7.12,0.0,7.12,7.4941525604,2.1857944968,7.8064089171,0.49824,0.14532,0.519,6.9959125604,2.0404744968,7.2874089171
2019-11-07 12:30:00,7.72216,0.16688,7.7239629725,0.57216,0.16688,0.596,7.15,0.0,7.15,7.5840296536,2.212008649,7.9000308891,0.57216,0.16688,0.596,7.0118696536,2.045128649,7.3040308891
2019-11-07 13:00:00,7.89448,0.21714000000000003,7.8974656853,0.74448,0.21714000000000003,0.7755000000000001,7.15,0.0,7.15,7.727447573,2.2538388755,8.0494245552,0.74448,0.21714000000000003,0.7755000000000001,6.982967573,2.0366988755,7.2739245552
2019-11-07 13:30:00,7.8455200000000005,0.20286,7.8481422165,0.69552,0.20286,0.7245,7.15,0.0,7.15,7.7789552216,2.2688619396,8.1030783559,0.69552,0.20286,0.7245,7.0834352216,2.0660019396,7.3785783559
2019-11-07 14:00:00,7.74352,0.19936,7.7460858761,0.68352,0.19936,0.712,7.06,0.0,7.06,7.6725112854,2.2378157916,7.9921992556,0.68352,0.19936,0.712,6.9889912854,2.0384557916,7.2801992556
2019-11-07 14:30:00,7.692,0.196,7.6944967347,0.672,0.196,0.7000000000000001,7.02,0.0,7.02,7.5994480561,2.216505683,7.9160917251,0.672,0.196,0.7000000000000001,6.9274480561,2.020505683,7.2160917251
2019-11-07 15:00:00,7.86088,0.20734000000000002,7.8636139433,0.7108800000000001,0.20734000000000002,0.7405,7.15,0.0,7.15,7.7221316024,2.252288384,8.0438870858,0.7108800000000001,0.20734000000000002,0.7405,7.0112516024,2.044948384,7.3033870858
2019-11-07 15:30:00,7.78088,0.15484,7.7824205104,0.53088,0.15484,0.553,7.25,0.0,7.25,7.5694425795,2.2077540857,7.8848360203,0.53088,0.15484,0.553,7.0385625795,2.0529140857,7.3318360203
2019-11-07 16:00:00,8.3164,0.23520000000000002,8.3197252358,0.8064,0.23520000000000002,0.84,7.51,0.0,7.51,8.130792532,2.3714811552,8.4695755542,0.8064,0.23520000000000002,0.84,7.324392532,2.1362811552,7.6295755542
2019-11-07 16:30:00,8.81816,0.26488,8.822137337400001,0.9081600000000001,0.26488,0.9460000000000001,7.91,0.0,7.91,8.6601750918,2.5258844018,9.0210157206,0.9081600000000001,0.26488,0.9460000000000001,7.7520150918,2.2610044018,8.0750157206
2019-11-07 17:00:00,9.4396,0.26530000000000004,9.4433273929,0.9096000000000001,0.26530000000000004,0.9475,8.53,0.0,8.53,9.234899023,2.693512215,9.6196864823,0.9096000000000001,0.26530000000000004,0.9475,8.325299023,2.428212215,8.6721864823
2019-11-07 17:30:00,9.730080000000001,0.26544,9.7336999748,0.9100800000000001,0.26544,0.9480000000000001,8.82,0.0,8.82,9.4880422255,2.7673456491,9.8833773182,0.9100800000000001,0.26544,0.9480000000000001,8.5779622255,2.5019056491000002,8.9353773182
2019-11-07 18:00:00,9.62008,0.26544,9.6237413515,0.9100800000000001,0.26544,0.9480000000000001,8.71,0.0,8.71,9.4016000315,2.7421333425,9.7933333661,0.9100800000000001,0.26544,0.9480000000000001,8.4915200315,2.4766933425,8.8453333661
2019-11-07 18:30:00,9.4596,0.26530000000000004,9.4633195154,0.9096000000000001,0.26530000000000004,0.9475,8.55,0.0,8.55,9.1898053989,2.680359908,9.5727139572,0.9096000000000001,0.26530000000000004,0.9475,8.2802053989,2.415059908,8.6252139572
2019-11-07 19:00:00,9.25008,0.26544,9.2538877452,0.9100800000000001,0.26544,0.9480000000000001,8.34,0.0,8.34,8.9655861428,2.614962625,9.3391522321,0.9100800000000001,0.26544,0.9480000000000001,8.0555061428,2.349522625,8.3911522321
2019-11-07 19:30:00,8.98056,1.5255800000000002,9.1092179824,0.91056,0.26558000000000004,0.9485,8.07,1.26,8.167772034,8.7518998618,2.5526374597,9.116562356,0.91056,0.26558000000000004,0.9485,7.8413398618,2.2870574597,8.168062356
2019-11-07 20:00:00,8.730080000000001,0.26544,8.7341144485,0.9100800000000001,0.26544,0.9480000000000001,7.82,0.0,7.82,8.520115423,2.485033665,8.8751202323,0.9100800000000001,0.26544,0.9480000000000001,7.610035423,2.219593665,7.9271202323
2019-11-07 20:30:00,8.3696,0.26530000000000004,8.3738036907,0.9096000000000001,0.26530000000000004,0.9475,7.46,0.0,7.46,8.1955755897,2.3903762137,8.5370579059,0.9096000000000001,0.26530000000000004,0.9475,7.2859755897,2.1250762137,7.5895579059
2019-11-07 21:00:00,7.9196,1.1553,8.0034231582,0.9096000000000001,0.26530000000000004,0.9475,7.01,0.89,7.0662720016,7.9021454537,2.304792424,8.2314015142,0.9096000000000001,0.26530000000000004,0.9475,6.9925454537,2.039492424,7.2839015142
2019-11-07 21:30:00,7.5196000000000005,1.7753,7.7263234627,0.9096000000000001,0.26530000000000004,0.9475,6.61,1.51,6.7802802302,7.5736654821,2.2089857656,7.8892348772,0.9096000000000001,0.26530000000000004,0.9475,6.6640654821,1.9436857656000002,6.9417348772
2019-11-07 22:00:00,7.0896,1.8253,7.3208024321,0.9096000000000001,0.26530000000000004,0.9475,6.18,1.56,6.373852838,7.2391142429,2.1114083209,7.5407440031,0.9096000000000001,0.26530000000000004,0.9475,6.3295142429,1.8461083209,6.5932440031
2019-11-07 22:30:00,6.67912,1.42516,6.8294747236,0.90912,0.26516,0.9470000000000001,5.77,1.16,5.8854481563,6.642036797,1.9372607325,6.9187883302,0.90912,0.26516,0.9470000000000001,5.732916797,1.6721007325000001,5.9717883302
2019-11-07 23:00:00,6.29912,1.15516,6.4041632865,0.90912,0.26516,0.9470000000000001,5.39,0.89,5.4629845323,6.1310579758,1.7882252429,6.3865187248,0.90912,0.26516,0.9470000000000001,5.2219379758,1.5230652429,5.4395187248
2019-11-07 23:30:00,5.92912,1.38516,6.0887709926,0.90912,0.26516,0.9470000000000001,5.02,1.12,5.1434229847,5.8808717999,1.715254275,6.1259081249,0.90912,0.26516,0.9470000000000001,4.9717517999,1.450094275,5.1789081249
2019-11-08 00:00:00,5.59912,1.8251600000000001,5.8890876883,0.90912,0.26516,0.9470000000000001,4.69,1.56,4.9426409944,5.9040208668,1.7220060861,6.1500217362,0.90912,0.26516,0.9470000000000001,4.9949008668,1.4568460861,5.2030217362
2019-11-08 00:30:00,5.55784,1.81312,5.8461089282,0.8678400000000001,0.25312,0.904,4.69,1.56,4.9426409944,5.8765079271000005,1.7139814787,6.1213624241,0.8678400000000001,0.25312,0.904,5.0086679271,1.4608614787,5.2173624241
2019-11-08 01:00:00,5.76592,1.91256,6.074843142,0.86592,0.25256,0.902,4.9,1.6600000000000001,5.1735481055,5.9425817016,1.7332529963,6.1901892725,0.86592,0.25256,0.902,5.0766617016,1.4806929963,5.2881892725
2019-11-08 01:30:00,5.6564,2.0027,6.0004723356,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.79,1.75,5.0996666558,5.7905084862,1.6888983085,6.0317796731,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.9241084862,1.4361983085,5.1292796731
2019-11-08 02:00:00,5.5464,2.0327,5.9071500954000005,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.68,1.78,5.0070749944,5.7191818579,1.6680947086,5.957481102,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.8527818579,1.4153947086,5.054981102
2019-11-08 02:30:00,5.37592,2.03256,5.7473312067,0.86592,0.25256,0.902,4.51,1.78,4.8485564862,5.6972862275,1.661708483,5.9346731536,0.86592,0.25256,0.902,4.8313662275,1.409148483,5.0326731536
2019-11-08 03:00:00,5.3464,1.9527,5.6918389164,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.48,1.7000000000000002,4.7917011593000005,5.6718829036,1.6542991802,5.908211358,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.8054829036,1.4015991802,5.005711358
