Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-11-08 03:30:00,5.2464,1.9527,5.5980130627,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.38,1.7000000000000002,4.6983401324,5.4846188912,1.5996805099,5.7131446783,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.6182188912,1.3469805099,4.8106446783
2019-11-08 04:00:00,5.1064,1.8127,5.4185978122,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.24,1.56,4.517875607,5.3474803737,1.5596817757,5.5702920558999995,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.4810803737,1.3069817757,4.6677920559
2019-11-08 04:30:00,5.0564,1.1627,5.1883573749,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.19,0.91,4.2876800254,4.951335357,1.4441394791,5.1576409969,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.084935357,1.1914394791,4.2551409969
2019-11-08 05:00:00,5.0564,1.1427,5.1839120604,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.19,0.89,4.2834798937,4.9683730836,1.449108816,5.1753886287,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.1019730836,1.196408816,4.2728886287
2019-11-08 05:30:00,5.0964,1.1427,5.222935597,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.23,0.89,4.3226149493,5.014320872,1.4625102543000001,5.2232509083,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.147920872,1.2098102543,4.3207509083
2019-11-08 06:00:00,5.3464,1.1427,5.467152481,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.48,0.89,4.5675485766,5.2914796514999995,1.5433482317,5.5119579704,0.8664000000000001,0.25270000000000004,0.9025000000000001,4.4250796515,1.2906482317,4.6094579704
2019-11-08 06:30:00,6.1064,1.1427,6.2123976249,0.8664000000000001,0.25270000000000004,0.9025000000000001,5.24,0.89,5.3150446847,5.8679260027,1.7114784174,6.1124229194,0.8664000000000001,0.25270000000000004,0.9025000000000001,5.0015260027,1.4587784174,5.2099229194
2019-11-08 07:00:00,6.6864,1.7127,6.9022667472,0.8664000000000001,0.25270000000000004,0.9025000000000001,5.82,1.46,6.0003333241,6.5262953086,1.9035027983,6.7982242798,0.8664000000000001,0.25270000000000004,0.9025000000000001,5.6598953086,1.6508027983,5.8957242798
2019-11-08 07:30:00,7.36384,0.26362,7.3685571892,0.9038400000000001,0.26362,0.9415,6.46,0.0,6.46,7.1876861322,2.0964084552,7.4871730544,0.9038400000000001,0.26362,0.9415,6.2838461322,1.8327884552,6.5456730544
2019-11-08 08:00:00,7.60104,0.26572,7.6056831514,0.9110400000000001,0.26572,0.9490000000000001,6.69,0.0,6.69,7.3707929351,2.1498146061,7.6779093074,0.9110400000000001,0.26572,0.9490000000000001,6.4597529351,1.8840946061000001,6.7289093074
2019-11-08 08:30:00,8.17056,0.26558000000000004,8.1748751336,0.91056,0.26558000000000004,0.9485,7.26,0.0,7.26,7.8366986257,2.2857037658,8.1632277351,0.91056,0.26558000000000004,0.9485,6.9261386257,2.0201237658,7.2147277351
2019-11-08 09:00:00,8.28056,0.26558000000000004,8.2848178405,0.91056,0.26558000000000004,0.9485,7.37,0.0,7.37,7.9782996821,2.3270040739,8.3107288355,0.91056,0.26558000000000004,0.9485,7.0677396821,2.0614240739,7.3622288355
2019-11-08 09:30:00,8.36104,0.26572,8.3652613229,0.9110400000000001,0.26572,0.9490000000000001,7.45,0.0,7.45,8.0918486239,2.3601225153,8.4290089832,0.9110400000000001,0.26572,0.9490000000000001,7.1808086239,2.0944025153,7.4800089832
2019-11-08 10:00:00,8.30008,0.26544,8.3043233559,0.9100800000000001,0.26544,0.9480000000000001,7.39,0.0,7.39,8.0447610902,2.3463886513,8.3799594689,0.9100800000000001,0.26544,0.9480000000000001,7.1346810902,2.0809486513,7.4319594689
2019-11-08 10:30:00,8.30104,0.26572,8.3052918191,0.9110400000000001,0.26572,0.9490000000000001,7.39,0.0,7.39,8.08404525,2.3578465313,8.4208804688,0.9110400000000001,0.26572,0.9490000000000001,7.17300525,2.0921265313,7.4718804688
2019-11-08 11:00:00,8.392,0.266,8.3962146233,0.912,0.266,0.9500000000000001,7.48,0.0,7.48,8.1610067527,2.3802936362000002,8.5010487007,0.912,0.266,0.9500000000000001,7.2490067527,2.1142936362,7.5510487007
2019-11-08 11:30:00,8.422,0.266,8.4261996179,0.912,0.266,0.9500000000000001,7.51,0.0,7.51,8.1738938758,2.3840523804,8.5144727873,0.912,0.266,0.9500000000000001,7.2618938758,2.1180523804,7.5644727873
2019-11-08 12:00:00,8.59152,0.26586000000000004,8.5956324636,0.9115200000000001,0.26586000000000004,0.9495,7.68,0.0,7.68,8.351263624,2.4357852237,8.6992329416,0.9115200000000001,0.26586000000000004,0.9495,7.439743624,2.1699252237,7.7497329416
2019-11-08 12:30:00,8.74152,0.26586000000000004,8.7455619288,0.9115200000000001,0.26586000000000004,0.9495,7.83,0.0,7.83,8.4858940211,2.4750524228,8.8394729386,0.9115200000000001,0.26586000000000004,0.9495,7.5743740211,2.2091924228,7.8899729386
2019-11-08 13:00:00,8.77104,0.26572,8.7750640909,0.9110400000000001,0.26572,0.9490000000000001,7.86,0.0,7.86,8.512943486,2.4829418501,8.8676494646,0.9110400000000001,0.26572,0.9490000000000001,7.601903486,2.2172218501,7.9186494646
2019-11-08 13:30:00,8.562,0.266,8.566130982,0.912,0.266,0.9500000000000001,7.65,0.0,7.65,8.2689666711,2.4117819457,8.6135069491,0.912,0.266,0.9500000000000001,7.3569666711,2.1457819457,7.6635069491
2019-11-08 14:00:00,8.30152,0.26586000000000004,8.3057760534,0.9115200000000001,0.26586000000000004,0.9495,7.39,0.0,7.39,8.0288294797,2.3417419316,8.3633640413,0.9115200000000001,0.26586000000000004,0.9495,7.1173094797,2.0758819316,7.4138640413
2019-11-08 14:30:00,8.21104,1.35572,8.322208517,0.9110400000000001,0.26572,0.9490000000000001,7.3,1.09,7.3809281259,8.2400811347,2.4033569976,8.5834178486,0.9110400000000001,0.26572,0.9490000000000001,7.3290411347,2.1376369976,7.6344178486
2019-11-08 15:00:00,8.15672,1.37446,8.2717121233,0.9067200000000001,0.26446000000000003,0.9445,7.25,1.11,7.3344802133,8.3572350401,2.4375268867,8.7054531668,0.9067200000000001,0.26446000000000003,0.9445,7.4505150401,2.1730668867,7.7609531668
2019-11-08 15:30:00,8.26056,1.37558,8.3743102313,0.91056,0.26558000000000004,0.9485,7.35,1.11,7.4333437967,8.4076077905,2.4522189389,8.7579247818,0.91056,0.26558000000000004,0.9485,7.4970477905,2.1866389389,7.8094247818
2019-11-08 16:00:00,8.30104,1.37572,8.4142658979,0.9110400000000001,0.26572,0.9490000000000001,7.39,1.11,7.4728976977,8.3948538139,2.448499029,8.7446393894,0.9110400000000001,0.26572,0.9490000000000001,7.4838138139,2.182779029,7.7956393894
2019-11-08 16:30:00,8.47104,1.5257200000000002,8.6073422263,0.9110400000000001,0.26572,0.9490000000000001,7.5600000000000005,1.26,7.6642807882,8.6266439474,2.5161044847,8.9860874452,0.9110400000000001,0.26572,0.9490000000000001,7.7156039474,2.2503844847,8.0370874452
2019-11-08 17:00:00,8.97056,1.46558,9.0894923648,0.91056,0.26558000000000004,0.9485,8.06,1.2,8.1488404083,9.0323131787,2.6344246771,9.4086595611,0.91056,0.26558000000000004,0.9485,8.1217531787,2.3688446771000002,8.4601595611
2019-11-08 17:30:00,9.46008,0.26544,9.4638032524,0.9100800000000001,0.26544,0.9480000000000001,8.55,0.0,8.55,9.2537002407,2.6989959035,9.6392710841,0.9100800000000001,0.26544,0.9480000000000001,8.3436202407,2.4335559035,8.6912710841
2019-11-08 18:00:00,9.32056,0.26558000000000004,9.32434295,0.91056,0.26558000000000004,0.9485,8.41,0.0,8.41,9.0800555934,2.6483495481,9.4583912431,0.91056,0.26558000000000004,0.9485,8.1694955934,2.3827695481,8.5098912431
2019-11-08 18:30:00,9.18056,1.60558,9.3199017726,0.91056,0.26558000000000004,0.9485,8.27,1.34,8.3778577214,9.0225183067,2.6315678394,9.3984565694,0.91056,0.26558000000000004,0.9485,8.1119583067,2.3659878394,8.4499565694
2019-11-08 19:00:00,8.82056,1.60558,8.9654986392,0.91056,0.26558000000000004,0.9485,7.91,1.34,8.0226990471,8.8836142613,2.5910541595,9.2537648555,0.91056,0.26558000000000004,0.9485,7.9730542613,2.3254741595,8.3052648555
2019-11-08 19:30:00,8.55056,1.60558,8.6999978994,0.91056,0.26558000000000004,0.9485,7.64,1.34,7.7566229765,8.3498024655,2.4353590524,8.6977109015,0.91056,0.26558000000000004,0.9485,7.4392424655,2.1697790524,7.7492109015
2019-11-08 20:00:00,8.34008,1.15544,8.4197372881,0.9100800000000001,0.26544,0.9480000000000001,7.43,0.89,7.4831143249,8.1168826882,2.3674241174,8.4550861335,0.9100800000000001,0.26544,0.9480000000000001,7.2068026882,2.1019841174,7.5070861335
2019-11-08 20:30:00,7.8615200000000005,1.15586,7.9460373174,0.9115200000000001,0.26586000000000004,0.9495,6.95,0.89,7.0067538846,7.7099473420999995,2.2487346414,8.031195148,0.9115200000000001,0.26586000000000004,0.9495,6.7984273421,1.9828746414,7.081695148
2019-11-08 21:00:00,7.56248,1.15614,7.6503440086,0.9124800000000001,0.26614000000000004,0.9505,6.65,0.89,6.7092920639999996,7.3477190676,2.1430847281,7.6538740288,0.9124800000000001,0.26614000000000004,0.9505,6.4352390676,1.8769447281,6.7033740288
2019-11-08 21:30:00,7.212,1.156,7.3040591454,0.912,0.266,0.9500000000000001,6.3,0.89,6.3625545184,7.1255351232,2.0782810776,7.42243242,0.912,0.266,0.9500000000000001,6.2135351232,1.8122810776,6.47243242
2019-11-08 22:00:00,6.97248,1.15614,7.0676825799,0.9124800000000001,0.26614000000000004,0.9505,6.06,0.89,6.1250061224,6.8307313326,1.9922966387,7.1153451381,0.9124800000000001,0.26614000000000004,0.9505,5.9182513326,1.7261566387,6.1648451381000005
2019-11-08 22:30:00,6.612,1.156,6.7122931998,0.912,0.266,0.9500000000000001,5.7,0.89,5.7690640489,6.4437570259,1.8794291325999999,6.712246902,0.912,0.266,0.9500000000000001,5.5317570259,1.6134291325999999,5.762246902
2019-11-08 23:00:00,6.2424800000000005,1.15614,6.3486389289,0.9124800000000001,0.26614000000000004,0.9505,5.33,0.89,5.4037949628,6.1436440146,1.7918961708999999,6.3996291819,0.9124800000000001,0.26614000000000004,0.9505,5.2311640146,1.5257561709,5.4491291819
2019-11-08 23:30:00,5.89152,1.39586,6.0546208015,0.9115200000000001,0.26586000000000004,0.9495,4.98,1.13,5.1065937767,5.8537879165,1.707354809,6.0976957464,0.9115200000000001,0.26586000000000004,0.9495,4.9422679165000005,1.441494809,5.1481957464
2019-11-09 00:00:00,5.66152,1.1758600000000001,5.7823399632,0.9115200000000001,0.26586000000000004,0.9495,4.75,0.91,4.8363829460000005,5.5632453448,1.6226132255999999,5.7950472341,0.9115200000000001,0.26586000000000004,0.9495,4.6517253448,1.3567532256,4.8455472341
2019-11-09 00:30:00,5.69928,1.16354,5.8168391632,0.86928,0.25354000000000004,0.9055000000000001,4.83,0.91,4.9149771108,5.6393579007,1.644812721,5.8743311465,0.86928,0.25354000000000004,0.9055000000000001,4.7700779007000005,1.391272721,4.9688311465
2019-11-09 01:00:00,5.90784,1.18312,6.0251428531,0.8678400000000001,0.25312,0.904,5.04,0.93,5.1250853651,5.7642896578,1.6812511502,6.0044683935,0.8678400000000001,0.25312,0.904,4.8964496578,1.4281311502,5.1004683935
2019-11-09 01:30:00,5.81784,1.27312,5.9555097851,0.8678400000000001,0.25312,0.904,4.95,1.02,5.0539984171,5.7067899496,1.6644804020000001,5.9445728642,0.8678400000000001,0.25312,0.904,4.8389499496,1.4113604020000001,5.0405728642
2019-11-09 02:00:00,5.76784,1.24312,5.9002818238,0.8678400000000001,0.25312,0.904,4.9,0.99,4.999009902,5.6385454296,1.6445757503,5.8734848225,0.8678400000000001,0.25312,0.904,4.7707054295999995,1.3914557503,4.9694848225
2019-11-09 02:30:00,5.68832,1.31326,5.8379479486,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.82,1.06,4.9351798345999995,5.52702199,1.6120480804000001,5.7573145729,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.65870199,1.3587880804,4.8528145729
2019-11-09 03:00:00,5.55832,1.3732600000000001,5.7254488252,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.69,1.12,4.8218772278,5.4730255693,1.5962991244,5.7010683014,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.6047055693,1.3430391244,4.7965683014
2019-11-09 03:30:00,5.47832,1.27326,5.6243382766,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.61,1.02,4.7214934078,5.3651105456,1.5648239091,5.5886568183000005,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.4967905456,1.3115639091,4.6841568183
2019-11-09 04:00:00,5.30832,1.36326,5.48057835,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.44,1.11,4.5766472444,5.2167223997,1.5215440332,5.434085833,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.3484023997,1.2682840332,4.5295858330000005
2019-11-09 04:30:00,5.19832,1.3332600000000001,5.3665736788,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.33,1.08,4.4626561597,5.0880530287,1.4840154667,5.3000552382,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.2197330287,1.2307554667,4.3955552382
2019-11-09 05:00:00,5.11832,1.27326,5.274314235,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.25,1.02,4.3706864449000005,5.0435323947,1.4710302818,5.2536795778,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.1752123947,1.2177702818,4.3491795778
2019-11-09 05:30:00,5.24832,1.3332600000000001,5.4150203185,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.38,1.08,4.5111860968,5.1514668728,1.5025111712,5.3661113259,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.2831468728,1.2492511712,4.4616113259
2019-11-09 06:00:00,5.32832,1.26326,5.4760222653,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.46,1.01,4.5729312262,5.23335042,1.5263938725,5.4514066875000005,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.36503042,1.2731338724999999,4.5469066875
2019-11-09 06:30:00,5.60784,1.22312,5.7396769944,0.8678400000000001,0.25312,0.904,4.74,0.97,4.8382331486,5.3548680976,1.5618365285,5.5779876016,0.8678400000000001,0.25312,0.904,4.4870280976,1.3087165285,4.6739876016
2019-11-09 07:00:00,5.87784,1.1431200000000001,5.9879651302,0.8678400000000001,0.25312,0.904,5.01,0.89,5.0884378742,5.6415395773,1.6454490434,5.8766037264,0.8678400000000001,0.25312,0.904,4.7736995773,1.3923290434,4.9726037264
2019-11-09 07:30:00,6.08384,1.63362,6.299351034,0.9038400000000001,0.26362,0.9415,5.18,1.37,5.3581060087,6.0913327229,1.7766387109,6.345138253,0.9038400000000001,0.26362,0.9415,5.1874927229,1.5130187109,5.4036382530000004
2019-11-09 08:00:00,6.29248,1.82614,6.5521059096,0.9124800000000001,0.26614000000000004,0.9505,5.38,1.56,5.6016069123,6.4470098591,1.8803778756,6.7156352699,0.9124800000000001,0.26614000000000004,0.9505,5.5345298591,1.6142378756,5.7651352699
2019-11-09 08:30:00,6.76248,1.82614,7.0047072066,0.9124800000000001,0.26614000000000004,0.9505,5.85,1.56,6.0544281315,6.8380699626,1.9944370724,7.1229895443,0.9124800000000001,0.26614000000000004,0.9505,5.9255899626,1.7282970724000002,6.1724895443
2019-11-09 09:00:00,7.2424800000000005,1.68614,7.4361673361000005,0.9124800000000001,0.26614000000000004,0.9505,6.33,1.42,6.4873183982,7.1912245914,2.0974405058,7.4908589493,0.9124800000000001,0.26614000000000004,0.9505,6.2787445914,1.8313005058,6.5403589493
2019-11-09 09:30:00,7.72248,1.73614,7.9152308526,0.9124800000000001,0.26614000000000004,0.9505,6.8100000000000005,1.47,6.9668500773,7.6482979454,2.2307535674,7.9669770265,0.9124800000000001,0.26614000000000004,0.9505,6.7358179454,1.9646135674,7.0164770265
2019-11-09 10:00:00,8.17344,1.73642,8.3558527901,0.91344,0.26642000000000005,0.9515,7.26,1.47,7.4073274533,8.0485873305,2.3475046381,8.383945136,0.91344,0.26642000000000005,0.9515,7.1351473305,2.0810846381,7.432445136
2019-11-09 10:30:00,8.38344,0.26642000000000005,8.3876722546,0.91344,0.26642000000000005,0.9515,7.47,0.0,7.47,8.1904052119,2.3888681868,8.5316720958,0.91344,0.26642000000000005,0.9515,7.2769652119,2.1224481868,7.5801720958
2019-11-09 11:00:00,8.52392,0.26656,8.5280869133,0.9139200000000001,0.26656,0.9520000000000001,7.61,0.0,7.61,8.3441893338,2.433721889,8.6918638893,0.9139200000000001,0.26656,0.9520000000000001,7.4302693338,2.167161889,7.7398638893000005
2019-11-09 11:30:00,8.67344,0.26642000000000005,8.6775308153,0.91344,0.26642000000000005,0.9515,7.76,0.0,7.76,8.4600615788,2.4675179605,8.8125641446,0.91344,0.26642000000000005,0.9515,7.5466215788,2.2010979605,7.8610641446
2019-11-09 12:00:00,8.74344,0.26642000000000005,8.7474980795,0.91344,0.26642000000000005,0.9515,7.83,0.0,7.83,8.5182377013,2.4844859962,8.8731642722,0.91344,0.26642000000000005,0.9515,7.6047977013,2.2180659962,7.9216642722
2019-11-09 12:30:00,8.83344,1.15642,8.9088141439,0.91344,0.26642000000000005,0.9515,7.92,0.89,7.969849434,8.6671386452,2.5279154382,9.028269422,0.91344,0.26642000000000005,0.9515,7.7536986452,2.2614954382,8.076769422
2019-11-09 13:00:00,8.96344,0.26642000000000005,8.9673985219,0.91344,0.26642000000000005,0.9515,8.05,0.0,8.05,8.8095418212,2.5694496978,9.1766060637,0.91344,0.26642000000000005,0.9515,7.8961018212,2.3030296978,8.2251060637
2019-11-09 13:30:00,9.15248,0.26614000000000004,9.1563486527,0.9124800000000001,0.26614000000000004,0.9505,8.24,0.0,8.24,9.008582975,2.6275033677,9.383940599,0.9124800000000001,0.26614000000000004,0.9505,8.096102975,2.3613633677,8.433440599
2019-11-09 14:00:00,8.96344,0.26642000000000005,8.9673985219,0.91344,0.26642000000000005,0.9515,8.05,0.0,8.05,8.7480090673,2.5515026446,9.1125094451,0.91344,0.26642000000000005,0.9515,7.8345690673,2.2850826446,8.1610094451
2019-11-09 14:30:00,8.71344,0.26642000000000005,8.7175120447,0.91344,0.26642000000000005,0.9515,7.8,0.0,7.8,8.5489975935,2.4934576314,8.9052058265,0.91344,0.26642000000000005,0.9515,7.6355575935,2.2270376314,7.9537058265
2019-11-09 15:00:00,8.50344,0.26642000000000005,8.5076125588,0.91344,0.26642000000000005,0.9515,7.59,0.0,7.59,8.3759367856,2.4429815625,8.7249341517,0.91344,0.26642000000000005,0.9515,7.4624967856,2.1765615625,7.7734341517
2019-11-09 15:30:00,8.56344,1.58642,8.7091465167,0.91344,0.26642000000000005,0.9515,7.65,1.32,7.7630470822,8.3473838865,2.4346536336,8.6951915484,0.91344,0.26642000000000005,0.9515,7.4339438865,2.1682336336,7.7436915484
2019-11-09 16:00:00,8.48344,0.26642000000000005,8.4876223909,0.91344,0.26642000000000005,0.9515,7.57,0.0,7.57,8.1983625582,2.3911890795,8.5399609981,0.91344,0.26642000000000005,0.9515,7.2849225582,2.1247690795,7.5884609981
2019-11-09 16:30:00,8.63296,0.26628,8.6370656707,0.9129600000000001,0.26628,0.9510000000000001,7.72,0.0,7.72,8.3947324326,2.4484636262,8.7445129507,0.9129600000000001,0.26628,0.9510000000000001,7.4817724326,2.1821836262,7.7935129507
2019-11-09 17:00:00,8.972480000000001,0.26614000000000004,8.9764262293,0.9124800000000001,0.26614000000000004,0.9505,8.06,0.0,8.06,8.7316022779,2.5467173311,9.0954190395,0.9124800000000001,0.26614000000000004,0.9505,7.8191222779,2.2805773311,8.1449190395
2019-11-09 17:30:00,9.15248,0.26614000000000004,9.1563486527,0.9124800000000001,0.26614000000000004,0.9505,8.24,0.0,8.24,8.8781118277,2.5894492831,9.2480331539,0.9124800000000001,0.26614000000000004,0.9505,7.9656318277,2.3233092831,8.2975331539
2019-11-09 18:00:00,9.11296,0.26628,9.1168495107,0.9129600000000001,0.26628,0.9510000000000001,8.2,0.0,8.2,8.8785918277,2.5895892831,9.2485331539,0.9129600000000001,0.26628,0.9510000000000001,7.9656318277,2.3233092831,8.2975331539
2019-11-09 18:30:00,8.86248,0.26614000000000004,8.8664751875,0.9124800000000001,0.26614000000000004,0.9505,7.95,0.0,7.95,8.6246899038,2.5155345553,8.9840519831,0.9124800000000001,0.26614000000000004,0.9505,7.7122099038,2.2493945553,8.0335519831
2019-11-09 19:00:00,8.512,0.266,8.5161552358,0.912,0.266,0.9500000000000001,7.6,0.0,7.6,8.2448312498,2.4047424479,8.5883658852,0.912,0.266,0.9500000000000001,7.3328312498,2.1387424479,7.6383658852
2019-11-09 19:30:00,8.06248,1.82614,8.26670255,0.9124800000000001,0.26614000000000004,0.9505,7.15,1.56,7.3182033314,8.0181640655,2.3386311858,8.3522542349,0.9124800000000001,0.26614000000000004,0.9505,7.1056840655,2.0724911858,7.4017542349
2019-11-09 20:00:00,7.68296,1.44628,7.8179025448,0.9129600000000001,0.26628,0.9510000000000001,6.77,1.18,6.8720666469000005,7.7372503801,2.2566980275,8.0596358126,0.9129600000000001,0.26628,0.9510000000000001,6.8242903801,1.9904180275,7.1086358126
2019-11-09 20:30:00,7.4729600000000005,1.15628,7.5618856511,0.9129600000000001,0.26628,0.9510000000000001,6.5600000000000005,0.89,6.6200981866,7.4295877748,2.166963101,7.7391539321,0.9129600000000001,0.26628,0.9510000000000001,6.5166277748,1.900683101,6.7881539321
2019-11-09 21:00:00,7.21248,1.15614,7.3045552534,0.9124800000000001,0.26614000000000004,0.9505,6.3,0.89,6.3625545184,7.1198048481,2.0766097474,7.4164633834,0.9124800000000001,0.26614000000000004,0.9505,6.2073248481,1.8104697474,6.4659633834
2019-11-09 21:30:00,7.09296,1.22628,7.1981833958,0.9129600000000001,0.26628,0.9510000000000001,6.18,0.96,6.2541186429,6.9988184251,2.0413220407,7.2904358595,0.9129600000000001,0.26628,0.9510000000000001,6.0858584251,1.7750420407,6.3394358595
2019-11-09 22:00:00,6.802960000000001,1.17628,6.9039046488,0.9129600000000001,0.26628,0.9510000000000001,5.89,0.91,5.9598825492,6.721784852,1.9605205818,7.0018592209,0.9129600000000001,0.26628,0.9510000000000001,5.808824852,1.6942405818,6.0508592209
2019-11-09 22:30:00,6.38248,1.35614,6.5249648773,0.9124800000000001,0.26614000000000004,0.9505,5.47,1.09,5.5775442625,6.3145004899,1.8417293095,6.577604677,0.9124800000000001,0.26614000000000004,0.9505,5.4020204899,1.5755893095,5.627104677
2019-11-09 23:00:00,6.09296,1.35628,6.2420875515,0.9129600000000001,0.26628,0.9510000000000001,5.18,1.09,5.2934393356000005,6.0226333152,1.7566013836,6.27357637,0.9129600000000001,0.26628,0.9510000000000001,5.1096733152,1.4903213836,5.32257637
2019-11-09 23:30:00,5.76296,1.37628,5.9250193755,0.9129600000000001,0.26628,0.9510000000000001,4.85,1.11,4.9753994814,5.7604668903,1.6801361763,6.000486344,0.9129600000000001,0.26628,0.9510000000000001,4.8475068903,1.4138561763,5.049486344
2019-11-10 00:00:00,5.59296,1.37628,5.7598045279,0.9129600000000001,0.26628,0.9510000000000001,4.68,1.11,4.809833677,5.5451351746,1.6173310926000002,5.7761824736000005,0.9129600000000001,0.26628,0.9510000000000001,4.6321751746,1.3510510926000001,4.8251824736
2019-11-10 00:30:00,5.55072,1.36396,5.715844592,0.87072,0.25396,0.907,4.68,1.11,4.809833677,5.4497457684,1.5895091824,5.6768185087,0.87072,0.25396,0.907,4.5790257684,1.3355491824,4.7698185087
2019-11-10 01:00:00,5.76832,1.9732600000000002,6.0964965882,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.9,1.72,5.1931108211,5.8875777689,1.7172101826000001,6.1328935093,0.8683200000000001,0.25326000000000004,0.9045000000000001,5.0192577689,1.4639501826,5.2283935093
2019-11-10 01:30:00,5.76832,2.03326,6.1161803317,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.9,1.78,5.2132907074,5.8920433007,1.7185126294000002,6.1375451049,0.8683200000000001,0.25326000000000004,0.9045000000000001,5.0237233007,1.4652526294000001,5.2330451049
2019-11-10 02:00:00,5.74832,2.03326,6.0973214652,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.88,1.78,5.1944970883,5.8321836248,1.7010535572,6.0751912758,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.9638636248,1.4477935572,5.1706912758
2019-11-10 02:30:00,5.56832,2.03326,5.9279282933,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.7,1.78,5.0257735723,5.706472652,1.6643878568,5.9442423458,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.838152652,1.4111278568,5.0397423458
2019-11-10 03:00:00,5.48832,2.03326,5.8528456882,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.62,1.78,4.9510402947,5.6516707861,1.6484039793,5.8871570689,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.7833507861,1.3951439793,4.9826570689
2019-11-10 03:30:00,5.3288,2.0334,5.7035800161,0.8688,0.2534,0.905,4.46,1.78,4.8020828814000005,5.5276109014,1.6122198462,5.7579280222,0.8688,0.2534,0.905,4.6588109014,1.3588198462,4.8529280222
2019-11-10 04:00:00,5.2188,2.0334,5.6009453665999995,0.8688,0.2534,0.905,4.35,1.78,4.7000957437,5.3860835057,1.5709410225,5.6105036517,0.8688,0.2534,0.905,4.5172835057,1.3175410225,4.7055036517
2019-11-10 04:30:00,5.0988,2.0334,5.4893056938,0.8688,0.2534,0.905,4.23,1.78,4.5892591995,5.2844507549,1.5412981369,5.5046362030000004,0.8688,0.2534,0.905,4.4156507549,1.2878981369,4.599636203
2019-11-10 05:00:00,5.0288,2.0334,5.4243474262,0.8688,0.2534,0.905,4.16,1.78,4.5248204384,5.2844507549,1.5412981369,5.5046362030000004,0.8688,0.2534,0.905,4.4156507549,1.2878981369,4.599636203
2019-11-10 05:30:00,4.9788,2.0334,5.3780261249,0.8688,0.2534,0.905,4.11,1.78,4.478894953,5.2844507549,1.5412981369,5.5046362030000004,0.8688,0.2534,0.905,4.4156507549,1.2878981369,4.599636203
2019-11-10 06:00:00,5.0988,2.0334,5.4893056938,0.8688,0.2534,0.905,4.23,1.78,4.5892591995,5.3033065528,1.5467977446,5.5242776592,0.8688,0.2534,0.905,4.4345065528,1.2933977446,4.6192776592
2019-11-10 06:30:00,5.3388,1.9834,5.6953192184,0.8688,0.2534,0.905,4.47,1.73,4.7930992062,5.5338002256,1.6140250658,5.764375235,0.8688,0.2534,0.905,4.6650002256,1.3606250658,4.859375235
2019-11-10 07:00:00,5.5588,1.4534,5.7456617548,0.8688,0.2534,0.905,4.69,1.2,4.8410845892,5.5955075701,1.6320230413,5.8286537189,0.8688,0.2534,0.905,4.7267075701,1.3786230413,4.9236537189
2019-11-10 07:30:00,5.7348,1.4639,5.918693627,0.9048,0.2639,0.9425,4.83,1.2,4.9768363445,5.7788401905,1.6854950555000001,6.0196251984,0.9048,0.2639,0.9425,4.8740401905,1.4215950555,5.0771251984
2019-11-10 08:00:00,5.952,1.166,6.0651347883,0.912,0.266,0.9500000000000001,5.04,0.9,5.1197265552,5.8888884252,1.7175924572999999,6.1342587762,0.912,0.266,0.9500000000000001,4.9768884252,1.4515924573,5.1842587762
2019-11-10 08:30:00,6.19248,1.43614,6.3568314945,0.9124800000000001,0.26614000000000004,0.9505,5.28,1.17,5.4080772923,6.1744115555,1.8008700370000001,6.4316787036,0.9124800000000001,0.26614000000000004,0.9505,5.2619315555,1.534730037,5.4811787036
2019-11-10 09:00:00,6.59248,1.37614,6.7345789661,0.9124800000000001,0.26614000000000004,0.9505,5.68,1.11,5.7874433043,6.5480323737,1.9098427757,6.820867056,0.9124800000000001,0.26614000000000004,0.9505,5.6355523737,1.6437027757,5.870367056
2019-11-10 09:30:00,6.962,1.156,7.0573210215,0.912,0.266,0.9500000000000001,6.05,0.89,6.1151124274,6.904909318,2.0139318844,7.192613873,0.912,0.266,0.9500000000000001,5.992909318,1.7479318844,6.242613873
2019-11-10 10:00:00,7.30248,1.15614,7.3934345098,0.9124800000000001,0.26614000000000004,0.9505,6.39,0.89,6.4516819512,7.2448734933,2.1130881022,7.5467432222,0.9124800000000001,0.26614000000000004,0.9505,6.3323934933,1.8469481022,6.5962432222
2019-11-10 10:30:00,7.36248,0.26614000000000004,7.3672886634,0.9124800000000001,0.26614000000000004,0.9505,6.45,0.0,6.45,7.256670339,2.1165288489,7.5590316031,0.9124800000000001,0.26614000000000004,0.9505,6.344190339,1.8503888489,6.6085316031
2019-11-10 11:00:00,7.25344,0.26642000000000005,7.2583311753,0.91344,0.26642000000000005,0.9515,6.34,0.0,6.34,7.1395945405,2.082381741,7.4370776464,0.91344,0.26642000000000005,0.9515,6.2261545405,1.8159617410000002,6.4855776464
2019-11-10 11:30:00,7.3544,0.2667,7.3592342163,0.9144,0.2667,0.9525,6.44,0.0,6.44,7.2020977698,2.1006118495,7.5021851769,0.9144,0.2667,0.9525,6.2876977698,1.8339118495000002,6.5496851769
2019-11-10 12:00:00,7.4444,1.1567,7.5337272482,0.9144,0.2667,0.9525,6.53,0.89,6.5903717649,7.4261974315,2.1659742509,7.7356223244999995,0.9144,0.2667,0.9525,6.5117974315,1.8992742509,6.7831223245
2019-11-10 12:30:00,7.5443999999999996,0.2667,7.5491125472,0.9144,0.2667,0.9525,6.63,0.0,6.63,7.4757687256,2.180432545,7.7872590892,0.9144,0.2667,0.9525,6.5613687256,1.913732545,6.8347590892
2019-11-10 13:00:00,7.5844000000000005,0.2667,7.5890877087,0.9144,0.2667,0.9525,6.67,0.0,6.67,7.4407747591,2.1702259714,7.7508070407,0.9144,0.2667,0.9525,6.5263747591,1.9035259714000001,6.7983070407
2019-11-10 13:30:00,7.5844000000000005,1.1567,7.6720973827000005,0.9144,0.2667,0.9525,6.67,0.89,6.7291158409000005,7.4757687256,2.180432545,7.7872590892,0.9144,0.2667,0.9525,6.5613687256,1.913732545,6.8347590892
2019-11-10 14:00:00,7.4644,1.1567,7.5534907328,0.9144,0.2667,0.9525,6.55,0.89,6.6101891047,7.3596035421,2.1465510331,7.6662536896999995,0.9144,0.2667,0.9525,6.4452035421,1.8798510331,6.7137536897
2019-11-10 14:30:00,7.3744,1.1567,7.4645649739,0.9144,0.2667,0.9525,6.46,0.89,6.5210198589,7.2842177627,2.1245635141,7.5877268362,0.9144,0.2667,0.9525,6.3698177627,1.8578635141,6.6352268362
2019-11-10 15:00:00,7.42344,1.15642,7.5129733561,0.91344,0.26642000000000005,0.9515,6.51,0.89,6.5705555321,7.367061309,2.1487262151,7.6740221969,0.91344,0.26642000000000005,0.9515,6.453621309,1.8823062151,6.7225221969
2019-11-10 15:30:00,7.59344,1.15642,7.6809920095,0.91344,0.26642000000000005,0.9515,6.68,0.89,6.7390281198,7.5689006537,2.207596024,7.8842715143,0.91344,0.26642000000000005,0.9515,6.6554606537000005,1.9411760240000002,6.9327715143
2019-11-10 16:00:00,7.91344,1.15642,7.9974895967,0.91344,0.26642000000000005,0.9515,7.0,0.89,7.0563517486,7.7702172239,2.266313357,8.0939762749,0.91344,0.26642000000000005,0.9515,6.8567772239,1.999893357,7.1424762749
2019-11-10 16:30:00,8.20344,1.23642,8.296093192,0.91344,0.26642000000000005,0.9515,7.29,0.97,7.3542504717,8.1227850616,2.369145643,8.4612344392,0.91344,0.26642000000000005,0.9515,7.2093450616,2.102725643,7.5097344392
2019-11-10 17:00:00,8.69296,1.8262800000000001,8.8827277455,0.9129600000000001,0.26628,0.9510000000000001,7.78,1.56,7.9348597971,8.6341566702,2.5182956955,8.9939131981,0.9129600000000001,0.26628,0.9510000000000001,7.7211966702,2.2520156955,8.0429131981
2019-11-10 17:30:00,8.81248,1.35614,8.9162166556,0.9124800000000001,0.26614000000000004,0.9505,7.9,1.09,7.9748416912,8.6165200557,2.5131516829000002,8.9755417247,0.9124800000000001,0.26614000000000004,0.9505,7.7040400557,2.2470116829,8.0250417247
2019-11-10 18:00:00,8.722480000000001,1.15614,8.798767928,0.9124800000000001,0.26614000000000004,0.9505,7.8100000000000005,0.89,7.8605470548,8.6439183282,2.5211428457,9.0040815919,0.9124800000000001,0.26614000000000004,0.9505,7.7314383282,2.2550028457,8.0535815919
2019-11-10 18:30:00,8.50296,1.15628,8.5812185731,0.9129600000000001,0.26628,0.9510000000000001,7.59,0.89,7.6420023554,8.4503705049,2.4646913973,8.8024692759,0.9129600000000001,0.26628,0.9510000000000001,7.5374105049,2.1984113973,7.8514692758999995
2019-11-10 19:00:00,8.33248,1.15614,8.4123054301,0.9124800000000001,0.26614000000000004,0.9505,7.42,0.89,7.4731853985,8.2281524737,2.3998778048,8.5709921601,0.9124800000000001,0.26614000000000004,0.9505,7.3156724737,2.1337378048,7.6204921600999995
2019-11-10 19:30:00,8.09248,1.15614,8.1746493656,0.9124800000000001,0.26614000000000004,0.9505,7.18,0.89,7.2349498962,7.9968041378,2.3324012069,8.3300043102,0.9124800000000001,0.26614000000000004,0.9505,7.0843241378,2.0662612069,7.3795043102
2019-11-10 20:00:00,7.88248,1.15614,7.9668155903,0.9124800000000001,0.26614000000000004,0.9505,6.97,0.89,7.0265923462,7.7828641596,2.2700020466,8.1071501663,0.9124800000000001,0.26614000000000004,0.9505,6.8703841596,2.0038620466,7.1566501663
2019-11-10 20:30:00,7.75296,1.15628,7.8387098556,0.9129600000000001,0.26628,0.9510000000000001,6.84,0.89,6.8976590232,7.6497375293,2.231173446,7.968476593,0.9129600000000001,0.26628,0.9510000000000001,6.7367775293,1.964893446,7.017476593
2019-11-10 21:00:00,7.41296,1.15628,7.5025968438,0.9129600000000001,0.26628,0.9510000000000001,6.5,0.89,6.5606478339,7.3751861374,2.1510959567,7.6824855598,0.9129600000000001,0.26628,0.9510000000000001,6.4622261374,1.8848159567,6.7314855598
2019-11-10 21:30:00,7.18248,1.15614,7.2749349585,0.9124800000000001,0.26614000000000004,0.9505,6.27,0.89,6.3328508588,7.1141619097,2.0749638903,7.4105853226,0.9124800000000001,0.26614000000000004,0.9505,6.2016819096999996,1.8088238903,6.4600853226
2019-11-10 22:00:00,6.76248,1.15614,6.86059731,0.9124800000000001,0.26614000000000004,0.9505,5.85,0.89,5.9173135797,6.6695322183,1.9452802304,6.9474293941,0.9124800000000001,0.26614000000000004,0.9505,5.7570522183,1.6791402304,5.9969293941
2019-11-10 22:30:00,6.42248,1.15614,6.5257113827,0.9124800000000001,0.26614000000000004,0.9505,5.51,0.89,5.581415591,6.3130768273,1.8413140746,6.5761216951,0.9124800000000001,0.26614000000000004,0.9505,5.4005968273,1.5751740746,5.6256216950999995
2019-11-10 23:00:00,5.96296,1.17628,6.0778718808,0.9129600000000001,0.26628,0.9510000000000001,5.05,0.91,5.1313351089,5.8678829171,1.7114658508,6.1123780386,0.9129600000000001,0.26628,0.9510000000000001,4.9549229171,1.4451858508,5.1613780386
2019-11-10 23:30:00,5.60296,1.24628,5.7398932568,0.9129600000000001,0.26628,0.9510000000000001,4.69,0.98,4.7912941884,5.5066015059,1.6060921059000002,5.7360432353,0.9129600000000001,0.26628,0.9510000000000001,4.5936415059,1.3398121059,4.7850432353
2019-11-11 00:00:00,5.37248,1.44614,5.5637093966,0.9124800000000001,0.26614000000000004,0.9505,4.46,1.18,4.6134585725,5.3568286475,1.5624083555000001,5.5800298411,0.9124800000000001,0.26614000000000004,0.9505,4.4443486475,1.2962683555,4.6295298411
2019-11-11 00:30:00,5.33072,1.1739600000000001,5.4584574561,0.87072,0.25396,0.907,4.46,0.92,4.553899428,5.3009585579,1.5461129127,5.5218318312,0.87072,0.25396,0.907,4.4302385579,1.2921529127,4.6148318312
2019-11-11 01:00:00,5.6688,1.2534,5.8057131345,0.8688,0.2534,0.905,4.8,1.0,4.9030602689,5.5281674301,1.6123821671,5.7585077396,0.8688,0.2534,0.905,4.6593674301,1.3589821671,4.8535077396
2019-11-11 01:30:00,5.61976,1.31368,5.7712613526,0.8697600000000001,0.25368,0.906,4.75,1.06,4.866836755,5.4951849985,1.6027622912,5.7241510401,0.8697600000000001,0.25368,0.906,4.6254249985,1.3490822912,4.8181510401
2019-11-11 02:00:00,5.54976,1.36368,5.7148455097,0.8697600000000001,0.25368,0.906,4.68,1.11,4.809833677,5.5115872148000005,1.607546271,5.7412366821,0.8697600000000001,0.25368,0.906,4.6418272148,1.353866271,4.8352366821
2019-11-11 02:30:00,5.54976,1.34368,5.7101061286,0.8697600000000001,0.25368,0.906,4.68,1.09,4.8052575373,5.5156877689,1.6087422659000001,5.7455080926,0.8697600000000001,0.25368,0.906,4.6459277689,1.3550622659,4.8395080926
2019-11-11 03:00:00,5.49976,1.34368,5.6615224101,0.8697600000000001,0.25368,0.906,4.63,1.09,4.7565743976,5.4393404104,1.5864742864,5.6659795941,0.8697600000000001,0.25368,0.906,4.5695804104,1.3327942864,4.7599795941
2019-11-11 03:30:00,5.32928,1.36354,5.5009514313,0.86928,0.25354000000000004,0.9055000000000001,4.46,1.11,4.5960526542,5.27406639,1.5382693638,5.4938191563,0.86928,0.25354000000000004,0.9055000000000001,4.40478639,1.2847293638,4.5883191563
2019-11-11 04:00:00,5.2188,1.3034,5.3791007613,0.8688,0.2534,0.905,4.35,1.05,4.4749301671,5.0980976072,1.4869451354,5.3105183408,0.8688,0.2534,0.905,4.2292976072,1.2335451354,4.4055183408
2019-11-11 04:30:00,5.07832,1.99326,5.4554944276,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.21,1.74,4.555403385,5.2796039916,1.5398844975000001,5.4995874912,0.8683200000000001,0.25326000000000004,0.9045000000000001,4.4112839916,1.2866244975,4.5950874912
2019-11-11 05:00:00,5.07928,2.03354,5.4712311457,0.86928,0.25354000000000004,0.9055000000000001,4.21,1.78,4.5708314342000005,5.2805639916,1.5401644975000002,5.5005874912,0.86928,0.25354000000000004,0.9055000000000001,4.4112839916,1.2866244975,4.5950874912
2019-11-11 05:30:00,5.09928,2.03354,5.4898034072,0.86928,0.25354000000000004,0.9055000000000001,4.23,1.78,4.5892591995,5.4687478476999996,1.5950514556000002,5.6966123414,0.86928,0.25354000000000004,0.9055000000000001,4.5994678477,1.3415114556,4.7911123414
2019-11-11 06:00:00,5.49928,1.59354,5.7255087329,0.86928,0.25354000000000004,0.9055000000000001,4.63,1.34,4.8200103734,5.5948688593,1.6318367506,5.8279883951,0.86928,0.25354000000000004,0.9055000000000001,4.7255888593,1.3782967506000001,4.9224883951
2019-11-11 06:30:00,6.2388,1.4634,6.4081327233,0.8688,0.2534,0.905,5.37,1.21,5.5046344111,6.2506557604,1.8231079301,6.5110997504,0.8688,0.2534,0.905,5.3818557604,1.5697079300999999,5.6060997504
2019-11-11 07:00:00,7.0088,1.1434,7.1014534428,0.8688,0.2534,0.905,6.14,0.89,6.2041679539,6.7834727216,1.9785128771,7.0661174184,0.8688,0.2534,0.905,5.9146727216,1.7251128771,6.1611174184
2019-11-11 07:30:00,7.5448,0.2639,7.5494139011,0.9048,0.2639,0.9425,6.64,0.0,6.64,7.3744553883,2.1508828215999998,7.6817243628,0.9048,0.2639,0.9425,6.4696553883,1.8869828216000002,6.7392243628
2019-11-11 08:00:00,7.782,0.266,7.786544805,0.912,0.266,0.9500000000000001,6.87,0.0,6.87,7.664446132,2.2354634552,7.9837980542,0.912,0.266,0.9500000000000001,6.752446132,1.9694634552,7.0337980542
2019-11-11 08:30:00,8.15248,0.26614000000000004,8.1568229508,0.9124800000000001,0.26614000000000004,0.9505,7.24,0.0,7.24,7.8777793245000005,2.2976856363,8.2060201297,0.9124800000000001,0.26614000000000004,0.9505,6.9652993245,2.0315456363,7.2555201297
2019-11-11 09:00:00,8.42344,0.26642000000000005,8.4276521671,0.91344,0.26642000000000005,0.9515,7.51,0.0,7.51,8.2325948104,2.4011734864,8.5756195941,0.91344,0.26642000000000005,0.9515,7.3191548104,2.1347534864,7.6241195941
2019-11-11 09:30:00,8.68296,0.26628,8.6870420397,0.9129600000000001,0.26628,0.9510000000000001,7.77,0.0,7.77,8.4922874092,2.4769171610000003,8.846132718,0.9129600000000001,0.26628,0.9510000000000001,7.5793274092,2.210637161,7.895132718
2019-11-11 10:00:00,8.6544,0.2667,8.658508431,0.9144,0.2667,0.9525,7.74,0.0,7.74,8.4300969063,2.4587782643000002,8.7813509441,0.9144,0.2667,0.9525,7.5156969063,2.1920782643,7.8288509441
2019-11-11 10:30:00,8.67008,0.26544,8.6741423553,0.9100800000000001,0.26544,0.9480000000000001,7.76,0.0,7.76,8.4750863143,2.471900175,8.8282149108,0.9100800000000001,0.26544,0.9480000000000001,7.5650063143,2.206460175,7.8802149108
2019-11-11 11:00:00,8.7872,0.2646,8.7911829124,0.9072,0.2646,0.9450000000000001,7.88,0.0,7.88,8.5615689955,2.4971242903,8.9183010369,0.9072,0.2646,0.9450000000000001,7.6543689955000005,2.2325242903,7.9733010369
2019-11-11 11:30:00,8.81008,0.26544,8.8140778304,0.9100800000000001,0.26544,0.9480000000000001,7.9,0.0,7.9,8.6398967961,2.5199698989,8.9998924959,0.9100800000000001,0.26544,0.9480000000000001,7.7298167961,2.2545298989,8.0518924959
2019-11-11 12:00:00,8.85816,0.26488,8.8621193853,0.9081600000000001,0.26488,0.9460000000000001,7.95,0.0,7.95,8.7030135026,2.5383789382,9.0656390652,0.9081600000000001,0.26488,0.9460000000000001,7.7948535026,2.2734989382,8.1196390652
2019-11-11 12:30:00,8.84772,0.25796,8.851479682,0.8947200000000001,0.26096,0.932,7.953,-0.003,7.9530005658,8.6917064674,2.535081053,9.0538609036,0.8947200000000001,0.26096,0.932,7.7969864674,2.274121053,8.1218609036
2019-11-11 13:00:00,8.975200000000001,0.5511,8.9921035498,0.8952,0.2611,0.9325,8.08,0.29,8.085202533,8.7862874094,2.5626671611000003,9.1523827181,0.8952,0.2611,0.9325,7.8910874094,2.3015671611,8.2198827181
2019-11-11 13:30:00,8.66184,0.32012,8.6677533998,0.8918400000000001,0.26012,0.929,7.77,0.06,7.7702316568,8.4271820205,2.4579280893,8.7783146047,0.8918400000000001,0.26012,0.929,7.5353420205,2.1978080893,7.8493146047
2019-11-11 14:00:00,8.63184,0.55012,8.6493522185,0.8918400000000001,0.26012,0.929,7.74,0.29,7.7454309112,8.3981602206,2.4494633976999998,8.7480835631,0.8918400000000001,0.26012,0.929,7.5063202206,2.1893433977,7.8190835631
2019-11-11 14:30:00,8.71432,0.55376,8.7318968844,0.9043200000000001,0.26376,0.9420000000000001,7.8100000000000005,0.29,7.8153822683000005,8.5157052587,2.4837473671,8.8705263111,0.9043200000000001,0.26376,0.9420000000000001,7.6113852587,2.2199873671,7.9285263111
2019-11-11 15:00:00,8.66048,0.55264,8.6780945374,0.9004800000000001,0.26264000000000004,0.9380000000000001,7.76,0.29,7.7654169238,8.4775008164,2.4726044048,8.8307300171,0.9004800000000001,0.26264000000000004,0.9380000000000001,7.5770208164,2.2099644048,7.8927300171
2019-11-11 15:30:00,8.74664,0.55152,8.764010817,0.8966400000000001,0.26152000000000003,0.934,7.85,0.29,7.8553548615,8.5663033089,2.4985051318,8.9232326135,0.8966400000000001,0.26152000000000003,0.934,7.6696633089,2.2369851318,7.9892326135000005
2019-11-11 16:00:00,9.11384,0.55362,9.1306393341,0.9038400000000001,0.26362,0.9415,8.21,0.29,8.2151202061,8.8487553915,2.5808869892,9.2174535329,0.9038400000000001,0.26362,0.9415,7.9449153915,2.3172669892,8.275953532900001
2019-11-11 16:30:00,9.39528,0.61404,9.4153242854,0.9052800000000001,0.26404,0.9430000000000001,8.49,0.35000000000000003,8.4972113072,9.2102360447,2.6863188464,9.5939958799,0.9052800000000001,0.26404,0.9430000000000001,8.3049560447,2.4222788464000002,8.6509958799
2019-11-11 17:00:00,9.91056,0.6855800000000001,9.9342447851,0.91056,0.26558000000000004,0.9485,9.0,0.42,9.0097946702,9.7986593633,2.8579423143,10.2069368368,0.91056,0.26558000000000004,0.9485,8.8880993633,2.5923623143,9.2584368368
2019-11-11 17:30:00,10.05056,0.7055800000000001,10.0752964944,0.91056,0.26558000000000004,0.9485,9.14,0.44,9.1505846808,9.884135655,2.8828728994,10.2959746406,0.91056,0.26558000000000004,0.9485,8.973575655,2.6172928993999998,9.3474746406
2019-11-11 18:00:00,9.91912,0.70516,9.9441536694,0.90912,0.26516,0.9470000000000001,9.01,0.44,9.0207372204,9.7458467918,2.8425386476,10.1519237415,0.90912,0.26516,0.9470000000000001,8.8367267918,2.5773786476,9.2049237415
2019-11-11 18:30:00,9.76768,0.41474000000000005,9.7764810566,0.90768,0.26474000000000003,0.9455,8.86,0.15,8.8612696607,9.4382967137,2.7528365415,9.8315590768,0.90768,0.26474000000000003,0.9455,8.5306167137,2.4880965415,8.8860590768
2019-11-11 19:00:00,9.61816,0.7448800000000001,9.6469605576,0.9081600000000001,0.26488,0.9460000000000001,8.71,0.48,8.72321615,9.369563132,2.7327892468,9.7599615959,0.9081600000000001,0.26488,0.9460000000000001,8.461403132000001,2.4679092468,8.8139615959
2019-11-11 19:30:00,9.27816,0.8348800000000001,9.3156469233,0.9081600000000001,0.26488,0.9460000000000001,8.37,0.5700000000000001,8.3893861516,9.0549310314,2.6410215508,9.4322198244,0.9081600000000001,0.26488,0.9460000000000001,8.1467710314,2.3761415508,8.4862198244
2019-11-11 20:00:00,9.10816,0.8348800000000001,9.1463437066,0.9081600000000001,0.26488,0.9460000000000001,8.2,0.5700000000000001,8.2197871019,8.902554402,2.5965783672000002,9.2734941687,0.9081600000000001,0.26488,0.9460000000000001,7.994394402,2.3316983672,8.3274941687
2019-11-11 20:30:00,8.64864,1.18502,8.7294470758,0.9086400000000001,0.26502000000000003,0.9465,7.74,0.92,7.79448523,8.5472368022,2.4929440673,8.903371669,0.9086400000000001,0.26502000000000003,0.9465,7.6385968022,2.2279240673,7.956871669
2019-11-11 21:00:00,8.24768,0.9947400000000001,8.3074504543,0.90768,0.26474000000000003,0.9455,7.34,0.73,7.3762117649,8.1460925877,2.3759436714,8.4855131122,0.90768,0.26474000000000003,0.9455,7.2384125877,2.1112036714,7.5400131122000005
2019-11-11 21:30:00,7.81768,1.01474,7.8832618788,0.90768,0.26474000000000003,0.9455,6.91,0.75,6.9505827094,7.736314031,2.2564249257,8.058660449,0.90768,0.26474000000000003,0.9455,6.828634031,1.9916849257,7.113160449
2019-11-11 22:00:00,7.3772,1.0746,7.4550549964,0.9072,0.2646,0.9450000000000001,6.47,0.81,6.5205061153,7.2996660037,2.1290692511,7.6038187538,0.9072,0.2646,0.9450000000000001,6.3924660037,1.8644692511,6.6588187538
2019-11-11 22:30:00,6.88768,1.09474,6.9741373266,0.90768,0.26474000000000003,0.9455,5.98,0.8300000000000001,6.0373255668,6.8160175726,1.9880051253,7.1000183048,0.90768,0.26474000000000003,0.9455,5.9083375726,1.7232651253,6.1545183048
2019-11-11 23:00:00,6.3872,1.0946,6.4803142671,0.9072,0.2646,0.9450000000000001,5.48,0.8300000000000001,5.5424994362,6.2681083656,1.8281982733,6.5292795475,0.9072,0.2646,0.9450000000000001,5.3609083656,1.5635982733,5.5842795474999996
2019-11-11 23:30:00,6.0672,1.0546,6.1581731869,0.9072,0.2646,0.9450000000000001,5.16,0.79,5.2201245196,5.9144314612,1.7250425095000002,6.1608661054,0.9072,0.2646,0.9450000000000001,5.0072314612,1.4604425095,5.2158661054
2019-11-12 00:00:00,5.8472,1.0846,5.9469408102,0.9072,0.2646,0.9450000000000001,4.94,0.8200000000000001,5.0075942328,5.7109010806,1.6656794818,5.9488552923,0.9072,0.2646,0.9450000000000001,4.8037010806,1.4010794818,5.0038552923
2019-11-12 00:30:00,5.85592,1.05256,5.9497631549,0.86592,0.25256,0.902,4.99,0.8,5.0537214011,5.7090732628000005,1.6651463683,5.9469513154,0.86592,0.25256,0.902,4.8431532628,1.4125863683,5.0449513154
2019-11-12 01:00:00,5.914,1.832,6.191253508,0.864,0.252,0.9,5.05,1.58,5.2913986809,6.0580520132,1.7669318372,6.3104708471,0.864,0.252,0.9,5.1940520132,1.5149318372,5.4104708471
2019-11-12 01:30:00,5.70448,1.9821400000000002,6.0390372618,0.86448,0.25214000000000003,0.9005000000000001,4.84,1.73,5.139892995,5.8703411734,1.7121828422,6.1149387223,0.86448,0.25214000000000003,0.9005000000000001,5.0058611734,1.4600428422,5.2144387223
2019-11-12 02:00:00,5.84448,0.9321400000000001,5.9183470201,0.86448,0.25214000000000003,0.9005000000000001,4.98,0.68,5.0262112968,5.643435922,1.6460021439,5.8785790854,0.86448,0.25214000000000003,0.9005000000000001,4.778955922,1.3938621439,4.9780790854
2019-11-12 02:30:00,5.70448,1.28214,5.8467918596,0.86448,0.25214000000000003,0.9005000000000001,4.84,1.03,4.9483835745,5.6009846038,1.6336205094,5.8343589623,0.86448,0.25214000000000003,0.9005000000000001,4.7365046038,1.3814805094,4.9338589623
2019-11-12 03:00:00,5.66448,1.24214,5.7990728095,0.86448,0.25214000000000003,0.9005000000000001,4.8,0.99,4.9010305039,5.5793591319,1.6273130801,5.8118324291,0.86448,0.25214000000000003,0.9005000000000001,4.7148791319,1.3751730801,4.9113324291
2019-11-12 03:30:00,5.59496,1.22228,5.7269141603,0.8649600000000001,0.25228,0.901,4.73,0.97,4.8284366,5.4945831571,1.6025867542,5.723524122,0.8649600000000001,0.25228,0.901,4.6296231571,1.3503067542,4.822524122
2019-11-12 04:00:00,5.29448,1.54214,5.5145003627,0.86448,0.25214000000000003,0.9005000000000001,4.43,1.29,4.6140004335,5.3173179135,1.5508843914,5.5388728265000005,0.86448,0.25214000000000003,0.9005000000000001,4.4528379135,1.2987443914,4.6383728265
2019-11-12 04:30:00,5.204,1.272,5.3572007616,0.864,0.252,0.9,4.34,1.02,4.4582507781,5.1352620667,1.4977847695,5.3492313195,0.864,0.252,0.9,4.2712620667,1.2457847695,4.4492313195
2019-11-12 05:00:00,5.234,1.822,5.5420609885,0.864,0.252,0.9,4.37,1.57,4.6434685312,5.4228001815999995,1.5816500530000002,5.6487501891,0.864,0.252,0.9,4.5588001816,1.329650053,4.7487501891
2019-11-12 05:30:00,5.33544,1.97242,5.6883530701,0.8654400000000001,0.25242000000000003,0.9015000000000001,4.47,1.72,4.78949893,5.55756464,1.6209563533,5.7891298334,0.8654400000000001,0.25242000000000003,0.9015000000000001,4.69212464,1.3685363533000001,4.8876298334
2019-11-12 06:00:00,5.644,1.912,5.9590670411,0.864,0.252,0.9,4.78,1.6600000000000001,5.0600395255,5.8469949435,1.7053735252000002,6.0906197328,0.864,0.252,0.9,4.9829949435,1.4533735252,5.1906197328
2019-11-12 06:30:00,6.42448,1.42214,6.5800019339,0.86448,0.25214000000000003,0.9005000000000001,5.5600000000000005,1.17,5.6817690907,6.4508842543,1.8815079075,6.7196710982,0.86448,0.25214000000000003,0.9005000000000001,5.5864042543,1.6293679075,5.8191710982
2019-11-12 07:00:00,7.05592,1.05256,7.1339953462,0.86592,0.25256,0.902,6.19,0.8,6.2414821958,6.9452055002,2.0256849375,7.2345890627,0.86592,0.25256,0.902,6.0792855002,1.7731249375,6.3325890627
2019-11-12 07:30:00,7.62096,1.53278,7.7735735573,0.9009600000000001,0.26278,0.9385,6.72,1.27,6.8389545985,7.6886747879,2.2425301465,8.0090362374,0.9009600000000001,0.26278,0.9385,6.7877147879,1.9797501465,7.0705362374
2019-11-12 08:00:00,8.0172,0.7746000000000001,8.0545329474,0.9072,0.2646,0.9450000000000001,7.11,0.51,7.1282676717,7.7871919702,2.2712643246,8.1116583023,0.9072,0.2646,0.9450000000000001,6.8799919702,2.0066643246,7.1666583023
2019-11-12 08:30:00,8.32912,0.6651600000000001,8.3556374862,0.90912,0.26516,0.9470000000000001,7.42,0.4,7.4307738493,8.0776853248,2.3559915531,8.4142555467,0.90912,0.26516,0.9470000000000001,7.1685653248,2.0908315531,7.4672555467
2019-11-12 09:00:00,8.55672,0.5744600000000001,8.575981661,0.9067200000000001,0.26446000000000003,0.9445,7.65,0.31,7.6562784693,8.3109435574,2.4240252042,8.6572328723,0.9067200000000001,0.26446000000000003,0.9445,7.4042235574,2.1595652042,7.7127328723
2019-11-12 09:30:00,8.72912,0.15516000000000002,8.7304988746,0.90912,0.26516,0.9470000000000001,7.82,-0.11,7.820773619,8.5101698205,2.4821328643,8.8647602297,0.90912,0.26516,0.9470000000000001,7.6010498205,2.2169728643,7.9177602297
