Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-11-12 10:00:00,8.80816,0.15488000000000002,8.8095215761,0.9081600000000001,0.26488,0.9460000000000001,7.9,-0.11,7.9007657857,8.6137735338,2.512350614,8.9726807644,0.9081600000000001,0.26488,0.9460000000000001,7.7056135338,2.247470614,8.0266807644
2019-11-12 10:30:00,8.88912,0.16516,8.8906542054,0.90912,0.26516,0.9470000000000001,7.98,-0.1,7.9806265418,8.6490703741,2.5226455258,9.0094483064,0.90912,0.26516,0.9470000000000001,7.7399503741,2.2574855258,8.0624483064
2019-11-12 11:00:00,9.26672,0.20446,9.2689753182,0.9067200000000001,0.26446000000000003,0.9445,8.36,-0.06,8.3602153082,9.0270659775,2.6328942434,9.4031937265,0.9067200000000001,0.26446000000000003,0.9445,8.1203459775,2.3684342434,8.4586937265
2019-11-12 11:30:00,9.4648,0.5539000000000001,9.4809938429,0.9048,0.2639,0.9425,8.56,0.29,8.5649109744,9.2434044987,2.6959929788,9.6285463528,0.9048,0.2639,0.9425,8.3386044987,2.4320929788,8.6860463528
2019-11-12 12:00:00,9.48576,0.56418,9.5025229203,0.9057600000000001,0.26418,0.9435,8.58,0.30000000000000004,8.5852431532,9.354548703,2.7284100384,9.7443215656,0.9057600000000001,0.26418,0.9435,8.448788703,2.4642300384,8.8008215656
2019-11-12 12:30:00,9.63576,0.5341800000000001,9.6505553752,0.9057600000000001,0.26418,0.9435,8.73,0.27,8.7341742598,9.4299170233,2.7503924651,9.8228302326,0.9057600000000001,0.26418,0.9435,8.5241570233,2.4862124651,8.8793302326
2019-11-12 13:00:00,9.54288,0.53334,9.557772243,0.9028800000000001,0.26334,0.9405,8.64,0.27,8.6442177205,9.3606012631,2.7301753684000003,9.7506263158,0.9028800000000001,0.26334,0.9405,8.4577212631,2.4668353684,8.8101263158
2019-11-12 13:30:00,9.42144,1.03292,9.4778929831,0.90144,0.26292000000000004,0.9390000000000001,8.52,0.77,8.5547238412,9.436521913,2.7523188913,9.829710326,0.90144,0.26292000000000004,0.9390000000000001,8.535081913,2.4893988913,8.890710326
2019-11-12 14:00:00,9.31048,0.5026400000000001,9.3240380094,0.9004800000000001,0.26264000000000004,0.9380000000000001,8.41,0.24,8.4134237977,9.2807829152,2.7068950169,9.6674822034,0.9004800000000001,0.26264000000000004,0.9380000000000001,8.3803029152,2.4442550169,8.7294822034
2019-11-12 14:30:00,9.1828,0.11040000000000001,9.1834636167,0.8928,0.2604,0.93,8.29,-0.15,8.2913569456,8.874883262,2.5885076181,9.2446700646,0.8928,0.2604,0.93,7.982083262,2.3281076180999998,8.3146700646
2019-11-12 15:00:00,9.05888,0.6063400000000001,9.0791494673,0.8788800000000001,0.25634,0.9155000000000001,8.18,0.35000000000000003,8.1874843511,8.7638826733,2.5561324464,9.1290444514,0.8788800000000001,0.25634,0.9155000000000001,7.8850026733,2.2997924464,8.2135444514
2019-11-12 15:30:00,8.99224,0.6073200000000001,9.0127253259,0.88224,0.25732000000000005,0.919,8.11,0.35000000000000003,8.1175488911,8.7672426733,2.5571124464,9.1325444514,0.88224,0.25732000000000005,0.919,7.8850026733,2.2997924464,8.2135444514
2019-11-12 16:00:00,9.1732,0.6076,9.1933006042,0.8832000000000001,0.2576,0.92,8.29,0.35000000000000003,8.2973851303,8.88007226,2.5900210758,9.2500752709,0.8832000000000001,0.2576,0.92,7.99687226,2.3324210758,8.3300752709
2019-11-12 16:30:00,9.67656,0.03858,9.676636908,0.8865600000000001,0.25858000000000003,0.9235000000000001,8.79,-0.22,8.7927526975,9.3791515197,2.7355858599,9.769949499700001,0.8865600000000001,0.25858000000000003,0.9235000000000001,8.4925915197,2.4770058599,8.8464494997
2019-11-12 17:00:00,9.92088,0.14984,9.9220114896,0.8908800000000001,0.25984,0.928,9.03,-0.11,9.0306699641,9.7166230401,2.8340150534,10.1214823334,0.8908800000000001,0.25984,0.928,8.8257430401,2.5741750534,9.1934823334
2019-11-12 17:30:00,9.92712,1.12166,9.9902869153,0.89712,0.26166,0.9345,9.03,0.86,9.0708599372,9.9490343454,2.9018016841,10.3635774431,0.89712,0.26166,0.9345,9.0519143454,2.6401416841,9.4290774431
2019-11-12 18:00:00,9.84048,0.96264,9.8874527761,0.9004800000000001,0.26264000000000004,0.9380000000000001,8.94,0.7000000000000001,8.967363046100001,9.8043523879,2.8596027798,10.2128670708,0.9004800000000001,0.26264000000000004,0.9380000000000001,8.9038723879,2.5969627798,9.2748670708
2019-11-12 18:30:00,9.87624,0.35432,9.8825937486,0.90624,0.26432,0.9440000000000001,8.97,0.09,8.9704514937,9.488654954,2.7675243616,9.8840155771,0.90624,0.26432,0.9440000000000001,8.582414954,2.5032043616,8.9400155771
2019-11-12 19:00:00,9.61424,-0.13918,9.6152473629,0.89424,0.26082,0.9315,8.72,-0.4,8.7291694909,9.169653133,2.6744821638,9.5517220136,0.89424,0.26082,0.9315,8.275413133,2.4136621638,8.6202220136
2019-11-12 19:30:00,9.49816,-0.057620000000000005,9.4983347725,0.9681600000000001,0.28238,1.0085,8.53,-0.34,8.536773395099999,8.947641860200001,2.6097288759,9.3204602711,0.9681600000000001,0.28238,1.0085,7.9794818602,2.3273488759,8.3119602711
2019-11-12 20:00:00,9.44792,0.04356,9.448020417,1.17792,0.34356000000000003,1.227,8.27,-0.30000000000000004,8.2754395654,8.9725851109,2.6170039907,9.3464428238,1.17792,0.34356000000000003,1.227,7.7946651109000005,2.2734439907,8.1194428238
2019-11-12 20:30:00,9.08672,0.6319600000000001,9.1086691564,1.20672,0.35196000000000005,1.2570000000000001,7.88,0.28,7.88497305,8.6549603724,2.5243634420000003,9.0155837213,1.20672,0.35196000000000005,1.2570000000000001,7.4482403724,2.1724034420000002,7.7585837213
2019-11-12 21:00:00,8.72848,1.08164,8.7952434986,1.30848,0.38164000000000003,1.363,7.42,0.7000000000000001,7.4529457264,8.5131846065,2.4830121769,8.8679006318,1.30848,0.38164000000000003,1.363,7.2047046065,2.1013721769,7.5049006318
2019-11-12 21:30:00,8.32904,1.15472,8.4087029678,1.31904,0.38472,1.374,7.01,0.77,7.0521627888,8.1183185134,2.3678428997,8.456581784800001,1.31904,0.38472,1.374,6.7992785134,1.9831228997,7.0825817848
2019-11-12 22:00:00,7.79472,1.23346,7.8917097926,1.3147199999999999,0.38346,1.3695,6.48,0.85,6.5355106916,7.5964680506,2.2156365148,7.9129875527,1.3147199999999999,0.38346,1.3695,6.2817480506,1.8321765148,6.5434875527
2019-11-12 22:30:00,7.30672,1.25696,7.4140478553,1.32672,0.38696,1.3820000000000001,5.98,0.87,6.0429545754,7.1475537007,2.0847031627,7.4453684382,1.32672,0.38696,1.3820000000000001,5.8208337007,1.6977431627000001,6.0633684382
2019-11-12 23:00:00,6.8281600000000005,1.25738,6.9429657532,1.32816,0.38738000000000006,1.3835,5.5,0.87,5.5683839666,6.7100895873,1.957109463,6.9896766535,1.32816,0.38738000000000006,1.3835,5.3819295873,1.569729463,5.6061766535
2019-11-12 23:30:00,6.36912,1.28766,6.4979810595,1.32912,0.38766,1.3845,5.04,0.9,5.1197265552,6.2848018048,1.8330671931,6.5466685466,1.32912,0.38766,1.3845,4.9556818048,1.4454071931,5.1621685466
2019-11-13 00:00:00,6.13104,1.28822,6.264915183,1.33104,0.38822,1.3865,4.8,0.9,4.8836461788,6.0480622746,1.7640181634,6.3000648694,1.33104,0.38822,1.3865,4.7170222746,1.3757981634,4.9135648694
2019-11-13 00:30:00,6.1488,1.2759,6.2797820225,1.2888,0.3759,1.3425,4.86,0.9,4.9426308784,6.106407481,1.7810355153000001,6.360841126,1.2888,0.3759,1.3425,4.817607481,1.4051355153,5.018341126
2019-11-13 01:00:00,6.36784,1.35562,6.5105369863,1.28784,0.37562,1.3415,5.08,0.98,5.1736640788,6.2496314824,1.8228091824,6.5100327941,1.28784,0.37562,1.3415,4.9617914824,1.4471891824,5.1685327941
2019-11-13 01:30:00,6.31784,1.33562,6.4574749748,1.28784,0.37562,1.3415,5.03,0.96,5.1207909545,6.1671862519,1.7987626568000001,6.4241523457,1.28784,0.37562,1.3415,4.8793462519,1.4231426568,5.0826523457
2019-11-13 02:00:00,6.2473600000000005,1.36548,6.394845002,1.28736,0.37548000000000004,1.341,4.96,0.99,5.0578355054,6.1039942624,1.7803316598999999,6.3583273567,1.28736,0.37548000000000004,1.341,4.8166342624,1.4048516599,5.0173273567
2019-11-13 02:30:00,6.17784,1.40562,6.3357300013,1.28784,0.37562,1.3415,4.89,1.03,4.9972992706,6.0549812847,1.766036208,6.3072721716,1.28784,0.37562,1.3415,4.7671412847,1.390416208,4.9657721716
2019-11-13 03:00:00,6.12736,1.37548,6.2798475937,1.28736,0.37548000000000004,1.341,4.84,1.0,4.942226219,6.0052387668,1.7515279736,6.2554570487,1.28736,0.37548000000000004,1.341,4.7178787668,1.3760479736,4.9144570487
2019-11-13 03:30:00,6.05784,1.37562,6.212065345,1.28784,0.37562,1.3415,4.77,1.0,4.873694697,5.9372037143,1.7316844167,6.1845872024,1.28784,0.37562,1.3415,4.6493637143,1.3560644167,4.8430872024
2019-11-13 04:00:00,5.86784,1.41562,6.0361847429,1.28784,0.37562,1.3415,4.58,1.04,4.6965945109,5.7498795096,1.6770481903,5.9894578225,1.28784,0.37562,1.3415,4.4620395096,1.3014281903,4.6479578225000004
2019-11-13 04:30:00,5.76736,1.38548,5.9314413257,1.28736,0.37548000000000004,1.341,4.48,1.01,4.5924394389,5.6559455859,1.6496507959,5.8916099853,1.28736,0.37548000000000004,1.341,4.3685855859,1.2741707959,4.5506099853
2019-11-13 05:00:00,5.73496,1.34478,5.8905177574,1.28496,0.37478000000000006,1.3385,4.45,0.97,4.5544922878000005,5.6669317059,1.6528550809,5.9030538603,1.28496,0.37478000000000006,1.3385,4.3819717059,1.2780750808999999,4.5645538603
2019-11-13 05:30:00,5.83048,1.33764,5.9819543462,1.26048,0.36764,1.313,4.57,0.97,4.6718090714,5.7465257338,1.6760700057,5.985964306,1.26048,0.36764,1.313,4.4860457338,1.3084300057,4.672964306
2019-11-13 06:00:00,6.16952,1.3673600000000001,6.3192286238,1.25952,0.36736,1.312,4.91,1.0,5.0107983396,6.0719037266,1.7709719203,6.3248997152,1.25952,0.36736,1.312,4.8123837266,1.4036119203,5.0128997152
2019-11-13 06:30:00,6.82,1.3675,6.9557498697,1.26,0.3675,1.3125,5.5600000000000005,1.0,5.6492123345,6.7136052307,1.958134859,6.993338782,1.26,0.3675,1.3125,5.4536052307,1.5906348590000001,5.680838782
2019-11-13 07:00:00,7.5,1.4975,7.6480393729,1.26,0.3675,1.3125,6.24,1.13,6.3414903611,7.5197524464,2.1932611302,7.833075465,1.26,0.3675,1.3125,6.2597524464,1.8257611302,6.520575465
2019-11-13 07:30:00,8.20696,1.38828,8.3235517539,1.29696,0.37828,1.351,6.91,1.01,6.9834232293,8.1260926954,2.3701103695,8.464679891,1.29696,0.37828,1.351,6.8291326954,1.9918303695000001,7.113679891
2019-11-13 08:00:00,8.39368,1.64024,8.5524412421,1.30368,0.38024,1.358,7.09,1.26,7.2010901952,8.5728794167,2.5004231632,8.9300827257,1.30368,0.38024,1.358,7.2691994167,2.1201831632,7.5720827257
2019-11-13 08:30:00,8.66368,1.55024,8.8012837245,1.30368,0.38024,1.358,7.36,1.17,7.4524157157,8.8123718277,2.5702751164,9.1795539872,1.30368,0.38024,1.358,7.5086918277,2.1900351164,7.8215539872
2019-11-13 09:00:00,8.77464,1.41052,8.8872872014,1.30464,0.38052,1.359,7.47,1.03,7.5406763622,8.8667876823,2.5861464073000002,9.236237169,1.30464,0.38052,1.359,7.5621476823,2.2056264073,7.877237169
2019-11-13 09:30:00,8.92416,1.43038,9.0380649837,1.30416,0.38038000000000005,1.3585,7.62,1.05,7.6920023401,9.1122303527,2.6577338529,9.4919066174,1.30416,0.38038000000000005,1.3585,7.8080703527,2.2773538529,8.1334066174
2019-11-13 10:00:00,8.92416,1.37038,9.0287636501,1.30416,0.38038000000000005,1.3585,7.62,0.99,7.6840419051,9.0782483473,2.6478224346,9.4565086951,1.30416,0.38038000000000005,1.3585,7.7740883473,2.2674424346,8.0980086951
2019-11-13 10:30:00,8.94896,1.42178,9.0611998902,1.30896,0.38178,1.3635,7.64,1.04,7.7104604272,9.1067193573,2.6561264792,9.4861659972,1.30896,0.38178,1.3635,7.7977593573,2.2743464792,8.1226659972
2019-11-13 11:00:00,9.00624,1.44682,9.1217129449,1.32624,0.38682000000000005,1.3815,7.68,1.06,7.7528059437,9.1959309008,2.6821465127,9.5790946883,1.32624,0.38682000000000005,1.3815,7.8696909008,2.2953265127,8.1975946883
2019-11-13 11:30:00,9.39152,1.42836,9.4995189457,1.33152,0.38836000000000004,1.387,8.06,1.04,8.1268197962,9.5545020429,2.7867297625000003,9.9526062947,1.33152,0.38836000000000004,1.387,8.2229820429,2.3983697625,8.5656062947
2019-11-13 12:00:00,9.39248,1.4286400000000001,9.5005101337,1.33248,0.38864000000000004,1.388,8.06,1.04,8.1268197962,9.5629985424,2.7892079082,9.961456815,1.33248,0.38864000000000004,1.388,8.2305185424,2.4005679082,8.573456815
2019-11-13 12:30:00,9.28672,1.39696,9.3912014993,1.32672,0.38696,1.3820000000000001,7.96,1.01,8.0238207856,9.4013318549,2.7420551243,9.7930540155,1.32672,0.38696,1.3820000000000001,8.0746118549,2.3550951243,8.4110540155
2019-11-13 13:00:00,9.28096,1.4352800000000001,9.3912857054,1.32096,0.38528,1.376,7.96,1.05,8.0289538546,9.4394205639,2.7531643312,9.8327297541,1.32096,0.38528,1.376,8.1184605639,2.3678843312,8.4567297541
2019-11-13 13:30:00,9.23576,1.43668,9.3468343411,1.32576,0.38668,1.381,7.91,1.05,7.9793859413,9.3269080699,2.7203481871,9.7155292395,1.32576,0.38668,1.381,8.0011480699,2.3336681871,8.3345292395
2019-11-13 14:00:00,9.23912,0.79766,9.2734890872,1.32912,0.38766,1.3845,7.91,0.41000000000000003,7.9206186627,8.9546840206,2.6117828393,9.3277958548,1.32912,0.38766,1.3845,7.6255640206,2.2241228393,7.9432958548
2019-11-13 14:30:00,9.13392,0.68906,9.1598743578,1.33392,0.38906,1.3895,7.8,0.30000000000000004,7.8057670988000005,8.9014266197,2.5962494308,9.2723193956,1.33392,0.38906,1.3895,7.5675066197,2.2071894308,7.8828193956
2019-11-13 15:00:00,9.13488,0.32934,9.1408149226,1.33488,0.38934,1.3905,7.8,-0.06,7.8002307658,8.9136297634,2.599808681,9.2850310035,1.33488,0.38934,1.3905,7.5787497634,2.210468681,7.8945310035
2019-11-13 15:30:00,9.34632,0.44976000000000005,9.3571353309,1.33632,0.38976000000000005,1.392,8.01,0.06,8.0102247159,9.1037270098,2.6552537112,9.4830489685,1.33632,0.38976000000000005,1.392,7.7674070098,2.2654937112,8.0910489685
2019-11-13 16:00:00,9.64408,0.85494,9.6819007147,1.35408,0.39494,1.4105,8.29,0.46,8.3027525556,9.5008510314,2.7710815508,9.8967198244,1.35408,0.39494,1.4105,8.1467710314,2.3761415508,8.4862198244
2019-11-13 16:30:00,10.0404,0.9597,10.0861616213,1.3704,0.3997,1.4275,8.67,0.56,8.6880665283,10.0407845675,2.9285621655,10.4591505911,1.3704,0.3997,1.4275,8.6703845675,2.5288621655,9.0316505911
2019-11-13 17:00:00,10.6852,0.7411,10.7108696309,1.3752,0.4011,1.4325,9.31,0.34,9.3162063094,10.4566251656,3.0498490066,10.8923178809,1.3752,0.4011,1.4325,9.0814251656,2.6487490066,9.4598178809
2019-11-13 17:30:00,10.9052,0.7411,10.9303529792,1.3752,0.4011,1.4325,9.53,0.34,9.536063129,10.6399294605,3.1033127593,11.0832598547,1.3752,0.4011,1.4325,9.2647294605,2.7022127593,9.6507598547
2019-11-13 18:00:00,10.5952,0.7611,10.6225014121,1.3752,0.4011,1.4325,9.22,0.36,9.2270255229,10.3499612091,3.018738686,10.7812095928,1.3752,0.4011,1.4325,8.9747612091,2.6176386860000003,9.3487095928
2019-11-13 18:30:00,10.42568,0.8312400000000001,10.458764908,1.37568,0.40124000000000004,1.433,9.05,0.43,9.0602097106,10.1817468321,2.9696761594,10.6059862834,1.37568,0.40124000000000004,1.433,8.8060668321,2.5684361594,9.1729862834
2019-11-13 19:00:00,10.09568,0.8612400000000001,10.1323486419,1.37568,0.40124000000000004,1.433,8.72,0.46,8.7321245983,9.8537884711,2.8740216374000003,10.2643629907,1.37568,0.40124000000000004,1.433,8.4781084711,2.4727816374,8.8313629907
2019-11-13 19:30:00,9.82568,0.9612400000000001,9.8725867836,1.37568,0.40124000000000004,1.433,8.45,0.56,8.4685358829,9.6086870421,2.8025337206,10.0090490022,1.37568,0.40124000000000004,1.433,8.2330070421,2.4012937206,8.5760490022
2019-11-13 20:00:00,9.46568,1.03124,9.521688600200001,1.37568,0.40124000000000004,1.433,8.09,0.63,8.1144932066,9.3487342613,2.7267141595,9.7382648555,1.37568,0.40124000000000004,1.433,7.9730542613,2.3254741595,8.3052648555
2019-11-13 20:30:00,9.07224,0.7673200000000001,9.1046317114,1.36224,0.39732,1.419,7.71,0.37,7.7188729747,8.9597230152,2.6132525461,9.3330448075,1.36224,0.39732,1.419,7.5974830152,2.2159325461,7.9140448075
2019-11-13 21:00:00,8.82984,1.35662,8.9334479486,1.3598400000000002,0.39662000000000003,1.4165,7.47,0.96,7.5314341264,8.7689088656,2.5575984191,9.1342800683,1.3598400000000002,0.39662000000000003,1.4165,7.4090688656,2.1609784191,7.7177800683
2019-11-13 21:30:00,8.35936,1.21648,8.4474092596,1.3593600000000001,0.39648000000000005,1.416,7.0,0.8200000000000001,7.0478649249,8.2532322651,2.407192744,8.5971169428,1.3593600000000001,0.39648000000000005,1.416,6.8938722651,2.010712744,7.1811169428
2019-11-13 22:00:00,7.914,1.172,8.0003112439,1.344,0.392,1.4,6.57,0.78,6.6161393577,7.7975853932,2.2742957397,8.1224847846,1.344,0.392,1.4,6.4535853932,1.8822957397,6.7224847846
2019-11-13 22:30:00,7.372,1.2085,7.4703986674,1.332,0.3885,1.3875,6.04,0.8200000000000001,6.0954081077,7.2087050594,2.1025389757,7.5090677702,1.332,0.3885,1.3875,5.8767050594,1.7140389757,6.1215677702
2019-11-13 23:00:00,7.012,0.6185,7.039224833,1.332,0.3885,1.3875,5.68,0.23,5.6846547828,6.661438305,1.9429195056,6.9389982343,1.332,0.3885,1.3875,5.329438305,1.5544195055999999,5.5514982343
2019-11-13 23:30:00,6.4996,0.9778,6.5727386225,1.3296000000000001,0.38780000000000003,1.385,5.17,0.59,5.2035564761,6.3646956415,1.8563695621,6.6298912932,1.3296000000000001,0.38780000000000003,1.385,5.0350956415,1.4685695621,5.2448912932
2019-11-14 00:00:00,6.23712,0.71416,6.2778730793,1.31712,0.38416000000000006,1.3719999999999999,4.92,0.33,4.9310546539,6.0392074008,1.7614354919,6.2908410425,1.31712,0.38416000000000006,1.3719999999999999,4.7220874008,1.3772754919,4.9188410425
2019-11-14 00:30:00,6.25584,0.9421200000000001,6.3263831847,1.27584,0.37212,1.329,4.98,0.5700000000000001,5.0125143391,6.1576700959,1.7959871113,6.4142396832,1.27584,0.37212,1.329,4.8818300959,1.4238671112999999,5.0852396832
2019-11-14 01:00:00,6.41488,1.3018399999999999,6.5456453311,1.27488,0.37184,1.328,5.14,0.93,5.2234567099,6.2930333579,1.8354680627,6.5552430811,1.27488,0.37184,1.328,5.0181533579,1.4636280627,5.2272430811
2019-11-14 01:30:00,6.34488,1.32184,6.4811081768,1.27488,0.37184,1.328,5.07,0.9500000000000001,5.1582361326,6.223581834,1.8152113683,6.4828977438,1.27488,0.37184,1.328,4.948701834,1.4433713683,5.1548977438
2019-11-14 02:00:00,6.26488,1.39184,6.4176272874,1.27488,0.37184,1.328,4.99,1.02,5.0931817168,6.1207881381,1.7852298736,6.3758209772,1.27488,0.37184,1.328,4.8459081381,1.4133898736,5.0478209772
2019-11-14 02:30:00,6.22488,1.39184,6.378585235,1.27488,0.37184,1.328,4.95,1.02,5.0539984171,6.1043679639,1.7804406561000001,6.3587166291,1.27488,0.37184,1.328,4.8294879639,1.4086006561,5.0307166291
2019-11-14 03:00:00,6.11488,1.39184,6.2712818466,1.27488,0.37184,1.328,4.84,1.02,4.9463117573,6.0354774582,1.760347592,6.2869556856,1.27488,0.37184,1.328,4.7605974582,1.388507592,4.9589556856
2019-11-14 03:30:00,6.0024,1.3482,6.151946765,1.2624,0.3682,1.315,4.74,0.98,4.8402479275,5.9141253448,1.7249532256,6.1605472341,1.2624,0.3682,1.315,4.6517253448,1.3567532256,4.8455472341
2019-11-14 04:00:00,5.78704,1.40372,5.9548519545000005,1.24704,0.36372000000000004,1.299,4.54,1.04,4.6575959464,5.6910422928,1.6598873354,5.928169055,1.24704,0.36372000000000004,1.299,4.4440022928000005,1.2961673354,4.629169055
2019-11-14 04:30:00,5.74704,1.33372,5.8997693006,1.24704,0.36372000000000004,1.299,4.5,0.97,4.6033574704,5.6596359161,1.6507271422,5.8954540793,1.24704,0.36372000000000004,1.299,4.4125959161,1.2870071422,4.5964540793
2019-11-14 05:00:00,5.77656,1.31358,5.9240305409000005,1.2465600000000001,0.36358,1.2985,4.53,0.9500000000000001,4.628541887,5.6802215337,1.6567312806999999,5.916897431,1.2465600000000001,0.36358,1.2985,4.4336615337,1.2931512807,4.618397431
2019-11-14 05:30:00,5.83608,1.29344,5.9776932675,1.24608,0.36344000000000004,1.298,4.59,0.93,4.6832680897,5.7759371969,1.6846483491000002,6.0166012467,1.24608,0.36344000000000004,1.298,4.5298571969,1.3212083491,4.7186012467000005
2019-11-14 06:00:00,6.12608,1.29344,6.2611375324,1.24608,0.36344000000000004,1.298,4.88,0.93,4.9678264865,6.0627262344,1.7682951517,6.3153398275,1.24608,0.36344000000000004,1.298,4.8166462344,1.4048551517,5.0173398275
2019-11-14 06:30:00,6.86656,1.13358,6.9595006897000005,1.2465600000000001,0.36358,1.2985,5.62,0.77,5.6725038563,6.7355052194,1.9645223557,7.0161512702,1.2465600000000001,0.36358,1.2985,5.4889452194,1.6009423557,5.7176512702
2019-11-14 07:00:00,7.50464,1.50302,7.6536717104,1.24464,0.36302,1.2965,6.26,1.1400000000000001,6.3629552882,7.5373817789,2.1984030189,7.851439353,1.24464,0.36302,1.2965,6.2927417789,1.8353830189,6.554939353
2019-11-14 07:30:00,8.32016,1.05338,8.3865768851,1.28016,0.37338000000000005,1.3335,7.04,0.68,7.0727646645,8.1914856838,2.3891833244000003,8.5327975873,1.28016,0.37338000000000005,1.3335,6.9113256838,2.0158033244,7.1992975873
2019-11-14 08:00:00,8.59784,0.8756200000000001,8.6423123671,1.28784,0.37562,1.3415,7.31,0.5,7.3270799095,8.4483561938,2.4641038898,8.8003710352,1.28784,0.37562,1.3415,7.1605161938,2.0884838898,7.4588710352
2019-11-14 08:30:00,9.03448,0.5146400000000001,9.0491261015,1.28448,0.37464000000000003,1.338,7.75,0.14,7.751264413,8.8471640915,2.58042286,9.2157959286,1.28448,0.37464000000000003,1.338,7.5626840914999995,2.2057828600000002,7.8777959286
2019-11-14 09:00:00,9.37104,0.6607200000000001,9.3943036783,1.27104,0.37072000000000005,1.324,8.1,0.29,8.1051896955,9.2259103882,2.6908905299,9.610323321,1.27104,0.37072000000000005,1.324,7.9548703882,2.3201705299,8.286323321
2019-11-14 09:30:00,9.87056,-0.07942,9.8708795074,1.2705600000000001,0.37058,1.3235000000000001,8.6,-0.45,8.6117652081,9.495483658,2.7695160669,9.8911288104,1.2705600000000001,0.37058,1.3235000000000001,8.224923658,2.3989360669,8.5676288104
2019-11-14 10:00:00,10.13008,-0.10956,10.1306724456,1.27008,0.37044000000000005,1.323,8.86,-0.48,8.8729927308,9.691468435200001,2.8266782936,10.09527962,1.27008,0.37044000000000005,1.323,8.4213884352,2.4562382936000002,8.77227962
2019-11-14 10:30:00,10.26104,0.37072000000000005,10.2677346674,1.27104,0.37072000000000005,1.324,8.99,0.0,8.99,9.9312682095,2.8966198944,10.3450710516,1.27104,0.37072000000000005,1.324,8.6602282095,2.5258998944,9.0210710516
2019-11-14 11:00:00,10.43104,0.37072000000000005,10.4376256304,1.27104,0.37072000000000005,1.324,9.16,0.0,9.16,10.0893167095,2.9427173736,10.5097049057,1.27104,0.37072000000000005,1.324,8.8182767095,2.5719973736,9.1857049057
2019-11-14 11:30:00,10.48056,0.37058,10.4871095851,1.2705600000000001,0.37058,1.3235000000000001,9.21,0.0,9.21,10.1333177695,2.9555510161000003,10.5555393433,1.2705600000000001,0.37058,1.3235000000000001,8.8627577695,2.5849710161,9.2320393433
2019-11-14 12:00:00,10.4076,0.3668,10.4140616476,1.2576,0.3668,1.31,9.15,0.0,9.15,10.0809228801,2.9402691734,10.5009613335,1.2576,0.3668,1.31,8.8233228801,2.5734691734,9.1909613335
2019-11-14 12:30:00,10.35712,0.38666000000000006,10.3643350317,1.25712,0.36666000000000004,1.3094999999999999,9.1,0.02,9.100021978000001,10.1039926743,2.9469978633,10.5249923691,1.25712,0.36666000000000004,1.3094999999999999,8.8468726743,2.5803378633,9.2154923691
2019-11-14 13:00:00,10.4824,0.38820000000000005,10.4895857402,1.2624,0.3682,1.315,9.22,0.02,9.2200216919,10.1692387674,2.9660279738,10.5929570494,1.2624,0.3682,1.315,8.9068387674,2.5978279738,9.2779570494
2019-11-14 13:30:00,10.43816,0.38988,10.4454387462,1.26816,0.36988000000000004,1.321,9.17,0.02,9.1700218102,10.1876906815,2.9714097821000003,10.6121777932,1.26816,0.36988000000000004,1.321,8.9195306815,2.6015297821,9.2911777932
2019-11-14 14:00:00,10.3976,0.38680000000000003,10.4047921652,1.2576,0.3668,1.31,9.14,0.02,9.1400218818,10.1123226057,2.9494274267,10.5336693809,1.2576,0.3668,1.31,8.8547226057,2.5826274267000002,9.2236693809
2019-11-14 14:30:00,10.32712,0.38666000000000006,10.3343559765,1.25712,0.36666000000000004,1.3094999999999999,9.07,0.02,9.0700220507,10.0044892653,2.9179760357,10.4213429846,1.25712,0.36666000000000004,1.3094999999999999,8.7473692653,2.5513160357,9.1118429846
2019-11-14 15:00:00,10.27712,0.38666000000000006,10.284391156,1.25712,0.36666000000000004,1.3094999999999999,9.02,0.02,9.0200221729,9.9635227996,2.9060274832,10.3786695829,1.25712,0.36666000000000004,1.3094999999999999,8.7064027996,2.5393674832,9.0691695829
2019-11-14 15:30:00,10.22712,0.38666000000000006,10.2344266791,1.25712,0.36666000000000004,1.3094999999999999,8.97,0.02,8.9700222965,9.9506667702,2.902277808,10.3652778856,1.25712,0.36666000000000004,1.3094999999999999,8.6935467702,2.535617808,9.0557778856
2019-11-14 16:00:00,10.3484,-0.0013000000000000002,10.3484000817,1.2984,0.37870000000000004,1.3525,9.05,-0.38,9.0579743872,9.9960278699,2.9155081287,10.4125290311,1.2984,0.37870000000000004,1.3525,8.6976278699,2.5368081287,9.0600290311
2019-11-14 16:30:00,10.65656,0.6310800000000001,10.6752298804,1.30656,0.38108000000000003,1.361,9.35,0.25,9.3533416488,10.3552199744,3.0202724925,10.7866874733,1.30656,0.38108000000000003,1.361,9.0486599744,2.6391924925,9.4256874733
2019-11-14 17:00:00,10.99704,0.66122,11.0169006826,1.30704,0.38122000000000006,1.3615,9.69,0.28,9.6940445635,10.687425338,3.1171657236,11.1327347271,1.30704,0.38122000000000006,1.3615,9.380385338,2.7359457236,9.7712347271
2019-11-14 17:30:00,11.03896,0.66178,11.0587788951,1.30896,0.38178,1.3635,9.73,0.28,9.7340279433,10.689345338,3.1177257236,11.1347347271,1.30896,0.38178,1.3635,9.380385338,2.7359457236,9.7712347271
2019-11-14 18:00:00,10.798960000000001,0.7517800000000001,10.825096316,1.30896,0.38178,1.3635,9.49,0.37,9.4972101167,10.4591130525,3.0505746403,10.8949094297,1.30896,0.38178,1.3635,9.1501530525,2.6687946403,9.5314094297
2019-11-14 18:30:00,10.4404,0.4822,10.4515295053,1.3104,0.38220000000000004,1.365,9.13,0.1,9.1305476287,10.1619167875,2.9638923964,10.585329987,1.3104,0.38220000000000004,1.365,8.8515167875,2.5816923964000003,9.220329987
2019-11-14 19:00:00,10.40568,0.033740000000000006,10.4057347002,1.31568,0.38374,1.3705,9.09,-0.35000000000000003,9.0967356783,9.9416230813,2.8996400654,10.3558573763,1.31568,0.38374,1.3705,8.6259430813,2.5159000654,8.9853573763
2019-11-14 19:30:00,10.23128,-0.020460000000000002,10.2313004574,1.30128,0.37954000000000004,1.3555000000000001,8.93,-0.4,8.9389540775,9.7079828614,2.8314950012,10.1124821472,1.30128,0.37954000000000004,1.3555000000000001,8.4067028614,2.4519550012,8.7569821472
2019-11-14 20:00:00,9.78632,0.62226,9.8060831452,1.2763200000000001,0.37226000000000004,1.3295,8.51,0.25,8.5136713585,9.4269248774,2.7495197558999998,9.8197134139,1.2763200000000001,0.37226000000000004,1.3295,8.1506048774,2.3772597559,8.4902134139
2019-11-14 20:30:00,9.4344,1.0617,9.4939512454,1.2744,0.37170000000000003,1.3275000000000001,8.16,0.6900000000000001,8.1891208319,9.2250270023,2.6906328757,9.6094031274,1.2744,0.37170000000000003,1.3275000000000001,7.9506270023,2.3189328757,8.2819031274
2019-11-14 21:00:00,9.21392,1.06156,9.2748709641,1.27392,0.37156000000000006,1.327,7.94,0.6900000000000001,7.9699247173,8.9984897629,2.6245595142,9.3734268364,1.27392,0.37156000000000006,1.327,7.7245697629,2.2529995142,8.0464268364
2019-11-14 21:30:00,8.5844,1.1417,8.6599885826,1.2744,0.37170000000000003,1.3275000000000001,7.31,0.77,7.3504421636,8.4137797422,2.4540190915,8.7643538981,1.2744,0.37170000000000003,1.3275000000000001,7.1393797422,2.0823190915,7.4368538981
2019-11-14 22:00:00,7.9544,1.7417,8.1428495166,1.2744,0.37170000000000003,1.3275000000000001,6.68,1.37,6.8190395218,7.9889842219,2.330120398,8.3218585645,1.2744,0.37170000000000003,1.3275000000000001,6.7145842219,1.958420398,6.9943585645
2019-11-14 22:30:00,7.4744,1.9417,7.7224901586,1.2744,0.37170000000000003,1.3275000000000001,6.2,1.57,6.3956938638,7.5905545609,2.2139117469,7.9068276676,1.2744,0.37170000000000003,1.3275000000000001,6.3161545609,1.8422117469,6.5793276676
2019-11-14 23:00:00,6.97392,1.55156,7.1444313,1.27392,0.37156000000000006,1.327,5.7,1.18,5.8208590431000005,6.9673626663,2.0321474443,7.2576694441,1.27392,0.37156000000000006,1.327,5.6934426663,1.6605874443,5.9306694441
2019-11-14 23:30:00,6.5744,1.2517,6.6924949197,1.2744,0.37170000000000003,1.3275000000000001,5.3,0.88,5.3725599113,6.4873116355,1.8921325602999999,6.7576162869,1.2744,0.37170000000000003,1.3275000000000001,5.2129116355,1.5204325603000002,5.4301162869
2019-11-15 00:00:00,6.3344000000000005,1.2517,6.4568859561,1.2744,0.37170000000000003,1.3275000000000001,5.06,0.88,5.1359517132,6.2176868612,1.8134920012,6.4767571471,1.2744,0.37170000000000003,1.3275000000000001,4.9432868612,1.4417920012,5.1492571471
2019-11-15 00:30:00,6.29216,1.27938,6.4209104222,1.23216,0.35938000000000003,1.2835,5.06,0.92,5.1429563482,6.210733475,1.8114639302,6.4695140365,1.23216,0.35938000000000003,1.2835,4.978573475,1.4520839302000002,5.1860140365
2019-11-15 01:00:00,6.4912,1.3091,6.6218894773,1.2312,0.35910000000000003,1.2825,5.26,0.9500000000000001,5.3451005603,6.3365557698,1.8481620995,6.6005789269,1.2312,0.35910000000000003,1.2825,5.1053557698,1.4890620995,5.3180789269
2019-11-15 01:30:00,6.4612,1.3391,6.5985069713,1.2312,0.35910000000000003,1.2825,5.23,0.98,5.3210243375,6.2743803558,1.8300276038,6.5358128706,1.2312,0.35910000000000003,1.2825,5.0431803558,1.4709276038,5.2533128706
2019-11-15 02:00:00,6.42168,1.36924,6.5660332165,1.23168,0.35924,1.283,5.19,1.01,5.2873622914,6.2581249206,1.8252864352,6.5188801257,1.23168,0.35924,1.283,5.0264449206,1.4660464352,5.2358801257
2019-11-15 02:30:00,6.33168,1.34924,6.4738412245,1.23168,0.35924,1.283,5.1,0.99,5.1951997074,6.2047161225,1.8097088691,6.4632459609,1.23168,0.35924,1.283,4.9730361225,1.4504688691,5.1802459609
2019-11-15 03:00:00,6.30168,1.47924,6.4729685462,1.23168,0.35924,1.283,5.07,1.12,5.1922345864,6.2403479271,1.8201014787,6.5003624241,1.23168,0.35924,1.283,5.0086679271,1.4608614787,5.2173624241
2019-11-15 03:30:00,6.1412,1.4291,6.3052885937,1.2312,0.35910000000000003,1.2825,4.91,1.07,5.0252363129,6.0077547176,1.7522617926000001,6.2580778308,1.2312,0.35910000000000003,1.2825,4.7765547176,1.3931617926,4.9755778308
2019-11-15 04:00:00,6.0012,1.2891,6.138092558,1.2312,0.35910000000000003,1.2825,4.77,0.93,4.8598148113,5.8047003877000005,1.6930376131,6.0465629039,1.2312,0.35910000000000003,1.2825,4.5735003877,1.3339376131,4.7640629039
2019-11-15 04:30:00,5.9032,1.2926,6.0430608966,1.2432,0.36260000000000003,1.295,4.66,0.93,4.7518943591,5.7354974118,1.6728534118,5.9744764707,1.2432,0.36260000000000003,1.295,4.4922974118,1.3102534118,4.6794764707
2019-11-15 05:00:00,5.82728,1.28504,5.967287491,1.2172800000000001,0.35504,1.268,4.61,0.93,4.7028714633,5.6776329632,1.6559762809,5.9142010034,1.2172800000000001,0.35504,1.268,4.4603529632,1.3009362809,4.6462010034
2019-11-15 05:30:00,6.00728,1.26504,6.1390340608,1.2172800000000001,0.35504,1.268,4.79,0.91,4.8756743123,5.8756931671,1.7137438404,6.1205137157,1.2172800000000001,0.35504,1.268,4.6584131671,1.3587038404,4.8525137157
2019-11-15 06:00:00,6.14728,1.28504,6.2801575776,1.2172800000000001,0.35504,1.268,4.93,0.93,5.0169512655,6.0321583786,1.7593795271000001,6.283498311,1.2172800000000001,0.35504,1.268,4.8148783786,1.4043395271,5.015498311
2019-11-15 06:30:00,6.68728,1.8150400000000002,6.9292195809,1.2172800000000001,0.35504,1.268,5.47,1.46,5.661492736,6.7743872661,1.9758629526,7.0566534022,1.2172800000000001,0.35504,1.268,5.5571072661,1.6208229526,5.7886534022
2019-11-15 07:00:00,7.44728,1.7750400000000002,7.6558961853,1.2172800000000001,0.35504,1.268,6.23,1.42,6.3897809039,7.5514553164,2.2025078006,7.8660992879,1.2172800000000001,0.35504,1.268,6.3341753164,1.8474678006,6.5980992879
2019-11-15 07:30:00,8.30232,0.86526,8.3472865202,1.25232,0.36526000000000003,1.3045,7.05,0.5,7.0677082566,8.0172355676,2.3383603739,8.3512870496,1.25232,0.36526000000000003,1.3045,6.7649155676,1.9731003739,7.0467870496
2019-11-15 08:00:00,8.52096,0.8477800000000001,8.5630304361,1.26096,0.36778000000000005,1.3135,7.26,0.48,7.2758504658,8.2560283727,2.4080082754,8.6000295549,1.26096,0.36778000000000005,1.3135,6.9950683727000005,2.0402282754,7.2865295548999995
2019-11-15 08:30:00,8.88096,0.76778,8.914086417,1.26096,0.36778000000000005,1.3135,7.62,0.4,7.6304914652,8.5813050202,2.5028806309,8.9388593961,1.26096,0.36778000000000005,1.3135,7.3203450201999996,2.1351006309000002,7.6253593961
2019-11-15 09:00:00,9.15048,0.67764,9.1755370524,1.26048,0.36764,1.313,7.89,0.31,7.8960876388,8.8978949062,2.5952193476,9.2686405273,1.26048,0.36764,1.313,7.6374149062,2.2275793476,7.9556405273
2019-11-15 09:30:00,9.53096,0.63778,9.5522752185,1.26096,0.36778000000000005,1.3135,8.27,0.27,8.2744063231,9.2415218286,2.6954438667,9.6265852381,1.26096,0.36778000000000005,1.3135,7.9805618286,2.3276638667,8.3130852381
2019-11-15 10:00:00,9.60048,0.47764000000000006,9.6123543526,1.26048,0.36764,1.313,8.34,0.11,8.3407253881,9.3791394311,2.7355823341,9.7699369074,1.26048,0.36764,1.313,8.1186594311,2.3679423341,8.4569369074
2019-11-15 10:30:00,9.87048,0.09764,9.8709629216,1.26048,0.36764,1.313,8.61,-0.27,8.6142324092,9.3359167544,2.72297572,9.7249132859,1.26048,0.36764,1.313,8.0754367544,2.3553357200000002,8.4119132859
2019-11-15 11:00:00,9.87048,-0.26236000000000004,9.8739661839,1.26048,0.36764,1.313,8.61,-0.63,8.633018012299999,9.385843382200001,2.7375376532,9.7769201898,1.26048,0.36764,1.313,8.1253633822,2.3698976532,8.4639201898
2019-11-15 11:30:00,9.96144,-0.26208000000000004,9.9648869938,1.26144,0.36792,1.314,8.7,-0.63,8.72278052,9.463150907,2.7600856812,9.8574488615,1.26144,0.36792,1.314,8.201710907,2.3921656812,8.5434488615
2019-11-15 12:00:00,10.18096,-0.30222000000000004,10.1854446859,1.26096,0.36778000000000005,1.3135,8.92,-0.67,8.9451271651,9.6429597708,2.8125299331,10.0447497612,1.26096,0.36778000000000005,1.3135,8.3819997708,2.4447499330999998,8.7312497612
2019-11-15 12:30:00,10.23296,-0.07872000000000001,10.2332627837,1.27296,0.37128000000000005,1.326,8.96,-0.45,8.9712931063,9.7491353361,2.8434978064000003,10.1553493084,1.27296,0.37128000000000005,1.326,8.4761753361,2.4722178063999998,8.8293493084
2019-11-15 13:00:00,10.02488,0.6518400000000001,10.0460496913,1.27488,0.37184,1.328,8.75,0.28,8.7544788537,9.7275101977,2.8371904743,10.1328231226,1.27488,0.37184,1.328,8.4526301977,2.4653504743,8.8048231226
2019-11-15 13:30:00,9.91536,0.7119800000000001,9.9408892686,1.27536,0.37198000000000003,1.3285,8.64,0.34,8.6466872269,9.5484633809,2.7849684861,9.9463160218,1.27536,0.37198000000000003,1.3285,8.2731033809,2.4129884861,8.6178160218
2019-11-15 14:00:00,9.894400000000001,0.7117,9.9199631174,1.2744,0.37170000000000003,1.3275000000000001,8.62,0.34,8.6267027305,9.591244508900001,2.7974463151,9.9908796967,1.2744,0.37170000000000003,1.3275000000000001,8.3168445089,2.4257463151,8.6633796967
2019-11-15 14:30:00,9.80488,0.6718400000000001,9.8278706137,1.27488,0.37184,1.328,8.53,0.30000000000000004,8.535273867899999,9.5299044286,2.7795554583,9.9269837798,1.27488,0.37184,1.328,8.2550244286,2.4077154583,8.5989837798
2019-11-15 15:00:00,9.89832,0.44576000000000005,9.9083520729,1.2883200000000001,0.37576000000000004,1.342,8.61,0.07,8.6102845481,9.5791644586,2.7939229671,9.9782963111,1.2883200000000001,0.37576000000000004,1.342,8.2908444586,2.4181629671,8.6362963111
2019-11-15 15:30:00,9.98928,0.71604,10.0149102942,1.28928,0.37604000000000004,1.343,8.7,0.34,8.7066411434,9.6933891083,2.8272384899,10.0972803212,1.28928,0.37604000000000004,1.343,8.4041091083,2.4511984899,8.7542803212
2019-11-15 16:00:00,10.05952,0.7448600000000001,10.0870589891,1.31952,0.38486000000000004,1.3745,8.74,0.36,8.7474110456,9.8018231379,2.8588650819,10.2102324353,1.31952,0.38486000000000004,1.3745,8.4823031379,2.4740050819,8.8357324353
2019-11-15 16:30:00,10.04152,0.8183600000000001,10.0748120082,1.33152,0.38836000000000004,1.387,8.71,0.43,8.720607777,9.8590620879,2.8755597757,10.2698563416,1.33152,0.38836000000000004,1.387,8.5275420879,2.4871997757,8.8828563416
2019-11-15 17:00:00,10.40728,0.85004,10.4419368414,1.33728,0.39004000000000005,1.393,9.07,0.46,9.0816573377,10.2241123335,2.9820327639,10.6501170141,1.33728,0.39004000000000005,1.393,8.8868323335,2.5919927639,9.2571170141
2019-11-15 17:30:00,10.63016,0.8308800000000001,10.6625823889,1.34016,0.39088,1.396,9.29,0.44,9.3004139693,10.4359411787,3.0438161771,10.8707720611,1.34016,0.39088,1.396,9.0957811787,2.6529361771,9.4747720611
2019-11-15 18:00:00,10.340160000000001,0.8808800000000001,10.3776133287,1.34016,0.39088,1.396,9.0,0.49,9.0133290187,10.1859729918,2.9709087893,10.6103885331,1.34016,0.39088,1.396,8.8458129918,2.5800287893,9.2143885331
2019-11-15 18:30:00,10.24968,1.03074,10.3013768521,1.33968,0.39074000000000003,1.3955,8.91,0.64,8.9329558378,10.0725446007,2.9378255085,10.492233959,1.33968,0.39074000000000003,1.3955,8.7328646007,2.5470855085,9.096733959
2019-11-15 19:00:00,10.0992,1.0306,10.1516489794,1.3392,0.3906,1.395,8.76,0.64,8.7833478811,9.8239878133,2.8653297789,10.2333206388,1.3392,0.3906,1.395,8.4847878133,2.4747297789,8.8383206388
2019-11-15 19:30:00,9.69928,1.01604,9.7523520137,1.28928,0.37604000000000004,1.343,8.41,0.64,8.434316807,9.4276033346,2.7497176393,9.8204201402,1.28928,0.37604000000000004,1.343,8.1383233346,2.3736776393,8.4774201402
2019-11-15 20:00:00,9.404,1.0745,9.4651870689,1.284,0.3745,1.3375,8.12,0.7000000000000001,8.1501165636,9.207104521,2.6854054853,9.590733876,1.284,0.3745,1.3375,7.923104521,2.3109054853,8.253233876
2019-11-15 20:30:00,9.06576,1.7991800000000002,9.242567449,1.26576,0.36918,1.3185,7.8,1.43,7.93,9.0704692319,2.645553526,9.4484054499,1.26576,0.36918,1.3185,7.8047092319,2.276373526,8.1299054499
2019-11-15 21:00:00,8.85912,1.84016,9.0482150726,1.26912,0.37016000000000004,1.322,7.59,1.47,7.731041327,8.8346381146,2.5767694501,9.202748036,1.26912,0.37016000000000004,1.322,7.5655181146,2.2066094501,7.880748036
2019-11-15 21:30:00,8.36912,1.87016,8.5755272724,1.26912,0.37016000000000004,1.322,7.1,1.5,7.2567210226,8.390468345,2.447219934,8.7400711927,1.26912,0.37016000000000004,1.322,7.121348345,2.077059934,7.4180711927
2019-11-15 22:00:00,7.9896,1.8703,8.2055914016,1.2696,0.3703,1.3225,6.72,1.5,6.8853758067,8.0532933817,2.3488772363,8.3888472726,1.2696,0.3703,1.3225,6.7836933817,1.9785772363,7.0663472726
2019-11-15 22:30:00,7.61864,1.21002,7.7141314385,1.26864,0.37002,1.3215,6.35,0.84,6.405318103,7.4288602715,2.1667509125,7.7383961161,1.26864,0.37002,1.3215,6.1602202715,1.7967309125000002,6.4168961161
2019-11-15 23:00:00,7.19864,1.24002,7.3046606663,1.26864,0.37002,1.3215,5.93,0.87,5.9934797906,7.0083448843,2.0441005912,7.3003592544,1.26864,0.37002,1.3215,5.7397048843,1.6740805912,5.9788592544
2019-11-15 23:30:00,6.73864,1.30002,6.8628945096,1.26864,0.37002,1.3215,5.47,0.93,5.5484952915,6.6114315022,1.9283341881,6.8869078148,1.26864,0.37002,1.3215,5.3427915022,1.5583141881,5.5654078148
2019-11-16 00:00:00,6.47816,1.29988,6.6072872648,1.26816,0.36988000000000004,1.321,5.21,0.93,5.2923529739,6.3412914772,1.8495433475,6.6055119554,1.26816,0.36988000000000004,1.321,5.0731314772,1.4796633475,5.2845119554
2019-11-16 00:30:00,6.29688,1.33784,6.4374306676,1.22688,0.35784000000000005,1.278,5.07,0.98,5.1638454663,6.206874311,1.8103383407,6.4654940739,1.22688,0.35784000000000005,1.278,4.9799943110000005,1.4524983407,5.1874940739
2019-11-16 01:00:00,6.58592,1.33756,6.7203726831,1.22592,0.35756000000000004,1.2770000000000001,5.36,0.98,5.4488530903,6.3871266765,1.8629119473,6.6532569547,1.22592,0.35756000000000004,1.2770000000000001,5.1612066765,1.5053519472999999,5.3762569547
2019-11-16 01:30:00,6.55592,1.37756,6.6990864004,1.22592,0.35756000000000004,1.2770000000000001,5.33,1.02,5.4267209252,6.3917062742,1.8642476633,6.658027369,1.22592,0.35756000000000004,1.2770000000000001,5.1657862742,1.5066876633000001,5.381027369
2019-11-16 02:00:00,6.36592,1.4275600000000002,6.524022149,1.22592,0.35756000000000004,1.2770000000000001,5.14,1.07,5.2501904727,6.2145650318,1.8125814676,6.4735052415,1.22592,0.35756000000000004,1.2770000000000001,4.9886450318,1.4550214676,5.1965052415
2019-11-16 02:30:00,6.28544,1.4274200000000001,6.4454855403,1.22544,0.35742,1.2765,5.06,1.07,5.1718952039,6.1244824131,1.7863073704999999,6.3796691804,1.22544,0.35742,1.2765,4.8990424131,1.4288873705,5.1031691804
2019-11-16 03:00:00,6.24304,0.73672,6.286358628,1.2230400000000001,0.35672000000000004,1.274,5.02,0.38,5.0343619258,5.9254347314,1.7282517967,6.1723278452,1.2230400000000001,0.35672000000000004,1.274,4.7023947314,1.3715317967,4.8983278452
2019-11-16 03:30:00,6.08248,0.7336400000000001,6.126564339,1.21248,0.35364,1.263,4.87,0.38,4.8848029643,5.7618451326999995,1.6805381637,6.0019220132,1.21248,0.35364,1.263,4.5493651327,1.3268981637000001,4.7389220132
2019-11-16 04:00:00,5.90296,0.68378,5.9424314763,1.21296,0.35378000000000004,1.2635,4.69,0.33,4.7015954739,5.5872939438,1.6296274003,5.8200978582000005,1.21296,0.35378000000000004,1.2635,4.3743339438,1.2758474003,4.5565978582
2019-11-16 04:30:00,5.81144,0.71042,5.8547016534,1.20144,0.35042,1.2515,4.61,0.36,4.6240350345,5.5055497313,1.6057853383,5.7349476368,1.20144,0.35042,1.2515,4.3041097313,1.2553653383,4.4834476368
2019-11-16 05:00:00,5.6790400000000005,0.70972,5.723215687,1.19904,0.34972000000000003,1.249,4.48,0.36,4.4944410108,5.3948276618,1.5734914014,5.6196121477,1.19904,0.34972000000000003,1.249,4.1957876618,1.2237714014,4.3706121477
2019-11-16 05:30:00,5.6985600000000005,0.7095800000000001,5.7425682277,1.19856,0.34958,1.2485,4.5,0.36,4.5143770334,5.3906378584,1.5722693754,5.6152477691,1.19856,0.34958,1.2485,4.1920778584,1.2226893754,4.3667477691
2019-11-16 06:00:00,5.79944,0.6569200000000001,5.8365270667,1.18944,0.34692,1.239,4.61,0.31,4.6204112371,5.4852609953,1.5998677903,5.7138135367,1.18944,0.34692,1.239,4.2958209953,1.2529477903,4.4748135367
2019-11-16 06:30:00,5.98416,1.17538,6.0984989178,1.18416,0.34538,1.2335,4.8,0.8300000000000001,4.8712318771,5.8470973946,1.7054034068,6.0907264527,1.18416,0.34538,1.2335,4.6629373946,1.3600234068,4.8572264527
2019-11-16 07:00:00,6.15416,1.28538,6.2869616708,1.18416,0.34538,1.2335,4.97,0.9400000000000001,5.0581122961,6.0489989269,1.7642913537,6.3010405488,1.18416,0.34538,1.2335,4.8648389269,1.4189113537,5.0675405488
2019-11-16 07:30:00,6.46016,1.29588,6.5888521155,1.22016,0.35588000000000003,1.271,5.24,0.9400000000000001,5.3236453676,6.3636026525,1.8560507737,6.6287527631,1.22016,0.35588000000000003,1.271,5.1434426525,1.5001707737,5.3577527631
2019-11-16 08:00:00,6.65832,1.25826,6.7761673127,1.22832,0.35826,1.2795,5.43,0.9,5.5040803046,6.5705326924000005,1.9164053686,6.8443048879,1.22832,0.35826,1.2795,5.3422126924,1.5581453686,5.5648048879
2019-11-16 08:30:00,7.21736,1.25798,7.3261721963,1.22736,0.35798,1.2785,5.99,0.9,6.057235343,7.0697641349,2.0620145393,7.3643376405,1.22736,0.35798,1.2785,5.8424041349,1.7040345393,6.0858376405
2019-11-16 09:00:00,7.56688,1.6578400000000002,7.7463608488,1.22688,0.35784000000000005,1.278,6.34,1.3,6.4719085284,7.5654752883,2.2065969591,7.8807034253,1.22688,0.35784000000000005,1.278,6.3385952883,1.8487569591000002,6.6027034253
2019-11-16 09:30:00,8.0112,1.0191,8.0757594225,1.2312,0.35910000000000003,1.2825,6.78,0.66,6.8120481502,7.7602070884,2.2633937341,8.0835490504,1.2312,0.35910000000000003,1.2825,6.5290070884,1.9042937341,6.8010490504
2019-11-16 10:00:00,8.15408,0.98994,8.2139516586,1.23408,0.35994000000000004,1.2855,6.92,0.63,6.9486185677000005,7.897999491,2.3035831849,8.2270828031,1.23408,0.35994000000000004,1.2855,6.663919491,1.9436431849,6.9415828031
2019-11-16 10:30:00,8.26304,0.9567200000000001,8.318241593,1.2230400000000001,0.35672000000000004,1.274,7.04,0.6000000000000001,7.0655219199,7.9932119123,2.3313534744,8.3262624086,1.2230400000000001,0.35672000000000004,1.274,6.7701719123,1.9746334744,7.0522624086
2019-11-16 11:00:00,8.2092,0.9656,8.2657938518,1.2192,0.3556,1.27,6.99,0.61,7.0165661117,7.8966349745,2.3031852009,8.2256614317,1.2192,0.3556,1.27,6.6774349745,1.9475852008999999,6.9556614317
2019-11-16 11:30:00,8.12688,0.9978400000000001,8.1879095745,1.22688,0.35784000000000005,1.278,6.9,0.64,6.9296175941,7.8442424641,2.287904052,8.1710859002,1.22688,0.35784000000000005,1.278,6.6173624641,1.930064052,6.8930859002
2019-11-16 12:00:00,8.09496,0.9372800000000001,8.1490411215,1.22496,0.35728000000000004,1.276,6.87,0.58,6.8944397887,7.8481837241,2.2890535862,8.1751913792,1.22496,0.35728000000000004,1.276,6.6232237241,1.9317735862,6.8991913792
2019-11-16 12:30:00,8.35016,0.9658800000000001,8.4058370315,1.22016,0.35588000000000003,1.271,7.13,0.61,7.1560463945,8.0625040584,2.3515636837000002,8.3984417275,1.22016,0.35588000000000003,1.271,6.8423440584,1.9956836837,7.1274417275
2019-11-16 13:00:00,8.23064,0.9660200000000001,8.2871363842,1.22064,0.35602,1.2715,7.01,0.61,7.0364906026,7.9716566497,2.3250665228000003,8.3038090101,1.22064,0.35602,1.2715,6.7510166497,1.9690465228,7.0323090101
2019-11-16 13:30:00,8.22488,0.9643400000000001,8.2812198769,1.21488,0.35434000000000004,1.2655,7.01,0.61,7.0364906026,7.9305609841999996,2.313080287,8.2610010252,1.21488,0.35434000000000004,1.2655,6.7156809842000005,1.958740287,6.9955010252
2019-11-16 14:00:00,8.10488,1.00434,8.1668707991,1.21488,0.35434000000000004,1.2655,6.89,0.65,6.9205924602,7.8456932659,2.2883272025,8.172597152,1.21488,0.35434000000000004,1.2655,6.6308132659,1.9339872025,6.907097152
2019-11-16 14:30:00,8.05784,1.06812,8.1283249074,1.22784,0.35812000000000005,1.279,6.83,0.71,6.8668042057,7.8353053318,2.2852973885,8.1617763873,1.22784,0.35812000000000005,1.279,6.6074653318,1.9271773885,6.8827763873
2019-11-16 15:00:00,7.96784,1.03812,8.0351830969,1.22784,0.35812000000000005,1.279,6.74,0.68,6.7742158218,7.7233112038,2.2526324344,8.0451158372,1.22784,0.35812000000000005,1.279,6.4954712038,1.8945124344000002,6.7661158372
2019-11-16 15:30:00,7.96832,1.03826,8.0356771619,1.22832,0.35826,1.2795,6.74,0.68,6.7742158218,7.7370471290000005,2.256638746,8.0594240927,1.22832,0.35826,1.2795,6.508727129,1.8983787460000001,6.7799240927
2019-11-16 16:00:00,8.10784,1.03812,8.1740297651,1.22784,0.35812000000000005,1.279,6.88,0.68,6.9135229804,7.8660865074,2.2942752313,8.1938401119,1.22784,0.35812000000000005,1.279,6.6382465074,1.9361552313,6.9148401119
2019-11-16 16:30:00,8.40784,1.03812,8.4716861722,1.22784,0.35812000000000005,1.279,7.18,0.68,7.2121286733,8.1775483731,2.3851182755,8.5182795553,1.22784,0.35812000000000005,1.279,6.9497083731,2.0269982755,7.2392795553
2019-11-16 17:00:00,8.70736,1.3079800000000001,8.8050513826,1.22736,0.35798,1.2785,7.48,0.9500000000000001,7.5400862064,8.683443819,2.5326711139,9.0452539781,1.22736,0.35798,1.2785,7.456083819,2.1746911139,7.7667539781
2019-11-16 17:30:00,8.96784,1.11812,9.0372753969,1.22784,0.35812000000000005,1.279,7.74,0.76,7.7772231548,8.8259773147,2.5742433835,9.1937263695,1.22784,0.35812000000000005,1.279,7.5981373147,2.2161233835,7.9147263695
2019-11-16 18:00:00,8.85736,1.13798,8.9301637527,1.22736,0.35798,1.2785,7.63,0.78,7.6697653158,8.6988698238,2.5371703653,9.0613227331,1.22736,0.35798,1.2785,7.4715098238,2.1791903653,7.7828227331
2019-11-16 18:30:00,8.73872,1.18546,8.8187608342,1.21872,0.35546000000000005,1.2695,7.52,0.8300000000000001,7.5656658663,8.5714999856,2.5000208291,8.9286458184,1.21872,0.35546000000000005,1.2695,7.3527799856,2.1445608291,7.6591458184
2019-11-16 19:00:00,8.49392,1.1840600000000001,8.5760524165,1.21392,0.35406000000000004,1.2645,7.28,0.8300000000000001,7.3271617970000005,8.3158914354,2.4254683353,8.6623869119,1.21392,0.35406000000000004,1.2645,7.1019714354,2.0714083353,7.3978869119
2019-11-16 19:30:00,8.26392,1.22406,8.3540826337,1.21392,0.35406000000000004,1.2645,7.05,0.87,7.1034780214,8.1155816717,2.3670446542,8.453730908,1.21392,0.35406000000000004,1.2645,6.9016616717,2.0129846542,7.189230908
2019-11-16 20:00:00,7.98344,1.2439200000000001,8.0797680165,1.21344,0.35392,1.264,6.77,0.89,6.8282501419,7.8487961164,2.2892322006,8.175829288,1.21344,0.35392,1.264,6.6353561164,1.9353122006,6.911829288
2019-11-16 20:30:00,7.68344,1.29392,7.7916287899,1.21344,0.35392,1.264,6.47,0.9400000000000001,6.5379278063,7.5629134542,2.2058497575000002,7.8780348481,1.21344,0.35392,1.264,6.3494734542,1.8519297575,6.6140348481
2019-11-16 21:00:00,7.54344,1.8239200000000002,7.7608099577,1.21344,0.35392,1.264,6.33,1.47,6.4984459681,7.5638492605,2.206122701,7.8790096463,1.21344,0.35392,1.264,6.3504092605,1.852202701,6.6150096463
2019-11-16 21:30:00,7.27296,2.05378,7.5573778158,1.21296,0.35378000000000004,1.2635,6.06,1.7000000000000002,6.2939335872,7.3889880479,2.155121514,7.6968625499000005,1.21296,0.35378000000000004,1.2635,6.1760280479,1.8013415140000002,6.4333625499
2019-11-16 22:00:00,7.03344,1.52392,7.1966388266,1.21344,0.35392,1.264,5.82,1.17,5.9364383261,6.9669096167,2.0320153049,7.2571975174,1.21344,0.35392,1.264,5.7534696167,1.6780953049,5.9931975174000005
