Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-11-16 22:30:00,6.67296,1.41378,6.821082689,1.21296,0.35378000000000004,1.2635,5.46,1.06,5.5619421069,6.5479620956,1.9098222779,6.8207938495,1.21296,0.35378000000000004,1.2635,5.3350020956,1.5560422779,5.5572938495
2019-11-16 23:00:00,6.41296,0.9537800000000001,6.4834984576,1.21296,0.35378000000000004,1.2635,5.2,0.6000000000000001,5.2345009313,6.1751400714,1.8010825208,6.4324375744,1.21296,0.35378000000000004,1.2635,4.9621800714,1.4473025208,5.1689375744
2019-11-16 23:30:00,6.14296,0.7437800000000001,6.1878240319,1.21296,0.35378000000000004,1.2635,4.93,0.39,4.9454019048,5.8603155884,1.7092587133000001,6.1044954046,1.21296,0.35378000000000004,1.2635,4.6473555884,1.3554787133000001,4.8409954046
2019-11-17 00:00:00,5.90296,0.7437800000000001,5.9496340602,1.21296,0.35378000000000004,1.2635,4.69,0.39,4.7061874166,5.6534255836,1.6489157952,5.8889849829,1.21296,0.35378000000000004,1.2635,4.4404655836,1.2951357952,4.6254849829
2019-11-17 00:30:00,5.94168,0.7517400000000001,5.9890461887,1.17168,0.34174000000000004,1.2205,4.77,0.41000000000000003,4.7875881193000005,5.6394565607,1.6448414969,5.8744339174,1.17168,0.34174000000000004,1.2205,4.4677765607,1.3031014969,4.6539339174
2019-11-17 01:00:00,6.23024,0.7513200000000001,6.2753782515,1.17024,0.34132,1.219,5.06,0.41000000000000003,5.0765834968,5.9059464748,1.7225677218,6.1520275779,1.17024,0.34132,1.219,4.7357064748,1.3812477217999999,4.9330275779
2019-11-17 01:30:00,6.23024,0.7513200000000001,6.2753782515,1.17024,0.34132,1.219,5.06,0.41000000000000003,5.0765834968,5.910167247,1.7237987804000001,6.1564242156,1.17024,0.34132,1.219,4.739927247,1.3824787804,4.9374242156
2019-11-17 02:00:00,6.11728,0.7475400000000001,6.1627859487,1.15728,0.33754,1.2055,4.96,0.41000000000000003,4.9769167162,5.7687197829,1.68254327,6.0090831072,1.15728,0.33754,1.2055,4.6114397829,1.34500327,4.8035831072
2019-11-17 02:30:00,5.98632,0.74726,6.0327791813,1.15632,0.33726,1.2045,4.83,0.41000000000000003,4.8473704212,5.6959281718,1.6613123833999999,5.9332585123,1.15632,0.33726,1.2045,4.5396081718,1.3240523834,4.7287585123
2019-11-17 03:00:00,5.8916,0.7688,5.9415489563,1.1616,0.3388,1.21,4.73,0.43,4.7495052374,5.6367180174,1.6440427551,5.8715812681,1.1616,0.3388,1.21,4.4751180174,1.3052427551,4.6615812681
2019-11-17 03:30:00,5.75024,0.7713200000000001,5.8017406526,1.17024,0.34132,1.219,4.58,0.43,4.6001413022,5.4759168909,1.5971424265,5.7040800947,1.17024,0.34132,1.219,4.3056768909,1.2558224265,4.4850800947
2019-11-17 04:00:00,5.59024,0.7713200000000001,5.6432010242,1.17024,0.34132,1.219,4.42,0.43,4.4408670325,5.3362685901999996,1.5564116720999999,5.5586131148,1.17024,0.34132,1.219,4.1660285902,1.2150916721,4.3396131148
2019-11-17 04:30:00,5.49976,0.7411800000000001,5.5494781602,1.1697600000000001,0.34118000000000004,1.2185,4.33,0.4,4.3484365006,5.2434972744,1.5293533717,5.4619763275,1.1697600000000001,0.34118000000000004,1.2185,4.0737372744,1.1881733717,4.2434763275
2019-11-17 05:00:00,5.44872,0.7379600000000001,5.4984665681,1.15872,0.33796000000000004,1.207,4.29,0.4,4.3086076637,5.2068842232,1.5186745651,5.4238377325,1.15872,0.33796000000000004,1.207,4.0481642232,1.1807145651,4.2168377325
2019-11-17 05:30:00,5.44632,0.71726,5.4933471991000005,1.15632,0.33726,1.2045,4.29,0.38,4.3067969537,5.1973319896,1.5158884970000002,5.4138874892,1.15632,0.33726,1.2045,4.0410119896,1.178628497,4.2093874892
2019-11-17 06:00:00,5.52632,0.71726,5.5726721283,1.15632,0.33726,1.2045,4.37,0.38,4.3864906246,5.2692219639,1.5368564061,5.488772879,1.15632,0.33726,1.2045,4.1129019639,1.1995964061,4.284272879
2019-11-17 06:30:00,5.7563200000000005,0.6672600000000001,5.7948646102,1.15632,0.33726,1.2045,4.6,0.33,4.6118217659,5.4414018368,1.5870755357,5.6681269134,1.15632,0.33726,1.2045,4.2850818368,1.2498155357,4.4636269134
2019-11-17 07:00:00,5.87584,0.62712,5.9092110472,1.15584,0.33712000000000003,1.204,4.72,0.29,4.7289005065000005,5.5503233759,1.618844318,5.7815868499,1.15584,0.33712000000000003,1.204,4.3944833759,1.281724318,4.5775868499
2019-11-17 07:30:00,6.00184,1.47762,6.1810552699,1.19184,0.34762000000000004,1.2415,4.8100000000000005,1.13,4.9409513254,5.9829434455,1.7450251716,6.2322327558,1.19184,0.34762000000000004,1.2415,4.7911034455,1.3974051716,4.9907327558
2019-11-17 08:00:00,6.06952,1.27986,6.2029923948,1.19952,0.34986,1.2495,4.87,0.93,4.9580036305,5.960865039,1.7385856364,6.2092344157,1.19952,0.34986,1.2495,4.761345039,1.3887256364,4.9597344157
2019-11-17 08:30:00,6.46952,1.81986,6.7206085625,1.19952,0.34986,1.2495,5.27,1.47,5.471179032,6.5613307502,1.9137214688,6.8347195315,1.19952,0.34986,1.2495,5.3618107502,1.5638614687999999,5.5852195315
2019-11-17 09:00:00,6.85904,1.70972,7.0689159141,1.19904,0.34972000000000003,1.249,5.66,1.3599999999999999,5.8210995525,6.9206499693,2.0185229077,7.2090103847,1.19904,0.34972000000000003,1.249,5.7216099693,1.6688029077,5.9600103847
2019-11-17 09:30:00,7.30952,1.10986,7.3932991181,1.19952,0.34986,1.2495,6.11,0.76,6.1570853494,7.1273962696,2.078823912,7.4243711142,1.19952,0.34986,1.2495,5.9278762696000005,1.728963912,6.1748711142
2019-11-17 10:00:00,7.83952,1.06986,7.9121851754,1.19952,0.34986,1.2495,6.64,0.72,6.6789220687,7.600103142,2.2166967497,7.9167741062,1.19952,0.34986,1.2495,6.400583142,1.8668367497,6.6672741062
2019-11-17 10:30:00,8.17904,1.03972,8.2448597926,1.19904,0.34972000000000003,1.249,6.98,0.6900000000000001,7.0140216709,7.8925243512000005,2.3019862691,8.2213795325,1.19904,0.34972000000000003,1.249,6.6934843512,1.9522662691,6.9723795325
2019-11-17 11:00:00,8.30904,1.03972,8.3738380328,1.19904,0.34972000000000003,1.249,7.11,0.6900000000000001,7.1434025506,8.1152913037,2.3669599636,8.4534284414,1.19904,0.34972000000000003,1.249,6.9162513037,2.0172399636,7.2044284414
2019-11-17 11:30:00,8.39904,1.03972,8.4631489766,1.19904,0.34972000000000003,1.249,7.2,0.6900000000000001,7.2329869348999996,8.1854729494,2.3874296102,8.5265343223,1.19904,0.34972000000000003,1.249,6.9864329494,2.0377096102,7.2775343223
2019-11-17 12:00:00,8.50904,1.01972,8.5699236053,1.19904,0.34972000000000003,1.249,7.31,0.67,7.340640299,8.3285828021,2.429169984,8.6756070855,1.19904,0.34972000000000003,1.249,7.1295428021,2.079449984,7.4266070855
2019-11-17 12:30:00,8.5572,1.6320999999999999,8.7114535096,1.2072,0.3521,1.2575,7.35,1.28,7.4606232984,8.6111822896,2.5115948345,8.9699815517,1.2072,0.3521,1.2575,7.4039822896,2.1594948345000002,7.7124815517
2019-11-17 13:00:00,8.5044,1.7842,8.6895448097,1.2144,0.3542,1.2650000000000001,7.29,1.43,7.4289299364,8.6183822896,2.5136948345,8.9774815517,1.2144,0.3542,1.2650000000000001,7.4039822896,2.1594948345000002,7.7124815517
2019-11-17 13:30:00,8.52344,1.86392,8.7248625892,1.21344,0.35392,1.264,7.31,1.51,7.464328503,8.6822024309,2.5323090423,9.0439608655,1.21344,0.35392,1.264,7.4687624309,2.1783890423,7.7799608655
2019-11-17 14:00:00,8.42344,1.7239200000000001,8.598037078299999,1.21344,0.35392,1.264,7.21,1.37,7.3390053822,8.5684017045,2.4991171638000003,8.9254184422,1.21344,0.35392,1.264,7.3549617045,2.1451971638,7.6614184422000005
2019-11-17 14:30:00,8.37344,1.10392,8.4458946714,1.21344,0.35392,1.264,7.16,0.75,7.1991735637,8.3469807634,2.434536056,8.6947716285,1.21344,0.35392,1.264,7.1335407634,2.080616056,7.4307716285
2019-11-17 15:00:00,8.42344,1.12392,8.4980902325,1.21344,0.35392,1.264,7.21,0.77,7.250999931,8.3406678954,2.4326948028,8.6881957244,1.21344,0.35392,1.264,7.1272278954,2.0787748028,7.4241957244
2019-11-17 15:30:00,8.46344,1.07392,8.5313024094,1.21344,0.35392,1.264,7.25,0.72,7.2856640054,8.3657083618,2.4399982722,8.7142795435,1.21344,0.35392,1.264,7.1522683618,2.0860782722,7.4502795435
2019-11-17 16:00:00,8.49952,1.10986,8.5716760001,1.19952,0.34986,1.2495,7.3,0.76,7.3394550206,8.4195322221,2.4556968981000002,8.7703460647,1.19952,0.34986,1.2495,7.2200122221,2.1058368981,7.5208460647
2019-11-17 16:30:00,8.81,1.09,8.8771729734,1.2,0.35000000000000003,1.25,7.61,0.74,7.6458943231,8.7114049675,2.5408264489,9.0743801745,1.2,0.35000000000000003,1.25,7.5114049675,2.1908264489000002,7.8243801745
2019-11-17 17:00:00,9.1,0.9500000000000001,9.1494535356,1.2,0.35000000000000003,1.25,7.9,0.6000000000000001,7.9227520471,8.9499886755,2.6104133637,9.3229048703,1.2,0.35000000000000003,1.25,7.7499886755,2.2604133637,8.0729048703
2019-11-17 17:30:00,9.22904,0.12972,9.2299516033,1.19904,0.34972000000000003,1.249,8.03,-0.22,8.0330131333,8.911585118,2.5992123261,9.2829011646,1.19904,0.34972000000000003,1.249,7.712545118,2.2494923261,8.0339011646
2019-11-17 18:00:00,9.12952,0.40986000000000006,9.1387154814,1.19952,0.34986,1.2495,7.93,0.06,7.9302269829,8.7835442322,2.5618670677,9.1495252419,1.19952,0.34986,1.2495,7.5840242322,2.2120070677,7.9000252419
2019-11-17 18:30:00,8.99,0.35000000000000003,8.996810546,1.2,0.35000000000000003,1.25,7.79,0.0,7.79,8.6934683482,2.5355949348999998,9.055696196,1.2,0.35000000000000003,1.25,7.4934683482,2.1855949349,7.805696196
2019-11-17 19:00:00,8.74952,0.37986000000000003,8.7577619201,1.19952,0.34986,1.2495,7.55,0.03,7.5500596024,8.4574924019,2.4667686172,8.8098879186,1.19952,0.34986,1.2495,7.2579724019,2.1169086172,7.5603879186
2019-11-17 19:30:00,8.51,0.93,8.560665862,1.2,0.35000000000000003,1.25,7.31,0.58,7.332973476,8.2989761237,2.4205347028,8.6447667955,1.2,0.35000000000000003,1.25,7.0989761237,2.0705347028,7.3947667955
2019-11-17 20:00:00,8.18376,1.19818,8.2710073782,1.19376,0.34818000000000005,1.2435,6.99,0.85,7.0414913193,8.1519967142,2.3776657083,8.4916632439,1.19376,0.34818000000000005,1.2435,6.9582367142,2.0294857083,7.2481632439
2019-11-17 20:30:00,8.0356,1.1958,8.1240879488,1.1856,0.3458,1.235,6.85,0.85,6.9025357659,7.9420010275,2.3164169664,8.272917737,1.1856,0.3458,1.235,6.7564010275,1.9706169664000002,7.037917737
2019-11-17 21:00:00,7.7556,1.2258,7.8518734707,1.1856,0.3458,1.235,6.57,0.88,6.628672567,7.6650178363,2.2356302023,7.9843935795,1.1856,0.3458,1.235,6.4794178363,1.8898302023,6.7493935795
2019-11-17 21:30:00,7.42512,1.27566,7.5339043961000005,1.18512,0.34566,1.2345,6.24,0.93,6.3089222534000005,7.323024418,2.1358821219,7.6281504354,1.18512,0.34566,1.2345,6.137904418,1.7902221219,6.3936504354
2019-11-17 22:00:00,7.12512,1.32566,7.2473932866,1.18512,0.34566,1.2345,5.94,0.98,6.0202989959,6.9973329097,2.0408887653,7.2888884476,1.18512,0.34566,1.2345,5.8122129097,1.6952287653,6.0543884476
2019-11-17 22:30:00,6.79512,1.29566,6.9175422406,1.18512,0.34566,1.2345,5.61,0.9500000000000001,5.6898681883,6.633211822,1.9346867814,6.9095956479,1.18512,0.34566,1.2345,5.448091822,1.5890267813999999,5.6750956479
2019-11-17 23:00:00,6.38512,1.32566,6.5212829911,1.18512,0.34566,1.2345,5.2,0.98,5.2915404184,6.2314541293,1.8175074544,6.4910980514,1.18512,0.34566,1.2345,5.0463341293,1.4718474544,5.2565980514
2019-11-17 23:30:00,5.91512,1.37566,6.0729799152,1.18512,0.34566,1.2345,4.73,1.03,4.8408470333,5.82387076,1.6986289717,6.0665320417,1.18512,0.34566,1.2345,4.63875076,1.3529689717,4.8320320417
2019-11-18 00:00:00,5.78512,1.28566,5.9262580985,1.18512,0.34566,1.2345,4.6,0.9400000000000001,4.695061235,5.6257925983,1.6408561745,5.8602006232,1.18512,0.34566,1.2345,4.4406725983,1.2951961745,4.6257006232
2019-11-18 00:30:00,5.77336,1.29348,5.9164834319,1.14336,0.33348000000000005,1.191,4.63,0.96,4.7284775563,5.6339678724999995,1.6432406295000002,5.8687165338,1.14336,0.33348000000000005,1.191,4.4906078725,1.3097606295,4.6777165338
2019-11-18 01:00:00,6.11144,1.29292,6.2467064122,1.14144,0.33292000000000005,1.189,4.97,0.96,5.0618672444,5.926478829,1.7285563251,6.1734154469,1.14144,0.33292000000000005,1.189,4.785038829,1.3956363251,4.9844154469
2019-11-18 01:30:00,6.11192,1.79306,6.3695078499,1.14192,0.33306,1.1895,4.97,1.46,5.1800096525,6.1169680727,1.7841156879,6.3718417424,1.14192,0.33306,1.1895,4.9750480727,1.4510556879,5.1823417424
2019-11-18 02:00:00,6.0424,2.1132,6.4012664372,1.1424,0.3332,1.19,4.9,1.78,5.2132907074,6.1622852978000004,1.7973332119,6.4190471852,1.1424,0.3332,1.19,5.0198852978,1.4641332119000001,5.2290471852
2019-11-18 02:30:00,5.9724,2.1132,6.3352329081,1.1424,0.3332,1.19,4.83,1.78,5.1475528166,6.1027947566,1.7799818040000002,6.3570778714,1.1424,0.3332,1.19,4.9603947566,1.446781804,5.1670778714
2019-11-18 03:00:00,5.9124,2.0632,6.2620498241,1.1424,0.3332,1.19,4.77,1.73,5.0740319274,6.0380959247,1.7611113114,6.2896832549,1.1424,0.3332,1.19,4.8956959247,1.4279113114,5.0996832549
2019-11-18 03:30:00,5.9124,1.3432,6.0630569847,1.1424,0.3332,1.19,4.77,1.01,4.8757563516,5.7750490637,1.6843893103,6.015676108,1.1424,0.3332,1.19,4.6326490637,1.3511893103000001,4.825676108
2019-11-18 04:00:00,5.73384,1.37362,5.8960794644,1.14384,0.33362,1.1915,4.59,1.04,4.7063467786,5.6624149782,1.6515377020000002,5.8983489356,1.14384,0.33362,1.1915,4.5185749782,1.317917702,4.7068489356
2019-11-18 04:30:00,5.64632,1.3772600000000002,5.811864989,1.15632,0.33726,1.2045,4.49,1.04,4.6088718793,5.5585966068,1.6212573437,5.7902047988,1.15632,0.33726,1.2045,4.4022766068,1.2839973437,4.5857047988
2019-11-18 05:00:00,5.62632,1.3572600000000001,5.7877138362,1.15632,0.33726,1.2045,4.47,1.02,4.5848991265,5.5585966068,1.6212573437,5.7902047988,1.15632,0.33726,1.2045,4.4022766068,1.2839973437,4.5857047988
2019-11-18 05:30:00,5.65632,1.3572600000000001,5.8168815228,1.15632,0.33726,1.2045,4.5,1.02,4.6141521431,5.6293342823,1.6418891656999999,5.8638898774,1.15632,0.33726,1.2045,4.4730142823,1.3046291657,4.6593898774
2019-11-18 06:00:00,5.90632,1.31726,6.0514287445,1.15632,0.33726,1.2045,4.75,0.98,4.8500412369,5.8603952918,1.7092819601,6.1045784289,1.15632,0.33726,1.2045,4.7040752918,1.3720219601,4.9000784289
2019-11-18 06:30:00,6.66632,1.14726,6.7643202061,1.15632,0.33726,1.2045,5.51,0.81,5.5692189758,6.5484914116,1.9099766617,6.8213452204,1.15632,0.33726,1.2045,5.3921714116,1.5727166617,5.6168452204
2019-11-18 07:00:00,7.26632,1.14726,7.3563314125,1.15632,0.33726,1.2045,6.11,0.81,6.1634568223,7.1805159753,2.0943171595,7.479704141,1.15632,0.33726,1.2045,6.0241959753,1.7570571595,6.275204141
2019-11-18 07:30:00,8.026,0.923,8.0788987492,1.176,0.343,1.225,6.85,0.58,6.8745108917,7.8663014792,2.2943379314,8.1940640409,1.176,0.343,1.225,6.6903014792,1.9513379314,6.9690640409
2019-11-18 08:00:00,8.27168,0.9217400000000001,8.3228777866,1.17168,0.34174000000000004,1.2205,7.1,0.58,7.1236507494,8.2080119752,2.3940034928,8.5500124742,1.17168,0.34174000000000004,1.2205,7.0363319752,2.0522634928,7.3295124742
2019-11-18 08:30:00,8.5812,1.1016,8.6516192704,1.1712,0.3416,1.22,7.41,0.76,7.4488723979,8.547222999,2.4929400414,8.9033572906,1.1712,0.3416,1.22,7.376022999,2.1513400414,7.6833572906
2019-11-18 09:00:00,8.70416,1.10538,8.774067828,1.18416,0.34538,1.2335,7.52,0.76,7.5583066887,8.6769419573,2.5307747375,9.0384812055,1.18416,0.34538,1.2335,7.4927819573,2.1853947375000002,7.8049812055
2019-11-18 09:30:00,9.098,0.6265000000000001,9.1195452875,1.188,0.34650000000000003,1.2375,7.91,0.28,7.9149542008000005,8.830539227,2.5755739412,9.1984783615,1.188,0.34650000000000003,1.2375,7.642539227,2.2290739412000002,7.9609783615000005
2019-11-18 10:00:00,9.14232,0.6277600000000001,9.1638473143,1.19232,0.34776,1.242,7.95,0.28,7.9549292894,8.834859227,2.5768339412,9.2029783615,1.19232,0.34776,1.242,7.642539227,2.2290739412000002,7.9609783615000005
2019-11-18 10:30:00,9.14472,0.62846,9.1662896447,1.19472,0.34846000000000005,1.2445,7.95,0.28,7.9549292894,8.8338748274,2.5765468247000003,9.2019529452,1.19472,0.34846000000000005,1.2445,7.6391548274000005,2.2280868247,7.9574529452
2019-11-18 11:00:00,9.0296,0.6528,9.0531665179,1.2096,0.3528,1.26,7.82,0.30000000000000004,7.82575236,8.753261019,2.5530344639,9.1179802281,1.2096,0.3528,1.26,7.543661019,2.2002344639,7.8579802281
2019-11-18 11:30:00,9.07736,0.6379800000000001,9.0997518125,1.22736,0.35798,1.2785,7.85,0.28,7.8549920433,8.8000825591,2.5666907464,9.1667526657,1.22736,0.35798,1.2785,7.5727225591,2.2087107464,7.8882526657
2019-11-18 12:00:00,9.0764,0.6377,9.0987745466,1.2264,0.3577,1.2775,7.85,0.28,7.8549920433,8.7923491042,2.5644351554,9.1586969836,1.2264,0.3577,1.2775,7.5659491041999996,2.2067351554,7.8811969836
2019-11-18 12:30:00,9.08792,0.6410600000000001,9.1105020636,1.23792,0.36106000000000005,1.2895,7.85,0.28,7.8549920433,8.7817290054,2.5613376266,9.1476343807,1.23792,0.36106000000000005,1.2895,7.5438090054,2.2002776266,7.8581343807
2019-11-18 13:00:00,9.08792,0.6410600000000001,9.1105020636,1.23792,0.36106000000000005,1.2895,7.85,0.28,7.8549920433,8.8564049488,2.5831181101,9.2254218217,1.23792,0.36106000000000005,1.2895,7.6184849488,2.2220581101,7.9359218217
2019-11-18 13:30:00,9.11792,0.6410600000000001,9.1404279468,1.23792,0.36106000000000005,1.2895,7.88,0.28,7.88497305,8.8385185451,2.5779012423000003,9.2067901511,1.23792,0.36106000000000005,1.2895,7.6005985451,2.2168412423,7.9172901511
2019-11-18 14:00:00,8.98464,0.64302,9.0076206986,1.24464,0.36302,1.2965,7.74,0.28,7.7450629436,8.7953029383,2.5652966903000003,9.1617738941,1.24464,0.36302,1.2965,7.5506629383,2.2022766903,7.8652738940999996
2019-11-18 14:30:00,9.01464,0.64302,9.0375444148,1.24464,0.36302,1.2965,7.77,0.28,7.7750434082,8.8200136776,2.5725039893,9.1875142475,1.24464,0.36302,1.2965,7.5753736776,2.2094839893,7.8910142475
2019-11-18 15:00:00,9.22128,0.64204,9.2436042862,1.24128,0.36204000000000003,1.293,7.98,0.28,7.9849107697,8.9813316367,2.6195550606999998,9.3555537882,1.24128,0.36204000000000003,1.293,7.7400516367000005,2.2575150607,8.0625537882
2019-11-18 15:30:00,9.33128,0.41204,9.3403727656,1.24128,0.36204000000000003,1.293,8.09,0.05,8.0901545103,9.0344112067,2.6350366019,9.4108450069,1.24128,0.36204000000000003,1.293,7.7931312067,2.2729966019,8.1178450069
2019-11-18 16:00:00,9.546,0.658,9.5686508976,1.296,0.378,1.35,8.25,0.28,8.2547501476,9.275117215,2.7052425211,9.6615804323,1.296,0.378,1.35,7.9791172150000005,2.3272425211,8.3115804323
2019-11-18 16:30:00,9.99136,0.6924800000000001,10.015328412,1.31136,0.38248000000000004,1.366,8.68,0.31,8.6855339502,9.7110253588,2.8323823963,10.1156514154,1.31136,0.38248000000000004,1.366,8.3996653588,2.4499023963,8.7496514154
2019-11-18 17:00:00,10.60232,0.69276,10.624928508,1.3123200000000002,0.38276000000000004,1.367,9.29,0.31,9.2951707892,10.3014189317,3.0045805218,10.7306447205,1.3123200000000002,0.38276000000000004,1.367,8.9890989317,2.6218205218,9.3636447205
2019-11-18 17:30:00,10.66232,0.7627600000000001,10.6895683075,1.3123200000000002,0.38276000000000004,1.367,9.35,0.38,9.3577187391,10.3472027711,3.0179341416,10.7783362199,1.3123200000000002,0.38276000000000004,1.367,9.0348827711,2.6351741416000003,9.4113362199
2019-11-18 18:00:00,10.48184,0.82262,10.5140702608,1.3118400000000001,0.38262,1.3665,9.17,0.44,9.1805500925,10.2029306844,2.9758547829,10.6280527962,1.3118400000000001,0.38262,1.3665,8.8910906844,2.5932347828999998,9.2615527962
2019-11-18 18:30:00,10.37272,0.84996,10.4074853927,1.30272,0.37996,1.357,9.07,0.47000000000000003,9.0821693444,10.1002357111,2.9459020824,10.5210788657,1.30272,0.37996,1.357,8.7975157111,2.5659420824,9.1640788657
2019-11-18 19:00:00,10.12792,0.8685600000000001,10.1650951791,1.29792,0.37856,1.3519999999999999,8.83,0.49,8.8435852458,9.8867608902,2.883638593,10.2987092607,1.29792,0.37856,1.3519999999999999,8.5888408902,2.505078593,8.9467092607
2019-11-18 19:30:00,9.81128,0.9220400000000001,9.8545102872,1.24128,0.36204000000000003,1.293,8.57,0.56,8.5882768935,9.5431107045,2.7834072888,9.9407403172,1.24128,0.36204000000000003,1.293,8.3018307045,2.4213672888,8.6477403172
2019-11-18 20:00:00,9.4388,1.1884000000000001,9.5133190843,1.2288000000000001,0.3584,1.28,8.21,0.8300000000000001,8.2518482778,9.2739263087,2.7048951734,9.6603399049,1.2288000000000001,0.3584,1.28,8.0451263087,2.3464951734,8.3803399049
2019-11-18 20:30:00,9.15928,1.04854,9.2191022475,1.22928,0.35854,1.2805,7.93,0.6900000000000001,7.9599623115,8.9350130869,2.6060454837,9.3073052988,1.22928,0.35854,1.2805,7.7057330869000005,2.2475054837,8.0268052988
2019-11-18 21:00:00,8.8188,1.0484,8.880899504,1.2288000000000001,0.3584,1.28,7.59,0.6900000000000001,7.6212991019,8.6295528601,2.5169529175000003,8.9891175626,1.2288000000000001,0.3584,1.28,7.4007528601,2.1585529175,7.7091175626
2019-11-18 21:30:00,8.27832,1.14826,8.3575763861,1.22832,0.35826,1.2795,7.05,0.79,7.0941243293,8.1532220246,2.3780230905,8.4929396089,1.22832,0.35826,1.2795,6.9249020246,2.0197630905,7.2134396089
2019-11-18 22:00:00,7.7888,1.2184,7.8835210408,1.2288000000000001,0.3584,1.28,6.5600000000000005,0.86,6.6161318004,7.6656572742,2.235816705,7.9850596606,1.2288000000000001,0.3584,1.28,6.4368572742,1.877416705,6.7050596606
2019-11-18 22:30:00,7.27832,1.23826,7.3829011811,1.22832,0.35826,1.2795,6.05,0.88,6.1136650219,7.189081014,2.0968152957,7.4886260562,1.22832,0.35826,1.2795,5.960761014,1.7385552957,6.2091260562
2019-11-18 23:00:00,6.93832,1.17826,7.0376545134,1.22832,0.35826,1.2795,5.71,0.8200000000000001,5.7685786811,6.8224544663,1.9898825527000001,7.1067234024,1.22832,0.35826,1.2795,5.5941344663,1.6316225527000001,5.8272234024
2019-11-18 23:30:00,6.51784,1.20812,6.6288605507,1.22784,0.35812000000000005,1.279,5.29,0.85,5.357854048,6.3767736139,1.8598923040000002,6.6424725144,1.22784,0.35812000000000005,1.279,5.1489336139,1.5017723040000002,5.3634725144
2019-11-19 00:00:00,6.14832,1.26826,6.2777641123,1.22832,0.35826,1.2795,4.92,0.91,5.0034488106,6.0490152426,1.7642961124,6.3010575444,1.22832,0.35826,1.2795,4.8206952426,1.4060361124,5.0215575444
2019-11-19 00:30:00,6.13608,1.27594,6.267336009,1.18608,0.34594,1.2355,4.95,0.93,5.0366060001,6.0570448996,1.7666380957,6.3094217704,1.18608,0.34594,1.2355,4.8709648996,1.4206980957,5.0739217704
2019-11-19 01:00:00,6.42512,1.30566,6.5564407303,1.18512,0.34566,1.2345,5.24,0.96,5.3272131551,6.2750855146,1.8302332751,6.536547411,1.18512,0.34566,1.2345,5.0899655146,1.4845732751,5.302047411
2019-11-19 01:30:00,6.38512,1.35566,6.5274475448,1.18512,0.34566,1.2345,5.2,1.01,5.2971784943,6.2006564924,1.8085248103,6.4590171796,1.18512,0.34566,1.2345,5.0155364924,1.4628648103000002,5.2245171796
2019-11-19 02:00:00,6.35512,1.30566,6.4878577551,1.18512,0.34566,1.2345,5.17,0.96,5.2583742735,6.177584578,1.8017955019,6.4349839354,1.18512,0.34566,1.2345,4.992464578,1.4561355019,5.2004839354
2019-11-19 02:30:00,6.25512,1.35566,6.400339073,1.18512,0.34566,1.2345,5.07,1.01,5.1696228102,6.083436282,1.7743355823,6.3369127938,1.18512,0.34566,1.2345,4.898316282,1.4286755823,5.1024127938
2019-11-19 03:00:00,6.21512,1.33566,6.3570200762999995,1.18512,0.34566,1.2345,5.03,0.99,5.1264997806,6.0750426252,1.7718874324,6.3281694013,1.18512,0.34566,1.2345,4.8899226252,1.4262274324,5.0936694013
2019-11-19 03:30:00,6.11512,1.30566,6.2529545536,1.18512,0.34566,1.2345,4.93,0.96,5.0225989288,5.9719785631,1.7418270809,6.2208110033,1.18512,0.34566,1.2345,4.7868585631,1.3961670809,4.9863110033
2019-11-19 04:00:00,5.9356,1.3058,6.0775374125,1.1856,0.3458,1.235,4.75,0.96,4.8460396201,5.8103016941,1.6946713274,6.052397598,1.1856,0.3458,1.235,4.6247016941,1.3488713274,4.817397598
2019-11-19 04:30:00,5.8726400000000005,1.30202,6.01524369,1.17264,0.34202000000000005,1.2215,4.7,0.96,4.7970407545,5.7536609246,1.678151103,5.9933967965,1.17264,0.34202000000000005,1.2215,4.5810209246,1.336131103,4.7718967965
2019-11-19 05:00:00,5.90168,1.28174,6.0392618961,1.17168,0.34174000000000004,1.2205,4.73,0.9400000000000001,4.822499352,5.7896654384,1.6886524195,6.0309014984,1.17168,0.34174000000000004,1.2205,4.6179854384,1.3469124195,4.8104014984
2019-11-19 05:30:00,5.92168,1.3017400000000001,6.063070266,1.17168,0.34174000000000004,1.2205,4.75,0.96,4.8460396201,5.8301917693,1.7004725994,6.0731164263,1.17168,0.34174000000000004,1.2205,4.6585117693,1.3587325994000001,4.8526164263
2019-11-19 06:00:00,6.2612,1.7216,6.4935762104,1.1712,0.3416,1.22,5.09,1.38,5.2737557774,6.2991190432,1.8372430543,6.5615823367,1.1712,0.3416,1.22,5.1279190432,1.4956430542999999,5.3415823367
2019-11-19 06:30:00,7.07168,1.12174,7.1600948772,1.17168,0.34174000000000004,1.2205,5.9,0.78,5.9513359845,6.8703929782,2.0038646186,7.1566593523,1.17168,0.34174000000000004,1.2205,5.6987129782,1.6621246186,5.9361593523
2019-11-19 07:00:00,7.65168,1.03174,7.7209257379,1.17168,0.34174000000000004,1.2205,6.48,0.6900000000000001,6.516632566,7.5046092374,2.1888443609,7.817301289,1.17168,0.34174000000000004,1.2205,6.3329292374,1.8471043609,6.596801289
2019-11-19 07:30:00,8.28488,0.76434,8.3200632359,1.21488,0.35434000000000004,1.2655,7.07,0.41000000000000003,7.0818782819,8.0901244328,2.3596196261999998,8.4272129508,1.21488,0.35434000000000004,1.2655,6.8752444328,2.0052796262,7.1617129508
2019-11-19 08:00:00,8.6488,0.0584,8.6489971673,1.2288000000000001,0.3584,1.28,7.42,-0.30000000000000004,7.4260622136,8.244200543,2.4045584917,8.587708899,1.2288000000000001,0.3584,1.28,7.015400543,2.0461584917,7.307708899
2019-11-19 08:30:00,9.0688,0.39840000000000003,9.0775468052,1.2288000000000001,0.3584,1.28,7.84,0.04,7.8401020402,8.781022116599999,2.5611314507,9.1468980381,1.2288000000000001,0.3584,1.28,7.5522221166,2.2027314507,7.8668980381
2019-11-19 09:00:00,9.34736,0.66798,9.371197162,1.22736,0.35798,1.2785,8.12,0.31,8.1259153331,9.0648621914,2.6439181392,9.4425647827,1.22736,0.35798,1.2785,7.8375021914000005,2.2859381391999998,8.1640647827
2019-11-19 09:30:00,9.5364,0.20770000000000002,9.5386615544,1.2264,0.3577,1.2775,8.31,-0.15,8.3113536804,9.2930525133,2.7104736497,9.6802630347,1.2264,0.3577,1.2775,8.0666525133,2.3527736497,8.4027630347
2019-11-19 10:00:00,9.65992,0.6570600000000001,9.6822405594,1.18992,0.34706000000000004,1.2395,8.47,0.31,8.4756710649,9.4126386603,2.7453529426000003,9.8048319378,1.18992,0.34706000000000004,1.2395,8.2227186603,2.3982929426,8.5653319378
2019-11-19 10:30:00,8.97272,0.07746,8.9730543434,0.40272,0.11746000000000001,0.41950000000000004,8.57,-0.04,8.5700933484,8.7231745462,2.5442592426,9.0866401522,0.40272,0.11746000000000001,0.41950000000000004,8.3204545462,2.4267992426,8.6671401522
2019-11-19 11:00:00,8.56704,-0.09628,8.5675810005,0.047040000000000005,0.013720000000000001,0.049,8.52,-0.11,8.5207100643,8.2980621441,2.4202681254,8.6438147335,0.047040000000000005,0.013720000000000001,0.049,8.2510221441,2.4065481254,8.5948147335
2019-11-19 11:30:00,8.50704,0.35372000000000003,8.5143906065,0.047040000000000005,0.013720000000000001,0.049,8.46,0.34,8.4668293948,8.2410790582,2.4036480586,8.5844573523,0.047040000000000005,0.013720000000000001,0.049,8.1940390582,2.3899280586,8.5354573523
2019-11-19 12:00:00,8.747440000000001,0.37342000000000003,8.7554068466,0.21744000000000002,0.06342,0.2265,8.53,0.31,8.535631201,8.4997025764,2.4790799181,8.8538568504,0.21744000000000002,0.06342,0.2265,8.2822625764,2.4156599181000002,8.6273568504
2019-11-19 12:30:00,8.992,0.47350000000000003,9.0044581319,0.492,0.14350000000000002,0.5125000000000001,8.5,0.33,8.5064034703,8.6884080049,2.5341190014,9.0504250051,0.492,0.14350000000000002,0.5125000000000001,8.1964080049,2.3906190014,8.5379250051
2019-11-19 13:00:00,9.292,0.561,9.3089196473,0.792,0.231,0.8250000000000001,8.5,0.33,8.5064034703,9.0249664705,2.6322818872,9.4010067402,0.792,0.231,0.8250000000000001,8.2329664705,2.4012818872,8.5760067402
2019-11-19 13:30:00,9.29952,0.5623600000000001,9.3165079831,0.8995200000000001,0.26236000000000004,0.937,8.4,0.30000000000000004,8.4053554357,8.995622975,2.6237233677000003,9.370440599,0.8995200000000001,0.26236000000000004,0.937,8.096102975,2.3613633677,8.433440599
2019-11-19 14:00:00,9.22616,0.5613800000000001,9.2432232392,0.8961600000000001,0.26138,0.9335,8.33,0.30000000000000004,8.3354004103,8.9363081453,2.606423209,9.308654318,0.8961600000000001,0.26138,0.9335,8.0401481453,2.345043209,8.375154318
2019-11-19 14:30:00,9.17456,0.36008,9.1816234294,0.9945600000000001,0.29008,1.036,8.18,0.07,8.1802995055,8.8800317404,2.5900092576000002,9.2500330629,0.9945600000000001,0.29008,1.036,7.8854717404,2.2999292576,8.2140330629
2019-11-19 15:00:00,9.5548,0.6489,9.5768091894,1.2648000000000001,0.3689,1.3175,8.29,0.28,8.2947272408,9.2117331615,2.6867555054,9.5955553765,1.2648000000000001,0.3689,1.3175,7.9469331615000005,2.3178555054,8.2780553765
2019-11-19 15:30:00,9.79376,0.47068000000000004,9.8050637224,1.37376,0.40068000000000004,1.431,8.42,0.07,8.4202909688,9.489684509,2.7678246485,9.8850880302,1.37376,0.40068000000000004,1.431,8.115924509,2.3671446485,8.4540880302
2019-11-19 16:00:00,10.09616,0.47138,10.1071581491,1.37616,0.40138,1.4335,8.72,0.07,8.7202809588,9.7948880051,2.8568423348,10.2030083387,1.37616,0.40138,1.4335,8.4187280051,2.4554623348,8.7695083387
2019-11-19 16:30:00,10.40616,0.73138,10.4318302637,1.37616,0.40138,1.4335,9.03,0.33,9.0360278884,10.2210609631,2.9811427809,10.6469385032,1.37616,0.40138,1.4335,8.8449009631,2.5797627809,9.2134385032
2019-11-19 17:00:00,10.71616,1.36138,10.8022886765,1.37616,0.40138,1.4335,9.34,0.96,9.3892065692,10.7689246515,3.1409363567,11.2176298454,1.37616,0.40138,1.4335,9.3927646515,2.7395563567,9.7841298454
2019-11-19 17:30:00,10.78664,0.95152,10.8285268065,1.37664,0.40152000000000004,1.434,9.41,0.55,9.4260596221,10.5727223842,3.0837106954,11.0132524835,1.37664,0.40152000000000004,1.434,9.1960823842,2.6821906954,9.5792524835
2019-11-19 18:00:00,10.57616,0.42138000000000003,10.5845510746,1.37616,0.40138,1.4335,9.2,0.02,9.2000217391,10.320346882,3.0101011739,10.750361335400001,1.37616,0.40138,1.4335,8.944186882,2.6087211739000002,9.3168613354
2019-11-19 18:30:00,10.47568,-0.018760000000000002,10.4756967978,1.37568,0.40124000000000004,1.433,9.1,-0.42,9.1096871516,9.994834994,2.9151602066,10.4112864521,1.37568,0.40124000000000004,1.433,8.619154994,2.5139202066,8.9782864521
2019-11-19 19:00:00,10.37568,0.05124,10.3758065229,1.37568,0.40124000000000004,1.433,9.0,-0.35000000000000003,9.0068029844,9.8533601418,2.873896708,10.2639168144,1.37568,0.40124000000000004,1.433,8.4776801418,2.472656708,8.8309168144
2019-11-19 19:30:00,10.10568,0.7312400000000001,10.1321014701,1.37568,0.40124000000000004,1.433,8.73,0.33,8.736234887,9.6521474947,2.815209686,10.054320307,1.37568,0.40124000000000004,1.433,8.2764674947,2.413969686,8.621320307
2019-11-19 20:00:00,9.76616,0.84138,9.8023365301,1.37616,0.40138,1.4335,8.39,0.44,8.4015296226,9.5072748994,2.772955179,9.9034113536,1.37616,0.40138,1.4335,8.1311148994,2.371575179,8.4699113536
2019-11-19 20:30:00,9.48616,1.06138,9.5453527462,1.37616,0.40138,1.4335,8.11,0.66,8.1368114148,9.2839118443,2.7078076213,9.6707415045,1.37616,0.40138,1.4335,7.9077518443,2.3064276213,8.2372415045
2019-11-19 21:00:00,9.11568,1.09124,9.1807639442,1.37568,0.40124000000000004,1.433,7.74,0.6900000000000001,7.7706949496,8.8715809789,2.5875444522,9.2412301864,1.37568,0.40124000000000004,1.433,7.4959009789,2.1863044522,7.8082301864
2019-11-19 21:30:00,8.57568,0.8612400000000001,8.6188178888,1.37568,0.40124000000000004,1.433,7.2,0.46,7.2146794801,8.2618696082,2.4097119691,8.6061141752,1.37568,0.40124000000000004,1.433,6.8861896082000005,2.0084719691,7.1731141752
2019-11-19 22:00:00,8.18568,0.40124000000000004,8.1955079525,1.37568,0.40124000000000004,1.433,6.8100000000000005,0.0,6.8100000000000005,7.7287234188,2.2542109971,8.0507535612,1.37568,0.40124000000000004,1.433,6.3530434188000005,1.8529709971,6.6177535612
2019-11-19 22:30:00,7.5552,0.9711000000000001,7.6173540189,1.3752,0.4011,1.4325,6.18,0.5700000000000001,6.2062307402,7.2614987364,2.1179371315,7.5640611838,1.3752,0.4011,1.4325,5.8862987364,1.7168371315000002,6.1315611838
2019-11-19 23:00:00,7.16424,0.99082,7.2324310609,1.37424,0.40082,1.4315,5.79,0.59,5.8199828178,6.79717147,1.9825083453999999,7.0803869479,1.37424,0.40082,1.4315,5.42293147,1.5816883454,5.6488869479
2019-11-19 23:30:00,6.69424,0.99082,6.7671687913,1.37424,0.40082,1.4315,5.32,0.59,5.3526161828,6.5766768573,1.9181974167,6.8507050597,1.37424,0.40082,1.4315,5.2024368573,1.5173774167,5.4192050597
2019-11-20 00:00:00,6.3852,1.2811,6.512449328,1.3752,0.4011,1.4325,5.01,0.88,5.0866983398,6.3077636653999996,1.8397644024000002,6.5705871514,1.3752,0.4011,1.4325,4.9325636654,1.4386644024000002,5.1380871514
2019-11-20 00:30:00,6.31392,1.20906,6.4286399689,1.33392,0.38906,1.3895,4.98,0.8200000000000001,5.0470585493,6.177719581,1.8018348778000002,6.4351245636,1.33392,0.38906,1.3895,4.843799581,1.4127748778,5.0456245636
2019-11-20 01:00:00,6.612,1.3685,6.7521356807,1.332,0.3885,1.3875,5.28,0.98,5.3701769058,6.4982663156000005,1.8953276754,6.7690274121,1.332,0.3885,1.3875,5.1662663156,1.5068276754,5.3815274121
2019-11-20 01:30:00,6.54248,1.32864,6.676026423,1.33248,0.38864000000000004,1.388,5.21,0.9400000000000001,5.2941193791,6.3894590088,1.8635922109,6.6556864675,1.33248,0.38864000000000004,1.388,5.0569790088,1.4749522109,5.2676864675
2019-11-20 02:00:00,6.442,1.3285,6.5775585326,1.332,0.3885,1.3875,5.11,0.9400000000000001,5.1957386385,6.2740447729,1.8299297254,6.5354633051,1.332,0.3885,1.3875,4.9420447729,1.4414297254,5.1479633051
2019-11-20 02:30:00,6.36152,1.38836,6.5112579583,1.33152,0.38836000000000004,1.387,5.03,1.0,5.1284403087,6.1965952063,1.8073402685,6.4547866733,1.33152,0.38836000000000004,1.387,4.8650752063,1.4189802685,5.0677866733
2019-11-20 03:00:00,6.272,1.4185,6.430406383,1.332,0.3885,1.3875,4.94,1.03,5.0462362212,6.1324034776,1.788617681,6.3879202891,1.332,0.3885,1.3875,4.8004034776,1.400117681,5.0004202891
2019-11-20 03:30:00,6.092,1.4485000000000001,6.2618380888,1.332,0.3885,1.3875,4.76,1.06,4.8765971743000005,5.9623361524,1.7390147111,6.2107668254,1.332,0.3885,1.3875,4.6303361524,1.3505147111,4.8232668254
2019-11-20 04:00:00,5.922,1.4085,6.087196091,1.332,0.3885,1.3875,4.59,1.02,4.7019676732,5.8077498695,1.6939270453000002,6.0497394474,1.332,0.3885,1.3875,4.4757498695,1.3054270453,4.6622394474
2019-11-20 04:30:00,5.922,1.4085,6.087196091,1.332,0.3885,1.3875,4.59,1.02,4.7019676732,5.7997645888000005,1.6915980051,6.0414214466,1.332,0.3885,1.3875,4.4677645888,1.3030980051,4.6539214466
2019-11-20 05:00:00,5.89152,1.35836,6.0460854939,1.33152,0.38836000000000004,1.387,4.5600000000000005,0.97,4.6620274559,5.791299308,1.6891289648,6.0326034458,1.33152,0.38836000000000004,1.387,4.459779308,1.3007689648,4.6456034458
2019-11-20 05:30:00,6.032,1.2985,6.1701804066,1.332,0.3885,1.3875,4.7,0.91,4.7872852432,5.9398847832,1.7324663951,6.1873799825,1.332,0.3885,1.3875,4.6078847832,1.3439663951,4.7998799825
2019-11-20 06:00:00,6.34152,1.30836,6.4750816057,1.33152,0.38836000000000004,1.387,5.01,0.92,5.0937707055,6.2502893356,1.8230010562,6.5107180579,1.33152,0.38836000000000004,1.387,4.9187693356,1.4346410562,5.1237180579
2019-11-20 06:30:00,6.99152,1.17836,7.090125824,1.33152,0.38836000000000004,1.387,5.66,0.79,5.7148665776000005,6.8281628412,1.9915474953,7.1126696262,1.33152,0.38836000000000004,1.387,5.4966428412,1.6031874953,5.7256696262
2019-11-20 07:00:00,7.79152,0.76836,7.8293142101,1.33152,0.38836000000000004,1.387,6.46,0.38,6.4711668191000005,7.4432195147,2.1709390251,7.7533536611,1.33152,0.38836000000000004,1.387,6.1116995147,1.7825790251,6.3663536611
2019-11-20 07:30:00,8.39704,0.6287200000000001,8.4205444955,1.36704,0.39872,1.424,7.03,0.23,7.0337614404,8.0448401185,2.3464117012,8.3800417901,1.36704,0.39872,1.424,6.6778001185,1.9476917012000001,6.9560417901000005
2019-11-20 08:00:00,8.59568,0.9312400000000001,8.6459772496,1.37568,0.40124000000000004,1.433,7.22,0.53,7.2394267729,8.4620759477,2.4681054848,8.8146624455,1.37568,0.40124000000000004,1.433,7.0863959477,2.0668654848,7.3816624455
2019-11-20 08:30:00,8.92568,0.8212400000000001,8.9633809804,1.37568,0.40124000000000004,1.433,7.55,0.42,7.5616730953,8.7818383551,2.5613695202,9.1477482866,1.37568,0.40124000000000004,1.433,7.4061583551,2.1601295202,7.7147482866
2019-11-20 09:00:00,9.0552,0.7211000000000001,9.0838665914,1.3752,0.4011,1.4325,7.68,0.32,7.6866637757,8.9157366765,2.6004231973,9.2872257047,1.3752,0.4011,1.4325,7.5405366765,2.1993231973,7.8547257047
2019-11-20 09:30:00,9.57472,-0.05904,9.5749020256,1.37472,0.40096000000000004,1.432,8.2,-0.46,8.2128923042,9.200507154,2.6834812533,9.5838616188,1.37472,0.40096000000000004,1.432,7.825787154,2.2825212533,8.1518616188
2019-11-20 10:00:00,9.63472,-0.32904000000000005,9.6403369651,1.37472,0.40096000000000004,1.432,8.26,-0.73,8.2921951255,9.1873539879,2.6796449130999997,9.5701604041,1.37472,0.40096000000000004,1.432,7.8126339879,2.2786849131,8.1381604041
2019-11-20 10:30:00,9.68472,-0.28904,9.6890322324,1.37472,0.40096000000000004,1.432,8.31,-0.6900000000000001,8.3385970043,9.2391824906,2.6947615598,9.6241484277,1.37472,0.40096000000000004,1.432,7.8644624906,2.2938015598,8.1921484277
2019-11-20 11:00:00,9.8352,-0.33890000000000003,9.8410371532,1.3752,0.4011,1.4325,8.46,-0.74,8.4923023969,9.3556041981,2.7287178911,9.7454210397,1.3752,0.4011,1.4325,7.9804041981000005,2.3276178911,8.3129210397
2019-11-20 11:30:00,9.93568,-0.37876000000000004,9.9428967711,1.37568,0.40124000000000004,1.433,8.56,-0.78,8.59546392,9.442542521,2.754074902,9.8359817927,1.37568,0.40124000000000004,1.433,8.066862521000001,2.352834902,8.4029817927
2019-11-20 12:00:00,10.00616,-0.35862000000000005,10.0125843942,1.37616,0.40138,1.4335,8.63,-0.76,8.6634000254,9.5811422383,2.7944998195,9.9803564983,1.37616,0.40138,1.4335,8.2049822383,2.3931198195,8.5468564983
2019-11-20 12:30:00,10.00568,-0.31876000000000004,10.0107562252,1.37568,0.40124000000000004,1.433,8.63,-0.72,8.659982679,9.541900604,2.7830543428,9.9394797959,1.37568,0.40124000000000004,1.433,8.166220604,2.3818143428000003,8.5064797959
2019-11-20 13:00:00,10.00616,-0.31862,10.0112315251,1.37616,0.40138,1.4335,8.63,-0.72,8.659982679,9.556937147,2.7874400012000002,9.9551428615,1.37616,0.40138,1.4335,8.180777147,2.3860600012,8.5216428615
2019-11-20 13:30:00,9.83664,-0.29848,9.8411674511,1.37664,0.40152000000000004,1.434,8.46,-0.7000000000000001,8.488910413,9.3643543947,2.7312700318000003,9.7545358278,1.37664,0.40152000000000004,1.434,7.9877143947,2.3297500318,8.3205358278
2019-11-20 14:00:00,9.72664,-0.29848,9.7312186287,1.37664,0.40152000000000004,1.434,8.35,-0.7000000000000001,8.3792899461,9.2278490596,2.6914559757000003,9.6123427704,1.37664,0.40152000000000004,1.434,7.8512090596,2.2899359757,8.1783427704
2019-11-20 14:30:00,9.75664,-0.26848,9.760333273,1.37664,0.40152000000000004,1.434,8.38,-0.67,8.4067413425,9.3077647199,2.71476471,9.6955882499,1.37664,0.40152000000000004,1.434,7.9311247199,2.31324471,8.2615882499
2019-11-20 15:00:00,9.7552,-0.3089,9.7600894591,1.3752,0.4011,1.4325,8.38,-0.71,8.4100237812,9.3673327039,2.7321387053,9.7576382332,1.3752,0.4011,1.4325,7.9921327039,2.3310387053,8.3251382332
2019-11-20 15:30:00,9.7552,-0.3289,9.7607429149,1.3752,0.4011,1.4325,8.38,-0.73,8.4117358494,9.307027572199999,2.7145497086,9.6948203878,1.3752,0.4011,1.4325,7.9318275722,2.3134497086,8.262320387799999
2019-11-20 16:00:00,10.0252,-0.3289,10.0305937137,1.3752,0.4011,1.4325,8.65,-0.73,8.6807488156,9.5649389719,2.7897738668,9.9634780957,1.3752,0.4011,1.4325,8.1897389719,2.3886738668,8.5309780957
2019-11-20 16:30:00,10.3852,0.0211,10.3852214348,1.3752,0.4011,1.4325,9.01,-0.38,9.0180097583,9.9167846691,2.8923955285,10.3299840303,1.3752,0.4011,1.4325,8.5415846691,2.4912955285000002,8.8974840303
2019-11-20 17:00:00,10.744720000000001,0.72096,10.7688806846,1.37472,0.40096000000000004,1.432,9.37,0.32,9.3754626553,10.4754991291,3.0553539126,10.9119782594,1.37472,0.40096000000000004,1.432,9.1007791291,2.6543939126,9.4799782594
2019-11-20 17:30:00,10.86424,0.76082,10.8908474349,1.37424,0.40082,1.4315,9.49,0.36,9.4968257855,10.5462388412,3.0759863287,10.9856654596,1.37424,0.40082,1.4315,9.1719988412,2.6751663287,9.5541654596
2019-11-20 18:00:00,10.70472,0.8709600000000001,10.740093184,1.37472,0.40096000000000004,1.432,9.33,0.47000000000000003,9.3418306557,10.4851786049,3.0581770931,10.9220610468,1.37472,0.40096000000000004,1.432,9.1104586049,2.6572170931,9.4900610468
2019-11-20 18:30:00,10.38472,1.53096,10.4969637515,1.37472,0.40096000000000004,1.432,9.01,1.13,9.0805836817,10.4594813449,3.0506820589,10.8952930676,1.37472,0.40096000000000004,1.432,9.0847613449,2.6497220589,9.4632930676
2019-11-20 19:00:00,10.2952,1.6111,10.4204983686,1.3752,0.4011,1.4325,8.92,1.21,9.001694285,10.2937230436,3.0023358877,10.7226281704,1.3752,0.4011,1.4325,8.9185230436,2.6012358877,9.2901281704
2019-11-20 19:30:00,9.9952,1.6811,10.1355868232,1.3752,0.4011,1.4325,8.62,1.28,8.7145166246,9.9053908786,2.8890723396,10.3181154985,1.3752,0.4011,1.4325,8.5301908786,2.4879723396,8.8856154985
2019-11-20 20:00:00,9.72472,1.3509600000000002,9.8181093903,1.37472,0.40096000000000004,1.432,8.35,0.9500000000000001,8.403868157,9.6639755168,2.8186595257000002,10.0666411633,1.37472,0.40096000000000004,1.432,8.2892555168,2.4176995257,8.6346411633
2019-11-20 20:30:00,9.43376,1.05068,9.4920891378,1.37376,0.40068000000000004,1.431,8.06,0.65,8.0861672008,9.2571868673,2.7000128363,9.6429029868,1.37376,0.40068000000000004,1.431,7.8834268673,2.2993328363,8.2119029868
2019-11-20 21:00:00,9.11424,1.11082,9.1816824085,1.37424,0.40082,1.4315,7.74,0.71,7.7724963815,8.9445844672,2.6088371363,9.3172754867,1.37424,0.40082,1.4315,7.5703444672,2.2080171363,7.8857754867
2019-11-20 21:30:00,8.64424,1.15082,8.7205086922,1.37424,0.40082,1.4315,7.27,0.75,7.3085839942,8.4584785052,2.4670562307,8.8109151096,1.37424,0.40082,1.4315,7.0842385052,2.0662362307,7.3794151096
2019-11-20 22:00:00,8.04424,1.6808200000000002,8.2179652622,1.37424,0.40082,1.4315,6.67,1.28,6.7917081798000005,8.0357459821,2.3437592448,8.3705687314,1.37424,0.40082,1.4315,6.6615059821,1.9429392448,6.9390687314
2019-11-20 22:30:00,7.44424,1.82082,7.6636867531,1.37424,0.40082,1.4315,6.07,1.42,6.23388322,7.5252786286,2.1948729333,7.8388319048,1.37424,0.40082,1.4315,6.1510386286,1.7940529333000002,6.4073319048
2019-11-20 23:00:00,7.05424,1.01082,7.1262935001,1.37424,0.40082,1.4315,5.68,0.61,5.7126613763,6.9139826392,2.0165782698,7.2020652492,1.37424,0.40082,1.4315,5.5397426392,1.6157582698000001,5.7705652492
2019-11-20 23:30:00,6.71376,0.46068000000000003,6.7295467455,1.37376,0.40068000000000004,1.431,5.34,0.06,5.340337068,6.4287142552,1.8750416578,6.6965773492,1.37376,0.40068000000000004,1.431,5.0549542552,1.4743616578,5.2655773492
2019-11-21 00:00:00,6.47376,0.41068000000000005,6.486773204,1.37376,0.40068000000000004,1.431,5.1,0.01,5.1000098039,6.1768566642,1.8015831937,6.4342256918,1.37376,0.40068000000000004,1.431,4.8030966642,1.4009031937,5.0032256918
2019-11-21 00:30:00,6.54344,0.39892000000000005,6.5555887760000005,1.33344,0.38892000000000004,1.389,5.21,0.01,5.2100095969,6.2461621781,1.821797302,6.5064189356,1.33344,0.38892000000000004,1.389,4.9127221781,1.432877302,5.1174189356
2019-11-21 01:00:00,6.72104,0.43822000000000005,6.7353110877999995,1.33104,0.38822,1.3865,5.39,0.05,5.390231906,6.3663724197,1.8568586223999999,6.6316379372,1.33104,0.38822,1.3865,5.0353324197,1.4686386224,5.2451379372
2019-11-21 01:30:00,6.62152,0.6883600000000001,6.6572041128,1.33152,0.38836000000000004,1.387,5.29,0.30000000000000004,5.2984997877,6.244377195,1.8212766819000001,6.5045595781,1.33152,0.38836000000000004,1.387,4.912857195,1.4329166819,5.1175595781
2019-11-21 02:00:00,6.59152,0.7183600000000001,6.6305487707,1.33152,0.38836000000000004,1.387,5.26,0.33,5.2703415449,6.2487210121,1.8225436285,6.5090843876,1.33152,0.38836000000000004,1.387,4.9172010121,1.4341836285,5.1220843876
2019-11-21 02:30:00,6.41152,1.41836,6.566531337,1.33152,0.38836000000000004,1.387,5.08,1.03,5.1833676312,6.2835949267,1.832715187,6.545411382,1.33152,0.38836000000000004,1.387,4.9520749267,1.444355187,5.158411382
2019-11-21 03:00:00,6.34152,1.38836,6.4917192946,1.33152,0.38836000000000004,1.387,5.01,1.0,5.1088256968,6.2529604074,1.8237801188,6.5135004244,1.33152,0.38836000000000004,1.387,4.9214404074,1.4354201188,5.1265004244
2019-11-21 03:30:00,6.22152,1.38836,6.3745474035,1.33152,0.38836000000000004,1.387,4.89,1.0,4.99120226,6.1147088325,1.7834567427999999,6.3694883671,1.33152,0.38836000000000004,1.387,4.7831888325000005,1.3950967428,4.9824883671
2019-11-21 04:00:00,6.09152,1.38836,6.2477323406,1.33152,0.38836000000000004,1.387,4.76,1.0,4.8639078939000004,5.9930842802,1.7479829150000001,6.2427961252,1.33152,0.38836000000000004,1.387,4.6615642802,1.359622915,4.8557961252
2019-11-21 04:30:00,6.06152,1.34836,6.2096778821,1.33152,0.38836000000000004,1.387,4.73,0.96,4.8264376097,5.9854510076,1.7457565439,6.2348447995,1.33152,0.38836000000000004,1.387,4.6539310076,1.3573965439,4.8478447995
2019-11-21 05:00:00,5.961040000000001,1.39822,6.1228275372,1.33104,0.38822,1.3865,4.63,1.01,4.7388817246,5.9432087407,1.7334358827,6.1908424382,1.33104,0.38822,1.3865,4.6121687407,1.3452158827,4.8043424382
2019-11-21 05:30:00,6.06104,1.39822,6.2202270899,1.33104,0.38822,1.3865,4.73,1.01,4.8366310589,6.0298868816,1.7587170071,6.2811321684,1.33104,0.38822,1.3865,4.6988468816,1.3704970071,4.8946321684
2019-11-21 06:00:00,6.39104,1.32822,6.527599915,1.33104,0.38822,1.3865,5.06,0.9400000000000001,5.1465716744,6.2980296301,1.8369253088000002,6.5604475314,1.33104,0.38822,1.3865,4.9669896301000005,1.4487053088000001,5.1739475314
2019-11-21 06:30:00,6.97056,1.76808,7.1913012453,1.33056,0.38808000000000004,1.3860000000000001,5.64,1.38,5.806375806,7.05721614,2.0583547075,7.3512668125000005,1.33056,0.38808000000000004,1.3860000000000001,5.72665614,1.6702747075,5.9652668125
2019-11-21 07:00:00,7.60104,1.8382200000000002,7.8201574057,1.33104,0.38822,1.3865,6.27,1.45,6.4354797801,7.7698270836,2.2661995661,8.0935698788,1.33104,0.38822,1.3865,6.4387870836,1.8779795661,6.7070698788000005
2019-11-21 07:30:00,8.37512,1.41816,8.494340045,1.3651200000000001,0.39816,1.422,7.01,1.02,7.0838195912,8.3536370638,2.4364774769,8.7017052748,1.3651200000000001,0.39816,1.422,6.9885170638,2.0383174769,7.2797052748
2019-11-21 08:00:00,8.5728,-0.1696,8.5744774768,1.3728,0.40040000000000003,1.43,7.2,-0.5700000000000001,7.2225272585,8.4813969039,2.4737407636,8.8347884415,1.3728,0.40040000000000003,1.43,7.1085969039,2.0733407636,7.4047884415
2019-11-21 08:30:00,9.21328,-0.11946000000000001,9.2140544306,1.37328,0.40054,1.4304999999999999,7.84,-0.52,7.8572259736,9.0259697653,2.6325745149,9.4020518388,1.37328,0.40054,1.4304999999999999,7.6526897653,2.2320345149,7.9715518388
2019-11-21 09:00:00,9.21232,0.7002600000000001,9.2388962463,1.37232,0.40026000000000006,1.4295,7.84,0.30000000000000004,7.8457376964000005,8.932357795,2.6052710235000003,9.3045393697,1.37232,0.40026000000000006,1.4295,7.560037795,2.2050110235,7.8750393697
2019-11-21 09:30:00,9.54184,0.7001200000000001,9.567490716,1.37184,0.40012000000000003,1.429,8.17,0.30000000000000004,8.1755061005,9.2898893713,2.7095510666,9.6769680951,1.37184,0.40012000000000003,1.429,7.9180493713,2.3094310666,8.2479680951
2019-11-21 10:00:00,9.6628,0.7504000000000001,9.6918937262,1.3728,0.40040000000000003,1.43,8.29,0.35000000000000003,8.2973851303,9.4487335898,2.7558806303,9.8424308227,1.3728,0.40040000000000003,1.43,8.0759335898,2.3554806302999998,8.4124308227
2019-11-21 10:30:00,9.92232,0.75026,9.9506444138,1.37232,0.40026000000000006,1.4295,8.55,0.35000000000000003,8.5571607441,9.71835641,2.8345206196,10.1232879271,1.37232,0.40026000000000006,1.4295,8.34603641,2.4342606196,8.6937879271
2019-11-21 11:00:00,9.9928,0.7504000000000001,10.0209356849,1.3728,0.40040000000000003,1.43,8.62,0.35000000000000003,8.6271026423,9.8419059084,2.8705558899,10.2519853212,1.3728,0.40040000000000003,1.43,8.4691059084,2.4701558899,8.8219853212
2019-11-21 11:30:00,10.12136,0.7299800000000001,10.1476499274,1.3713600000000001,0.39998000000000006,1.4285,8.75,0.33,8.756220645900001,10.0152634782,2.9211185145,10.4325661231,1.3713600000000001,0.39998000000000006,1.4285,8.6439034782,2.5211385145,9.0040661231
2019-11-21 12:00:00,10.0728,0.7504000000000001,10.1007128461,1.3728,0.40040000000000003,1.43,8.7,0.35000000000000003,8.7070373836,10.0243937838,2.9237815203,10.4420768581,1.3728,0.40040000000000003,1.43,8.6515937838,2.5233815203,9.0120768581
