Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-11-21 12:30:00,10.07328,0.78054,10.1034752759,1.37328,0.40054,1.4304999999999999,8.7,0.38,8.7082948962,9.9290983024,2.8959870049000003,10.3428107316,1.37328,0.40054,1.4304999999999999,8.5558183024,2.4954470049,8.9123107316
2019-11-21 13:00:00,9.9728,0.7804,10.0032876596,1.3728,0.40040000000000003,1.43,8.6,0.38,8.608391255,9.7986105687,2.8579280825,10.2068860091,1.3728,0.40040000000000003,1.43,8.4258105687,2.4575280825,8.7768860091
2019-11-21 13:30:00,10.02184,0.26012,10.0252151797,1.37184,0.40012000000000003,1.429,8.65,-0.14,8.6511328738,9.6086112181,2.8025116053,10.0089700188,1.37184,0.40012000000000003,1.429,8.2367712181,2.4023916053,8.5799700188
2019-11-21 14:00:00,10.04184,-0.19988000000000003,10.0438290806,1.37184,0.40012000000000003,1.429,8.67,-0.6000000000000001,8.6907364475,9.5690679162,2.7909781422,9.9677790793,1.37184,0.40012000000000003,1.429,8.1972279162,2.3908581422,8.5387790793
2019-11-21 14:30:00,10.04232,-0.19974000000000003,10.0443062005,1.37232,0.40026000000000006,1.4295,8.67,-0.6000000000000001,8.6907364475,9.6330212874,2.8096312088,10.0343971744,1.37232,0.40026000000000006,1.4295,8.2607012874,2.4093712088,8.6048971744
2019-11-21 15:00:00,9.99232,-0.19974000000000003,9.9943161372,1.37232,0.40026000000000006,1.4295,8.62,-0.6000000000000001,8.640856439,9.5904856668,2.7972249862,9.9900892363,1.37232,0.40026000000000006,1.4295,8.2181656668,2.3969649862,8.5605892363
2019-11-21 15:30:00,10.02184,-0.21988000000000002,10.0242518025,1.37184,0.40012000000000003,1.429,8.65,-0.62,8.6721911879,9.5811908307,2.7945139923,9.9804071154,1.37184,0.40012000000000003,1.429,8.2093508307,2.3943939923,8.5514071154
2019-11-21 16:00:00,10.19232,-0.16974,10.1937333029,1.37232,0.40026000000000006,1.4295,8.82,-0.5700000000000001,8.8383991763,9.7644784566,2.8479728832,10.1713317256,1.37232,0.40026000000000006,1.4295,8.3921584566,2.4477128832,8.7418317256
2019-11-21 16:30:00,10.5928,-0.1696,10.5941576352,1.3728,0.40040000000000003,1.43,9.22,-0.5700000000000001,9.2376025028,10.0901532959,2.942961378,10.5105763499,1.3728,0.40040000000000003,1.43,8.7173532959,2.5425613780000003,9.0805763499
2019-11-21 17:00:00,10.49328,-0.35946,10.4994350634,1.37328,0.40054,1.4304999999999999,9.12,-0.76,9.1516118799,10.0936907951,2.9439931486,10.5142612449,1.37328,0.40054,1.4304999999999999,8.7204107951,2.5434531486000003,9.0837612449
2019-11-21 17:30:00,10.72328,-0.08946000000000001,10.7236531579,1.37328,0.40054,1.4304999999999999,9.35,-0.49,9.3628307685,10.2621053282,2.9931140541000003,10.6896930502,1.37328,0.40054,1.4304999999999999,8.8888253282,2.5925740541,9.2591930502
2019-11-21 18:00:00,10.55328,-0.08946000000000001,10.5536591687,1.37328,0.40054,1.4304999999999999,9.18,-0.49,9.1930680406,10.1320941027,2.9551941133,10.5542646904,1.37328,0.40054,1.4304999999999999,8.7588141027,2.5546541133,9.1237646904
2019-11-21 18:30:00,10.43328,0.01054,10.4332853239,1.37328,0.40054,1.4304999999999999,9.06,-0.39,9.0683901548,9.9441254089,2.9003699109000003,10.3584639676,1.37328,0.40054,1.4304999999999999,8.5708454089,2.4998299109,8.9279639676
2019-11-21 19:00:00,10.43376,-0.04932,10.4338765663,1.37376,0.40068000000000004,1.431,9.06,-0.45,9.0711686127,9.8823081139,2.8823398666,10.294070952,1.37376,0.40068000000000004,1.431,8.5085481139,2.4816598666000003,8.863070952
2019-11-21 19:30:00,10.15424,-0.04918,10.154359096,1.37424,0.40082,1.4315,8.78,-0.45,8.7915243274,9.5884836941,2.7966410775,9.9880038481,1.37424,0.40082,1.4315,8.2142436941,2.3958210775,8.5565038481
2019-11-21 20:00:00,9.79424,-0.00918,9.794244302100001,1.37424,0.40082,1.4315,8.42,-0.41000000000000003,8.4299762752,9.3269850372,2.7203706358,9.7156094137,1.37424,0.40082,1.4315,7.9527450372,2.3195506358,8.2841094137
2019-11-21 20:30:00,9.51472,0.73096,9.5427563733,1.37472,0.40096000000000004,1.432,8.14,0.33,8.146686443,9.05431935,2.6408431438,9.4315826563,1.37472,0.40096000000000004,1.432,7.67959935,2.2398831438,7.9995826563
2019-11-21 21:00:00,9.11328,0.81054,9.1492539286,1.37328,0.40054,1.4304999999999999,7.74,0.41000000000000003,7.7508515661,8.864731576,2.5855467097,9.2340953916,1.37328,0.40054,1.4304999999999999,7.491451576,2.1850067097,7.8035953916
2019-11-21 21:30:00,8.64328,1.07054,8.7093251776,1.37328,0.40054,1.4304999999999999,7.27,0.67,7.3008081744,8.3589490734,2.4380268131,8.7072386181,1.37328,0.40054,1.4304999999999999,6.9856690734,2.0374868131,7.2767386181
2019-11-21 22:00:00,8.1328,1.1703999999999999,8.2165851788,1.3728,0.40040000000000003,1.43,6.76,0.77,6.803712222,7.9272549331,2.3121160221,8.2575572219,1.3728,0.40040000000000003,1.43,6.5544549331,1.9117160221,6.8275572219
2019-11-21 22:30:00,7.6228,1.1604,7.7106165772,1.3728,0.40040000000000003,1.43,6.25,0.76,6.296038437,7.3601520122,2.1467110036,7.6668250128,1.3728,0.40040000000000003,1.43,5.9873520122,1.7463110036,6.2368250128
2019-11-21 23:00:00,7.1728,1.4604,7.3199609289,1.3728,0.40040000000000003,1.43,5.8,1.06,5.8960664854000004,7.0611605798,2.0595051691,7.355375604,1.3728,0.40040000000000003,1.43,5.6883605798,1.6591051691,5.925375604
2019-11-21 23:30:00,6.63328,1.36054,6.7713715487,1.37328,0.40054,1.4304999999999999,5.26,0.96,5.3468869448,6.557822306,1.9126981726,6.8310649021,1.37328,0.40054,1.4304999999999999,5.184542306,1.5121581726,5.4005649021
2019-11-22 00:00:00,6.39328,1.27054,6.5183050749,1.37328,0.40054,1.4304999999999999,5.02,0.87,5.0948307136,6.3297489595,1.8461767799,6.5934884995,1.37328,0.40054,1.4304999999999999,4.9564689595,1.4456367799,5.1629884995
2019-11-22 00:30:00,6.352,1.2985,6.4833638067,1.332,0.3885,1.3875,5.02,0.91,5.1018134031,6.3036460478,1.8385634306,6.5662979664000005,1.332,0.3885,1.3875,4.9716460478,1.4500634306,5.1787979664
2019-11-22 01:00:00,6.62104,1.31822,6.7509906421,1.33104,0.38822,1.3865,5.29,0.93,5.3711265113,6.4904691766,1.8930535099,6.7609053923,1.33104,0.38822,1.3865,5.1594291766,1.5048335099,5.3744053923
2019-11-22 01:30:00,6.54152,1.36836,6.6831050418,1.33152,0.38836000000000004,1.387,5.21,0.98,5.301367748,6.3806437565,1.8610210957,6.646503913,1.33152,0.38836000000000004,1.387,5.0491237565,1.4726610957,5.259503913
2019-11-22 02:00:00,6.48152,1.33836,6.618255737,1.33152,0.38836000000000004,1.387,5.15,0.9500000000000001,5.2368883891,6.3349282569,1.8476874083000001,6.598883601,1.33152,0.38836000000000004,1.387,5.0034082569,1.4593274083,5.211883601
2019-11-22 02:30:00,6.3810400000000005,1.37822,6.5281821245,1.33104,0.38822,1.3865,5.05,0.99,5.1461247556,6.2612724636,1.8262044685,6.5221588162,1.33104,0.38822,1.3865,4.9302324636,1.4379844685,5.1356588162
2019-11-22 03:00:00,6.24104,1.65822,6.4575749202,1.33104,0.38822,1.3865,4.91,1.27,5.0715875227,6.243897195,1.8211366819,6.5040595781,1.33104,0.38822,1.3865,4.912857195,1.4329166819,5.1175595781
2019-11-22 03:30:00,6.06104,1.65822,6.2837806653,1.33104,0.38822,1.3865,4.73,1.27,4.8975299897,6.036143548,1.7605418682,6.2876495292,1.33104,0.38822,1.3865,4.705103548,1.3723218682,4.9011495292
2019-11-22 04:00:00,5.94152,1.42836,6.1107996367,1.33152,0.38836000000000004,1.387,4.61,1.04,4.7258544201,5.8516322079,1.7067260605999999,6.0954502166,1.33152,0.38836000000000004,1.387,4.5201122079000005,1.3183660606,4.7084502166
2019-11-22 04:30:00,5.89104,1.40822,6.0570154243,1.33104,0.38822,1.3865,4.5600000000000005,1.02,4.6726865934,5.7965380686,1.6906569367,6.0380604882,1.33104,0.38822,1.3865,4.4654980686,1.3024369367,4.6515604882
2019-11-22 05:00:00,5.80152,1.37836,5.9630118732,1.33152,0.38836000000000004,1.387,4.47,0.99,4.5783184686,5.7181700722,1.6677996044,5.9564271585,1.33152,0.38836000000000004,1.387,4.3866500722,1.2794396044,4.5694271585
2019-11-22 05:30:00,6.01104,1.32822,6.1560352704,1.33104,0.38822,1.3865,4.68,0.9400000000000001,4.7734683407,5.9624350034999996,1.7390435427000002,6.2108697953,1.33104,0.38822,1.3865,4.6313950035,1.3508235427,4.8243697953
2019-11-22 06:00:00,6.25056,1.19808,6.3643456851,1.33056,0.38808000000000004,1.3860000000000001,4.92,0.81,4.9862310416,6.1309634776,1.7881976810000002,6.3864202891,1.33056,0.38808000000000004,1.3860000000000001,4.8004034776,1.400117681,5.0004202891
2019-11-22 06:30:00,6.85056,1.36808,6.9858296,1.33056,0.38808000000000004,1.3860000000000001,5.52,0.98,5.6063178647,6.777917377,1.9768925683,7.0603306011,1.33056,0.38808000000000004,1.3860000000000001,5.447357377,1.5888125683,5.6743306011
2019-11-22 07:00:00,7.41104,1.16822,7.5025496899,1.33104,0.38822,1.3865,6.08,0.78,6.1298287089,7.3147191223,2.133459744,7.6194990857,1.33104,0.38822,1.3865,5.9836791223,1.745239744,6.2329990857
2019-11-22 07:30:00,8.19608,1.07844,8.2667260872,1.36608,0.39844,1.423,6.83,0.68,6.8637671872,7.980574188,2.3276674715,8.3130981125,1.36608,0.39844,1.423,6.614494188,1.9292274715,6.8900981125000005
2019-11-22 08:00:00,8.29328,1.7205400000000002,8.4698731425,1.37328,0.40054,1.4304999999999999,6.92,1.32,7.0447711105,8.4649680419,2.4689490122,8.8176750436,1.37328,0.40054,1.4304999999999999,7.0916880419,2.0684090122,7.3871750436
2019-11-22 08:30:00,8.65376,1.50068,8.7829153816,1.37376,0.40068000000000004,1.431,7.28,1.1,7.3626353977,8.7696939899,2.5578274137,9.1350979062,1.37376,0.40068000000000004,1.431,7.3959339899,2.1571474137,7.7040979062
2019-11-22 09:00:00,8.93232,0.8202600000000001,8.9699034025,1.37232,0.40026000000000006,1.4295,7.5600000000000005,0.42,7.5716576785,8.7880999667,2.5631958236,9.1542707986,1.37232,0.40026000000000006,1.4295,7.4157799667,2.1629358236,7.7247707986
2019-11-22 09:30:00,9.25136,0.66998,9.2755881242,1.3713600000000001,0.39998000000000006,1.4285,7.88,0.27,7.8846242777,9.0515210333,2.640026968,9.428667743,1.3713600000000001,0.39998000000000006,1.4285,7.6801610333,2.240046968,8.000167743
2019-11-22 10:00:00,9.46184,0.45012,9.4725405357,1.37184,0.40012000000000003,1.429,8.09,0.05,8.0901545103,9.2937145709,2.7106667498,9.680952678,1.37184,0.40012000000000003,1.429,7.9218745709,2.3105467498,8.251952678
2019-11-22 10:30:00,9.62328,0.45054000000000005,9.6338208542,1.37328,0.40054,1.4304999999999999,8.25,0.05,8.2501515138,9.3931478534,2.7396681239,9.7845290139,1.37328,0.40054,1.4304999999999999,8.0198678534,2.3391281239,8.3540290139
2019-11-22 11:00:00,9.58136,0.66998,9.6047557309,1.3713600000000001,0.39998000000000006,1.4285,8.21,0.27,8.2144385079,9.3601166182,2.7300340136,9.7501214773,1.3713600000000001,0.39998000000000006,1.4285,7.9887566182,2.3300540136,8.3216214773
2019-11-22 11:30:00,9.830400000000001,0.44970000000000004,9.8406805786,1.3704,0.3997,1.4275,8.46,0.05,8.4601477528,9.5564102129,2.7872863121,9.9545939718,1.3704,0.3997,1.4275,8.1860102129,2.3875863121,8.5270939718
2019-11-22 12:00:00,9.90328,0.67054,9.9259547979,1.37328,0.40054,1.4304999999999999,8.53,0.27,8.5342720838,9.6459319392,2.8133968156,10.04784577,1.37328,0.40054,1.4304999999999999,8.2726519392,2.4128568156,8.61734577
2019-11-22 12:30:00,9.94472,0.67096,9.9673287896,1.37472,0.40096000000000004,1.432,8.57,0.27,8.574252154,9.7543263814,2.8450118612,10.1607566473,1.37472,0.40096000000000004,1.432,8.3796063814,2.4440518612,8.7287566473
2019-11-22 13:00:00,9.91472,0.67096,9.9373970435,1.37472,0.40096000000000004,1.432,8.54,0.27,8.5442670838,9.6795568242,2.8232040737,10.0828716918,1.37472,0.40096000000000004,1.432,8.3048368242,2.4222440737,8.6508716918
2019-11-22 13:30:00,9.78472,0.70096,9.809795635,1.37472,0.40096000000000004,1.432,8.41,0.30000000000000004,8.4153490718,9.4700860359,2.7621084271000003,9.864672954,1.37472,0.40096000000000004,1.432,8.0953660359,2.3611484271,8.432672954000001
2019-11-22 14:00:00,9.83472,0.70096,9.8596684731,1.37472,0.40096000000000004,1.432,8.46,0.30000000000000004,8.4653174778,9.5273657598,2.7788150133,9.9243393331,1.37472,0.40096000000000004,1.432,8.1526457598,2.3778550133,8.4923393331
2019-11-22 14:30:00,9.81472,0.45096,9.8250747376,1.37472,0.40096000000000004,1.432,8.44,0.05,8.440148103,9.5418464805,2.7830385568000002,9.9394234171,1.37472,0.40096000000000004,1.432,8.1671264805,2.3820785568,8.5074234171
2019-11-22 15:00:00,9.74376,0.45068,9.7541771257,1.37376,0.40068000000000004,1.431,8.37,0.05,8.3701493416,9.4817421277,2.7655081206,9.8768147163,1.37376,0.40068000000000004,1.431,8.1079821277,2.3648281206,8.4458147163
2019-11-22 15:30:00,9.64328,0.7505400000000001,9.672443303,1.37328,0.40054,1.4304999999999999,8.27,0.35000000000000003,8.2774029744,9.3402975792,2.7242534606,9.729476645,1.37328,0.40054,1.4304999999999999,7.9670175792,2.3237134606,8.298976645
2019-11-22 16:00:00,9.64424,0.8208200000000001,9.6791069139,1.37424,0.40082,1.4315,8.27,0.42,8.2806581864,9.3511184632,2.7274095518,9.7407483991,1.37424,0.40082,1.4315,7.9768784632,2.3265895518,8.3092483991
2019-11-22 16:30:00,9.77328,0.8505400000000001,9.8102201938,1.37328,0.40054,1.4304999999999999,8.4,0.45,8.4120449357,9.531097802,2.7799035256,9.9282268771,1.37328,0.40054,1.4304999999999999,8.157817802,2.3793635256,8.4977268771
2019-11-22 17:00:00,9.98136,0.5999800000000001,9.999376153,1.3713600000000001,0.39998000000000006,1.4285,8.61,0.2,8.6123225671,9.7808190669,2.8527388945,10.1883531947,1.3713600000000001,0.39998000000000006,1.4285,8.4094590669,2.4527588945,8.7598531947
2019-11-22 17:30:00,10.06944,0.049420000000000006,10.069561274,1.36944,0.39942000000000005,1.4265,8.7,-0.35000000000000003,8.7070373836,9.6396154114,2.811554495,10.0412660535,1.36944,0.39942000000000005,1.4265,8.2701754114,2.412134495,8.6147660535
2019-11-22 18:00:00,9.91944,0.049420000000000006,9.9195631078,1.36944,0.39942000000000005,1.4265,8.55,-0.35000000000000003,8.5571607441,9.4813532456,2.7653946966,9.8764096309,1.36944,0.39942000000000005,1.4265,8.1119132456,2.3659746966,8.4499096309
2019-11-22 18:30:00,9.72992,0.76956,9.7603056202,1.36992,0.39956,1.427,8.36,0.37,8.3681837934,9.3405138623,2.7243165432,9.7297019399,1.36992,0.39956,1.427,7.9705938623,2.3247565432,8.3027019399
2019-11-22 19:00:00,9.40992,1.04956,9.4682717853,1.36992,0.39956,1.427,8.04,0.65,8.066232082,9.2281017141,2.6915296666,9.6126059522,1.36992,0.39956,1.427,7.8581817141,2.2919696666,8.1856059522
2019-11-22 19:30:00,9.27088,0.7898400000000001,9.3044646917,1.37088,0.39984000000000003,1.428,7.9,0.39,7.9096207242,8.9481748407,2.6098843285,9.321015459,1.37088,0.39984000000000003,1.428,7.5772948407000005,2.2100443285,7.893015459
2019-11-22 20:00:00,9.0832,0.1076,9.0838372949,1.3632,0.3976,1.42,7.72,-0.29,7.725444971,8.6332254802,2.5180240983999997,8.9929432085,1.3632,0.3976,1.42,7.2700254802,2.1204240984,7.5729432085
2019-11-22 20:30:00,8.835280000000001,0.79654,8.8711131573,1.32528,0.38654000000000005,1.3805,7.51,0.41000000000000003,7.5211834175,8.4238753497,2.4569636437,8.7748701559,1.32528,0.38654000000000005,1.3805,7.0985953497,2.0704236437,7.3943701559
2019-11-22 21:00:00,8.57576,0.8266800000000001,8.6155127183,1.32576,0.38668,1.381,7.25,0.44,7.2633394523,8.1299756064,2.3712428852,8.46872459,1.32576,0.38668,1.381,6.8042156064,1.9845628852,7.08772459
2019-11-22 21:30:00,8.00624,1.22682,8.0996892687,1.32624,0.38682000000000005,1.3815,6.68,0.84,6.7326072216,7.8520427666,2.2901791403000002,8.1792112153,1.32624,0.38682000000000005,1.3815,6.5258027666,1.9033591403,6.7977112153
2019-11-22 22:00:00,7.55952,0.93486,7.6171061336,1.31952,0.38486000000000004,1.3745,6.24,0.55,6.2641918872,7.3458200429,2.1425308459,7.651895878,1.31952,0.38486000000000004,1.3745,6.0263000429,1.7576708459,6.277395878
2019-11-22 22:30:00,7.17616,0.8938800000000001,7.2316176475,1.31616,0.38388000000000005,1.371,5.86,0.51,5.8821509671,6.9214230452,2.0187483882,7.209815672,1.31616,0.38388000000000005,1.371,5.6052630452,1.6348683882000001,5.838815672
2019-11-22 23:00:00,6.8490400000000005,1.27472,6.966653429,1.31904,0.38472,1.374,5.53,0.89,5.6011605939999995,6.6936668731,1.9523195047000002,6.9725696595,1.31904,0.38472,1.374,5.3746268731,1.5675995047,5.5985696595
2019-11-22 23:30:00,6.41096,1.29528,6.5405013875,1.32096,0.38528,1.376,5.09,0.91,5.1707059479,6.3039549435,1.8386535252,6.5666197327999996,1.32096,0.38528,1.376,4.9829949435,1.4533735252,5.1906197328
2019-11-23 00:00:00,6.09192,1.33556,6.2366024244,1.32192,0.38556,1.377,4.77,0.9500000000000001,4.863681733,6.0337278317,1.7598372842,6.285133158,1.32192,0.38556,1.377,4.7118078317,1.3742772842,4.908133158
2019-11-23 00:30:00,6.09192,2.02556,6.4198428797,1.32192,0.38556,1.377,4.77,1.6400000000000001,5.0440559077,6.2966967088,1.8365365401,6.5590590717,1.32192,0.38556,1.377,4.9747767088,1.4509765401,5.1820590717
2019-11-23 01:00:00,6.39384,2.09612,6.7286632402,1.3238400000000001,0.38612,1.379,5.07,1.71,5.3506074422,6.5886855577,1.9216999543000002,6.8632141226000005,1.3238400000000001,0.38612,1.379,5.2648455577,1.5355799543000002,5.4842141226
2019-11-23 01:30:00,6.3490400000000005,2.11472,6.6919615659,1.31904,0.38472,1.374,5.03,1.73,5.3191916679,6.5264909365,1.9035598565,6.7984280589,1.31904,0.38472,1.374,5.2074509365,1.5188398565,5.4244280589
2019-11-23 02:00:00,6.28576,2.11668,6.6325796641,1.32576,0.38668,1.381,4.96,1.73,5.253046735,6.4775411054,1.8892828224,6.7474386513999995,1.32576,0.38668,1.381,5.1517811054,1.5026028224,5.3664386514
2019-11-23 02:30:00,6.15432,2.11626,6.5080112975999995,1.3243200000000002,0.38626000000000005,1.3795,4.83,1.73,5.1304775606,6.3720619957,1.8585180821,6.6375645788,1.3243200000000002,0.38626000000000005,1.3795,5.0477419957,1.4722580821,5.2580645788
2019-11-23 03:00:00,6.1072,2.1171,6.4637453732,1.3272,0.3871,1.3825,4.78,1.73,5.0834338788,6.3394482008,1.8490057252,6.6035918759,1.3272,0.3871,1.3825,5.0122482008,1.4619057252,5.2210918759
2019-11-23 03:30:00,5.95672,1.7969600000000001,6.2218629365,1.32672,0.38696,1.3820000000000001,4.63,1.4100000000000001,4.8399380161,6.0743792881,1.771693959,6.3274784251,1.32672,0.38696,1.3820000000000001,4.7476592881,1.384733959,4.9454784251
2019-11-23 04:00:00,5.86,1.315,6.005732678,1.32,0.385,1.375,4.54,0.93,4.6342744847,5.7948712625,1.6901707849,6.0363242318,1.32,0.385,1.375,4.4748712625,1.3051707849,4.6613242318
2019-11-23 04:30:00,5.70472,1.31346,5.8539736462,1.3147199999999999,0.38346,1.3695,4.39,0.93,4.4874268796,5.6597426559,1.6507582746,5.8955652665,1.3147199999999999,0.38346,1.3695,4.3450226559,1.2672982745999999,4.5260652665
2019-11-23 05:00:00,5.6228,1.3729,5.7879818806,1.3128,0.3829,1.3675,4.31,0.99,4.4222392518,5.5877605633,1.6297634976,5.8205839201,1.3128,0.3829,1.3675,4.2749605633,1.2468634976,4.4530839201
2019-11-23 05:30:00,5.6552,1.3736000000000002,5.8196274795,1.3152,0.3836,1.37,4.34,0.99,4.451482899,5.5939681375,1.6315740401,5.8270501433,1.3152,0.3836,1.37,4.2787681375,1.2479740401,4.4570501433
2019-11-23 06:00:00,5.75472,1.3734600000000001,5.9163497741,1.3147199999999999,0.38346,1.3695,4.44,0.99,4.5490328642,5.6836798752,1.6577399636,5.92049987,1.3147199999999999,0.38346,1.3695,4.3689598752,1.2742799636,4.55099987
2019-11-23 06:30:00,6.10136,1.31248,6.2409292257,1.31136,0.38248000000000004,1.366,4.79,0.93,4.8794466899,5.9848764284,1.7455889583,6.2342462796,1.31136,0.38248000000000004,1.366,4.6735164284,1.3631089583,4.8682462796
2019-11-23 07:00:00,6.34376,1.27318,6.4702610651,1.31376,0.38318,1.3685,5.03,0.89,5.1081307736,6.2199847429,1.8141622167,6.4791507738,1.31376,0.38318,1.3685,4.9062247429,1.4309822167,5.1106507738
2019-11-23 07:30:00,6.6748,1.4064,6.8213573429,1.3248,0.3864,1.38,5.35,1.02,5.4463657608,6.5875596143,1.9213715542,6.8620412649,1.3248,0.3864,1.38,5.2627596143,1.5349715542,5.4820412649
2019-11-23 08:00:00,6.8135200000000005,1.83186,7.0554777195,1.34352,0.39186000000000004,1.3995,5.47,1.44,5.6563680927,6.9150271763,2.0168829264,7.2031533086,1.34352,0.39186000000000004,1.3995,5.5715071763,1.6250229264,5.8036533086
2019-11-23 08:30:00,7.25304,1.26172,7.36196486,1.34304,0.39172,1.399,5.91,0.87,5.9736923255,7.1261092288,2.0784485250999998,7.4230304467,1.34304,0.39172,1.399,5.7830692288000005,1.6867285251,6.0240304467
2019-11-23 09:00:00,7.70304,1.86172,7.9248234428,1.34304,0.39172,1.399,6.36,1.47,6.5276718668000004,7.7612742639,2.2637049936,8.0846606916,1.34304,0.39172,1.399,6.4182342639,1.8719849936,6.6856606916
2019-11-23 09:30:00,8.34304,1.07172,8.4115932022,1.34304,0.39172,1.399,7.0,0.68,7.0329510165,8.0909090284,2.3598484666,8.4280302379,1.34304,0.39172,1.399,6.7478690284,1.9681284666,7.0290302379
2019-11-23 10:00:00,8.51256,1.57158,8.6564162013,1.34256,0.39158000000000004,1.3985,7.17,1.18,7.2664503026,8.5012195461,2.4795223676,8.8554370272,1.34256,0.39158000000000004,1.3985,7.1586595461,2.0879423676,7.4569370272
2019-11-23 10:30:00,8.73304,1.10172,8.8022596303,1.34304,0.39172,1.399,7.39,0.71,7.424028556,8.563361996,2.4976472488,8.9201687458,1.34304,0.39172,1.399,7.220321996,2.1059272488,7.5211687458
2019-11-23 11:00:00,8.7316,1.0313,8.7922931167,1.3416000000000001,0.39130000000000004,1.3975,7.39,0.64,7.4176613565,8.5683229906,2.4990942056,8.9253364486,1.3416000000000001,0.39130000000000004,1.3975,7.2267229906,2.1077942056,7.5278364486000005
2019-11-23 11:30:00,8.60008,1.02794,8.6612953217,1.3300800000000002,0.38794,1.3855,7.27,0.64,7.2981161953,8.4785843521,2.472920436,8.8318587001,1.3300800000000002,0.38794,1.3855,7.1485043521,2.084980436,7.4463587001
2019-11-23 12:00:00,8.70344,0.9889200000000001,8.7594423681,1.33344,0.38892000000000004,1.389,7.37,0.6000000000000001,7.3943830033,8.551527567299999,2.4941955405,8.9078412159,1.33344,0.38892000000000004,1.389,7.2180875673,2.1052755405,7.5188412159
2019-11-23 12:30:00,8.8268,1.0199,8.8855272353,1.3368,0.3899,1.3925,7.49,0.63,7.5164486295,8.6613285465,2.5262208261,9.0222172359,1.3368,0.3899,1.3925,7.3245285465,2.1363208261,7.6297172359
2019-11-23 13:00:00,8.88632,1.01976,8.9446404959,1.33632,0.38976000000000005,1.392,7.55,0.63,7.5762391726,8.7072170154,2.5396049628,9.0700177244,1.33632,0.38976000000000005,1.392,7.3708970154,2.1498449628,7.6780177244
2019-11-23 13:30:00,8.8344,1.0192,8.8929967952,1.3344,0.38920000000000005,1.3900000000000001,7.5,0.63,7.5264134885,8.6610686962,2.5261450364,9.0219465585,1.3344,0.38920000000000005,1.3900000000000001,7.3266686962,2.1369450364,7.6319465585
2019-11-23 14:00:00,8.64584,1.09962,8.7154869887,1.3358400000000001,0.38962,1.3915,7.31,0.71,7.3443992266,8.4767361873,2.472381388,8.8299335285,1.3358400000000001,0.38962,1.3915,7.1408961873,2.082761388,7.4384335285
2019-11-23 14:30:00,8.2644,1.3792,8.3786932155,1.3344,0.38920000000000005,1.3900000000000001,6.93,0.99,7.0003571337,8.1972938851,2.3908773832,8.538847797,1.3344,0.38920000000000005,1.3900000000000001,6.8628938851,2.0016773832,7.148847797
2019-11-23 15:00:00,8.15296,1.91878,8.3757073403,1.33296,0.38878,1.3885,6.82,1.53,6.9895135739,8.2433854608,2.4043207594,8.586859855,1.33296,0.38878,1.3885,6.9104254608,2.0155407594,7.198359855
2019-11-23 15:30:00,8.19152,1.89836,8.408612882,1.33152,0.38836000000000004,1.387,6.86,1.51,7.0242223769,8.2836480342,2.41606401,8.6288000357,1.33152,0.38836000000000004,1.387,6.9521280342,2.02770401,7.2418000357
2019-11-23 16:00:00,8.35152,1.60836,8.5049813756,1.33152,0.38836000000000004,1.387,7.02,1.22,7.1252228035,8.2404948613,2.4034776679,8.5838488139,1.33152,0.38836000000000004,1.387,6.9089748613,2.0151176679,7.1968488139
2019-11-23 16:30:00,8.61912,1.06766,8.684994384,1.32912,0.38766,1.3845,7.29,0.68,7.3216459898,8.3433501201,2.4334771184,8.6909897084,1.32912,0.38766,1.3845,7.0142301201,2.0458171184,7.3064897084
2019-11-23 17:00:00,8.67144,1.13542,8.7454588359,1.32144,0.38542000000000004,1.3765,7.35,0.75,7.3881662136,8.5190653684,2.4847273991,8.8740264255,1.32144,0.38542000000000004,1.3765,7.1976253684,2.0993073991,7.4975264255
2019-11-23 17:30:00,8.88144,1.13542,8.9537229715,1.32144,0.38542000000000004,1.3765,7.5600000000000005,0.75,7.5971112931,8.6687403311,2.5283825966,9.0299378449,1.32144,0.38542000000000004,1.3765,7.3473003311,2.1429625966,7.6534378449
2019-11-23 18:00:00,8.79144,1.11542,8.8619173462,1.32144,0.38542000000000004,1.3765,7.47,0.73,7.5055845875,8.585447587400001,2.5040888797000003,8.9431745702,1.32144,0.38542000000000004,1.3765,7.2640075874,2.1186688797,7.5666745702
2019-11-23 18:30:00,8.70144,1.19542,8.7831706718,1.32144,0.38542000000000004,1.3765,7.38,0.81,7.4243181504999995,8.5066469799,2.4811053691,8.861090604,1.32144,0.38542000000000004,1.3765,7.1852069799,2.0956853691,7.484590604
2019-11-23 19:00:00,8.48144,1.13542,8.5571024915,1.32144,0.38542000000000004,1.3765,7.16,0.75,7.1991735637,8.3280744261,2.4290217076,8.675077527100001,1.32144,0.38542000000000004,1.3765,7.0066344261,2.0436017076,7.2985775271
2019-11-23 19:30:00,8.09192,1.24556,8.1872210792,1.32192,0.38556,1.377,6.77,0.86,6.8244047359,8.0221392299,2.3397906087,8.3563950311,1.32192,0.38556,1.377,6.7002192299,1.9542306087,6.9793950311
2019-11-23 20:00:00,7.7724,1.2457,7.871592612,1.3224,0.38570000000000004,1.3775,6.45,0.86,6.5070807587,7.6892859688,2.2427084076,8.0096728842,1.3224,0.38570000000000004,1.3775,6.3668859688,1.8570084076,6.6321728842
2019-11-23 20:30:00,7.65144,1.26542,7.7553737402,1.32144,0.38542000000000004,1.3765,6.33,0.88,6.3908763092,7.5376385462,2.1984779093,7.851706819,1.32144,0.38542000000000004,1.3765,6.2161985462,1.8130579092999999,6.475206819
2019-11-23 21:00:00,7.3952,1.3235999999999999,7.5127158871,1.3152,0.3836,1.37,6.08,0.9400000000000001,6.1522353661,7.2398702852,2.1116288332,7.541531547,1.3152,0.3836,1.37,5.9246702852,1.7280288332,6.171531547
2019-11-23 21:30:00,7.12752,1.36136,7.2563656468,1.30752,0.38136000000000003,1.362,5.82,0.98,5.9019318871,7.0171686759,2.0466741971,7.309550704,1.30752,0.38136000000000003,1.362,5.7096486759000005,1.6653141971,5.947550704
2019-11-23 22:00:00,6.87896,1.33178,7.0066917051,1.30896,0.38178,1.3635,5.57,0.9500000000000001,5.6504336117000005,6.7967715437,1.9823917002,7.079970358,1.30896,0.38178,1.3635,5.4878115437,1.6006117002,5.7164703580000005
2019-11-23 22:30:00,6.57184,1.41262,6.7219473555,1.3118400000000001,0.38262,1.3665,5.26,1.03,5.3598973871,6.4672545877,1.8862825881,6.7367235289,1.3118400000000001,0.38262,1.3665,5.1554145877,1.5036625881,5.3702235289
2019-11-23 23:00:00,6.28472,1.43346,6.446123878,1.3147199999999999,0.38346,1.3695,4.97,1.05,5.0797047158,6.1881023991,1.8048631997,6.4459399991,1.3147199999999999,0.38346,1.3695,4.8733823991000005,1.4214031997,5.0764399991
2019-11-23 23:30:00,5.9376,1.4543,6.1131074136,1.3176,0.38430000000000003,1.3725,4.62,1.07,4.7422884771,5.8642272176,1.7103996051,6.1085700184,1.3176,0.38430000000000003,1.3725,4.5466272176,1.3260996051,4.7360700184
2019-11-24 00:00:00,5.70856,1.48458,5.898443443,1.31856,0.38458000000000003,1.3735,4.39,1.1,4.5257154131,5.6301965867,1.6421406711,5.8647881112,1.31856,0.38458000000000003,1.3735,4.3116365867,1.2575606711,4.4912881112
2019-11-24 00:30:00,5.66776,1.47268,5.8559619022,1.27776,0.37268,1.331,4.39,1.1,4.5257154131,5.6296821486,1.6419906267000002,5.8642522381,1.27776,0.37268,1.331,4.3519221486,1.2693106267,4.5332522381
2019-11-24 01:00:00,6.00584,1.47212,6.1836276893,1.27584,0.37212,1.329,4.73,1.1,4.856222812,5.8675284177,1.7113624552000002,6.1120087684,1.27584,0.37212,1.329,4.5916884177,1.3392424552,4.7830087684
2019-11-24 01:30:00,6.00584,1.47212,6.1836276893,1.27584,0.37212,1.329,4.73,1.1,4.856222812,5.8432297125,1.7042753328,6.0866976172,1.27584,0.37212,1.329,4.5673897125,1.3321553328,4.7576976172
2019-11-24 02:00:00,5.86584,1.47212,6.0477447201,1.27584,0.37212,1.329,4.59,1.1,4.7199682202,5.7492729675,1.6768712822,5.9888260078,1.27584,0.37212,1.329,4.4734329675,1.3047512822,4.6598260078
2019-11-24 02:30:00,5.81584,1.5021200000000001,6.0066928838,1.27584,0.37212,1.329,4.54,1.13,4.6785147216,5.7116401869,1.6658950545,5.9496251947,1.27584,0.37212,1.329,4.4358001869,1.2937750545,4.6206251947
2019-11-24 03:00:00,5.68632,1.5022600000000002,5.8814131168,1.2763200000000001,0.37226000000000004,1.3295,4.41,1.13,4.552471856,5.6088620797,1.6359181066000001,5.8425646664,1.2763200000000001,0.37226000000000004,1.3295,4.3325420797,1.2636581065999999,4.5130646664
2019-11-24 03:30:00,5.56584,1.5021200000000001,5.7649752298,1.27584,0.37212,1.329,4.29,1.13,4.4363273098,5.4753374652,1.5969734274,5.7034765263,1.27584,0.37212,1.329,4.1994974652,1.2248534274,4.3744765263
2019-11-24 04:00:00,5.32584,1.78212,5.6160950312,1.27584,0.37212,1.329,4.05,1.4100000000000001,4.2884262848,5.3560271544999996,1.5621745866999999,5.5791949526,1.27584,0.37212,1.329,4.0801871545,1.1900545867,4.2501949526
2019-11-24 04:30:00,5.19536,2.25198,5.662435823,1.27536,0.37198000000000003,1.3285,3.92,1.88,4.3475050316,5.4132808143,1.5788735708,5.6388341815,1.27536,0.37198000000000003,1.3285,4.1379208143,1.2068935708,4.3103341815
2019-11-24 05:00:00,5.10536,2.25198,5.5799744309,1.27536,0.37198000000000003,1.3285,3.83,1.88,4.26653255,5.3486074227,1.5600104983,5.5714660654,1.27536,0.37198000000000003,1.3285,4.0732474227,1.1880304983,4.2429660654
2019-11-24 05:30:00,5.15536,2.22198,5.6138161575000005,1.27536,0.37198000000000003,1.3285,3.88,1.85,4.2984764743,5.377679272,1.5684897877,5.6017492417,1.27536,0.37198000000000003,1.3285,4.102319272,1.1965097877,4.2732492417
2019-11-24 06:00:00,5.21536,2.18198,5.6534075256000005,1.27536,0.37198000000000003,1.3285,3.94,1.81,4.3358620827,5.451248809,1.5899475693,5.6783841761,1.27536,0.37198000000000003,1.3285,4.175888809,1.2179675693,4.3498841761
2019-11-24 06:30:00,5.45536,2.15198,5.8644667831,1.27536,0.37198000000000003,1.3285,4.18,1.78,4.5432147209,5.6323442819,1.6427670822,5.8670252936,1.27536,0.37198000000000003,1.3285,4.3569842819,1.2707870822,4.5385252936
2019-11-24 07:00:00,5.63488,2.11184,6.017619197,1.27488,0.37184,1.328,4.36,1.74,4.6943796182,5.832382058,1.7011114336,6.075397977,1.27488,0.37184,1.328,4.557502058,1.3292714336,4.747397977
2019-11-24 07:30:00,5.8704,2.0822,6.2287360676,1.3104,0.38220000000000004,1.365,4.5600000000000005,1.7000000000000002,4.8665799079,6.0566914945,1.7665350192,6.3090536401,1.3104,0.38220000000000004,1.365,4.7462914945,1.3843350192,4.9440536401
2019-11-24 08:00:00,5.91752,2.08136,6.2728862894,1.30752,0.38136000000000003,1.362,4.61,1.7000000000000002,4.9134611019,6.1165665497,1.7839985770000002,6.3714234892,1.30752,0.38136000000000003,1.362,4.8090465497,1.402638577,5.0094234892
2019-11-24 08:30:00,6.29416,2.08038,6.6290595902,1.30416,0.38038000000000005,1.3585,4.99,1.7000000000000002,5.271631626,6.4367781941,1.8773936399000002,6.7049772855,1.30416,0.38038000000000005,1.3585,5.1326181941,1.4970136399,5.3464772855
2019-11-24 09:00:00,6.72512,1.44066,6.8776987612,1.30512,0.38066000000000005,1.3595000000000002,5.42,1.06,5.5226805086,6.6289486219,1.9334433481,6.9051548145,1.30512,0.38066000000000005,1.3595000000000002,5.3238286219,1.5527833481000002,5.5456548145
2019-11-24 09:30:00,7.19512,1.39066,7.3282799517,1.30512,0.38066000000000005,1.3595000000000002,5.89,1.01,5.9759685407,7.1544084965,2.0867024781,7.4525088505,1.30512,0.38066000000000005,1.3595000000000002,5.8492884965,1.7060424781,6.0930088505
2019-11-24 10:00:00,7.55944,1.71192,7.7508582234,1.30944,0.38192000000000004,1.3639999999999999,6.25,1.33,6.3899452267,7.5428714818,2.2000041822,7.8571577936,1.30944,0.38192000000000004,1.3639999999999999,6.2334314818,1.8180841822,6.4931577936
2019-11-24 10:30:00,7.87992,1.45206,8.012591182,1.30992,0.38206,1.3645,6.57,1.07,6.6565606735,7.7685964586,2.2658406338,8.0922879777,1.30992,0.38206,1.3645,6.4586764586,1.8837806338,6.7277879777
2019-11-24 11:00:00,7.8970400000000005,1.92122,8.1273813157,1.30704,0.38122000000000006,1.3615,6.59,1.54,6.7675475617,8.0151033416,2.3377384746,8.3490659808,1.30704,0.38122000000000006,1.3615,6.7080633416,1.9565184746000002,6.9875659808
2019-11-24 11:30:00,7.96616,1.92388,8.1951826947,1.31616,0.38388000000000005,1.371,6.65,1.54,6.8259871081,8.0432238004,2.3459402751000002,8.3783581254,1.31616,0.38388000000000005,1.371,6.7270638004,1.9620602751,7.0073581254
2019-11-24 12:00:00,8.01096,1.88528,8.2298092809,1.32096,0.38528,1.376,6.69,1.5,6.8560994742,8.122869845,2.3691703715,8.4613227552,1.32096,0.38528,1.376,6.801909845,1.9838903715,7.0853227552
2019-11-24 12:30:00,8.1348,1.8464,8.3417122942,1.3248,0.3864,1.38,6.8100000000000005,1.46,6.9647469444,8.2824243164,2.4157070923,8.627525329600001,1.3248,0.3864,1.38,6.9576243164000005,2.0293070923,7.2475253296
2019-11-24 13:00:00,8.1848,1.3864,8.3013887995,1.3248,0.3864,1.38,6.86,1.0,6.9325031554,8.1900703143,2.3887705083,8.531323244,1.3248,0.3864,1.38,6.8652703143,2.0023705083,7.151323244
2019-11-24 13:30:00,8.15528,1.1565400000000001,8.2368790601,1.32528,0.38654000000000005,1.3805,6.83,0.77,6.8732670543,8.0560991636,2.3496955894,8.3917699621,1.32528,0.38654000000000005,1.3805,6.7308191636,1.9631555894,7.0112699621
2019-11-24 14:00:00,8.08576,1.17668,8.1709296044,1.32576,0.38668,1.381,6.76,0.79,6.8060047017,7.9297133979000005,2.3128330744,8.2601181228,1.32576,0.38668,1.381,6.6039533979,1.9261530744000002,6.8791181228
2019-11-24 14:30:00,8.00576,1.17668,8.0917716849,1.32576,0.38668,1.381,6.68,0.79,6.7265518656,7.9238536345,2.3111239767000002,8.2540142026,1.32576,0.38668,1.381,6.5980936345,1.9244439767000001,6.8730142026
2019-11-24 15:00:00,7.93576,1.17668,8.0225222094,1.32576,0.38668,1.381,6.61,0.79,6.6570413849,7.8622557001,2.2931579125,8.1898496876,1.32576,0.38668,1.381,6.5364957001,1.9064779125,6.8088496876
2019-11-24 15:30:00,8.05528,1.14654,8.1364666686,1.32528,0.38654000000000005,1.3805,6.73,0.76,6.7727763879000005,7.9138670866,2.3082112336,8.2436115485,1.32528,0.38654000000000005,1.3805,6.5885870866000005,1.9216712336000001,6.8631115485
2019-11-24 16:00:00,8.30528,1.10654,8.3786697423,1.32528,0.38654000000000005,1.3805,6.98,0.72,7.0170364115,8.1089554238,2.3651119985999998,8.4468285664,1.32528,0.38654000000000005,1.3805,6.7836754238,1.9785719986,7.0663285664
2019-11-24 16:30:00,8.67528,1.07654,8.7418202595,1.32528,0.38654000000000005,1.3805,7.35,0.6900000000000001,7.3823167095,8.485510530100001,2.4749405713,8.8390734688,1.32528,0.38654000000000005,1.3805,7.1602305301,2.0884005713000002,7.4585734688
2019-11-24 17:00:00,8.82432,1.10626,8.8933927525,1.3243200000000002,0.38626000000000005,1.3795,7.5,0.72,7.5344807386,8.6211878891,2.5145131343,8.9804040511,1.3243200000000002,0.38626000000000005,1.3795,7.2968678891,2.1282531343,7.6009040511
2019-11-24 17:30:00,8.7348,1.2064,8.8177169381,1.3248,0.3864,1.38,7.41,0.8200000000000001,7.4552330614,8.6151528285,2.5127529083,8.9741175296,1.3248,0.3864,1.38,7.2903528285,2.1263529083,7.5941175296
2019-11-24 18:00:00,8.5748,1.2264,8.662058185,1.3248,0.3864,1.38,7.25,0.84,7.2984998459,8.495282331,2.4777906799,8.8492524281,1.3248,0.3864,1.38,7.170482331,2.0913906799,7.4692524281
2019-11-24 18:30:00,8.4148,1.2064,8.5008387821,1.3248,0.3864,1.38,7.09,0.8200000000000001,7.1372613795,8.3123177397,2.4244260074,8.658664312199999,1.3248,0.3864,1.38,6.9875177397,2.0380260074,7.2786643122
2019-11-24 19:00:00,8.3248,1.1464,8.4033640883,1.3248,0.3864,1.38,7.0,0.76,7.0411362719,8.2320957974,2.4010279409,8.575099789,1.3248,0.3864,1.38,6.9072957974,2.0146279409,7.195099789
2019-11-24 19:30:00,8.1548,1.2164,8.2450222559,1.3248,0.3864,1.38,6.83,0.8300000000000001,6.8802470886,8.0171649753,2.3383397845,8.3512135159,1.3248,0.3864,1.38,6.6923649753,1.9519397845,6.9712135159
2019-11-24 20:00:00,7.91528,1.28654,8.0191547341,1.32528,0.38654000000000005,1.3805,6.59,0.9,6.6511728289,7.8197126384,2.2807495195,8.1455339983,1.32528,0.38654000000000005,1.3805,6.4944326384,1.8942095195,6.7650339983
2019-11-24 20:30:00,7.8152800000000004,1.30654,7.923739537,1.32528,0.38654000000000005,1.3805,6.49,0.92,6.5548836756,7.7087532513,2.248386365,8.0299513034,1.32528,0.38654000000000005,1.3805,6.3834732513,1.861846365,6.6494513034
2019-11-24 21:00:00,7.5048,1.2864,7.6142529509,1.3248,0.3864,1.38,6.18,0.9,6.2451901492,7.4087015126,2.1608712745,7.7173974089,1.3248,0.3864,1.38,6.0839015126,1.7744712745,6.3373974089
2019-11-24 21:30:00,7.2448,1.2864,7.3581214994,1.3248,0.3864,1.38,5.92,0.9,5.988021376,7.1661931715,2.090139675,7.4647845536,1.3248,0.3864,1.38,5.8413931715,1.703739675,6.0847845536
2019-11-24 22:00:00,6.87528,1.33654,7.0039855975,1.32528,0.38654000000000005,1.3805,5.55,0.9500000000000001,5.6307193146,6.7657037975000005,1.9733302743,7.0476081224,1.32528,0.38654000000000005,1.3805,5.4404237975,1.5867902743,5.6671081224
2019-11-24 22:30:00,6.61576,1.06668,6.701200385,1.32576,0.38668,1.381,5.29,0.68,5.3335260382,6.3726716089,1.8586958859,6.6381995926,1.32576,0.38668,1.381,5.0469116089,1.4720158859,5.2571995926
2019-11-24 23:00:00,6.22056,0.7380800000000001,6.264194186,1.33056,0.38808000000000004,1.3860000000000001,4.89,0.35000000000000003,4.9025095614000005,5.9094510841000005,1.7235898995,6.1556782126,1.33056,0.38808000000000004,1.3860000000000001,4.5788910841,1.3355098994999999,4.7696782126
2019-11-24 23:30:00,5.87104,0.45822,5.8888943147,1.33104,0.38822,1.3865,4.54,0.07,4.5405396155,5.5839477599,1.6286514300000001,5.8166122499,1.33104,0.38822,1.3865,4.2529077599,1.2404314300000001,4.4301122499
2019-11-25 00:00:00,5.70104,0.7582200000000001,5.7512394012,1.33104,0.38822,1.3865,4.37,0.37,4.3856356438,5.4168130599,1.5799038091000002,5.6425136041,1.33104,0.38822,1.3865,4.0857730599,1.1916838091,4.2560136041
2019-11-25 00:30:00,5.66072,0.76646,5.7123735741,1.29072,0.37646,1.3445,4.37,0.39,4.3873682316,5.4356887923,1.5854092310999999,5.6621758253,1.29072,0.37646,1.3445,4.1449687923,1.2089492311,4.3176758253
2019-11-25 01:00:00,5.97928,0.74604,6.0256422894,1.28928,0.37604000000000004,1.343,4.69,0.37,4.7045722441,5.6820843119,1.6572745910000002,5.9188378249,1.28928,0.37604000000000004,1.343,4.3928043119,1.281234591,4.5758378249
2019-11-25 01:30:00,6.04072,0.74646,6.0866658073,1.29072,0.37646,1.3445,4.75,0.37,4.7643887331,5.6913546227000005,1.6599784316,5.9284943986,1.29072,0.37646,1.3445,4.4006346227,1.2835184316000001,4.5839943986
2019-11-25 02:00:00,5.98072,0.74646,6.0271232151,1.29072,0.37646,1.3445,4.69,0.37,4.7045722441,5.6366801249,1.6440317031,5.8715417968,1.29072,0.37646,1.3445,4.3459601249,1.2675717031,4.5270417968
2019-11-25 02:30:00,5.91072,0.74646,5.9576684575000005,1.29072,0.37646,1.3445,4.62,0.37,4.6347923362,5.6126724042,1.6370294512,5.8465337544,1.29072,0.37646,1.3445,4.3219524042,1.2605694512,4.5020337544
2019-11-25 03:00:00,5.7812,0.7466,5.8292096377,1.2912,0.3766,1.345,4.49,0.37,4.5052191956000005,5.4968389017,1.6032446797,5.7258738559,1.2912,0.3766,1.345,4.2056389017,1.2266446797000001,4.3808738559
2019-11-25 03:30:00,5.6616800000000005,0.7467400000000001,5.7107128320000005,1.29168,0.37674,1.3455,4.37,0.37,4.3856356438,5.3914179898,1.5724969137,5.616060406,1.29168,0.37674,1.3455,4.0997379898,1.1957569137,4.270560406
2019-11-25 04:00:00,5.49168,0.7667400000000001,5.5449471999,1.29168,0.37674,1.3455,4.2,0.39,4.2180682783,5.2451751481,1.5298427515,5.4637241126,1.29168,0.37674,1.3455,3.9534951481,1.1531027515,4.1182241126
2019-11-25 04:30:00,5.4112,0.7666000000000001,5.465232017,1.2912,0.3766,1.345,4.12,0.39,4.138417572,5.1620843059,1.5056079224999999,5.377171152,1.2912,0.3766,1.345,3.8708843058999998,1.1290079225,4.032171152
2019-11-25 05:00:00,5.4112,0.7466,5.4624625399,1.2912,0.3766,1.345,4.12,0.37,4.1365807136,5.1552513239,1.5036149695,5.3700534624,1.2912,0.3766,1.345,3.8640513239,1.1270149695,4.0250534624
2019-11-25 05:30:00,5.51312,0.74716,5.5635186887,1.29312,0.37716000000000005,1.347,4.22,0.37,4.2361893253,5.2629771254,1.5350349949000002,5.482267839,1.29312,0.37716000000000005,1.347,3.9698571254,1.1578749949,4.135267839
2019-11-25 06:00:00,5.72408,0.47744000000000003,5.743956894,1.2940800000000001,0.37744000000000005,1.348,4.43,0.1,4.4311285244,5.4767149945,1.5973752067,5.7049114526,1.2940800000000001,0.37744000000000005,1.348,4.1826349945,1.2199352067,4.3569114526
2019-11-25 06:30:00,6.36312,1.19716,6.4747577715,1.29312,0.37716000000000005,1.347,5.07,0.8200000000000001,5.1358835657,6.2332017081,1.8180171649,6.492918446,1.29312,0.37716000000000005,1.347,4.9400817081,1.4408571649000002,5.145918446
2019-11-25 07:00:00,7.0136,1.1473,7.1068194187,1.2936,0.3773,1.3475000000000001,5.72,0.77,5.7715942338,6.861819051,2.0013638899,7.1477281781,1.2936,0.3773,1.3475000000000001,5.568219051,1.6240638899,5.8002281781
2019-11-25 07:30:00,7.7248,1.4264000000000001,7.8553899967,1.3248,0.3864,1.38,6.4,1.04,6.4839494136999996,7.7566781130999995,2.2623644497,8.0798730345,1.3248,0.3864,1.38,6.4318781131,1.8759644497,6.6998730345
2019-11-25 08:00:00,7.99432,0.9362600000000001,8.0489586314,1.3243200000000002,0.38626000000000005,1.3795,6.67,0.55,6.6926377461,7.8692560807,2.2951996902,8.1971417507,1.3243200000000002,0.38626000000000005,1.3795,6.5449360807,1.9089396902,6.8176417507
2019-11-25 08:30:00,8.57384,0.29612000000000005,8.5789521155,1.3238400000000001,0.38612,1.379,7.25,-0.09,7.2505585992,8.3238122104,2.4277785614000003,8.6706377192,1.3238400000000001,0.38612,1.379,6.9999722104,2.0416585614,7.2916377192
2019-11-25 09:00:00,8.64336,0.80598,8.6808568615,1.32336,0.38598000000000005,1.3785,7.32,0.42,7.3320392798,8.4198667458,2.4557944675,8.7706945269,1.32336,0.38598000000000005,1.3785,7.0965067458,2.0698144675,7.3921945269
2019-11-25 09:30:00,8.88288,1.24584,8.9698201989,1.32288,0.38584,1.3780000000000001,7.5600000000000005,0.86,7.6087581115,8.8583691756,2.5836910095,9.2274678912,1.32288,0.38584,1.3780000000000001,7.5354891756,2.1978510095,7.8494678912
2019-11-25 10:00:00,8.9624,1.4257,9.0750886635,1.3224,0.38570000000000004,1.3775,7.64,1.04,7.7104604272,9.085727074,2.6500037299,9.4642990355,1.3224,0.38570000000000004,1.3775,7.763327074,2.2643037299,8.0867990355
2019-11-25 10:30:00,9.03144,1.42542,9.1432341461,1.32144,0.38542000000000004,1.3765,7.71,1.04,7.7798264762,9.2009741594,2.6836174631,9.5843480827,1.32144,0.38542000000000004,1.3765,7.8795341594,2.2981974631,8.2078480827
2019-11-25 11:00:00,8.94288,1.48584,9.0654742402,1.32288,0.38584,1.3780000000000001,7.62,1.1,7.6989869463,9.114961667,2.6585304862,9.4947517365,1.32288,0.38584,1.3780000000000001,7.792081667,2.2726904862,8.1167517365
2019-11-25 11:30:00,9.02744,1.18842,9.1053289369,1.29744,0.37842000000000003,1.3515000000000001,7.73,0.81,7.7723226902,9.0922935026,2.6519189382,9.4711390652,1.29744,0.37842000000000003,1.3515000000000001,7.7948535026,2.2734989382,8.1196390652
2019-11-25 12:00:00,9.02696,1.18828,9.1048347706,1.29696,0.37828,1.351,7.73,0.81,7.7723226902,9.2221336704,2.6897889872,9.60638924,1.29696,0.37828,1.351,7.9251736703999995,2.3115089872,8.25538924
2019-11-25 12:30:00,9.06648,0.6681400000000001,9.0910654299,1.29648,0.37814000000000003,1.3505,7.77,0.29,7.775409957,9.0207459751,2.6310509094,9.3966103907,1.29648,0.37814000000000003,1.3505,7.7242659751,2.2529109094,8.046110390700001
2019-11-25 13:00:00,9.06552,0.66786,9.0900874501,1.29552,0.37786000000000003,1.3495,7.77,0.29,7.775409957,8.9585162712,2.6129005791,9.3317877825,1.29552,0.37786000000000003,1.3495,7.6629962712,2.2350405791,7.9822877825
2019-11-25 13:30:00,9.12224,0.6998200000000001,9.1490442479,1.30224,0.37982000000000005,1.3565,7.82,0.32,7.826544576,9.0439208176,2.6378102385,9.4207508516,1.30224,0.37982000000000005,1.3565,7.7416808176,2.2579902385,8.0642508516
2019-11-25 14:00:00,9.01552,0.69786,9.042489118,1.29552,0.37786000000000003,1.3495,7.72,0.32,7.726629278,8.900337322,2.5959317189,9.2711847104,1.29552,0.37786000000000003,1.3495,7.604817322,2.2180717189,7.9216847104
2019-11-25 14:30:00,8.83552,0.7378600000000001,8.8662760531,1.29552,0.37786000000000003,1.3495,7.54,0.36,7.5485892722,8.7975492795,2.5659518732,9.1641138328,1.29552,0.37786000000000003,1.3495,7.5020292795,2.1880918732,7.8146138328
2019-11-25 15:00:00,8.886,0.708,8.9141606447,1.296,0.378,1.35,7.59,0.33,7.5971705259,8.8222318767,2.573150964,9.1898248716,1.296,0.378,1.35,7.5262318767,2.195150964,7.8398248716
2019-11-25 15:30:00,8.95552,0.26786000000000004,8.9595249567,1.29552,0.37786000000000003,1.3495,7.66,-0.11,7.6607897765,8.6589959121,2.5255404744,9.0197874084,1.29552,0.37786000000000003,1.3495,7.3634759121,2.1476804744,7.6702874084
2019-11-25 16:00:00,9.35672,0.68696,9.3819040285,1.32672,0.38696,1.3820000000000001,8.03,0.30000000000000004,8.035602031,9.1599305852,2.6716464207,9.5415943596,1.32672,0.38696,1.3820000000000001,7.8332105852,2.2846864207,8.1595943596
2019-11-25 16:30:00,9.94224,0.69732,9.9666640056,1.36224,0.39732,1.419,8.58,0.30000000000000004,8.5852431532,9.7350094087,2.8393777442,10.140634800800001,1.36224,0.39732,1.419,8.3727694087,2.4420577442,8.7216348008
2019-11-25 17:00:00,10.01272,0.8074600000000001,10.0452254056,1.36272,0.39746000000000004,1.4195,8.65,0.41000000000000003,8.6597113116,9.9374315126,2.8984175245,10.3514911589,1.36272,0.39746000000000004,1.4195,8.5747115126,2.5009575245,8.9319911589
2019-11-25 17:30:00,10.14984,0.24662000000000003,10.1528357344,1.3598400000000002,0.39662000000000003,1.4165,8.79,-0.15,8.791279770300001,9.7990483281,2.8580557624000003,10.2073420085,1.3598400000000002,0.39662000000000003,1.4165,8.4392083281,2.4614357624,8.7908420085
2019-11-25 18:00:00,10.02648,0.19564,10.0283885146,1.35648,0.39564000000000005,1.413,8.67,-0.2,8.6723064983,9.7631828614,2.8475950012,10.1699821472,1.35648,0.39564000000000005,1.413,8.4067028614,2.4519550012,8.7569821472
2019-11-25 18:30:00,9.926,0.7755000000000001,9.9562481011,1.3559999999999999,0.3955,1.4125,8.57,0.38,8.5784206006,9.691550325,2.8267021781,10.0953649219,1.3559999999999999,0.3955,1.4125,8.335550325,2.4312021781,8.6828649219
2019-11-25 19:00:00,9.66648,0.80564,9.6999944021,1.35648,0.39564000000000005,1.413,8.31,0.41000000000000003,8.3201081724,9.4035944813,2.7427150571,9.7954109181,1.35648,0.39564000000000005,1.413,8.0471144813,2.3470750571,8.3824109181
2019-11-25 19:30:00,9.35544,0.8149200000000001,9.3908653595,1.28544,0.37492000000000003,1.339,8.07,0.44,8.081986142,9.0753357912,2.6469729391,9.4534747825,1.28544,0.37492000000000003,1.339,7.7898957912,2.2720529391,8.1144747825
2019-11-25 20:00:00,9.0292,0.8431000000000001,9.0684767326,1.2792,0.37310000000000004,1.3325,7.75,0.47000000000000003,7.7642385332,8.8224619545,2.5732180701000003,9.1900645359,1.2792,0.37310000000000004,1.3325,7.5432619545,2.2001180701,7.8575645359
2019-11-25 20:30:00,8.72928,0.6960400000000001,8.7569858399,1.28928,0.37604000000000004,1.343,7.44,0.32,7.4468785407,8.5701779927,2.4996352479,8.9272687423,1.28928,0.37604000000000004,1.343,7.2808979927,2.1235952479,7.5842687423
2019-11-25 21:00:00,8.4688,1.2459,8.559955622,1.2888,0.3759,1.3425,7.18,0.87,7.232516851,8.4149253135,2.4543532164,8.7655472015,1.2888,0.3759,1.3425,7.1261253135,2.0784532164,7.4230472015
2019-11-25 21:30:00,7.96928,1.36604,8.0855110537,1.28928,0.37604000000000004,1.343,6.68,0.99,6.7529623129,7.9888871647,2.3300920897,8.3217574632,1.28928,0.37604000000000004,1.343,6.6996071647,1.9540520897,6.9787574632
2019-11-25 22:00:00,7.38448,1.21464,7.4837086528,1.28448,0.37464000000000003,1.338,6.1,0.84,6.1575644536,7.2868985264,2.1253454035,7.5905192983,1.28448,0.37464000000000003,1.338,6.0024185264,1.7507054035,6.2525192983
2019-11-25 22:30:00,6.8788,1.2159,6.9854350079,1.2888,0.3759,1.3425,5.59,0.84,5.6527603876,6.7962919086,1.9822518067,7.0794707381,1.2888,0.3759,1.3425,5.5074919086000005,1.6063518067,5.7369707381
2019-11-25 23:00:00,6.51832,1.21576,6.63072907,1.2883200000000001,0.37576000000000004,1.342,5.23,0.84,5.2970274683,6.3997277493,1.8665872602,6.6663830722,1.2883200000000001,0.37576000000000004,1.342,5.1114077493,1.4908272602000001,5.3243830722
2019-11-25 23:30:00,6.0588,1.9759000000000002,6.3728516576,1.2888,0.3759,1.3425,4.77,1.6,5.0311927015,6.2686233783,1.8283484853,6.5298160191,1.2888,0.3759,1.3425,4.9798233783,1.4524484853000001,5.1873160191
2019-11-26 00:00:00,5.8388,1.8359,6.1206302167,1.2888,0.3759,1.3425,4.55,1.46,4.77850395,6.019908254,1.7558065741000002,6.2707377646,1.2888,0.3759,1.3425,4.7311082540000005,1.3799065741,4.9282377646
2019-11-26 00:30:00,5.838,1.264,5.9732687869,1.248,0.364,1.3,4.59,0.9,4.6774031257,5.7997137936000005,1.6915831898,6.041368535,1.248,0.364,1.3,4.5517137936,1.3275831898,4.741368535
2019-11-26 01:00:00,6.19608,1.24344,6.3196163175,1.24608,0.36344000000000004,1.298,4.95,0.88,5.0276137481,6.0889938241,1.775956532,6.3427019001,1.24608,0.36344000000000004,1.298,4.8429138241,1.4125165320000002,5.0447019001
