Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-11-26 01:30:00,6.19608,1.27344,6.3255874668,1.24608,0.36344000000000004,1.298,4.95,0.91,5.0329514204,6.0429803563,1.7625359373,6.2947712045,1.24608,0.36344000000000004,1.298,4.7969003563,1.3990959373,4.9967712045
2019-11-26 02:00:00,6.0156,1.7933,6.2772102283,1.2456,0.3633,1.2974999999999999,4.77,1.43,4.979738949,6.0887665649,1.7758902481,6.3424651718,1.2456,0.3633,1.2974999999999999,4.8431665649,1.4125902481,5.0449651718
2019-11-26 02:30:00,5.97808,1.99694,6.3027938131,1.25808,0.36694000000000004,1.3105,4.72,1.63,4.9935258085,6.1431907387,1.7917639654,6.3991570195,1.25808,0.36694000000000004,1.3105,4.8851107387,1.4248239654,5.0886570195
2019-11-26 03:00:00,5.80048,2.03764,6.1479708034,1.26048,0.36764,1.313,4.54,1.67,4.8374063298,5.9855470825,1.7457845657000002,6.2349448776,1.26048,0.36764,1.313,4.7250670825,1.3781445657,4.9219448776
2019-11-26 03:30:00,5.69048,2.01764,6.0375850967,1.26048,0.36764,1.313,4.43,1.65,4.7273036712,5.8952618972,1.7194513866999999,6.1408978096,1.26048,0.36764,1.313,4.6347818972,1.3518113867000001,4.8278978096
2019-11-26 04:00:00,5.59048,1.98764,5.9333109981,1.26048,0.36764,1.313,4.33,1.62,4.6231266476,5.8317226803,1.7009191151,6.0747111253,1.26048,0.36764,1.313,4.5712426803,1.3332791151,4.7617111253
2019-11-26 04:30:00,5.50096,1.98778,5.8490879845,1.26096,0.36778000000000005,1.3135,4.24,1.62,4.5389426081,5.7382592375,1.6736589443,5.9773533724,1.26096,0.36778000000000005,1.3135,4.4772992375000005,1.3058789443,4.6638533724
2019-11-26 05:00:00,5.47048,1.99764,5.8238060579,1.26048,0.36764,1.313,4.21,1.63,4.5145320909,5.7496658726,1.6769858795,5.989235284,1.26048,0.36764,1.313,4.4891858726,1.3093458795,4.676235284
2019-11-26 05:30:00,5.65672,1.95946,5.9864818257,1.26672,0.36946,1.3195000000000001,4.39,1.5899999999999999,4.6690684296,5.9080197846,1.7231724372000001,6.1541872756,1.26672,0.36946,1.3195000000000001,4.6412997846,1.3537124372,4.8346872756
2019-11-26 06:00:00,5.8086400000000005,2.00002,6.1433198395,1.26864,0.37002,1.3215,4.54,1.63,4.8237433597,6.0543692106,1.7658576864,6.3066345944,1.26864,0.37002,1.3215,4.7857292106,1.3958376864,4.9851345944
2019-11-26 06:30:00,6.53864,1.43002,6.6931883470999995,1.26864,0.37002,1.3215,5.27,1.06,5.3755464838,6.5039027396,1.8969716324,6.7748986871,1.26864,0.37002,1.3215,5.2352627396,1.5269516323999999,5.4533986871
2019-11-26 07:00:00,7.08296,1.05128,7.1605524927,1.27296,0.37128000000000005,1.326,5.8100000000000005,0.68,5.8496581097,6.9759436335,2.0346502264,7.2666079516,1.27296,0.37128000000000005,1.326,5.7029836335,1.6633702264,5.9406079516
2019-11-26 07:30:00,7.81088,0.9623400000000001,7.8699393041,1.31088,0.38234,1.3655,6.5,0.58,6.5258256183,7.6449630327,2.2297808845000002,7.9635031591,1.31088,0.38234,1.3655,6.3340830327,1.8474408845,6.5980031591
2019-11-26 08:00:00,8.08384,0.8461200000000001,8.1280002584,1.3238400000000001,0.38612,1.379,6.76,0.46,6.7756328117999995,7.9034694186,2.3051785804,8.2327806444,1.3238400000000001,0.38612,1.379,6.5796294186,1.9190585804,6.8537806444000005
2019-11-26 08:30:00,8.29912,0.80766,8.3383276171,1.32912,0.38766,1.3845,6.97,0.42,6.9826427662,8.1942004261,2.3899751243000003,8.5356254438,1.32912,0.38766,1.3845,6.8650804261000005,2.0023151243,7.1511254438
2019-11-26 09:00:00,8.60864,0.7375200000000001,8.6401746742,1.32864,0.38752000000000003,1.384,7.28,0.35000000000000003,7.2884086055,8.5258624796,2.4867098899,8.8811067496,1.32864,0.38752000000000003,1.384,7.1972224796,2.0991898899,7.4971067496
2019-11-26 09:30:00,8.78464,0.25052,8.7882114335,1.30464,0.38052,1.359,7.48,-0.13,7.4811295939,8.7289009188,2.5459294346,9.0926051237,1.30464,0.38052,1.359,7.4242609188,2.1654094346,7.7336051237
2019-11-26 10:00:00,8.91976,0.24618,8.923156563100001,1.28976,0.37618,1.3435000000000001,7.63,-0.13,7.6311073901,8.8248391368,2.5739114149,9.1925407675,1.28976,0.37618,1.3435000000000001,7.5350791368,2.1977314149,7.8490407675
2019-11-26 10:30:00,9.00904,0.32472,9.0148901713,1.31904,0.38472,1.374,7.69,-0.06,7.6902340667,8.900200113,2.5958916996,9.2710417844,1.31904,0.38472,1.374,7.581160113,2.2111716996,7.8970417844
2019-11-26 11:00:00,9.13584,0.12962,9.136759483,1.3358400000000001,0.38962,1.3915,7.8,-0.26,7.8043321303,8.9239717699,2.6028250996,9.295803927,1.3358400000000001,0.38962,1.3915,7.5881317699,2.2132050996,7.904303927
2019-11-26 11:30:00,9.10536,0.07948000000000001,9.1057068809,1.33536,0.38948000000000005,1.391,7.77,-0.31,7.7761815821999996,8.9111573511,2.5990875607,9.2824555741,1.33536,0.38948000000000005,1.391,7.5757973511,2.2096075607,7.8914555741
2019-11-26 12:00:00,9.07656,0.43108,9.0867910397,1.30656,0.38108000000000003,1.361,7.77,0.05,7.7701608735,8.9422228467,2.6081483303,9.3148154653,1.30656,0.38108000000000003,1.361,7.6356628467,2.2270683303,7.9538154653
2019-11-26 12:30:00,8.98328,0.6630400000000001,9.0077156705,1.31328,0.38304000000000005,1.3679999999999999,7.67,0.28,7.6751091197,8.8239217567,2.5736438457,9.1915851632,1.31328,0.38304000000000005,1.3679999999999999,7.5106417567,2.1906038457,7.8235851632
2019-11-26 13:00:00,8.84744,0.65842,8.8719057395,1.29744,0.37842000000000003,1.3515000000000001,7.55,0.28,7.5551902689,8.6672728434,2.5279545793000002,9.0284092118,1.29744,0.37842000000000003,1.3515000000000001,7.3698328434,2.1495345793,7.6769092118
2019-11-26 13:30:00,9.02264,0.42702,9.0327392661,1.29264,0.37702,1.3465,7.73,0.05,7.7301617059000005,8.8099519536,2.5695693198000003,9.177033285,1.29264,0.37702,1.3465,7.5173119536,2.1925493198,7.830533285
2019-11-26 14:00:00,8.9712,0.42660000000000003,8.9813371499,1.2912,0.3766,1.345,7.68,0.05,7.6801627587,8.7734699331,2.5589287305,9.1390311803,1.2912,0.3766,1.345,7.4822699330999995,2.1823287305,7.7940311803
2019-11-26 14:30:00,8.77592,0.42506000000000005,8.7862078196,1.28592,0.37506,1.3395000000000001,7.49,0.05,7.4901668873,8.613027002,2.5121328756,8.9719031271,1.28592,0.37506,1.3395000000000001,7.327107002,2.1370728756,7.6324031271
2019-11-26 15:00:00,8.6424,0.6482,8.6666741603,1.2624,0.3682,1.315,7.38,0.28,7.385309743,8.4664005902,2.4693668388,8.8191672815,1.2624,0.3682,1.315,7.2040005902,2.1011668388,7.5041672815
2019-11-26 15:30:00,8.74152,0.42086,8.7516452767,1.27152,0.37086,1.3245,7.47,0.05,7.4701673341,8.5709019955,2.4998464153,8.9280229119,1.27152,0.37086,1.3245,7.2993819955,2.1289864153,7.6035229119
2019-11-26 16:00:00,9.09144,0.43542000000000003,9.1018609004,1.32144,0.38542000000000004,1.3765,7.77,0.05,7.7701608735,8.854118265,2.5824511606,9.2230398593,1.32144,0.38542000000000004,1.3765,7.532678265,2.1970311606,7.8465398593
2019-11-26 16:30:00,9.53168,0.52424,9.5460856481,1.35168,0.39424000000000003,1.408,8.18,0.13,8.1810329421,9.2866412263,2.708603691,9.6735846107,1.35168,0.39424000000000003,1.408,7.9349612263000004,2.314363691,8.2655846107
2019-11-26 17:00:00,9.89936,0.8264800000000001,9.9338007631,1.3593600000000001,0.39648000000000005,1.416,8.54,0.43,8.5508186743,9.7037269902,2.8302537055,10.1080489481,1.3593600000000001,0.39648000000000005,1.416,8.3443669902,2.4337737055,8.6920489481
2019-11-26 17:30:00,9.95264,0.7945200000000001,9.9843029301,1.35264,0.39452000000000004,1.409,8.6,0.4,8.6092973,9.8271302862,2.8662463335,10.2365940482,1.35264,0.39452000000000004,1.409,8.4744902862,2.4717263335,8.8275940482
2019-11-26 18:00:00,9.77024,0.7938200000000001,9.802435404,1.35024,0.39382000000000006,1.4065,8.42,0.4,8.4294958331,9.7214321063,2.8354176977,10.1264917774,1.35024,0.39382000000000006,1.4065,8.3711921063,2.4415976977,8.7199917774
2019-11-26 18:30:00,9.6512,0.8941,9.6925268248,1.3512,0.3941,1.4075,8.3,0.5,8.3150466024,9.5231950674,2.7775985613,9.9199948619,1.3512,0.3941,1.4075,8.1719950674,2.3834985613,8.5124948619
2019-11-26 19:00:00,9.54304,0.5417200000000001,9.5584032662,1.34304,0.39172,1.399,8.2,0.15,8.2013718365,9.1815669558,2.6779570288,9.5641322457,1.34304,0.39172,1.399,7.8385269558,2.2862370288,8.1651322457
2019-11-26 19:30:00,9.2348,0.0189,9.2348193404,1.2648000000000001,0.3689,1.3175,7.97,-0.35000000000000003,7.9776813674,8.8084478831,2.5691306326000003,9.1754665449,1.2648000000000001,0.3689,1.3175,7.5436478831,2.2002306326,7.8579665449
2019-11-26 20:00:00,9.03192,0.44806,9.0430269628,1.26192,0.36806000000000005,1.3145,7.77,0.08,7.7704118295,8.7642675335,2.5562446973,9.1294453474,1.26192,0.36806000000000005,1.3145,7.5023475335,2.1881846973,7.8149453474
2019-11-26 20:30:00,8.72752,0.96386,8.7805826373,1.24752,0.36386,1.2995,7.48,0.6000000000000001,7.5040255863,8.516719416699999,2.4840431632,8.8715827257,1.24752,0.36386,1.2995,7.2691994167,2.1201831632,7.5720827257
2019-11-26 21:00:00,8.50784,0.9581200000000001,8.5616199051,1.22784,0.35812000000000005,1.279,7.28,0.6000000000000001,7.3046834291,8.3251205984,2.4281601745,8.6720006233,1.22784,0.35812000000000005,1.279,7.0972805984,2.0700401745,7.3930006233
2019-11-26 21:30:00,7.84168,1.08924,7.9169684223,1.23168,0.35924,1.283,6.61,0.73,6.6501879673,7.7616117541000005,2.2638034283,8.0850122438,1.23168,0.35924,1.283,6.5299317541,1.9045634283,6.8020122438
2019-11-26 22:00:00,7.42552,1.12036,7.5095641551,1.23552,0.36036,1.287,6.19,0.76,6.2364813798,7.300988723,2.1294550442,7.6051965865,1.23552,0.36036,1.287,6.065468723,1.7690950442000002,6.3181965865
2019-11-26 22:30:00,7.04608,1.10344,7.1319578799,1.24608,0.36344000000000004,1.298,5.8,0.74,5.8470163331,6.931813904,2.0217790553,7.2206394833,1.24608,0.36344000000000004,1.298,5.685733904,1.6583390553,5.9226394833
2019-11-26 23:00:00,6.59608,1.14344,6.6944548994,1.24608,0.36344000000000004,1.298,5.35,0.78,5.4065608292,6.4748288429,1.8884917459000001,6.7446133781,1.24608,0.36344000000000004,1.298,5.2287488429,1.5250517459,5.4466133781
2019-11-26 23:30:00,6.12264,1.21952,6.2429119488,1.23264,0.35952,1.284,4.89,0.86,4.9650478346,6.0705256113,1.77056997,6.3234641785,1.23264,0.35952,1.284,4.8378856113,1.41104997,5.0394641785
2019-11-27 00:00:00,5.82272,1.93246,6.1350199551,1.24272,0.36246,1.2945,4.58,1.57,4.8416216292000005,6.0978837742,1.7785494340999999,6.3519622648,1.24272,0.36246,1.2945,4.8551637742,1.4160894340999999,5.0574622648
2019-11-27 00:30:00,5.81408,1.9299400000000002,6.1260260079,1.23408,0.35994000000000004,1.2855,4.58,1.57,4.8416216292000005,6.0892437742,1.7760294341,6.3429622648,1.23408,0.35994000000000004,1.2855,4.8551637742,1.4160894340999999,5.0574622648
2019-11-27 01:00:00,6.13608,1.96344,6.4425596156000005,1.24608,0.36344000000000004,1.298,4.89,1.6,5.1451044693,6.3473847662,1.8513205568000002,6.6118591315,1.24608,0.36344000000000004,1.298,5.1013047662,1.4878805568,5.3138591315
2019-11-27 01:30:00,6.1860800000000005,1.98344,6.4962773956,1.24608,0.36344000000000004,1.298,4.94,1.62,5.1988460258,6.3836929852,1.8619104540000002,6.6496801929,1.24608,0.36344000000000004,1.298,5.1376129852,1.498470454,5.3516801929
2019-11-27 02:00:00,6.03608,1.5134400000000001,6.222922336,1.24608,0.36344000000000004,1.298,4.79,1.15,4.9261140872,6.0197795773,1.7557690434,6.2706037264,1.24608,0.36344000000000004,1.298,4.7736995773,1.3923290434,4.9726037264
2019-11-27 02:30:00,5.89656,1.32358,6.043284194,1.2465600000000001,0.36358,1.2985,4.65,0.96,4.7480627629,5.862497905,1.7098952223000001,6.106768651,1.2465600000000001,0.36358,1.2985,4.615937905,1.3463152223,4.808268651
2019-11-27 03:00:00,5.85656,1.29358,5.9977199209,1.2465600000000001,0.36358,1.2985,4.61,0.93,4.7028714633,5.8094196652,1.694414069,6.051478818,1.2465600000000001,0.36358,1.2985,4.5628596651999995,1.330834069,4.752978818
2019-11-27 03:30:00,5.67552,1.29036,5.8203570509,1.23552,0.36036,1.287,4.44,0.93,4.5363531609,5.6414994266,1.6454373328,5.8765619027,1.23552,0.36036,1.287,4.4059794266,1.2850773328,4.5895619027
2019-11-27 04:00:00,5.5426400000000005,1.28952,5.6906695564,1.23264,0.35952,1.284,4.31,0.93,4.4091949379,5.4951776852,1.6027601582000002,5.7241434221,1.23264,0.35952,1.284,4.2625376852,1.2432401582,4.4401434221
2019-11-27 04:30:00,5.44264,1.28952,5.5933167262,1.23264,0.35952,1.284,4.21,0.93,4.31149626,5.3869513912,1.5711941558,5.6114076992,1.23264,0.35952,1.284,4.1543113912,1.2116741558,4.3274076992
2019-11-27 05:00:00,5.46264,1.22952,5.5992995276,1.23264,0.35952,1.284,4.23,0.87,4.3185414204,5.4171489349,1.5800017727,5.6428634739,1.23264,0.35952,1.284,4.1845089349,1.2204817727,4.3588634739
2019-11-27 05:30:00,5.56264,1.22952,5.6969011928,1.23264,0.35952,1.284,4.33,0.87,4.416537105,5.5438273066,1.6169496311,5.7748201111,1.23264,0.35952,1.284,4.3111873066,1.2574296311,4.4908201111
2019-11-27 06:00:00,5.80264,1.22952,5.9314711834,1.23264,0.35952,1.284,4.57,0.87,4.6520748059,5.798563483,1.6912476825,6.0401702948,1.23264,0.35952,1.284,4.565923483,1.3317276825,4.7561702948
2019-11-27 06:30:00,6.33216,1.62938,6.5384347859,1.23216,0.35938000000000003,1.2835,5.1,1.27,5.255749233,6.4417610628,1.8788469767,6.7101677738,1.23216,0.35938000000000003,1.2835,5.2096010628,1.5194669767,5.4266677738
2019-11-27 07:00:00,6.92976,1.6286800000000001,7.1185793667,1.22976,0.35868000000000005,1.2810000000000001,5.7,1.27,5.839768831,7.0866189164,2.0669305173,7.3818947046,1.22976,0.35868000000000005,1.2810000000000001,5.8568589164,1.7082505173,6.1008947046
2019-11-27 07:30:00,7.30928,0.6035400000000001,7.3341553467,0.86928,0.25354000000000004,0.9055000000000001,6.44,0.35000000000000003,6.4495038569,7.2710352277,2.1207186081,7.5739950289,0.86928,0.25354000000000004,0.9055000000000001,6.4017552277,1.8671786081000001,6.6684950289
2019-11-27 08:00:00,7.49272,0.74746,7.5299103215,0.8827200000000001,0.25746,0.9195000000000001,6.61,0.49,6.6281369932,7.3490052885,2.1434598758,7.6552138422,0.8827200000000001,0.25746,0.9195000000000001,6.4662852885,1.8859998758,6.7357138422
2019-11-27 08:30:00,7.84992,0.33956000000000003,7.857260655,0.88992,0.25956,0.927,6.96,0.08,6.9604597549000005,7.7358366834000005,2.2562856993000002,8.0581632119,0.88992,0.25956,0.927,6.8459166834000005,1.9967256993,7.1311632119
2019-11-27 09:00:00,8.01944,0.28942,8.0246608558,0.8894400000000001,0.25942000000000004,0.9265,7.13,0.03,7.1300631133,7.9109306,2.3073547583,8.2405527083,0.8894400000000001,0.25942000000000004,0.9265,7.0214906,2.0479347583,7.3140527083
2019-11-27 09:30:00,7.8476,0.17930000000000001,7.8496480335,0.4776,0.1393,0.4975,7.37,0.04,7.3701085474,7.7349430438999995,2.2560250545000002,8.0572323374,0.4776,0.1393,0.4975,7.2573430439,2.1167250545,7.5597323374
2019-11-27 10:00:00,7.79856,0.16208,7.8002440987,0.41856000000000004,0.12208000000000001,0.436,7.38,0.04,7.3801084003,7.6953250146,2.2444697959,8.0159635569,0.41856000000000004,0.12208000000000001,0.436,7.2767650146000005,2.1223897959,7.5799635569
2019-11-27 10:30:00,8.04008,0.21044000000000002,8.042833543,0.55008,0.16044,0.5730000000000001,7.49,0.05,7.4901668873,7.8425917674,2.2874225988,8.1693664244,0.55008,0.16044,0.5730000000000001,7.2925117674,2.1269825988,7.5963664244
2019-11-27 11:00:00,8.46504,0.30522000000000005,8.4705408003,0.87504,0.25522,0.9115000000000001,7.59,0.05,7.5901646886,8.313119525,2.4246598615,8.6594995052,0.87504,0.25522,0.9115000000000001,7.438079525,2.1694398615,7.7479995052
2019-11-27 11:30:00,8.58792,0.30606,8.5933720186,0.87792,0.25606,0.9145000000000001,7.71,0.05,7.7101621254,8.4322559945,2.4594079984,8.7835999943,0.87792,0.25606,0.9145000000000001,7.5543359945,2.2033479984,7.8690999943
2019-11-27 12:00:00,8.71552,0.30536,8.7208677091,0.8755200000000001,0.25536000000000003,0.912,7.84,0.05,7.8401594372000005,8.5519063819,2.4943060281,8.9082358145,0.8755200000000001,0.25536000000000003,0.912,7.6763863819,2.2389460281,7.9962358145
2019-11-27 12:30:00,8.74168,0.30424,8.7469726877,0.8716800000000001,0.25424,0.908,7.87,0.05,7.8701588294,8.6065527771,2.51024456,8.9651591428,0.8716800000000001,0.25424,0.908,7.7348727771,2.25600456,8.0571591428
2019-11-27 13:00:00,8.55408,0.86494,8.5976977064,0.8740800000000001,0.25494,0.9105000000000001,7.68,0.61,7.7041871732,8.629469681,2.5169286570000002,8.9890309177,0.8740800000000001,0.25494,0.9105000000000001,7.7553896810000005,2.261988657,8.0785309177
2019-11-27 13:30:00,8.3488,1.1134,8.4227145862,0.8688,0.2534,0.905,7.48,0.86,7.5292761936,8.5175283849,2.4842791123,8.872425401000001,0.8688,0.2534,0.905,7.6487283849,2.2308791123000002,7.967425401
2019-11-27 14:00:00,8.05984,0.35662000000000005,8.0677257421,0.8798400000000001,0.25662,0.9165000000000001,7.18,0.1,7.1806963451,7.998839019,2.3329947139,8.3321239782,0.8798400000000001,0.25662,0.9165000000000001,7.118999019,2.0763747139,7.4156239782
2019-11-27 14:30:00,8.15592,0.6500600000000001,8.1817851995,0.9259200000000001,0.27006,0.9645,7.23,0.38,7.2399792817,8.0765631716,2.3556642584,8.4130866371,0.9259200000000001,0.27006,0.9645,7.1506431716,2.0856042584,7.4485866371
2019-11-27 15:00:00,8.45688,0.59784,8.477985138,0.9868800000000001,0.28784000000000004,1.028,7.47,0.31,7.4764296292,8.3648220004,2.4397397501,8.7133562504,0.9868800000000001,0.28784000000000004,1.028,7.3779420004,2.1518997501,7.6853562504
2019-11-27 15:30:00,8.49112,0.6086600000000001,8.5129070152,0.92112,0.26866,0.9595,7.57,0.34,7.5776315561,8.3650597872,2.4398091046,8.713603945100001,0.92112,0.26866,0.9595,7.4439397872,2.1711491046,7.7541039451
2019-11-27 16:00:00,8.93928,0.62604,8.9611747556,1.04928,0.30604000000000003,1.093,7.89,0.32,7.8964865605,8.8489778131,2.5809518622,9.217685222,1.04928,0.30604000000000003,1.093,7.7996978131,2.2749118622,8.124685222
2019-11-27 16:30:00,8.80952,0.50736,8.8241179049,0.53952,0.15736,0.562,8.27,0.35000000000000003,8.2774029744,8.6835396479,2.532699064,9.0453537999,0.53952,0.15736,0.562,8.1440196479,2.375339064,8.4833537999
2019-11-27 17:00:00,9.40544,0.6324200000000001,9.4266779223,0.8654400000000001,0.25242000000000003,0.9015000000000001,8.54,0.38,8.5484501519,9.3100440128,2.7154295037000002,9.6979625134,0.8654400000000001,0.25242000000000003,0.9015000000000001,8.4446040128,2.4630095037,8.7964625134
2019-11-27 17:30:00,9.51056,0.68308,9.5350589825,0.9705600000000001,0.28308,1.011,8.54,0.4,8.5493625493,9.4057417673,2.7433413488,9.7976476742,0.9705600000000001,0.28308,1.011,8.4351817673,2.4602613488,8.7866476742
2019-11-27 18:00:00,9.62168,0.75924,9.6515890609,1.23168,0.35924,1.283,8.39,0.4,8.399529748700001,9.5098295516,2.7737002859,9.9060724496,1.23168,0.35924,1.283,8.2781495516,2.4144602859,8.6230724496
2019-11-27 18:30:00,9.66064,0.88102,9.7007299442,1.34064,0.39102000000000003,1.3965,8.32,0.49,8.3344165963,9.5214583837,2.7770920286000003,9.9181858163,1.34064,0.39102000000000003,1.3965,8.1808183837,2.3860720286,8.5216858163
2019-11-27 19:00:00,9.45352,0.94186,9.5003231866,1.34352,0.39186000000000004,1.3995,8.11,0.55,8.1286284206,9.2223150586,2.6898418921,9.6065781861,1.34352,0.39186000000000004,1.3995,7.8787950586,2.2979818921,8.2070781861
2019-11-27 19:30:00,9.1664,0.9427000000000001,9.2147475413,1.3464,0.3927,1.4025,7.82,0.55,7.8393175723,8.9459779376,2.6092435651,9.3187270183,1.3464,0.3927,1.4025,7.5995779376,2.2165435651,7.9162270183
2019-11-27 20:00:00,8.95168,1.00424,9.0078339683,1.35168,0.39424000000000003,1.408,7.6,0.61,7.6244409631,8.8373320047,2.5775551681,9.2055541716,1.35168,0.39424000000000003,1.408,7.4856520047,2.1833151681,7.7975541716
2019-11-27 20:30:00,8.67312,1.00466,8.7311140326,1.35312,0.39466,1.4095,7.32,0.61,7.3453726931,8.4637012521,2.4685795319,8.8163554709,1.35312,0.39466,1.4095,7.1105812521,2.0739195319,7.4068554709
2019-11-27 21:00:00,8.2812,1.0741,8.3505667023,1.3512,0.3941,1.4075,6.93,0.68,6.963282272,8.1092935599,2.3652106216,8.4471807915,1.3512,0.3941,1.4075,6.7580935599,1.9711106216,7.0396807915
2019-11-27 21:30:00,7.87552,1.1053600000000001,7.9527124932,1.35552,0.39536000000000004,1.412,6.52,0.71,6.5585440457,7.7235679116,2.2527073076,8.0453832413,1.35552,0.39536000000000004,1.412,6.3680479116,1.8573473076,6.6333832413
2019-11-27 22:00:00,7.56792,1.10606,7.6483188904,1.35792,0.39606,1.4145,6.21,0.71,6.2504559834,7.4206197142,2.1643474166,7.7298122023,1.35792,0.39606,1.4145,6.0626997142,1.7682874166,6.3153122023
2019-11-27 22:30:00,7.07032,1.13676,7.1611205967,1.36032,0.39676000000000006,1.417,5.71,0.74,5.7577512972000005,6.9094256902,2.0152491596,7.1973184273,1.36032,0.39676000000000006,1.417,5.5491056902,1.6184891596000002,5.7803184273
2019-11-27 23:00:00,6.69032,1.16676,6.7912966803,1.36032,0.39676000000000006,1.417,5.33,0.77,5.3853319303,6.6213466767,1.9312261140000002,6.8972361216,1.36032,0.39676000000000006,1.417,5.2610266767,1.534466114,5.4802361216
2019-11-27 23:30:00,6.22984,1.23662,6.3513884663,1.3598400000000002,0.39662000000000003,1.4165,4.87,0.84,4.9419125852,6.1618470518,1.7972053901,6.4185906789,1.3598400000000002,0.39662000000000003,1.4165,4.8020070518,1.4005853901,5.0020906789
2019-11-28 00:00:00,5.93128,1.26704,6.065102868,1.36128,0.39704000000000006,1.418,4.57,0.87,4.6520748059,5.8785635057,1.7145810225,6.1235036517,1.36128,0.39704000000000006,1.418,4.5172835057,1.3175410225,4.7055036517
2019-11-28 00:30:00,5.9124,1.2957,6.0527111487,1.3224,0.38570000000000004,1.3775,4.59,0.91,4.6793375600000005,5.8856174931,1.7166384355000002,6.1308515553,1.3224,0.38570000000000004,1.3775,4.5632174931,1.3309384355,4.7533515553
2019-11-28 01:00:00,6.25096,1.26528,6.3777295647,1.32096,0.38528,1.376,4.93,0.88,5.0079237215,6.1625835155,1.7974201920000001,6.4193578287,1.32096,0.38528,1.376,4.8416235155,1.412140192,5.0433578287
2019-11-28 01:30:00,6.25288,1.26584,6.3797225018,1.32288,0.38584,1.3780000000000001,4.93,0.88,5.0079237215,6.1816420058,1.8029789184,6.4392104227,1.32288,0.38584,1.3780000000000001,4.8587620058,1.4171389184,5.0612104227
2019-11-28 02:00:00,6.15528,1.30654,6.2924175521,1.32528,0.38654000000000005,1.3805,4.83,0.92,4.9168384151,6.0897006625,1.7761626931999999,6.3434381901,1.32528,0.38654000000000005,1.3805,4.7644206625,1.3896226932,4.9629381901
2019-11-28 02:30:00,6.0348,1.3264,6.178846818,1.3248,0.3864,1.38,4.71,0.9400000000000001,4.8028845499,5.9612714366,1.738704169,6.2096577464,1.3248,0.3864,1.38,4.6364714366,1.352304169,4.8296577464
2019-11-28 03:00:00,5.9733600000000004,1.32598,6.1187623463,1.32336,0.38598000000000005,1.3785,4.65,0.9400000000000001,4.7440594431,5.9163315764,1.7255967098,6.1628453921,1.32336,0.38598000000000005,1.3785,4.5929715764,1.3396167098,4.7843453921
2019-11-28 03:30:00,5.74568,1.32374,5.8961959135,1.31568,0.38374,1.3705,4.43,0.9400000000000001,4.5286311398,5.707717443,1.6647509209,5.9455390031,1.31568,0.38374,1.3705,4.392037443,1.2810109209,4.5750390031
2019-11-28 04:00:00,5.68096,1.30528,5.82898468,1.32096,0.38528,1.376,4.36,0.92,4.4560071813,5.6407674325,1.6452238344999999,5.8757994089,1.32096,0.38528,1.376,4.3198074325,1.2599438345,4.4997994089
2019-11-28 04:30:00,5.68384,1.2761200000000001,5.8253342737,1.3238400000000001,0.38612,1.379,4.36,0.89,4.4499101115,5.6436474325,1.6460638345,5.8787994089,1.3238400000000001,0.38612,1.379,4.3198074325,1.2599438345,4.4997994089
2019-11-28 05:00:00,5.64528,1.27654,5.7878096591,1.32528,0.38654000000000005,1.3805,4.32,0.89,4.4107255639,5.5868078858,1.6294856333,5.8195915477,1.32528,0.38654000000000005,1.3805,4.2615278858,1.2429456333,4.4390915477
2019-11-28 05:30:00,5.7848,1.2464,5.9175521966,1.3248,0.3864,1.38,4.46,0.86,4.5421580774,5.7628530724,1.6808321461,6.0029719504,1.3248,0.3864,1.38,4.4380530724,1.2944321461000001,4.6229719504
2019-11-28 06:00:00,5.9548000000000005,1.2864,6.0921644758,1.3248,0.3864,1.38,4.63,0.9,4.7166619552,5.9279053207,1.7289723852,6.1749013757,1.3248,0.3864,1.38,4.6031053207,1.3425723852,4.7949013757
2019-11-28 06:30:00,6.52432,1.05626,6.6092689951,1.3243200000000002,0.38626000000000005,1.3795,5.2,0.67,5.2429857906,6.4335304004000005,1.8764463668,6.7015941671,1.3243200000000002,0.38626000000000005,1.3795,5.1092104004,1.4901863668,5.3220941671
2019-11-28 07:00:00,7.18432,1.29626,7.300324914,1.3243200000000002,0.38626000000000005,1.3795,5.86,0.91,5.9302360830000005,7.1727714587,2.0920583421,7.4716369361,1.3243200000000002,0.38626000000000005,1.3795,5.8484514587,1.7057983421,6.0921369361
2019-11-28 07:30:00,7.88984,1.37662,8.0090360125,1.3598400000000002,0.39662000000000003,1.4165,6.53,0.98,6.6031280466,7.942241753,2.316487178,8.2731684927,1.3598400000000002,0.39662000000000003,1.4165,6.582401753,1.919867178,6.8566684927
2019-11-28 08:00:00,7.9636,1.6498,8.132697277,1.2336,0.3598,1.2850000000000001,6.73,1.29,6.8525177855,8.1334208204,2.3722477393,8.4723133546,1.2336,0.3598,1.2850000000000001,6.8998208204,2.0124477393,7.1873133546
2019-11-28 08:30:00,8.33872,0.8579600000000001,8.3827409956,1.15872,0.33796000000000004,1.207,7.18,0.52,7.1988054565,8.2042587259,2.3929087951,8.5461028395,1.15872,0.33796000000000004,1.207,7.0455387259,2.0549487951,7.3391028395
2019-11-28 09:00:00,8.42408,0.40244,8.4336873193,1.17408,0.34244,1.223,7.25,0.06,7.2502482716,8.262828433,2.4099916263,8.607112951,1.17408,0.34244,1.223,7.088748433,2.0675516263000002,7.384112951
2019-11-28 09:30:00,8.54984,0.40412000000000003,8.5593853167,1.17984,0.34412000000000004,1.229,7.37,0.06,7.3702442293,8.3711154208,2.4415753311,8.7199118966,1.17984,0.34412000000000004,1.229,7.1912754208,2.0974553311,7.4909118966
2019-11-28 10:00:00,8.76184,0.37762,8.769973606,1.19184,0.34762000000000004,1.2415,7.57,0.03,7.5700594449,8.5701542943,2.4996283358,8.9272440566,1.19184,0.34762000000000004,1.2415,7.3783142943,2.1520083358,7.6857440566
2019-11-28 10:30:00,8.76616,0.6288800000000001,8.788688821400001,1.1961600000000001,0.34888,1.246,7.57,0.28,7.5751765656,8.5251908255,2.4865139908,8.8804071099,1.1961600000000001,0.34888,1.246,7.3290308255,2.1376339908,7.6344071099
2019-11-28 11:00:00,8.90856,0.40958000000000006,8.9179704558,1.19856,0.34958,1.2485,7.71,0.06,7.7102334595,8.7334273001,2.5472496292,9.0973201042,1.19856,0.34958,1.2485,7.5348673001,2.1976696292,7.8488201042
2019-11-28 11:30:00,8.93912,0.41266,8.9486398212,1.20912,0.35266000000000003,1.2595,7.73,0.06,7.7302328555,8.7626768211,2.5557807395000003,9.1277883553,1.20912,0.35266000000000003,1.2595,7.5535568211,2.2031207395,7.8682883553
2019-11-28 12:00:00,8.98056,0.39308000000000004,8.9891584589,1.21056,0.35308,1.2610000000000001,7.77,0.04,7.7701029594,8.8274742974,2.5746800034,9.1952857265,1.21056,0.35308,1.2610000000000001,7.6169142974,2.2216000034,7.9342857265
2019-11-28 12:30:00,9.11008,0.39294,9.1185502932,1.21008,0.35294000000000003,1.2605,7.9,0.04,7.9001012652,8.8968803028,2.5949234216,9.2675836487,1.21008,0.35294000000000003,1.2605,7.6868003028,2.2419834216,8.0070836487
2019-11-28 13:00:00,9.1596,0.4128,9.1688972074,1.2096,0.3528,1.26,7.95,0.06,7.9502264119,8.9169715792,2.6007833773,9.2885120617,1.2096,0.3528,1.26,7.7073715792,2.2479833773,8.0285120617
2019-11-28 13:30:00,9.0496,0.4128,9.0590101004,1.2096,0.3528,1.26,7.84,0.06,7.8402295885,8.8232220152,2.5734397544,9.1908562659,1.2096,0.3528,1.26,7.6136220152,2.2206397544,7.9308562659
2019-11-28 14:00:00,9.01008,0.6329400000000001,9.0322840218,1.21008,0.35294000000000003,1.2605,7.8,0.28,7.805024023,8.7998219952,2.5666147486,9.166481245,1.21008,0.35294000000000003,1.2605,7.5897419952,2.2136747486,7.905981245
2019-11-28 14:30:00,9.09008,0.6329400000000001,9.1120890826,1.21008,0.35294000000000003,1.2605,7.88,0.28,7.88497305,8.8696664313,2.5869860425,9.239235866,1.21008,0.35294000000000003,1.2605,7.6595864313,2.2340460425,7.978735866
2019-11-28 15:00:00,9.01008,0.6329400000000001,9.0322840218,1.21008,0.35294000000000003,1.2605,7.8,0.28,7.805024023,8.7962773047,2.5655808804999998,9.1627888591,1.21008,0.35294000000000003,1.2605,7.5861973047,2.2126408805,7.9022888591000005
2019-11-28 15:30:00,9.0996,0.6328,9.1215763988,1.2096,0.3528,1.26,7.89,0.28,7.894966751,8.840091137,2.578359915,9.2084282677,1.2096,0.3528,1.26,7.630491137,2.225559915,7.9484282677
2019-11-28 16:00:00,9.438320000000001,0.68576,9.4631998394,1.2883200000000001,0.37576000000000004,1.342,8.15,0.31,8.1558935746,9.1355184613,2.6645262178999998,9.5161650638,1.2883200000000001,0.37576000000000004,1.342,7.8471984613,2.2887662179,8.1741650638
2019-11-28 16:30:00,9.82832,0.45576000000000005,9.8388816031,1.2883200000000001,0.37576000000000004,1.342,8.54,0.08,8.540374699000001,9.5034619218,2.7718430605,9.8994395019,1.2883200000000001,0.37576000000000004,1.342,8.2151419218,2.3960830605,8.5574395019
2019-11-28 17:00:00,9.97016,0.72338,9.9963677929,1.28016,0.37338000000000005,1.3335,8.69,0.35000000000000003,8.6970454753,9.7128452862,2.8329132085,10.1175471732,1.28016,0.37338000000000005,1.3335,8.4326852862,2.4595332085,8.7840471732
2019-11-28 17:30:00,9.95016,0.75338,9.978640461,1.28016,0.37338000000000005,1.3335,8.67,0.38,8.6783235708,9.6732407944,2.8213618984,10.0762924942,1.28016,0.37338000000000005,1.3335,8.3930807944,2.4479818984,8.7427924942
2019-11-28 18:00:00,9.80064,0.7835200000000001,9.831909682300001,1.28064,0.37352,1.334,8.52,0.41000000000000003,8.5298593189,9.5342015246,2.780808778,9.9314599215,1.28064,0.37352,1.334,8.2535615246,2.407288778,8.5974599215
2019-11-28 18:30:00,9.59104,0.8107200000000001,9.6252436437,1.27104,0.37072000000000005,1.324,8.32,0.44,8.3316264919,9.3286408989,2.7208535955,9.7173342697,1.27104,0.37072000000000005,1.324,8.0576008989,2.3501335955,8.3933342697
2019-11-28 19:00:00,9.4372,0.8896000000000001,9.4790364489,1.2671999999999999,0.36960000000000004,1.32,8.17,0.52,8.1865316221,9.2505609335,2.6980802723,9.6360009724,1.2671999999999999,0.36960000000000004,1.32,7.9833609335,2.3284802723,8.3160009724
2019-11-28 19:30:00,9.27088,0.88734,9.3132479968,1.19088,0.34734000000000004,1.2405,8.08,0.54,8.0980244504,9.0217021842,2.6313298037,9.3976064418,1.19088,0.34734000000000004,1.2405,7.8308221842,2.2839898037,8.1571064418
2019-11-28 20:00:00,9.04368,0.88524,9.0869025416,1.18368,0.34524000000000005,1.233,7.86,0.54,7.8785277813,8.8153083046,2.5711315888,9.1826128173,1.18368,0.34524000000000005,1.233,7.6316283045999995,2.2258915888,7.9496128173
2019-11-28 20:30:00,8.78416,0.97538,8.8381464714,1.18416,0.34538,1.2335,7.6,0.63,7.6260671384,8.5336995818,2.4889957114,8.8892703978,1.18416,0.34538,1.2335,7.3495395818,2.1436157114,7.6557703978
2019-11-28 21:00:00,8.55896,0.9767800000000001,8.6145165535,1.18896,0.34678000000000003,1.2385,7.37,0.63,7.3968777197,8.2838310802,2.4161173984,8.6289907085,1.18896,0.34678000000000003,1.2385,7.0948710802,2.0693373984,7.3904907085
2019-11-28 21:30:00,8.02752,1.10636,8.1034011255,1.1875200000000001,0.34636,1.237,6.84,0.76,6.882092705,7.9076404105,2.3063951197,8.2371254276,1.1875200000000001,0.34636,1.237,6.7201204105,1.9600351197,7.0001254276
2019-11-28 22:00:00,7.52568,1.12874,7.6098563357,1.19568,0.34874000000000005,1.2455,6.33,0.78,6.3778758219,7.3871698022,2.1545911923,7.694968544,1.19568,0.34874000000000005,1.2455,6.1914898022,1.8058511923,6.449468544
2019-11-28 22:30:00,7.11664,1.65902,7.3074559355,1.19664,0.34902000000000005,1.2465,5.92,1.31,6.0632087215,7.1165457875,2.075659188,7.4130685287,1.19664,0.34902000000000005,1.2465,5.9199057875,1.726639188,6.1665685287
2019-11-28 23:00:00,6.66328,1.55804,6.8430102294,1.1932800000000001,0.34804,1.2429999999999999,5.47,1.21,5.6022316982,6.6494715013,1.9394291879,6.9265328138,1.1932800000000001,0.34804,1.2429999999999999,5.4561915013,1.5913891879,5.6835328138
2019-11-28 23:30:00,6.2676,0.8793000000000001,6.3289792423,1.1976,0.3493,1.2475,5.07,0.53,5.0976268989,6.0963662273,1.7781068163,6.3503814867,1.1976,0.3493,1.2475,4.8987662273,1.4288068163,5.1028814867
2019-11-29 00:00:00,6.0104,1.3372,6.157354302,1.1904,0.3472,1.24,4.82,0.99,4.9206198796,5.9377392051,1.7318406015,6.1851450053,1.1904,0.3472,1.24,4.7473392051,1.3846406015000001,4.9451450053
2019-11-29 00:30:00,5.97584,1.27712,6.1107854814,1.15584,0.33712000000000003,1.204,4.82,0.9400000000000001,4.9108044148,5.9179898191,1.7260803639,6.1645727283,1.15584,0.33712000000000003,1.204,4.7621498191,1.3889603638999999,4.9605727283
2019-11-29 01:00:00,6.26392,1.73656,6.5001795668,1.15392,0.33656,1.202,5.11,1.4,5.2983110516,6.3301474644999995,1.8462930105000002,6.5939036088,1.15392,0.33656,1.202,5.1762274645,1.5097330105,5.3919036088
2019-11-29 01:30:00,6.40392,1.19656,6.5147484372,1.15392,0.33656,1.202,5.25,0.86,5.3199718044,6.1865743644,1.8044175229000001,6.4443482962,1.15392,0.33656,1.202,5.0326543644,1.4678575229000002,5.2423482962
2019-11-29 02:00:00,6.27392,1.21656,6.3907816736,1.15392,0.33656,1.202,5.12,0.88,5.1950745904,6.0823861043,1.7740292804000002,6.3358188586,1.15392,0.33656,1.202,4.9284661043,1.4374692804,5.1338188586
2019-11-29 02:30:00,6.12392,1.23656,6.247517651,1.15392,0.33656,1.202,4.97,0.9,5.0508316147,5.9608285616,1.7385749971000002,6.2091964183,1.15392,0.33656,1.202,4.8069085616,1.4020149971,5.0071964183
2019-11-29 03:00:00,6.00392,1.23656,6.1299376832,1.15392,0.33656,1.202,4.85,0.9,4.9327983944,5.8824062339,1.7157018182,6.1275064936,1.15392,0.33656,1.202,4.7284862339,1.3791418182,4.9255064936
2019-11-29 03:30:00,5.92392,1.23656,6.0516038205,1.15392,0.33656,1.202,4.77,0.9,4.8541631617,5.7523487835000005,1.6777683952,5.9920299828,1.15392,0.33656,1.202,4.5984287835,1.3412083952,4.7900299828
2019-11-29 04:00:00,5.82392,1.20656,5.9475903692,1.15392,0.33656,1.202,4.67,0.87,4.7503473557,5.6702008561,1.653808583,5.9064592251,1.15392,0.33656,1.202,4.5162808561,1.317248583,4.7044592251
2019-11-29 04:30:00,5.73392,1.20656,5.8594902167,1.15392,0.33656,1.202,4.58,0.87,4.6618987548,5.5794226599,1.6273316091,5.8118986041,1.15392,0.33656,1.202,4.4255026599,1.2907716091,4.6098986041
2019-11-29 05:00:00,5.73344,1.17642,5.8528880264000005,1.15344,0.33642000000000005,1.2015,4.58,0.84,4.6563934542,5.5789426599,1.6271916091,5.8113986041,1.15344,0.33642000000000005,1.2015,4.4255026599,1.2907716091,4.6098986041
2019-11-29 05:30:00,5.89344,1.26642,6.0279726816,1.15344,0.33642000000000005,1.2015,4.74,0.93,4.8303726564,5.8396714549,1.7032375077,6.0829910989,1.15344,0.33642000000000005,1.2015,4.6862314549,1.3668175077,4.8814910989
2019-11-29 06:00:00,6.02008,1.22544,6.1435385894,1.15008,0.33544,1.198,4.87,0.89,4.9506565221,5.9435590433000005,1.7335380543,6.1912073368,1.15008,0.33544,1.198,4.7934790433,1.3980980543000001,4.9932073368
2019-11-29 06:30:00,6.57624,1.2843200000000001,6.700478371,1.14624,0.33432,1.194,5.43,0.9500000000000001,5.5124767573,6.4856584094,1.8916503694000002,6.7558941765,1.14624,0.33432,1.194,5.3394184094,1.5573303694,5.5618941765
2019-11-29 07:00:00,7.04952,1.8223600000000002,7.2812586961,1.13952,0.33236000000000004,1.187,5.91,1.49,6.0949323212,7.1721235994,2.0918693831,7.4709620827,1.13952,0.33236000000000004,1.187,6.0326035994,1.7595093831000002,6.2839620827000005
2019-11-29 07:30:00,7.97032,1.05426,8.0397428473,1.18032,0.34426,1.2295,6.79,0.71,6.8270198476,7.837105049,2.285822306,8.1636510927,1.18032,0.34426,1.2295,6.656785049,1.941562306,6.9341510927000005
2019-11-29 08:00:00,8.24368,1.22524,8.3342349979,1.18368,0.34524000000000005,1.233,7.06,0.88,7.1146328085,8.2284959203,2.3999779768,8.571349917,1.18368,0.34524000000000005,1.233,7.0448159203,2.0547379768,7.338349917
2019-11-29 08:30:00,8.5732,1.5151,8.7060488311,1.1832,0.3451,1.2325,7.39,1.17,7.482045175,8.6812000582,2.5320166836,9.0429167273,1.1832,0.3451,1.2325,7.4980000582,2.1869166836,7.8104167273
2019-11-29 09:00:00,8.77272,1.01496,8.8312377388,1.18272,0.34496000000000004,1.232,7.59,0.67,7.6195144202,8.7553946714,2.5536567790999998,9.1202027827,1.18272,0.34496000000000004,1.232,7.5726746714,2.2086967791,7.8882027827000005
2019-11-29 09:30:00,8.97176,0.63468,8.9941812412,1.18176,0.34468000000000004,1.231,7.79,0.29,7.7953960772,8.7833771572,2.5618183375,9.1493512054,1.18176,0.34468000000000004,1.231,7.6016171572,2.2171383375,7.9183512054000005
2019-11-29 10:00:00,8.87752,0.63636,8.900298613,1.1875200000000001,0.34636,1.237,7.69,0.29,7.6954661977,8.6470685303,2.5220616547,9.0073630524,1.1875200000000001,0.34636,1.237,7.4595485303,2.1757016547,7.7703630524000005
2019-11-29 10:30:00,9.01656,0.40608000000000005,9.0256997069,1.18656,0.34608000000000005,1.236,7.83,0.06,7.8302298817,8.787824484,2.5631154745,9.1539838375,1.18656,0.34608000000000005,1.236,7.601264484,2.2170354745,7.9179838375
2019-11-29 11:00:00,8.90664,0.63902,8.9295342908,1.19664,0.34902000000000005,1.2465,7.71,0.29,7.7154520282,8.6796588441,2.5315671629,9.041311296,1.19664,0.34902000000000005,1.2465,7.4830188441,2.1825471629,7.794811296
2019-11-29 11:30:00,8.95,0.32,8.9557188433,1.2,0.35000000000000003,1.25,7.75,-0.03,7.7500580643,8.7719975919,2.5584992976,9.1374974916,1.2,0.35000000000000003,1.25,7.5719975919,2.2084992976,7.8874974916
2019-11-29 12:00:00,8.86192,0.32056,8.8677158728,1.20192,0.35056000000000004,1.252,7.66,-0.03,7.6600587465,8.6623192028,2.5265097675,9.0232491696,1.20192,0.35056000000000004,1.252,7.4603992028,2.1759497675,7.7712491696
2019-11-29 12:30:00,8.86048,0.64014,8.8835738895,1.20048,0.35014,1.2505,7.66,0.29,7.6654875905,8.6881429573,2.5340416959,9.0501489139,1.20048,0.35014,1.2505,7.4876629573,2.1839016959,7.7996489139000005
2019-11-29 13:00:00,8.87152,0.64336,8.8948175473,1.21152,0.35336,1.262,7.66,0.29,7.6654875905,8.6723965837,2.5294490036,9.0337464414,1.21152,0.35336,1.262,7.4608765837,2.1760890036,7.7717464414
2019-11-29 13:30:00,8.752,0.6835,8.778648885199999,1.212,0.35350000000000004,1.2625,7.54,0.33,7.5472180305,8.4741220076,2.4716189189,8.8272104246,1.212,0.35350000000000004,1.2625,7.2621220076,2.1181189189,7.5647104246
2019-11-29 14:00:00,8.77248,0.36364,8.7800136332,1.21248,0.35364,1.263,7.5600000000000005,0.01,7.5600066138,8.5081879416,2.4815548163,8.8626957725,1.21248,0.35364,1.263,7.2957079416,2.1279148163,7.5996957725000005
2019-11-29 14:30:00,8.54152,1.50336,8.6728112628,1.21152,0.35336,1.262,7.33,1.15,7.4196630651,8.6731217172,2.5296605008,9.0345017887,1.21152,0.35336,1.262,7.4616017172,2.1763005008,7.7725017887
2019-11-29 15:00:00,8.47056,1.53308,8.6081775655,1.21056,0.35308,1.2610000000000001,7.26,1.18,7.3552702194,8.6113954997,2.5116570208,8.9702036456,1.21056,0.35308,1.2610000000000001,7.4008354997,2.1585770208,7.7092036456
2019-11-29 15:30:00,8.59056,1.51308,8.72279383,1.21056,0.35308,1.2610000000000001,7.38,1.16,7.4706090782,8.7612229383,2.5553566903,9.1262738941,1.21056,0.35308,1.2610000000000001,7.5506629383,2.2022766903,7.8652738940999996
2019-11-29 16:00:00,8.891680000000001,1.59674,9.0339112155,1.29168,0.37674,1.3455,7.6,1.22,7.6972982273,8.9750884207,2.6177341227,9.3490504383,1.29168,0.37674,1.3455,7.6834084207,2.2409941227,8.0035504383
2019-11-29 16:30:00,9.1736,1.2573,9.2593596026,1.2936,0.3773,1.3475000000000001,7.88,0.88,7.9289848026000005,9.1071583211,2.6562545103,9.4866232511,1.2936,0.3773,1.3475000000000001,7.8135583211,2.2789545103,8.1391232511
2019-11-29 17:00:00,9.69064,0.7935200000000001,9.7230744932,1.28064,0.37352,1.334,8.41,0.42,8.4204809839,9.4295538415,2.7502865371,9.8224519182,1.28064,0.37352,1.334,8.1489138415,2.3767665371,8.4884519182
2019-11-29 17:30:00,9.74016,0.84338,9.7766050677,1.28016,0.37338000000000005,1.3335,8.46,0.47000000000000003,8.4730454973,9.4497420574,2.7561747667,9.8434813098,1.28016,0.37338000000000005,1.3335,8.1695820574,2.3827947667,8.5099813098
2019-11-29 18:00:00,9.5844,0.8817,9.6248697783,1.2744,0.37170000000000003,1.3275000000000001,8.31,0.51,8.3256351109,9.378997063,2.73554081,9.7697886073,1.2744,0.37170000000000003,1.3275000000000001,8.104597063,2.36384081,8.4422886073
2019-11-29 18:30:00,9.35624,1.50932,9.477197571,1.26624,0.36932000000000004,1.319,8.09,1.1400000000000001,8.1699265603,9.370837063,2.73316081,9.7612886073,1.26624,0.36932000000000004,1.319,8.104597063,2.36384081,8.4422886073
2019-11-29 19:00:00,9.14016,1.81338,9.3183084221,1.28016,0.37338000000000005,1.3335,7.86,1.44,7.9908197327,9.2925670099,2.7103320445,9.6797573019,1.28016,0.37338000000000005,1.3335,8.0124070099,2.3369520445,8.3462573019
2019-11-29 19:30:00,8.9352,1.8386,9.1224036854,1.1952,0.3486,1.245,7.74,1.49,7.882112661,9.1103164135,2.6571756206,9.4899129307,1.1952,0.3486,1.245,7.9151164135,2.3085756206,8.2449129307
2019-11-29 20:00:00,8.73416,1.74538,8.9068458081,1.18416,0.34538,1.2335,7.55,1.4,7.6787043178,8.8497618299,2.5811805337,9.2185019062,1.18416,0.34538,1.2335,7.6656018299,2.2358005337,7.9850019062
2019-11-29 20:30:00,8.59808,1.07944,8.6655738644,1.19808,0.34944000000000003,1.248,7.4,0.73,7.43591958,8.4332633244,2.459701803,8.7846492963,1.19808,0.34944000000000003,1.248,7.2351833244,2.110261803,7.5366492963
2019-11-29 21:00:00,8.38808,1.07944,8.4572499549,1.19808,0.34944000000000003,1.248,7.19,0.73,7.226963401,8.1979953437,2.3910819753,8.539578483,1.19808,0.34944000000000003,1.248,6.9999153437,2.0416419753,7.291578483
2019-11-29 21:30:00,7.96952,1.4498600000000001,8.1003298112,1.19952,0.34986,1.2495,6.77,1.1,6.8587826908,7.8556605599000005,2.29123433,8.1829797499,1.19952,0.34986,1.2495,6.6561405599,1.94137433,6.9334797499
2019-11-29 22:00:00,7.62152,1.89336,7.8531763765,1.21152,0.35336,1.262,6.41,1.54,6.5923971361,7.6909787404,2.2432021326,8.011436188,1.21152,0.35336,1.262,6.4794587404,1.8898421326000001,6.749436188
2019-11-29 22:30:00,7.202,1.8935,7.4467540748,1.212,0.35350000000000004,1.2625,5.99,1.54,6.1847958738,7.3002444983,2.1292379787,7.6044213524,1.212,0.35350000000000004,1.2625,6.0882444983,1.7757379787,6.3419213524
2019-11-29 23:00:00,6.86104,1.21322,6.9674796483,1.2110400000000001,0.35322000000000003,1.2615,5.65,0.86,5.7150765524,6.7049637154,1.955614417,6.9843372036,1.2110400000000001,0.35322000000000003,1.2615,5.4939237154,1.6023944170000002,5.7228372036
2019-11-29 23:30:00,6.48104,1.30322,6.6107686278,1.2110400000000001,0.35322000000000003,1.2615,5.27,0.9500000000000001,5.354941643,6.3537350717,1.8531727292,6.618474033,1.2110400000000001,0.35322000000000003,1.2615,5.1426950717,1.4999527292,5.356974033
2019-11-30 00:00:00,6.2272,1.3021,6.3618774155,1.2072,0.3521,1.2575,5.02,0.9500000000000001,5.109099725,6.1219570746,1.7855708134000001,6.3770386193,1.2072,0.3521,1.2575,4.9147570746,1.4334708134,5.1195386193
2019-11-30 00:30:00,6.18976,1.35118,6.3355202036,1.1697600000000001,0.34118000000000004,1.2185,5.02,1.01,5.1205956685,6.1179187737,1.7843929756999999,6.372832056,1.1697600000000001,0.34118000000000004,1.2185,4.9481587737,1.4432129757,5.154332056
2019-11-30 01:00:00,6.4778400000000005,1.37062,6.6212544318,1.16784,0.34062000000000003,1.2165,5.31,1.03,5.4089740247,6.3696378553,1.8578110411000002,6.6350394326,1.16784,0.34062000000000003,1.2165,5.2017978553,1.5171910411,5.4185394326
2019-11-30 01:30:00,6.45784,1.37062,6.6016889241,1.16784,0.34062000000000003,1.2165,5.29,1.03,5.3893413327,6.3329495273,1.8471102788,6.5968224243,1.16784,0.34062000000000003,1.2165,5.1651095273,1.5064902787999999,5.3803224243
2019-11-30 02:00:00,6.38784,1.37062,6.5332303687,1.16784,0.34062000000000003,1.2165,5.22,1.03,5.3206484567,6.2762560957,1.8305746946,6.5377667664,1.16784,0.34062000000000003,1.2165,5.1084160957,1.4899546946,5.3212667664
2019-11-30 02:30:00,6.23784,1.40062,6.3931513552,1.16784,0.34062000000000003,1.2165,5.07,1.06,5.1796235384,6.1623817087,1.7973613317,6.4191476132,1.16784,0.34062000000000003,1.2165,4.9945417087,1.4567413317,5.2026476132
2019-11-30 03:00:00,6.05968,1.39824,6.218906399,1.15968,0.33824000000000004,1.208,4.9,1.06,5.0133421986,5.9515667759,1.7358736430000001,6.1995487249,1.15968,0.33824000000000004,1.208,4.7918867759,1.397633643,4.9915487249
2019-11-30 03:30:00,5.96392,1.39656,6.1252527785,1.15392,0.33656,1.202,4.8100000000000005,1.06,4.9254136882,5.8887608372999996,1.7175552442000002,6.1341258722,1.15392,0.33656,1.202,4.7348408373,1.3809952442,4.9321258722
2019-11-30 04:00:00,5.84392,1.34656,5.9970513421,1.15392,0.33656,1.202,4.69,1.01,4.7975201928,5.7554811073,1.6786819896,5.9952928201,1.15392,0.33656,1.202,4.6015611073,1.3421219896,4.7932928201
2019-11-30 04:30:00,5.74392,1.34656,5.8996475149,1.15392,0.33656,1.202,4.59,1.01,4.6998085067,5.6542452595,1.6491548673,5.889838812,1.15392,0.33656,1.202,4.5003252595,1.3125948673,4.687838812
2019-11-30 05:00:00,5.74392,1.34656,5.8996475149,1.15392,0.33656,1.202,4.59,1.01,4.6998085067,5.6582455486,1.6503216183,5.8940057798000005,1.15392,0.33656,1.202,4.5043255486,1.3137616183,4.6920057798
2019-11-30 05:30:00,5.7392,1.3181,5.8886164971,1.1592,0.3381,1.2075,4.58,0.98,4.6836737717,5.6595252595000005,1.6506948673,5.895338812,1.1592,0.3381,1.2075,4.5003252595,1.3125948673,4.687838812
2019-11-30 06:00:00,5.8592,1.3381,6.0100529324,1.1592,0.3381,1.2075,4.7,1.0,4.8052055107000005,5.7912165465,1.6891048261,6.0325172359,1.1592,0.3381,1.2075,4.6320165465,1.3510048261,4.8250172359
2019-11-30 06:30:00,6.23784,1.5606200000000001,6.4300997387,1.16784,0.34062000000000003,1.2165,5.07,1.22,5.2147195514,6.1876739183,1.8047382262,6.4454936649,1.16784,0.34062000000000003,1.2165,5.0198339183,1.4641182262,5.2289936649
2019-11-30 07:00:00,6.47832,1.19076,6.5868459372,1.16832,0.34076,1.217,5.31,0.85,5.3776016959,6.3237734965,1.8444339365,6.5872640589,1.16832,0.34076,1.217,5.1554534965,1.5036739365,5.3702640589
2019-11-30 07:30:00,6.89336,1.16098,6.9904425218,1.20336,0.35098,1.2535,5.69,0.81,5.7473646135,6.6827238469,1.9491277887,6.9611706739,1.20336,0.35098,1.2535,5.4793638469,1.5981477887,5.7076706739
2019-11-30 08:00:00,7.10008,1.07294,7.1806919061,1.21008,0.35294000000000003,1.2605,5.89,0.72,5.933843611,6.9248330435,2.019742971,7.2133677536,1.21008,0.35294000000000003,1.2605,5.7147530435,1.666802971,5.9528677536
2019-11-30 08:30:00,7.5772,1.0221,7.645825544,1.2072,0.3521,1.2575,6.37,0.67,6.4051385621,7.3412783871,2.1412061962,7.6471649865,1.2072,0.3521,1.2575,6.1340783871,1.7891061962,6.3896649865
2019-11-30 09:00:00,7.98048,1.06014,8.0505874227,1.20048,0.35014,1.2505,6.78,0.71,6.8170741524,7.7506433269,2.2606043037,8.0735867988,1.20048,0.35014,1.2505,6.5501633269,1.9104643037,6.8230867988
2019-11-30 09:30:00,8.4172,1.0221,8.4790296762,1.2072,0.3521,1.2575,7.21,0.67,7.2410634578,8.214576686000001,2.3959182001,8.5568507146,1.2072,0.3521,1.2575,7.007376686,2.0438182001,7.2993507146
2019-11-30 10:00:00,8.44152,1.19336,8.5254541228,1.21152,0.35336,1.262,7.23,0.84,7.2786331134,8.2974480446,2.420089013,8.6431750464,1.21152,0.35336,1.262,7.0859280446,2.066729013,7.3811750464
2019-11-30 10:30:00,8.412,1.7635,8.5948633642,1.212,0.35350000000000004,1.2625,7.2,1.4100000000000001,7.3367635917000005,8.5836605588,2.503567663,8.9413130821,1.212,0.35350000000000004,1.2625,7.3716605588,2.150067663,7.6788130821
2019-11-30 11:00:00,8.54112,1.7661600000000002,8.7218147194,1.22112,0.35616000000000003,1.272,7.32,1.4100000000000001,7.4545623614,8.6891519766,2.5343359932,9.0511999756,1.22112,0.35616000000000003,1.272,7.4680319766,2.1781759932,7.7791999756
2019-11-30 11:30:00,8.62696,1.79078,8.8108644213,1.23696,0.36078000000000005,1.2885,7.39,1.43,7.5270844289,8.7616478296,2.555480617,9.1267164892,1.23696,0.36078000000000005,1.2885,7.5246878296,2.194700617,7.8382164892
2019-11-30 12:00:00,8.69176,1.71218,8.8587951918,1.24176,0.36218,1.2935,7.45,1.35,7.5713274926,8.8370323641,2.5774677729,9.205242046,1.24176,0.36218,1.2935,7.5952723641,2.2152877729,7.9117420460000005
2019-11-30 12:30:00,8.63376,1.50568,8.764067777,1.25376,0.36568,1.306,7.38,1.1400000000000001,7.467529712,8.7596252871,2.5548907087,9.124609674,1.25376,0.36568,1.306,7.5058652871,2.1892107087,7.818609674
2019-11-30 13:00:00,8.67568,1.00624,8.7338389268,1.25568,0.36624,1.308,7.42,0.64,7.4475499327,8.6236119661,2.5152201568,8.9829291314,1.25568,0.36624,1.308,7.3679319661000005,2.1489801568,7.6749291314
2019-11-30 13:30:00,8.49568,1.00624,8.5550626883,1.25568,0.36624,1.308,7.24,0.64,7.2682322473,8.452728554,2.4653791616,8.804925577,1.25568,0.36624,1.308,7.197048554,2.0991391616,7.496925577
2019-11-30 14:00:00,8.24944,1.02442,8.3128031764,1.24944,0.36442,1.3014999999999999,7.0,0.66,7.0310454415,8.1243633521,2.3696059777,8.4628784918,1.24944,0.36442,1.3014999999999999,6.8749233521,2.0051859777,7.1613784918
2019-11-30 14:30:00,8.2408,1.1019,8.3141426648,1.2408000000000001,0.3619,1.2925,7.0,0.74,7.0390056116,8.0992547913,2.3622826475,8.436723741,1.2408000000000001,0.3619,1.2925,6.8584547913,2.0003826475,7.144223741
2019-11-30 15:00:00,8.3408,1.0819,8.4106748986,1.2408000000000001,0.3619,1.2925,7.1,0.72,7.1364136651,8.144349911900001,2.375435391,8.4836978249,1.2408000000000001,0.3619,1.2925,6.9035499119,2.013535391,7.1911978249
