Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-11-30 15:30:00,8.3408,1.0819,8.4106748986,1.2408000000000001,0.3619,1.2925,7.1,0.72,7.1364136651,8.1381860281,2.3736375915,8.4772771126,1.2408000000000001,0.3619,1.2925,6.8973860281,2.0117375915,7.1847771126
2019-11-30 16:00:00,8.5508,1.1118999999999999,8.6227897023,1.2408000000000001,0.3619,1.2925,7.31,0.75,7.3483739698,8.3357778299,2.4312685337,8.6831019062,1.2408000000000001,0.3619,1.2925,7.0949778299,2.0693685337,7.3906019062
2019-11-30 16:30:00,8.83032,1.20176,8.911721405,1.24032,0.36176,1.292,7.59,0.84,7.6363407467,8.7300314884,2.5462591841,9.0937828005,1.24032,0.36176,1.292,7.4897114884,2.1844991841,7.8017828005
2019-11-30 17:00:00,9.02984,1.81162,9.2097761889,1.23984,0.36162000000000005,1.2915,7.79,1.45,7.9237995936,9.1726377978,2.675352691,9.5548310394,1.23984,0.36162000000000005,1.2915,7.9327977978,2.3137326910000002,8.2633310394
2019-11-30 17:30:00,9.21688,1.8278400000000001,9.3963756843,1.22688,0.35784000000000005,1.278,7.99,1.47,8.1240999501,9.3188348657,2.7179935025,9.7071196518,1.22688,0.35784000000000005,1.278,8.0919548657,2.3601535025000002,8.4291196518
2019-11-30 18:00:00,9.16544,1.86742,9.3537451243,1.22544,0.35742,1.2765,7.94,1.51,8.0823078387,9.2796618202,2.7065680308999998,9.666314396,1.22544,0.35742,1.2765,8.0542218202,2.3491480309,8.389814396
2019-11-30 18:30:00,9.08544,1.86742,9.275369397,1.22544,0.35742,1.2765,7.86,1.51,8.0037303803,9.180411152,2.6776199193,9.5629282833,1.22544,0.35742,1.2765,7.954971152,2.3201999193000002,8.2864282833
2019-11-30 19:00:00,8.885440000000001,1.86742,9.0795540337,1.22544,0.35742,1.2765,7.66,1.51,7.8074131439,8.9207285711,2.6018791666,9.2924255949,1.22544,0.35742,1.2765,7.6952885711,2.2444591666,8.0159255949
2019-11-30 19:30:00,8.61544,1.70742,8.7830000256,1.22544,0.35742,1.2765,7.39,1.35,7.5122965863,8.5609612771,2.4969470392,8.917667997,1.22544,0.35742,1.2765,7.3355212771,2.1395270392,7.641167997
2019-11-30 20:00:00,8.38496,1.16728,8.4658193224,1.22496,0.35728000000000004,1.276,7.16,0.81,7.2056713775,8.155984838,2.3788289111,8.4958175396,1.22496,0.35728000000000004,1.276,6.931024838,2.0215489111,7.2198175396
2019-11-30 20:30:00,8.14496,1.23728,8.2384000388,1.22496,0.35728000000000004,1.276,6.92,0.88,6.9757293525,7.9359095756,2.3146402929,8.2665724746,1.22496,0.35728000000000004,1.276,6.7109495756,1.9573602929,6.9905724746
2019-11-30 21:00:00,7.95496,1.26728,8.0552707714,1.22496,0.35728000000000004,1.276,6.73,0.91,6.7912443631,7.7918218486,2.2726147058,8.1164810923,1.22496,0.35728000000000004,1.276,6.5668618486,1.9153347057999999,6.8404810923
2019-11-30 21:30:00,7.61488,1.29434,7.7240995236,1.21488,0.35434000000000004,1.2655,6.4,0.9400000000000001,6.4686629221,7.4799572971,2.1816542117,7.7916221844999995,1.21488,0.35434000000000004,1.2655,6.2650772971,1.8273142117,6.5261221845
2019-11-30 22:00:00,7.35824,1.31532,7.4748754237,1.21824,0.35532,1.2690000000000001,6.14,0.96,6.214595723,7.237200249,2.1108500726,7.5387502594,1.21824,0.35532,1.2690000000000001,6.018960249,1.7555300726,6.2697502594
2019-11-30 22:30:00,7.02728,1.31504,7.1492653049,1.2172800000000001,0.35504,1.268,5.8100000000000005,0.96,5.8887774623,6.9163002579,2.0172542419,7.2044794353,1.2172800000000001,0.35504,1.268,5.6990202579,1.6622142419000001,5.9364794353
2019-11-30 23:00:00,6.67488,1.33434,6.8069439729,1.21488,0.35434000000000004,1.2655,5.46,0.98,5.5472515717,6.559744476,1.9132588055,6.8330671625,1.21488,0.35434000000000004,1.2655,5.344864476,1.5589188055,5.5675671625
2019-11-30 23:30:00,6.33104,1.39322,6.4825249286,1.2110400000000001,0.35322000000000003,1.2615,5.12,1.04,5.2245573975,6.2291933579,1.8168480627,6.4887430811,1.2110400000000001,0.35322000000000003,1.2615,5.0181533579,1.4636280627,5.2272430811
2019-12-01 00:00:00,6.1554400000000005,1.39742,6.3120697279,1.22544,0.35742,1.2765,4.93,1.04,5.0385017614,6.083967888,1.7744906340000002,6.33746655,1.22544,0.35742,1.2765,4.858527888,1.417070634,5.06096655
2019-12-01 00:30:00,6.11464,1.4255200000000001,6.2786088905,1.18464,0.34552000000000005,1.234,4.93,1.08,5.0469099457,6.099743263,1.779091785,6.3538992323,1.18464,0.34552000000000005,1.234,4.915103263,1.433571785,5.1198992323
2019-12-01 01:00:00,6.43176,1.42468,6.5876589013,1.18176,0.34468000000000004,1.231,5.25,1.08,5.3599347011,6.3512771948,1.8524558485,6.6159137446,1.18176,0.34468000000000004,1.231,5.1695171948,1.5077758485000001,5.3849137446
2019-12-01 01:30:00,6.43224,1.42482,6.5881578191,1.18224,0.34482,1.2315,5.25,1.08,5.3599347011,6.3176466573,1.8426469417,6.5808819347,1.18224,0.34482,1.2315,5.1354066573,1.4978269417,5.3493819347
2019-12-01 02:00:00,6.32224,1.45482,6.487466366,1.18224,0.34482,1.2315,5.14,1.11,5.2584883759,6.1672959454,1.7987946507,6.4242666098,1.18224,0.34482,1.2315,4.9850559454,1.4539746507,5.1927666098
2019-12-01 02:30:00,6.23224,1.45482,6.3997903598,1.18224,0.34482,1.2315,5.05,1.11,5.1705512279,6.1125356488,1.7828228976,6.3672246341,1.18224,0.34482,1.2315,4.9302956488,1.4380028976,5.1357246341
2019-12-01 03:00:00,6.12224,1.45482,6.2927199088,1.18224,0.34482,1.2315,4.94,1.11,5.0631709432,6.0383515524,1.7611858695,6.2899495338,1.18224,0.34482,1.2315,4.8561115524,1.4163658695,5.0584495338
2019-12-01 03:30:00,5.99224,1.45482,6.1663150625,1.18224,0.34482,1.2315,4.8100000000000005,1.11,4.9364157037,5.909758835,1.7236796602000002,6.1559987865,1.18224,0.34482,1.2315,4.727518835,1.3788596602,4.9244987865
2019-12-01 04:00:00,5.84224,1.31482,5.9883653738,1.18224,0.34482,1.2315,4.66,0.97,4.7598844524,5.7506672802,1.6772779567,5.9902784169,1.18224,0.34482,1.2315,4.5684272802,1.3324579567,4.7587784169
2019-12-01 04:30:00,5.84128,0.7345400000000001,5.8872829938999995,1.18128,0.34454,1.2305,4.66,0.39,4.6762912655,5.6003247985,1.6334280662,5.8336716651,1.18128,0.34454,1.2305,4.4190447985,1.2888880662,4.6031716651
2019-12-01 05:00:00,5.65888,1.27384,5.80048198,1.17888,0.34384000000000003,1.228,4.48,0.93,4.5755109004,5.5573798447,1.6209024547,5.7889373383,1.17888,0.34384000000000003,1.228,4.3784998447,1.2770624547,4.5609373383000005
2019-12-01 05:30:00,5.59784,1.45062,5.7827425198,1.16784,0.34062000000000003,1.2165,4.43,1.11,4.5669464634,5.5347360466,1.6142980136,5.7653500485,1.16784,0.34062000000000003,1.2165,4.3668960466,1.2736780136,4.5488500485
2019-12-01 06:00:00,5.68264,1.43202,5.8602968056,1.17264,0.34202000000000005,1.2215,4.51,1.09,4.6398491355,5.6168794036000005,1.6382564927,5.8509160454,1.17264,0.34202000000000005,1.2215,4.4442394036,1.2962364927,4.6294160454
2019-12-01 06:30:00,5.9684,1.3037,6.109126963,1.1784,0.3437,1.2275,4.79,0.96,4.8852533199,5.8716837562,1.7125744289,6.116337246,1.1784,0.3437,1.2275,4.6932837562,1.3688744288999999,4.888837246
2019-12-01 07:00:00,6.05784,1.3006199999999999,6.1958887861,1.16784,0.34062000000000003,1.2165,4.89,0.96,4.9833422519,5.9990811873,1.749732013,6.2490429034,1.16784,0.34062000000000003,1.2165,4.8312411873,1.409112013,5.0325429034
2019-12-01 07:30:00,6.3924,1.2407,6.5116905831,1.2024,0.3507,1.2525,5.19,0.89,5.2657573055,6.2624138943,1.8265373858,6.5233478066,1.2024,0.3507,1.2525,5.0600138943,1.4758373858,5.2708478066
2019-12-01 08:00:00,6.4991200000000005,1.24266,6.6168545889,1.20912,0.35266000000000003,1.2595,5.29,0.89,5.3643452536,6.3880205316,1.863172655,6.6541880537,1.20912,0.35266000000000003,1.2595,5.1789005316,1.5105126549999999,5.3946880537
2019-12-01 08:30:00,6.83664,1.00902,6.9106995196,1.19664,0.34902000000000005,1.2465,5.64,0.66,5.6784857136,6.6137536083,1.9290114691,6.8893266752999995,1.19664,0.34902000000000005,1.2465,5.4171136083,1.5799914690999999,5.6428266753
2019-12-01 09:00:00,7.14904,1.24972,7.2574494831,1.19904,0.34972000000000003,1.249,5.95,0.9,6.0176822781,7.0503911611,2.0563640887,7.3441574595,1.19904,0.34972000000000003,1.249,5.8513511611,1.7066440887,6.0951574595
2019-12-01 09:30:00,7.68624,1.19182,7.7780923271999995,1.20624,0.35182,1.2565,6.48,0.84,6.5342176272,7.528170022,2.1957162564,7.8418437729,1.20624,0.35182,1.2565,6.321930022,1.8438962563999999,6.5853437729
2019-12-01 10:00:00,8.08384,1.09112,8.1571448436,1.20384,0.35112000000000004,1.254,6.88,0.74,6.9196820736,7.867570933,2.2947081888,8.1953863886,1.20384,0.35112000000000004,1.254,6.663730933,1.9435881888000002,6.9413863886
2019-12-01 10:30:00,8.17,1.09,8.24239043,1.2,0.35000000000000003,1.25,6.97,0.74,7.0091725617,8.0507513499,2.3481358104,8.3861993228,1.2,0.35000000000000003,1.25,6.8507513499,1.9981358104,7.1361993228
2019-12-01 11:00:00,8.16664,1.11902,8.2429493902,1.19664,0.34902000000000005,1.2465,6.97,0.77,7.012403297,8.0077358111,2.3355896116,8.3413914699,1.19664,0.34902000000000005,1.2465,6.8110958111,1.9865696116,7.0948914699
2019-12-01 11:30:00,8.1556,1.0658,8.2249462612,1.1856,0.3458,1.235,6.97,0.72,7.0070892673,8.0209130406,2.3394329702,8.3551177507,1.1856,0.3458,1.235,6.8353130406,1.9936329702000002,7.1201177507
2019-12-01 12:00:00,8.15656,1.04608,8.2233663666,1.18656,0.34608000000000005,1.236,6.97,0.7000000000000001,7.0050624551,8.0108290967,2.3364918199,8.3446136424,1.18656,0.34608000000000005,1.236,6.8242690967,1.9904118199,7.1086136424
2019-12-01 12:30:00,8.33712,1.02916,8.4004011928,1.19712,0.34916,1.2469999999999999,7.14,0.68,7.1723078573,8.1824289177,2.3865417677,8.5233634559,1.19712,0.34916,1.2469999999999999,6.9853089177,2.0373817677,7.2763634559
2019-12-01 13:00:00,8.50616,1.02888,8.5681591955,1.1961600000000001,0.34888,1.246,7.31,0.68,7.3415597798,8.3414947823,2.4329359782,8.6890570649,1.1961600000000001,0.34888,1.246,7.1453347823,2.0840559782,7.4430570649
2019-12-01 13:30:00,8.56616,1.07888,8.6338334012,1.1961600000000001,0.34888,1.246,7.37,0.73,7.4060650821,8.4170145808,2.4549625861,8.7677235217,1.1961600000000001,0.34888,1.246,7.2208545808,2.1060825861,7.5217235217
2019-12-01 14:00:00,8.44464,1.07552,8.5128542804,1.18464,0.34552000000000005,1.234,7.26,0.73,7.2966088014,8.3415666085,2.4329569275000003,8.6891318839,1.18464,0.34552000000000005,1.234,7.1569266085,2.0874369275,7.4551318839
2019-12-01 14:30:00,8.4028,1.0579,8.4691322017,1.1928,0.34790000000000004,1.2425,7.21,0.71,7.24487405,8.2891067147,2.4176561251,8.6344861612,1.1928,0.34790000000000004,1.2425,7.0963067147,2.0697561251,7.3919861612
2019-12-01 15:00:00,8.51176,1.07468,8.5793353705,1.18176,0.34468000000000004,1.231,7.33,0.73,7.366260924,8.3465920764,2.4344226889,8.6943667462,1.18176,0.34468000000000004,1.231,7.1648320764,2.0897426889,7.4633667462
2019-12-01 15:30:00,8.64224,1.05482,8.7063745296,1.18224,0.34482,1.2315,7.46,0.71,7.4937106963,8.4529598524,2.4654466236,8.8051665129,1.18224,0.34482,1.2315,7.2707198524,2.1206266236,7.5736665129
2019-12-01 16:00:00,8.88272,1.03496,8.9428103413,1.18272,0.34496000000000004,1.232,7.7,0.6900000000000001,7.7308537692,8.6897252814,2.5345032071,9.0517971681,1.18272,0.34496000000000004,1.232,7.5070052814,2.1895432071,7.8197971681
2019-12-01 16:30:00,9.22648,1.03314,9.2841430111,1.17648,0.34314,1.2255,8.05,0.6900000000000001,8.0795173123,9.0235811893,2.6318778469,9.3995637389,1.17648,0.34314,1.2255,7.8471011893,2.2887378469,8.1740637389
2019-12-01 17:00:00,9.38832,1.5107599999999999,9.5090981802,1.16832,0.34076,1.217,8.22,1.17,8.3028489087,9.3440509763,2.7253482014,9.7333864337,1.16832,0.34076,1.217,8.1757309763,2.3845882014,8.5163864337
2019-12-01 17:30:00,9.20496,1.07728,9.2677840286,0.9849600000000001,0.28728000000000004,1.026,8.22,0.79,8.2578750293,9.1032853808,2.6551249027,9.4825889384,0.9849600000000001,0.28728000000000004,1.026,8.1183253808,2.3678449027,8.4565889384
2019-12-01 18:00:00,8.83544,0.92742,8.8839804058,0.7454400000000001,0.21742000000000003,0.7765000000000001,8.09,0.71,8.1210959851,8.7261060842,2.5451142745,9.0896938377,0.7454400000000001,0.21742000000000003,0.7765000000000001,7.9806660842,2.3276942744999998,8.3131938377
2019-12-01 18:30:00,8.64584,0.9246200000000001,8.6951406803,0.73584,0.21462,0.7665000000000001,7.91,0.71,7.9418008033,8.5427888152,2.4916467378,8.8987383492,0.73584,0.21462,0.7665000000000001,7.8069488152,2.2770267378,8.1322383492
2019-12-01 19:00:00,8.41632,0.7247600000000001,8.4474682243,0.7363200000000001,0.21476,0.767,7.68,0.51,7.6969149664,8.2056590791,2.3933172314,8.5475615408,0.7363200000000001,0.21476,0.767,7.4693390791,2.1785572314,7.7805615408
2019-12-01 19:30:00,8.26632,0.78476,8.3034868941,0.7363200000000001,0.21476,0.767,7.53,0.5700000000000001,7.5515428887,8.156964563,2.3791146642,8.4968380864,0.7363200000000001,0.21476,0.767,7.420644563,2.1643546642000002,7.7298380864
2019-12-01 20:00:00,8.09632,1.04476,8.1634503122,0.7363200000000001,0.21476,0.767,7.36,0.8300000000000001,7.4066524152,8.0584029462,2.350367526,8.3941697356,0.7363200000000001,0.21476,0.767,7.3220829462,2.135607526,7.6271697356
2019-12-01 20:30:00,7.97632,1.02476,8.0418787482,0.7363200000000001,0.21476,0.767,7.24,0.81,7.2851698676,7.8927437872,2.3020502713,8.2216081117,0.7363200000000001,0.21476,0.767,7.1564237872,2.0872902713,7.4546081117
2019-12-01 21:00:00,7.66584,1.0646200000000001,7.7394133272,0.73584,0.21462,0.7665000000000001,6.93,0.85,6.9819338295,7.5299132157,2.1962246879,7.8436595997000005,0.73584,0.21462,0.7665000000000001,6.7940732157,1.9816046879,7.0771595997
2019-12-01 21:30:00,7.41584,1.08462,7.4947370501,0.73584,0.21462,0.7665000000000001,6.68,0.87,6.7364159610000005,7.2855440701,2.1249503538,7.5891084064,0.73584,0.21462,0.7665000000000001,6.5497040701,1.9103303538,6.8226084064
2019-12-01 22:00:00,7.05536,1.10448,7.1412870549,0.73536,0.21448,0.766,6.32,0.89,6.3823584982,6.9541098986000005,2.0282820538,7.2438644777,0.73536,0.21448,0.766,6.2187498986,1.8138020538,6.4778644777
2019-12-01 22:30:00,6.66536,1.13448,6.7612179968,0.73536,0.21448,0.766,5.93,0.92,6.0009415928,6.6027186361,1.9257929355,6.8778319126,0.73536,0.21448,0.766,5.8673586361000005,1.7113129355,6.1118319126
2019-12-01 23:00:00,6.27584,1.16462,6.3829857786,0.73584,0.21462,0.7665000000000001,5.54,0.9500000000000001,5.6208629231,6.161784407,1.7971871187000001,6.418525424,0.73584,0.21462,0.7665000000000001,5.425944407,1.5825671187,5.652025424
2019-12-01 23:30:00,5.86536,1.23448,5.9938625944,0.73536,0.21448,0.766,5.13,1.02,5.2304206332,5.7867537685,1.6878031825000002,6.0278685088,0.73536,0.21448,0.766,5.0513937685,1.4733231825,5.2618685088
2019-12-02 00:00:00,5.61536,1.18448,5.7389250561,0.73536,0.21448,0.766,4.88,0.97,4.9754698271,5.5401432105,1.6158751031,5.770982511,0.73536,0.21448,0.766,4.8047832105,1.4013951031,5.004982511
2019-12-02 00:30:00,5.67504,1.17272,5.7949418634,0.6950400000000001,0.20272,0.724,4.98,0.97,5.0735884737,5.6128218172,1.63707303,5.846689393,0.6950400000000001,0.20272,0.724,4.9177818172,1.43435303,5.122689393
2019-12-02 01:00:00,6.01264,1.17202,6.1258036738,0.69264,0.20202,0.7215,5.32,0.97,5.4077074625,5.881774042,1.7155174289000001,6.1268479604,0.69264,0.20202,0.7215,5.189134042,1.5134974289,5.4053479604
2019-12-02 01:30:00,6.07264,1.20202,6.1904611016,0.69264,0.20202,0.7215,5.38,1.0,5.4721476588,5.881774042,1.7155174289000001,6.1268479604,0.69264,0.20202,0.7215,5.189134042,1.5134974289,5.4053479604
2019-12-02 02:00:00,6.00264,1.25202,6.1318220008,0.69264,0.20202,0.7215,5.31,1.05,5.41281812,5.8474789372,1.70551469,6.0911238929,0.69264,0.20202,0.7215,5.1548389372,1.5034946900000001,5.3696238929
2019-12-02 02:30:00,5.96264,1.25202,6.0926701741,0.69264,0.20202,0.7215,5.27,1.05,5.3735835343,5.8245955807000005,1.6988403777,6.0672870633,0.69264,0.20202,0.7215,5.1319555807,1.4968203777,5.3457870633
2019-12-02 03:00:00,5.94264,1.18202,6.0590545013,0.69264,0.20202,0.7215,5.25,0.98,5.3406834769,5.8200297839,1.697508687,6.0625310249,0.69264,0.20202,0.7215,5.1273897839,1.495488687,5.3410310249
2019-12-02 03:30:00,5.82264,1.21202,5.9474472717,0.69264,0.20202,0.7215,5.13,1.01,5.2284797026,5.6957865371,1.6612710733,5.9331109762,0.69264,0.20202,0.7215,5.0031465371,1.4592510733,5.2116109762
2019-12-02 04:00:00,5.68264,1.21202,5.8104552188,0.69264,0.20202,0.7215,4.99,1.01,5.0911884664,5.5641354891,1.622872851,5.7959744678,0.69264,0.20202,0.7215,4.8714954891,1.420852851,5.0744744678
2019-12-02 04:30:00,5.57264,1.21202,5.702921098,0.69264,0.20202,0.7215,4.88,1.01,4.9834225187,5.463130101,1.5934129461,5.6907605219,0.69264,0.20202,0.7215,4.770490101,1.3913929461,4.9692605219
2019-12-02 05:00:00,5.61264,1.21202,5.7420136059,0.69264,0.20202,0.7215,4.92,1.01,5.0225989288,5.4588971906,1.5921783472,5.6863512402000005,0.69264,0.20202,0.7215,4.7662571906,1.3901583472,4.9648512402
2019-12-02 05:30:00,5.67264,1.16202,5.7904347894,0.69264,0.20202,0.7215,4.98,0.96,5.0716861102,5.5640244162,1.6228404547,5.7958587668,0.69264,0.20202,0.7215,4.8713844162,1.4208204547,5.0743587668
2019-12-02 06:00:00,5.98264,1.12202,6.0869458885,0.69264,0.20202,0.7215,5.29,0.92,5.3694040638,5.8781024823,1.7144465573,6.123023419,0.69264,0.20202,0.7215,5.1854624823,1.5124265573,5.401523419
2019-12-02 06:30:00,6.74264,0.75202,6.7844475272,0.69264,0.20202,0.7215,6.05,0.55,6.0749485595,6.504764783,1.8972230617,6.7757966489,0.69264,0.20202,0.7215,5.812124783,1.6952030617,6.0542966489
2019-12-02 07:00:00,7.36264,0.90202,7.4176888483,0.69264,0.20202,0.7215,6.67,0.7000000000000001,6.706631047,7.1765922068,2.093172727,7.4756168821,0.69264,0.20202,0.7215,6.4839522068,1.8911527270000001,6.7541168821
2019-12-02 07:30:00,8.19768,0.50224,8.2130507365,0.7276800000000001,0.21224,0.758,7.47,0.29,7.475627064,7.9040463708,2.3053468582,8.2333816363,0.7276800000000001,0.21224,0.758,7.1763663708,2.0931068582,7.4753816363
2019-12-02 08:00:00,8.50632,0.31476000000000004,8.5121415519,0.7363200000000001,0.21476,0.767,7.77,0.1,7.770643474,8.2750680361,2.4135615105,8.6198625376,0.7363200000000001,0.21476,0.767,7.5387480361,2.1988015105,7.8528625376
2019-12-02 08:30:00,8.92704,0.14872000000000002,8.9282787143,0.6470400000000001,0.18872000000000003,0.674,8.28,-0.04,8.2800966178,8.6300574055,2.5171000766000002,8.9896431307,0.6470400000000001,0.18872000000000003,0.674,7.9830174055,2.3283800766000002,8.3156431307
2019-12-02 09:00:00,9.32272,-0.28254,9.3270004315,0.6427200000000001,0.18746000000000002,0.6695,8.68,-0.47000000000000003,8.692715341,8.7722226788,2.558564948,9.1377319571,0.6427200000000001,0.18746000000000002,0.6695,8.1295026788,2.371104948,8.4682319571
2019-12-02 09:30:00,9.74696,0.050780000000000006,9.7470922767,0.7569600000000001,0.22078000000000003,0.7885000000000001,8.99,-0.17,8.9916071978,9.2416565272,2.6954831538,9.6267255492,0.7569600000000001,0.22078000000000003,0.7885000000000001,8.4846965272,2.4747031538,8.8382255492
2019-12-02 10:00:00,9.62648,0.57064,9.6433784122,0.75648,0.22064000000000003,0.788,8.87,0.35000000000000003,8.876902613,9.2551658998,2.6994233874,9.6407978123,0.75648,0.22064000000000003,0.788,8.4986858998,2.4787833874,8.8527978123
2019-12-02 10:30:00,9.57984,0.5116200000000001,9.5934920363,0.7598400000000001,0.22162,0.7915000000000001,8.82,0.29,8.824766285900001,9.247997913,2.6973327246,9.6333311594,0.7598400000000001,0.22162,0.7915000000000001,8.488157913,2.4757127246,8.8418311594
2019-12-02 11:00:00,9.52992,0.54456,9.5454659813,0.76992,0.22456,0.802,8.76,0.32,8.7658428003,9.2377035084,2.6943301899,9.6226078212,0.76992,0.22456,0.802,8.4677835084,2.4697701899,8.8206078212
2019-12-02 11:30:00,9.6072,0.5621,9.6236296817,0.9672000000000001,0.2821,1.0075,8.64,0.28,8.6445358464,9.3441238365,2.7253694523,9.7334623297,0.9672000000000001,0.2821,1.0075,8.3769238365,2.4432694523,8.7259623297
2019-12-02 12:00:00,9.75984,0.60662,9.778673972,1.11984,0.32662,1.1665,8.64,0.28,8.6445358464,9.505828088,2.7725331923,9.9019042583,1.11984,0.32662,1.1665,8.385988088,2.4459131923,8.735404258300001
2019-12-02 12:30:00,9.96104,0.6457200000000001,9.981947315,1.15104,0.33572,1.199,8.81,0.31,8.8154523423,9.6667333639,2.8194638978,10.0695139208,1.15104,0.33572,1.199,8.5156933639,2.4837438978,8.8705139208
2019-12-02 13:00:00,10.12448,0.6296400000000001,10.144039718,1.16448,0.33964000000000005,1.213,8.96,0.29,8.9646918519,9.8177573372,2.8635125567,10.2268305596,1.16448,0.33964000000000005,1.213,8.6532773372,2.5238725566999998,9.0138305596
2019-12-02 13:30:00,10.14032,0.6542600000000001,10.1614047183,1.18032,0.34426,1.2295,8.96,0.31,8.9653611193,9.8216214114,2.8646395783000003,10.2308556368,1.18032,0.34426,1.2295,8.6413014114,2.5203795783,9.0013556368
2019-12-02 14:00:00,10.03872,0.66546,10.0607522706,1.21872,0.35546000000000005,1.2695,8.82,0.31,8.8254461644,9.7777554274,2.851845333,10.1851619035,1.21872,0.35546000000000005,1.2695,8.5590354274,2.496385333,8.9156619035
2019-12-02 14:30:00,9.93504,0.71772,9.960930769800001,1.29504,0.37772000000000006,1.349,8.64,0.34,8.6466872269,9.7291752206,2.837676106,10.1345575215,1.29504,0.37772000000000006,1.349,8.4341352206,2.459956106,8.7855575215
2019-12-02 15:00:00,9.92256,0.67408,9.9454301466,1.2825600000000001,0.37408,1.336,8.64,0.30000000000000004,8.6452067644,9.6988716696,2.8288375703,10.1029913225,1.2825600000000001,0.37408,1.336,8.4163116696,2.4547575703,8.766991322500001
2019-12-02 15:30:00,9.86056,0.73058,9.8875877063,1.2705600000000001,0.37058,1.3235000000000001,8.59,0.36,8.5975403459,9.6519801296,2.8151608711,10.0541459683,1.2705600000000001,0.37058,1.3235000000000001,8.3814201296,2.4445808711,8.7306459683
2019-12-02 16:00:00,10.19768,0.23724,10.200439216,1.32768,0.38724000000000003,1.383,8.87,-0.15,8.8712682295,9.9017139343,2.8879998975000003,10.3142853482,1.32768,0.38724000000000003,1.383,8.574033934300001,2.5007598975,8.9312853482
2019-12-02 16:30:00,10.70592,0.7425600000000001,10.731640992900001,1.34592,0.39256,1.4020000000000001,9.36,0.35000000000000003,9.3665415176,10.4214469922,3.0395887061,10.8556739502,1.34592,0.39256,1.4020000000000001,9.0755269922,2.6470287061,9.4536739502
2019-12-02 17:00:00,11.09096,0.73528,11.1153061316,1.32096,0.38528,1.376,9.77,0.35000000000000003,9.7762671813,10.8632905366,3.1684597398,11.3159276423,1.32096,0.38528,1.376,9.5423305366,2.7831797398,9.9399276423
2019-12-02 17:30:00,11.14736,0.72548,11.1709424938,1.28736,0.37548000000000004,1.341,9.86,0.35000000000000003,9.866210012,10.8948862038,3.1776751428,11.3488397956,1.28736,0.37548000000000004,1.341,9.607526203799999,2.8021951428,10.0078397956
2019-12-02 18:00:00,11.02632,0.74226,11.0512751595,1.2763200000000001,0.37226000000000004,1.3295,9.75,0.37,9.7570179871,10.7171852267,3.1258456911,11.1637346111,1.2763200000000001,0.37226000000000004,1.3295,9.4408652267,2.7535856911,9.8342346111
2019-12-02 18:30:00,10.86632,0.7922600000000001,10.8951634338,1.2763200000000001,0.37226000000000004,1.3295,9.59,0.42,9.5991926744,10.5882907167,3.0882514591,11.0294694966,1.2763200000000001,0.37226000000000004,1.3295,9.3119707167,2.7159914591,9.6999694966
2019-12-02 19:00:00,10.62872,0.83296,10.6613090753,1.27872,0.37296,1.332,9.35,0.46,9.3613086692,10.43116202,3.0424222558,10.8657937709,1.27872,0.37296,1.332,9.15244202,2.6694622558,9.533793770900001
2019-12-02 19:30:00,10.31184,0.84762,10.3466179909,1.19184,0.34762000000000004,1.2415,9.12,0.5,9.1336958566,10.0952790704,2.9444563955,10.5159156983,1.19184,0.34762000000000004,1.2415,8.9034390704,2.5968363955,9.2744156983
2019-12-02 20:00:00,9.93376,0.8981800000000001,9.9742826835,1.19376,0.34818000000000005,1.2435,8.74,0.55,8.7572883931,9.7621914012,2.8473058253,10.1689493762,1.19376,0.34818000000000005,1.2435,8.5684314012,2.4991258253,8.9254493762
2019-12-02 20:30:00,9.65328,0.6980400000000001,9.6784851397,1.1932800000000001,0.34804,1.2429999999999999,8.46,0.35000000000000003,8.4672368574,9.4456915537,2.7549933698,9.8392620351,1.1932800000000001,0.34804,1.2429999999999999,8.2524115537,2.4069533698,8.5962620351
2019-12-02 21:00:00,9.37328,1.04804,9.4316894457,1.1932800000000001,0.34804,1.2429999999999999,8.18,0.7000000000000001,8.2098964671,9.206668376,2.6852782763,9.5902795583,1.1932800000000001,0.34804,1.2429999999999999,8.013388376,2.3372382763,8.3472795583
2019-12-02 21:30:00,8.72328,1.14804,8.7985004291,1.1932800000000001,0.34804,1.2429999999999999,7.53,0.8,7.5723774338,8.5707057107,2.4997891656,8.9278184486,1.1932800000000001,0.34804,1.2429999999999999,7.3774257107,2.1517491656,7.6848184486
2019-12-02 22:00:00,8.23328,0.5280400000000001,8.2501955007,1.1932800000000001,0.34804,1.2429999999999999,7.04,0.18,7.0423007604,7.9198118806,2.3099451319,8.2498040423,1.1932800000000001,0.34804,1.2429999999999999,6.7265318806,1.9619051319,7.0068040423
2019-12-02 22:30:00,7.91328,0.34804,7.9209300085,1.1932800000000001,0.34804,1.2429999999999999,6.72,0.0,6.72,7.5021067389,2.1881144655,7.8146945197,1.1932800000000001,0.34804,1.2429999999999999,6.3088267389,1.8400744654999999,6.5716945197
2019-12-02 23:00:00,7.4076,0.8793000000000001,7.4596049661,1.1976,0.3493,1.2475,6.21,0.53,6.2325757115,7.1801376315,2.0942068092,7.4793100328,1.1976,0.3493,1.2475,5.9825376315,1.7449068092000002,6.2318100328
2019-12-02 23:30:00,6.83328,0.59804,6.85939993,1.1932800000000001,0.34804,1.2429999999999999,5.64,0.25,5.6455380612,6.5508180996,1.9106552791,6.8237688538,1.1932800000000001,0.34804,1.2429999999999999,5.3575380996,1.5626152791,5.5807688538
2019-12-03 00:00:00,6.55328,0.36804000000000003,6.5636066457,1.1932800000000001,0.34804,1.2429999999999999,5.36,0.02,5.3600373133,6.2326805498,1.8178651604,6.4923755727,1.1932800000000001,0.34804,1.2429999999999999,5.0394005498,1.4698251604,5.2493755727
2019-12-03 00:30:00,6.49376,0.41818000000000005,6.507210881,1.19376,0.34818000000000005,1.2435,5.3,0.07,5.300462244,6.2331605498,1.8180051604,6.4928755727,1.19376,0.34818000000000005,1.2435,5.0394005498,1.4698251604,5.2493755727
2019-12-03 01:00:00,6.98576,0.40168000000000004,6.9972987359,1.20576,0.35168000000000005,1.256,5.78,0.05,5.7802162589,6.6310783746,1.9340645259,6.9073733068,1.20576,0.35168000000000005,1.256,5.4253183746,1.5823845259,5.6513733068
2019-12-03 01:30:00,6.92672,0.83196,6.9765039526,1.20672,0.35196000000000005,1.2570000000000001,5.72,0.48,5.7401045287,6.7002220372,1.9542314275,6.9793979555,1.20672,0.35196000000000005,1.2570000000000001,5.4935020372,1.6022714275,5.7223979555
2019-12-03 02:00:00,6.8072,1.1821,6.9090760779,1.2072,0.3521,1.2575,5.6,0.8300000000000001,5.6611747897,6.6101393359,1.9279573063000002,6.8855618082,1.2072,0.3521,1.2575,5.4029393359,1.5758573063,5.6280618082
2019-12-03 02:30:00,6.80672,0.6319600000000001,6.8359937537,1.20672,0.35196000000000005,1.2570000000000001,5.6,0.28,5.6069956305,6.5530535322,1.9113072802,6.8260974294,1.20672,0.35196000000000005,1.2570000000000001,5.3463335322,1.5593472802,5.5690974294
2019-12-03 03:00:00,6.7072,1.2921,6.8305237171,1.2072,0.3521,1.2575,5.5,0.9400000000000001,5.5797490983,6.6187900567,1.9304804332,6.8945729758,1.2072,0.3521,1.2575,5.4115900567,1.5783804332,5.6370729758
2019-12-03 03:30:00,6.472,1.3335,6.6079502306,1.212,0.35350000000000004,1.2625,5.26,0.98,5.350513994,6.3547700626,1.8534746015999999,6.6195521485,1.212,0.35350000000000004,1.2625,5.1427700626,1.4999746016,5.3570521485
2019-12-03 04:00:00,6.4192,1.3356,6.5566726318,1.2192,0.3556,1.27,5.2,0.98,5.2915404184,6.3148187621,1.841822139,6.5779362105,1.2192,0.3556,1.27,5.0956187621,1.486222139,5.3079362105
2019-12-03 04:30:00,6.22056,1.33308,6.3617976233,1.21056,0.35308,1.2610000000000001,5.01,0.98,5.1049485796,6.123364984,1.7859814537,6.3785051917,1.21056,0.35308,1.2610000000000001,4.912804984,1.4329014537,5.1175051917
2019-12-03 05:00:00,6.23112,1.32616,6.3706794614,1.22112,0.35616000000000003,1.272,5.01,0.97,5.1030383107,6.1426279158,1.7915998088,6.3985707456,1.22112,0.35616000000000003,1.272,4.9215079158,1.4354398088,5.1265707456
2019-12-03 05:30:00,6.34112,1.28616,6.4702403665,1.22112,0.35616000000000003,1.272,5.12,0.93,5.2037774741,6.2835715134,1.8327083581,6.5453869931,1.22112,0.35616000000000003,1.272,5.0624515134,1.4765483581,5.2733869931
2019-12-03 06:00:00,6.66344,1.28392,6.786006425,1.21344,0.35392,1.264,5.45,0.93,5.5287792504,6.5972651437,1.9242023336,6.8721511914,1.21344,0.35392,1.264,5.3838251437,1.5702823336,5.6081511914
2019-12-03 06:30:00,7.2472,0.9721000000000001,7.3121054594,1.2072,0.3521,1.2575,6.04,0.62,6.0717378073,7.1498730827,2.0853796491,7.4477844611,1.2072,0.3521,1.2575,5.9426730827,1.7332796491,6.1902844611
2019-12-03 07:00:00,7.74672,1.8019600000000002,7.9535357295,1.20672,0.35196000000000005,1.2570000000000001,6.54,1.45,6.6988133277,7.8989891998,2.3038718499,8.2281137498,1.20672,0.35196000000000005,1.2570000000000001,6.6922691998,1.9519118499,6.9711137498
2019-12-03 07:30:00,8.57104,1.1532200000000001,8.6482739925,1.2110400000000001,0.35322000000000003,1.2615,7.36,0.8,7.4033505928,8.4505207503,2.4647352188,8.8026257816,1.2110400000000001,0.35322000000000003,1.2615,7.2394807503,2.1115152188,7.5411257816
2019-12-03 08:00:00,8.95672,0.7919600000000001,8.9916646846,1.20672,0.35196000000000005,1.2570000000000001,7.75,0.44,7.7624802737,8.7823297908,2.5615128557,9.1482601988,1.20672,0.35196000000000005,1.2570000000000001,7.5756097908,2.2095528557,7.8912601988
2019-12-03 08:30:00,9.37296,0.7237800000000001,9.4008636119,1.21296,0.35378000000000004,1.2635,8.16,0.37,8.1683841731,9.1180263065,2.6594243394,9.4979440692,1.21296,0.35378000000000004,1.2635,7.9050663065,2.3056443394,8.2344440692
2019-12-03 09:00:00,9.57128,0.6720400000000001,9.594844376,1.24128,0.36204000000000003,1.293,8.33,0.31,8.3357663115,9.2834873181,2.7076838011,9.6702992897,1.24128,0.36204000000000003,1.293,8.042207318100001,2.3456438011,8.3772992897
2019-12-03 09:30:00,9.86376,0.21568,9.866117737,1.25376,0.36568,1.306,8.61,-0.15,8.6113065211,9.5639063774,2.7894726934,9.9624024765,1.25376,0.36568,1.306,8.3101463774,2.4237926934000003,8.6564024765
2019-12-03 10:00:00,10.02216,0.22688000000000003,10.024727707,1.29216,0.37688000000000005,1.346,8.73,-0.15,8.7312885647,9.7142110485,2.8333115558,10.1189698422,1.29216,0.37688000000000005,1.346,8.4220510485,2.4564315558,8.7729698422
2019-12-03 10:30:00,10.00992,0.17206000000000002,10.011398656,1.30992,0.38206,1.3645,8.7,-0.21,8.7025341137,9.7292199976,2.837689166,10.1346041642,1.30992,0.38206,1.3645,8.4192999976,2.455629166,8.7701041642
2019-12-03 11:00:00,9.92568,0.68374,9.9492021715,1.31568,0.38374,1.3705,8.61,0.30000000000000004,8.6152248955,9.64517502,2.8131760475,10.0470573125,1.31568,0.38374,1.3705,8.32949502,2.4294360475,8.6765573125
2019-12-03 11:30:00,9.86184,0.71262,9.8875535624,1.3118400000000001,0.38262,1.3665,8.55,0.33,8.5563660511,9.6184766051,2.8053890098,10.0192464636,1.3118400000000001,0.38262,1.3665,8.3066366051,2.4227690098,8.6527464636
2019-12-03 12:00:00,9.70864,0.68252,9.7326011015,1.20864,0.35252000000000006,1.259,8.5,0.33,8.5064034703,9.4838012235,2.7661086902000003,9.8789596079,1.20864,0.35252000000000006,1.259,8.2751612235,2.4135886902,8.6199596079
2019-12-03 12:30:00,9.18992,0.5320600000000001,9.205309199,0.8299200000000001,0.24206000000000003,0.8645,8.36,0.29,8.3650283921,9.0028841291,2.6258412043,9.3780043011,0.8299200000000001,0.24206000000000003,0.8645,8.1729641291,2.3837812043,8.5135043011
2019-12-03 13:00:00,9.10424,0.31332000000000004,9.1096298168,0.8342400000000001,0.24332,0.869,8.27,0.07,8.270296246200001,8.8710120596,2.5873785174,9.240637562,0.8342400000000001,0.24332,0.869,8.0367720596,2.3440585174,8.371637562
2019-12-03 13:30:00,9.1252,0.5336000000000001,9.140787931,0.8352,0.2436,0.87,8.29,0.29,8.2950708255,8.8790968575,2.5897365834,9.2490592265,0.8352,0.2436,0.87,8.0438968575,2.3461365834,8.3790592265
2019-12-03 14:00:00,9.12808,0.53444,9.1437120799,0.83808,0.24444000000000002,0.873,8.29,0.29,8.2950708255,8.8677272616,2.5864204513,9.2372158975,0.83808,0.24444000000000002,0.873,8.0296472616,2.3419804513,8.3642158975
2019-12-03 14:30:00,9.36776,0.62768,9.3887650732,1.1577600000000001,0.33768000000000004,1.206,8.21,0.29,8.2151202061,9.0944047797,2.6525347274,9.4733383121,1.1577600000000001,0.33768000000000004,1.206,7.9366447797,2.3148547274,8.2673383121
2019-12-03 15:00:00,9.51664,0.6740200000000001,9.5404790158,1.31664,0.38402000000000003,1.3715,8.2,0.29,8.2051264463,9.2532847797,2.6988747274,9.6388383121,1.31664,0.38402000000000003,1.3715,7.9366447797,2.3148547274,8.2673383121
2019-12-03 15:30:00,9.66048,0.45514000000000004,9.6711956991,1.32048,0.38514000000000004,1.3755,8.34,0.07,8.3402937598,9.3623161881,2.7306755549,9.752412696,1.32048,0.38514000000000004,1.3755,8.0418361881,2.3455355549,8.376912696
2019-12-03 16:00:00,9.97288,0.71584,9.9985380131,1.32288,0.38584,1.3780000000000001,8.65,0.33,8.6562925089,9.6426267055,2.8124327891,10.0444028182,1.32288,0.38584,1.3780000000000001,8.3197467055,2.4265927891,8.6664028182
2019-12-03 16:30:00,10.37624,0.71682,10.4009705052,1.32624,0.38682000000000005,1.3815,9.05,0.33,9.056014576,9.9984614281,2.9162179165,10.4150639876,1.32624,0.38682000000000005,1.3815,8.6722214281,2.5293979165,9.0335639876
2019-12-03 17:00:00,10.71768,0.77724,10.745825543,1.32768,0.38724000000000003,1.383,9.39,0.39,9.398095551800001,10.4890163365,3.0592964315,10.926058683800001,1.32768,0.38724000000000003,1.383,9.1613363365,2.6720564315,9.5430586838
2019-12-03 17:30:00,10.71912,0.81766,10.7502605294,1.32912,0.38766,1.3845,9.39,0.43,9.3998404242,10.5227486363,3.0691350189,10.9611964962,1.32912,0.38766,1.3845,9.1936286363,2.6814750189,9.5766964962
2019-12-03 18:00:00,10.66296,0.8187800000000001,10.6943497535,1.33296,0.38878,1.3885,9.33,0.43,9.3399036398,10.453994812,3.0490818202,10.8895779292,1.33296,0.38878,1.3885,9.121034812,2.6603018202,9.501077929200001
2019-12-03 18:30:00,10.50152,0.88836,10.5390277445,1.33152,0.38836000000000004,1.387,9.17,0.5,9.1836212901,10.3458260075,3.0175325855,10.7769020912,1.33152,0.38836000000000004,1.387,9.0143060075,2.6291725855,9.3899020912
2019-12-03 19:00:00,10.32104,0.8882200000000001,10.3591892274,1.33104,0.38822,1.3865,8.99,0.5,9.0038936022,10.112906729,2.949597796,10.5342778428,1.33104,0.38822,1.3865,8.781866729,2.561377796,9.1477778428
2019-12-03 19:30:00,10.03912,0.9576600000000001,10.084693503,1.32912,0.38766,1.3845,8.71,0.5700000000000001,8.7286310496,9.8611474067,2.8761679936,10.2720285487,1.32912,0.38766,1.3845,8.5320274067,2.4885079936,8.8875285487
2019-12-03 20:00:00,9.6672,1.0371,9.722671045,1.3272,0.3871,1.3825,8.34,0.65,8.3652913876,9.4959972305,2.7696658589,9.8916637818,1.3272,0.3871,1.3825,8.1687972305,2.3825658589,8.5091637818
2019-12-03 20:30:00,9.56008,0.69794,9.5855229304,1.3300800000000002,0.38794,1.3855,8.23,0.31,8.2358363267,9.1590089556,2.6713776121,9.5406343288,1.3300800000000002,0.38794,1.3855,7.8289289556,2.2834376121,8.155134328799999
2019-12-03 21:00:00,9.172,0.7985,9.2066924707,1.332,0.3885,1.3875,7.84,0.41000000000000003,7.8507133434,8.9308486472,2.6048308554,9.3029673408,1.332,0.3885,1.3875,7.5988486472,2.2163308554,7.9154673408
2019-12-03 21:30:00,8.63056,1.08808,8.6988783185,1.33056,0.38808000000000004,1.3860000000000001,7.3,0.7000000000000001,7.3334848469,8.3880387359,2.446511298,8.7375403499,1.33056,0.38808000000000004,1.3860000000000001,7.0574787359,2.058431298,7.3515403499
2019-12-03 22:00:00,8.17056,1.15808,8.2522239427,1.33056,0.38808000000000004,1.3860000000000001,6.84,0.77,6.8832041957,8.007788126,2.3356048701,8.3414459646,1.33056,0.38808000000000004,1.3860000000000001,6.677228126,1.9475248701,6.9554459646
2019-12-03 22:30:00,7.67152,1.2583600000000001,7.7740394262,1.33152,0.38836000000000004,1.387,6.34,0.87,6.3994140357,7.457909578,2.1752236269,7.7686558104,1.33152,0.38836000000000004,1.387,6.126389578,1.7868636269,6.3816558104
2019-12-03 23:00:00,7.27104,1.2582200000000001,7.3791015883,1.33104,0.38822,1.3865,5.94,0.87,6.0033740513,7.0268752243,2.0495052737,7.319661692,1.33104,0.38822,1.3865,5.6958352243,1.6612852737,5.9331616920000005
2019-12-03 23:30:00,6.90152,1.16836,6.99971738,1.33152,0.38836000000000004,1.387,5.57,0.78,5.6243488512,6.7139608887,1.9582385924999999,6.9937092591,1.33152,0.38836000000000004,1.387,5.3824408887,1.5698785925,5.6067092591000005
2019-12-04 00:00:00,6.59152,1.20836,6.7013632792,1.33152,0.38836000000000004,1.387,5.26,0.8200000000000001,5.3235326617,6.378085753,1.8602750113000002,6.6438393261,1.33152,0.38836000000000004,1.387,5.046565753,1.4719150113000001,5.2568393261
2019-12-04 00:30:00,6.492,1.5385,6.6718098182,1.332,0.3885,1.3875,5.16,1.15,5.2865962585,6.4834054859,1.8909932667,6.7535473812,1.332,0.3885,1.3875,5.1514054859,1.5024932667000002,5.3660473812
2019-12-04 01:00:00,7.01056,1.19808,7.1121970726,1.33056,0.38808000000000004,1.3860000000000001,5.68,0.81,5.7374645968,6.7764629532,1.9764683613,7.0588155762,1.33056,0.38808000000000004,1.3860000000000001,5.4459029532,1.5883883613,5.6728155762
2019-12-04 01:30:00,7.01104,1.80822,7.2404655548,1.33104,0.38822,1.3865,5.68,1.42,5.8548099883999996,7.0170228205,2.046631656,7.3093987713,1.33104,0.38822,1.3865,5.6859828205,1.6584116560000002,5.9228987713
2019-12-04 02:00:00,6.92104,1.53822,7.0899164628,1.33104,0.38822,1.3865,5.59,1.15,5.707065796,6.8213874323,1.9895713344,7.1056119087,1.33104,0.38822,1.3865,5.4903474323,1.6013513343999999,5.7191119087
2019-12-04 02:30:00,6.82104,1.33822,6.9510732589,1.33104,0.38822,1.3865,5.49,0.9500000000000001,5.5715886424,6.6724608819,1.9461344239,6.9504800853,1.33104,0.38822,1.3865,5.3414208819,1.5579144239,5.5639800853
2019-12-04 03:00:00,6.76104,1.33822,6.8922053546,1.33104,0.38822,1.3865,5.43,0.9500000000000001,5.5124767573,6.6032782277,1.9259561497000002,6.8784148205,1.33104,0.38822,1.3865,5.2722382277,1.5377361497000002,5.4919148205
2019-12-04 03:30:00,6.62104,1.33822,6.7549243852,1.33104,0.38822,1.3865,5.29,0.9500000000000001,5.3746255684,6.4905601301,1.8930800379,6.7610001355,1.33104,0.38822,1.3865,5.1595201301,1.5048600379,5.3745001355
2019-12-04 04:00:00,6.53104,1.30822,6.6607749587,1.33104,0.38822,1.3865,5.2,0.92,5.2807575214,6.3966544321,1.865690876,6.6631817001,1.33104,0.38822,1.3865,5.0656144321,1.477470876,5.2766817001
2019-12-04 04:30:00,6.412,1.2885,6.540181668,1.332,0.3885,1.3875,5.08,0.9,5.1591084501,6.3070161475,1.8395463764,6.569808487,1.332,0.3885,1.3875,4.9750161475,1.4510463764,5.182308487
2019-12-04 05:00:00,6.372,1.2885,6.5009704083,1.332,0.3885,1.3875,5.04,0.9,5.1197265552,6.2729406945,1.8296077026000002,6.5343132234,1.332,0.3885,1.3875,4.9409406945,1.4411077026,5.1468132234
2019-12-04 05:30:00,6.492,1.2885,6.618632506,1.332,0.3885,1.3875,5.16,0.9,5.2379003427,6.3996365252,1.8665606532,6.6662880471,1.332,0.3885,1.3875,5.0676365252,1.4780606532,5.2787880471
2019-12-04 06:00:00,6.74152,1.26836,6.8597980291,1.33152,0.38836000000000004,1.387,5.41,0.88,5.4811039034,6.6568527626,1.9415820558,6.9342216277,1.33152,0.38836000000000004,1.387,5.3253327626,1.5532220558,5.5472216277
2019-12-04 06:30:00,7.50152,0.8583600000000001,7.5504691377,1.33152,0.38836000000000004,1.387,6.17,0.47000000000000003,6.1878752411,7.1968041658,2.0990678817,7.496671006,1.33152,0.38836000000000004,1.387,5.8652841658,1.7107078816999999,6.109671006
2019-12-04 07:00:00,8.06152,1.06836,8.1320045376,1.33152,0.38836000000000004,1.387,6.73,0.68,6.7642664052,7.8767954518,2.2973986734,8.2049952623,1.33152,0.38836000000000004,1.387,6.5452754518,1.9090386734,6.8179952623
2019-12-04 07:30:00,8.93392,0.8990600000000001,8.9790442392,1.33392,0.38906,1.3895,7.6,0.51,7.6170926212,8.7241636626,2.5445477349,9.0876704819,1.33392,0.38906,1.3895,7.3902436626,2.1554877349,7.6981704819
2019-12-04 08:00:00,9.10152,0.87836,9.1438056957,1.33152,0.38836000000000004,1.387,7.77,0.49,7.7854351195,9.0217058663,2.6313308777,9.3976102773,1.33152,0.38836000000000004,1.387,7.6901858663,2.2429708777,8.0106102773
2019-12-04 08:30:00,9.67104,0.18822000000000003,9.672871417,1.33104,0.38822,1.3865,8.34,-0.2,8.3423977369,9.3763141289,2.7347582876,9.7669938842,1.33104,0.38822,1.3865,8.0452741289,2.3465382876,8.3804938842
2019-12-04 09:00:00,9.93104,-0.27178,9.9347581677,1.33104,0.38822,1.3865,8.6,-0.66,8.625288401,9.4952014312,2.7694337508,9.8908348241,1.33104,0.38822,1.3865,8.1641614312,2.3812137508,8.5043348241
2019-12-04 09:30:00,10.11152,-0.07164000000000001,10.1117737811,1.33152,0.38836000000000004,1.387,8.78,-0.46,8.792041856099999,9.8024898722,2.8590595461,10.2109269502,1.33152,0.38836000000000004,1.387,8.4709698722,2.4706995461,8.8239269502
2019-12-04 10:00:00,10.23152,0.39836000000000005,10.2392720542,1.33152,0.38836000000000004,1.387,8.9,0.01,8.900005618,9.9840638899,2.9120186345,10.400066552,1.33152,0.38836000000000004,1.387,8.6525438899,2.5236586345000003,9.013066552
2019-12-04 10:30:00,10.192,0.3985,10.1997875591,1.332,0.3885,1.3875,8.86,0.01,8.8600056433,9.9247986125,2.8947329286,10.338331888,1.332,0.3885,1.3875,8.5927986125,2.5062329286000002,8.950831888
2019-12-04 11:00:00,10.052,0.41850000000000004,10.0607080392,1.332,0.3885,1.3875,8.72,0.03,8.7200516054,9.8027786538,2.859143774,10.2112277643,1.332,0.3885,1.3875,8.4707786538,2.470643774,8.8237277643
2019-12-04 11:30:00,10.01008,0.41794000000000003,10.0188010984,1.3300800000000002,0.38794,1.3855,8.68,0.03,8.6800518432,9.7767232324,2.8515442761000003,10.1840867005,1.3300800000000002,0.38794,1.3855,8.4466432324,2.4636042761,8.7985867005
2019-12-04 12:00:00,9.97432,0.49626000000000003,9.9866577717,1.3243200000000002,0.38626000000000005,1.3795,8.65,0.11,8.6506993937,9.7709632324,2.8498642761,10.1780867005,1.3243200000000002,0.38626000000000005,1.3795,8.4466432324,2.4636042761,8.7985867005
2019-12-04 12:30:00,9.70384,0.65612,9.7259963089,1.3238400000000001,0.38612,1.379,8.38,0.27,8.384348513700001,9.5612552084,2.7886994358,9.9596408421,1.3238400000000001,0.38612,1.379,8.2374152084,2.4025794358,8.5806408421
2019-12-04 13:00:00,9.6424,0.43570000000000003,9.652238717,1.3224,0.38570000000000004,1.3775,8.32,0.05,8.320150239,9.5147584978,2.7751378952,9.9112067685,1.3224,0.38570000000000004,1.3775,8.1923584978,2.3894378952,8.5337067685
2019-12-04 13:30:00,9.579039999999999,0.6547200000000001,9.6013887329,1.31904,0.38472,1.374,8.26,0.27,8.2644116548,9.4174738443,2.7467632046,9.8098685878,1.31904,0.38472,1.374,8.0984338443,2.3620432046,8.4358685878
2019-12-04 14:00:00,9.55472,0.65346,9.5770394303,1.3147199999999999,0.38346,1.3695,8.24,0.27,8.244422357,9.4131538443,2.7455032046000003,9.8053685878,1.3147199999999999,0.38346,1.3695,8.0984338443,2.3620432046,8.4358685878
2019-12-04 14:30:00,9.55472,0.43346,9.5645471325,1.3147199999999999,0.38346,1.3695,8.24,0.05,8.2401516976,9.4131538443,2.7455032046000003,9.8053685878,1.3147199999999999,0.38346,1.3695,8.0984338443,2.3620432046,8.4358685878
2019-12-04 15:00:00,9.57232,0.43276000000000003,9.5820974426,1.3123200000000002,0.38276000000000004,1.367,8.26,0.05,8.2601513303,9.4496233923,2.7561401561,9.8433577003,1.3123200000000002,0.38276000000000004,1.367,8.1373033923,2.3733801561,8.4763577003
2019-12-04 15:30:00,9.6528,0.47290000000000004,9.6643769716,1.3128,0.3829,1.3675,8.34,0.09,8.3404855974,9.4849493724,2.7664435669,9.8801555962,1.3128,0.3829,1.3675,8.1721493724,2.3835435669000002,8.5126555962
2019-12-04 16:00:00,10.09336,0.14598,10.0944155972,1.32336,0.38598000000000005,1.3785,8.77,-0.24,8.7732833079,9.7501906774,2.8438056142,10.1564486223,1.32336,0.38598000000000005,1.3785,8.4268306774,2.4578256142,8.7779486223
2019-12-04 16:30:00,10.573360000000001,0.43598000000000003,10.5823447425,1.32336,0.38598000000000005,1.3785,9.25,0.05,9.2501351341,10.292113293,3.0018663771,10.7209513469,1.32336,0.38598000000000005,1.3785,8.968753293,2.6158863771,9.3424513469
2019-12-04 17:00:00,10.97528,0.7165400000000001,10.9986454007,1.32528,0.38654000000000005,1.3805,9.65,0.33,9.6556408384,10.698900197,3.1205125574,11.1446877052,1.32528,0.38654000000000005,1.3805,9.373620197,2.7339725574,9.7641877052
2019-12-04 17:30:00,11.0772,0.7171000000000001,11.1003870315,1.3272,0.3871,1.3825,9.75,0.33,9.7555830169,10.7539057529,3.1365558446,11.2019851593,1.3272,0.3871,1.3825,9.4267057529,2.7494558446,9.8194851593
2019-12-04 18:00:00,10.96104,0.76822,10.9879279143,1.33104,0.38822,1.3865,9.63,0.38,9.6374944877,10.7001088663,3.1208650860000002,11.1459467357,1.33104,0.38822,1.3865,9.3690688663,2.732645086,9.7594467357
2019-12-04 18:30:00,10.749600000000001,0.8278000000000001,10.7814262971,1.3296000000000001,0.38780000000000003,1.385,9.42,0.44,9.4302704097,10.4492655219,3.0477024439,10.8846515853,1.3296000000000001,0.38780000000000003,1.385,9.1196655219,2.6599024439,9.4996515853
2019-12-04 19:00:00,10.54008,0.9379400000000001,10.5817303807,1.3300800000000002,0.38794,1.3855,9.21,0.55,9.2264077517,10.2730464097,2.9963052028,10.7010900101,1.3300800000000002,0.38794,1.3855,8.9429664097,2.6083652028,9.3155900101
2019-12-04 19:30:00,10.19912,0.9976600000000001,10.2477985075,1.32912,0.38766,1.3845,8.87,0.61,8.8909504554,9.9994605041,2.9165093136999998,10.4161046918,1.32912,0.38766,1.3845,8.6703405041,2.5288493137,9.0316046918
2019-12-04 20:00:00,10.08912,0.7176600000000001,10.1146121156,1.32912,0.38766,1.3845,8.76,0.33,8.7662135498,9.8675420829,2.8780331075000003,10.2786896697,1.32912,0.38766,1.3845,8.5384220829,2.4903731075,8.8941896697
2019-12-04 20:30:00,9.70912,1.4376600000000002,9.8149822949,1.32912,0.38766,1.3845,8.38,1.05,8.4455254425,9.6820148324,2.8239209928,10.0854321171,1.32912,0.38766,1.3845,8.3528948324,2.4362609928,8.7009321171
2019-12-04 21:00:00,9.36864,1.04752,9.4270203988,1.32864,0.38752000000000003,1.384,8.04,0.66,8.0670440683,9.2230537783,2.690057352,9.6073476857,1.32864,0.38752000000000003,1.384,7.8944137783,2.302537352,8.2233476857
2019-12-04 21:30:00,8.88912,0.7176600000000001,8.9180429608,1.32912,0.38766,1.3845,7.5600000000000005,0.33,7.5671989534,8.7167393147,2.5423823001,9.0799367861,1.32912,0.38766,1.3845,7.3876193147,2.1547223001,7.6954367861
2019-12-04 22:00:00,8.39912,0.7576600000000001,8.4332239061,1.32912,0.38766,1.3845,7.07,0.37,7.0796751338,8.1538712996,2.3782124624,8.4936159371,1.32912,0.38766,1.3845,6.8247512996,1.9905524624000002,7.1091159371
2019-12-04 22:30:00,7.93912,1.09766,8.0146418417,1.32912,0.38766,1.3845,6.61,0.71,6.6480222623,7.7088385531,2.2484112447,8.0300401595,1.32912,0.38766,1.3845,6.3797185531,1.8607512447,6.6455401595
2019-12-04 23:00:00,7.3896,1.4178,7.5243833634,1.3296000000000001,0.38780000000000003,1.385,6.06,1.03,6.1469097927,7.3627636199,2.1474727225,7.6695454374,1.3296000000000001,0.38780000000000003,1.385,6.0331636199,1.7596727225,6.2845454374
2019-12-04 23:30:00,6.85912,1.24766,6.9716700044,1.32912,0.38766,1.3845,5.53,0.86,5.596472103,6.7869965511,1.9795406607000001,7.0697880741,1.32912,0.38766,1.3845,5.4578765511,1.5918806607,5.6852880741
2019-12-05 00:00:00,6.5796,1.2478,6.6968754655,1.3296000000000001,0.38780000000000003,1.385,5.25,0.86,5.3199718044,6.4883816945,1.8924446609,6.7587309318,1.3296000000000001,0.38780000000000003,1.385,5.1587816945,1.5046446609,5.3737309318
2019-12-05 00:30:00,6.5096,1.3078,6.6396711515,1.3296000000000001,0.38780000000000003,1.385,5.18,0.92,5.2610645311,6.4228183891,1.8733220302,6.690435822,1.3296000000000001,0.38780000000000003,1.385,5.0932183891,1.4855220302,5.305435822
2019-12-05 01:00:00,6.9396,1.3078,7.0617553767,1.3296000000000001,0.38780000000000003,1.385,5.61,0.92,5.6849362354,6.7964142659,1.9822874942,7.0795981936,1.3296000000000001,0.38780000000000003,1.385,5.4668142659,1.5944874942,5.6945981936
2019-12-05 01:30:00,6.9396,1.3578000000000001,7.071185827,1.3296000000000001,0.38780000000000003,1.385,5.61,0.97,5.6932416074,6.8159910403,1.9879973868,7.099990667,1.3296000000000001,0.38780000000000003,1.385,5.4863910403,1.6001973868000001,5.714990667
2019-12-05 02:00:00,6.8296,1.3578000000000001,6.9632648233,1.3296000000000001,0.38780000000000003,1.385,5.5,0.97,5.5848813774,6.7019164559,1.954725633,6.9811629749,1.3296000000000001,0.38780000000000003,1.385,5.3723164559,1.5669256329999999,5.5961629749
2019-12-05 02:30:00,6.8496,1.3378,6.9790206333,1.3296000000000001,0.38780000000000003,1.385,5.52,0.9500000000000001,5.6011516673,6.7324854622,1.9636415931000002,7.0130056898,1.3296000000000001,0.38780000000000003,1.385,5.4028854622,1.5758415931,5.6280056898
2019-12-05 03:00:00,6.6996,1.3578000000000001,6.8358072676,1.3296000000000001,0.38780000000000003,1.385,5.37,0.97,5.4569038841,6.6076441174,1.9272295342999999,6.8829626223,1.3296000000000001,0.38780000000000003,1.385,5.2780441174,1.5394295343,5.4979626223
