Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-12-05 03:30:00,6.5696,1.3578000000000001,6.7084472868,1.3296000000000001,0.38780000000000003,1.385,5.24,0.97,5.3290243009000005,6.4564324239,1.8831261235999999,6.7254504415,1.3296000000000001,0.38780000000000003,1.385,5.1268324239,1.4953261236,5.3404504415
2019-12-05 04:00:00,6.51008,1.3179400000000001,6.6421462984,1.3300800000000002,0.38794,1.3855,5.18,0.93,5.2628224367,6.3967486275,1.8657183497,6.6632798203,1.3300800000000002,0.38794,1.3855,5.0666686275,1.4777783496999999,5.2777798203
2019-12-05 04:30:00,6.3696,1.3477999999999999,6.5106350689,1.3296000000000001,0.38780000000000003,1.385,5.04,0.96,5.1306139983,6.269269674,1.8285369883,6.5304892438,1.3296000000000001,0.38780000000000003,1.385,4.939669674,1.4407369883,5.1454892438
2019-12-05 05:00:00,6.3696,1.3477999999999999,6.5106350689,1.3296000000000001,0.38780000000000003,1.385,5.04,0.96,5.1306139983,6.2825246016000005,1.8324030088,6.54429646,1.3296000000000001,0.38780000000000003,1.385,4.9529246016,1.4446030088000001,5.15929646
2019-12-05 05:30:00,6.4396,1.3477999999999999,6.5791346695,1.3296000000000001,0.38780000000000003,1.385,5.11,0.96,5.1993941955,6.4149248932,1.8710197605,6.6822134304,1.3296000000000001,0.38780000000000003,1.385,5.0853248932,1.4832197605,5.2972134304
2019-12-05 06:00:00,6.66912,1.52766,6.8418496512,1.32912,0.38766,1.3845,5.34,1.1400000000000001,5.4603296604,6.6747337196,1.9467973349,6.9528476246,1.32912,0.38766,1.3845,5.3456137196,1.5591373349,5.5683476246
2019-12-05 06:30:00,7.3996,1.2878,7.5108261197,1.3296000000000001,0.38780000000000003,1.385,6.07,0.9,6.1363588552,7.3395413912,2.1406995724,7.6453556158,1.3296000000000001,0.38780000000000003,1.385,6.0099413912,1.7528995724,6.2603556158
2019-12-05 07:00:00,7.88912,0.92766,7.9434732611,1.32912,0.38766,1.3845,6.5600000000000005,0.54,6.582188086,7.7280410383,2.2540119695,8.0500427483,1.32912,0.38766,1.3845,6.3989210383,1.8663519695000002,6.6655427483
2019-12-05 07:30:00,8.70912,0.91766,8.7573324163,1.32912,0.38766,1.3845,7.38,0.53,7.3990066901,8.5293612363,2.4877303606,8.8847512878,1.32912,0.38766,1.3845,7.2002412363,2.1000703606,7.5002512878
2019-12-05 08:00:00,9.03912,0.50766,9.0533645155,1.32912,0.38766,1.3845,7.71,0.12,7.7109337956,8.7961589711,2.5655463666,9.1626655949,1.32912,0.38766,1.3845,7.4670389711,2.1778863666,7.7781655949
2019-12-05 08:30:00,9.39912,0.81766,9.4346184157,1.32912,0.38766,1.3845,8.07,0.43,8.0814478901,9.1610203234,2.6719642610000003,9.5427295036,1.32912,0.38766,1.3845,7.8319003234,2.284304261,8.1582295036
2019-12-05 09:00:00,9.21336,0.65098,9.2363292194,0.9633600000000001,0.28098,1.0035,8.25,0.37,8.2582928018,8.927654629100001,2.6038992668,9.2996402386,0.9633600000000001,0.28098,1.0035,7.9642946291,2.3229192668,8.2961402386
2019-12-05 09:30:00,9.5216,0.5888,9.5397878383,0.9216000000000001,0.26880000000000004,0.96,8.6,0.32,8.6059514291,9.2430886221,2.6959008481,9.6282173146,0.9216000000000001,0.26880000000000004,0.96,8.3214886221,2.4271008481000003,8.6682173146
2019-12-05 10:00:00,9.61928,0.6085400000000001,9.6385096695,0.98928,0.28854,1.0305,8.63,0.32,8.6359307547,9.3721906355,2.733555602,9.7626985786,0.98928,0.28854,1.0305,8.3829106355,2.445015602,8.7321985786
2019-12-05 10:30:00,9.74696,0.67578,9.770358634699999,1.11696,0.32578,1.1635,8.63,0.35000000000000003,8.6370944188,9.5722328361,2.7919012439,9.9710758709,1.11696,0.32578,1.1635,8.4552728361,2.4661212439,8.8075758709
2019-12-05 11:00:00,9.5432,0.6251,9.5636507804,0.9432,0.2751,0.9825,8.6,0.35000000000000003,8.6071191464,9.413144609,2.7455005109,9.8053589677,0.9432,0.2751,0.9825,8.469944609,2.4704005109000002,8.8228589677
2019-12-05 11:30:00,9.53856,0.59458,9.5570734145,0.8385600000000001,0.24458000000000002,0.8735,8.7,0.35000000000000003,8.7070373836,9.3579437129,2.7294002496000003,9.7478580343,0.8385600000000001,0.24458000000000002,0.8735,8.5193837129,2.4848202496000003,8.8743580343
2019-12-05 12:00:00,9.639520000000001,-0.19264,9.641444705,0.7795200000000001,0.22736,0.812,8.86,-0.42,8.869949267,9.3059488642,2.7142350854,9.6936967336,0.7795200000000001,0.22736,0.812,8.5264288642,2.4868750854,8.8816967336
2019-12-05 12:30:00,9.51136,-0.23002000000000003,9.5141409623,0.65136,0.18998,0.6785,8.86,-0.42,8.869949267,9.2135699855,2.6872912458,9.5974687349,0.65136,0.18998,0.6785,8.562209985500001,2.4973112458,8.9189687349
2019-12-05 13:00:00,9.50864,0.26502000000000003,9.5123325347,0.66864,0.19502000000000003,0.6965,8.84,0.07,8.840277145,9.178254115,2.6769907835,9.5606813698,0.66864,0.19502000000000003,0.6965,8.509614115,2.4819707835,8.8641813698
2019-12-05 13:30:00,10.13664,0.6565200000000001,10.1578781741,1.25664,0.36652,1.309,8.88,0.29,8.8847340984,9.7846055952,2.8538432986,10.1922974949,1.25664,0.36652,1.309,8.5279655952,2.4873232986,8.8832974949
2019-12-05 14:00:00,10.08328,0.7030400000000001,10.1077594352,1.31328,0.38304000000000005,1.3679999999999999,8.77,0.32,8.7758361425,9.7688602821,2.8492509156,10.1758961271,1.31328,0.38304000000000005,1.3679999999999999,8.4555802821,2.4662109156,8.8078961271
2019-12-05 14:30:00,9.91856,0.76458,9.947985477,1.31856,0.38458000000000003,1.3735,8.6,0.38,8.608391255,9.660359508900001,2.8176048568,10.0628744885,1.31856,0.38458000000000003,1.3735,8.3417995089,2.4330248568,8.6893744885
2019-12-05 15:00:00,10.01856,0.7145800000000001,10.0440116014,1.31856,0.38458000000000003,1.3735,8.7,0.33,8.7062563711,9.7035703799,2.8302080275,10.1078858124,1.31856,0.38458000000000003,1.3735,8.3850103799,2.4456280275,8.7343858124
2019-12-05 15:30:00,10.11472,0.44346,10.1244366485,1.3147199999999999,0.38346,1.3695,8.8,0.06,8.8002045431,9.7940777093,2.8566059985,10.2021642805,1.3147199999999999,0.38346,1.3695,8.4793577093,2.4731459985,8.8326642805
2019-12-05 16:00:00,10.43616,0.54388,10.4503225309,1.31616,0.38388000000000005,1.371,9.12,0.16,9.1214034008,10.0920743494,2.9435216852,10.5125774473,1.31616,0.38388000000000005,1.371,8.7759143494,2.5596416852,9.1415774473
2019-12-05 16:30:00,10.74232,0.9127600000000001,10.7810282348,1.3123200000000002,0.38276000000000004,1.367,9.43,0.53,9.4448822121,10.6166792264,3.096531441,11.0590408608,1.3123200000000002,0.38276000000000004,1.367,9.3043592264,2.713771441,9.6920408608
2019-12-05 17:00:00,10.895199999999999,1.3736000000000002,10.9814461707,1.3152,0.3836,1.37,9.58,0.99,9.6310175994,10.9056279525,3.1808081528,11.3600291172,1.3152,0.3836,1.37,9.5904279525,2.7972081528,9.9900291172
2019-12-05 17:30:00,10.81472,0.8734600000000001,10.8499355321,1.3147199999999999,0.38346,1.3695,9.5,0.49,9.5126284485,10.6514726226,3.1066795149,11.0952839818,1.3147199999999999,0.38346,1.3695,9.3367526226,2.7232195149000002,9.7257839818
2019-12-05 18:00:00,10.62328,0.7930400000000001,10.652839546300001,1.31328,0.38304000000000005,1.3679999999999999,9.31,0.41000000000000003,9.319023554,10.3785460461,3.0270759301,10.8109854647,1.31328,0.38304000000000005,1.3679999999999999,9.0652660461,2.6440359301000003,9.4429854647
2019-12-05 18:30:00,10.5528,0.8729,10.5888404582,1.3128,0.3829,1.3675,9.24,0.49,9.2529833027,10.3175841621,3.0092953806,10.7474835022,1.3128,0.3829,1.3675,9.0047841621,2.6263953806,9.3799835022
2019-12-05 19:00:00,10.4428,0.9129,10.4826264958,1.3128,0.3829,1.3675,9.13,0.53,9.1453704135,10.1712073013,2.9666021295,10.5950076055,1.3128,0.3829,1.3675,8.8584073013,2.5837021294999998,9.2275076055
2019-12-05 19:30:00,10.14136,0.9124800000000001,10.182327946000001,1.31136,0.38248000000000004,1.366,8.83,0.53,8.8458917018,9.871534424,2.8791975403,10.2828483583,1.31136,0.38248000000000004,1.366,8.560174424,2.4967175403,8.9168483583
2019-12-05 20:00:00,9.8152,0.9636,9.8623869322,1.3152,0.3836,1.37,8.5,0.58,8.519765255,9.6116366826,2.8033940324,10.0121215444,1.3152,0.3836,1.37,8.2964366826,2.4197940324,8.6421215444
2019-12-05 20:30:00,9.52616,1.01388,9.5799622651,1.31616,0.38388000000000005,1.371,8.21,0.63,8.2341362631,9.3009618889,2.7127805509,9.6885019676,1.31616,0.38388000000000005,1.371,7.9848018889,2.3289005509000003,8.3175019676
2019-12-05 21:00:00,9.35472,0.7134600000000001,9.3818874141,1.3147199999999999,0.38346,1.3695,8.04,0.33,8.0467695381,9.0650874542,2.6439838408,9.4427994315,1.3147199999999999,0.38346,1.3695,7.7503674542,2.2605238408,8.0732994315
2019-12-05 21:30:00,8.68232,1.42276,8.7981206289,1.3123200000000002,0.38276000000000004,1.367,7.37,1.04,7.4430168615,8.6279924737,2.5164978048,8.9874921601,1.3123200000000002,0.38276000000000004,1.367,7.3156724737,2.1337378048,7.6204921600999995
2019-12-05 22:00:00,8.08328,1.14304,8.1636974466,1.31328,0.38304000000000005,1.3679999999999999,6.77,0.76,6.8125252293,7.946754361,2.3178033553,8.2778691261,1.31328,0.38304000000000005,1.3679999999999999,6.633474361,1.9347633552999999,6.9098691261
2019-12-05 22:30:00,7.63328,1.20304,7.727500812,1.31328,0.38304000000000005,1.3679999999999999,6.32,0.8200000000000001,6.3729741879,7.4912774313,2.1849559175,7.8034139909,1.31328,0.38304000000000005,1.3679999999999999,6.1779974313,1.8019159175000001,6.4354139909
2019-12-05 23:00:00,7.2118400000000005,1.20262,7.3114246936,1.3118400000000001,0.38262,1.3665,5.9,0.8200000000000001,5.9567105016,7.10697245,2.0728669646,7.4030963021,1.3118400000000001,0.38262,1.3665,5.79513245,1.6902469646,6.0365963021
2019-12-05 23:30:00,6.82136,1.20248,6.9265366815,1.31136,0.38248000000000004,1.366,5.51,0.8200000000000001,5.5706821844,6.6717557339999995,1.9459287558,6.9497455563,1.31136,0.38248000000000004,1.366,5.360395734,1.5634487558,5.5837455563
2019-12-06 00:00:00,6.47088,1.26234,6.5928590346,1.31088,0.38234,1.3655,5.16,0.88,5.2345009313,6.3635978312,1.8560493674,6.6287477409,1.31088,0.38234,1.3655,5.0527178312,1.4737093674000001,5.2632477409
2019-12-06 00:30:00,6.40944,1.26192,6.5324852239,1.30944,0.38192000000000004,1.3639999999999999,5.1,0.88,5.1753647214,6.3116028431,1.8408841626,6.5745862949,1.30944,0.38192000000000004,1.3639999999999999,5.0021628431,1.4589641626,5.2105862949
2019-12-06 01:00:00,6.76704,1.26122,6.8835678431,1.30704,0.38122000000000006,1.3615,5.46,0.88,5.5304611019,6.6361517372000005,1.9355442567,6.9126580596,1.30704,0.38122000000000006,1.3615,5.3291117372,1.5543242567000002,5.5511580596
2019-12-06 01:30:00,6.76896,1.30178,6.8930001197,1.30896,0.38178,1.3635,5.46,0.92,5.5369666786,6.6199104777999995,1.9308072227,6.895740081,1.30896,0.38178,1.3635,5.3109504778,1.5490272227,5.532240081
2019-12-06 02:00:00,6.638,1.2815,6.7605684857,1.308,0.3815,1.3625,5.33,0.9,5.4054509525,6.4923896638,1.893613652,6.7629058998,1.308,0.3815,1.3625,5.1843896638,1.512113652,5.4004058998
2019-12-06 02:30:00,6.54608,1.31094,6.6760562498,1.3060800000000001,0.38094000000000006,1.3605,5.24,0.93,5.3218887625,6.4164202518,1.8714559068,6.6837710956,1.3060800000000001,0.38094000000000006,1.3605,5.1103402518,1.4905159068,5.3232710956
2019-12-06 03:00:00,6.42656,1.31108,6.5589331602000005,1.30656,0.38108000000000003,1.361,5.12,0.93,5.2037774741,6.3254685874,1.844928338,6.5890297786000005,1.30656,0.38108000000000003,1.361,5.0189085874,1.463848338,5.2280297786
2019-12-06 03:30:00,6.2556,1.3108,6.3914574238,1.3056,0.3808,1.3599999999999999,4.95,0.93,5.0366060001,6.1186990497,1.7846205562000002,6.3736448435,1.3056,0.3808,1.3599999999999999,4.8130990497,1.4038205562,5.0136448435
2019-12-06 04:00:00,6.15704,1.31122,6.2951123461,1.30704,0.38122000000000006,1.3615,4.85,0.93,4.9383600517,6.0530074209,1.7654604978,6.3052160634,1.30704,0.38122000000000006,1.3615,4.7459674209,1.3842404978,4.9437160634
2019-12-06 04:30:00,5.98608,1.31094,6.1279456142,1.3060800000000001,0.38094000000000006,1.3605,4.68,0.93,4.7715091952,5.8667045715,1.7111221667,6.1111505953,1.3060800000000001,0.38094000000000006,1.3605,4.5606245715,1.3301821667,4.7506505953
2019-12-06 05:00:00,5.96232,1.42276,6.1297231422,1.3123200000000002,0.38276000000000004,1.367,4.65,1.04,4.7648819503,5.9359638406,1.7313227868,6.1832956673,1.3123200000000002,0.38276000000000004,1.367,4.6236438406,1.3485627868,4.8162956673
2019-12-06 05:30:00,6.03184,2.00262,6.3555944372,1.3118400000000001,0.38262,1.3665,4.72,1.62,4.9902705337,6.2527806945,1.8237277026,6.5133132234,1.3118400000000001,0.38262,1.3665,4.9409406945,1.4411077026,5.1468132234
2019-12-06 06:00:00,6.25232,1.94276,6.5471995387,1.3123200000000002,0.38276000000000004,1.367,4.94,1.56,5.1804632997,6.4585694062,1.8837494101,6.7276764648,1.3123200000000002,0.38276000000000004,1.367,5.1462494062,1.5009894100999999,5.3606764648
2019-12-06 06:30:00,6.75896,1.70178,6.9699064162,1.30896,0.38178,1.3635,5.45,1.32,5.6075752336,6.8339562081,1.9932372274,7.1187043834,1.30896,0.38178,1.3635,5.5249962081,1.6114572273999999,5.7552043834
2019-12-06 07:00:00,7.50656,1.19108,7.6004680514,1.30656,0.38108000000000003,1.361,6.2,0.81,6.2526874222,7.4211755123,2.1645095244,7.7303911586,1.30656,0.38108000000000003,1.361,6.1146155123,1.7834295244,6.3693911586
2019-12-06 07:30:00,8.29704,0.8912200000000001,8.3447675732,1.30704,0.38122000000000006,1.3615,6.99,0.51,7.0085804554,8.0418720898,2.3455460262,8.3769500936,1.30704,0.38122000000000006,1.3615,6.7348320898,1.9643260262000002,7.0154500936
2019-12-06 08:00:00,8.61656,0.8510800000000001,8.658489672,1.30656,0.38108000000000003,1.361,7.31,0.47000000000000003,7.3250938561,8.4458023975,2.4633590326,8.7977108307,1.30656,0.38108000000000003,1.361,7.1392423975,2.0822790326,7.4367108307
2019-12-06 08:30:00,9.06232,0.7527600000000001,9.0935301946,1.3123200000000002,0.38276000000000004,1.367,7.75,0.37,7.758827231,8.8043196245,2.5679265572,9.1711662756,1.3123200000000002,0.38276000000000004,1.367,7.4919996245,2.1851665572,7.8041662756
2019-12-06 09:00:00,9.16136,0.6724800000000001,9.1860081864,1.31136,0.38248000000000004,1.366,7.85,0.29,7.8553548615,8.938553534,2.6070781141,9.3109932646,1.31136,0.38248000000000004,1.366,7.627193534,2.2245981141,7.9449932646
2019-12-06 09:30:00,9.37896,0.7117800000000001,9.4059301215,1.30896,0.38178,1.3635,8.07,0.33,8.0767443936,9.1634181097,2.6726636153000003,9.545227197700001,1.30896,0.38178,1.3635,7.8544581097,2.2908836153,8.1817271977
2019-12-06 10:00:00,9.54088,0.7123400000000001,9.5674353643,1.31088,0.38234,1.3655,8.23,0.33,8.2366133817,9.2747624287,2.7051390417,9.6612108632,1.31088,0.38234,1.3655,7.9638824287,2.3227990417,8.2957108632
2019-12-06 10:30:00,9.63992,0.69206,9.6647299316,1.30992,0.38206,1.3645,8.33,0.31,8.3357663115,9.3615929619,2.7304646139,9.7516593353,1.30992,0.38206,1.3645,8.0516729619,2.3484046139,8.3871593353
2019-12-06 11:00:00,9.66896,0.7117800000000001,9.6951234262,1.30896,0.38178,1.3635,8.36,0.33,8.3665106227,9.4158317307,2.7462842548,9.8081580528,1.30896,0.38178,1.3635,8.1068717307,2.3645042548,8.4446580528
2019-12-06 11:30:00,9.75848,0.45164000000000004,9.7689257649,1.30848,0.38164000000000003,1.363,8.45,0.07,8.4502899359,9.4804750674,2.7651385613,9.8754948619,1.30848,0.38164000000000003,1.363,8.1719950674,2.3834985613,8.5124948619
2019-12-06 12:00:00,9.67848,0.48164,9.6904567591,1.30848,0.38164000000000003,1.363,8.37,0.1,8.3705973502,9.4703621077,2.7621889481,9.8649605289,1.30848,0.38164000000000003,1.363,8.1618821077,2.3805489481,8.5019605289
2019-12-06 12:30:00,9.44656,0.7410800000000001,9.475584172,1.30656,0.38108000000000003,1.361,8.14,0.36,8.1479567991,9.2666277046,2.7027664138,9.6527371923,1.30656,0.38108000000000003,1.361,7.9600677046,2.3216864138,8.2917371923
2019-12-06 13:00:00,9.51848,0.21164000000000002,9.5208325791,1.30848,0.38164000000000003,1.363,8.21,-0.17,8.2117598601,9.2483492209,2.6974351894,9.6336971051,1.30848,0.38164000000000003,1.363,7.9398692209,2.3157951894,8.2706971051
2019-12-06 13:30:00,9.42272,0.72996,9.450952005,1.30272,0.37996,1.357,8.12,0.35000000000000003,8.1275396031,9.0941631638,2.6524642561,9.473086629,1.30272,0.37996,1.357,7.7914431638,2.2725042561,8.116086629
2019-12-06 14:00:00,9.546,0.728,9.5737192355,1.296,0.378,1.35,8.25,0.35000000000000003,8.2574209049,9.1971659497,2.6825067353,9.5803811977,1.296,0.378,1.35,7.9011659497,2.3045067353,8.2303811977
2019-12-06 14:30:00,9.59696,0.72828,9.624553652,1.29696,0.37828,1.351,8.3,0.35000000000000003,8.3073762404,9.3212333592,2.7186930631,9.7096180825,1.29696,0.37828,1.351,8.0242733592,2.3404130631,8.3586180825
2019-12-06 15:00:00,9.39648,1.01814,9.4514784796,1.29648,0.37814000000000003,1.3505,8.1,0.64,8.1252446117,9.25706865,2.6999783563,9.6427798438,1.29648,0.37814000000000003,1.3505,7.96058865,2.3218383563,8.2922798438
2019-12-06 15:30:00,9.21648,0.76814,9.2484346054,1.29648,0.37814000000000003,1.3505,7.92,0.39,7.9295964588,8.9458814737,2.6092154298,9.3186265351,1.29648,0.37814000000000003,1.3505,7.6494014737,2.2310754298,7.9681265351
2019-12-06 16:00:00,9.28648,0.99814,9.3399675722,1.29648,0.37814000000000003,1.3505,7.99,0.62,8.0140189668,9.1169955119,2.659123691,9.4968703249,1.29648,0.37814000000000003,1.3505,7.8205155119,2.280983691,8.1463703249
2019-12-06 16:30:00,9.43648,1.63814,9.5776123042,1.29648,0.37814000000000003,1.3505,8.14,1.26,8.2369411798,9.4896195003,2.7678056876,9.8850203128,1.29648,0.37814000000000003,1.3505,8.1931395003,2.3896656876,8.5345203128
2019-12-06 17:00:00,9.68648,1.50814,9.80318219,1.29648,0.37814000000000003,1.3505,8.39,1.13,8.465754544,9.7347605032,2.8393051468,10.1403755241,1.29648,0.37814000000000003,1.3505,8.4382805032,2.4611651468,8.7898755241
2019-12-06 17:30:00,9.89648,0.7981400000000001,9.9286123829,1.29648,0.37814000000000003,1.3505,8.6,0.42,8.610249706,9.56957806,2.7911269342000002,9.9683104792,1.29648,0.37814000000000003,1.3505,8.27309806,2.4129869342,8.6178104792
2019-12-06 18:00:00,9.747440000000001,0.95842,9.7944451323,1.29744,0.37842000000000003,1.3515000000000001,8.45,0.58,8.4698819354,9.5183793314,2.7761939717,9.9149784703,1.29744,0.37842000000000003,1.3515000000000001,8.2209393314,2.3977739717,8.5634784703
2019-12-06 18:30:00,9.47744,1.0284200000000001,9.5330748791,1.29744,0.37842000000000003,1.3515000000000001,8.18,0.65,8.2057845451,9.4603832868,2.7592784586,9.854565923700001,1.29744,0.37842000000000003,1.3515000000000001,8.1629432868,2.3808584586,8.5030659237
2019-12-06 19:00:00,9.20696,1.80828,9.3828561217,1.29696,0.37828,1.351,7.91,1.43,8.0382211963,9.2943413998,2.7108495749,9.6816056248,1.29696,0.37828,1.351,7.9973813998,2.3325695749,8.3306056248
2019-12-06 19:30:00,8.99648,1.8481400000000001,9.1843493972,1.29648,0.37814000000000003,1.3505,7.7,1.47,7.8390624439,9.1030929359,2.655068773,9.4823884749,1.29648,0.37814000000000003,1.3505,7.8066129359000005,2.276928773,8.1318884749
2019-12-06 20:00:00,8.79696,1.8982800000000002,8.9994428828,1.29696,0.37828,1.351,7.5,1.52,7.6524767233,8.9205243748,2.6018196093,9.2922128905,1.29696,0.37828,1.351,7.6235643748,2.2235396093,7.9412128905
2019-12-06 20:30:00,8.59744,1.8984200000000002,8.8045427508,1.29744,0.37842000000000003,1.3515000000000001,7.3,1.52,7.456567575,8.7134793586,2.5414314796,9.0765409985,1.29744,0.37842000000000003,1.3515000000000001,7.4160393586,2.1630114796,7.7250409985
2019-12-06 21:00:00,8.33648,1.8981400000000002,8.5498441068,1.29648,0.37814000000000003,1.3505,7.04,1.52,7.2022218794,8.4402933489,2.4617522267,8.7919722384,1.29648,0.37814000000000003,1.3505,7.1438133489,2.0836122267,7.4414722384
2019-12-06 21:30:00,7.8974400000000005,1.38842,8.0185577662,1.29744,0.37842000000000003,1.3515000000000001,6.6,1.01,6.6768330816,7.7895231461000005,2.2719442509,8.1140866105,1.29744,0.37842000000000003,1.3515000000000001,6.4920831461,1.8935242509,6.7625866105
2019-12-06 22:00:00,7.43696,1.3082799999999999,7.5511569047,1.29696,0.37828,1.351,6.14,0.93,6.210032206,7.3443845226,2.1421121524,7.6504005443,1.29696,0.37828,1.351,6.0474245226,1.7638321524,6.2994005443
2019-12-06 22:30:00,7.05696,1.3082799999999999,7.177205654,1.29696,0.37828,1.351,5.76,0.93,5.8345951016,6.9688513539,2.0325816449,7.2592201603,1.29696,0.37828,1.351,5.6718913538999995,1.6543016448999999,5.9082201603
2019-12-06 23:00:00,6.74696,1.3082799999999999,6.8726316502,1.29696,0.37828,1.351,5.45,0.93,5.5287792504,6.6989791597,1.9538689216,6.9781032913,1.29696,0.37828,1.351,5.4020191597,1.5755889216,5.6271032913
2019-12-06 23:30:00,6.40744,1.30842,6.5396674419,1.29744,0.37842000000000003,1.3515000000000001,5.11,0.93,5.1939387751,6.3716898555,1.8584095412,6.6371769328,1.29744,0.37842000000000003,1.3515000000000001,5.0742498555,1.4799895412000001,5.2856769328
2019-12-07 00:00:00,6.11696,1.3082799999999999,6.2553014476,1.29696,0.37828,1.351,4.82,0.93,4.9089000805000005,6.08098454,1.7736204908,6.3343588959,1.29696,0.37828,1.351,4.78402454,1.3953404908,4.9833588959
2019-12-07 00:30:00,6.11696,1.3382800000000001,6.2616445923,1.29696,0.37828,1.351,4.82,0.96,4.9146719117,6.0682723402,1.7699127659,6.321117021,1.29696,0.37828,1.351,4.7713123402,1.3916327659,4.970117021
2019-12-07 01:00:00,6.42696,1.3382800000000001,6.5648159304,1.29696,0.37828,1.351,5.13,0.96,5.219051638,6.3493826898,1.8519032845,6.6139403018,1.29696,0.37828,1.351,5.0524226898,1.4736232845,5.2629403018
2019-12-07 01:30:00,6.37696,1.39828,6.5284612123,1.29696,0.37828,1.351,5.08,1.02,5.181389775,6.272539161,1.8294905886000001,6.5338949593999995,1.29696,0.37828,1.351,4.975579161,1.4512105886,5.1828949594000004
2019-12-07 02:00:00,6.27696,1.3582800000000002,6.4222388152,1.29696,0.37828,1.351,4.98,0.98,5.0755098266,6.1410959591,1.7911529881,6.3969749574,1.29696,0.37828,1.351,4.8441359591,1.4128729881,5.0459749574
2019-12-07 02:30:00,6.10744,1.39842,6.2654929455,1.29744,0.37842000000000003,1.3515000000000001,4.8100000000000005,1.02,4.9169604432,6.0084779698,1.7524727412,6.2588312185,1.29744,0.37842000000000003,1.3515000000000001,4.7110379698,1.3740527412,4.9073312184999995
2019-12-07 03:00:00,6.10744,1.39842,6.2654929455,1.29744,0.37842000000000003,1.3515000000000001,4.8100000000000005,1.02,4.9169604432,6.0126470299,1.7536887171000002,6.2631739895,1.29744,0.37842000000000003,1.3515000000000001,4.7152070299,1.3752687171,4.9116739895
2019-12-07 03:30:00,5.96744,1.32842,6.1135128895,1.29744,0.37842000000000003,1.3515000000000001,4.67,0.9500000000000001,4.7656479098,5.8987189355,1.7204596895000002,6.1444988911,1.29744,0.37842000000000003,1.3515000000000001,4.6012789355,1.3420396895,4.7929988911
2019-12-07 04:00:00,5.85648,1.32814,6.0051905757,1.29648,0.37814000000000003,1.3505,4.5600000000000005,0.9500000000000001,4.6579072554,5.7747178705,1.6842927122,6.0153311151,1.29648,0.37814000000000003,1.3505,4.4782378705,1.3061527122,4.6648311151
2019-12-07 04:30:00,5.63648,2.00814,5.9835217931999995,1.29648,0.37814000000000003,1.3505,4.34,1.63,4.6360004314,5.7831253282,1.6867448874000002,6.0240888836,1.29648,0.37814000000000003,1.3505,4.4866453282,1.3086048874,4.6735888836
2019-12-07 05:00:00,5.54648,2.10814,5.9336072207,1.29648,0.37814000000000003,1.3505,4.25,1.73,4.5886163492000005,5.7579944072,1.6794150354,5.9979108409,1.29648,0.37814000000000003,1.3505,4.4615144072,1.3012750354,4.6474108409
2019-12-07 05:30:00,5.68648,2.08814,6.0577539938,1.29648,0.37814000000000003,1.3505,4.39,1.71,4.711284326,5.9153889402,1.7253217742,6.1618634794,1.29648,0.37814000000000003,1.3505,4.6189089402,1.3471817742,4.8113634794
2019-12-07 06:00:00,5.77648,2.04814,6.1288333841,1.29648,0.37814000000000003,1.3505,4.48,1.67,4.7811400314,5.9974918066,1.7492684436000001,6.2473872985,1.29648,0.37814000000000003,1.3505,4.7010118066,1.3711284436,4.8968872985
2019-12-07 06:30:00,6.06648,1.77814,6.3217055808,1.29648,0.37814000000000003,1.3505,4.77,1.4,4.9712070969,6.17060998,1.7997612442,6.4277187291,1.29648,0.37814000000000003,1.3505,4.87412998,1.4216212442,5.0772187291
2019-12-07 07:00:00,6.366,1.218,6.481472055,1.296,0.378,1.35,5.07,0.84,5.1391147098,6.2573485208,1.8250599852,6.5180713758,1.296,0.378,1.35,4.9613485208,1.4470599852000001,5.1680713758
2019-12-07 07:30:00,6.73696,1.17828,6.8392231869,1.29696,0.37828,1.351,5.44,0.8,5.4985088888,6.6330251036,1.9346323219000001,6.9094011496,1.29696,0.37828,1.351,5.3360651036,1.5563523219,5.5584011496
2019-12-07 08:00:00,6.94696,1.39828,7.0862853598,1.29696,0.37828,1.351,5.65,1.02,5.7413325979,6.952335238,2.0277644444,7.2420158729,1.29696,0.37828,1.351,5.655375238,1.6494844444,5.8910158729
2019-12-07 08:30:00,7.26648,1.6081400000000001,7.4423011126,1.29648,0.37814000000000003,1.3505,5.97,1.23,6.0953917019,7.3200284932,2.1350083105,7.6250296804,1.29648,0.37814000000000003,1.3505,6.0235484932,1.7568683105,6.2745296804
2019-12-07 09:00:00,7.76648,1.41814,7.8948928207,1.29648,0.37814000000000003,1.3505,6.47,1.04,6.5530527237000005,7.7456394353,2.2591448353,8.0683744117,1.29648,0.37814000000000003,1.3505,6.4491594353,1.8810048353000002,6.7178744117
2019-12-07 09:30:00,8.08696,1.69828,8.2633574895,1.29696,0.37828,1.351,6.79,1.32,6.9171164512,8.1718833521,2.3834659777000002,8.5123784918,1.29696,0.37828,1.351,6.8749233521,2.0051859777,7.1613784918
2019-12-07 10:00:00,8.11696,1.72828,8.2989150737,1.29696,0.37828,1.351,6.82,1.35,6.9523305445,8.2456599038,2.4049841386,8.5892290665,1.29696,0.37828,1.351,6.9486999038,2.0267041386,7.2382290665
2019-12-07 10:30:00,8.09696,1.68828,8.2710973033,1.29696,0.37828,1.351,6.8,1.31,6.9250342959,8.2954074514,2.41949384,8.6410494286,1.29696,0.37828,1.351,6.9984474514,2.04121384,7.2900494286
2019-12-07 11:00:00,8.18696,1.70828,8.3632849168,1.29696,0.37828,1.351,6.89,1.33,7.0171931711,8.3485340778,2.434989106,8.6963896643,1.29696,0.37828,1.351,7.0515740778,2.056709106,7.3453896643
2019-12-07 11:30:00,8.18744,1.75842,8.3741396364,1.29744,0.37842000000000003,1.3515000000000001,6.89,1.38,7.0268413957,8.290391003,2.4180307092,8.6358239614,1.29744,0.37842000000000003,1.3515000000000001,6.992951003,2.0396107092,7.2843239614
2019-12-07 12:00:00,8.44744,1.66842,8.610625288,1.29744,0.37842000000000003,1.3515000000000001,7.15,1.29,7.2654387342,8.5425891291,2.491588496,8.8985303428,1.29744,0.37842000000000003,1.3515000000000001,7.2451491291,2.113168496,7.5470303428
2019-12-07 12:30:00,8.41744,1.68842,8.5851067699,1.29744,0.37842000000000003,1.3515000000000001,7.12,1.31,7.2395096519,8.5911813849,2.5057612372999998,8.949147276,1.29744,0.37842000000000003,1.3515000000000001,7.2937413849,2.1273412373,7.597647276
2019-12-07 13:00:00,8.46744,1.71842,8.6400525143,1.29744,0.37842000000000003,1.3515000000000001,7.17,1.34,7.2941414848,8.6659735558,2.5275756205,9.0270557873,1.29744,0.37842000000000003,1.3515000000000001,7.3685335558,2.1491556205,7.6755557873
2019-12-07 13:30:00,8.31744,1.71842,8.493101639,1.29744,0.37842000000000003,1.3515000000000001,7.02,1.34,7.146747512,8.494488554,2.4775591616,8.848425577,1.29744,0.37842000000000003,1.3515000000000001,7.197048554,2.0991391616,7.496925577
2019-12-07 14:00:00,8.15744,1.50842,8.295731327,1.29744,0.37842000000000003,1.3515000000000001,6.86,1.13,6.9524456129,8.2707588583,2.412304667,8.6153738108,1.29744,0.37842000000000003,1.3515000000000001,6.9733188583,2.033884667,7.2638738108
2019-12-07 14:30:00,7.95744,1.12842,8.0370506437,1.29744,0.37842000000000003,1.3515000000000001,6.66,0.75,6.7020966869,7.8910867257,2.3015669617,8.2198820059,1.29744,0.37842000000000003,1.3515000000000001,6.5936467257,1.9231469617,6.8683820059
2019-12-07 15:00:00,7.90744,1.15842,7.9918423564,1.29744,0.37842000000000003,1.3515000000000001,6.61,0.78,6.6558620779,7.8620406493,2.2930951894,8.1896256764,1.29744,0.37842000000000003,1.3515000000000001,6.5646006493,1.9146751894,6.8381256764
2019-12-07 15:30:00,8.01744,1.11842,8.0950730355,1.29744,0.37842000000000003,1.3515000000000001,6.72,0.74,6.7606212732,7.9512171003,2.3191049876,8.2825178128,1.29744,0.37842000000000003,1.3515000000000001,6.6537771003,1.9406849876,6.9310178128
2019-12-07 16:00:00,8.32696,1.13828,8.4044002879,1.29696,0.37828,1.351,7.03,0.76,7.0709617451,8.2605977197,2.4093410016,8.6047892913,1.29696,0.37828,1.351,6.9636377197,2.0310610016,7.2537892913
2019-12-07 16:30:00,8.80696,1.07828,8.8727240575,1.29696,0.37828,1.351,7.51,0.7000000000000001,7.5425526183,8.695777896100001,2.536268553,9.0581019751,1.29696,0.37828,1.351,7.3988178961,2.157988553,7.7071019751000005
2019-12-07 17:00:00,9.19696,0.69828,9.2234303922,1.29696,0.37828,1.351,7.9,0.32,7.9064783564,8.8540678301,2.5824364504,9.222987323,1.29696,0.37828,1.351,7.5571078301,2.2041564504,7.871987323
2019-12-07 17:30:00,9.27696,1.01828,9.3326781258,1.29696,0.37828,1.351,7.98,0.64,8.0056230239,9.048835918,2.6392438094,9.4258707479,1.29696,0.37828,1.351,7.751875918,2.2609638094,8.0748707479
2019-12-07 18:00:00,9.17696,1.03828,9.2355086595,1.29696,0.37828,1.351,7.88,0.66,7.9075912894,9.0195405926,2.6306993395,9.395354784,1.29696,0.37828,1.351,7.7225805926,2.2524193395,8.044354784
2019-12-07 18:30:00,9.06696,1.03828,9.1262143849,1.29696,0.37828,1.351,7.77,0.66,7.7979805078,8.8522896652,2.581917819,9.2211350679,1.29696,0.37828,1.351,7.5553296652,2.203637819,7.8701350679
2019-12-07 19:00:00,8.80696,1.03828,8.8679518379,1.29696,0.37828,1.351,7.51,0.66,7.5389455496,8.5829949505,2.5033735272,8.9406197401,1.29696,0.37828,1.351,7.2860349505,2.1250935271999998,7.5896197401
2019-12-07 19:30:00,8.40744,1.17842,8.4896243174,1.29744,0.37842000000000003,1.3515000000000001,7.11,0.8,7.1548654774,8.270168908,2.4121325982,8.6147592791,1.29744,0.37842000000000003,1.3515000000000001,6.972728908000001,2.0337125982,7.2632592791
2019-12-07 20:00:00,8.06696,1.23828,8.1614447863,1.29696,0.37828,1.351,6.77,0.86,6.8244047359,7.998655436,2.3329411688,8.3319327458,1.29696,0.37828,1.351,6.701695436,1.9546611688,6.9809327458
2019-12-07 20:30:00,7.79744,1.26842,7.8999341674,1.29744,0.37842000000000003,1.3515000000000001,6.5,0.89,6.5606478339,7.7453596748999995,2.2590632385,8.0680829947,1.29744,0.37842000000000003,1.3515000000000001,6.4479196749,1.8806432385,6.7165829946999995
2019-12-07 21:00:00,7.59744,1.3184200000000001,7.710987346,1.29744,0.37842000000000003,1.3515000000000001,6.3,0.9400000000000001,6.369740968,7.5430723803,2.2000627776,7.8573670628,1.29744,0.37842000000000003,1.3515000000000001,6.2456323803,1.8216427776000002,6.5058670628
2019-12-07 21:30:00,7.37744,1.3184200000000001,7.4943213335,1.29744,0.37842000000000003,1.3515000000000001,6.08,0.9400000000000001,6.1522353661,7.302062859,2.1297683339,7.6063154781,1.29744,0.37842000000000003,1.3515000000000001,6.004622859,1.7513483339,6.2548154781
2019-12-07 22:00:00,7.04696,1.54828,7.2150409701000005,1.29696,0.37828,1.351,5.75,1.17,5.8678275367,7.0571767999,2.0583432333,7.3512258332,1.29696,0.37828,1.351,5.7602167999,1.6800632333,6.0002258332
2019-12-07 22:30:00,6.81744,1.50842,6.9823218953,1.29744,0.37842000000000003,1.3515000000000001,5.52,1.13,5.6344742434,6.7868971859,1.9795116792,7.0696845687,1.29744,0.37842000000000003,1.3515000000000001,5.4894571859,1.6010916792,5.7181845687
2019-12-07 23:00:00,6.56792,1.42856,6.7214847169,1.29792,0.37856,1.3519999999999999,5.27,1.05,5.3735835343,6.4711744339,1.8874258766,6.740806702,1.29792,0.37856,1.3519999999999999,5.1732544339,1.5088658766,5.388806702
2019-12-07 23:30:00,6.22792,1.44856,6.3941624627,1.29792,0.37856,1.3519999999999999,4.93,1.07,5.0447794798,6.1618532167,1.7972071882,6.4185971008,1.29792,0.37856,1.3519999999999999,4.8639332167,1.4186471882,5.0665971008
2019-12-08 00:00:00,6.03792,1.44856,6.2092514847,1.29792,0.37856,1.3519999999999999,4.74,1.07,4.8592694924,5.9467115555,1.734457537,6.1944912037,1.29792,0.37856,1.3519999999999999,4.6487915555,1.3558975370000002,4.8424912037
2019-12-08 00:30:00,6.01744,1.44842,6.1893056678,1.29744,0.37842000000000003,1.3515000000000001,4.72,1.07,4.8397623909,5.9910292068,1.7473835186,6.2406554237,1.29744,0.37842000000000003,1.3515000000000001,4.6935892068000005,1.3689635186,4.8891554237
2019-12-08 01:00:00,6.28744,1.44842,6.4521176562,1.29744,0.37842000000000003,1.3515000000000001,4.99,1.07,5.103430219,6.2376530669,1.8193154778,6.497555278,1.29744,0.37842000000000003,1.3515000000000001,4.9402130669,1.4408954778,5.146055278
2019-12-08 01:30:00,6.28744,1.44842,6.4521176562,1.29744,0.37842000000000003,1.3515000000000001,4.99,1.07,5.103430219,6.1974962033,1.8076030592999999,6.4557252117,1.29744,0.37842000000000003,1.3515000000000001,4.9000562033,1.4291830593000001,5.1042252117
2019-12-08 02:00:00,6.15744,1.44842,6.3255029721,1.29744,0.37842000000000003,1.3515000000000001,4.86,1.07,4.976394277,6.0723524009,1.7711027836,6.3253670842,1.29744,0.37842000000000003,1.3515000000000001,4.7749124009,1.3926827836,4.9738670842
2019-12-08 02:30:00,6.01744,1.47842,6.1963949075,1.29744,0.37842000000000003,1.3515000000000001,4.72,1.1,4.8464832611,5.9444374280000005,1.7337942498,6.1921223209,1.29744,0.37842000000000003,1.3515000000000001,4.646997428,1.3553742498,4.8406223209
2019-12-08 03:00:00,5.87744,1.45842,6.055682443,1.29744,0.37842000000000003,1.3515000000000001,4.58,1.08,4.7056136688,5.8365559922,1.7023288311,6.0797458252,1.29744,0.37842000000000003,1.3515000000000001,4.5391159922,1.3239088311,4.7282458252
2019-12-08 03:30:00,5.75792,1.45856,5.9397845079,1.29792,0.37856,1.3519999999999999,4.46,1.08,4.5888996502,5.6976198141,1.6618057791,5.9350206396,1.29792,0.37856,1.3519999999999999,4.3996998141,1.2832457791,4.5830206396
2019-12-08 04:00:00,5.54744,1.47842,5.7410640347,1.29744,0.37842000000000003,1.3515000000000001,4.25,1.1,4.3900455579,5.4949201941,1.6026850566,5.7238752022,1.29744,0.37842000000000003,1.3515000000000001,4.1974801941,1.2242650566,4.3723752022
2019-12-08 04:30:00,5.42744,1.47842,5.6251960544,1.29744,0.37842000000000003,1.3515000000000001,4.13,1.1,4.2739794103,5.3663239849,1.5651778289,5.5899208176,1.29744,0.37842000000000003,1.3515000000000001,4.0688839849,1.1867578289,4.2384208176
2019-12-08 05:00:00,5.38744,1.45842,5.5813527617,1.29744,0.37842000000000003,1.3515000000000001,4.09,1.08,4.2301891211000004,5.3162410569,1.5505703083,5.5377511009,1.29744,0.37842000000000003,1.3515000000000001,4.0188010569,1.1721503083,4.1862511009
2019-12-08 05:30:00,5.38744,1.45842,5.5813527617,1.29744,0.37842000000000003,1.3515000000000001,4.09,1.08,4.2301891211000004,5.3296195282,1.5544723623999999,5.5516870085,1.29744,0.37842000000000003,1.3515000000000001,4.0321795282,1.1760523624,4.2001870085
2019-12-08 06:00:00,5.47744,1.45842,5.6682746802,1.29744,0.37842000000000003,1.3515000000000001,4.18,1.08,4.3172676544,5.4120315032,1.5785091884,5.6375328159,1.29744,0.37842000000000003,1.3515000000000001,4.1145915032,1.2000891884,4.2860328159
2019-12-08 06:30:00,5.75696,1.41828,5.9290898627,1.29696,0.37828,1.351,4.46,1.04,4.5796506417,5.6487205275,1.6475434872,5.8840838828,1.29696,0.37828,1.351,4.3517605275,1.2692634872,4.5330838828
2019-12-08 07:00:00,5.88696,1.41828,6.055395627,1.29696,0.37828,1.351,4.59,1.04,4.7063467786,5.8147160645,1.6959588522,6.0569959006,1.29696,0.37828,1.351,4.5177560645,1.3176788522,4.7059959006
2019-12-08 07:30:00,6.09648,2.09814,6.4474227293,1.29648,0.37814000000000003,1.3505,4.8,1.72,5.0988626183,6.3071405892,1.8395826719000001,6.5699381138,1.29648,0.37814000000000003,1.3505,5.0106605892,1.4614426719,5.2194381138
2019-12-08 08:00:00,6.30648,2.03814,6.627646992,1.29648,0.37814000000000003,1.3505,5.01,1.6600000000000001,5.277849941,6.5006123826,1.8960119449000001,6.7714712319,1.29648,0.37814000000000003,1.3505,5.2041323826,1.5178719449,5.4209712319
2019-12-08 08:30:00,6.526,2.018,6.8308857405,1.296,0.378,1.35,5.23,1.6400000000000001,5.4811039034,6.6913499604,1.9516437384,6.9701562087,1.296,0.378,1.35,5.3953499604,1.5736437384,5.6201562087
2019-12-08 09:00:00,6.81648,1.88814,7.0731515076,1.29648,0.37814000000000003,1.3505,5.52,1.51,5.7228052562,6.9508050332,2.0273181347,7.2404219096,1.29648,0.37814000000000003,1.3505,5.6543250332,1.6491781347,5.8899219096
2019-12-08 09:30:00,7.22696,1.38828,7.3590945231,1.29696,0.37828,1.351,5.93,1.01,6.0153969113,7.1855558515,2.0957871233,7.484954012,1.29696,0.37828,1.351,5.8885958515,1.7175071232999999,6.133954012
2019-12-08 10:00:00,7.60696,1.69828,7.794228339,1.29696,0.37828,1.351,6.31,1.32,6.446588245,7.6229628078000005,2.2233641523,7.9405862582,1.29696,0.37828,1.351,6.3260028078,1.8450841523000001,6.5895862582
2019-12-08 10:30:00,7.93696,1.07828,8.0098702736,1.29696,0.37828,1.351,6.64,0.7000000000000001,6.6767956386,7.7502251439,2.2604823336,8.0731511916,1.29696,0.37828,1.351,6.4532651439,1.8822023336,6.7221511916
2019-12-08 11:00:00,8.17696,1.05828,8.2451580579,1.29696,0.37828,1.351,6.88,0.68,6.9135229804,7.8987519648,2.3038026564000003,8.22786663,1.29696,0.37828,1.351,6.6017919648,1.9255226564,6.87686663
2019-12-08 11:30:00,8.26744,1.03842,8.3323994293,1.29744,0.37842000000000003,1.3515000000000001,6.97,0.66,7.0011784722,8.0623036892,2.3515052427,8.3982330096,1.29744,0.37842000000000003,1.3515000000000001,6.7648636892,1.9730852427,7.0467330096
2019-12-08 12:00:00,8.43504,1.03772,8.4986329842,1.29504,0.37772000000000006,1.349,7.14,0.66,7.1704393171,8.3282640941,2.4290770274,8.675275098,1.29504,0.37772000000000006,1.349,7.0332240941,2.0513570274,7.326275098
2019-12-08 12:30:00,8.52696,1.03828,8.5899401744,1.29696,0.37828,1.351,7.23,0.66,7.2600619832,8.3834048331,2.445159743,8.7327133678,1.29696,0.37828,1.351,7.0864448331,2.066879743,7.3817133678
2019-12-08 13:00:00,8.56696,1.03828,8.6296482547,1.29696,0.37828,1.351,7.27,0.66,7.2998972596,8.4195121896,2.4556910553,8.7703251975,1.29696,0.37828,1.351,7.1225521896,2.0774110553,7.4193251975
2019-12-08 13:30:00,8.67744,1.03842,8.7393524388,1.29744,0.37842000000000003,1.3515000000000001,7.38,0.66,7.4094534211,8.5764574012,2.501466742,8.9338097929,1.29744,0.37842000000000003,1.3515000000000001,7.2790174012,2.123046742,7.5823097929
2019-12-08 14:00:00,8.77696,1.08828,8.8441721037,1.29696,0.37828,1.351,7.48,0.71,7.5136209646,8.7086633564,2.5400268123,9.0715243296,1.29696,0.37828,1.351,7.4117033564,2.1617468123,7.7205243296
2019-12-08 14:30:00,8.71696,1.04828,8.7797655208,1.29696,0.37828,1.351,7.42,0.67,7.4501879171,8.5850584466,2.5039753802,8.9427692152,1.29696,0.37828,1.351,7.2880984466,2.1256953802,7.5917692152
2019-12-08 15:00:00,8.52696,0.7982800000000001,8.5642453141,1.29696,0.37828,1.351,7.23,0.42,7.2421888956,8.378318756,2.4436763038000002,8.7274153708,1.29696,0.37828,1.351,7.081358756,2.0653963038,7.3764153708
2019-12-08 15:30:00,8.63696,1.07828,8.7040086052,1.29696,0.37828,1.351,7.34,0.7000000000000001,7.3733031946,8.4860418962,2.4750955531,8.8396269752,1.29696,0.37828,1.351,7.1890818962,2.0968155531,7.4886269752
2019-12-08 16:00:00,8.80744,1.05842,8.8708089964,1.29744,0.37842000000000003,1.3515000000000001,7.51,0.68,7.540722777,8.6190445676,2.5138879989,8.9781714246,1.29744,0.37842000000000003,1.3515000000000001,7.3216045676,2.1354679989,7.6266714246
2019-12-08 16:30:00,9.19696,1.05828,9.2576470985,1.29696,0.37828,1.351,7.9,0.68,7.9292118146,8.9855612476,2.6207886972,9.3599596329,1.29696,0.37828,1.351,7.6886012476,2.2425086972,8.0089596329
2019-12-08 17:00:00,9.33696,1.02828,9.3934116167,1.29696,0.37828,1.351,8.04,0.65,8.066232082,9.1474163241,2.6679964279,9.528558671,1.29696,0.37828,1.351,7.8504563241,2.2897164279,8.177558671
2019-12-08 17:30:00,9.23744,1.06842,9.2990224782,1.29744,0.37842000000000003,1.3515000000000001,7.94,0.6900000000000001,7.9699247173,9.0442173701,2.637896733,9.4210597606,1.29744,0.37842000000000003,1.3515000000000001,7.7467773701,2.259476733,8.0695597606
2019-12-08 18:00:00,9.04696,1.11828,9.1158123829,1.29696,0.37828,1.351,7.75,0.74,7.7852488721,8.9785842698,2.6187537454000003,9.3526919477,1.29696,0.37828,1.351,7.6816242698,2.2404737454,8.0016919477
2019-12-08 18:30:00,8.93648,1.11814,9.0061596616,1.29648,0.37814000000000003,1.3505,7.64,0.74,7.6757540346,8.8458276882,2.5800330757000003,9.2144038419,1.29648,0.37814000000000003,1.3505,7.5493476882,2.2018930757,7.8639038419
2019-12-08 19:00:00,8.75648,1.11814,8.8275805887,1.29648,0.37814000000000003,1.3505,7.46,0.74,7.4966125684,8.6601895311,2.5258886132000002,9.0210307615,1.29648,0.37814000000000003,1.3505,7.3637095311,2.1477486132,7.6705307615
2019-12-08 19:30:00,8.58696,1.18828,8.6687883467,1.29696,0.37828,1.351,7.29,0.81,7.3348619619,8.4475990147,2.4638830459,8.799582307,1.29696,0.37828,1.351,7.1506390147,2.0856030459,7.448582307
2019-12-08 20:00:00,8.34696,1.25828,8.441268257800001,1.29696,0.37828,1.351,7.05,0.88,7.1047097055,8.2100289306,2.3945917714,8.5521134694,1.29696,0.37828,1.351,6.9130689306,2.0163117714,7.2011134694
2019-12-08 20:30:00,8.19696,1.25828,8.2929742433,1.29696,0.37828,1.351,6.9,0.88,6.9558895908,8.1135369621,2.3664482806000002,8.4516010022,1.29696,0.37828,1.351,6.8165769621,1.9881682806,7.1006010022
2019-12-08 21:00:00,7.9569600000000005,1.29828,8.0621798169,1.29696,0.37828,1.351,6.66,0.92,6.723243265,7.8514149331,2.2899960221,8.1785572219,1.29696,0.37828,1.351,6.5544549331,1.9117160221,6.8275572219
2019-12-08 21:30:00,7.56696,1.29828,7.6775265939,1.29696,0.37828,1.351,6.27,0.92,6.3371365774,7.5005727168,2.1876670424,7.81309658,1.29696,0.37828,1.351,6.2036127168,1.8093870424,6.46209658
2019-12-08 22:00:00,7.24744,1.3184200000000001,7.3663843132,1.29744,0.37842000000000003,1.3515000000000001,5.95,0.9400000000000001,6.0237944852,7.1576264493,2.0876410477,7.4558608847,1.29744,0.37842000000000003,1.3515000000000001,5.8601864493,1.7092210477,6.1043608847
2019-12-08 22:30:00,6.85744,1.3384200000000002,6.9868341507,1.29744,0.37842000000000003,1.3515000000000001,5.5600000000000005,0.96,5.6422690471,6.7622439784,1.9723211604,7.0440041442,1.29744,0.37842000000000003,1.3515000000000001,5.4648039784,1.5939011604000002,5.6925041442
2019-12-08 23:00:00,6.56696,1.3382800000000001,6.7019368096,1.29696,0.37828,1.351,5.27,0.96,5.3567247456,6.488994077,1.8926232725,6.7593688302,1.29696,0.37828,1.351,5.192034077,1.5143432725000001,5.4083688302
2019-12-08 23:30:00,6.11744,1.36842,6.2686238881,1.29744,0.37842000000000003,1.3515000000000001,4.82,0.99,4.9206198796,6.0450992881,1.763153959,6.2969784251,1.29744,0.37842000000000003,1.3515000000000001,4.7476592881,1.384733959,4.9454784251
2019-12-09 00:00:00,5.92696,0.7982800000000001,5.9804770546,1.29696,0.37828,1.351,4.63,0.42,4.6490106474,5.722622452,1.6690982152,5.9610650542,1.29696,0.37828,1.351,4.425662452,1.2908182152,4.6100650542
2019-12-09 00:30:00,5.94696,1.10828,6.0493485434,1.29696,0.37828,1.351,4.65,0.73,4.7069523048,5.830305852,1.7005058735,6.0732352625,1.29696,0.37828,1.351,4.533345852,1.3222258735,4.7222352625
2019-12-09 01:00:00,6.27696,2.02828,6.5965253429,1.29696,0.37828,1.351,4.98,1.65,5.2462272158,6.4317269902,1.8759203721,6.6997156148,1.29696,0.37828,1.351,5.1347669902,1.4976403721,5.3487156148
2019-12-09 01:30:00,6.43696,0.85828,6.4939278253,1.29696,0.37828,1.351,5.14,0.48,5.1623637997,6.1376024819,1.7901340572,6.3933359187,1.29696,0.37828,1.351,4.8406424819,1.4118540572,5.0423359187
2019-12-09 02:00:00,6.34696,0.9482800000000001,6.4174088385,1.29696,0.37828,1.351,5.05,0.5700000000000001,5.0820665088,6.0634584583,1.768508717,6.3161025607,1.29696,0.37828,1.351,4.7664984583,1.390228717,4.9651025607
2019-12-09 02:30:00,6.15648,1.40814,6.3154654817,1.29648,0.37814000000000003,1.3505,4.86,1.03,4.9679472622,6.0591991512,1.7672664191,6.3116657825,1.29648,0.37814000000000003,1.3505,4.7627191512,1.3891264191000001,4.9611657825
2019-12-09 03:00:00,6.05696,1.40828,6.2185220913,1.29696,0.37828,1.351,4.76,1.03,4.8701642683,5.966661538,1.7402762819,6.2152724354,1.29696,0.37828,1.351,4.669701538,1.3619962819,4.8642724354
2019-12-09 03:30:00,5.93312,1.40716,6.0977054865,1.29312,0.37716000000000005,1.347,4.64,1.03,4.7529464546,5.8505585402,1.7064129075999999,6.0943318127,1.29312,0.37716000000000005,1.347,4.5574385402,1.3292529076,4.7473318127
2019-12-09 04:00:00,5.83832,1.38576,6.0005259103,1.2883200000000001,0.37576000000000004,1.342,4.55,1.01,4.6607510124000004,5.7227796628,1.6691440683,5.9612288154,1.2883200000000001,0.37576000000000004,1.342,4.4344596628,1.2933840683,4.6192288154
2019-12-09 04:30:00,5.73832,1.4157600000000001,5.910388549,1.2883200000000001,0.37576000000000004,1.342,4.45,1.04,4.5699124718,5.6393442535,1.6448087406,5.8743169307,1.2883200000000001,0.37576000000000004,1.342,4.3510242535,1.2690487406,4.5323169307
2019-12-09 05:00:00,5.6812000000000005,1.3966,5.850344007,1.2912,0.3766,1.345,4.39,1.02,4.5069390943,5.6143805252,1.6375276532,5.8483130470999996,1.2912,0.3766,1.345,4.3231805252,1.2609276532,4.5033130471
2019-12-09 05:30:00,5.716,1.3980000000000001,5.8844761874,1.296,0.378,1.35,4.42,1.02,4.5361657818,5.6763149231,1.6555918526,5.9128280449,1.296,0.378,1.35,4.3803149231,1.2775918526,4.5628280449
2019-12-09 06:00:00,5.98696,1.39828,6.1480791309,1.29696,0.37828,1.351,4.69,1.02,4.7996354028,5.9087911987,1.7233974329000001,6.1549908319,1.29696,0.37828,1.351,4.6118311987,1.3451174329,4.8039908319
2019-12-09 06:30:00,6.73744,1.22842,6.848511769,1.29744,0.37842000000000003,1.3515000000000001,5.44,0.85,5.5060058118,6.6235082052,1.9318565599,6.8994877138,1.29744,0.37842000000000003,1.3515000000000001,5.3260682052,1.5534365599000002,5.5479877137999996
2019-12-09 07:00:00,7.40888,1.11884,7.4928836772,1.29888,0.37884,1.353,6.11,0.74,6.1546486496,7.299150728,2.1289189623,7.6032820083,1.29888,0.37884,1.353,6.000270728,1.7500789623,6.2502820083
2019-12-09 07:30:00,8.32936,0.5989800000000001,8.3508691194,1.29936,0.37898000000000004,1.3535,7.03,0.22,7.0334415474,7.9651090355,2.323156802,8.2969885787,1.29936,0.37898000000000004,1.3535,6.6657490355,1.944176802,6.9434885787
2019-12-09 08:00:00,8.6884,-0.051300000000000005,8.6885514472,1.2984,0.37870000000000004,1.3525,7.39,-0.43,7.4024995778000005,8.2814538707,2.4154240456,8.6265144486,1.2984,0.37870000000000004,1.3525,6.9830538707,2.0367240456,7.2740144486
2019-12-09 08:30:00,9.11744,-0.15158000000000002,9.118699943,1.29744,0.37842000000000003,1.3515000000000001,7.82,-0.53,7.8379397803,8.6569661711,2.5249484666,9.0176730949,1.29744,0.37842000000000003,1.3515000000000001,7.3595261711,2.1465284666,7.6661730948999995
2019-12-09 09:00:00,9.27696,-0.20172,9.27915286,1.29696,0.37828,1.351,7.98,-0.58,8.0010499311,8.8076017567,2.5688838457000003,9.1745851632,1.29696,0.37828,1.351,7.5106417567,2.1906038457,7.8235851632
2019-12-09 09:30:00,9.50648,-0.24936000000000003,9.50974986,1.23648,0.36064,1.288,8.27,-0.61,8.2924664606,9.0498211635,2.6395311727,9.4268970453,1.23648,0.36064,1.288,7.8133411635000005,2.2788911727,8.1388970453
2019-12-09 10:00:00,9.6088,0.025900000000000003,9.608834906,1.2888,0.3759,1.3425,8.32,-0.35000000000000003,8.3273585248,9.1791419901,2.6772497471000003,9.5616062397,1.2888,0.3759,1.3425,7.8903419901,2.3013497471,8.2191062397
2019-12-09 10:30:00,9.37048,0.35014,9.3770194332,0.9604800000000001,0.28014,1.0005,8.41,0.07,8.4102913148,9.1319243584,2.6634779378999998,9.512421206700001,0.9604800000000001,0.28014,1.0005,8.1714443584,2.3833379379,8.5119212067
2019-12-09 11:00:00,9.22984,0.60162,9.2494266336,0.9998400000000001,0.29162000000000005,1.0415,8.23,0.31,8.2358363267,8.9965606155,2.6239968462,9.3714173078,0.9998400000000001,0.29162000000000005,1.0415,7.9967206155,2.3323768462,8.3299173078
2019-12-09 11:30:00,9.45928,0.41854,9.4685349368,1.22928,0.35854,1.2805,8.23,0.06,8.2302187091,9.1783257092,2.6770116652000002,9.5607559471,1.22928,0.35854,1.2805,7.9490457092,2.3184716652,8.2802559471
2019-12-09 12:00:00,9.4864,0.6552,9.5089995268,1.2864,0.37520000000000003,1.34,8.2,0.28,8.2047790951,9.2101101014,2.6862821129,9.5938646889,1.2864,0.37520000000000003,1.34,7.9237101014,2.3110821129,8.2538646889
2019-12-09 12:30:00,9.37984,0.43912,9.390113141,1.29984,0.37912,1.354,8.08,0.06,8.0802227692,9.1649943687,2.6731233575,9.5468691341,1.29984,0.37912,1.354,7.8651543687,2.2940033575,8.1928691341
2019-12-09 13:00:00,9.326,0.068,9.3262479058,1.296,0.378,1.35,8.03,-0.31,8.0359815829,9.1193184412,2.659801212,9.4992900429,1.296,0.378,1.35,7.8233184412,2.281801212,8.1492900429
2019-12-09 13:30:00,9.32744,0.67842,9.3520794827,1.29744,0.37842000000000003,1.3515000000000001,8.03,0.30000000000000004,8.035602031,9.1007099393,2.6543737323,9.4799061867,1.29744,0.37842000000000003,1.3515000000000001,7.8032699393,2.2759537323,8.1284061867
2019-12-09 14:00:00,9.2884,0.6787000000000001,9.313163171,1.2984,0.37870000000000004,1.3525,7.99,0.30000000000000004,7.9956300565,9.0414920094,2.6371018361000003,9.4182208431,1.2984,0.37870000000000004,1.3525,7.7430920094,2.2584018361,8.0657208431
