Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-12-09 14:30:00,9.33032,0.47926,9.342620695,1.3003200000000001,0.37926000000000004,1.3545,8.03,0.1,8.0306226409,9.109955517,2.6570703591,9.4895369969,1.3003200000000001,0.37926000000000004,1.3545,7.809635517,2.2778103591,8.1350369969
2019-12-09 15:00:00,9.24032,0.43926000000000004,9.2507547287,1.3003200000000001,0.37926000000000004,1.3545,7.94,0.06,7.940226697,8.9988951998,2.6246777666,9.3738491665,1.3003200000000001,0.37926000000000004,1.3545,7.6985751998000005,2.2454177666,8.0193491665
2019-12-09 15:30:00,9.40752,0.7013600000000001,9.4336280614,1.30752,0.38136000000000003,1.362,8.1,0.32,8.1063185232,9.1496812695,2.668657037,9.5309179891,1.30752,0.38136000000000003,1.362,7.8421612695,2.287297037,8.1689179891
2019-12-09 16:00:00,9.89848,0.45164000000000004,9.908778179,1.30848,0.38164000000000003,1.363,8.59,0.07,8.5902852106,9.6784579525,2.8228835695,10.0817270339,1.30848,0.38164000000000003,1.363,8.3699779525,2.4412435695,8.7187270339
2019-12-09 16:30:00,10.37848,0.37164,10.3851318432,1.30848,0.38164000000000003,1.363,9.07,-0.01,9.0700055127,10.1749470741,2.9676928966,10.5989032022,1.30848,0.38164000000000003,1.363,8.866467074100001,2.5860528966,9.2359032022
2019-12-09 17:00:00,10.678,0.7215,10.7023476981,1.308,0.3815,1.3625,9.37,0.34,9.3761665941,10.5173399722,3.0675574919,10.955562471,1.308,0.3815,1.3625,9.2093399722,2.6860574918999998,9.593062471
2019-12-09 17:30:00,10.738,0.7215,10.762211959,1.308,0.3815,1.3625,9.43,0.34,9.4361273836,10.4977502281,3.0618438165,10.9351564876,1.308,0.3815,1.3625,9.1897502281,2.6803438164999998,9.5726564876
2019-12-09 18:00:00,10.51896,0.90178,10.5575435898,1.30896,0.38178,1.3635,9.21,0.52,9.2246680157,10.3330196429,3.0137973958,10.763562128,1.30896,0.38178,1.3635,9.0240596429,2.6320173958,9.400062128
2019-12-09 18:30:00,10.24896,1.11178,10.3090851122,1.30896,0.38178,1.3635,8.94,0.73,8.9697547347,10.2071287585,2.9770792212,10.6324257901,1.30896,0.38178,1.3635,8.8981687585,2.5952992212,9.2689257901
2019-12-09 19:00:00,10.008,0.9515,10.0531296744,1.308,0.3815,1.3625,8.7,0.5700000000000001,8.7186524188,9.8545310736,2.8742382298,10.265136535,1.308,0.3815,1.3625,8.5465310736,2.4927382298,8.902636535
2019-12-09 19:30:00,9.73752,1.03136,9.7919864787,1.30752,0.38136000000000003,1.362,8.43,0.65,8.4550221762,9.6114610906,2.8033428181,10.0119386361,1.30752,0.38136000000000003,1.362,8.3039410906,2.4219828181,8.6499386361
2019-12-09 20:00:00,9.62752,0.7213600000000001,9.6545068025,1.30752,0.38136000000000003,1.362,8.32,0.34,8.3269442174,9.2151702491,2.6877579893,9.5991356762,1.30752,0.38136000000000003,1.362,7.9076502491,2.3063979893,8.2371356762
2019-12-09 20:30:00,9.38848,0.10164000000000001,9.3890301629,1.30848,0.38164000000000003,1.363,8.08,-0.28,8.0848500295,8.92830248,2.6040882233,9.3003150833,1.30848,0.38164000000000003,1.363,7.61982248,2.2224482233,7.9373150833
2019-12-09 21:00:00,9.11848,0.08164,9.1188454642,1.30848,0.38164000000000003,1.363,7.8100000000000005,-0.30000000000000004,7.81575972,8.7208637614,2.5435852638,9.0842330848,1.30848,0.38164000000000003,1.363,7.4123837614,2.1619452638,7.7212330848
2019-12-09 21:30:00,8.67896,0.08178,8.6793452892,1.30896,0.38178,1.3635,7.37,-0.30000000000000004,7.3761033073,8.2906558874,2.4181079672,8.6360998827,1.30896,0.38178,1.3635,6.9816958874,2.0363279672,7.2725998827
2019-12-09 22:00:00,8.05848,0.81164,8.0992505456,1.30848,0.38164000000000003,1.363,6.75,0.43,6.763682429,7.9010592281,2.3044756082,8.2302700293,1.30848,0.38164000000000003,1.363,6.5925792281,1.9228356082,6.8672700293
2019-12-09 22:30:00,7.63752,1.16136,7.7253135082,1.30752,0.38136000000000003,1.362,6.33,0.78,6.3778758219,7.4694357968,2.1785854407,7.7806622883,1.30752,0.38136000000000003,1.362,6.1619157968,1.7972254407000001,6.4186622883
2019-12-09 23:00:00,7.07752,1.21136,7.1804374797,1.30752,0.38136000000000003,1.362,5.77,0.8300000000000001,5.8293910488,6.9534606879,2.0280927006,7.2431882166,1.30752,0.38136000000000003,1.362,5.6459406879,1.6467327005999999,5.8811882166
2019-12-09 23:30:00,6.56752,1.25136,6.6856728008,1.30752,0.38136000000000003,1.362,5.26,0.87,5.3314632138,6.5902682566,1.9221615748,6.8648627673,1.30752,0.38136000000000003,1.362,5.2827482566,1.5408015748000001,5.5028627673
2019-12-10 00:00:00,6.34752,1.26136,6.471633426,1.30752,0.38136000000000003,1.362,5.04,0.88,5.1162486257,6.3128148344,1.84123766,6.5758487858,1.30752,0.38136000000000003,1.362,5.0052948344,1.45987766,5.2138487858
2019-12-10 00:30:00,6.34752,1.30136,6.4795484411,1.30752,0.38136000000000003,1.362,5.04,0.92,5.1232801992,6.2888283971,1.8342416158,6.5508629137,1.30752,0.38136000000000003,1.362,4.9813083971,1.4528816158,5.1888629137
2019-12-10 01:00:00,6.70704,1.30122,6.832097705,1.30704,0.38122000000000006,1.3615,5.4,0.92,5.4778097813,6.6175460197,1.9301175891,6.8932771038,1.30704,0.38122000000000006,1.3615,5.3105060197,1.5488975891,5.5317771038
2019-12-10 01:30:00,6.72656,1.33108,6.8569952166,1.30656,0.38108000000000003,1.361,5.42,0.9500000000000001,5.5026266455,6.6265321623,1.9327385473,6.9026376691,1.30656,0.38108000000000003,1.361,5.3199721623,1.5516585473,5.5416376691
2019-12-10 02:00:00,6.72704,1.33122,6.8574932628,1.30704,0.38122000000000006,1.3615,5.42,0.9500000000000001,5.5026266455,6.6241585186,1.9320462346,6.9001651235,1.30704,0.38122000000000006,1.3615,5.3171185186,1.5508262346000001,5.5386651235
2019-12-10 02:30:00,6.69656,0.68108,6.7311058378,1.30656,0.38108000000000003,1.361,5.39,0.30000000000000004,5.3983423382,6.3811054958,1.8611557696,6.6469848914,1.30656,0.38108000000000003,1.361,5.0745454958,1.4800757696,5.2859848914
2019-12-10 03:00:00,6.58656,0.68108,6.6216797416,1.30656,0.38108000000000003,1.361,5.28,0.30000000000000004,5.2885158599,6.282139161,1.8322905886,6.5438949594,1.30656,0.38108000000000003,1.361,4.975579161,1.4512105886,5.1828949594000004
2019-12-10 03:30:00,6.38656,0.70108,6.4249250424,1.30656,0.38108000000000003,1.361,5.08,0.32,5.0900687618,6.0941510128,1.7774607121,6.3480739716,1.30656,0.38108000000000003,1.361,4.7875910128,1.3963807121,4.9870739716
2019-12-10 04:00:00,6.38656,0.66108,6.420683406,1.30656,0.38108000000000003,1.361,5.08,0.28,5.0877106836,6.0439455387,1.7628174488,6.2957766028,1.30656,0.38108000000000003,1.361,4.7373855387,1.3817374488,4.9347766028
2019-12-10 04:30:00,6.26656,1.20108,6.3806243738,1.30656,0.38108000000000003,1.361,4.96,0.8200000000000001,5.0273253326,6.0650568824,1.7689749240000001,6.3177675858,1.30656,0.38108000000000003,1.361,4.7584968824,1.387894924,4.9567675858
2019-12-10 05:00:00,6.13656,1.30108,6.272972007,1.30656,0.38108000000000003,1.361,4.83,0.92,4.9168384151,6.0238301934,1.7569504731,6.2748231181,1.30656,0.38108000000000003,1.361,4.7172701934,1.3758704731,4.9138231181
2019-12-10 05:30:00,6.25704,1.30122,6.3909094071,1.30704,0.38122000000000006,1.3615,4.95,0.92,5.0347691109,6.2121713061,1.8118832976,6.4710117772,1.30704,0.38122000000000006,1.3615,4.9051313061,1.4306632976,5.1095117772
2019-12-10 06:00:00,6.44656,1.30108,6.5765450656,1.30656,0.38108000000000003,1.361,5.14,0.92,5.2216855516,6.4243308329,1.8737631596000002,6.6920112842,1.30656,0.38108000000000003,1.361,5.1177708329,1.4926831596,5.3310112842
2019-12-10 06:30:00,7.06752,1.19136,7.1672294229,1.30752,0.38136000000000003,1.362,5.76,0.81,5.8166743075,6.9558909908,2.028801539,7.245719782,1.30752,0.38136000000000003,1.362,5.6483709908,1.647441539,5.883719782
2019-12-10 07:00:00,7.26704,1.48122,7.4164602777,1.30704,0.38122000000000006,1.3615,5.96,1.1,6.0606600301,7.4090552168,2.1609744382000002,7.7177658508,1.30704,0.38122000000000006,1.3615,6.1020152168,1.7797544382,6.3562658508
2019-12-10 07:30:00,8.7256,0.8608,8.7679571167,1.3056,0.3808,1.3599999999999999,7.42,0.48,7.4355093975,8.4619255176,2.4680616093,8.8145057475,1.3056,0.3808,1.3599999999999999,7.1563255176,2.0872616093,7.4545057475
2019-12-10 08:00:00,9.00464,0.44052,9.0154089979,1.30464,0.38052,1.359,7.7,0.06,7.7002337627,8.7719395269,2.558482362,9.1374370072,1.30464,0.38052,1.359,7.4672995269,2.177962362,7.7784370072
2019-12-10 08:30:00,9.54416,0.22038000000000002,9.5467040098,1.30416,0.38038000000000005,1.3585,8.24,-0.16,8.2415532517,9.0946523926,2.6526069478,9.4735962423,1.30416,0.38038000000000005,1.3585,7.7904923926,2.2722269478,8.1150962423
2019-12-10 09:00:00,9.62464,0.68052,9.6486684366,1.30464,0.38052,1.359,8.32,0.30000000000000004,8.325406897,9.4594659822,2.7590109115,9.8536103981,1.30464,0.38052,1.359,8.1548259822,2.3784909115,8.4946103981
2019-12-10 09:30:00,9.97464,0.13052,9.9754939026,1.30464,0.38052,1.359,8.67,-0.25,8.673603634,9.7991259121,2.8580783910000003,10.2074228251,1.30464,0.38052,1.359,8.4944859121,2.477558391,8.8484228251
2019-12-10 10:00:00,10.16224,0.20982,10.1644058484,1.30224,0.37982000000000005,1.3565,8.86,-0.17,8.8616307754,9.9504038244,2.9022011154,10.3650039837,1.30224,0.37982000000000005,1.3565,8.6481638244,2.5223811154,9.0085039837
2019-12-10 10:30:00,10.3332,0.2401,10.335989079400001,1.3032,0.3801,1.3575,9.03,-0.14,9.0310852061,10.0875522358,2.9422027354,10.5078669123,1.3032,0.3801,1.3575,8.7843522358,2.5621027354,9.1503669123
2019-12-10 11:00:00,10.3032,0.6401,10.3230643827,1.3032,0.3801,1.3575,9.0,0.26,9.0037547723,10.0835848695,2.9410455869,10.5037342391,1.3032,0.3801,1.3575,8.7803848695,2.5609455869,9.1462342391
2019-12-10 11:30:00,10.49032,0.41926,10.498694807,1.3003200000000001,0.37926000000000004,1.3545,9.19,0.04,9.1900870507,10.3069066035,3.0061810927,10.7363610453,1.3003200000000001,0.37926000000000004,1.3545,9.0065866035,2.6269210927,9.3818610453
2019-12-10 12:00:00,10.5184,0.4187,10.5267301785,1.2984,0.37870000000000004,1.3525,9.22,0.04,9.2200867675,10.3178005648,3.0093584981,10.7477089216,1.2984,0.37870000000000004,1.3525,9.0194005648,2.6306584981,9.3952089216
2019-12-10 12:30:00,10.54312,0.41716000000000003,10.5513696646,1.29312,0.37716000000000005,1.347,9.25,0.04,9.2500864861,10.3045246423,3.005486354,10.7338798357,1.29312,0.37716000000000005,1.347,9.0114046423,2.628326354,9.3868798357
2019-12-10 13:00:00,10.4736,0.39730000000000004,10.4811327751,1.2936,0.3773,1.3475000000000001,9.18,0.02,9.1800217865,10.26733844,2.9946403783,10.6951442084,1.2936,0.3773,1.3475000000000001,8.97373844,2.6173403782999998,9.3476442084
2019-12-10 13:30:00,10.47264,0.63702,10.4919961423,1.29264,0.37702,1.3465,9.18,0.26,9.1836811791,10.211471986,2.9783459959,10.6369499855,1.29264,0.37702,1.3465,8.918831986,2.6013259959,9.2904499855
2019-12-10 14:00:00,10.35936,0.41898,10.3678292738,1.29936,0.37898000000000004,1.3535,9.06,0.04,9.0600882998,10.0973798626,2.9450691266,10.5181040235,1.29936,0.37898000000000004,1.3535,8.7980198626,2.5660891266,9.1646040235
2019-12-10 14:30:00,10.21032,0.41926,10.2189242805,1.3003200000000001,0.37926000000000004,1.3545,8.91,0.04,8.9100897863,10.0024792474,2.9173897805,10.419249216,1.3003200000000001,0.37926000000000004,1.3545,8.702159247400001,2.5381297805000003,9.064749216
2019-12-10 15:00:00,10.21224,0.41982,10.2208656507,1.30224,0.37982000000000005,1.3565,8.91,0.04,8.9100897863,9.9511367729,2.9024148921,10.3657674717,1.30224,0.37982000000000005,1.3565,8.6488967729,2.5225948921,9.0092674717
2019-12-10 15:30:00,10.15176,0.45968000000000003,10.1621620141,1.30176,0.37968,1.3559999999999999,8.85,0.08,8.8503615745,9.972246994,2.9085720399,10.3877572854,1.30176,0.37968,1.3559999999999999,8.670486994000001,2.5288920399,9.0317572854
2019-12-10 16:00:00,10.39984,0.009120000000000001,10.3998439988,1.29984,0.37912,1.354,9.1,-0.37,9.1075188718,10.1315455627,2.9550341224,10.5536932944,1.29984,0.37912,1.354,8.8317055627,2.5759141224,9.1996932944
2019-12-10 16:30:00,10.75128,0.65954,10.7714908276,1.30128,0.37954000000000004,1.3555000000000001,9.45,0.28,9.4541472381,10.4225394521,3.0399073402,10.8568119292,1.30128,0.37954000000000004,1.3555000000000001,9.1212594521,2.6603673402,9.5013119292
2019-12-10 17:00:00,10.75032,0.43926000000000004,10.7592903786,1.3003200000000001,0.37926000000000004,1.3545,9.45,0.06,9.4501904743,10.5237861906,3.0694376389,10.9622772819,1.3003200000000001,0.37926000000000004,1.3545,9.2234661906,2.6901776389,9.6077772819
2019-12-10 17:30:00,10.34792,0.53856,10.3619252651,1.29792,0.37856,1.3519999999999999,9.05,0.16,9.0514142541,10.1715861978,2.966712641,10.5954022894,1.29792,0.37856,1.3519999999999999,8.8736661978,2.588152641,9.2434022894
2019-12-10 18:00:00,10.41936,0.78898,10.4491890714,1.29936,0.37898000000000004,1.3535,9.12,0.41000000000000003,9.129211357,10.2451399808,2.9881658277,10.6720208133,1.29936,0.37898000000000004,1.3535,8.9457799808,2.6091858277,9.3185208133
2019-12-10 18:30:00,10.19512,0.79066,10.2257329835,1.30512,0.38066000000000005,1.3595000000000002,8.89,0.41000000000000003,8.8994494212,10.017129157,2.9216626708,10.4345095386,1.30512,0.38066000000000005,1.3595000000000002,8.712009157,2.5410026708,9.0750095386
2019-12-10 19:00:00,10.0832,0.7901,10.1141079809,1.3032,0.3801,1.3575,8.78,0.41000000000000003,8.7895676799,9.8977192456,2.88683478,10.3101242142,1.3032,0.3801,1.3575,8.5945192456,2.50673478,8.9526242142
2019-12-10 19:30:00,9.73416,0.9503800000000001,9.7804444199,1.30416,0.38038000000000005,1.3585,8.43,0.5700000000000001,8.4492484873,9.6250176013,2.8072968004,10.0260600014,1.30416,0.38038000000000005,1.3585,8.3208576013,2.4269168004,8.6675600014
2019-12-10 20:00:00,9.46416,0.58038,9.4819389077,1.30416,0.38038000000000005,1.3585,8.16,0.2,8.1624506124,9.302348009,2.7131848359,9.6899458427,1.30416,0.38038000000000005,1.3585,7.998188009,2.3328048359,8.331445842699999
2019-12-10 20:30:00,9.18936,1.28898,9.2793214542,1.29936,0.37898000000000004,1.3535,7.89,0.91,7.9423044515,9.1840706911,2.6786872849,9.5667403032,1.29936,0.37898000000000004,1.3535,7.8847106911000004,2.2997072849,8.2132403032
2019-12-10 21:00:00,8.86744,1.66842,9.0230326083,1.29744,0.37842000000000003,1.3515000000000001,7.57,1.29,7.6791275546,8.980423417,2.6192901633,9.3546077261,1.29744,0.37842000000000003,1.3515000000000001,7.682983417,2.2408701633,8.0031077261
2019-12-10 21:30:00,8.41656,1.09108,8.4869863792,1.30656,0.38108000000000003,1.361,7.11,0.71,7.1453621322,8.3152600837,2.4252841911000003,8.6617292539,1.30656,0.38108000000000003,1.361,7.0087000837,2.0442041911,7.3007292539
2019-12-10 22:00:00,7.94704,1.1412200000000001,8.0285632494,1.30704,0.38122000000000006,1.3615,6.64,0.76,6.6833524522,7.8324929201,2.2844771017,8.1588467918,1.30704,0.38122000000000006,1.3615,6.5254529201,1.9032571017,6.7973467918
2019-12-10 22:30:00,7.43704,1.22122,7.5366399841,1.30704,0.38122000000000006,1.3615,6.13,0.84,6.1872853498,7.2692093791,2.1201860689,7.5720931033,1.30704,0.38122000000000006,1.3615,5.9621693791,1.7389660689,6.2105931033
2019-12-10 23:00:00,6.98704,1.24122,7.096432558,1.30704,0.38122000000000006,1.3615,5.68,0.86,5.7447367216,6.8554027651,1.9994924732000001,7.141044547,1.30704,0.38122000000000006,1.3615,5.5483627651,1.6182724732,5.779544547
2019-12-10 23:30:00,6.63704,1.18122,6.7413337441,1.30704,0.38122000000000006,1.3615,5.33,0.8,5.3897031458,6.57818662,1.9186377642,6.8522777292,1.30704,0.38122000000000006,1.3615,5.27114662,1.5374177642,5.4907777292
2019-12-11 00:00:00,6.37704,0.9712200000000001,6.4505741954,1.30704,0.38122000000000006,1.3615,5.07,0.59,5.1042139454,6.2906686247,1.8347783489,6.5527798174,1.30704,0.38122000000000006,1.3615,4.9836286247,1.4535583489000001,5.1912798174
2019-12-11 00:30:00,6.29608,1.27094,6.4230765096999995,1.3060800000000001,0.38094000000000006,1.3605,4.99,0.89,5.0687473798,6.2286281439,1.8166832086,6.4881543166,1.3060800000000001,0.38094000000000006,1.3605,4.9225481439,1.4357432086,5.1276543166
2019-12-11 01:00:00,6.68704,1.27122,6.8067983847,1.30704,0.38122000000000006,1.3615,5.38,0.89,5.4531183739,6.6167329258,1.9298804367,6.892430131,1.30704,0.38122000000000006,1.3615,5.3096929258,1.5486604367,5.530930131
2019-12-11 01:30:00,6.74704,1.27122,6.8657518925000005,1.30704,0.38122000000000006,1.3615,5.44,0.89,5.5123225595,6.6699521683,1.9454027157,6.947866842,1.30704,0.38122000000000006,1.3615,5.3629121683,1.5641827157,5.586366842
2019-12-11 02:00:00,6.67752,1.27136,6.7974722949,1.30752,0.38136000000000003,1.362,5.37,0.89,5.443252704,6.5790705065,1.9188955644,6.8531984443,1.30752,0.38136000000000003,1.362,5.2715505065,1.5375355644000002,5.4911984443
2019-12-11 02:30:00,6.56704,1.30122,6.6947134255,1.30704,0.38122000000000006,1.3615,5.26,0.92,5.3398501851999995,6.4916301938,1.8933921398,6.7621147852,1.30704,0.38122000000000006,1.3615,5.1845901938,1.5121721398,5.4006147852
2019-12-11 03:00:00,6.40656,1.33108,6.5433771861,1.30656,0.38108000000000003,1.361,5.1,0.9500000000000001,5.1877258987,6.3388881291,1.848842371,6.6030084678000005,1.30656,0.38108000000000003,1.361,5.0323281291,1.467762371,5.2420084678
2019-12-11 03:30:00,6.21656,2.07108,6.5524797291,1.30656,0.38108000000000003,1.361,4.91,1.69,5.1927064234,6.4385155807,1.8779003777,6.7067870633,1.30656,0.38108000000000003,1.361,5.1319555807,1.4968203777,5.3457870633
2019-12-11 04:00:00,6.14608,2.0709400000000002,6.4856065137,1.3060800000000001,0.38094000000000006,1.3605,4.84,1.69,5.1265680528,6.3707697664000005,1.8581411819,6.6362185067,1.3060800000000001,0.38094000000000006,1.3605,5.0646897664,1.4772011819,5.2757185067
2019-12-11 04:30:00,6.03608,2.0709400000000002,6.3814617644,1.3060800000000001,0.38094000000000006,1.3605,4.73,1.69,5.0228477978,6.2382446009,1.8194880086,6.4981714592,1.3060800000000001,0.38094000000000006,1.3605,4.9321646009,1.4385480086,5.1376714592
2019-12-11 05:00:00,6.06608,1.81094,6.3306263711,1.3060800000000001,0.38094000000000006,1.3605,4.76,1.43,4.9701609632,6.2225382533,1.8149069905,6.4818106805,1.3060800000000001,0.38094000000000006,1.3605,4.9164582533,1.4339669905,5.1213106805
2019-12-11 05:30:00,6.15608,1.28094,6.287935134,1.3060800000000001,0.38094000000000006,1.3605,4.85,0.9,4.9327983944,6.1304060645,1.7880351021,6.3858396505,1.3060800000000001,0.38094000000000006,1.3605,4.8243260645,1.4070951021,5.0253396505
2019-12-11 06:00:00,6.37656,1.24108,6.4962140513,1.30656,0.38108000000000003,1.361,5.07,0.86,5.1424216085,6.3527970237,1.8528991319,6.6174968996,1.30656,0.38108000000000003,1.361,5.0462370237,1.4718191319,5.2564968996
2019-12-11 06:30:00,7.07608,0.85094,7.1270616,1.3060800000000001,0.38094000000000006,1.3605,5.77,0.47000000000000003,5.7891104671,6.9556355472,2.0287270346,7.245453695,1.3060800000000001,0.38094000000000006,1.3605,5.6495555472,1.6477870345999999,5.884953695
2019-12-11 07:00:00,7.6656,1.0308,7.7345957878,1.3056,0.3808,1.3599999999999999,6.36,0.65,6.3931291243,7.5220542801,2.1939324984,7.8354732084,1.3056,0.3808,1.3599999999999999,6.2164542801,1.8131324984,6.4754732084
2019-12-11 07:30:00,8.51656,0.6310800000000001,8.5399096131,1.30656,0.38108000000000003,1.361,7.21,0.25,7.214332956,8.2928898577,2.4187595418,8.6384269351,1.30656,0.38108000000000003,1.361,6.9863298577,2.0376795418,7.2774269351
2019-12-11 08:00:00,8.75608,0.5109400000000001,8.7709746693,1.3060800000000001,0.38094000000000006,1.3605,7.45,0.13,7.4511341419,8.5178407321,2.4843702135,8.8727507626,1.3060800000000001,0.38094000000000006,1.3605,7.2117607321,2.1034302135,7.5122507626
2019-12-11 08:30:00,9.17656,-0.18892,9.1785044642,1.30656,0.38108000000000003,1.361,7.87,-0.5700000000000001,7.8906146782,8.7547009388,2.5534544405,9.1194801446,1.30656,0.38108000000000003,1.361,7.4481409388,2.1723744405,7.7584801446
2019-12-11 09:00:00,9.21656,-0.23892000000000002,9.21965623,1.30656,0.38108000000000003,1.361,7.91,-0.62,7.9342611502,8.8095837815,2.5694619362999997,9.1766497724,1.30656,0.38108000000000003,1.361,7.5030237815,2.1883819363,7.8156497724000005
2019-12-11 09:30:00,8.79952,-0.14764000000000002,8.8007584787,0.6595200000000001,0.19236,0.687,8.14,-0.34,8.1470976427,8.5066211893,2.4810978469,8.8610637389,0.6595200000000001,0.19236,0.687,7.8471011893,2.2887378469,8.1740637389
2019-12-11 10:00:00,9.46784,0.37312,9.4751893279,1.10784,0.32312,1.154,8.36,0.05,8.3601495202,9.2607925406,2.701064491,9.6466588964,1.10784,0.32312,1.154,8.1529525406,2.377944491,8.4926588964
2019-12-11 10:30:00,9.64056,0.38308000000000003,9.6481680852,1.21056,0.35308,1.2610000000000001,8.43,0.03,8.4300533806,9.4697649618,2.7620147805,9.8643385019,1.21056,0.35308,1.2610000000000001,8.2592049618,2.4089347805,8.6033385019
2019-12-11 11:00:00,9.59984,0.39162,9.6078246367,1.23984,0.36162000000000005,1.2915,8.36,0.03,8.3600538276,9.3793951137,2.7356569082,9.7702032435,1.23984,0.36162000000000005,1.2915,8.1395551137,2.3740369082,8.4787032435
2019-12-11 11:30:00,9.90224,0.39232000000000006,9.9100086781,1.24224,0.36232000000000003,1.294,8.66,0.03,8.6600519629,9.6922074398,2.8268938366,10.0960494164,1.24224,0.36232000000000003,1.294,8.4499674398,2.4645738366,8.8020494164
2019-12-11 12:00:00,9.90272,0.39246000000000003,9.9104938449,1.24272,0.36246,1.2945,8.66,0.03,8.6600519629,9.7256355356,2.8366436979,10.1308703496,1.24272,0.36246,1.2945,8.4829155356,2.4741836979,8.8363703496
2019-12-11 12:30:00,10.12224,0.39232000000000006,10.1298399592,1.24224,0.36232000000000003,1.294,8.88,0.03,8.8800506755,9.9304629172,2.8963850175,10.3442322054,1.24224,0.36232000000000003,1.294,8.688222917200001,2.5340650175,9.0502322054
2019-12-11 13:00:00,10.02224,0.39232000000000006,10.0299157324,1.24224,0.36232000000000003,1.294,8.78,0.03,8.7800512527,9.8426012174,2.8707586884,10.2527096015,1.24224,0.36232000000000003,1.294,8.6003612174,2.5084386884,8.9587096015
2019-12-11 13:30:00,9.86,0.34500000000000003,9.8660339043,1.08,0.315,1.125,8.78,0.03,8.7800512527,9.6607328971,2.8177137617,10.0632634345,1.08,0.315,1.125,8.5807328971,2.5027137617,8.9382634345
2019-12-11 14:00:00,9.70352,0.54686,9.7189174423,0.9835200000000001,0.28686,1.0245,8.72,0.26,8.7238752857,9.5642528971,2.7895737617,9.9627634345,0.9835200000000001,0.28686,1.0245,8.5807328971,2.5027137617,8.9382634345
2019-12-11 14:30:00,9.91824,0.6528200000000001,9.9397011348,1.27824,0.37282000000000004,1.3315000000000001,8.64,0.28,8.6445358464,9.7800655398,2.8525191158,10.1875682706,1.27824,0.37282000000000004,1.3315000000000001,8.5018255398,2.4796991158,8.8560682706
2019-12-11 15:00:00,9.9384,0.4087,9.9468000005,1.2984,0.37870000000000004,1.3525,8.64,0.03,8.6400520832,9.8024247178,2.8590405427,10.210859081,1.2984,0.37870000000000004,1.3525,8.5040247178,2.4803405427,8.858359081
2019-12-11 15:30:00,9.94416,0.05038,9.944287619,1.30416,0.38038000000000005,1.3585,8.64,-0.33,8.6462997866,9.752948703,2.8446100384,10.159321565599999,1.30416,0.38038000000000005,1.3585,8.448788703,2.4642300384,8.8008215656
2019-12-11 16:00:00,10.27512,0.65066,10.2957005323,1.30512,0.38066000000000005,1.3595000000000002,8.97,0.27,8.9740626251,10.1602366819,2.9634023656,10.583579877,1.30512,0.38066000000000005,1.3595000000000002,8.8551166819,2.5827423656,9.224079877
2019-12-11 16:30:00,10.47088,1.39234,10.5630458983,1.31088,0.38234,1.3655,9.16,1.01,9.2155140931,10.5988569633,3.091333281,11.0404760035,1.31088,0.38234,1.3655,9.2879769633,2.708993281,9.6749760035
2019-12-11 17:00:00,10.76608,1.4909400000000002,10.868826093500001,1.3060800000000001,0.38094000000000006,1.3605,9.46,1.11,9.5248989496,10.901779262,3.1796856181,11.3560200646,1.3060800000000001,0.38094000000000006,1.3605,9.595699262,2.7987456181,9.9955200646
2019-12-11 17:30:00,10.73704,1.10122,10.7933643249,1.30704,0.38122000000000006,1.3615,9.43,0.72,9.4574468013,10.7417677808,3.1330156027,11.1893414384,1.30704,0.38122000000000006,1.3615,9.4347277808,2.7517956027,9.8278414384
2019-12-11 18:00:00,10.538,0.8415,10.5715451212,1.308,0.3815,1.3625,9.23,0.46,9.2414555131,10.4697827899,3.0536866471,10.9060237395,1.308,0.3815,1.3625,9.1617827899,2.6721866471,9.5435237395
2019-12-11 18:30:00,10.41848,0.9116400000000001,10.4582892004,1.30848,0.38164000000000003,1.363,9.11,0.53,9.1254041006,10.3018750274,3.0047135497,10.7311198202,1.30848,0.38164000000000003,1.363,8.9933950274,2.6230735497,9.3681198202
2019-12-11 19:00:00,10.41848,0.42164,10.427008478,1.30848,0.38164000000000003,1.363,9.11,0.04,9.1100878152,10.1373309212,2.9567215187,10.5597197096,1.30848,0.38164000000000003,1.363,8.8288509212,2.5750815187000002,9.1967197096
2019-12-11 19:30:00,10.39848,-0.038360000000000005,10.3985507548,1.30848,0.38164000000000003,1.363,9.09,-0.42,9.0996977972,9.863290997,2.8767932075,10.2742614552,1.30848,0.38164000000000003,1.363,8.554810997,2.4951532075,8.9112614552
2019-12-11 20:00:00,10.07896,-0.038220000000000004,10.079032466,1.30896,0.38178,1.3635,8.77,-0.42,8.7800512527,9.6211527469,2.8061695512,10.0220341114,1.30896,0.38178,1.3635,8.3121927469,2.4243895512,8.6585341114
2019-12-11 20:30:00,9.75944,0.0019200000000000003,9.7594401889,1.30944,0.38192000000000004,1.3639999999999999,8.45,-0.38,8.4585400632,9.2957410413,2.7112578037,9.6830635846,1.30944,0.38192000000000004,1.3639999999999999,7.9863010413,2.3293378037,8.3190635846
2019-12-11 21:00:00,9.37944,0.6619200000000001,9.4027672948,1.30944,0.38192000000000004,1.3639999999999999,8.07,0.28,8.0748560359,9.2018391677,2.6838697572,9.585249133,1.30944,0.38192000000000004,1.3639999999999999,7.8923991677,2.3019497572,8.221249133
2019-12-11 21:30:00,8.72896,1.10178,8.7982192431,1.30896,0.38178,1.3635,7.42,0.72,7.4548507698,8.540121253,2.4908686988,8.8959596386,1.30896,0.38178,1.3635,7.231161253,2.1090886988,7.5324596386
2019-12-11 22:00:00,8.32848,1.10164,8.4010231401,1.30848,0.38164000000000003,1.363,7.02,0.72,7.0568264822,8.1214868312,2.3687669924,8.4598821159,1.30848,0.38164000000000003,1.363,6.8130068312,1.9871269924,7.0968821159
2019-12-11 22:30:00,7.84896,1.14178,7.9315720163000005,1.30896,0.38178,1.3635,6.54,0.76,6.5840109356,7.6947160665,2.2442921861,8.015329236,1.30896,0.38178,1.3635,6.3857560665,1.8625121861,6.651829236
2019-12-11 23:00:00,7.43896,1.17178,7.5306835181,1.30896,0.38178,1.3635,6.13,0.79,6.1806957537,7.350918669,2.1440179451,7.6572069469,1.30896,0.38178,1.3635,6.041958669,1.7622379450999999,6.2937069469
2019-12-11 23:30:00,7.03848,0.53164,7.0585297194,1.30848,0.38164000000000003,1.363,5.73,0.15,5.7319630145,6.7639452039,1.9728173511,7.045776254,1.30848,0.38164000000000003,1.363,5.4554652039,1.5911773511,5.682776254
2019-12-12 00:00:00,6.66896,0.9817800000000001,6.7408396695,1.30896,0.38178,1.3635,5.36,0.6000000000000001,5.3934775424,6.5374825401,1.9067657409,6.809877646,1.30896,0.38178,1.3635,5.2285225401,1.5249857409,5.446377646
2019-12-12 00:30:00,6.55896,1.26178,6.6792248839,1.30896,0.38178,1.3635,5.25,0.88,5.3232414937,6.5465118734,1.9093992964000002,6.8192832015,1.30896,0.38178,1.3635,5.2375518734,1.5276192964000002,5.4557832015
2019-12-12 01:00:00,6.96896,1.7717800000000001,7.1906611553,1.30896,0.38178,1.3635,5.66,1.3900000000000001,5.8281815346,7.0783007447,2.0645043839,7.3732299424,1.30896,0.38178,1.3635,5.7693407447,1.6827243839000001,6.0097299424
2019-12-12 01:30:00,6.99896,2.01178,7.2823553779,1.30896,0.38178,1.3635,5.69,1.63,5.918868135,7.1965242697,2.0989862453,7.4963794476,1.30896,0.38178,1.3635,5.8875642697,1.7172062452999999,6.1328794476
2019-12-12 02:00:00,6.87944,2.06192,7.1817970453,1.30944,0.38192000000000004,1.3639999999999999,5.57,1.6800000000000002,5.817843243,7.0599013355,2.0591378895,7.3540638911,1.30944,0.38192000000000004,1.3639999999999999,5.7504613355,1.6772178895,5.9900638911
2019-12-12 02:30:00,6.79944,1.93192,7.0685712276,1.30944,0.38192000000000004,1.3639999999999999,5.49,1.55,5.7046121691,6.9543002208,2.0283375644,7.24406273,1.30944,0.38192000000000004,1.3639999999999999,5.6448602208,1.6464175644,5.88006273
2019-12-12 03:00:00,6.74992,1.33206,6.8801020232,1.30992,0.38206,1.3645,5.44,0.9500000000000001,5.5223274079,6.6974384857,1.9534195583,6.9764984226,1.30992,0.38206,1.3645,5.3875184857,1.5713595583000002,5.6119984226
2019-12-12 03:30:00,6.56992,1.33206,6.7035984851,1.30992,0.38206,1.3645,5.26,0.9500000000000001,5.3451005603,6.5277050445,1.9039139713000002,6.7996927547,1.30992,0.38206,1.3645,5.2177850445,1.5218539713,5.4351927547
2019-12-12 04:00:00,6.44944,1.5419200000000002,6.631198504,1.30944,0.38192000000000004,1.3639999999999999,5.14,1.16,5.2692693991,6.4569669115,1.8832820157999999,6.7260071995,1.30944,0.38192000000000004,1.3639999999999999,5.1475269115,1.5013620158,5.3620071995
2019-12-12 04:30:00,6.33944,1.5619200000000002,6.5290193444,1.30944,0.38192000000000004,1.3639999999999999,5.03,1.18,5.1665559128,6.3725892111,1.8586718532000002,6.6381137616,1.30944,0.38192000000000004,1.3639999999999999,5.0631492111,1.4767518532000001,5.2741137616
2019-12-12 05:00:00,6.33944,1.31192,6.4737650251,1.30944,0.38192000000000004,1.3639999999999999,5.03,0.93,5.1152517045,6.2941214899,1.8357854345,6.5563765519,1.30944,0.38192000000000004,1.3639999999999999,4.9846814899,1.4538654345,5.1923765519
2019-12-12 05:30:00,6.44992,1.34206,6.5880644388,1.30992,0.38206,1.3645,5.14,0.96,5.2288813335,6.4391770733,1.878093313,6.707476118,1.30992,0.38206,1.3645,5.1292570733,1.496033313,5.342976118
2019-12-12 06:00:00,6.62944,1.9719200000000001,6.9164978999,1.30944,0.38192000000000004,1.3639999999999999,5.32,1.5899999999999999,5.5525219495,6.8817892024,2.0071885174,7.1685304191,1.30944,0.38192000000000004,1.3639999999999999,5.5723492024,1.6252685174,5.8045304191
2019-12-12 06:30:00,7.13992,1.57206,7.3109390813,1.30992,0.38206,1.3645,5.83,1.19,5.9502100803,7.1834721173,2.0951793675,7.4827834555,1.30992,0.38206,1.3645,5.8735521173,1.7131193675,6.1182834555
2019-12-12 07:00:00,7.8604,1.5922,8.0200367206,1.3104,0.38220000000000004,1.365,6.55,1.21,6.6608257746,7.9497918225,2.3186892816,8.2810331485,1.3104,0.38220000000000004,1.365,6.6393918225,1.9364892816000001,6.9160331485
2019-12-12 07:30:00,8.74992,1.07206,8.8153509658,1.30992,0.38206,1.3645,7.44,0.6900000000000001,7.4719274622,8.5164662892,2.4839693344000002,8.8713190513,1.30992,0.38206,1.3645,7.2065462892,2.1019093344,7.5068190513
2019-12-12 08:00:00,9.05992,0.7620600000000001,9.0919132118,1.30992,0.38206,1.3645,7.75,0.38,7.7593105364,8.8364900839,2.5773096078,9.2046771707,1.30992,0.38206,1.3645,7.5265700839,2.1952496078,7.8401771707
2019-12-12 08:30:00,9.40992,0.7620600000000001,9.4407271886,1.30992,0.38206,1.3645,8.1,0.38,8.1089086812,9.2133173854,2.6872175708,9.5972056098,1.30992,0.38206,1.3645,7.9033973854,2.3051575708,8.2327056098
2019-12-12 09:00:00,9.3544,0.6142000000000001,9.3745421755,0.9744,0.2842,1.015,8.38,0.33,8.3864950963,9.1731054525,2.6754890903,9.5553181797,0.9744,0.2842,1.015,8.1987054525,2.3912890903,8.5403181797
2019-12-12 09:30:00,9.5748,0.5164,9.588715451,0.8448,0.2464,0.88,8.73,0.27,8.7341742598,9.3876284201,2.7380582892,9.7787796043,0.8448,0.2464,0.88,8.5428284201,2.4916582892,8.8987796043
2019-12-12 10:00:00,9.59528,0.51654,9.6091733177,0.84528,0.24654,0.8805000000000001,8.75,0.27,8.7541647231,9.3805215388,2.7359854488,9.7713766029,0.84528,0.24654,0.8805000000000001,8.5352415388,2.4894454488,8.8908766029
2019-12-12 10:30:00,9.77336,0.51598,9.7869709844,0.8433600000000001,0.24598000000000003,0.8785000000000001,8.93,0.27,8.9340808145,9.4633262589,2.7601368255,9.8576315197,0.8433600000000001,0.24598000000000003,0.8785000000000001,8.6199662589,2.5141568254999997,8.9791315197
2019-12-12 11:00:00,9.85352,0.5793600000000001,9.8705376956,0.9235200000000001,0.26936000000000004,0.962,8.93,0.31,8.935379119,9.6050841933,2.8014828897,10.0052960347,0.9235200000000001,0.26936000000000004,0.962,8.6815641933,2.5321228897,9.0432960347
2019-12-12 11:30:00,10.26928,0.6860400000000001,10.2921699656,1.28928,0.37604000000000004,1.343,8.98,0.31,8.9853491863,10.0616636262,2.934651891,10.4808996106,1.28928,0.37604000000000004,1.343,8.7723836262,2.558611891,9.1378996106
2019-12-12 12:00:00,10.31368,0.6702400000000001,10.3354350078,1.30368,0.38024,1.358,9.01,0.29,9.0146658285,10.134394885,2.9558651748,10.5566613386,1.30368,0.38024,1.358,8.830714885,2.5756251748,9.198661338600001
2019-12-12 12:30:00,10.2832,0.6701,10.3050102499,1.3032,0.3801,1.3575,8.98,0.29,8.9846814078,10.0912568846,2.943283258,10.5117259215,1.3032,0.3801,1.3575,8.7880568846,2.563183258,9.1542259215
2019-12-12 13:00:00,10.28128,0.66954,10.3030579077,1.30128,0.37954000000000004,1.3555000000000001,8.98,0.29,8.9846814078,10.0369493591,2.9274435630999998,10.4551555823,1.30128,0.37954000000000004,1.3555000000000001,8.7356693591,2.5479035631,9.0996555823
2019-12-12 13:30:00,10.31128,0.43954000000000004,10.3206439068,1.30128,0.37954000000000004,1.3555000000000001,9.01,0.06,9.0101997758,10.0282595632,2.9249090393,10.4461037116,1.30128,0.37954000000000004,1.3555000000000001,8.7269795632,2.5453690393,9.0906037116
2019-12-12 14:00:00,10.28032,0.43926000000000004,10.2897001244,1.3003200000000001,0.37926000000000004,1.3545,8.98,0.06,8.9802004432,10.0272995632,2.9246290393,10.4451037116,1.3003200000000001,0.37926000000000004,1.3545,8.7269795632,2.5453690393,9.0906037116
2019-12-12 14:30:00,10.16984,0.43912,10.1793158906,1.29984,0.37912,1.354,8.87,0.06,8.8702029289,9.9565933553,2.9040063953,10.3714514118,1.29984,0.37912,1.354,8.6567533553,2.5248863953000003,9.0174514118
2019-12-12 15:00:00,10.05936,0.66898,10.0815801266,1.29936,0.37898000000000004,1.3535,8.76,0.29,8.7647989138,9.7751730188,2.8510921305,10.1824718946,1.29936,0.37898000000000004,1.3535,8.4758130188,2.4721121305000002,8.8289718946
2019-12-12 15:30:00,10.10888,0.43884000000000006,10.1184008321,1.29888,0.37884,1.353,8.81,0.06,8.8102043109,9.815951633000001,2.8629858929000003,10.2249496177,1.29888,0.37884,1.353,8.517071633,2.4841458929,8.8719496177
2019-12-12 16:00:00,10.10744,0.68842,10.1308570936,1.29744,0.37842000000000003,1.3515000000000001,8.81,0.31,8.8154523423,9.8349786538,2.8685354407,10.2447694311,1.29744,0.37842000000000003,1.3515000000000001,8.5375386538,2.4901154407,8.8932694311
2019-12-12 16:30:00,10.3364,0.7252000000000001,10.3618087224,1.2864,0.37520000000000003,1.34,9.05,0.35000000000000003,9.056765427,10.0501922662,2.9313060776,10.4689502773,1.2864,0.37520000000000003,1.34,8.7637922662,2.5561060776,9.1289502773
2019-12-12 17:00:00,10.54216,0.7268800000000001,10.5671894087,1.29216,0.37688000000000005,1.346,9.25,0.35000000000000003,9.2566192533,10.2914769784,3.0016807854,10.7202885192,1.29216,0.37688000000000005,1.346,8.9993169784,2.6248007854,9.3742885192
2019-12-12 17:30:00,10.5036,0.7273000000000001,10.5287500801,1.2936,0.3773,1.3475000000000001,9.21,0.35000000000000003,9.2166479807,10.2286662627,2.9833609933,10.6548606903,1.2936,0.3773,1.3475000000000001,8.9350662627,2.6060609933,9.3073606903
2019-12-12 18:00:00,10.4384,0.7887000000000001,10.4681537173,1.2984,0.37870000000000004,1.3525,9.14,0.41000000000000003,9.1491912211,10.1897926432,2.9720228543,10.6143673366,1.2984,0.37870000000000004,1.3525,8.8913926432,2.5933228543,9.2618673366
2019-12-12 18:30:00,10.29224,0.8098200000000001,10.3240502057,1.30224,0.37982000000000005,1.3565,8.99,0.43,9.0002777735,10.0153854932,2.9211541022,10.4326932221,1.30224,0.37982000000000005,1.3565,8.7131454932,2.5413341022,9.0761932221
2019-12-12 19:00:00,10.2708,0.8094,10.3026433987,1.3008,0.3794,1.355,8.97,0.43,8.9803006631,9.9910322069,2.9140510604000003,10.4073252156,1.3008,0.3794,1.355,8.6902322069,2.5346510604,9.0523252156
2019-12-12 19:30:00,9.9608,0.8394,9.9961056917,1.3008,0.3794,1.355,8.66,0.46,8.6722084846,9.6656283576,2.8191416043,10.0683628725,1.3008,0.3794,1.355,8.3648283576,2.4397416043,8.7133628725
2019-12-12 20:00:00,9.61128,0.9895400000000001,9.6620853158,1.30128,0.37954000000000004,1.3555000000000001,8.31,0.61,8.3323586097,9.3902681537,2.7388282115,9.7815293268,1.30128,0.37954000000000004,1.3555000000000001,8.0889881537,2.3592882115,8.4260293268
2019-12-12 20:30:00,9.3908,1.0493999999999999,9.4492520868,1.3008,0.3794,1.355,8.09,0.67,8.1176967177,9.1644793265,2.6729731369,9.5463326318,1.3008,0.3794,1.355,7.8636793265,2.2935731369,8.1913326318
2019-12-12 21:00:00,9.19888,1.04884,9.2584803613,1.29888,0.37884,1.353,7.9,0.67,7.9283604863,8.9752663819,2.6177860281000003,9.3492358145,1.29888,0.37884,1.353,7.6763863819,2.2389460281,7.9962358145
2019-12-12 21:30:00,8.45936,1.08898,8.5291646162,1.29936,0.37898000000000004,1.3535,7.16,0.71,7.1951163993,8.2964665947,2.4198027568000002,8.6421527028,1.29936,0.37898000000000004,1.3535,6.9971065947,2.0408227568,7.2886527028
2019-12-12 22:00:00,8.1184,1.1587,8.2006709634,1.2984,0.37870000000000004,1.3525,6.82,0.78,6.8644591921,7.9181274202,2.3094538309,8.248049396,1.2984,0.37870000000000004,1.3525,6.6197274202,1.9307538309,6.895549396
2019-12-12 22:30:00,7.72936,1.1789800000000001,7.8187594828,1.29936,0.37898000000000004,1.3535,6.43,0.8,6.4795756034,7.5663790785,2.2068605646,7.8816448735,1.29936,0.37898000000000004,1.3535,6.2670190785,1.8278805646,6.5281448735000005
2019-12-12 23:00:00,7.36888,1.13884,7.4563629874,1.29888,0.37884,1.353,6.07,0.76,6.1173932357,7.1916866471,2.0975752721,7.4913402574,1.29888,0.37884,1.353,5.8928066471000005,1.7187352721,6.1383402574
2019-12-12 23:30:00,6.87936,1.1789800000000001,6.9796552816,1.29936,0.37898000000000004,1.3535,5.58,0.8,5.6370559692,6.7494384981,1.9685862286,7.0306651022,1.29936,0.37898000000000004,1.3535,5.4500784981,1.5896062286000001,5.6771651022
2019-12-13 00:00:00,6.6084,1.2387000000000001,6.7234907786,1.2984,0.37870000000000004,1.3525,5.31,0.86,5.379191389,6.489960853,1.8929052488,6.7603758886000005,1.2984,0.37870000000000004,1.3525,5.191560853,1.5142052488000002,5.4078758886
2019-12-13 00:30:00,6.56928,1.23604,6.6845519371,1.28928,0.37604000000000004,1.343,5.28,0.86,5.3495794227,6.4854310925,1.8915840686,6.755657388,1.28928,0.37604000000000004,1.343,5.1961510925,1.5155440686000001,5.412657388
2019-12-13 01:00:00,6.85256,1.2940800000000001,6.9736806351,1.2825600000000001,0.37408,1.336,5.57,0.92,5.6454672083,6.6970512557,1.9533066162,6.976095058,1.2825600000000001,0.37408,1.336,5.4144912557,1.5792266162000002,5.640095058
2019-12-13 01:30:00,6.89208,1.31394,7.0162101629,1.28208,0.37394000000000005,1.3355000000000001,5.61,0.9400000000000001,5.6882070988999995,6.756742867,1.9707166695,7.0382738198,1.28208,0.37394000000000005,1.3355000000000001,5.474662867,1.5967766695,5.7027738198
2019-12-13 02:00:00,6.77304,1.31422,6.8993655542,1.28304,0.37422000000000005,1.3365,5.49,0.9400000000000001,5.569892279,6.6238609549,1.9319594452,6.8998551613,1.28304,0.37422000000000005,1.3365,5.3408209549,1.5577394452000002,5.5633551613000005
2019-12-13 02:30:00,6.724,1.3145,6.8512835476,1.284,0.3745,1.3375,5.44,0.9400000000000001,5.5206159077,6.6248209549,1.9322394452,6.9008551613,1.284,0.3745,1.3375,5.3408209549,1.5577394452000002,5.5633551613000005
2019-12-13 03:00:00,6.57304,1.31422,6.7031357625,1.28304,0.37422000000000005,1.3365,5.29,0.9400000000000001,5.3728670186,6.4685024823,1.8866465573000002,6.738023419,1.28304,0.37422000000000005,1.3365,5.1854624823,1.5124265573,5.401523419
2019-12-13 03:30:00,6.38448,1.36464,6.5286926103,1.28448,0.37464000000000003,1.338,5.1,0.99,5.1951997074,6.287900894,1.8339710941,6.5498967645,1.28448,0.37464000000000003,1.338,5.003420894,1.4593310941,5.2118967645
2019-12-13 04:00:00,6.28592,1.3650600000000002,6.4324318146,1.28592,0.37506,1.3395000000000001,5.0,0.99,5.0970677845,6.1763422873,1.8014331671,6.4336898826,1.28592,0.37506,1.3395000000000001,4.8904222873,1.4263731671,5.0941898826
2019-12-13 04:30:00,6.184,1.3245,6.3242514379,1.284,0.3745,1.3375,4.9,0.9500000000000001,4.9912423303,6.1090071346,1.7817937476,6.3635490985,1.284,0.3745,1.3375,4.8250071346,1.4072937476,5.0260490985
2019-12-13 05:00:00,6.10544,1.32492,6.2475443656,1.28544,0.37492000000000003,1.339,4.82,0.9500000000000001,4.9127283662,6.0577910719,1.7668557293,6.3101990332,1.28544,0.37492000000000003,1.339,4.7723510719,1.3919357293,4.9711990332
2019-12-13 05:30:00,6.214,1.9745,6.5201569191,1.284,0.3745,1.3375,4.93,1.6,5.1831361163,6.4300964315,1.8754447925000002,6.6980171161,1.284,0.3745,1.3375,5.1460964315,1.5009447925,5.3605171161000005
2019-12-13 06:00:00,6.50592,1.3250600000000001,6.6394863544,1.28592,0.37506,1.3395000000000001,5.22,0.9500000000000001,5.3057421724000005,6.4687742631,1.8867258268,6.7383065241,1.28592,0.37506,1.3395000000000001,5.1828542631,1.5116658268,5.3988065241
2019-12-13 06:30:00,7.04736,1.08548,7.1304663101,1.28736,0.37548000000000004,1.341,5.76,0.71,5.8035937142,6.8901375384,2.0096234487,7.1772266025,1.28736,0.37548000000000004,1.341,5.6027775384,1.6341434487000002,5.8362266025
2019-12-13 07:00:00,7.5636,1.0673,7.6385322052,1.2936,0.3773,1.3475000000000001,6.27,0.6900000000000001,6.3078522494,7.4153742307,2.1628174839,7.724348157,1.2936,0.3773,1.3475000000000001,6.1217742307,1.7855174839,6.376848157
2019-12-13 07:30:00,8.31936,1.49898,8.4533243076,1.29936,0.37898000000000004,1.3535,7.02,1.12,7.1087832996,8.319702957,2.4265800291,8.6663572468,1.29936,0.37898000000000004,1.3535,7.020342957,2.0476000291,7.3128572468
2019-12-13 08:00:00,8.50312,1.62716,8.6574071985,1.29312,0.37716000000000005,1.347,7.21,1.25,7.3175542362,8.6121492713,2.5118768708,8.9709888243,1.29312,0.37716000000000005,1.347,7.3190292713,2.1347168708,7.6239888243
2019-12-13 08:30:00,9.08504,0.86772,9.1263842676,1.29504,0.37772000000000006,1.349,7.79,0.49,7.8053955697,8.8950030348,2.5943758852,9.2656281613,1.29504,0.37772000000000006,1.349,7.5999630348,2.2166558852,7.9166281613
2019-12-13 09:00:00,9.38744,0.68842,9.4126485035,1.29744,0.37842000000000003,1.3515000000000001,8.09,0.31,8.0959372527,9.1068131321,2.6561538302,9.4862636792,1.29744,0.37842000000000003,1.3515000000000001,7.8093731321,2.2777338302,8.1347636792
2019-12-13 09:30:00,9.68368,0.66024,9.7061617131,1.30368,0.38024,1.358,8.38,0.28,8.3846764994,9.4640922201,2.7603602309,9.858429396,1.30368,0.38024,1.358,8.1604122201,2.3801202309000002,8.500429396
2019-12-13 10:00:00,9.74416,0.72038,9.7707523482,1.30416,0.38038000000000005,1.3585,8.44,0.34,8.4468455651,9.5673173632,2.7904675643,9.9659555867,1.30416,0.38038000000000005,1.3585,8.2631573632,2.4100875643,8.6074555867
2019-12-13 10:30:00,9.84984,0.7191200000000001,9.8760559739,1.29984,0.37912,1.354,8.55,0.34,8.5567575635,9.7383825555,2.8403615787,10.1441484953,1.29984,0.37912,1.354,8.4385425555,2.4612415787,8.7901484953
2019-12-13 11:00:00,9.7908,0.7194,9.8171941511,1.3008,0.3794,1.355,8.49,0.34,8.496805282,9.6655748165,2.8191259881,10.0683071005,1.3008,0.3794,1.355,8.3647748165,2.4397259881,8.7133071005
2019-12-13 11:30:00,9.79128,0.7195400000000001,9.8176831203,1.30128,0.37954000000000004,1.3555000000000001,8.49,0.34,8.496805282,9.6437685603,2.8127658301,10.0455922503,1.30128,0.37954000000000004,1.3555000000000001,8.3424885603,2.4332258301,8.6900922503
2019-12-13 12:00:00,9.8932,0.7001000000000001,9.9179406255,1.3032,0.3801,1.3575,8.59,0.32,8.5959583526,9.744841624,2.8422454737000002,10.1508766916,1.3032,0.3801,1.3575,8.441641624,2.4621454737,8.7933766916
2019-12-13 12:30:00,10.0008,0.6594,10.0225151035,1.3008,0.3794,1.355,8.7,0.28,8.704504581,9.8276237718,2.8663902668,10.2371080957,1.3008,0.3794,1.355,8.5268237718,2.4869902668,8.8821080957
2019-12-13 13:00:00,9.83456,0.007580000000000001,9.8345629211,1.2945600000000002,0.37758,1.3485,8.54,-0.37,8.5480114647,9.5483523169,2.7849360924,9.9462003301,1.2945600000000002,0.37758,1.3485,8.2537923169,2.4073560924,8.5977003301
2019-12-13 13:30:00,9.69024,0.69632,9.7152258234,1.29024,0.37632000000000004,1.344,8.4,0.32,8.4060930283,9.3969062125,2.740764312,9.7884439713,1.29024,0.37632000000000004,1.344,8.1066662125,2.364444312,8.4444439713
2019-12-13 14:00:00,9.77552,0.5078600000000001,9.7887033385,1.29552,0.37786000000000003,1.3495,8.48,0.13,8.4809964037,9.542731743200001,2.7832967584,9.9403455658,1.29552,0.37786000000000003,1.3495,8.2472117432,2.4054367584,8.5908455658
2019-12-13 14:30:00,9.50744,0.68842,9.5323311656,1.29744,0.37842000000000003,1.3515000000000001,8.21,0.31,8.2158505342,9.2758808007,2.7054652335,9.6623758341,1.29744,0.37842000000000003,1.3515000000000001,7.9784408007,2.3270452335,8.3108758341
2019-12-13 15:00:00,9.40888,0.68884,9.434061871699999,1.29888,0.37884,1.353,8.11,0.31,8.1159226216,9.181289918,2.6778762261,9.5638436645,1.29888,0.37884,1.353,7.8824099180000005,2.2990362261,8.2108436645
2019-12-13 15:30:00,9.3684,0.7287,9.3966974119,1.2984,0.37870000000000004,1.3525,8.07,0.35000000000000003,8.0775862731,9.1553231645,2.6703025896,9.536794963,1.2984,0.37870000000000004,1.3525,7.8569231645,2.2916025896,8.184294963
2019-12-13 16:00:00,9.586,0.808,9.6199927235,1.296,0.378,1.35,8.29,0.43,8.3011444994,9.3353415361,2.722807948,9.7243141001,1.296,0.378,1.35,8.0393415361,2.344807948,8.3743141001
2019-12-13 16:30:00,9.9308,0.8494,9.967059195200001,1.3008,0.3794,1.355,8.63,0.47000000000000003,8.6427889017,9.6703050611,2.8205056428,10.0732344386,1.3008,0.3794,1.355,8.3695050611,2.4411056428,8.7182344386
2019-12-13 17:00:00,10.278880000000001,0.84884,10.3138694679,1.29888,0.37884,1.353,8.98,0.47000000000000003,8.992291143,10.0170671744,2.9216445925,10.4344449734,1.29888,0.37884,1.353,8.7181871744,2.5428045925,9.0814449734
2019-12-13 17:30:00,10.2856,0.8508,10.3207280751,1.3056,0.3808,1.3599999999999999,8.98,0.47000000000000003,8.992291143,10.0470770778,2.930397481,10.4657052894,1.3056,0.3808,1.3599999999999999,8.7414770778,2.549597481,9.1057052894
2019-12-13 18:00:00,9.97608,0.8909400000000001,10.0157848544,1.3060800000000001,0.38094000000000006,1.3605,8.67,0.51,8.6849870466,9.7875675498,2.854707202,10.1953828644,1.3060800000000001,0.38094000000000006,1.3605,8.4814875498,2.473767202,8.8348828644
2019-12-13 18:30:00,9.74704,0.8912200000000001,9.7876995178,1.30704,0.38122000000000006,1.3615,8.44,0.51,8.4553947276,9.5280238936,2.779006969,9.9250248892,1.30704,0.38122000000000006,1.3615,8.2209838936,2.397786969,8.5635248892
2019-12-13 19:00:00,9.58704,0.9612200000000001,9.6351066341,1.30704,0.38122000000000006,1.3615,8.28,0.58,8.3002891516,9.3242372804,2.7195692068,9.7127471671,1.30704,0.38122000000000006,1.3615,8.0171972804,2.3383492068000002,8.3512471671
2019-12-13 19:30:00,9.2756,1.0608,9.3360619107,1.3056,0.3808,1.3599999999999999,7.97,0.68,7.9989561819,9.0936102114,2.6523029783,9.4725106369,1.3056,0.3808,1.3599999999999999,7.7880102114,2.2715029783,8.1125106369
2019-12-13 20:00:00,9.16464,1.01052,9.2201831327,1.30464,0.38052,1.359,7.86,0.63,7.8852076701,8.9200411778,2.6016786768999998,9.2917095602,1.30464,0.38052,1.359,7.6154011778,2.2211586769,7.9327095602
2019-12-13 20:30:00,8.89608,1.03094,8.9556170446,1.3060800000000001,0.38094000000000006,1.3605,7.59,0.65,7.6177818294,8.6941587377,2.5357962985,9.0564153518,1.3060800000000001,0.38094000000000006,1.3605,7.3880787377,2.1548562985,7.6959153518
2019-12-13 21:00:00,8.65944,1.08192,8.7267664114,1.30944,0.38192000000000004,1.3639999999999999,7.35,0.7000000000000001,7.3832580884,8.4670689621,2.4695617806,8.8198635021,1.30944,0.38192000000000004,1.3639999999999999,7.1576289621,2.0876417806,7.4558635021
2019-12-13 21:30:00,8.1704,1.1421999999999999,8.2498519381,1.3104,0.38220000000000004,1.365,6.86,0.76,6.9019707331,8.0255488982,2.3407850953000002,8.3599467689,1.3104,0.38220000000000004,1.365,6.7151488982,1.9585850953000001,6.9949467689
2019-12-13 22:00:00,7.6304,1.2622,7.7340903149999995,1.3104,0.38220000000000004,1.365,6.32,0.88,6.3809717128,7.5509547832,2.2023618118,7.8655778992,1.3104,0.38220000000000004,1.365,6.2405547832,1.8201618118,6.5005778992
2019-12-13 22:30:00,7.2904,1.2622,7.398856736,1.3104,0.38220000000000004,1.365,5.98,0.88,6.0444023691,7.1501397142,2.0854574166,7.4480622023,1.3104,0.38220000000000004,1.365,5.8397397142,1.7032574166,6.0830622023
2019-12-13 23:00:00,6.90992,1.55206,7.0820819432,1.30992,0.38206,1.3645,5.6,1.17,5.7209177585,6.9534829286,2.0280991875,7.2432113839,1.30992,0.38206,1.3645,5.6435629286,1.6460391875,5.8787113839
2019-12-13 23:30:00,6.64944,1.01192,6.7259969075,1.30944,0.38192000000000004,1.3639999999999999,5.34,0.63,5.3770344987,6.524413635,1.9029539769000001,6.7962642032,1.30944,0.38192000000000004,1.3639999999999999,5.214973635,1.5210339769,5.4322642032
2019-12-14 00:00:00,6.31992,1.32206,6.4567198677,1.30992,0.38206,1.3645,5.01,0.9400000000000001,5.0974209165,6.275844793,1.8304547313000001,6.537338326,1.30992,0.38206,1.3645,4.965924793,1.4483947313,5.172838326
