Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-12-14 00:30:00,6.31992,1.35206,6.4629292933,1.30992,0.38206,1.3645,5.01,0.97,5.1030383107,6.275844793,1.8304547313000001,6.537338326,1.30992,0.38206,1.3645,4.965924793,1.4483947313,5.172838326
2019-12-14 01:00:00,6.67944,1.9819200000000001,6.9672753355,1.30944,0.38192000000000004,1.3639999999999999,5.37,1.6,5.6032936743,6.8126652439,1.9870273628000001,7.0965262958,1.30944,0.38192000000000004,1.3639999999999999,5.5032252439,1.6051073628,5.7325262958
2019-12-14 01:30:00,6.6199200000000005,2.12206,6.9517249262,1.30992,0.38206,1.3645,5.31,1.74,5.5878171051,6.8478678466,1.9972947886,7.1331956736,1.30992,0.38206,1.3645,5.5379478466,1.6152347886,5.7686956736
2019-12-14 02:00:00,6.49992,2.12206,6.8375506324,1.30992,0.38206,1.3645,5.19,1.74,5.4739108506,6.6721318101,1.9460384446,6.9501373022,1.30992,0.38206,1.3645,5.3622118101,1.5639784446,5.5856373022
2019-12-14 02:30:00,6.37944,2.15192,6.732608291,1.30944,0.38192000000000004,1.3639999999999999,5.07,1.77,5.3700837982,6.5905718791,1.9222501314,6.8651790407,1.30944,0.38192000000000004,1.3639999999999999,5.2811318791,1.5403301314,5.5011790407
2019-12-14 03:00:00,6.29896,1.59178,6.4969731914,1.30896,0.38178,1.3635,4.99,1.21,5.1346080668,6.3218748048,1.8438801514,6.585286255,1.30896,0.38178,1.3635,5.0129148048,1.4621001514,5.221786255
2019-12-14 03:30:00,6.248,1.3615,6.3946216659,1.308,0.3815,1.3625,4.94,0.98,5.0362684599,6.1847498385,1.8038853695000001,6.4424477484,1.308,0.3815,1.3625,4.8767498385,1.4223853695,5.0799477484
2019-12-14 04:00:00,6.13128,1.35954,6.2802025007,1.30128,0.37954000000000004,1.3555000000000001,4.83,0.98,4.9284175959,6.0885015456,1.7758129508,6.34218911,1.30128,0.37954000000000004,1.3555000000000001,4.7872215456,1.3962729508,4.98668911
2019-12-14 04:30:00,5.96464,1.38052,6.1223170287,1.30464,0.38052,1.359,4.66,1.0,4.766088543,5.9315019633,1.730021406,6.1786478784,1.30464,0.38052,1.359,4.6268619633,1.349501406,4.8196478784
2019-12-14 05:00:00,5.87848,1.38164,6.0386634448,1.30848,0.38164000000000003,1.363,4.57,1.0,4.6781299683,5.8648821364,1.7105906230999999,6.1092522254,1.30848,0.38164000000000003,1.363,4.5564021364,1.3289506231,4.7462522254
2019-12-14 05:30:00,5.84944,1.39192,6.0127688796,1.30944,0.38192000000000004,1.3639999999999999,4.54,1.01,4.6509891421,5.83545803,1.7020085920999999,6.0786021146,1.30944,0.38192000000000004,1.3639999999999999,4.52601803,1.3200885921,4.7146021146
2019-12-14 06:00:00,5.93944,1.35192,6.0913574185,1.30944,0.38192000000000004,1.3639999999999999,4.63,0.97,4.7305179420000005,5.9187712258000005,1.7263082742,6.1653866935,1.30944,0.38192000000000004,1.3639999999999999,4.6093312258,1.3443882742,4.8013866935
2019-12-14 06:30:00,6.18992,1.30206,6.3253829805,1.30992,0.38206,1.3645,4.88,0.92,4.9659641561,6.0763085493,1.7722566602,6.3294880722,1.30992,0.38206,1.3645,4.7663885493,1.3901966602,4.9649880722
2019-12-14 07:00:00,6.5104,0.7022,6.5481595124,1.3104,0.38220000000000004,1.365,5.2,0.32,5.2098368497,6.2428612388,1.820834528,6.5029804571,1.3104,0.38220000000000004,1.365,4.9324612388,1.4386345280000001,5.1379804571
2019-12-14 07:30:00,6.79992,0.6520600000000001,6.8311122264,1.30992,0.38206,1.3645,5.49,0.27,5.4966353345,6.5580452538,1.912763199,6.8312971393,1.30992,0.38206,1.3645,5.2481252538,1.530703199,5.4667971393
2019-12-14 08:00:00,7.03992,1.23206,7.1469185982,1.30992,0.38206,1.3645,5.73,0.85,5.7927023055,6.9509053044,2.0273473805,7.2405263588,1.30992,0.38206,1.3645,5.6409853044,1.6452873805000001,5.8760263588
2019-12-14 08:30:00,7.44992,1.26206,7.5560640184,1.30992,0.38206,1.3645,6.14,0.88,6.2027413294,7.3276075658,2.1372188734,7.6329245477,1.30992,0.38206,1.3645,6.0176875658,1.7551588734,6.2684245477000005
2019-12-14 09:00:00,8.06992,1.08206,8.1421411588,1.30992,0.38206,1.3645,6.76,0.7000000000000001,6.7961459666,7.9409865056,2.3161210641,8.2718609433,1.30992,0.38206,1.3645,6.6310665056,1.9340610641,6.9073609433000005
2019-12-14 09:30:00,8.52992,1.08206,8.5982782608,1.30992,0.38206,1.3645,7.22,0.7000000000000001,7.253854148,8.3723446417,2.4419338538,8.7211923351,1.30992,0.38206,1.3645,7.0624246417,2.0598738538,7.3566923351
2019-12-14 10:00:00,8.54992,1.04206,8.6131887852,1.30992,0.38206,1.3645,7.24,0.66,7.2700206327,8.3660332702,2.4400930372,8.7146179898,1.30992,0.38206,1.3645,7.0561132702,2.0580330372,7.3501179898
2019-12-14 10:30:00,8.6404,1.0422,8.7030278065,1.3104,0.38220000000000004,1.365,7.33,0.66,7.3596535245,8.4914327651,2.4766678898,8.8452424637,1.3104,0.38220000000000004,1.365,7.1810327651,2.0944678898,7.4802424637
2019-12-14 11:00:00,8.49992,1.07206,8.5672605102,1.30992,0.38206,1.3645,7.19,0.6900000000000001,7.2230326041,8.3787305052,2.4437963973,8.7278442762,1.30992,0.38206,1.3645,7.0688105052,2.0617363973,7.3633442762
2019-12-14 11:30:00,8.49608,1.07094,8.563310566,1.3060800000000001,0.38094000000000006,1.3605,7.19,0.6900000000000001,7.2230326041,8.4147906372,2.4543139359,8.7654069138,1.3060800000000001,0.38094000000000006,1.3605,7.1087106372,2.0733739359,7.4049069138
2019-12-14 12:00:00,8.5656,1.0708,8.6322717751,1.3056,0.3808,1.3599999999999999,7.26,0.6900000000000001,7.2927155436,8.5136402869,2.4831450837,8.8683752989,1.3056,0.3808,1.3599999999999999,7.2080402869,2.1023450837,7.5083752989
2019-12-14 12:30:00,8.68464,1.05052,8.7479462847,1.30464,0.38052,1.359,7.38,0.67,7.4103508689,8.6401797339,2.5200524224,9.0001872228,1.30464,0.38052,1.359,7.3355397339,2.1395324224,7.6411872228
2019-12-14 13:00:00,8.67984,1.02912,8.7406355833,1.29984,0.37912,1.354,7.38,0.65,7.4085693626,8.5240676735,2.4861864048,8.8792371599,1.29984,0.37912,1.354,7.2242276735,2.1070664048,7.5252371599
2019-12-14 13:30:00,8.63888,1.06884,8.7047496575,1.29888,0.37884,1.353,7.34,0.6900000000000001,7.3723605446,8.5359279533,2.4896456531,8.8915916181,1.29888,0.37884,1.353,7.2370479533,2.1108056531,7.5385916181
2019-12-14 14:00:00,8.42176,1.06968,8.4894202865,1.30176,0.37968,1.3559999999999999,7.12,0.6900000000000001,7.1533558558,8.3204164106,2.4267881198,8.6671004277,1.30176,0.37968,1.3559999999999999,7.0186564106,2.0471081198,7.3111004277
2019-12-14 14:30:00,8.2356,1.8708,8.4454129562,1.3056,0.3808,1.3599999999999999,6.93,1.49,7.0883707578,8.4117682638,2.4534324103,8.7622586081,1.3056,0.3808,1.3599999999999999,7.1061682638,2.0726324103,7.4022586081
2019-12-14 15:00:00,8.338,1.0715,8.406566258,1.308,0.3815,1.3625,7.03,0.6900000000000001,7.0637808573,8.1654975353,2.3816034478,8.5057265993,1.308,0.3815,1.3625,6.8574975353,2.0001034478,7.1432265993
2019-12-14 15:30:00,8.53752,1.04136,8.600795219,1.30752,0.38136000000000003,1.362,7.23,0.66,7.2600619832,8.2963925637,2.4197811644,8.6420755872,1.30752,0.38136000000000003,1.362,6.9888725637,2.0384211644,7.2800755872
2019-12-14 16:00:00,8.76896,1.02178,8.8282894068,1.30896,0.38178,1.3635,7.46,0.64,7.487402754,8.4658866085,2.4692169274999998,8.8186318839,1.30896,0.38178,1.3635,7.1569266085,2.0874369275,7.4551318839
2019-12-14 16:30:00,8.97896,1.78178,9.1540407826,1.30896,0.38178,1.3635,7.67,1.4,7.7967236709000005,8.9735636698,2.6172894037,9.3474621561,1.30896,0.38178,1.3635,7.6646036698,2.2355094037,7.9839621561000005
2019-12-14 17:00:00,9.21896,1.78178,9.3895667339,1.30896,0.38178,1.3635,7.91,1.4,8.0329384412,9.2558931615,2.6996355054,9.6415553765,1.30896,0.38178,1.3635,7.9469331615000005,2.3178555054,8.2780553765
2019-12-14 17:30:00,9.37944,1.80192,9.5509586116,1.30944,0.38192000000000004,1.3639999999999999,8.07,1.42,8.1939794972,9.4496076778,2.7561355727,9.843341331,1.30944,0.38192000000000004,1.3639999999999999,8.1401676778,2.3742155727,8.479341331
2019-12-14 18:00:00,9.37752,1.84136,9.5565939539,1.30752,0.38136000000000003,1.362,8.07,1.46,8.2010060358,9.4861455242,2.7667924446,9.8814015877,1.30752,0.38136000000000003,1.362,8.1786255242,2.3854324446,8.5194015877
2019-12-14 18:30:00,9.24752,1.80136,9.4213334513,1.30752,0.38136000000000003,1.362,7.94,1.42,8.065977932,9.3453951404,2.7257402493000003,9.7347866045,1.30752,0.38136000000000003,1.362,8.0378751404,2.3443802493,8.3727866045
2019-12-14 19:00:00,8.9856,1.8608,9.1762510864,1.3056,0.3808,1.3599999999999999,7.68,1.48,7.8213042391,9.030243091,2.6338209016,9.4065032198,1.3056,0.3808,1.3599999999999999,7.724643091,2.2530209016000002,8.0465032198
2019-12-14 19:30:00,8.6556,1.9208,8.8661651237,1.3056,0.3808,1.3599999999999999,7.35,1.54,7.509600522,8.7939817722,2.5649113502,9.1603976794,1.3056,0.3808,1.3599999999999999,7.4883817722,2.1841113502,7.8003976794
2019-12-14 20:00:00,8.46656,1.6610800000000001,8.6279676054,1.30656,0.38108000000000003,1.361,7.16,1.28,7.2735135939,8.4928817,2.4770904958,8.8467517709,1.30656,0.38108000000000003,1.361,7.1863217,2.0960104958,7.4857517709
2019-12-14 20:30:00,8.22608,1.21094,8.314731977,1.3060800000000001,0.38094000000000006,1.3605,6.92,0.8300000000000001,6.9695982668,8.0367169242,2.3440424362,8.3715801294,1.3060800000000001,0.38094000000000006,1.3605,6.7306369242,1.9631024362,7.0110801294
2019-12-14 21:00:00,8.05752,1.21136,8.148068581,1.30752,0.38136000000000003,1.362,6.75,0.8300000000000001,6.8008381836,7.8646237237,2.2938485861,8.1923163789,1.30752,0.38136000000000003,1.362,6.5571037237,1.9124885861,6.8303163789
2019-12-14 21:30:00,7.71752,1.7013600000000002,7.9028311889000005,1.30752,0.38136000000000003,1.362,6.41,1.32,6.5445015089,7.6911344204,2.2432475393,8.0115983545,1.30752,0.38136000000000003,1.362,6.3836144204,1.8618875393,6.6495983545
2019-12-14 22:00:00,7.4756,2.0708,7.7571133806,1.3056,0.3808,1.3599999999999999,6.17,1.69,6.3972650406,7.6105854105,2.2197540781,7.927693136,1.3056,0.3808,1.3599999999999999,6.3049854105,1.8389540781,6.567693136
2019-12-14 22:30:00,7.14512,1.99066,7.4172412021,1.30512,0.38066000000000005,1.3595000000000002,5.84,1.6099999999999999,6.0578626594,7.2982368316,2.1286524092,7.6023300329,1.30512,0.38066000000000005,1.3595000000000002,5.9931168316,1.7479924092,6.2428300329
2019-12-14 23:00:00,6.85512,1.34066,6.984986718,1.30512,0.38066000000000005,1.3595000000000002,5.55,0.96,5.6324151125,6.7882604936,1.9799093106,7.0711046809,1.30512,0.38066000000000005,1.3595000000000002,5.4831404936,1.5992493105999999,5.7116046809
2019-12-14 23:30:00,6.52656,1.40108,6.6752535982,1.30656,0.38108000000000003,1.361,5.22,1.02,5.3187216509,6.4466355458,1.8802687008,6.7152453602,1.30656,0.38108000000000003,1.361,5.1400755458,1.4991887008,5.3542453602
2019-12-15 00:00:00,6.31656,1.42108,6.4744419528,1.30656,0.38108000000000003,1.361,5.01,1.04,5.1168056441,6.2275865442,1.8163794087,6.4870693168999995,1.30656,0.38108000000000003,1.361,4.9210265442,1.4352994087,5.1260693169
2019-12-15 00:30:00,6.2956,1.4208,6.4539330644,1.3056,0.3808,1.3599999999999999,4.99,1.04,5.0972247351,6.23100079,1.8173752304000002,6.490625823,1.3056,0.3808,1.3599999999999999,4.92540079,1.4365752304,5.130625823
2019-12-15 01:00:00,6.558,1.4715,6.721062137,1.308,0.3815,1.3625,5.25,1.09,5.3619585974,6.4791947622,1.889765139,6.7491612106000005,1.308,0.3815,1.3625,5.1711947622,1.5082651390000001,5.3866612106
2019-12-15 01:30:00,6.55944,1.4719200000000001,6.7225591556,1.30944,0.38192000000000004,1.3639999999999999,5.25,1.09,5.3619585974,6.4374877415,1.8776005913,6.7057163974,1.30944,0.38192000000000004,1.3639999999999999,5.1280477415,1.4956805913,5.3417163974
2019-12-15 02:00:00,6.48656,1.4710800000000002,6.6512808541,1.30656,0.38108000000000003,1.361,5.18,1.09,5.2934393356000005,6.3358412716,1.8479537042,6.5998346579,1.30656,0.38108000000000003,1.361,5.0292812716,1.4668737042,5.2388346579
2019-12-15 02:30:00,6.42944,1.4719200000000001,6.5957749507,1.30944,0.38192000000000004,1.3639999999999999,5.12,1.09,5.2347397261,6.3314406723,1.8466701961,6.5952507003,1.30944,0.38192000000000004,1.3639999999999999,5.0220006723,1.4647501961,5.2312507003
2019-12-15 03:00:00,6.2804,1.4922,6.4552370212,1.3104,0.38220000000000004,1.365,4.97,1.11,5.0924453850999996,6.2061438124,1.8101252786000002,6.464733138,1.3104,0.38220000000000004,1.365,4.8957438124,1.4279252786,5.099733138
2019-12-15 03:30:00,6.1204,1.4922,6.2996791188,1.3104,0.38220000000000004,1.365,4.8100000000000005,1.11,4.9364157037,6.0522524007,1.7652402835,6.3044295841,1.3104,0.38220000000000004,1.365,4.7418524007,1.3830402835,4.9394295841
2019-12-15 04:00:00,5.97088,1.49234,6.154550077,1.31088,0.38234,1.3655,4.66,1.11,4.7903757681,5.8960513618,1.7196816472,6.1417201685,1.31088,0.38234,1.3655,4.5851713618000005,1.3373416472000001,4.7762201685
2019-12-15 04:30:00,5.85992,1.47206,6.0419883358,1.30992,0.38206,1.3645,4.55,1.09,4.6787391464,5.78760633,1.6880518463,6.0287565938,1.30992,0.38206,1.3645,4.47768633,1.3059918463,4.6642565938
2019-12-15 05:00:00,5.72088,1.47234,5.9073050581,1.31088,0.38234,1.3655,4.41,1.09,4.5427084432000004,5.6886306011,1.6591839253,5.9256568762,1.31088,0.38234,1.3655,4.3777506011,1.2768439253000001,4.5601568762
2019-12-15 05:30:00,5.6704,1.4522,5.8534025148,1.3104,0.38220000000000004,1.365,4.36,1.07,4.4893763487000005,5.6385813023,1.6445862132,5.8735221899,1.3104,0.38220000000000004,1.365,4.3281813023,1.2623862132,4.5085221899
2019-12-15 06:00:00,5.8204,1.4522,5.9988283023,1.3104,0.38220000000000004,1.365,4.51,1.07,4.6351914739,5.7749188641,1.6843513354000001,6.0155404835,1.3104,0.38220000000000004,1.365,4.4645188641,1.3021513354,4.6505404835
2019-12-15 06:30:00,6.0904,1.3322,6.2343988483,1.3104,0.38220000000000004,1.365,4.78,0.9500000000000001,4.8734895096,5.9930594951,1.7479756861,6.2427703074,1.3104,0.38220000000000004,1.365,4.6826594951,1.3657756861,4.8777703074000005
2019-12-15 07:00:00,6.2404,1.3322,6.3810147312,1.3104,0.38220000000000004,1.365,4.93,0.9500000000000001,5.0206971627,6.1731087538,1.8004900531999999,6.4303216185,1.3104,0.38220000000000004,1.365,4.8627087538,1.4182900532,5.0653216185
2019-12-15 07:30:00,6.48992,1.26206,6.6114943129,1.30992,0.38206,1.3645,5.18,0.88,5.2542173537,6.3992867515,1.8664586359,6.6659236995,1.30992,0.38206,1.3645,5.0893667515,1.4843986359,5.3014236995
2019-12-15 08:00:00,6.60992,1.4820600000000002,6.7740345622,1.30992,0.38206,1.3645,5.3,1.1,5.4129474411,6.5876204231,1.9213892901,6.8621046074,1.30992,0.38206,1.3645,5.2777004231,1.5393292901,5.4976046074
2019-12-15 08:30:00,6.8894400000000005,1.66192,7.0870559191,1.30944,0.38192000000000004,1.3639999999999999,5.58,1.28,5.7249279471,6.9353596217,2.022813223,7.2243329392,1.30944,0.38192000000000004,1.3639999999999999,5.6259196217,1.640893223,5.8603329392
2019-12-15 09:00:00,7.30944,1.29192,7.422733351,1.30944,0.38192000000000004,1.3639999999999999,6.0,0.91,6.0686159872,7.2135453272,2.1039507204,7.5141097159,1.30944,0.38192000000000004,1.3639999999999999,5.9041053272,1.7220307204,6.1501097159
2019-12-15 09:30:00,7.66992,1.92206,7.9070846366000005,1.30992,0.38206,1.3645,6.36,1.54,6.5437909502,7.8418517323,2.2872067553,8.1685955545,1.30992,0.38206,1.3645,6.5319317323,1.9051467553,6.8040955545
2019-12-15 10:00:00,8.25944,1.31192,8.3629829128,1.30944,0.38192000000000004,1.3639999999999999,6.95,0.93,7.0119469479,8.2003578575,2.3917710418,8.5420394349,1.30944,0.38192000000000004,1.3639999999999999,6.8909178575,2.0098510418,7.1780394349
2019-12-15 10:30:00,8.52992,1.08206,8.5982782608,1.30992,0.38206,1.3645,7.22,0.7000000000000001,7.253854148,8.4308350275,2.4589935497,8.7821198203,1.30992,0.38206,1.3645,7.1209150275,2.0769335497,7.4176198203
2019-12-15 11:00:00,8.7304,1.0422,8.7923867636,1.3104,0.38220000000000004,1.365,7.42,0.66,7.4492952687,8.5483074385,2.4932563362,8.9044869151,1.3104,0.38220000000000004,1.365,7.2379074385,2.1110563362,7.5394869151
2019-12-15 11:30:00,8.7304,1.0422,8.7923867636,1.3104,0.38220000000000004,1.365,7.42,0.66,7.4492952687,8.5809140017,2.5027665838,8.9384520851,1.3104,0.38220000000000004,1.365,7.2705140017,2.1205665838,7.5734520851
2019-12-15 12:00:00,8.7604,1.0222,8.8198356561,1.3104,0.38220000000000004,1.365,7.45,0.64,7.4774394013,8.6425666411,2.5207486037,9.0026735845,1.3104,0.38220000000000004,1.365,7.3321666411,2.1385486037,7.6376735845
2019-12-15 12:30:00,8.6604,1.0822,8.7277537202,1.3104,0.38220000000000004,1.365,7.35,0.7000000000000001,7.3832580884,8.5867177298,2.5044593379,8.9444976352,1.3104,0.38220000000000004,1.365,7.2763177298,2.1222593379,7.5794976352
2019-12-15 13:00:00,8.8204,1.0522,8.8829376335,1.3104,0.38220000000000004,1.365,7.51,0.67,7.5398275842,8.7336063908,2.547301864,9.0975066571,1.3104,0.38220000000000004,1.365,7.4232063908,2.165101864,7.7325066571
2019-12-15 13:30:00,8.7704,1.0822,8.8369153555,1.3104,0.38220000000000004,1.365,7.46,0.7000000000000001,7.4927698483,8.7363009076,2.5480877647,9.1003134455,1.3104,0.38220000000000004,1.365,7.4259009076,2.1658877647,7.7353134455
2019-12-15 14:00:00,8.818,1.0815,8.8840737418,1.308,0.3815,1.3625,7.51,0.7000000000000001,7.5425526183,8.753633151,2.5531430024,9.1183678656,1.308,0.3815,1.3625,7.445633151,2.1716430024,7.7558678656
2019-12-15 14:30:00,8.55752,1.14136,8.6332989755,1.30752,0.38136000000000003,1.362,7.25,0.76,7.2897256464,8.4984841505,2.4787245439,8.8525876567,1.30752,0.38136000000000003,1.362,7.1909641505,2.0973645439,7.4905876567
2019-12-15 15:00:00,8.66944,1.10192,8.7391886122,1.30944,0.38192000000000004,1.3639999999999999,7.36,0.72,7.395133535,8.5408729495,2.4910879436,8.8967426557,1.30944,0.38192000000000004,1.3639999999999999,7.2314329495,2.1091679436,7.5327426557
2019-12-15 15:30:00,8.81944,1.05192,8.8819512271,1.30944,0.38192000000000004,1.3639999999999999,7.51,0.67,7.5398275842,8.6303099563,2.5171737373000003,8.9899062045,1.30944,0.38192000000000004,1.3639999999999999,7.3208699563,2.1352537373000002,7.6259062045
2019-12-15 16:00:00,8.92944,1.07192,8.9935483098,1.30944,0.38192000000000004,1.3639999999999999,7.62,0.6900000000000001,7.6511763801,8.7380257804,2.5485908526000003,9.1021101879,1.30944,0.38192000000000004,1.3639999999999999,7.4285857804,2.1666708526,7.7381101879
2019-12-15 16:30:00,9.238,1.0715,9.2999331315,1.308,0.3815,1.3625,7.93,0.6900000000000001,7.9599623115,9.1379527224,2.6652362107,9.5187007525,1.308,0.3815,1.3625,7.8299527224,2.2837362107,8.1562007525
2019-12-15 17:00:00,9.52992,0.8720600000000001,9.5697368746,1.30992,0.38206,1.3645,8.22,0.49,8.2345916717,9.3290650478,2.7209773056,9.7177760914,1.30992,0.38206,1.3645,8.0191450478,2.3389173056,8.3532760914
2019-12-15 17:30:00,9.59944,0.15192,9.6006420619,1.30944,0.38192000000000004,1.3639999999999999,8.29,-0.23,8.2931899773,9.1668994074,2.6736789938000003,9.5488535494,1.30944,0.38192000000000004,1.3639999999999999,7.8574594074,2.2917589938000003,8.1848535494
2019-12-15 18:00:00,9.49992,0.12206000000000002,9.5007041134,1.30992,0.38206,1.3645,8.19,-0.26,8.1941259448,9.1334888542,2.6639342491,9.5140508898,1.30992,0.38206,1.3645,7.8235688542,2.2818742491,8.1495508898
2019-12-15 18:30:00,9.36992,0.12206000000000002,9.3707149914,1.30992,0.38206,1.3645,8.06,-0.26,8.064192458,9.0637232333,2.6435859431,9.441378368,1.30992,0.38206,1.3645,7.7538032333,2.2615259431,8.076878368
2019-12-15 19:00:00,9.1404,0.1222,9.1412168227,1.3104,0.38220000000000004,1.365,7.83,-0.26,7.8343155413000005,8.842461544,2.5790512837,9.2108974417,1.3104,0.38220000000000004,1.365,7.532061544,2.1968512837,7.8458974417
2019-12-15 19:30:00,8.92944,0.9719200000000001,8.9821783104,1.30944,0.38192000000000004,1.3639999999999999,7.62,0.59,7.6428070759,8.7191585094,2.5430878986,9.0824567806,1.30944,0.38192000000000004,1.3639999999999999,7.4097185094,2.1611678986,7.7184567806
2019-12-15 20:00:00,8.64088,1.22234,8.7269079433,1.31088,0.38234,1.3655,7.33,0.84,7.3779739766,8.5881401871,2.5048742212,8.9459793616,1.31088,0.38234,1.3655,7.2772601870999996,2.1225342212,7.5804793616
2019-12-15 20:30:00,8.46088,1.22234,8.5487195211,1.31088,0.38234,1.3655,7.15,0.84,7.1991735637,8.3797249245,2.4440864363,8.7288801297,1.31088,0.38234,1.3655,7.0688449245,2.0617464363,7.3633801297
2019-12-15 21:00:00,8.2204,1.2622,8.3167376416,1.3104,0.38220000000000004,1.365,6.91,0.88,6.9658093571,8.1433593914,2.3751464892,8.4826660327,1.3104,0.38220000000000004,1.365,6.8329593914,1.9929464892,7.1176660327
2019-12-15 21:30:00,7.96992,1.26206,8.0692267442,1.30992,0.38206,1.3645,6.66,0.88,6.7178865724,7.8979472323,2.3035679428,8.227028367,1.30992,0.38206,1.3645,6.5880272323,1.9215079428,6.862528367
2019-12-15 22:00:00,7.53992,1.32206,7.6549484812,1.30992,0.38206,1.3645,6.23,0.9400000000000001,6.3005158519,7.4682503685,2.1782396908,7.7794274672,1.30992,0.38206,1.3645,6.1583303685,1.7961796908,6.4149274672
2019-12-15 22:30:00,7.20992,1.32206,7.3301288563,1.30992,0.38206,1.3645,5.9,0.9400000000000001,5.974412105,7.1274590906,2.0788422348,7.4244365527,1.30992,0.38206,1.3645,5.8175390906,1.6967822348000001,6.0599365527
2019-12-15 23:00:00,6.83992,1.32206,6.9665162205,1.30992,0.38206,1.3645,5.53,0.9400000000000001,5.6093225972,6.7848329474,1.9789096097,7.0675343203,1.30992,0.38206,1.3645,5.4749129474,1.5968496097,5.7030343203000005
2019-12-15 23:30:00,6.3904,1.3222,6.5257509146,1.3104,0.38220000000000004,1.365,5.08,0.9400000000000001,5.1662365412,6.3343457792,1.8475175189000002,6.5982768533,1.3104,0.38220000000000004,1.365,5.0239457792,1.4653175189,5.2332768533
2019-12-16 00:00:00,6.17944,1.32192,6.3192524241,1.30944,0.38192000000000004,1.3639999999999999,4.87,0.9400000000000001,4.9598891117,6.1226559424,1.7857746499,6.3777666066,1.30944,0.38192000000000004,1.3639999999999999,4.8132159424,1.4038546499,5.0137666066
2019-12-16 00:30:00,6.17944,1.37192,6.3299007259,1.30944,0.38192000000000004,1.3639999999999999,4.87,0.99,4.9696076304000005,6.1672557241,1.7987829195,6.4242247126,1.30944,0.38192000000000004,1.3639999999999999,4.8578157241,1.4168629195,5.0602247126
2019-12-16 01:00:00,6.63992,1.31206,6.7683113884,1.30992,0.38206,1.3645,5.33,0.93,5.4105267766,6.5794243033,1.9189987551,6.8535669826,1.30992,0.38206,1.3645,5.2695043033,1.5369387551,5.4890669826
2019-12-16 01:30:00,6.60992,1.37206,6.7508215093,1.30992,0.38206,1.3645,5.3,0.99,5.3916695003,6.5195325359,1.901530323,6.7911797249,1.30992,0.38206,1.3645,5.2096125359,1.5194703230000002,5.4266797249
2019-12-16 02:00:00,6.5304,1.3522,6.6689256256,1.3104,0.38220000000000004,1.365,5.22,0.97,5.3093596601,6.4356273532,1.877057978,6.7037784929,1.3104,0.38220000000000004,1.365,5.1252273532,1.494857978,5.3387784929
2019-12-16 02:30:00,6.45992,1.35206,6.5998964121,1.30992,0.38206,1.3645,5.15,0.97,5.2405534059,6.3736588289,1.8589838251000002,6.6392279468,1.30992,0.38206,1.3645,5.0637388289,1.4769238251,5.2747279468
2019-12-16 03:00:00,6.3404,1.3522,6.4829867345,1.3104,0.38220000000000004,1.365,5.03,0.97,5.1226750824,6.2912862201,1.8349584809000001,6.553423146,1.3104,0.38220000000000004,1.365,4.9808862201,1.4527584809,5.188423146
2019-12-16 03:30:00,6.2504,1.3522,6.3949937451,1.3104,0.38220000000000004,1.365,4.94,0.97,5.0343321305,6.1792580053,1.8022835849,6.4367270888,1.3104,0.38220000000000004,1.365,4.8688580053,1.4200835849,5.0717270888
2019-12-16 04:00:00,6.09992,1.38206,6.2545274682,1.30992,0.38206,1.3645,4.79,1.0,4.8932708897,6.0296878384,1.7586589529,6.2809248316,1.30992,0.38206,1.3645,4.7197678384,1.3765989529,4.9164248316
2019-12-16 04:30:00,5.98992,1.38206,6.1472946448,1.30992,0.38206,1.3645,4.68,1.0,4.7856452020999996,5.8976453746,1.7201465676,6.1433805986,1.30992,0.38206,1.3645,4.5877253746,1.3380865676,4.7788805986
2019-12-16 05:00:00,5.92944,1.38192,6.0883463765,1.30944,0.38192000000000004,1.3639999999999999,4.62,1.0,4.726986355,5.8849639773,1.7164478267,6.1301708097,1.30944,0.38192000000000004,1.3639999999999999,4.5755239773,1.3345278267,4.7661708097
2019-12-16 05:30:00,6.03992,1.34206,6.1872254404,1.30992,0.38206,1.3645,4.73,0.96,4.8264376097,6.025934803,1.7575643175,6.2770154198,1.30992,0.38206,1.3645,4.716014803,1.3755043175,4.9125154198
2019-12-16 06:00:00,6.29992,1.29206,6.4310505402,1.30992,0.38206,1.3645,4.99,0.91,5.0722973099,6.26584274,1.8275374657999999,6.5269195208,1.30992,0.38206,1.3645,4.95592274,1.4454774658,5.1624195208
2019-12-16 06:30:00,6.9694400000000005,1.14192,7.062370367,1.30944,0.38192000000000004,1.3639999999999999,5.66,0.76,5.710796792,6.8995440811,2.0123670236,7.1870250844,1.30944,0.38192000000000004,1.3639999999999999,5.5901040811,1.6304470236,5.8230250844
2019-12-16 07:00:00,7.54992,1.5220600000000002,7.7018152828,1.30992,0.38206,1.3645,6.24,1.1400000000000001,6.3432799087,7.623623806,2.2235569434,7.941274798,1.30992,0.38206,1.3645,6.313703806,1.8414969434000001,6.576774798
2019-12-16 07:30:00,8.2304,0.8897,8.2783482803,1.1304,0.3297,1.1775,7.1,0.56,7.1220502666,8.0933351999,2.3605561,8.4305574999,1.1304,0.3297,1.1775,6.9629351999,2.0308561,7.2530574999
2019-12-16 08:00:00,8.3364,0.9002,8.3848628492,0.9264,0.2702,0.965,7.41,0.63,7.4367331537,8.2655002206,2.4107708977,8.6098960632,0.9264,0.2702,0.965,7.3391002206,2.1405708977,7.6448960632
2019-12-16 08:30:00,8.66872,1.41796,8.7839237815,0.9187200000000001,0.26796000000000003,0.9570000000000001,7.75,1.15,7.8348580076,8.8271455982,2.5745841328,9.1949433315,0.9187200000000001,0.26796000000000003,0.9570000000000001,7.9084255982,2.3066241328,8.2379433315
2019-12-16 09:00:00,8.9692,1.3481,9.0699460996,0.9192,0.2681,0.9575,8.05,1.08,8.1221241064,9.1486653446,2.6683607255,9.529859734,0.9192,0.2681,0.9575,8.2294653446,2.4002607255,8.572359734
2019-12-16 09:30:00,9.34968,0.9882400000000001,9.4017623029,0.91968,0.26824000000000003,0.9580000000000001,8.43,0.72,8.4606914611,9.302686411,2.7132835365,9.6902983448,0.91968,0.26824000000000003,0.9580000000000001,8.383006411,2.4450435365,8.7322983448
2019-12-16 10:00:00,9.48784,0.5156200000000001,9.5018404454,0.8078400000000001,0.23562000000000002,0.8415,8.68,0.28,8.684514954800001,9.242825228,2.6958240248000003,9.6279429458,0.8078400000000001,0.23562000000000002,0.8415,8.434985228,2.4602040248,8.7864429458
2019-12-16 10:30:00,9.55456,0.53508,9.5695312006,0.8745600000000001,0.25508000000000003,0.911,8.68,0.28,8.684514954800001,9.2788919194,2.7063434765,9.665512416,0.8745600000000001,0.25508000000000003,0.911,8.4043319194,2.4512634765,8.754512416
2019-12-16 11:00:00,9.69536,0.54698,9.7107771393,0.9153600000000001,0.26698,0.9535,8.78,0.28,8.7844635579,9.4291681167,2.750174034,9.8220501216,0.9153600000000001,0.26698,0.9535,8.5138081167,2.4831940340000003,8.8685501216
2019-12-16 11:30:00,9.61392,0.54656,9.6294436807,0.9139200000000001,0.26656,0.9520000000000001,8.7,0.28,8.704504581,9.3893018628,2.7385463767,9.7805227738,0.9139200000000001,0.26656,0.9520000000000001,8.4753818628,2.4719863767,8.8285227738
2019-12-16 12:00:00,9.56536,0.32698000000000005,9.570947071700001,0.9153600000000001,0.26698,0.9535,8.65,0.06,8.65020809,9.3201701317,2.7183829551,9.7085105538,0.9153600000000001,0.26698,0.9535,8.4048101317,2.4514029551,8.7550105538
2019-12-16 12:30:00,9.53632,0.32726000000000005,9.5419336746,0.91632,0.26726,0.9545,8.62,0.06,8.6202088142,9.3007041812,2.7127053862,9.688233522099999,0.91632,0.26726,0.9545,8.3843841812,2.4454453862,8.7337335221
2019-12-16 13:00:00,9.57728,0.32754000000000005,9.5828792463,0.9172800000000001,0.26754,0.9555,8.66,0.06,8.6602078497,9.3427721485,2.72497521,9.7320543214,0.9172800000000001,0.26754,0.9555,8.4254921485,2.45743521,8.7765543214
2019-12-16 13:30:00,9.46728,0.32754000000000005,9.4729442651,0.9172800000000001,0.26754,0.9555,8.55,0.06,8.5502105237,9.3065508923,2.7144106769,9.6943238462,0.9172800000000001,0.26754,0.9555,8.3892708923,2.4468706769,8.7388238462
2019-12-16 14:00:00,9.39776,0.33768000000000004,9.4038247963,0.91776,0.26768000000000003,0.9560000000000001,8.48,0.07,8.4802889102,9.2161966609,2.6880573594,9.6002048551,0.91776,0.26768000000000003,0.9560000000000001,8.2984366609,2.4203773594,8.6442048551
2019-12-16 14:30:00,9.33824,0.5578200000000001,9.3548858598,0.9182400000000001,0.26782,0.9565,8.42,0.29,8.4249925816,9.1604784018,2.6718062005,9.5421650019,0.9182400000000001,0.26782,0.9565,8.2422384018,2.4039862005,8.5856650019
2019-12-16 15:00:00,9.18824,0.59782,9.2076676227,0.9182400000000001,0.26782,0.9565,8.27,0.33,8.2765814199,9.0654664638,2.6440943853,9.4431942331,0.9182400000000001,0.26782,0.9565,8.1472264638,2.3762743853,8.4866942331
2019-12-16 15:30:00,9.22776,0.63768,9.2497670457,0.91776,0.26768000000000003,0.9560000000000001,8.31,0.37,8.3182329854,9.1822662012,2.6781609754,9.5648606263,0.91776,0.26768000000000003,0.9560000000000001,8.2645062012,2.4104809754,8.6088606263
2019-12-16 16:00:00,9.57776,0.63768,9.5989646525,0.91776,0.26768000000000003,0.9560000000000001,8.66,0.37,8.667900553199999,9.4337855851,2.7515207957000003,9.8268599845,0.91776,0.26768000000000003,0.9560000000000001,8.5160255851,2.4838407957,8.870859984500001
2019-12-16 16:30:00,10.06824,0.60782,10.086570371,0.9182400000000001,0.26782,0.9565,9.15,0.34,9.1563147609,9.9141020774,2.8916131059,10.327189664,0.9182400000000001,0.26782,0.9565,8.9958620774,2.6237931059,9.370689664
2019-12-16 17:00:00,10.25872,0.6479600000000001,10.2791628161,0.9187200000000001,0.26796000000000003,0.9570000000000001,9.34,0.38,9.3477269964,10.1673945966,2.9654900907,10.5910360381,0.9187200000000001,0.26796000000000003,0.9570000000000001,9.2486745966,2.6975300907,9.6340360381
2019-12-16 17:30:00,10.25872,0.67796,10.2810974998,0.9187200000000001,0.26796000000000003,0.9570000000000001,9.34,0.41000000000000003,9.348994598400001,10.1610552907,2.9636411263999998,10.5844325944,0.9187200000000001,0.26796000000000003,0.9570000000000001,9.2423352907,2.6956811264000002,9.6274325944
2019-12-16 18:00:00,10.06872,0.72796,10.0950011491,0.9187200000000001,0.26796000000000003,0.9570000000000001,9.15,0.46,9.1615555448,9.9823069822,2.9115062031,10.3982364398,0.9187200000000001,0.26796000000000003,0.9570000000000001,9.0635869822,2.6435462031,9.4412364398
2019-12-16 18:30:00,9.91872,0.7579600000000001,9.9476384032,0.9187200000000001,0.26796000000000003,0.9570000000000001,9.0,0.49,9.0133290187,9.858291701,2.8753350795,10.2690538552,0.9187200000000001,0.26796000000000003,0.9570000000000001,8.939571701,2.6073750795,9.3120538552
2019-12-16 19:00:00,9.75872,0.7579600000000001,9.7881111252,0.9187200000000001,0.26796000000000003,0.9570000000000001,8.84,0.49,8.8535699015,9.6147790476,2.8043105555,10.0153948412,0.9187200000000001,0.26796000000000003,0.9570000000000001,8.6960590476,2.5363505555,9.0583948412
2019-12-16 19:30:00,9.45872,0.8579600000000001,9.4975512318,0.9187200000000001,0.26796000000000003,0.9570000000000001,8.54,0.59,8.560356301,9.3354960809,2.7228530236,9.7244750842,0.9187200000000001,0.26796000000000003,0.9570000000000001,8.4167760809,2.4548930236,8.7674750842
2019-12-16 20:00:00,9.22872,0.94796,9.2772787497,0.9187200000000001,0.26796000000000003,0.9570000000000001,8.31,0.68,8.3377754827,9.0987010133,2.6537877955,9.4778135555,0.9187200000000001,0.26796000000000003,0.9570000000000001,8.1799810133,2.3858277955,8.5208135555
2019-12-16 20:30:00,8.92872,0.71796,8.9575391375,0.9187200000000001,0.26796000000000003,0.9570000000000001,8.01,0.45,8.0226304913,8.7263302646,2.5451796605,9.089927359,0.9187200000000001,0.26796000000000003,0.9570000000000001,7.8076102646,2.2772196605,8.132927359
2019-12-16 21:00:00,8.72872,0.9179600000000001,8.7768561228,0.9187200000000001,0.26796000000000003,0.9570000000000001,7.8100000000000005,0.65,7.8370019778,8.4670251322,2.4695489969,8.819817846,0.9187200000000001,0.26796000000000003,0.9570000000000001,7.5483051322,2.2015889969,7.862817846
2019-12-16 21:30:00,8.32872,0.9179600000000001,8.3791543368,0.9187200000000001,0.26796000000000003,0.9570000000000001,7.41,0.65,7.4384541405,8.0665805281,2.352752654,8.4026880501,0.9187200000000001,0.26796000000000003,0.9570000000000001,7.1478605281,2.084792654,7.4456880501
2019-12-16 22:00:00,7.73872,0.97796,7.8002687774,0.9187200000000001,0.26796000000000003,0.9570000000000001,6.82,0.71,6.856857881,7.5533210531,2.2030519738,7.8680427637,0.9187200000000001,0.26796000000000003,0.9570000000000001,6.6346010531,1.9350919738,6.9110427637
2019-12-16 22:30:00,7.24872,1.08796,7.3299112273,0.9187200000000001,0.26796000000000003,0.9570000000000001,6.33,0.8200000000000001,6.3828911944,7.1007883881,2.0710632799,7.3966545709,0.9187200000000001,0.26796000000000003,0.9570000000000001,6.1820683881,1.8031032799000002,6.4396545709
2019-12-16 23:00:00,6.69872,0.8679600000000001,6.7547171813,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.78,0.6000000000000001,5.8110584234000004,6.5785822195,1.9187531474,6.852689812,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.6598622195,1.6507931474,5.8956898120000005
2019-12-16 23:30:00,6.33872,1.11796,6.4365523225,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.42,0.85,5.48624644,6.2552265687,1.8244410826,6.5158610091,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.3365065687,1.5564810826,5.5588610091
2019-12-17 00:00:00,6.06872,1.86796,6.3496958195,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.15,1.6,5.3928192998,6.2687816261,1.8283946409,6.5299808605,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.3500616261000005,1.5604346409,5.5729808604999995
2019-12-17 00:30:00,6.09872,1.15796,6.2076772629,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.18,0.89,5.255901445,6.00398653,1.7511627379,6.2541526354,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.08526653,1.4832027379000001,5.2971526354
2019-12-17 01:00:00,6.37872,1.1979600000000001,6.4902370527,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.46,0.93,5.5386370165,6.2676138636,1.8280540435,6.5287644412,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.3488938636,1.5600940435,5.5717644412
2019-12-17 01:30:00,6.25872,1.26796,6.3858670985,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.34,1.0,5.4328261522,6.1462064689,1.7926435534,6.4022984051,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.2274864689000005,1.5246835534,5.4452984051
2019-12-17 02:00:00,6.15872,1.28796,6.2919530354,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.24,1.02,5.3383518056,6.0147917003,1.7543142459,6.2654080212,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.0960717003,1.4863542459,5.3084080212
2019-12-17 02:30:00,6.12872,1.21796,6.2485706686,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.21,0.9500000000000001,5.2959040777,5.9832541313,1.7451157883000001,6.2325563867,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.0645341313,1.4771557883,5.2755563867
2019-12-17 03:00:00,6.08872,1.1979600000000001,6.2054507814,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.17,0.93,5.2529801066,5.9608355187,1.7385770263,6.2092036653000005,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.0421155187,1.4706170263,5.2522036653
2019-12-17 03:30:00,6.01872,1.1979600000000001,6.1367824306,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.1,0.93,5.1841006935,5.855185186,1.7077623459,6.0991512354,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.936465186,1.4398023459,5.1421512354
2019-12-17 04:00:00,5.87872,1.15796,5.9916792471,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.96,0.89,5.0392162089,5.7149575767,1.6668626265,5.9530808091,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.7962375767,1.3989026265,4.9960808091
2019-12-17 04:30:00,5.68872,1.18796,5.8114356402,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.77,0.92,4.8579110737,5.5373584077,1.6150628689,5.7680816747,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.6186384077,1.3471028689,4.8110816747000005
2019-12-17 05:00:00,5.63872,1.18796,5.7625005163,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.72,0.92,4.8088252204,5.5476713985,1.6180708246000002,5.7788243735,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.6289513985,1.3501108246,4.8218243735
2019-12-17 05:30:00,5.77872,1.35796,5.9361317539,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.86,1.09,4.9807328778,5.7662268903000005,1.6818161763,6.006486344,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.8475068903,1.4138561763,5.049486344
2019-12-17 06:00:00,5.93872,1.95796,6.2531594095,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.02,1.69,5.2968386798000004,6.1721523129,1.8002110913,6.4293253259,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.2534323129,1.5322510913,5.4723253259
2019-12-17 06:30:00,6.75872,1.25796,6.8747915896,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.84,0.99,5.9233183267000005,6.7344491668,1.9642143403,7.0150512154,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.8157291668,1.6962543402999999,6.0580512154
2019-12-17 07:00:00,7.34872,0.95796,7.4108955599,0.9187200000000001,0.26796000000000003,0.9570000000000001,6.43,0.6900000000000001,6.4669158028,7.196129388,2.0988710715,7.4959681125,0.9187200000000001,0.26796000000000003,0.9570000000000001,6.277409388,1.8309110715,6.5389681125
2019-12-17 07:30:00,8.14728,0.49754000000000004,8.162457806900001,0.9172800000000001,0.26754,0.9555,7.23,0.23,7.2336574428,7.873533031,2.296447134,8.2015969073,0.9172800000000001,0.26754,0.9555,6.956253031,2.028907134,7.2460969073
2019-12-17 08:00:00,8.67728,0.6275400000000001,8.6999422211,0.9172800000000001,0.26754,0.9555,7.76,0.36,7.7683460273,8.5005059369,2.4793142316,8.8546936843,0.9172800000000001,0.26754,0.9555,7.5832259369,2.2117742316,7.8991936843
2019-12-17 08:30:00,9.04728,0.32754000000000005,9.0532070478,0.9172800000000001,0.26754,0.9555,8.13,0.06,8.1302213992,8.8634574331,2.5851750846,9.2327681594,0.9172800000000001,0.26754,0.9555,7.9461774331,2.3176350846,8.2772681594
2019-12-17 09:00:00,9.3368,0.3074,9.3418589692,0.9168000000000001,0.2674,0.9550000000000001,8.42,0.04,8.4200950113,9.1613479876,2.6720598297,9.5430708204,0.9168000000000001,0.2674,0.9550000000000001,8.2445479876,2.4046598297,8.5880708204
2019-12-17 09:30:00,9.49632,0.09726000000000001,9.4968180487,0.91632,0.26726,0.9545,8.58,-0.17,8.5816839839,9.3852240483,2.7373570141,9.7762750503,0.91632,0.26726,0.9545,8.4689040483,2.4700970141000003,8.8217750503
2019-12-17 10:00:00,9.59536,0.09698000000000001,9.5958500744,0.9153600000000001,0.26698,0.9535,8.68,-0.17,8.6816645869,9.4433950989,2.7543235705,9.8368698947,0.9153600000000001,0.26698,0.9535,8.5280350989,2.4873435705,8.8833698947
2019-12-17 10:30:00,9.80632,0.12726,9.8071457137,0.91632,0.26726,0.9545,8.89,-0.14,8.8911022939,9.6222464163,2.8064885381,10.0231733503,0.91632,0.26726,0.9545,8.7059264163,2.5392285381,9.0686733503
2019-12-17 11:00:00,9.8968,0.1274,9.8976199664,0.9168000000000001,0.2674,0.9550000000000001,8.98,-0.14,8.9810912477,9.7441451178,2.842042326,10.1501511644,0.9168000000000001,0.2674,0.9550000000000001,8.8273451178,2.574642326,9.1951511644
2019-12-17 11:30:00,10.02488,-0.043160000000000004,10.0249729077,0.91488,0.26684,0.9530000000000001,9.11,-0.31,9.1152728977,9.7296537545,2.8378156784,10.1350559943,0.91488,0.26684,0.9530000000000001,8.8147737545,2.5709756784,9.1820559943
2019-12-17 12:00:00,10.02488,0.5168400000000001,10.0381941902,0.91488,0.26684,0.9530000000000001,9.11,0.25,9.1134296508,9.8278527214,2.8664570438,10.2373465848,0.91488,0.26684,0.9530000000000001,8.9129727214,2.5996170438,9.2843465848
2019-12-17 12:30:00,10.10488,0.28684000000000004,10.1089503412,0.91488,0.26684,0.9530000000000001,9.19,0.02,9.1900217628,9.8839079824,2.8828064949,10.2957374817,0.91488,0.26684,0.9530000000000001,8.9690279824,2.6159664949,9.3427374817
2019-12-17 13:00:00,10.10488,0.28684000000000004,10.1089503412,0.91488,0.26684,0.9530000000000001,9.19,0.02,9.1900217628,9.9592826212,2.9047907645,10.3742527304,0.91488,0.26684,0.9530000000000001,9.0444026212,2.6379507645,9.421252730399999
2019-12-17 13:30:00,10.07488,0.5168400000000001,10.088128201,0.91488,0.26684,0.9530000000000001,9.16,0.25,9.163410937,9.8334105261,2.8680780701,10.2431359647,0.91488,0.26684,0.9530000000000001,8.9185305261,2.6012380701,9.2901359647
2019-12-17 14:00:00,9.90536,0.28698,9.9095163479,0.9153600000000001,0.26698,0.9535,8.99,0.02,8.9900222469,9.6791171818,2.8230758447,10.082413731,0.9153600000000001,0.26698,0.9535,8.7637571818,2.5560958447,9.128913731
2019-12-17 14:30:00,9.74584,0.30712,9.7506779251,0.9158400000000001,0.26712,0.9540000000000001,8.83,0.04,8.8300905998,9.5580567656,2.7877665566000003,9.9563091308,0.9158400000000001,0.26712,0.9540000000000001,8.6422167656,2.5206465566,9.0023091308
2019-12-17 15:00:00,9.75552,0.31286,9.7605354284,0.9355200000000001,0.27286000000000005,0.9745,8.82,0.04,8.8200907025,9.563748557,2.7894266625,9.9622380802,0.9355200000000001,0.27286000000000005,0.9745,8.628228557,2.5165666625,8.9877380802
2019-12-17 15:30:00,9.92592,0.36256000000000005,9.9325393329,1.10592,0.32256,1.152,8.82,0.04,8.8200907025,9.698245721,2.828655002,10.1023392927,1.10592,0.32256,1.152,8.592325721,2.506095002,8.9503392927
2019-12-17 16:00:00,10.31704,0.61372,10.3352777708,1.24704,0.36372000000000004,1.299,9.07,0.25,9.0734447703,10.1131618833,2.949672216,10.5345436285,1.24704,0.36372000000000004,1.299,8.8661218833,2.585952216,9.2355436285
2019-12-17 16:30:00,10.62808,0.35194000000000003,10.6339055032,1.13808,0.33194,1.1855,9.49,0.02,9.4900210748,10.4093333338,3.0360555557,10.8430555561,1.13808,0.33194,1.1855,9.2712533338,2.7041155557,9.6575555561
2019-12-17 17:00:00,11.14872,0.69796,11.1705463519,1.39872,0.40796000000000004,1.457,9.75,0.29,9.7543118671,10.8823547988,3.1740201497,11.3357862488,1.39872,0.40796000000000004,1.457,9.4836347988,2.7660601497,9.878786248800001
2019-12-17 17:30:00,11.13016,0.72838,11.1539678613,1.40016,0.40838,1.4585,9.73,0.32,9.7352606539,10.8635756968,3.1685429116,11.3162246842,1.40016,0.40838,1.4585,9.4634156968,2.7601629116,9.8577246842
2019-12-17 18:00:00,10.86064,0.7885200000000001,10.8892270157,1.40064,0.40852000000000005,1.459,9.46,0.38,9.4676290591,10.7828327677,3.1449928906,11.2321174663,1.40064,0.40852000000000005,1.459,9.3821927677,2.7364728906,9.7731174663
2019-12-17 18:30:00,10.62064,0.8685200000000001,10.6560931396,1.40064,0.40852000000000005,1.459,9.22,0.46,9.2314679223,10.5773153784,3.0850503187,11.0180368525,1.40064,0.40852000000000005,1.459,9.1766753784,2.6765303187000002,9.5590368525
2019-12-17 19:00:00,10.56064,0.8685200000000001,10.5962938898,1.40064,0.40852000000000005,1.459,9.16,0.46,9.1715429454,10.4132624541,3.0372015491,10.8471483897,1.40064,0.40852000000000005,1.459,9.0126224541,2.6286815491,9.3881483897
2019-12-17 19:30:00,10.31016,0.99838,10.358386064,1.40016,0.40838,1.4585,8.91,0.59,8.9295128647,10.1552661284,2.9619526208,10.5784022171,1.40016,0.40838,1.4585,8.7551061284,2.5535726208,9.1199022171
2019-12-17 20:00:00,9.97968,0.9982400000000001,10.0294813425,1.39968,0.40824000000000005,1.458,8.58,0.59,8.6002616239,9.8480438656,2.8723461275,10.2583790266,1.39968,0.40824000000000005,1.458,8.4483638656,2.4641061275,8.8003790266
2019-12-17 20:30:00,9.67016,1.06838,9.7289994475,1.40016,0.40838,1.4585,8.27,0.66,8.2962943535,9.506560502,2.7727468131,9.9026671896,1.40016,0.40838,1.4585,8.106400502,2.3643668131,8.4441671896
2019-12-17 21:00:00,9.33968,1.17824,9.4137066026,1.39968,0.40824000000000005,1.458,7.94,0.77,7.9772488992,9.1567657052,2.6707233307,9.5382976095,1.39968,0.40824000000000005,1.458,7.7570857052,2.2624833307,8.0802976095
2019-12-17 21:30:00,8.91016,1.22838,8.994435427,1.40016,0.40838,1.4585,7.51,0.8200000000000001,7.5546343393,8.7407633636,2.5493893144,9.1049618371,1.40016,0.40838,1.4585,7.3406033636,2.1410093144,7.6464618371
2019-12-17 22:00:00,8.37016,1.22838,8.4598165376,1.40016,0.40838,1.4585,6.97,0.8200000000000001,7.0180695351,8.2485858015,2.4058375254,8.5922768765,1.40016,0.40838,1.4585,6.8484258015,1.9974575254,7.1337768765
2019-12-17 22:30:00,7.88064,1.24852,7.9789278102,1.40064,0.40852000000000005,1.459,6.48,0.84,6.5342176272,7.7841132513,2.270366365,8.1084513034,1.40064,0.40852000000000005,1.459,6.3834732513,1.861846365,6.6494513034
2019-12-17 23:00:00,7.41064,1.01852,7.4803053547000005,1.40064,0.40852000000000005,1.459,6.01,0.61,6.0408774197,7.2743706986,2.1216914538,7.5774694777,1.40064,0.40852000000000005,1.459,5.8737306986,1.7131714538,6.1184694777
2019-12-17 23:30:00,7.03016,1.24838,7.1401402122,1.40016,0.40838,1.4585,5.63,0.84,5.6923193867,6.8463645794,1.9968563357,7.1316297702,1.40016,0.40838,1.4585,5.4462045794,1.5884763357,5.6731297702
2019-12-18 00:00:00,6.74016,1.62838,6.9340737125,1.40016,0.40838,1.4585,5.34,1.22,5.4775907113,6.7721959468,1.9752238178,7.054370778,1.40016,0.40838,1.4585,5.3720359468,1.5668438178000001,5.595870778
2019-12-18 00:30:00,6.60968,2.11824,6.9408076187,1.39968,0.40824000000000005,1.458,5.21,1.71,5.4834478205,6.8310644876,1.9923938089000002,7.1156921746,1.39968,0.40824000000000005,1.458,5.4313844876,1.5841538089,5.6576921746
2019-12-18 01:00:00,6.97968,2.11824,7.2940299972,1.39968,0.40824000000000005,1.458,5.58,1.71,5.8361374213,7.1550465034,2.0868885635,7.453173441,1.39968,0.40824000000000005,1.458,5.7553665034,1.6786485635,5.995173441
2019-12-18 01:30:00,6.89968,1.95824,7.1721885084,1.39968,0.40824000000000005,1.458,5.5,1.55,5.7142366069,6.9808076238000005,2.0360688903,7.2716746082,1.39968,0.40824000000000005,1.458,5.5811276238000005,1.6278288903,5.8136746082
2019-12-18 02:00:00,6.85016,1.43838,6.9995449173,1.40016,0.40838,1.4585,5.45,1.03,5.5464763589,6.717156305,1.9591705890000002,6.9970378178,1.40016,0.40838,1.4585,5.316996305,1.550790589,5.5385378178
2019-12-18 02:30:00,6.85016,1.3683800000000002,6.9854961062,1.40016,0.40838,1.4585,5.45,0.96,5.5339045890000005,6.717156305,1.9591705890000002,6.9970378178,1.40016,0.40838,1.4585,5.316996305,1.550790589,5.5385378178
2019-12-18 03:00:00,6.72016,1.3683800000000002,6.8580619894,1.40016,0.40838,1.4585,5.32,0.96,5.405922678,6.5973218896,1.9242188845000001,6.8722103017,1.40016,0.40838,1.4585,5.1971618896,1.5158388845,5.4137103017
2019-12-18 03:30:00,6.59016,1.39838,6.7368891523,1.40016,0.40838,1.4585,5.19,0.99,5.2835783329,6.4416346876,1.8788101172,6.7100361329,1.40016,0.40838,1.4585,5.0414746876,1.4704301172,5.2515361329
2019-12-18 04:00:00,6.38016,1.39838,6.5316083969,1.40016,0.40838,1.4585,4.98,0.99,5.0774501475,6.2416827517,1.8204908026000002,6.5017528664,1.40016,0.40838,1.4585,4.8415227517,1.4121108026,5.0432528664
2019-12-18 04:30:00,6.32064,1.35852,6.4649877494,1.40064,0.40852000000000005,1.459,4.92,0.9500000000000001,5.0108781665,6.2120644753,1.8118521386,6.4709004951,1.40064,0.40852000000000005,1.459,4.8114244753,1.4033321386,5.0119004951
2019-12-18 05:00:00,6.30016,1.35838,6.4449369469,1.40016,0.40838,1.4585,4.9,0.9500000000000001,4.9912423303,6.2029849677,1.8092039489,6.4614426747,1.40016,0.40838,1.4585,4.8028249677,1.4008239489,5.0029426747
2019-12-18 05:30:00,6.41016,1.35838,6.5525069592000005,1.40016,0.40838,1.4585,5.01,0.9500000000000001,5.0992744582,6.3134950747,1.8414360635,6.5765573695,1.40016,0.40838,1.4585,4.9133350747,1.4330560635,5.1180573695
2019-12-18 06:00:00,6.76016,1.71838,6.9751410774,1.40016,0.40838,1.4585,5.36,1.31,5.5177622276000005,6.7983803981,1.9828609495,7.081646248,1.40016,0.40838,1.4585,5.3982203981,1.5744809495,5.623146248
2019-12-18 06:30:00,7.52016,1.24838,7.6230741207,1.40016,0.40838,1.4585,6.12,0.84,6.1773780846,7.4012160537,2.1586880156,7.7096000559,1.40016,0.40838,1.4585,6.0010560537,1.7503080156,6.2511000559
2019-12-18 07:00:00,8.19968,0.7982400000000001,8.2384427655,1.39968,0.40824000000000005,1.458,6.8,0.39,6.8111746417,7.9473441854,2.3179753874,8.2784835265,1.39968,0.40824000000000005,1.458,6.5476641854,1.9097353874,6.8204835265
2019-12-18 07:30:00,9.01016,0.56838,9.0280695085,1.40016,0.40838,1.4585,7.61,0.16,7.6116818115000004,8.6520370241,2.5235107987000003,9.0125385668,1.40016,0.40838,1.4585,7.2518770241,2.1151307987,7.5540385668
2019-12-18 08:00:00,9.40064,0.83852,9.4379631383,1.40064,0.40852000000000005,1.459,8.0,0.43,8.0115479154,9.1836663945,2.6785693651,9.566319161,1.40064,0.40852000000000005,1.459,7.7830263945,2.2700493651,8.107319161
2019-12-18 08:30:00,9.34808,0.6669400000000001,9.3718412625,1.01808,0.29694000000000004,1.0605,8.33,0.37,8.3382132379,9.1636117698,2.6727200995000002,9.5454289269,1.01808,0.29694000000000004,1.0605,8.1455317698,2.3757800995,8.4849289269
