Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-12-18 09:00:00,9.56216,0.56188,9.5786540286,0.9321600000000001,0.27188,0.971,8.63,0.29,8.6348711629,9.3885034929,2.7383135188,9.7796911385,0.9321600000000001,0.27188,0.971,8.4563434929,2.4664335188,8.8086911385
2019-12-18 09:30:00,10.03216,0.52188,10.0457251107,0.9321600000000001,0.27188,0.971,9.1,0.25,9.1034334182,9.8243554279,2.8654369998,10.2337035708,0.9321600000000001,0.27188,0.971,8.8921954279,2.5935569998,9.2627035708
2019-12-18 10:00:00,10.17216,0.54188,10.1865829894,0.9321600000000001,0.27188,0.971,9.24,0.27,9.2439439635,9.9761712054,2.9097166016,10.3918450056,0.9321600000000001,0.27188,0.971,9.0440112054,2.6378366016,9.4208450056
2019-12-18 10:30:00,10.17168,0.54174,10.1860962223,0.9316800000000001,0.27174000000000004,0.9705,9.24,0.27,9.2439439635,9.9299788651,2.8962438356,10.3437279845,0.9316800000000001,0.27174000000000004,0.9705,8.9982988651,2.6245038356,9.3732279845
2019-12-18 11:00:00,10.23616,0.60138,10.2538104844,1.13616,0.33138,1.1835,9.1,0.27,9.1040046134,9.9506745288,2.9022800709,10.3652859675,1.13616,0.33138,1.1835,8.8145145288,2.5709000709,9.1817859675
2019-12-18 11:30:00,10.44208,0.6789400000000001,10.4641289293,1.40208,0.40894,1.4605000000000001,9.04,0.27,9.0440311808,10.2165945288,2.9798400709,10.6422859675,1.40208,0.40894,1.4605000000000001,8.8145145288,2.5709000709,9.1817859675
2019-12-18 12:00:00,10.29208,0.69894,10.3157853724,1.40208,0.40894,1.4605000000000001,8.89,0.29,8.8947287761,10.1075059229,2.9480225608,10.528652003,1.40208,0.40894,1.4605000000000001,8.7054259229,2.5390825608,9.068152003
2019-12-18 12:30:00,10.29208,0.69894,10.3157853724,1.40208,0.40894,1.4605000000000001,8.89,0.29,8.8947287761,10.0716449887,2.9375631217000002,10.4912968633,1.40208,0.40894,1.4605000000000001,8.6695649887,2.5286231217,9.0307968633
2019-12-18 13:00:00,10.32256,0.69908,10.3462049951,1.40256,0.40908000000000005,1.461,8.92,0.29,8.9247128805,10.1158898943,2.9504678858,10.5373853065,1.40256,0.40908000000000005,1.461,8.7133298943,2.5413878858,9.0763853065
2019-12-18 13:30:00,10.32256,0.14908000000000002,10.323636462,1.40256,0.40908000000000005,1.461,8.92,-0.26,8.9237884332,10.0618657054,2.9347108307000003,10.4811101098,1.40256,0.40908000000000005,1.461,8.6593057054,2.5256308307,9.0201101098
2019-12-18 14:00:00,10.26112,-0.10134000000000001,10.2616204105,1.4011200000000001,0.40866,1.4595,8.86,-0.51,8.8746661909,9.8943754632,2.8858595101,10.3066411075,1.4011200000000001,0.40866,1.4595,8.4932554632,2.4771995101,8.8471411075
2019-12-18 14:30:00,10.23064,0.19852000000000003,10.232565905,1.40064,0.40852000000000005,1.459,8.83,-0.21,8.8324968157,10.1053592462,2.9473964468,10.5264158814,1.40064,0.40852000000000005,1.459,8.7047192462,2.5388764468,9.0674158814
2019-12-18 15:00:00,10.28112,0.7186600000000001,10.3062068992,1.4011200000000001,0.40866,1.4595,8.88,0.31,8.8854093884,10.1707495822,2.9664686282,10.5945308148,1.4011200000000001,0.40866,1.4595,8.7696295822,2.5578086282,9.1350308148
2019-12-18 15:30:00,10.28208,0.69894,10.3058083744,1.40208,0.40894,1.4605000000000001,8.88,0.29,8.8847340984,10.1084663382,2.948302682,10.5296524356,1.40208,0.40894,1.4605000000000001,8.7063863382,2.539362682,9.0691524356
2019-12-18 16:00:00,10.52112,0.7286600000000001,10.5463221765,1.4011200000000001,0.40866,1.4595,9.12,0.32,9.1256123082,10.3492888807,3.0185425902,10.7805092507,1.4011200000000001,0.40866,1.4595,8.9481688807,2.6098825902,9.3210092507
2019-12-18 16:30:00,10.88112,0.7486600000000001,10.9068448348,1.4011200000000001,0.40866,1.4595,9.48,0.34,9.486095087,10.6842050976,3.1162264868,11.12938031,1.4011200000000001,0.40866,1.4595,9.2830850976,2.7075664868000002,9.66988031
2019-12-18 17:00:00,11.09112,0.7486600000000001,11.1163588755,1.4011200000000001,0.40866,1.4595,9.69,0.34,9.6959630775,10.9115130716,3.1825246459,11.3661594496,1.4011200000000001,0.40866,1.4595,9.5103930716,2.7738646459,9.9066594496
2019-12-18 17:30:00,11.1616,0.7088,11.1840829754,1.4016,0.4088,1.46,9.76,0.30000000000000004,9.7646095672,10.9373541198,3.1900616183,11.3930772081,1.4016,0.4088,1.46,9.5357541198,2.7812616183000003,9.9330772081
2019-12-18 18:00:00,11.02112,0.79866,11.0500200837,1.4011200000000001,0.40866,1.4595,9.62,0.39,9.6279021599,10.7826278732,3.1449331297,11.2319040346,1.4011200000000001,0.40866,1.4595,9.3815078732,2.7362731297,9.772404034600001
2019-12-18 18:30:00,10.9216,0.7988000000000001,10.9507729408,1.4016,0.4088,1.46,9.52,0.39,9.5279850965,10.6566428347,3.1081874935,11.1006696195,1.4016,0.4088,1.46,9.2550428347,2.6993874935,9.6406696195
2019-12-18 19:00:00,10.74208,0.83894,10.7747901627,1.40208,0.40894,1.4605000000000001,9.34,0.43,9.3498930475,10.4962941854,3.0614191374,10.9336397764,1.40208,0.40894,1.4605000000000001,9.0942141854,2.6524791374000003,9.4731397764
2019-12-18 19:30:00,10.35112,0.8786600000000001,10.3883458091,1.4011200000000001,0.40866,1.4595,8.95,0.47000000000000003,8.9623322857,10.043942346,2.9294831842,10.4624399437,1.4011200000000001,0.40866,1.4595,8.642822345999999,2.5208231842,9.0029399437
2019-12-18 20:00:00,9.9916,0.9388000000000001,10.0356074056,1.4016,0.4088,1.46,8.59,0.53,8.6063348761,9.7717172925,2.8500842103,10.1788721797,1.4016,0.4088,1.46,8.3701172925,2.4412842103,8.7188721797
2019-12-18 20:30:00,9.5916,1.5688,9.719049542,1.4016,0.4088,1.46,8.19,1.16,8.2717410501,9.6475676596,2.8138739007,10.0495496454,1.4016,0.4088,1.46,8.2459676596,2.4050739007,8.5895496454
2019-12-18 21:00:00,9.2016,1.0788,9.2646236837,1.4016,0.4088,1.46,7.8,0.67,7.8287227566,9.0968885711,2.6532591666,9.4759255949,1.4016,0.4088,1.46,7.6952885711,2.2444591666,8.0159255949
2019-12-18 21:30:00,8.8416,1.0788,8.9071712681,1.4016,0.4088,1.46,7.44,0.67,7.4701070943,8.6909606543,2.5348635242,9.0530840149,1.4016,0.4088,1.46,7.2893606543,2.1260635242,7.5930840149000005
2019-12-18 22:00:00,8.24208,1.18894,8.3273922119,1.40208,0.40894,1.4605000000000001,6.84,0.78,6.8843300328,8.1323644172,2.3719396217,8.4712129346,1.40208,0.40894,1.4605000000000001,6.7302844172,1.9629996217,7.0107129346
2019-12-18 22:30:00,7.72208,1.23894,7.82083703,1.40208,0.40894,1.4605000000000001,6.32,0.8300000000000001,6.3742685855,7.6439460427,2.2294842625,7.9624437945,1.40208,0.40894,1.4605000000000001,6.2418660427,1.8205442625,6.5019437945
2019-12-18 23:00:00,7.17208,1.29894,7.2887568659,1.40208,0.40894,1.4605000000000001,5.77,0.89,5.838236035,7.1252582929,2.0782003354,7.4221440551,1.40208,0.40894,1.4605000000000001,5.7231782929,1.6692603354000002,5.9616440551
2019-12-18 23:30:00,6.73208,1.29894,6.856248701,1.40208,0.40894,1.4605000000000001,5.33,0.89,5.4037949628,6.7087330519,1.9567138068,6.9882635957,1.40208,0.40894,1.4605000000000001,5.3066530519,1.5477738068,5.5277635957
2019-12-19 00:00:00,6.50112,1.29866,6.6295609998,1.4011200000000001,0.40866,1.4595,5.1,0.89,5.1770744634,6.437385233,1.877570693,6.7056096177,1.4011200000000001,0.40866,1.4595,5.036265233,1.468910693,5.2461096177
2019-12-21 00:30:00,6.23496,1.44978,6.4012958258,1.40496,0.40978000000000003,1.4635,4.83,1.04,4.9406983312,6.1346171557,1.7892633371,6.3902262038,1.40496,0.40978000000000003,1.4635,4.7296571557,1.3794833371,4.9267262038
2019-12-21 01:00:00,6.5049600000000005,1.44978,6.6645604994,1.40496,0.40978000000000003,1.4635,5.1,1.04,5.2049591737,6.3722755328,1.8585803637,6.6377870133,1.40496,0.40978000000000003,1.4635,4.9673155328,1.4488003637,5.1742870133
2019-12-21 01:30:00,6.47496,1.4997800000000001,6.6463860142,1.40496,0.40978000000000003,1.4635,5.07,1.09,5.1858461219,6.3591782357,1.8547603187,6.6241439955,1.40496,0.40978000000000003,1.4635,4.9542182357,1.4449803187,5.1606439955
2019-12-21 02:00:00,6.34544,1.47992,6.5157326526,1.40544,0.40992,1.464,4.94,1.07,5.0545524035,6.2058434776,1.810037681,6.4644202890999996,1.40544,0.40992,1.464,4.8004034776,1.400117681,5.0004202891
2019-12-21 02:30:00,6.23544,1.49992,6.4133042965,1.40544,0.40992,1.464,4.83,1.09,4.9514644298,6.134703412,1.7892884952,6.3903160542,1.40544,0.40992,1.464,4.729263412,1.3793684952,4.9263160542
2019-12-21 03:00:00,6.12544,1.49992,6.3064074718,1.40544,0.40992,1.464,4.72,1.09,4.844223364,6.0325285987,1.7594875079,6.2838839569000005,1.40544,0.40992,1.464,4.6270885987,1.3495675079,4.8198839569
2019-12-21 03:30:00,5.99448,1.49964,6.1792160182,1.40448,0.40964000000000006,1.463,4.59,1.09,4.7176477189,5.8947962228,1.719315565,6.1404127321,1.40448,0.40964000000000006,1.463,4.4903162228,1.309675565,4.6774127321
2019-12-21 04:00:00,5.85496,1.47978,6.0390649483,1.40496,0.40978000000000003,1.4635,4.45,1.07,4.5768329661,5.7416546785,1.6746492812,5.9808902901,1.40496,0.40978000000000003,1.4635,4.3366946785,1.2648692812,4.5173902901
2019-12-21 04:30:00,5.68496,1.47978,5.8743952072,1.40496,0.40978000000000003,1.4635,4.28,1.07,4.4117230194,5.566830338,1.6236588485999999,5.7987816021,1.40496,0.40978000000000003,1.4635,4.161870338,1.2138788486,4.3352816021
2019-12-21 05:00:00,5.57448,1.49964,5.772672466,1.40448,0.40964000000000006,1.463,4.17,1.09,4.3101044071,5.5186754317,1.6096136676000001,5.7486202414,1.40448,0.40964000000000006,1.463,4.1141954317,1.1999736676000001,4.2856202414
2019-12-21 05:30:00,5.62496,1.4997800000000001,5.8214701794,1.40496,0.40978000000000003,1.4635,4.22,1.09,4.3584974475,5.5886051265,1.6300098286,5.8214636735,1.40496,0.40978000000000003,1.4635,4.1836451265,1.2202298286,4.3579636735000005
2019-12-21 06:00:00,5.74448,1.84964,6.0349166191,1.40448,0.40964000000000006,1.463,4.34,1.44,4.5726578704000005,5.8291572615,1.7001708679,6.0720388141,1.40448,0.40964000000000006,1.463,4.4246772615,1.2905308679,4.6090388141
2019-12-21 06:30:00,6.01496,2.13978,6.3842307485,1.40496,0.40978000000000003,1.4635,4.61,1.73,4.9239212016,6.1974565132,1.807591483,6.4556838679,1.40496,0.40978000000000003,1.4635,4.7924965132,1.397811483,4.9921838679
2019-12-21 07:00:00,6.19448,2.13964,6.5535976227,1.40448,0.40964000000000006,1.463,4.79,1.73,5.0928381086,6.371264777,1.8582855600000001,6.6367341427,1.40448,0.40964000000000006,1.463,4.966784777,1.44864556,5.1737341427
2019-12-21 07:30:00,6.53448,1.88964,6.8022178883,1.40448,0.40964000000000006,1.463,5.13,1.48,5.3392227899,6.6197542636,1.9307616602,6.8955773579,1.40448,0.40964000000000006,1.463,5.2152742636,1.5211216602,5.4325773579
2019-12-21 08:00:00,6.764,1.2995,6.8876989082,1.404,0.40950000000000003,1.4625,5.36,0.89,5.4333875253,6.7085809094,1.9566694319,6.988105114,1.404,0.40950000000000003,1.4625,5.3045809094,1.5471694319,5.525605114
2019-12-21 08:30:00,7.22448,1.25964,7.3334714972,1.40448,0.40964000000000006,1.463,5.82,0.85,5.8817429390000004,7.0917017495,2.0684130103,7.3871893224,1.40448,0.40964000000000006,1.463,5.6872217495,1.6587730103,5.9241893224
2019-12-21 09:00:00,7.75448,1.19964,7.8467251895,1.40448,0.40964000000000006,1.463,6.35,0.79,6.3989530394,7.5931075121,2.2146563577,7.9094869917,1.40448,0.40964000000000006,1.463,6.1886275121,1.8050163577,6.4464869917
2019-12-21 09:30:00,8.084,1.1595,8.1667310627,1.404,0.40950000000000003,1.4625,6.68,0.75,6.721971437,7.9644608539,2.3229677491,8.2963133895,1.404,0.40950000000000003,1.4625,6.5604608539000004,1.9134677491,6.8338133895
2019-12-21 10:00:00,8.21448,1.15964,8.29592952,1.40448,0.40964000000000006,1.463,6.8100000000000005,0.75,6.8511750817,8.0447476029,2.3463847175,8.3799454196,1.40448,0.40964000000000006,1.463,6.6402676029,1.9367447174999999,6.9169454196
2019-12-21 10:30:00,8.13496,1.12978,8.2130370174,1.40496,0.40978000000000003,1.4635,6.73,0.72,6.7684045387000005,8.0393146308,2.3448001007,8.3742860738,1.40496,0.40978000000000003,1.4635,6.6343546308,1.9350201007,6.9107860738
2019-12-21 11:00:00,8.13496,1.15978,8.2172175248,1.40496,0.40978000000000003,1.4635,6.73,0.75,6.7716615391,8.0230068598,2.3400436674,8.3572988123,1.40496,0.40978000000000003,1.4635,6.6180468598,1.9302636674,6.8937988123
2019-12-21 11:30:00,8.24496,1.15978,8.3261308571,1.40496,0.40978000000000003,1.4635,6.84,0.75,6.8809955675,8.151145475,2.3774174302,8.4907765365,1.40496,0.40978000000000003,1.4635,6.746185475,1.9676374302,7.0272765365
2019-12-21 12:00:00,8.10496,1.10978,8.1805860579,1.40496,0.40978000000000003,1.4635,6.7,0.7000000000000001,6.7364679172,7.9919561494,2.3309872102,8.3249543223,1.40496,0.40978000000000003,1.4635,6.5869961494,1.9212072102,6.8614543223
2019-12-21 12:30:00,8.30496,1.13978,8.382807349,1.40496,0.40978000000000003,1.4635,6.9,0.73,6.9385084853,8.1596924391,2.3799102947,8.499679624,1.40496,0.40978000000000003,1.4635,6.7547324391,1.9701302947000001,7.036179624
2019-12-21 13:00:00,8.38496,1.12978,8.4607302906,1.40496,0.40978000000000003,1.4635,6.98,0.72,7.0170364115,8.2855803305,2.4166275964,8.6308128443,1.40496,0.40978000000000003,1.4635,6.8806203305,2.0068475964,7.1673128443
2019-12-21 13:30:00,8.28496,1.14978,8.364362274,1.40496,0.40978000000000003,1.4635,6.88,0.74,6.9196820736,8.1981449647,2.3911256147,8.5397343382,1.40496,0.40978000000000003,1.4635,6.7931849647,1.9813456147,7.0762343382
2019-12-21 14:00:00,8.23448,1.11964,8.3102499722,1.40448,0.40964000000000006,1.463,6.83,0.71,6.8668042057,8.1274545531,2.370507578,8.4660984928,1.40448,0.40964000000000006,1.463,6.7229745531,1.9608675780000002,7.0030984928
2019-12-21 14:30:00,8.27496,1.17978,8.3586388754,1.40496,0.40978000000000003,1.4635,6.87,0.77,6.9130167076,8.1339052232,2.3723890234000002,8.4728179409,1.40496,0.40978000000000003,1.4635,6.7289452232,1.9626090234,7.0093179409
2019-12-21 15:00:00,8.27544,1.12992,8.3522228419,1.40544,0.40992,1.464,6.87,0.72,6.9076262203,8.1343852232,2.3725290234,8.4733179409,1.40544,0.40992,1.464,6.7289452232,1.9626090234,7.0093179409
2019-12-21 15:30:00,8.39544,1.14992,8.4738261016,1.40544,0.40992,1.464,6.99,0.74,7.0290611037,8.3094609743,2.4235927842000002,8.6556885149,1.40544,0.40992,1.464,6.9040209743,2.0136727842,7.1916885149
2019-12-21 16:00:00,8.52448,1.13964,8.6003220056,1.40448,0.40964000000000006,1.463,7.12,0.73,7.1573249193,8.3901041786,2.4471137188,8.7396918528,1.40448,0.40964000000000006,1.463,6.9856241786,2.0374737188,7.2766918528
2019-12-21 16:30:00,8.83448,1.13964,8.9076829872,1.40448,0.40964000000000006,1.463,7.43,0.73,7.4657752444,8.6898091052,2.5345276557,9.0518844845,1.40448,0.40964000000000006,1.463,7.2853291052,2.1248876557,7.5888844845
2019-12-21 17:00:00,9.01448,1.13964,9.0862329378,1.40448,0.40964000000000006,1.463,7.61,0.73,7.6449329624,8.8449113451,2.579765809,9.2134493178,1.40448,0.40964000000000006,1.463,7.4404313451,2.170125809,7.7504493178
2019-12-21 17:30:00,9.254,1.0895,9.317914265,1.404,0.40950000000000003,1.4625,7.85,0.68,7.8793971851,8.9762396911,2.6180699099,9.3502496782,1.404,0.40950000000000003,1.4625,7.5722396911,2.2085699099,7.8877496782000005
2019-12-21 18:00:00,9.154,1.0895,9.2186076091,1.404,0.40950000000000003,1.4625,7.75,0.68,7.7797750610000005,8.8957317525,2.5945884277999998,9.2663872422,1.404,0.40950000000000003,1.4625,7.4917317525,2.1850884278000002,7.8038872422
2019-12-21 18:30:00,8.994,1.0695000000000001,9.057365304,1.404,0.40950000000000003,1.4625,7.59,0.66,7.6186416112,8.7811842767,2.5611787474,9.1470669549,1.404,0.40950000000000003,1.4625,7.3771842766999995,2.1516787474,7.6845669549
2019-12-21 19:00:00,8.83448,1.13964,8.9076829872,1.40448,0.40964000000000006,1.463,7.43,0.73,7.4657752444,8.6265798283,2.5160857833,8.9860206545,1.40448,0.40964000000000006,1.463,7.2220998283,2.1064457833,7.5230206545
2019-12-21 19:30:00,8.59448,1.13964,8.6697096722,1.40448,0.40964000000000006,1.463,7.19,0.73,7.226963401,8.343621145,2.4335561673,8.691272026,1.40448,0.40964000000000006,1.463,6.939141145,2.0239161673,7.228272026
2019-12-21 20:00:00,8.234,1.2195,8.3238174085,1.404,0.40950000000000003,1.4625,6.83,0.81,6.8778630402,8.0377829709,2.3443533665,8.3726905947,1.404,0.40950000000000003,1.4625,6.6337829709000005,1.9348533665,6.9101905947
2019-12-21 20:30:00,7.94496,1.32978,8.0554766619,1.40496,0.40978000000000003,1.4635,6.54,0.92,6.6043924777,7.841472416,2.2870961213,8.168200433300001,1.40496,0.40978000000000003,1.4635,6.436512416,1.8773161213,6.7047004333
2019-12-21 21:00:00,7.7744800000000005,1.27964,7.879087371,1.40448,0.40964000000000006,1.463,6.37,0.87,6.4291368005,7.6226557446,2.2232745922,7.9402664006,1.40448,0.40964000000000006,1.463,6.2181757446,1.8136345922000001,6.4772664006
2019-12-21 21:30:00,7.51448,1.30964,7.627749773,1.40448,0.40964000000000006,1.463,6.11,0.9,6.1759290799,7.3456446189,2.1424796805,7.6517131446,1.40448,0.40964000000000006,1.463,5.9411646189,1.7328396805000001,6.1887131446
2019-12-21 22:00:00,7.28448,1.30964,7.4012705531,1.40448,0.40964000000000006,1.463,5.88,0.9,5.9484787971,7.1236320645,2.0777260188,7.4204500672,1.40448,0.40964000000000006,1.463,5.7191520645,1.6680860188,5.9574500672
2019-12-21 22:30:00,6.94448,1.35964,7.0763283841,1.40448,0.40964000000000006,1.463,5.54,0.9500000000000001,5.6208629231,6.779212459,1.9772703005,7.0616796447,1.40448,0.40964000000000006,1.463,5.374732459,1.5676303005,5.5986796447
2019-12-21 23:00:00,6.614,1.3094999999999999,6.7423872812,1.404,0.40950000000000003,1.4625,5.21,0.9,5.2871637009,6.4497476708,1.881176404,6.7184871571,1.404,0.40950000000000003,1.4625,5.0457476708,1.471676404,5.2559871571
2019-12-21 23:30:00,6.33448,1.35964,6.4787543401,1.40448,0.40964000000000006,1.463,4.93,0.9500000000000001,5.0206971627,6.1784993278,1.8020623039,6.4359367998,1.40448,0.40964000000000006,1.463,4.7740193278,1.3924223039,4.9729367998
2019-12-22 00:00:00,6.08448,2.01964,6.410915894,1.40448,0.40964000000000006,1.463,4.68,1.6099999999999999,4.9491918532,6.2029034525,1.8091801737000002,6.461357763,1.40448,0.40964000000000006,1.463,4.7984234525,1.3995401737,4.998357763
2019-12-22 00:30:00,6.00448,2.19964,6.3947006341,1.40448,0.40964000000000006,1.463,4.6,1.79,4.9360004052,6.2253095943,1.8157152983,6.4846974941,1.40448,0.40964000000000006,1.463,4.8208295943,1.4060752983,5.0216974941
2019-12-22 01:00:00,6.34448,2.17964,6.7084466906,1.40448,0.40964000000000006,1.463,4.94,1.77,5.2475232253,6.4907443575,1.893133771,6.7611920391,1.40448,0.40964000000000006,1.463,5.0862643575,1.483493771,5.2981920391
2019-12-22 01:30:00,6.29448,2.21964,6.6743748921,1.40448,0.40964000000000006,1.463,4.89,1.81,5.2142305281,6.4426863493,1.8791168519,6.7111316139,1.40448,0.40964000000000006,1.463,5.0382063493,1.4694768519,5.2481316139
2019-12-22 02:00:00,6.16448,2.21964,6.5519169256000005,1.40448,0.40964000000000006,1.463,4.76,1.81,5.0925141139,6.2985312801,1.8370716234,6.5609700834,1.40448,0.40964000000000006,1.463,4.8940512801,1.4274316234,5.0979700834
2019-12-22 02:30:00,6.07496,2.24978,6.4781671057,1.40496,0.40978000000000003,1.4635,4.67,1.8399999999999999,5.0194123162,6.2671160495,1.8279088478,6.5282458849000005,1.40496,0.40978000000000003,1.4635,4.8621560495,1.4181288478,5.0647458849
2019-12-22 03:00:00,5.94728,1.7975400000000001,6.2129935981,1.39728,0.40754,1.4555,4.55,1.3900000000000001,4.7575834202,6.0019499861,1.7505687459,6.2520312355,1.39728,0.40754,1.4555,4.6046699861,1.3430287458999999,4.7965312355
2019-12-22 03:30:00,5.85632,1.48726,6.042220308,1.39632,0.40726,1.4545,4.46,1.08,4.5888996502,5.770951912,1.6831943077,6.0114082417,1.39632,0.40726,1.4545,4.374631912,1.2759343077,4.5569082417
2019-12-22 04:00:00,5.69392,1.48656,5.8847757476,1.39392,0.40656000000000003,1.452,4.3,1.08,4.4335538792,5.5926130177,1.6311787968,5.8256385601,1.39392,0.40656000000000003,1.452,4.1986930177,1.2246187968,4.3736385601
2019-12-22 04:30:00,5.55488,1.5168400000000002,5.7582545446,1.3948800000000001,0.40684000000000003,1.453,4.16,1.11,4.305542939,5.4926888454,1.6020342466000002,5.7215508807,1.3948800000000001,0.40684000000000003,1.453,4.0978088454,1.1951942466,4.2685508807
2019-12-22 05:00:00,5.49296,1.48628,5.6904866049,1.39296,0.40628000000000003,1.451,4.1,1.08,4.2398584882,5.3944825614,1.5733907471,5.6192526681,1.39296,0.40628000000000003,1.451,4.0015225614,1.1671107471,4.1682526681
2019-12-22 05:30:00,5.49352,1.48936,5.6918323236,1.40352,0.40936000000000006,1.462,4.09,1.08,4.2301891211000004,5.3979664826,1.5744068908000002,5.6228817527,1.40352,0.40936000000000006,1.462,3.9944464826,1.1650468908,4.1608817527
2019-12-22 06:00:00,5.594,1.4695,5.7837934135,1.404,0.40950000000000003,1.4625,4.19,1.06,4.322001851,5.5282531875,1.6124071797,5.7585970703000005,1.404,0.40950000000000003,1.4625,4.1242531875,1.2029071797,4.2960970703
2019-12-22 06:30:00,5.85448,1.44964,6.0312844569,1.40448,0.40964000000000006,1.463,4.45,1.04,4.5699124718,5.7653475121,1.681559691,6.0055703251,1.40448,0.40964000000000006,1.463,4.3608675121000005,1.271919691,4.5425703251
2019-12-22 07:00:00,5.9672,1.4445999999999999,6.1395720535,1.3872,0.4046,1.445,4.58,1.04,4.6965945109,5.8357359981,1.7020896661,6.0788916647,1.3872,0.4046,1.445,4.4485359981,1.2974896661,4.6338916647
2019-12-22 07:30:00,6.2392,1.3381,6.381075791,1.3992,0.4081,1.4575,4.84,0.93,4.9285393374,6.0986168788,1.7787632563,6.3527259154,1.3992,0.4081,1.4575,4.6994168788,1.3706632563,4.8952259154
2019-12-22 08:00:00,6.30448,1.3396400000000002,6.4452388164,1.40448,0.40964000000000006,1.463,4.9,0.93,4.9874743107,6.204103639,1.809530228,6.4626079573,1.40448,0.40964000000000006,1.463,4.799623639,1.399890228,4.9996079573
2019-12-22 08:30:00,6.56448,1.3396400000000002,6.6997785784,1.40448,0.40964000000000006,1.463,5.16,0.93,5.2431383732,6.4608876814,1.8844255737000002,6.7300913348,1.40448,0.40964000000000006,1.463,5.0564076814,1.4747855737,5.2670913348
2019-12-22 09:00:00,6.864,1.6495000000000002,7.0594154326,1.404,0.40950000000000003,1.4625,5.46,1.24,5.5990356312,6.8836807706,2.0077402248,7.1705008027,1.404,0.40950000000000003,1.4625,5.4796807706,1.5982402248,5.7080008027
2019-12-22 09:30:00,7.304,1.7495,7.5106035876,1.404,0.40950000000000003,1.4625,5.9,1.34,6.0502561929,7.3771273579,2.1516621461,7.6845076645,1.404,0.40950000000000003,1.4625,5.9731273579,1.7421621461,6.2220076645
2019-12-22 10:00:00,7.46448,1.97964,7.7225278374,1.40448,0.40964000000000006,1.463,6.06,1.57,6.2600718846,7.6808825815,2.2402574196,8.0009193558,1.40448,0.40964000000000006,1.463,6.2764025815,1.8306174196,6.5379193558
2019-12-22 10:30:00,7.804,1.9495,8.0438154038,1.404,0.40950000000000003,1.4625,6.4,1.54,6.5826742286,7.9911482927,2.3307515854,8.3241128049,1.404,0.40950000000000003,1.4625,6.5871482927,1.9212515854,6.8616128049
2019-12-22 11:00:00,7.95448,1.9196400000000002,8.182833849,1.40448,0.40964000000000006,1.463,6.55,1.51,6.7218003541,8.0854523488,2.3582569351,8.4223461966,1.40448,0.40964000000000006,1.463,6.6809723488,1.9486169351,6.9593461966
2019-12-22 11:30:00,7.884,1.8795000000000002,8.104935302,1.404,0.40950000000000003,1.4625,6.48,1.47,6.64464446,8.074676817,2.3551140716,8.4111216844,1.404,0.40950000000000003,1.4625,6.670676817,1.9456140716,6.9486216844
2019-12-22 12:00:00,8.544,1.8094999999999999,8.7335116792,1.404,0.40950000000000003,1.4625,7.14,1.4,7.2759604177,8.6419074385,2.5205563362,9.0019869151,1.404,0.40950000000000003,1.4625,7.2379074385,2.1110563362,7.5394869151
2019-12-22 12:30:00,8.714,1.7595,8.8898614303,1.404,0.40950000000000003,1.4625,7.31,1.35,7.4336128498,8.7542148322,2.5533126594,9.1189737836,1.404,0.40950000000000003,1.4625,7.3502148322,2.1438126594,7.6564737836
2019-12-22 13:00:00,8.754,1.7195,8.9212777252,1.404,0.40950000000000003,1.4625,7.35,1.31,7.465828822,8.7476754952,2.5514053528,9.1121619742,1.404,0.40950000000000003,1.4625,7.3436754952,2.1419053528,7.6496619742
2019-12-22 13:30:00,8.754480000000001,1.74964,8.9276066334,1.40448,0.40964000000000006,1.463,7.35,1.34,7.4711511831,8.7418936743,2.5497189883,9.106139244,1.40448,0.40964000000000006,1.463,7.3374136743000005,2.1400789883,7.643139244
2019-12-22 14:00:00,8.53448,1.74964,8.7119796258,1.40448,0.40964000000000006,1.463,7.13,1.34,7.25482598,8.5660618623,2.4984347098,8.9229811065,1.40448,0.40964000000000006,1.463,7.1615818623,2.0887947098,7.4599811065
2019-12-22 14:30:00,8.41448,1.8196400000000001,8.6089815542,1.40448,0.40964000000000006,1.463,7.01,1.4100000000000001,7.1503985903,8.5092369056,2.4818607641,8.8637884434,1.40448,0.40964000000000006,1.463,7.1047569056,2.0722207641,7.4007884434
2019-12-22 15:00:00,8.37448,1.8796400000000002,8.5828294752,1.40448,0.40964000000000006,1.463,6.97,1.47,7.123327874,8.5092369056,2.4818607641,8.8637884434,1.40448,0.40964000000000006,1.463,7.1047569056,2.0722207641,7.4007884434
2019-12-22 15:30:00,8.51448,1.8796400000000002,8.7194848586,1.40448,0.40964000000000006,1.463,7.11,1.47,7.2603718913,8.6112826882,2.5116241174000002,8.9700861335,1.40448,0.40964000000000006,1.463,7.2068026882,2.1019841174,7.5070861335
2019-12-22 16:00:00,8.754,1.8795000000000002,8.9534929636,1.404,0.40950000000000003,1.4625,7.35,1.47,7.495558685,8.8337989365,2.5765246898000003,9.2018738922,1.404,0.40950000000000003,1.4625,7.4297989365,2.1670246898,7.7393738922
2019-12-22 16:30:00,9.31352,1.16936,9.3866425094,1.40352,0.40936000000000006,1.462,7.91,0.76,7.94642687,9.1058829871,2.6558825379,9.4852947782,1.40352,0.40936000000000006,1.462,7.7023629871,2.2465225379,8.0232947782
2019-12-22 17:00:00,9.874,1.0395,9.928566676500001,1.404,0.40950000000000003,1.4625,8.47,0.63,8.4933974357,9.7342926502,2.8391686896,10.1398881773,1.404,0.40950000000000003,1.4625,8.3302926502,2.4296686896,8.6773881773
2019-12-22 17:30:00,9.01448,1.16964,9.0900444113,1.40448,0.40964000000000006,1.463,7.61,0.76,7.6478559087,8.9264969241,2.6035616029,9.298434296,1.40448,0.40964000000000006,1.463,7.5220169241,2.1939216029,7.835434296
2019-12-22 18:00:00,8.78448,1.24964,8.8729188546,1.40448,0.40964000000000006,1.463,7.38,0.84,7.4276510419,8.7024913752,2.5382266511,9.0650951825,1.40448,0.40964000000000006,1.463,7.2980113752,2.1285866511,7.6020951825
2019-12-22 18:30:00,8.624,1.1995,8.7070187923,1.404,0.40950000000000003,1.4625,7.22,0.79,7.2630916282,8.5224902118,2.4857263118,8.8775939706,1.404,0.40950000000000003,1.4625,7.1184902118,2.0762263118,7.4150939706
2019-12-22 19:00:00,8.364,1.2795,8.4613010968,1.404,0.40950000000000003,1.4625,6.96,0.87,7.014164241,8.29463951,2.4192698571,8.6402494896,1.404,0.40950000000000003,1.4625,6.89063951,2.0097698571000002,7.1777494896
2019-12-22 19:30:00,8.23448,1.93964,8.4598383081,1.40448,0.40964000000000006,1.463,6.83,1.53,6.9992713907,8.3525048197,2.4361472391,8.7005258539,1.40448,0.40964000000000006,1.463,6.9480248197000005,2.0265072391,7.2375258539
2019-12-22 20:00:00,8.044,2.0595,8.3034617028,1.404,0.40950000000000003,1.4625,6.64,1.65,6.8419368603,8.1758128988,2.3846120955,8.5164717695,1.404,0.40950000000000003,1.4625,6.7718128988,1.9751120955,7.0539717695
2019-12-22 20:30:00,7.82448,2.09964,8.1012946743,1.40448,0.40964000000000006,1.463,6.42,1.69,6.6387122245,7.9720949165,2.3251943507,8.3042655381,1.40448,0.40964000000000006,1.463,6.5676149165,1.9155543507,6.8412655381
2019-12-22 21:00:00,7.74448,2.12964,8.0319572335,1.40448,0.40964000000000006,1.463,6.34,1.72,6.5691704195,7.8580653932,2.2919357397,8.1854847846,1.40448,0.40964000000000006,1.463,6.4535853932,1.8822957397,6.7224847846
2019-12-22 21:30:00,7.46448,1.80964,7.6807069076,1.40448,0.40964000000000006,1.463,6.06,1.4,6.2196141359,7.4806461459,2.1818551259,7.7923397354,1.40448,0.40964000000000006,1.463,6.0761661459,1.7722151259,6.3293397354
2019-12-22 22:00:00,7.214,1.3595000000000002,7.3409833299,1.404,0.40950000000000003,1.4625,5.8100000000000005,0.9500000000000001,5.8871555101,7.0557252942,2.0579198775,7.3497138481,1.404,0.40950000000000003,1.4625,5.6517252942,1.6484198775,5.8872138481
2019-12-22 22:30:00,6.914,1.4095,7.0562090566,1.404,0.40950000000000003,1.4625,5.51,1.0,5.6000089286,6.7699994311000005,1.9745831674,7.0520827407,1.404,0.40950000000000003,1.4625,5.3659994311,1.5650831674,5.5895827407
2019-12-22 23:00:00,6.524,1.6395,6.7268518826,1.404,0.40950000000000003,1.4625,5.12,1.23,5.265671847,6.4998425708,1.8957874165000002,6.7706693446,1.404,0.40950000000000003,1.4625,5.0958425708,1.4862874165,5.3081693446
2019-12-22 23:30:00,6.164,1.4895,6.3414120076,1.404,0.40950000000000003,1.4625,4.76,1.08,4.8809835075,6.0692183808,1.7701886944,6.32210248,1.404,0.40950000000000003,1.4625,4.6652183808,1.3606886944,4.85960248
2019-12-23 00:00:00,5.954,1.4895,6.137485336,1.404,0.40950000000000003,1.4625,4.55,1.08,4.6764195706,5.8842945491,1.7162525768,6.1294734887,1.404,0.40950000000000003,1.4625,4.4802945491,1.3067525768000001,4.6669734887
2019-12-23 00:30:00,5.954,1.5295,6.1473153693,1.404,0.40950000000000003,1.4625,4.55,1.12,4.6858190319,5.8764067066,1.7139519561,6.1212569861,1.404,0.40950000000000003,1.4625,4.4724067066,1.3044519561,4.6587569861
2019-12-23 01:00:00,6.27352,1.52936,6.4572436225,1.40352,0.40936000000000006,1.462,4.87,1.12,4.9971291758,6.1865162838,1.8044005828,6.4442877957,1.40352,0.40936000000000006,1.462,4.7829962838,1.3950405828,4.9822877957
2019-12-23 01:30:00,6.27352,1.52936,6.4572436225,1.40352,0.40936000000000006,1.462,4.87,1.12,4.9971291758,6.203833023,1.8094512984,6.4623260656,1.40352,0.40936000000000006,1.462,4.800313023,1.4000912984,5.0003260656
2019-12-23 02:00:00,6.19352,1.52936,6.3795479464,1.40352,0.40936000000000006,1.462,4.79,1.12,4.919197089,6.0612346379,1.7678601027,6.3137860811,1.40352,0.40936000000000006,1.462,4.6577146379,1.3585001026999999,4.8517860811
2019-12-23 02:30:00,6.12352,1.58936,6.3264178174,1.40352,0.40936000000000006,1.462,4.72,1.18,4.8652646382,6.0440269764,1.7628412014000001,6.2958614337,1.40352,0.40936000000000006,1.462,4.6405069764,1.3534812014,4.8338614337
2019-12-23 03:00:00,5.904,1.7695,6.1634686865,1.404,0.40950000000000003,1.4625,4.5,1.3599999999999999,4.7010211657,5.9212416039,1.7270288011,6.1679600041,1.404,0.40950000000000003,1.4625,4.5172416039000005,1.3175288011,4.7054600041
2019-12-23 03:30:00,5.79352,1.52936,5.9919793057,1.40352,0.40936000000000006,1.462,4.39,1.12,4.5306180594,5.727153796,1.6704198572,5.9657852042,1.40352,0.40936000000000006,1.462,4.323633796,1.2610598572,4.5037852042
2019-12-23 04:00:00,5.714,1.5295,5.9151640932,1.404,0.40950000000000003,1.4625,4.31,1.12,4.4531449561,5.6212937469,1.6395440095,5.8555143196,1.404,0.40950000000000003,1.4625,4.2172937469,1.2300440095,4.3930143196
2019-12-23 04:30:00,5.624,1.5295,5.8282712917,1.404,0.40950000000000003,1.4625,4.22,1.12,4.3660966549,5.5658859681,1.6233834074,5.7977978834,1.404,0.40950000000000003,1.4625,4.1618859681,1.2138834074,4.3352978834
2019-12-23 05:00:00,5.554,1.5295,5.7607539654,1.404,0.40950000000000003,1.4625,4.15,1.12,4.2984764743,5.4847741119,1.5997257826,5.7133063665,1.404,0.40950000000000003,1.4625,4.0807741119,1.1902257826,4.2508063665
2019-12-23 05:30:00,5.694,1.5295,5.8958465253,1.404,0.40950000000000003,1.4625,4.29,1.12,4.4337907032,5.6189813343,1.6388695558,5.8531055566,1.404,0.40950000000000003,1.4625,4.2149813343,1.2293695558,4.3906055566
2019-12-23 06:00:00,5.90352,1.81936,6.177509142,1.40352,0.40936000000000006,1.462,4.5,1.4100000000000001,4.7157289998,5.9893323591000005,1.7468886047,6.2388878741,1.40352,0.40936000000000006,1.462,4.5858123591,1.3375286047000001,4.7768878741
2019-12-23 06:30:00,6.3330400000000004,1.42922,6.4923081758,1.40304,0.40922000000000003,1.4615,4.93,1.02,5.0344115843,6.2684830108,1.8283075448,6.5296698029,1.40304,0.40922000000000003,1.4615,4.8654430108,1.4190875448,5.0681698029
2019-12-23 07:00:00,6.78352,1.30936,6.9087312294,1.40352,0.40936000000000006,1.462,5.38,0.9,5.4547593897,6.6719496558,1.9459853163,6.9499475582,1.40352,0.40936000000000006,1.462,5.2684296558,1.5366253162999999,5.4879475582
2019-12-23 07:30:00,7.3330400000000004,1.21922,7.4337052033,1.40304,0.40922000000000003,1.4615,5.93,0.81,5.9850647448,7.1910715960000005,2.0973958822,7.4906995791,1.40304,0.40922000000000003,1.4615,5.788031596,1.6881758822,6.0291995791
2019-12-23 08:00:00,7.71304,1.3992200000000001,7.8389286672,1.40304,0.40922000000000003,1.4615,6.31,0.99,6.3871903056,7.6890542165,2.2426408131,8.0094314755,1.40304,0.40922000000000003,1.4615,6.2860142165,1.8334208131,6.5479314755
2019-12-23 08:30:00,8.21352,1.05936,8.2815550714,1.40352,0.40936000000000006,1.462,6.8100000000000005,0.65,6.8409502264,8.1151629502,2.3669225271,8.4532947398,1.40352,0.40936000000000006,1.462,6.7116429502,1.9575625271,6.9912947398
2019-12-23 09:00:00,8.54304,1.05922,8.6084539524,1.40304,0.40922000000000003,1.4615,7.14,0.65,7.1695257863,8.4741512783,2.4716274562000002,8.8272409149,1.40304,0.40922000000000003,1.4615,7.0711112783,2.0624074562,7.3657409149
2019-12-23 09:30:00,8.89352,0.7993600000000001,8.9293714448,1.40352,0.40936000000000006,1.462,7.49,0.39,7.5001466652,8.6997989364,2.5374413564,9.0622905587,1.40352,0.40936000000000006,1.462,7.2962789364,2.1280813564,7.6002905587
2019-12-23 10:00:00,8.94352,0.10936000000000001,8.9441885937,1.40352,0.40936000000000006,1.462,7.54,-0.30000000000000004,7.5459658096,8.6701693945,2.5287994067,9.0314264526,1.40352,0.40936000000000006,1.462,7.2666493945,2.1194394067,7.5694264526
2019-12-23 10:30:00,8.82352,0.7093600000000001,8.8519882964,1.40352,0.40936000000000006,1.462,7.42,0.30000000000000004,7.4260622136,8.6028349078,2.5091601814,8.961286362300001,1.40352,0.40936000000000006,1.462,7.1993149078,2.0998001814,7.4992863623
2019-12-23 11:00:00,8.72304,1.00922,8.7812272405,1.40304,0.40922000000000003,1.4615,7.32,0.6000000000000001,7.3445489991,8.6635963446,2.5268822672,9.0245795256,1.40304,0.40922000000000003,1.4615,7.2605563446,2.1176622672,7.5630795256
2019-12-23 11:30:00,8.78256,0.94908,8.8336919235,1.40256,0.40908000000000005,1.461,7.38,0.54,7.3997297248,8.688817429,2.5342384168,9.0508514885,1.40256,0.40908000000000005,1.461,7.286257429,2.1251584168,7.5898514885
2019-12-23 12:00:00,8.80304,0.9492200000000001,8.8540686608,1.40304,0.40922000000000003,1.4615,7.4,0.54,7.4196765427999996,8.7920598648,2.5643507939,9.1583956925,1.40304,0.40922000000000003,1.4615,7.3890198648,2.1551307939,7.6968956925
2019-12-23 12:30:00,8.64304,1.08922,8.7114029094,1.40304,0.40922000000000003,1.4615,7.24,0.68,7.2718635851,8.6970479268,2.5366389786,9.0594249237,1.40304,0.40922000000000003,1.4615,7.2940079268,2.1274189786,7.5979249237
2019-12-23 13:00:00,8.53352,1.74936,8.7109829526,1.40352,0.40936000000000006,1.462,7.13,1.34,7.25482598,8.8039008988,2.5678044288,9.1707301029,1.40352,0.40936000000000006,1.462,7.4003808988,2.1584444288,7.7087301029
2019-12-23 13:30:00,8.56352,1.22936,8.6513120855,1.40352,0.40936000000000006,1.462,7.16,0.8200000000000001,7.2068023422,8.6138653833,2.5123774035,8.9727764409,1.40352,0.40936000000000006,1.462,7.2103453833,2.1030174035,7.5107764409
2019-12-23 14:00:00,8.61352,1.08936,8.6821329177,1.40352,0.40936000000000006,1.462,7.21,0.68,7.2419955813,8.6138653833,2.5123774035,8.9727764409,1.40352,0.40936000000000006,1.462,7.2103453833,2.1030174035,7.5107764409
2019-12-23 14:30:00,8.61352,1.11936,8.6859480542,1.40352,0.40936000000000006,1.462,7.21,0.71,7.24487405,8.6203089449,2.5142567756,8.979488484200001,1.40352,0.40936000000000006,1.462,7.2167889449,2.1048967756,7.5174884842
2019-12-23 15:00:00,8.42352,1.14936,8.5015714783,1.40352,0.40936000000000006,1.462,7.02,0.74,7.0588950977,8.3158529891,2.4254571218,8.6623468637,1.40352,0.40936000000000006,1.462,6.9123329891,2.0160971218,7.2003468637
2019-12-23 15:30:00,8.40352,1.14936,8.4817555258,1.40352,0.40936000000000006,1.462,7.0,0.74,7.0390056116,8.3158529891,2.4254571218,8.6623468637,1.40352,0.40936000000000006,1.462,6.9123329891,2.0160971218,7.2003468637
2019-12-23 16:00:00,8.64352,1.09936,8.7131527245,1.40352,0.40936000000000006,1.462,7.24,0.6900000000000001,7.2728055109,8.5385539297,2.4904115628,8.8943270101,1.40352,0.40936000000000006,1.462,7.1350339297,2.0810515628,7.4323270101
2019-12-23 16:30:00,9.01352,1.09936,9.0803158095,1.40352,0.40936000000000006,1.462,7.61,0.6900000000000001,7.6412171805,8.9593258821,2.6131367156,9.332631127199999,1.40352,0.40936000000000006,1.462,7.5558058821,2.2037767156,7.8706311272
2019-12-23 17:00:00,9.41352,0.8293600000000001,9.4499839577,1.40352,0.40936000000000006,1.462,8.01,0.42,8.0210036778,9.1535086755,2.6697733637,9.5349048703,1.40352,0.40936000000000006,1.462,7.7499886755,2.2604133637,8.0729048703
2019-12-23 17:30:00,9.59352,0.13936,9.5945321512,1.40352,0.40936000000000006,1.462,8.19,-0.27,8.1944493409,9.1949894356,2.6818719187,9.5781139954,1.40352,0.40936000000000006,1.462,7.7914694356,2.2725119187000002,8.1161139954
2019-12-23 18:00:00,9.46304,0.13922,9.4640640451,1.40304,0.40922000000000003,1.4615,8.06,-0.27,8.0645210645,9.0635850175,2.6435456301,9.4412343932,1.40304,0.40922000000000003,1.4615,7.6605450175000005,2.2343256301,7.9797343932
2019-12-23 18:30:00,9.25352,0.76936,9.2854481421,1.40352,0.40936000000000006,1.462,7.85,0.36,7.8582504414,8.9676352365,2.6155602773,9.3412867047,1.40352,0.40936000000000006,1.462,7.5641152365,2.2062002773,7.8792867047
2019-12-23 19:00:00,8.95352,1.17936,9.0308587853,1.40352,0.40936000000000006,1.462,7.55,0.77,7.5891633267,8.889493418,2.5927689136,9.259888977,1.40352,0.40936000000000006,1.462,7.485973418,2.1834089136,7.797888977
2019-12-23 19:30:00,8.76352,1.24936,8.8521287383,1.40352,0.40936000000000006,1.462,7.36,0.84,7.4077796943,8.6011453684,2.5086673991,8.9595264255,1.40352,0.40936000000000006,1.462,7.1976253684,2.0993073991,7.4975264255
2019-12-23 20:00:00,8.57352,1.22936,8.6612107237,1.40352,0.40936000000000006,1.462,7.17,0.8200000000000001,7.21673749,8.4012142172,2.4503541467,8.7512648096,1.40352,0.40936000000000006,1.462,6.9976942172,2.0409941467,7.2892648096
2019-12-23 20:30:00,8.41352,1.27936,8.5102338863,1.40352,0.40936000000000006,1.462,7.01,0.87,7.0637808573,8.246666178,2.4052776353,8.5902772688,1.40352,0.40936000000000006,1.462,6.843146178,1.9959176353,7.1282772688
2019-12-23 21:00:00,8.194,1.2795,8.2932958617,1.404,0.40950000000000003,1.4625,6.79,0.87,6.845509477,8.0002462984,2.3334051704,8.3335898941,1.404,0.40950000000000003,1.4625,6.5962462984,1.9239051704,6.8710898941
2019-12-23 21:30:00,7.694,1.3195000000000001,7.8063254,1.404,0.40950000000000003,1.4625,6.29,0.91,6.3554858194,7.5216548873,2.1938160088,7.8350571743,1.404,0.40950000000000003,1.4625,6.1176548873,1.7843160088,6.3725571743
2019-12-23 22:00:00,7.294,1.7795,7.507932888,1.404,0.40950000000000003,1.4625,5.89,1.37,6.0472307712,7.2777426706,2.1226749456,7.5809819485,1.404,0.40950000000000003,1.4625,5.8737426706,1.7131749456,6.1184819485
2019-12-23 22:30:00,6.964,2.1495,7.2881853880000005,1.404,0.40950000000000003,1.4625,5.5600000000000005,1.74,5.8259076546,7.0424808421,2.0540569123,7.3359175438,1.404,0.40950000000000003,1.4625,5.6384808421,1.6445569123000001,5.8734175438000005
2019-12-23 23:00:00,6.57352,1.6893600000000002,6.7871276988,1.40352,0.40936000000000006,1.462,5.17,1.28,5.3260961313,6.5373859358,1.9067375646,6.8097770164,1.40352,0.40936000000000006,1.462,5.1338659358,1.4973775646,5.3477770164
2019-12-23 23:30:00,6.15448,1.47964,6.329846649,1.40448,0.40964000000000006,1.463,4.75,1.07,4.869024543,6.1093437767,1.7818919349,6.3638997674,1.40448,0.40964000000000006,1.463,4.7048637767,1.3722519349,4.9008997674
2019-12-24 00:00:00,5.9844800000000005,1.47964,6.1646845337,1.40448,0.40964000000000006,1.463,4.58,1.07,4.7033286085,5.9515935775,1.7358814600999999,6.1995766432,1.40448,0.40964000000000006,1.463,4.5471135775,1.3262414600999999,4.7365766432
2019-12-24 00:30:00,5.93448,1.5196399999999999,6.12595777,1.40448,0.40964000000000006,1.463,4.53,1.11,4.6640111492,5.9274282263,1.7288332327,6.1744044024,1.40448,0.40964000000000006,1.463,4.5229482263000005,1.3191932327,4.7114044024
2019-12-24 01:00:00,6.194,2.1495,6.5563698988,1.404,0.40950000000000003,1.4625,4.79,1.74,5.0962437147,6.3901239418,1.8637861497000001,6.656379106,1.404,0.40950000000000003,1.4625,4.9861239418,1.4542861497000001,5.193879106
2019-12-24 01:30:00,6.194,2.2495,6.589832035,1.404,0.40950000000000003,1.4625,4.79,1.8399999999999999,5.1312474117,6.3468977733,1.8511785172000002,6.6113518472,1.404,0.40950000000000003,1.4625,4.9428977733,1.4416785172,5.1488518471999996
2019-12-24 02:00:00,6.12496,1.93978,6.4247864906,1.40496,0.40978000000000003,1.4635,4.72,1.53,4.9617839534,6.1826420748,1.8032706052,6.4402521613,1.40496,0.40978000000000003,1.4635,4.7776820748,1.3934906052,4.9767521613
2019-12-24 02:30:00,6.03496,1.53978,6.2282954851,1.40496,0.40978000000000003,1.4635,4.63,1.13,4.7658997052,5.9878616824,1.7464596574,6.2373559192,1.40496,0.40978000000000003,1.4635,4.5829016824,1.3366796574,4.7738559192
2019-12-24 03:00:00,5.93448,1.53964,6.130949698,1.40448,0.40964000000000006,1.463,4.53,1.13,4.6688114119,5.8847745491,1.7163925768000001,6.1299734887,1.40448,0.40964000000000006,1.463,4.4802945491,1.3067525768000001,4.6669734887
2019-12-24 03:30:00,5.7744800000000005,1.53964,5.9762120612,1.40448,0.40964000000000006,1.463,4.37,1.13,4.5137345957,5.6991450384,1.6622506362,5.936609415,1.40448,0.40964000000000006,1.463,4.2946650384,1.2526106362,4.473609415
2019-12-24 04:00:00,5.62448,1.53964,5.8314034846,1.40448,0.40964000000000006,1.463,4.22,1.13,4.3686725673,5.5373456646,1.6150591522000002,5.7680684007,1.40448,0.40964000000000006,1.463,4.1328656646,1.2054191522,4.3050684007
2019-12-24 04:30:00,5.54496,1.53978,5.7547809559,1.40496,0.40978000000000003,1.4635,4.14,1.13,4.2914449781,5.494685295,1.6026165444,5.7236305157,1.40496,0.40978000000000003,1.4635,4.089725295,1.1928365444,4.2601305157
2019-12-24 05:00:00,5.51448,1.53964,5.725380424,1.40448,0.40964000000000006,1.463,4.11,1.13,4.2625109971,5.4579916876,1.5919142422,5.6854080079,1.40448,0.40964000000000006,1.463,4.0535116876,1.1822742422,4.2224080079
2019-12-24 05:30:00,5.58448,1.5196399999999999,5.7875489285,1.40448,0.40964000000000006,1.463,4.18,1.11,4.3248699402,5.5586385827,1.6212695866,5.7902485237,1.40448,0.40964000000000006,1.463,4.1541585827,1.2116295866,4.3272485237
2019-12-24 06:00:00,5.69448,1.48964,5.8860963125,1.40448,0.40964000000000006,1.463,4.29,1.08,4.4238557843,5.7144032698,1.6667009537,5.952503406,1.40448,0.40964000000000006,1.463,4.3099232698,1.2570609537,4.489503406
2019-12-24 06:30:00,6.094,1.4395,6.2617087324,1.404,0.40950000000000003,1.4625,4.69,1.03,4.8017705068000005,6.1034168788,1.7801632563,6.3577259154,1.404,0.40950000000000003,1.4625,4.6994168788,1.3706632563,4.8952259154
2019-12-24 07:00:00,6.41448,1.41964,6.5696979687,1.40448,0.40964000000000006,1.463,5.01,1.01,5.1107925021,6.3925345826,1.8644892533,6.6588901902,1.40448,0.40964000000000006,1.463,4.9880545826,1.4548492533,5.1958901902
2019-12-24 07:30:00,6.90352,1.28936,7.0228938195,1.40352,0.40936000000000006,1.462,5.5,0.88,5.5699551165,6.8399461688,1.9949842992,7.1249439259,1.40352,0.40936000000000006,1.462,5.4364261688,1.5856242992,5.6629439259000005
2019-12-24 08:00:00,7.18352,1.26936,7.2948087295,1.40352,0.40936000000000006,1.462,5.78,0.86,5.8436290094,7.1389366036,2.0821898427,7.4363922954,1.40352,0.40936000000000006,1.462,5.7354166036,1.6728298427000001,5.9743922954
2019-12-24 08:30:00,7.5440000000000005,1.6795,7.7286904615,1.404,0.40950000000000003,1.4625,6.14,1.27,6.269968102,7.6654285173000005,2.2357499842,7.9848213722,1.404,0.40950000000000003,1.4625,6.2614285173,1.8262499842,6.5223213722
2019-12-24 09:00:00,8.14352,1.20936,8.2328287727,1.40352,0.40936000000000006,1.462,6.74,0.8,6.7873116917,8.0088679621,2.3359198223,8.3425707938,1.40352,0.40936000000000006,1.462,6.6053479621,1.9265598223,6.8805707938000005
2019-12-24 09:30:00,8.37448,1.16964,8.4557656661,1.40448,0.40964000000000006,1.463,6.97,0.76,7.011312288,8.3196413588,2.426562063,8.6662930821,1.40448,0.40964000000000006,1.463,6.9151613588,2.016922063,7.2032930821
2019-12-24 10:00:00,8.34448,1.16964,8.4260550793,1.40448,0.40964000000000006,1.463,6.94,0.76,6.9814898123999996,8.3012499722,2.4211979086,8.6471353877,1.40448,0.40964000000000006,1.463,6.8967699721999995,2.0115579086,7.1841353877
2019-12-24 10:30:00,8.51448,1.19964,8.5985758007,1.40448,0.40964000000000006,1.463,7.11,0.79,7.1537542591,8.4522983819,2.4652536947,8.8044774812,1.40448,0.40964000000000006,1.463,7.0478183819,2.0556136947,7.3414774812
2019-12-24 11:00:00,8.65448,1.15964,8.7318262122,1.40448,0.40964000000000006,1.463,7.25,0.75,7.2886898686,8.5735933734,2.5006314006,8.9308264307,1.40448,0.40964000000000006,1.463,7.1691133734,2.0909914006,7.4678264307
2019-12-24 11:30:00,8.54448,1.12964,8.6188296769,1.40448,0.40964000000000006,1.463,7.14,0.72,7.1762106992,8.4944844885,2.4775579758,8.8484213422,1.40448,0.40964000000000006,1.463,7.0900044885,2.0679179758,7.3854213422
2019-12-24 12:00:00,8.46448,1.12964,8.5395262281,1.40448,0.40964000000000006,1.463,7.06,0.72,7.0966189133,8.4734514612,2.4714233428,8.8265119387,1.40448,0.40964000000000006,1.463,7.0689714612,2.0617833428,7.3635119387
2019-12-24 12:30:00,8.61448,1.15964,8.6921821541,1.40448,0.40964000000000006,1.463,7.21,0.75,7.2489033653,8.6244922221,2.5154768981,8.9838460647,1.40448,0.40964000000000006,1.463,7.2200122221,2.1058368981,7.5208460647
2019-12-24 13:00:00,8.51488,1.06434,8.5811421763,1.21488,0.35434000000000004,1.2655,7.3,0.71,7.3344461277,8.4348922221,2.4601768981,8.7863460647,1.21488,0.35434000000000004,1.2655,7.2200122221,2.1058368981,7.5208460647
2019-12-24 13:30:00,8.60808,1.09694,8.6776908593,1.25808,0.36694000000000004,1.3105,7.35,0.73,7.3861627385,8.5113537499,2.482478177,8.8659934895,1.25808,0.36694000000000004,1.3105,7.2532737499,2.115538177,7.5554934895
2019-12-24 14:00:00,8.4552,1.1511,8.5331962505,1.3752,0.4011,1.4325,7.08,0.75,7.1196137536,8.384919361,2.4456014803,8.734291001,1.3752,0.4011,1.4325,7.009719361,2.0445014803,7.301791001
2019-12-24 14:30:00,8.37824,1.15782,8.457863362,1.39824,0.40782,1.4565000000000001,6.98,0.75,7.0201780604,8.3258767804,2.4283807276,8.6727883129,1.39824,0.40782,1.4565000000000001,6.9276367804,2.0205607276,7.2162883129
2019-12-24 15:00:00,8.444,1.1295,8.5192080765,1.404,0.40950000000000003,1.4625,7.04,0.72,7.0767224052,8.2909378542,2.4181902075,8.6363935981,1.404,0.40950000000000003,1.4625,6.8869378542,2.0086902075,7.1738935981
2019-12-24 15:30:00,8.414,1.1595,8.4935173073,1.404,0.40950000000000003,1.4625,7.01,0.75,7.0500070922,8.3337395178,2.430674026,8.6809786643,1.404,0.40950000000000003,1.4625,6.9297395178,2.021174026,7.2184786643
2019-12-24 16:00:00,8.41352,1.15936,8.4930226892,1.40352,0.40936000000000006,1.462,7.01,0.75,7.0500070922,8.2576444426,2.4084796291,8.6017129611,1.40352,0.40936000000000006,1.462,6.8541244426,1.9991196291,7.1397129611
2019-12-24 16:30:00,8.52352,1.15936,8.6020060916,1.40352,0.40936000000000006,1.462,7.12,0.75,7.1593924323,8.3760196122,2.4430057202,8.7250204293,1.40352,0.40936000000000006,1.462,6.9724996122,2.0336457202,7.2630204293
2019-12-24 17:00:00,8.78304,1.1292200000000001,8.8553333901,1.40304,0.40922000000000003,1.4615,7.38,0.72,7.4150387727,8.6488808409,2.5225902453,9.0092508759,1.40304,0.40922000000000003,1.4615,7.2458408409,2.1133702453,7.5477508759
2019-12-24 17:30:00,8.72304,1.1492200000000001,8.7984165308,1.40304,0.40922000000000003,1.4615,7.32,0.74,7.3573092908,8.5976675626,2.5076530391,8.9559037111,1.40304,0.40922000000000003,1.4615,7.1946275626,2.0984330391,7.4944037111
2019-12-24 18:00:00,8.49352,1.14936,8.5709340448,1.40352,0.40936000000000006,1.462,7.09,0.74,7.128513169,8.4006265947,2.4501827568,8.7506527028,1.40352,0.40936000000000006,1.462,6.9971065947,2.0408227568,7.2886527028
2019-12-24 18:30:00,8.33352,1.17936,8.4165578237,1.40352,0.40936000000000006,1.462,6.93,0.77,6.9726465564,8.1976783495,2.3909895186,8.5392482807,1.40352,0.40936000000000006,1.462,6.7941583495,1.9816295186000001,7.0772482807
2019-12-24 19:00:00,8.11352,1.22936,8.2061277592,1.40352,0.40936000000000006,1.462,6.71,0.8200000000000001,6.7599186386,7.9818004143,2.3280251208,8.3143754316,1.40352,0.40936000000000006,1.462,6.5782804143,1.9186651208,6.8523754316000005
2019-12-24 19:30:00,7.83352,1.25936,7.9341050661,1.40352,0.40936000000000006,1.462,6.43,0.85,6.4859386368,7.7135116747,2.2497742385,8.0349079945,1.40352,0.40936000000000006,1.462,6.3099916747,1.8404142385000002,6.5729079945
2019-12-24 20:00:00,7.65256,1.29908,7.7620411877,1.40256,0.40908000000000005,1.461,6.25,0.89,6.313049976,7.5350008924,2.1977085936,7.8489592629,1.40256,0.40908000000000005,1.461,6.1324408924,1.7886285936,6.3879592629
