Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-12-24 20:30:00,7.47968,1.9882400000000002,7.7394257668,1.39968,0.40824000000000005,1.458,6.08,1.58,6.2819423748,7.5300590591,2.1962672256,7.8438115199,1.39968,0.40824000000000005,1.458,6.1303790591,1.7880272256,6.3858115199
2019-12-24 21:00:00,7.324,2.1195,7.624516788,1.404,0.40950000000000003,1.4625,5.92,1.71,6.1620207724,7.3776479708,2.1518139915,7.6850499696,1.404,0.40950000000000003,1.4625,5.9736479708,1.7423139915,6.2225499696
2019-12-24 21:30:00,7.10448,2.05964,7.3970097337,1.40448,0.40964000000000006,1.463,5.7,1.65,5.9340121335,7.1612967703,2.088711558,7.4596841357,1.40448,0.40964000000000006,1.463,5.7568167703,1.679071558,5.9966841357
2019-12-24 22:00:00,6.87304,1.4392200000000002,7.0221102989,1.40304,0.40922000000000003,1.4615,5.47,1.03,5.5661297146,6.7832077175,1.9784355843,7.0658413724,1.40304,0.40922000000000003,1.4615,5.3801677175,1.5692155843,5.6043413724
2019-12-24 22:30:00,6.72352,1.48936,6.8865023343,1.40352,0.40936000000000006,1.462,5.32,1.08,5.428517293,6.5965339466,1.9239890678,6.8713895278,1.40352,0.40936000000000006,1.462,5.1930139466,1.5146290678,5.4093895278
2019-12-24 23:00:00,6.43352,1.48936,6.6036635893,1.40352,0.40936000000000006,1.462,5.03,1.08,5.1446379853,6.310995145,1.8407069173,6.573953276,1.40352,0.40936000000000006,1.462,4.907475145,1.4313469173,5.111953276
2019-12-24 23:30:00,6.114,1.4895,6.2928218035,1.404,0.40950000000000003,1.4625,4.71,1.08,4.8322355075,6.0385665687,1.7612485825,6.290173509,1.404,0.40950000000000003,1.4625,4.6345665687,1.3517485825,4.827673509
2019-12-25 00:00:00,5.954,1.4895,6.137485336,1.404,0.40950000000000003,1.4625,4.55,1.08,4.6764195706,5.8882384704,1.7174028872,6.13358174,1.404,0.40950000000000003,1.4625,4.4842384704,1.3079028872,4.67108174
2019-12-25 00:30:00,5.91352,1.48936,6.0981892394,1.40352,0.40936000000000006,1.462,4.51,1.08,4.6375101078,5.8640949428999996,1.710361025,6.1084322321,1.40352,0.40936000000000006,1.462,4.4605749429,1.3010010250000001,4.6464322321000004
2019-12-25 01:00:00,6.14352,1.48936,6.3214738155,1.40352,0.40936000000000006,1.462,4.74,1.08,4.8614812557,6.0726558641,1.7711912937,6.3256831917,1.40352,0.40936000000000006,1.462,4.6691358641,1.3618312937,4.8636831917
2019-12-25 01:30:00,6.114,1.5195,6.2999901786,1.404,0.40950000000000003,1.4625,4.71,1.11,4.8390288282,6.0469923169,1.7637060924,6.2989503301,1.404,0.40950000000000003,1.4625,4.6429923169,1.3542060924000001,4.8364503301
2019-12-25 02:00:00,6.004,1.5195,6.1932944585,1.404,0.40950000000000003,1.4625,4.6,1.11,4.7320291631,5.945418927,1.7340805204,6.1931447156,1.404,0.40950000000000003,1.4625,4.5414189270000005,1.3245805204,4.7306447156
2019-12-25 02:30:00,5.96448,1.5196399999999999,6.1550245653,1.40448,0.40964000000000006,1.463,4.5600000000000005,1.11,4.6931545894,5.9246304516,1.728017215,6.1714900537,1.40448,0.40964000000000006,1.463,4.5201504516,1.318377215,4.7084900537
2019-12-25 03:00:00,5.89448,1.5196399999999999,6.0872161289,1.40448,0.40964000000000006,1.463,4.49,1.11,4.6251702671,5.8616298055,1.7096420266,6.1058643807,1.40448,0.40964000000000006,1.463,4.4571498055,1.3000020266,4.6428643807
2019-12-25 03:30:00,5.72448,1.6496400000000002,5.9574309396,1.40448,0.40964000000000006,1.463,4.32,1.24,4.4944410108,5.7302639223,1.6713269773000001,5.9690249191,1.40448,0.40964000000000006,1.463,4.3257839223,1.2616869773000001,4.5060249191
2019-12-25 04:00:00,5.53448,2.25964,5.9779964704,1.40448,0.40964000000000006,1.463,4.13,1.85,4.5254171078,5.7584385415,1.6795445746,5.9983734808,1.40448,0.40964000000000006,1.463,4.3539585415,1.2699045746,4.5353734808
2019-12-25 04:30:00,5.45448,2.27964,5.9116927018,1.40448,0.40964000000000006,1.463,4.05,1.87,4.4608743538,5.6871837449000004,1.6587619256,5.9241497343,1.40448,0.40964000000000006,1.463,4.2827037449,1.2491219256,4.4611497343
2019-12-25 05:00:00,5.38448,2.23964,5.8316903381,1.40448,0.40964000000000006,1.463,3.98,1.83,4.380559325,5.6471013734,1.6470712339,5.882397264,1.40448,0.40964000000000006,1.463,4.2426213734000005,1.2374312339,4.419397264
2019-12-25 05:30:00,5.374,2.2395,5.8219615466,1.404,0.40950000000000003,1.4625,3.9699999999999998,1.83,4.3714757234,5.6719179062,1.6543093893,5.9082478189,1.404,0.40950000000000003,1.4625,4.2679179062,1.2448093893,4.4457478189
2019-12-25 06:00:00,5.474,1.9795,5.8209188493,1.404,0.40950000000000003,1.4625,4.07,1.57,4.3623158987,5.6719179062,1.6543093893,5.9082478189,1.404,0.40950000000000003,1.4625,4.2679179062,1.2448093893,4.4457478189
2019-12-25 06:30:00,5.844,1.4695,6.0259245141,1.404,0.40950000000000003,1.4625,4.44,1.06,4.5647781983,5.7762824197,1.6847490391000002,6.0169608539,1.404,0.40950000000000003,1.4625,4.3722824197,1.2752490391,4.5544608539
2019-12-25 07:00:00,6.10448,1.40964,6.2651225846,1.40448,0.40964000000000006,1.463,4.7,1.0,4.8052055107000005,6.0291787011,1.7585104545,6.2803944803,1.40448,0.40964000000000006,1.463,4.6246987011,1.3488704545,4.8173944803
2019-12-25 07:30:00,6.42352,1.34936,6.5637170567,1.40352,0.40936000000000006,1.462,5.02,0.9400000000000001,5.1072497491,6.3239773785,1.8444934021,6.5874764359,1.40352,0.40936000000000006,1.462,4.9204573785,1.4351334021,5.1254764359
2019-12-25 08:00:00,6.61304,1.34922,6.7492734905,1.40304,0.40922000000000003,1.4615,5.21,0.9400000000000001,5.2941193791,6.5139239771,1.8998944933000002,6.7853374762000005,1.40304,0.40922000000000003,1.4615,5.1108839771,1.4906744933,5.3238374762
2019-12-25 08:30:00,6.91352,1.52936,7.0806568057,1.40352,0.40936000000000006,1.462,5.51,1.12,5.6226772982,6.8902312896,2.0096507928,7.17732426,1.40352,0.40936000000000006,1.462,5.4867112896,1.6002907928,5.71532426
2019-12-25 09:00:00,7.21352,1.65936,7.4019150495,1.40352,0.40936000000000006,1.462,5.8100000000000005,1.25,5.9429453977,7.2278998877,2.1081374672,7.529062383,1.40352,0.40936000000000006,1.462,5.8243798877,1.6987774672,6.067062383
2019-12-25 09:30:00,7.28304,2.04922,7.5658426001,1.40304,0.40922000000000003,1.4615,5.88,1.6400000000000001,6.1044246248,7.4561814542,2.1747195908,7.7668556814,1.40304,0.40922000000000003,1.4615,6.0531414542,1.7654995908000002,6.3053556814
2019-12-25 10:00:00,7.46304,2.04922,7.739267966,1.40304,0.40922000000000003,1.4615,6.06,1.6400000000000001,6.27799331,7.599894892,2.2166360102000002,7.9165571791,1.40304,0.40922000000000003,1.4615,6.196854892,1.8074160101999999,6.4550571791
2019-12-25 10:30:00,7.64304,1.98922,7.8976614672,1.40304,0.40922000000000003,1.4615,6.24,1.58,6.4369247316,7.7311493696,2.2549185661,8.0532805933,1.40304,0.40922000000000003,1.4615,6.3281093696,1.8456985661,6.5917805933
2019-12-25 11:00:00,7.51304,1.98922,7.7719216575,1.40304,0.40922000000000003,1.4615,6.11,1.58,6.3109824909,7.6201018558,2.2225297079,7.9376060998,1.40304,0.40922000000000003,1.4615,6.2170618558,1.8133097079,6.4761060998
2019-12-25 11:30:00,7.51352,1.94936,7.7622797682,1.40352,0.40936000000000006,1.462,6.11,1.54,6.3010872078,7.6095586965,2.2194546198,7.9266236421,1.40352,0.40936000000000006,1.462,6.2060386965,1.8100946198,6.4646236421
2019-12-25 12:00:00,7.67448,1.94964,7.9182535574,1.40448,0.40964000000000006,1.463,6.27,1.54,6.45635346,7.8021867183,2.2756377928,8.1272778316,1.40448,0.40964000000000006,1.463,6.3977067183,1.8659977928,6.6642778316
2019-12-25 12:30:00,7.914,1.5895000000000001,8.0720447379,1.404,0.40950000000000003,1.4625,6.51,1.18,6.6160788992,7.7960097399,2.2738361741,8.1208434791,1.404,0.40950000000000003,1.4625,6.3920097399,1.8643361741,6.6583434791
2019-12-25 13:00:00,8.184,1.1595,8.265730230900001,1.404,0.40950000000000003,1.4625,6.78,0.75,6.8213561701,7.8571011949,2.2916545152,8.1844804114,1.404,0.40950000000000003,1.4625,6.4531011949,1.8821545151999999,6.7219804114
2019-12-25 13:30:00,8.06448,1.15964,8.1474292019,1.40448,0.40964000000000006,1.463,6.66,0.75,6.7020966869,7.7563205718,2.2622601668,8.0795005957,1.40448,0.40964000000000006,1.463,6.3518405718,1.8526201668,6.6165005957
2019-12-25 14:00:00,7.70448,1.70964,7.8918870367,1.40448,0.40964000000000006,1.463,6.3,1.3,6.4327288144,7.6272848928,2.2246247604000002,7.94508843,1.40448,0.40964000000000006,1.463,6.2228048928,1.8149847604,6.48208843
2019-12-25 14:30:00,7.1749600000000004,2.02978,7.4565446321,1.40496,0.40978000000000003,1.4635,5.77,1.62,5.9931043709,7.3340888334,2.1391092431,7.6396758681,1.40496,0.40978000000000003,1.4635,5.9291288334,1.7293292431,6.1761758681
2019-12-25 15:00:00,7.03544,2.02992,7.3224306893,1.40544,0.40992,1.464,5.63,1.62,5.8584383585,7.1849306179,2.0956047635,7.4843027269,1.40544,0.40992,1.464,5.7794906179000005,1.6856847635,6.0203027269
2019-12-25 15:30:00,6.90496,2.02978,7.1971160509,1.40496,0.40978000000000003,1.4635,5.5,1.62,5.7336201479,7.0337483966,2.051509949,7.3268212465,1.40496,0.40978000000000003,1.4635,5.6287883966,1.6417299490000001,5.8633212465
2019-12-25 16:00:00,6.92448,1.32964,7.0509833215,1.40448,0.40964000000000006,1.463,5.52,0.92,5.5961415279,6.841559637,1.9954548940999999,7.1266246218,1.40448,0.40964000000000006,1.463,5.437079637,1.5858148940999999,5.6636246218
2019-12-25 16:30:00,7.124,1.3295,7.2469956706,1.404,0.40950000000000003,1.4625,5.72,0.92,5.7935136144,7.0480000705,2.0556666872,7.3416667401,1.404,0.40950000000000003,1.4625,5.6440000705,1.6461666872,5.8791667401000005
2019-12-25 17:00:00,7.254,1.3295,7.3748278793,1.404,0.40950000000000003,1.4625,5.85,0.92,5.9219000329,7.2026147867,2.1007626461,7.5027237361,1.404,0.40950000000000003,1.4625,5.7986147867,1.6912626461,6.0402237361
2019-12-25 17:30:00,7.28352,1.29936,7.3985133642,1.40352,0.40936000000000006,1.462,5.88,0.89,5.9469740205,7.1145441182,2.0750753678,7.4109834565,1.40352,0.40936000000000006,1.462,5.7110241182,1.6657153678,5.9489834565
2019-12-25 18:00:00,7.17352,1.29936,7.2902486652,1.40352,0.40936000000000006,1.462,5.77,0.89,5.838236035,7.0325227275,2.0511524622,7.3255445078,1.40352,0.40936000000000006,1.462,5.6290027275,1.6417924622,5.8635445078
2019-12-25 18:30:00,7.09352,1.29936,7.2115436905,1.40352,0.40936000000000006,1.462,5.69,0.89,5.7591839700000005,6.9943934442,2.0400314212,7.2858265043,1.40352,0.40936000000000006,1.462,5.5908734442,1.6306714212,5.8238265043
2019-12-25 19:00:00,7.02352,1.34936,7.1519651565,1.40352,0.40936000000000006,1.462,5.62,0.9400000000000001,5.6980698486,6.8993605553,2.0123134953,7.1868339117,1.40352,0.40936000000000006,1.462,5.4958405553,1.6029534953,5.7248339117
2019-12-25 19:30:00,6.99352,1.36936,7.1263222492,1.40352,0.40936000000000006,1.462,5.59,0.96,5.6718339186,6.8160136053,1.9880039682000001,7.1000141722,1.40352,0.40936000000000006,1.462,5.4124936053,1.5786439682,5.6380141722
2019-12-25 20:00:00,6.92352,1.3993600000000002,7.0635216146,1.40352,0.40936000000000006,1.462,5.52,0.99,5.6080745359,6.7626987536000005,1.9724538031,7.0444778683,1.40352,0.40936000000000006,1.462,5.3591787536,1.5630938031000001,5.5824778683
2019-12-25 20:30:00,6.86352,1.44936,7.0148806975,1.40352,0.40936000000000006,1.462,5.46,1.04,5.5581651649,6.672373163,1.9461088391999999,6.9503887115000005,1.40352,0.40936000000000006,1.462,5.268853163,1.5367488392,5.4883887115
2019-12-25 21:00:00,6.78304,1.44922,6.9361279003,1.40304,0.40922000000000003,1.4615,5.38,1.04,5.4795985254,6.6431842962,1.9375954197,6.9199836419,1.40304,0.40922000000000003,1.4615,5.2401442962,1.5283754197000001,5.4584836419
2019-12-25 21:30:00,6.66352,1.44936,6.8193213152,1.40352,0.40936000000000006,1.462,5.26,1.04,5.3618280465,6.522492017,1.902393505,6.7942625177,1.40352,0.40936000000000006,1.462,5.118972017,1.493033505,5.3322625177
2019-12-25 22:00:00,6.594,1.4495,6.7514358657999995,1.404,0.40950000000000003,1.4625,5.19,1.04,5.2931748507,6.4528503973,1.8820813659,6.7217191639,1.404,0.40950000000000003,1.4625,5.0488503973,1.4725813659,5.2592191639
2019-12-25 22:30:00,6.44352,1.47936,6.6111614713,1.40352,0.40936000000000006,1.462,5.04,1.07,5.1523295702,6.2778056151,1.8310266377,6.5393808491000005,1.40352,0.40936000000000006,1.462,4.8742856151,1.4216666377,5.0773808491
2019-12-25 23:00:00,6.184,1.4795,6.3585199732,1.404,0.40950000000000003,1.4625,4.78,1.07,4.8982956219,6.0217343604,1.7563391884000001,6.2726399587,1.404,0.40950000000000003,1.4625,4.6177343604,1.3468391884,4.8101399587
2019-12-25 23:30:00,5.954,1.4795,6.1350661162,1.404,0.40950000000000003,1.4625,4.55,1.07,4.6741202381,5.8263013312,1.6993378883,6.0690638867,1.404,0.40950000000000003,1.4625,4.4223013312,1.2898378883000001,4.6065638867
2019-12-26 00:00:00,5.774,1.4895,5.9630266015,1.404,0.40950000000000003,1.4625,4.37,1.08,4.5014775352,5.6900678587,1.6596031254999999,5.9271540195,1.404,0.40950000000000003,1.4625,4.2860678587,1.2501031255,4.4646540195
2019-12-27 00:30:00,5.74304,1.53922,5.9457301192,1.40304,0.40922000000000003,1.4615,4.34,1.13,4.4846961993,5.7588270884,1.6796579008,5.998778217,1.40304,0.40922000000000003,1.4615,4.3557870884,1.2704379008,4.537278217
2019-12-27 01:00:00,6.06304,1.53922,6.2553698732,1.40304,0.40922000000000003,1.4615,4.66,1.13,4.7950495305,6.0537626952,1.7656807861,6.3060028075,1.40304,0.40922000000000003,1.4615,4.6507226952,1.3564607861,4.8445028075
2019-12-27 01:30:00,6.13304,1.53922,6.3232410874,1.40304,0.40922000000000003,1.4615,4.73,1.13,4.8631060034,6.0661646224,1.7692980149,6.3189214817,1.40304,0.40922000000000003,1.4615,4.6631246224,1.3600780149,4.8574214817
2019-12-27 02:00:00,6.02352,1.53936,6.2171072373,1.40352,0.40936000000000006,1.462,4.62,1.13,4.7561854463,5.9881187042,1.7465346221,6.2376236502,1.40352,0.40936000000000006,1.462,4.5845987042,1.3371746221,4.7756236502
2019-12-27 02:30:00,5.96352,1.53936,6.1589934243,1.40352,0.40936000000000006,1.462,4.5600000000000005,1.13,4.6979250739000005,5.9213899642,1.7270720729,6.1681145461,1.40352,0.40936000000000006,1.462,4.5178699642,1.3177120729,4.7061145461
2019-12-27 03:00:00,5.87352,1.53936,6.071891501,1.40352,0.40936000000000006,1.462,4.47,1.13,4.6106181798,5.82555878,1.6991213108,6.0682903958,1.40352,0.40936000000000006,1.462,4.42203878,1.2897613108,4.6062903958
2019-12-27 03:30:00,5.77352,1.53936,5.975212331,1.40352,0.40936000000000006,1.462,4.37,1.13,4.5137345957,5.7367619391,1.6732222322,5.9757936866,1.40352,0.40936000000000006,1.462,4.3332419391,1.2638622322,4.5137936866
2019-12-27 04:00:00,5.634,1.7695,5.9053438723,1.404,0.40950000000000003,1.4625,4.23,1.3599999999999999,4.4432533126,5.6694272448,1.6535829464,5.90565338,1.404,0.40950000000000003,1.4625,4.2654272448,1.2440829464,4.44315338
2019-12-27 04:30:00,5.48352,2.28936,5.942235337,1.40352,0.40936000000000006,1.462,4.08,1.88,4.4923045311,5.7552496,1.6786144667,5.9950516667,1.40352,0.40936000000000006,1.462,4.3517296,1.2692544667,4.5330516667000005
2019-12-27 05:00:00,5.414,2.2895,5.8781975341,1.404,0.40950000000000003,1.4625,4.01,1.88,4.4288260295,5.6765352488000005,1.6556561142000001,5.9130575508,1.404,0.40950000000000003,1.4625,4.2725352488,1.2461561142,4.4505575508
2019-12-27 05:30:00,5.38352,2.20936,5.8192404315,1.40352,0.40936000000000006,1.462,3.98,1.8,4.3681117202,5.6808330486,1.6569096392,5.9175344255999995,1.40352,0.40936000000000006,1.462,4.2773130486,1.2475496392,4.4555344256
2019-12-27 06:00:00,5.55352,2.20936,5.9768600452000005,1.40352,0.40936000000000006,1.462,4.15,1.8,4.5235494913,5.8320136484,1.7010039808,6.0750142171,1.40352,0.40936000000000006,1.462,4.4284936484,1.2916439808,4.6130142171
2019-12-27 06:30:00,5.85352,2.18936,6.2495594725,1.40352,0.40936000000000006,1.462,4.45,1.78,4.7927966783,6.0883710243,1.7757748821,6.3420531503,1.40352,0.40936000000000006,1.462,4.6848510243,1.3664148821,4.8800531503
2019-12-27 07:00:00,6.144,1.5594999999999999,6.3388308267,1.404,0.40950000000000003,1.4625,4.74,1.15,4.8775096104,6.1267481851,1.7869682207,6.3820293595,1.404,0.40950000000000003,1.4625,4.7227481851,1.3774682207,4.9195293595
2019-12-27 07:30:00,6.49352,2.00936,6.7973031123,1.40352,0.40936000000000006,1.462,5.09,1.6,5.3355505808,6.595282048,1.9236239307,6.8700854667,1.40352,0.40936000000000006,1.462,5.191762048,1.5142639306999999,5.4080854667
2019-12-27 08:00:00,6.63352,2.09936,6.9577941907,1.40352,0.40936000000000006,1.462,5.23,1.69,5.4962714635,6.8199573603,1.9891542301,7.1041222503,1.40352,0.40936000000000006,1.462,5.4164373603,1.5797942301,5.6421222503
2019-12-27 08:30:00,6.90176,1.39718,7.0417613599,1.36176,0.39718000000000003,1.4185,5.54,1.0,5.6295292876000005,6.8419166551,1.9955590243999999,7.1269965157,1.36176,0.39718000000000003,1.4185,5.4801566551,1.5983790244,5.7084965157
2019-12-27 09:00:00,6.85544,1.20992,6.961390953,0.92544,0.26992000000000005,0.964,5.93,0.9400000000000001,6.0040403063,6.7475631779,1.9680392602,7.0287116436,0.92544,0.26992000000000005,0.964,5.8221231779,1.6981192602,6.0647116436
2019-12-27 09:30:00,7.34496,1.5097800000000001,7.4985247249,0.9249600000000001,0.26978,0.9635,6.42,1.24,6.5386542958,7.3529538853,2.1446115499,7.6593269638,0.9249600000000001,0.26978,0.9635,6.4279938853,1.8748315499000001,6.6958269638
2019-12-27 10:00:00,7.70544,1.02992,7.7739655775,0.92544,0.26992000000000005,0.964,6.78,0.76,6.8224628983999995,7.5788459703,2.2104967413,7.8946312191,0.92544,0.26992000000000005,0.964,6.6534059703,1.9405767413000001,6.9306312191
2019-12-27 10:30:00,7.99176,1.06468,8.0623676051,0.94176,0.27468000000000004,0.981,7.05,0.79,7.0941243293,7.8710908092,2.2957348194,8.1990529263,0.94176,0.27468000000000004,0.981,6.9293308092,2.0210548194,7.2180529263
2019-12-27 11:00:00,8.50736,1.1629800000000001,8.5864833692,1.3473600000000001,0.39298000000000005,1.4035,7.16,0.77,7.2012846076,8.376056541,2.4430164911,8.7250588969,1.3473600000000001,0.39298000000000005,1.4035,7.028696541,2.0500364911,7.3215588969
2019-12-27 11:30:00,8.57488,1.2068400000000001,8.6593896898,1.3948800000000001,0.40684000000000003,1.453,7.18,0.8,7.2244307734,8.5450768845,2.4923140913,8.9011217546,1.3948800000000001,0.40684000000000003,1.453,7.1501968845,2.0854740913,7.4481217546
2019-12-27 12:00:00,8.61064,1.10852,8.6817013194,1.40064,0.40852000000000005,1.459,7.21,0.7000000000000001,7.2439008828,8.5089075094,2.4817646902,8.8634453222,1.40064,0.40852000000000005,1.459,7.1082675094,2.0732446902,7.4044453222
2019-12-27 12:30:00,8.61064,1.17852,8.690916557,1.40064,0.40852000000000005,1.459,7.21,0.77,7.250999931,8.5552759783,2.495288827,8.9117458107,1.40064,0.40852000000000005,1.459,7.1546359783,2.086768827,7.4527458107
2019-12-27 13:00:00,8.61112,1.17866,8.6914111081,1.4011200000000001,0.40866,1.4595,7.21,0.77,7.250999931,8.5810703026,2.5028121716,8.938614898600001,1.4011200000000001,0.40866,1.4595,7.1799503026,2.0941521716000002,7.4791148986
2019-12-27 13:30:00,8.57112,1.17866,8.6517823279,1.4011200000000001,0.40866,1.4595,7.17,0.77,7.2112273574,8.479608152,2.4732190443,8.8329251583,1.4011200000000001,0.40866,1.4595,7.078488152,2.0645590443,7.3734251583
2019-12-27 14:00:00,8.51112,1.17866,8.5923456082,1.4011200000000001,0.40866,1.4595,7.11,0.77,7.1515732535,8.4651857945,2.4690125234,8.8179018692,1.4011200000000001,0.40866,1.4595,7.0640657945,2.0603525234,7.3584018692
2019-12-27 14:30:00,8.41112,1.20866,8.497517205,1.4011200000000001,0.40866,1.4595,7.01,0.8,7.0555013996,8.3202550436,2.4267410544,8.6669323371,1.4011200000000001,0.40866,1.4595,6.9191350436,2.0180810544,7.2074323371
2019-12-27 15:00:00,8.41208,1.2289400000000001,8.5013753858,1.40208,0.40894,1.4605000000000001,7.01,0.8200000000000001,7.0577971067,8.2968089235,2.4199026027,8.6425092954,1.40208,0.40894,1.4605000000000001,6.8947289235,2.0109626027,7.1820092954
2019-12-27 15:30:00,8.08168,1.14674,8.1626321888,1.05168,0.30674,1.0955,7.03,0.84,7.0800070621,7.9717162643,2.3250839104,8.3038711087,1.05168,0.30674,1.0955,6.9200362643,2.0183439104,7.2083711087
2019-12-27 16:00:00,8.08552,1.77286,8.2776002712,0.9355200000000001,0.27286000000000005,0.9745,7.15,1.5,7.3056484996,8.1451455707,2.3756674581,8.4845266361,0.9355200000000001,0.27286000000000005,0.9745,7.2096255707,2.1028074581,7.5100266361
2019-12-27 16:30:00,8.5,1.15,8.5774413434,0.96,0.28,1.0,7.54,0.87,7.5900263504000005,8.3279319661,2.4289801568,8.6749291314,0.96,0.28,1.0,7.3679319661000005,2.1489801568,7.6749291314
2019-12-27 17:00:00,8.62504,1.04272,8.6878409286,0.9350400000000001,0.27272,0.974,7.69,0.77,7.7284539204,8.4967643413,2.4782229329,8.8507961889,0.9350400000000001,0.27272,0.974,7.5617243413,2.2055029329,7.8767961889
2019-12-27 17:30:00,8.66216,1.04188,8.7245933888,0.9321600000000001,0.27188,0.971,7.73,0.77,7.7682559175,8.481585007,2.473795627,8.8349843823,0.9321600000000001,0.27188,0.971,7.549425007,2.201915627,7.8639843823
2019-12-27 18:00:00,8.47608,1.00594,8.5355636867,0.94608,0.27594,0.9855,7.53,0.73,7.5653023733,8.283295306,2.4159611309,8.6284326104,0.94608,0.27594,0.9855,7.337215306,2.1400211309,7.6429326104
2019-12-27 18:30:00,8.40536,1.06948,8.4731259993,1.0953600000000001,0.31948000000000004,1.141,7.31,0.75,7.3483739698,8.262231296,2.4098174613,8.6064909333,1.0953600000000001,0.31948000000000004,1.141,7.166871296,2.0903374613,7.4654909333
2019-12-27 19:00:00,8.13776,1.18018,8.2228925963,1.09776,0.32018,1.1435,7.04,0.86,7.0923338895,7.986970194,2.3295329732,8.3197606187,1.09776,0.32018,1.1435,6.889210194,2.0093529732,7.1762606187
2019-12-27 19:30:00,8.09704,0.8562200000000001,8.1421845625,1.18704,0.34622,1.2365,6.91,0.51,6.928794989,7.841492517,2.2871019841,8.1682213719,1.18704,0.34622,1.2365,6.654452517,1.9408819841,6.9317213719
2019-12-27 20:00:00,8.05776,1.25018,8.1541674161,1.33776,0.39018,1.3935,6.72,0.86,6.7748062703,7.8806141279,2.298512454,8.2089730499,1.33776,0.39018,1.3935,6.5428541279,1.908332454,6.8154730499
2019-12-27 20:30:00,7.98352,1.29936,8.0885677348,1.40352,0.40936000000000006,1.462,6.58,0.89,6.6399171682,7.8056175918,2.2766384643,8.1308516581,1.40352,0.40936000000000006,1.462,6.4020975918,1.8672784643,6.6688516581
2019-12-27 21:00:00,7.844,1.2995,7.950914177,1.404,0.40950000000000003,1.4625,6.44,0.89,6.5012075801,7.6213222454,2.2228856549,7.9388773389,1.404,0.40950000000000003,1.4625,6.2173222454,1.8133856549,6.4763773389
2019-12-27 21:30:00,7.424,1.3595000000000002,7.5474509770000004,1.404,0.40950000000000003,1.4625,6.02,0.9500000000000001,6.0944975183,7.2592784547,2.1172895493,7.5617483903,1.404,0.40950000000000003,1.4625,5.8552784547000005,1.7077895493000002,6.0992483903
2019-12-27 22:00:00,7.084,1.4495,7.2307749412,1.404,0.40950000000000003,1.4625,5.68,1.04,5.7744263784,6.9712895633,2.0332927893,7.2617599617,1.404,0.40950000000000003,1.4625,5.5672895633,1.6237927893,5.7992599617
2019-12-27 22:30:00,6.814,1.4495,6.9664658364,1.404,0.40950000000000003,1.4625,5.41,1.04,5.5090561805,6.670727812,1.9456289452000002,6.9486748042,1.404,0.40950000000000003,1.4625,5.266727812,1.5361289452,5.4861748042
2019-12-27 23:00:00,6.47352,1.46936,6.6381834865,1.40352,0.40936000000000006,1.462,5.07,1.06,5.1796235384,6.3199423375,1.8433165151000002,6.5832732682,1.40352,0.40936000000000006,1.462,4.9164223375,1.4339565151,5.1212732682
2019-12-27 23:30:00,6.114,1.4995,6.2951962837,1.404,0.40950000000000003,1.4625,4.71,1.09,4.8344803237,6.0190315297,1.7555508628,6.2698245101,1.404,0.40950000000000003,1.4625,4.6150315296999995,1.3460508628,4.8073245101
2019-12-28 00:00:00,5.914,1.4995,6.1011389306,1.404,0.40950000000000003,1.4625,4.51,1.09,4.6398491355,5.8267750540000005,1.6994760574,6.0695573479,1.404,0.40950000000000003,1.4625,4.422775054,1.2899760574,4.6070573479
2019-12-28 00:30:00,5.83256,1.54908,6.0347663584,1.40256,0.40908000000000005,1.461,4.43,1.1400000000000001,4.5743305521,5.8096930556,1.6944938079,6.0517635996,1.40256,0.40908000000000005,1.461,4.4071330556,1.2854138079,4.5907635996
2019-12-28 01:00:00,6.184,1.5495,6.3751710761,1.404,0.40950000000000003,1.4625,4.78,1.1400000000000001,4.9140614567,6.1147177205,1.7834593350999999,6.3694976255,1.404,0.40950000000000003,1.4625,4.7107177205,1.3739593351,4.9069976255
2019-12-28 01:30:00,6.10352,1.54936,6.2971003486,1.40352,0.40936000000000006,1.462,4.7,1.1400000000000001,4.8362795618,6.0351511167,1.760252409,6.2866157465,1.40352,0.40936000000000006,1.462,4.6316311167,1.350892409,4.8246157465
2019-12-28 02:00:00,6.004,1.5495,6.2007230425,1.404,0.40950000000000003,1.4625,4.6,1.1400000000000001,4.739156043,5.9570506597,1.7374731091000002,6.2052611038,1.404,0.40950000000000003,1.4625,4.5530506597,1.3279731091,4.7427611038
2019-12-28 02:30:00,5.93352,1.54936,6.1324689971,1.40352,0.40936000000000006,1.462,4.53,1.1400000000000001,4.6712418049,5.8778122864,1.7143619169000002,6.1227211317,1.40352,0.40936000000000006,1.462,4.4742922864,1.3050019169,4.6607211317
2019-12-28 03:00:00,5.80352,1.54936,6.0067762402,1.40352,0.40936000000000006,1.462,4.4,1.1400000000000001,4.5452832695000005,5.7892598725,1.6885341295,6.0304790339,1.40352,0.40936000000000006,1.462,4.3857398725,1.2791741295,4.5684790339
2019-12-28 03:30:00,5.73304,1.54922,5.9386724316,1.40304,0.40922000000000003,1.4615,4.33,1.1400000000000001,4.4775551365,5.6865106139,1.6585655957,5.9234485561,1.40304,0.40922000000000003,1.4615,4.2834706139,1.2493455957,4.4619485561
2019-12-28 04:00:00,5.55304,1.54922,5.7650963435,1.40304,0.40922000000000003,1.4615,4.15,1.1400000000000001,4.3037309395,5.4890375337,1.6009692807,5.717747431,1.40304,0.40922000000000003,1.4615,4.0859975337,1.1917492807,4.256247431
2019-12-28 04:30:00,5.45304,1.54922,5.6688383157,1.40304,0.40922000000000003,1.4615,4.05,1.1400000000000001,4.2073863621,5.3924178646,1.5727885438,5.6171019422,1.40304,0.40922000000000003,1.4615,3.9893778645999998,1.1635685438,4.1556019422
2019-12-28 05:00:00,5.38304,1.54922,5.6015357046,1.40304,0.40922000000000003,1.4615,3.98,1.1400000000000001,4.1400483089,5.3391035117,1.5572385242,5.561566158,1.40304,0.40922000000000003,1.4615,3.9360635117,1.1480185242,4.100066158
2019-12-28 05:30:00,5.38304,1.54922,5.6015357046,1.40304,0.40922000000000003,1.4615,3.98,1.1400000000000001,4.1400483089,5.3717679391,1.5667656489000001,5.5955916033,1.40304,0.40922000000000003,1.4615,3.9687279391,1.1575456489,4.1340916033
2019-12-28 06:00:00,5.494,1.5295,5.7029296199,1.404,0.40950000000000003,1.4625,4.09,1.12,4.2405777908,5.4657014889,1.5941629343,5.693439051,1.404,0.40950000000000003,1.4625,4.0617014889,1.1846629343,4.230939051
2019-12-28 06:30:00,5.734,1.5095,5.929363056,1.404,0.40950000000000003,1.4625,4.33,1.1,4.4675384721,5.7194589596,1.6681755299,5.9577697496,1.404,0.40950000000000003,1.4625,4.3154589596,1.2586755299,4.4952697496
2019-12-28 07:00:00,5.904,1.5895000000000001,6.1142232745,1.404,0.40950000000000003,1.4625,4.5,1.18,4.6521392928,5.9020070273,1.7214187163,6.1479239867,1.404,0.40950000000000003,1.4625,4.4980070273,1.3119187163000001,4.6854239867
2019-12-28 07:30:00,6.204,1.3895,6.357698188,1.404,0.40950000000000003,1.4625,4.8,0.98,4.8990203102,6.1284287455,1.7874583841,6.3837799433,1.404,0.40950000000000003,1.4625,4.7244287455,1.3779583841,4.9212799433
2019-12-28 08:00:00,6.324,1.3595000000000002,6.4684786658,1.404,0.40950000000000003,1.4625,4.92,0.9500000000000001,5.0108781665,6.271046585,1.829055254,6.5323401926999995,1.404,0.40950000000000003,1.4625,4.867046585,1.419555254,5.0698401927
2019-12-28 08:30:00,6.67304,1.44922,6.8285943978,1.40304,0.40922000000000003,1.4615,5.27,1.04,5.3716384837,6.643803345,1.9377759756000001,6.9206284844,1.40304,0.40922000000000003,1.4615,5.240763345,1.5285559756,5.4591284844
2019-12-28 09:00:00,7.13304,1.30922,7.2521939198,1.40304,0.40922000000000003,1.4615,5.73,0.9,5.8002499946,6.9797459890999995,2.0357592468,7.2705687386,1.40304,0.40922000000000003,1.4615,5.5767059891,1.6265392468000002,5.8090687386
2019-12-28 09:30:00,7.50304,1.28922,7.6129953008,1.40304,0.40922000000000003,1.4615,6.1,0.88,6.163148546,7.3360367661,2.1396773901,7.6417049647,1.40304,0.40922000000000003,1.4615,5.9329967661000005,1.7304573901,6.1802049647
2019-12-28 10:00:00,7.76352,1.28936,7.8698597192,1.40352,0.40936000000000006,1.462,6.36,0.88,6.420591873,7.6748012537,2.238483699,7.9945846393,1.40352,0.40936000000000006,1.462,6.2712812537,1.8291236990000002,6.5325846392999996
2019-12-28 10:30:00,7.76352,1.8493600000000001,7.9807502905,1.40352,0.40936000000000006,1.462,6.36,1.44,6.5209815211999995,7.9457126785,2.3174995312,8.2767840401,1.40352,0.40936000000000006,1.462,6.5421926785,1.9081395312,6.8147840401
2019-12-28 11:00:00,7.76352,1.9393600000000002,8.0020847284,1.40352,0.40936000000000006,1.462,6.36,1.53,6.5414447945,7.980697666,2.3277034859,8.3132267355,1.40352,0.40936000000000006,1.462,6.577177666,1.9183434859,6.8512267355
2019-12-28 11:30:00,7.864,1.9595,8.1044516317,1.404,0.40950000000000003,1.4625,6.46,1.55,6.6433500585,8.0443219754,2.3462605762,8.3795020577,1.404,0.40950000000000003,1.4625,6.6403219754,1.9367605762000002,6.9170020576999995
2019-12-28 12:00:00,7.914,1.9195000000000002,8.1434560384,1.404,0.40950000000000003,1.4625,6.51,1.51,6.6828287424,8.1232712345,2.3692874434,8.4617408693,1.404,0.40950000000000003,1.4625,6.7192712345,1.9597874434,6.9992408693
2019-12-28 12:30:00,8.034,1.8995000000000002,8.2554985464,1.404,0.40950000000000003,1.4625,6.63,1.49,6.7953660681,8.2230080963,2.3983773614,8.5656334336,1.404,0.40950000000000003,1.4625,6.8190080963,1.9888773614000002,7.1031334336
2019-12-28 13:00:00,8.064,1.9495,8.2963031677,1.404,0.40950000000000003,1.4625,6.66,1.54,6.8357296611,8.314136139,2.4249563739,8.6605584781,1.404,0.40950000000000003,1.4625,6.9101361390000005,2.0154563739,7.1980584781
2019-12-28 13:30:00,8.094,1.9395,8.3231301954,1.404,0.40950000000000003,1.4625,6.69,1.53,6.8627254061,8.2590835276,2.4088993622,8.603212008,1.404,0.40950000000000003,1.4625,6.8550835276,1.9993993622000001,7.140712008
2019-12-28 14:00:00,8.004,1.9595,8.2403674827,1.404,0.40950000000000003,1.4625,6.6,1.55,6.7795648828,8.1851106029,2.3873239259,8.526156878,1.404,0.40950000000000003,1.4625,6.7811106029,1.9778239259000001,7.063656878
2019-12-28 14:30:00,7.914,1.9895,8.16023935,1.404,0.40950000000000003,1.4625,6.51,1.58,6.6989924616,8.0823852468,2.3573623637,8.4191512988,1.404,0.40950000000000003,1.4625,6.6783852468,1.9478623637,6.9566512988
2019-12-28 15:00:00,7.914,1.7495,8.10506917,1.404,0.40950000000000003,1.4625,6.51,1.34,6.6464802715,7.9789643545,2.3271979367,8.3114212026,1.404,0.40950000000000003,1.4625,6.5749643545000005,1.9176979367,6.8489212026
2019-12-28 15:30:00,8.02304,1.26922,8.1228129518,1.40304,0.40922000000000003,1.4615,6.62,0.86,6.6756273112999995,7.9168222786,2.3090731646,8.2466898736,1.40304,0.40922000000000003,1.4615,6.5137822786,1.8998531646,6.7851898736
2019-12-28 16:00:00,8.16352,1.24936,8.2585688349,1.40352,0.40936000000000006,1.462,6.76,0.84,6.8119894304,8.0274600449,2.3413425131,8.3619375467,1.40352,0.40936000000000006,1.462,6.6239400449,1.9319825131,6.8999375467
2019-12-28 16:30:00,8.53352,1.24936,8.624492101,1.40352,0.40936000000000006,1.462,7.13,0.84,7.1793105519000004,8.3248103245,2.428069678,8.6716774214,1.40352,0.40936000000000006,1.462,6.9212903245,2.018709678,7.2096774214
2019-12-28 17:00:00,8.69352,1.21936,8.7786177044,1.40352,0.40936000000000006,1.462,7.29,0.81,7.3348619619,8.5534987292,2.4947704627,8.9098945096,1.40352,0.40936000000000006,1.462,7.1499787292,2.0854104627,7.4478945096
2019-12-28 17:30:00,8.90352,0.60936,8.9243480434,1.40352,0.40936000000000006,1.462,7.5,0.2,7.5026661928,8.5726333734,2.5003514006,8.9298264307,1.40352,0.40936000000000006,1.462,7.1691133734,2.0909914006,7.4678264307
2019-12-28 18:00:00,8.824,0.4595,8.8359558764,1.404,0.40950000000000003,1.4625,7.42,0.05,7.4201684617,8.4768995861,2.4724290460000002,8.8301037355,1.404,0.40950000000000003,1.4625,7.0728995861,2.062929046,7.3676037355
2019-12-28 18:30:00,8.674,0.4595,8.6861623431,1.404,0.40950000000000003,1.4625,7.27,0.05,7.2701719374,8.3088455413,2.4234132829,8.6550474389,1.404,0.40950000000000003,1.4625,6.9048455413,2.0139132829,7.1925474389
2019-12-28 19:00:00,8.444,0.41950000000000004,8.4544140099,1.404,0.40950000000000003,1.4625,7.04,0.01,7.0400071023,8.1157889413,2.3671051079,8.4539468138,1.404,0.40950000000000003,1.4625,6.7117889413,1.9576051079,6.9914468138
2019-12-28 19:30:00,8.094,0.7795000000000001,8.1314485948,1.404,0.40950000000000003,1.4625,6.69,0.37,6.7002238769,7.8175352794,2.2801144564999998,8.143265916,1.404,0.40950000000000003,1.4625,6.4135352794,1.8706144565,6.680765916
2019-12-28 20:00:00,7.83352,1.29936,7.9405523737,1.40352,0.40936000000000006,1.462,6.43,0.89,6.4913018725,7.7544340771,2.2617099391,8.077535497,1.40352,0.40936000000000006,1.462,6.3509140771,1.8523499391,6.615535497
2019-12-28 20:30:00,7.6435200000000005,1.31936,7.7565526363,1.40352,0.40936000000000006,1.462,6.24,0.91,6.3060050745,7.5313965921,2.1966573394,7.8452047834,1.40352,0.40936000000000006,1.462,6.1278765921,1.7872973394,6.3832047834
2019-12-28 21:00:00,7.42352,1.31936,7.5398514574,1.40352,0.40936000000000006,1.462,6.02,0.91,6.0883905919,7.2777041357,2.1226637062,7.580941808,1.40352,0.40936000000000006,1.462,5.8741841357,1.7133037062,6.118941808
2019-12-28 21:30:00,7.154,1.8995000000000002,7.4018792377,1.404,0.40950000000000003,1.4625,5.75,1.49,5.9399158243,7.2626849691,2.118283116,7.5652968428000005,1.404,0.40950000000000003,1.4625,5.8586849691000005,1.708783116,6.1027968428
2019-12-28 22:00:00,6.914,1.4095,7.0562090566,1.404,0.40950000000000003,1.4625,5.51,1.0,5.6000089286,6.8317390334,1.9925905514000002,7.1163948264,1.404,0.40950000000000003,1.4625,5.4277390334,1.5830905514,5.6538948264
2019-12-28 22:30:00,6.644,1.4595,6.8024169418,1.404,0.40950000000000003,1.4625,5.24,1.05,5.3441650424,6.5606618306,1.9135263672,6.8340227402,1.404,0.40950000000000003,1.4625,5.1566618306,1.5040263672,5.3715227402
2019-12-28 23:00:00,6.41352,0.9593600000000001,6.4848755115,1.40352,0.40936000000000006,1.462,5.01,0.55,5.0400992054,6.2132630835,1.8122017327000002,6.4721490453,1.40352,0.40936000000000006,1.462,4.8097430835,1.4028417327,5.0101490453
2019-12-28 23:30:00,6.11352,1.09936,6.2115794449,1.40352,0.40936000000000006,1.462,4.71,0.6900000000000001,4.7602731014,5.936497715,1.7314785002000002,6.1838517865,1.40352,0.40936000000000006,1.462,4.532977715,1.3221185002,4.7218517865
2019-12-29 00:00:00,5.854,1.5295,6.0505112387,1.404,0.40950000000000003,1.4625,4.45,1.12,4.5887797942,5.7927238774,1.6895444642,6.0340873723,1.404,0.40950000000000003,1.4625,4.3887238774,1.2800444642,4.5715873723
2019-12-29 00:30:00,5.85352,1.54936,6.0550980834,1.40352,0.40936000000000006,1.462,4.45,1.1400000000000001,4.5937022106,5.8483972417,1.7057825288,6.0920804601,1.40352,0.40936000000000006,1.462,4.4448772417,1.2964225288,4.6300804601
2019-12-29 01:00:00,6.11304,1.54922,6.3062937332,1.40304,0.40922000000000003,1.4615,4.71,1.1400000000000001,4.8459983492,6.0404688588,1.7618034171999999,6.2921550613,1.40304,0.40922000000000003,1.4615,4.6374288588,1.3525834172,4.8306550613
2019-12-29 01:30:00,6.11304,1.54922,6.3062937332,1.40304,0.40922000000000003,1.4615,4.71,1.1400000000000001,4.8459983492,6.0528024462,1.7654007135,6.3050025482,1.40304,0.40922000000000003,1.4615,4.6497624462000005,1.3561807135000001,4.8435025482
2019-12-29 02:00:00,6.01304,1.54922,6.2094067873,1.40304,0.40922000000000003,1.4615,4.61,1.1400000000000001,4.7488630218,5.9618062611,1.7388601595000002,6.2102148553,1.40304,0.40922000000000003,1.4615,4.5587662611,1.3296401595,4.7487148553
2019-12-29 02:30:00,5.92352,1.56936,6.1278854428,1.40352,0.40936000000000006,1.462,4.52,1.16,4.6664761866,5.8708356412,1.712327062,6.1154537929,1.40352,0.40936000000000006,1.462,4.4673156412,1.302967062,4.6534537929
2019-12-29 03:00:00,5.78352,1.56936,5.9926617125,1.40352,0.40936000000000006,1.462,4.38,1.16,4.5310043037,5.7769025075,1.684929898,6.0176067787,1.40352,0.40936000000000006,1.462,4.3733825075,1.275569898,4.5556067787
2019-12-29 03:30:00,5.68352,1.53936,5.8882959165,1.40352,0.40936000000000006,1.462,4.28,1.13,4.4266578815,5.6415491386,1.6454518321,5.876613686,1.40352,0.40936000000000006,1.462,4.2380291386,1.2360918321,4.414613686
2019-12-29 04:00:00,5.53352,1.53936,5.7436462983,1.40352,0.40936000000000006,1.462,4.13,1.13,4.2817986875,5.4988686128,1.6038366787,5.7279881383,1.40352,0.40936000000000006,1.462,4.0953486128,1.1944766787,4.2659881383
2019-12-29 04:30:00,5.40304,1.53922,5.618010275,1.40304,0.40922000000000003,1.4615,4.0,1.13,4.1565490494,5.3427863782,1.5583126936,5.5654024773,1.40304,0.40922000000000003,1.4615,3.9397463782,1.1490926936,4.1039024773
2019-12-29 05:00:00,5.38304,1.53922,5.5987782462,1.40304,0.40922000000000003,1.4615,3.98,1.13,4.1373058867,5.3393060369,1.5572975941,5.5617771218000005,1.40304,0.40922000000000003,1.4615,3.9362660369,1.1480775941,4.1002771218
2019-12-29 05:30:00,5.34304,1.53922,5.5603304443,1.40304,0.40922000000000003,1.4615,3.94,1.13,4.0988412997,5.3253846716,1.5532371959,5.5472756996,1.40304,0.40922000000000003,1.4615,3.9223446716,1.1440171959,4.0857756996
2019-12-29 06:00:00,5.40304,1.53922,5.618010275,1.40304,0.40922000000000003,1.4615,4.0,1.13,4.1565490494,5.3818172148,1.5696966876,5.6060595987,1.40304,0.40922000000000003,1.4615,3.9787772148,1.1604766876000001,4.1445595987
2019-12-29 06:30:00,5.634,1.5195,5.8353094390999996,1.404,0.40950000000000003,1.4625,4.23,1.11,4.3732139211,5.5738190379,1.6256972194000001,5.8060614978,1.404,0.40950000000000003,1.4625,4.1698190379,1.2161972194,4.3435614978
2019-12-29 07:00:00,5.714,1.7795,5.9846818002,1.404,0.40950000000000003,1.4625,4.31,1.37,4.5224993090000005,5.7507233358,1.6772943062999999,5.9903368081,1.404,0.40950000000000003,1.4625,4.3467233358,1.2677943063,4.5278368081
2019-12-29 07:30:00,5.864,2.1695,6.2524576168,1.404,0.40950000000000003,1.4625,4.46,1.76,4.7947054133,6.0902189842,1.7763138704,6.3439781085,1.404,0.40950000000000003,1.4625,4.6862189842,1.3668138704000001,4.8814781085
2019-12-29 08:00:00,6.004,2.1695,6.3839444116,1.404,0.40950000000000003,1.4625,4.6,1.76,4.9252005035,6.2138007816,1.8123585613,6.4727091475,1.404,0.40950000000000003,1.4625,4.8098007816,1.4028585613,5.0102091475
2019-12-29 08:30:00,6.30352,1.53936,6.4887590185,1.40352,0.40936000000000006,1.462,4.9,1.13,5.0286081573,6.3284129805,1.8457871193000002,6.5920968546,1.40352,0.40936000000000006,1.462,4.9248929805,1.4364271193,5.1300968546
2019-12-29 09:00:00,6.53352,1.48936,6.7011250399,1.40352,0.40936000000000006,1.462,5.13,1.08,5.2424517165,6.5127249132,1.8995447664,6.7840884513,1.40352,0.40936000000000006,1.462,5.1092049132,1.4901847664,5.3220884513
2019-12-29 09:30:00,6.90304,2.08922,7.2122674278,1.40304,0.40922000000000003,1.4615,5.5,1.6800000000000002,5.7508608051,7.1051814411,2.072344587,7.4012306679,1.40304,0.40922000000000003,1.4615,5.7021414411,1.663124587,5.9397306679
2019-12-29 10:00:00,7.29304,2.04922,7.5754692957,1.40304,0.40922000000000003,1.4615,5.89,1.6400000000000001,6.1140575725,7.5128936751,2.1912606552,7.8259309115,1.40304,0.40922000000000003,1.4615,6.1098536751,1.7820406551999999,6.3644309115
2019-12-29 10:30:00,7.60448,1.42964,7.7376990508,1.40448,0.40964000000000006,1.463,6.2,1.02,6.2833430592,7.6355669778,2.2270403685,7.9537156019,1.40448,0.40964000000000006,1.463,6.2310869778,1.8174003685,6.4907156019
2019-12-29 11:00:00,7.764,1.2595,7.8654965673,1.404,0.40950000000000003,1.4625,6.36,0.85,6.4165489167,7.6917145638,2.2434167478,8.0122026706,1.404,0.40950000000000003,1.4625,6.2877145638,1.8339167478,6.5497026706
2019-12-29 11:30:00,8.014,1.2595,8.1123693364,1.404,0.40950000000000003,1.4625,6.61,0.85,6.6644279574,7.9359940862,2.3146649418,8.2666605064,1.404,0.40950000000000003,1.4625,6.5319940862,1.9051649418,6.8041605064
2019-12-29 12:00:00,8.044,0.9695,8.1022136636,1.404,0.40950000000000003,1.4625,6.64,0.56,6.6635726153,7.8963658168,2.3031066966,8.2253810592,1.404,0.40950000000000003,1.4625,6.4923658168,1.8936066966,6.7628810592
2019-12-29 12:30:00,8.19352,0.13936,8.194705071,1.40352,0.40936000000000006,1.462,6.79,-0.27,6.7953660681,7.9556922841,2.3204102495,8.2871794626,1.40352,0.40936000000000006,1.462,6.5521722841,1.9110502495000001,6.8251794626
2019-12-29 13:00:00,8.154,0.3995,8.1637807571,1.404,0.40950000000000003,1.4625,6.75,-0.01,6.7500074074,7.8952206679,2.3027726948,8.2241881958,1.404,0.40950000000000003,1.4625,6.4912206679,1.8932726948,6.7616881958
2019-12-29 13:30:00,8.044,0.3995,8.0539143433,1.404,0.40950000000000003,1.4625,6.64,-0.01,6.6400075301,7.8149712899,2.2793666262,8.1405950937,1.404,0.40950000000000003,1.4625,6.4109712899,1.8698666261999999,6.6780950937
2019-12-29 14:00:00,7.924,0.3995,7.9340642958,1.404,0.40950000000000003,1.4625,6.52,-0.01,6.5200076687,7.6265734354,2.224417252,7.9443473286,1.404,0.40950000000000003,1.4625,6.2225734354,1.814917252,6.4818473286
2019-12-29 14:30:00,7.724,0.41950000000000004,7.7353833939,1.404,0.40950000000000003,1.4625,6.32,0.01,6.3200079114,7.4576539195,2.1751490599,7.7683894995,1.404,0.40950000000000003,1.4625,6.0536539195,1.7656490598999999,6.3058894995
2019-12-29 15:00:00,7.78448,0.41964,7.7957826163,1.40448,0.40964000000000006,1.463,6.38,0.01,6.380007837,7.5565132969,2.2039830449,7.8713680176,1.40448,0.40964000000000006,1.463,6.1520332969,1.7943430449000002,6.4083680176
2019-12-29 15:30:00,7.874,0.41950000000000004,7.8851668499,1.404,0.40950000000000003,1.4625,6.47,0.01,6.470007728,7.5903987368,2.2138662982,7.9066653508,1.404,0.40950000000000003,1.4625,6.1863987368,1.8043662982000002,6.4441653508
2019-12-29 16:00:00,8.034,0.41950000000000004,8.0449447636,1.404,0.40950000000000003,1.4625,6.63,0.01,6.6300075415,7.7114960251,2.2491863407,8.0328083595,1.404,0.40950000000000003,1.4625,6.3074960251,1.8396863407000001,6.5703083595
2019-12-29 16:30:00,8.15352,1.43936,8.2795921156,1.40352,0.40936000000000006,1.462,6.75,1.03,6.8281329805,8.104819697,2.363905745,8.4425205177,1.40352,0.40936000000000006,1.462,6.701299697,1.9545457450000001,6.9805205177000005
2019-12-29 17:00:00,8.47304,1.31922,8.5751238038,1.40304,0.40922000000000003,1.4615,7.07,0.91,7.1283237861,8.4936557223,2.4773162523,8.8475580441,1.40304,0.40922000000000003,1.4615,7.0906157223,2.0680962523,7.3860580441
2019-12-29 17:30:00,8.60304,1.28922,8.6991025658,1.40304,0.40922000000000003,1.4615,7.2,0.88,7.2535784272,8.530052068,2.4879318532,8.8854709042,1.40304,0.40922000000000003,1.4615,7.127012068,2.0787118532,7.4239709042
2019-12-29 18:00:00,8.54304,1.28922,8.6397697105,1.40304,0.40922000000000003,1.4615,7.14,0.88,7.1940252988,8.434676316200001,2.4601139256,8.7861211627,1.40304,0.40922000000000003,1.4615,7.0316363162,2.0508939256,7.3246211627
2019-12-29 18:30:00,8.37304,1.27922,8.4701949594,1.40304,0.40922000000000003,1.4615,6.97,0.87,7.0240871293,8.3034507707,2.4218398081,8.6494278862,1.40304,0.40922000000000003,1.4615,6.9004107707,2.0126198081,7.1879278862
2019-12-29 19:00:00,8.15304,1.27922,8.2527852904,1.40304,0.40922000000000003,1.4615,6.75,0.87,6.8058357312,8.0754063564,2.355326854,8.4118816213,1.40304,0.40922000000000003,1.4615,6.6723663563999995,1.946106854,6.9503816213
2019-12-29 19:30:00,8.07304,1.3792200000000001,8.1900074878,1.40304,0.40922000000000003,1.4615,6.67,0.97,6.7401632028,8.0007058041,2.3335391929,8.3340685459,1.40304,0.40922000000000003,1.4615,6.5976658041,1.9243191929,6.8725685459
2019-12-29 20:00:00,7.85352,1.42936,7.9825338333,1.40352,0.40936000000000006,1.462,6.45,1.02,6.5301531376,7.810291136,2.2780015813,8.1357199333,1.40352,0.40936000000000006,1.462,6.406771136,1.8686415813,6.6737199333
2019-12-29 20:30:00,7.77352,1.3593600000000001,7.891481027,1.40352,0.40936000000000006,1.462,6.37,0.9500000000000001,6.4404502948,7.6763368207,2.2389315727,7.9961841882,1.40352,0.40936000000000006,1.462,6.2728168207,1.8295715727,6.5341841882
2019-12-29 21:00:00,7.434,1.4795,7.5797939451000005,1.404,0.40950000000000003,1.4625,6.03,1.07,6.1241979067,7.4380658382,2.1694358695,7.7479852481,1.404,0.40950000000000003,1.4625,6.0340658382,1.7599358695,6.2854852481
2019-12-29 21:30:00,7.14352,2.14936,7.45986772,1.40352,0.40936000000000006,1.462,5.74,1.74,5.9979329773,7.3799474551,2.1524846744,7.6874452657,1.40352,0.40936000000000006,1.462,5.9764274551,1.7431246744000002,6.2254452657
2019-12-29 22:00:00,6.92352,2.14936,7.2494742982,1.40352,0.40936000000000006,1.462,5.52,1.74,5.7877456751,7.1404011703,2.082617008,7.4379178858,1.40352,0.40936000000000006,1.462,5.7368811703,1.673257008,5.9759178858
2019-12-29 22:30:00,6.67352,2.18936,7.0234725314,1.40352,0.40936000000000006,1.462,5.27,1.78,5.5624904494,6.8353236716,1.9936360709,7.1201288246,1.40352,0.40936000000000006,1.462,5.4318036716,1.5842760709,5.6581288246
2019-12-29 23:00:00,6.43352,1.9993600000000002,6.7370334718,1.40352,0.40936000000000006,1.462,5.03,1.5899999999999999,5.2753198955,6.5332946932,1.9055442855,6.8055153054,1.40352,0.40936000000000006,1.462,5.1297746932,1.4961842855,5.3435153054
2019-12-29 23:30:00,6.11304,1.52922,6.3014103064,1.40304,0.40922000000000003,1.4615,4.71,1.12,4.8413324612,6.0359095469,1.7604736178,6.287405778,1.40304,0.40922000000000003,1.4615,4.6328695469,1.3512536178,4.825905778
2019-12-30 00:00:00,5.91352,1.6493600000000002,6.139226922,1.40352,0.40936000000000006,1.462,4.51,1.24,4.6773603667,5.9282224474,1.7290648805000002,6.175231716,1.40352,0.40936000000000006,1.462,4.5247024474,1.3197048805,4.713231716
2019-12-30 00:30:00,5.80352,2.26936,6.2314395769,1.40352,0.40936000000000006,1.462,4.4,1.8599999999999999,4.7769864978,6.0598093125,1.7674443828,6.3123013672,1.40352,0.40936000000000006,1.462,4.6562893125,1.3580843828,4.8503013672
2019-12-30 01:00:00,6.17304,1.6492200000000001,6.3895500194,1.40304,0.40922000000000003,1.4615,4.77,1.24,4.9285393374,6.1339379137,1.7890652248,6.3895186601,1.40304,0.40922000000000003,1.4615,4.7308979137,1.3798452248,4.9280186601
2019-12-30 01:30:00,6.21352,1.59936,6.4160566706,1.40352,0.40936000000000006,1.462,4.8100000000000005,1.19,4.9550176589,6.1263481643,1.7868515479,6.3816126712,1.40352,0.40936000000000006,1.462,4.7228281643,1.3774915479,4.9196126712
2019-12-30 02:00:00,6.044,2.2095000000000002,6.4352021142,1.404,0.40950000000000003,1.4625,4.64,1.8,4.9769066698,6.1886903127,1.8050346744999999,6.446552409,1.404,0.40950000000000003,1.4625,4.7846903127000004,1.3955346745,4.984052409
2019-12-30 02:30:00,5.944,2.3495,6.3915010952,1.404,0.40950000000000003,1.4625,4.54,1.94,4.9371246693,6.1548762468,1.7951722387,6.4113294238,1.404,0.40950000000000003,1.4625,4.7508762468,1.3856722387,4.9488294238
2019-12-30 03:00:00,5.824,2.3195,6.2688959355,1.404,0.40950000000000003,1.4625,4.42,1.9100000000000001,4.8150285565,6.0410672066,1.7619779353,6.2927783402,1.404,0.40950000000000003,1.4625,4.6370672066,1.3524779353,4.8302783402
2019-12-30 03:30:00,5.734,2.3195,6.1853727656,1.404,0.40950000000000003,1.4625,4.33,1.9100000000000001,4.732546883,5.9597490008000005,1.7382601252,6.2080718759,1.404,0.40950000000000003,1.4625,4.5557490008,1.3287601252,4.7455718759
2019-12-30 04:00:00,5.59352,2.31936,6.0553197108,1.40352,0.40936000000000006,1.462,4.19,1.9100000000000001,4.6048018416000005,5.8307250026,1.7006281258,6.0736718777,1.40352,0.40936000000000006,1.462,4.4272050026,1.2912681258,4.6116718777
2019-12-30 04:30:00,5.52352,2.31936,5.9907181539,1.40352,0.40936000000000006,1.462,4.12,1.9100000000000001,4.5412002819,5.753296013,1.6780446704,5.9930166802,1.40352,0.40936000000000006,1.462,4.349776013,1.2686846703999999,4.5310166802000005
2019-12-30 05:00:00,5.41352,2.29936,5.8816031148,1.40352,0.40936000000000006,1.462,4.01,1.8900000000000001,4.4330801933,5.6660576852,1.6526001582,5.9021434221,1.40352,0.40936000000000006,1.462,4.2625376852,1.2432401582,4.4401434221
2019-12-30 05:30:00,5.47352,2.29936,5.9368743965,1.40352,0.40936000000000006,1.462,4.07,1.8900000000000001,4.4874268796,5.7242662317,1.6695776509,5.9627773247,1.40352,0.40936000000000006,1.462,4.3207462317,1.2602176509,4.5007773247
2019-12-30 06:00:00,5.71352,1.6693600000000002,5.9524006586,1.40352,0.40936000000000006,1.462,4.31,1.26,4.4904008730000005,5.7281068951,1.6706978444,5.9667780157,1.40352,0.40936000000000006,1.462,4.3245868951,1.2613378444,4.5047780157
2019-12-30 06:30:00,6.094,1.4695,6.2686734043,1.404,0.40950000000000003,1.4625,4.69,1.06,4.8082949161,5.9782295118,1.7436502743000002,6.2273224082,1.404,0.40950000000000003,1.4625,4.5742295118000005,1.3341502743,4.7648224082
