Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2019-12-30 07:00:00,6.344,1.4295,6.5030612983000005,1.404,0.40950000000000003,1.4625,4.94,1.02,5.0442045954,6.202197316,1.8089742172,6.4606222041,1.404,0.40950000000000003,1.4625,4.798197316,1.3994742172,4.9981222041
2019-12-30 07:30:00,6.71352,1.33936,6.8458188699,1.40352,0.40936000000000006,1.462,5.31,0.93,5.3908255397,6.5891673821,1.9218404865,6.8637160231,1.40352,0.40936000000000006,1.462,5.1856473821,1.5124804864999999,5.4017160231
2019-12-30 08:00:00,6.97256,1.30908,7.0943839338,1.40256,0.40908000000000005,1.461,5.57,0.9,5.6422424620000005,6.8780289773,2.0060917851,7.1646135181,1.40256,0.40908000000000005,1.461,5.4754689773,1.5970117850999999,5.7036135181
2019-12-30 08:30:00,7.39208,1.30894,7.5070747066,1.40208,0.40894,1.4605000000000001,5.99,0.9,6.057235343,7.2601474168,2.1175429966,7.5626535591,1.40208,0.40894,1.4605000000000001,5.8580674168,1.7086029966,6.1021535591
2019-12-30 09:00:00,7.76304,1.45922,7.8989944328,1.40304,0.40922000000000003,1.4615,6.36,1.05,6.4460918392,7.7219535932,2.2522364647,8.0437016595,1.40304,0.40922000000000003,1.4615,6.3189135932,1.8430164647,6.5822016595
2019-12-30 09:30:00,8.21256,1.21908,8.3025476692,1.40256,0.40908000000000005,1.461,6.8100000000000005,0.81,6.8580026247,8.073236817,2.3546940716,8.4096216844,1.40256,0.40908000000000005,1.461,6.670676817,1.9456140716,6.9486216844
2019-12-30 10:00:00,8.47304,1.21922,8.5603098221,1.40304,0.40922000000000003,1.4615,7.07,0.81,7.1162490119,8.3483608251,2.4349385740000002,8.6962091928,1.40304,0.40922000000000003,1.4615,6.9453208251,2.025718574,7.2347091928000005
2019-12-30 10:30:00,8.59256,1.25908,8.6843174631,1.40256,0.40908000000000005,1.461,7.19,0.85,7.2400690604,8.5418023975,2.4913590326,8.8977108307,1.40256,0.40908000000000005,1.461,7.1392423975,2.0822790326,7.4367108307
2019-12-30 11:00:00,8.75304,1.21922,8.8375452842,1.40304,0.40922000000000003,1.4615,7.35,0.81,7.3944979546,8.6903210294,2.5346769669,9.052417739,1.40304,0.40922000000000003,1.4615,7.2872810294,2.1254569669,7.590917739
2019-12-30 11:30:00,8.85256,1.19908,8.9333986478,1.40256,0.40908000000000005,1.461,7.45,0.79,7.4917688165000005,8.7176737834,2.5426548535,9.080910191,1.40256,0.40908000000000005,1.461,7.3151137834,2.1335748535,7.619910191
2019-12-30 12:00:00,8.85304,1.21922,8.9365997253,1.40304,0.40922000000000003,1.4615,7.45,0.81,7.4939041894,8.7311353518,2.5465811443,9.0949326581,1.40304,0.40922000000000003,1.4615,7.3280953518,2.1373611443,7.6334326581
2019-12-30 12:30:00,8.87304,1.16922,8.9497438092,1.40304,0.40922000000000003,1.4615,7.47,0.76,7.5085617797,8.7966677296,2.5656947545,9.1631955517,1.40304,0.40922000000000003,1.4615,7.3936277296,2.1564747545,7.7016955517
2019-12-30 13:00:00,8.80352,1.23936,8.8903305675,1.40352,0.40936000000000006,1.462,7.4,0.8300000000000001,7.4464018156,8.7328451356,2.5470798312,9.0967136829,1.40352,0.40936000000000006,1.462,7.3293251355999995,2.1377198312,7.6347136829
2019-12-30 13:30:00,8.63256,1.23908,8.7210327026,1.40256,0.40908000000000005,1.461,7.23,0.8300000000000001,7.2774858296,8.5422310593,2.4914840590000003,8.8981573534,1.40256,0.40908000000000005,1.461,7.1396710593,2.082404059,7.4371573534
2019-12-30 14:00:00,8.43304,1.21922,8.5207195148,1.40304,0.40922000000000003,1.4615,7.03,0.81,7.0765104395,8.3587837249,2.4379785864,8.7070663801,1.40304,0.40922000000000003,1.4615,6.9557437249,2.0287585864,7.2455663801
2019-12-30 14:30:00,8.35352,1.23936,8.4449576435,1.40352,0.40936000000000006,1.462,6.95,0.8300000000000001,6.9993856873,8.2750132264,2.4135455244,8.6198054442,1.40352,0.40936000000000006,1.462,6.8714932264,2.0041855244,7.1578054442
2019-12-30 15:00:00,8.35352,1.23936,8.4449576435,1.40352,0.40936000000000006,1.462,6.95,0.8300000000000001,6.9993856873,8.2810888172,2.4153175717,8.6261341846,1.40352,0.40936000000000006,1.462,6.8775688172,2.0059575717,7.1641341846
2019-12-30 15:30:00,8.42352,1.23936,8.5142059172,1.40352,0.40936000000000006,1.462,7.02,0.8300000000000001,7.0688966607,8.3505303645,2.4355713563,8.6984691297,1.40352,0.40936000000000006,1.462,6.9470103645,2.0262113563,7.2364691297
2019-12-30 16:00:00,8.64304,1.23922,8.7314263812,1.40304,0.40922000000000003,1.4615,7.24,0.8300000000000001,7.2874206685,8.5296353782,2.4878103186000002,8.8850368523,1.40304,0.40922000000000003,1.4615,7.1265953782,2.0785903186,7.4235368523
2019-12-30 16:30:00,8.88352,1.16936,8.9601523648,1.40352,0.40936000000000006,1.462,7.48,0.76,7.5185104908,8.7377932029,2.5485230175,9.1018679197,1.40352,0.40936000000000006,1.462,7.3342732029,2.1391630175,7.6398679197
2019-12-30 17:00:00,9.264,1.2295,9.3452322737,1.404,0.40950000000000003,1.4625,7.86,0.8200000000000001,7.9026577808,9.1521034282,2.6693634999,9.5334410711,1.404,0.40950000000000003,1.4625,7.7481034282,2.2598634999,8.0709410711
2019-12-30 17:30:00,9.44448,1.22964,9.5241911468,1.40448,0.40964000000000006,1.463,8.04,0.8200000000000001,8.0817077403,9.2940795639,2.7107732061,9.681332879,1.40448,0.40964000000000006,1.463,7.8895995639,2.3011332061,8.218332879
2019-12-30 18:00:00,9.294,1.2295,9.3749723333,1.404,0.40950000000000003,1.4625,7.89,0.8200000000000001,7.9324964545,9.1728421455,2.6754122924,9.5550439016,1.404,0.40950000000000003,1.4625,7.7688421455,2.2659122924,8.0925439016
2019-12-30 18:30:00,9.14448,1.22964,9.2267832423,1.40448,0.40964000000000006,1.463,7.74,0.8200000000000001,7.7833154889,8.9887009377,2.6217044402000003,9.3632301435,1.40448,0.40964000000000006,1.463,7.5842209377,2.2120644402,7.9002301435
2019-12-30 19:00:00,8.94448,1.26964,9.0341412542,1.40448,0.40964000000000006,1.463,7.54,0.86,7.5888866113999995,8.7671602772,2.5570884142,9.1324586221,1.40448,0.40964000000000006,1.463,7.3626802772,2.1474484142,7.6694586221000005
2019-12-30 19:30:00,8.67352,1.29936,8.7703070414,1.40352,0.40936000000000006,1.462,7.27,0.89,7.3242747081,8.5147490668,2.4834684778,8.869530277900001,1.40352,0.40936000000000006,1.462,7.1112290668,2.0741084778,7.4075302779
2019-12-30 20:00:00,8.55304,1.32922,8.6557101991,1.40304,0.40922000000000003,1.4615,7.15,0.92,7.2089458314,8.3537061279,2.4364976206,8.7017772166,1.40304,0.40922000000000003,1.4615,6.9506661279,2.0272776206,7.2402772166
2019-12-30 20:30:00,8.35304,1.38922,8.4677747638,1.40304,0.40922000000000003,1.4615,6.95,0.98,7.0187534506,8.1679036892,2.3823052427,8.5082330096,1.40304,0.40922000000000003,1.4615,6.7648636892,1.9730852427,7.0467330096
2019-12-30 21:00:00,8.12304,1.38922,8.2409775543,1.40304,0.40922000000000003,1.4615,6.72,0.98,6.791082388,8.0052350199,2.3348602141,8.3387864791,1.40304,0.40922000000000003,1.4615,6.6021950199,1.9256402141,6.8772864791
2019-12-30 21:30:00,7.75352,1.44936,7.887820789,1.40352,0.40936000000000006,1.462,6.35,1.04,6.4346017748,7.5654108553,2.2065781661,7.8806363076,1.40352,0.40936000000000006,1.462,6.1618908553,1.7972181661,6.4186363076
2019-12-30 22:00:00,7.38352,1.48936,7.5322347813,1.40352,0.40936000000000006,1.462,5.98,1.08,6.0767425484,7.2124486088,2.1036308442,7.5129673008,1.40352,0.40936000000000006,1.462,5.8089286088000005,1.6942708442,6.0509673008
2019-12-30 22:30:00,6.99352,1.48936,7.1503507047,1.40352,0.40936000000000006,1.462,5.59,1.08,5.693373341,6.8372115793,1.9941867106000002,7.1220953951,1.40352,0.40936000000000006,1.462,5.4336915793,1.5848267106,5.6600953951
2019-12-30 23:00:00,6.54304,2.01922,6.8475266958,1.40304,0.40922000000000003,1.4615,5.14,1.6099999999999999,5.3862510153,6.5595594976000005,1.9132048535,6.8328744766,1.40304,0.40922000000000003,1.4615,5.1565194976,1.5039848535,5.3713744766
2019-12-30 23:30:00,6.17352,2.32936,6.5983533703,1.40352,0.40936000000000006,1.462,4.77,1.92,5.1419159853,6.3076895607,1.8397427885000002,6.570509959,1.40352,0.40936000000000006,1.462,4.9041695607,1.4303827885,5.108509959
2019-12-31 00:00:00,5.97352,2.29936,6.4007810148,1.40352,0.40936000000000006,1.462,4.57,1.8900000000000001,4.9454019048,6.1054017672,1.7807421821,6.3597935075,1.40352,0.40936000000000006,1.462,4.7018817672,1.3713821821,4.8977935075
2019-12-31 00:30:00,5.97352,2.30936,6.4043801261,1.40352,0.40936000000000006,1.462,4.57,1.9,4.9492322637,6.1516613248,1.7942345531,6.4079805466,1.40352,0.40936000000000006,1.462,4.7481413248,1.3848745531,4.9459805466
2019-12-31 01:00:00,6.21352,2.33936,6.6393099039,1.40352,0.40936000000000006,1.462,4.8100000000000005,1.9300000000000002,5.1827598825,6.368777025,1.8575599656000001,6.6341427344,1.40352,0.40936000000000006,1.462,4.965257025,1.4481999656,5.1721427344
2019-12-31 01:30:00,6.21352,2.33936,6.6393099039,1.40352,0.40936000000000006,1.462,4.8100000000000005,1.9300000000000002,5.1827598825,6.340448766,1.8492975567,6.6046341312,1.40352,0.40936000000000006,1.462,4.936928766,1.4399375567,5.1426341312
2019-12-31 02:00:00,6.13352,2.33936,6.5645009559,1.40352,0.40936000000000006,1.462,4.73,1.9300000000000002,5.1086005912,6.2613347265,1.8262226286,6.5222236734,1.40352,0.40936000000000006,1.462,4.8578147265,1.4168626286000001,5.0602236734
2019-12-31 02:30:00,6.044,1.7195,6.2838377008,1.404,0.40950000000000003,1.4625,4.64,1.31,4.8213794706,5.9972723712,1.7492044415999999,6.24715872,1.404,0.40950000000000003,1.4625,4.5932723712,1.3397044416,4.78465872
2019-12-31 03:00:00,5.87304,1.65922,6.1029181422,1.40304,0.40922000000000003,1.4615,4.47,1.25,4.6414868307,5.829850095,1.7003729444,6.0727605156,1.40304,0.40922000000000003,1.4615,4.4268100950000004,1.2911529444,4.6112605156
2019-12-31 03:30:00,5.77352,1.61936,5.9963205385,1.40352,0.40936000000000006,1.462,4.37,1.21,4.5344238884,5.7323868619,1.6719461681,5.9712363145000005,1.40352,0.40936000000000006,1.462,4.3288668619,1.2625861681,4.5092363145
2019-12-31 04:00:00,5.69352,1.58936,5.9111957504,1.40352,0.40936000000000006,1.462,4.29,1.18,4.4493257916,5.593897511,1.6315534406999999,5.826976574,1.40352,0.40936000000000006,1.462,4.190377511,1.2221934407,4.364976574
2019-12-31 04:30:00,5.65304,0.9492200000000001,5.7321793281,1.40304,0.40922000000000003,1.4615,4.25,0.54,4.2841685308,5.4194564802,1.5806748067,5.6452671668,1.40304,0.40922000000000003,1.4615,4.0164164802,1.1714548067,4.1837671668
2019-12-31 05:00:00,5.58352,0.8593600000000001,5.6492650141,1.40352,0.40936000000000006,1.462,4.18,0.45,4.2041527089,5.3567288193,1.5623792390000002,5.5799258535,1.40352,0.40936000000000006,1.462,3.9532088193,1.153019239,4.1179258535
2019-12-31 05:30:00,5.70352,0.8593600000000001,5.7678973639,1.40352,0.40936000000000006,1.462,4.3,0.45,4.3234823927,5.4558777261,1.5912976701,5.6832059647,1.40352,0.40936000000000006,1.462,4.0523577261,1.1819376701,4.2212059647
2019-12-31 06:00:00,5.77304,0.8592200000000001,5.836630008,1.40304,0.40922000000000003,1.4615,4.37,0.45,4.393108239,5.5819636946,1.6280727443,5.8145455152,1.40304,0.40922000000000003,1.4615,4.1789236946,1.2188527443,4.3530455152
2019-12-31 06:30:00,6.15304,1.29922,6.2887100307,1.40304,0.40922000000000003,1.4615,4.75,0.89,4.8326597232,5.9507990643,1.7356497271,6.1987490253,1.40304,0.40922000000000003,1.4615,4.5477590643,1.3264297271,4.7372490253
2019-12-31 07:00:00,6.30304,1.98922,6.6094863227000005,1.40304,0.40922000000000003,1.4615,4.9,1.58,5.1484366559,6.3573649854,1.8542314541,6.6222551932,1.40304,0.40922000000000003,1.4615,4.9543249853999995,1.4450114541,5.1607551932
2019-12-31 07:30:00,6.65352,2.08936,6.9738621724000005,1.40352,0.40936000000000006,1.462,5.25,1.6800000000000002,5.5122499943,6.7474147492,1.9679959685,7.0285570305,1.40352,0.40936000000000006,1.462,5.3438947492,1.5586359685,5.5665570305
2019-12-31 08:00:00,6.90256,2.02908,7.1946160565,1.40256,0.40908000000000005,1.461,5.5,1.62,5.7336201479,6.9726430148,2.033687546,7.2631698071,1.40256,0.40908000000000005,1.461,5.5700830148,1.624607546,5.8021698071
2019-12-31 08:30:00,7.3016,1.2488000000000001,7.4076220206,1.4016,0.4088,1.46,5.9,0.84,5.959496623,7.0768479852,2.0640806624,7.3717166513,1.4016,0.4088,1.46,5.6752479852,1.6552806624,5.9117166513
2019-12-31 09:00:00,7.61304,1.9592200000000002,7.8611017707,1.40304,0.40922000000000003,1.4615,6.21,1.55,6.4005156042,7.6775345544,2.2392809117,7.9974318275,1.40304,0.40922000000000003,1.4615,6.2744945544,1.8300609117,6.5359318275
2019-12-31 09:30:00,7.96256,2.00908,8.2121108249,1.40256,0.40908000000000005,1.461,6.5600000000000005,1.6,6.7523033107,8.0887793819,2.3592273197,8.4258118561,1.40256,0.40908000000000005,1.461,6.6862193819,1.9501473197,6.9648118561
2019-12-31 10:00:00,8.25304,1.9792200000000002,8.4870478407,1.40304,0.40922000000000003,1.4615,6.85,1.57,7.0276169503,8.3804697216,2.4443036688,8.72965596,1.40304,0.40922000000000003,1.4615,6.9774297216,2.0350836688,7.26815596
2019-12-31 10:30:00,8.44304,1.9392200000000002,8.6628805054,1.40304,0.40922000000000003,1.4615,7.04,1.53,7.2043389704,8.5738354303,2.5007020005,8.9310785733,1.40304,0.40922000000000003,1.4615,7.1707954303,2.0914820005,7.4695785733
2019-12-31 11:00:00,8.53304,1.9392200000000002,8.7506197409,1.40304,0.40922000000000003,1.4615,7.13,1.53,7.2923110191,8.656596088,2.5248405257,9.0172875917,1.40304,0.40922000000000003,1.4615,7.253556088,2.1156205257,7.5557875917
2019-12-31 11:30:00,8.61256,1.9590800000000002,8.832563852,1.40256,0.40908000000000005,1.461,7.21,1.55,7.3747271136,8.8047330309,2.568047134,9.1715969072,1.40256,0.40908000000000005,1.461,7.4021730309,2.158967134,7.7105969072
2019-12-31 12:00:00,8.67304,1.9192200000000001,8.882850232300001,1.40304,0.40922000000000003,1.4615,7.27,1.51,7.4251599309,8.8223614979,2.5731887702,9.1899598936,1.40304,0.40922000000000003,1.4615,7.4193214979,2.1639687702,7.7284598936
2019-12-31 12:30:00,8.91304,1.36922,9.0175964342,1.40304,0.40922000000000003,1.4615,7.51,0.96,7.571109562,8.8265751202,2.5744177434,9.1943490836,1.40304,0.40922000000000003,1.4615,7.4235351202,2.1651977434,7.7328490836
2019-12-31 13:00:00,8.96256,1.09908,9.0296986993,1.40256,0.40908000000000005,1.461,7.5600000000000005,0.6900000000000001,7.5914227915,8.8201954503,2.5725570063000003,9.1877035941,1.40256,0.40908000000000005,1.461,7.4176354503,2.1634770063,7.7267035941
2019-12-31 13:30:00,8.86304,1.06922,8.9273013532,1.40304,0.40922000000000003,1.4615,7.46,0.66,7.4891388023,8.7263326105,2.5451803447,9.0899298026,1.40304,0.40922000000000003,1.4615,7.3232926105,2.1359603447,7.6284298026
2019-12-31 14:00:00,8.79304,1.09922,8.8614805225,1.40304,0.40922000000000003,1.4615,7.39,0.6900000000000001,7.4221425478,8.661558954,2.5262880281999998,9.0224572437,1.40304,0.40922000000000003,1.4615,7.258518954,2.1170680282,7.5609572437
2019-12-31 14:30:00,8.74304,1.16922,8.8208743246,1.40304,0.40922000000000003,1.4615,7.34,0.76,7.3792411534,8.5255921896,2.4866310553,8.8808251975,1.40304,0.40922000000000003,1.4615,7.1225521896,2.0774110553,7.4193251975
2019-12-31 15:00:00,8.70352,1.16936,8.7817232477,1.40352,0.40936000000000006,1.462,7.3,0.76,7.3394550206,8.4642007298,2.4687252129,8.8168757602,1.40352,0.40936000000000006,1.462,7.0606807298,2.0593652129,7.3548757602
2019-12-31 15:30:00,8.72304,1.1492200000000001,8.7984165308,1.40304,0.40922000000000003,1.4615,7.32,0.74,7.3573092908,8.4930579569,2.4771419041,8.8469353718,1.40304,0.40922000000000003,1.4615,7.0900179569,2.0679219041,7.3854353718
2019-12-31 16:00:00,8.86352,1.08936,8.9302123155,1.40352,0.40936000000000006,1.462,7.46,0.68,7.4909278464,8.6779804171,2.5310776216,9.0395629344,1.40352,0.40936000000000006,1.462,7.2744604171,2.1217176216,7.5775629344
2019-12-31 16:30:00,9.04304,1.08922,9.1084012126,1.40304,0.40922000000000003,1.4615,7.64,0.68,7.6702020833999995,8.8549989885,2.5827080383,9.2239572797,1.40304,0.40922000000000003,1.4615,7.4519589885,2.1734880383,7.7624572796999995
2019-12-31 17:00:00,9.19304,1.15922,9.265839166,1.40304,0.40922000000000003,1.4615,7.79,0.75,7.8260207002,9.0228475151,2.6316638586,9.3987994949,1.40304,0.40922000000000003,1.4615,7.6198075151,2.2224438586,7.9372994949
2019-12-31 17:30:00,8.95352,1.92936,9.1590365432,1.40352,0.40936000000000006,1.462,7.55,1.52,7.7014868694,9.150236014,2.6688188374,9.5314958479,1.40352,0.40936000000000006,1.462,7.746716014,2.2594588374,8.0694958479
2019-12-31 18:00:00,8.74352,1.92936,8.9538579395,1.40352,0.40936000000000006,1.462,7.34,1.52,7.495732119,8.914936108100001,2.6001896982,9.2863917793,1.40352,0.40936000000000006,1.462,7.5114161081,2.1908296982,7.8243917793
2019-12-31 18:30:00,8.60352,1.33936,8.7071488789,1.40352,0.40936000000000006,1.462,7.2,0.93,7.2598140472,8.5278061249,2.4872767864,8.8831313801,1.40352,0.40936000000000006,1.462,7.1242861249,2.0779167864,7.4211313801
2019-12-31 19:00:00,8.39304,0.8892200000000001,8.4400137826,1.40304,0.40922000000000003,1.4615,6.99,0.48,7.0064613037,8.1732119123,2.3838534744,8.5137624086,1.40304,0.40922000000000003,1.4615,6.7701719123,1.9746334744,7.0522624086
2019-12-31 19:30:00,8.07352,0.42936,8.0849288927,1.40352,0.40936000000000006,1.462,6.67,0.02,6.6700299849,7.8115774539,2.2783767574000002,8.1370598478,1.40352,0.40936000000000006,1.462,6.4080574539,1.8690167574,6.6750598478
2019-12-31 20:00:00,7.91352,0.42936,7.9251592287,1.40352,0.40936000000000006,1.462,6.51,0.02,6.5100307219,7.5938385479,2.2148695765,7.9102484874000005,1.40352,0.40936000000000006,1.462,6.1903185479,1.8055095765,6.4482484874
2019-12-31 20:30:00,7.63352,0.73936,7.669242518,1.40352,0.40936000000000006,1.462,6.23,0.33,6.2387338459,7.3052350971,2.13069357,7.6096198928,1.40352,0.40936000000000006,1.462,5.9017150971,1.72133357,6.1476198928
2019-12-31 21:00:00,7.36352,0.43936000000000003,7.3766160263,1.40352,0.40936000000000006,1.462,5.96,0.03,5.9600755029,7.0279542703,2.0498199955,7.3207856982,1.40352,0.40936000000000006,1.462,5.6244342703,1.6404599955,5.8587856982
2019-12-31 21:30:00,7.03352,1.18936,7.1333709282,1.40352,0.40936000000000006,1.462,5.63,0.78,5.6837751539,6.8429305062,1.995854731,7.1280526106,1.40352,0.40936000000000006,1.462,5.4394105062,1.5864947310000002,5.6660526105999995
2019-12-31 22:00:00,6.82304,1.45922,6.9773345806,1.40304,0.40922000000000003,1.4615,5.42,1.05,5.5207698738,6.6869041407,1.9503470410000001,6.9655251466,1.40304,0.40922000000000003,1.4615,5.2838641407,1.5411270410000002,5.5040251466
2019-12-31 22:30:00,6.61304,1.48922,6.7786484088000005,1.40304,0.40922000000000003,1.4615,5.21,1.08,5.3207612237,6.4669530871,1.8861946504,6.7364094656999995,1.40304,0.40922000000000003,1.4615,5.0639130871,1.4769746504,5.2749094657
2019-12-31 23:00:00,6.3330400000000004,1.51922,6.5127125723,1.40304,0.40922000000000003,1.4615,4.93,1.11,5.0534146871,6.2124561832,1.8119663868,6.4713085241,1.40304,0.40922000000000003,1.4615,4.8094161832,1.4027463868,5.0098085241
2019-12-31 23:30:00,6.12352,1.51936,6.3091958283,1.40352,0.40936000000000006,1.462,4.72,1.11,4.8487627288,6.0231578981,1.7567543869,6.2741228105,1.40352,0.40936000000000006,1.462,4.6196378981,1.3473943869,4.8121228105
2020-01-01 00:00:00,6.01304,1.51922,6.2019899589,1.40304,0.40922000000000003,1.4615,4.61,1.11,4.7417507315,5.9238262944,1.7277826692,6.17065239,1.40304,0.40922000000000003,1.4615,4.5207862944,1.3185626692,4.70915239
2020-01-01 00:30:00,5.99304,1.54922,6.1900412802,1.40304,0.40922000000000003,1.4615,4.59,1.1400000000000001,4.7294502852,5.9732653984,1.7422024079,6.2221514566,1.40304,0.40922000000000003,1.4615,4.5702253984,1.3329824078999999,4.7606514566
2020-01-01 01:00:00,6.29304,2.25922,6.6862865217,1.40304,0.40922000000000003,1.4615,4.89,1.85,5.2282501853,6.443414101,1.8793291128,6.7118896885,1.40304,0.40922000000000003,1.4615,5.040374101,1.4701091128,5.2503896885
2020-01-01 01:30:00,6.3330400000000004,2.33922,6.7512477254,1.40304,0.40922000000000003,1.4615,4.93,1.9300000000000002,5.2943177086,6.4933571902,1.8938958471,6.7639137397999995,1.40304,0.40922000000000003,1.4615,5.0903171902,1.4846758471000001,5.3024137398
2020-01-01 02:00:00,6.19304,2.33922,6.6200977825,1.40304,0.40922000000000003,1.4615,4.79,1.9300000000000002,5.164203714,6.3632239175,1.8559403093,6.6283582474,1.40304,0.40922000000000003,1.4615,4.9601839175,1.4467203093,5.1668582474
2020-01-01 02:30:00,6.03352,2.33936,6.4711644084,1.40352,0.40936000000000006,1.462,4.63,1.9300000000000002,5.0161539051,6.244108442,1.8211982956,6.504279627,1.40352,0.40936000000000006,1.462,4.840588442,1.4118382956,5.042279627
2020-01-01 03:00:00,5.98352,1.96936,6.2992769744,1.40352,0.40936000000000006,1.462,4.58,1.56,4.8383881614,6.0873590632,1.7754797268,6.3409990242,1.40352,0.40936000000000006,1.462,4.6838390632,1.3661197268,4.8789990242
2020-01-01 03:30:00,5.85304,1.58922,6.0649565085,1.40304,0.40922000000000003,1.4615,4.45,1.18,4.6037919154,5.7984279221,1.6912081439,6.0400290855,1.40304,0.40922000000000003,1.4615,4.3953879221,1.2819881439,4.5785290855
2020-01-01 04:00:00,5.68304,1.6292200000000001,5.9119625718,1.40304,0.40922000000000003,1.4615,4.28,1.22,4.4504831198,5.6228992328,1.6400122762,5.8571867008,1.40304,0.40922000000000003,1.4615,4.2198592328,1.2307922762,4.3956867008
2020-01-01 04:30:00,5.50304,1.6292200000000001,5.7391468922,1.40304,0.40922000000000003,1.4615,4.1,1.22,4.2776629133,5.4376920653,1.5859935191,5.664262568,1.40304,0.40922000000000003,1.4615,4.0346520653,1.1767735191,4.202762568
2020-01-01 05:00:00,5.43304,1.58922,5.66070171,1.40304,0.40922000000000003,1.4615,4.03,1.18,4.1992023052,5.3676687153,1.565570042,5.5913215784,1.40304,0.40922000000000003,1.4615,3.9646287153,1.1563500420000001,4.1298215784
2020-01-01 05:30:00,5.40304,1.58922,5.6319145457,1.40304,0.40922000000000003,1.4615,4.0,1.18,4.1704196432,5.3898894584,1.5720510920000001,5.6144681858,1.40304,0.40922000000000003,1.4615,3.9868494584,1.162831092,4.1529681858
2020-01-01 06:00:00,5.47304,1.54922,5.6880795924,1.40304,0.40922000000000003,1.4615,4.07,1.1400000000000001,4.2266416929,5.4405086294,1.5868150169000002,5.6671964889,1.40304,0.40922000000000003,1.4615,4.0374686294,1.1775950169,4.2056964889
2020-01-01 06:30:00,5.63256,1.88908,5.9409052677,1.40256,0.40908000000000005,1.461,4.23,1.48,4.4814395009,5.6776432756,1.6559792887,5.9142117455,1.40256,0.40908000000000005,1.461,4.2750832756,1.2468992886999999,4.4532117455
2020-01-01 07:00:00,5.73256,2.21908,6.1470773706,1.40256,0.40908000000000005,1.461,4.33,1.81,4.6930800121,5.904503466,1.7221468443,6.1505244438,1.40256,0.40908000000000005,1.461,4.501943466,1.3130668443,4.6895244438
2020-01-01 07:30:00,5.91256,2.11908,6.2808332091,1.40256,0.40908000000000005,1.461,4.51,1.71,4.8232976271,6.097465122,1.7784273272000002,6.3515261687,1.40256,0.40908000000000005,1.461,4.694905122,1.3693473272,4.8905261687
2020-01-01 08:00:00,5.94256,1.4390800000000001,6.1143250323,1.40256,0.40908000000000005,1.461,4.54,1.03,4.6553732396,5.9135705442,1.7247914087,6.1599693169,1.40256,0.40908000000000005,1.461,4.5110105442,1.3157114087,4.6989693168999995
2020-01-01 08:30:00,6.09256,1.40908,6.2533825886,1.40256,0.40908000000000005,1.461,4.69,1.0,4.795424903,6.0303960132,1.7588655039,6.2816625138,1.40256,0.40908000000000005,1.461,4.6278360132,1.3497855039,4.8206625138
2020-01-01 09:00:00,6.28256,1.35908,6.4278813461,1.40256,0.40908000000000005,1.461,4.88,0.9500000000000001,4.9716093974,6.224443956,1.8154628205,6.4837957875,1.40256,0.40908000000000005,1.461,4.821883956,1.4063828205,5.0227957875
2020-01-01 09:30:00,6.56256,1.35908,6.7018126056,1.40256,0.40908000000000005,1.461,5.16,0.9500000000000001,5.2467227867,6.4300045772,1.8754180017,6.6979214346,1.40256,0.40908000000000005,1.461,5.0274445772,1.4663380017,5.2369214346
2020-01-01 10:00:00,6.86304,1.6492200000000001,7.0584165824,1.40304,0.40922000000000003,1.4615,5.46,1.24,5.5990356312,6.813403931,1.9872428132,7.0972957615,1.40304,0.40922000000000003,1.4615,5.410363931,1.5780228132,5.6357957615
2020-01-01 10:30:00,7.16304,2.08922,7.4615,1.40304,0.40922000000000003,1.4615,5.76,1.6800000000000002,6.0,7.2937776639,2.1273518186,7.5976850666,1.40304,0.40922000000000003,1.4615,5.8907376639,1.7181318185999999,6.1361850666
2020-01-01 11:00:00,7.45304,1.57922,7.6185130472,1.40304,0.40922000000000003,1.4615,6.05,1.17,6.1620938,7.3741550751,2.1507952303,7.6814115366,1.40304,0.40922000000000003,1.4615,5.9711150751,1.7415752303,6.2199115366
2020-01-01 11:30:00,7.5635200000000005,1.29936,7.6743189405,1.40352,0.40936000000000006,1.462,6.16,0.89,6.2239617608,7.490554834,2.1847451599,7.8026612855,1.40352,0.40936000000000006,1.462,6.087034834,1.7753851599,6.3406612855
2020-01-01 12:00:00,7.594,1.2595,7.6977383854,1.404,0.40950000000000003,1.4625,6.19,0.85,6.2480877075,7.5435909644,2.2002140313,7.8579072546,1.404,0.40950000000000003,1.4625,6.1395909644,1.7907140313,6.3954072546
2020-01-01 12:30:00,7.76352,1.29936,7.8715042527,1.40352,0.40936000000000006,1.462,6.36,0.89,6.4219701027,7.7293844655,2.2544038024,8.0514421515,1.40352,0.40936000000000006,1.462,6.3258644655000005,1.8450438024,6.5894421515
2020-01-01 13:00:00,7.83352,1.27936,7.9373041771,1.40352,0.40936000000000006,1.462,6.43,0.87,6.4885899855,7.8064551284,2.2768827458,8.1317240921,1.40352,0.40936000000000006,1.462,6.4029351284,1.8675227458,6.6697240921
2020-01-01 13:30:00,7.834,1.2795,7.9378004668,1.404,0.40950000000000003,1.4625,6.43,0.87,6.4885899855,7.7591325215,2.2630803188,8.0824297099,1.404,0.40950000000000003,1.4625,6.3551325215,1.8535803188000002,6.6199297099
2020-01-01 14:00:00,7.634,1.2795,7.7404829468,1.404,0.40950000000000003,1.4625,6.23,0.87,6.2904530838,7.6344770743,2.22672248,7.9525802857,1.404,0.40950000000000003,1.4625,6.2304770743,1.8172224799999999,6.4900802857
2020-01-01 14:30:00,7.594,1.3094999999999999,7.7060772284,1.404,0.40950000000000003,1.4625,6.19,0.9,6.2550859307,7.5949369316,2.2151899384,7.9113926371000005,1.404,0.40950000000000003,1.4625,6.1909369316,1.8056899384,6.4488926371
2020-01-01 15:00:00,7.624,1.3094999999999999,7.735642588,1.404,0.40950000000000003,1.4625,6.22,0.9,6.2847752545,7.5894436424,2.213587729,7.9056704608,1.404,0.40950000000000003,1.4625,6.1854436424,1.804087729,6.4431704608
2020-01-01 15:30:00,7.764,1.3094999999999999,7.8736577428,1.404,0.40950000000000003,1.4625,6.36,0.9,6.4233636048000005,7.6707832979,2.2373117952,7.9903992687,1.404,0.40950000000000003,1.4625,6.2667832979,1.8278117952000001,6.5278992687
2020-01-01 16:00:00,7.90352,1.30936,8.0112453464,1.40352,0.40936000000000006,1.462,6.5,0.9,6.5620118866,7.798406995,2.2745353735,8.1233406198,1.40352,0.40936000000000006,1.462,6.394886995,1.8651753735,6.6613406198
2020-01-01 16:30:00,8.21352,1.53936,8.3565267905,1.40352,0.40936000000000006,1.462,6.8100000000000005,1.13,6.9031152388,8.1615071427,2.3804395833,8.5015699403,1.40352,0.40936000000000006,1.462,6.7579871427,1.9710795832999999,7.0395699403
2020-01-01 17:00:00,8.50304,1.49922,8.6341965376,1.40304,0.40922000000000003,1.4615,7.1,1.09,7.1831817463,8.4574778644,2.4667643771,8.8098727754,1.40304,0.40922000000000003,1.4615,7.0544378644,2.0575443771,7.3483727754
2020-01-01 17:30:00,8.57352,1.24936,8.6640721142,1.40352,0.40936000000000006,1.462,7.17,0.84,7.2190373319,8.4928424208,2.4770790394,8.846710855,1.40352,0.40936000000000006,1.462,7.0893224208,2.0677190394,7.384710855
2020-01-01 18:00:00,8.46256,1.01908,8.5236990679,1.40256,0.40908000000000005,1.461,7.06,0.61,7.0863036909,8.4036968137,2.4510782373,8.7538508476,1.40256,0.40908000000000005,1.461,7.0011368137,2.0419982373,7.2928508476000005
2020-01-01 18:30:00,8.39352,1.02936,8.4564034908,1.40352,0.40936000000000006,1.462,6.99,0.62,7.0174425541,8.2820778321,2.4156060344,8.6271644084,1.40352,0.40936000000000006,1.462,6.8785578321,2.0062460344,7.1651644084
2020-01-01 19:00:00,8.10352,1.32936,8.2118350203,1.40352,0.40936000000000006,1.462,6.7,0.92,6.7628692136,8.048018518,2.3473387344,8.3833526229,1.40352,0.40936000000000006,1.462,6.644498518,1.9379787344000001,6.9213526229
2020-01-01 19:30:00,7.94352,1.34936,8.0573123559,1.40352,0.40936000000000006,1.462,6.54,0.9400000000000001,6.607208185,7.8001954691,2.2750570118,8.1252036136,1.40352,0.40936000000000006,1.462,6.3966754691,1.8656970118,6.6632036136
2020-01-01 20:00:00,7.74352,1.26936,7.8468705100000005,1.40352,0.40936000000000006,1.462,6.34,0.86,6.3980622066,7.5427183847,2.1999595289,7.8569983174,1.40352,0.40936000000000006,1.462,6.1391983847,1.7905995289,6.3949983174
2020-01-01 20:30:00,7.59352,0.74936,7.630405389,1.40352,0.40936000000000006,1.462,6.19,0.34,6.199330609,7.2244311857,2.1071257625,7.5254491518,1.40352,0.40936000000000006,1.462,5.8209111857,1.6977657625,6.0634491518
2020-01-01 21:00:00,7.40352,0.74936,7.4413472436,1.40352,0.40936000000000006,1.462,6.0,0.34,6.0096256123,7.0048213323,2.0430728886,7.2966888878,1.40352,0.40936000000000006,1.462,5.6013013323,1.6337128885999999,5.8346888878000005
2020-01-01 21:30:00,7.17352,0.7893600000000001,7.2168191331,1.40352,0.40936000000000006,1.462,5.77,0.38,5.7824994596,6.8670689205,2.0028951018,7.1531967922,1.40352,0.40936000000000006,1.462,5.4635489205,1.5935351018000001,5.6911967922
2020-01-01 22:00:00,6.904,0.8295,6.9536527272,1.404,0.40950000000000003,1.4625,5.5,0.42,5.5160130529,6.6305509952,1.9339107068999999,6.9068239533,1.404,0.40950000000000003,1.4625,5.2265509952,1.5244107069,5.4443239533
2020-01-01 22:30:00,6.654,0.8695,6.7105697411000005,1.404,0.40950000000000003,1.4625,5.25,0.46,5.2701138508,6.3532936134,1.8530439706,6.6180141806,1.404,0.40950000000000003,1.4625,4.9492936134,1.4435439706,5.1555141806
2020-01-01 23:00:00,6.23352,1.53936,6.4207788313,1.40352,0.40936000000000006,1.462,4.83,1.13,4.960423369,6.1015049023,1.7796055965000002,6.3557342732,1.40352,0.40936000000000006,1.462,4.6979849023,1.3702455965,4.8937342732
2020-01-01 23:30:00,5.854,1.5695000000000001,6.0607463443,1.404,0.40950000000000003,1.4625,4.45,1.16,4.5987063398,5.7782022526,1.6853089903,6.0189606797,1.404,0.40950000000000003,1.4625,4.3742022526,1.2758089903,4.5564606797
2020-01-02 00:00:00,5.694,1.5695000000000001,5.9063496552,1.404,0.40950000000000003,1.4625,4.29,1.16,4.4440634559,5.6308540021999995,1.6423324173,5.865472919,1.404,0.40950000000000003,1.4625,4.2268540022,1.2328324173,4.402972919
2020-01-02 00:30:00,5.714,1.5695000000000001,5.9256329831,1.404,0.40950000000000003,1.4625,4.31,1.16,4.4633731639,5.6947867965,1.6609794823000001,5.9320695797,1.404,0.40950000000000003,1.4625,4.2907867965,1.2514794823,4.4695695797
2020-01-02 01:00:00,6.014,1.6095000000000002,6.2256474563,1.404,0.40950000000000003,1.4625,4.61,1.2,4.7636225711,5.9627662611000005,1.7391401595,6.2112148553,1.404,0.40950000000000003,1.4625,4.5587662611,1.3296401595,4.7487148553
2020-01-02 01:30:00,6.01448,1.65964,6.2392607415,1.40448,0.40964000000000006,1.463,4.61,1.25,4.7764631266,5.9632462611,1.7392801595,6.2117148553,1.40448,0.40964000000000006,1.463,4.5587662611,1.3296401595,4.7487148553
2020-01-02 02:00:00,5.964,1.8995000000000002,6.2591849509,1.404,0.40950000000000003,1.4625,4.5600000000000005,1.49,4.7972596344,6.0115821593,1.7533781298000002,6.2620647493,1.404,0.40950000000000003,1.4625,4.6075821593,1.3438781298,4.7995647493
2020-01-02 02:30:00,5.76352,2.35936,6.2277397505,1.40352,0.40936000000000006,1.462,4.36,1.9500000000000002,4.7762014194999995,6.0101889667,1.752971782,6.260613507,1.40352,0.40936000000000006,1.462,4.6066689667,1.343611782,4.798613507
2020-01-02 03:00:00,5.65352,2.35936,6.1260809658,1.40352,0.40936000000000006,1.462,4.25,1.9500000000000002,4.6760025663,5.9215359552999995,1.7271146536000002,6.1682666201,1.40352,0.40936000000000006,1.462,4.5180159553,1.3177546536,4.7062666201
2020-01-02 03:30:00,5.53352,2.33936,6.007699127,1.40352,0.40936000000000006,1.462,4.13,1.9300000000000002,4.5587059567,5.7969732906,1.6907838764,6.0385138444,1.40352,0.40936000000000006,1.462,4.3934532906,1.2814238763999999,4.5765138444
2020-01-02 04:00:00,5.414,2.3195,5.8899470498,1.404,0.40950000000000003,1.4625,4.01,1.9100000000000001,4.4416438398,5.6726852739,1.6545332048999999,5.9090471604,1.404,0.40950000000000003,1.4625,4.2686852739,1.2450332049,4.4465471604
2020-01-02 04:30:00,5.41352,1.6493600000000002,5.6592037602000005,1.40352,0.40936000000000006,1.462,4.01,1.24,4.1973443985,5.3795178968,1.5690260532,5.6036644758000005,1.40352,0.40936000000000006,1.462,3.9759978968,1.1596660532,4.1416644758
2020-01-02 05:00:00,5.374,1.5695000000000001,5.5985003572,1.404,0.40950000000000003,1.4625,3.9699999999999998,1.16,4.1360004836,5.3140346955,1.5499267862,5.5354528078000005,1.404,0.40950000000000003,1.4625,3.9100346955000003,1.1404267862,4.0729528078
2020-01-02 05:30:00,5.43304,1.56922,5.6551193666,1.40304,0.40922000000000003,1.4615,4.03,1.16,4.1936261159,5.4173622229,1.5800639817,5.6430856488,1.40304,0.40922000000000003,1.4615,4.0143222229,1.1708439817,4.1815856488
2020-01-02 06:00:00,5.68352,1.52936,5.8856895603,1.40352,0.40936000000000006,1.462,4.28,1.12,4.4241157309,5.6814291512,1.6570835024,5.9181553658,1.40352,0.40936000000000006,1.462,4.2779091512,1.2477235024,4.4561553658
2020-01-02 06:30:00,6.30352,0.8493600000000001,6.3604855789,1.40352,0.40936000000000006,1.462,4.9,0.44,4.9197154389,6.105423882,1.7807486323,6.3598165438,1.40352,0.40936000000000006,1.462,4.701903882,1.3713886323,4.8978165438
2020-01-02 07:00:00,6.86352,0.59936,6.8896399906,1.40352,0.40936000000000006,1.462,5.46,0.19,5.4633048606,6.5601470787,1.9133762313,6.8334865403,1.40352,0.40936000000000006,1.462,5.1566270787,1.5040162313,5.3714865403
2020-01-02 07:30:00,7.24352,1.12936,7.3310323966,1.40352,0.40936000000000006,1.462,5.84,0.72,5.8842161755,7.1080463504,2.0731801855,7.4042149483,1.40352,0.40936000000000006,1.462,5.7045263504,1.6638201855,5.9422149483
2020-01-02 08:00:00,7.66256,0.9890800000000001,7.7261313087,1.40256,0.40908000000000005,1.461,6.26,0.58,6.2868115925,7.489549773,2.1844520171,7.8016143469,1.40256,0.40908000000000005,1.461,6.086989773,1.7753720171,6.3406143469
2020-01-02 08:30:00,8.17304,0.93922,8.2268291006,1.40304,0.40922000000000003,1.4615,6.77,0.53,6.7907142481000005,7.9743868348,2.3258628268,8.3066529529,1.40304,0.40922000000000003,1.4615,6.5713468348,1.9166428268,6.8451529529
2020-01-02 09:00:00,8.39352,1.12936,8.4691576913,1.40352,0.40936000000000006,1.462,6.99,0.72,7.0269837057,8.3042551769,2.4220744266,8.6502658093,1.40352,0.40936000000000006,1.462,6.9007351769,2.0127144266,7.1882658093
2020-01-02 09:30:00,8.80352,0.87936,8.8473294502,1.40352,0.40936000000000006,1.462,7.4,0.47000000000000003,7.4149106535,8.5943506301,2.5066856005,8.952448573,1.40352,0.40936000000000006,1.462,7.1908306301,2.0973256005,7.490448573
2020-01-02 10:00:00,8.98352,0.8393600000000001,9.0226468844,1.40352,0.40936000000000006,1.462,7.58,0.43,7.5921867733,8.79246371,2.5644685821,9.1588163646,1.40352,0.40936000000000006,1.462,7.38894371,2.1551085821,7.6968163646
2020-01-02 10:30:00,9.054,0.8195,9.0910118386,1.404,0.40950000000000003,1.4625,7.65,0.41000000000000003,7.6609790497,8.8312156589,2.5757712338000003,9.199182978,1.404,0.40950000000000003,1.4625,7.4272156589,2.1662712338,7.736682978
2020-01-02 11:00:00,9.19352,0.7993600000000001,9.2282060228,1.40352,0.40936000000000006,1.462,7.79,0.39,7.7997564065,9.0033875919,2.6259880476,9.3785287416,1.40352,0.40936000000000006,1.462,7.5998675919,2.2166280476,7.9165287416000005
2020-01-02 11:30:00,9.324,0.7995,9.358214372900001,1.404,0.40950000000000003,1.4625,7.92,0.39,7.9295964588,9.152317094,2.6694258190999998,9.5336636396,1.404,0.40950000000000003,1.4625,7.748317094,2.2599258191000002,8.0711636396
2020-01-02 12:00:00,9.364,0.7995,9.3980687511,1.404,0.40950000000000003,1.4625,7.96,0.39,7.9695482933,9.1895356789,2.6802812397,9.5724329989,1.404,0.40950000000000003,1.4625,7.7855356789,2.2707812397,8.1099329989
2020-01-02 12:30:00,9.49352,0.7993600000000001,9.5271138547,1.40352,0.40936000000000006,1.462,8.09,0.39,8.0993950391,9.3421191981,2.7247847661,9.7313741647,1.40352,0.40936000000000006,1.462,7.9385991981,2.3154247661,8.2693741647
2020-01-02 13:00:00,9.49352,0.7993600000000001,9.5271138547,1.40352,0.40936000000000006,1.462,8.09,0.39,8.0993950391,9.3590510062,2.7297232102,9.7490114648,1.40352,0.40936000000000006,1.462,7.9555310062,2.3203632102,8.2870114648
2020-01-02 13:30:00,9.57352,0.7993600000000001,9.6068341091,1.40352,0.40936000000000006,1.462,8.17,0.39,8.1793031488,9.3945985085,2.7400912316,9.786040113,1.40352,0.40936000000000006,1.462,7.9910785085,2.3307312316,8.324040113
2020-01-02 14:00:00,9.43256,0.82908,9.4689261165,1.40256,0.40908000000000005,1.461,8.03,0.42,8.0409763089,9.3006368579,2.7126857502,9.6881633937,1.40256,0.40908000000000005,1.461,7.8980768579,2.3036057502,8.2271633937
2020-01-02 14:30:00,9.4316,0.8688,9.4715306049,1.4016,0.4088,1.46,8.03,0.46,8.0431648,9.346355932,2.7260204802,9.7357874292,1.4016,0.4088,1.46,7.944755932,2.3172204802,8.2757874292
2020-01-02 15:00:00,9.4316,0.8688,9.4715306049,1.4016,0.4088,1.46,8.03,0.46,8.0431648,9.2965585014,2.7114962296,9.6839151056,1.4016,0.4088,1.46,7.8949585014,2.3026962296,8.2239151056
2020-01-02 15:30:00,9.49112,0.8686600000000001,9.53078848,1.4011200000000001,0.40866,1.4595,8.09,0.46,8.1030673205,9.3658373049,2.7317025473000003,9.7560805259,1.4011200000000001,0.40866,1.4595,7.9647173049,2.3230425473,8.2965805259
2020-01-02 16:00:00,9.6116,0.8988,9.6535328248,1.4016,0.4088,1.46,8.21,0.49,8.2246094132,9.5047624261,2.7722223743,9.9007941939,1.4016,0.4088,1.46,8.1031624261,2.3634223743,8.4407941939
2020-01-02 16:30:00,9.68256,1.10908,9.7458722852,1.40256,0.40908000000000005,1.461,8.28,0.7000000000000001,8.3095366899,9.6102302703,2.8029838288,10.0106565316,1.40256,0.40908000000000005,1.461,8.2076702703,2.3939038288,8.5496565316
2020-01-02 17:00:00,10.07304,0.90922,10.113991094,1.40304,0.40922000000000003,1.4615,8.67,0.5,8.684405564,9.8627236628,2.876627735,10.2736704821,1.40304,0.40922000000000003,1.4615,8.4596836628,2.467407735,8.8121704821
2020-01-02 17:30:00,10.04304,0.92922,10.0859358639,1.40304,0.40922000000000003,1.4615,8.64,0.52,8.6556340034,9.8176576407,2.8634834785,10.2267267091,1.40304,0.40922000000000003,1.4615,8.4146176407,2.4542634785,8.7652267091
2020-01-02 18:00:00,9.93352,1.42936,10.0358302895,1.40352,0.40936000000000006,1.462,8.53,1.02,8.5907683009,9.9037136985,2.8885831620999998,10.316368436,1.40352,0.40936000000000006,1.462,8.5001936985,2.4792231621000003,8.854368436
2020-01-02 18:30:00,9.664,1.7695,9.82466418,1.404,0.40950000000000003,1.4625,8.26,1.3599999999999999,8.3712125764,9.7911367286,2.8557482125,10.199100759,1.404,0.40950000000000003,1.4625,8.3871367286,2.4462482125,8.736600759
2020-01-02 19:00:00,9.52448,1.05964,9.5832435115,1.40448,0.40964000000000006,1.463,8.12,0.65,8.145974466,9.4207810481,2.7477278057000003,9.8133135917,1.40448,0.40964000000000006,1.463,8.0163010481,2.3380878057,8.3503135917
2020-01-02 19:30:00,9.194,0.9195000000000001,9.239865597,1.404,0.40950000000000003,1.4625,7.79,0.51,7.8066766297,8.9133040592,2.5997136839,9.2846917283,1.404,0.40950000000000003,1.4625,7.5093040592,2.1902136839,7.8221917283
2020-01-02 20:00:00,9.02448,0.14964000000000002,9.0257205474,1.40448,0.40964000000000006,1.463,7.62,-0.26,7.6244344053,8.668076551,2.528188994,9.0292464073,1.40448,0.40964000000000006,1.463,7.263596551,2.118548994,7.5662464072999995
2020-01-02 20:30:00,8.65496,0.9797800000000001,8.7102411821,1.40496,0.40978000000000003,1.4635,7.25,0.5700000000000001,7.2723723777,8.4244557763,2.4571329347,8.7754747669,1.40496,0.40978000000000003,1.4635,7.0194957763,2.0473529347,7.3119747669
2020-01-02 21:00:00,8.21448,1.23964,8.3074899338,1.40448,0.40964000000000006,1.463,6.8100000000000005,0.8300000000000001,6.8603935747,8.1027777343,2.3633101725,8.4403934732,1.40448,0.40964000000000006,1.463,6.6982977343,1.9536701725,6.9773934732
2020-01-02 21:30:00,7.89496,1.19978,7.9856036372,1.40496,0.40978000000000003,1.4635,6.49,0.79,6.5379048632,7.7580034187999996,2.2627509971,8.0812535612,1.40496,0.40978000000000003,1.4635,6.3530434188000005,1.8529709971,6.6177535612
2020-01-02 22:00:00,7.5244800000000005,1.28964,7.6341974431,1.40448,0.40964000000000006,1.463,6.12,0.88,6.1829442825,7.4495066437,2.1727727711,7.7599027539000005,1.40448,0.40964000000000006,1.463,6.0450266437,1.7631327711,6.2969027539
2020-01-02 22:30:00,7.10448,1.28964,7.2205822064,1.40448,0.40964000000000006,1.463,5.7,0.88,5.7675298005,7.0097430452,2.0445083882,7.301815672,1.40448,0.40964000000000006,1.463,5.6052630452,1.6348683882000001,5.838815672
2020-01-02 23:00:00,6.73448,1.32964,6.8644856617,1.40448,0.40964000000000006,1.463,5.33,0.92,5.4088168762,6.6648705014,1.9439205629,6.9425734389,1.40448,0.40964000000000006,1.463,5.2603905014,1.5342805629,5.4795734389
2020-01-02 23:30:00,6.38496,1.34978,6.5260723448,1.40496,0.40978000000000003,1.4635,4.98,0.9400000000000001,5.0679384369,6.3040024131,1.8386673705,6.5666691804,1.40496,0.40978000000000003,1.4635,4.8990424131,1.4288873705,5.1031691804
2020-01-03 00:00:00,6.13448,1.34964,6.2811920047,1.40448,0.40964000000000006,1.463,4.73,0.9400000000000001,4.822499352,6.0878977176,1.7756368343000002,6.3415601225,1.40448,0.40964000000000006,1.463,4.6834177176,1.3659968343,4.8785601225
2020-01-03 00:30:00,6.13448,1.37964,6.2877063704000005,1.40448,0.40964000000000006,1.463,4.73,0.97,4.8284366,6.1116309152,1.7825590169,6.3662822033,1.40448,0.40964000000000006,1.463,4.7071509152,1.3729190169,4.9032822033
2020-01-03 01:00:00,6.394,1.4095,6.547512982,1.404,0.40950000000000003,1.4625,4.99,1.0,5.0892140847,6.3418246658,1.8496988609,6.6060673602,1.404,0.40950000000000003,1.4625,4.9378246658,1.4401988609,5.1435673602
2020-01-03 01:30:00,6.36448,1.52964,6.5457164772,1.40448,0.40964000000000006,1.463,4.96,1.12,5.0848795463,6.2760958736,1.8305279631,6.5375998683,1.40448,0.40964000000000006,1.463,4.8716158736,1.4208879631,5.0745998683
2020-01-03 02:00:00,6.1749600000000004,2.10978,6.5254350545,1.40496,0.40978000000000003,1.4635,4.77,1.7000000000000002,5.0638819102,6.3384228907,1.8487066765,6.6025238445,1.40496,0.40978000000000003,1.4635,4.9334628906999995,1.4389266765,5.1390238445
2020-01-03 02:30:00,6.10496,2.17978,6.4824360737,1.40496,0.40978000000000003,1.4635,4.7,1.77,5.0222405359,6.3591902076,1.8547638106000002,6.6241564663,1.40496,0.40978000000000003,1.4635,4.9542302076,1.4449838106000001,5.1606564663
2020-01-03 03:00:00,6.01448,2.17964,6.3972494246,1.40448,0.40964000000000006,1.463,4.61,1.77,4.9381170501,6.2829310172,1.8325215467,6.5447198096,1.40448,0.40964000000000006,1.463,4.8784510172,1.4228815467,5.0817198096
2020-01-03 03:30:00,5.93496,2.15978,6.3157263913,1.40496,0.40978000000000003,1.4635,4.53,1.75,4.8562742921,6.2008475639,1.8085805395,6.4592162124,1.40496,0.40978000000000003,1.4635,4.7958875639,1.3988005395,4.9957162124
2020-01-03 04:00:00,5.78448,2.15964,6.1744840918,1.40448,0.40964000000000006,1.463,4.38,1.75,4.7166619552,5.987181485,1.7462612665,6.2366473802,1.40448,0.40964000000000006,1.463,4.582701485,1.3366212665,4.7736473802
2020-01-03 04:30:00,5.724,1.7395,5.9824774341,1.404,0.40950000000000003,1.4625,4.32,1.33,4.5200995564,5.7622536396,1.6806573115,6.0023475412,1.404,0.40950000000000003,1.4625,4.3582536396,1.2711573115,4.5398475412
2020-01-03 05:00:00,5.724,1.4595,5.9071411233,1.404,0.40950000000000003,1.4625,4.32,1.05,4.4457732736,5.6593864493,1.650654381,5.895194218,1.404,0.40950000000000003,1.4625,4.2553864492999995,1.241154381,4.432694218
2020-01-03 05:30:00,5.784,1.4595,5.9652993429,1.404,0.40950000000000003,1.4625,4.38,1.05,4.5040981339,5.7264297851,1.6702086873000002,5.9650310262,1.404,0.40950000000000003,1.4625,4.3224297851,1.2607086873,4.5025310262
2020-01-03 06:00:00,5.96448,1.40964,6.1287932417,1.40448,0.40964000000000006,1.463,4.5600000000000005,1.0,4.6683615970000005,5.8974408566,1.7200869165000001,6.1431675589,1.40448,0.40964000000000006,1.463,4.4929608566,1.3104469165000001,4.6801675589
2020-01-03 06:30:00,6.30448,1.32964,6.4431677458,1.40448,0.40964000000000006,1.463,4.9,0.92,4.9856193196,6.2032014207,1.809267081,6.4616681465,1.40448,0.40964000000000006,1.463,4.7987214207,1.399627081,4.9986681465
2020-01-03 07:00:00,6.74352,1.24936,6.8582769265,1.40352,0.40936000000000006,1.462,5.34,0.84,5.4056636965,6.6363989943,1.9356163733,6.9129156191,1.40352,0.40936000000000006,1.462,5.2328789943,1.5262563732999999,5.4509156191
2020-01-03 07:30:00,7.394,1.1195,7.4782696027,1.404,0.40950000000000003,1.4625,5.99,0.71,6.0319316972,7.2437604988,2.1127634788,7.5455838529,1.404,0.40950000000000003,1.4625,5.8397604988000005,1.7032634788,6.0830838529
2020-01-03 08:00:00,7.554,1.0995,7.6335978575,1.404,0.40950000000000003,1.4625,6.15,0.6900000000000001,6.1885862683,7.4719504054,2.1793188682,7.7832816723,1.404,0.40950000000000003,1.4625,6.0679504054,1.7698188682,6.3207816723
2020-01-03 08:30:00,8.07352,1.36936,8.1888260453,1.40352,0.40936000000000006,1.462,6.67,0.96,6.7387313346,8.1425657122,2.3749149994,8.4818392835,1.40352,0.40936000000000006,1.462,6.7390457122,1.9655549994000001,7.0198392835
2020-01-03 09:00:00,8.59304,0.77922,8.628297645,1.40304,0.40922000000000003,1.4615,7.19,0.37,7.1995138725,8.4097414356,2.4528412521,8.7601473288,1.40304,0.40922000000000003,1.4615,7.0067014356,2.0436212521,7.2986473288
2020-01-03 09:30:00,8.88352,0.77936,8.9176414819,1.40352,0.40936000000000006,1.462,7.48,0.37,7.4891454786,8.7344231031,2.5475400717000003,9.0983573991,1.40352,0.40936000000000006,1.462,7.3309031031,2.1381800717,7.6363573990999996
2020-01-03 10:00:00,9.01352,0.6993600000000001,9.0406109971,1.40352,0.40936000000000006,1.462,7.61,0.29,7.6155236196,8.8008997674,2.5669290988,9.1676039244,1.40352,0.40936000000000006,1.462,7.3973797674,2.1575690988,7.7056039244
2020-01-03 10:30:00,9.03352,0.6993600000000001,9.0605511974,1.40352,0.40936000000000006,1.462,7.63,0.29,7.6355091513,8.8993695994,2.5956494665000003,9.270176666,1.40352,0.40936000000000006,1.462,7.4958495994,2.1862894665,7.808176666
2020-01-03 11:00:00,8.93352,0.74936,8.9648937529,1.40352,0.40936000000000006,1.462,7.53,0.34,7.5376720544,8.7912798186,2.5641232804,9.1575831444,1.40352,0.40936000000000006,1.462,7.3877598186,2.1547632804,7.6955831444000005
2020-01-03 11:30:00,9.19352,0.7193600000000001,9.2216207252,1.40352,0.40936000000000006,1.462,7.79,0.31,7.7961657243,9.0558329819,2.6412846197,9.4331593561,1.40352,0.40936000000000006,1.462,7.6523129819,2.2319246197,7.9711593561
2020-01-03 12:00:00,9.36352,0.6993600000000001,9.3896012269,1.40352,0.40936000000000006,1.462,7.96,0.29,7.9652809116,9.1658913145,2.6733849667,9.5478034526,1.40352,0.40936000000000006,1.462,7.7623713145,2.2640249667,8.0858034526
2020-01-03 12:30:00,9.20352,0.6993600000000001,9.2300533476,1.40352,0.40936000000000006,1.462,7.8,0.29,7.8053891639,9.0454988739,2.6382705049,9.4223946603,1.40352,0.40936000000000006,1.462,7.6419788739,2.2289105049,7.9603946603
2020-01-03 13:00:00,9.09352,0.72936,9.1227228392,1.40352,0.40936000000000006,1.462,7.69,0.32,7.6966551176,8.9679233944,2.6156443233999997,9.3415868691,1.40352,0.40936000000000006,1.462,7.5644033944,2.2062843234,7.8795868691
2020-01-03 13:30:00,8.92448,0.79964,8.9602325528,1.40448,0.40964000000000006,1.463,7.52,0.39,7.530106241,8.7605178485,2.5551510391,9.1255394255,1.40448,0.40964000000000006,1.463,7.3560378485,2.1455110391,7.6625394255
2020-01-03 14:00:00,8.96448,0.7596400000000001,8.9966079497,1.40448,0.40964000000000006,1.463,7.5600000000000005,0.35000000000000003,7.5680975152,8.8294083542,2.5752441033,9.1973003689,1.40448,0.40964000000000006,1.463,7.4249283542,2.1656041033,7.7343003689
2020-01-03 14:30:00,8.884,0.7595000000000001,8.9164060164,1.404,0.40950000000000003,1.4625,7.48,0.35000000000000003,7.4881840255,8.8158101062,2.5712779476,9.1831355273,1.404,0.40950000000000003,1.4625,7.4118101062,2.1617779476,7.7206355273
2020-01-03 15:00:00,8.964,0.8495,9.0041627179,1.404,0.40950000000000003,1.4625,7.5600000000000005,0.44,7.572793408,8.8158101062,2.5712779476,9.1831355273,1.404,0.40950000000000003,1.4625,7.4118101062,2.1617779476,7.7206355273
2020-01-03 15:30:00,9.02352,0.8493600000000001,9.0634058499,1.40352,0.40936000000000006,1.462,7.62,0.44,7.6326928407,8.8399114821,2.5783075156,9.2082411272,1.40352,0.40936000000000006,1.462,7.4363914821,2.1689475156,7.7462411272
2020-01-03 16:00:00,9.02352,0.9593600000000001,9.0743751741,1.40352,0.40936000000000006,1.462,7.62,0.55,7.6398232964,8.821155450300001,2.5728370063,9.1887035941,1.40352,0.40936000000000006,1.462,7.4176354503,2.1634770063,7.7267035941
