Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-01-03 16:30:00,9.25352,0.9893600000000001,9.3062594849,1.40352,0.40936000000000006,1.462,7.85,0.58,7.8713975887,9.0199693873,2.6308244046,9.3958014451,1.40352,0.40936000000000006,1.462,7.6164493873,2.2214644046,7.9338014451
2020-01-03 17:00:00,9.604,1.6195,9.7395891212,1.404,0.40950000000000003,1.4625,8.2,1.21,8.2887936396,9.7363765983,2.8397765078,10.1420589565,1.404,0.40950000000000003,1.4625,8.3323765983,2.4302765078,8.6795589565
2020-01-03 17:30:00,9.66448,1.75964,9.8233653398,1.40448,0.40964000000000006,1.463,8.26,1.35,8.3695937775,9.7535951927,2.8447985979,10.1599949924,1.40448,0.40964000000000006,1.463,8.3491151927,2.4351585979,8.6969949924
2020-01-03 18:00:00,9.58448,1.75964,9.7446698148,1.40448,0.40964000000000006,1.463,8.18,1.35,8.2906513616,9.674540514,2.8217409833,10.0776463688,1.40448,0.40964000000000006,1.463,8.270060514,2.4121009833000002,8.6146463688
2020-01-03 18:30:00,9.504480000000001,1.72964,9.6605794133,1.40448,0.40964000000000006,1.463,8.1,1.32,8.2068507967,9.5264071043,2.7785354054,9.9233407336,1.40448,0.40964000000000006,1.463,8.1219271043,2.3688954054,8.4603407336
2020-01-03 19:00:00,9.32352,1.14936,9.3940967421,1.40352,0.40936000000000006,1.462,7.92,0.74,7.9544955843,9.2257087561,2.6908317205000003,9.6101132876,1.40352,0.40936000000000006,1.462,7.8221887561,2.2814717205,8.1481132876
2020-01-03 19:30:00,9.01352,1.20936,9.0942891091,1.40352,0.40936000000000006,1.462,7.61,0.8,7.651934396,8.8808579946,2.5902502484000003,9.2508937444,1.40352,0.40936000000000006,1.462,7.4773379946,2.1808902484,7.7888937444
2020-01-03 20:00:00,8.793520000000001,1.25936,8.8832416155,1.40352,0.40936000000000006,1.462,7.39,0.85,7.4387230087,8.682935468,2.5325228448,9.0447244458,1.40352,0.40936000000000006,1.462,7.279415468,2.1231628448,7.5827244458
2020-01-03 20:30:00,8.58352,1.23936,8.6725330095,1.40352,0.40936000000000006,1.462,7.18,0.8300000000000001,7.2278143308,8.4394582316,2.4615086509,8.7911023246,1.40352,0.40936000000000006,1.462,7.0359382316,2.0521486509,7.3291023246
2020-01-03 21:00:00,8.09352,1.27936,8.1940117159,1.40352,0.40936000000000006,1.462,6.69,0.87,6.7463323369,7.9546003438,2.320091767,8.2860420248,1.40352,0.40936000000000006,1.462,6.5510803438,1.9107317670000001,6.8240420248
2020-01-03 21:30:00,7.764,1.2995,7.8720007781,1.404,0.40950000000000003,1.4625,6.36,0.89,6.4219701027,7.6574655177,2.2334274427,7.9765265809,1.404,0.40950000000000003,1.4625,6.2534655177000005,1.8239274427,6.5140265808999995
2020-01-03 22:00:00,7.424,1.4095,7.5566173815,1.404,0.40950000000000003,1.4625,6.02,1.0,6.1024912945,7.3555078720000004,2.1453564627,7.6619873667,1.404,0.40950000000000003,1.4625,5.9515078720000005,1.7358564627000002,6.1994873667
2020-01-03 22:30:00,7.084,1.4095,7.2228627462,1.404,0.40950000000000003,1.4625,5.68,1.0,5.7673564135,6.9857012791,2.0374962064,7.2767721657,1.404,0.40950000000000003,1.4625,5.5817012791,1.6279962064,5.8142721657
2020-01-03 23:00:00,6.804,1.4395,6.9546082744,1.404,0.40950000000000003,1.4625,5.4,1.03,5.4973539089,6.7489885185,1.9684549846000001,7.0301963735,1.404,0.40950000000000003,1.4625,5.3449885185,1.5589549846000001,5.5676963735000005
2020-01-03 23:30:00,6.454,1.4395,6.6125846875,1.404,0.40950000000000003,1.4625,5.05,1.03,5.1539693441,6.389071908,1.8634793065,6.6552832375,1.404,0.40950000000000003,1.4625,4.985071908,1.4539793065,5.1927832375
2020-01-04 00:00:00,6.204,1.4695,6.375660456,1.404,0.40950000000000003,1.4625,4.8,1.06,4.9156484821,6.1192070299,1.7847687171,6.3741739895,1.404,0.40950000000000003,1.4625,4.7152070299,1.3752687171,4.9116739895
2020-01-04 00:30:00,6.184,1.7595,6.4294398084,1.404,0.40950000000000003,1.4625,4.78,1.35,4.9669809744,6.2292216318,1.8168563093,6.4887725331,1.404,0.40950000000000003,1.4625,4.8252216318,1.4073563092999999,5.0262725331
2020-01-04 01:00:00,6.554,1.4695,6.7167213914,1.404,0.40950000000000003,1.4625,5.15,1.06,5.2579558766,6.5041162191,1.8970338972,6.7751210616,1.404,0.40950000000000003,1.4625,5.1001162191,1.4875338972,5.3126210616
2020-01-04 01:30:00,6.534,1.5295,6.7106278581000005,1.404,0.40950000000000003,1.4625,5.13,1.12,5.2508380284000005,6.4465233959,1.8802359905000001,6.7151285374,1.404,0.40950000000000003,1.4625,5.0425233959,1.4707359905000001,5.2526285374
2020-01-04 02:00:00,6.43352,1.20936,6.5461997525,1.40352,0.40936000000000006,1.462,5.03,0.8,5.0932209848,6.2853221614,1.8332189637,6.5472105848,1.40352,0.40936000000000006,1.462,4.8818021614,1.4238589637,5.0852105848
2020-01-04 02:30:00,6.374,0.8095,6.4251977596,1.404,0.40950000000000003,1.4625,4.97,0.4,4.9860705972,6.1382769924,1.7903307895,6.3940385338,1.404,0.40950000000000003,1.4625,4.7342769924,1.3808307895,4.9315385338
2020-01-04 03:00:00,6.234,0.8095,6.2863380636,1.404,0.40950000000000003,1.4625,4.83,0.4,4.8465348446,6.0039267719,1.7511453085,6.2540903874,1.404,0.40950000000000003,1.4625,4.5999267719,1.3416453085,4.7915903874
2020-01-04 03:30:00,6.124,0.8295,6.1799228353,1.404,0.40950000000000003,1.4625,4.72,0.42,4.7386495967,5.8628824105,1.7100073697,6.1071691776,1.404,0.40950000000000003,1.4625,4.4588824105,1.3005073697,4.6446691776
2020-01-04 04:00:00,5.94448,1.32964,6.0913697146,1.40448,0.40964000000000006,1.463,4.54,0.92,4.6322780573,5.8169118008,1.6965992752,6.0592831259,1.40448,0.40964000000000006,1.463,4.4124318008,1.2869592752,4.5962831259
2020-01-04 04:30:00,5.814,1.4795,5.9992929792,1.404,0.40950000000000003,1.4625,4.41,1.07,4.5379510795,5.7408602902,1.6744175846,5.9800628023,1.404,0.40950000000000003,1.4625,4.3368602902,1.2649175846,4.5175628023000005
2020-01-04 05:00:00,5.694,1.4995,5.8881352099,1.404,0.40950000000000003,1.4625,4.29,1.09,4.4263077164,5.620928104,1.6394373637,5.8551334417,1.404,0.40950000000000003,1.4625,4.216928104,1.2299373637,4.3926334417
2020-01-04 05:30:00,5.69448,1.49964,5.8886350371,1.40448,0.40964000000000006,1.463,4.29,1.09,4.4263077164,5.6326332897,1.6428513761999999,5.8673263435,1.40448,0.40964000000000006,1.463,4.2281532897,1.2332113762,4.4043263435
2020-01-04 06:00:00,5.764,1.4995,5.955853948,1.404,0.40950000000000003,1.4625,4.36,1.09,4.4941851319,5.7195085101,1.6681899821,5.9578213647,1.404,0.40950000000000003,1.4625,4.3155085101,1.2586899821,4.4953213647
2020-01-04 06:30:00,6.034,1.6895,6.2660646542,1.404,0.40950000000000003,1.4625,4.63,1.28,4.803675676,6.0464547437,1.7635493003,6.2983903581,1.404,0.40950000000000003,1.4625,4.6424547437,1.3540493003,4.8358903581
2020-01-04 07:00:00,6.24352,1.38936,6.3962382069,1.40352,0.40936000000000006,1.462,4.84,0.98,4.9382183022,6.1719477689,1.8001514325999999,6.4291122593,1.40352,0.40936000000000006,1.462,4.7684277689,1.3907914326,4.9671122593
2020-01-04 07:30:00,6.454,1.9795,6.750743385,1.404,0.40950000000000003,1.4625,5.05,1.57,5.2884213145,6.6677755659999995,1.9447678734,6.9455995479,1.404,0.40950000000000003,1.4625,5.263775566,1.5352678734,5.4830995479
2020-01-04 08:00:00,6.62448,2.09964,6.9492606369,1.40448,0.40964000000000006,1.463,5.22,1.69,5.4867567834,6.8741372679,2.0049567031,7.1605596541,1.40448,0.40964000000000006,1.463,5.4696572679,1.5953167031,5.6975596541
2020-01-04 08:30:00,7.02352,1.86936,7.268035498,1.40352,0.40936000000000006,1.462,5.62,1.46,5.8065480279,7.1593317928,2.0881384396,7.4576372842,1.40352,0.40936000000000006,1.462,5.7558117928,1.6787784396,5.9956372842
2020-01-04 09:00:00,7.604,1.2895,7.7125628847000005,1.404,0.40950000000000003,1.4625,6.2,0.88,6.2621402092,7.4448677264,2.1714197535,7.7550705484,1.404,0.40950000000000003,1.4625,6.0408677264,1.7619197535,6.2925705484
2020-01-04 09:30:00,8.024,1.3895,8.143419813,1.404,0.40950000000000003,1.4625,6.62,0.98,6.6921446488,7.9226122894,2.3107619177,8.2527211347,1.404,0.40950000000000003,1.4625,6.5186122894,1.9012619177,6.7902211347
2020-01-04 10:00:00,8.224,1.7795,8.4143209025,1.404,0.40950000000000003,1.4625,6.82,1.37,6.9562418014,8.310543062,2.4239083931,8.6568156896,1.404,0.40950000000000003,1.4625,6.906543062,2.0144083931,7.1943156896
2020-01-04 10:30:00,8.39352,1.1093600000000001,8.4665138989,1.40352,0.40936000000000006,1.462,6.99,0.7000000000000001,7.0249626334,8.2500342825,2.4062599991,8.5937857109,1.40352,0.40936000000000006,1.462,6.8465142825,1.9968999991,7.1317857109
2020-01-04 11:00:00,8.66352,1.12936,8.7368205201,1.40352,0.40936000000000006,1.462,7.26,0.72,7.2956151214,8.413088049,2.4538173476000003,8.7636333844,1.40352,0.40936000000000006,1.462,7.009568049,2.0444573476,7.3016333844
2020-01-04 11:30:00,8.76352,1.1093600000000001,8.8334569903,1.40352,0.40936000000000006,1.462,7.36,0.7000000000000001,7.3932131039,8.517043854,2.4841377908,8.8719206813,1.40352,0.40936000000000006,1.462,7.113523854,2.0747777908,7.4099206813
2020-01-04 12:00:00,8.91352,1.02936,8.9727599322,1.40352,0.40936000000000006,1.462,7.51,0.62,7.5355490842,8.7040195424,2.5386723665,9.0666870233,1.40352,0.40936000000000006,1.462,7.3004995424,2.1293123664999998,7.6046870233
2020-01-04 12:30:00,8.914,1.1695,8.9903907729,1.404,0.40950000000000003,1.4625,7.51,0.76,7.5483574372,8.8109405216,2.5698576521,9.1780630433,1.404,0.40950000000000003,1.4625,7.4069405216,2.1603576521,7.7155630432999995
2020-01-04 13:00:00,8.83448,1.7996400000000001,9.0159159823,1.40448,0.40964000000000006,1.463,7.43,1.3900000000000001,7.5589020367,8.9345563644,2.6059122729,9.3068295462,1.40448,0.40964000000000006,1.463,7.5300763644,2.1962722729,7.8438295462
2020-01-04 13:30:00,8.83496,1.8397800000000002,9.024483844,1.40496,0.40978000000000003,1.4635,7.43,1.43,7.5663597588,8.9194836567,2.6015160665,9.291128809,1.40496,0.40978000000000003,1.4635,7.5145236567,2.1917360665,7.827628809
2020-01-04 14:00:00,8.79496,1.8397800000000002,8.9853275872,1.40496,0.40978000000000003,1.4635,7.39,1.43,7.5270844289,8.8436288102,2.5793917363,9.212113344,1.40496,0.40978000000000003,1.4635,7.4386688102,2.1696117363,7.748613344
2020-01-04 14:30:00,8.68496,1.26978,8.7772929454,1.40496,0.40978000000000003,1.4635,7.28,0.86,7.3306207104,8.5676241585,2.4988903795,8.9246084984,1.40496,0.40978000000000003,1.4635,7.1626641585,2.0891103795,7.4611084984
2020-01-04 15:00:00,8.54448,1.19964,8.6282834098,1.40448,0.40964000000000006,1.463,7.14,0.79,7.1835715351000005,8.4606089003,2.4676775959,8.813134271100001,1.40448,0.40964000000000006,1.463,7.0561289003,2.0580375959,7.3501342711
2020-01-04 15:30:00,8.62496,1.17978,8.7052751737,1.40496,0.40978000000000003,1.4635,7.22,0.77,7.2609434649,8.5173569956,2.4842291237,8.8722468704,1.40496,0.40978000000000003,1.4635,7.1123969956,2.0744491237,7.4087468704
2020-01-04 16:00:00,8.734960000000001,1.19978,8.8169721702,1.40496,0.40978000000000003,1.4635,7.33,0.79,7.3724487112,8.6540224554,2.5240898828000002,9.0146067244,1.40496,0.40978000000000003,1.4635,7.2490624554,2.1143098828,7.5511067244
2020-01-04 16:30:00,8.89448,1.13964,8.9671931952,1.40448,0.40964000000000006,1.463,7.49,0.73,7.5254900173,8.807773072,2.5689338127,9.1747636167,1.40448,0.40964000000000006,1.463,7.403293072,2.1592938127,7.7117636167
2020-01-04 17:00:00,9.23448,1.13964,9.3045365387,1.40448,0.40964000000000006,1.463,7.83,0.73,7.8639557476,9.1599697797,2.6716578524,9.5416351872,1.40448,0.40964000000000006,1.463,7.7554897796999995,2.2620178524,8.0786351872
2020-01-04 17:30:00,9.45448,1.11964,9.5205454571,1.40448,0.40964000000000006,1.463,8.05,0.71,8.0812499033,9.3061833566,2.714303479,9.6939409965,1.40448,0.40964000000000006,1.463,7.9017033566,2.3046634790000002,8.2309409965
2020-01-04 18:00:00,9.37448,1.17964,9.4484086385,1.40448,0.40964000000000006,1.463,7.97,0.77,8.0071093411,9.187399146,2.6796580842,9.5702074437,1.40448,0.40964000000000006,1.463,7.782919146,2.2700180842,8.1072074437
2020-01-04 18:30:00,9.164,1.2295,9.2461108716,1.404,0.40950000000000003,1.4625,7.76,0.8200000000000001,7.80320447,9.0871736378,2.6504256444000003,9.4658058727,1.404,0.40950000000000003,1.4625,7.6831736378,2.2409256444,8.0033058727
2020-01-04 19:00:00,8.914,1.2595,9.0025405442,1.404,0.40950000000000003,1.4625,7.51,0.85,7.5579494574,8.816383761400001,2.5714452638000003,9.1837330848,1.404,0.40950000000000003,1.4625,7.4123837614,2.1619452638,7.7212330848
2020-01-04 19:30:00,8.41448,1.3196400000000001,8.5173307673,1.40448,0.40964000000000006,1.463,7.01,0.91,7.0688188547,8.3410957318,2.4328195884,8.6886413873,1.40448,0.40964000000000006,1.463,6.9366157318,2.0231795884,7.2256413873
2020-01-04 20:00:00,8.154,1.2995,8.2569011288,1.404,0.40950000000000003,1.4625,6.75,0.89,6.8084212561,8.0453914683,2.3465725116,8.3806161128,1.404,0.40950000000000003,1.4625,6.6413914683,1.9370725116,6.9181161128
2020-01-04 20:30:00,7.944,1.2995,8.0495860918,1.404,0.40950000000000003,1.4625,6.54,0.89,6.6002802971,7.7536643401,2.2614854325,8.0767336876,1.404,0.40950000000000003,1.4625,6.3496643401,1.8519854325,6.6142336876000005
2020-01-04 21:00:00,7.71448,1.32964,7.8282273983,1.40448,0.40964000000000006,1.463,6.31,0.92,6.3767154555,7.5769254463,2.2099365885,7.8926306733,1.40448,0.40964000000000006,1.463,6.1724454463,1.8002965885000002,6.4296306733
2020-01-04 21:30:00,7.434,1.3295,7.5519485068000005,1.404,0.40950000000000003,1.4625,6.03,0.92,6.0997786845,7.2851067409,2.1248227994,7.5886528551,1.404,0.40950000000000003,1.4625,5.8811067409,1.7153227994,6.1261528551
2020-01-04 22:00:00,7.22448,1.48964,7.376458405,1.40448,0.40964000000000006,1.463,5.82,1.08,5.9193580733,7.1441507975,2.0837106493,7.4418237474,1.40448,0.40964000000000006,1.463,5.7396707975,1.6740706493,5.9788237474
2020-01-04 22:30:00,6.90448,1.48964,7.0633470395,1.40448,0.40964000000000006,1.463,5.5,1.08,5.6050334522,6.8151359132,1.9877479747,7.0990999096,1.40448,0.40964000000000006,1.463,5.4106559132,1.5781079747,5.6360999096
2020-01-04 23:00:00,6.55496,1.5097800000000001,6.7265842929,1.40496,0.40978000000000003,1.4635,5.15,1.1,5.266165588,6.46502411,1.8856320321000002,6.7344001145,1.40496,0.40978000000000003,1.4635,5.06006411,1.4758520321000002,5.2709001145
2020-01-04 23:30:00,6.25496,1.53978,6.4416959762,1.40496,0.40978000000000003,1.4635,4.85,1.13,4.9798995974,6.179778787,1.8024354795000002,6.4372695698,1.40496,0.40978000000000003,1.4635,4.774818787,1.3926554795000001,4.9737695698
2020-01-05 00:00:00,6.02496,1.53978,6.2186063913,1.40496,0.40978000000000003,1.4635,4.62,1.13,4.7561854463,5.9757864893,1.742937726,6.224777593,1.40496,0.40978000000000003,1.4635,4.5708264893,1.333157726,4.761277593
2020-01-05 00:30:00,5.9844800000000005,1.53964,6.1793601772,1.40448,0.40964000000000006,1.463,4.58,1.13,4.7173403524,5.9149754184,1.7252011637,6.1614327275,1.40448,0.40964000000000006,1.463,4.5104954184,1.3155611637,4.6984327275
2020-01-05 01:00:00,6.33496,1.53978,6.5194049307,1.40496,0.40978000000000003,1.4635,4.93,1.13,5.0578453911,6.2181458463,1.8136258718,6.4772352565,1.40496,0.40978000000000003,1.4635,4.8131858463,1.4038458718,5.0137352565
2020-01-05 01:30:00,6.29448,1.57964,6.489664167,1.40448,0.40964000000000006,1.463,4.89,1.17,5.0280214797,6.2280026146,1.8165007626,6.4875027236000005,1.40448,0.40964000000000006,1.463,4.8235226146,1.4068607626,5.0245027236
2020-01-05 02:00:00,6.1749600000000004,1.57978,6.3738399611,1.40496,0.40978000000000003,1.4635,4.77,1.17,4.9113949139,6.0991160447,1.7789088464,6.3532458798,1.40496,0.40978000000000003,1.4635,4.6941560447,1.3691288464,4.8897458798
2020-01-05 02:30:00,6.06448,1.57964,6.2668317514,1.40448,0.40964000000000006,1.463,4.66,1.17,4.8046331806,6.0020306753,1.7505922803,6.2521152868,1.40448,0.40964000000000006,1.463,4.5975506753,1.3409522803,4.7891152867999995
2020-01-05 03:00:00,5.97496,1.57978,6.1802792696,1.40496,0.40978000000000003,1.4635,4.57,1.17,4.717393348,5.8982572347,1.7203250267999999,6.1440179528,1.40496,0.40978000000000003,1.4635,4.4932972347,1.3105450268,4.6805179528
2020-01-05 03:30:00,5.81448,1.59964,6.0305079222,1.40448,0.40964000000000006,1.463,4.41,1.19,4.5677346683,5.7663074285,1.6818396666000002,6.006570238,1.40448,0.40964000000000006,1.463,4.3618274285,1.2721996666,4.543570238
2020-01-05 04:00:00,5.65496,1.5697800000000002,5.8687973086,1.40496,0.40978000000000003,1.4635,4.25,1.16,4.4054625183,5.5894386725,1.6302529462000002,5.8223319505,1.40496,0.40978000000000003,1.4635,4.1844786725,1.2204729462000001,4.3588319505
2020-01-05 04:30:00,5.54448,1.5696400000000001,5.7623804283,1.40448,0.40964000000000006,1.463,4.14,1.16,4.2994418242,5.4616012261,1.5929670243,5.6891679438,1.40448,0.40964000000000006,1.463,4.0571212261,1.1833270243,4.2261679438
2020-01-05 05:00:00,5.51496,1.53978,5.7258803908,1.40496,0.40978000000000003,1.4635,4.11,1.13,4.2625109971,5.4405077989,1.5868147747,5.6671956238,1.40496,0.40978000000000003,1.4635,4.0355477989,1.1770347747,4.2036956238
2020-01-05 05:30:00,5.49448,1.53964,5.7061196798000005,1.40448,0.40964000000000006,1.463,4.09,1.13,4.2432299019,5.4400277989,1.5866747747,5.6666956238,1.40448,0.40964000000000006,1.463,4.0355477989,1.1770347747,4.2036956238
2020-01-05 06:00:00,5.55448,1.52964,5.7612539087,1.40448,0.40964000000000006,1.463,4.15,1.12,4.2984764743,5.5017351434,1.6046727502,5.7309741077,1.40448,0.40964000000000006,1.463,4.0972551434,1.1950327502,4.2679741077
2020-01-05 06:30:00,5.81448,1.48964,6.0022666552,1.40448,0.40964000000000006,1.463,4.41,1.08,4.540319372,5.7323605075,1.6719384813,5.9712088619,1.40448,0.40964000000000006,1.463,4.3278805075,1.2622984813,4.5082088619
2020-01-05 07:00:00,5.96448,1.45964,6.140486186,1.40448,0.40964000000000006,1.463,4.5600000000000005,1.05,4.6793268747,5.8785644403,1.7145812951,6.1235046253,1.40448,0.40964000000000006,1.463,4.4740844403,1.3049412951,4.6605046253
2020-01-05 07:30:00,6.18448,1.39964,6.3408820364,1.40448,0.40964000000000006,1.463,4.78,0.99,4.8814444584,6.1026873808,1.7799504861000002,6.3569660216,1.40448,0.40964000000000006,1.463,4.6982073807999996,1.3703104861,4.8939660216
2020-01-05 08:00:00,6.35448,1.47964,6.5244732048,1.40448,0.40964000000000006,1.463,4.95,1.07,5.0643262138,6.3243293039,1.844596047,6.5878430249,1.40448,0.40964000000000006,1.463,4.9198493039,1.434956047,5.1248430249
2020-01-05 08:30:00,6.514,1.3795,6.6584695126,1.404,0.40950000000000003,1.4625,5.11,0.97,5.2012498498,6.4387526123,1.8779695119,6.7070339710999995,1.404,0.40950000000000003,1.4625,5.0347526123,1.4684695119,5.2445339711
2020-01-05 09:00:00,6.7940000000000005,1.6795,6.9985110023,1.404,0.40950000000000003,1.4625,5.39,1.27,5.5375987576,6.8509391907,1.9981905973,7.1363949903,1.404,0.40950000000000003,1.4625,5.4469391907,1.5886905973,5.6738949903
2020-01-05 09:30:00,7.224,1.6795,7.4166634176,1.404,0.40950000000000003,1.4625,5.82,1.27,5.9569539196,7.3089614869,2.1317804337,7.6135015488,1.404,0.40950000000000003,1.4625,5.9049614869,1.7222804337,6.1510015488
2020-01-05 10:00:00,7.58448,2.06964,7.8617902923,1.40448,0.40964000000000006,1.463,6.18,1.6600000000000001,6.3990624313,7.7809681259,2.2694490367,8.1051751312,1.40448,0.40964000000000006,1.463,6.3764881259,1.8598090367000002,6.6421751312
2020-01-05 10:30:00,7.95448,2.06964,8.2193163828,1.40448,0.40964000000000006,1.463,6.55,1.6600000000000001,6.7570777708000005,8.1262959358,2.370169648,8.4648915998,1.40448,0.40964000000000006,1.463,6.7218159358000005,1.960529648,7.0018915998
2020-01-05 11:00:00,8.27496,1.95978,8.5038638659,1.40496,0.40978000000000003,1.4635,6.87,1.55,7.0426841474,8.3920314526,2.4476758403,8.7416994298,1.40496,0.40978000000000003,1.4635,6.9870714526,2.0378958403,7.2781994298
2020-01-05 11:30:00,8.44496,1.92978,8.6626439526,1.40496,0.40978000000000003,1.4635,7.04,1.52,7.2022218794,8.572887486700001,2.500425517,8.930091132,1.40496,0.40978000000000003,1.4635,7.1679274867,2.090645517,7.466591132
2020-01-05 12:00:00,8.484960000000001,1.90978,8.6972297802,1.40496,0.40978000000000003,1.4635,7.08,1.5,7.2371541368,8.6599058302,2.5258058671,9.0207352398,1.40496,0.40978000000000003,1.4635,7.2549458302,2.1160258671,7.5572352398
2020-01-05 12:30:00,8.64496,1.8197800000000002,8.8344175048,1.40496,0.40978000000000003,1.4635,7.24,1.4100000000000001,7.3760219631,8.7958725945,2.5654628401,9.162367286,1.40496,0.40978000000000003,1.4635,7.3909125945,2.1556828401,7.6988672860000005
2020-01-05 13:00:00,8.68448,1.8596400000000002,8.8813542774,1.40448,0.40964000000000006,1.463,7.28,1.45,7.4229980466,8.8750598372,2.5885591192,9.2448539971,1.40448,0.40964000000000006,1.463,7.4705798372,2.1789191192,7.7818539971
2020-01-05 13:30:00,8.62496,1.95978,8.8448104926,1.40496,0.40978000000000003,1.4635,7.22,1.55,7.3845040456,8.7916479979,2.5642306661000003,9.1579666645,1.40496,0.40978000000000003,1.4635,7.3866879979,2.1544506661,7.6944666645
2020-01-05 14:00:00,8.45496,1.23978,8.5453731955,1.40496,0.40978000000000003,1.4635,7.05,0.8300000000000001,7.09869002,8.3759993686,2.4429998158,8.7249993423,1.40496,0.40978000000000003,1.4635,6.9710393686,2.0332198158,7.2614993423
2020-01-05 14:30:00,8.39544,1.2399200000000001,8.4865077859,1.40544,0.40992,1.464,6.99,0.8300000000000001,7.0391050568,8.2873888827,2.4171550908,8.6326967529,1.40544,0.40992,1.464,6.8819488827,2.0072350908,7.1686967529
2020-01-05 15:00:00,8.44544,1.26992,8.5403836916,1.40544,0.40992,1.464,7.04,0.86,7.0923338895,8.3468172364,2.4344883606,8.6946012879,1.40544,0.40992,1.464,6.9413772364,2.0245683606,7.2306012879
2020-01-05 15:30:00,8.47496,1.26978,8.5695558957,1.40496,0.40978000000000003,1.4635,7.07,0.86,7.1221134504,8.3257920654,2.4283560191,8.6727000682,1.40496,0.40978000000000003,1.4635,6.9208320654,2.0185760191,7.2092000682
2020-01-05 16:00:00,8.53448,1.28964,8.6313683851,1.40448,0.40964000000000006,1.463,7.13,0.88,7.1841005004,8.3688744458,2.4409217133,8.7175775477,1.40448,0.40964000000000006,1.463,6.9643944458,2.0312817133,7.2545775477
2020-01-05 16:30:00,8.81448,0.82964,8.8534377617,1.40448,0.40964000000000006,1.463,7.41,0.42,7.4218932895,8.5326633224,2.488693469,8.8881909608,1.40448,0.40964000000000006,1.463,7.1281833224,2.079053469,7.4251909608
2020-01-05 17:00:00,9.11496,1.2497800000000001,9.2002416191,1.40496,0.40978000000000003,1.4635,7.71,0.84,7.755623766,9.0371125756,2.6358245012,9.4136589329,1.40496,0.40978000000000003,1.4635,7.6321525756,2.2260445012,7.9501589329
2020-01-05 17:30:00,9.20496,1.2497800000000001,9.2894154095,1.40496,0.40978000000000003,1.4635,7.8,0.84,7.8451003818,9.0161470566,2.6297095582,9.3918198507,1.40496,0.40978000000000003,1.4635,7.6111870566,2.2199295582,7.9283198507
2020-01-05 18:00:00,9.02448,1.28964,9.1161620543,1.40448,0.40964000000000006,1.463,7.62,0.88,7.6706453444000005,8.8875868046,2.592212818,9.2579029214,1.40448,0.40964000000000006,1.463,7.4831068046,2.182572818,7.7949029214
2020-01-05 18:30:00,8.88448,1.30964,8.980486724,1.40448,0.40964000000000006,1.463,7.48,0.9,7.5339498273,8.783356809,2.5618124026,9.1493300094,1.40448,0.40964000000000006,1.463,7.378876809,2.1521724026,7.6863300094
2020-01-05 19:00:00,8.704,1.3495,8.8079944511,1.404,0.40950000000000003,1.4625,7.3,0.9400000000000001,7.3602717341,8.6305740065,2.5172507519,8.9901812568,1.404,0.40950000000000003,1.4625,7.2265740065,2.1077507519,7.5276812568
2020-01-05 19:30:00,8.39448,1.42964,8.5153487891,1.40448,0.40964000000000006,1.463,6.99,1.02,7.0640285956,8.3380327454,2.4319262174,8.6854507765,1.40448,0.40964000000000006,1.463,6.9335527454,2.0222862174,7.2224507765
2020-01-05 20:00:00,8.174,0.9895,8.2336739218,1.404,0.40950000000000003,1.4625,6.77,0.58,6.794799482,8.0227417308,2.3399663382,8.3570226363,1.404,0.40950000000000003,1.4625,6.6187417308,1.9304663382,6.8945226363
2020-01-05 20:30:00,8.03448,1.38964,8.1537701832,1.40448,0.40964000000000006,1.463,6.63,0.98,6.7020370038,7.9543920825,2.3200310241,8.2858250859,1.40448,0.40964000000000006,1.463,6.5499120825,1.9103910241,6.8228250859
2020-01-05 21:00:00,7.69448,1.8396400000000002,7.9113398233000005,1.40448,0.40964000000000006,1.463,6.29,1.43,6.4505038563,7.7050424456,2.2473040466,8.0260858808,1.40448,0.40964000000000006,1.463,6.3005624456,1.8376640466,6.5630858808
2020-01-05 21:30:00,7.42448,1.42964,7.5608712329,1.40448,0.40964000000000006,1.463,6.02,1.02,6.1058005208,7.3166406106,2.1340201781,7.621500636,1.40448,0.40964000000000006,1.463,5.9121606106,1.7243801781,6.158500636
2020-01-05 22:00:00,7.10496,1.63978,7.2917305936,1.40496,0.40978000000000003,1.4635,5.7,1.23,5.8312005625,7.0648794187,2.0605898305,7.3592493945,1.40496,0.40978000000000003,1.4635,5.6599194187,1.6508098305,5.8957493945
2020-01-05 22:30:00,6.73496,1.67978,6.9412784881,1.40496,0.40978000000000003,1.4635,5.33,1.27,5.4792152723,6.7048873185,1.9555921346,6.9842576234,1.40496,0.40978000000000003,1.4635,5.2999273185,1.5458121346,5.5207576234
2020-01-05 23:00:00,6.45496,1.47978,6.6224057147,1.40496,0.40978000000000003,1.4635,5.05,1.07,5.1621119709,6.3264679158,1.8452198088,6.5900707456,1.40496,0.40978000000000003,1.4635,4.9215079158,1.4354398088,5.1265707456
2020-01-05 23:30:00,6.11496,1.47978,6.2914612492,1.40496,0.40978000000000003,1.4635,4.71,1.07,4.830010352,5.9895287744,1.7469458924999999,6.2390924733,1.40496,0.40978000000000003,1.4635,4.5845687744,1.3371658925,4.7755924733
2020-01-06 00:00:00,5.93496,1.47978,6.1166575064,1.40496,0.40978000000000003,1.4635,4.53,1.07,4.6546535854,5.8501140927,1.706283277,6.0938688465,1.40496,0.40978000000000003,1.4635,4.4451540927,1.296503277,4.6303688465
2020-01-06 00:30:00,5.93496,1.47978,6.1166575064,1.40496,0.40978000000000003,1.4635,4.53,1.07,4.6546535854,5.8943590396,1.7191880532,6.1399573329,1.40496,0.40978000000000003,1.4635,4.4893990396,1.3094080532,4.6764573329
2020-01-06 01:00:00,6.33496,1.4997800000000001,6.5100735979,1.40496,0.40978000000000003,1.4635,4.93,1.09,5.0490593183,6.2646383577,1.8271861877000002,6.5256649559,1.40496,0.40978000000000003,1.4635,4.8596783577,1.4174061877000002,5.0621649559
2020-01-06 01:30:00,6.35544,1.51992,6.5346594709,1.40544,0.40992,1.464,4.95,1.11,5.0729281485,6.2504372734,1.8230442047,6.5108721598,1.40544,0.40992,1.464,4.8449972734,1.4131242046999999,5.0468721598
2020-01-06 02:00:00,6.23496,1.51978,6.4175117803,1.40496,0.40978000000000003,1.4635,4.83,1.11,4.9559055681,6.1326866811,1.7887002820000002,6.3882152928,1.40496,0.40978000000000003,1.4635,4.7277266811,1.378920282,4.9247152928
2020-01-06 02:30:00,6.18448,1.5696400000000001,6.3805613076,1.40448,0.40964000000000006,1.463,4.78,1.16,4.918739676,6.0968341021,1.7782432798,6.3508688564,1.40448,0.40964000000000006,1.463,4.6923541021,1.3686032798,4.8878688564
2020-01-06 03:00:00,6.08496,1.53978,6.2767555831,1.40496,0.40978000000000003,1.4635,4.68,1.13,4.8144885502,6.025222434,1.7573565433,6.2762733688,1.40496,0.40978000000000003,1.4635,4.620262434,1.3475765433,4.8127733688
2020-01-06 03:30:00,5.91448,2.02964,6.2530402366,1.40448,0.40964000000000006,1.463,4.51,1.62,4.7921289632,6.0207863745,1.7560626926,6.2716524735,1.40448,0.40964000000000006,1.463,4.6163063745,1.3464226926,4.8086524735000005
2020-01-06 04:00:00,5.74496,2.24978,6.1697711019,1.40496,0.40978000000000003,1.4635,4.34,1.8399999999999999,4.7139367836,5.9315656525,1.730039982,6.1787142214,1.40496,0.40978000000000003,1.4635,4.5266056525,1.320259982,4.7152142214
2020-01-06 04:30:00,5.72496,2.05978,6.0842304896,1.40496,0.40978000000000003,1.4635,4.32,1.65,4.6243810397,5.8540443792,1.7074296106,6.097962895,1.40496,0.40978000000000003,1.4635,4.4490843792,1.2976496106,4.634462895
2020-01-06 05:00:00,5.77544,1.49992,5.9670316909,1.40544,0.40992,1.464,4.37,1.09,4.50388721,5.6861291343,1.6584543308000002,5.9230511816,1.40544,0.40992,1.464,4.2806891343,1.2485343308,4.4590511816
2020-01-06 05:30:00,5.77496,1.97978,6.1048908139,1.40496,0.40978000000000003,1.4635,4.37,1.57,4.6434685312,5.909121267,1.7234937029,6.1553346532,1.40496,0.40978000000000003,1.4635,4.504161267,1.3137137029,4.6918346532
2020-01-06 06:00:00,6.02448,1.99964,6.3476703916,1.40448,0.40964000000000006,1.463,4.62,1.5899999999999999,4.8859492425,6.1492946233,1.7935442651,6.4055152326,1.40448,0.40964000000000006,1.463,4.7448146233,1.3839042651,4.9425152326
2020-01-06 06:30:00,6.63496,1.61978,6.8298156234,1.40496,0.40978000000000003,1.4635,5.23,1.21,5.3681467938,6.6510861069,1.9399001144999999,6.9282146946,1.40496,0.40978000000000003,1.4635,5.2461261069,1.5301201145,5.4647146946
2020-01-06 07:00:00,7.36496,1.35978,7.4894350554999995,1.40496,0.40978000000000003,1.4635,5.96,0.9500000000000001,6.0352381892,7.3219253472,2.1355615596,7.62700557,1.40496,0.40978000000000003,1.4635,5.9169653472,1.7257815596000001,6.16350557
2020-01-06 07:30:00,8.07496,0.8697800000000001,8.1216683169,1.40496,0.40978000000000003,1.4635,6.67,0.46,6.6858432527,7.90050104,2.3043128033,8.2296885834,1.40496,0.40978000000000003,1.4635,6.49554104,1.8945328033000002,6.7661885834
2020-01-06 08:00:00,8.46304,0.9892200000000001,8.5206573837,1.40304,0.40922000000000003,1.4615,7.06,0.58,7.0837842994,8.3414149411,2.4329126912,8.688973897,1.40304,0.40922000000000003,1.4615,6.9383749411,2.0236926912,7.227473897
2020-01-06 08:30:00,8.88352,0.9293600000000001,8.9320007613,1.40352,0.40936000000000006,1.462,7.48,0.52,7.4980530806,8.7825344863,2.5615725585,9.1484734232,1.40352,0.40936000000000006,1.462,7.3790144863,2.1522125585,7.6864734232
2020-01-06 09:00:00,9.234,0.8595,9.2739148287,1.404,0.40950000000000003,1.4625,7.83,0.45,7.8429203745,9.1163455857,2.6589341292,9.4961933185,1.404,0.40950000000000003,1.4625,7.7123455857,2.2494341292,8.0336933185
2020-01-06 09:30:00,9.474,0.8595,9.5129078756,1.404,0.40950000000000003,1.4625,8.07,0.45,8.0825367305,9.3338317509,2.722367594,9.722741407200001,1.404,0.40950000000000003,1.4625,7.9298317509,2.312867594,8.2602414072
2020-01-06 10:00:00,9.584,0.8595,9.6224631072,1.404,0.40950000000000003,1.4625,8.18,0.45,8.1923683999,9.4957297268,2.769587837,9.8913851321,1.404,0.40950000000000003,1.4625,8.0917297268,2.360087837,8.4288851321
2020-01-06 10:30:00,9.77352,0.8593600000000001,9.8112278946,1.40352,0.40936000000000006,1.462,8.37,0.45,8.3820880454,9.6493775843,2.8144017954000002,10.0514349837,1.40352,0.40936000000000006,1.462,8.2458575843,2.4050417954,8.5894349837
2020-01-06 11:00:00,10.04304,0.31922,10.0481119545,1.40304,0.40922000000000003,1.4615,8.64,-0.09,8.6404687373,9.6416735191,2.8121547764,10.0434099157,1.40304,0.40922000000000003,1.4615,8.2386335191,2.4029347764,8.5819099157
2020-01-06 11:30:00,10.12304,-0.14078000000000002,10.1240188586,1.40304,0.40922000000000003,1.4615,8.72,-0.55,8.7373279668,9.7502263809,2.8438160278,10.1564858135,1.40304,0.40922000000000003,1.4615,8.3471863809,2.4345960278,8.6949858135
2020-01-06 12:00:00,10.12352,0.21936000000000003,10.125896306,1.40352,0.40936000000000006,1.462,8.72,-0.19,8.7220697085,9.8203233503,2.8642609772,10.2295034899,1.40352,0.40936000000000006,1.462,8.4168033503,2.4549009772,8.7675034899
2020-01-06 12:30:00,10.09352,1.00936,10.143862854,1.40352,0.40936000000000006,1.462,8.69,0.6000000000000001,8.7106888361,10.1208466916,2.9519136184,10.5425486371,1.40352,0.40936000000000006,1.462,8.7173266916,2.5425536184,9.0805486371
2020-01-06 13:00:00,10.15304,0.7592200000000001,10.1813867548,1.40304,0.40922000000000003,1.4615,8.75,0.35000000000000003,8.7569972022,9.9947741079,2.9151424481,10.4112230291,1.40304,0.40922000000000003,1.4615,8.5917341079,2.5059224480999998,8.9497230291
2020-01-06 13:30:00,10.10304,0.79922,10.1346025995,1.40304,0.40922000000000003,1.4615,8.7,0.39,8.7087369922,9.941835707,2.8997020812,10.3560788615,1.40304,0.40922000000000003,1.4615,8.538795707,2.4904820812,8.8945788615
2020-01-06 14:00:00,9.984,0.7995,10.0159600763,1.404,0.40950000000000003,1.4625,8.58,0.39,8.5888590628,9.8384153971,2.8695378242,10.248349372,1.404,0.40950000000000003,1.4625,8.4344153971,2.4600378242,8.785849372
2020-01-06 14:30:00,9.904,0.7995,9.9362174015,1.404,0.40950000000000003,1.4625,8.5,0.39,8.508942355,9.7757022437,2.8512464878,10.1830231706,1.404,0.40950000000000003,1.4625,8.3717022437,2.4417464878,8.7205231706
2020-01-06 15:00:00,9.7416,0.7988000000000001,9.7742954733,1.4016,0.4088,1.46,8.34,0.39,8.3491137254,9.6141586443,2.8041296046,10.0147485878,1.4016,0.4088,1.46,8.2125586443,2.3953296046,8.5547485878
2020-01-06 15:30:00,9.79256,0.79908,9.825108661,1.40256,0.40908000000000005,1.461,8.39,0.39,8.3990594712,9.6297057822,2.8086641865,10.0309435231,1.40256,0.40908000000000005,1.461,8.2271457822,2.3995841865,8.569943523100001
2020-01-06 16:00:00,9.944,0.7995,9.9760882238,1.404,0.40950000000000003,1.4625,8.54,0.39,8.5489005141,9.770598873800001,2.8497580049,10.1777071602,1.404,0.40950000000000003,1.4625,8.3665988738,2.4402580049,8.7152071602
2020-01-06 16:30:00,10.014,0.7995,10.0458646343,1.404,0.40950000000000003,1.4625,8.61,0.39,8.6188282266,9.9053639552,2.8890644869,10.3180874533,1.404,0.40950000000000003,1.4625,8.5013639552,2.4795644869,8.8555874533
2020-01-06 17:00:00,10.474,0.8495,10.5083931336,1.404,0.40950000000000003,1.4625,9.07,0.44,9.0806662751,10.344505013100001,3.0171472955,10.7755260553,1.404,0.40950000000000003,1.4625,8.9405050131,2.6076472955,9.3130260553
2020-01-06 17:30:00,10.61448,0.8496400000000001,10.6484305792,1.40448,0.40964000000000006,1.463,9.21,0.44,9.2205043246,10.4243660933,3.0404401105,10.8587146805,1.40448,0.40964000000000006,1.463,9.0198860933,2.6308001105,9.3957146805
2020-01-06 18:00:00,10.31448,0.94964,10.3581037743,1.40448,0.40964000000000006,1.463,8.91,0.54,8.9263486376,10.2575145628,2.9917750808,10.684911003,1.40448,0.40964000000000006,1.463,8.8530345628,2.5821350808,9.221911003
2020-01-06 18:30:00,10.13448,1.00964,10.1846481432,1.40448,0.40964000000000006,1.463,8.73,0.6000000000000001,8.7505942655,10.1142051779,2.9499765102,10.5356303936,1.40448,0.40964000000000006,1.463,8.7097251779,2.5403365102,9.0726303936
2020-01-06 19:00:00,9.94448,1.04964,9.9997213261,1.40448,0.40964000000000006,1.463,8.54,0.64,8.5639476878,9.7853036944,2.8540469109,10.1930246817,1.40448,0.40964000000000006,1.463,8.3808236944,2.4444069109,8.7300246817
2020-01-06 19:30:00,9.604,1.0795,9.664478064,1.404,0.40950000000000003,1.4625,8.2,0.67,8.2273264187,9.4477222668,2.7555856611,9.8413773612,1.404,0.40950000000000003,1.4625,8.0437222668,2.3460856611,8.3788773612
2020-01-06 20:00:00,9.494,1.0795,9.5551743181,1.404,0.40950000000000003,1.4625,8.09,0.67,8.1176967177,9.3134368942,2.7164190941,9.7014967648,1.404,0.40950000000000003,1.4625,7.9094368942,2.3069190941,8.2389967648
2020-01-06 20:30:00,8.934,1.1395,9.0063764217,1.404,0.40950000000000003,1.4625,7.53,0.73,7.5653023733,8.7656084564,2.5566357998,9.1308421421,1.404,0.40950000000000003,1.4625,7.3616084564,2.1471357998,7.6683421421
2020-01-06 21:00:00,8.52448,1.22964,8.6127100149,1.40448,0.40964000000000006,1.463,7.12,0.8200000000000001,7.1670635549,8.4221267774,2.4564536434,8.7730487264,1.40448,0.40964000000000006,1.463,7.0176467774,2.0468136434,7.3100487264
2020-01-06 21:30:00,8.16448,1.22964,8.2565578905,1.40448,0.40964000000000006,1.463,6.76,0.8200000000000001,6.8095521145,8.0413864821,2.3454043906,8.3764442521,1.40448,0.40964000000000006,1.463,6.6369064821,1.9357643906000002,6.9134442521
2020-01-06 22:00:00,7.7940000000000005,1.2695,7.8967123697,1.404,0.40950000000000003,1.4625,6.39,0.86,6.447611961,7.6952813691,2.244457066,8.0159180928,1.404,0.40950000000000003,1.4625,6.2912813691,1.834957066,6.5534180928
2020-01-06 22:30:00,7.274,1.3495,7.3981231573,1.404,0.40950000000000003,1.4625,5.87,0.9400000000000001,5.9447876329,7.1749915415,2.0927058663,7.4739495224,1.404,0.40950000000000003,1.4625,5.7709915415,1.6832058663,6.0114495224
2020-01-06 23:00:00,6.914,1.3094999999999999,7.0369159616,1.404,0.40950000000000003,1.4625,5.51,0.9,5.5830188966000005,6.793741275,1.9815078718999999,7.0768138282,1.404,0.40950000000000003,1.4625,5.389741275,1.5720078719,5.6143138282
2020-01-06 23:30:00,6.444,1.4295,6.6006519564,1.404,0.40950000000000003,1.4625,5.04,1.02,5.1421785267,6.418099195,1.8719455986,6.6855199948,1.404,0.40950000000000003,1.4625,5.014099195,1.4624455986,5.2230199948
2020-01-07 00:00:00,6.174,1.5495,6.3654714083,1.404,0.40950000000000003,1.4625,4.77,1.1400000000000001,4.9043348173,6.1482118696,1.793228462,6.4043873642,1.404,0.40950000000000003,1.4625,4.7442118696,1.383728462,4.9418873642
2020-01-07 00:30:00,6.23352,1.36936,6.38215625,1.40352,0.40936000000000006,1.462,4.83,0.96,4.9244796679,6.1858550007,1.8042077085,6.443598959,1.40352,0.40936000000000006,1.462,4.7823350007,1.3948477085,4.981598959
2020-01-07 01:00:00,6.54352,1.47936,6.7086630561,1.40352,0.40936000000000006,1.462,5.14,1.07,5.2501904727,6.5019667993,1.8964069830999999,6.7728820826,1.40352,0.40936000000000006,1.462,5.0984467992999996,1.4870469831,5.3108820826
2020-01-07 01:30:00,6.46448,1.49964,6.6361451009,1.40448,0.40964000000000006,1.463,5.06,1.09,5.1760699377,6.4106524437,1.8697736294,6.6777629622,1.40448,0.40964000000000006,1.463,5.0061724437,1.4601336294,5.2147629622
2020-01-07 02:00:00,6.41448,1.21964,6.5294008454,1.40448,0.40964000000000006,1.463,5.01,0.81,5.0750566499,6.2906138403,1.8347623701,6.5527227503,1.40448,0.40964000000000006,1.463,4.8861338403,1.4251223701,5.0897227503
2020-01-07 02:30:00,6.384,0.8395,6.4389608051,1.404,0.40950000000000003,1.4625,4.98,0.43,4.9985297838000005,6.1273820326,1.7871530928000001,6.3826896173,1.404,0.40950000000000003,1.4625,4.7233820326,1.3776530928000001,4.9201896173
2020-01-07 03:00:00,6.35448,0.79964,6.4045952409,1.40448,0.40964000000000006,1.463,4.95,0.39,4.9653398675,6.1404465318,1.7909635717999999,6.3962984706,1.40448,0.40964000000000006,1.463,4.7359665318,1.3813235718,4.9332984706000005
2020-01-07 03:30:00,6.21448,0.79964,6.2657151068,1.40448,0.40964000000000006,1.463,4.8100000000000005,0.39,4.8257849103,5.9955814603,1.7487112593,6.2453973545,1.40448,0.40964000000000006,1.463,4.5911014603,1.3390712593,4.7823973545000005
2020-01-07 04:00:00,6.09448,0.79964,6.1467154318,1.40448,0.40964000000000006,1.463,4.69,0.39,4.7061874166,5.8130104465,1.6954613802,6.0552192151,1.40448,0.40964000000000006,1.463,4.4085304465,1.2858213802,4.5922192151
2020-01-07 04:30:00,5.97448,0.81964,6.0304411945,1.40448,0.40964000000000006,1.463,4.57,0.41000000000000003,4.588354825,5.7319604453,1.6718217965000002,5.9707921305,1.40448,0.40964000000000006,1.463,4.3274804453,1.2621817965,4.5077921305
2020-01-07 05:00:00,5.97448,0.7396400000000001,6.0200895841,1.40448,0.40964000000000006,1.463,4.57,0.33,4.5818991696,5.7481684502,1.6765491313,5.987675469,1.40448,0.40964000000000006,1.463,4.3436884502,1.2669091313,4.524675469
2020-01-07 05:30:00,6.05448,1.22964,6.1780856744,1.40448,0.40964000000000006,1.463,4.65,0.8200000000000001,4.7217475578,5.9815503523,1.7446188528,6.230781617,1.40448,0.40964000000000006,1.463,4.5770703523,1.3349788528,4.767781617
2020-01-07 06:00:00,6.30448,1.43964,6.4667635955,1.40448,0.40964000000000006,1.463,4.9,1.03,5.0070849803,6.2898769012,1.8345474295000002,6.5519551054,1.40448,0.40964000000000006,1.463,4.8853969012,1.4249074295,5.0889551054
2020-01-07 06:30:00,6.86448,1.2996400000000001,6.9864261107,1.40448,0.40964000000000006,1.463,5.46,0.89,5.5320610987,6.7703387608,1.9746821386,7.0524362092,1.40448,0.40964000000000006,1.463,5.3658587608,1.5650421386,5.5894362092000005
2020-01-07 07:00:00,7.5244800000000005,1.18964,7.61794215,1.40448,0.40964000000000006,1.463,6.12,0.78,6.1695056528,7.4286759753,2.1666971595,7.738204141,1.40448,0.40964000000000006,1.463,6.0241959753,1.7570571595,6.275204141
2020-01-07 07:30:00,8.254480000000001,1.02964,8.3184492906,1.40448,0.40964000000000006,1.463,6.85,0.62,6.8780011631,8.1257728288,2.3700170751,8.4643466966,1.40448,0.40964000000000006,1.463,6.7212928288,1.9603770751,7.0013466966
2020-01-07 08:00:00,8.65448,0.9696400000000001,8.708629387,1.40448,0.40964000000000006,1.463,7.25,0.56,7.2715954233,8.5850222483,2.5039648224,8.9427315087,1.40448,0.40964000000000006,1.463,7.1805422483,2.0943248224,7.4797315087000005
2020-01-07 08:30:00,9.024,0.8795000000000001,9.0667577584,1.404,0.40950000000000003,1.4625,7.62,0.47000000000000003,7.6344809909,8.8932201403,2.5938558742,9.2637709794,1.404,0.40950000000000003,1.4625,7.4892201403,2.1843558742,7.8012709794
2020-01-07 09:00:00,9.024,0.8395,9.0629650915,1.404,0.40950000000000003,1.4625,7.62,0.43,7.6321229026,8.8524591928,2.5819672646000003,9.2213116591,1.404,0.40950000000000003,1.4625,7.4484591928,2.1724672646,7.7588116591
2020-01-07 09:30:00,9.39112,0.24866000000000002,9.3944114584,1.4011200000000001,0.40866,1.4595,7.99,-0.16,7.9916018419,8.9407318445,2.6077134546,9.313262338,1.4011200000000001,0.40866,1.4595,7.5396118444999995,2.1990534546,7.853762338
2020-01-07 10:00:00,9.64064,-0.14148000000000002,9.6416780801,1.40064,0.40852000000000005,1.459,8.24,-0.55,8.2583351833,9.1285828557,2.6625033329,9.5089404747,1.40064,0.40852000000000005,1.459,7.7279428557,2.2539833329,8.0499404747
2020-01-07 10:30:00,9.544,-0.07050000000000001,9.5442603826,1.404,0.40950000000000003,1.4625,8.14,-0.48,8.1541400528,9.0703404318,2.6455159593,9.4482712831,1.404,0.40950000000000003,1.4625,7.6663404318,2.2360159593,7.9857712831
2020-01-07 11:00:00,9.73448,-0.05036,9.7346102644,1.40448,0.40964000000000006,1.463,8.33,-0.46,8.3426914122,9.230246702,2.6921552881,9.6148403146,1.40448,0.40964000000000006,1.463,7.825766702,2.2825152881,8.1518403146
2020-01-07 11:30:00,9.804,0.28950000000000004,9.808273357200001,1.404,0.40950000000000003,1.4625,8.4,-0.12,8.4008570991,9.4534957325,2.7572695886,9.847391388,1.404,0.40950000000000003,1.4625,8.0494957325,2.3477695886,8.384891388
2020-01-07 12:00:00,9.804,0.7895000000000001,9.8357371991,1.404,0.40950000000000003,1.4625,8.4,0.38,8.4085908451,9.613828377899999,2.8040332769000003,10.0144045603,1.404,0.40950000000000003,1.4625,8.2098283779,2.3945332769,8.5519045603
2020-01-07 12:30:00,9.86496,0.75978,9.8941751273,1.40496,0.40978000000000003,1.4635,8.46,0.35000000000000003,8.4672368574,9.6319168916,2.8093090934,10.0332467621,1.40496,0.40978000000000003,1.4635,8.2269568916,2.3995290934,8.5697467621
2020-01-07 13:00:00,9.90352,0.75936,9.9325895918,1.40352,0.40936000000000006,1.462,8.5,0.35000000000000003,8.5072028305,9.678662600500001,2.8229432585,10.0819402089,1.40352,0.40936000000000006,1.462,8.2751426005,2.4135832585,8.6199402089
2020-01-07 13:30:00,9.86824,0.70782,9.8935923632,1.39824,0.40782,1.4565000000000001,8.47,0.30000000000000004,8.4753112037,9.6276644405,2.8080687951,10.0288171255,1.39824,0.40782,1.4565000000000001,8.2294244405,2.4002487951,8.5723171255
2020-01-07 14:00:00,9.6868,0.7574000000000001,9.7163650096,1.3968,0.40740000000000004,1.455,8.29,0.35000000000000003,8.2973851303,9.4435117587,2.7543575963,9.8369914154,1.3968,0.40740000000000004,1.455,8.0467117587,2.3469575963000002,8.3819914154
2020-01-07 14:30:00,9.56584,0.78712,9.598169242099999,1.39584,0.40712000000000004,1.454,8.17,0.38,8.178832435,9.3737804736,2.7340193048,9.76435466,1.39584,0.40712000000000004,1.454,7.9779404736,2.3268993048,8.31035466
2020-01-07 15:00:00,9.45536,0.81698,9.4905894996,1.3953600000000002,0.40698,1.4535,8.06,0.41000000000000003,8.0704213025,9.2714267876,2.7041661464,9.6577362371,1.3953600000000002,0.40698,1.4535,7.8760667876,2.2971861464,8.2042362371
2020-01-07 15:30:00,9.37088,0.76234,9.4018378124,1.31088,0.38234,1.3655,8.06,0.38,8.0689528441,9.2734895792,2.7047677939,9.6598849783,1.31088,0.38234,1.3655,7.9626095792000005,2.3224277939,8.2943849783
2020-01-07 16:00:00,9.25824,0.62782,9.279502457,0.9182400000000001,0.26782,0.9565,8.34,0.36,8.3477661683,9.1036895273,2.6552427788,9.4830099242,0.9182400000000001,0.26782,0.9565,8.1854495273,2.3874227788,8.526509924199999
2020-01-07 16:30:00,9.50584,0.67712,9.5299257919,0.9158400000000001,0.26712,0.9540000000000001,8.59,0.41000000000000003,8.5997790669,9.3723627394,2.7336057990000002,9.762877853500001,0.9158400000000001,0.26712,0.9540000000000001,8.4565227394,2.466485799,8.8088778535
2020-01-07 17:00:00,9.8592,0.29810000000000003,9.8637056044,0.9192,0.2681,0.9575,8.94,0.03,8.9400503354,9.6768576471,2.8224168137000003,10.080060049,0.9192,0.2681,0.9575,8.7576576471,2.5543168137,9.122560049
2020-01-07 17:30:00,9.80776,0.31768,9.812903586600001,0.91776,0.26768000000000003,0.9560000000000001,8.89,0.05,8.8901406063,9.6754176471,2.8219968137,10.078560049,0.91776,0.26768000000000003,0.9560000000000001,8.7576576471,2.5543168137,9.122560049
2020-01-07 18:00:00,9.6692,0.7581,9.6988733495,0.9192,0.2681,0.9575,8.75,0.49,8.7637092604,9.5235162792,2.7776922481,9.9203294575,0.9192,0.2681,0.9575,8.6043162792,2.5095922481,8.9628294575
2020-01-07 18:30:00,9.44968,0.8382400000000001,9.4867854619,0.91968,0.26824000000000003,0.9580000000000001,8.53,0.5700000000000001,8.549023336,9.3760234929,2.7346735188,9.7666911385,0.91968,0.26824000000000003,0.9580000000000001,8.4563434929,2.4664335188,8.8086911385
2020-01-07 19:00:00,9.2292,0.8781,9.2708787205,0.9192,0.2681,0.9575,8.31,0.61,8.3323586097,9.2000967782,2.6833615603,9.5834341439,0.9192,0.2681,0.9575,8.2808967782,2.4152615603,8.6259341439
2020-01-07 19:30:00,8.98872,0.8779600000000001,9.0314949482,0.9187200000000001,0.26796000000000003,0.9570000000000001,8.07,0.61,8.0930216854,8.8574811518,2.5834320026,9.2265428664,0.9187200000000001,0.26796000000000003,0.9570000000000001,7.9387611518,2.3154720026,8.2695428664
2020-01-07 20:00:00,8.66728,1.6075400000000002,8.815096565,0.9172800000000001,0.26754,0.9555,7.75,1.34,7.8649920534,8.7619989405,2.5555830243,9.1270822297,0.9172800000000001,0.26754,0.9555,7.8447189405,2.2880430243,8.1715822297
2020-01-07 20:30:00,8.3492,1.1381000000000001,8.426411588,0.9192,0.2681,0.9575,7.43,0.87,7.4807619933,8.2395904138,2.4032138707,8.5829066811,0.9192,0.2681,0.9575,7.3203904138,2.1351138707,7.6254066811
2020-01-07 21:00:00,7.9992,0.7481,8.0341056907,0.9192,0.2681,0.9575,7.08,0.48,7.0962525321,7.7905565467999995,2.2722456595000002,8.1151630696,0.9192,0.2681,0.9575,6.8713565468,2.0041456595,7.1576630696
2020-01-07 21:30:00,7.56776,1.4876800000000001,7.7125989913,0.91776,0.26768000000000003,0.9560000000000001,6.65,1.22,6.7609836562000005,7.5860726924,2.2126045353,7.9021590546,0.91776,0.26768000000000003,0.9560000000000001,6.6683126924,1.9449245353,6.9461590546
2020-01-07 22:00:00,7.25112,1.45866,7.3963795366,0.92112,0.26866,0.9595,6.33,1.19,6.4408850324,7.2814815967,2.1237654657,7.5848766632,0.92112,0.26866,0.9595,6.3603615967,1.8551054657,6.6253766632
2020-01-07 22:30:00,6.87064,1.12852,6.9627043166,0.9206400000000001,0.26852000000000004,0.9590000000000001,5.95,0.86,6.0118300042,6.7517399677,1.9692574906,7.0330624663,0.9206400000000001,0.26852000000000004,0.9590000000000001,5.8310999677,1.7007374906,6.0740624663
2020-01-07 23:00:00,6.31304,1.18922,6.4240733378,0.9230400000000001,0.26922,0.9615,5.39,0.92,5.4679520846,6.2323235521,1.817761036,6.4920037001,0.9230400000000001,0.26922,0.9615,5.3092835521,1.548541036,5.5305037001
2020-01-07 23:30:00,5.84352,1.80936,6.1172305498,0.9235200000000001,0.26936000000000004,0.962,4.92,1.54,5.1553855336,6.0202341942,1.75590164,6.2710772856,0.9235200000000001,0.26936000000000004,0.962,5.0967141942,1.48654164,5.3090772856
2020-01-08 00:00:00,5.6749600000000004,1.4997800000000001,5.8697965084,0.9249600000000001,0.26978,0.9635,4.75,1.23,4.9066689312000005,5.7422392504,1.6748197814,5.9814992192,0.9249600000000001,0.26978,0.9635,4.8172792504,1.4050397814,5.0179992192
2020-01-08 00:30:00,5.67448,1.26964,5.8147836589,0.9244800000000001,0.26964000000000005,0.963,4.75,1.0,4.8541219597000005,5.645052951,1.6464737774,5.8802634906,0.9244800000000001,0.26964000000000005,0.963,4.720572951,1.3768337774,4.9172634906
2020-01-08 01:00:00,5.99496,1.22978,6.1197960955,0.9249600000000001,0.26978,0.9635,5.07,0.96,5.1600872086,5.9330599253,1.7304758115,6.1802707555,0.9249600000000001,0.26978,0.9635,5.0080999253,1.4606958115,5.2167707555
2020-01-08 01:30:00,5.92544,1.29992,6.0663523801,0.92544,0.26992000000000005,0.964,5.0,1.03,5.1049877571,5.8525258399,1.7069867033000001,6.0963810833,0.92544,0.26992000000000005,0.964,4.9270858399,1.4370667033,5.1323810833
2020-01-08 02:00:00,5.78448,1.3196400000000001,5.9330985665,0.9244800000000001,0.26964000000000005,0.963,4.86,1.05,4.9721323393,5.7176238291,1.6676402835,5.9558581553,0.9244800000000001,0.26964000000000005,0.963,4.7931438291,1.3980002835,4.9928581553
