Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-01-08 02:30:00,5.72496,1.11978,5.8334444585,0.9249600000000001,0.26978,0.9635,4.8,0.85,4.8746794766,5.6025435608,1.6340752052,5.8359828759,0.9249600000000001,0.26978,0.9635,4.6775835608000005,1.3642952052,4.8724828759
2020-01-08 03:00:00,5.59496,1.30978,5.746224939,0.9249600000000001,0.26978,0.9635,4.67,1.04,4.784401739,5.5520485987,1.6193475079000001,5.7833839569,0.9249600000000001,0.26978,0.9635,4.6270885987,1.3495675079,4.8198839569
2020-01-08 03:30:00,5.5049600000000005,1.30978,5.6586313054,0.9249600000000001,0.26978,0.9635,4.58,1.04,4.6965945109,5.4560082381,1.5913357361,5.6833419147,0.9249600000000001,0.26978,0.9635,4.5310482381,1.3215557361,4.7198419147
2020-01-08 04:00:00,5.33544,1.24992,5.4798923347,0.92544,0.26992000000000005,0.964,4.41,0.98,4.5175767841,5.2918335578,1.5434514544,5.5123266227,0.92544,0.26992000000000005,0.964,4.3663935578,1.2735314544,4.5483266227
2020-01-08 04:30:00,5.25544,1.26992,5.406694591,0.92544,0.26992000000000005,0.964,4.33,1.0,4.4439734473,5.2204136483,1.5226206474000001,5.4379308836,0.92544,0.26992000000000005,0.964,4.2949736483,1.2527006474,4.4739308836
2020-01-08 05:00:00,5.28544,1.2399200000000001,5.4289296919,0.92544,0.26992000000000005,0.964,4.36,0.97,4.4665982582,5.2392694462,1.5281202551000002,5.4575723398000004,0.92544,0.26992000000000005,0.964,4.3138294462,1.2582002551,4.4935723398
2020-01-08 05:30:00,5.40496,1.23978,5.5453265954,0.9249600000000001,0.26978,0.9635,4.48,0.97,4.5838084602,5.3708889429,1.566509275,5.5946759822,0.9249600000000001,0.26978,0.9635,4.4459289429,1.2967292750000001,4.6311759822
2020-01-08 06:00:00,5.59544,1.2399200000000001,5.7311735622,0.92544,0.26992000000000005,0.964,4.67,0.97,4.7696750413,5.5623181498,1.6223427937000001,5.7940814061,0.92544,0.26992000000000005,0.964,4.6368781498,1.3524227937,4.8300814061
2020-01-08 06:30:00,6.27544,1.69992,6.5016055863,0.92544,0.26992000000000005,0.964,5.35,1.43,5.5378154538,6.482422891,1.8907066765,6.7525238448,0.92544,0.26992000000000005,0.964,5.556982891,1.6207866764999999,5.7885238448
2020-01-08 07:00:00,6.76304,1.25922,6.8792692235,0.9230400000000001,0.26922,0.9615,5.84,0.99,5.9233183267000005,6.7844605563,1.9788009956,7.0671464128,0.9230400000000001,0.26922,0.9615,5.8614205563,1.7095809956,6.1056464128
2020-01-08 07:30:00,7.55496,1.08978,7.6331540696,0.9249600000000001,0.26978,0.9635,6.63,0.8200000000000001,6.6805164471000005,7.5124534835,2.191132266,7.8254723787,0.9249600000000001,0.26978,0.9635,6.5874934835,1.921352266,6.8619723787
2020-01-08 08:00:00,7.77496,0.8497800000000001,7.8212613465,0.9249600000000001,0.26978,0.9635,6.85,0.58,6.8745108917,7.7009156872,2.2461004088,8.0217871741,0.9249600000000001,0.26978,0.9635,6.7759556872,1.9763204088,7.0582871741
2020-01-08 08:30:00,8.10976,0.7811800000000001,8.1472970641,0.92976,0.27118000000000003,0.9685,7.18,0.51,7.1980900244,8.0465152788,2.3469002897,8.3817867488,0.92976,0.27118000000000003,0.9685,7.1167552788,2.0757202897,7.4132867488
2020-01-08 09:00:00,8.3064,0.7302000000000001,8.338433486,0.9264,0.2702,0.965,7.38,0.46,7.3943221461,8.2008915108,2.3919266907,8.5425953238,0.9264,0.2702,0.965,7.2744915108,2.1217266907,7.5775953238
2020-01-08 09:30:00,8.48928,0.7010400000000001,8.5181765654,0.9292800000000001,0.27104,0.968,7.5600000000000005,0.43,7.5722189614,8.4090291756,2.4526335095,8.7594053912,0.9292800000000001,0.27104,0.968,7.4797491756,2.1815935095,7.7914053912
2020-01-08 10:00:00,8.69072,0.65146,8.7151026529,0.9307200000000001,0.27146000000000003,0.9695,7.76,0.38,7.7692985526000005,8.6039720628,2.5094918516,8.9624708987,0.9307200000000001,0.27146000000000003,0.9695,7.6732520628,2.2380318516,7.9929708987
2020-01-08 10:30:00,8.77072,0.65146,8.7948808662,0.9307200000000001,0.27146000000000003,0.9695,7.84,0.38,7.8492037813,8.5664395471,2.4985448679,8.9233745283,0.9307200000000001,0.27146000000000003,0.9695,7.6357195471,2.2270848679,7.9538745283
2020-01-08 11:00:00,8.68024,0.69132,8.7077258684,0.9302400000000001,0.27132,0.969,7.75,0.42,7.7613723013,8.5251631827,2.4865059283,8.8803783153,0.9302400000000001,0.27132,0.969,7.5949231827,2.2151859283,7.9113783153
2020-01-08 11:30:00,8.83072,0.10146000000000001,8.8313028399,0.9307200000000001,0.27146000000000003,0.9695,7.9,-0.17,7.9018289022,8.4369022108,2.4607631448,8.7884398029,0.9307200000000001,0.27146000000000003,0.9695,7.5061822108000005,2.1893031448,7.8189398029
2020-01-08 12:00:00,8.94024,-0.25868,8.9439815854,0.9302400000000001,0.27132,0.969,8.01,-0.53,8.0275151822,8.5250760536,2.4864805156,8.8802875558,0.9302400000000001,0.27132,0.969,7.5948360536,2.2151605156,7.9112875557999995
2020-01-08 12:30:00,8.80928,-0.22896000000000002,8.8122549214,0.9292800000000001,0.27104,0.968,7.88,-0.5,7.8958470097,8.3591806979,2.4380943702,8.7074798937,0.9292800000000001,0.27104,0.968,7.4299006979,2.1670543702,7.7394798937000004
2020-01-08 13:00:00,8.7632,0.22260000000000002,8.766026751,1.0032,0.2926,1.045,7.76,-0.07,7.7603157152,8.5194130297,2.4848288003,8.874388572600001,1.0032,0.2926,1.045,7.5162130297,2.1922288003,7.8293885726
2020-01-08 13:30:00,8.9084,0.7162000000000001,8.9371434474,1.1184,0.3262,1.165,7.79,0.39,7.7997564065,8.8033942033,2.5676566426000003,9.1702022951,1.1184,0.3262,1.165,7.6849942033000005,2.2414566426,8.0052022951
2020-01-08 14:00:00,8.84136,0.7874800000000001,8.8763602563,1.19136,0.34748,1.241,7.65,0.44,7.6626431471,8.8118031916,2.5701092642,9.1789616579,1.19136,0.34748,1.241,7.6204431916,2.2226292642,7.9379616579
2020-01-08 14:30:00,8.82232,0.78776,8.857420392,1.19232,0.34776,1.242,7.63,0.44,7.6426762327999995,8.7802369402,2.5609024409,9.146080146,1.19232,0.34776,1.242,7.5879169402,2.2131424409,7.904080146
2020-01-08 15:00:00,8.96184,0.70762,8.9897331579,1.19184,0.34762000000000004,1.2415,7.77,0.36,7.7783352975,8.8650637957,2.5856436071,9.2344414539,1.19184,0.34762000000000004,1.2415,7.6732237957,2.2380236071,7.9929414539
2020-01-08 15:30:00,8.9904,0.6572,9.0143887203,1.1904,0.3472,1.24,7.8,0.31,7.8061578257,8.870432335,2.587209431,9.2400336823,1.1904,0.3472,1.24,7.680032335,2.240009431,8.0000336823
2020-01-08 16:00:00,9.19944,0.6769200000000001,9.2243111938,1.18944,0.34692,1.239,8.01,0.33,8.0167948708,9.0613014791,2.6428795981,9.4388557074,1.18944,0.34692,1.239,7.8718614791,2.2959595981,8.1998557074
2020-01-08 16:30:00,9.48944,0.74692,9.5187898916,1.18944,0.34692,1.239,8.3,0.4,8.3096329642,9.3540683367,2.7282699315,9.743821184,1.18944,0.34692,1.239,8.1646283367,2.3813499315,8.504821184
2020-01-08 17:00:00,9.76992,0.82706,9.8048643565,1.18992,0.34706000000000004,1.2395,8.58,0.48,8.5934160844,9.707624649,2.8313905226,10.1121090094,1.18992,0.34706000000000004,1.2395,8.517704649,2.4843305226,8.8726090094
2020-01-08 17:30:00,9.94632,0.8847600000000001,9.9855937129,1.21632,0.35476,1.267,8.73,0.53,8.7460734047,9.8620066315,2.8764186008,10.2729235744,1.21632,0.35476,1.267,8.6456866315,2.5216586008,9.0059235744
2020-01-08 18:00:00,9.93976,0.9436800000000001,9.9844559591,1.34976,0.39368000000000003,1.4060000000000001,8.59,0.55,8.6075896742,9.7817243097,2.8530029237,10.1892961559,1.34976,0.39368000000000003,1.4060000000000001,8.4319643097,2.4593229237,8.7832961559
2020-01-08 18:30:00,9.9644,0.9867,10.0131335879,1.3944,0.4067,1.4525000000000001,8.57,0.58,8.5896041818,9.7461776181,2.8426351386,10.1522683521,1.3944,0.4067,1.4525000000000001,8.3517776181,2.4359351386,8.6997683521
2020-01-08 19:00:00,9.834,0.9495,9.879732094,1.404,0.40950000000000003,1.4625,8.43,0.54,8.447277668,9.6341588855,2.8099630083,10.0355821724,1.404,0.40950000000000003,1.4625,8.2301588855,2.4004630083,8.5730821724
2020-01-08 19:30:00,9.40448,1.01964,9.4595935325,1.40448,0.40964000000000006,1.463,8.0,0.61,8.0232225446,9.2281004,2.6915292833,9.6126045834,1.40448,0.40964000000000006,1.463,7.8236204,2.2818892833,8.1496045834
2020-01-08 20:00:00,9.16448,1.04964,9.2243936278,1.40448,0.40964000000000006,1.463,7.76,0.64,7.7863470254,9.0072374841,2.6271109328,9.3825390459,1.40448,0.40964000000000006,1.463,7.6027574841,2.2174709328,7.9195390459
2020-01-08 20:30:00,8.72448,1.10964,8.7947627711,1.40448,0.40964000000000006,1.463,7.32,0.7000000000000001,7.3533937743,8.574096194700001,2.5007780567999998,8.931350202800001,1.40448,0.40964000000000006,1.463,7.1696161947,2.0911380568,7.4683502028
2020-01-08 21:00:00,8.41496,1.14978,8.4931469933,1.40496,0.40978000000000003,1.4635,7.01,0.74,7.0489502765,8.2654003035,2.4107417552,8.609791982800001,1.40496,0.40978000000000003,1.4635,6.8604403035,2.0009617552,7.1462919828
2020-01-08 21:30:00,7.93448,1.18964,8.0231674668,1.40448,0.40964000000000006,1.463,6.53,0.78,6.5764199988000005,7.8078836967,2.2772994115,8.133212184,1.40448,0.40964000000000006,1.463,6.4034036967,1.8676594115,6.670212184
2020-01-08 22:00:00,7.58352,1.22936,7.6825192222,1.40352,0.40936000000000006,1.462,6.18,0.8200000000000001,6.2341639375,7.4418026198,2.1705257641,7.751877729,1.40352,0.40936000000000006,1.462,6.0382826198,1.7611657641,6.289877729
2020-01-08 22:30:00,7.13968,1.22824,7.2445568533,1.39968,0.40824000000000005,1.458,5.74,0.8200000000000001,5.7982756057,7.0298898976,2.0503845535,7.3228019767,1.39968,0.40824000000000005,1.458,5.6302098976,1.6421445535,5.8648019767
2020-01-08 23:00:00,6.7868,1.2774,6.9059687952,1.3968,0.40740000000000004,1.455,5.39,0.87,5.4597618996,6.6466132966,1.9385955448,6.9235555173000005,1.3968,0.40740000000000004,1.455,5.2498132966,1.5311955448,5.4685555173000004
2020-01-08 23:30:00,6.3444,1.2967,6.4755572926,1.3944,0.4067,1.4525000000000001,4.95,0.89,5.0293737185,6.2735555323,1.8297870303,6.5349536795,1.3944,0.4067,1.4525000000000001,4.8791555323,1.4230870303,5.0824536795
2020-01-09 00:00:00,6.08104,1.38572,6.2369277212,1.39104,0.40572,1.449,4.69,0.98,4.7912941884,6.0451164998,1.7631589791,6.296996354,1.39104,0.40572,1.449,4.6540764998,1.3574389790999999,4.847996354
2020-01-09 00:30:00,5.9696,2.1053,6.329961473,1.3896,0.4053,1.4475,4.58,1.7000000000000002,4.8853249636000005,6.2208265549,1.8144077452,6.4800276614,1.3896,0.4053,1.4475,4.8312265549,1.4091077452,5.0325276614
2020-01-09 01:00:00,6.24344,2.15642,6.605353151,1.39344,0.40642000000000006,1.4515,4.85,1.75,5.1560643906,6.4572704475,1.8833705472000002,6.7263233828,1.39344,0.40642000000000006,1.4515,5.0638304475,1.4769505472,5.2748233828
2020-01-09 01:30:00,6.19864,2.18502,6.5724767211,1.38864,0.40502000000000005,1.4465,4.8100000000000005,1.78,5.1287912806,6.4294299594,1.8752504048,6.6973228744,1.38864,0.40502000000000005,1.4465,5.0407899594,1.4702304048000001,5.2508228744
2020-01-09 02:00:00,6.15864,2.18502,6.5347654166,1.38864,0.40502000000000005,1.4465,4.77,1.78,5.091296495,6.372354091,1.8586032765,6.6378688448,1.38864,0.40502000000000005,1.4465,4.983714091,1.4535832765,5.1913688448
2020-01-09 02:30:00,6.13008,2.18544,6.5079972956,1.39008,0.40544,1.448,4.74,1.78,5.0632005688,6.373794091,1.8590232764999999,6.6393688448,1.39008,0.40544,1.448,4.983714091,1.4535832765,5.1913688448
2020-01-09 03:00:00,5.9991200000000005,1.88516,6.2883438996,1.3891200000000001,0.40516,1.447,4.61,1.48,4.841745553,6.1729504949,1.8004438944,6.4301567655,1.3891200000000001,0.40516,1.447,4.7838304949,1.3952838944,4.9831567655
2020-01-09 03:30:00,5.91672,1.36446,6.0720117465,1.38672,0.40446000000000004,1.4445000000000001,4.53,0.96,4.6306047121,5.8623282016000005,1.7098457255000001,6.1065918767,1.38672,0.40446000000000004,1.4445000000000001,4.4756082016,1.3053857255,4.6620918767
2020-01-09 04:00:00,5.7772,1.3646,5.9361749469,1.3872,0.4046,1.445,4.39,0.96,4.4937400904,5.7227844477000005,1.6691454639,5.9612337997000004,1.3872,0.4046,1.445,4.3355844477,1.2645454639,4.5162337997
2020-01-09 04:30:00,5.66816,1.4148800000000001,5.8420820946,1.38816,0.40488,1.446,4.28,1.01,4.3975561395,5.5947814317999995,1.6318112509,5.8278973247,1.38816,0.40488,1.446,4.2066214318,1.2269312509,4.3818973247
2020-01-09 05:00:00,5.55768,1.6847400000000001,5.807422479,1.38768,0.40474000000000004,1.4455,4.17,1.28,4.3620293442,5.6774204161,1.655914288,5.9139796001,1.38768,0.40474000000000004,1.4455,4.2897404161,1.251174288,4.4684796001
2020-01-09 05:30:00,5.6196,2.1253,6.008061605,1.3896,0.4053,1.4475,4.23,1.72,4.5663223714,5.9252853677,1.7282082322,6.172172258,1.3896,0.4053,1.4475,4.5356853677,1.3229082322,4.724672258
2020-01-09 06:00:00,5.93864,1.6450200000000001,6.1622671031,1.38864,0.40502000000000005,1.4465,4.55,1.24,4.7159410514,6.0246907561,1.7572014705,6.2757195376,1.38864,0.40502000000000005,1.4465,4.6360507561,1.3521814705000001,4.8292195376
2020-01-09 06:30:00,6.6472,1.2246000000000001,6.7590615473,1.3872,0.4046,1.445,5.26,0.8200000000000001,5.3235326617,6.5642596802,1.9145757401,6.8377705002999996,1.3872,0.4046,1.445,5.1770596802,1.5099757401,5.3927705003
2020-01-09 07:00:00,7.22912,1.22516,7.3322024658,1.3891200000000001,0.40516,1.447,5.84,0.8200000000000001,5.8972875121,7.1210850281999996,2.0769831332,7.4177969043,1.3891200000000001,0.40516,1.447,5.7319650282,1.6718231332,5.9707969043
2020-01-09 07:30:00,7.91816,1.37488,8.0366381529,1.38816,0.40488,1.446,6.53,0.97,6.6016513086,7.9984566945,2.3328832026,8.3317257235,1.38816,0.40488,1.446,6.6102966945,1.9280032026,6.8857257235
2020-01-09 08:00:00,8.282,1.276,8.3797195657,1.392,0.406,1.45,6.89,0.87,6.9447102171,8.3022541956,2.4214908071,8.6481814538,1.392,0.406,1.45,6.9102541956,2.0154908071,7.1981814538
2020-01-09 08:30:00,8.672,1.516,8.8035129352,1.392,0.406,1.45,7.28,1.11,7.3641360661,8.8113214979,2.5699687702,9.1784598936,1.392,0.406,1.45,7.4193214979,2.1639687702,7.7284598936
2020-01-09 09:00:00,8.842,1.096,8.9096677828,1.392,0.406,1.45,7.45,0.6900000000000001,7.4818847893000004,8.7914660434,2.564177596,9.1577771285,1.392,0.406,1.45,7.3994660434,2.158177596,7.7077771285
2020-01-09 09:30:00,9.22008,0.7054400000000001,9.2470276738,1.39008,0.40544,1.448,7.83,0.30000000000000004,7.8357450188,8.9746733979,2.6176130744,9.3486181229,1.39008,0.40544,1.448,7.5845933979,2.2121730744,7.9006181229
2020-01-09 10:00:00,9.27392,0.47656000000000004,9.2861564493,1.39392,0.40656000000000003,1.452,7.88,0.07,7.8803109076,9.0705110687,2.6455657284000003,9.4484490299,1.39392,0.40656000000000003,1.452,7.6765910687000005,2.2390057284,7.9964490299
2020-01-09 10:30:00,9.48296,0.45628,9.4939307876,1.39296,0.40628000000000003,1.451,8.09,0.05,8.0901545103,9.2556431618,2.6995625888,9.6412949602,1.39296,0.40628000000000003,1.451,7.8626831618,2.2932825888,8.1902949602
2020-01-09 11:00:00,9.39296,0.45628,9.4040357826,1.39296,0.40628000000000003,1.451,8.0,0.05,8.0001562485,9.1989809902,2.6830361221,9.5822718648,1.39296,0.40628000000000003,1.451,7.8060209902,2.2767561221,8.1312718648
2020-01-09 11:30:00,9.31488,0.45684,9.3260759272,1.3948800000000001,0.40684000000000003,1.453,7.92,0.05,7.9201578267,9.2009009902,2.6835961221,9.5842718648,1.3948800000000001,0.40684000000000003,1.453,7.8060209902,2.2767561221,8.1312718648
2020-01-09 12:00:00,9.30632,0.6872600000000001,9.3316621376,1.39632,0.40726,1.4545,7.91,0.28,7.9149542008000005,9.175447368,2.676172149,9.557757675,1.39632,0.40726,1.4545,7.779127368,2.268912149,8.103257675
2020-01-09 12:30:00,9.46536,0.68698,9.4902571857,1.3953600000000002,0.40698,1.4535,8.07,0.28,8.0748560359,9.2403690936,2.6951076523,9.6253844725,1.3953600000000002,0.40698,1.4535,7.8450090936,2.2881276523,8.1718844725
2020-01-09 13:00:00,9.43248,0.7061400000000001,9.4588748089,1.39248,0.40614000000000006,1.4505,8.04,0.30000000000000004,8.0455950681,9.2544209018,2.6992060964,9.6400217727,1.39248,0.40614000000000006,1.4505,7.8619409018,2.2930660964,8.1895217727
2020-01-09 13:30:00,9.37344,0.70642,9.4000216303,1.39344,0.40642000000000006,1.4515,7.98,0.30000000000000004,7.9856371067000005,9.1431844147,2.666762121,9.524150432,1.39344,0.40642000000000006,1.4515,7.7497444147,2.260342121,8.072650432
2020-01-09 14:00:00,9.32152,0.70586,9.3482069644,1.39152,0.40586000000000005,1.4495,7.93,0.30000000000000004,7.9356726243,9.0953066497,2.6527977728,9.4742777601,1.39152,0.40586000000000005,1.4495,7.7037866497,2.2469377728,8.0247777601
2020-01-09 14:30:00,9.122,0.686,9.1477581953,1.392,0.406,1.45,7.73,0.28,7.735069489,8.949403802900001,2.6102427758999998,9.322295628100001,1.392,0.406,1.45,7.5574038029,2.2042427759,7.8722956281
2020-01-09 15:00:00,9.12104,0.6857200000000001,9.1467799033,1.39104,0.40572,1.449,7.73,0.28,7.735069489,8.9484438029,2.6099627759,9.3212956281,1.39104,0.40572,1.449,7.5574038029,2.2042427759,7.8722956281
2020-01-09 15:30:00,9.32248,0.46614000000000005,9.3341266249,1.39248,0.40614000000000006,1.4505,7.93,0.06,7.9302269829,9.1185992971,2.6595914617,9.4985409345,1.39248,0.40614000000000006,1.4505,7.7261192971,2.2534514617,8.0480409345
2020-01-09 16:00:00,9.57536,0.51698,9.5893058899,1.3953600000000002,0.40698,1.4535,8.18,0.11,8.1807395754,9.3805809067,2.7360027644000002,9.7714384444,1.3953600000000002,0.40698,1.4535,7.9852209067,2.3290227644,8.3179384444
2020-01-09 16:30:00,9.87584,0.76712,9.9055887659,1.39584,0.40712000000000004,1.454,8.48,0.36,8.4876380696,9.7200578907,2.8350168848,10.1250603028,1.39584,0.40712000000000004,1.454,8.3242178907,2.4278968848,8.6710603028
2020-01-09 17:00:00,10.23392,0.8265600000000001,10.2672450054,1.39392,0.40656000000000003,1.452,8.84,0.42,8.8499717514,10.0113967615,2.9199907221,10.4285382933,1.39392,0.40656000000000003,1.452,8.6174767615,2.5134307221,8.9765382933
2020-01-09 17:30:00,10.23008,0.91544,10.2709574627,1.39008,0.40544,1.448,8.84,0.51,8.8546993173,10.0690097025,2.9367944966,10.4885517734,1.39008,0.40544,1.448,8.6789297025,2.5313544966,9.0405517734
2020-01-09 18:00:00,10.14728,0.91754,10.1886785723,1.39728,0.40754,1.4555,8.75,0.51,8.7648502554,9.9375760233,2.8984596735,10.3516416909,1.39728,0.40754,1.4555,8.5402960233,2.4909196735,8.8961416909
2020-01-09 18:30:00,9.9668,0.9874,10.0155908962,1.3968,0.40740000000000004,1.455,8.57,0.58,8.5896041818,9.8291570557,2.8668374746,10.2387052663,1.3968,0.40740000000000004,1.455,8.4323570557,2.4594374746,8.7837052663
2020-01-09 19:00:00,9.82208,1.02894,9.8758277147,1.40208,0.40894,1.4605000000000001,8.42,0.62,8.4427957455,9.6508306357,2.8148256021,10.0529485789,1.40208,0.40894,1.4605000000000001,8.2487506357,2.4058856021,8.592448578900001
2020-01-09 19:30:00,9.5516,1.0288,9.6068461006,1.4016,0.4088,1.46,8.15,0.62,8.1735488009,9.2746520216,2.7051068396,9.6610958558,1.4016,0.4088,1.46,7.8730520216,2.2963068396,8.2010958558
2020-01-09 20:00:00,9.34304,1.06922,9.4040218976,1.40304,0.40922000000000003,1.4615,7.94,0.66,7.9673835103,9.1413507178,2.6662272927,9.5222403311,1.40304,0.40922000000000003,1.4615,7.7383107178,2.2570072927,8.0607403311
2020-01-09 20:30:00,8.9816,0.8988,9.0264599927,1.4016,0.4088,1.46,7.58,0.49,7.5958212196,8.6972414308,2.5366954173,9.0596264904,1.4016,0.4088,1.46,7.2956414308,2.1278954173,7.5996264904
2020-01-09 21:00:00,8.69448,0.81964,8.7330288102,1.40448,0.40964000000000006,1.463,7.29,0.41000000000000003,7.3015203896,8.4812771161,2.4737058255,8.8346636626,1.40448,0.40964000000000006,1.463,7.0767971161,2.0640658255,7.3716636626
2020-01-09 21:30:00,8.15064,1.14852,8.2311621658,1.40064,0.40852000000000005,1.459,6.75,0.74,6.7904418118,7.9910908841,2.3307348412,8.3240530042,1.40064,0.40852000000000005,1.459,6.5904508841,1.9222148412000002,6.8650530042
2020-01-09 22:00:00,7.68776,1.69768,7.8729772767,1.3977600000000001,0.40768000000000004,1.456,6.29,1.29,6.4209189373,7.7663414941,2.2651829358,8.0899390564,1.3977600000000001,0.40768000000000004,1.456,6.3685814941,1.8575029358,6.6339390564
2020-01-09 22:30:00,7.32968,1.28824,7.4420273582,1.39968,0.40824000000000005,1.458,5.93,0.88,5.9949395326,7.2291539461,2.1085032343,7.5303686938,1.39968,0.40824000000000005,1.458,5.8294739461,1.7002632343,6.0723686938
2020-01-09 23:00:00,6.87872,1.28796,6.9982590549,1.39872,0.40796000000000004,1.457,5.48,0.88,5.5502072033,6.7676813210999995,1.973907052,7.0496680428,1.39872,0.40796000000000004,1.457,5.3689613211000005,1.565947052,5.5926680428
2020-01-09 23:30:00,6.58968,0.9482400000000001,6.657555227,1.39968,0.40824000000000005,1.458,5.19,0.54,5.2180168647,6.4340209107,1.8765894323,6.7021051153,1.39968,0.40824000000000005,1.458,5.0343409107,1.4683494323000001,5.2441051153
2020-01-10 00:00:00,6.3368,1.3374000000000001,6.476393518,1.3968,0.40740000000000004,1.455,4.94,0.93,5.0267782923,6.2062161832000005,1.8101463868,6.4648085241,1.3968,0.40740000000000004,1.455,4.8094161832,1.4027463868,5.0098085241
2020-01-10 00:30:00,6.20488,2.12684,6.5592670475,1.3948800000000001,0.40684000000000003,1.453,4.8100000000000005,1.72,5.1082775962,6.4124364239,1.870293957,6.6796212749,1.3948800000000001,0.40684000000000003,1.453,5.0175564239,1.463453957,5.2266212749
2020-01-10 01:00:00,6.50584,2.12712,6.8447493453,1.39584,0.40712000000000004,1.454,5.11,1.72,5.3917065944,6.6832850795,1.9492914815,6.9617552912,1.39584,0.40712000000000004,1.454,5.2874450795,1.5421714815,5.5077552912000005
2020-01-10 01:30:00,6.38344,2.1764200000000002,6.7442649895999995,1.39344,0.40642000000000006,1.4515,4.99,1.77,5.2946199108,6.5562332904,1.9122347096999999,6.8294096775,1.39344,0.40642000000000006,1.4515,5.1627932904,1.5058147097,5.3779096775
2020-01-10 02:00:00,6.2444,2.1767,6.6129081538,1.3944,0.4067,1.4525000000000001,4.85,1.77,5.1628867894,6.4457937685,1.8800231825,6.7143685088,1.3944,0.4067,1.4525000000000001,5.0513937685,1.4733231825,5.2618685088
2020-01-10 02:30:00,6.2116,2.1788,6.5826395921,1.4016,0.4088,1.46,4.8100000000000005,1.77,5.1253292577,6.4242250419,1.8737323039,6.6919010853,1.4016,0.4088,1.46,5.0226250419,1.4649323039,5.2319010853
2020-01-10 03:00:00,6.1168,2.1774,6.4927893081,1.3968,0.40740000000000004,1.455,4.72,1.77,5.0409622097,6.3363157016,1.8480920796,6.6003288559,1.3968,0.40740000000000004,1.455,4.9395157016,1.4406920796,5.1453288559
2020-01-10 03:30:00,5.98304,2.17922,6.3675558458,1.40304,0.40922000000000003,1.4615,4.58,1.77,4.9101221981,6.2119701559,1.8118246288000002,6.4708022457,1.40304,0.40922000000000003,1.4615,4.8089301559,1.4026046288,5.0093022457
2020-01-10 04:00:00,5.81544,2.17992,6.2105872186,1.40544,0.40992,1.464,4.41,1.77,4.7519469694000005,6.0366550919,1.7606910685,6.2881823874,1.40544,0.40992,1.464,4.6312150919,1.3507710685,4.8241823874000005
2020-01-10 04:30:00,5.75304,2.17922,6.1519483946,1.40304,0.40922000000000003,1.4615,4.35,1.77,4.6963177065,6.0183876221,1.7553630564,6.269153773,1.40304,0.40922000000000003,1.4615,4.6153476221,1.3461430564,4.807653773
2020-01-10 05:00:00,5.71544,2.17992,6.1170504003,1.40544,0.40992,1.464,4.31,1.77,4.6592917917,5.9726913701,1.742034983,6.2215535105,1.40544,0.40992,1.464,4.5672513701,1.332114983,4.7575535105
2020-01-10 05:30:00,5.80544,2.17992,6.2012244597,1.40544,0.40992,1.464,4.4,1.77,4.7426680255,6.0820270635,1.7739245602,6.3354448578,1.40544,0.40992,1.464,4.6765870634999995,1.3640045602,4.8714448578
2020-01-10 06:00:00,6.07352,2.11936,6.4326768922,1.40352,0.40936000000000006,1.462,4.67,1.71,4.9732283278,6.3376692817,1.8484868738,6.6017388351,1.40352,0.40936000000000006,1.462,4.9341492817,1.4391268738,5.1397388351
2020-01-10 06:30:00,6.75448,1.93964,7.0274606651,1.40448,0.40964000000000006,1.463,5.35,1.53,5.5644766151,6.9354462131,2.0228384788,7.2244231386,1.40448,0.40964000000000006,1.463,5.5309662131,1.6131984788,5.7614231386
2020-01-10 07:00:00,7.414,1.9195000000000002,7.6584512958,1.404,0.40950000000000003,1.4625,6.01,1.51,6.1967894913,7.5719784180000005,2.2084937053,7.8874775188,1.404,0.40950000000000003,1.4625,6.167978418,1.7989937053,6.4249775188000005
2020-01-10 07:30:00,8.18448,1.11964,8.2607086016,1.40448,0.40964000000000006,1.463,6.78,0.71,6.8170741524,8.018974188,2.3388674715,8.3530981125,1.40448,0.40964000000000006,1.463,6.614494188,1.9292274715,6.8900981125000005
2020-01-10 08:00:00,8.40544,1.02992,8.468303065,1.40544,0.40992,1.464,7.0,0.62,7.0274035034,8.3231069851,2.4275728706,8.6699031095,1.40544,0.40992,1.464,6.9176669851,2.0176528706,7.2059031095
2020-01-10 08:30:00,8.82496,0.90978,8.8717314347,1.40496,0.40978000000000003,1.4635,7.42,0.5,7.4368272805,8.7466119056,2.5510951391,9.1110540683,1.40496,0.40978000000000003,1.4635,7.3416519056,2.1413151391,7.6475540683
2020-01-10 09:00:00,9.08496,0.8697800000000001,9.1265007232,1.40496,0.40978000000000003,1.4635,7.68,0.46,7.6937637084,8.9590223028,2.6130481717,9.3323148988,1.40496,0.40978000000000003,1.4635,7.5540623028,2.2032681717,7.8688148988
2020-01-10 09:30:00,9.49496,0.30978,9.500012055300001,1.40496,0.40978000000000003,1.4635,8.09,-0.1,8.0906180234,9.197041667,2.6824704862,9.5802517365,1.40496,0.40978000000000003,1.4635,7.792081667,2.2726904862,8.1167517365
2020-01-10 10:00:00,9.7148,-0.1461,9.7158985302,1.3848,0.40390000000000004,1.4425,8.33,-0.55,8.3481375168,9.3390601521,2.7238925444,9.7281876584,1.3848,0.40390000000000004,1.4425,7.9542601521,2.3199925444,8.2856876584
2020-01-10 10:30:00,9.83632,-0.11274,9.8369660694,1.39632,0.40726,1.4545,8.44,-0.52,8.4560037843,9.4041903115,2.7428888409,9.7960315745,1.39632,0.40726,1.4545,8.0078703115,2.3356288409,8.3415315745
2020-01-10 11:00:00,9.71496,-0.06022,9.7151466407,1.40496,0.40978000000000003,1.4635,8.31,-0.47000000000000003,8.3232806032,9.3073725275,2.7146503205,9.6951797161,1.40496,0.40978000000000003,1.4635,7.9024125275,2.3048703205,8.2316797161
2020-01-10 11:30:00,9.4888,-0.0591,9.4889840473,1.4088,0.41090000000000004,1.4675,8.08,-0.47000000000000003,8.0936580111,9.0991804102,2.6539276196,9.4783129273,1.4088,0.41090000000000004,1.4675,7.6903804102,2.2430276196,8.0108129273
2020-01-10 12:00:00,9.5564,-0.1198,9.557150883,1.4064,0.4102,1.465,8.15,-0.53,8.1672149476,9.1599455042,2.671650772,9.5416099002,1.4064,0.4102,1.465,7.7535455042,2.261450772,8.0766099002
2020-01-10 12:30:00,9.70496,-0.09022000000000001,9.705379346,1.40496,0.40978000000000003,1.4635,8.3,-0.5,8.3150466024,9.3069550063,2.7145285435,9.6947447982,1.40496,0.40978000000000003,1.4635,7.9019950063,2.3047485435,8.2312447982
2020-01-10 13:00:00,9.3964,-0.0898,9.396829092800001,1.4064,0.4102,1.465,7.99,-0.5,8.0056292695,8.9973578117,2.6242293617,9.3722477205,1.4064,0.4102,1.465,7.5909578117,2.2140293617,7.9072477205
2020-01-10 13:30:00,9.12064,-0.09148,9.1210987606,1.40064,0.40852000000000005,1.459,7.72,-0.5,7.7361747653,8.6964457124,2.5364633328,9.0587976171,1.40064,0.40852000000000005,1.459,7.2958057124,2.1279433328,7.5997976171
2020-01-10 14:00:00,9.05488,0.35684000000000005,9.0619085517,1.3948800000000001,0.40684000000000003,1.453,7.66,-0.05,7.6601631836,8.6357238882,2.5187528007,8.9955457169,1.3948800000000001,0.40684000000000003,1.453,7.2408438882,2.1119128007,7.5425457169
2020-01-10 14:30:00,8.92616,0.8913800000000001,8.9705568751,1.37616,0.40138,1.4335,7.55,0.49,7.5658839536,8.8289803027,2.575119255,9.196854482,1.37616,0.40138,1.4335,7.4528203027,2.173739255,7.7633544820000004
2020-01-10 15:00:00,8.90504,0.8652200000000001,8.9469739605,1.35504,0.39522,1.4115,7.55,0.47000000000000003,7.5646149935,8.8265498238,2.5744103653,9.1943227331,1.35504,0.39522,1.4115,7.4715098238,2.1791903653,7.7828227331
2020-01-10 15:30:00,8.93528,0.8940400000000001,8.9798962243,1.38528,0.40404,1.443,7.55,0.49,7.5658839536,8.8042072554,2.5678937828,9.1710492244,1.38528,0.40404,1.443,7.4189272554,2.1638537828,7.7280492244
2020-01-10 16:00:00,9.05376,0.9606800000000001,9.1045854491,1.37376,0.40068000000000004,1.431,7.68,0.56,7.7003896005,8.8667167143,2.5861257083,9.236163244,1.37376,0.40068000000000004,1.431,7.4929567143,2.1854457083,7.805163244
2020-01-10 16:30:00,9.24632,1.04726,9.3054385738,1.39632,0.40726,1.4545,7.85,0.64,7.8760459623,9.106792643,2.6561478542,9.4862423364,1.39632,0.40726,1.4545,7.710472643,2.2488878542,8.0317423364
2020-01-10 17:00:00,9.94304,0.55922,9.9587535088,1.40304,0.40922000000000003,1.4615,8.54,0.15,8.5413172286,9.6853025764,2.8248799181,10.0888568504,1.40304,0.40922000000000003,1.4615,8.2822625764,2.4156599181000002,8.6273568504
2020-01-10 17:30:00,10.1472,0.9446,10.1910714353,1.3872,0.4046,1.445,8.76,0.54,8.7766280541,9.8210332618,2.8644680346999998,10.230242981,1.3872,0.4046,1.445,8.4338332618,2.4598680347,8.785242981
2020-01-10 18:00:00,10.07384,0.96362,10.1198229159,1.38384,0.40362000000000003,1.4415,8.69,0.56,8.7080250344,9.797624261,2.8576404095,10.2058586052,1.38384,0.40362000000000003,1.4415,8.413784261,2.4540204095,8.7643586052
2020-01-10 18:30:00,9.87384,1.05362,9.9298958429,1.38384,0.40362000000000003,1.4415,8.49,0.65,8.5148458589,9.6625588836,2.8182463411,10.0651655038,1.38384,0.40362000000000003,1.4415,8.2787188836,2.4146263411,8.6236655038
2020-01-10 19:00:00,9.54616,1.4613800000000001,9.657370359,1.37616,0.40138,1.4335,8.17,1.06,8.238476801000001,9.4932667376,2.7688694651,9.8888195183,1.37616,0.40138,1.4335,8.1171067376,2.3674894651000002,8.4553195183
2020-01-10 19:30:00,9.2728,1.8904,9.4635316875,1.3728,0.40040000000000003,1.43,7.9,1.49,8.0392847941,9.3046275722,2.7138497086,9.6923203878,1.3728,0.40040000000000003,1.43,7.9318275722,2.3134497086,8.262320387799999
2020-01-10 20:00:00,8.96104,1.89572,9.1593663645,1.39104,0.40572,1.449,7.57,1.49,7.7152446494,9.070973234,2.6457005265999998,9.4489304521,1.39104,0.40572,1.449,7.679933234,2.2399805266,7.9999304521
2020-01-10 20:30:00,8.61616,1.19138,8.6981377001,1.37616,0.40138,1.4335,7.24,0.79,7.2829732939,8.4587990879,2.467149734,8.8112490499,1.37616,0.40138,1.4335,7.0826390879,2.065769734,7.3777490499
2020-01-10 21:00:00,8.38616,0.9613800000000001,8.4410858928,1.37616,0.40138,1.4335,7.01,0.56,7.0323324722,8.020658518,2.3393587344,8.3548526229,1.37616,0.40138,1.4335,6.644498518,1.9379787344000001,6.9213526229
2020-01-10 21:30:00,8.02096,0.41278000000000004,8.0315743569,1.38096,0.40278,1.4385,6.64,0.01,6.6400075301,7.5921775561,2.2143851205,7.9085182876,1.38096,0.40278,1.4385,6.2112175561,1.8116051204999999,6.4700182876
2020-01-10 22:00:00,7.57992,0.6095600000000001,7.6043902188,1.36992,0.39956,1.427,6.21,0.21,6.2135497101,7.2698996653,2.1203874024,7.5728121514,1.36992,0.39956,1.427,5.8999796653,1.7208274023999999,6.1458121514
2020-01-10 22:30:00,7.10184,1.40012,7.2385404192,1.37184,0.40012000000000003,1.429,5.73,1.0,5.8166055393,6.9635577982,2.0310376911,7.2537060397,1.37184,0.40012000000000003,1.429,5.5917177982,1.6309176911,5.8247060397
2020-01-10 23:00:00,6.80904,1.37222,6.9459350306,1.37904,0.40222,1.4365,5.43,0.97,5.5159586655,6.6850390849,1.9498030664,6.9635823801,1.37904,0.40222,1.4365,5.3059990849,1.5475830664,5.5270823800999995
2020-01-10 23:30:00,6.49,1.3925,6.6377071531,1.38,0.4025,1.4375,5.11,0.99,5.2050168107,6.3533310977,1.8530549035,6.6180532267,1.38,0.4025,1.4375,4.9733310977,1.4505549035,5.1805532267
2020-01-11 00:00:00,6.19568,1.43124,6.3588441245,1.37568,0.40124000000000004,1.433,4.82,1.03,4.928823389,6.1101904452,1.7821388798000002,6.3647817137,1.37568,0.40124000000000004,1.433,4.7345104452,1.3808988798000001,4.9317817137
2020-01-11 00:30:00,6.14704,1.45872,6.3177499792,1.36704,0.39872,1.424,4.78,1.06,4.8961209135,6.0763445333,1.7722671555,6.3295255555,1.36704,0.39872,1.424,4.7093045333,1.3735471555,4.9055255555
2020-01-11 01:00:00,6.44592,1.45256,6.6075574307,1.34592,0.39256,1.4020000000000001,5.1,1.06,5.208992225,6.3450768897,1.8506474262000001,6.6094550935,1.34592,0.39256,1.4020000000000001,4.9991568897,1.4580874262,5.2074550935
2020-01-11 01:30:00,6.40272,2.12746,6.7469185151,1.36272,0.39746000000000004,1.4195,5.04,1.73,5.3286489845,6.5392929878,1.9072937881,6.811763529,1.36272,0.39746000000000004,1.4195,5.1765729878,1.5098337881,5.392263529
2020-01-11 02:00:00,6.30464,2.02802,6.6227902466,1.36464,0.39802000000000004,1.4215,4.94,1.63,5.2019707804,6.3999734174,1.8666589134,6.6666389765,1.36464,0.39802000000000004,1.4215,5.0353334174,1.4686389134,5.2451389765
2020-01-11 02:30:00,6.218,1.4889999999999999,6.393797385,1.3679999999999999,0.399,1.425,4.85,1.09,4.9709757593,6.1503350007,1.7938477085,6.406598959,1.3679999999999999,0.399,1.425,4.7823350007,1.3948477085,4.981598959
2020-01-11 03:00:00,6.13224,1.48732,6.3100307606,1.36224,0.39732,1.419,4.77,1.09,4.8929541179000005,6.0706956898,1.7706195762,6.3236413436,1.36224,0.39732,1.419,4.7084556898,1.3732995762,4.9046413436
2020-01-11 03:30:00,6.01416,1.48788,6.1954747518,1.36416,0.39788,1.421,4.65,1.09,4.7760443884,5.9776717591,1.7434875964,6.2267414157,1.36416,0.39788,1.421,4.6135117591,1.3456075964,4.8057414157
2020-01-11 04:00:00,5.84272,1.46746,6.0241859077,1.36272,0.39746000000000004,1.4195,4.48,1.07,4.6060069475,5.7928972018,1.6895950172,6.0342679185,1.36272,0.39746000000000004,1.4195,4.4301772018,1.2921350172000001,4.6147679185
2020-01-11 04:30:00,5.72792,1.49606,5.9200728923,1.35792,0.39606,1.4145,4.37,1.1,4.5063177873,5.7067735088,1.6644756067,5.9445557384,1.35792,0.39606,1.4145,4.3488535087999995,1.2684156067,4.5300557384
2020-01-11 05:00:00,5.6804,1.4897,5.8724909749,1.3704,0.3997,1.4275,4.31,1.09,4.4456945464,5.6157604524,1.6379301319000001,5.8497504712,1.3704,0.3997,1.4275,4.2453604524,1.2382301319,4.4222504712
2020-01-11 05:30:00,5.7362400000000004,1.46432,5.9201927671,1.38624,0.40432,1.444,4.35,1.06,4.477287125,5.6689437449,1.6534419256000001,5.9051497343,1.38624,0.40432,1.444,4.2827037449,1.2491219256,4.4611497343
2020-01-11 06:00:00,5.7424800000000005,1.49614,5.9341816159,1.39248,0.40614000000000006,1.4505,4.35,1.09,4.4844843628,5.663753041,1.6519279703,5.899742751,1.39248,0.40614000000000006,1.4505,4.271273041,1.2457879703,4.449242751
2020-01-11 06:30:00,5.98248,1.45614,6.1571430591,1.39248,0.40614000000000006,1.4505,4.59,1.05,4.7085666609,5.9053448639,1.7223922520000001,6.1514008999,1.39248,0.40614000000000006,1.4505,4.5128648639,1.316252252,4.7009008999
2020-01-11 07:00:00,6.18056,1.45558,6.3496484194,1.39056,0.40558000000000005,1.4485000000000001,4.79,1.05,4.9037332717,6.0704642872,1.7705520838000002,6.3234002992,1.39056,0.40558000000000005,1.4485000000000001,4.6799042872,1.3649720838000001,4.8749002992
2020-01-11 07:30:00,6.46992,1.33956,6.6071390026,1.36992,0.39956,1.427,5.1,0.9400000000000001,5.1859039713,6.347784803,1.8514372342,6.6122758365,1.36992,0.39956,1.427,4.977864803,1.4518772342,5.1852758365
2020-01-11 08:00:00,6.70456,1.65508,6.9058246865,1.35456,0.39508000000000004,1.411,5.35,1.26,5.4963715304,6.727525102,1.9621948214,7.0078386479,1.35456,0.39508000000000004,1.411,5.372965102,1.5671148214000001,5.5968386479
2020-01-11 08:30:00,7.16024,1.61382,7.3398536668,1.35024,0.39382000000000006,1.4065,5.8100000000000005,1.22,5.9367078419,7.1488547867,2.0850826461,7.4467237361,1.35024,0.39382000000000006,1.4065,5.7986147867,1.6912626461,6.0402237361
2020-01-11 09:00:00,7.5711200000000005,1.23116,7.6705679711,1.34112,0.39116,1.397,6.23,0.84,6.2863741537,7.5008093494,2.1877360601999998,7.8133430723,1.34112,0.39116,1.397,6.1596893494,1.7965760602,6.4163430723
2020-01-11 09:30:00,8.05784,1.19312,8.1456933898,1.3478400000000001,0.39312,1.404,6.71,0.8,6.7575217351,7.9690684015,2.3243116171000002,8.3011129183,1.3478400000000001,0.39312,1.404,6.6212284015,1.9311916171,6.8971129183
2020-01-11 10:00:00,8.16496,1.14228,8.2444754472,1.34496,0.39228,1.401,6.82,0.75,6.8611150697,8.1299634772,2.3712393475,8.4687119554,1.34496,0.39228,1.401,6.7850034772,1.9789593475,7.0677119554
2020-01-11 10:30:00,8.294,1.1320000000000001,8.3708936202,1.344,0.392,1.4,6.95,0.74,6.9892846558,8.186869327,2.3878368871,8.5279888823,1.344,0.392,1.4,6.842869327,1.9958368871,7.1279888823
2020-01-11 11:00:00,8.5164,0.9027000000000001,8.5641074404,1.3464,0.3927,1.4025,7.17,0.51,7.1881151911,8.3327227078,2.4303774564,8.6799194873,1.3464,0.3927,1.4025,6.9863227078,2.0376774564,7.2774194872999995
2020-01-11 11:30:00,8.71984,0.42662000000000005,8.7302699987,1.3598400000000002,0.39662000000000003,1.4165,7.36,0.03,7.3600611411,8.4029740297,2.4508674253000002,8.7530979476,1.3598400000000002,0.39662000000000003,1.4165,7.0431340297,2.0542474253,7.3365979476
2020-01-11 12:00:00,8.96504,0.13522,8.9660597059,1.35504,0.39522,1.4115,7.61,-0.26,7.6144402289,8.5577339865,2.4960057461,8.9143062359,1.35504,0.39522,1.4115,7.2026939865,2.1007857461,7.5028062359
2020-01-11 12:30:00,9.07744,0.16592,9.0789562396,1.35744,0.39592000000000005,1.4140000000000001,7.72,-0.23,7.7234254059000005,8.7167441915,2.5423837225,9.0799418661,1.35744,0.39592000000000005,1.4140000000000001,7.3593041915,2.1464637225,7.6659418661
2020-01-11 13:00:00,8.95448,0.89214,8.9988124689,1.34448,0.39214000000000004,1.4005,7.61,0.5,7.6264080667,8.7421627239,2.5497974611,9.106419504,1.34448,0.39214000000000004,1.4005,7.3976827239,2.1576574611,7.705919504
2020-01-11 13:30:00,8.8244,1.1292,8.8963547591,1.3344,0.38920000000000005,1.3900000000000001,7.49,0.74,7.5264666345,8.7063186205,2.539342931,9.0690818964,1.3344,0.38920000000000005,1.3900000000000001,7.3719186205,2.150142931,7.6790818964
2020-01-11 14:00:00,8.7836,1.1348,8.8566020572,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.43,0.74,7.466759672,8.6706053492,2.5289265602,9.031880572,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.3170053492000005,2.1341265602,7.621880572
2020-01-11 14:30:00,8.65072,1.21396,8.7354825511,1.35072,0.39396000000000003,1.407,7.3,0.8200000000000001,7.3459104269,8.532314781,2.4885918111,8.8878278968,1.35072,0.39396000000000003,1.407,7.181594781,2.0946318111,7.4808278968
2020-01-11 15:00:00,8.54312,1.21466,8.6290380837,1.35312,0.39466,1.4095,7.19,0.8200000000000001,7.2366083216,8.4544213396,2.4658728907,8.8066888954,1.35312,0.39466,1.4095,7.1013013396,2.0712128907,7.3971888954
2020-01-11 15:30:00,8.724,0.892,8.7694834512,1.344,0.392,1.4,7.38,0.5,7.3969182772,8.4077290838,2.4522543161,8.7580511289,1.344,0.392,1.4,7.0637290838,2.0602543161,7.3580511289
2020-01-11 16:00:00,9.00272,0.42746000000000006,9.0128624449,1.36272,0.39746000000000004,1.4195,7.64,0.03,7.6400589003,8.5774284886,2.5017499758,8.9348213423,1.36272,0.39746000000000004,1.4195,7.2147084886,2.1042899758,7.5153213423
2020-01-11 16:30:00,9.19368,0.81774,9.2299756581,1.36368,0.39774000000000004,1.4205,7.83,0.42,7.8412562769,8.8376389159,2.5776446838,9.2058738707,1.36368,0.39774000000000004,1.4205,7.4739589159,2.1799046838000002,7.7853738707
2020-01-11 17:00:00,9.42456,1.04508,9.482326898,1.35456,0.39508000000000004,1.411,8.07,0.65,8.0961348803,9.2028324436,2.6841594627000003,9.5862837954,1.35456,0.39508000000000004,1.411,7.8482724436,2.2890794627,8.1752837954
2020-01-11 17:30:00,9.56496,1.04228,9.6215802964,1.34496,0.39228,1.401,8.22,0.65,8.2456594642,9.2857011768,2.7083295099,9.6726053925,1.34496,0.39228,1.401,7.9407411768,2.3160495099,8.2716053925
2020-01-11 18:00:00,9.43688,1.04284,9.4943256422,1.34688,0.39284,1.403,8.09,0.65,8.1160704778,9.2504762526,2.6980555737,9.6359127631,1.34688,0.39284,1.403,7.9035962526,2.3052155737,8.2329127631
2020-01-11 18:30:00,9.2664,1.0827,9.3294377242,1.3464,0.3927,1.4025,7.92,0.6900000000000001,7.95,9.0740716581,2.6466042336,9.4521579772,1.3464,0.3927,1.4025,7.7276716581,2.2539042336,8.0496579772
2020-01-11 19:00:00,9.10256,1.12158,9.1713979442,1.34256,0.39158000000000004,1.3985,7.76,0.73,7.794260709,8.9420765814,2.6081056696,9.3146631057,1.34256,0.39158000000000004,1.3985,7.5995165814,2.2165256696,7.9161631057
2020-01-11 19:30:00,8.629760000000001,1.18368,8.7105600279,1.34976,0.39368000000000003,1.4060000000000001,7.28,0.79,7.3227385588,8.5165636213,2.4839977229,8.8714204389,1.34976,0.39368000000000003,1.4060000000000001,7.1668036213,2.0903177229,7.4654204389
2020-01-11 20:00:00,8.27736,1.18298,8.3614669915,1.3473600000000001,0.39298000000000005,1.4035,6.93,0.79,6.9748835116,8.1767414456,2.3848829216,8.5174390058,1.3473600000000001,0.39298000000000005,1.4035,6.8293814456,1.9919029216,7.1139390058
2020-01-11 20:30:00,7.9744,1.2492,8.07165138,1.3344,0.38920000000000005,1.3900000000000001,6.64,0.86,6.6954611492,7.8560874139,2.2913588291,8.1834243895,1.3344,0.38920000000000005,1.3900000000000001,6.5216874139000005,1.9021588291,6.7934243895
2020-01-11 21:00:00,7.71304,1.30172,7.822113589,1.34304,0.39172,1.399,6.37,0.91,6.4346717088,7.604547,2.217992875,7.921403125,1.34304,0.39172,1.399,6.261507,1.826272875,6.522403125
2020-01-11 21:30:00,7.43072,1.33396,7.5495065402,1.35072,0.39396000000000003,1.407,6.08,0.9400000000000001,6.1522353661,7.2830652933,2.1242273772,7.5865263472,1.35072,0.39396000000000003,1.407,5.9323452933,1.7302673772000001,6.1795263472
2020-01-11 22:00:00,7.19736,1.33298,7.3197559146,1.3473600000000001,0.39298000000000005,1.4035,5.85,0.9400000000000001,5.9250400843,7.0066932927,2.0436188771,7.2986388466,1.3473600000000001,0.39298000000000005,1.4035,5.6593332927,1.6506388771,5.8951388466
2020-01-11 22:30:00,6.83064,2.11102,7.1494089441,1.34064,0.39102000000000003,1.3965,5.49,1.72,5.7531295831,6.9327668393,2.0220569948,7.2216321242,1.34064,0.39102000000000003,1.3965,5.5921268393,1.6310369948,5.8251321242
2020-01-11 23:00:00,6.5064,1.7827000000000002,6.7462033952,1.3464,0.3927,1.4025,5.16,1.3900000000000001,5.3439404937,6.5367797883000005,1.9065607716000001,6.8091456129,1.3464,0.3927,1.4025,5.1903797883,1.5138607716,5.4066456129
2020-01-11 23:30:00,6.19496,1.48228,6.3698260102,1.34496,0.39228,1.401,4.85,1.09,4.9709757593,6.1482573604,1.7932417301,6.4044347504,1.34496,0.39228,1.401,4.8032973604,1.4009617301000001,5.0034347504
2020-01-12 00:00:00,5.97064,1.56102,6.1713309302,1.34064,0.39102000000000003,1.3965,4.63,1.17,4.7755418541,5.9358115857,1.7312783792,6.1831370685,1.34064,0.39102000000000003,1.3965,4.5951715857,1.3402583792,4.7866370685
2020-01-12 00:30:00,5.94208,1.50144,6.1288364964,1.3420800000000002,0.39144,1.3980000000000001,4.6,1.11,4.7320291631,5.9163080154,1.7255898378,6.1628208493,1.3420800000000002,0.39144,1.3980000000000001,4.5742280154,1.3341498378,4.7648208493
2020-01-12 01:00:00,6.24488,1.4993400000000001,6.4223474408,1.33488,0.38934,1.3905,4.91,1.11,5.0339050448,6.1884608183,1.8049677387,6.4463133524,1.33488,0.38934,1.3905,4.8535808183,1.4156277387,5.0558133524
2020-01-12 01:30:00,6.21688,1.50284,6.3959459816,1.34688,0.39284,1.403,4.87,1.11,4.9948973963,6.1882946718,1.8049192793,6.4461402831,1.34688,0.39284,1.403,4.8414146718,1.4120792792999999,5.0431402831
2020-01-12 02:00:00,6.08256,1.5015800000000001,6.2651638965,1.34256,0.39158000000000004,1.3985,4.74,1.11,4.868233766,6.0067860404,1.7519792618,6.2570687921,1.34256,0.39158000000000004,1.3985,4.6642260404,1.3603992618,4.8585687921
2020-01-12 02:30:00,5.924,1.522,6.1163927277,1.344,0.392,1.4,4.58,1.13,4.7173403524,5.8900801667,1.7179400486,6.1355001736,1.344,0.392,1.4,4.5460801667,1.3259400486000001,4.7355001736
2020-01-12 03:00:00,5.75544,1.5224199999999999,5.9533899797,1.34544,0.39242000000000005,1.4015,4.41,1.13,4.552471856,5.749726728,1.677003629,5.989298675,1.34544,0.39242000000000005,1.4015,4.404286728,1.2845836290000001,4.587798675
2020-01-12 03:30:00,5.62688,1.52284,5.8293070086,1.34688,0.39284,1.403,4.28,1.13,4.4266578815,5.6291346311,1.6418309341000001,5.8636819074,1.34688,0.39284,1.403,4.2822546311,1.2489909341,4.4606819074
2020-01-12 04:00:00,5.49496,1.50228,5.6966157146,1.34496,0.39228,1.401,4.15,1.11,4.2958817488,5.4865556995,1.6002454124,5.715162187,1.34496,0.39228,1.401,4.1415956995,1.2079654124,4.314162187
2020-01-12 04:30:00,5.37448,1.50214,5.5804533732,1.34448,0.39214000000000004,1.4005,4.03,1.11,4.1800717697,5.3661435133,1.5651251914,5.5897328264,1.34448,0.39214000000000004,1.4005,4.0216635133,1.1729851914,4.1892328264
2020-01-12 05:00:00,5.28872,1.50046,5.4974484491,1.33872,0.39046000000000003,1.3945,3.95,1.11,4.1029989032,5.2917972943,1.5434408775000001,5.5122888482,1.33872,0.39046000000000003,1.3945,3.9530772943,1.1529808775000001,4.1177888482
2020-01-12 05:30:00,5.31112,1.50116,5.5191916981,1.34112,0.39116,1.397,3.9699999999999998,1.11,4.1222566635,5.2906896836,1.5431178244,5.5111350870999996,1.34112,0.39116,1.397,3.9495696836,1.1519578244,4.1141350871
2020-01-12 06:00:00,5.40488,1.4993400000000001,5.6089881663,1.33488,0.38934,1.3905,4.07,1.11,4.2186490729,5.3781215963,1.5686187989,5.6022099961,1.33488,0.38934,1.3905,4.0432415963,1.1792787989,4.2117099961
2020-01-12 06:30:00,5.61592,1.46256,5.8032438514999996,1.34592,0.39256,1.4020000000000001,4.27,1.07,4.4020222626,5.5642564692,1.6229081368,5.7961004887000005,1.34592,0.39256,1.4020000000000001,4.2183364692,1.2303481368,4.3941004887
2020-01-12 07:00:00,5.78496,1.43228,5.9596298711,1.34496,0.39228,1.401,4.44,1.04,4.5601754352,5.7406934454,1.6743689216000002,5.9798890056000005,1.34496,0.39228,1.401,4.3957334454,1.2820889216,4.5788890056
2020-01-12 07:30:00,6.07352,1.47186,6.2493213272,1.34352,0.39186000000000004,1.3995,4.73,1.08,4.8517316496,6.0918887915,1.7768008975,6.3457174912,1.34352,0.39186000000000004,1.3995,4.7483687915,1.3849408975,4.9462174912
2020-01-12 08:00:00,6.26072,1.28396,6.3910224691,1.35072,0.39396000000000003,1.407,4.91,0.89,4.99001002,6.1700823672,1.7996073571000002,6.4271691324999995,1.35072,0.39396000000000003,1.407,4.8193623672,1.4056473570999999,5.0201691325
2020-01-12 08:30:00,6.41648,1.32564,6.5519872558,1.35648,0.39564000000000005,1.413,5.06,0.93,5.1447546103,6.3226595292,1.8441090293,6.5861036762000005,1.35648,0.39564000000000005,1.413,4.9661795292,1.4484690293,5.1731036762
2020-01-12 09:00:00,6.8012,1.5641,6.9787341438,1.3512,0.3941,1.4075,5.45,1.17,5.5741725843,6.8406571859,1.9951916792,7.1256845687,1.3512,0.3941,1.4075,5.4894571859,1.6010916792,5.7181845687
2020-01-12 09:30:00,7.23504,1.30522,7.3518299117,1.35504,0.39522,1.4115,5.88,0.91,5.95,7.2388686934,2.1113367022,7.5404882223000005,1.35504,0.39522,1.4115,5.8838286934,1.7161167022,6.1289882223
2020-01-12 10:00:00,7.53304,1.22172,7.6314671853,1.34304,0.39172,1.399,6.19,0.8300000000000001,6.245398306,7.4517109476,2.1734156931,7.7621989038,1.34304,0.39172,1.399,6.1086709476,1.7816956931,6.3631989038
2020-01-12 10:30:00,7.78736,1.22298,7.8828076121,1.3473600000000001,0.39298000000000005,1.4035,6.44,0.8300000000000001,6.4932657423,7.7085729343,2.2483337725,8.0297634732,1.3473600000000001,0.39298000000000005,1.4035,6.3612129343,1.8553537725,6.6262634732
2020-01-12 11:00:00,7.86216,1.18438,7.9508688739,1.35216,0.39438,1.4085,6.51,0.79,6.5577587635,7.871240525,2.2957784865,8.1992088802,1.35216,0.39438,1.4085,6.519080525,1.9013984865,6.7907088802
2020-01-12 11:30:00,7.92024,1.18382,8.0082227398,1.35024,0.39382000000000006,1.4065,6.57,0.79,6.6173257438,7.8749401847,2.2968575539,8.2030626924,1.35024,0.39382000000000006,1.4065,6.5247001847,1.9030375539,6.7965626924
2020-01-12 12:00:00,8.11824,1.51032,8.257535177,1.33824,0.39032000000000006,1.3940000000000001,6.78,1.12,6.8718847487,8.2168335816,2.3965764613,8.5592016475,1.33824,0.39032000000000006,1.3940000000000001,6.8785935816,2.0062564613,7.1652016475
2020-01-12 12:30:00,8.420960000000001,1.86528,8.625070249,1.32096,0.38528,1.376,7.1,1.48,7.2526133221,8.6086570542,2.5108583075,8.9673510981,1.32096,0.38528,1.376,7.2876970542,2.1255783075,7.5913510981
2020-01-12 13:00:00,8.42816,1.30738,8.5289579346,1.32816,0.38738000000000006,1.3835,7.1,0.92,7.1593575131,8.3645538302,2.4396615338,8.7130769065,1.32816,0.38738000000000006,1.3835,7.0363938302,2.0522815338,7.3295769065
2020-01-12 13:30:00,8.27152,1.07836,8.3415168525,1.33152,0.38836000000000004,1.387,6.94,0.6900000000000001,6.9742168019,8.1307985134,2.3714828997,8.4695817848,1.33152,0.38836000000000004,1.387,6.7992785134,1.9831228997,7.0825817848
2020-01-12 14:00:00,8.02816,1.05738,8.0974937759,1.32816,0.38738000000000006,1.3835,6.7,0.67,6.7334166662,7.8789676498,2.2980322312,8.2072579685,1.32816,0.38738000000000006,1.3835,6.5508076498,1.9106522312,6.8237579685
2020-01-12 14:30:00,8.06712,1.05416,8.1357039277,1.31712,0.38416000000000006,1.3719999999999999,6.75,0.67,6.7831703502,7.9150663132,2.308561008,8.2448607429,1.31712,0.38416000000000006,1.3719999999999999,6.5979463132,1.924401008,6.8728607429
2020-01-12 15:00:00,8.08488,1.05934,8.1539858873,1.33488,0.38934,1.3905,6.75,0.67,6.7831703502,7.9328263132,2.313741008,8.2633607429,1.33488,0.38934,1.3905,6.5979463132,1.924401008,6.8728607429
