Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-01-12 15:30:00,8.28544,1.06242,8.3532779344,1.34544,0.39242000000000005,1.4015,6.94,0.67,6.9722664895,8.0501247617,2.3479530555,8.3855466268,1.34544,0.39242000000000005,1.4015,6.7046847617,1.9555330555000001,6.9840466268
2020-01-12 16:00:00,8.3664,1.1027,8.4387556103,1.3464,0.3927,1.4025,7.02,0.71,7.0558132061,8.138908384,2.3738482787,8.4780295667,1.3464,0.3927,1.4025,6.792508384,1.9811482787,7.0755295667
2020-01-12 16:30:00,8.46088,1.14234,8.537647864,1.31088,0.38234,1.3655,7.15,0.76,7.1902781587,8.2921700056,2.418549585,8.6376770891,1.31088,0.38234,1.3655,6.9812900056,2.036209585,7.2721770891
2020-01-12 17:00:00,8.98176,1.33718,9.0807523394,1.36176,0.39718000000000003,1.4185,7.62,0.9400000000000001,7.67776009,8.9047921599,2.5972310466,9.2758251665,1.36176,0.39718000000000003,1.4185,7.5430321599,2.2000510466,7.8573251665
2020-01-12 17:30:00,9.32408,1.04494,9.3824499706,1.35408,0.39494,1.4105,7.97,0.65,7.9964617175,9.0936876775,2.6523255726,9.4725913307,1.35408,0.39494,1.4105,7.7396076775000004,2.2573855726,8.0620913307
2020-01-12 18:00:00,9.14736,1.07298,9.2100749753,1.3473600000000001,0.39298000000000005,1.4035,7.8,0.68,7.8295849188,8.9064576655,2.5977168191,9.2775600682,1.3473600000000001,0.39298000000000005,1.4035,7.5590976655,2.2047368191,7.8740600682
2020-01-12 18:30:00,8.92488,1.68934,9.0833558033,1.33488,0.38934,1.3905,7.59,1.3,7.7005259561,8.8971863104,2.5950126739,9.2679024067,1.33488,0.38934,1.3905,7.5623063104,2.2056726739,7.8774024067
2020-01-12 19:00:00,8.74984,1.50662,8.8786037106,1.3598400000000002,0.39662000000000003,1.4165,7.39,1.11,7.4728976977,8.6432516002,2.5209483834,9.0033870836,1.3598400000000002,0.39662000000000003,1.4165,7.2834116002,2.1243283834,7.5868870836
2020-01-12 19:30:00,8.49784,1.25312,8.5897377376,1.3478400000000001,0.39312,1.404,7.15,0.86,7.2015345587,8.3380376242,2.4319276404,8.6854558585,1.3478400000000001,0.39312,1.404,6.9901976242,2.0388076404,7.2814558585
2020-01-12 20:00:00,8.27984,1.21662,8.368746301,1.3598400000000002,0.39662000000000003,1.4165,6.92,0.8200000000000001,6.9684144538,8.1136492698,2.366481037,8.4517179894,1.3598400000000002,0.39662000000000003,1.4165,6.7538092698,1.969861037,7.0352179894
2020-01-12 20:30:00,8.05224,1.80732,8.2525738167,1.36224,0.39732,1.419,6.69,1.4100000000000001,6.8369730144,8.1347211655,2.3726270066,8.4736678808,1.36224,0.39732,1.419,6.7724811655,1.9753070066,7.0546678808
2020-01-12 21:00:00,7.79896,1.55928,7.9533094495,1.36896,0.39928,1.426,6.43,1.16,6.5337967523,7.8179395237,2.2802323611,8.1436870038,1.36896,0.39928,1.426,6.4489795237,1.8809523611,6.7176870038
2020-01-12 21:30:00,7.5456,1.2983,7.6564784497,1.3656000000000001,0.39830000000000004,1.4225,6.18,0.9,6.2451901492,7.4933572053,2.1855625182,7.8055804222,1.3656000000000001,0.39830000000000004,1.4225,6.1277572053,1.7872625182,6.3830804222
2020-01-12 22:00:00,7.17656,1.32858,7.2985024663,1.36656,0.39858000000000005,1.4235,5.8100000000000005,0.93,5.8839612507,7.1342231773,2.0808150934,7.4314824763,1.36656,0.39858000000000005,1.4235,5.7676631773,1.6822350934,6.0079824763
2020-01-12 22:30:00,6.86928,1.22354,6.9773962085,1.34928,0.39354000000000006,1.4055,5.52,0.8300000000000001,5.5820515942,6.7328618807,1.9637513818999999,7.0133977923,1.34928,0.39354000000000006,1.4055,5.3835818806999995,1.5702113819,5.6078977923
2020-01-12 23:00:00,6.45504,1.42522,6.610506293,1.35504,0.39522,1.4115,5.1,1.03,5.2029703055,6.4100220235,1.8695897568,6.6771062744,1.35504,0.39522,1.4115,5.0549820235,1.4743697568,5.2656062744
2020-01-12 23:30:00,6.05648,1.44564,6.2266222786,1.35648,0.39564000000000005,1.413,4.7,1.05,4.8158592172,6.0306437443,1.7589377588000001,6.281920567,1.35648,0.39564000000000005,1.413,4.6741637443,1.3632977588,4.868920567
2020-01-13 00:00:00,5.83048,1.43514,6.0045086269,1.32048,0.38514000000000004,1.3755,4.51,1.05,4.6306155098,5.7908267024,1.6889911215,6.0321111483,1.32048,0.38514000000000004,1.3755,4.4703467024,1.3038511215,4.6566111483
2020-01-13 00:30:00,5.74608,1.43094,5.9215728189,1.3060800000000001,0.38094000000000006,1.3605,4.44,1.05,4.5624664381999995,5.7764267024,1.6847911215,6.0171111483,1.3060800000000001,0.38094000000000006,1.3605,4.4703467024,1.3038511215,4.6566111483
2020-01-13 01:00:00,6.12152,1.43836,6.288233981,1.33152,0.38836000000000004,1.387,4.79,1.05,4.9037332717,6.1113267608,1.7824703052,6.3659653758,1.33152,0.38836000000000004,1.387,4.7798067608,1.3941103052,4.9789653758
2020-01-13 01:30:00,6.2048,1.4364,6.3688922114,1.3248,0.3864,1.38,4.88,1.05,4.9916830829,6.1664235155,1.798540192,6.4233578287,1.3248,0.3864,1.38,4.8416235155,1.412140192,5.0433578287
2020-01-13 02:00:00,6.10256,1.60158,6.3092231733,1.34256,0.39158000000000004,1.3985,4.76,1.21,4.9113847335,6.1235682775,1.7860407476,6.3787169557,1.34256,0.39158000000000004,1.3985,4.7810082775,1.3944607476,4.9802169557
2020-01-13 02:30:00,5.8628,2.1729,6.2525129548,1.3128,0.3829,1.3675,4.55,1.79,4.8894375955000005,6.1629222593,1.7975189923000001,6.4197106868,1.3128,0.3829,1.3675,4.8501222593,1.4146189922999999,5.0522106868
2020-01-13 03:00:00,5.80664,2.17402,6.2002766914,1.31664,0.38402000000000003,1.3715,4.49,1.79,4.833652863,6.1136826893,1.7831574511000001,6.3684194681,1.31664,0.38402000000000003,1.3715,4.7970426892999996,1.3991374511,4.9969194681
2020-01-13 03:30:00,5.73432,2.17626,6.1333949367,1.3243200000000002,0.38626000000000005,1.3795,4.41,1.79,4.7594327393,6.0319758981,1.7593263036,6.2833082272,1.3243200000000002,0.38626000000000005,1.3795,4.7076558981000005,1.3730663036,4.9038082272
2020-01-13 04:00:00,5.61592,2.14256,6.0107504357,1.34592,0.39256,1.4020000000000001,4.27,1.75,4.6146939227,5.8730108485,1.7129614975,6.1177196338,1.34592,0.39256,1.4020000000000001,4.5270908485,1.3204014975,4.7157196338
2020-01-13 04:30:00,5.61928,1.49354,5.8143761015,1.34928,0.39354000000000006,1.4055,4.27,1.1,4.4094103914,5.5768230536,1.6265733906,5.8091906808000005,1.34928,0.39354000000000006,1.4055,4.2275430536,1.2330333906,4.4036906808000005
2020-01-13 05:00:00,5.626,1.4955,5.8213740861000005,1.3559999999999999,0.3955,1.4125,4.27,1.1,4.4094103914,5.5722495281,1.6252394457000001,5.8044265917,1.3559999999999999,0.3955,1.4125,4.2162495281,1.2297394457,4.3919265917
2020-01-13 05:30:00,5.66672,1.67696,5.9096455393,1.32672,0.38696,1.3820000000000001,4.34,1.29,4.5276594395,5.74577411,1.6758507821,5.9851813646,1.32672,0.38696,1.3820000000000001,4.41905411,1.2888907821,4.6031813646
2020-01-13 06:00:00,5.88968,2.16074,6.2735259504,1.33968,0.39074000000000003,1.3955,4.55,1.77,4.8821511652,6.1674825815,1.7988490863000002,6.4244610224,1.33968,0.39074000000000003,1.3955,4.8278025815,1.4081090863,5.0289610224
2020-01-13 06:30:00,6.70776,1.73018,6.9273059013000005,1.33776,0.39018,1.3935,5.37,1.34,5.5346634947,6.8413424067,1.9953915353,7.1263983403,1.33776,0.39018,1.3935,5.5035824067,1.6052115353,5.7328983403
2020-01-13 07:00:00,7.33496,1.23228,7.4377518243,1.34496,0.39228,1.401,5.99,0.84,6.0486114109,7.2997466858,2.1290927834,7.6039027977,1.34496,0.39228,1.401,5.9547866858,1.7368127834,6.2029027977
2020-01-13 07:30:00,8.03424,1.28332,8.1360876716,1.31424,0.38332000000000005,1.369,6.72,0.9,6.78,7.9533365148,2.3197231502,8.2847255363,1.31424,0.38332000000000005,1.369,6.6390965148,1.9364031502,6.9157255363
2020-01-13 08:00:00,8.40064,0.9135200000000001,8.4501639747,1.28064,0.37352,1.334,7.12,0.54,7.1404481652,8.3033771777,2.4218183435,8.6493512268,1.28064,0.37352,1.334,7.0227371777,2.0482983435,7.3153512268
2020-01-13 08:30:00,8.788640000000001,0.8700200000000001,8.8315982614,1.26864,0.37002,1.3215,7.52,0.5,7.5366040098,8.6850227203,2.5331316268,9.046898667,1.26864,0.37002,1.3215,7.4163827203,2.1631116268,7.725398667
2020-01-13 09:00:00,8.66704,0.9637200000000001,8.7204551831,1.00704,0.29372000000000004,1.049,7.66,0.67,7.6892457367,8.6222562779,2.5148247477,8.9815169562,1.00704,0.29372000000000004,1.049,7.6152162779,2.2211047477,7.9325169562
2020-01-13 09:30:00,8.72888,1.35884,8.8340133688,0.81888,0.23884000000000002,0.853,7.91,1.12,7.9888985474,8.861302813,2.5845466538,9.2305237635,0.81888,0.23884000000000002,0.853,8.042422813,2.3457066537999998,8.3775237635
2020-01-13 10:00:00,8.92448,0.93464,8.9732878701,0.8044800000000001,0.23464000000000002,0.838,8.12,0.7000000000000001,8.1501165636,8.8540899647,2.5824429064,9.2230103799,0.8044800000000001,0.23464000000000002,0.838,8.0496099647,2.3478029064,8.3850103799
2020-01-13 10:30:00,9.11136,0.61248,9.1319227329,0.8313600000000001,0.24248000000000003,0.866,8.28,0.37,8.2882627854,8.8829027671,2.5908466404,9.2530237158,0.8313600000000001,0.24248000000000003,0.866,8.0515427671,2.3483666404,8.3870237158
2020-01-13 11:00:00,9.04616,0.6138800000000001,9.0669652806,0.83616,0.24388,0.871,8.21,0.37,8.2183331643,8.8375177451,2.5776093423,9.2057476511,0.83616,0.24388,0.871,8.0013577451,2.3337293423,8.3347476511
2020-01-13 11:30:00,9.1224,0.5957,9.1418291523,0.8424,0.2457,0.8775000000000001,8.28,0.35000000000000003,8.2873940416,8.914773103,2.600142155,9.2862219823,0.8424,0.2457,0.8775000000000001,8.072373103,2.354442155,8.4087219823
2020-01-13 12:00:00,9.14704,0.5912200000000001,9.1661268729,0.8270400000000001,0.24122000000000002,0.8615,8.32,0.35000000000000003,8.3273585248,8.9177612576,2.6010137001,9.2893346433,0.8270400000000001,0.24122000000000002,0.8615,8.0907212576,2.3597937001,8.4278346433
2020-01-13 12:30:00,9.39696,0.56828,9.4141276494,0.81696,0.23828000000000002,0.851,8.58,0.33,8.5863438086,9.2257479734,2.6908431589,9.610154139,0.81696,0.23828000000000002,0.851,8.4087879734,2.4525631589,8.759154139
2020-01-13 13:00:00,9.51368,0.030240000000000003,9.51372806,0.8236800000000001,0.24024,0.858,8.69,-0.21,8.692537029,9.3081565429,2.7148789917,9.6959963989,0.8236800000000001,0.24024,0.858,8.4844765429,2.4746389917,8.8379963989
2020-01-13 13:30:00,9.45912,0.5776600000000001,9.4767421749,0.8491200000000001,0.24766000000000002,0.8845000000000001,8.61,0.33,8.616321721,9.2459360382,2.6967313445,9.6311833731,0.8491200000000001,0.24766000000000002,0.8845000000000001,8.3968160382,2.4490713445,8.7466833731
2020-01-13 14:00:00,9.37304,0.58172,9.3910743262,0.86304,0.25172,0.899,8.51,0.33,8.5163959513,9.1457753016,2.6675177963000003,9.5268492725,0.86304,0.25172,0.899,8.2827353016,2.4157977963,8.6278492725
2020-01-13 14:30:00,9.4124,0.6307,9.4335071023,0.9624,0.2807,1.0025,8.45,0.35000000000000003,8.457245414399999,9.199199984,2.6830999953,9.5824999833,0.9624,0.2807,1.0025,8.236799984,2.4023999953,8.5799999833
2020-01-13 15:00:00,9.49688,0.65534,9.5194642838,1.04688,0.30534,1.0905,8.45,0.35000000000000003,8.457245414399999,9.2321544377,2.6927117110000003,9.616827539300001,1.04688,0.30534,1.0905,8.1852744377,2.387371711,8.5263275393
2020-01-13 15:30:00,9.53912,0.66766,9.5624568104,1.08912,0.31766000000000005,1.1345,8.45,0.35000000000000003,8.457245414399999,9.3149239278,2.7168528123,9.7030457581,1.08912,0.31766000000000005,1.1345,8.2258039278,2.3991928123,8.5685457581
2020-01-13 16:00:00,9.7548,0.7139,9.780888316,1.1448,0.33390000000000003,1.1925,8.61,0.38,8.6183815186,9.613241466,2.8038620942,10.0137931937,1.1448,0.33390000000000003,1.1925,8.468441466,2.4699620942,8.8212931937
2020-01-13 16:30:00,10.15096,0.7652800000000001,10.1797663234,1.32096,0.38528,1.376,8.83,0.38,8.8381728881,9.9947056883,2.9151224924,10.4111517586,1.32096,0.38528,1.376,8.6737456883,2.5298424924000003,9.0351517586
2020-01-13 17:00:00,10.49824,0.37032000000000004,10.504769393,1.33824,0.39032000000000006,1.3940000000000001,9.16,-0.02,9.160021834,10.3006686194,3.0043616807,10.7298631452,1.33824,0.39032000000000006,1.3940000000000001,8.9624286194,2.6140416806999998,9.3358631452
2020-01-13 17:30:00,10.54104,0.8182200000000001,10.5727483773,1.33104,0.38822,1.3865,9.21,0.43,9.2200325379,10.3609519239,3.0219443111,10.792658254,1.33104,0.38822,1.3865,9.0299119239,2.6337243111,9.406158254
2020-01-13 18:00:00,10.32576,0.9366800000000001,10.3681574544,1.32576,0.38668,1.381,9.0,0.55,9.0167898944,10.1613300036,2.963721251,10.5847187537,1.32576,0.38668,1.381,8.8355700036,2.577041251,9.2037187537
2020-01-13 18:30:00,10.15528,1.66654,10.2911159477,1.32528,0.38654000000000005,1.3805,8.83,1.28,8.9222923064,10.2253310127,2.982388212,10.6513864716,1.32528,0.38654000000000005,1.3805,8.9000510127,2.595848212,9.2708864716
2020-01-13 19:00:00,9.8812,1.0666,9.9385989455,1.2912,0.3766,1.345,8.59,0.6900000000000001,8.617667898,9.856789064200001,2.8748968104,10.2674886086,1.2912,0.3766,1.345,8.5655890642,2.4982968104,8.9224886086
2020-01-13 19:30:00,9.67248,0.9711400000000001,9.7211101347,1.27248,0.37114,1.3255,8.4,0.6000000000000001,8.4214013086,9.5248915537,2.7780933698,9.9217620351,1.27248,0.37114,1.3255,8.2524115537,2.4069533698,8.5962620351
2020-01-13 20:00:00,9.22912,1.05016,9.2886754707,1.26912,0.37016000000000004,1.322,7.96,0.68,7.9889924271,9.151571986,2.6692084959,9.5328874854,1.26912,0.37016000000000004,1.322,7.882451986,2.2990484959,8.2108874854
2020-01-13 20:30:00,8.83432,0.82876,8.8731084181,1.26432,0.36876000000000003,1.317,7.57,0.46,7.5839633438,8.6585060874,2.5253976088,9.0192771744,1.26432,0.36876000000000003,1.317,7.3941860874,2.1566376088,7.7022771744
2020-01-13 21:00:00,8.57624,0.40932,8.5860022944,1.26624,0.36932000000000004,1.319,7.31,0.04,7.3101094383,8.2176319265,2.3968093119000002,8.5600332568,1.26624,0.36932000000000004,1.319,6.9513919265,2.0274893119,7.2410332568
2020-01-13 21:30:00,8.19376,0.91568,8.2447663884,1.25376,0.36568,1.306,6.94,0.55,6.9617598350000005,7.9326806584,2.3136985254,8.2632090191,1.25376,0.36568,1.306,6.6789206584,1.9480185254000002,6.9572090191000004
2020-01-13 22:00:00,7.66952,1.16736,7.7578519192,1.25952,0.36736,1.312,6.41,0.8,6.4597290965,7.5622483682,2.2056557741,7.8773420502,1.25952,0.36736,1.312,6.3027283682,1.8382957741000001,6.5653420502
2020-01-13 22:30:00,7.2592,1.2231,7.3615187462,1.2792,0.37310000000000004,1.3325,5.98,0.85,6.0401076149,7.1532140344,2.0863540933999998,7.4512646192,1.2792,0.37310000000000004,1.3325,5.8740140344,1.7132540934,6.1187646192
2020-01-13 23:00:00,6.77104,1.00072,6.8445907986000005,1.27104,0.37072000000000005,1.324,5.5,0.63,5.535964234,6.720304074,1.9600886882,7.0003167437,1.27104,0.37072000000000005,1.324,5.449264074,1.5893686882,5.6763167437
2020-01-13 23:30:00,6.34712,1.41666,6.5032959221,1.25712,0.36666000000000004,1.3094999999999999,5.09,1.05,5.1971723081,6.3658368906,1.8567024264,6.6310800944,1.25712,0.36666000000000004,1.3094999999999999,5.1087168906,1.4900424264,5.3215800944
2020-01-14 00:00:00,6.10952,1.28736,6.2436792358,1.25952,0.36736,1.312,4.85,0.92,4.9364866049,6.0907465549,1.7764677452000002,6.3445276614,1.25952,0.36736,1.312,4.8312265549,1.4091077452,5.0325276614
2020-01-14 00:30:00,6.09536,1.61198,6.3049102333,1.27536,0.37198000000000003,1.3285,4.82,1.24,4.9769468553,6.2130729277,1.8121462706,6.4719509664,1.27536,0.37198000000000003,1.3285,4.9377129277,1.4401662706,5.1434509664
2020-01-14 01:00:00,6.4012,1.3266,6.5372187511,1.2912,0.3766,1.345,5.11,0.9500000000000001,5.1975571185,6.3656340903,1.8566432763,6.630868844,1.2912,0.3766,1.345,5.0744340903,1.4800432763,5.285868844
2020-01-14 01:30:00,6.40632,1.37976,6.553218568,1.33632,0.38976000000000005,1.392,5.07,0.99,5.1657526073,6.3665001644,1.8568958813,6.6317710046,1.33632,0.38976000000000005,1.392,5.0301801644,1.4671358813,5.2397710046
2020-01-14 02:00:00,6.318,1.4015,6.471578343,1.308,0.3815,1.3625,5.01,1.02,5.1127781098,6.26392274,1.8269774658,6.5249195208,1.308,0.3815,1.3625,4.95592274,1.4454774658,5.1624195208
2020-01-14 02:30:00,6.2608,1.3594,6.406682839,1.3008,0.3794,1.355,4.96,0.98,5.055887657,6.2363167427,1.8189257166,6.4961632737,1.3008,0.3794,1.355,4.9355167427,1.4395257166,5.1411632737
2020-01-14 03:00:00,6.13352,1.10436,6.2321487948,1.28352,0.37436,1.337,4.85,0.73,4.9046304652,6.0583896677,1.7670303197,6.3108225705,1.28352,0.37436,1.337,4.7748696677,1.3926703197,4.9738225705
2020-01-14 03:30:00,6.03488,0.69184,6.0744069011,1.27488,0.37184,1.328,4.76,0.32,4.7707441768,5.8218934788,1.6980522647,6.0644723738,1.27488,0.37184,1.328,4.5470134788,1.3262122647,4.7364723738
2020-01-14 04:00:00,5.88224,0.65232,5.9182994855,1.24224,0.36232000000000003,1.294,4.64,0.29,4.6490536671000005,5.6658294782,1.6525335978,5.9019057064,1.24224,0.36232000000000003,1.294,4.4235894782,1.2902135978,4.6079057064
2020-01-14 04:30:00,5.83232,1.19526,5.9535370201,1.25232,0.36526000000000003,1.3045,4.58,0.8300000000000001,4.6545998754,5.7960544988,1.6905158955,6.0375567696,1.25232,0.36526000000000003,1.3045,4.5437344988,1.3252558955,4.7330567696
2020-01-14 05:00:00,5.68856,1.34708,5.8458822602,1.2585600000000001,0.36708,1.311,4.43,0.98,4.5371025997,5.7095575610000004,1.6652876220000001,5.9474557927,1.2585600000000001,0.36708,1.311,4.450997561,1.298207622,4.6364557927
2020-01-14 05:30:00,5.84568,1.31624,5.9920332442,1.25568,0.36624,1.308,4.59,0.9500000000000001,4.6872806615,5.8498486036,1.7062058427,6.0935922954,1.25568,0.36624,1.308,4.5941686036,1.3399658427,4.7855922954
2020-01-14 06:00:00,6.1428,1.3154,6.2820592961,1.2528000000000001,0.3654,1.305,4.89,0.9500000000000001,4.9814254988,6.0986225055,1.7787648973999999,6.3527317766,1.2528000000000001,0.3654,1.305,4.8458225055,1.4133648974000002,5.0477317766
2020-01-14 06:30:00,6.74328,1.38554,6.8841518178,1.25328,0.36554000000000003,1.3054999999999999,5.49,1.02,5.5839502147,6.7379934729,1.9652480963,7.0187432009,1.25328,0.36554000000000003,1.3054999999999999,5.4847134729,1.5997080963,5.7132432009
2020-01-14 07:00:00,7.41328,1.27554,7.5222152754,1.25328,0.36554000000000003,1.3054999999999999,6.16,0.91,6.2268531378,7.3705710735,2.1497498964,7.6776782016,1.25328,0.36554000000000003,1.3054999999999999,6.1172910735,1.7842098964000002,6.3721782016
2020-01-14 07:30:00,8.0804,1.6847,8.2541552112,1.2504,0.3647,1.3025,6.83,1.32,6.9563855557,8.2544155652,2.4075378732,8.5983495471,1.2504,0.3647,1.3025,7.0040155652,2.0428378732,7.2958495470999996
2020-01-14 08:00:00,8.6076,0.9868,8.6639801477,1.2576,0.3668,1.31,7.35,0.62,7.3761033073,8.4898839545,2.4762161534000002,8.843629119300001,1.2576,0.3668,1.31,7.2322839545,2.1094161534,7.5336291193000005
2020-01-14 08:30:00,8.86736,0.6904800000000001,8.8942023813,1.16736,0.34048,1.216,7.7,0.35000000000000003,7.7079504409,8.6854619351,2.5332597311000002,9.0473561824,1.16736,0.34048,1.216,7.5181019351,2.1927797311,7.8313561824
2020-01-14 09:00:00,9.06304,0.6192200000000001,9.0841690567,1.16304,0.33922,1.2115,7.9,0.28,7.9049604680000005,8.8516602032,2.5817342259,9.2204793783,1.16304,0.33922,1.2115,7.6886202032,2.2425142259,8.0089793783
2020-01-14 09:30:00,9.27352,0.25936000000000003,9.277146156,1.16352,0.33936000000000005,1.212,8.11,-0.08,8.110394565,9.0578360075,2.6418688355,9.4352458411,1.16352,0.33936000000000005,1.212,7.8943160075000005,2.3025088355,8.2232458411
2020-01-14 10:00:00,9.34496,0.25978,9.3485701072,1.16496,0.33978,1.2135,8.18,-0.08,8.1803911887,9.1466393754,2.6677698178,9.5277493494,1.16496,0.33978,1.2135,7.9816793754,2.3279898178,8.3142493494
2020-01-14 10:30:00,9.48592,0.31006,9.4909860104,1.16592,0.34006000000000003,1.2145000000000001,8.32,-0.03,8.3200540864,9.3436659195,2.7252358932,9.7329853328,1.16592,0.34006000000000003,1.2145000000000001,8.1777459195,2.3851758932,8.5184853328
2020-01-14 11:00:00,9.49504,0.66522,9.5183140445,1.11504,0.32522,1.1615,8.38,0.34,8.3868945385,9.373843902,2.7340378047,9.7644207312,1.11504,0.32522,1.1615,8.258803902,2.4088178047,8.6029207312
2020-01-14 11:30:00,9.63896,0.33678,9.6448416602,0.94896,0.27678,0.9885,8.69,0.06,8.6902071322,9.4446562415,2.7546914038,9.8381835849,0.94896,0.27678,0.9885,8.4956962415,2.4779114038,8.8496835849
2020-01-14 12:00:00,9.82832,0.6832600000000001,9.852041324,1.10832,0.32326000000000005,1.1545,8.72,0.36,8.7274280289,9.8619316318,2.8763967259000003,10.2728454498,1.10832,0.32326000000000005,1.1545,8.7536116318,2.5531367259,9.1183454498
2020-01-14 12:30:00,9.95504,0.14022,9.9560274733,1.2350400000000001,0.36022000000000004,1.2865,8.72,-0.22,8.7227747879,9.8473508715,2.8721440042,10.2576571578,1.2350400000000001,0.36022000000000004,1.2865,8.6123108715,2.5119240042,8.9711571578
2020-01-14 13:00:00,9.896,-0.2695,9.899668997,1.236,0.36050000000000004,1.2875,8.66,-0.63,8.6828854651,9.510389698800001,2.7738636622,9.9066559363,1.236,0.36050000000000004,1.2875,8.2743896988,2.4133636622,8.6191559363
2020-01-14 13:30:00,9.83552,-0.20964000000000002,9.8377539408,1.23552,0.36036,1.287,8.6,-0.5700000000000001,8.6188688353,9.3647641183,2.7313895345,9.7549626232,1.23552,0.36036,1.287,8.1292441183,2.3710295345,8.4679626232
2020-01-14 14:00:00,9.63552,-0.18964,9.6373860045,1.23552,0.36036,1.287,8.4,-0.55,8.4179866952,9.2411808244,2.6953444071,9.6262300254,1.23552,0.36036,1.287,8.0056608244,2.3349844071,8.3392300254
2020-01-14 14:30:00,9.52552,-0.16964,9.5270304398,1.23552,0.36036,1.287,8.29,-0.53,8.3069248221,9.1287994374,2.6625665026,9.5091660807,1.23552,0.36036,1.287,7.8932794374,2.3022065026,8.2221660807
2020-01-14 15:00:00,9.41504,0.21022000000000002,9.4173866147,1.2350400000000001,0.36022000000000004,1.2865,8.18,-0.15,8.18137519,9.2085413798,2.6858245691000002,9.5922306039,1.2350400000000001,0.36022000000000004,1.2865,7.9735013798,2.3256045691000002,8.3057306039
2020-01-14 15:30:00,9.416,0.7105,9.4427679337,1.236,0.36050000000000004,1.2875,8.18,0.35000000000000003,8.1874843511,9.2402842181,2.695082897,9.6252960605,1.236,0.36050000000000004,1.2875,8.0042842181,2.334582897,8.3377960605
2020-01-14 16:00:00,9.725999999999999,0.7405,9.7541486686,1.236,0.36050000000000004,1.2875,8.49,0.38,8.4984998676,9.5113597581,2.7741465961,9.9076664147,1.236,0.36050000000000004,1.2875,8.2753597581,2.4136465961,8.6201664147
2020-01-14 16:30:00,10.01744,0.7109200000000001,10.0426346842,1.23744,0.36092,1.289,8.78,0.35000000000000003,8.7869733128,9.7794862537,2.8523501573,10.1869648476,1.23744,0.36092,1.289,8.5420462537,2.4914301573,8.8979648476
2020-01-14 17:00:00,10.27552,0.7228600000000001,10.3009144181,1.1755200000000001,0.34286000000000005,1.2245,9.1,0.38,9.1079306102,10.0889699361,2.9426162314,10.509343683400001,1.1755200000000001,0.34286000000000005,1.2245,8.9134499361,2.5997562314,9.2848436834
2020-01-14 17:30:00,10.25696,0.7932800000000001,10.2875906606,1.17696,0.34328000000000003,1.226,9.08,0.45,9.0911440424,10.1130322378,2.9496344027,10.5344085811,1.17696,0.34328000000000003,1.226,8.9360722378,2.6063544027,9.3084085811
2020-01-14 18:00:00,10.0936,0.7923,10.1246481544,1.1736,0.3423,1.2225,8.92,0.45,8.9313436839,10.0003441932,2.9167670563,10.4170252012,1.1736,0.3423,1.2225,8.8267441932,2.5744670563,9.1945252012
2020-01-14 18:30:00,10.1008,0.7944,10.1319905251,1.1808,0.34440000000000004,1.23,8.92,0.45,8.9313436839,9.8696647459,2.8786522176,10.280900777,1.1808,0.34440000000000004,1.23,8.6888647459,2.5342522175999997,9.050900777
2020-01-14 19:00:00,9.8808,0.8244,9.9151320717,1.1808,0.34440000000000004,1.23,8.7,0.48,8.7132313179,9.6609357188,2.817772918,10.0634747071,1.1808,0.34440000000000004,1.23,8.4801357188,2.473372918,8.8334747071
2020-01-14 19:30:00,9.50512,0.9456600000000001,9.5520458044,1.18512,0.34566,1.2345,8.32,0.6000000000000001,8.3416065599,9.3475479947,2.7263681651000002,9.7370291612,1.18512,0.34566,1.2345,8.1624279947,2.3807081651,8.5025291612
2020-01-14 20:00:00,9.1796,1.0128,9.2353029187,1.2096,0.3528,1.26,7.97,0.66,7.9972807879,9.0593489823,2.6423101198000003,9.4368218566,1.2096,0.3528,1.26,7.8497489823,2.2895101198,8.1768218566
2020-01-14 20:30:00,8.71768,1.06224,8.782157958,1.20768,0.35224000000000005,1.258,7.51,0.71,7.5434872572,8.5883780397,2.5049435949000003,8.9462271246,1.20768,0.35224000000000005,1.258,7.3806980397,2.1527035949,7.6882271246
2020-01-14 21:00:00,8.30168,1.14924,8.3808498018,1.23168,0.35924,1.283,7.07,0.79,7.1140002811,8.2264201422,2.3993725415,8.5691876481,1.23168,0.35924,1.283,6.9947401422,2.0401325415,7.2861876481
2020-01-14 21:30:00,7.8852,1.0986,7.9613630114,1.1952,0.3486,1.245,6.69,0.75,6.7319090903,7.817892802,2.2802187339,8.1436383354,1.1952,0.3486,1.245,6.6226928019999995,1.9316187339000002,6.8986383354
2020-01-14 22:00:00,7.51696,1.13328,7.601908392,1.17696,0.34328000000000003,1.226,6.34,0.79,6.3890296603,7.4715035552,2.1791885369,7.7828162033,1.17696,0.34328000000000003,1.226,6.2945435552,1.8359085368999999,6.5568162033
2020-01-14 22:30:00,7.0608,1.1844000000000001,7.1594483027999996,1.1808,0.34440000000000004,1.23,5.88,0.84,5.939696962,6.9776126779,2.035137031,7.2683465394,1.1808,0.34440000000000004,1.23,5.7968126779,1.690737031,6.0383465394
2020-01-14 23:00:00,6.58368,1.22524,6.6967197493,1.18368,0.34524000000000005,1.233,5.4,0.88,5.4712338645,6.544075734,1.9086887558,6.8167455563,1.18368,0.34524000000000005,1.233,5.360395734,1.5634487558,5.5837455563
2020-01-14 23:30:00,6.20176,1.22468,6.3215241991,1.18176,0.34468000000000004,1.231,5.02,0.88,5.0965478512,6.1383739529,1.7903590696,6.3941395343,1.18176,0.34468000000000004,1.231,4.9566139529,1.4456790696000001,5.1631395343
2020-01-15 00:00:00,5.99184,1.22762,6.1163058663,1.19184,0.34762000000000004,1.2415,4.8,0.88,4.88,5.9402087915,1.7325608975,6.1877174912,1.19184,0.34762000000000004,1.2415,4.7483687915,1.3849408975,4.9462174912
2020-01-15 00:30:00,6.03032,1.19426,6.1474398126,1.18032,0.34426,1.2295,4.85,0.85,4.9239212016,6.0140920876,1.7541101922,6.264679258,1.18032,0.34426,1.2295,4.8337720876,1.4098501922,5.035179258
2020-01-15 01:00:00,6.36,1.24,6.4797530817,1.2,0.35000000000000003,1.25,5.16,0.89,5.236191364,6.3372202392,1.8483559031,6.6012710825,1.2,0.35000000000000003,1.25,5.1372202392,1.4983559031,5.3512710825
2020-01-15 01:30:00,6.24768,1.30224,6.3819538074,1.20768,0.35224000000000005,1.258,5.04,0.9500000000000001,5.1287522849,6.2077278012,1.8105872754,6.4663831263,1.20768,0.35224000000000005,1.258,5.0000478012,1.4583472754,5.2083831263
2020-01-15 02:00:00,6.18544,1.30742,6.3221052704,1.22544,0.35742,1.2765,4.96,0.9500000000000001,5.0501584134,6.1710989671,1.7999038654000001,6.4282280908,1.22544,0.35742,1.2765,4.9456589671,1.4424838654,5.1517280908
2020-01-15 02:30:00,6.06824,1.30532,6.2070441436,1.21824,0.35532,1.2690000000000001,4.85,0.9500000000000001,4.9421655173,6.0743038309,1.7716719507,6.3273998239,1.21824,0.35532,1.2690000000000001,4.8560638309,1.4163519507,5.0583998239
2020-01-15 03:00:00,5.93536,1.30448,6.0770195326,1.21536,0.35448,1.266,4.72,0.9500000000000001,4.8146547124,5.9412503193,1.7328646765,6.1888024159,1.21536,0.35448,1.266,4.7258903193,1.3783846765,4.9228024159
2020-01-15 03:30:00,5.87584,1.08462,5.9751063798,1.21584,0.35462000000000005,1.2665,4.66,0.73,4.7168315637,5.8140399865,1.6957616627,6.0562916526,1.21584,0.35462000000000005,1.2665,4.5981999865,1.3411416627000001,4.7897916526
2020-01-15 04:00:00,5.6972000000000005,1.2021,5.8226396291,1.2072,0.3521,1.2575,4.49,0.85,4.5697483519,5.6688806841,1.6534235329,5.9050840459,1.2072,0.3521,1.2575,4.4616806841,1.3013235329000001,4.6475840459
2020-01-15 04:30:00,5.59192,1.32056,5.7457330255,1.20192,0.35056000000000004,1.252,4.39,0.97,4.4958870093,5.589852732,1.6303737135,5.8227632625,1.20192,0.35056000000000004,1.252,4.387932732,1.2798137135,4.5707632625
2020-01-15 05:00:00,5.5892,1.2956,5.7373980165,1.2192,0.3556,1.27,4.37,0.9400000000000001,4.469955257,5.5955244443000005,1.6320279629,5.8286712962,1.2192,0.3556,1.27,4.3763244443,1.2764279629,4.5586712962
2020-01-15 05:30:00,5.7544,1.2742,5.8937852862,1.2144,0.3542,1.2650000000000001,4.54,0.92,4.6322780573,5.7668201378,1.6819892068,6.0071043102,1.2144,0.3542,1.2650000000000001,4.5524201378,1.3277892068,4.7421043102
2020-01-15 06:00:00,5.97824,1.24532,6.1065682179,1.21824,0.35532,1.2690000000000001,4.76,0.89,4.8424890294,5.9432595273,1.7334506955,6.1908953409,1.21824,0.35532,1.2690000000000001,4.7250195273,1.3781306955,4.9218953409
2020-01-15 06:30:00,6.68824,1.1553200000000001,6.7872909618,1.21824,0.35532,1.2690000000000001,5.47,0.8,5.528191386,6.6171336532,1.9299973155,6.8928475554,1.21824,0.35532,1.2690000000000001,5.3988936532,1.5746773155,5.6238475554
2020-01-15 07:00:00,7.28632,1.24476,7.3918797744999996,1.21632,0.35476,1.267,6.07,0.89,6.1349001622,7.2809122776,2.1235994143,7.5842836225,1.21632,0.35476,1.267,6.0645922776,1.7688394143,6.3172836225
2020-01-15 07:30:00,7.99712,0.85916,8.0431389519,1.19712,0.34916,1.2469999999999999,6.8,0.51,6.8190981808,7.914123883,2.3082861325,8.2438790448,1.19712,0.34916,1.2469999999999999,6.717003883,1.9591261325,6.9968790448
2020-01-15 08:00:00,8.30664,0.8090200000000001,8.3459440119,1.19664,0.34902000000000005,1.2465,7.11,0.46,7.124864911,8.2290026136,2.4001257623,8.5718777225,1.19664,0.34902000000000005,1.2465,7.0323626136,2.0511057623,7.3253777225
2020-01-15 08:30:00,8.65744,0.7634200000000001,8.6910343142,1.17744,0.34342,1.2265,7.48,0.42,7.4917821645,8.5241111394,2.4861990823,8.8792824369,1.17744,0.34342,1.2265,7.3466711394,2.1427790823,7.6527824369
2020-01-15 09:00:00,8.72408,0.7624400000000001,8.7573333042,1.17408,0.34244,1.223,7.55,0.42,7.5616730953,8.628225862,2.5165658764,8.9877352729,1.17408,0.34244,1.223,7.454145862,2.1741258764,7.7647352729
2020-01-15 09:30:00,9.2556,0.1958,9.2576708194,1.1856,0.3458,1.235,8.07,-0.15,8.0713939317,8.8875213557,2.5921937288,9.2578347455,1.1856,0.3458,1.235,7.7019213557,2.2463937288,8.0228347455
2020-01-15 10:00:00,9.40328,-0.15196,9.4045077808,1.1932800000000001,0.34804,1.2429999999999999,8.21,-0.5,8.2252112435,8.9774202833,2.6184142492999998,9.3514794618,1.1932800000000001,0.34804,1.2429999999999999,7.7841402833,2.2703742493,8.1084794618
2020-01-15 10:30:00,9.56184,-0.15238000000000002,9.5630541068,1.19184,0.34762000000000004,1.2415,8.37,-0.5,8.3849209895,9.1177363097,2.659339757,9.4976419893,1.19184,0.34762000000000004,1.2415,7.9258963097,2.311719757,8.2561419893
2020-01-15 11:00:00,9.5524,-0.1693,9.5539001591,1.2024,0.3507,1.2525,8.35,-0.52,8.3661759484,9.1646722034,2.6730293927,9.546533545199999,1.2024,0.3507,1.2525,7.9622722034,2.3223293927,8.2940335452
2020-01-15 11:30:00,9.15528,-0.16846000000000003,9.156829727,1.2052800000000001,0.35154,1.2555,7.95,-0.52,7.9669881386,8.755011122700001,2.5535449108,9.1198032528,1.2052800000000001,0.35154,1.2555,7.5497311227,2.2020049108,7.8643032528
2020-01-15 12:00:00,9.13968,0.16574000000000003,9.1411826505,1.21968,0.35574000000000006,1.2705,7.92,-0.19,7.9222787126,8.788561895800001,2.5633305529,9.1547519748,1.21968,0.35574000000000006,1.2705,7.5688818958,2.2075905529,7.8842519748
2020-01-15 12:30:00,9.12672,0.68196,9.1521629902,1.20672,0.35196000000000005,1.2570000000000001,7.92,0.33,7.9268720186,8.953356533600001,2.6113956556,9.3264130559,1.20672,0.35196000000000005,1.2570000000000001,7.7466365336,2.2594356556,8.0694130559
2020-01-15 13:00:00,9.40872,0.6854600000000001,9.433656102,1.21872,0.35546000000000005,1.2695,8.19,0.33,8.1966456554,9.1765291657,2.6764876733,9.5588845476,1.21872,0.35546000000000005,1.2695,7.9578091657000005,2.3210276733,8.2893845476
2020-01-15 13:30:00,9.0328,0.6979000000000001,9.05972076,1.1928,0.34790000000000004,1.2425,7.84,0.35000000000000003,7.8478086113,8.8400398743,2.5783449633,9.2083748691,1.1928,0.34790000000000004,1.2425,7.6472398743,2.2304449633,7.9658748691
2020-01-15 14:00:00,8.87904,0.7797200000000001,8.9132101176,1.19904,0.34972000000000003,1.249,7.68,0.43,7.6920283411,8.8074708511,2.5688456649,9.1744488032,1.19904,0.34972000000000003,1.249,7.6084308511,2.2191256649,7.9254488032
2020-01-15 14:30:00,9.06712,0.7791600000000001,9.1005359952,1.19712,0.34916,1.2469999999999999,7.87,0.43,7.8817383869,8.96900601,2.6159600863,9.3427145938,1.19712,0.34916,1.2469999999999999,7.77188601,2.2668000863,8.0957145938
2020-01-15 15:00:00,9.09256,0.75658,9.1239827186,1.22256,0.35658,1.2735,7.87,0.4,7.8801586278,9.0152821655,2.6294572983,9.390918922400001,1.22256,0.35658,1.2735,7.7927221655,2.2728772983,8.1174189224
2020-01-15 15:30:00,8.99144,0.7504200000000001,9.0227004522,1.20144,0.35042,1.2515,7.79,0.4,7.8002628161,8.8883811393,2.592444499,9.2587303534,1.20144,0.35042,1.2515,7.6869411393,2.2420244990000002,8.0072303534
2020-01-15 16:00:00,9.26608,0.23594,9.2690833554,1.18608,0.34594,1.2355,8.08,-0.11,8.0807487277,9.0798447997,2.6482880666,9.4581716663,1.18608,0.34594,1.2355,7.8937647997,2.3023480666,8.2226716663
2020-01-15 16:30:00,9.66672,0.30196,9.6714350228,1.20672,0.35196000000000005,1.2570000000000001,8.46,-0.05,8.4601477528,9.3712615401,2.7332846159,9.761730771,1.20672,0.35196000000000005,1.2570000000000001,8.1645415401,2.3813246159,8.504730771
2020-01-15 17:00:00,10.08608,0.74594,10.1136262661,1.18608,0.34594,1.2355,8.9,0.4,8.9089842294,9.9520697814,2.9026870196,10.3667393556,1.18608,0.34594,1.2355,8.7659897814,2.5567470196,9.1312393556
2020-01-15 17:30:00,10.21656,0.7760800000000001,10.2459942612,1.18656,0.34608000000000005,1.236,9.03,0.43,9.0402322979,10.0572027853,2.9333508124,10.4762529014,1.18656,0.34608000000000005,1.236,8.8706427853,2.5872708124,9.2402529014
2020-01-15 18:00:00,10.09568,0.82874,10.1296379328,1.19568,0.34874000000000005,1.2455,8.9,0.48,8.9129344214,9.9124095913,2.8911194641,10.3254266576,1.19568,0.34874000000000005,1.2455,8.7167295913,2.5423794641,9.0799266576
2020-01-15 18:30:00,9.62928,0.6860400000000001,9.6536875959,0.8092800000000001,0.23604000000000003,0.843,8.82,0.45,8.831472131,9.3866577623,2.7377751807,9.7777685024,0.8092800000000001,0.23604000000000003,0.843,8.5773777623,2.5017351807,8.9347685024
2020-01-15 19:00:00,9.54888,0.7588400000000001,9.578984674800001,0.81888,0.23884000000000002,0.853,8.73,0.52,8.7454731147,9.2792849719,2.7064581168,9.6659218458,0.81888,0.23884000000000002,0.853,8.4604049719,2.4676181168,8.8129218458
2020-01-15 19:30:00,9.29848,0.79164,9.332117884,0.8284800000000001,0.24164000000000002,0.863,8.47,0.55,8.4878383585,8.9907777999,2.6223101916,9.3653935416,0.8284800000000001,0.24164000000000002,0.863,8.1622977999,2.3806701916,8.5023935416
2020-01-15 20:00:00,8.95264,0.8270200000000001,8.9907577573,0.81264,0.23702,0.8465,8.14,0.59,8.1613540543,8.6801195846,2.5317015455,9.0417912339,0.81264,0.23702,0.8465,7.8674795846,2.2946815455,8.1952912339
2020-01-15 20:30:00,8.5572,0.9446,8.6091777192,0.9072,0.2646,0.9450000000000001,7.65,0.68,7.6801627587,8.4002346981,2.4500684536,8.7502444772,0.9072,0.2646,0.9450000000000001,7.4930346981,2.1854684536,7.8052444772000005
2020-01-15 21:00:00,8.53608,1.04594,8.5999216421,1.18608,0.34594,1.2355,7.35,0.7000000000000001,7.3832580884,8.4125100108,2.4536487531,8.7630312612,1.18608,0.34594,1.2355,7.2264300108,2.1077087531,7.5275312612
2020-01-15 21:30:00,8.0592,1.1556,8.141628584,1.2192,0.3556,1.27,6.84,0.8,6.8866247175,7.9490517648,2.3184734314,8.280262255,1.2192,0.3556,1.27,6.7298517648,1.9628734314,7.010262255
2020-01-15 22:00:00,7.60152,1.19336,7.6946224339,1.21152,0.35336,1.262,6.39,0.84,6.4449747866,7.4983097318,2.1870070051,7.810739304,1.21152,0.35336,1.262,6.2867897318,1.8336470051,6.548739304
2020-01-15 22:30:00,7.18632,1.19476,7.2849603019,1.21632,0.35476,1.267,5.97,0.84,6.0288058519,7.1126537123,2.0745239994,7.4090142836,1.21632,0.35476,1.267,5.8963337123,1.7197639994,6.1420142836
2020-01-15 23:00:00,6.79056,1.1930800000000001,6.8945735909,1.21056,0.35308,1.2610000000000001,5.58,0.84,5.6428716094,6.6934489166999995,1.952255934,6.9723426216,1.21056,0.35308,1.2610000000000001,5.4828889167,1.599175934,5.7113426216
2020-01-15 23:30:00,6.29584,1.26462,6.4215936534,1.21584,0.35462000000000005,1.2665,5.08,0.91,5.160862331,6.2726637062,1.8295269143000001,6.5340246939,1.21584,0.35462000000000005,1.2665,5.0568237062,1.4749069143,5.2675246939
2020-01-16 00:00:00,6.07016,1.24588,6.1966974591,1.22016,0.35588000000000003,1.271,4.85,0.89,4.9309836747,6.0726169529,1.7711799446,6.3256426593,1.22016,0.35588000000000003,1.271,4.8524569529,1.4152999446,5.0546426593
2020-01-16 00:30:00,6.06392,1.26406,6.1942694041,1.21392,0.35406000000000004,1.2645,4.85,0.91,4.9346327118,6.0707056389,1.770622478,6.3236517072,1.21392,0.35406000000000004,1.2645,4.8567856389,1.416562478,5.0591517072
2020-01-16 01:00:00,6.3248,1.2913999999999999,6.4552930995,1.2048,0.3514,1.255,5.12,0.9400000000000001,5.2055739357,6.3298095304,1.8461944464000002,6.5935515942,1.2048,0.3514,1.255,5.1250095304,1.4947944464,5.3385515942
2020-01-16 01:30:00,6.31536,1.33448,6.45481284,1.21536,0.35448,1.266,5.1,0.98,5.1933033803,6.2875091134,1.8338568247,6.5494886598,1.21536,0.35448,1.266,5.0721491134,1.4793768247,5.2834886598
2020-01-16 02:00:00,6.142,1.4035,6.3003155675,1.212,0.35350000000000004,1.2625,4.93,1.05,5.040575364,6.0980014839,1.7785837661000001,6.3520848791,1.212,0.35350000000000004,1.2625,4.8860014839,1.4250837661,5.0895848791
2020-01-16 02:30:00,6.05344,1.40392,6.214107112,1.21344,0.35392,1.264,4.84,1.05,4.9525851835,6.0344056088,1.7600349692,6.2858391758,1.21344,0.35392,1.264,4.8209656088,1.4061149692,5.0218391758
2020-01-16 03:00:00,5.98632,1.37476,6.1421488259,1.21632,0.35476,1.267,4.77,1.02,4.8778376357,5.9826227504,1.7449316355,6.2318986984,1.21632,0.35476,1.267,4.7663027504,1.3901716355,4.9648986984
2020-01-16 03:30:00,5.84344,1.89392,6.1426968019,1.21344,0.35392,1.264,4.63,1.54,4.8793954544,6.071967888,1.770990634,6.32496655,1.21344,0.35392,1.264,4.858527888,1.417070634,5.06096655
2020-01-16 04:00:00,5.77152,2.02336,6.115916023,1.21152,0.35336,1.262,4.5600000000000005,1.67,4.8561816276,6.0657253543,1.769169895,6.3184639107,1.21152,0.35336,1.262,4.8542053543,1.415809895,5.0564639107
2020-01-16 04:30:00,5.68536,2.04448,6.0417892052,1.21536,0.35448,1.266,4.47,1.69,4.7788073826,5.9884767769,1.7466390599000001,6.2379966426,1.21536,0.35448,1.266,4.7731167769,1.3921590599,4.9719966426
2020-01-16 05:00:00,5.6368,2.0449,5.9962596883,1.2168,0.3549,1.2675,4.42,1.69,4.732071428,5.9592227304000005,1.7381066297,6.2075236775,1.2168,0.3549,1.2675,4.7424227304,1.3832066297,4.9400236775
2020-01-16 05:30:00,5.72016,1.81588,6.0014707031,1.22016,0.35588000000000003,1.271,4.5,1.46,4.7309195723,5.9338301327,1.7307004554,6.1810730549,1.22016,0.35588000000000003,1.271,4.7136701327,1.3748204554,4.9100730549
2020-01-16 06:00:00,5.99304,1.72672,6.2368333632,1.2230400000000001,0.35672000000000004,1.274,4.77,1.37,4.9628419277999996,6.1401764967,1.7908848115,6.396017184,1.2230400000000001,0.35672000000000004,1.274,4.9171364967,1.4341648115,5.122017184
2020-01-16 06:30:00,6.7164,1.9577,6.9959001029,1.2264,0.3577,1.2775,5.49,1.6,5.7184001259,6.9614318389,2.0304176197,7.2514914989,1.2264,0.3577,1.2775,5.7350318389,1.6727176197,5.9739914989
2020-01-16 07:00:00,7.39832,1.08826,7.4779307733,1.22832,0.35826,1.2795,6.17,0.73,6.2130346852,7.4010950071,2.1586527104,7.7094739657,1.22832,0.35826,1.2795,6.1727750071,1.8003927104000002,6.4299739657
2020-01-16 07:30:00,8.17544,0.58742,8.1965164216,1.22544,0.35742,1.2765,6.95,0.23,6.953804714,8.0143845717,2.3375288334,8.3483172622,1.22544,0.35742,1.2765,6.7889445717,1.9801088334,7.0718172622
2020-01-16 08:00:00,8.36928,0.8385400000000001,8.4111828568,1.22928,0.35854,1.2805,7.14,0.48,7.1561162651,8.3003912783,2.4209474562,8.6462409149,1.22928,0.35854,1.2805,7.0711112783,2.0624074562,7.3657409149
2020-01-16 08:30:00,8.6788,0.8384,8.7192020277,1.2288000000000001,0.3584,1.28,7.45,0.48,7.465447073,8.5290200309,2.4876308424,8.8843958656,1.2288000000000001,0.3584,1.28,7.3002200309,2.1292308424,7.6043958656
2020-01-16 09:00:00,8.59192,0.7005600000000001,8.6204334926,0.9619200000000001,0.28056000000000003,1.002,7.63,0.42,7.6415508897,8.4956443128,2.4778962579,8.8496294925,0.9619200000000001,0.28056000000000003,1.002,7.5337243128,2.1973362579,7.8476294925
2020-01-16 09:30:00,8.75808,0.93444,8.8077887917,0.83808,0.24444000000000002,0.873,7.92,0.6900000000000001,7.95,8.7166148353,2.5423459936,9.0798071201,0.83808,0.24444000000000002,0.873,7.8785348353,2.2979059936,8.2068071201
2020-01-16 10:00:00,8.72592,1.33506,8.8274608495,0.8059200000000001,0.23506000000000002,0.8395,7.92,1.1,7.996024012,8.8533665363,2.5822319064,9.2222568086,0.8059200000000001,0.23506000000000002,0.8395,8.0474465363,2.3471719064,8.3827568086
2020-01-16 10:30:00,9.1848,1.1589,9.2576238987,1.0248,0.2989,1.0675,8.16,0.86,8.2051934773,9.1926996679,2.6812040698,9.5757288208,1.0248,0.2989,1.0675,8.1678996679,2.3823040698,8.5082288208
2020-01-16 11:00:00,9.68856,0.66708,9.7114978556,1.2585600000000001,0.36708,1.311,8.43,0.30000000000000004,8.4353363893,9.4728036941,2.7629010775,9.8675038481,1.2585600000000001,0.36708,1.311,8.2142436941,2.3958210775,8.5565038481
2020-01-16 11:30:00,9.71472,0.6834600000000001,9.7387320658,1.3147199999999999,0.38346,1.3695,8.4,0.30000000000000004,8.4053554357,9.5092302869,2.7735255003,9.9054482155,1.3147199999999999,0.38346,1.3695,8.1945102869,2.3900655003,8.5359482155
2020-01-16 12:00:00,9.7904,0.3022,9.795062889,1.3104,0.38220000000000004,1.365,8.48,-0.08,8.4803773501,9.558906375,2.7880143594,9.9571941406,1.3104,0.38220000000000004,1.365,8.248506375,2.4058143594,8.5921941406
2020-01-16 12:30:00,9.98328,0.6730400000000001,10.005941355,1.31328,0.38304000000000005,1.3679999999999999,8.67,0.29,8.6748487019,9.7461794509,2.8426356732,10.1522702613,1.31328,0.38304000000000005,1.3679999999999999,8.4328994509,2.4595956732,8.7842702613
2020-01-16 13:00:00,9.81024,0.6313200000000001,9.8305327323,1.17024,0.34132,1.219,8.64,0.29,8.6448655282,9.5653884474,2.7899049638,9.9639462994,1.17024,0.34132,1.219,8.3951484474,2.4485849638,8.7449462994
2020-01-16 13:30:00,9.94288,0.69584,9.9671990047,1.32288,0.38584,1.3780000000000001,8.62,0.31,8.6255724448,9.6905718117,2.8264167784,10.0943456372,1.32288,0.38584,1.3780000000000001,8.3676918117,2.4405767784,8.7163456372
2020-01-16 14:00:00,9.9096,0.7278,9.9362903037,1.3296000000000001,0.38780000000000003,1.385,8.58,0.34,8.5867339542,9.7194872807,2.8348504569,10.1244659174,1.3296000000000001,0.38780000000000003,1.385,8.3898872807,2.4470504569,8.7394659174
2020-01-16 14:30:00,9.9096,0.46780000000000005,9.9206355139,1.3296000000000001,0.38780000000000003,1.385,8.58,0.08,8.5803729523,9.7046903014,2.8305346712,10.1090523973,1.3296000000000001,0.38780000000000003,1.385,8.3750903014,2.4427346712,8.7240523973
2020-01-16 15:00:00,9.91008,0.29794000000000004,9.9145576729,1.3300800000000002,0.38794,1.3855,8.58,-0.09,8.580472015,9.6888552142,2.8259161041,10.0925575148,1.3300800000000002,0.38794,1.3855,8.3587752142,2.4379761041,8.7070575148
2020-01-16 15:30:00,9.91056,0.7580800000000001,9.9395112958,1.33056,0.38808000000000004,1.3860000000000001,8.58,0.37,8.5879741499,9.7938186157,2.8565304296000003,10.2018943914,1.33056,0.38808000000000004,1.3860000000000001,8.4632586157,2.4684504296,8.8158943914
2020-01-16 16:00:00,9.97056,0.7780800000000001,10.0008737218,1.33056,0.38808000000000004,1.3860000000000001,8.64,0.39,8.6487976043,9.8662094159,2.877644413,10.2773014749,1.33056,0.38808000000000004,1.3860000000000001,8.5356494159,2.489564413,8.8913014749
2020-01-16 16:30:00,10.13056,0.7780800000000001,10.1603963702,1.33056,0.38808000000000004,1.3860000000000001,8.8,0.39,8.8086378062,10.0411850683,2.9286789783,10.4595677795,1.33056,0.38808000000000004,1.3860000000000001,8.7106250683,2.5405989783000003,9.0735677795
2020-01-16 17:00:00,10.33056,0.82808,10.3636955957,1.33056,0.38808000000000004,1.3860000000000001,9.0,0.44,9.0107491364,10.2569906731,2.9916222796,10.6843652844,1.33056,0.38808000000000004,1.3860000000000001,8.9264306731,2.6035422796,9.298365284399999
2020-01-16 17:30:00,10.44056,0.8480800000000001,10.4749478662,1.33056,0.38808000000000004,1.3860000000000001,9.11,0.46,9.1216062182,10.322280453,3.0106651321,10.7523754718,1.33056,0.38808000000000004,1.3860000000000001,8.991720453,2.6225851321,9.3663754718
2020-01-16 18:00:00,10.13056,0.8980800000000001,10.1702897501,1.33056,0.38808000000000004,1.3860000000000001,8.8,0.51,8.8147660207,10.0787510056,2.93963571,10.4986989642,1.33056,0.38808000000000004,1.3860000000000001,8.7481910056,2.55155571,9.1126989642
2020-01-16 18:30:00,9.90104,0.9682200000000001,9.9482683443,1.33104,0.38822,1.3865,8.57,0.58,8.5896041818,9.8379206894,2.8693935344,10.2478340515,1.33104,0.38822,1.3865,8.506880689399999,2.4811735344,8.8613340515
2020-01-16 19:00:00,9.75056,0.94808,9.7965440845,1.33056,0.38808000000000004,1.3860000000000001,8.42,0.56,8.4386017799,9.6292996173,2.8085457217,10.0305204347,1.33056,0.38808000000000004,1.3860000000000001,8.2987396173,2.4204657217,8.6445204347
2020-01-16 19:30:00,9.55104,1.02822,9.6062272225,1.33104,0.38822,1.3865,8.22,0.64,8.2448771974,9.3967033321,2.7407051385,9.7882326376,1.33104,0.38822,1.3865,8.0656633321,2.3524851385,8.4017326376
2020-01-16 20:00:00,9.25056,1.02808,9.307513567,1.33056,0.38808000000000004,1.3860000000000001,7.92,0.64,7.9458165093,9.0736520094,2.6464818361,9.4517208431,1.33056,0.38808000000000004,1.3860000000000001,7.7430920094,2.2584018361,8.0657208431
2020-01-16 20:30:00,8.89056,1.10808,8.9593469851,1.33056,0.38808000000000004,1.3860000000000001,7.5600000000000005,0.72,7.5942083195,8.7491784792,2.5518437231,9.1137275825,1.33056,0.38808000000000004,1.3860000000000001,7.4186184792,2.1637637231,7.7277275825
2020-01-16 21:00:00,8.57056,1.12808,8.6444816617,1.33056,0.38808000000000004,1.3860000000000001,7.24,0.74,7.277719423,8.385739293,2.4458406271,8.7351450969,1.33056,0.38808000000000004,1.3860000000000001,7.055179293,2.0577606271,7.3491450969
2020-01-16 21:30:00,8.13056,1.19808,8.2183575975,1.33056,0.38808000000000004,1.3860000000000001,6.8,0.81,6.8480727216,7.9906747435,2.3306134669,8.3236195245,1.33056,0.38808000000000004,1.3860000000000001,6.6601147435,1.9425334669,6.9376195245000005
2020-01-16 22:00:00,7.76056,0.7280800000000001,7.7946386703,1.33056,0.38808000000000004,1.3860000000000001,6.43,0.34,6.4389828389,7.48731423,2.1837999837,7.7992856562,1.33056,0.38808000000000004,1.3860000000000001,6.15675423,1.7957199837000002,6.4132856562
2020-01-16 22:30:00,7.33056,0.43808,7.3436383353,1.33056,0.38808000000000004,1.3860000000000001,6.0,0.05,6.0002083297,7.0244953447,2.0488111422,7.3171826507,1.33056,0.38808000000000004,1.3860000000000001,5.6939353447,1.6607311422,5.9311826507
2020-01-16 23:00:00,6.92056,0.38808000000000004,6.9314325215,1.33056,0.38808000000000004,1.3860000000000001,5.59,0.0,5.59,6.5961451573000005,1.9238756709,6.8709845388,1.33056,0.38808000000000004,1.3860000000000001,5.2655851573,1.5357956709,5.4849845388
2020-01-16 23:30:00,6.48056,0.67808,6.5159381826,1.33056,0.38808000000000004,1.3860000000000001,5.15,0.29,5.1581585862,6.2761394868,1.8305406836,6.5376452987,1.33056,0.38808000000000004,1.3860000000000001,4.9455794868,1.4424606836,5.1516452987
2020-01-17 00:00:00,6.19008,1.28794,6.3226481675,1.3300800000000002,0.38794,1.3855,4.86,0.9,4.9426308784,6.1793732028,1.8023171841,6.4368470862,1.3300800000000002,0.38794,1.3855,4.8492932028,1.4143771841000001,5.0513470862
2020-01-17 00:30:00,6.15008,1.30794,6.2876220505,1.3300800000000002,0.38794,1.3855,4.82,0.92,4.9070153862,6.1714946718,1.8000192793,6.4286402831,1.3300800000000002,0.38794,1.3855,4.8414146718,1.4120792792999999,5.0431402831
2020-01-17 01:00:00,6.45008,1.3379400000000001,6.5873830502,1.3300800000000002,0.38794,1.3855,5.12,0.9500000000000001,5.2073889811,6.4413297863,1.8787211877,6.7097185274,1.3300800000000002,0.38794,1.3855,5.1112497863,1.4907811877000001,5.3242185274
2020-01-17 01:30:00,6.37056,1.43808,6.5308581978,1.33056,0.38808000000000004,1.3860000000000001,5.04,1.05,5.1482132823,6.3445052227,1.8504806899,6.6088596069,1.33056,0.38808000000000004,1.3860000000000001,5.0139452227,1.4624006899,5.2228596069
2020-01-17 02:00:00,6.31056,1.39808,6.4635744909,1.33056,0.38808000000000004,1.3860000000000001,4.98,1.01,5.0813876058,6.2296024131,1.8169673705,6.4891691804,1.33056,0.38808000000000004,1.3860000000000001,4.8990424131,1.4288873705,5.1031691804
2020-01-17 02:30:00,6.21104,1.39822,6.3664776015,1.33104,0.38822,1.3865,4.88,1.01,4.9834225187,6.173447511,1.8005888574000002,6.4306744906,1.33104,0.38822,1.3865,4.842407511,1.4123688574,5.0441744906
2020-01-17 03:00:00,6.13104,1.37822,6.2840386576,1.33104,0.38822,1.3865,4.8,0.99,4.9010305039,6.1236999634,1.786079156,6.3788541285,1.33104,0.38822,1.3865,4.7926599634,1.397859156,4.9923541285
