Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-01-17 03:30:00,6.03608,1.35094,6.1854103057,1.3060800000000001,0.38094000000000006,1.3605,4.73,0.97,4.8284366,6.0126363091,1.7536855901,6.263162822,1.3060800000000001,0.38094000000000006,1.3605,4.7065563091,1.3727455901,4.902662822
2020-01-17 04:00:00,5.88184,1.35262,6.0353643345,1.3118400000000001,0.38262,1.3665,4.57,0.97,4.6718090714,5.8137879555000005,1.6956881537,6.0560291203,1.3118400000000001,0.38262,1.3665,4.5019479555,1.3130681537,4.6895291203
2020-01-17 04:30:00,5.81008,1.3579400000000001,5.9666599241,1.3300800000000002,0.38794,1.3855,4.48,0.97,4.5838084602,5.7784397446,1.6853782588000001,6.0192080673,1.3300800000000002,0.38794,1.3855,4.4483597446,1.2974382588,4.6337080673
2020-01-17 05:00:00,5.81008,1.3379400000000001,5.9621399724,1.3300800000000002,0.38794,1.3855,4.48,0.9500000000000001,4.579617888,5.7626514225,1.6807733316,6.0027618985,1.3300800000000002,0.38794,1.3855,4.4325714225,1.2928333316,4.6172618985
2020-01-17 05:30:00,5.86056,1.37808,6.0204043054,1.33056,0.38808000000000004,1.3860000000000001,4.53,0.99,4.6369170793,5.8548291298,1.7076584962,6.0987803436,1.33056,0.38808000000000004,1.3860000000000001,4.5242691298,1.3195784962000001,4.7127803436
2020-01-17 06:00:00,6.01056,1.34808,6.1598824015,1.33056,0.38808000000000004,1.3860000000000001,4.68,0.96,4.777447017,5.9891100129,1.7468237538,6.2386562635,1.33056,0.38808000000000004,1.3860000000000001,4.6585500129,1.3587437538,4.8526562635
2020-01-17 06:30:00,6.63008,1.8579400000000001,6.8854848667,1.3300800000000002,0.38794,1.3855,5.3,1.47,5.5000818176,6.7851773994,1.9790100748000001,7.0678931244,1.3300800000000002,0.38794,1.3855,5.4550973994,1.5910700748000002,5.6823931244
2020-01-17 07:00:00,7.44056,0.96808,7.503273419,1.33056,0.38808000000000004,1.3860000000000001,6.11,0.58,6.1374669042,7.2546461545,2.1159384617,7.5569230776000005,1.33056,0.38808000000000004,1.3860000000000001,5.9240861545,1.7278584617,6.1709230776
2020-01-17 07:30:00,8.12008,0.9279400000000001,8.1729292087,1.3300800000000002,0.38794,1.3855,6.79,0.54,6.8114389081999995,7.9670199037,2.3237141386,8.2989790664,1.3300800000000002,0.38794,1.3855,6.6369399037,1.9357741386,6.9134790664
2020-01-17 08:00:00,8.47056,0.8680800000000001,8.5149251083,1.33056,0.38808000000000004,1.3860000000000001,7.14,0.48,7.1561162651,8.3103752959,2.4238594613,8.6566409333,1.33056,0.38808000000000004,1.3860000000000001,6.9798152959,2.0357794613,7.2706409333
2020-01-17 08:30:00,8.980080000000001,0.47794000000000003,8.9927895255,1.3300800000000002,0.38794,1.3855,7.65,0.09,7.6505293934,8.8288138381,2.5750707028,9.1966810813,1.3300800000000002,0.38794,1.3855,7.4987338381,2.1871307028,7.8111810813
2020-01-17 09:00:00,9.18008,0.6679400000000001,9.2043474864,1.3300800000000002,0.38794,1.3855,7.85,0.28,7.8549920433,9.0118469354,2.6284553562,9.3873405577,1.3300800000000002,0.38794,1.3855,7.6817669354,2.2405153562,8.0018405577
2020-01-17 09:30:00,9.37008,0.6679400000000001,9.3938566654,1.3300800000000002,0.38794,1.3855,8.04,0.28,8.0448741444,9.2418607331,2.6955427138,9.6269382636,1.3300800000000002,0.38794,1.3855,7.9117807331000005,2.3076027138,8.2414382636
2020-01-17 10:00:00,9.55008,0.6679400000000001,9.5734096251,1.3300800000000002,0.38794,1.3855,8.22,0.28,8.2247674739,9.4298842983,2.7503829203,9.8227961441,1.3300800000000002,0.38794,1.3855,8.0998042983,2.3624429203,8.4372961441
2020-01-17 10:30:00,9.59008,0.6679400000000001,9.6133125534,1.3300800000000002,0.38794,1.3855,8.26,0.28,8.2647444002,9.472420584,2.762789337,9.867104775,1.3300800000000002,0.38794,1.3855,8.142340584,2.374849337,8.481604775
2020-01-17 11:00:00,9.5696,0.6978000000000001,9.5950075039,1.3296000000000001,0.38780000000000003,1.385,8.24,0.31,8.2458292488,9.4139195978,2.7457265494,9.8061662477,1.3296000000000001,0.38780000000000003,1.385,8.0843195978,2.3579265494,8.4211662477
2020-01-17 11:30:00,9.82008,0.6779400000000001,9.8434533498,1.3300800000000002,0.38794,1.3855,8.49,0.29,8.4949514419,9.6658463187,2.8192051763,10.0685899153,1.3300800000000002,0.38794,1.3855,8.3357663187,2.4312651763,8.6830899153
2020-01-17 12:00:00,9.92056,0.67808,9.9437067133,1.33056,0.38808000000000004,1.3860000000000001,8.59,0.29,8.594893833,9.8396433592,2.8698959798,10.2496284992,1.33056,0.38808000000000004,1.3860000000000001,8.5090833592,2.4818159798,8.8636284992
2020-01-17 12:30:00,9.78056,0.45808000000000004,9.791281387,1.33056,0.38808000000000004,1.3860000000000001,8.45,0.07,8.4502899359,9.6779811639,2.8227445061000003,10.081230379,1.33056,0.38808000000000004,1.3860000000000001,8.3474211639,2.4346645061,8.695230379
2020-01-17 13:00:00,9.65304,0.15172000000000002,9.654232242900001,1.34304,0.39172,1.399,8.31,-0.24,8.3134649816,9.5789831592,2.7938700881000003,9.9781074575,1.34304,0.39172,1.399,8.2359431592,2.4021500881,8.5791074575
2020-01-17 13:30:00,9.48024,0.84382,9.5177194038,1.35024,0.39382000000000006,1.4065,8.13,0.45,8.1424443504,9.4020621123,2.7422681161,9.7938147003,1.35024,0.39382000000000006,1.4065,8.0518221123,2.3484481161,8.3873147003
2020-01-17 14:00:00,9.62392,0.35906000000000005,9.630615777300001,1.33392,0.38906,1.3895,8.29,-0.03,8.2900542821,9.4481518104,2.7557109447,9.8418248025,1.33392,0.38906,1.3895,8.1142318104,2.3666509447,8.4523248025
2020-01-17 14:30:00,9.32392,-0.040940000000000004,9.3240098804,1.33392,0.38906,1.3895,7.99,-0.43,8.0015623474,8.9441113907,2.6086991556,9.3167826986,1.33392,0.38906,1.3895,7.6101913907,2.2196391556,7.9272826986
2020-01-17 15:00:00,9.34008,-0.08206000000000001,9.3404404741,1.3300800000000002,0.38794,1.3855,8.01,-0.47000000000000003,8.0237771654,8.9282670315,2.6040778842,9.3002781578,1.3300800000000002,0.38794,1.3855,7.5981870315,2.2161378842,7.9147781578
2020-01-17 15:30:00,9.08056,-0.12192000000000001,9.0813784416,1.33056,0.38808000000000004,1.3860000000000001,7.75,-0.51,7.7667625173,8.6247523278,2.5155527623,8.9841170082,1.33056,0.38808000000000004,1.3860000000000001,7.2941923278,2.1274727623,7.5981170082
2020-01-17 16:00:00,9.42008,-0.012060000000000001,9.4200877199,1.3300800000000002,0.38794,1.3855,8.09,-0.4,8.0998827152,9.0083471397,2.6274345824000003,9.3836949372,1.3300800000000002,0.38794,1.3855,7.6782671397,2.2394945824,7.9981949372
2020-01-17 16:30:00,9.63008,0.01794,9.6300967103,1.3300800000000002,0.38794,1.3855,8.3,-0.37,8.3082428949,9.2679269615,2.7031453638,9.6540905849,1.3300800000000002,0.38794,1.3855,7.9378469615,2.3152053638,8.2685905849
2020-01-17 17:00:00,10.01008,0.03794,10.0101518994,1.3300800000000002,0.38794,1.3855,8.68,-0.35000000000000003,8.6870535857,9.6106635125,2.8031101912,10.0111078255,1.3300800000000002,0.38794,1.3855,8.2805835125,2.4151701912,8.6256078255
2020-01-17 17:30:00,10.24008,0.5179400000000001,10.2531702536,1.3300800000000002,0.38794,1.3855,8.91,0.13,8.9109483221,9.9380995978,2.8986123827,10.3521870811,1.3300800000000002,0.38794,1.3855,8.6080195978,2.5106723827,8.9666870811
2020-01-17 18:00:00,10.00008,0.8979400000000001,10.0403135534,1.3300800000000002,0.38794,1.3855,8.67,0.51,8.6849870466,9.8156978674,2.8629118780000002,10.2246852786,1.3300800000000002,0.38794,1.3855,8.4856178674,2.474971878,8.8391852786
2020-01-17 18:30:00,9.89056,1.15808,9.9581286595,1.33056,0.38808000000000004,1.3860000000000001,8.56,0.77,8.5945622343,9.7053875839,2.8307380453,10.1097787333,1.33056,0.38808000000000004,1.3860000000000001,8.3748275839,2.4426580453,8.7237787333
2020-01-17 19:00:00,9.58056,1.7880800000000001,9.7459919967,1.33056,0.38808000000000004,1.3860000000000001,8.25,1.4,8.3679447895,9.7726585528,2.8503587446000003,10.1798526592,1.33056,0.38808000000000004,1.3860000000000001,8.4420985528,2.4622787446,8.7938526592
2020-01-17 19:30:00,9.32008,1.8579400000000001,9.5034642236,1.3300800000000002,0.38794,1.3855,7.99,1.47,8.1240999501,9.4805360596,2.7651563507,9.8755583954,1.3300800000000002,0.38794,1.3855,8.1504560596,2.3772163507,8.4900583954
2020-01-17 20:00:00,9.01056,1.8780800000000002,9.2042042568,1.33056,0.38808000000000004,1.3860000000000001,7.68,1.49,7.8232026690000005,9.1546290151,2.6701001294,9.5360718907,1.33056,0.38808000000000004,1.3860000000000001,7.8240690151,2.2820201294,8.1500718907
2020-01-17 20:30:00,8.71008,1.8779400000000002,8.9102273961,1.3300800000000002,0.38794,1.3855,7.38,1.49,7.5289109438,8.8314469987,2.575838708,9.199423957,1.3300800000000002,0.38794,1.3855,7.5013669987,2.187898708,7.813923957
2020-01-17 21:00:00,8.34008,1.9379400000000002,8.5622745722,1.3300800000000002,0.38794,1.3855,7.01,1.55,7.1793175163,8.4373031243,2.4608800779,8.7888574211,1.3300800000000002,0.38794,1.3855,7.1072231243,2.0729400779,7.4033574211
2020-01-17 21:30:00,8.08008,1.99794,8.323428203,1.3300800000000002,0.38794,1.3855,6.75,1.6099999999999999,6.9393515547,8.1835559628,2.3868704891,8.5245374612,1.3300800000000002,0.38794,1.3855,6.8534759628,1.9989304891000002,7.1390374612
2020-01-17 22:00:00,7.74008,1.45794,7.8761937159,1.3300800000000002,0.38794,1.3855,6.41,1.07,6.4986921761,7.6612912648,2.2345432856,7.9805117341,1.3300800000000002,0.38794,1.3855,6.3312112648,1.8466032856,6.5950117341
2020-01-17 22:30:00,7.4296,1.2978,7.5420979177,1.3296000000000001,0.38780000000000003,1.385,6.1,0.91,6.1675035468,7.3330783752,2.1388145261,7.6386233075,1.3296000000000001,0.38780000000000003,1.385,6.0034783752,1.7510145261,6.2536233075
2020-01-17 23:00:00,6.94008,1.32794,7.0659843653,1.3300800000000002,0.38794,1.3855,5.61,0.9400000000000001,5.6882070988999995,6.8039630285,1.9844892166,7.087461488,1.3300800000000002,0.38794,1.3855,5.4738830285,1.5965492166000002,5.701961488
2020-01-17 23:30:00,6.58008,1.36794,6.7207672665,1.3300800000000002,0.38794,1.3855,5.25,0.98,5.3406834769,6.4557892235,1.8829385235,6.7247804412,1.3300800000000002,0.38794,1.3855,5.1257092235,1.4949985235,5.3392804412
2020-01-18 00:00:00,6.38008,1.36794,6.5250808922,1.3300800000000002,0.38794,1.3855,5.05,0.98,5.1442103378,6.2770952876,1.8308194589000002,6.5386409246,1.3300800000000002,0.38794,1.3855,4.9470152876,1.4428794589,5.1531409246
2020-01-18 00:30:00,6.35056,1.40808,6.5047906653,1.33056,0.38808000000000004,1.3860000000000001,5.02,1.02,5.1225774762,6.2775752876,1.8309594589,6.5391409246,1.33056,0.38808000000000004,1.3860000000000001,4.9470152876,1.4428794589,5.1531409246
2020-01-18 01:00:00,6.68008,1.75794,6.9075192255,1.3300800000000002,0.38794,1.3855,5.35,1.37,5.5226261869,6.7426956525,1.9666195653,7.0236413047,1.3300800000000002,0.38794,1.3855,5.4126156525,1.5786795652999999,5.6381413047
2020-01-18 01:30:00,6.71008,1.47794,6.8709155322,1.3300800000000002,0.38794,1.3855,5.38,1.09,5.4893077888,6.6103166443,1.9280090213,6.8857465045,1.3300800000000002,0.38794,1.3855,5.2802366443,1.5400690213,5.5002465045
2020-01-18 02:00:00,6.57008,1.38794,6.7150821775,1.3300800000000002,0.38794,1.3855,5.24,1.0,5.3345665240999995,6.4627419248999995,1.8849663948000002,6.7320228384,1.3300800000000002,0.38794,1.3855,5.1326619249,1.4970263948,5.3465228384
2020-01-18 02:30:00,6.5696,1.2578,6.688924054,1.3296000000000001,0.38780000000000003,1.385,5.24,0.87,5.3117322975,6.435029763,1.8768836809,6.7031560031,1.3296000000000001,0.38780000000000003,1.385,5.105429763,1.4890836809,5.3181560031
2020-01-18 03:00:00,6.4196,1.4778,6.5875000569,1.3296000000000001,0.38780000000000003,1.385,5.09,1.09,5.2054010412,6.3901190435,1.863784721,6.6563740036,1.3296000000000001,0.38780000000000003,1.385,5.0605190435,1.475984721,5.2713740036
2020-01-18 03:30:00,6.1696,2.1678,6.5393670183,1.3296000000000001,0.38780000000000003,1.385,4.84,1.78,5.1569370754,6.407945255,1.8689840327,6.6749429739,1.3296000000000001,0.38780000000000003,1.385,5.078345255,1.4811840327,5.2899429739
2020-01-18 04:00:00,6.08008,2.16794,6.4550241402,1.3300800000000002,0.38794,1.3855,4.75,1.78,5.0725634545,6.2799298096000005,1.8316461945,6.5415935516,1.3300800000000002,0.38794,1.3855,4.9498498096,1.4437061945,5.1560935516
2020-01-18 04:30:00,5.9396,2.1678,6.3228320395,1.3296000000000001,0.38780000000000003,1.385,4.61,1.78,4.9417102303,6.178953395,1.8021947402,6.4364097865,1.3296000000000001,0.38780000000000003,1.385,4.849353395,1.4143947402000001,5.0514097865
2020-01-18 05:00:00,5.89008,2.12794,6.2626808197,1.3300800000000002,0.38794,1.3855,4.5600000000000005,1.74,4.8806966716,6.1880239236,1.8048403111,6.4458582538,1.3300800000000002,0.38794,1.3855,4.8579439236,1.4169003111,5.0603582538
2020-01-18 05:30:00,5.9496,2.1278,6.3186448705,1.3296000000000001,0.38780000000000003,1.385,4.62,1.74,4.9368005834,6.2457840627,1.8216870183,6.5060250653,1.3296000000000001,0.38780000000000003,1.385,4.9161840627,1.4338870183,5.1210250653
2020-01-18 06:00:00,6.0896,1.5977999999999999,6.2957281549,1.3296000000000001,0.38780000000000003,1.385,4.76,1.21,4.9113847335,6.1113874509,1.7824880065,6.3660285947,1.3296000000000001,0.38780000000000003,1.385,4.7817874509,1.3946880065,4.9810285947
2020-01-18 06:30:00,6.4896,1.3378,6.6260559159,1.3296000000000001,0.38780000000000003,1.385,5.16,0.9500000000000001,5.2467227867,6.40740419,1.8688262221,6.6743793646,1.3296000000000001,0.38780000000000003,1.385,5.07780419,1.4810262221000001,5.2893793646
2020-01-18 07:00:00,6.6696,1.3078,6.7966098167,1.3296000000000001,0.38780000000000003,1.385,5.34,0.92,5.4186714239,6.5520025534,1.9110007447,6.8250026598,1.3296000000000001,0.38780000000000003,1.385,5.2224025534,1.5232007447,5.4400026598
2020-01-18 07:30:00,6.90008,1.25794,7.0138090258,1.3300800000000002,0.38794,1.3855,5.57,0.87,5.6375349223,6.7739726657,1.9757420275,7.0562215268,1.3300800000000002,0.38794,1.3855,5.4438926657,1.5878020275,5.6707215268
2020-01-18 08:00:00,7.1096,1.2278,7.214839222,1.3296000000000001,0.38780000000000003,1.385,5.78,0.84,5.8407191338,7.0018282309,2.0421999007,7.2935710738,1.3296000000000001,0.38780000000000003,1.385,5.6722282309,1.6543999007,5.9085710738
2020-01-18 08:30:00,7.5296,1.4878,7.6751824082999995,1.3296000000000001,0.38780000000000003,1.385,6.2,1.1,6.2968245966,7.485149554,2.1831686199,7.7970307854000005,1.3296000000000001,0.38780000000000003,1.385,6.155549554,1.7953686199,6.4120307854
2020-01-18 09:00:00,8.0896,1.0478,8.1571755528,1.3296000000000001,0.38780000000000003,1.385,6.76,0.66,6.7921425191,7.8467583643,2.2886378563,8.1737066295,1.3296000000000001,0.38780000000000003,1.385,6.5171583643,1.9008378563,6.7887066295
2020-01-18 09:30:00,8.5996,1.0478,8.6631983124,1.3296000000000001,0.38780000000000003,1.385,7.27,0.66,7.2998972596,8.4060060329,2.4517517596,8.756256284300001,1.3296000000000001,0.38780000000000003,1.385,7.0764060329,2.0639517596,7.3712562843
2020-01-18 10:00:00,8.70008,0.99794,8.7571271688,1.3300800000000002,0.38794,1.3855,7.37,0.61,7.3952011467,8.4739199532,2.4715599863,8.8269999512,1.3300800000000002,0.38794,1.3855,7.1438399532,2.0836199863,7.4414999512
2020-01-18 10:30:00,8.70816,0.9798800000000001,8.7631167629,1.26816,0.36988000000000004,1.321,7.44,0.61,7.4649648358,8.4940788757,2.4774396721,8.8479988288,1.26816,0.36988000000000004,1.321,7.2259188757,2.1075596721,7.5269988288
2020-01-18 11:00:00,8.77992,0.99206,8.8357896223,1.30992,0.38206,1.3645,7.47,0.61,7.4948649087,8.5358388757,2.4896196721,8.8914988288,1.30992,0.38206,1.3645,7.2259188757,2.1075596721,7.5269988288
2020-01-18 11:30:00,8.69056,1.18808,8.7713948264,1.33056,0.38808000000000004,1.3860000000000001,7.36,0.8,7.4033505928,8.5692230007,2.4993567085,8.926273959,1.33056,0.38808000000000004,1.3860000000000001,7.2386630007,2.1112767085,7.540273959
2020-01-18 12:00:00,8.54056,1.8180800000000001,8.7319287675,1.33056,0.38808000000000004,1.3860000000000001,7.21,1.43,7.3504421636,8.717210253,2.5425196571,9.0804273469,1.33056,0.38808000000000004,1.3860000000000001,7.386650253,2.1544396571,7.6944273469
2020-01-18 12:30:00,8.42104,1.8182200000000002,8.615093653,1.33104,0.38822,1.3865,7.09,1.43,7.2327726357,8.5526943726,2.4945358587,8.909056638100001,1.33104,0.38822,1.3865,7.2216543726,2.1063158587,7.5225566381
2020-01-18 13:00:00,8.37056,1.8380800000000002,8.5699949125,1.33056,0.38808000000000004,1.3860000000000001,7.04,1.45,7.1877743426,8.5030374872,2.4800526004,8.8573307158,1.33056,0.38808000000000004,1.3860000000000001,7.1724774872,2.0919726004,7.4713307158
2020-01-18 13:30:00,8.37056,1.8980800000000002,8.5830636954,1.33056,0.38808000000000004,1.3860000000000001,7.04,1.51,7.2001180546,8.5561336849,2.4955389914,8.9126392551,1.33056,0.38808000000000004,1.3860000000000001,7.2255736849,2.1074589914,7.5266392551
2020-01-18 14:00:00,8.17008,1.8979400000000002,8.387632768,1.3300800000000002,0.38794,1.3855,6.84,1.51,7.0046912851,8.3185460168,2.4262425882,8.6651521008,1.3300800000000002,0.38794,1.3855,6.9884660168,2.0383025882,7.2796521008
2020-01-18 14:30:00,8.07056,1.8980800000000002,8.2907566844,1.33056,0.38808000000000004,1.3860000000000001,6.74,1.51,6.9070760818,8.2002270075,2.3917328772,8.5419031328,1.33056,0.38808000000000004,1.3860000000000001,6.8696670075,2.0036528772,7.1559031328
2020-01-18 15:00:00,7.93008,1.9179400000000002,8.1587169733,1.3300800000000002,0.38794,1.3855,6.6,1.53,6.7750202952,8.0812915262,2.3570433618,8.4180120064,1.3300800000000002,0.38794,1.3855,6.7512115262,1.9691033618,7.0325120064
2020-01-18 15:30:00,8.05008,1.9179400000000002,8.2754022168,1.3300800000000002,0.38794,1.3855,6.72,1.53,6.8919735925,8.1808313499,2.3860758104,8.5216993228,1.3300800000000002,0.38794,1.3855,6.8507513499,1.9981358104,7.1361993228
2020-01-18 16:00:00,8.11008,1.9179400000000002,8.3337801417,1.3300800000000002,0.38794,1.3855,6.78,1.53,6.9504891914,8.207956762,2.3939873889,8.549954960400001,1.3300800000000002,0.38794,1.3855,6.877876762,2.0060473889,7.1644549604
2020-01-18 16:30:00,8.4496,1.8178,8.6429241001,1.3296000000000001,0.38780000000000003,1.385,7.12,1.43,7.2621828674,8.5465585473,2.492746243,8.902665153400001,1.3296000000000001,0.38780000000000003,1.385,7.2169585473,2.104946243,7.5176651534
2020-01-18 17:00:00,9.06008,1.09794,9.126364109,1.3300800000000002,0.38794,1.3855,7.73,0.71,7.7625382447,8.9213244731,2.6020529713,9.2930463261,1.3300800000000002,0.38794,1.3855,7.5912444731,2.2141129713,7.9075463261
2020-01-18 17:30:00,9.45008,1.09794,9.5136472633,1.3300800000000002,0.38794,1.3855,8.12,0.71,8.150981536,9.2906207623,2.709764389,9.6777299607,1.3300800000000002,0.38794,1.3855,7.9605407623,2.321824389,8.2922299607
2020-01-18 18:00:00,9.4296,1.0977999999999999,9.493288208,1.3296000000000001,0.38780000000000003,1.385,8.1,0.71,8.1310577418,9.2851025729,2.7081549171,9.6719818468,1.3296000000000001,0.38780000000000003,1.385,7.9555025729,2.3203549171,8.2869818468
2020-01-18 18:30:00,9.2496,1.1478,9.3205442438,1.3296000000000001,0.38780000000000003,1.385,7.92,0.76,7.9563810869000005,9.0608996533,2.6427623989,9.4384371388,1.3296000000000001,0.38780000000000003,1.385,7.7312996533,2.2549623989,8.0534371388
2020-01-18 19:00:00,9.0696,1.1478,9.1419412052,1.3296000000000001,0.38780000000000003,1.385,7.74,0.76,7.7772231548,8.9056710429,2.5974873875,9.2767406697,1.3296000000000001,0.38780000000000003,1.385,7.5760710429,2.2096873875,7.8917406697
2020-01-18 19:30:00,8.730080000000001,1.25794,8.8202443192,1.3300800000000002,0.38794,1.3855,7.4,0.87,7.4509663803,8.5908067784,2.5056519770000003,8.9487570608,1.3300800000000002,0.38794,1.3855,7.2607267784000005,2.117711977,7.5632570608
2020-01-18 20:00:00,8.4096,1.2878,8.5076319267,1.3296000000000001,0.38780000000000003,1.385,7.08,0.9,7.1369741488,8.3145061951,2.4250643069,8.6609439532,1.3296000000000001,0.38780000000000003,1.385,6.9849061951,2.0372643069,7.2759439532
2020-01-18 20:30:00,8.22008,1.3179400000000001,8.3250634262,1.3300800000000002,0.38794,1.3855,6.89,0.93,6.9524815714,8.1329163397,2.3721005991,8.4717878539,1.3300800000000002,0.38794,1.3855,6.8028363397,1.9841605991,7.0862878539
2020-01-18 21:00:00,8.04008,1.34794,8.1522897796,1.3300800000000002,0.38794,1.3855,6.71,0.96,6.778325752,7.964242581,2.3229040861,8.2960860219,1.3300800000000002,0.38794,1.3855,6.634162581,1.9349640861,6.9105860219
2020-01-18 21:30:00,7.76912,1.37766,7.8903214542,1.32912,0.38766,1.3845,6.44,0.99,6.5156503896,7.7050195058,2.2472973559,8.0260619852,1.32912,0.38766,1.3845,6.3758995058,1.8596373559,6.6415619852
2020-01-18 22:00:00,7.48912,1.34766,7.6094090342000005,1.32912,0.38766,1.3845,6.16,0.96,6.2343564223,7.3943078814,2.1566731321,7.7024040431,1.32912,0.38766,1.3845,6.0651878814,1.7690131321,6.3179040431
2020-01-18 22:30:00,7.1296,1.3678,7.2596193426,1.3296000000000001,0.38780000000000003,1.385,5.8,0.98,5.8822104689,7.0203722596,2.0476085757,7.3128877705,1.3296000000000001,0.38780000000000003,1.385,5.6907722596,1.6598085757,5.9278877705
2020-01-18 23:00:00,6.7996,1.4278,6.9478898235,1.3296000000000001,0.38780000000000003,1.385,5.47,1.04,5.5679888649,6.7114557604,1.9575079301,6.9910997504,1.3296000000000001,0.38780000000000003,1.385,5.3818557604,1.5697079300999999,5.6060997504
2020-01-18 23:30:00,6.41912,1.45766,6.5825431446,1.32912,0.38766,1.3845,5.09,1.07,5.2012498498,6.321691494,1.8438266857,6.5850953062,1.32912,0.38766,1.3845,4.992571494,1.4561666857,5.2005953062
2020-01-19 00:00:00,6.2396,1.4778,6.4122149839,1.3296000000000001,0.38780000000000003,1.385,4.91,1.09,5.0295327815,6.1651394446,1.7981656713,6.4220202548,1.3296000000000001,0.38780000000000003,1.385,4.8355394446,1.4103656713000001,5.0370202548
2020-01-19 00:30:00,6.23912,1.47766,6.4117156401,1.32912,0.38766,1.3845,4.91,1.09,5.0295327815,6.1646594446,1.7980256713,6.4215202548,1.32912,0.38766,1.3845,4.8355394446,1.4103656713000001,5.0370202548
2020-01-19 01:00:00,6.55912,1.51766,6.7324101962,1.32912,0.38766,1.3845,5.23,1.13,5.3506821995,6.5161870540999995,1.9005545575,6.787694848,1.32912,0.38766,1.3845,5.1870670541,1.5128945575000001,5.403194848
2020-01-19 01:30:00,6.5391200000000005,1.51766,6.7129265041,1.32912,0.38766,1.3845,5.21,1.13,5.3311349636,6.4735403606,1.8881159385,6.7432712088999995,1.32912,0.38766,1.3845,5.1444203606,1.5004559385,5.3587712089
2020-01-19 02:00:00,6.4596,1.5178,6.6355217579,1.3296000000000001,0.38780000000000003,1.385,5.13,1.13,5.2529801066,6.3723886075,1.8586133439,6.6379047995,1.3296000000000001,0.38780000000000003,1.385,5.0427886075,1.4708133439,5.2529047994999996
2020-01-19 02:30:00,6.3896,1.5178,6.5673971252,1.3296000000000001,0.38780000000000003,1.385,5.06,1.13,5.1846407783,6.3310629837,1.8465600369000001,6.5948572747,1.3296000000000001,0.38780000000000003,1.385,5.0014629837,1.4587600369,5.2098572747
2020-01-19 03:00:00,6.2696,1.5178,6.4507054653,1.3296000000000001,0.38780000000000003,1.385,4.94,1.13,5.0675931171,6.2309268912,1.8173536766,6.490548845,1.3296000000000001,0.38780000000000003,1.385,4.9013268912,1.4295536765999999,5.105548845
2020-01-19 03:30:00,6.1296,1.5178,6.3147219258,1.3296000000000001,0.38780000000000003,1.385,4.8,1.13,4.9312168884,6.1043988338,1.7804496598,6.3587487852,1.3296000000000001,0.38780000000000003,1.385,4.7747988338,1.3926496598,4.9737487852
2020-01-19 04:00:00,6.0496,1.5178,6.2370968407,1.3296000000000001,0.38780000000000003,1.385,4.72,1.13,4.8533802653,5.9649836532,1.7397868989,6.2135246388,1.3296000000000001,0.38780000000000003,1.385,4.6353836532,1.3519868989,4.8285246388
2020-01-19 04:30:00,5.9396,1.4978,6.1255410373,1.3296000000000001,0.38780000000000003,1.385,4.61,1.11,4.7417507315,5.8635988213,1.7102163229,6.1079154389,1.3296000000000001,0.38780000000000003,1.385,4.5339988213,1.3224163229,4.7229154389
2020-01-19 05:00:00,5.8796,1.4978,6.0673800771,1.3296000000000001,0.38780000000000003,1.385,4.55,1.11,4.6834389075,5.807005821,1.6937100311000002,6.0489643968,1.3296000000000001,0.38780000000000003,1.385,4.477405821,1.3059100311,4.6639643968
2020-01-19 05:30:00,5.8796,1.4978,6.0673800771,1.3296000000000001,0.38780000000000003,1.385,4.55,1.11,4.6834389075,5.8149515278,1.6960275289,6.0572411748,1.3296000000000001,0.38780000000000003,1.385,4.4853515278,1.3082275289,4.6722411748
2020-01-19 06:00:00,5.9896,1.4978,6.1740353902,1.3296000000000001,0.38780000000000003,1.385,4.66,1.11,4.7903757681,5.9252514608,1.7281983427,6.1721369383,1.3296000000000001,0.38780000000000003,1.385,4.5956514608,1.3403983427,4.7871369383
2020-01-19 06:30:00,6.2196,1.4278,6.3813820603,1.3296000000000001,0.38780000000000003,1.385,4.89,1.04,4.9993699603,6.1164246427,1.7839571874,6.3712756694,1.3296000000000001,0.38780000000000003,1.385,4.7868246427,1.3961571874,4.9862756694
2020-01-19 07:00:00,6.39912,1.92766,6.6831586731,1.32912,0.38766,1.3845,5.07,1.54,5.298726262,6.4724658794,1.8878025482,6.7421519577,1.32912,0.38766,1.3845,5.1433458794,1.5001425482,5.3576519577
2020-01-19 07:30:00,6.57912,2.08766,6.9024013394,1.32912,0.38766,1.3845,5.25,1.7000000000000002,5.518378385,6.707907952,1.9564731527,6.9874041167000005,1.32912,0.38766,1.3845,5.378787952,1.5688131527,5.6029041166999995
2020-01-19 08:00:00,6.68912,1.84766,6.939609056,1.32912,0.38766,1.3845,5.36,1.46,5.5552857712,6.757347056,1.9708928913000001,7.0389031833,1.32912,0.38766,1.3845,5.428227056,1.5832328913,5.6544031833
2020-01-19 08:30:00,7.07864,1.31752,7.2002085525,1.32864,0.38752000000000003,1.384,5.75,0.93,5.8247231694,6.9662552047,2.0318244347,7.2565158382,1.32864,0.38752000000000003,1.384,5.6376152047,1.6443044347,5.8725158382
2020-01-19 09:00:00,7.4396,1.3178,7.5554116367,1.3296000000000001,0.38780000000000003,1.385,6.11,0.93,6.1803721571,7.3835680165,2.1535406715,7.6912166839000005,1.3296000000000001,0.38780000000000003,1.385,6.0539680165,1.7657406715000001,6.3062166839
2020-01-19 09:30:00,7.80912,1.63766,7.9789902525,1.32912,0.38766,1.3845,6.48,1.25,6.5994620993,7.7679070836,2.2656395661,8.0915698788,1.32912,0.38766,1.3845,6.4387870836,1.8779795661,6.7070698788000005
2020-01-19 10:00:00,8.11912,1.12766,8.1970559746,1.32912,0.38766,1.3845,6.79,0.74,6.830204975,7.9296209911,2.3128061224,8.2600218657,1.32912,0.38766,1.3845,6.6005009911,1.9251461224000002,6.8755218657
2020-01-19 10:30:00,8.41912,1.1476600000000001,8.4969821143,1.32912,0.38766,1.3845,7.09,0.76,7.1306170841,8.2533461091,2.4072259485,8.5972355303,1.32912,0.38766,1.3845,6.9242261091,2.0195659485,7.2127355303
2020-01-19 11:00:00,8.44912,1.06766,8.5163094501,1.32912,0.38766,1.3845,7.12,0.68,7.1523981992,8.3049424893,2.4222748927,8.6509817597,1.32912,0.38766,1.3845,6.9758224893000005,2.0346148927,7.2664817596999995
2020-01-19 11:30:00,8.4896,1.1278,8.5641836155,1.3296000000000001,0.38780000000000003,1.385,7.16,0.74,7.1981386483,8.3876984499,2.4464120479,8.7371858853,1.3296000000000001,0.38780000000000003,1.385,7.0580984499,2.0586120479,7.3521858853
2020-01-19 12:00:00,8.5196,1.1278,8.5939232601,1.3296000000000001,0.38780000000000003,1.385,7.19,0.74,7.2279803542,8.375261272,2.4427845377,8.7242304917,1.3296000000000001,0.38780000000000003,1.385,7.045661272,2.0549845377000002,7.3392304917
2020-01-19 12:30:00,8.5696,1.0977999999999999,8.6396301425,1.3296000000000001,0.38780000000000003,1.385,7.24,0.71,7.2747302355,8.3989314506,2.4496883398,8.7488869277,1.3296000000000001,0.38780000000000003,1.385,7.0693314506,2.0618883398,7.3638869277
2020-01-19 13:00:00,8.6496,1.0278,8.710450792,1.3296000000000001,0.38780000000000003,1.385,7.32,0.64,7.3479248771,8.4396272176,2.4615579385,8.7912783516,1.3296000000000001,0.38780000000000003,1.385,7.1100272176,2.0737579385,7.4062783516
2020-01-19 13:30:00,8.5796,1.0878,8.6482856683,1.3296000000000001,0.38780000000000003,1.385,7.25,0.7000000000000001,7.2837147116,8.3332090183,2.430519297,8.6804260607,1.3296000000000001,0.38780000000000003,1.385,7.0036090183,2.042719297,7.2954260607
2020-01-19 14:00:00,8.4296,1.1278,8.5047098128,1.3296000000000001,0.38780000000000003,1.385,7.1,0.74,7.1384592175,8.2176821716,2.3968239667,8.5600855955,1.3296000000000001,0.38780000000000003,1.385,6.8880821716,2.0090239667,7.1750855955
2020-01-19 14:30:00,8.37008,1.12794,8.4457378511,1.3300800000000002,0.38794,1.3855,7.04,0.74,7.0787852065,8.1888841391,2.3884245406,8.5300876448,1.3300800000000002,0.38794,1.3855,6.8588041391,2.0004845406,7.1445876448
2020-01-19 15:00:00,8.42008,1.09794,8.4913614603,1.3300800000000002,0.38794,1.3855,7.09,0.71,7.1254613886,8.1828464594,2.3866635506,8.5237983952,1.3300800000000002,0.38794,1.3855,6.8527664594,1.9987235506,7.1382983952
2020-01-19 15:30:00,8.51008,1.19794,8.5939817227,1.3300800000000002,0.38794,1.3855,7.18,0.81,7.2255449621,8.267394926,2.4113235201,8.611869714600001,1.3300800000000002,0.38794,1.3855,6.937314926,2.0233835201,7.2263697146
2020-01-19 16:00:00,8.6696,1.1778,8.7492386526,1.3296000000000001,0.38780000000000003,1.385,7.34,0.79,7.3823912115,8.4114702237,2.4533454819,8.7619481497,1.3296000000000001,0.38780000000000003,1.385,7.0818702237,2.0655454819,7.3769481497000005
2020-01-19 16:30:00,8.8996,1.3378,8.9995882684,1.3296000000000001,0.38780000000000003,1.385,7.57,0.9500000000000001,7.629377432,8.7697534965,2.5578447698,9.1351598922,1.3296000000000001,0.38780000000000003,1.385,7.4401534965,2.1700447698,7.7501598922
2020-01-19 17:00:00,9.20056,1.2980800000000001,9.2916799342,1.33056,0.38808000000000004,1.3860000000000001,7.87,0.91,7.9224364939,9.1373831099,2.6650700737,9.5181074061,1.33056,0.38808000000000004,1.3860000000000001,7.8068231099,2.2769900737,8.1321074061
2020-01-19 17:30:00,9.480080000000001,1.16794,9.5517537997,1.3300800000000002,0.38794,1.3855,8.15,0.78,8.1872400722,9.4240434904,2.7486793514,9.8167119692,1.3300800000000002,0.38794,1.3855,8.0939634904,2.3607393514,8.4312119692
2020-01-19 18:00:00,9.480080000000001,1.21794,9.5579963721,1.3300800000000002,0.38794,1.3855,8.15,0.8300000000000001,8.1921547837,9.4607326497,2.7593803562,9.8549298435,1.3300800000000002,0.38794,1.3855,8.1306526497,2.3714403562,8.4694298435
2020-01-19 18:30:00,9.35008,1.25794,9.4343208049,1.3300800000000002,0.38794,1.3855,8.02,0.87,8.0670502664,9.265167097900001,2.7023404035,9.651215727,1.3300800000000002,0.38794,1.3855,7.9350870979,2.3144004035,8.265715727
2020-01-19 19:00:00,9.24008,1.28794,9.3294087621,1.3300800000000002,0.38794,1.3855,7.91,0.9,7.9610363647,9.2118248105,2.6867822364,9.5956508442,1.3300800000000002,0.38794,1.3855,7.8817448105,2.2988422364,8.2101508442
2020-01-19 19:30:00,9.0796,1.2678,9.1676852586,1.3296000000000001,0.38780000000000003,1.385,7.75,0.88,7.7998012795000005,9.0455384965,2.6382820615,9.4224359338,1.3296000000000001,0.38780000000000003,1.385,7.7159384965,2.2504820615,8.0374359338
2020-01-19 20:00:00,9.0096,0.9878,9.0635887484,1.3296000000000001,0.38780000000000003,1.385,7.68,0.6000000000000001,7.7034018459,8.9421891033,2.6081384885,9.3147803159,1.3296000000000001,0.38780000000000003,1.385,7.6125891033,2.2203384885,7.9297803159
2020-01-19 20:30:00,8.769120000000001,1.13766,8.8426091087,1.32912,0.38766,1.3845,7.44,0.75,7.4777068678,8.5753765331,2.5011514888,8.9326838886,1.32912,0.38766,1.3845,7.2462565331,2.1134914888,7.5481838886
2020-01-19 21:00:00,8.4596,1.7878,8.6464478834,1.3296000000000001,0.38780000000000003,1.385,7.13,1.4,7.266147535,8.5020372482,2.4797608641,8.8562888002,1.3296000000000001,0.38780000000000003,1.385,7.1724372482,2.0919608641,7.4712888002
2020-01-19 21:30:00,8.05008,1.69794,8.2271980801,1.3300800000000002,0.38794,1.3855,6.72,1.31,6.8464954539,8.0982979927,2.3620035812,8.435727075700001,1.3300800000000002,0.38794,1.3855,6.7682179927,1.9740635812,7.0502270757
2020-01-19 22:00:00,7.72912,1.34766,7.8457302688,1.32912,0.38766,1.3845,6.4,0.96,6.4715994932,7.6195525256,2.2223694866,7.9370338809,1.32912,0.38766,1.3845,6.2904325256,1.8347094866,6.5525338809
2020-01-19 22:30:00,7.3496,1.3477999999999999,7.4721606648,1.3296000000000001,0.38780000000000003,1.385,6.02,0.96,6.0960643041,7.2709355515,2.1206895359,7.5738911995,1.3296000000000001,0.38780000000000003,1.385,5.9413355515,1.7328895359,6.1888911995
2020-01-19 23:00:00,6.96008,1.34794,7.0894044778,1.3300800000000002,0.38794,1.3855,5.63,0.96,5.7112608065,6.8783017623,2.0061713473,7.1648976691,1.3300800000000002,0.38794,1.3855,5.5482217623,1.6182313473,5.7793976691
2020-01-19 23:30:00,6.4696,1.4278,6.625280145,1.3296000000000001,0.38780000000000003,1.385,5.14,1.04,5.2441586551,6.386809136,1.8628193312999999,6.6529261833,1.3296000000000001,0.38780000000000003,1.385,5.057209136,1.4750193313,5.2679261833
2020-01-20 00:00:00,6.1896,1.4278,6.3521461728,1.3296000000000001,0.38780000000000003,1.385,4.86,1.04,4.970030181,6.1300324098,1.7879261195,6.3854504268,1.3296000000000001,0.38780000000000003,1.385,4.8004324098,1.4001261194999999,5.0004504268
2020-01-20 00:30:00,6.16912,1.55766,6.3627310371,1.32912,0.38766,1.3845,4.84,1.17,4.9794075953,6.2084877016,1.810808913,6.4671746892,1.32912,0.38766,1.3845,4.8793677016,1.423148913,5.0826746892
2020-01-20 01:00:00,6.6096,1.5878,6.7976408408,1.3296000000000001,0.38780000000000003,1.385,5.28,1.2,5.4146468029,6.6452772306,1.9382058589,6.9221637819,1.3296000000000001,0.38780000000000003,1.385,5.3156772306,1.5504058589,5.5371637819
2020-01-20 01:30:00,6.58008,2.16794,6.9280167905,1.3300800000000002,0.38794,1.3855,5.25,1.78,5.5435457967,6.7803241099000005,1.9775945321,7.0628376145,1.3300800000000002,0.38794,1.3855,5.4502441099,1.5896545321,5.6773376145
2020-01-20 02:00:00,6.58008,1.6079400000000001,6.7736935161,1.3300800000000002,0.38794,1.3855,5.25,1.22,5.3898886816000005,6.5293950089,1.9044068776,6.8014531343,1.3300800000000002,0.38794,1.3855,5.1993150089,1.5164668776,5.4159531343000005
2020-01-20 02:30:00,6.58008,1.44794,6.7375056994,1.3300800000000002,0.38794,1.3855,5.25,1.06,5.355940627,6.5100260806,1.8987576068,6.7812771673,1.3300800000000002,0.38794,1.3855,5.1799460806,1.5108176067999999,5.3957771673
2020-01-20 03:00:00,6.52008,1.47794,6.6854880039,1.3300800000000002,0.38794,1.3855,5.19,1.09,5.3032254336,6.4375350154,1.8776143795,6.705765641,1.3300800000000002,0.38794,1.3855,5.1074550154,1.4896743795,5.320265641
2020-01-20 03:30:00,6.4096,1.4778,6.5777553162,1.3296000000000001,0.38780000000000003,1.385,5.08,1.09,5.195623158,6.3571011114000004,1.8541544908,6.6219803243,1.3296000000000001,0.38780000000000003,1.385,5.0275011114,1.4663544908000001,5.2369803243
2020-01-20 04:00:00,6.2896,1.4778,6.4608792745,1.3296000000000001,0.38780000000000003,1.385,4.96,1.09,5.0783560332,6.2245092688,1.8154818701000002,6.4838638217,1.3296000000000001,0.38780000000000003,1.385,4.8949092688,1.4276818701,5.0988638217
2020-01-20 04:30:00,6.1896,1.5178,6.3729792876,1.3296000000000001,0.38780000000000003,1.385,4.86,1.13,4.9896392655,6.1814202788,1.802914248,6.438979457,1.3296000000000001,0.38780000000000003,1.385,4.8518202788,1.415114248,5.053979457
2020-01-20 05:00:00,6.1496,1.4378,6.3154452733,1.3296000000000001,0.38780000000000003,1.385,4.82,1.05,4.9330416580000005,6.1214867759,1.7854336430000002,6.3765487249,1.3296000000000001,0.38780000000000003,1.385,4.7918867759,1.397633643,4.9915487249
2020-01-20 05:30:00,6.2296,1.4678,6.4001838255,1.3296000000000001,0.38780000000000003,1.385,4.9,1.08,5.0176089923,6.2255637968,1.8157894407000001,6.4849622883,1.3296000000000001,0.38780000000000003,1.385,4.8959637968,1.4279894407,5.0999622883
2020-01-20 06:00:00,6.5496,1.5777999999999999,6.736966157,1.3296000000000001,0.38780000000000003,1.385,5.22,1.19,5.3539237948,6.6092762913000005,1.927705585,6.8846628034,1.3296000000000001,0.38780000000000003,1.385,5.2796762913,1.539905585,5.4996628034
2020-01-20 06:30:00,7.2296,2.0478,7.5140269496,1.3296000000000001,0.38780000000000003,1.385,5.9,1.6600000000000001,6.1290782341,7.4023940509,2.1590315982,7.7108271363,1.3296000000000001,0.38780000000000003,1.385,6.0727940509,1.7712315982,6.3258271363
2020-01-20 07:00:00,7.9396,1.3778000000000001,8.0582616612,1.3296000000000001,0.38780000000000003,1.385,6.61,0.99,6.6837265055,7.8371424062,2.2858332018,8.1636900065,1.3296000000000001,0.38780000000000003,1.385,6.5075424062,1.8980332018000001,6.7786900065
2020-01-20 07:30:00,8.8096,0.9378000000000001,8.8593747522,1.3296000000000001,0.38780000000000003,1.385,7.48,0.55,7.5001933308,8.5426189492,2.4915971935,8.8985614054,1.3296000000000001,0.38780000000000003,1.385,7.2130189492,2.1037971935,7.5135614054
2020-01-20 08:00:00,9.2296,0.8778,9.2712485135,1.3296000000000001,0.38780000000000003,1.385,7.9,0.49,7.9151816151,8.9943594713,2.6233548458,9.3691244492,1.3296000000000001,0.38780000000000003,1.385,7.6647594713,2.2355548458,7.9841244492
2020-01-20 08:30:00,9.6796,0.7878000000000001,9.711605686,1.3296000000000001,0.38780000000000003,1.385,8.35,0.4,8.3595753481,9.4770033824,2.7641259865,9.8718785233,1.3296000000000001,0.38780000000000003,1.385,8.1474033824,2.3763259865,8.4868785233
2020-01-20 09:00:00,9.999600000000001,0.24780000000000002,10.0026698936,1.3296000000000001,0.38780000000000003,1.385,8.67,-0.14,8.6711302608,9.594233236800001,2.7983180274,9.993992955,1.3296000000000001,0.38780000000000003,1.385,8.2646332368,2.4105180274,8.608992955
2020-01-20 09:30:00,10.499600000000001,0.6578,10.5201854071,1.3296000000000001,0.38780000000000003,1.385,9.17,0.27,9.1739740571,10.2206324874,2.9810178088,10.6464921744,1.3296000000000001,0.38780000000000003,1.385,8.8910324874,2.5932178088,9.2614921744
2020-01-20 10:00:00,10.6796,0.6578,10.6998391109,1.3296000000000001,0.38780000000000003,1.385,9.35,0.27,9.3538975834,10.4204440856,3.0392961916,10.8546292559,1.3296000000000001,0.38780000000000003,1.385,9.0908440856,2.6514961916,9.4696292559
2020-01-20 10:30:00,10.8196,0.6578,10.8395777132,1.3296000000000001,0.38780000000000003,1.385,9.49,0.27,9.4938401082,10.5503801539,3.0771942116,10.989979327,1.3296000000000001,0.38780000000000003,1.385,9.2207801539,2.6893942116,9.604979327
2020-01-20 11:00:00,10.72008,0.6579400000000001,10.7402514053,1.3300800000000002,0.38794,1.3855,9.39,0.27,9.3938809871,10.4649773153,3.0522850503,10.9010180368,1.3300800000000002,0.38794,1.3855,9.1348973153,2.6643450503,9.5155180368
2020-01-20 11:30:00,10.78008,0.41794000000000003,10.788178653,1.3300800000000002,0.38794,1.3855,9.45,0.03,9.4500476189,10.5167261714,3.0673784667,10.9549230952,1.3300800000000002,0.38794,1.3855,9.1866461714,2.6794384667,9.5694230952
2020-01-20 12:00:00,10.78008,0.6379400000000001,10.7989394039,1.3300800000000002,0.38794,1.3855,9.45,0.25,9.4533062999,10.4968464405,3.0615802118,10.9342150421,1.3300800000000002,0.38794,1.3855,9.1667664405,2.6736402118,9.5487150421
2020-01-20 12:30:00,10.83008,0.6379400000000001,10.8488524854,1.3300800000000002,0.38794,1.3855,9.5,0.25,9.5032889044,10.5614446748,3.0804213635,11.0015048696,1.3300800000000002,0.38794,1.3855,9.2313646748,2.6924813635,9.6160048696
2020-01-20 13:00:00,10.70584,0.6396200000000001,10.7249300161,1.3358400000000001,0.38962,1.3915,9.37,0.25,9.3733345187,10.4309445981,3.0423588411,10.8655672896,1.3358400000000001,0.38962,1.3915,9.0951045981,2.6527388411,9.4740672896
2020-01-20 13:30:00,10.59976,0.64368,10.61928604,1.34976,0.39368000000000003,1.4060000000000001,9.25,0.25,9.2533777617,10.3329694047,3.013782743,10.7635097966,1.34976,0.39368000000000003,1.4060000000000001,8.9832094047,2.620102743,9.3575097966
2020-01-20 14:00:00,10.54456,0.6450800000000001,10.564273463,1.35456,0.39508000000000004,1.411,9.19,0.25,9.1933998064,10.291673962499999,3.001738239,10.7204937109,1.35456,0.39508000000000004,1.411,8.9371139625,2.606658239,9.3094937109
2020-01-20 14:30:00,10.43456,0.66508,10.455734015400001,1.35456,0.39508000000000004,1.411,9.08,0.27,9.0840134302,10.1658283054,2.9650332557,10.5894044847,1.35456,0.39508000000000004,1.411,8.8112683054,2.5699532556999998,9.1784044847
2020-01-20 15:00:00,10.39504,0.66522,10.416303291,1.35504,0.39522,1.4115,9.04,0.27,9.0440311808,10.1318502492,2.9551229893,10.5540106762,1.35504,0.39522,1.4115,8.7768102492,2.5599029893000003,9.1425106762
2020-01-20 15:30:00,10.27504,0.78522,10.3049996337,1.35504,0.39522,1.4115,8.92,0.39,8.9285217141,10.115427082,2.9503328989,10.5369032104,1.35504,0.39522,1.4115,8.760387082,2.5551128989,9.1254032104
2020-01-20 16:00:00,10.45456,0.81508,10.4862853385,1.35456,0.39508000000000004,1.411,9.1,0.42,9.1096871516,10.3518154777,3.0192795143,10.7831411226,1.35456,0.39508000000000004,1.411,8.9972554777,2.6241995143,9.3721411226
2020-01-20 16:30:00,10.59456,0.8550800000000001,10.6290104619,1.35456,0.39508000000000004,1.411,9.24,0.46,9.2514431307,10.5297447062,3.0711755393,10.968484069,1.35456,0.39508000000000004,1.411,9.1751847062,2.6760955393,9.557484069000001
2020-01-20 17:00:00,11.01456,0.38508000000000003,11.0212893347,1.35456,0.39508000000000004,1.411,9.66,-0.01,9.660005176,10.8157941442,3.1546066254,11.2664522335,1.35456,0.39508000000000004,1.411,9.4612341442,2.7595266254,9.8554522335
2020-01-20 17:30:00,11.2636,0.38480000000000003,11.2701710723,1.3536000000000001,0.39480000000000004,1.4100000000000001,9.91,-0.01,9.9100050454,10.9887151959,3.2050419321,11.446578329,1.3536000000000001,0.39480000000000004,1.4100000000000001,9.6351151959,2.8102419321000003,10.036578329
2020-01-20 18:00:00,11.1936,0.8348,11.2246858308,1.3536000000000001,0.39480000000000004,1.4100000000000001,9.84,0.44,9.8498324859,10.9538409487,3.1948702767,11.4102509882,1.3536000000000001,0.39480000000000004,1.4100000000000001,9.6002409487,2.8000702767,10.0002509882
2020-01-20 18:30:00,11.0736,0.8648,11.1073172278,1.3536000000000001,0.39480000000000004,1.4100000000000001,9.72,0.47000000000000003,9.7313565344,10.833163842,3.1596727873,11.2845456688,1.3536000000000001,0.39480000000000004,1.4100000000000001,9.479563842,2.7648727873,9.8745456688
2020-01-20 19:00:00,10.92312,0.8446600000000001,10.9557291428,1.35312,0.39466,1.4095,9.57,0.45,9.5805740955,10.679878052,3.1149644318,11.1248729709,1.35312,0.39466,1.4095,9.326758052,2.7203044318,9.7153729709
2020-01-20 19:30:00,10.56408,0.99494,10.6108289898,1.35408,0.39494,1.4105,9.21,0.6000000000000001,9.2295232813,10.4009347063,3.033605956,10.8343069857,1.35408,0.39494,1.4105,9.0468547063,2.638665956,9.4238069857
2020-01-20 20:00:00,10.22408,1.08494,10.2814836794,1.35408,0.39494,1.4105,8.87,0.6900000000000001,8.8967971765,10.0497729059,2.9311837642,10.4685134436,1.35408,0.39494,1.4105,8.6956929059,2.5362437642,9.0580134436
2020-01-20 20:30:00,9.7736,0.8748,9.8126720112,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.42,0.48,8.4336706125,9.5868521342,2.7961652058,9.9863043065,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.2332521342,2.4013652058,8.576304306499999
2020-01-20 21:00:00,9.5436,0.1148,9.5442904398,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.19,-0.28,8.194784927,9.1554655648,2.6703441231,9.5369432966,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.8018655648,2.2755441231,8.1269432966
2020-01-20 21:30:00,8.9036,0.9648,8.9557206299,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.55,0.5700000000000001,7.5714859836,8.6835443507,2.5327004356,9.0453586986,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.3299443507,2.1379004356,7.6353586986
2020-01-20 22:00:00,8.4836,1.2348,8.5729924764,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.13,0.84,7.1793105519000004,8.3629166384,2.4391840195,8.7113714983,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.0093166384,2.0443840195,7.3013714983
2020-01-20 22:30:00,8.01408,1.23494,8.1086715959,1.35408,0.39494,1.4105,6.66,0.84,6.7127639613,7.8768349115,2.2974101825,8.2050363661,1.35408,0.39494,1.4105,6.5227549115,1.9024701825,6.7945363661
2020-01-20 23:00:00,7.51408,1.27494,7.6214742831999995,1.35408,0.39494,1.4105,6.16,0.88,6.2225396744,7.43416895,2.1682992771,7.7439259896,1.35408,0.39494,1.4105,6.08008895,1.7733592771,6.3334259896
2020-01-20 23:30:00,7.0136,1.3148,7.1357749404,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.66,0.92,5.7342828671,6.9362558746000005,2.0230746301,7.2252665361,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.5826558746,1.6282746301,5.8152665361
2020-01-21 00:00:00,6.75408,1.31494,6.8808912104,1.35408,0.39494,1.4105,5.4,0.92,5.4778097813,6.7304945158,1.9630609005,7.0109317873,1.35408,0.39494,1.4105,5.3764145158,1.5681209004999999,5.6004317873
2020-01-21 00:30:00,6.75408,1.33494,6.8847412043,1.35408,0.39494,1.4105,5.4,0.9400000000000001,5.4812042472,6.7253705276,1.9615664039,7.0055942996,1.35408,0.39494,1.4105,5.3712905276,1.5666264039,5.5950942996
2020-01-21 01:00:00,7.1136,1.5948,7.2901777756,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.76,1.2,5.8836723226,7.1469887044,2.0845383721,7.4447799004,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.7933887044,1.6897383720999999,6.0347799004
2020-01-21 01:30:00,7.0236,1.7548,7.2394944575,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.67,1.3599999999999999,5.8308232695,7.0725111293,2.0628157461,7.3671990931,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.7189111293,1.6680157461,5.9571990931
2020-01-21 02:00:00,6.95408,2.11494,7.2685761914,1.35408,0.39494,1.4105,5.6,1.72,5.858190847,7.1114669337,2.0741778557,7.4077780559,1.35408,0.39494,1.4105,5.7573869337,1.6792378557,5.9972780559
2020-01-21 02:30:00,6.89456,1.7250800000000002,7.1070991691,1.35456,0.39508000000000004,1.411,5.54,1.33,5.697411693,6.9706420165,2.0331039215,7.2610854338,1.35456,0.39508000000000004,1.411,5.6160820165,1.6380239214999999,5.8500854338
2020-01-21 03:00:00,6.86408,1.35494,6.9965317587,1.35408,0.39494,1.4105,5.51,0.96,5.5930045593,6.8330361360000005,1.9929688730000001,7.117745975,1.35408,0.39494,1.4105,5.478956136,1.598028873,5.707245975
2020-01-21 03:30:00,6.75408,1.36494,6.8906210061,1.35408,0.39494,1.4105,5.4,0.97,5.4864287109,6.7144757340000005,1.9583887558000002,6.9942455563,1.35408,0.39494,1.4105,5.360395734,1.5634487558,5.5837455563
2020-01-21 04:00:00,6.61408,1.36494,6.7534521135,1.35408,0.39494,1.4105,5.26,0.97,5.3486914288000005,6.5620064884,1.9139185591,6.8354234254,1.35408,0.39494,1.4105,5.2079264884,1.5189785591,5.4249234254
2020-01-21 04:30:00,6.56408,1.36494,6.7044915877,1.35408,0.39494,1.4105,5.21,0.97,5.2995282809,6.5200556636,1.9016829019000001,6.7917246496,1.35408,0.39494,1.4105,5.1659756636,1.5067429019,5.3812246496
2020-01-21 05:00:00,6.49408,1.42494,6.6485734598,1.35408,0.39494,1.4105,5.14,1.03,5.2421846591,6.4696346946,1.8869767859,6.7392028069,1.35408,0.39494,1.4105,5.1155546946,1.4920367858999999,5.3287028069
2020-01-21 05:30:00,6.6936,0.7948000000000001,6.7406222265,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.34,0.4,5.3549603173,6.5525857807,1.9111708527,6.8256101882,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.1989857807,1.5163708527000002,5.4156101882
2020-01-21 06:00:00,7.03312,1.11466,7.1209018986,1.35312,0.39466,1.4095,5.68,0.72,5.7254519472,6.965009345,2.031461059,7.2552180676999996,1.35312,0.39466,1.4095,5.611889345,1.6368010590000002,5.8457180677
2020-01-21 06:30:00,7.6236,1.4448,7.7592991952,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.27,1.05,6.3573107522,7.6305740752,2.2255841053,7.9485146616,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.2769740752,1.8307841053,6.5385146616
2020-01-21 07:00:00,8.5536,1.1348,8.6285481977,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.2,0.74,7.2379278803,8.3950368416,2.4485524121,8.7448300434,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.0414368416,2.0537524121,7.3348300434
2020-01-21 07:30:00,9.2636,1.2548,9.3481981151,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.91,0.86,7.9566136013,9.1448980041,2.6672619179,9.5259354209,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.7912980041,2.2724619179,8.1159354209
2020-01-21 08:00:00,9.62312,0.8746600000000001,9.6627878301,1.35312,0.39466,1.4095,8.27,0.48,8.2839181551,9.4403492769,2.7534352058,9.8336971634,1.35312,0.39466,1.4095,8.0872292769,2.3587752057999998,8.4241971634
2020-01-21 08:30:00,9.91312,0.8346600000000001,9.9481960902,1.35312,0.39466,1.4095,8.56,0.44,8.5713009514,9.7550773193,2.8452308848000003,10.1615388742,1.35312,0.39466,1.4095,8.4019573193,2.4505708848,8.7520388742
2020-01-21 09:00:00,10.59264,0.7445200000000001,10.6187726315,1.35264,0.39452000000000004,1.409,9.24,0.35000000000000003,9.2466264118,10.3542816954,3.0199988278,10.7857100994,1.35264,0.39452000000000004,1.409,9.0016416954,2.6254788278,9.3767100994
