Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-01-21 09:30:00,14.49312,0.31466000000000005,14.4965353878,1.35312,0.39466,1.4095,13.14,-0.08,13.1402435289,13.9684868383,4.0741419945,14.5505071232,1.35312,0.39466,1.4095,12.6153668383,3.6794819945,13.1410071232
2020-01-21 10:00:00,14.93312,-0.015340000000000001,14.933127879,1.35312,0.39466,1.4095,13.58,-0.41000000000000003,13.5861878391,14.299448991,4.1706726224,14.8952593657,1.35312,0.39466,1.4095,12.946328991,3.7760126224,13.4857593657
2020-01-21 10:30:00,14.9336,-0.06520000000000001,14.9337423307,1.3536000000000001,0.39480000000000004,1.4100000000000001,13.58,-0.46,13.5877886354,14.3176361483,4.1759772099,14.9142043211,1.3536000000000001,0.39480000000000004,1.4100000000000001,12.9640361483,3.7811772099,13.5042043211
2020-01-21 11:00:00,14.9336,-0.0252,14.9336212621,1.3536000000000001,0.39480000000000004,1.4100000000000001,13.58,-0.42,13.586493293,14.2604668323,4.1593028261,14.8546529503,1.3536000000000001,0.39480000000000004,1.4100000000000001,12.9068668323,3.7645028261,13.4446529503
2020-01-21 11:30:00,14.8136,-0.0252,14.8136214343,1.3536000000000001,0.39480000000000004,1.4100000000000001,13.46,-0.42,13.4665511546,14.1495814384,4.1269612529,14.7391473317,1.3536000000000001,0.39480000000000004,1.4100000000000001,12.7959814384,3.7321612529,13.3291473317
2020-01-21 12:00:00,14.6736,-0.045200000000000004,14.673669616,1.3536000000000001,0.39480000000000004,1.4100000000000001,13.32,-0.44,13.3272652859,14.0156924699,4.0879103037,14.5996796561,1.3536000000000001,0.39480000000000004,1.4100000000000001,12.6620924699,3.6931103037,13.1896796561
2020-01-21 12:30:00,14.62408,-0.04506,14.6241494197,1.35408,0.39494,1.4105,13.27,-0.44,13.2772926457,13.92689459,4.0620109221,14.5071818646,1.35408,0.39494,1.4105,12.57281459,3.6670709221,13.0966818646
2020-01-21 13:00:00,14.44504,-0.014780000000000001,14.4450475614,1.35504,0.39522,1.4115,13.09,-0.41000000000000003,13.096419358,13.8292844931,4.0335413105,14.4055046803,1.35504,0.39522,1.4115,12.4742444931,3.6383213105000003,12.9940046803
2020-01-21 13:30:00,14.28504,-0.034780000000000005,14.2850823396,1.35504,0.39522,1.4115,12.93,-0.43,12.9371480628,13.6216588793,3.9729838398,14.1892279993,1.35504,0.39522,1.4115,12.2666188793,3.5777638398000002,12.7777279993
2020-01-21 14:00:00,14.07264,-0.05548,14.0727493618,1.35264,0.39452000000000004,1.409,12.72,-0.45,12.7279574166,13.3785992045,3.9020914347,13.9360408381,1.35264,0.39452000000000004,1.409,12.0259592045,3.5075714347,12.5270408381
2020-01-21 14:30:00,13.70976,0.08368,13.7100153756,1.34976,0.39368000000000003,1.4060000000000001,12.36,-0.31,12.3638869293,13.1585300099,3.8379045862,13.7068020936,1.34976,0.39368000000000003,1.4060000000000001,11.8087700099,3.4442245862,12.3008020936
2020-01-21 15:00:00,12.6412,0.3441,12.6458824227,1.3512,0.3941,1.4075,11.29,-0.05,11.2901107169,12.1883021439,3.5549214586,12.6961480665,1.3512,0.3941,1.4075,10.8371021439,3.1608214586,11.2886480665
2020-01-21 15:30:00,10.20976,0.7136800000000001,10.2346733411,1.34976,0.39368000000000003,1.4060000000000001,8.86,0.32,8.8657768977,9.9324034184,2.8969509970000002,10.3462535609,1.34976,0.39368000000000003,1.4060000000000001,8.5826434184,2.503270997,8.9402535609
2020-01-21 16:00:00,10.5012,0.7141000000000001,10.5254520212,1.3512,0.3941,1.4075,9.15,0.32,9.1555939185,10.2070143797,2.9770458607,10.6323066455,1.3512,0.3941,1.4075,8.8558143797,2.5829458606999998,9.2248066455
2020-01-21 16:30:00,10.80504,0.7052200000000001,10.828029583,1.35504,0.39522,1.4115,9.45,0.31,9.4550832889,10.454309335,3.049173556,10.8899055573,1.35504,0.39522,1.4115,9.099269335,2.6539535560000003,9.4784055573
2020-01-21 17:00:00,11.19504,0.76522,11.2211622504,1.35504,0.39522,1.4115,9.84,0.37,9.8469538437,10.9747544652,3.2009700523,11.4320359012,1.35504,0.39522,1.4115,9.6197144652,2.8057500523,10.0205359012
2020-01-21 17:30:00,11.73504,0.76522,11.7599628167,1.35504,0.39522,1.4115,10.38,0.37,10.3865923189,11.4366609892,3.3356927885,11.9131885304,1.35504,0.39522,1.4115,10.0816209892,2.9404727885,10.5016885304
2020-01-21 18:00:00,11.32792,0.70106,11.3495927967,0.99792,0.29106000000000004,1.0395,10.33,0.41000000000000003,10.3381332938,11.0885344067,3.2341558686,11.550556673700001,0.99792,0.29106000000000004,1.0395,10.0906144067,2.9430958686,10.5110566737
2020-01-21 18:30:00,11.13736,0.6804800000000001,11.1581289112,0.9273600000000001,0.27048,0.966,10.21,0.41000000000000003,10.2182288093,10.9032942419,3.1801274872,11.3575981687,0.9273600000000001,0.27048,0.966,9.9759342419,2.9096474872,10.3915981687
2020-01-21 19:00:00,10.99736,0.6804800000000001,11.0183928048,0.9273600000000001,0.27048,0.966,10.07,0.41000000000000003,10.0783431178,10.7087236909,3.1233777432,11.1549205114,0.9273600000000001,0.27048,0.966,9.7813636909,2.8528977432,10.1889205114
2020-01-21 19:30:00,10.71784,0.73062,10.742713802899999,0.9278400000000001,0.27062,0.9665,9.79,0.46,9.8008009877,10.3730463834,3.0254718618,10.8052566494,0.9278400000000001,0.27062,0.9665,9.4452063834,2.7548518618,9.8387566494
2020-01-21 20:00:00,10.30784,0.85062,10.3428777354,0.9278400000000001,0.27062,0.9665,9.38,0.58,9.3979146623,10.0066090588,2.9185943088,10.4235511029,0.9278400000000001,0.27062,0.9665,9.0787690588,2.6479743088000003,9.4570511029
2020-01-21 20:30:00,9.73736,1.65048,9.8762474655,0.9273600000000001,0.27048,0.966,8.81,1.38,8.9174267589,9.7843073903,2.8537563222,10.1919868649,0.9273600000000001,0.27048,0.966,8.8569473903,2.5832763222,9.2259868649
2020-01-21 21:00:00,9.39872,1.22546,9.478274624099999,0.97872,0.28546000000000005,1.0195,8.42,0.9400000000000001,8.472307832,9.3892892976,2.7385427118,9.780509685,0.97872,0.28546000000000005,1.0195,8.4105692976,2.4530827118,8.761009685
2020-01-21 21:30:00,9.34728,0.12004000000000001,9.3480507594,1.33728,0.39004000000000005,1.393,8.01,-0.27,8.0145492699,8.9557649488,2.6120981101,9.3289218217,1.33728,0.39004000000000005,1.393,7.6184849488,2.2220581101,7.9359218217
2020-01-21 22:00:00,8.90456,0.10508,8.905179987,1.35456,0.39508000000000004,1.411,7.55,-0.29,7.5555674837,8.5374876564,2.4901005665,8.8932163088,1.35456,0.39508000000000004,1.411,7.1829276564,2.0950205665,7.4822163088
2020-01-21 22:30:00,8.29552,0.8353600000000001,8.3374743418,1.35552,0.39536000000000004,1.412,6.94,0.44,6.9539341383,8.0240974052,2.3403617432,8.3584347971,1.35552,0.39536000000000004,1.412,6.6685774052,1.9450017432000002,6.9464347971
2020-01-21 23:00:00,7.70552,1.26536,7.8087242492,1.35552,0.39536000000000004,1.412,6.35,0.87,6.4093213369,7.5925016594,2.2144796507,7.9088558952,1.35552,0.39536000000000004,1.412,6.2369816594,1.8191196507,6.4968558952
2020-01-21 23:30:00,7.1345600000000005,1.34508,7.2602470068,1.35456,0.39508000000000004,1.411,5.78,0.9500000000000001,5.8575506827,7.0232786248,2.0484562656,7.3159152342,1.35456,0.39508000000000004,1.411,5.6687186248,1.6533762656,5.9049152342
2020-01-22 00:00:00,6.85456,1.34508,6.9852868946,1.35456,0.39508000000000004,1.411,5.5,0.9500000000000001,5.5814424659,6.7647523333,1.9730527639000002,7.0466170139,1.35456,0.39508000000000004,1.411,5.4101923333,1.5779727639,5.6356170139
2020-01-22 00:30:00,6.94456,1.34508,7.0736238096,1.35456,0.39508000000000004,1.411,5.59,0.9500000000000001,5.6701499098,6.8324466431,1.9927969376,7.1171319199,1.35456,0.39508000000000004,1.411,5.4778866431,1.5977169376,5.7061319199
2020-01-22 01:00:00,7.33504,1.37522,7.4628440859000005,1.35504,0.39522,1.4115,5.98,0.98,6.0597689725,7.2285921173,2.1083393675,7.5297834555000005,1.35504,0.39522,1.4115,5.8735521173,1.7131193675,6.1182834555
2020-01-22 01:30:00,7.38552,1.3753600000000001,7.512490985,1.35552,0.39536000000000004,1.412,6.03,0.98,6.109116139,7.2260131215,2.1075871605,7.5270970016,1.35552,0.39536000000000004,1.412,5.8704931215,1.7122271605,6.1150970016
2020-01-22 02:00:00,7.30552,1.32536,7.4247694644,1.35552,0.39536000000000004,1.412,5.95,0.93,6.0222421074,7.1505626605,2.085580776,7.4485027713,1.35552,0.39536000000000004,1.412,5.7950426605,1.690220776,6.0365027713
2020-01-22 02:30:00,7.27504,1.32522,7.3947559155,1.35504,0.39522,1.4115,5.92,0.93,5.9926037747,7.1498182803,2.0853636651,7.4477273753,1.35504,0.39522,1.4115,5.7947782803,1.6901436651,6.0362273753
2020-01-22 03:00:00,7.17504,1.32522,7.2963968539,1.35504,0.39522,1.4115,5.82,0.93,5.8938357629,7.0537529782,2.0573446186,7.3476593523,1.35504,0.39522,1.4115,5.6987129782,1.6621246186,5.9361593523
2020-01-22 03:30:00,6.95552,1.40536,7.0960760424,1.35552,0.39536000000000004,1.412,5.6,1.01,5.690351483,6.8635087439,2.001856717,7.1494882749,1.35552,0.39536000000000004,1.412,5.5079887439,1.6064967170000002,5.7374882749000005
2020-01-22 04:00:00,6.81504,1.40522,6.9584059561,1.35504,0.39522,1.4115,5.46,1.01,5.5526300075,6.7120719528,1.9576876529,6.9917416175,1.35504,0.39522,1.4115,5.3570319528,1.5624676529000001,5.5802416175000005
2020-01-22 04:30:00,6.76504,1.34522,6.8974910692,1.35504,0.39522,1.4115,5.41,0.9500000000000001,5.4927770754,6.6568380996,1.9415777791000002,6.9342063538000005,1.35504,0.39522,1.4115,5.3017980996,1.5463577791,5.5227063538
2020-01-22 05:00:00,6.6150400000000005,1.3952200000000001,6.7605763845,1.35504,0.39522,1.4115,5.26,1.0,5.3542132942,6.5309854589,1.9048707588,6.8031098530000005,1.35504,0.39522,1.4115,5.1759454589,1.5096507587999999,5.391609853
2020-01-22 05:30:00,6.73456,1.36508,6.871516703,1.35456,0.39508000000000004,1.411,5.38,0.97,5.4667449181,6.6579987536,1.9419163031000002,6.9354153683,1.35456,0.39508000000000004,1.411,5.3034387536,1.5468363031,5.5244153683
2020-01-22 06:00:00,6.95456,1.33508,7.0815495056,1.35456,0.39508000000000004,1.411,5.6,0.9400000000000001,5.6783448293,6.8968614741,2.0115845966,7.1842307022,1.35456,0.39508000000000004,1.411,5.5423014741,1.6165045966,5.7732307022
2020-01-22 06:30:00,7.72456,1.13508,7.8075113705,1.35456,0.39508000000000004,1.411,6.37,0.74,6.412838685,7.5820953037,2.2114444636,7.8980159414,1.35456,0.39508000000000004,1.411,6.2275353037,1.8163644636,6.4870159414
2020-01-22 07:00:00,8.47456,0.9750800000000001,8.5304717455,1.35456,0.39508000000000004,1.411,7.12,0.58,7.1435845344,8.2990805345,2.4205651559,8.6448755568,1.35456,0.39508000000000004,1.411,6.9445205345000005,2.0254851559000002,7.2338755568
2020-01-22 07:30:00,9.14456,0.9250800000000001,9.1912322678,1.35456,0.39508000000000004,1.411,7.79,0.53,7.808008709,8.9629908511,2.6142056649,9.3364488032,1.35456,0.39508000000000004,1.411,7.6084308511,2.2191256649,7.9254488032
2020-01-22 08:00:00,9.44408,0.42494000000000004,9.4536353352,1.35408,0.39494,1.4105,8.09,0.03,8.090055624,9.2386468616,2.6946053346000003,9.6235904809,1.35408,0.39494,1.4105,7.8845668616,2.2996653346,8.2130904809
2020-01-22 08:30:00,9.90408,-0.13506,9.9050008506,1.35408,0.39494,1.4105,8.55,-0.53,8.5664111505,9.5385586366,2.7820796023,9.9359985798,1.35408,0.39494,1.4105,8.1844786366,2.3871396023,8.5254985798
2020-01-22 09:00:00,10.24408,0.08494,10.244432139,1.35408,0.39494,1.4105,8.89,-0.31,8.8954033073,10.0433241897,2.9293028887,10.461796031,1.35408,0.39494,1.4105,8.6892441897,2.5343628887,9.051296031
2020-01-22 09:30:00,9.64888,0.43134000000000006,9.6585164208,0.51888,0.15134,0.5405,9.13,0.28,9.1342925287,9.4113674101,2.7449821613000003,9.8035077189,0.51888,0.15134,0.5405,8.8924874101,2.5936421613,9.2630077189
2020-01-22 10:00:00,10.032,0.4585,10.0424721185,0.612,0.17850000000000002,0.6375000000000001,9.42,0.28,9.4241604401,9.8571398827,2.8749991325,10.2678540445,0.612,0.17850000000000002,0.6375000000000001,9.2451398827,2.6964991325,9.6303540445
2020-01-22 10:30:00,10.70144,0.31542000000000003,10.7060874202,1.08144,0.31542000000000003,1.1265,9.62,0.0,9.62,10.4554153644,3.0494961479,10.8910576712,1.08144,0.31542000000000003,1.1265,9.3739753644,2.7340761478999998,9.7645576712
2020-01-22 11:00:00,10.68056,0.31808000000000003,10.6852953539,1.09056,0.31808000000000003,1.1360000000000001,9.59,0.0,9.59,10.4421761127,3.0456346995,10.877266784,1.09056,0.31808000000000003,1.1360000000000001,9.3516161127,2.7275546995,9.741266784
2020-01-22 11:30:00,10.74056,0.33808000000000005,10.7458795452,1.09056,0.31808000000000003,1.1360000000000001,9.65,0.02,9.6500207254,10.5314252267,3.0716656911,10.9702346111,1.09056,0.31808000000000003,1.1360000000000001,9.4408652267,2.7535856911,9.8342346111
2020-01-22 12:00:00,10.79056,0.33808000000000005,10.7958549083,1.09056,0.31808000000000003,1.1360000000000001,9.7,0.02,9.7000206185,10.583362807,3.086814152,11.0243362573,1.09056,0.31808000000000003,1.1360000000000001,9.492802807,2.768734152,9.8883362573
2020-01-22 12:30:00,10.79056,0.33808000000000005,10.7958549083,1.09056,0.31808000000000003,1.1360000000000001,9.7,0.02,9.7000206185,10.583362807,3.086814152,11.0243362573,1.09056,0.31808000000000003,1.1360000000000001,9.492802807,2.768734152,9.8883362573
2020-01-22 13:00:00,10.8496,0.3378,10.854857392,1.0896,0.3178,1.135,9.76,0.02,9.7600204918,10.5782319178,3.0853176427,11.0189915811,1.0896,0.3178,1.135,9.4886319178,2.7675176427,9.8839915811
2020-01-22 13:30:00,10.749600000000001,0.3378,10.7549062757,1.0896,0.3178,1.135,9.66,0.02,9.6600207039,10.4689838524,3.0534536236,10.9051915129,1.0896,0.3178,1.135,9.3793838524,2.7356536236,9.7701915129
2020-01-22 14:00:00,10.55816,0.33738,10.5635490177,1.08816,0.31738000000000005,1.1335,9.47,0.02,9.4700211193,10.3198030223,3.0099425482,10.7497948149,1.08816,0.31738000000000005,1.1335,9.2316430223,2.6925625482,9.6162948149
2020-01-22 14:30:00,10.49288,0.33584,10.4982531499,1.08288,0.31584,1.1280000000000001,9.41,0.02,9.410021254,10.2712697507,2.9957870106,10.6992393237,1.08288,0.31584,1.1280000000000001,9.1883897507,2.6799470106000003,9.5712393237
2020-01-22 15:00:00,10.49992,0.36706000000000005,10.5063339491,1.18992,0.34706000000000004,1.2395,9.31,0.02,9.3100214823,10.2957722366,3.002933569,10.7247627465,1.18992,0.34706000000000004,1.2395,9.1058522366,2.655873569,9.4852627465
2020-01-22 15:30:00,10.27864,0.40752000000000005,10.2867153553,1.32864,0.38752000000000003,1.384,8.95,0.02,8.9500223463,10.0994143985,2.9456625329,10.5202233318,1.32864,0.38752000000000003,1.384,8.7707743985,2.5581425329,9.1362233318
2020-01-22 16:00:00,10.47208,0.64144,10.491706477,1.3420800000000002,0.39144,1.3980000000000001,9.13,0.25,9.1334221407,10.2393463739,2.9864760257,10.6659858061,1.3420800000000002,0.39144,1.3980000000000001,8.8972663739,2.5950360257,9.2679858061
2020-01-22 16:30:00,10.68592,0.45256,10.6954989037,1.34592,0.39256,1.4020000000000001,9.34,0.06,9.3401927175,10.4329829494,3.0429533603,10.8676905723,1.34592,0.39256,1.4020000000000001,9.0870629494,2.6503933603,9.4656905723
2020-01-22 17:00:00,10.88832,0.73326,10.9129822986,1.34832,0.39326000000000005,1.4045,9.54,0.34,9.5460567775,10.699170906500001,3.1205915144,11.1449696942,1.34832,0.39326000000000005,1.4045,9.3508509065,2.7273315144,9.7404696942
2020-01-22 17:30:00,11.02832,0.73326,11.052669915,1.34832,0.39326000000000005,1.4045,9.68,0.34,9.6859692339,10.8196351787,3.1557269271,11.2704533111,1.34832,0.39326000000000005,1.4045,9.4713151787,2.7624669271,9.8659533111
2020-01-22 18:00:00,10.91832,0.7832600000000001,10.9463787551,1.34832,0.39326000000000005,1.4045,9.57,0.39,9.5779434118,10.7495907115,3.1352972908,11.1974903245,1.34832,0.39326000000000005,1.4045,9.4012707115,2.7420372908,9.7929903245
2020-01-22 18:30:00,10.95304,0.7817200000000001,10.9809003001,1.34304,0.39172,1.399,9.61,0.39,9.617910376,10.624240848,3.098736914,11.06691755,1.34304,0.39172,1.399,9.281200848,2.707016914,9.66791755
2020-01-22 19:00:00,10.65352,0.83186,10.6859477563,1.34352,0.39186000000000004,1.3995,9.31,0.44,9.3203916227,10.3430248713,3.0167155875,10.7739842409,1.34352,0.39186000000000004,1.3995,8.9995048713,2.6248555875,9.3744842409
2020-01-22 19:30:00,10.08736,1.53298,10.2031788894,1.3473600000000001,0.39298000000000005,1.4035,8.74,1.1400000000000001,8.8140342636,10.0212679745,2.9228698259,10.4388208068,1.3473600000000001,0.39298000000000005,1.4035,8.6739079745,2.5298898258999998,9.0353208068
2020-01-22 20:00:00,9.78976,1.82368,9.9581730051,1.34976,0.39368000000000003,1.4060000000000001,8.44,1.43,8.5602862102,9.837113798,2.8691581911,10.2469935396,1.34976,0.39368000000000003,1.4060000000000001,8.487353798000001,2.4754781911,8.8409935396
2020-01-22 20:30:00,9.37072,1.84396,9.5504231215,1.35072,0.39396000000000003,1.407,8.02,1.45,8.1500245398,9.4925712311,2.7686666091000003,9.8880950324,1.35072,0.39396000000000003,1.407,8.1418512311,2.3747066091,8.4810950324
2020-01-22 21:00:00,9.00928,1.86354,9.1999949701,1.34928,0.39354000000000006,1.4055,7.66,1.47,7.7997756378,9.0960573701,2.6530167330000003,9.4750597606,1.34928,0.39354000000000006,1.4055,7.7467773701,2.259476733,8.0695597606
2020-01-22 21:30:00,8.61544,1.85242,8.8123360268,1.34544,0.39242000000000005,1.4015,7.27,1.46,7.4151534037,8.7414301915,2.5495838059,9.1056564495,1.34544,0.39242000000000005,1.4015,7.3959901915,2.1571638059,7.7041564495
2020-01-22 22:00:00,8.094,1.932,8.3213857019,1.344,0.392,1.4,6.75,1.54,6.9234456739,8.2724816332,2.412807143,8.6171683679,1.344,0.392,1.4,6.9284816332,2.020807143,7.2171683679
2020-01-22 22:30:00,7.67736,1.28298,7.7838225988000005,1.3473600000000001,0.39298000000000005,1.4035,6.33,0.89,6.3922609459,7.5503288927,2.2021792604,7.8649259299,1.3473600000000001,0.39298000000000005,1.4035,6.2029688927,1.8091992604,6.4614259299
2020-01-22 23:00:00,7.29784,1.28312,7.4097817512,1.3478400000000001,0.39312,1.404,5.95,0.89,6.0161948107,7.2046533566,2.101357229,7.5048472464,1.3478400000000001,0.39312,1.404,5.8568133566,1.708237229,6.1008472464
2020-01-22 23:30:00,6.7788,1.2834,6.8992206082,1.3488,0.3934,1.405,5.43,0.89,5.502453998,6.6606714854,1.9426958499,6.938199464,1.3488,0.3934,1.405,5.3118714854,1.5492958499,5.533199464
2020-01-23 00:00:00,6.52736,1.32298,6.6600829312,1.3473600000000001,0.39298000000000005,1.4035,5.18,0.93,5.2628224367,6.4677905978,1.8864389244000002,6.7372818727,1.3473600000000001,0.39298000000000005,1.4035,5.1204305978,1.4934589244,5.3337818727
2020-01-23 00:30:00,6.4564,1.3227,6.5904959032,1.3464,0.3927,1.4025,5.11,0.93,5.1939387751,6.4016894694,1.8671594286,6.6684265306,1.3464,0.3927,1.4025,5.0552894694,1.4744594286,5.2659265306
2020-01-23 01:00:00,6.807840000000001,1.32312,6.935224005,1.3478400000000001,0.39312,1.404,5.46,0.93,5.5386370165,6.74126198,1.9662014108,7.0221478958,1.3478400000000001,0.39312,1.404,5.39342198,1.5730814108,5.6181478958
2020-01-23 01:30:00,6.71736,1.35298,6.8522609590000005,1.3473600000000001,0.39298000000000005,1.4035,5.37,0.96,5.4551351954000005,6.6378329815,1.9360346196,6.9144093557,1.3473600000000001,0.39298000000000005,1.4035,5.2904729815,1.5430546196,5.5109093557
2020-01-23 02:00:00,6.60688,1.35284,6.743963182,1.34688,0.39284,1.403,5.26,0.96,5.3468869448,6.5189354113,1.9013561615999999,6.7905577201,1.34688,0.39284,1.403,5.1720554113,1.5085161616,5.3875577201
2020-01-23 02:30:00,6.50784,1.44312,6.6659265523,1.3478400000000001,0.39312,1.404,5.16,1.05,5.2657478101,6.419042998,1.8722208744,6.6865031229,1.3478400000000001,0.39312,1.404,5.071202998,1.4791008744,5.2825031229
2020-01-23 03:00:00,6.50544,1.34242,6.6425026195,1.34544,0.39242000000000005,1.4015,5.16,0.9500000000000001,5.2467227867,6.4371414452,1.8774995882,6.705355672,1.34544,0.39242000000000005,1.4015,5.0917014452,1.4850795882,5.303855672
2020-01-23 03:30:00,6.3264,1.3627,6.4714981457,1.3464,0.3927,1.4025,4.98,0.97,5.0735884737,6.253222342,1.8238565164,6.5137732729,1.3464,0.3927,1.4025,4.906822342,1.4311565164,5.1112732729
2020-01-23 04:00:00,6.17688,1.34284,6.3211601625,1.34688,0.39284,1.403,4.83,0.9500000000000001,4.9225399948,6.1004384592,1.7792945506,6.3546233949,1.34688,0.39284,1.403,4.7535584592,1.3864545506,4.9516233949
2020-01-23 04:30:00,6.1388,1.3734,6.2905558578,1.3488,0.3934,1.405,4.79,0.98,4.8892228421,6.0572556898,1.7666995762000002,6.3096413436,1.3488,0.3934,1.405,4.7084556898,1.3732995762,4.9046413436
2020-01-23 05:00:00,6.11976,1.35368,6.267687931,1.34976,0.39368000000000003,1.4060000000000001,4.77,0.96,4.8656448699,6.0582156898,1.7669795762,6.3106413436,1.34976,0.39368000000000003,1.4060000000000001,4.7084556898,1.3732995762,4.9046413436
2020-01-23 05:30:00,6.11736,1.83298,6.386071488,1.3473600000000001,0.39298000000000005,1.4035,4.77,1.44,4.9826197928,6.2525671284,1.8236654124,6.5130907587,1.3473600000000001,0.39298000000000005,1.4035,4.9052071284,1.4306854124,5.1095907587
2020-01-23 06:00:00,6.34832,2.13326,6.6971609694000005,1.34832,0.39326000000000005,1.4045,5.0,1.74,5.2941099346,6.5974469057,1.9242553475,6.8723405267,1.34832,0.39326000000000005,1.4045,5.2491269057,1.5309953475,5.4678405267
2020-01-23 06:30:00,7.14024,1.92382,7.3948705634,1.35024,0.39382000000000006,1.4065,5.79,1.53,5.9887394333,7.3379684631,2.1402408017,7.6437171491,1.35024,0.39382000000000006,1.4065,5.9877284631,1.7464208017,6.2372171491
2020-01-23 07:00:00,7.68072,1.70396,7.8674607975,1.35072,0.39396000000000003,1.407,6.33,1.31,6.4641318056,7.8125306115,2.2786547617,8.1380527203,1.35072,0.39396000000000003,1.407,6.4618106115,1.8846947617,6.7310527203
2020-01-23 07:30:00,8.55024,0.5538200000000001,8.5681573661,1.35024,0.39382000000000006,1.4065,7.2,0.16,7.2017775584,8.3387570638,2.4321374769,8.6862052748,1.35024,0.39382000000000006,1.4065,6.9885170638,2.0383174769,7.2797052748
2020-01-23 08:00:00,8.99832,0.0032600000000000003,8.9983205905,1.34832,0.39326000000000005,1.4045,7.65,-0.39,7.6599347256,8.6144599221,2.5125508106,8.9733957522,1.34832,0.39326000000000005,1.4045,7.2661399221,2.1192908106,7.5688957521999995
2020-01-23 08:30:00,9.3188,-0.0166,9.3188147852,1.3488,0.3934,1.405,7.97,-0.41000000000000003,7.9805388289,8.9725688954,2.6169992612,9.3464259327,1.3488,0.3934,1.405,7.6237688954,2.2235992612,7.9414259327
2020-01-23 09:00:00,9.61216,-0.05562,9.612320919,1.35216,0.39438,1.4085,8.26,-0.45,8.2722487874,9.2780563097,2.706099757,9.6646419893,1.35216,0.39438,1.4085,7.9258963097,2.311719757,8.2561419893
2020-01-23 09:30:00,9.86928,-0.07646,9.8695761738,1.34928,0.39354000000000006,1.4055,8.52,-0.47000000000000003,8.5329537676,9.5804244085,2.7942904525000003,9.9796087589,1.34928,0.39354000000000006,1.4055,8.2311444085,2.4007504525,8.5741087589
2020-01-23 10:00:00,10.10024,-0.12618000000000001,10.1010281383,1.35024,0.39382000000000006,1.4065,8.75,-0.52,8.7654378099,9.7349254749,2.8393532635,10.1405473697,1.35024,0.39382000000000006,1.4065,8.3846854749,2.4455332634999998,8.7340473697
2020-01-23 10:30:00,10.2464,-0.1273,10.2471907492,1.3464,0.3927,1.4025,8.9,-0.52,8.9151780689,9.7460314383,2.8425925028,10.1521160816,1.3464,0.3927,1.4025,8.3996314383,2.4498925028,8.7496160816
2020-01-23 11:00:00,10.30496,-0.14772000000000002,10.3060187172,1.34496,0.39228,1.401,8.96,-0.54,8.9762575721,9.8394459121,2.869838391,10.2494228251,1.34496,0.39228,1.401,8.4944859121,2.477558391,8.8484228251
2020-01-23 11:30:00,10.4064,-0.18730000000000002,10.4080854267,1.3464,0.3927,1.4025,9.06,-0.58,9.0785461391,9.9469153561,2.9011836455,10.3613701626,1.3464,0.3927,1.4025,8.6005153561,2.5084836455,8.9588701626
2020-01-23 12:00:00,10.484960000000001,0.09228,10.4853660785,1.34496,0.39228,1.401,9.14,-0.30000000000000004,9.1449220882,10.0808278936,2.940241469,10.5008623892,1.34496,0.39228,1.401,8.7358678936,2.547961469,9.0998623892
2020-01-23 12:30:00,10.06016,0.5483800000000001,10.0750950293,0.9201600000000001,0.26838,0.9585,9.14,0.28,9.1442878345,9.880908059,2.8819315172,10.2926125615,0.9201600000000001,0.26838,0.9585,8.960748059,2.6135515172,9.3341125615
2020-01-23 13:00:00,9.91312,0.53466,9.927527862,0.8731200000000001,0.25466,0.9095000000000001,9.04,0.28,9.0443352437,9.724444904,2.8362964303,10.1296301083,0.8731200000000001,0.25466,0.9095000000000001,8.851324904,2.5816364303,9.2201301083
2020-01-23 13:30:00,9.86312,0.56466,9.8792700667,0.8731200000000001,0.25466,0.9095000000000001,8.99,0.31,8.9953432397,9.6479873039,2.813996297,10.0499867749,0.8731200000000001,0.25466,0.9095000000000001,8.7748673039,2.5593362969999998,9.1404867749
2020-01-23 14:00:00,9.84312,0.5946600000000001,9.8610664662,0.8731200000000001,0.25466,0.9095000000000001,8.97,0.34,8.9764413884,9.5693278654,2.7910539607000002,9.9680498598,0.8731200000000001,0.25466,0.9095000000000001,8.6962078654,2.5363939607,9.0585498598
2020-01-23 14:30:00,9.7136,0.5748,9.7305919655,0.8736,0.2548,0.91,8.84,0.32,8.8457899591,9.5149014114,2.7751795783,9.9113556368,0.8736,0.2548,0.91,8.6413014114,2.5203795783,9.0013556368
2020-01-23 15:00:00,9.71008,0.57294,9.7269683792,0.97008,0.28294,1.0105,8.74,0.29,8.7448098893,9.5068155365,2.7728211981,9.902932850500001,0.97008,0.28294,1.0105,8.5367355365,2.4898811981,8.8924328505
2020-01-23 15:30:00,9.75912,0.5551600000000001,9.7748977386,0.90912,0.26516,0.9470000000000001,8.85,0.29,8.8547501376,9.5093821164,2.7735697839,9.9056063712,0.90912,0.26516,0.9470000000000001,8.6002621164,2.5084097839,8.9586063712
2020-01-23 16:00:00,10.28848,0.6366400000000001,10.3081584776,1.18848,0.34664,1.238,9.1,0.29,9.1046197065,10.0492198333,2.9310224514,10.4679373264,1.18848,0.34664,1.238,8.8607398333,2.5843824514,9.2299373264
2020-01-23 16:30:00,10.28736,0.70298,10.3113508645,1.10736,0.32298000000000004,1.1535,9.18,0.38,9.1878615575,10.1230712134,2.9525624372,10.5448658473,1.10736,0.32298000000000004,1.1535,9.0157112134,2.6295824372,9.3913658473
2020-01-23 17:00:00,10.55344,1.12142,10.6128544063,1.27344,0.37142000000000003,1.3265,9.28,0.75,9.310257783800001,10.515212776,3.0669370597,10.9533466416,1.27344,0.37142000000000003,1.3265,9.241772776,2.6955170597,9.6268466416
2020-01-23 17:30:00,10.94264,0.7345200000000001,10.9672644629,1.35264,0.39452000000000004,1.409,9.59,0.34,9.5960252188,10.6873913141,3.1171557999,11.1326992855,1.35264,0.39452000000000004,1.409,9.3347513141,2.7226357999,9.7236992855
2020-01-23 18:00:00,10.79312,0.80466,10.8230733643,1.35312,0.39466,1.4095,9.44,0.41000000000000003,9.4488994068,10.4686831388,3.0533659155,10.9048782696,1.35312,0.39466,1.4095,9.1155631388,2.6587059155,9.4953782696
2020-01-23 18:30:00,10.58264,0.8845200000000001,10.6195407151,1.35264,0.39452000000000004,1.409,9.23,0.49,9.2429973493,10.2935222953,3.0022773361,10.7224190576,1.35264,0.39452000000000004,1.409,8.9408822953,2.6077573361,9.3134190576
2020-01-23 19:00:00,10.41312,0.8846600000000001,10.4506311508,1.35312,0.39466,1.4095,9.06,0.49,9.0732408763,10.0946679118,2.9442781409,10.5152790748,1.35312,0.39466,1.4095,8.7415479118,2.5496181409,9.1057790748
2020-01-23 19:30:00,10.14312,0.9746600000000001,10.1898403054,1.35312,0.39466,1.4095,8.79,0.58,8.809114598,9.8917602381,2.8850967361,10.3039169147,1.35312,0.39466,1.4095,8.5386402381,2.4904367361,8.8944169147
2020-01-23 20:00:00,9.73264,1.09452,9.7939907801,1.35264,0.39452000000000004,1.409,8.38,0.7000000000000001,8.409185454,9.5994613251,2.7998428865,9.9994388803,1.35264,0.39452000000000004,1.409,8.2468213251,2.4053228865,8.5904388803
2020-01-23 20:30:00,9.27312,1.11466,9.3398726678,1.35312,0.39466,1.4095,7.92,0.72,7.9526599324,9.1786788559,2.6771146663,9.5611238082,1.35312,0.39466,1.4095,7.8255588559,2.2824546663,8.1516238082
2020-01-23 21:00:00,8.97312,1.11466,9.042087671,1.35312,0.39466,1.4095,7.62,0.72,7.6539401618,8.8474150768,2.5804960641,9.2160573717,1.35312,0.39466,1.4095,7.4942950768,2.1858360641,7.8065573717
2020-01-23 21:30:00,8.40312,1.2546599999999999,8.4962696197,1.35312,0.39466,1.4095,7.05,0.86,7.1022602036,8.2781182989,2.4144511705,8.6230398947,1.35312,0.39466,1.4095,6.9249982989,2.0197911705,7.2135398947
2020-01-23 22:00:00,8.02312,1.2546599999999999,8.1206296708,1.35312,0.39466,1.4095,6.67,0.86,6.7252137512,7.8875122976,2.3005244201,8.2161586433,1.35312,0.39466,1.4095,6.5343922976,1.9058644201,6.8066586433000005
2020-01-23 22:30:00,7.61312,1.3046600000000002,7.7241008441,1.35312,0.39466,1.4095,6.26,0.91,6.3257963926,7.440483896,2.1701411363,7.7505040583,1.35312,0.39466,1.4095,6.087363896,1.7754811363,6.3410040583
2020-01-23 23:00:00,7.16312,1.32466,7.2845735805,1.35312,0.39466,1.4095,5.8100000000000005,0.93,5.8839612507,7.01509643,2.0460697921,7.3073921146,1.35312,0.39466,1.4095,5.66197643,1.6514097921,5.8978921146
2020-01-23 23:30:00,6.75264,1.28452,6.8737281442,1.35264,0.39452000000000004,1.409,5.4,0.89,5.4728511765,6.614457157,1.9292166708,6.8900595385,1.35264,0.39452000000000004,1.409,5.261817157,1.5346966708,5.4810595385
2020-01-24 00:00:00,6.53264,1.25452,6.6520076518,1.35264,0.39452000000000004,1.409,5.18,0.86,5.250904684,6.4223953915,1.8731986559,6.6899951995,1.35264,0.39452000000000004,1.409,5.0697553915,1.4786786559,5.2809951995
2020-01-24 00:30:00,6.55264,1.25452,6.6716498259,1.35264,0.39452000000000004,1.409,5.2,0.86,5.2706356353,6.4783269424,1.8895120249000001,6.7482572317,1.35264,0.39452000000000004,1.409,5.1256869424,1.4949920249,5.3392572316999996
2020-01-24 01:00:00,6.7926400000000005,1.3045200000000001,6.9167716892,1.35264,0.39452000000000004,1.409,5.44,0.91,5.5155870041,6.6770231553,1.947465087,6.9552324535,1.35264,0.39452000000000004,1.409,5.3243831553,1.552945087,5.5462324535
2020-01-24 01:30:00,6.76264,1.3045200000000001,6.8873124076,1.35264,0.39452000000000004,1.409,5.41,0.91,5.4860003646,6.5980452966000005,1.9244298782,6.8729638506,1.35264,0.39452000000000004,1.409,5.2454052966,1.5299098782,5.4639638506
2020-01-24 02:00:00,6.66264,1.3245200000000001,6.793020315,1.35264,0.39452000000000004,1.409,5.31,0.93,5.3908255397,6.4964870379,1.8948087194,6.7671739978000005,1.35264,0.39452000000000004,1.409,5.1438470379,1.5002887193999999,5.3581739978
2020-01-24 02:30:00,6.57264,1.37452,6.7148270119,1.35264,0.39452000000000004,1.409,5.22,0.98,5.3111957222,6.4457795739,1.8800190424,6.7143537228,1.35264,0.39452000000000004,1.409,5.0931395739,1.4854990424,5.3053537228
2020-01-24 03:00:00,6.45312,1.33466,6.5896946098,1.35312,0.39466,1.4095,5.1,0.9400000000000001,5.1859039713,6.3369501523,1.8482771277,6.6009897419,1.35312,0.39466,1.4095,4.9838301523,1.4536171277,5.1914897419
2020-01-24 03:30:00,6.34312,1.31466,6.4779242239,1.35312,0.39466,1.4095,4.99,0.92,5.0741009056,6.193844789,1.8065380635000001,6.4519216552,1.35312,0.39466,1.4095,4.840724789,1.4118780635000001,5.0424216552
2020-01-24 04:00:00,6.24312,1.31466,6.3800374803,1.35312,0.39466,1.4095,4.89,0.92,4.9757913943,6.0967444134,1.7782171206,6.3507754306,1.35312,0.39466,1.4095,4.7436244134,1.3835571206,4.9412754306
2020-01-24 04:30:00,6.15704,1.3487200000000001,6.3030300015,1.36704,0.39872,1.424,4.79,0.9500000000000001,4.8832980659,6.0182427365,1.7553207982,6.2690028506,1.36704,0.39872,1.424,4.6512027365,1.3566007982000001,4.8450028506
2020-01-24 05:00:00,6.07312,1.34466,6.2202007243,1.35312,0.39466,1.4095,4.72,0.9500000000000001,4.8146547124,5.969847055,1.7412053911,6.2185906823,1.35312,0.39466,1.4095,4.616727055,1.3465453911,4.8090906823
2020-01-24 05:30:00,6.13264,1.3445200000000002,6.2782965365,1.35264,0.39452000000000004,1.409,4.78,0.9500000000000001,4.8734895096,6.0860372215,1.7750941895999999,6.3396221057,1.35264,0.39452000000000004,1.409,4.7333972215,1.3805741896,4.9306221057
2020-01-24 06:00:00,6.37264,1.3045200000000001,6.5047915416,1.35264,0.39452000000000004,1.409,5.02,0.91,5.1018134031,6.3013418340000005,1.8378913683,6.5638977438,1.35264,0.39452000000000004,1.409,4.948701834,1.4433713683,5.1548977438
2020-01-24 06:30:00,7.11264,1.17452,7.2089628242,1.35264,0.39452000000000004,1.409,5.76,0.78,5.8125725802,6.9600636469,2.0300185637,7.2500662989,1.35264,0.39452000000000004,1.409,5.6074236469,1.6354985637000001,5.8410662989
2020-01-24 07:00:00,7.69264,1.10452,7.7715297465,1.35264,0.39452000000000004,1.409,6.34,0.71,6.3796316508,7.5172513113,2.1925316324,7.8304701159,1.35264,0.39452000000000004,1.409,6.1646113113,1.7980116324000002,6.4214701159
2020-01-24 07:30:00,8.32312,2.19466,8.607604722,1.35312,0.39466,1.4095,6.97,1.8,7.1986734889,8.6303801871,2.5171942212,8.9899793616,1.35312,0.39466,1.4095,7.2772601870999996,2.1225342212,7.5804793616
2020-01-24 08:00:00,8.65312,2.15466,8.9173452019,1.35312,0.39466,1.4095,7.3,1.76,7.5091677302,9.0365729829,2.63566712,9.4130968572,1.35312,0.39466,1.4095,7.6834529829000004,2.24100712,8.0035968572
2020-01-24 08:30:00,9.08264,1.6145200000000002,9.2250216368,1.35264,0.39452000000000004,1.409,7.73,1.22,7.8256820789,9.2046598256,2.6846924491,9.5881873183,1.35264,0.39452000000000004,1.409,7.8520198256,2.2901724491,8.1791873183
2020-01-24 09:00:00,9.20264,1.48452,9.3216083698,1.35264,0.39452000000000004,1.409,7.85,1.09,7.9253138739,9.3707730867,2.7331421503,9.7612219653,1.35264,0.39452000000000004,1.409,8.0181330867,2.3386221503,8.3522219653
2020-01-24 09:30:00,9.46264,1.48452,9.5783795811,1.35264,0.39452000000000004,1.409,8.11,1.09,8.1829212388,9.6784335304,2.8228764464,10.0817015942,1.35264,0.39452000000000004,1.409,8.3257935304,2.4283564464,8.6727015942
2020-01-24 10:00:00,9.70264,0.8745200000000001,9.741971474,1.35264,0.39452000000000004,1.409,8.35,0.48,8.3637850283,9.6769526685,2.8224445283,10.0801590297,1.35264,0.39452000000000004,1.409,8.3243126685,2.4279245283,8.6711590297
2020-01-24 10:30:00,9.833120000000001,0.78466,9.8643773372,1.35312,0.39466,1.4095,8.48,0.39,8.4889634232,9.763591526799999,2.8477141953,10.1704078404,1.35312,0.39466,1.4095,8.4104715268,2.4530541953,8.7609078404
2020-01-24 11:00:00,9.98312,0.30466000000000004,9.987767651,1.35312,0.39466,1.4095,8.63,-0.09,8.6304692804,9.7262116533,2.8368117322,10.1314704722,1.35312,0.39466,1.4095,8.3730916533,2.4421517322,8.7219704722
2020-01-24 11:30:00,10.12312,0.28466,10.1271214987,1.35312,0.39466,1.4095,8.77,-0.11,8.7706898246,9.7847602361,2.8538884022,10.1924585792,1.35312,0.39466,1.4095,8.4316402361,2.4592284022,8.7829585792
2020-01-24 12:00:00,10.12264,0.7645200000000001,10.1514694207,1.35264,0.39452000000000004,1.409,8.77,0.37,8.7778015471,9.9147552077,2.8918036022,10.327870008,1.35264,0.39452000000000004,1.409,8.5621152077,2.4972836022,8.918870008
2020-01-24 12:30:00,10.15264,0.72452,10.1784590288,1.35264,0.39452000000000004,1.409,8.8,0.33,8.8061853262,9.8918209705,2.8851144497,10.3039801776,1.35264,0.39452000000000004,1.409,8.5391809705,2.4905944497,8.8949801776
2020-01-24 13:00:00,10.1836,0.6848000000000001,10.2065988458,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.83,0.29,8.8347608909,9.9412287318,2.8995250468,10.3554465956,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.5876287318,2.5047250468,8.9454465956
2020-01-24 13:30:00,10.0736,0.7448,10.1010961781,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.72,0.35000000000000003,8.7270212558,9.796527941899999,2.8573206497,10.2047166061,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.4429279419,2.4625206497,8.7947166061
2020-01-24 14:00:00,9.8136,0.7648,9.8433563382,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.46,0.37,8.4680871512,9.4925824562,2.7686698830000003,9.8881067252,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.1389824562,2.3738698830000002,8.4781067252
2020-01-24 14:30:00,9.7536,0.7848,9.7851225848,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.4,0.39,8.4090486977,9.4550833622,2.7577326473,9.849045169,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.1014833622,2.3629326473,8.439045169
2020-01-24 15:00:00,9.6836,0.7848,9.7153497106,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.33,0.39,8.3391246543,9.4085128669,2.7441495862,9.8005342363,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.0549128669,2.3493495862,8.3905342363
2020-01-24 15:30:00,9.64312,0.8346600000000001,9.6791745852,1.35312,0.39466,1.4095,8.29,0.44,8.301668507,9.4223399945,2.7481824984000003,9.8149374943,1.35312,0.39466,1.4095,8.0692199945,2.3535224984,8.4054374943
2020-01-24 16:00:00,9.81312,0.81466,9.8468774264,1.35312,0.39466,1.4095,8.46,0.42,8.470419116,9.5604362669,2.7884605778,9.958787778,1.35312,0.39466,1.4095,8.2073162669,2.3938005778,8.549287778
2020-01-24 16:30:00,10.05312,0.8346600000000001,10.0877093064,1.35312,0.39466,1.4095,8.7,0.44,8.7111193311,9.8125579056,2.8619960558,10.221414485,1.35312,0.39466,1.4095,8.4594379056,2.4673360558,8.811914485
2020-01-24 17:00:00,10.30312,0.8846600000000001,10.3410301735,1.35312,0.39466,1.4095,8.95,0.49,8.9634033715,10.0603809545,2.9342777784000003,10.4795634943,1.35312,0.39466,1.4095,8.7072609545,2.5396177784000002,9.0700634943
2020-01-24 17:30:00,10.40264,0.96452,10.4472588654,1.35264,0.39452000000000004,1.409,9.05,0.5700000000000001,9.0679325097,10.2925558941,3.0019954691,10.7214123897,1.35264,0.39452000000000004,1.409,8.9399158941,2.6074754691,9.3124123897
2020-01-24 18:00:00,10.21312,1.00466,10.2624150106,1.35312,0.39466,1.4095,8.86,0.61,8.8809740457,10.1085520311,2.9483276757,10.529741699,1.35312,0.39466,1.4095,8.7554320311,2.5536676757,9.120241699
2020-01-24 18:30:00,9.95312,1.03466,10.0067536719,1.35312,0.39466,1.4095,8.6,0.64,8.6237810733,9.815674932,2.8629051885,10.2246613875,1.35312,0.39466,1.4095,8.462554932,2.4682451885,8.8151613875
2020-01-24 19:00:00,9.90312,0.7546600000000001,9.9318325323,1.35312,0.39466,1.4095,8.55,0.36,8.557575591300001,9.5156038638,2.7753844603,9.9120873581,1.35312,0.39466,1.4095,8.1624838638,2.3807244603,8.5025873581
2020-01-24 19:30:00,9.77312,0.13466,9.7740476697,1.35312,0.39466,1.4095,8.42,-0.26,8.4240132953,9.3435985815,2.7252162529,9.7329151891,1.35312,0.39466,1.4095,7.9904785815,2.3305562529,8.3234151891
2020-01-24 20:00:00,9.44312,0.17466,9.444735118,1.35312,0.39466,1.4095,8.09,-0.22,8.0929907945,9.0467773949,2.6386434068,9.423726453,1.35312,0.39466,1.4095,7.6936573949,2.2439834068,8.014226453
2020-01-24 20:30:00,9.08312,0.17466,9.08479912,1.35312,0.39466,1.4095,7.73,-0.22,7.7331300260999996,8.7004203311,2.5376225966,9.0629378449,1.35312,0.39466,1.4095,7.3473003311,2.1429625966,7.6534378449
2020-01-24 21:00:00,8.75312,0.42466000000000004,8.7634151933,1.35312,0.39466,1.4095,7.4,0.03,7.4000608106,8.3942567119,2.4483248743,8.7440174082,1.35312,0.39466,1.4095,7.0411367119,2.0536648743,7.3345174082
2020-01-24 21:30:00,8.25312,0.9746600000000001,8.3104724204,1.35312,0.39466,1.4095,6.9,0.58,6.924333903,8.0353736784,2.3436506562,8.370180915,1.35312,0.39466,1.4095,6.6822536784,1.9489906562,6.960680915
2020-01-24 22:00:00,7.91264,1.29452,8.0178334854,1.35264,0.39452000000000004,1.409,6.5600000000000005,0.9,6.6214499923,7.7850862812,2.2706501654,8.1094648763,1.35264,0.39452000000000004,1.409,6.4324462812,1.8761301654,6.7004648763
2020-01-24 22:30:00,7.47312,1.32466,7.589614394,1.35312,0.39466,1.4095,6.12,0.93,6.190258476,7.3467571119,2.1428041576,7.6528719916,1.35312,0.39466,1.4095,5.9936371119,1.7481441576,6.2433719916
2020-01-24 23:00:00,7.09312,1.32466,7.2157518978,1.35312,0.39466,1.4095,5.74,0.93,5.8148516748,7.0235206817,2.0485268655,7.3161673768,1.35312,0.39466,1.4095,5.6704006817,1.6538668655,5.9066673768
2020-01-24 23:30:00,6.64264,1.46452,6.8021676692,1.35264,0.39452000000000004,1.409,5.29,1.07,5.3971288664,6.5639375858,1.9144817959,6.8374349852,1.35264,0.39452000000000004,1.409,5.2112975858,1.5199617959,5.4284349852
2020-01-25 00:00:00,6.41264,1.33452,6.5500301831000005,1.35264,0.39452000000000004,1.409,5.06,0.9400000000000001,5.1465716744,6.3107970024,1.8406491257000002,6.5737468775,1.35264,0.39452000000000004,1.409,4.9581570024,1.4461291257,5.1647468775
2020-01-25 00:30:00,6.46264,1.33452,6.5989892711,1.35264,0.39452000000000004,1.409,5.11,0.9400000000000001,5.1957386385,6.3818351402,1.8613685826,6.6477449377,1.35264,0.39452000000000004,1.409,5.0291951402,1.4668485826,5.2387449377
2020-01-25 01:00:00,6.76264,1.37452,6.9009133453,1.35264,0.39452000000000004,1.409,5.41,0.98,5.4980451071,6.6839123389,1.9494744322000002,6.9624086864,1.35264,0.39452000000000004,1.409,5.3312723389,1.5549544322000002,5.5534086864
2020-01-25 01:30:00,6.76264,1.43452,6.9131141608,1.35264,0.39452000000000004,1.409,5.41,1.04,5.5090561805,6.6509306552,1.9398547744,6.9280527658,1.35264,0.39452000000000004,1.409,5.2982906552,1.5453347744,5.5190527658
2020-01-25 02:00:00,6.56264,1.45452,6.7218949858,1.35264,0.39452000000000004,1.409,5.21,1.06,5.3167377216,6.4964870379,1.8948087194,6.7671739978000005,1.35264,0.39452000000000004,1.409,5.1438470379,1.5002887193999999,5.3581739978
2020-01-25 02:30:00,6.43312,1.45466,6.5955339928,1.35312,0.39466,1.4095,5.08,1.06,5.1894122981,6.3681104391,1.8573655447,6.6334483741,1.35312,0.39466,1.4095,5.0149904391,1.4627055447,5.2239483741
2020-01-25 03:00:00,6.38312,1.45466,6.5467745226,1.35312,0.39466,1.4095,5.03,1.06,5.1404766316,6.3234707509,1.8443456356999999,6.5869486989,1.35312,0.39466,1.4095,4.9703507509,1.4496856357,5.1774486989
2020-01-25 03:30:00,6.25312,1.41466,6.4111444103,1.35312,0.39466,1.4095,4.9,1.02,5.0050374624,6.168082681,1.7990241153,6.425086126,1.35312,0.39466,1.4095,4.814962681,1.4043641153,5.015586126
2020-01-25 04:00:00,6.12312,1.44466,6.2912352563,1.35312,0.39466,1.4095,4.77,1.05,4.8841990131,6.0441116294,1.7628658919,6.295949614,1.35312,0.39466,1.4095,4.6909916294,1.3682058919,4.886449614
2020-01-25 04:30:00,6.03312,1.44466,6.2036746731,1.35312,0.39466,1.4095,4.68,1.05,4.7963423564,5.9673758481,1.7404846224,6.2160165084,1.35312,0.39466,1.4095,4.6142558481,1.3458246224,4.8065165084
2020-01-25 05:00:00,5.94312,1.40466,6.1068604905,1.35312,0.39466,1.4095,4.59,1.01,4.6998085067,5.8903750214,1.7180260479,6.135807314,1.35312,0.39466,1.4095,4.5372550214,1.3233660479,4.726307314
2020-01-25 05:30:00,5.94312,1.43466,6.1138306036,1.35312,0.39466,1.4095,4.59,1.04,4.7063467786,5.8742282064,1.7133165602,6.118987715,1.35312,0.39466,1.4095,4.5211082064,1.3186565602,4.709487715
2020-01-25 06:00:00,5.97312,1.71466,6.2143560769,1.35312,0.39466,1.4095,4.62,1.32,4.8048725269,6.0172529254,1.7550321032,6.2679717973,1.35312,0.39466,1.4095,4.6641329254,1.3603721032,4.8584717973
2020-01-25 06:30:00,6.35264,1.81452,6.6067024907,1.35264,0.39452000000000004,1.409,5.0,1.42,5.1977302739,6.4168848095,1.8715914028,6.6842550099,1.35264,0.39452000000000004,1.409,5.0642448095,1.4770714028,5.2752550099
2020-01-25 07:00:00,6.59264,1.29452,6.7185328904,1.35264,0.39452000000000004,1.409,5.24,0.9,5.3167283173,6.4633354192,1.8851394973,6.7326410616,1.35264,0.39452000000000004,1.409,5.1106954192,1.4906194973,5.3236410616
2020-01-25 07:30:00,6.95264,1.24452,7.063146112,1.35264,0.39452000000000004,1.409,5.6,0.85,5.6641415943,6.7986448809,1.9829380903,7.0819217509,1.35264,0.39452000000000004,1.409,5.4460048809,1.5884180903,5.6729217509000005
2020-01-25 08:00:00,7.10264,1.15452,7.1958607129,1.35264,0.39452000000000004,1.409,5.75,0.76,5.8000086207,6.9716444989,2.0333963122,7.2621296863,1.35264,0.39452000000000004,1.409,5.6190044989,1.6388763122,5.8531296863
2020-01-25 08:30:00,7.67264,0.94452,7.730557716,1.35264,0.39452000000000004,1.409,6.32,0.55,6.3438868212,7.3806250928,2.1526823187,7.6881511383,1.35264,0.39452000000000004,1.409,6.0279850928,1.7581623187000002,6.2791511383
2020-01-25 09:00:00,8.05312,0.79466,8.0922324639,1.35312,0.39466,1.4095,6.7,0.4,6.7119296778,7.8251479931,2.2823348313,8.1511958261,1.35312,0.39466,1.4095,6.4720279931,1.8876748313,6.7416958261
2020-01-25 09:30:00,8.49312,1.07466,8.5608399968,1.35312,0.39466,1.4095,7.14,0.68,7.1723078573,8.3911202311,2.4474100674,8.7407502408,1.35312,0.39466,1.4095,7.0380002311,2.0527500674,7.3312502408
2020-01-25 10:00:00,8.72312,1.04466,8.7854503043,1.35312,0.39466,1.4095,7.37,0.65,7.3986079772,8.6087854765,2.510895764,8.9674848713,1.35312,0.39466,1.4095,7.2556654765,2.116235764,7.5579848713
2020-01-25 10:30:00,9.01264,0.70452,9.0401343021,1.35264,0.39452000000000004,1.409,7.66,0.31,7.6662702796,8.8163700612,2.5714412679,9.1837188138,1.35264,0.39452000000000004,1.409,7.4637300612,2.1769212679,7.7747188138
2020-01-25 11:00:00,9.11264,0.67452,9.1375699724,1.35264,0.39452000000000004,1.409,7.76,0.28,7.7650499033,8.9574377013,2.6125859962,9.3306642722,1.35264,0.39452000000000004,1.409,7.6047977013,2.2180659962,7.9216642722
2020-01-25 11:30:00,9.19264,0.9145200000000001,9.2380180234,1.35264,0.39452000000000004,1.409,7.84,0.52,7.8572259736,9.0104427792,2.6280458105999998,9.3858778951,1.35264,0.39452000000000004,1.409,7.6578027792,2.2335258106,7.9768778951
2020-01-25 12:00:00,9.24264,0.9145200000000001,9.2877737376,1.35264,0.39452000000000004,1.409,7.89,0.52,7.9071170473,9.0960058674,2.6530017113,9.4750061119,1.35264,0.39452000000000004,1.409,7.7433658674,2.2584817113,8.0660061119
2020-01-25 12:30:00,9.36264,0.94452,9.4101618371,1.35264,0.39452000000000004,1.409,8.01,0.55,8.0288604422,9.235049918,2.6935562261,9.6198436645,1.35264,0.39452000000000004,1.409,7.8824099180000005,2.2990362261,8.2108436645
2020-01-25 13:00:00,9.46312,0.9746600000000001,9.5131804487,1.35312,0.39466,1.4095,8.11,0.58,8.1307133758,9.3143052515,2.716672365,9.7024013036,1.35312,0.39466,1.4095,7.9611852515,2.322012365,8.2929013036
2020-01-25 13:30:00,9.46312,0.92466,9.5081878531,1.35312,0.39466,1.4095,8.11,0.53,8.1272996746,9.2564937741,2.6998106841,9.6421810147,1.35312,0.39466,1.4095,7.9033737741,2.3051506841,8.2326810147
2020-01-25 14:00:00,9.19312,0.9746600000000001,9.2446426351,1.35312,0.39466,1.4095,7.84,0.58,7.8614248072,9.0191491615,2.6305851721,9.3949470432,1.35312,0.39466,1.4095,7.6660291615,2.2359251721,7.9854470432
2020-01-25 14:30:00,9.02312,1.10466,9.0904877894,1.35312,0.39466,1.4095,7.67,0.71,7.7027917017,8.9303980467,2.6046994303,9.3024979653,1.35312,0.39466,1.4095,7.5772780467,2.2100394303,7.8929979653
2020-01-25 15:00:00,8.93312,1.12466,9.0036377676,1.35312,0.39466,1.4095,7.58,0.73,7.615070584,8.7830732414,2.5617296954,9.1490346265,1.35312,0.39466,1.4095,7.4299532414,2.1670696954,7.7395346265
2020-01-25 15:30:00,8.95312,1.15466,9.0272696564,1.35312,0.39466,1.4095,7.6,0.76,7.6379054721,8.8423635853,2.5790227124,9.2107954014,1.35312,0.39466,1.4095,7.4892435853,2.1843627124,7.8012954014
2020-01-25 16:00:00,8.98312,1.15466,9.0570240504,1.35312,0.39466,1.4095,7.63,0.76,7.6677571688,8.8645249675,2.5854864489000002,9.2338801745,1.35312,0.39466,1.4095,7.5114049675,2.1908264489000002,7.8243801745
2020-01-25 16:30:00,9.06312,1.12466,9.1326340258,1.35312,0.39466,1.4095,7.71,0.73,7.7444819065,8.966765294,2.6153065441,9.3403805146,1.35312,0.39466,1.4095,7.613645294,2.2206465441,7.9308805146
2020-01-25 17:00:00,9.28312,1.12466,9.3509987194,1.35312,0.39466,1.4095,7.93,0.73,7.9635293683,9.2418770389,2.6955474697,9.6269552489,1.35312,0.39466,1.4095,7.8887570389,2.3008874697,8.2174552489
2020-01-25 17:30:00,9.63312,1.12466,9.6985494302,1.35312,0.39466,1.4095,8.28,0.73,8.3121176604,9.5433985403,2.7834912409,9.9410401462,1.35312,0.39466,1.4095,8.1902785403,2.3888312409,8.5315401462
2020-01-25 18:00:00,9.63312,1.10466,9.696250546,1.35312,0.39466,1.4095,8.28,0.71,8.3103850693,9.4823592963,2.7656881281,9.8774576003,1.35312,0.39466,1.4095,8.1292392963,2.3710281281,8.4679576003
2020-01-25 18:30:00,9.50312,1.13466,9.5706187391,1.35312,0.39466,1.4095,8.15,0.74,8.1835261349,9.339694733,2.7240776305,9.7288486802,1.35312,0.39466,1.4095,7.986574733,2.3294176305,8.3193486802
2020-01-25 19:00:00,9.22312,1.18466,9.2988903558,1.35312,0.39466,1.4095,7.87,0.79,7.9095511883,9.106477445,2.6560559215,9.4859140052,1.35312,0.39466,1.4095,7.753357445,2.2613959215,8.0764140052
2020-01-25 19:30:00,8.86312,1.2846600000000001,8.9557382415,1.35312,0.39466,1.4095,7.51,0.89,7.5625524792,8.7535008988,2.5531044288,9.1182301029,1.35312,0.39466,1.4095,7.4003808988,2.1584444288,7.7087301029
2020-01-25 20:00:00,8.54312,1.2846600000000001,8.6391695579,1.35312,0.39466,1.4095,7.19,0.89,7.24487405,8.4265430257,2.4577417158,8.7776489851,1.35312,0.39466,1.4095,7.0734230257,2.0630817158,7.3681489851
2020-01-25 20:30:00,8.27312,1.2846600000000001,8.3722676647,1.35312,0.39466,1.4095,6.92,0.89,6.9769979217,8.1873171565,2.387967504,8.5284553714,1.35312,0.39466,1.4095,6.8341971565,1.9933075040000001,7.1189553714
2020-01-25 21:00:00,8.0936,1.3148,8.199698775,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.74,0.92,6.8024995406,8.0073771003,2.3354849876,8.3410178128,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.6537771003,1.9406849876,6.9310178128
